Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-11 11:30:00,74.52896,78.18928,108.0191158342,21.04896,6.13928,21.926,53.48,72.05,89.729108432,132.45,104.77896,16.58928,106.0840924437,21.04896,6.13928,21.926,83.73,10.45,84.3795911343,133.38,100.16896,16.24928,101.4783703456,21.04896,6.13928,21.926,79.12,10.11,79.7633155028,135.42,71.56896,49.35928,86.9393728848,21.04896,6.13928,21.926,50.52,43.22,66.4848764758,132.45,21.04896,6.65928,22.0772445563,21.04896,6.13928,21.926,0.0,0.52,0.52,132.54
2020-09-11 12:00:00,72.537392,78.369656,106.7870601699,23.107392,6.739656,24.0702,49.43,71.63,87.0297753645,132.57,104.367392,17.469656,105.8193809925,23.107392,6.739656,24.0702,81.26,10.73,81.9653615865,133.61,99.937392,17.089656,101.3880597603,23.107392,6.739656,24.0702,76.83,10.35,77.5240053145,135.58,69.937392,50.589656,86.3165806434,23.107392,6.739656,24.0702,46.83,43.85,64.155057478,132.57,23.147392,7.299656,24.2711090418,23.107392,6.739656,24.0702,0.04,0.56,0.5614267539000001,132.67
2020-09-11 12:30:00,74.729552,78.856536,108.640964705,24.159552,7.046536,25.1662,50.57,71.81,87.829385743,132.7,106.159552,17.666536,107.6195009052,24.159552,7.046536,25.1662,82.0,10.62,82.6848498819,133.8,101.909552,17.266536,103.3619371639,24.159552,7.046536,25.1662,77.75,10.22,78.4188172571,135.73,71.749552,50.736536,87.8760166227,24.159552,7.046536,25.1662,47.59,43.69,64.6035927793,132.7,24.159552,7.566536,25.3167221393,24.159552,7.046536,25.1662,0.0,0.52,0.52,132.8
2020-09-11 13:00:00,73.5276,80.2518,108.8423601591,24.1776,7.0518,25.185,49.35,73.2,88.2817223439,133.01,103.7476,16.6618,105.077019776,24.1776,7.0518,25.185,79.57,9.61,80.1482189447,134.22,99.7276,16.2818,101.0479649127,24.1776,7.0518,25.185,75.55,9.23,76.1117297136,136.07,70.5276,49.8118,86.344413722,24.1776,7.0518,25.185,46.35,42.76,63.0613994453,133.01,24.1776,7.6118,25.3475016718,24.1776,7.0518,25.185,0.0,0.56,0.56,133.12
2020-09-11 13:30:00,71.611392,83.106656,109.703727082,25.771392,7.516656,26.8452,45.84,75.59,88.4033579679,133.04,103.541392,15.846656,104.7470112398,25.771392,7.516656,26.8452,77.77,8.33,78.2148438597,134.13,99.621392,15.536656,100.8256387219,25.771392,7.516656,26.8452,73.85,8.02,74.2842035698,135.99,68.921392,48.136656,84.0672107666,25.771392,7.516656,26.8452,43.15,40.62,59.2613440617,133.04,25.771392,8.076656,27.00735118,25.771392,7.516656,26.8452,0.0,0.56,0.56,133.16
2020-09-11 14:00:00,67.946688,83.437784,107.6039785928,25.706688,7.497784,26.7778,42.24,75.94,86.8970724478,133.18,100.726688,15.287784,101.8802336819,25.706688,7.497784,26.7778,75.02,7.79,75.4233683947,134.35,96.926688,15.007784,98.0816824246,25.706688,7.497784,26.7778,71.22,7.51,71.6148622843,136.18,65.576688,48.097784,81.3246508431,25.706688,7.497784,26.7778,39.87,40.6,56.903223986,133.18,25.706688,8.017784,26.9280275587,25.706688,7.497784,26.7778,0.0,0.52,0.52,133.28
2020-09-11 14:30:00,68.160432,82.996376,107.3975927084,26.250432,7.656376,27.3442,41.91,75.34,86.2123175654,133.93,100.630432,15.466376,101.812045609,26.250432,7.656376,27.3442,74.38,7.8100000000000005,74.7889062629,135.47,96.880432,15.186376,98.0634698576,26.250432,7.656376,27.3442,70.63,7.53,71.0302597489,137.13,65.850432,50.006376,82.6856519309,26.250432,7.656376,27.3442,39.6,42.35,57.9800181097,133.93,26.250432,8.216376,27.5062541027,26.250432,7.656376,27.3442,0.0,0.56,0.56,134.03
2020-09-11 15:00:00,68.8752,82.0086,107.0943679612,25.1952,7.3486,26.245,43.68,74.66,86.4988901663,133.79,99.6352,14.5186,100.6874511794,25.1952,7.3486,26.245,74.44,7.17,74.7845070854,135.47,95.8852,14.2686,96.9410363314,25.1952,7.3486,26.245,70.69,6.92,71.027899448,137.13,66.4252,50.1286,83.2176888227,25.1952,7.3486,26.245,41.23,42.78,59.4141506714,133.79,25.1952,7.9086,26.407272805,25.1952,7.3486,26.245,0.0,0.56,0.56,133.9
2020-09-11 15:30:00,69.102608,83.590344,108.4551337763,22.012608,6.420344,22.9298,47.09,77.17,90.4028594681,133.42,100.592608,12.480344,101.3638583056,22.012608,6.420344,22.9298,78.58,6.06,78.81332374670001,134.75,96.622608,12.300344,97.4023964759,22.012608,6.420344,22.9298,74.61,5.88,74.8413421847,136.54,66.342608,46.190344,80.8386634914,22.012608,6.420344,22.9298,44.33,39.77,59.5550316934,133.42,22.012608,6.980344,23.0928584918,22.012608,6.420344,22.9298,0.0,0.56,0.56,133.53
2020-09-11 16:00:00,71.469136,83.262248,109.7289357581,20.579136,6.002248,21.4366,50.89,77.26,92.514321594,133.6,102.629136,13.542248,103.5187521032,20.579136,6.002248,21.4366,82.05,7.54,82.3957165149,134.83,98.479136,13.272248,99.3694761699,20.579136,6.002248,21.4366,77.9,7.27,78.2385001134,136.58,68.379136,46.172248,82.5080767288,20.579136,6.002248,21.4366,47.8,40.17,62.4377201698,133.6,20.579136,6.522248,21.587972519,20.579136,6.002248,21.4366,0.0,0.52,0.52,133.71
2020-09-11 16:30:00,73.89472,83.31096,111.3604314826,19.85472,5.79096,20.682,54.04,77.52,94.4969417495,133.44,104.19472,12.89096,104.9891257493,19.85472,5.79096,20.682,84.34,7.1,84.6383222896,134.62,99.91472,12.65096,100.7124523661,19.85472,5.79096,20.682,80.06,6.86,80.3533645842,136.42,70.53472,45.40096,83.8832158086,19.85472,5.79096,20.682,50.68,39.61,64.3227370375,133.44,19.85472,6.35096,20.8457333572,19.85472,5.79096,20.682,0.0,0.56,0.56,133.56
2020-09-11 17:00:00,76.404192,82.687056,112.5821912432,17.304192,5.047056,18.0252,59.1,77.64,97.5744823199,133.26,106.874192,12.157056,107.5634088631,17.304192,5.047056,18.0252,89.57,7.11,89.8517501221,134.32,102.304192,11.927056,102.9970988213,17.304192,5.047056,18.0252,85.0,6.88,85.2779830906,136.16,72.624192,44.247056,85.041608806,17.304192,5.047056,18.0252,55.32,39.2,67.800755158,133.26,17.304192,5.607056,18.1899460626,17.304192,5.047056,18.0252,0.0,0.56,0.56,133.38
2020-09-11 17:30:00,77.907504,83.274272,114.0358871437,18.117504,5.284272,18.8724,59.79,77.99,98.2714821299,132.48,108.087504,11.384272,108.6853723825,18.117504,5.284272,18.8724,89.97,6.1,90.1765540482,133.32,103.497504,11.204272,104.1022048051,18.117504,5.284272,18.8724,85.38,5.92,85.5849916749,135.34,74.047504,42.914272,85.5842718607,18.117504,5.284272,18.8724,55.93,37.63,67.4105466526,132.48,18.117504,5.804272,19.0245505766,18.117504,5.284272,18.8724,0.0,0.52,0.52,132.6
2020-09-11 18:00:00,82.355936,78.709648,113.9197475538,16.935936,4.939648,17.6416,65.42,73.77,98.5991343775,131.99,109.865936,11.869648,110.5052597698,16.935936,4.939648,17.6416,92.93,6.93,93.1880346396,133.09,105.125936,11.659648,105.7705526664,16.935936,4.939648,17.6416,88.19,6.72,88.4456584576,135.17,78.015936,45.649648,90.3901357034,16.935936,4.939648,17.6416,61.08,40.71,73.4034774381,131.99,16.935936,5.499648,17.8065172429,16.935936,4.939648,17.6416,0.0,0.56,0.56,132.12
2020-09-11 18:30:00,79.829872,79.228296,112.4719136078,14.839872,4.328296,15.4582,64.99,74.9,99.165064917,132.38,106.939872,10.228296,107.4279026252,14.839872,4.328296,15.4582,92.1,5.9,92.2887858843,133.63,102.229872,10.068296,102.724472807,14.839872,4.328296,15.4582,87.39,5.74,87.5783061037,135.6,75.529872,44.568296,87.6988858121,14.839872,4.328296,15.4582,60.69,40.24,72.8184983366,132.38,14.839872,4.8482959999999995,15.6117832127,14.839872,4.328296,15.4582,0.0,0.52,0.52,132.51
2020-09-11 19:00:00,76.829264,81.533952,112.0291084296,12.459264,3.633952,12.9784,64.37,77.9,101.0539801294,132.76,105.979264,8.963951999999999,106.3576834716,12.459264,3.633952,12.9784,93.52,5.33,93.6717636217,133.84,101.199264,8.843952,101.5849719256,12.459264,3.633952,12.9784,88.74,5.21,88.8928101705,135.77,72.589264,41.873952,83.8011282988,12.459264,3.633952,12.9784,60.13,38.24,71.2594870877,132.76,12.499264,4.193952,13.1841129364,12.459264,3.633952,12.9784,0.04,0.56,0.5614267539000001,132.9
2020-09-11 19:30:00,76.406208,83.985144,113.5403586116,11.366208,3.315144,11.8398,65.04,80.67,103.6236001112,133.28,105.406208,7.825144,105.6962703389,11.366208,3.315144,11.8398,94.04,4.51,94.1480838892,134.3,100.596208,7.725144,100.8923927449,11.366208,3.315144,11.8398,89.23,4.41,89.3389108955,136.16,72.096208,39.785144,82.345132771,11.366208,3.315144,11.8398,60.73,36.47,70.8392108934,133.28,11.406208,3.835144,12.0336989509,11.366208,3.315144,11.8398,0.04,0.52,0.5215361924,133.42
2020-09-11 20:00:00,77.99832,83.48576,114.2523962357,10.88832,3.17576,11.342,67.11,80.31,104.6587225223,132.77,107.16832,7.48576,107.4294438895,10.88832,3.17576,11.342,96.28,4.31,96.3764208715,133.75,102.25832,7.40576,102.5261395469,10.88832,3.17576,11.342,91.37,4.23,91.4678621156,135.63,73.49832,39.13576,83.2683058168,10.88832,3.17576,11.342,62.61,35.96,72.2020339049,132.77,10.88832,3.73576,11.5113602671,10.88832,3.17576,11.342,0.0,0.56,0.56,132.92
2020-09-11 20:30:00,75.870032,84.369176,113.4654996666,11.860032,3.459176,12.3542,64.01,80.91,103.1683488285,133.48,106.130032,7.6191759999999995,106.4031744604,11.860032,3.459176,12.3542,94.27,4.16,94.3617427775,134.66,101.300032,7.559176,101.5816795736,11.860032,3.459176,12.3542,89.44,4.1,89.5339242969,136.43,71.640032,40.019176,82.0599088025,11.860032,3.459176,12.3542,59.78,36.56,70.07340437,133.48,11.860032,4.019176,12.5225450592,11.860032,3.459176,12.3542,0.0,0.56,0.56,133.65
2020-09-11 21:00:00,71.374224,85.286232,111.211605601,13.084224,3.816232,13.6294,58.29,81.47,100.1752713997,133.45,102.704224,6.5162320000000005,102.9107327101,13.084224,3.816232,13.6294,89.62,2.7,89.6606625003,134.76,98.124224,6.5162320000000005,98.3403508997,13.084224,3.816232,13.6294,85.04,2.7,85.0828513862,136.5,67.664224,40.006232,78.6062707954,13.084224,3.816232,13.6294,54.58,36.19,65.4881096078,133.45,13.084224,4.336232,13.7840424274,13.084224,3.816232,13.6294,0.0,0.52,0.52,133.62
2020-09-11 21:30:00,69.199072,86.508896,110.7804163776,11.379072,3.318896,11.8532,57.82,83.19,101.3100611983,133.26,97.979072,3.858896,98.0550336715,11.379072,3.318896,11.8532,86.6,0.54,86.6016835864,134.63,93.559072,3.968896,93.6432169939,11.379072,3.318896,11.8532,82.18,0.65,82.1825705366,136.37,65.519072,37.698896,75.5907107743,11.379072,3.318896,11.8532,54.14,34.38,64.1336417179,133.26,11.379072,3.878896,12.022026192,11.379072,3.318896,11.8532,0.0,0.56,0.56,133.43
2020-09-11 22:00:00,65.074528,86.370904,108.1416998766,12.414528,3.620904,12.9318,52.66,82.75,98.0848515317,133.82,92.344528,7.720904,92.6667373447,12.414528,3.620904,12.9318,79.93,4.1,80.0350854313,134.75,88.264528,7.260904,88.5626762805,12.414528,3.620904,12.9318,75.85,3.64,75.9372905758,136.46,61.864528,39.380904,73.3353627149,12.414528,3.620904,12.9318,49.45,35.76,61.0252414989,133.82,12.414528,4.140904,13.0869244439,12.414528,3.620904,12.9318,0.0,0.52,0.52,133.99
2020-09-11 22:30:00,62.546064,82.066352,103.1837984011,12.056064,3.516352,12.5584,50.49,78.55,93.3774201828,133.2,85.886064,14.976352,87.1820343227,12.056064,3.516352,12.5584,73.83,11.46,74.7141251705,132.11,82.156064,14.286352,83.3889603331,12.056064,3.516352,12.5584,70.1,10.77,70.9225133508,134.3,59.536064,41.896352,72.8000496395,12.056064,3.516352,12.5584,47.48,38.38,61.0522300985,133.2,12.056064,4.076352,12.726559818,12.056064,3.516352,12.5584,0.0,0.56,0.56,133.38
2020-09-11 23:00:00,58.603872,82.800296,101.4411298788,12.103872,3.530296,12.6082,46.5,79.27,91.9020288133,133.16,81.113872,15.980296,82.6730312199,12.103872,3.530296,12.6082,69.01,12.45,70.1240515087,132.11,77.623872,15.220296,79.1019779437,12.103872,3.530296,12.6082,65.52,11.69,66.5546880392,134.3,55.953872,41.260296,69.5215636893,12.103872,3.530296,12.6082,43.85,37.73,57.8478642648,133.16,12.103872,4.090296,12.7763155393,12.103872,3.530296,12.6082,0.0,0.56,0.56,133.34
2020-09-11 23:30:00,55.263712,83.284416,99.9518474691,11.123712,3.244416,11.5872,44.14,80.04,91.4042734231,134.15,76.393712,16.994416,78.2611615574,11.123712,3.244416,11.5872,65.27,13.75,66.7025891551,133.54,73.123712,16.194416,74.8955029774,11.123712,3.244416,11.5872,62.0,12.95,63.3380020209,135.5,52.803712,41.944416,67.4356436505,11.123712,3.244416,11.5872,41.68,38.7,56.876290315,134.15,11.123712,3.7644159999999998,11.7434150263,11.123712,3.244416,11.5872,0.0,0.52,0.52,134.33
2020-09-12 00:00:00,51.579552,83.791536,98.3944698129,10.839552,3.161536,11.2912,40.74,80.63,90.3379460692,134.2,72.059552,17.901536,74.2498755932,10.839552,3.161536,11.2912,61.22,14.74,62.9694846731,133.71,68.999552,17.041536,71.0728649024,10.839552,3.161536,11.2912,58.16,13.88,59.7933106626,135.63,49.409552,41.481536,64.5137323193,10.839552,3.161536,11.2912,38.57,38.32,54.3697277904,134.2,10.839552,3.721536,11.4606159416,10.839552,3.161536,11.2912,0.0,0.56,0.56,134.39
2020-09-12 00:30:00,48.518352,85.754936,98.5288766259,11.708352,3.414936,12.1962,36.81,82.34,90.1934127306,134.93,69.258352,18.794936,71.7632840734,11.708352,3.414936,12.1962,57.55,15.38,59.5696810467,134.54,66.378352,17.924936,68.7560102452,11.708352,3.414936,12.1962,54.67,14.51,56.5627881208,136.34,46.708352,41.134936,62.2394818928,11.708352,3.414936,12.1962,35.0,37.72,51.4567624322,134.93,11.708352,3.974936,12.3646925866,11.708352,3.414936,12.1962,0.0,0.56,0.56,135.14
2020-09-12 01:00:00,45.65688,87.29784,98.5163111368,12.98688,3.78784,13.528,32.67,83.51,89.6730115475,135.73,67.51688,19.52784,70.2841775935,12.98688,3.78784,13.528,54.53,15.74,56.7562199235,135.52,64.79688,18.62784,67.4213028708,12.98688,3.78784,13.528,51.81,14.84,53.8934290985,137.16,44.23688,41.76784,60.8395760209,12.98688,3.78784,13.528,31.25,37.98,49.1837666309,135.73,12.98688,4.34784,13.6953555923,12.98688,3.78784,13.528,0.0,0.56,0.56,135.95
2020-09-12 01:30:00,45.118448,87.567464,98.5075382969,13.328448,3.887464,13.8838,31.79,83.68,89.5150629782,135.39,67.078448,19.837464,69.9502906644,13.328448,3.887464,13.8838,53.75,15.95,56.066612168,135.06,64.408448,18.937464,67.1347578868,13.328448,3.887464,13.8838,51.08,15.05,53.2509990517,136.79,43.758448,41.287464,60.1619186439,13.328448,3.887464,13.8838,30.43,37.4,48.2156084686,135.39,13.328448,4.447464,14.0508883036,13.328448,3.887464,13.8838,0.0,0.56,0.56,135.59
2020-09-12 02:00:00,45.335136,87.740248,98.7604459044,13.235136,3.860248,13.7866,32.1,83.88,89.8123844467,135.55,66.985136,19.950248,69.8929241068,13.235136,3.860248,13.7866,53.75,16.09,56.1066003247,135.25,64.305136,19.040248,67.0647564663,13.235136,3.860248,13.7866,51.07,15.18,53.2783004609,136.95,43.975136,41.370248,60.3764027232,13.235136,3.860248,13.7866,30.74,37.51,48.496883405,135.55,13.235136,4.420248,13.9537599707,13.235136,3.860248,13.7866,0.0,0.56,0.56,135.75
2020-09-12 02:30:00,45.181728,87.930504,98.8593044623,12.481728,3.640504,13.0018,32.7,84.29,90.4106968229,135.11,65.161728,20.360504,68.2685939439,12.481728,3.640504,13.0018,52.68,16.72,55.2697096066,134.71,62.541728,19.420504,65.487584448,12.481728,3.640504,13.0018,50.06,15.78,52.4882081996,136.5,43.741728,40.200504,59.4089159157,12.481728,3.640504,13.0018,31.26,36.56,48.1021953761,135.11,12.521728,4.200504,13.2074943104,12.481728,3.640504,13.0018,0.04,0.56,0.5614267539000001,135.3
2020-09-12 03:00:00,43.474768,88.227224,98.3569952134,12.984768,3.787224,13.5258,30.49,84.44,89.7761310149,135.3,64.184768,20.677224,67.4331671773,12.984768,3.787224,13.5258,51.2,16.89,53.9139323366,134.92,61.644768,19.727224,64.7243446357,12.984768,3.787224,13.5258,48.66,15.94,51.2042888829,136.71,42.224768,40.317224,58.3815859987,12.984768,3.787224,13.5258,29.24,36.53,46.7912224675,135.3,12.984768,4.347224,13.6931572882,12.984768,3.787224,13.5258,0.0,0.56,0.56,135.5
2020-09-12 03:30:00,43.16416,88.48288,98.449808337,13.00416,3.7928800000000003,13.546,30.16,84.69,89.9000650723,135.17,63.53416,20.99288,66.912558594,13.00416,3.7928800000000003,13.546,50.53,17.2,53.3771570993,134.73,61.01416,20.03288,64.2187200246,13.00416,3.7928800000000003,13.546,48.01,16.24,50.6823213754,136.57,41.96416,39.83288,57.8588718659,13.00416,3.7928800000000003,13.546,28.96,36.04,46.2337885101,135.17,13.00416,4.35288,13.7133417372,13.00416,3.7928800000000003,13.546,0.0,0.56,0.56,135.37
2020-09-12 04:00:00,43.439392,88.410656,98.5059636351,12.619392,3.680656,13.145199999999999,30.82,84.73,90.1612183813,135.17,63.119392,20.890656,66.4866689988,12.619392,3.680656,13.145199999999999,50.5,17.21,53.3519830934,134.73,60.609392,19.930656,63.8022683547,12.619392,3.680656,13.145199999999999,47.99,16.25,50.6665826754,136.57,42.159392,39.810656,57.9853659552,12.619392,3.680656,13.145199999999999,29.54,36.13,46.6689243501,135.17,12.619392,4.2406559999999995,13.3128591129,12.619392,3.680656,13.145199999999999,0.0,0.56,0.56,135.37
2020-09-12 04:30:00,42.372976,88.398368,98.0292841969,13.262976,3.868368,13.8156,29.11,84.53,89.4019742511,135.06,63.562976,20.938368,66.9228449222,13.262976,3.868368,13.8156,50.3,17.07,53.117557361,134.57,61.072976,19.978368,64.2576344526,13.262976,3.868368,13.8156,47.81,16.11,50.4512457725,136.44,41.252976,40.038368,57.4880765112,13.262976,3.868368,13.8156,27.99,36.17,45.7352052581,135.06,13.262976,4.428368,13.9827384843,13.262976,3.868368,13.8156,0.0,0.56,0.56,135.25
2020-09-12 05:00:00,42.361408,88.288744,97.9254369653,13.161408,3.838744,13.7098,29.2,84.45,89.355707708,134.85,63.141408,21.068744,66.5637241894,13.161408,3.838744,13.7098,49.98,17.23,52.8665612651,134.27,60.651408,20.108744,63.8980037062,13.161408,3.838744,13.7098,47.49,16.27,50.199731075,136.24,41.231408,39.608744,57.1741340723,13.161408,3.838744,13.7098,28.07,35.77,45.4688662713,134.85,13.161408,4.398744,13.8770173063,13.161408,3.838744,13.7098,0.0,0.56,0.56,135.05
2020-09-12 05:30:00,43.629696,88.185328,98.3880198374,13.149696,3.835328,13.6976,30.48,84.35,89.6880867228,134.96,63.539696,20.835328,66.8685565916,13.149696,3.835328,13.6976,50.39,17.0,53.1803732593,134.41,61.029696,19.885328,64.1876161227,13.149696,3.835328,13.6976,47.88,16.05,50.4984841357,136.35,42.389696,39.885328,58.2041726738,13.149696,3.835328,13.6976,29.24,36.05,46.4174546911,134.96,13.149696,4.395328,13.8648264728,13.149696,3.835328,13.6976,0.0,0.56,0.56,135.17
2020-09-12 06:00:00,45.426192,88.083056,99.1068296028,12.456192,3.633056,12.975200000000001,32.97,84.45,90.6577266426,134.64,64.396192,20.633056,67.6209475237,12.456192,3.633056,12.975200000000001,51.94,17.0,54.6512909271,133.98,61.826192,19.683056,64.8837476624,12.456192,3.633056,12.975200000000001,49.37,16.05,51.9133836308,135.98,43.956192,39.293056,58.9583841787,12.456192,3.633056,12.975200000000001,31.5,35.66,47.5803068506,134.64,12.496192,4.193056,13.1809154887,12.456192,3.633056,12.975200000000001,0.04,0.56,0.5614267539000001,134.83
2020-09-12 06:30:00,49.662656,86.681608,99.9003531848,10.222656,2.981608,10.6486,39.44,83.7,92.5267723418,134.76,67.552656,18.831608,70.1283879219,10.222656,2.981608,10.6486,57.33,15.85,59.4806808972,134.07,64.712656,17.931608,67.1511013464,10.222656,2.981608,10.6486,54.49,14.95,56.5036512095,136.06,47.622656,39.561608,61.9115352098,10.222656,2.981608,10.6486,37.4,36.58,52.3149730001,134.76,10.222656,3.501608,10.8057371003,10.222656,2.981608,10.6486,0.0,0.52,0.52,134.95
2020-09-12 07:00:00,51.369584,85.520712,99.7628505072,9.499584,2.770712,9.8954,41.87,82.75,92.7397401333,134.13,69.889584,17.760712,72.1110036155,9.499584,2.770712,9.8954,60.39,14.99,62.2226020028,133.15,66.879584,16.890712,68.9795252802,9.499584,2.770712,9.8954,57.38,14.12,59.0917828467,135.34,49.119584,39.150712,62.8133089595,9.499584,2.770712,9.8954,39.62,36.38,53.7889282288,134.13,9.499584,3.330712,10.0665653825,9.499584,2.770712,9.8954,0.0,0.56,0.56,134.31
2020-09-12 07:30:00,54.949776,84.820768,101.0645366415,9.739775999999999,2.8407679999999997,10.1456,45.21,81.98,93.6197869043,134.43,73.929776,17.130768,75.888569572,9.739775999999999,2.8407679999999997,10.1456,64.19,14.29,65.7613883673,133.45,70.739776,16.310768,72.5958474107,9.739775999999999,2.8407679999999997,10.1456,61.0,13.47,62.4695197676,135.67,52.379776,40.300768,66.0892792758,9.739775999999999,2.8407679999999997,10.1456,42.64,37.46,56.7575651345,134.43,9.739775999999999,3.400768,10.3164169904,9.739775999999999,2.8407679999999997,10.1456,0.0,0.56,0.56,134.62
2020-09-12 08:00:00,57.702368,83.194024,101.2462784606,11.122368,3.244024,11.5858,46.58,79.95,92.5294488258,133.59,78.132368,16.074024,79.7686729038,11.122368,3.244024,11.5858,67.01,12.83,68.2271866634,132.26,74.782368,15.314024,76.3342773252,11.122368,3.244024,11.5858,63.66,12.07,64.7941393955,134.76,55.012368,41.144024,68.6963706747,11.122368,3.244024,11.5858,43.89,37.9,57.9891550206,133.59,11.122368,3.804024,11.7548997665,11.122368,3.244024,11.5858,0.0,0.56,0.56,133.77
2020-09-12 08:30:00,60.44864,81.24252,101.263937973,12.24864,3.57252,12.759,48.2,77.67,91.4104419637,133.67,81.62864,14.12252,82.8412967028,12.24864,3.57252,12.759,69.38,10.55,70.1775384293,132.26,78.17864,13.49252,79.3344051985,12.24864,3.57252,12.759,65.93,9.92,66.6721178605,134.82,57.60864,43.81252,72.3760479123,12.24864,3.57252,12.759,45.36,40.24,60.6365170504,133.67,12.24864,4.09252,12.914251887,12.24864,3.57252,12.759,0.0,0.52,0.52,133.85
2020-09-12 09:00:00,60.720608,80.984344,101.2198409849,16.540608,4.824344,17.2298,44.18,76.16,88.0466808006,133.34,84.260608,14.064344,85.4263181501,16.540608,4.824344,17.2298,67.72,9.24,68.3474652054,131.58,80.890608,13.494344,82.0084616524,16.540608,4.824344,17.2298,64.35,8.67,64.9314361461,134.43,58.220608,45.864344,74.1159716015,16.540608,4.824344,17.2298,41.68,41.04,58.4936235841,133.34,16.580608,5.384344,17.432949319,16.540608,4.824344,17.2298,0.04,0.56,0.5614267539000001,133.5
2020-09-12 09:30:00,62.938976,80.596368,102.259910203,18.398976,5.366368,19.1656,44.54,75.23,87.4263375648,133.16,87.228976,13.366368,88.2471192024,18.398976,5.366368,19.1656,68.83,8.0,69.2933539382,131.27,83.768976,12.856368,84.7497937357,18.398976,5.366368,19.1656,65.37,7.49,65.7976975281,134.15,60.408976,46.826368,76.432670511,18.398976,5.366368,19.1656,42.01,41.46,59.0234843092,133.16,18.398976,5.926368,19.3298772764,18.398976,5.366368,19.1656,0.0,0.56,0.56,133.3
2020-09-12 10:00:00,57.664016,81.589088,99.9095492029,26.774016,7.809088,27.8896,30.89,73.78,79.9855018113,133.22,83.784016,15.279088,85.1657904748,26.774016,7.809088,27.8896,57.01,7.47,57.4973129807,131.51,80.924016,14.799088,82.2660888289,26.774016,7.809088,27.8896,54.15,6.99,54.5992912042,134.32,56.324016,50.669088,75.7611460916,26.774016,7.809088,27.8896,29.55,42.86,52.059409332,133.22,26.774016,8.369088,28.0515519485,26.774016,7.809088,27.8896,0.0,0.56,0.56,133.34
2020-09-12 10:30:00,56.255424,81.812832,99.2875229285,29.255424,8.532831999999999,30.4744,27.0,73.28,78.0958283137,133.22,82.975424,15.612832,84.4315196537,29.255424,8.532831999999999,30.4744,53.72,7.08,54.1845439217,131.97,80.315424,15.162832,81.734196066,29.255424,8.532831999999999,30.4744,51.06,6.63,51.4886443791,134.37,55.275424,51.852832,75.7897663593,29.255424,8.532831999999999,30.4744,26.02,43.32,50.5337788019,133.22,29.255424,9.052832,30.6240689759,29.255424,8.532831999999999,30.4744,0.0,0.52,0.52,133.34
2020-09-12 11:00:00,54.67224,81.73732,98.3363783521,31.36224,9.14732,32.669,23.31,72.59,76.2408302683,133.14,83.43224,15.61732,84.8813251275,31.36224,9.14732,32.669,52.07,6.47,52.4704278618,131.97,80.83224,15.18732,82.2466152021,31.36224,9.14732,32.669,49.47,6.04,49.8373604839,134.27,54.02224,52.83732,75.5657647311,31.36224,9.14732,32.669,22.66,43.69,49.2167827067,133.14,31.36224,9.70732,32.8302019397,31.36224,9.14732,32.669,0.0,0.56,0.56,133.24
2020-09-12 11:30:00,52.160464,81.700552,96.9313891461,33.430464,9.750552,34.8234,18.73,71.95,74.3479347393,132.74,80.680464,15.040552,82.0704299716,33.430464,9.750552,34.8234,47.25,5.29,47.5452058572,131.46,78.320464,14.690552,79.6863062216,33.430464,9.750552,34.8234,44.89,4.94,45.1609975532,133.78,51.920464,53.540552,74.5809981861,33.430464,9.750552,34.8234,18.49,43.79,47.5336112661,132.74,33.430464,10.310552,34.9843308611,33.430464,9.750552,34.8234,0.0,0.56,0.56,132.81
2020-09-12 12:00:00,52.914608,81.721344,97.3567347694,33.364608,9.731344,34.7548,19.55,71.99,74.5973364136,132.64,81.044608,15.021344,82.4249310672,33.364608,9.731344,34.7548,47.68,5.29,47.972559865,131.31,78.674608,14.671344,80.0308832809,33.364608,9.731344,34.7548,45.31,4.94,45.5785004141,133.67,52.594608,53.221344,74.8244896263,33.364608,9.731344,34.7548,19.23,43.49,47.5517928158,132.64,33.364608,10.251344,34.9039699862,33.364608,9.731344,34.7548,0.0,0.52,0.52,132.72
2020-09-12 12:30:00,50.425184,82.491512,96.6827220008,36.245184,10.571512,37.7554,14.18,71.92,73.3045619317,132.69,80.535184,16.001512,82.1094650342,36.245184,10.571512,37.7554,44.29,5.43,44.6216203202,131.42,78.325184,15.641512,79.8717180627,36.245184,10.571512,37.7554,42.08,5.07,42.3843284717,133.76,50.585184,54.161512,74.1102572013,36.245184,10.571512,37.7554,14.34,43.59,45.8881651409,132.69,36.245184,11.131512,37.9160114279,36.245184,10.571512,37.7554,0.0,0.56,0.56,132.79
2020-09-12 13:00:00,47.971264,82.544952,95.4720444446,36.771264,10.724952,38.3034,11.2,71.82,72.6880485362,133.02,78.351264,16.444952,80.0584599944,36.771264,10.724952,38.3034,41.58,5.72,41.9715951567,131.93,76.291264,16.074952,77.9664097193,36.771264,10.724952,38.3034,39.52,5.35,39.8804826952,134.19,48.411264,54.894952,73.1922553086,36.771264,10.724952,38.3034,11.64,44.17,45.6779870397,133.02,36.771264,11.244952,38.4522405282,36.771264,10.724952,38.3034,0.0,0.52,0.52,133.12
2020-09-12 13:30:00,46.631376,82.689568,94.9318170251,37.061376,10.809568,38.6056,9.57,71.88,72.5142696302,133.02,77.451376,17.459568,79.3949126773,37.061376,10.809568,38.6056,40.39,6.65,40.9337831137,132.09,75.441376,17.039568,77.3417616195,37.061376,10.809568,38.6056,38.38,6.23,38.8823520379,134.32,47.221376,54.929568,72.4369780706,37.061376,10.809568,38.6056,10.16,44.12,45.2747170063,133.02,37.061376,11.369568,38.7661278376,37.061376,10.809568,38.6056,0.0,0.56,0.56,133.14
2020-09-12 14:00:00,45.636048,82.544264,94.3196925163,37.866048,11.044264,39.4438,7.77,71.5,71.9209489648,133.38,76.306048,17.464264,78.2790743331,37.866048,11.044264,39.4438,38.44,6.42,38.9724261498,132.63,74.396048,17.044264,76.3235146814,37.866048,11.044264,39.4438,36.53,6.0,37.0194665007,134.74,46.386048,56.264264,72.9200442438,37.866048,11.044264,39.4438,8.52,45.22,46.0156364728,133.38,37.866048,11.604264,39.6042489402,37.866048,11.044264,39.4438,0.0,0.56,0.56,133.51
2020-09-12 14:30:00,45.416752,82.941136,94.5616909916,36.826752,10.741136000000001,38.3612,8.59,72.2,72.7092023062,133.28,74.406752,17.901136,76.5298334852,36.826752,10.741136000000001,38.3612,37.58,7.16,38.2560060644,132.55,72.546752,17.451135999999998,74.6161736719,36.826752,10.741136000000001,38.3612,35.72,6.71,36.344772664,134.67,46.096752,55.131136,71.8634309061,36.826752,10.741136000000001,38.3612,9.27,44.39,45.3476019212,133.28,36.826752,11.261136,38.5100356645,36.826752,10.741136000000001,38.3612,0.0,0.52,0.52,133.42
2020-09-12 15:00:00,44.931936,83.067648,94.4410557806,35.511936,10.357648,36.9916,9.42,72.71,73.3176684026,133.71,73.441936,17.687648,75.5418483703,35.511936,10.357648,36.9916,37.93,7.33,38.6317718983,133.09,71.561936,17.227648,73.6064028443,35.511936,10.357648,36.9916,36.05,6.87,36.6987656468,135.12,45.561936,54.907648,71.349420607,35.511936,10.357648,36.9916,10.05,44.55,45.6695193756,133.71,35.511936,10.917648,37.1522897857,35.511936,10.357648,36.9916,0.0,0.56,0.56,133.86
2020-09-12 15:30:00,45.669216,83.532688,95.2018237985,34.089216,9.942688,35.5096,11.58,73.59,74.4955334232,134.09,74.079216,17.642688,76.1511305434,34.089216,9.942688,35.5096,39.99,7.7,40.7245638405,133.54,72.109216,17.162688,74.1235245487,34.089216,9.942688,35.5096,38.02,7.22,38.6994676966,135.5,46.109216,54.312688,71.2455463725,34.089216,9.942688,35.5096,12.02,44.37,45.9693082393,134.09,34.089216,10.502688,35.670451395,34.089216,9.942688,35.5096,0.0,0.56,0.56,134.25
2020-09-12 16:00:00,46.984272,83.432496,95.7523012996,31.894272,9.302496,33.2232,15.09,74.13,75.6502808984,134.11,75.544272,17.062496,77.4471807218,31.894272,9.302496,33.2232,43.65,7.76,44.3344121423,133.54,73.374272,16.592496,75.2269547107,31.894272,9.302496,33.2232,41.48,7.29,42.1157274661,135.5,47.124272,53.412496,71.2291495139,31.894272,9.302496,33.2232,15.23,44.11,46.6652440259,134.11,31.934272,9.862496,33.422545617,31.894272,9.302496,33.2232,0.04,0.56,0.5614267539000001,134.27
2020-09-12 16:30:00,50.601392,84.881656,98.8200202269,28.291392,8.251656,29.4702,22.31,76.63,79.8116094312,135.23,78.111392,16.791656,79.8958651709,28.291392,8.251656,29.4702,49.82,8.54,50.546651719,134.81,75.651392,16.261656,77.3794195339,28.291392,8.251656,29.4702,47.36,8.01,48.0325899781,136.54,50.111392,51.961656,72.1884014398,28.291392,8.251656,29.4702,21.82,43.71,48.8536232024,135.23,28.291392,8.811656,29.6318771386,28.291392,8.251656,29.4702,0.0,0.56,0.56,135.4
2020-09-12 17:00:00,56.231968,84.636824,101.6141043456,24.571968,7.166824,25.5958,31.66,77.47,83.6896439232,135.04,82.741968,15.646824,84.208410327,24.571968,7.166824,25.5958,58.17,8.48,58.784856043,134.45,79.861968,15.126824,81.2819459484,24.571968,7.166824,25.5958,55.29,7.96,55.8600546008,136.22,54.901968,49.936824,74.2153116377,24.571968,7.166824,25.5958,30.33,42.77,52.4326405972,135.04,24.611968,7.726824,25.7963714107,24.571968,7.166824,25.5958,0.04,0.56,0.5614267539000001,135.22
2020-09-12 17:30:00,62.1324,83.2332,103.8662635893,19.6224,5.7232,20.44,42.51,77.51,88.4019241872,134.29,87.7224,13.6532,88.7785409432,19.6224,5.7232,20.44,68.1,7.93,68.5601553382,133.31,84.3324,13.1532,85.3519792389,19.6224,5.7232,20.44,64.71,7.43,65.1351594763,135.3,59.8324,46.9532,76.0560259283,19.6224,5.7232,20.44,40.21,41.23,57.5912927447,134.29,19.6224,6.2832,20.6038147924,19.6224,5.7232,20.44,0.0,0.56,0.56,134.49
2020-09-12 18:00:00,66.102624,80.497432,104.1604217459,16.242624,4.737432,16.9194,49.86,75.76,90.6950781465,133.43,91.192624,11.877432,91.9628624115,16.242624,4.737432,16.9194,74.95,7.14,75.2893226162,132.25,87.452624,11.417432,88.1947798793,16.242624,4.737432,16.9194,71.21,6.68,71.5226292861,134.41,63.122624,46.187432,78.2160120142,16.242624,4.737432,16.9194,46.88,41.45,62.5766482004,133.43,16.242624,5.297432,17.0846603771,16.242624,4.737432,16.9194,0.0,0.56,0.56,133.63
2020-09-12 18:30:00,68.803744,79.713592,105.3005790011,12.423744,3.623592,12.9414,56.38,76.09,94.7015971354,133.08,92.503744,11.363592,93.1991087788,12.423744,3.623592,12.9414,80.08,7.74,80.4531789304,131.79,88.493744,10.853591999999999,89.1568459875,12.423744,3.623592,12.9414,76.07,7.23,76.412811753,134.06,65.253744,44.163592,78.7938700938,12.423744,3.623592,12.9414,52.83,40.54,66.5920453207,133.08,12.423744,4.143592,13.0965174623,12.423744,3.623592,12.9414,0.0,0.52,0.52,133.29
2020-09-12 19:00:00,69.794352,79.587936,105.855992404,10.244352,2.987936,10.6712,59.55,76.6,97.0245458634,132.68,93.164352,10.537936,93.7584373735,10.244352,2.987936,10.6712,82.92,7.55,83.2630103948,131.12,88.994352,10.047936,89.5597884419,10.244352,2.987936,10.6712,78.75,7.06,79.0658339613,133.53,65.934352,42.297936,78.335522999,10.244352,2.987936,10.6712,55.69,39.31,68.1663568045,132.68,10.244352,3.547936,10.8413374525,10.244352,2.987936,10.6712,0.0,0.56,0.56,132.89
2020-09-12 19:30:00,69.891984,80.013912,106.2408374449,9.921984,2.893912,10.3354,59.97,77.12,97.6928620729,132.89,93.681984,10.673912,94.2881038284,9.921984,2.893912,10.3354,83.76,7.78,84.1205444585,131.34,89.481984,10.173912,90.0585029076,9.921984,2.893912,10.3354,79.56,7.28,79.8923776089,133.73,66.011984,42.093912,78.2909921963,9.921984,2.893912,10.3354,56.09,39.2,68.4304617842,132.89,9.921984,3.453912,10.5059637635,9.921984,2.893912,10.3354,0.0,0.56,0.56,133.11
2020-09-12 20:00:00,71.756336,79.231848,106.8955447792,11.046336,3.221848,11.5066,60.71,76.01,97.2791046423,132.23,96.096336,10.451848,96.6630587103,11.046336,3.221848,11.5066,85.05,7.23,85.3567536871,130.55,91.816336,9.971848,92.3562521381,11.046336,3.221848,11.5066,80.77,6.75,81.051560133,133.04,67.806336,42.471848,80.0097311224,11.046336,3.221848,11.5066,56.76,39.25,69.0091305553,132.23,11.046336,3.741848,11.662888385,11.046336,3.221848,11.5066,0.0,0.52,0.52,132.44
2020-09-12 20:30:00,69.801264,80.184952,106.3101264379,12.531264,3.6549519999999998,13.0534,57.27,76.53,95.5860544222,133.04,95.341264,11.644952,96.0497867161,12.531264,3.6549519999999998,13.0534,82.81,7.99,83.1945683323,131.65,91.151264,11.134952,91.828863027,12.531264,3.6549519999999998,13.0534,78.62,7.48,78.9750264324,133.98,66.141264,43.534952,79.1830717335,12.531264,3.6549519999999998,13.0534,53.61,39.88,66.8165136774,133.04,12.531264,4.214952,13.2211345126,12.531264,3.6549519999999998,13.0534,0.0,0.56,0.56,133.27
2020-09-12 21:00:00,65.509808,81.289944,104.4011012381,13.919808,4.059944,14.4998,51.59,77.23,92.8762671515,133.65,91.869808,13.019944,92.7878255146,13.919808,4.059944,14.4998,77.95,8.96,78.4632659274,132.56,87.959808,12.459944,88.8379312449,13.919808,4.059944,14.4998,74.04,8.4,74.514975676,134.7,62.359808,44.469944,76.5919158473,13.919808,4.059944,14.4998,48.44,40.41,63.0824991578,133.65,13.919808,4.619944,14.666456195,13.919808,4.059944,14.4998,0.0,0.56,0.56,133.86
2020-09-12 21:30:00,63.221712,82.698416,104.0961712894,12.851712,3.7484159999999997,13.3872,50.37,78.95,93.6495563257,133.86,88.961712,14.158416,90.0813351677,12.851712,3.7484159999999997,13.3872,76.11,10.41,76.8186188368,132.82,85.121712,13.508416,86.1869082671,12.851712,3.7484159999999997,13.3872,72.27,9.76,72.9260618709,134.92,60.201712,42.868416,73.9049877754,12.851712,3.7484159999999997,13.3872,47.35,39.12,61.4198412567,133.86,12.851712,4.268416,13.542004153,12.851712,3.7484159999999997,13.3872,0.0,0.52,0.52,134.07
2020-09-12 22:00:00,59.031632,83.607976,102.3475804668,14.221632,4.147976,14.8142,44.81,79.46,91.2240522012,133.65,85.571632,15.607976,86.9834071416,14.221632,4.147976,14.8142,71.35,11.46,72.2644732908,132.61,81.981632,14.927976,83.3296613028,14.221632,4.147976,14.8142,67.76,10.78,68.6121417826,134.76,56.491632,42.467976,70.6741358034,14.221632,4.147976,14.8142,42.27,38.32,57.0541435831,133.65,14.221632,4.707976,14.9806493437,14.221632,4.147976,14.8142,0.0,0.56,0.56,133.86
2020-09-12 22:30:00,55.650128,84.101704,100.8465832942,14.920128,4.351704,15.5418,40.73,79.75,89.5488436553,133.23,81.720128,16.721704,83.4133964361,14.920128,4.351704,15.5418,66.8,12.37,67.9356820824,132.16,78.350128,15.991704,79.9654747653,14.920128,4.351704,15.5418,63.43,11.64,64.4891812632,134.39,53.490128,41.801704,67.8864953489,14.920128,4.351704,15.5418,38.57,37.45,53.7600911458,133.23,14.920128,4.911704,15.7078023835,14.920128,4.351704,15.5418,0.0,0.56,0.56,133.44
2020-09-12 23:00:00,52.548752,85.142136,100.0527593792,16.018752,4.672136,16.6862,36.53,80.47,88.3734224753,134.04,77.548752,18.052136,79.6221611797,16.018752,4.672136,16.6862,61.53,13.38,62.9679704294,133.3,74.458752,17.262136,76.4335468801,16.018752,4.672136,16.6862,58.44,12.59,59.7807803562,135.34,50.768752,42.742136,66.3653250537,16.018752,4.672136,16.6862,34.75,38.07,51.5450036376,134.04,16.058752,5.232136,16.8896051736,16.018752,4.672136,16.6862,0.04,0.56,0.5614267539000001,134.25
2020-09-12 23:30:00,50.384368,86.560024,100.1559898041,14.674368,4.280024,15.2858,35.71,82.28,89.6950528179,134.08,72.904368,19.050024,75.3521750707,14.674368,4.280024,15.2858,58.23,14.77,60.0740026967,133.38,69.974368,18.210024,72.3050285325,14.674368,4.280024,15.2858,55.3,13.93,57.0274924927,135.39,48.674368,40.920024,63.5896411718,14.674368,4.280024,15.2858,34.0,36.64,49.984893718,134.08,14.674368,4.800024,15.439472355,14.674368,4.280024,15.2858,0.0,0.52,0.52,134.29
2020-09-13 00:00:00,46.885968,87.678824,99.4277133063,14.875968,4.338824,15.4958,32.01,83.34,89.2759525292,135.34,69.935968,19.658824,72.6464657169,14.875968,4.338824,15.4958,55.06,15.32,57.1516054018,134.98,67.165968,18.778824,69.7417485313,14.875968,4.338824,15.4958,52.29,14.44,54.2471907107,136.75,45.535968,42.108824,62.0215885024,14.875968,4.338824,15.4958,30.66,37.77,48.6478005669,135.34,14.875968,4.898824,15.6618294117,14.875968,4.338824,15.4958,0.0,0.56,0.56,135.55
2020-09-13 00:30:00,44.473216,87.934688,98.5412415948,14.313216,4.174688,14.9096,30.16,83.76,89.0245089849,133.54,66.533216,20.564688,69.638891604,14.313216,4.174688,14.9096,52.22,16.39,54.7317138412,132.69,63.903216,19.634688,66.8516416253,14.313216,4.174688,14.9096,49.59,15.46,51.9440054289,134.83,43.253216,38.744688,58.0688517414,14.313216,4.174688,14.9096,28.94,34.57,45.0844596286,133.54,14.313216,4.734688,15.0759882834,14.313216,4.174688,14.9096,0.0,0.56,0.56,133.74
2020-09-13 01:00:00,43.509568,88.063624,98.2256808557,14.309568,4.173624,14.9058,29.2,83.89,88.826640711,133.89,65.099568,21.003624,68.4039909283,14.309568,4.173624,14.9058,50.79,16.83,53.5058221131,133.21,62.549568,20.053624,65.6855866421,14.309568,4.173624,14.9058,48.24,15.88,50.7865336482,135.26,42.399568,39.083624,57.6650069935,14.309568,4.173624,14.9058,28.09,34.91,44.8079925906,133.89,14.309568,4.733624,15.0721907008,14.309568,4.173624,14.9058,0.0,0.56,0.56,134.08
2020-09-13 01:30:00,44.323952,86.435736,97.1377845061,12.773952,3.725736,13.3062,31.55,82.71,88.5231416072,133.26,64.083952,20.565736,67.3030638319,12.773952,3.725736,13.3062,51.31,16.84,54.0027934463,132.51,61.513952,19.625736,64.5688454613,12.773952,3.725736,13.3062,48.74,15.9,51.2679002886,134.69,43.003952,38.645736,57.8172361723,12.773952,3.725736,13.3062,30.23,34.92,46.1872200939,133.26,12.773952,4.245736,13.4610595378,12.773952,3.725736,13.3062,0.0,0.52,0.52,133.45
2020-09-13 02:00:00,43.588576,85.87916799999999,96.307816163,12.888576,3.759168,13.4256,30.7,82.12,87.6708868439,133.77,63.608576,20.519168,66.8362715609,12.888576,3.759168,13.4256,50.72,16.76,53.4173754503,133.27,61.058576,19.569168,64.1178761295,12.888576,3.759168,13.4256,48.17,15.81,50.6981755096,135.31,42.338576,40.239168,58.4101503083,12.888576,3.759168,13.4256,29.45,36.48,46.8838234362,133.77,12.888576,4.319168,13.5930351107,12.888576,3.759168,13.4256,0.0,0.56,0.56,133.96
2020-09-13 02:30:00,43.46072,88.18896,98.3164627557,12.27072,3.57896,12.782,31.19,84.61,90.1757628191,134.66,62.98072,20.99896,66.3892115694,12.27072,3.57896,12.782,50.71,17.42,53.6186581332,134.18,60.44072,20.01896,63.6697682861,12.27072,3.57896,12.782,48.17,16.44,50.8981581199,136.11,42.18072,39.04896,57.4807308304,12.27072,3.57896,12.782,29.91,35.47,46.3975107091,134.66,12.27072,4.13896,12.9499636756,12.27072,3.57896,12.782,0.0,0.56,0.56,134.87
2020-09-13 03:00:00,41.548,88.659,97.9114629908,14.088,4.109,14.675,27.46,84.55,88.897435846,134.83,61.248,21.529,64.9216092299,14.088,4.109,14.675,47.16,17.42,50.2744666804,134.42,58.878,20.559,62.3641833507,14.088,4.109,14.675,44.79,16.45,47.715265901,136.31,40.608,39.919,56.9432719906,14.088,4.109,14.675,26.52,35.81,44.5608179907,134.83,14.088,4.6690000000000005,14.841539846,14.088,4.109,14.675,0.0,0.56,0.56,135.04
2020-09-13 03:30:00,39.635664,89.039152,97.4625900005,15.665664,4.569152,16.3184,23.97,84.47,87.8051353851,135.42,60.375664,21.859152,64.2109284281,15.665664,4.569152,16.3184,44.71,17.29,47.9367103586,135.23,58.125664,20.899152,61.7686600936,15.665664,4.569152,16.3184,42.46,16.33,45.4919828102,136.97,39.015664,41.509152,56.9669354724,15.665664,4.569152,16.3184,23.35,36.94,43.7010995285,135.42,15.665664,5.129152,16.4839688425,15.665664,4.569152,16.3184,0.0,0.56,0.56,135.64
2020-09-13 04:00:00,38.125824,89.435032,97.2224429055,16.645824,4.855032,17.3394,21.48,84.58,87.2649230791,135.57,59.865824,22.175032,63.8408092634,16.645824,4.855032,17.3394,43.22,17.32,46.5612585741,135.46,57.705824,21.195032,61.4751291581,16.645824,4.855032,17.3394,41.06,16.34,44.1918454016,137.12,37.735824,41.985032,56.4511764714,16.645824,4.855032,17.3394,21.09,37.13,42.701580767,135.57,16.685824,5.415032,17.5424996543,16.645824,4.855032,17.3394,0.04,0.56,0.5614267539000001,135.78
2020-09-13 04:30:00,39.260704,89.191872,97.4504638749,14.920704,4.351872,15.5424,24.34,84.84,88.2624563447,135.71,59.650704,21.881872,63.5375700662,14.920704,4.351872,15.5424,44.73,17.53,48.0424166753,135.63,57.420704,20.911872,61.1100944067,14.920704,4.351872,15.5424,42.5,16.56,45.6123185116,137.26,38.600704,41.431872,56.6269756099,14.920704,4.351872,15.5424,23.68,37.08,43.9962362027,135.71,14.920704,4.911872,15.708402032,14.920704,4.351872,15.5424,0.0,0.56,0.56,135.91
2020-09-13 05:00:00,40.375568,86.056624,95.0575037838,14.765568,4.306624,15.3808,25.61,81.75,85.6675819666,135.56,59.315568,24.886624,64.324805956,14.765568,4.306624,15.3808,44.55,20.58,49.0738107344,134.5,57.105568,23.556624,61.7734605707,14.765568,4.306624,15.3808,42.34,19.25,46.5106235176,136.33,39.605568,43.846624,59.0857635374,14.765568,4.306624,15.3808,24.84,39.54,46.6951517826,135.56,14.765568,4.866624,15.5468976815,14.765568,4.306624,15.3808,0.0,0.56,0.56,135.77
2020-09-13 05:30:00,41.473248,81.333864,91.2974683813,14.653248,4.273864,15.2638,26.82,77.06,81.5938478073,134.94,59.013248,29.723864,66.0762554221,14.653248,4.273864,15.2638,44.36,25.45,51.1420775878,131.85,56.813248,28.393864,63.5134368552,14.653248,4.273864,15.2638,42.16,24.12,48.5720083999,134.13,40.603248,47.033864,62.1354014304,14.653248,4.273864,15.2638,25.95,42.76,50.0181976884,134.94,14.653248,4.833864,15.4299681827,14.653248,4.273864,15.2638,0.0,0.56,0.56,135.14
2020-09-13 06:00:00,40.390368,81.033024,90.54133203,16.090368,4.693024,16.7608,24.3,76.34,80.1142034848,134.76,59.930368,29.583024,66.834155322,16.090368,4.693024,16.7608,43.84,24.89,50.4128723641,131.6,57.760368,28.273024,64.3088174172,16.090368,4.693024,16.7608,41.67,23.58,47.8790695398,133.93,39.740368,47.873024,62.2183515989,16.090368,4.693024,16.7608,23.65,43.18,49.2324577896,134.76,16.130368,5.253024,16.9641690914,16.090368,4.693024,16.7608,0.04,0.56,0.5614267539000001,134.95
2020-09-13 06:30:00,42.663376,79.975568,90.643560878,15.653376,4.565568,16.3056,27.01,75.41,80.1012371939,133.56,62.723376,28.165568,68.7569714109,15.653376,4.565568,16.3056,47.07,23.6,52.6549608299,129.96,60.403376,26.915568,66.1287806704,15.653376,4.565568,16.3056,44.75,22.35,50.0208456546,132.58,41.763376,46.615568,62.5874648383,15.653376,4.565568,16.3056,26.11,42.05,49.4968140389,133.56,15.653376,5.125568,16.4711756569,15.653376,4.565568,16.3056,0.0,0.56,0.56,133.75
2020-09-13 07:00:00,43.340256,85.448408,95.8113157194,14.840256,4.328408,15.4586,28.5,81.12,85.9808374,133.93,64.820256,21.588408,68.3207504927,14.840256,4.328408,15.4586,49.98,17.26,52.8763463186,132.73,62.340256,19.968408,65.460253866,14.840256,4.328408,15.4586,47.5,15.64,50.0085952612,134.87,42.290256,41.808408,59.4677116765,14.840256,4.328408,15.4586,27.45,37.48,46.4570005489,133.93,14.840256,4.848408,15.6121830082,14.840256,4.328408,15.4586,0.0,0.52,0.52,134.11
2020-09-13 07:30:00,45.828304,86.933672,98.2735812664,15.578304,4.543672,16.2274,30.25,82.39,87.7677309722,134.48,67.858304,20.003672,70.7452918238,15.578304,4.543672,16.2274,52.28,15.46,54.5179786859,133.87,65.238304,19.133672,67.9862759165,15.578304,4.543672,16.2274,49.66,14.59,51.7588997178,135.85,44.638304,41.643672,61.0473062603,15.578304,4.543672,16.2274,29.06,37.1,47.1263578054,134.48,15.578304,5.103672,16.3930175197,15.578304,4.543672,16.2274,0.0,0.56,0.56,134.67
2020-09-13 08:00:00,47.961744,85.972592,98.4460027768,16.671744,4.862592,17.3664,31.29,81.11,86.936161636,133.44,70.641744,19.252592,73.218292073,16.671744,4.862592,17.3664,53.97,14.39,55.8554652653,132.4,67.931744,18.422592,70.3854653951,16.671744,4.862592,17.3664,51.26,13.56,53.0232137842,134.68,46.641744,41.622592,62.5131382044,16.671744,4.862592,17.3664,29.97,36.76,47.4288783338,133.44,16.671744,5.422592,17.5314446638,16.671744,4.862592,17.3664,0.0,0.56,0.56,133.61
2020-09-13 08:30:00,50.5472,85.8646,99.6380899104,18.9072,5.5146,19.695,31.64,80.35,86.3551509755,134.51,74.3372,18.834600000000002,76.6861230015,18.9072,5.5146,19.695,55.43,13.32,57.0079582164,133.34,71.5572,18.0546,73.799738841,18.9072,5.5146,19.695,52.65,12.54,54.1227687762,135.81,49.2272,44.5146,66.3691708024,18.9072,5.5146,19.695,30.32,39.0,49.3994170006,134.51,18.9072,6.0746,19.8590779494,18.9072,5.5146,19.695,0.0,0.56,0.56,134.68
2020-09-13 09:00:00,51.523856,86.288208,100.5005600828,21.833856,6.368208,22.7436,29.69,79.92,85.2566859548,133.94,76.323856,18.728208,78.5880192498,21.833856,6.368208,22.7436,54.49,12.36,55.8742310909,132.45,73.593856,18.008208,75.7651054003,21.833856,6.368208,22.7436,51.76,11.64,53.0526832498,135.09,50.353856,44.868208,67.4438055213,21.833856,6.368208,22.7436,28.52,38.5,47.9128417024,133.94,21.833856,6.888208,22.8946429821,21.833856,6.368208,22.7436,0.0,0.52,0.52,134.08
2020-09-13 09:30:00,52.554048,85.583264,100.4311855854,25.554048,7.453264,26.6188,27.0,78.13,82.6637580806,134.77,78.704048,18.253264,80.7929998096,25.554048,7.453264,26.6188,53.15,10.8,54.2361733532,133.68,76.044048,17.613264,78.0571861199,25.554048,7.453264,26.6188,50.49,10.16,51.5020941322,136.03,51.634048,48.983264,71.1718698993,25.554048,7.453264,26.6188,26.08,41.53,49.0398542004,134.77,25.554048,8.013264,26.7809964176,25.554048,7.453264,26.6188,0.0,0.56,0.56,134.91
2020-09-13 10:00:00,50.952896,85.302928,99.3618998216,29.632896,8.642928,30.8676,21.32,76.66,79.5694539381,134.54,79.202896,18.252928,81.2789524745,29.632896,8.642928,30.8676,49.57,9.61,50.4929401006,133.77,76.732896,17.672928,78.7417913985,29.632896,8.642928,30.8676,47.1,9.03,47.9578033275,135.79,50.512896,51.202928,71.9256039118,29.632896,8.642928,30.8676,20.88,42.56,47.4059911825,134.54,29.632896,9.202928,31.0290574965,29.632896,8.642928,30.8676,0.0,0.56,0.56,134.68
2020-09-13 10:30:00,49.69168,85.02924,98.4846928015,31.95168,9.31924,33.283,17.74,75.71,77.7606050645,134.65,79.07168,17.81924,81.0546475669,31.95168,9.31924,33.283,47.12,8.5,47.8805221358,134.09,76.72168,17.28924,78.645622903,31.95168,9.31924,33.283,44.77,7.97,45.473880415,135.92,49.57168,52.96924,72.5471697877,31.95168,9.31924,33.283,17.62,43.65,47.0721456915,134.65,31.95168,9.87924,33.4441211246,31.95168,9.31924,33.283,0.0,0.56,0.56,134.8
2020-09-13 11:00:00,49.488304,84.803672,98.1873465243,32.858304,9.583672,34.2274,16.63,75.22,77.0363894533,134.58,78.108304,17.783672,80.1072165511,32.858304,9.583672,34.2274,45.25,8.2,45.9869818536,134.02,75.848304,17.283672,77.792612358,32.858304,9.583672,34.2274,42.99,7.7,43.6741353664,135.89,49.458304,53.333672,72.7365410475,32.858304,9.583672,34.2274,16.6,43.75,46.7934023127,134.58,32.858304,10.143672,34.3884024549,32.858304,9.583672,34.2274,0.0,0.56,0.56,134.74
2020-09-13 11:30:00,49.163152,83.031336,96.4946541137,34.153152,9.961336,35.5762,15.01,73.07,74.5957438464,133.28,78.103152,16.861336,79.9024843421,34.153152,9.961336,35.5762,43.95,6.9,44.4883411693,132.4,75.923152,16.411336,77.6766178391,34.153152,9.961336,35.5762,41.77,6.45,42.2650612208,134.53,49.273152,53.601336,72.8076007639,34.153152,9.961336,35.5762,15.12,43.64,46.1851058243,133.28,34.153152,10.521336,35.7370438447,34.153152,9.961336,35.5762,0.0,0.56,0.56,133.44
2020-09-13 12:00:00,49.366944,82.581192,96.2119973394,36.106944,10.531192,37.6114,13.26,72.05,73.2600170625,133.31,78.606944,16.631192,80.3470484359,36.106944,10.531192,37.6114,42.5,6.1,42.9355330699,132.4,76.486944,16.231192,78.190179666,36.106944,10.531192,37.6114,40.38,5.7,40.7803187825,134.6,49.626944,55.081192,74.1402136692,36.106944,10.531192,37.6114,13.52,44.55,46.5563411363,133.31,36.106944,11.091192,37.7720259584,36.106944,10.531192,37.6114,0.0,0.56,0.56,133.47
2020-09-13 12:30:00,49.957472,82.025096,96.0409567968,36.497472,10.645096,38.0182,13.46,71.38,72.6379790468,133.25,78.747472,16.205096,80.3975713735,36.497472,10.645096,38.0182,42.25,5.5600000000000005,42.6142710838,132.4,76.657472,15.825096,78.2738888573,36.497472,10.645096,38.0182,40.16,5.18,40.4926906984,134.56,50.197472,55.895096,75.126879025,36.497472,10.645096,38.0182,13.7,45.25,47.2784570391,133.25,36.497472,11.205096,38.1787851923,36.497472,10.645096,38.0182,0.0,0.56,0.56,133.4
2020-09-13 13:00:00,49.078496,82.078728,95.6327159487,37.058496,10.808728,38.6026,12.02,71.27,72.2765058646,133.25,78.608496,16.408728,80.3028143838,37.058496,10.808728,38.6026,41.55,5.6,41.9256782891,132.4,76.548496,16.038728,78.2106964278,37.058496,10.808728,38.6026,39.49,5.23,39.8348214506,134.6,49.448496,56.158727999999996,74.8261751477,37.058496,10.808728,38.6026,12.39,45.35,47.0120686633,133.25,37.098496,11.328728,38.7896698047,37.058496,10.808728,38.6026,0.04,0.52,0.5215361924,133.4
