Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-13 13:30:00,48.111488,82.154184,95.2051743672,36.871488,10.754184,38.4078,11.24,71.4,72.2793027083,132.5,77.261488,16.174184,78.9363145583,36.871488,10.754184,38.4078,40.39,5.42,40.7520367589,131.38,75.251488,15.804184,76.8931640532,36.871488,10.754184,38.4078,38.38,5.05,38.7108111514,133.72,48.551488,54.674184,73.1198562846,36.871488,10.754184,38.4078,11.68,43.92,45.4465488239,132.5,36.871488,11.314184,38.568346956,36.871488,10.754184,38.4078,0.0,0.56,0.56,132.65
2020-09-13 14:00:00,47.367392,82.324656,94.9790440592,36.427392,10.624656,37.9452,10.94,71.7,72.5298118018,132.75,76.477392,16.144656,78.162915788,36.427392,10.624656,37.9452,40.05,5.52,40.4286148662,131.66,74.487392,15.784656,76.1414928406,36.427392,10.624656,37.9452,38.06,5.16,38.4081918346,133.99,47.827392,54.644656,72.6188533019,36.427392,10.624656,37.9452,11.4,44.02,45.4721937012,132.75,36.427392,11.184656,38.1057924437,36.427392,10.624656,37.9452,0.0,0.56,0.56,132.92
2020-09-13 14:30:00,48.361632,81.872976,95.0895980052,34.741632,10.132976,36.1892,13.62,71.74,73.0214489037,132.84,76.501632,16.582976,78.2783162292,34.741632,10.132976,36.1892,41.76,6.45,42.2551783809,131.89,74.441632,16.162976,76.1761010291,34.741632,10.132976,36.1892,39.7,6.03,40.1553346394,134.2,48.601632,54.302976,72.876140372,34.741632,10.132976,36.1892,13.86,44.17,46.2935038639,132.84,34.781632,10.652976,36.3764734717,34.741632,10.132976,36.1892,0.04,0.52,0.5215361924,133.02
2020-09-13 15:00:00,48.705536,81.832448,95.2301358957,33.505536,9.772448,34.9016,15.2,72.06,73.6456624656,132.69,76.605536,16.662448,78.3967175282,33.505536,9.772448,34.9016,43.1,6.89,43.6472461903,131.75,74.495536,16.222448,76.2414106837,33.505536,9.772448,34.9016,40.99,6.45,41.4943682926,134.05,48.755536,53.442448,72.3408428129,33.505536,9.772448,34.9016,15.25,43.67,46.2561498614,132.69,33.505536,10.332448,35.0625216481,33.505536,9.772448,34.9016,0.0,0.56,0.56,132.87
2020-09-13 15:30:00,49.763888,81.957384,95.8825184327,31.533888,9.197384,32.8478,18.23,72.76,75.009002793,132.77,77.893888,16.307384,79.5825895575,31.533888,9.197384,32.8478,46.36,7.11,46.9020436655,131.83,75.593888,15.857384,77.23919037819999,31.533888,9.197384,32.8478,44.06,6.66,44.5605116667,134.09,49.603888,52.397384,72.1528346966,31.533888,9.197384,32.8478,18.07,43.2,46.8269676575,132.77,31.533888,9.717384,32.9971763065,31.533888,9.197384,32.8478,0.0,0.52,0.52,132.97
2020-09-13 16:00:00,53.05336,81.47848,97.2286054122,28.38336,8.27848,29.566,24.67,73.2,77.2453810917,132.92,79.99336,15.55848,81.4923551261,28.38336,8.27848,29.566,51.61,7.28,52.1209219028,132.01,77.43336,15.08848,78.8897171347,28.38336,8.27848,29.566,49.05,6.8100000000000005,49.5204866697,134.23,52.32336,51.32848,73.2962950005,28.38336,8.27848,29.566,23.94,43.05,49.2587667324,132.92,28.38336,8.83848,29.7276614216,28.38336,8.27848,29.566,0.0,0.56,0.56,133.12
2020-09-13 16:30:00,57.254944,81.180192,99.3395801561,24.994944,7.290192,26.0364,32.26,73.89,80.6253043405,133.5,83.554944,14.180192,84.7496696867,24.994944,7.290192,26.0364,58.56,6.89,58.9639355878,132.65,80.644944,13.730192,81.8054103658,24.994944,7.290192,26.0364,55.65,6.44,56.021389665,134.76,55.864944,50.740192,75.4682652001,24.994944,7.290192,26.0364,30.87,43.45,53.2997129448,133.5,24.994944,7.850192,26.1987163808,24.994944,7.290192,26.0364,0.0,0.56,0.56,133.7
2020-09-13 17:00:00,61.695952,80.351736,101.3054390021,21.845952,6.371736,22.7562,39.85,73.98,84.0301309055,133.02,87.615952,12.911736,88.5622265495,21.845952,6.371736,22.7562,65.77,6.54,66.0943605764,131.94,84.345952,12.481736,85.2644905712,21.845952,6.371736,22.7562,62.5,6.11,62.7979466225,134.16,59.625952,48.981736,77.1651774668,21.845952,6.371736,22.7562,37.78,42.61,56.9468216848,133.02,21.845952,6.891736,22.9072399883,21.845952,6.371736,22.7562,0.0,0.52,0.52,133.24
2020-09-13 17:30:00,66.129584,79.720712,103.5785392917,18.139584,5.290712,18.8954,47.99,74.43,88.5599514453,132.83,91.879584,11.020712,92.5381761707,18.139584,5.290712,18.8954,73.74,5.73,73.9622910678,131.46,88.209584,10.620712,88.8466669765,18.139584,5.290712,18.8954,70.07,5.33,70.2724256021,133.77,63.319584,47.040712,78.8809121613,18.139584,5.290712,18.8954,45.18,41.75,61.5166229567,132.83,18.139584,5.850712,19.0597832779,18.139584,5.290712,18.8954,0.0,0.56,0.56,133.07
2020-09-13 18:00:00,68.682176,78.338968,104.1836609426,14.602176,4.258968,15.2106,54.08,74.08,91.7196423892,132.22,93.322176,10.208968,93.8789196838,14.602176,4.258968,15.2106,78.72,5.95,78.9445431933,130.72,89.382176,9.798968,89.9177021524,14.602176,4.258968,15.2106,74.78,5.54,74.9849318197,133.17,65.342176,45.388968,79.5597786606,14.602176,4.258968,15.2106,50.74,41.13,65.316341753,132.22,14.602176,4.818968,15.3768005944,14.602176,4.258968,15.2106,0.0,0.56,0.56,132.47
2020-09-13 18:30:00,70.89784,76.24812,104.1166630285,11.30784,3.29812,11.779,59.59,72.95,94.1948544242,132.31,95.05784,8.54812,95.4414129244,11.30784,3.29812,11.779,83.75,5.25,83.9143908993,130.89,90.84784,8.16812,91.2142983145,11.30784,3.29812,11.779,79.54,4.87,79.6889484182,133.3,67.07784,45.60812,81.1143466287,11.30784,3.29812,11.779,55.77,42.31,70.0030642186,132.31,11.30784,3.81812,11.9350444406,11.30784,3.29812,11.779,0.0,0.52,0.52,132.57
2020-09-13 19:00:00,71.421136,75.953248,104.2586905216,9.131136,2.663248,9.5116,62.29,73.29,96.1845528138,132.4,95.541136,7.933248,95.8699384166,9.131136,2.663248,9.5116,86.41,5.27,86.5705550404,131.0,91.201136,7.543248,91.5125554122,9.131136,2.663248,9.5116,82.07,4.88,82.2149578848,133.37,67.351136,44.733248,80.8531941059,9.131136,2.663248,9.5116,58.22,42.07,71.8293345368,132.4,9.131136,3.223248,9.6833347727,9.131136,2.663248,9.5116,0.0,0.56,0.56,132.67
2020-09-13 19:30:00,72.380464,76.080552,105.0103897787,7.990464,2.330552,8.3234,64.39,73.75,97.9037006451,132.02,96.000464,8.070552,96.3391036797,7.990464,2.330552,8.3234,88.01,5.74,88.1969823747,130.49,91.560464,7.670552,91.8812055639,7.990464,2.330552,8.3234,83.57,5.34,83.7404352747,132.95,68.140464,43.380552,80.7774419375,7.990464,2.330552,8.3234,60.15,41.05,72.8225583181,132.02,7.990464,2.850552,8.4836997613,7.990464,2.330552,8.3234,0.0,0.52,0.52,132.29
2020-09-13 20:00:00,73.807776,63.649768,97.4622017221,8.227776,2.399768,8.5706,65.58,61.25,89.7346025789,133.77,98.687776,6.949768,98.9321808467,8.227776,2.399768,8.5706,90.46,4.55,90.5743567463,133.32,94.127776,6.529768,94.3539934758,8.227776,2.399768,8.5706,85.9,4.13,85.9992261593,135.3,69.177776,28.409768,74.7842203284,8.227776,2.399768,8.5706,60.95,26.01,66.2678096816,133.77,8.267776,2.959768,8.7815913478,8.227776,2.399768,8.5706,0.04,0.56,0.5614267539000001,134.03
2020-09-13 20:30:00,74.200368,47.113024,87.89386578,8.170368,2.383024,8.5108,66.03,44.73,79.7542086664,135.58,96.350368,14.143024,97.3828452121,8.170368,2.383024,8.5108,88.18,11.76,88.9607216697,132.96,91.900368,13.383024,92.869709647,8.170368,2.383024,8.5108,83.73,11.0,84.4494695069,134.98,69.310368,21.143024,72.4634706329,8.170368,2.383024,8.5108,61.14,18.76,63.9533986587,135.58,8.170368,2.903024,8.6707820639,8.170368,2.383024,8.5108,0.0,0.52,0.52,135.88
2020-09-13 21:00:00,71.15904,52.73972,88.5724959533,7.19904,2.09972,7.499,63.96,50.64,81.5799681294,135.14,92.62904,15.369720000000001,93.8955129077,7.19904,2.09972,7.499,85.43,13.27,86.4544839786,132.5,88.34904,14.58972,89.5455906151,7.19904,2.09972,7.499,81.15,12.49,82.1055576682,134.63,67.50904,24.68972,71.8822144581,7.19904,2.09972,7.499,60.31,22.59,64.4018959348,135.14,7.19904,2.65972,7.6746522657,7.19904,2.09972,7.499,0.0,0.56,0.56,135.42
2020-09-13 21:30:00,68.283696,58.687328,90.0381341832,6.813696,1.987328,7.0976,61.47,56.7,83.6268551364,134.7,89.853696,15.467328,91.1752429134,6.813696,1.987328,7.0976,83.04,13.48,84.1269992333,132.37,85.663696,14.677328,86.9119828884,6.813696,1.987328,7.0976,78.85,12.69,79.864626713,134.54,65.733696,27.177328,71.1303447696,6.813696,1.987328,7.0976,58.92,25.19,64.0788771749,134.7,6.813696,2.547328,7.2742926199,6.813696,1.987328,7.0976,0.0,0.56,0.56,134.98
2020-09-13 22:00:00,64.850608,59.914344,88.291165894,7.180608,2.094344,7.4798,57.67,57.82,81.6638310392,135.31,84.880608,17.224344,86.6105977388,7.180608,2.094344,7.4798,77.7,15.13,79.1593765766,133.32,80.970608,16.364344,82.607694039,7.180608,2.094344,7.4798,73.79,14.27,75.1571486953,135.3,62.520608,27.084344,68.1350725735,7.180608,2.094344,7.4798,55.34,24.99,60.7208012134,135.31,7.180608,2.614344,7.6417226984,7.180608,2.094344,7.4798,0.0,0.52,0.52,135.59
2020-09-13 22:30:00,60.657248,60.955864,85.9937154153,7.837248,2.285864,8.1638,52.82,58.67,78.9437856959,135.59,80.467248,18.435864,82.5521597665,7.837248,2.285864,8.1638,72.63,16.15,74.4038937153,133.74,76.827248,17.525864,78.800900656,7.837248,2.285864,8.1638,68.99,15.24,70.6532214411,135.63,58.617248000000004,26.875864,64.4848340995,7.837248,2.285864,8.1638,50.78,24.59,56.42053261,135.59,7.837248,2.8458639999999997,8.3379492755,7.837248,2.285864,8.1638,0.0,0.56,0.56,135.86
2020-09-13 23:00:00,57.171936,61.007648,83.6095890462,7.671936,2.237648,7.9916,49.5,58.77,76.8385508713,136.4,76.191936,19.267648,78.5904152609,7.671936,2.237648,7.9916,68.52,17.03,70.6046124556,134.89,72.751936,18.307648,75.0200917557,7.671936,2.237648,7.9916,65.08,16.07,67.0347022071,136.6,55.321936,27.657648000000002,61.8503200936,7.671936,2.237648,7.9916,47.65,25.42,54.0064709086,136.4,7.671936,2.7976479999999997,8.1661151302,7.671936,2.237648,7.9916,0.0,0.56,0.56,136.68
2020-09-13 23:30:00,53.277392,61.954656,81.7120547924,8.107392,2.364656,8.4452,45.17,59.59,74.7749757606,135.85,71.247392,20.724656,74.2004193595,8.107392,2.364656,8.4452,63.14,18.36,65.7552218459,134.28,68.067392,19.714656,70.8649244329,8.107392,2.364656,8.4452,59.96,17.35,62.4197412683,136.1,51.687392,26.404656,58.0412986609,8.107392,2.364656,8.4452,43.58,24.04,49.7708549253,135.85,8.107392,2.9246559999999997,8.6187828468,8.107392,2.364656,8.4452,0.0,0.56,0.56,136.12
2020-09-14 00:00:00,50.573952,62.155736,80.1315177605,8.453952,2.465736,8.8062,42.12,59.69,73.0547089516,136.31,67.873952,21.295736,71.1363601253,8.453952,2.465736,8.8062,59.42,18.83,62.3322171914,134.93,64.903952,20.255736,67.9913069893,8.453952,2.465736,8.8062,56.45,17.79,59.1868786134,136.64,49.163952,26.935736,56.0591477827,8.453952,2.465736,8.8062,40.71,24.47,47.4982631261,136.31,8.453952,3.025736,8.9791081272,8.453952,2.465736,8.8062,0.0,0.56,0.56,136.59
2020-09-14 00:30:00,48.696064,62.646352,79.3465315436,8.456064,2.466352,8.8084,40.24,60.18,72.3939914634,136.75,65.546064,21.686352,69.0404545825,8.456064,2.466352,8.8084,57.09,19.22,60.2384968272,135.46,62.686064,20.626352,65.9923405907,8.456064,2.466352,8.8084,54.23,18.16,57.1898461267,137.09,47.396064,27.036352,54.5651098428,8.456064,2.466352,8.8084,38.94,24.57,46.0435500369,136.75,8.456064,3.026352,8.9813041815,8.456064,2.466352,8.8084,0.0,0.56,0.56,137.01
2020-09-14 01:00:00,48.495472,59.979096,77.1317234442,8.225472,2.399096,8.568200000000001,40.27,57.58,70.2647087804,136.85,63.285472,26.419096,68.5785651623,8.225472,2.399096,8.568200000000001,55.06,24.02,60.0713242737,134.01,60.545472,25.159096,65.5647335939,8.225472,2.399096,8.568200000000001,52.32,22.76,57.0561127312,135.91,47.215472,29.529096,55.6890321945,8.225472,2.399096,8.568200000000001,38.99,27.13,47.5000736842,136.85,8.225472,2.9590959999999997,8.741546703000001,8.225472,2.399096,8.568200000000001,0.0,0.56,0.56,137.09
2020-09-14 01:30:00,49.438336,57.307848,75.6857880242,7.638336,2.227848,7.9566,41.8,55.08,69.1451111793,136.8,62.248336,30.727848,69.4194207515,7.638336,2.227848,7.9566,54.61,28.5,61.5995300307,132.59,59.538336,29.247848,66.3343807258,7.638336,2.227848,7.9566,51.9,27.02,58.512309816,134.75,48.068336,31.577848,57.5128282222,7.638336,2.227848,7.9566,40.43,29.35,49.9600580464,136.8,7.678336,2.787848,8.1687783787,7.638336,2.227848,7.9566,0.04,0.56,0.5614267539000001,137.04
2020-09-14 02:00:00,50.230128,57.041704,76.0054060848,7.000128,2.041704,7.2918,43.23,55.0,69.9559354165,137.14,62.300128,30.221704,69.243464251,7.000128,2.041704,7.2918,55.3,28.18,62.0661131375,133.0,59.570128,28.761704,66.150100279,7.000128,2.041704,7.2918,52.57,26.72,58.9708682317,135.07,48.780128,31.961704,58.3185340203,7.000128,2.041704,7.2918,41.78,29.92,51.3884695238,137.14,7.000128,2.601704,7.4679753428,7.000128,2.041704,7.2918,0.0,0.56,0.56,137.36
2020-09-14 02:30:00,49.869632,56.816976,75.598604204,6.229632,1.816976,6.4892,43.64,55.0,70.2100391682,137.63,62.069632,30.756976,69.2721501708,6.229632,1.816976,6.4892,55.84,28.94,62.8937930165,133.63,59.299632,29.236976,66.1154075913,6.229632,1.816976,6.4892,53.07,27.42,59.735092701,135.65,48.409632,32.066976,58.0670596824,6.229632,1.816976,6.4892,42.18,30.25,51.9058272259,137.63,6.229632,2.416976,6.6820721217,6.229632,1.816976,6.4892,0.0,0.6000000000000001,0.6000000000000001,137.85
2020-09-14 03:00:00,48.275952,61.311736,78.0365075643,6.245952,1.821736,6.5062,42.03,59.49,72.8394192728,137.69,60.665952,30.251736,67.7903036066,6.245952,1.821736,6.5062,54.42,28.43,61.3987076411,133.94,57.975952,28.771736,64.7226683841,6.245952,1.821736,6.5062,51.73,26.95,58.3291985201,135.86,46.755952,34.511736,58.1135007478,6.245952,1.821736,6.5062,40.51,32.69,52.0547423392,137.69,6.285952,2.381736,6.7220427639,6.245952,1.821736,6.5062,0.04,0.56,0.5614267539000001,137.89
2020-09-14 03:30:00,48.082672,81.583696,94.6986948151,6.2526720000000005,1.823696,6.5132,41.83,79.76,90.0633471508,136.98,60.822672,27.043696,66.5639461162,6.2526720000000005,1.823696,6.5132,54.57,25.22,60.1159987025,134.19,58.142672,25.703696,63.5708289655,6.2526720000000005,1.823696,6.5132,51.89,23.88,57.1211563258,136.07,45.912672,45.853696,64.8886344982,6.2526720000000005,1.823696,6.5132,39.66,44.03,59.258387592,136.98,6.2526720000000005,2.423696,6.7059831076,6.2526720000000005,1.823696,6.5132,0.0,0.6000000000000001,0.6000000000000001,137.18
2020-09-14 04:00:00,48.15784,81.57812,94.7320812407,6.26784,1.8281200000000002,6.529,41.89,79.75,90.0823767448,136.98,60.87784,27.10812,66.6405400113,6.26784,1.8281200000000002,6.529,54.61,25.28,60.1774916393,134.13,58.17784,25.77812,63.6331088177,6.26784,1.8281200000000002,6.529,51.91,23.95,57.1686155159,136.04,45.97784,45.76812,64.8743599537,6.26784,1.8281200000000002,6.529,39.71,43.94,59.2250597298,136.98,6.26784,2.38812,6.7073791752,6.26784,1.8281200000000002,6.529,0.0,0.56,0.56,137.18
2020-09-14 04:30:00,48.651808,81.365944,94.8019792234,6.191808,1.805944,6.4498,42.46,79.56,90.1811798548,136.66,61.041808,27.075944,66.777309525,6.191808,1.805944,6.4498,54.85,25.27,60.3911864431,133.75,58.331808,25.735944,63.7568713012,6.191808,1.805944,6.4498,52.14,23.93,57.3691946954,135.73,46.421808,45.455944,64.9709712327,6.191808,1.805944,6.4498,40.23,43.65,59.3613965469,136.66,6.191808,2.405944,6.6428196453,6.191808,1.805944,6.4498,0.0,0.6000000000000001,0.6000000000000001,136.85
2020-09-14 05:00:00,49.325248,88.309864,101.151431873,6.445248,1.879864,6.7138,42.88,86.43,96.4823263608,136.19,61.575248,27.189864,67.3112165289,6.445248,1.879864,6.7138,55.13,25.31,60.6622864719,133.31,58.895248,24.949864,63.9620664973,6.445248,1.879864,6.7138,52.45,23.07,57.2994537496,135.33,46.795248,52.349864,70.216119917,6.445248,1.879864,6.7138,40.35,50.47,64.6168971709,136.19,6.445248,2.439864,6.8916005485,6.445248,1.879864,6.7138,0.0,0.56,0.56,136.37
2020-09-14 05:30:00,51.84424,95.44832,108.6195517023,6.23424,1.81832,6.494,45.61,93.63,104.1482068977,132.05,63.60424,24.77832,68.2602702016,6.23424,1.81832,6.494,57.37,22.96,61.7938386896,128.37,60.76424,23.53832,65.1639883003,6.23424,1.81832,6.494,54.53,21.72,58.6965015993,131.25,48.51424,62.00832,78.7315897972,6.23424,1.81832,6.494,42.28,60.19,73.5556557989,132.05,6.23424,2.37832,6.6724923679,6.23424,1.81832,6.494,0.0,0.56,0.56,132.21
2020-09-14 06:00:00,61.457856,94.710208,112.9030183986,6.137856,1.7902079999999998,6.3936,55.32,92.92,108.1407823164,131.73,71.367856,24.040208,75.308050504,6.137856,1.7902079999999998,6.3936,65.23,22.25,68.9203554837,127.87,68.147856,22.840208,71.8735374034,6.137856,1.7902079999999998,6.3936,62.01,21.05,65.485438076,130.86,56.977856,61.970208,84.1830312707,6.137856,1.7902079999999998,6.3936,50.84,60.18,78.7803148001,131.73,6.137856,2.350208,6.5724237478,6.137856,1.7902079999999998,6.3936,0.0,0.56,0.56,131.88
2020-09-14 06:30:00,60.45944,83.02192,102.7033742659,6.34944,1.8519200000000002,6.614,54.11,81.17,97.5523500486,132.87,76.11944,16.16192,77.8163016597,6.34944,1.8519200000000002,6.614,69.77,14.31,71.2223911421,130.64,72.73944,13.85192,74.0466192287,6.34944,1.8519200000000002,6.614,66.39,12.0,67.4657846616,133.14,56.83944,49.79192,75.5642589906,6.34944,1.8519200000000002,6.614,50.49,47.94,69.6238730609,132.87,6.34944,2.41192,6.7921091275,6.34944,1.8519200000000002,6.614,0.0,0.56,0.56,133.0
2020-09-14 07:00:00,66.412848,61.696664,90.6484678756,6.262848,1.826664,6.5238,60.15,59.87,84.8671868274,134.48,83.772848,12.816664,84.7476072708,6.262848,1.826664,6.5238,77.51,10.99,78.2852489298,132.5,79.862848,12.136664,80.7797815281,6.262848,1.826664,6.5238,73.6,10.31,74.3186120699,134.69,62.372848,33.556664,70.8267030606,6.262848,1.826664,6.5238,56.11,31.73,64.4602590749,134.48,6.262848,2.346664,6.6880562946,6.262848,1.826664,6.5238,0.0,0.52,0.52,134.62
2020-09-14 07:30:00,74.991024,42.713632,86.3024219776,6.801024,1.983632,7.0844,68.19,40.73,79.4280114317,135.5,92.321024,13.203632,93.2604276765,6.801024,1.983632,7.0844,85.52,11.22,86.2528770535,132.35,88.021024,12.513632,88.906083323,6.801024,1.983632,7.0844,81.22,10.53,81.8997515259,134.56,69.971024,24.273632,74.0618215417,6.801024,1.983632,7.0844,63.17,22.29,66.9872599828,135.5,6.801024,2.543632,7.2611287828,6.801024,1.983632,7.0844,0.0,0.56,0.56,135.63
2020-09-14 08:00:00,77.739552,39.871536,87.3680566807,8.679552,2.531536,9.0412,69.06,37.34,78.5083384106,134.84,96.159552,11.261536,96.816742529,8.679552,2.531536,9.0412,87.48,8.73,87.9145226911,131.55,91.739552,10.701536,92.3616168867,8.679552,2.531536,9.0412,83.06,8.17,83.4608441127,133.92,72.639552,27.341536,77.6148446214,8.679552,2.531536,9.0412,63.96,24.81,68.6033359247,134.84,8.679552,3.091536,9.2136972904,8.679552,2.531536,9.0412,0.0,0.56,0.56,134.96
2020-09-14 08:30:00,79.27904,37.79972,87.829294745,10.55904,3.07972,10.999,68.72,34.72,76.9929659125,135.77,97.59904,9.20972,98.0326045324,10.55904,3.07972,10.999,87.04,6.13,87.2555929439,132.57,93.20904,8.75972,93.6197512932,10.55904,3.07972,10.999,82.65,5.68,82.8449449273,134.87,74.19904,31.02972,80.425997415,10.55904,3.07972,10.999,63.64,27.95,69.5072089786,135.77,10.55904,3.63972,11.1687460084,10.55904,3.07972,10.999,0.0,0.56,0.56,135.92
2020-09-14 09:00:00,78.99624,36.81432,87.1533137132,14.10624,4.11432,14.694,64.89,32.7,72.6636229485,135.56,98.09624,8.44432,98.4590211327,14.10624,4.11432,14.694,83.99,4.33,84.1015398194,132.23,93.86624,8.10432,94.2154499772,14.10624,4.11432,14.694,79.76,3.99,79.8597376655,134.66,74.23624,33.83432,81.5829672125,14.10624,4.11432,14.694,60.13,29.72,67.0738048719,135.56,14.10624,4.67432,14.8605273931,14.10624,4.11432,14.694,0.0,0.56,0.56,135.71
2020-09-14 09:30:00,82.359744,33.466592,88.8996074898,17.679744,5.156592,18.4164,64.68,28.31,70.6042385413,135.2,99.569744,7.566592,99.8568336906,17.679744,5.156592,18.4164,81.89,2.41,81.9254551406,132.15,95.449744,7.326592,95.7305206295,17.679744,5.156592,18.4164,77.77,2.17,77.8002686371,134.54,77.589744,38.556592,86.6416710402,17.679744,5.156592,18.4164,59.91,33.4,68.5913121321,135.2,17.719744,5.716592,18.6190427122,17.679744,5.156592,18.4164,0.04,0.56,0.5614267539000001,135.34
2020-09-14 10:00:00,80.546496,33.877728,87.3809960593,20.666496,6.027728,21.5276,59.88,27.85,66.0396615679,135.41,98.236496,8.097728,98.5696826875,20.666496,6.027728,21.5276,77.57,2.07,77.5976146541,132.43,94.346496,7.887728,94.6756439665,20.666496,6.027728,21.5276,73.68,1.8599999999999999,73.7034734595,134.78,76.186496,39.957728,86.0290776405,20.666496,6.027728,21.5276,55.52,33.93,65.067006232,135.41,20.666496,6.587728,21.6910630703,20.666496,6.027728,21.5276,0.0,0.56,0.56,135.56
2020-09-14 10:30:00,73.943392,36.997656,82.6828384247,22.723392,6.627656,23.6702,51.22,30.37,59.5468328293,135.38,95.433392,8.937656,95.8509989692,22.723392,6.627656,23.6702,72.71,2.31,72.7466851478,132.31,91.783392,8.717656,92.1964672488,22.723392,6.627656,23.6702,69.06,2.09,69.0916181602,134.5,70.363392,38.297656,80.110657149,22.723392,6.627656,23.6702,47.64,31.67,57.2062802496,135.38,22.723392,7.187656,23.8330640657,22.723392,6.627656,23.6702,0.0,0.56,0.56,135.53
2020-09-14 11:00:00,76.080976,33.692368,83.2075151087,24.830976,7.242368,25.8656,51.25,26.45,57.6729139198,134.96,96.240976,8.152368,96.5856436819,24.830976,7.242368,25.8656,71.41,0.91,71.4157979722,132.17,92.660976,7.992368,93.0050236252,24.830976,7.242368,25.8656,67.83,0.75,67.8341462687,134.34,72.470976,42.102368,83.8131955816,24.830976,7.242368,25.8656,47.64,34.86,59.0321031304,134.96,24.830976,7.762368,26.0159898155,24.830976,7.242368,25.8656,0.0,0.52,0.52,135.11
2020-09-14 11:30:00,75.921296,32.974128,82.7727992983,27.031296,7.884128,28.1576,48.89,25.09,54.9521628328,134.84,95.191296,8.154128,95.5399007619,27.031296,7.884128,28.1576,68.16,0.27,68.160534769,132.17,91.791296,8.074128,92.1457191861,27.031296,7.884128,28.1576,64.76,0.19,64.7602787208,134.34,72.531296,43.864128,84.7634981855,27.031296,7.884128,28.1576,45.5,35.98,58.0069857862,134.84,27.031296,8.444128,28.3195031934,27.031296,7.884128,28.1576,0.0,0.56,0.56,135.01
2020-09-14 12:00:00,75.157648,33.623064,82.3357910367,28.467648,8.303064,29.6538,46.69,25.32,53.1136376084,134.97,94.857648,8.873064,95.2717410822,28.467648,8.303064,29.6538,66.39,0.5700000000000001,66.3924468596,132.3,91.547648,8.733064,91.963244077,28.467648,8.303064,29.6538,63.08,0.43,63.0814655822,134.49,71.937648,44.063064,84.3598175012,28.467648,8.303064,29.6538,43.47,35.76,56.2887066826,134.97,28.467648,8.863064,29.8154471058,28.467648,8.303064,29.6538,0.0,0.56,0.56,135.16
2020-09-14 12:30:00,77.625264,33.491952,84.5422525122,28.635264,8.351952,29.8284,48.99,25.14,55.0639600828,134.88,95.595264,8.721952,95.9923275367,28.635264,8.351952,29.8284,66.96,0.37,66.9610222443,132.21,92.245264,8.641952,92.6491881497,28.635264,8.351952,29.8284,63.61,0.29,63.6106610561,134.41,74.225264,44.261952,86.4205427588,28.635264,8.351952,29.8284,45.59,35.91,58.0342674633,134.88,28.675264,8.911952,30.0282142979,28.635264,8.351952,29.8284,0.04,0.56,0.5614267539000001,135.07
2020-09-14 13:00:00,77.329376,33.528568,84.2852137963,29.549376,8.618568,30.7806,47.78,24.91,53.8835457259,134.81,95.319376,8.828568,95.727357918,29.549376,8.618568,30.7806,65.77,0.21,65.7703352584,132.14,92.049376,8.828568,92.4717861562,29.549376,8.618568,30.7806,62.5,0.21,62.500352799,134.34,73.999376,44.728568,86.4670598767,29.549376,8.618568,30.7806,44.45,36.11,57.2689671637,134.81,29.549376,9.178568,30.942070592,29.549376,8.618568,30.7806,0.0,0.56,0.56,135.0
2020-09-14 13:30:00,78.954464,31.857552,85.1393622537,29.374464,8.567552,30.5984,49.58,23.29,54.7777372662,134.35,96.284464,9.037552,96.7076799118,29.374464,8.567552,30.5984,66.91,0.47000000000000003,66.9116507045,131.69,92.954464,9.137552,93.4025012196,29.374464,8.567552,30.5984,63.58,0.5700000000000001,63.5825549974,133.99,75.494464,45.667552,88.23230361,29.374464,8.567552,30.5984,46.12,37.1,59.1900701132,134.35,29.374464,9.127552,30.7598982573,29.374464,8.567552,30.5984,0.0,0.56,0.56,134.54
2020-09-14 14:00:00,70.244752,35.655136,78.7757190175,28.234752,8.235136,29.4112,42.01,27.42,50.1666871539,135.03,93.444752,8.505136,93.8310130752,28.234752,8.235136,29.4112,65.21,0.27,65.210558961,132.05,90.204752,8.445136,90.5992141546,28.234752,8.235136,29.4112,61.97,0.21,61.9703558163,134.3,67.434752,42.135136,79.5161333507,28.234752,8.235136,29.4112,39.2,33.9,51.8251869268,135.03,28.234752,8.795136,29.5728868689,28.234752,8.235136,29.4112,0.0,0.56,0.56,135.24
2020-09-14 14:30:00,72.092912,33.625016,79.5489136421,27.102912,7.905016,28.2322,44.99,25.72,51.8229534087,134.46,94.192912,8.835016,94.606353797,27.102912,7.905016,28.2322,67.09,0.93,67.0964455094,131.48,90.862912,8.805016,91.2885375273,27.102912,7.905016,28.2322,63.76,0.9,63.7663516284,133.82,69.042912,42.905016,81.2881547053,27.102912,7.905016,28.2322,41.94,35.0,54.6256679593,134.46,27.102912,8.425016,28.3821904278,27.102912,7.905016,28.2322,0.0,0.52,0.52,134.67
2020-09-14 15:00:00,74.685936,31.294648,80.977429137,25.695936,7.494648,26.7666,48.99,23.8,54.465219177,134.31,95.365936,8.564648,95.7497516682,25.695936,7.494648,26.7666,69.67,1.07,69.678216108,131.48,91.895936,8.614648,92.2988364687,25.695936,7.494648,26.7666,66.2,1.12,66.2094736424,133.82,71.295936,43.994648,83.777321172,25.695936,7.494648,26.7666,45.6,36.5,58.4089890342,134.31,25.695936,8.054648,26.9287667991,25.695936,7.494648,26.7666,0.0,0.56,0.56,134.53
2020-09-14 15:30:00,78.084336,31.590848,84.2326849027,23.934336,6.980848,24.9316,54.15,24.61,59.480035306,134.5,96.404336,7.490848,96.6949264613,23.934336,6.980848,24.9316,72.47,0.51,72.4717945135,131.75,92.794336,7.570848,93.1026666273,23.934336,6.980848,24.9316,68.86,0.59,68.8625275458,134.02,74.254336,42.980848,85.7966182877,23.934336,6.980848,24.9316,50.32,36.0,61.871660718,134.5,23.934336,7.540848,25.0941592471,23.934336,6.980848,24.9316,0.0,0.56,0.56,134.73
2020-09-14 16:00:00,80.022528,32.389904,86.3290847203,21.942528,6.399904,22.8568,58.08,25.99,63.6299182775,134.18,99.582528,6.819904,99.8157851917,21.942528,6.399904,22.8568,77.64,0.42,77.6411360041,131.18,95.702528,6.899904,95.9509381966,21.942528,6.399904,22.8568,73.76,0.5,73.761694666,133.53,75.842528,40.839904,86.13934532,21.942528,6.399904,22.8568,53.9,34.44,63.9634551912,134.18,21.942528,6.959904,23.0198783385,21.942528,6.399904,22.8568,0.0,0.56,0.56,134.4
2020-09-14 16:30:00,79.233808,34.816944,86.5460335294,19.223808,5.606944,20.0248,60.01,29.21,66.7414728636,135.06,101.573808,5.786944,101.7385236402,19.223808,5.606944,20.0248,82.35,0.18,82.3501967211,131.9,97.453808,5.766944,97.6242917352,19.223808,5.606944,20.0248,78.23,0.16,78.2301636199,134.14,74.913808,37.886944,83.9493844809,19.223808,5.606944,20.0248,55.69,32.28,64.3690492395,135.06,19.263808,6.126944,20.2146912279,19.223808,5.606944,20.0248,0.04,0.52,0.5215361924,135.29
2020-09-14 17:00:00,85.188624,33.295432,91.4641320468,16.578624,4.835432,17.2694,68.61,28.46,74.2785547786,134.59,105.998624,5.135432,106.1229520496,16.578624,4.835432,17.2694,89.42,0.30000000000000004,89.4205032417,131.44,101.518624,5.095432,101.646418757,16.578624,4.835432,17.2694,84.94,0.26,84.940397927,133.74,80.128624,37.415432,88.433652734,16.578624,4.835432,17.2694,63.55,32.58,71.4146966667,134.59,16.578624,5.395432,17.4344905346,16.578624,4.835432,17.2694,0.0,0.56,0.56,134.84
2020-09-14 17:30:00,90.44944,31.81192,95.8806521171,13.54944,3.9519200000000003,14.114,76.9,27.86,81.7911339939,134.4,109.29944,4.64192,109.3979661858,13.54944,3.9519200000000003,14.114,95.75,0.6900000000000001,95.7524861296,131.36,104.49944,4.47192,104.595081284,13.54944,3.9519200000000003,14.114,90.95,0.52,90.9514865189,133.69,84.64944,36.81192,92.3073406962,13.54944,3.9519200000000003,14.114,71.1,32.86,78.3261744246,134.4,13.54944,4.51192,14.2809224632,13.54944,3.9519200000000003,14.114,0.0,0.56,0.56,134.68
2020-09-14 18:00:00,93.31256,31.35408,98.4393833097,10.40256,3.03408,10.836,82.91,28.32,87.6133009309,134.11,110.78256,4.11408,110.8589250101,10.40256,3.03408,10.836,100.38,1.08,100.3858097542,130.99,105.72256,3.92408,105.7953595239,10.40256,3.03408,10.836,95.32,0.89,95.3241548612,133.39,86.98256,35.18408,93.8290212546,10.40256,3.03408,10.836,76.58,32.15,83.0549149659,134.11,10.40256,3.59408,11.0059377429,10.40256,3.03408,10.836,0.0,0.56,0.56,134.39
2020-09-14 18:30:00,95.349568,30.308624000000002,100.0507511544,6.749568,1.968624,7.0308,88.6,28.34,93.0221242501,134.21,110.679568,3.588624,110.7377306742,6.749568,1.968624,7.0308,103.93,1.62,103.942625039,131.22,105.449568,3.368624,105.5033602263,6.749568,1.968624,7.0308,98.7,1.4,98.7099285786,133.58,88.529568,34.178624,94.8981704186,6.749568,1.968624,7.0308,81.78,32.21,87.8945533011,134.21,6.749568,2.488624,7.1937415578,6.749568,1.968624,7.0308,0.0,0.52,0.52,134.5
2020-09-14 19:00:00,95.167248,31.180864,100.1451515136,5.077248,1.480864,5.2888,90.09,29.7,94.8593595804,134.3,110.157248,3.870864,110.2252370151,5.077248,1.480864,5.2888,105.08,2.39,105.1071762536,131.28,104.867248,3.620864,104.9297401083,5.077248,1.480864,5.2888,99.79,2.14,99.8129435494,133.63,88.227248,32.520864,94.0300690469,5.077248,1.480864,5.2888,83.15,31.04,88.7547412818,134.3,5.077248,2.040864,5.4720721048,5.077248,1.480864,5.2888,0.0,0.56,0.56,134.6
2020-09-14 19:30:00,97.727072,31.872896,102.7932979387,4.467072,1.302896,4.6532,93.26,30.57,98.1425111764,134.01,111.107072,4.252896,111.1884372262,4.467072,1.302896,4.6532,106.64,2.95,106.6807953664,130.89,105.717072,3.9628959999999998,105.7913222195,4.467072,1.302896,4.6532,101.25,2.66,101.2849352076,133.32,90.497072,31.312896,95.7612525841,4.467072,1.302896,4.6532,86.03,30.01,91.114000022,134.01,4.467072,1.862896,4.8399497683,4.467072,1.302896,4.6532,0.0,0.56,0.56,134.32
2020-09-14 20:00:00,99.65984,30.58412,104.2471683308,4.53984,1.32412,4.729,95.12,29.26,99.5186515182,133.39,112.94984,4.17412,113.0269420705,4.53984,1.32412,4.729,108.41,2.85,108.4474554796,130.26,107.48984,3.8841200000000002,107.5599929872,4.53984,1.32412,4.729,102.95,2.56,102.9818241245,132.79,92.23984,32.01412,97.6375540589,4.53984,1.32412,4.729,87.7,30.69,92.9148325081,133.39,4.53984,1.8441200000000002,4.9000944685,4.53984,1.32412,4.729,0.0,0.52,0.52,133.72
2020-09-14 20:30:00,97.882768,31.136224,102.7156303409,4.512768,1.316224,4.7008,93.37,29.82,98.0162705881,133.51,110.512768,5.296224,110.639603577,4.512768,1.316224,4.7008,106.0,3.98,106.074692552,130.49,105.152768,4.946224,105.2690350954,4.512768,1.316224,4.7008,100.64,3.63,100.7054442421,132.99,90.612768,31.586224,95.9602171277,4.512768,1.316224,4.7008,86.1,30.27,91.2660007889,133.51,4.512768,1.8762240000000001,4.8872580779,4.512768,1.316224,4.7008,0.0,0.56,0.56,133.84
2020-09-14 21:00:00,93.54664,31.77152,98.7947535975,5.21664,1.5215200000000002,5.434,88.33,30.25,93.3662219435,133.89,105.99664,7.07152,106.2322648088,5.21664,1.5215200000000002,5.434,100.78,5.55,100.9327048087,131.13,100.90664,6.66152,101.1262866163,5.21664,1.5215200000000002,5.434,95.69,5.14,95.8279484284,133.53,86.69664,31.78152,92.338358231,5.21664,1.5215200000000002,5.434,81.48,30.26,86.91753563,133.89,5.21664,2.08152,5.6165877898000005,5.21664,1.5215200000000002,5.434,0.0,0.56,0.56,134.22
2020-09-14 21:30:00,80.193872,47.015296,92.9596426645,6.703872,1.955296,6.9832,73.49,45.06,86.2043136972,134.55,99.733872,9.315296,100.1679587677,6.703872,1.955296,6.9832,93.03,7.36,93.3206863455,131.9,95.043872,8.795296,95.4499598558,6.703872,1.955296,6.9832,88.34,6.84,88.6044084682,134.16,74.763872,30.945296,80.9150659702,6.703872,1.955296,6.9832,68.06,28.99,73.9769132906,134.55,6.703872,2.475296,7.1462570679,6.703872,1.955296,6.9832,0.0,0.52,0.52,134.87
2020-09-14 22:00:00,73.103424,76.531832,105.8358725093,7.823424,2.281832,8.1494,65.28,74.25,98.8662778707,133.25,93.833424,8.281832,94.1981963779,7.823424,2.281832,8.1494,86.01,6.0,86.2190240028,132.14,89.523424,7.841832,89.8662215396,7.823424,2.281832,8.1494,81.7,5.5600000000000005,81.8889711744,134.36,68.723424,44.911832,82.0973913098,7.823424,2.281832,8.1494,60.9,42.63,74.3379236998,133.25,7.823424,2.841832,8.3235792902,7.823424,2.281832,8.1494,0.0,0.56,0.56,133.56
2020-09-14 22:30:00,70.119168,77.421424,104.4546533918,7.239168,2.111424,7.5408,62.88,75.31,98.1095841394,132.98,88.909168,10.281424,89.5016638612,7.239168,2.111424,7.5408,81.67,8.17,82.0776327631,131.94,84.819168,9.731424,85.37559296,7.239168,2.111424,7.5408,77.58,7.62,77.9533244961,134.21,65.979168,43.311424,78.9248380352,7.239168,2.111424,7.5408,58.74,41.2,71.7483630475,132.98,7.239168,2.671424,7.7163501424,7.239168,2.111424,7.5408,0.0,0.56,0.56,133.28
2020-09-14 23:00:00,65.878,78.179,102.2343725222,6.648,1.939,6.925,59.23,76.24,96.5439304151,133.67,83.398,11.009,84.1214864645,6.648,1.939,6.925,76.75,9.07,77.2840695098,132.89,79.548,10.409,80.2261278201,6.648,1.939,6.925,72.9,8.47,73.3904005984,135.0,62.058,43.519,75.7964295003,6.648,1.939,6.925,55.41,41.58,69.2760023385,133.67,6.648,2.499,7.102176075,6.648,1.939,6.925,0.0,0.56,0.56,133.97
2020-09-14 23:30:00,61.933552,78.438536,99.9418270453,6.543552,1.908536,6.8162,55.39,76.53,94.4716518327,133.8,78.483552,11.518536,79.3243002246,6.543552,1.908536,6.8162,71.94,9.61,72.5790307182,133.14,74.893552,10.908536,75.6838178796,6.543552,1.908536,6.8162,68.35,9.0,68.939992022,135.19,58.453552,43.528536,72.8803895964,6.543552,1.908536,6.8162,51.91,41.62,66.5347465615,133.8,6.623552,2.468536,7.0686003622,6.543552,1.908536,6.8162,0.08,0.56,0.5656854249000001,134.08
2020-09-15 00:00:00,59.03168,79.41424,98.9513049858,6.39168,1.8642400000000001,6.658,52.64,77.55,93.7281819945,134.49,75.16168,12.79424,76.242840435,6.39168,1.8642400000000001,6.658,68.77,10.93,69.6331659484,134.09,71.75168,12.12424,72.7688173492,6.39168,1.8642400000000001,6.658,65.36,10.26,66.1603899626,136.01,55.81168,43.57424,70.8071890135,6.39168,1.8642400000000001,6.658,49.42,41.71,64.6688526263,134.49,6.39168,2.42424,6.8359719719,6.39168,1.8642400000000001,6.658,0.0,0.56,0.56,134.77
2020-09-15 00:30:00,56.654,80.782,98.6681673084,6.144,1.792,6.4,50.51,78.99,93.7586273364,134.58,72.104,14.242,73.4970841598,6.144,1.792,6.4,65.96,12.45,67.1246906883,134.28,68.834,13.482,70.1418839211,6.144,1.792,6.4,62.69,11.69,63.7706217627,136.12,53.624,42.512,68.4310128524,6.144,1.792,6.4,47.48,40.72,62.5497306149,134.58,6.144,2.352,6.5788023226,6.144,1.792,6.4,0.0,0.56,0.56,134.84
2020-09-15 01:00:00,55.572416,80.840288,98.0991619944,5.692416,1.660288,5.9296,49.88,79.18,93.581444742,133.27,69.892416,14.780288,71.4381321682,5.692416,1.660288,5.9296,64.2,13.12,65.5268982938,132.59,66.702416,14.010288,68.1579083458,5.692416,1.660288,5.9296,61.01,12.35,62.2474304691,134.73,52.562416,39.990288,66.0456713955,5.692416,1.660288,5.9296,46.87,38.33,60.5473847495,133.27,5.692416,2.180288,6.0956751619,5.692416,1.660288,5.9296,0.0,0.52,0.52,133.52
2020-09-15 01:30:00,55.150944,80.733192,97.7725672906,5.530944,1.613192,5.7614,49.62,79.12,93.3922844779,132.91,69.570944,14.693192,71.1055985152,5.530944,1.613192,5.7614,64.04,13.08,65.3621297083,132.08,66.390944,13.923192,67.835187924,5.530944,1.613192,5.7614,60.86,12.31,62.092477,134.32,52.160944,39.503192,65.4313858722,5.530944,1.613192,5.7614,46.63,37.89,60.0833504392,132.91,5.530944,2.173192,5.9425672062,5.530944,1.613192,5.7614,0.0,0.56,0.56,133.14
2020-09-15 02:00:00,54.768656,81.084608,97.8484508542,5.638656,1.6446079999999998,5.8736,49.13,79.44,93.4048740698,132.91,69.518656,14.844608,71.0859052043,5.638656,1.6446079999999998,5.8736,63.88,13.2,65.2295515852,132.02,66.348656,14.054608,67.820912402,5.638656,1.6446079999999998,5.8736,60.71,12.41,61.9654113195,134.27,51.818656,39.174608,64.9601648828,5.638656,1.6446079999999998,5.8736,46.18,37.53,59.5070861327,132.91,5.638656,2.204608,6.0543156442,5.638656,1.6446079999999998,5.8736,0.0,0.56,0.56,133.14
2020-09-15 02:30:00,54.06536,81.29448,97.6312226206,5.53536,1.61448,5.766,48.53,79.68,93.2955695625,133.37,68.43536,14.86448,70.0310735602,5.53536,1.61448,5.766,62.9,13.25,64.2804208138,132.61,65.32536,14.08448,66.8264561083,5.53536,1.61448,5.766,59.79,12.47,61.0765503283,134.77,51.17536,39.67448,64.7532380225,5.53536,1.61448,5.766,45.64,38.06,59.427040983,133.37,5.53536,2.13448,5.9326398171,5.53536,1.61448,5.766,0.0,0.52,0.52,133.58
2020-09-15 03:00:00,52.17568,81.65124,96.8980215329,5.69568,1.66124,5.933,46.48,79.99,92.5137314132,133.51,66.73568,15.33124,68.4740673905,5.69568,1.66124,5.933,61.04,13.67,62.5519823827,132.86,63.68568,14.52124,65.3202284763,5.69568,1.66124,5.933,57.99,12.86,59.3988190118,134.94,49.45568,39.68124,63.4071375493,5.69568,1.66124,5.933,43.76,38.02,57.9694574755,133.51,5.69568,2.22124,6.1134832788,5.69568,1.66124,5.933,0.0,0.56,0.56,133.72
2020-09-15 03:30:00,50.56744,82.60592,96.8545507821,6.15744,1.7959200000000002,6.414,44.41,80.81,92.2090245041,133.2,65.70744,16.08592,67.6477974039,6.15744,1.7959200000000002,6.414,59.55,14.29,61.2405633547,132.36,62.75744,15.25592,64.585132735,6.15744,1.7959200000000002,6.414,56.6,13.46,58.1784461807,134.57,48.05744,38.56592,61.6185663968,6.15744,1.7959200000000002,6.414,41.9,36.77,55.7462366443,133.2,6.15744,2.3559200000000002,6.5927555999,6.15744,1.7959200000000002,6.414,0.0,0.56,0.56,133.42
2020-09-15 04:00:00,51.660096,81.667528,96.6351418913,5.8200959999999995,1.697528,6.0626,45.84,79.97,92.176496462,133.13,66.120096,15.587528,67.9325998634,5.8200959999999995,1.697528,6.0626,60.3,13.89,61.8790925919,132.29,63.130096,14.777528,64.836597341,5.8200959999999995,1.697528,6.0626,57.31,13.08,58.7836924665,134.53,49.010096,39.057528,62.6696098871,5.8200959999999995,1.697528,6.0626,43.19,37.36,57.1064418433,133.13,5.8200959999999995,2.217528,6.2282379434,5.8200959999999995,1.697528,6.0626,0.0,0.52,0.52,133.34
2020-09-15 04:30:00,52.417168,81.295424,96.7290311358,6.087168,1.7754240000000001,6.3408,46.33,79.52,92.0320558284,133.2,66.437168,15.425424,68.2044059973,6.087168,1.7754240000000001,6.3408,60.35,13.65,61.8744292903,132.39,63.447168,14.615424,65.1087839383,6.087168,1.7754240000000001,6.3408,57.36,12.84,58.7795474634,134.6,49.717168,39.715424,63.63263076,6.087168,1.7754240000000001,6.3408,43.63,37.94,57.81885938,133.2,6.087168,2.335424,6.5198021074,6.087168,1.7754240000000001,6.3408,0.0,0.56,0.56,133.39
2020-09-15 05:00:00,52.560144,81.138792,96.6750862659,6.030144,1.758792,6.2814,46.53,79.38,92.0120932269,133.29,66.980144,15.148792,68.6718689808,6.030144,1.758792,6.2814,60.95,13.39,62.4034822746,132.46,63.960144,14.358792,65.5520779854,6.030144,1.758792,6.2814,57.93,12.6,59.2844406232,134.69,49.860144,39.878792,63.8463155639,6.030144,1.758792,6.2814,43.83,38.12,58.0878928866,133.29,6.030144,2.318792,6.4606062409,6.030144,1.758792,6.2814,0.0,0.56,0.56,133.49
2020-09-15 05:30:00,54.71016,80.72588,97.5185587927,6.26016,1.8258800000000002,6.521,48.45,78.9,92.5884037015,133.21,69.46016,14.50588,70.9586808065,6.26016,1.8258800000000002,6.521,63.2,12.68,64.4594632308,132.28,66.33016,13.74588,67.7394961791,6.26016,1.8258800000000002,6.521,60.07,11.92,61.2412548859,134.54,51.83016,40.21588,65.6024579555,6.26016,1.8258800000000002,6.521,45.57,38.39,59.5853757226,133.21,6.26016,2.34588,6.6852641085,6.26016,1.8258800000000002,6.521,0.0,0.52,0.52,133.4
2020-09-15 06:00:00,57.636064,61.856352,84.5465798017,6.536064,1.906352,6.8084,51.1,59.95,78.7731711943,134.51,72.036064,17.216352,74.0648181852,6.536064,1.906352,6.8084,65.5,15.31,67.2654896659,132.59,68.796064,16.346352,70.7113968579,6.536064,1.906352,6.8084,62.26,14.44,63.9126059553,134.81,54.246064,29.406352,61.7038815427,6.536064,1.906352,6.8084,47.71,27.5,55.068086039,134.51,6.536064,2.466352,6.9859161747,6.536064,1.906352,6.8084,0.0,0.56,0.56,134.71
2020-09-15 06:30:00,64.926448,45.031464,79.0144062806,6.416448,1.871464,6.6838,58.51,43.16,72.7062975264,135.32,79.606448,17.151464,81.4331583602,6.416448,1.871464,6.6838,73.19,15.28,74.7680045207,132.47,75.946448,16.261464,77.6678709328,6.416448,1.871464,6.6838,69.53,14.39,71.0034717461,134.68,60.706448,21.811464,64.5059128344,6.416448,1.871464,6.6838,54.29,19.94,57.8360415312,135.32,6.456448,2.431464,6.8991113892,6.416448,1.871464,6.6838,0.04,0.56,0.5614267539000001,135.52
2020-09-15 07:00:00,69.481584,43.356712,81.8992978639,7.531584,2.1967119999999998,7.8454,61.95,41.16,74.3770670301,135.19,85.651584,14.806712,86.9219912448,7.531584,2.1967119999999998,7.8454,78.12,12.61,79.1311980195,132.19,81.741584,14.056712,82.9414112918,7.531584,2.1967119999999998,7.8454,74.21,11.86,75.1517378375,134.42,64.97158400000001,23.836712,69.2061815623,7.531584,2.1967119999999998,7.8454,57.44,21.64,61.381130651,135.19,7.531584,2.7167120000000002,8.0065773986,7.531584,2.1967119999999998,7.8454,0.0,0.52,0.52,135.39
2020-09-15 07:30:00,76.069888,41.020384,86.4251107251,8.709888,2.540384,9.0728,67.36,38.48,77.5762850361,135.19,93.819888,11.930384,94.5753955673,8.709888,2.540384,9.0728,85.11,9.39,85.626422324,132.0,89.539888,11.340384,90.2551707789,8.709888,2.540384,9.0728,80.83,8.8,81.3076189542,134.3,71.099888,26.520384,75.8849447593,8.709888,2.540384,9.0728,62.39,23.98,66.8397523933,135.19,8.709888,3.100384,9.2452436377,8.709888,2.540384,9.0728,0.0,0.56,0.56,135.39
2020-09-15 08:00:00,77.941104,37.994072,86.7085070791,11.671104,3.404072,12.1574,66.27,34.59,74.7541370093,134.24,97.651104,9.244072,98.0876698651,11.671104,3.404072,12.1574,85.98,5.84,86.1781062684,130.77,93.331104,8.834071999999999,93.7482575943,11.671104,3.404072,12.1574,81.66,5.43,81.8403354099,133.29,73.051104,30.224072,79.0566779208,11.671104,3.404072,12.1574,61.38,26.82,66.9837054813,134.24,11.671104,3.964072,12.325929393,11.671104,3.404072,12.1574,0.0,0.56,0.56,134.44
2020-09-15 08:30:00,80.447104,34.727072,87.6225203454,14.767104,4.307072,15.3824,65.68,30.42,72.3825863036,134.1,99.987104,7.287072,100.2522936627,14.767104,4.307072,15.3824,85.22,2.98,85.2720868749,130.5,95.697104,7.027072,95.9547573332,14.767104,4.307072,15.3824,80.93,2.7199999999999998,80.9756957364,133.25,75.597104,34.847072,83.2420600427,14.767104,4.307072,15.3824,60.83,30.54,68.0660010578,134.1,14.767104,4.827072,15.5360221627,14.767104,4.307072,15.3824,0.0,0.52,0.52,134.29
2020-09-15 09:00:00,81.5916,32.7938,87.9353314033,17.6016,5.1338,18.335,63.99,27.66,69.7122349376,133.92,100.4116,6.8938,100.6479701385,17.6016,5.1338,18.335,82.81,1.76,82.8287009436,130.48,96.2516,6.6938,96.4840787954,17.6016,5.1338,18.335,78.65,1.56,78.665469553,133.23,76.8916,37.9138,85.7308251506,17.6016,5.1338,18.335,59.29,32.78,67.7483025618,133.92,17.6016,5.6938,18.499612996,17.6016,5.1338,18.335,0.0,0.56,0.56,134.12
2020-09-15 09:30:00,81.634416,31.741288,87.5881683766,18.724416,5.461288,19.5046,62.91,26.28,68.1784900097,134.08,101.164416,5.811288,101.3311903258,18.724416,5.461288,19.5046,82.44,0.35000000000000003,82.4407429612,130.63,97.044416,5.771288,97.2158754626,18.724416,5.461288,19.5046,78.32,0.31,78.3206135063,133.33,77.024416,39.721288,86.6633796971,18.724416,5.461288,19.5046,58.3,34.26,67.6212806741,134.08,18.724416,6.021288,19.6687484025,18.724416,5.461288,19.5046,0.0,0.56,0.56,134.27
2020-09-15 10:00:00,84.666256,31.966408,90.499868207,20.456256,5.9664079999999995,21.3086,64.21,26.0,69.2742672282,134.12,101.496256,6.196408,101.6852273151,20.456256,5.9664079999999995,21.3086,81.04,0.23,81.0403263814,130.73,97.436256,6.266408,97.6375534952,20.456256,5.9664079999999995,21.3086,76.98,0.30000000000000004,76.9805845652,133.39,79.916256,40.476408,89.5820717423,20.456256,5.9664079999999995,21.3086,59.46,34.51,68.7490487207,134.12,20.456256,6.486408,21.4600069497,20.456256,5.9664079999999995,21.3086,0.0,0.52,0.52,134.31
2020-09-15 10:30:00,81.847088,32.499984,88.0635837,22.697088,6.619984,23.6428,59.15,25.88,64.5638978067,134.26,100.977088,7.259984,101.2377383619,22.697088,6.619984,23.6428,78.28,0.64,78.2826162056,131.1,97.047088,7.299984,97.3212569569,22.697088,6.619984,23.6428,74.35,0.68,74.3531095517,133.51,77.537088,41.339984,87.8691885284,22.697088,6.619984,23.6428,54.84,34.72,64.9068871538,134.26,22.737088,7.179984,23.8438113765,22.697088,6.619984,23.6428,0.04,0.56,0.5614267539000001,134.45
2020-09-15 11:00:00,76.093248,35.118864,83.806425767,22.693248,6.618864,23.6388,53.4,28.5,60.5294143372,134.86,99.533248,7.558864,99.8198571548,22.693248,6.618864,23.6388,76.84,0.9400000000000001,76.8457493945,131.54,95.693248,7.588864,95.9936902593,22.693248,6.618864,23.6388,73.0,0.97,73.0064442361,133.82,72.303248,39.528864,82.403220571,22.693248,6.618864,23.6388,49.61,32.91,59.5333536767,134.86,22.693248,7.178864,23.801672065600002,22.693248,6.618864,23.6388,0.0,0.56,0.56,135.06
2020-09-15 11:30:00,80.052912,32.595016,86.4343900755,23.742912,6.925016,24.7322,56.31,25.67,61.8850951361,134.44,99.172912,8.305016,99.5200470524,23.742912,6.925016,24.7322,75.43,1.38,75.4426225684,131.33,95.402912,8.335016,95.7663203313,23.742912,6.925016,24.7322,71.66,1.4100000000000001,71.6738704131,133.69,76.002912,41.935016,86.8043097974,23.742912,6.925016,24.7322,52.26,35.01,62.9031612878,134.44,23.742912,7.485016,24.894805377,23.742912,6.925016,24.7322,0.0,0.56,0.56,134.64
2020-09-15 12:00:00,77.047344,32.898392,83.7770697365,26.977344,7.868392,28.1014,50.07,25.03,55.9777259274,134.37,98.287344,9.628392,98.757824617,26.977344,7.868392,28.1014,71.31,1.76,71.3317159474,131.23,94.727344,9.638392,95.2164287381,26.977344,7.868392,28.1014,67.75,1.77,67.7731170893,133.65,73.537344,43.378392,85.3781345257,26.977344,7.868392,28.1014,46.56,35.51,58.5559023498,134.37,26.977344,8.428392,28.2633133408,26.977344,7.868392,28.1014,0.0,0.56,0.56,134.57
2020-09-15 12:30:00,73.059648,35.109064,81.0577481851,28.419648,8.289064,29.6038,44.64,26.82,52.0772695137,134.78,97.679648,9.979064,98.1880611466,28.419648,8.289064,29.6038,69.26,1.69,69.280615615,131.56,94.219648,9.989063999999999,94.7476831846,28.419648,8.289064,29.6038,65.8,1.7000000000000002,65.8219568229,133.9,70.009648,42.539064,81.92022204,28.419648,8.289064,29.6038,41.59,34.25,53.8775519117,134.78,28.419648,8.809064,29.753588035699998,28.419648,8.289064,29.6038,0.0,0.52,0.52,134.99
2020-09-15 13:00:00,74.628944,33.327192,81.7323743027,28.138944,8.207192,29.3114,46.49,25.12,52.8425444126,134.45,96.568944,10.097192,97.0953872826,28.138944,8.207192,29.3114,68.43,1.8900000000000001,68.4560954189,131.49,93.158944,10.097192,93.7045470267,28.138944,8.207192,29.3114,65.02,1.8900000000000001,65.0474634402,133.74,71.438944,43.847192,83.8218286971,28.138944,8.207192,29.3114,43.3,35.64,56.0811875766,134.45,28.138944,8.767192,29.4731034165,28.138944,8.207192,29.3114,0.0,0.56,0.56,134.66
2020-09-15 13:30:00,76.81432,32.80876,83.5275672446,28.38432,8.27876,29.567,48.43,24.53,54.2879894636,134.41,97.46432,10.08876,97.9850843312,28.38432,8.27876,29.567,69.08,1.81,69.1037082941,131.52,94.03432,10.09876,94.5750405308,28.38432,8.27876,29.567,65.65,1.82,65.6752228774,133.78,73.44432,44.25876,85.7490873246,28.38432,8.27876,29.567,45.06,35.98,57.6625008129,134.41,28.42432,8.83876,29.7668548187,28.38432,8.27876,29.567,0.04,0.56,0.5614267539000001,134.62
2020-09-15 14:00:00,79.269856,31.821208,85.418378285,28.289856,8.251208,29.4686,50.98,23.57,56.164982863,134.02,98.329856,11.021208,98.9455790157,28.289856,8.251208,29.4686,70.04,2.77,70.0947537267,131.01,94.839856,10.971208,95.4723294525,28.289856,8.251208,29.4686,66.55,2.7199999999999998,66.6055620801,133.39,75.679856,44.811208,87.9516058216,28.289856,8.251208,29.4686,47.39,36.56,59.853535401,134.02,28.289856,8.811208,29.630277402,28.289856,8.251208,29.4686,0.0,0.56,0.56,134.24
2020-09-15 14:30:00,80.738752,30.472136,86.2977238803,27.058752,7.892136,28.1862,53.68,22.58,58.2357175623,133.96,100.388752,11.612136,101.0581180836,27.058752,7.892136,28.1862,73.33,3.7199999999999998,73.4242963875,130.97,96.728752,11.522136,97.4125817412,27.058752,7.892136,28.1862,69.67,3.63,69.764502435,133.33,76.908752,45.332136,89.2746251099,27.058752,7.892136,28.1862,49.85,37.44,62.3440141473,133.96,27.058752,8.412136,28.3361975551,27.058752,7.892136,28.1862,0.0,0.52,0.52,134.19
2020-09-15 15:00:00,73.52016,34.725880000000004,81.3086752333,24.26016,7.07588,25.271,49.26,27.65,56.4895574421,134.73,97.27016,8.76588,97.6643470188,24.26016,7.07588,25.271,73.01,1.69,73.02955703,131.55,93.62016,8.77588,94.0305824091,24.26016,7.07588,25.271,69.36,1.7000000000000002,69.3808302055,133.83,70.10016,40.56588,80.9914998762,24.26016,7.07588,25.271,45.84,33.49,56.7704650324,134.73,24.26016,7.63588,25.4334823923,24.26016,7.07588,25.271,0.0,0.56,0.56,134.97
