Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-15 15:30:00,75.516448,33.346464,82.5513208849,22.376448,6.526464,23.3088,53.14,26.82,59.5245495573,134.56,100.326448,8.346464,100.673033279,22.376448,6.526464,23.3088,77.95,1.82,77.9712440583,131.42,96.436448,8.346464,96.7969625771,22.376448,6.526464,23.3088,74.06,1.82,74.0823595737,133.73,71.786448,40.626464,82.4851725682,22.376448,6.526464,23.3088,49.41,34.1,60.0346408334,134.56,22.376448,7.086464,23.4717574357,22.376448,6.526464,23.3088,0.0,0.56,0.56,134.8
2020-09-15 16:00:00,82.647536,33.998448,89.367274062,15.457536,4.508448,16.1016,67.19,29.49,73.3768096881,134.34,105.817536,8.438448,106.1534659338,15.457536,4.508448,16.1016,90.36,3.93,90.4454227698,131.42,101.337536,8.948447999999999,101.7318579608,15.457536,4.508448,16.1016,85.88,4.44,85.994697511,133.75,77.697536,35.928448,85.6023391979,15.457536,4.508448,16.1016,62.24,31.42,69.7211158832,134.34,15.457536,5.068448,16.2672857084,15.457536,4.508448,16.1016,0.0,0.56,0.56,134.6
2020-09-15 16:30:00,87.754976,37.144368,95.2923915477,13.214976,3.854368,13.7656,74.54,33.29,81.6359951247,135.11,111.884976,14.284368,112.7931337612,13.214976,3.854368,13.7656,98.67,10.43,99.2197248535,134.8,106.874976,13.894368,107.7743659555,13.214976,3.854368,13.7656,93.66,10.04,94.1965880486,136.61,82.144976,32.394368,88.3017109696,13.214976,3.854368,13.7656,68.93,28.54,74.6048021243,135.11,13.214976,4.374368,13.9201539532,13.214976,3.854368,13.7656,0.0,0.52,0.52,135.4
2020-09-15 17:00:00,92.082688,36.575784,99.080822587,11.642688,3.395784,12.1278,80.44,33.18,87.0144011069,134.75,113.942688,12.785784,114.6578057577,11.642688,3.395784,12.1278,102.3,9.39,102.7300447776,134.51,108.732688,12.445784,109.4426561222,11.642688,3.395784,12.1278,97.09,9.05,97.5108742654,136.35,85.942688,31.755784,91.6219157086,11.642688,3.395784,12.1278,74.3,28.36,79.5284829479,134.75,11.642688,3.955784,12.2963576282,11.642688,3.395784,12.1278,0.0,0.56,0.56,135.04
2020-09-15 17:30:00,94.90672,37.45696,102.0309235164,10.92672,3.18696,11.382,83.98,34.27,90.7032154888,134.75,115.39672,11.64696,115.9829929947,10.92672,3.18696,11.382,104.47,8.46,104.8119864329,134.51,110.06672,11.35696,110.6510885261,10.92672,3.18696,11.382,99.14,8.17,99.4760699867,136.35,88.44672,30.52696,93.5666477202,10.92672,3.18696,11.382,77.52,27.34,82.1999148418,134.75,10.92672,3.74696,11.5513167734,10.92672,3.18696,11.382,0.0,0.56,0.56,135.07
2020-09-15 18:00:00,96.1248,38.1664,103.4246163348,8.7648,2.5564,9.13,87.36,35.61,94.3389723285,134.56,116.2548,10.2964,116.7098726587,8.7648,2.5564,9.13,107.49,7.74,107.7683056376,134.23,110.7748,10.0364,111.2285288943,8.7648,2.5564,9.13,102.01,7.48,102.2838721402,136.08,89.3648,28.4564,93.7861086729,8.7648,2.5564,9.13,80.6,25.9,84.6591400854,134.56,8.7648,3.1164,9.3023474457,8.7648,2.5564,9.13,0.0,0.56,0.56,134.87
2020-09-15 18:30:00,92.936896,38.884928,100.7437554575,7.456896,2.174928,7.7676,85.48,36.71,93.0293206468,134.35,115.016896,9.024928,115.3704281473,7.456896,2.174928,7.7676,107.56,6.85,107.7779017239,133.87,109.516896,8.834928,109.8726829664,7.456896,2.174928,7.7676,102.06,6.66,102.2770707441,135.8,86.376896,26.894928,90.4671504731,7.456896,2.174928,7.7676,78.92,24.72,82.7009359076,134.35,7.456896,2.694928,7.9289302481,7.456896,2.174928,7.7676,0.0,0.52,0.52,134.66
2020-09-15 19:00:00,93.068912,38.178016,100.5951454423,6.918912,2.018016,7.2072,86.15,36.16,93.4310874388,134.57,114.808912,8.828016,115.1478186555,6.918912,2.018016,7.2072,107.89,6.8100000000000005,108.1047094256,134.24,109.288912,8.628016,109.6289603446,6.918912,2.018016,7.2072,102.37,6.61,102.5831808826,136.1,86.448912,27.498016,90.7168962758,6.918912,2.018016,7.2072,79.53,25.48,83.5119829725,134.57,6.918912,2.578016,7.3835973455,6.918912,2.018016,7.2072,0.0,0.56,0.56,134.88
2020-09-15 19:30:00,96.95568,37.33124,103.8942989976,6.65568,1.94124,6.933,90.3,35.39,96.9873295848,134.51,116.06568,8.68124,116.3898878846,6.65568,1.94124,6.933,109.41,6.74,109.6174060084,134.29,110.47568,8.48124,110.8007549767,6.65568,1.94124,6.933,103.82,6.54,104.025785265,136.14,89.96568,28.08124,94.2463772131,6.65568,1.94124,6.933,83.31,26.14,87.3146934943,134.51,6.65568,2.50124,7.1101531488,6.65568,1.94124,6.933,0.0,0.56,0.56,134.82
2020-09-15 20:00:00,90.942304,41.515672,99.970263971,6.602304,1.925672,6.8774,84.34,39.59,93.1697574323,134.7,115.282304,8.025672,115.5613301524,6.602304,1.925672,6.8774,108.68,6.1,108.8510560353,134.02,109.722304,7.875672,110.0045917429,6.602304,1.925672,6.8774,103.12,5.95,103.2915141723,135.9,84.432304,24.345672,87.8722123534,6.602304,1.925672,6.8774,77.83,22.42,80.994847367,134.7,6.602304,2.445672,7.0407193979,6.602304,1.925672,6.8774,0.0,0.52,0.52,135.01
2020-09-15 20:30:00,85.063936,59.333648,103.7128487353,7.623936,2.223648,7.9416,77.44,57.11,96.2211291765,134.12,112.113936,9.203648,112.4910742322,7.623936,2.223648,7.9416,104.49,6.98,104.7228747696,134.27,106.773936,9.003648,107.152877172,7.623936,2.223648,7.9416,99.15,6.78,99.3815420488,136.11,79.363936,32.073648,85.5999604757,7.623936,2.223648,7.9416,71.74,29.85,77.7023172113,134.12,7.663936,2.783648,8.1538096127,7.623936,2.223648,7.9416,0.04,0.56,0.5614267539000001,134.43
2020-09-15 21:00:00,82.025024,78.735632,113.6987436546,6.465024,1.885632,6.7344,75.56,76.85,107.7740047507,132.59,108.015024,10.075632,108.483933234,6.465024,1.885632,6.7344,101.55,8.19,101.879726148,133.68,102.815024,9.805632,103.281554883,6.465024,1.885632,6.7344,96.35,7.92,96.6749652185,135.6,76.775024,41.175632,87.1196704585,6.465024,1.885632,6.7344,70.31,39.29,80.5431573754,132.59,6.505024,2.4056319999999998,6.9355895611000005,6.465024,1.885632,6.7344,0.04,0.52,0.5215361924,132.87
2020-09-15 21:30:00,85.994704,73.128872,112.8845473749,5.824704,1.698872,6.0674,80.17,71.43,107.3753873101,131.69,106.004704,9.238872,106.4065506722,5.824704,1.698872,6.0674,100.18,7.54,100.4633465499,133.26,100.884704,9.018872,101.2870354652,5.824704,1.698872,6.0674,95.06,7.32,95.3414180721,135.25,80.284704,44.148872,91.6229043157,5.824704,1.698872,6.0674,74.46,42.45,85.7105250246,131.69,5.824704,2.258872,6.2473738002,5.824704,1.698872,6.0674,0.0,0.56,0.56,131.96
2020-09-15 22:00:00,75.559792,79.052856,109.3555495109,5.529792,1.6128559999999998,5.7602,70.03,77.44,104.4085939949,132.79,98.289792,6.332856,98.493595104,5.529792,1.6128559999999998,5.7602,92.76,4.72,92.8800086133,134.41,93.549792,6.242856,93.7578627864,5.529792,1.6128559999999998,5.7602,88.02,4.63,88.1416887744,136.2,70.759792,40.552856,81.5566201705,5.529792,1.6128559999999998,5.7602,65.23,38.94,75.9689179862,132.79,5.529792,2.172856,5.9413721277,5.529792,1.6128559999999998,5.7602,0.0,0.56,0.56,133.07
2020-09-15 22:30:00,70.1076,82.4218,108.2054928966,5.9376,1.7318,6.185,64.17,80.69,103.0954169689,133.03,91.9576,4.2618,92.0563041676,5.9376,1.7318,6.185,86.02,2.5300000000000002,86.0571978396,134.68,87.5776,4.2818,87.6822093301,5.9376,1.7318,6.185,81.64,2.55,81.6798145199,136.39,65.8576,38.2718,76.1705596212,5.9376,1.7318,6.185,59.92,36.54,70.1824621968,133.03,5.9376,2.2518000000000002,6.3502517273,5.9376,1.7318,6.185,0.0,0.52,0.52,133.29
2020-09-15 23:00:00,67.032864,77.473752,102.4479726739,6.012864,1.753752,6.2634,61.02,75.72,97.2468960944,133.37,85.692864,7.673752,86.035768203,6.012864,1.753752,6.2634,79.68,5.92,79.8996170204,133.27,81.672864,7.173752,81.9873126265,6.012864,1.753752,6.2634,75.66,5.42,75.8538858596,135.23,63.062864,43.403752,76.5559305577,6.012864,1.753752,6.2634,57.05,41.65,70.6358619966,133.37,6.012864,2.313752,6.4426688414,6.012864,1.753752,6.2634,0.0,0.56,0.56,133.64
2020-09-15 23:30:00,63.315152,76.777336,99.5166709453,5.785152,1.687336,6.0262,57.53,75.09,94.5949734394,133.24,80.095152,10.207336,80.7429444727,5.785152,1.687336,6.0262,74.31,8.52,74.7968348261,132.49,76.365152,9.647336,76.9721217837,5.785152,1.687336,6.0262,70.58,7.96,71.0274453996,134.6,59.675152,43.657336,73.9397508303,5.785152,1.687336,6.0262,53.89,41.97,68.3052926207,133.24,5.785152,2.247336,6.2063276388,5.785152,1.687336,6.0262,0.0,0.56,0.56,133.5
2020-09-16 00:00:00,61.175952,76.956736,98.3098993941,5.405952,1.576736,5.6312,55.77,75.38,93.7679972059,133.78,76.565952,10.556736,77.2902948671,5.405952,1.576736,5.6312,71.16,8.98,71.7243752151,133.25,73.025952,9.986736,73.7056616648,5.405952,1.576736,5.6312,67.62,8.41,68.1409751911,135.24,57.685952,44.186736,72.6645491039,5.405952,1.576736,5.6312,52.28,42.61,67.4448700792,133.78,5.405952,2.136736,5.8129130184,5.405952,1.576736,5.6312,0.0,0.56,0.56,134.04
2020-09-16 00:30:00,58.950272,77.980496,97.7552675066,4.870272,1.420496,5.0732,54.08,76.56,93.7340919837,134.05,73.840272,11.410496,74.7166995256,4.870272,1.420496,5.0732,68.97,9.99,69.68974817,133.59,70.390272,10.790496,71.2125353864,4.870272,1.420496,5.0732,65.52,9.37,66.186609673,135.54,55.620272,43.380496,70.5370972649,4.870272,1.420496,5.0732,50.75,41.96,65.8498602884,134.05,4.870272,1.980496,5.2575577752000004,4.870272,1.420496,5.0732,0.0,0.56,0.56,134.31
2020-09-16 01:00:00,57.280208,77.987144,96.7626831883,5.030208,1.467144,5.2398,52.25,76.52,92.6572873551,133.83,72.340208,11.667144,73.2750158144,5.030208,1.467144,5.2398,67.31,10.2,68.078455476,133.45,69.000208,11.037144,69.8773729595,5.030208,1.467144,5.2398,63.97,9.57,64.6818815434,135.32,54.080208,43.207144,69.2208508324,5.030208,1.467144,5.2398,49.05,41.74,64.4059787597,133.83,5.030208,1.9871439999999998,5.4084872007,5.030208,1.467144,5.2398,0.0,0.52,0.52,134.08
2020-09-16 01:30:00,56.812928,78.717104,97.0777587817,5.372928,1.567104,5.5968,51.44,77.15,92.7264584679,133.07,71.562928,12.677104,72.6771052654,5.372928,1.567104,5.5968,66.19,11.11,67.1159310447,132.46,68.262928,11.997104,69.3091468965,5.372928,1.567104,5.5968,62.89,10.43,63.7490156787,134.51,53.682928,41.557104,67.8885089799,5.372928,1.567104,5.5968,48.31,39.99,62.7140829479,133.07,5.372928,2.127104,5.7786613259,5.372928,1.567104,5.5968,0.0,0.56,0.56,133.32
2020-09-16 02:00:00,55.379328,79.107304,96.5651879089,5.339328,1.557304,5.5618,50.04,77.55,92.293033865,133.33,70.649328,13.077304,71.84944973180001,5.339328,1.557304,5.5618,65.31,11.52,66.318221478,132.76,67.409328,12.377304,68.5362324302,5.339328,1.557304,5.5618,62.07,10.82,63.0060100308,134.8,52.369328,41.427304,66.7740071576,5.339328,1.557304,5.5618,47.03,39.87,61.6558010247,133.33,5.339328,2.117304,5.7438140395,5.339328,1.557304,5.5618,0.0,0.56,0.56,133.59
2020-09-16 02:30:00,54.940688,79.404784,96.5587847894,5.090688,1.4847839999999999,5.3028,49.85,77.92,92.5016156616,133.59,69.830688,13.174784,71.0626478538,5.090688,1.4847839999999999,5.3028,64.74,11.69,65.786956914,133.01,66.620688,12.464784,67.7767431333,5.090688,1.4847839999999999,5.3028,61.53,10.98,62.5020103677,135.06,51.940688,41.434784,66.4430312,5.090688,1.4847839999999999,5.3028,46.85,39.95,61.5704880604,133.59,5.090688,2.044784,5.4860045498,5.090688,1.4847839999999999,5.3028,0.0,0.56,0.56,133.85
2020-09-16 03:00:00,54.769744,78.821592,95.9821244985,4.839744,1.411592,5.0414,49.93,77.41,92.1157586952,133.5,69.159744,13.061592,70.3823513085,4.839744,1.411592,5.0414,64.32,11.65,65.3665426652,132.94,65.969744,12.361592,67.1179266679,4.839744,1.411592,5.0414,61.13,10.95,62.1029741639,135.01,51.759744,41.581592,66.3935229687,4.839744,1.411592,5.0414,46.92,40.17,61.7666196258,133.5,4.839744,1.931592,5.2109662866,4.839744,1.411592,5.0414,0.0,0.52,0.52,133.77
2020-09-16 03:30:00,53.027456,79.993008,95.9728733483,4.947456,1.4430079999999998,5.1536,48.08,78.55,92.0966280599,133.34,67.677456,13.773008,69.0647073403,4.947456,1.4430079999999998,5.1536,62.73,12.33,63.9302885963,132.68,64.56745599999999,13.033008,65.8696870483,4.947456,1.4430079999999998,5.1536,59.62,11.59,60.7360889422,134.8,50.197456,40.583008,64.5504851043,4.947456,1.4430079999999998,5.1536,45.25,39.14,59.8289403216,133.34,4.947456,2.003008,5.3375426855,4.947456,1.4430079999999998,5.1536,0.0,0.56,0.56,133.6
2020-09-16 04:00:00,53.411152,79.715336,95.9546035975,4.681152,1.365336,4.8762,48.73,78.35,92.2677375901,133.34,67.781152,13.635336,69.1390407388,4.681152,1.365336,4.8762,63.1,12.27,64.2819018076,132.68,64.651152,12.895336,65.9246626497,4.681152,1.365336,4.8762,59.97,11.53,61.0683371314,134.8,50.521152,40.625336,64.8290422922,4.681152,1.365336,4.8762,45.84,39.26,60.3543966915,133.34,4.721152,1.925336,5.0986463811,4.681152,1.365336,4.8762,0.04,0.56,0.5614267539000001,133.6
2020-09-16 04:30:00,53.445952,79.691736,95.9543775545,5.045952,1.471736,5.2562,48.4,78.22,91.9833050069,133.21,67.955952,13.601736,69.3038139963,5.045952,1.471736,5.2562,62.91,12.13,64.0687521339,132.44,64.825952,12.881736,66.093442754,5.045952,1.471736,5.2562,59.78,11.41,60.8591529681,134.65,50.595952,40.621736,64.8850968593,5.045952,1.471736,5.2562,45.55,39.15,60.0626755981,133.21,5.045952,2.031736,5.4396307559,5.045952,1.471736,5.2562,0.0,0.56,0.56,133.47
2020-09-16 05:00:00,53.266192,78.968056,95.2535620258,6.336192,1.848056,6.6002,46.93,77.12,90.2769034693,133.02,68.656192,13.548056,69.9801580544,6.336192,1.848056,6.6002,62.32,11.7,63.4087722638,132.26,65.576192,12.838056,66.8210493713,6.336192,1.848056,6.6002,59.24,10.99,60.2507900363,134.49,50.526192,41.628056,65.465953933,6.336192,1.848056,6.6002,44.19,39.78,59.4575857229,133.02,6.336192,2.368056,6.764245581,6.336192,1.848056,6.6002,0.0,0.52,0.52,133.28
2020-09-16 05:30:00,53.865568,79.731624,96.2217817422,7.205568,2.101624,7.5058,46.66,77.63,90.5735750647,133.52,70.905568,13.051624,72.0967715119,7.205568,2.101624,7.5058,63.7,10.95,64.6342981706,132.76,67.745568,12.381624,68.8677471428,7.205568,2.101624,7.5058,60.54,10.28,61.4065957369,134.89,51.145568,42.281624,66.3596628542,7.205568,2.101624,7.5058,43.94,40.18,59.5412126178,133.52,7.205568,2.6616239999999998,7.6814355768,7.205568,2.101624,7.5058,0.0,0.56,0.56,133.77
2020-09-16 06:00:00,56.342624,78.947432,96.9906608834,7.842624,2.287432,8.1694,48.5,76.66,90.7138666357,133.11,74.022624,12.327432,75.042084483,7.842624,2.287432,8.1694,66.18,10.04,66.9372392619,132.22,70.752624,11.687432,71.7114347203,7.842624,2.287432,8.1694,62.91,9.4,63.6083964583,134.43,53.462624,42.747432,68.4514069071,7.842624,2.287432,8.1694,45.62,40.46,60.9770120619,133.11,7.842624,2.847432,8.343537631,7.842624,2.287432,8.1694,0.0,0.56,0.56,133.36
2020-09-16 06:30:00,64.378704,75.450872,99.1839282055,7.888704,2.300872,8.2174,56.49,73.15,92.4231713371,132.38,82.738704,8.600872,83.1845426673,7.888704,2.300872,8.2174,74.85,6.3,75.1146623503,131.15,79.018704,8.170872,79.4400322953,7.888704,2.300872,8.2174,71.13,5.87,71.3717997531,133.53,60.798704,44.690872,75.4569840916,7.888704,2.300872,8.2174,52.91,42.39,67.7966090597,132.38,7.888704,2.820872,8.37788575,7.888704,2.300872,8.2174,0.0,0.52,0.52,132.62
2020-09-16 07:00:00,69.533584,54.102712,88.1023424753,8.203584,2.392712,8.5454,61.33,51.71,80.2202779851,133.42,88.393584,9.842712,88.9398935904,8.203584,2.392712,8.5454,80.19,7.45,80.5353251685,130.96,84.383584,9.362712,84.9014112055,8.203584,2.392712,8.5454,76.18,6.97,76.4981914819,133.39,65.263584,34.192712,73.6781986102,8.203584,2.392712,8.5454,57.06,31.8,65.3229178773,133.42,8.203584,2.952712,8.7187899734,8.203584,2.392712,8.5454,0.0,0.56,0.56,133.65
2020-09-16 07:30:00,77.363392,38.122656,86.2463409209,9.163392,2.672656,9.5452,68.2,35.45,76.8631413618,133.85,96.453392,9.402656,96.9106122577,9.163392,2.672656,9.5452,87.29,6.73,87.5490548207,130.47,92.093392,8.932656,92.5255920991,9.163392,2.672656,9.5452,82.93,6.26,83.1659335305,132.97,72.303392,28.412656,77.6856454931,9.163392,2.672656,9.5452,63.14,25.74,68.1850951455,133.85,9.203392,3.192656,9.7414309339,9.163392,2.672656,9.5452,0.04,0.52,0.5215361924,134.08
2020-09-16 08:00:00,81.903056,38.198808,90.3728914817,10.453056,3.048808,10.8886,71.45,35.15,79.6280415432,133.61,102.823056,7.838808,103.1214223915,10.453056,3.048808,10.8886,92.37,4.79,92.4941133262,131.59,98.193056,7.738808,98.4975400499,10.453056,3.048808,10.8886,87.74,4.69,87.8652587773,133.95,76.553056,28.828808,81.8014092399,10.453056,3.048808,10.8886,66.1,25.78,70.9494073266,133.61,10.453056,3.608808,11.0584752529,10.453056,3.048808,10.8886,0.0,0.56,0.56,133.84
2020-09-16 08:30:00,82.871856,39.307208,91.721323135,10.961856,3.197208,11.4186,71.91,36.11,80.4672616658,133.95,105.871856,10.277208,106.3695017247,10.961856,3.197208,11.4186,94.91,7.08,95.1737069783,133.2,101.041856,10.067208,101.5421357902,10.961856,3.197208,11.4186,90.08,6.87,90.3415923039,135.3,77.471856,28.397208,82.5123620694,10.961856,3.197208,11.4186,66.51,25.2,71.1239769698,133.95,10.961856,3.717208,11.5749696449,10.961856,3.197208,11.4186,0.0,0.52,0.52,134.19
2020-09-16 09:00:00,83.056784,38.120312,91.3870207163,13.886784,4.050312,14.4654,69.17,34.07,77.10547192,133.84,105.726784,12.210312,106.4295286756,13.886784,4.050312,14.4654,91.84,8.16,92.201796078,132.88,101.056784,11.930312,101.7585668966,13.886784,4.050312,14.4654,87.17,7.88,87.5254437292,135.28,77.876784,30.940312,83.7979498129,13.886784,4.050312,14.4654,63.99,26.89,69.4103176768,133.84,13.886784,4.610312,14.6320793669,13.886784,4.050312,14.4654,0.0,0.56,0.56,134.07
2020-09-16 09:30:00,84.858576,37.614168,92.8213529048,16.128576,4.704168,16.8006,68.73,32.91,76.2028936458,133.88,103.648576,12.814168,104.437685767,16.128576,4.704168,16.8006,87.52,8.11,87.8949515046,133.04,99.188576,12.534168,99.9773923263,16.128576,4.704168,16.8006,83.06,7.83,83.4282476143,135.49,79.718576,32.804168,86.2042040601,16.128576,4.704168,16.8006,63.59,28.1,69.5219253186,133.88,16.128576,5.264168,16.965919619,16.128576,4.704168,16.8006,0.0,0.56,0.56,134.07
2020-09-16 10:00:00,85.123072,37.380896,92.9691818426,19.923072,5.810896,20.7532,65.2,31.57,72.441044305,133.99,102.973072,13.920895999999999,103.9097921399,19.923072,5.810896,20.7532,83.05,8.11,83.4450393972,133.6,98.743072,13.640896,99.680832218,19.923072,5.810896,20.7532,78.82,7.83,79.2079623523,135.77,80.283072,35.150896,87.641069935,19.923072,5.810896,20.7532,60.36,29.34,67.1130777122,133.99,19.923072,6.330896,20.9047612299,19.923072,5.810896,20.7532,0.0,0.52,0.52,134.19
2020-09-16 10:30:00,76.69352,41.87936,87.3829319948,20.60352,6.00936,21.462,56.09,35.87,66.5788630122,134.52,98.88352,12.89936,99.7213318002,20.60352,6.00936,21.462,78.28,6.89,78.5826348502,134.16,94.93352,12.67936,95.7765075037,20.60352,6.00936,21.462,74.33,6.67,74.6286660741,136.01,72.66352,31.90936,79.3611642707,20.60352,6.00936,21.462,52.06,25.9,58.1468279444,134.52,20.60352,6.56936,21.6254832825,20.60352,6.00936,21.462,0.0,0.56,0.56,134.73
2020-09-16 11:00:00,81.373424,39.786832,90.579391332,17.303424,5.046832,18.0244,64.07,34.74,72.8823195295,134.07,104.483424,14.686832,105.5106104852,17.303424,5.046832,18.0244,87.18,9.64,87.7113561633,133.36,100.073424,14.326832,101.0937599768,17.303424,5.046832,18.0244,82.77,9.28,83.2886024616,135.31,76.643424,31.676832,82.9315146853,17.303424,5.046832,18.0244,59.34,26.63,65.0414675419,134.07,17.343424,5.566832,18.2149382255,17.303424,5.046832,18.0244,0.04,0.52,0.5215361924,134.29
2020-09-16 11:30:00,82.795728,40.682504,92.2507382451,15.985728,4.662504,16.6518,66.81,36.02,75.9013603304,134.66,103.965728,13.752504,104.871368661,15.985728,4.662504,16.6518,87.98,9.09,88.4483380285,134.06,99.495728,13.422504,100.3970293578,15.985728,4.662504,16.6518,83.51,8.76,83.9681945739,135.9,77.805728,30.612504,83.6113431943,15.985728,4.662504,16.6518,61.82,25.95,67.0456180522,134.66,15.985728,5.222504,16.8171950015,15.985728,4.662504,16.6518,0.0,0.56,0.56,134.88
2020-09-16 12:00:00,81.879744,40.531592,91.3624782258,14.919744,4.351592,15.5414,66.96,36.18,76.1093555353,134.73,103.679744,12.551592,104.4367357669,14.919744,4.351592,15.5414,88.76,8.2,89.1379694631,134.23,99.179744,12.261592,99.9348200493,14.919744,4.351592,15.5414,84.26,7.91,84.6304655547,136.07,76.869744,30.131592,82.5643408445,14.919744,4.351592,15.5414,61.95,25.78,67.1000067064,134.73,14.919744,4.911592,15.7074026179,14.919744,4.351592,15.5414,0.0,0.56,0.56,134.97
2020-09-16 12:30:00,78.007424,41.903832,88.5499256657,19.727424,5.753832,20.5494,58.28,36.15,68.5811993188,135.01,102.247424,13.763832,103.1696602009,19.727424,5.753832,20.5494,82.52,8.01,82.9078434167,134.62,98.047424,13.483832,98.970253503,19.727424,5.753832,20.5494,78.32,7.73,78.7005419295,136.41,73.747424,31.883831999999998,80.3446407027,19.727424,5.753832,20.5494,54.02,26.13,60.007810325,135.01,19.727424,6.313832,20.7131777427,19.727424,5.753832,20.5494,0.0,0.56,0.56,135.25
2020-09-16 13:00:00,75.574192,41.907056,86.4156226561,24.744191999999998,7.217056,25.7752,50.83,34.69,61.5392963886,135.13,100.174192,15.187056,101.3188798438,24.744191999999998,7.217056,25.7752,75.43,7.97,75.8498899142,134.99,96.364192,14.897056,97.5088702492,24.744191999999998,7.217056,25.7752,71.62,7.68,72.0305962769,136.73,71.954192,34.747056,79.9047160501,24.744191999999998,7.217056,25.7752,47.21,27.53,54.6505718177,135.13,24.744191999999998,7.737056,25.9256065171,24.744191999999998,7.217056,25.7752,0.0,0.52,0.52,135.38
2020-09-16 13:30:00,71.106768,42.018224,82.5936051006,27.216768,7.938224,28.3508,43.89,34.08,55.5677829322,134.85,98.226768,16.728224,99.6410127905,27.216768,7.938224,28.3508,71.01,8.79,71.5519685264,134.63,94.626768,16.408224,96.0388204684,27.216768,7.938224,28.3508,67.41,8.47,67.9400397409,136.4,68.116768,35.808224,76.9553311266,27.216768,7.938224,28.3508,40.9,27.87,49.4928974702,134.85,27.216768,8.498224,28.5126686145,27.216768,7.938224,28.3508,0.0,0.56,0.56,135.09
2020-09-16 14:00:00,71.081072,41.724896,82.4226045626,27.411072,7.994896,28.5532,43.67,33.73,55.1795414986,134.97,95.801072,16.824896,97.2672736421,27.411072,7.994896,28.5532,68.39,8.83,68.9576754249,134.87,92.371072,16.494896,93.8322787557,27.411072,7.994896,28.5532,64.96,8.5,65.5137512283,136.6,68.101072,36.344896,77.1926646308,27.411072,7.994896,28.5532,40.69,28.35,49.5923240028,134.97,27.411072,8.554896,28.715032888,27.411072,7.994896,28.5532,0.0,0.56,0.56,135.22
2020-09-16 14:30:00,70.575632,42.574976,82.4229847409,28.645632,8.354976,29.8392,41.93,34.22,54.1214680141,135.35,95.945632,16.814976,97.407944839,28.645632,8.354976,29.8392,67.3,8.46,67.8296513333,135.37,92.575632,16.494976,94.0336741462,28.645632,8.354976,29.8392,63.93,8.14,64.4461364241,137.01,67.735632,36.544976,76.9652591322,28.645632,8.354976,29.8392,39.09,28.19,48.1944415882,135.35,28.645632,8.914976,30.0008171515,28.645632,8.354976,29.8392,0.0,0.56,0.56,135.59
2020-09-16 15:00:00,70.566688,42.572784,82.4141941221,28.946688,8.442784,30.1528,41.62,34.13,53.8245418002,135.49,99.336688,17.132784,100.8033227151,28.946688,8.442784,30.1528,70.39,8.69,70.9243836773,135.37,95.796688,16.642784,97.2316187824,28.946688,8.442784,30.1528,66.85,8.2,67.3510393387,137.01,67.756688,36.872784,77.1399440539,28.946688,8.442784,30.1528,38.81,28.43,48.1090532021,135.49,28.946688,9.002784,30.3143673185,28.946688,8.442784,30.1528,0.0,0.56,0.56,135.74
2020-09-16 15:30:00,71.299168,35.881424,79.8188445529,27.399168,7.991424,28.5408,43.9,27.89,52.0102114974,134.9,99.749168,8.291424,100.0931777328,27.399168,7.991424,28.5408,72.35,0.30000000000000004,72.3506219738,131.93,96.139168,8.361424,96.5020882419,27.399168,7.991424,28.5408,68.74,0.37,68.740995774,134.13,68.319168,41.581424,79.9782691616,27.399168,7.991424,28.5408,40.92,33.59,52.9408585121,134.9,27.399168,8.511424,28.690743204,27.399168,7.991424,28.5408,0.0,0.52,0.52,135.14
2020-09-16 16:00:00,74.907808,34.733944,82.568920092,26.207808,7.643944,27.2998,48.7,27.09,55.727534487,134.43,102.927808,9.303944,103.3474577996,26.207808,7.643944,27.2998,76.72,1.6600000000000001,76.7379567098,131.26,99.077808,9.303944,99.5136945955,26.207808,7.643944,27.2998,72.87,1.6600000000000001,72.8889051914,133.56,71.507808,41.613944,82.7350405826,26.207808,7.643944,27.2998,45.3,33.97,56.6220001413,134.43,26.207808,8.203944,27.4618625974,26.207808,7.643944,27.2998,0.0,0.56,0.56,134.68
2020-09-16 16:30:00,80.343472,35.298096,87.7555073727,23.753472,6.928096,24.7432,56.59,28.37,63.3031199863,134.6,104.613472,7.598096,104.8890346353,23.753472,6.928096,24.7432,80.86,0.67,80.8627757377,131.56,100.573472,7.538096,100.8555708002,23.753472,6.928096,24.7432,76.82,0.61,76.8224218572,133.83,76.263472,39.748096,86.000164518,23.753472,6.928096,24.7432,52.51,32.82,61.9229561633,134.6,23.753472,7.488096,24.905802813,23.753472,6.928096,24.7432,0.0,0.56,0.56,134.87
2020-09-16 17:00:00,85.943312,35.787216,93.0966041623,19.773312,5.767216,20.5972,66.17,30.02,72.6613329082,134.37,107.673312,6.767216,107.8857605499,19.773312,5.767216,20.5972,87.9,1.0,87.9056880981,131.2,103.283312,6.617216,103.4950727585,19.773312,5.767216,20.5972,83.51,0.85,83.5143257172,133.49,81.033312,37.037216,89.0963131825,19.773312,5.767216,20.5972,61.26,31.27,68.77936100310001,134.37,19.773312,6.327216,20.7609616771,19.773312,5.767216,20.5972,0.0,0.56,0.56,134.63
2020-09-16 17:30:00,87.614448,36.410464,94.8789406931,18.584448,5.420464,19.3588,69.03,30.99,75.6671725387,134.7,112.324448,6.400464,112.5066556161,18.584448,5.420464,19.3588,93.74,0.98,93.7451225398,131.48,107.624448,6.250464,107.8057981164,18.584448,5.420464,19.3588,89.04,0.8300000000000001,89.043868402,133.7,82.444448,36.050464,89.981792384,18.584448,5.420464,19.3588,63.86,30.63,70.8258180327,134.7,18.584448,5.980464,19.5230032813,18.584448,5.420464,19.3588,0.0,0.56,0.56,134.97
2020-09-16 18:00:00,87.958496,37.288728,95.5360992214,17.618496,5.138728,18.3526,70.34,32.15,77.3391110629,134.75,113.208496,6.888728,113.4178916223,17.618496,5.138728,18.3526,95.59,1.75,95.606017593,131.48,108.398496,6.698728,108.605280221,17.618496,5.138728,18.3526,90.78,1.56,90.793402844,133.7,82.678496,34.758728,89.687807828,17.618496,5.138728,18.3526,65.06,29.62,71.485299188,134.75,17.698496,5.658728,18.5811184604,17.618496,5.138728,18.3526,0.08,0.52,0.5261178575000001,135.02
2020-09-16 18:30:00,86.082,38.386,94.2528287109,17.952,5.236,18.7,68.13,33.15,75.766875348,135.08,112.862,7.616,113.1186744088,17.952,5.236,18.7,94.91,2.38,94.9398362122,131.84,108.072,7.396,108.3247801752,17.952,5.236,18.7,90.12,2.16,90.1458817695,134.0,81.012,34.306,87.9763933109,17.952,5.236,18.7,63.06,29.07,69.4379471183,135.08,17.952,5.796,18.8644618264,17.952,5.236,18.7,0.0,0.56,0.56,135.34
2020-09-16 19:00:00,85.456608,38.847344,93.8719765783,17.236608,5.027344,17.9548,68.22,33.82,76.1430285712,135.33,112.736608,7.867344,113.0107865868,17.236608,5.027344,17.9548,95.5,2.84,95.5422189401,132.11,107.906608,7.627344,108.175840309,17.236608,5.027344,17.9548,90.67,2.6,90.7072703812,134.24,80.376608,33.697344,87.1545185647,17.236608,5.027344,17.9548,63.14,28.67,69.3442751783,135.33,17.236608,5.587344,18.1195769355,17.236608,5.027344,17.9548,0.0,0.56,0.56,135.6
2020-09-16 19:30:00,85.481568,39.094624,93.9972770533,15.821568,4.614624,16.4808,69.66,34.48,77.7263533173,134.86,111.871568,8.114624,112.1654797584,15.821568,4.614624,16.4808,96.05,3.5,96.1137477159,131.49,107.031568,7.844624,107.3186594877,15.821568,4.614624,16.4808,91.21,3.23,91.2671737264,133.75,80.261568,32.254624,86.5001737987,15.821568,4.614624,16.4808,64.44,27.64,70.1176382945,134.86,15.821568,5.174624,16.6462832945,15.821568,4.614624,16.4808,0.0,0.56,0.56,135.13
2020-09-16 20:00:00,84.8588,39.4134,93.5651219045,15.5088,4.5234,16.155,69.35,34.89,77.632046218,134.61,110.9188,8.8034,111.2676055508,15.5088,4.5234,16.155,95.41,4.28,95.5059500764,131.2,106.0988,8.4934,106.4382130863,15.5088,4.5234,16.155,90.59,3.9699999999999998,90.6769485592,133.52,79.6388,31.6034,85.6802973676,15.5088,4.5234,16.155,64.13,27.08,69.6130971872,134.61,15.5088,5.0834,16.3206566351,15.5088,4.5234,16.155,0.0,0.56,0.56,134.87
2020-09-16 20:30:00,83.46752,40.12136,92.6096670073,14.02752,4.09136,14.612,69.44,36.03,78.2309050184,135.08,107.59752,9.88136,108.0503011824,14.02752,4.09136,14.612,93.57,5.79,93.7489679943,131.91,102.88752,9.49136,103.3243808905,14.02752,4.09136,14.612,88.86,5.4,89.0239271207,134.07,78.26752,30.49136,83.997188772,14.02752,4.09136,14.612,64.24,26.4,69.4531323988,135.08,14.02752,4.61136,14.7660407151,14.02752,4.09136,14.612,0.0,0.52,0.52,135.33
2020-09-16 21:00:00,78.669696,74.120328,108.0867433664,12.309696,3.590328,12.8226,66.36,70.53,96.8407481384,132.84,103.279696,6.540328,103.4865764058,12.309696,3.590328,12.8226,90.97,2.95,91.0178191345,131.29,98.709696,6.280328,98.9092847219,12.309696,3.590328,12.8226,86.4,2.69,86.4418654357,133.54,74.129696,46.380328,87.4433911422,12.309696,3.590328,12.8226,61.82,42.79,75.1844166034,132.84,12.309696,4.150328,12.9905287852,12.309696,3.590328,12.8226,0.0,0.56,0.56,133.09
2020-09-16 21:30:00,75.443536,75.971448,107.0672127002,11.833536,3.451448,12.3266,63.61,72.52,96.4644105357,132.45,99.603536,7.031448,99.8514178401,11.833536,3.451448,12.3266,87.77,3.58,87.8429809376,130.98,95.173536,6.741448,95.4119964988,11.833536,3.451448,12.3266,83.34,3.29,83.4049141238,133.28,71.183536,46.661448,85.1139619975,11.833536,3.451448,12.3266,59.35,43.21,73.4133952355,132.45,11.833536,4.011448,12.494970561,11.833536,3.451448,12.3266,0.0,0.56,0.56,132.69
2020-09-16 22:00:00,70.77648,77.48064,104.9407437366,11.31648,3.30064,11.788,59.46,74.18,95.0692589642,132.79,93.60648,9.12064,94.0497696542,11.31648,3.30064,11.788,82.29,5.82,82.4955544257,131.52,89.47648,8.72064,89.9004451335,11.31648,3.30064,11.788,78.16,5.42,78.3476993919,133.76,66.88648,45.60064,80.9519584396,11.31648,3.30064,11.788,55.57,42.3,69.8377755946,132.79,11.31648,3.86064,11.95689177,11.31648,3.30064,11.788,0.0,0.56,0.56,133.02
2020-09-16 22:30:00,66.866944,78.146192,102.8494799403,10.786944,3.146192,11.2364,56.08,75.0,93.6480987527,133.48,88.336944,10.956192,89.0137844292,10.786944,3.146192,11.2364,77.55,7.8100000000000005,77.9422773596,132.68,84.436944,10.456192,85.0818985637,10.786944,3.146192,11.2364,73.65,7.31,74.0118814786,134.68,63.296944,45.846192,78.1561030287,10.786944,3.146192,11.2364,52.51,42.7,67.6800568853,133.48,10.786944,3.7061919999999997,11.4058765555,10.786944,3.146192,11.2364,0.0,0.56,0.56,133.7
2020-09-16 23:00:00,63.330464,78.815552,101.1070665558,10.750464000000001,3.135552,11.1984,52.58,75.68,92.1526928527,134.16,83.590464,11.575552,84.3881453513,10.750464000000001,3.135552,11.1984,72.84,8.44,73.3273427856,133.69,79.930464,11.045552,80.6900445795,10.750464000000001,3.135552,11.1984,69.18,7.91,69.6307439282,135.46,60.080464,46.345552,75.8786685745,10.750464000000001,3.135552,11.1984,49.33,43.21,65.5786016929,134.16,10.750464000000001,3.695552,11.36791893,10.750464000000001,3.135552,11.1984,0.0,0.56,0.56,134.37
2020-09-16 23:30:00,58.912816,80.382488,99.6597424546,11.082816,3.232488,11.544599999999999,47.83,77.15,90.7735170631,133.79,78.482816,13.242488,79.592184891,11.082816,3.232488,11.544599999999999,67.4,10.01,68.1392698816,133.2,75.122816,12.632488,76.1775376134,11.082816,3.232488,11.544599999999999,64.04,9.4,64.7262048942,135.09,56.052816,44.502488,71.5708713075,11.082816,3.232488,11.544599999999999,44.97,41.27,61.0369871471,133.79,11.082816,3.752488,11.7008536731,11.082816,3.232488,11.544599999999999,0.0,0.52,0.52,134.01
2020-09-17 00:00:00,55.543072,80.760896,98.0171167191,10.323072,3.010896,10.7532,45.22,77.75,89.9439319799,134.09,74.903072,13.720896,76.1494135373,10.323072,3.010896,10.7532,64.58,10.71,65.4620538938,133.69,71.663072,13.080896,72.8471394678,10.323072,3.010896,10.7532,61.34,10.07,62.1610850935,135.44,52.933072,44.290896,69.018791498,10.323072,3.010896,10.7532,42.61,41.28,59.326642413,134.09,10.323072,3.570896,10.923237329700001,10.323072,3.010896,10.7532,0.0,0.56,0.56,134.29
2020-09-17 00:30:00,53.571424,82.515832,98.3806891623,10.751424,3.135832,11.1994,42.82,79.38,90.1927757639,135.2,72.851424,14.795832,74.3387289601,10.751424,3.135832,11.1994,62.1,11.66,63.1851691459,135.06,69.761424,14.105832,71.1732447969,10.751424,3.135832,11.1994,59.01,10.97,60.0210046567,136.61,51.201424,44.745832,67.9983477814,10.751424,3.135832,11.1994,40.45,41.61,58.0309796574,135.2,10.751424,3.6958320000000002,11.3689178113,10.751424,3.135832,11.1994,0.0,0.56,0.56,135.41
2020-09-17 01:00:00,53.971424,79.865832,96.3922493235,9.791424,2.855832,10.1994,44.18,77.01,88.7829516292,135.34,70.161424,18.765832,72.627693536,9.791424,2.855832,10.1994,60.37,15.91,62.4312822229,133.93,67.161424,17.675832,69.4484838611,9.791424,2.855832,10.1994,57.37,14.82,59.2532640451,135.72,51.501424,46.785832,69.579528239,9.791424,2.855832,10.1994,41.71,43.93,60.5769675702,135.34,9.791424,3.455832,10.3833885972,9.791424,2.855832,10.1994,0.0,0.6000000000000001,0.6000000000000001,135.54
2020-09-17 01:30:00,54.786672,76.065696,93.7420371914,10.716671999999999,3.125696,11.1632,44.07,72.94,85.2197658997,135.26,68.686672,23.785696,72.688501461,10.716671999999999,3.125696,11.1632,57.97,20.66,61.5415022566,132.23,65.846672,22.685696,69.6449927596,10.716671999999999,3.125696,11.1632,55.13,19.56,58.4970982186,134.36,52.316672,50.555696,72.7524059204,10.716671999999999,3.125696,11.1632,41.6,47.43,63.0885480892,135.26,10.756672,3.685696,11.3705913443,10.716671999999999,3.125696,11.1632,0.04,0.56,0.5614267539000001,135.45
2020-09-17 02:00:00,55.004576,75.657168,93.5388178818,9.624576,2.807168,10.0256,45.38,72.85,85.8281241785,135.26,68.344576,23.317168,72.2126816574,9.624576,2.807168,10.0256,58.72,20.51,62.1988625298,132.23,65.444576,22.227168,69.1161307158,9.624576,2.807168,10.0256,55.82,19.42,59.1016818712,134.36,52.444576,50.437168,72.7622255547,9.624576,2.807168,10.0256,42.82,47.63,64.0481795214,135.26,9.624576,3.367168,10.1965819528,9.624576,2.807168,10.0256,0.0,0.56,0.56,135.45
2020-09-17 02:30:00,56.151408,74.363744,93.1823322421,7.761408,2.263744,8.0848,48.39,72.1,86.8331854765,135.26,68.201408,22.343744,71.7682029113,7.761408,2.263744,8.0848,60.44,20.08,63.6883034787,132.23,65.221408,21.273744,68.6032378629,7.761408,2.263744,8.0848,57.46,19.01,60.522984890000004,134.36,53.311408,50.553744,73.4696349206,7.761408,2.263744,8.0848,45.55,48.29,66.3831800986,135.26,7.761408,2.863744,8.2728763946,7.761408,2.263744,8.0848,0.0,0.6000000000000001,0.6000000000000001,135.41
2020-09-17 03:00:00,53.771936,75.007648,92.2906731998,7.911936,2.307648,8.2416,45.86,72.7,85.9559747778,135.41,66.431936,22.927648,70.2771596148,7.911936,2.307648,8.2416,58.52,20.62,62.0465534901,132.44,63.561936,21.827648,67.2054010127,7.911936,2.307648,8.2416,55.65,19.52,58.9741714651,134.52,51.161936,50.317648,71.7593854177,7.911936,2.307648,8.2416,43.25,48.01,64.6182837903,135.41,7.911936,2.867648,8.4155888873,7.911936,2.307648,8.2416,0.0,0.56,0.56,135.58
2020-09-17 03:30:00,52.671712,75.588416,92.1298967676,8.051712,2.348416,8.3872,44.62,73.24,85.7615414973,135.48,65.541712,23.328416,69.569612655,8.051712,2.348416,8.3872,57.49,20.98,61.1985334792,132.52,62.701712,22.208416,66.518557027,8.051712,2.348416,8.3872,54.65,19.86,58.1467290568,134.6,50.161712,50.038416,70.852243624,8.051712,2.348416,8.3872,42.11,47.69,63.6206585945,135.48,8.051712,2.908416,8.5608965512,8.051712,2.348416,8.3872,0.0,0.56,0.56,135.66
2020-09-17 04:00:00,53.169008,74.580544,91.5925813319,8.059008,2.350544,8.3948,45.11,72.23,85.1591744911,135.48,66.049008,22.670544,69.8314042752,8.059008,2.350544,8.3948,57.99,20.32,61.4470707194,132.55,63.199008,21.580544,66.7819922698,8.059008,2.350544,8.3948,55.14,19.23,58.397024753,134.63,50.629008,51.030544,71.884719322,8.059008,2.350544,8.3948,42.57,48.68,64.6679773922,135.48,8.059008,2.950544,8.5821512361,8.059008,2.350544,8.3948,0.0,0.6000000000000001,0.6000000000000001,135.66
2020-09-17 04:30:00,53.91464,74.09552,91.6347886471,9.10464,2.65552,9.484,44.81,71.44,84.3303604878,135.17,66.79464,22.59552,70.512987859,9.10464,2.65552,9.484,57.69,19.94,61.0388376364,132.18,63.95464,21.535519999999998,67.4831430744,9.10464,2.65552,9.484,54.85,18.88,58.0084209404,134.33,51.41464,51.48552,72.761418183,9.10464,2.65552,9.484,42.31,48.83,64.6104093781,135.17,9.14464,3.21552,9.693503474,9.10464,2.65552,9.484,0.04,0.56,0.5614267539000001,135.35
2020-09-17 05:00:00,53.8844,74.2542,91.7453801616,8.6544,2.5242,9.015,45.23,71.73,84.7994445737,135.03,66.9544,22.6342,70.6767195688,8.6544,2.5242,9.015,58.3,20.11,61.6709177814,132.0,64.0944,21.5542,67.6215620124,8.6544,2.5242,9.015,55.44,19.03,58.6151388295,134.16,51.3244,50.8642,72.2589847493,8.6544,2.5242,9.015,42.67,48.34,64.4785584516,135.03,8.6544,3.0842,9.1875420543,8.6544,2.5242,9.015,0.0,0.56,0.56,135.21
2020-09-17 05:30:00,55.150432,72.911376,91.4201230583,8.610432,2.511376,8.9692,46.54,70.4,84.3927224351,133.68,68.820432,22.011376,72.2547751646,8.610432,2.511376,8.9692,60.21,19.5,63.2889729732,130.26,65.840432,20.961376,69.0966118544,8.610432,2.511376,8.9692,57.23,18.45,60.1304864441,132.76,52.480432,49.711376,72.2870434222,8.610432,2.511376,8.9692,43.87,47.2,64.4392496853,133.68,8.610432,3.071376,9.1418209215,8.610432,2.511376,8.9692,0.0,0.56,0.56,133.85
2020-09-17 06:00:00,58.410848,70.820664,91.8008366709,8.470848,2.470664,8.8238,49.94,68.35,84.6506119293,133.43,72.600848,20.140664,75.342746676,8.470848,2.470664,8.8238,64.13,17.67,66.5198150929,129.92,69.420848,19.170664,72.0192230952,8.470848,2.470664,8.8238,60.95,16.7,63.1964595527,132.47,55.450848,51.120664,75.4196183477,8.470848,2.470664,8.8238,46.98,48.65,67.6309315328,133.43,8.470848,3.030664,8.9966766153,8.470848,2.470664,8.8238,0.0,0.56,0.56,133.6
2020-09-17 06:30:00,64.541936,74.927648,98.8929417979,8.631936,2.517648,8.9916,55.91,72.41,91.4829831171,132.82,82.271936,10.537648,82.944038234,8.631936,2.517648,8.9916,73.64,8.02,74.0754345245,131.54,78.621936,9.367647999999999,79.1780376711,8.631936,2.517648,8.9916,69.99,6.85,70.3244097025,133.78,61.041936,46.477648,76.7221592126,8.631936,2.517648,8.9916,52.41,43.96,68.4053338564,132.82,8.631936,3.077648,9.1641822505,8.631936,2.517648,8.9916,0.0,0.56,0.56,132.99
2020-09-17 07:00:00,68.562608,75.430344,101.9341356549,8.332608,2.430344,8.6798,60.23,73.0,94.6395947794,133.26,88.232608,7.850344,88.5811549676,8.332608,2.430344,8.6798,79.9,5.42,80.0836212967,132.16,84.232608,7.450344,84.5614562091,8.332608,2.430344,8.6798,75.9,5.02,76.0658293848,134.29,64.692608,46.630344,79.7466144197,8.332608,2.430344,8.6798,56.36,44.2,71.6246438037,133.26,8.332608,2.990344,8.8529381179,8.332608,2.430344,8.6798,0.0,0.56,0.56,133.42
2020-09-17 07:30:00,74.977856,73.380208,104.9110757569,9.257856,2.700208,9.6436,65.72,70.68,96.5131120626,133.1,96.167856,4.800208,96.2875824002,9.257856,2.700208,9.6436,86.91,2.1,86.9353673714,131.75,91.797856,4.590208,91.9125474333,9.257856,2.700208,9.6436,82.54,1.8900000000000001,82.5616357638,133.94,70.577856,48.690208,85.7436301578,9.257856,2.700208,9.6436,61.32,45.99,76.65,133.1,9.257856,3.220208,9.8019200813,9.257856,2.700208,9.6436,0.0,0.52,0.52,133.26
2020-09-17 08:00:00,78.274512,69.593816,104.7387151644,11.464512,3.343816,11.9422,66.81,66.25,94.0884615668,132.52,100.114512,4.593816,100.2198516185,11.464512,3.343816,11.9422,88.65,1.25,88.6588123088,131.02,95.654512,4.583816,95.7642784919,11.464512,3.343816,11.9422,84.19,1.24,84.1991312307,133.39,73.794512,52.373816,90.4911410234,11.464512,3.343816,11.9422,62.33,49.03,79.303025163,132.52,11.504512,3.903816,12.1488096421,11.464512,3.343816,11.9422,0.04,0.56,0.5614267539000001,132.68
2020-09-17 08:30:00,79.103232,67.356776,103.8954117657,14.183232,4.136776,14.7742,64.92,63.22,90.6166364417,132.77,101.803232,7.616776,102.0877726385,14.183232,4.136776,14.7742,87.62,3.48,87.689080278,131.08,97.423232,7.5467759999999995,97.7150958722,14.183232,4.136776,14.7742,83.24,3.41,83.3098175487,133.7,74.743232,56.326776,93.5908992603,14.183232,4.136776,14.7742,60.56,52.19,79.9456671747,132.77,14.183232,4.696776,14.9406751775,14.183232,4.136776,14.7742,0.0,0.56,0.56,132.93
2020-09-17 09:00:00,77.30384,67.77112,102.8047099349,16.56384,4.83112,17.254,60.74,62.94,87.4688012951,132.75,100.76384,8.71112,101.1396809526,16.56384,4.83112,17.254,84.2,3.88,84.2893492679,130.93,96.55384,8.63112,96.9388479981,16.56384,4.83112,17.254,79.99,3.8,80.0802104143,133.63,73.29384,57.03112,92.8683779895,16.56384,4.83112,17.254,56.73,52.2,77.091717454,132.75,16.56384,5.39112,17.4190978641,16.56384,4.83112,17.254,0.0,0.56,0.56,132.89
2020-09-17 09:30:00,75.383056,68.843808,102.0885646478,20.413056,5.953808,21.2636,54.97,62.89,83.5275583266,132.75,99.923056,9.963808,100.4185968347,20.413056,5.953808,21.2636,79.51,4.01,79.6110557649,130.93,95.933056,9.853808,96.4377973909,20.413056,5.953808,21.2636,75.52,3.9,75.62063475,133.59,71.893056,58.123808,92.449924594,20.413056,5.953808,21.2636,51.48,52.17,73.293241844,132.75,20.413056,6.513808,21.427145165,20.413056,5.953808,21.2636,0.0,0.56,0.56,132.85
2020-09-17 10:00:00,73.726592,68.585256,100.6953211848,24.086592,7.025256,25.0902,49.64,61.56,79.0807384892,132.78,98.536592,11.965256,99.2604015412,24.086592,7.025256,25.0902,74.45,4.94,74.6137125467,131.38,94.836592,11.825256,95.5709990616,24.086592,7.025256,25.0902,70.75,4.8,70.912639917,133.71,70.696592,60.545256,93.0791928656,24.086592,7.025256,25.0902,46.61,53.52,70.9709975976,132.78,24.086592,7.585256,25.2527230761,24.086592,7.025256,25.0902,0.0,0.56,0.56,132.88
2020-09-17 10:30:00,70.512336,69.444848,98.9675524701,27.102336,7.904848,28.2316,43.41,61.54,75.3100239012,132.96,97.212336,13.024848,98.0810121073,27.102336,7.904848,28.2316,70.11,5.12,70.2967033366,131.71,93.732336,12.864848,94.611072957,27.102336,7.904848,28.2316,66.63,4.96,66.8143584868,133.91,68.052336,61.764848,91.902213703,27.102336,7.904848,28.2316,40.95,53.86,67.6594568409,132.96,27.102336,8.464848,28.3934898933,27.102336,7.904848,28.2316,0.0,0.56,0.56,133.07
2020-09-17 11:00:00,70.270944,67.928192,97.7355863493,28.210944,8.228192,29.3864,42.06,59.7,73.0283068406,132.91,97.320944,15.028192,98.4744266083,28.210944,8.228192,29.3864,69.11,6.8,69.4437333386,131.68,93.880944,14.788192,95.038530444,28.210944,8.228192,29.3864,65.67,6.5600000000000005,65.9968370454,133.89,67.920944,63.708192,93.1235113264,28.210944,8.228192,29.3864,39.71,55.48,68.2269338311,132.91,28.210944,8.788192,29.5480909705,28.210944,8.228192,29.3864,0.0,0.56,0.56,133.02
2020-09-17 11:30:00,67.43384,69.44612,96.7992064027,30.36384,8.85612,31.629,37.07,60.59,71.0305075302,133.09,96.76384,13.75612,97.7367462575,30.36384,8.85612,31.629,66.4,4.9,66.5805527162,132.03,93.46384,13.60612,94.4490121124,30.36384,8.85612,31.629,63.1,4.75,63.2785311144,134.2,65.51384,63.68612,91.3673087718,30.36384,8.85612,31.629,35.15,54.83,65.1294971576,133.09,30.36384,9.41612,31.7903459465,30.36384,8.85612,31.629,0.0,0.56,0.56,133.21
2020-09-17 12:00:00,66.389024,70.222632,96.6370557948,32.409024,9.452632,33.7594,33.98,60.77,69.6249473967,133.02,94.999024,13.392632,95.9384029096,32.409024,9.452632,33.7594,62.59,3.94,62.7138876167,132.1,91.919024,13.272632,92.8723302891,32.409024,9.452632,33.7594,59.51,3.8200000000000003,59.6324785666,134.24,64.759024,64.022632,91.0638709788,32.409024,9.452632,33.7594,32.35,54.57,63.4382171881,133.02,32.409024,10.012632,33.9204604361,32.409024,9.452632,33.7594,0.0,0.56,0.56,133.15
2020-09-17 12:30:00,64.947056,72.815808,97.5718298371,33.997056,9.915808,35.4136,30.95,62.9,70.1021575988,133.42,93.787056,11.445808,94.482900008,33.997056,9.915808,35.4136,59.79,1.53,59.8095728124,132.71,90.867056,11.465807999999999,91.5875898755,33.997056,9.915808,35.4136,56.87,1.55,56.8911188148,134.74,63.577056,63.265808,89.691719303,33.997056,9.915808,35.4136,29.58,53.35,61.0016303061,133.42,33.997056,10.475808,35.5744623279,33.997056,9.915808,35.4136,0.0,0.56,0.56,133.54
2020-09-17 13:00:00,64.71984,73.85412,98.1992297862,35.25984,10.28412,36.729,29.46,63.57,70.0645166971,133.71,93.76984,11.83412,94.5136460507,35.25984,10.28412,36.729,58.51,1.55,58.5305270778,133.02,90.90984,11.85412,91.6794370063,35.25984,10.28412,36.729,55.65,1.57,55.6721420461,135.01,63.48984,63.60412,89.8690372943,35.25984,10.28412,36.729,28.23,53.32,60.3320420672,133.71,35.25984,10.84412,36.8897174752,35.25984,10.28412,36.729,0.0,0.56,0.56,133.82
2020-09-17 13:30:00,63.511808,73.645944,97.2495492179,35.231808,10.275943999999999,36.6998,28.28,63.37,69.3939139983,133.65,92.341808,11.415944,93.0447918055,35.231808,10.275943999999999,36.6998,57.11,1.1400000000000001,57.1213769092,133.07,89.581808,11.445944,90.3100767279,35.231808,10.275943999999999,36.6998,54.35,1.17,54.3625919176,135.01,62.391808,63.705944,89.1694174392,35.231808,10.275943999999999,36.6998,27.16,53.43,59.9368876403,133.65,35.231808,10.835944,36.8605205785,35.231808,10.275943999999999,36.6998,0.0,0.56,0.56,133.76
2020-09-17 14:00:00,63.591936,72.592648,96.5071337668,33.951936,9.902648,35.3666,29.64,62.69,69.3438223636,133.61,91.251936,14.162648,92.3444444573,33.951936,9.902648,35.3666,57.3,4.26,57.4581378048,132.67,88.501936,14.062648,89.6122243029,33.951936,9.902648,35.3666,54.55,4.16,54.7083914953,134.73,62.341936,63.852648,89.2394399402,33.951936,9.902648,35.3666,28.39,53.95,60.9638794697,133.61,33.951936,10.462648,35.527467702,33.951936,9.902648,35.3666,0.0,0.56,0.56,133.72
2020-09-17 14:30:00,63.601408,72.513744,96.4540417426,33.681408,9.823744,35.0848,29.92,62.69,69.4639654785,133.69,91.841408,15.583744,93.1541587933,33.681408,9.823744,35.0848,58.16,5.76,58.4445309674,132.57,89.061408,15.403744,90.3836806296,33.681408,9.823744,35.0848,55.38,5.58,55.6604060352,134.65,62.351408,63.893744,89.2754647253,33.681408,9.823744,35.0848,28.67,54.07,61.2007663351,133.69,33.681408,10.383744,35.2457002246,33.681408,9.823744,35.0848,0.0,0.56,0.56,133.8
2020-09-17 15:00:00,64.910144,71.773792,96.7719174769,31.590144,9.213792,32.9064,33.32,62.56,70.8800112867,133.69,92.750144,15.053792,93.9638540376,31.590144,9.213792,32.9064,61.16,5.84,61.4381900775,132.52,89.810144,14.863792,91.0318311247,31.590144,9.213792,32.9064,58.22,5.65,58.493511606,134.65,63.330144,63.223792,89.4871779302,31.590144,9.213792,32.9064,31.74,54.01,62.6458913258,133.69,31.670144,9.773792,33.1440044509,31.590144,9.213792,32.9064,0.08,0.56,0.5656854249000001,133.8
2020-09-17 15:30:00,66.47952,71.69736,97.7754468688,29.33952,8.55736,30.562,37.14,63.14,73.2532538526,133.69,93.32952,14.10736,94.3897076465,29.33952,8.55736,30.562,63.99,5.55,64.2302312,132.6,90.26952,13.94736,91.3406541032,29.33952,8.55736,30.562,60.93,5.39,61.1679409495,134.65,64.59952,62.28736,89.7374682059,29.33952,8.55736,30.562,35.26,53.73,64.2664803766,133.69,29.33952,9.11736,30.7235038236,29.33952,8.55736,30.562,0.0,0.56,0.56,133.83
2020-09-17 16:00:00,69.799248,70.656864,99.3193206364,27.829248,8.116864,28.9888,41.97,62.54,75.3175444369,133.53,96.529248,13.506864,97.4696419125,27.829248,8.116864,28.9888,68.7,5.39,68.9111173904,132.48,93.219248,13.346864,94.1698835951,27.829248,8.116864,28.9888,65.39,5.23,65.5988185869,134.53,67.479248,61.996864,91.6354737887,27.829248,8.116864,28.9888,39.65,53.88,66.8967630009,133.53,27.829248,8.676864,29.1505576811,27.829248,8.116864,28.9888,0.0,0.56,0.56,133.67
2020-09-17 16:30:00,80.673616,67.116888,104.9424078879,24.983616,7.286888,26.0246,55.69,59.83,81.7374149334,133.26,102.153616,12.986888,102.9758249387,24.983616,7.286888,26.0246,77.17,5.7,77.3802229255,132.42,98.433616,12.806888,99.2632517052,24.983616,7.286888,26.0246,73.45,5.52,73.6571306799,134.49,77.123616,63.016888,99.5950817968,24.983616,7.286888,26.0246,52.14,55.73,76.3178386748,133.26,24.983616,7.846888,26.1869188665,24.983616,7.286888,26.0246,0.0,0.56,0.56,133.42
2020-09-17 17:00:00,84.581216,66.308688,107.4747607781,21.801216,6.358688,22.709600000000002,62.78,59.95,86.8062837587,132.68,105.911216,11.538688,106.5379134175,21.801216,6.358688,22.709600000000002,84.11,5.18,84.2693568268,131.68,101.821216,11.408688,102.4583729599,21.801216,6.358688,22.709600000000002,80.02,5.05,80.1791924379,133.88,80.411216,61.158688,101.0264756214,21.801216,6.358688,22.709600000000002,58.61,54.8,80.2382209424,132.68,21.801216,6.9186879999999995,22.8727187435,21.801216,6.358688,22.709600000000002,0.0,0.56,0.56,132.86
