Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-17 17:30:00,80.313824,70.234032,106.6917502738,18.733824,5.464032,19.5144,61.58,64.77,89.3714120958,133.05,106.733824,9.234032,107.1325185583,18.733824,5.464032,19.5144,88.0,3.77,88.0807180943,131.68,102.453824,9.174032,102.8637395556,18.733824,5.464032,19.5144,83.72,3.71,83.8021628599,133.88,76.253824,56.464032,94.8832576608,18.733824,5.464032,19.5144,57.52,51.0,76.8736001499,133.05,18.733824,6.024032,19.6785447429,18.733824,5.464032,19.5144,0.0,0.56,0.56,133.23
2020-09-17 18:00:00,81.586,69.483,107.1641856452,16.296,4.753,16.975,65.29,64.73,91.9388764343,132.91,108.236,8.283,108.5524747991,16.296,4.753,16.975,91.94,3.5300000000000002,92.0077415221,131.48,103.746,8.223,104.0713709192,16.296,4.753,16.975,87.45,3.47,87.5188174052,133.75,77.196,55.593,95.1304581351,16.296,4.753,16.975,60.9,50.84,79.3316809352,132.91,16.296,5.313,17.1402329331,16.296,4.753,16.975,0.0,0.56,0.56,133.1
2020-09-17 18:30:00,86.410288,67.697584,109.7711289533,13.260288,3.867584,13.8128,73.15,63.83,97.0834249499,132.57,109.180288,6.817584,109.3929373377,13.260288,3.867584,13.8128,95.92,2.95,95.9653526019,131.25,104.480288,6.797584,104.7011830344,13.260288,3.867584,13.8128,91.22,2.93,91.2670438877,133.55,81.340288,54.907584,98.1380926686,13.260288,3.867584,13.8128,68.08,51.04,85.0880015043,132.57,13.260288,4.4275839999999995,13.979940555,13.260288,3.867584,13.8128,0.0,0.56,0.56,132.77
2020-09-17 19:00:00,91.69888,66.71884,113.4023289188,10.89888,3.17884,11.353,80.8,63.54,102.7909120497,132.33,110.41888,6.03884,110.5838896449,10.89888,3.17884,11.353,99.52,2.86,99.5610867759,130.98,105.53888,6.02884,105.7109365364,10.89888,3.17884,11.353,94.64,2.85,94.6829028917,133.36,85.92888,54.18884,101.5883989371,10.89888,3.17884,11.353,75.03,51.01,90.7277300499,132.33,10.89888,3.73884,11.5223482763,10.89888,3.17884,11.353,0.0,0.56,0.56,132.53
2020-09-17 19:30:00,92.948864,66.541752,114.3122743983,10.188864,2.971752,10.6134,82.76,63.57,104.3568996282,132.12,111.608864,5.701752,111.7544115426,10.188864,2.971752,10.6134,101.42,2.73,101.4567360997,130.65,106.648864,5.701752,106.8011711938,10.188864,2.971752,10.6134,96.46,2.73,96.4986243425,133.1,87.008864,53.491752,102.1367218321,10.188864,2.971752,10.6134,76.82,50.52,91.9433673519,132.12,10.188864,3.531752,10.7836089414,10.188864,2.971752,10.6134,0.0,0.56,0.56,132.3
2020-09-17 20:00:00,94.429312,66.060216,115.2425576892,10.869312,3.170216,11.3222,83.56,62.89,104.5821480942,131.7,113.749312,5.880216,113.9011980652,10.869312,3.170216,11.3222,102.88,2.71,102.9156863651,130.17,108.709312,5.890216,108.8687703616,10.869312,3.170216,11.3222,97.84,2.7199999999999998,97.8778013648,132.68,88.359312,53.590216,103.3405983534,10.869312,3.170216,11.3222,77.49,50.42,92.4493185481,131.7,10.869312,3.730216,11.4915819085,10.869312,3.170216,11.3222,0.0,0.56,0.56,131.87
2020-09-17 20:30:00,83.544576,71.022168,109.6532923648,11.424576,3.332168,11.9006,72.12,67.69,98.910214336,132.52,108.854576,4.252168,108.937595204,11.424576,3.332168,11.9006,97.43,0.92,97.4343435345,130.85,104.074576,4.342168,104.1651179259,11.424576,3.332168,11.9006,92.65,1.01,92.6555049633,133.24,78.484576,50.692168,93.4319247711,11.424576,3.332168,11.9006,67.06,47.36,82.0975833993,132.52,11.424576,3.852168,12.0565391004,11.424576,3.332168,11.9006,0.0,0.52,0.52,132.7
2020-09-17 21:00:00,79.580416,72.909288,107.9296385957,11.620416,3.389288,12.1046,67.96,69.52,97.2192984957,132.9,104.470416,4.289288,104.5584325187,11.620416,3.389288,12.1046,92.85,0.9,92.8543617715,131.38,99.920416,4.159288,100.0069458102,11.620416,3.389288,12.1046,88.3,0.77,88.3033572408,133.69,74.920416,49.859288,89.994540576,11.620416,3.389288,12.1046,63.3,46.47,78.5261160379,132.9,11.620416,3.949288,12.2731798536,11.620416,3.389288,12.1046,0.0,0.56,0.56,133.08
2020-09-17 21:30:00,80.913424,70.911832,107.5893586792,11.423424,3.331832,11.8994,69.49,67.58,96.9325358174,132.68,101.463424,5.191832,101.5961688713,11.423424,3.331832,11.8994,90.04,1.8599999999999999,90.0592094125,131.55,97.053424,4.971832,97.180688532,11.423424,3.331832,11.8994,85.63,1.6400000000000001,85.6457033365,133.81,76.143424,51.191832,91.7519737224,11.423424,3.331832,11.8994,64.72,47.86,80.4938382735,132.68,11.423424,3.891832,12.0681801528,11.423424,3.331832,11.8994,0.0,0.56,0.56,132.86
2020-09-17 22:00:00,75.77944,72.45192,104.8418057761,9.94944,2.90192,10.364,65.83,69.55,95.7642490703,132.68,95.02944,6.76192,95.2697120222,9.94944,2.90192,10.364,85.08,3.86,85.1675172821,131.65,90.86944,6.44192,91.0974942531,9.94944,2.90192,10.364,80.92,3.54,80.9973950198,133.86,71.30944,49.23192,86.6534372082,9.94944,2.90192,10.364,61.36,46.33,76.8863999677,132.68,9.94944,3.46192,10.5345263966,9.94944,2.90192,10.364,0.0,0.56,0.56,132.86
2020-09-17 22:30:00,67.473952,76.810736,102.2380719857,10.013952,2.9207359999999998,10.4312,57.46,73.89,93.6022633273,133.23,88.483952,9.980736,89.0450720289,10.013952,2.9207359999999998,10.4312,78.47,7.06,78.7869564078,132.2,84.633952,9.500736,85.1655435941,10.013952,2.9207359999999998,10.4312,74.62,6.58,74.9095507929,134.35,63.793952,46.110736,78.713837959,10.013952,2.9207359999999998,10.4312,53.78,43.19,68.9758254753,133.23,10.053952,3.480736,10.6394301502,10.013952,2.9207359999999998,10.4312,0.04,0.56,0.5614267539000001,133.39
2020-09-17 23:00:00,63.068224,78.378232,100.6019290569,10.348224,3.018232,10.7794,52.72,75.36,91.9702560614,133.7,83.658224,11.348232,84.4244088659,10.348224,3.018232,10.7794,73.31,8.33,73.7817389332,132.82,80.088224,10.808232,80.8142407156,10.348224,3.018232,10.7794,69.74,7.79,70.1737251398,134.89,59.788224,45.498232,75.1313572631,10.348224,3.018232,10.7794,49.44,42.48,65.1833107475,133.7,10.348224,3.538232,10.9363991167,10.348224,3.018232,10.7794,0.0,0.52,0.52,133.88
2020-09-17 23:30:00,58.688208,80.156144,99.3444169503,10.238208,2.986144,10.6648,48.45,77.17,91.1186665837,134.37,78.368208,12.736144,79.3963814611,10.238208,2.986144,10.6648,68.13,9.75,68.8241193187,133.73,75.058208,12.136144,76.0330229529,10.238208,2.986144,10.6648,64.82,9.15,65.4626221595,135.63,55.778208,45.106144,71.7340415301,10.238208,2.986144,10.6648,45.54,42.12,62.0321368325,134.37,10.238208,3.546144,10.8349453307,10.238208,2.986144,10.6648,0.0,0.56,0.56,134.54
2020-09-18 00:00:00,55.853952,81.950736,99.1745284081,10.733952,3.130736,11.1812,45.12,78.82,90.8207399221,135.23,74.993952,14.100736,76.3080834009,10.733952,3.130736,11.1812,64.26,10.97,65.1896349123,134.86,71.873952,13.440736,73.1198903194,10.733952,3.130736,11.1812,61.14,10.31,62.0031910469,136.57,53.243952,45.090736,69.7717198985,10.733952,3.130736,11.1812,42.51,41.96,59.7305759222,135.23,10.733952,3.730736,11.3638073127,10.733952,3.130736,11.1812,0.0,0.6000000000000001,0.6000000000000001,135.41
2020-09-18 00:30:00,53.704112,83.171616,99.0032795101,10.634112,3.101616,11.0772,43.07,80.07,90.9188088351,134.93,72.064112,15.061616,73.62125043,10.634112,3.101616,11.0772,61.43,11.96,62.5834363071,134.47,69.104112,14.361616,70.5806936027,10.634112,3.101616,11.0772,58.47,11.26,59.5443406211,136.24,51.274112,43.541616,67.2674281155,10.634112,3.101616,11.0772,40.64,40.44,57.3323922403,134.93,10.634112,3.661616,11.2468559945,10.634112,3.101616,11.0772,0.0,0.56,0.56,135.11
2020-09-18 01:00:00,52.595328,83.105304,98.350191054,9.995328,2.915304,10.4118,42.6,80.19,90.803062173,135.22,70.305328,14.965304,71.880452621,9.995328,2.915304,10.4118,60.31,12.05,61.502021105,134.86,67.395328,14.265304,68.8885268709,9.995328,2.915304,10.4118,57.4,11.35,58.5113877805,136.57,50.235328,43.785304,66.6388852371,9.995328,2.915304,10.4118,40.24,40.87,57.3551610581,135.22,10.035328,3.475304,10.6200539528,9.995328,2.915304,10.4118,0.04,0.56,0.5614267539000001,135.4
2020-09-18 01:30:00,53.003376,77.675568,94.0364383179,10.133376,2.955568,10.5556,42.87,74.72,86.144734604,135.09,68.683376,21.305568,71.9119834698,10.133376,2.955568,10.5556,58.55,18.35,61.3581697902,132.64,65.873376,20.325568,68.9378733365,10.133376,2.955568,10.5556,55.74,17.37,58.3837691486,134.69,50.603376,48.595568,70.1586123854,10.133376,2.955568,10.5556,40.47,45.64,60.9986106399,135.09,10.133376,3.515568,10.7258812002,10.133376,2.955568,10.5556,0.0,0.56,0.56,135.26
2020-09-18 02:00:00,52.577952,75.832736,92.2770008494,10.637952,3.102736,11.0812,41.94,72.73,83.9560390919,134.88,68.197952,23.442736,72.1146484992,10.637952,3.102736,11.0812,57.56,20.34,61.0480892412,131.69,65.457952,22.362736,69.1725049528,10.637952,3.102736,11.0812,54.82,19.26,58.1049051286,133.91,50.287952,50.312736,71.1354308356,10.637952,3.102736,11.0812,39.65,47.21,61.6514930882,134.88,10.637952,3.6627359999999998,11.2508514238,10.637952,3.102736,11.0812,0.0,0.56,0.56,135.05
2020-09-18 02:30:00,52.401856,75.887208,92.2215964418,10.481856,3.057208,10.9186,41.92,72.83,84.0327037528,135.14,67.291856,23.777208,71.369107492,10.481856,3.057208,10.9186,56.81,20.72,60.4706085632,132.03,64.581856,22.667208,68.4442725355,10.481856,3.057208,10.9186,54.1,19.61,57.5444358735,134.23,50.091856,50.517208,71.1419871921,10.481856,3.057208,10.9186,39.61,47.46,61.8175031848,135.14,10.481856,3.657208,11.1015528445,10.481856,3.057208,10.9186,0.0,0.6000000000000001,0.6000000000000001,135.32
2020-09-18 03:00:00,51.549872,75.493296,91.4145887928,10.399872,3.033296,10.8332,41.15,72.46,83.3293111696,135.18,66.309872,23.443296,70.3319788716,10.399872,3.033296,10.8332,55.91,20.41,59.5188726372,132.09,63.659872,22.363296,67.4736712432,10.399872,3.033296,10.8332,53.26,19.33,56.6593019724,134.27,49.319872,51.023296,70.9635576109,10.399872,3.033296,10.8332,38.92,47.99,61.7884010151,135.18,10.399872,3.593296,11.0031410861,10.399872,3.033296,10.8332,0.0,0.56,0.56,135.34
2020-09-18 03:30:00,50.912112,76.385616,91.7976333028,9.242112,2.6956160000000002,9.6272,41.67,73.69,84.6558031088,135.44,65.242112,24.005616,69.5183628818,9.242112,2.6956160000000002,9.6272,56.0,21.31,59.9175775545,132.37,62.562112,22.875616,66.6131493422,9.242112,2.6956160000000002,9.6272,53.32,20.18,57.011005955,134.53,48.642112,49.825616,69.6322272342,9.242112,2.6956160000000002,9.6272,39.4,47.13,61.4296093102,135.44,9.242112,3.255616,9.7987585826,9.242112,2.6956160000000002,9.6272,0.0,0.56,0.56,135.61
2020-09-18 04:00:00,51.190192,75.800056,91.4663011529,9.360192,2.730056,9.7502,41.83,73.07,84.1960438501,135.19,65.300192,23.510056,69.403442338,9.360192,2.730056,9.7502,55.94,20.78,59.6748858399,132.04,62.640192,22.410056,66.5282215584,9.360192,2.730056,9.7502,53.28,19.68,56.7984225133,134.26,48.900192,50.140056,70.0375184692,9.360192,2.730056,9.7502,39.54,47.41,61.7342668216,135.19,9.360192,3.290056,9.9215756188,9.360192,2.730056,9.7502,0.0,0.56,0.56,135.35
2020-09-18 04:30:00,52.909632,74.971976,91.7617913062,9.469632,2.7619759999999998,9.8642,43.44,72.21,84.26931648,135.19,66.339632,23.021976,70.2207814884,9.469632,2.7619759999999998,9.8642,56.87,20.26,60.371056807,132.09,63.629632,21.941976,67.3066146767,9.469632,2.7619759999999998,9.8642,54.16,19.18,57.4558787245,134.3,50.489632,50.891976,71.6881870372,9.469632,2.7619759999999998,9.8642,41.02,48.13,63.2387325932,135.19,9.469632,3.361976,10.0487219506,9.469632,2.7619759999999998,9.8642,0.0,0.6000000000000001,0.6000000000000001,135.35
2020-09-18 05:00:00,51.46512,75.88816,91.6933552925,10.96512,3.19816,11.422,40.5,72.69,83.2110936114,135.22,66.41512,23.64816,70.4996711765,10.96512,3.19816,11.422,55.45,20.45,59.100803717,132.0,63.77512,22.56816,67.650482458,10.96512,3.19816,11.422,52.81,19.37,56.2502711105,134.27,49.29512,50.88816,70.8492320636,10.96512,3.19816,11.422,38.33,47.69,61.1843525748,135.22,10.96512,3.75816,11.5912735797,10.96512,3.19816,11.422,0.0,0.56,0.56,135.35
2020-09-18 05:30:00,53.526784,74.940312,92.0932514794,12.206784,3.5603119999999997,12.7154,41.32,71.38,82.4769470822,134.86,69.156784,23.090312,72.9096926443,12.206784,3.5603119999999997,12.7154,56.95,19.53,60.2056758122,131.52,66.426784,22.050312,69.9909557863,12.206784,3.5603119999999997,12.7154,54.22,18.49,57.2860236009,133.9,51.306784,51.660312,72.8091609645,12.206784,3.5603119999999997,12.7154,39.1,48.1,61.9872567549,134.86,12.246784,4.120312,12.9213269179,12.206784,3.5603119999999997,12.7154,0.04,0.56,0.5614267539000001,135.0
2020-09-18 06:00:00,55.880112,74.149616,92.8480073565,12.650112,3.689616,13.1772,43.23,70.46,82.6646508491,134.4,72.410112,22.189616,75.7337664327,12.650112,3.689616,13.1772,59.76,18.5,62.5580338566,130.87,69.550112,21.189616,72.706381463,12.650112,3.689616,13.1772,56.9,17.5,59.5303284049,133.36,53.490112,51.879616,74.5163514813,12.650112,3.689616,13.1772,40.84,48.19,63.1678850366,134.4,12.650112,4.249616,13.3448330735,12.650112,3.689616,13.1772,0.0,0.56,0.56,134.54
2020-09-18 06:30:00,60.82344,74.51892,96.1902297086,12.61344,3.67892,13.139,48.21,70.84,85.6884455455,133.64,80.27344,15.96892,81.8463901183,12.61344,3.67892,13.139,67.66,12.29,68.7671411359,131.03,77.06344,14.63892,78.44151811,12.61344,3.67892,13.139,64.45,10.96,65.3752560224,133.45,57.97344,50.35892,76.7915396968,12.61344,3.67892,13.139,45.36,46.68,65.08880088,133.64,12.61344,4.23892,13.3066641725,12.61344,3.67892,13.139,0.0,0.56,0.56,133.77
2020-09-18 07:00:00,64.47224,78.03732,101.2249625507,14.56224,4.24732,15.169,49.91,73.79,89.084073773,134.22,87.69224,9.64732,88.2213111408,14.56224,4.24732,15.169,73.13,5.4,73.3290999536,133.2,84.13224,9.24732,84.6389197391,14.56224,4.24732,15.169,69.57,5.0,69.7494437254,135.25,61.46224,49.14732,78.6960355355,14.56224,4.24732,15.169,46.9,44.9,64.9278060618,134.22,14.56224,4.80732,15.3352260955,14.56224,4.24732,15.169,0.0,0.56,0.56,134.35
2020-09-18 07:30:00,70.241632,75.987976,103.4797533946,16.141632,4.707976,16.8142,54.1,71.28,89.4854647415,133.44,95.161632,7.657976,95.4692662657,16.141632,4.707976,16.8142,79.02,2.95,79.0750460006,132.06,91.321632,7.387976,91.6199905071,16.141632,4.707976,16.8142,75.18,2.68,75.2277528576,134.32,66.821632,50.547976,83.7868031425,16.141632,4.707976,16.8142,50.68,45.84,68.335700772,133.44,16.141632,5.267976,16.9795127951,16.141632,4.707976,16.8142,0.0,0.56,0.56,133.56
2020-09-18 08:00:00,72.515344,74.467392,103.9416547238,17.305344,5.047392,18.0264,55.21,69.42,88.6976916272,133.25,98.425344,5.967392,98.6060754153,17.305344,5.047392,18.0264,81.12,0.92,81.1252167948,131.63,94.495344,5.9173919999999995,94.6804391929,17.305344,5.047392,18.0264,77.19,0.87,77.1949026815,134.02,68.995344,52.307392,86.5818731116,17.305344,5.047392,18.0264,51.69,47.26,70.0383016642,133.25,17.305344,5.607392,18.1911455384,17.305344,5.047392,18.0264,0.0,0.56,0.56,133.38
2020-09-18 08:30:00,80.10608,69.64344,106.1470338163,18.28608,5.33344,19.048,61.82,64.31,89.2047560391,132.9,101.80608,7.40344,102.0749178241,18.28608,5.33344,19.048,83.52,2.07,83.5456480016,131.04,97.75608,7.40344,98.0360245053,18.28608,5.33344,19.048,79.47,2.07,79.4969546587,133.87,75.97608,56.49344,94.6777349497,18.28608,5.33344,19.048,57.69,51.16,77.1069497516,132.9,18.28608,5.89344,19.2123230454,18.28608,5.33344,19.048,0.0,0.56,0.56,133.02
2020-09-18 09:00:00,82.197568,68.952624,107.2888835882,21.917568,6.392624,22.8308,60.28,62.56,86.8759575487,132.9,101.937568,9.292624,102.3602492697,21.917568,6.392624,22.8308,80.02,2.9,80.0725321193,131.17,98.067568,9.272624,98.5049716983,21.917568,6.392624,22.8308,76.15,2.88,76.2044414716,133.97,78.157568,59.032624,97.9461899821,21.917568,6.392624,22.8308,56.24,52.64,77.0318583445,132.9,21.917568,6.952624,22.9938854377,21.917568,6.392624,22.8308,0.0,0.56,0.56,133.02
2020-09-18 09:30:00,75.70112,71.24616,103.9551580442,25.94112,7.56616,27.022,49.76,63.68,80.8158400315,133.01,99.65112,10.61616,100.2150117018,25.94112,7.56616,27.022,73.71,3.05,73.7730750342,131.21,96.10112,10.56616,96.6802410134,25.94112,7.56616,27.022,70.16,3.0,70.2241098199,133.92,72.56112,59.43616,93.79644583460001,25.94112,7.56616,27.022,46.62,51.87,69.741818875,133.01,25.94112,8.12616,27.184116377,25.94112,7.56616,27.022,0.0,0.56,0.56,133.11
2020-09-18 10:00:00,65.962608,74.730344,99.677931201,34.012608,9.920344,35.4298,31.95,64.81,72.2574466751,133.23,96.712608,12.840344,97.5612780779,34.012608,9.920344,35.4298,62.7,2.92,62.7679567933,131.73,93.732608,12.810344,94.6039466189,34.012608,9.920344,35.4298,59.72,2.89,59.7898862685,134.05,64.412608,61.020344,88.72692066810001,34.012608,9.920344,35.4298,30.4,51.1,59.458977455,133.23,34.012608,10.480344,35.5906604788,34.012608,9.920344,35.4298,0.0,0.56,0.56,133.31
2020-09-18 10:30:00,62.230752,75.223136,97.6277966778,38.170752,11.133136,39.7612,24.06,64.09,68.4573714073,133.35,94.460752,14.473136,95.5630960888,38.170752,11.133136,39.7612,56.29,3.34,56.3890033606,132.05,91.800752,14.403136,92.9237773361,38.170752,11.133136,39.7612,53.63,3.27,53.729598919,134.24,61.390752,63.003136,87.9671505561,38.170752,11.133136,39.7612,23.22,51.87,56.8301442898,133.35,38.170752,11.693135999999999,39.9216199291,38.170752,11.133136,39.7612,0.0,0.56,0.56,133.46
2020-09-18 11:00:00,60.30816,75.11488,96.3292238108,40.26816,11.74488,41.946,20.04,63.37,66.4632116287,133.14,92.59816000000001,15.46488,93.8806782506,40.26816,11.74488,41.946,52.33,3.7199999999999998,52.4620558118,131.88,90.13816,15.39488,91.4433716483,40.26816,11.74488,41.946,49.87,3.65,50.0033938848,134.06,59.80816,63.96488,87.5700969281,40.26816,11.74488,41.946,19.54,52.22,55.7560759021,133.14,40.26816,12.30488,42.1062320993,40.26816,11.74488,41.946,0.0,0.56,0.56,133.23
2020-09-18 11:30:00,58.85128,75.26204,95.5397708946,41.56128,12.12204,43.293,17.29,63.14,65.464522453,132.99,91.31128,15.84204,92.6753477825,41.56128,12.12204,43.293,49.75,3.7199999999999998,49.8888855358,131.73,88.99128,15.752040000000001,90.3746351594,41.56128,12.12204,43.293,47.43,3.63,47.5687060997,133.94,58.62128,64.35204,87.0496382589,41.56128,12.12204,43.293,17.06,52.23,54.94557762,132.99,41.56128,12.68204,43.4531257081,41.56128,12.12204,43.293,0.0,0.56,0.56,133.08
2020-09-18 12:00:00,58.873008,74.797544,95.1877285127,41.683008,12.157544,43.4198,17.19,62.64,64.955875023,133.11,90.673008,16.027544,92.07864327,41.683008,12.157544,43.4198,48.99,3.87,49.1426189778,131.93,88.363008,15.937543999999999,89.7887882286,41.683008,12.157544,43.4198,46.68,3.7800000000000002,46.832796201,134.13,58.673008,65.077544,87.6219641462,41.683008,12.157544,43.4198,16.99,52.92,55.5804506999,133.11,41.723008,12.717544,43.6181765089,41.683008,12.157544,43.4198,0.04,0.56,0.5614267539000001,133.17
2020-09-18 12:30:00,58.702032,74.915176,95.174640299,42.052032,12.265176,43.8042,16.65,62.65,64.8247252212,133.08,90.632032,16.375176,92.0994658697,42.052032,12.265176,43.8042,48.58,4.11,48.7535485888,131.88,88.352032,16.285176,89.8403501545,42.052032,12.265176,43.8042,46.3,4.02,46.4741906869,134.1,58.562032,65.275176,87.6946987782,42.052032,12.265176,43.8042,16.51,53.01,55.5215291576,133.08,42.092032,12.785176,43.9909068245,42.052032,12.265176,43.8042,0.04,0.52,0.5215361924,133.14
2020-09-18 13:00:00,57.789632,75.266976,94.8934099023,42.229632,12.316976,43.9892,15.56,62.95,64.8445533565,133.26,89.499632,16.156976,90.9463138428,42.229632,12.316976,43.9892,47.27,3.84,47.4257155982,132.13,87.299632,16.056976,88.7640255148,42.229632,12.316976,43.9892,45.07,3.74,45.2249101713,134.32,57.739632,65.226976,87.1115577957,42.229632,12.316976,43.9892,15.51,52.91,55.1364507381,133.26,42.229632,12.876975999999999,44.1492732642,42.229632,12.316976,43.9892,0.0,0.56,0.56,133.33
2020-09-18 13:30:00,57.301552,75.797536,95.0196523109,41.751552,12.177536,43.4912,15.55,63.62,65.4928003677,133.32,88.551552,14.977536,89.8092642562,41.751552,12.177536,43.4912,46.8,2.8,46.8836858619,132.23,86.361552,14.947536,87.6455731701,41.751552,12.177536,43.4912,44.61,2.77,44.6959170395,134.44,57.261552,64.327536,86.1215259112,41.751552,12.177536,43.4912,15.51,52.15,54.4075601364,133.32,41.751552,12.737536,43.6513106076,41.751552,12.177536,43.4912,0.0,0.56,0.56,133.4
2020-09-18 14:00:00,55.442048,76.127264,94.1763293538,42.162048,12.297264,43.9188,13.28,63.83,65.1968350459,133.59,87.532048,14.777264,88.7706424354,42.162048,12.297264,43.9188,45.37,2.48,45.4377299169,132.62,85.412048,14.757264,86.6775333308,42.162048,12.297264,43.9188,43.25,2.46,43.3199042012,134.78,55.602048,64.707264,85.3148155724,42.162048,12.297264,43.9188,13.44,52.41,54.1058379475,133.59,42.162048,12.857264,44.0788784921,42.162048,12.297264,43.9188,0.0,0.56,0.56,133.67
2020-09-18 14:30:00,55.697856,76.000208,94.2246399783,41.657856,12.150208,43.3936,14.04,63.85,65.3754089853,133.71,88.097856,14.660208,89.3093160337,41.657856,12.150208,43.3936,46.44,2.51,46.5077810694,132.84,85.937856,14.630208,87.1742971294,41.657856,12.150208,43.3936,44.28,2.48,44.3493945844,134.92,55.817856,65.050208,85.7155914013,41.657856,12.150208,43.3936,14.16,52.9,54.7623556834,133.71,41.657856,12.710208,43.5537180264,41.657856,12.150208,43.3936,0.0,0.56,0.56,133.79
2020-09-18 15:00:00,55.050432,76.416376,94.1807442334,40.650432,11.856376,42.3442,14.4,64.56,66.1464556874,133.49,88.360432,13.716376,89.4187056147,40.650432,11.856376,42.3442,47.71,1.8599999999999999,47.7462427841,132.52,86.110432,13.746376,87.2007416962,40.650432,11.856376,42.3442,45.46,1.8900000000000001,45.4992714227,134.68,55.130432,63.676376,84.2261562283,40.650432,11.856376,42.3442,14.48,51.82,53.8050443732,133.49,40.650432,12.416376,42.5043999459,40.650432,11.856376,42.3442,0.0,0.56,0.56,133.58
2020-09-18 15:30:00,55.413568,76.910624,94.7940272515,39.773568,11.600624,41.4308,15.64,65.31,67.1565759997,133.55,88.763568,12.810624,89.683237516,39.773568,11.600624,41.4308,48.99,1.21,49.0049405673,132.55,86.453568,12.850624,87.4034207404,39.773568,11.600624,41.4308,46.68,1.25,46.6967332905,134.74,55.383568,62.690624,83.6507856623,39.773568,11.600624,41.4308,15.61,51.09,53.4215331117,133.55,39.773568,12.160624,41.5910746137,39.773568,11.600624,41.4308,0.0,0.56,0.56,133.65
2020-09-18 16:00:00,57.159408,77.217744,96.0717331548,38.769408,11.307744,40.3848,18.39,65.91,68.4274813215,133.41,90.739408,12.217744,91.5582515814,38.769408,11.307744,40.3848,51.97,0.91,51.9779664858,132.33,88.289408,12.287744,89.1403848859,38.769408,11.307744,40.3848,49.52,0.98,49.5296961428,134.55,56.889408,61.647744,83.8859289922,38.769408,11.307744,40.3848,18.12,50.34,53.5018691262,133.41,38.769408,11.867744,40.5451642532,38.769408,11.307744,40.3848,0.0,0.56,0.56,133.52
2020-09-18 16:30:00,66.53368,74.03024,99.5349537037,35.14368,10.25024,36.608,31.39,63.78,71.0860077652,132.82,94.94368,11.44024,95.6304421364,35.14368,10.25024,36.608,59.8,1.19,59.8118391291,131.77,92.11368,11.49024,92.8275587226,35.14368,10.25024,36.608,56.97,1.24,56.9834932239,134.08,65.12368,61.60024,89.6419726735,35.14368,10.25024,36.608,29.98,51.35,59.4611040933,132.82,35.14368,10.81024,36.768730367,35.14368,10.25024,36.608,0.0,0.56,0.56,132.94
2020-09-18 17:00:00,73.521984,71.463912,102.5308385299,31.761983999999998,9.263912,33.0854,41.76,62.2,74.918206065,132.09,100.201984,10.993912,100.803292102,31.761983999999998,9.263912,33.0854,68.44,1.73,68.4618616457,130.93,96.931984,11.003912,97.5545775527,31.761983999999998,9.263912,33.0854,65.17,1.74,65.1932243412,133.36,71.171984,60.913912,93.6800724895,31.761983999999998,9.263912,33.0854,39.41,51.65,64.9682276194,132.09,31.761983999999998,9.823912,33.2465468071,31.761983999999998,9.263912,33.0854,0.0,0.56,0.56,132.21
2020-09-18 17:30:00,78.853584,69.667712,105.2210901149,28.003584,8.167712,29.1704,50.85,61.5,79.7995770665,131.59,104.553584,9.877712,105.0191464524,28.003584,8.167712,29.1704,76.55,1.71,76.5690968995,130.32,100.873584,9.917712,101.3599573812,28.003584,8.167712,29.1704,72.87,1.75,72.8910104197,132.85,75.673584,59.577712,96.311967494,28.003584,8.167712,29.1704,47.67,51.41,70.1100349451,131.59,28.003584,8.687712,29.3202499416,28.003584,8.167712,29.1704,0.0,0.52,0.52,131.72
2020-09-18 18:00:00,78.400496,71.014728,105.7815171283,23.330496,6.804728,24.3026,55.07,64.21,84.5909510527,131.68,105.720496,8.024728,106.0246175846,23.330496,6.804728,24.3026,82.39,1.22,82.3990321545,130.1,101.740496,8.084728,102.0612137551,23.330496,6.804728,24.3026,78.41,1.28,78.420446951,132.69,74.840496,55.844728,93.3795132078,23.330496,6.804728,24.3026,51.51,49.04,71.1210355661,131.68,23.330496,7.364728,24.4653073171,23.330496,6.804728,24.3026,0.0,0.56,0.56,131.81
2020-09-18 18:30:00,75.66176,73.29468,105.3414070658,20.38176,5.94468,21.231,55.28,67.35,87.1315149644,132.02,105.09176,6.39468,105.2861337128,20.38176,5.94468,21.231,84.71,0.45,84.711195246,130.27,100.98176,6.5046800000000005,101.1910406835,20.38176,5.94468,21.231,80.6,0.56,80.601945386,132.81,72.10176,52.73468,89.3286643234,20.38176,5.94468,21.231,51.72,46.79,69.7442649972,132.02,20.38176,6.46468,21.382428024,20.38176,5.94468,21.231,0.0,0.52,0.52,132.16
2020-09-18 19:00:00,76.070992,73.259456,105.6112859371,18.580992,5.419456,19.3552,57.49,67.84,88.9233698192,132.05,105.000992,5.519456,105.1459591022,18.580992,5.419456,19.3552,86.42,0.1,86.420057857,130.3,100.800992,5.509456,100.9514442373,18.580992,5.419456,19.3552,82.22,0.09,82.2200492581,132.85,72.340992,51.849456,89.0032876417,18.580992,5.419456,19.3552,53.76,46.43,71.0343754812,132.05,18.580992,5.979456,19.5194046467,18.580992,5.419456,19.3552,0.0,0.56,0.56,132.2
2020-09-18 19:30:00,76.148432,73.550376,105.8689827372,17.658432,5.150376,18.3942,58.49,68.4,89.9980005333,131.8,106.218432,5.5703759999999996,106.3643943494,17.658432,5.150376,18.3942,88.56,0.42,88.5609959294,129.91,101.958432,5.700376,102.1176583282,17.658432,5.150376,18.3942,84.3,0.55,84.3017941683,132.53,72.298432,50.610376,88.2523281762,17.658432,5.150376,18.3942,54.64,45.46,71.0784158518,131.8,17.698432,5.710376,18.596851597,17.658432,5.150376,18.3942,0.04,0.56,0.5614267539000001,131.97
2020-09-18 20:00:00,76.12872,81.00296,111.1623206739,16.87872,4.92296,17.582,59.25,76.08,96.4299170382,132.04,108.82872,12.15296,109.5051813094,16.87872,4.92296,17.582,91.95,7.23,92.2338083351,132.78,104.33872,12.19296,105.048735189,16.87872,4.92296,17.582,87.46,7.27,87.7616345563,134.91,72.18872,43.69296,84.3817874236,16.87872,4.92296,17.582,55.31,38.77,67.5448665703,132.04,16.87872,5.44296,17.7346272134,16.87872,4.92296,17.582,0.0,0.52,0.52,132.21
2020-09-18 20:30:00,75.67712,81.38416,111.1323894749,14.99712,4.37416,15.622,60.68,77.01,98.0438804822,132.64,105.73712,9.904160000000001,106.1999573032,14.99712,4.37416,15.622,90.74,5.53,90.9083522015,133.84,101.26712,9.75416,101.7358011243,14.99712,4.37416,15.622,86.27,5.38,86.4375919378,135.78,71.62712,43.31416,83.7052016066,14.99712,4.37416,15.622,56.63,38.94,68.7261267641,132.64,14.99712,4.93416,15.7879556371,14.99712,4.37416,15.622,0.0,0.56,0.56,132.8
2020-09-18 21:00:00,78.782176,80.378968,112.5495879692,13.642176,3.978968,14.2106,65.14,76.4,100.4000976095,132.71,103.202176,8.708968,103.5689879006,13.642176,3.978968,14.2106,89.56,4.73,89.6848175557,134.22,98.802176,8.608968,99.1765310563,13.642176,3.978968,14.2106,85.16,4.63,85.2857696219,136.07,74.352176,43.688968,86.2378803128,13.642176,3.978968,14.2106,60.71,39.71,72.5436985547,132.71,13.642176,4.498968,14.3648765773,13.642176,3.978968,14.2106,0.0,0.52,0.52,132.86
2020-09-18 21:30:00,71.464464,81.137552,108.12248591,13.294464,3.877552,13.8484,58.17,77.26,96.710167511,133.41,96.494464,9.407552,96.9519655153,13.294464,3.877552,13.8484,83.2,5.53,83.3835769202,133.23,92.444464,8.957552,92.8774281625,13.294464,3.877552,13.8484,79.15,5.08,79.3128545697,135.28,67.624464,44.007552,80.6829149468,13.294464,3.877552,13.8484,54.33,40.13,67.5438065258,133.41,13.294464,4.437552,14.0155142895,13.294464,3.877552,13.8484,0.0,0.56,0.56,133.57
2020-09-18 22:00:00,66.060592,80.617256,104.2264063487,13.190592,3.847256,13.7402,52.87,76.77,93.2141073014,133.41,90.530592,11.857256,91.3037929536,13.190592,3.847256,13.7402,77.34,8.01,77.7536860863,132.1,86.780592,11.357256,87.5206170666,13.190592,3.847256,13.7402,73.59,7.51,73.9722123503,134.35,62.710592,44.507256,76.8993770172,13.190592,3.847256,13.7402,49.52,40.66,64.0739104472,133.41,13.230592,4.407256,13.945338652,13.190592,3.847256,13.7402,0.04,0.56,0.5614267539000001,133.57
2020-09-18 22:30:00,61.918784,81.586312,102.4219806379,13.358784,3.896312,13.9154,48.56,77.69,91.6177368199,133.52,85.798784,13.226312,86.8122495101,13.358784,3.896312,13.9154,72.44,9.33,73.0383632073,132.36,82.298784,12.666312,83.2677927386,13.358784,3.896312,13.9154,68.94,8.77,69.4955861908,134.54,58.948784,43.956312,73.533097988,13.358784,3.896312,13.9154,45.59,40.06,60.6897989781,133.52,13.358784,4.456312,14.0824652174,13.358784,3.896312,13.9154,0.0,0.56,0.56,133.67
2020-09-18 23:00:00,56.65656,83.14608,100.6142952587,14.86656,4.33608,15.486,41.79,78.81,89.2043732112,134.04,81.81656,14.51608,83.0943203161,14.86656,4.33608,15.486,66.95,10.18,67.7195311561,133.03,78.58656,13.89608,79.8056918521,14.86656,4.33608,15.486,63.72,9.56,64.4331591651,135.11,54.30656,44.27608,70.0683503388,14.86656,4.33608,15.486,39.44,39.94,56.1312497634,134.04,14.86656,4.85608,15.6395690222,14.86656,4.33608,15.486,0.0,0.52,0.52,134.2
2020-09-18 23:30:00,51.8596,85.5578,100.0477648576,15.2496,4.4478,15.885,36.61,81.11,88.9894611738,134.86,76.6196,16.4178,78.3588365215,15.2496,4.4478,15.885,61.37,11.97,62.5264568003,134.11,73.6696,15.7378,75.3318545703,15.2496,4.4478,15.885,58.42,11.29,59.5009285642,136.02,49.9896,43.6178,66.3435949056,15.2496,4.4478,15.885,34.74,39.17,52.3560550462,134.86,15.2496,5.0078,16.0508056184,15.2496,4.4478,15.885,0.0,0.56,0.56,135.03
2020-09-19 00:00:00,49.099904,86.447472,99.4181371179,14.459904,4.217472,15.0624,34.64,82.23,89.2283727298,135.4,72.659904,17.317472,74.6950901048,14.459904,4.217472,15.0624,58.2,13.1,59.6560977604,134.83,69.869904,16.557472,71.804967544,14.459904,4.217472,15.0624,55.41,12.34,56.7674528229,136.65,47.429904,43.117472,64.0992370089,14.459904,4.217472,15.0624,32.97,38.9,50.9924592464,135.4,14.459904,4.7774719999999995,15.2286920778,14.459904,4.217472,15.0624,0.0,0.56,0.56,135.59
2020-09-19 00:30:00,46.776336,86.736848,98.5459609043,14.526336,4.236848,15.1316,32.25,82.5,88.5794135226,135.67,69.616336,18.556848,72.0471432172,14.526336,4.236848,15.1316,55.09,14.32,56.9207387514,134.98,66.946336,18.076848,69.3439567478,14.526336,4.236848,15.1316,52.42,13.84,54.2162521759,136.77,45.326336,43.406848,62.7585148683,14.526336,4.236848,15.1316,30.8,39.17,49.8289965783,135.67,14.526336,4.796848,15.2978491403,14.526336,4.236848,15.1316,0.0,0.56,0.56,135.87
2020-09-19 01:00:00,45.785872,79.621296,91.8471385048,15.775872,4.601296,16.4332,30.01,75.02,80.7997555689,135.19,66.025872,26.521296,71.1533197741,15.775872,4.601296,16.4332,50.25,21.92,54.8228866442,131.89,63.655872,25.371296,68.5257083203,15.775872,4.601296,16.4332,47.88,20.77,52.1908737233,134.2,44.545872,49.801296,66.8169424287,15.775872,4.601296,16.4332,28.77,45.2,53.5794074249,135.19,15.775872,5.201296,16.6111895251,15.775872,4.601296,16.4332,0.0,0.6000000000000001,0.6000000000000001,135.38
2020-09-19 01:30:00,46.316848,79.443664,91.9594810686,14.926848,4.353664,15.5488,31.39,75.09,81.3869780739,135.1,65.426848,26.423664,70.5611965488,14.926848,4.353664,15.5488,50.5,22.07,55.1120213747,131.75,63.026848,25.263664,67.9016663089,14.926848,4.353664,15.5488,48.1,20.91,52.4484327697,134.11,44.976848,49.313664,66.7439458911,14.926848,4.353664,15.5488,30.05,44.96,54.0777597539,135.1,14.926848,4.913664,15.7147982844,14.926848,4.353664,15.5488,0.0,0.56,0.56,135.29
2020-09-19 02:00:00,45.85032,79.80676,92.0400499011,15.52032,4.52676,16.167,30.33,75.28,81.1602568995,135.17,65.32032,26.746760000000002,70.5842289424,15.52032,4.52676,16.167,49.8,22.22,54.5322693458,131.87,62.95032,25.58676,67.9516377683,15.52032,4.52676,16.167,47.43,21.06,51.8953610644,134.18,44.58032,49.47676,66.5984587765,15.52032,4.52676,16.167,29.06,44.95,53.52556492,135.17,15.52032,5.08676,16.3326501279,15.52032,4.52676,16.167,0.0,0.56,0.56,135.36
2020-09-19 02:30:00,45.113584,79.792712,91.6630369868,15.403584,4.492712,16.0454,29.71,75.3,80.949206914,135.17,64.423584,26.802712,69.7766690661,15.403584,4.492712,16.0454,49.02,22.31,53.8581145233,131.87,62.103584,25.632712,67.1854974687,15.403584,4.492712,16.0454,46.7,21.14,51.2619703094,134.18,43.903584,49.552712,66.2041989197,15.403584,4.492712,16.0454,28.5,45.06,53.3165415232,135.17,15.443584,5.052712,16.2491287557,15.403584,4.492712,16.0454,0.04,0.56,0.5614267539000001,135.36
2020-09-19 03:00:00,43.927792,79.866856,91.1502364085,15.177792,4.426856,15.8102,28.75,75.44,80.7326210401,135.5,63.547792,26.756856,68.9510783895,15.177792,4.426856,15.8102,48.37,22.33,53.2755647553,132.25,61.267792,25.586856,66.3960054259,15.177792,4.426856,15.8102,46.09,21.16,50.7152215809,134.51,42.807792,49.836856,65.6979396319,15.177792,4.426856,15.8102,27.63,45.41,53.1552913641,135.5,15.177792,4.9868559999999995,15.9760477829,15.177792,4.426856,15.8102,0.0,0.56,0.56,135.68
2020-09-19 03:30:00,43.469136,80.067248,91.1061468117,14.939136,4.357248,15.5616,28.53,75.71,80.9071381276,135.38,62.579136,27.097248,68.1939081713,14.939136,4.357248,15.5616,47.64,22.74,52.7889874879,132.11,60.329136,25.917248,65.660554326,14.939136,4.357248,15.5616,45.39,21.56,50.2502308452,134.38,42.359136,49.297248,64.9962696086,14.939136,4.357248,15.5616,27.42,44.94,52.6446578486,135.38,14.939136,4.957248,15.7401426982,14.939136,4.357248,15.5616,0.0,0.6000000000000001,0.6000000000000001,135.54
2020-09-19 04:00:00,43.576368,80.071024,91.1606753621,14.986368,4.371024,15.6108,28.59,75.7,80.9189600774,135.44,62.106368,27.221024,67.809918845,14.986368,4.371024,15.6108,47.12,22.85,52.368090475,132.18,59.886368,26.021024,65.2952583442,14.986368,4.371024,15.6108,44.9,21.65,49.847091189,134.45,42.466368,49.321024,65.0842209719,14.986368,4.371024,15.6108,27.48,44.95,52.6844654524,135.44,14.986368,4.931024,15.7767621368,14.986368,4.371024,15.6108,0.0,0.56,0.56,135.6
2020-09-19 04:30:00,44.109744,79.836592,91.2115723903,14.319744,4.176592,14.9164,29.79,75.66,81.3134656745,135.3,61.769744,26.896592,67.3715662208,14.319744,4.176592,14.9164,47.45,22.72,52.6089431561,132.0,59.539744,25.716592,64.8561810445,14.319744,4.176592,14.9164,45.22,21.54,50.0881223445,134.29,42.889744,49.106592,65.1995975313,14.319744,4.176592,14.9164,28.57,44.93,53.2442466375,135.3,14.319744,4.736592,15.0827839605,14.319744,4.176592,14.9164,0.0,0.56,0.56,135.44
2020-09-19 05:00:00,44.914896,79.303928,91.1397875734,12.664896,3.693928,13.1926,32.25,75.61,82.2005754238,135.17,61.554896,26.553928,67.0381705732,12.664896,3.693928,13.1926,48.89,22.86,53.9704706298,131.82,59.244896,25.363928,64.4459971266,12.664896,3.693928,13.1926,46.58,21.67,51.3739749289,134.15,43.494896,48.393928,65.0674899264,12.664896,3.693928,13.1926,30.83,44.7,54.3008185942,135.17,12.664896,4.253928,13.3602205865,12.664896,3.693928,13.1926,0.0,0.56,0.56,135.3
2020-09-19 05:30:00,47.09848,79.18164,92.1303366509,11.86848,3.46164,12.363,35.23,75.72,83.5144975438,135.21,62.61848,26.09164,67.8369200023,11.86848,3.46164,12.363,50.75,22.63,55.5668912213,131.82,60.20848,24.91164,65.1586592204,11.86848,3.46164,12.363,48.34,21.45,52.8853297238,134.15,45.40848,48.07164,66.1272457328,11.86848,3.46164,12.363,33.54,44.61,55.8120390239,135.21,11.86848,4.02164,12.5313369518,11.86848,3.46164,12.363,0.0,0.56,0.56,135.33
2020-09-19 06:00:00,45.842608,79.435344,91.7143314027,13.732607999999999,4.005344,14.3048,32.11,75.43,81.9801012441,134.88,63.942608,26.235344,69.1154859105,13.732607999999999,4.005344,14.3048,50.21,22.23,54.9109916137,131.33,61.562608,25.065344,66.4697387809,13.732607999999999,4.005344,14.3048,47.83,21.06,52.2611949729,133.75,44.412608,48.355344,65.6560663056,13.732607999999999,4.005344,14.3048,30.68,44.35,53.927589414,134.88,13.732607999999999,4.565344,14.4715890047,13.732607999999999,4.005344,14.3048,0.0,0.56,0.56,134.99
2020-09-19 06:30:00,48.78872,78.58296,92.496598865,14.47872,4.22296,15.082,34.31,74.36,81.8937464035,134.65,67.90872,25.36296,72.4905096685,14.47872,4.22296,15.082,53.43,21.14,57.4601122519,130.98,65.38872,24.25296,69.7416000103,14.47872,4.22296,15.082,50.91,20.03,54.7085825077,133.47,47.14872,49.10296,68.0742424005,14.47872,4.22296,15.082,32.67,44.88,55.5116501286,134.65,14.47872,4.78296,15.2482798768,14.47872,4.22296,15.082,0.0,0.56,0.56,134.76
2020-09-19 07:00:00,51.752,77.896,93.5203524373,13.632,3.976,14.2,38.12,73.92,83.170312011,134.18,70.402,24.296,74.4764205638,13.632,3.976,14.2,56.77,20.32,60.2970588006,130.29,67.722,23.226,71.5941084168,13.632,3.976,14.2,54.09,19.25,57.4133312045,132.92,49.762,48.416,69.4288535121,13.632,3.976,14.2,36.13,44.44,57.273820372,134.18,13.632,4.536,14.3668618703,13.632,3.976,14.2,0.0,0.56,0.56,134.3
2020-09-19 07:30:00,55.214912,75.956016,93.9042218101,13.734912,4.006016,14.3072,41.48,71.95,83.0505442487,133.79,74.664912,22.986016,78.1230184742,13.734912,4.006016,14.3072,60.93,18.98,63.8177506655,129.76,71.764912,21.976016,75.0542995011,13.734912,4.006016,14.3072,58.03,17.97,60.7486773519,132.53,52.914912,49.466016,72.4353135624,13.734912,4.006016,14.3072,39.18,45.46,60.0140316926,133.79,13.734912,4.566016,14.4739873483,13.734912,4.006016,14.3072,0.0,0.56,0.56,133.91
2020-09-19 08:00:00,57.668672,74.226696,93.9961601839,16.548672,4.826696,17.2382,41.12,69.4,80.6673068845,133.99,78.268672,21.986696,81.2982153411,16.548672,4.826696,17.2382,61.72,17.16,64.0610958383,129.88,75.348672,21.056696,78.2355853726,16.548672,4.826696,17.2382,58.8,16.23,60.9987942504,132.79,55.398672,52.996696,76.6659158054,16.548672,4.826696,17.2382,38.85,48.17,61.8843388912,133.99,16.548672,5.386696,17.4033053975,16.548672,4.826696,17.2382,0.0,0.56,0.56,134.11
2020-09-19 08:30:00,58.442064,74.024352,94.3137292954,21.272064,6.204352,22.1584,37.17,67.82,77.3379680364,133.53,82.152064,21.414352,84.8972089708,21.272064,6.204352,22.1584,60.88,15.21,62.7512430156,129.13,79.302064,19.994352,81.783809318,21.272064,6.204352,22.1584,58.03,13.79,59.645997351,132.4,56.482064,55.234352,79.0003619901,21.272064,6.204352,22.1584,35.21,49.03,60.3629439309,133.53,21.272064,6.764352,22.3216747759,21.272064,6.204352,22.1584,0.0,0.56,0.56,133.66
2020-09-19 09:00:00,62.504608,77.146344,99.2893972879,26.044608,7.596344,27.1298,36.46,69.55,78.5272825202,133.45,86.894608,12.976344,87.8581720905,26.044608,7.596344,27.1298,60.85,5.38,61.0873710353,132.01,83.984608,12.606344,84.9254631425,26.044608,7.596344,27.1298,57.94,5.01,58.1562008732,134.83,60.594608,54.906344,81.7704905826,26.044608,7.596344,27.1298,34.55,47.31,58.5827500208,133.45,26.084608,8.156344,27.3300699223,26.044608,7.596344,27.1298,0.04,0.56,0.5614267539000001,133.6
2020-09-19 09:30:00,64.533296,76.830128,100.336508117,30.823296,8.990128,32.1076,33.71,67.84,75.7537438019,133.57,88.993296,13.100128,89.9523211849,30.823296,8.990128,32.1076,58.17,4.11,58.3150152191,132.26,86.223296,12.800128,87.1682284432,30.823296,8.990128,32.1076,55.4,3.81,55.5308571877,135.0,62.843296,57.930128,85.4703432908,30.823296,8.990128,32.1076,32.02,48.94,58.484220094,133.57,30.863296,9.550128,32.3070887701,30.823296,8.990128,32.1076,0.04,0.56,0.5614267539000001,133.73
2020-09-19 10:00:00,56.493776,79.237768,97.3148015687,34.483776,10.057768,35.9206,22.01,69.18,72.5969179787,134.03,86.553776,13.397768,87.5845667183,34.483776,10.057768,35.9206,52.07,3.34,52.1770112214,132.72,84.093776,13.127768,85.1122873303,34.483776,10.057768,35.9206,49.61,3.07,49.7048991549,135.28,55.833776,58.657768,80.9823702367,34.483776,10.057768,35.9206,21.35,48.6,53.0827891129,134.03,34.483776,10.617768,36.0814052459,34.483776,10.057768,35.9206,0.0,0.56,0.56,134.2
2020-09-19 10:30:00,51.635216,81.160688,96.1938293655,37.305216,10.880688,38.8596,14.33,70.28,71.7260573293,134.21,84.305216,13.820688,85.4305616369,37.305216,10.880688,38.8596,47.0,2.94,47.0918634161,133.12,82.085216,13.580688,83.2010683364,37.305216,10.880688,38.8596,44.78,2.7,44.8613240999,135.34,51.695216,58.820688,78.3088034264,37.305216,10.880688,38.8596,14.39,47.94,50.0531287733,134.21,37.305216,11.440688,39.0201035714,37.305216,10.880688,38.8596,0.0,0.56,0.56,134.37
2020-09-19 11:00:00,49.450976,81.237368,95.1047264174,40.070976,11.687368,41.7406,9.38,69.55,70.1796758328,134.21,82.690976,14.147368,83.8924641023,40.070976,11.687368,41.7406,42.62,2.46,42.6909358061,133.37,80.710976,13.937368,81.905505759,40.070976,11.687368,41.7406,40.64,2.25,40.7022370393,135.41,49.950976,60.277368,78.2844882231,40.070976,11.687368,41.7406,9.88,48.59,49.5842969094,134.21,40.070976,12.247368,41.9008489236,40.070976,11.687368,41.7406,0.0,0.56,0.56,134.37
2020-09-19 11:30:00,47.694448,80.935464,93.9431195081,42.224448,12.315464,43.9838,5.47,68.62,68.8376735516,134.24,81.934448,14.355464,83.1825289091,42.224448,12.315464,43.9838,39.71,2.04,39.7623653723,133.46,80.094448,14.155464,81.3357102476,42.224448,12.315464,43.9838,37.87,1.8399999999999999,37.9146739403,135.49,48.554448,61.525464,78.3767640376,42.224448,12.315464,43.9838,6.33,49.21,49.6154512224,134.24,42.224448,12.875464,44.1438736646,42.224448,12.315464,43.9838,0.0,0.56,0.56,134.37
2020-09-19 12:00:00,46.90608,80.85844,93.4787016395,43.36608,12.64844,45.173,3.54,68.21,68.3017986586,134.24,81.10608,14.26844,82.3515913204,43.36608,12.64844,45.173,37.74,1.62,37.7747534737,133.46,79.35608,14.09844,80.5987186213,43.36608,12.64844,45.173,35.99,1.45,36.019197659,135.49,47.95608,62.31844,78.6344299464,43.36608,12.64844,45.173,4.59,49.67,49.8816298852,134.24,43.36608,13.20844,45.3329877881,43.36608,12.64844,45.173,0.0,0.56,0.56,134.37
2020-09-19 12:30:00,46.62952,81.04736,93.5039394806,43.25952,12.61736,45.062,3.37,68.43,68.5129316261,134.07,80.29952,14.44736,81.5888419038,43.25952,12.61736,45.062,37.04,1.83,37.0851789803,133.31,78.58952,14.25736,79.872304136,43.25952,12.61736,45.062,35.33,1.6400000000000001,35.3680434856,135.32,47.68952,61.95736,78.1857069802,43.25952,12.61736,45.062,4.43,49.34,49.5384749462,134.07,43.25952,13.17736,45.2219956128,43.25952,12.61736,45.062,0.0,0.56,0.56,134.18
2020-09-19 13:00:00,50.106848,78.363664,93.0137627021,43.966848,12.823664,45.7988,6.14,65.54,65.8269792714,133.55,80.386848,14.473664,81.679448339,43.966848,12.823664,45.7988,36.42,1.65,36.4573572822,132.94,78.706848,14.293664,79.9942294959,43.966848,12.823664,45.7988,34.74,1.47,34.7710871271,135.06,50.906848,63.973664,81.7565707383,43.966848,12.823664,45.7988,6.94,51.15,51.6186603856,133.55,43.966848,13.383664,45.9587443815,43.966848,12.823664,45.7988,0.0,0.56,0.56,133.67
2020-09-19 13:30:00,53.157648,77.128064,93.6721612715,44.187648,12.888064,46.0288,8.97,64.24,64.8632291826,133.58,80.197648,14.818064,81.5551210252,44.187648,12.888064,46.0288,36.01,1.9300000000000002,36.0616832663,133.21,78.537648,14.628064,79.8883120973,44.187648,12.888064,46.0288,34.35,1.74,34.3940416351,135.29,53.717648,65.238064,84.5079327704,44.187648,12.888064,46.0288,9.53,52.35,53.2103692902,133.58,44.187648,13.448064,46.1887287238,44.187648,12.888064,46.0288,0.0,0.56,0.56,133.67
2020-09-19 14:00:00,47.691552,80.542536,93.6033345425,43.791552,12.772536,45.6162,3.9,67.77,67.8821250404,134.32,77.181552,15.762536,78.7746755644,43.791552,12.772536,45.6162,33.39,2.99,33.5236066079,133.92,75.651552,15.532536,77.2296380582,43.791552,12.772536,45.6162,31.86,2.76,31.9793245707,135.88,47.651552,63.082536,79.0574269516,43.791552,12.772536,45.6162,3.86,50.31,50.4578606364,134.32,43.791552,13.332536,45.7761569243,43.791552,12.772536,45.6162,0.0,0.56,0.56,134.45
2020-09-19 14:30:00,45.687104,83.547072,95.2230261632,43.567104,12.707072,45.3824,2.12,70.84,70.8717150914,134.76,75.897104,16.237072,77.6145147683,43.567104,12.707072,45.3824,32.33,3.5300000000000002,32.5221432258,134.18,74.417104,15.957072,76.1086953939,43.567104,12.707072,45.3824,30.85,3.25,31.0207188827,136.12,44.327104,61.007072,75.4105760689,43.567104,12.707072,45.3824,0.76,48.3,48.305978926,134.76,43.567104,13.267072,45.542373131,43.567104,12.707072,45.3824,0.0,0.56,0.56,134.9
2020-09-19 15:00:00,43.124624,83.778432,94.2261050003,42.474624,12.388432,44.2444,0.65,71.39,71.3929590366,134.69,76.334624,16.128432,78.01987657,42.474624,12.388432,44.2444,33.86,3.74,34.0659243233,134.07,74.774624,15.858432,76.4377803173,42.474624,12.388432,44.2444,32.3,3.47,32.4858569227,136.04,43.654624,60.128432,74.3044718127,42.474624,12.388432,44.2444,1.18,47.74,47.7545809321,134.69,42.474624,12.948432,44.4044544522,42.474624,12.388432,44.2444,0.0,0.56,0.56,134.84
2020-09-19 15:30:00,43.094928,84.338104,94.7105517123,41.444928,12.088104,43.1718,1.65,72.25,72.2688383745,134.87,76.814928,16.258104,78.516616772,41.444928,12.088104,43.1718,35.37,4.17,35.6149659553,134.32,75.194928,15.958104,76.8696187073,41.444928,12.088104,43.1718,33.75,3.87,33.9711554116,136.21,44.234928,59.468104,74.1160188388,41.444928,12.088104,43.1718,2.79,47.38,47.4620743331,134.87,41.444928,12.648104,43.3319350101,41.444928,12.088104,43.1718,0.0,0.56,0.56,135.03
2020-09-19 16:00:00,45.600944,84.343192,95.8812814393,38.170944,11.133192,39.7614,7.43,73.21,73.5860652569,134.94,78.830944,15.743192,80.3875974655,38.170944,11.133192,39.7614,40.66,4.61,40.9205046401,134.37,76.940944,15.413192,78.4695823312,38.170944,11.133192,39.7614,38.77,4.28,39.005529095200004,136.21,46.330944,57.773192,74.0560469226,38.170944,11.133192,39.7614,8.16,46.64,47.3484445362,134.94,38.170944,11.693192,39.9218199109,38.170944,11.133192,39.7614,0.0,0.56,0.56,135.1
2020-09-19 16:30:00,48.522272,85.346496,98.1755328965,34.822272,10.156496,36.2732,13.7,75.19,76.4279144031,135.06,81.642272,15.996496,83.1946420246,34.822272,10.156496,36.2732,46.82,5.84,47.1828146681,134.37,79.452272,15.616496,80.9724550281,34.822272,10.156496,36.2732,44.63,5.46,44.9627456902,136.27,48.692272,54.916496,73.3945426135,34.822272,10.156496,36.2732,13.87,44.76,46.8597321802,135.06,34.862272,10.716496,36.47219894,34.822272,10.156496,36.2732,0.04,0.56,0.5614267539000001,135.25
2020-09-19 17:00:00,53.065904,85.020472,100.2221074736,32.195904,9.390472,33.5374,20.87,75.63,78.45670016,134.49,85.935904,14.920472,87.2215574328,32.195904,9.390472,33.5374,53.74,5.53,54.0237771726,133.49,83.395904,14.550472,84.6557324663,32.195904,9.390472,33.5374,51.2,5.16,51.4593587212,135.53,52.595904,52.950472,74.6329793228,32.195904,9.390472,33.5374,20.4,43.56,48.1002453216,134.49,32.195904,9.950472,33.6984885032,32.195904,9.390472,33.5374,0.0,0.56,0.56,134.68
2020-09-19 17:30:00,58.296848,84.268664,102.468191255,28.726848,8.378664,29.9238,29.57,75.89,81.4473879262,134.18,91.876848,13.338664,92.8400514634,28.726848,8.378664,29.9238,63.15,4.96,63.344487526500004,132.92,88.856848,12.978664,89.7996946304,28.726848,8.378664,29.9238,60.13,4.6,60.3056954193,135.06,57.036848,51.128664,76.5985790482,28.726848,8.378664,29.9238,28.31,42.75,51.2739563521,134.18,28.726848,8.938664,30.0854036057,28.726848,8.378664,29.9238,0.0,0.56,0.56,134.38
2020-09-19 18:00:00,62.721552,80.807536,102.2929663255,24.471552,7.137536,25.4912,38.25,73.67,83.0080200944,133.35,94.741552,11.487536,95.4354502201,24.471552,7.137536,25.4912,70.27,4.35,70.4045126395,132.01,91.361552,11.167536,92.0415506397,24.471552,7.137536,25.4912,66.89,4.03,67.0112900935,134.26,60.711552,50.577536,79.0188565728,24.471552,7.137536,25.4912,36.24,43.44,56.5718233752,133.35,24.471552,7.6975359999999995,25.6536336171,24.471552,7.137536,25.4912,0.0,0.56,0.56,133.54
2020-09-19 18:30:00,66.150432,80.246376,103.9969255071,20.490432,5.976376,21.3442,45.66,74.27,87.1829599176,133.18,95.600432,11.106376,96.2434111326,20.490432,5.976376,21.3442,75.11,5.13,75.2849852228,131.75,91.960432,10.726376,92.583887344,20.490432,5.976376,21.3442,71.47,4.75,71.6276720269,134.1,63.470432,48.456376,79.8530908188,20.490432,5.976376,21.3442,42.98,42.48,60.4303797771,133.18,20.490432,6.536376,21.5077198875,20.490432,5.976376,21.3442,0.0,0.56,0.56,133.39
2020-09-19 19:00:00,66.539056,80.416808,104.3758064988,18.229056,5.316808,18.9886,48.31,75.1,89.2965066506,133.03,95.919056,10.456808,96.4873573971,18.229056,5.316808,18.9886,77.69,5.14,77.8598465192,131.46,92.159056,10.106808,92.7115913506,18.229056,5.316808,18.9886,73.93,4.79,74.0850119795,133.84,63.639056,46.976808,79.0996203432,18.229056,5.316808,18.9886,45.41,41.66,61.6248626773,133.03,18.229056,5.876808,19.152946377,18.229056,5.316808,18.9886,0.0,0.56,0.56,133.24
