Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-19 19:30:00,68.222928,80.342104,105.40029212499999,16.772928,4.892104,17.4718,51.45,75.45,91.3225328164,132.83,97.132928,10.082104,97.6547721462,16.772928,4.892104,17.4718,80.36,5.19,80.5274220375,131.15,93.222928,9.702104,93.7264377159,16.772928,4.892104,17.4718,76.45,4.8100000000000005,76.6011657875,133.58,65.042928,45.882104,79.5974242691,16.772928,4.892104,17.4718,48.27,40.99,63.3259267599,132.83,16.812928,5.412104,17.6625427852,16.772928,4.892104,17.4718,0.04,0.52,0.5215361924,133.04
2020-09-19 20:00:00,69.619744,80.036592,106.0790498336,16.239744,4.736592,16.9164,53.38,75.3,92.3012155933,132.73,98.099744,9.906592,98.5986832464,16.239744,4.736592,16.9164,81.86,5.17,82.0230973568,130.98,94.109744,9.536592,94.5917041961,16.239744,4.736592,16.9164,77.87,4.8,78.0177986103,133.48,66.239744,45.676592,80.4615109349,16.239744,4.736592,16.9164,50.0,40.94,64.6226245211,132.73,16.239744,5.296592,17.0816618629,16.239744,4.736592,16.9164,0.0,0.56,0.56,132.95
2020-09-19 20:30:00,66.936656,80.668608,104.8233763677,16.966656,4.948608,17.6736,49.97,75.72,90.7222095189,133.03,95.416656,11.288608,96.0821050602,16.966656,4.948608,17.6736,78.45,6.34,78.7057691659,131.52,91.606656,10.858608,92.2479744558,16.966656,4.948608,17.6736,74.64,5.91,74.8736115063,133.91,63.866656,45.928608,78.6663001637,16.966656,4.948608,17.6736,46.9,40.98,62.2813808453,133.03,16.966656,5.508608,17.8385026816,16.966656,4.948608,17.6736,0.0,0.56,0.56,133.26
2020-09-19 21:00:00,63.544848,81.537664,103.3747471964,16.894848,4.927664,17.5988,46.65,76.61,89.6956777108,132.36,91.784848,12.137664,92.5839144223,16.894848,4.927664,17.5988,74.89,7.21,75.2362691792,130.68,88.144848,11.667664,88.9137144211,16.894848,4.927664,17.5988,71.25,6.74,71.5680801755,133.18,60.774848,44.287664,75.1995966213,16.894848,4.927664,17.5988,43.88,39.36,58.9462806291,132.36,16.894848,5.447664,17.7514205629,16.894848,4.927664,17.5988,0.0,0.52,0.52,132.57
2020-09-19 21:30:00,61.315776,82.278768,102.6129623882,16.075776,4.688768,16.7456,45.24,77.59,89.8157319182,132.75,88.705776,13.268768,89.6926691542,16.075776,4.688768,16.7456,72.63,8.58,73.1350346961,131.23,85.185776,12.738768,86.1329939273,16.075776,4.688768,16.7456,69.11,8.05,69.5772563414,133.69,58.645776,43.588768,73.0705668406,16.075776,4.688768,16.7456,42.57,38.9,57.6664105004,132.75,16.075776,5.248768,16.9109473277,16.075776,4.688768,16.7456,0.0,0.56,0.56,132.99
2020-09-19 22:00:00,59.161872,82.394296,101.4344473632,15.271872,4.454296,15.9082,43.89,77.94,89.4481732625,132.83,85.041872,14.444296,86.2598265718,15.271872,4.454296,15.9082,69.77,9.99,70.4815791537,131.53,81.661872,13.834296,82.8254132761,15.271872,4.454296,15.9082,66.39,9.38,67.0493586845,133.92,56.641872,43.424296,71.3720613879,15.271872,4.454296,15.9082,41.37,38.97,56.8343012625,132.83,15.271872,4.974296,16.0615595469,15.271872,4.454296,15.9082,0.0,0.52,0.52,133.07
2020-09-19 22:30:00,56.88088,83.69484,101.1941735092,14.69088,4.28484,15.303,42.19,79.41,89.9218783167,133.36,81.16088,15.79484,82.6835256445,14.69088,4.28484,15.303,66.47,11.51,67.45918025,132.21,77.95088,15.10484,79.4008556893,14.69088,4.28484,15.303,63.26,10.82,64.1786568884,134.53,54.50088,42.51484,69.122048154,14.69088,4.28484,15.303,39.81,38.23,55.1939217668,133.36,14.69088,4.84484,15.4691444431,14.69088,4.28484,15.303,0.0,0.56,0.56,133.6
2020-09-19 23:00:00,53.30528,84.64904,100.0345582726,14.94528,4.35904,15.568,38.36,80.29,88.9829966904,133.65,77.02528,16.79904,78.8359150641,14.94528,4.35904,15.568,62.08,12.44,63.3141374418,132.64,74.03528,16.08904,75.7633149539,14.94528,4.35904,15.568,59.09,11.73,60.2430161928,134.89,51.25528,42.39904,66.5190372811,14.94528,4.35904,15.568,36.31,38.04,52.5876192654,133.65,14.94528,4.91904,15.7339870599,14.94528,4.35904,15.568,0.0,0.56,0.56,133.89
2020-09-19 23:30:00,49.511648,87.170064,100.2498047152,15.051648,4.390064,15.6788,34.46,82.78,89.6661586107,135.16,73.121648,17.970064,75.2974010601,15.051648,4.390064,15.6788,58.07,13.58,59.6367445456,134.5,70.331648,17.190064,72.401926844,15.051648,4.390064,15.6788,55.28,12.8,56.7425625082,136.45,47.831648,42.710064,64.1250038384,15.051648,4.390064,15.6788,32.78,38.32,50.4276789075,135.16,15.091648,4.950064,15.882725615,15.051648,4.390064,15.6788,0.04,0.56,0.5614267539000001,135.4
2020-09-20 00:00:00,45.654096,87.164528,98.3969075888,15.924096,4.644528,16.5876,29.73,82.52,87.7121616425,135.65,70.104096,19.574528,72.7856196127,15.924096,4.644528,16.5876,54.18,14.93,56.1994421681,134.75,67.514096,18.774528,70.0759306775,15.924096,4.644528,16.5876,51.59,14.13,53.4900458029,136.63,44.404096,43.934528,62.4657225377,15.924096,4.644528,16.5876,28.48,39.29,48.5264309423,135.65,15.924096,5.204528,16.7530279389,15.924096,4.644528,16.5876,0.0,0.56,0.56,135.89
2020-09-20 00:30:00,45.635040000000004,80.31772,92.3769074055,14.73504,4.29772,15.349,30.9,76.02,82.0600414331,135.74,66.32504,26.64772,71.4780519614,14.73504,4.29772,15.349,51.59,22.35,56.2232211813,132.57,63.885040000000004,25.47772,68.77799468,14.73504,4.29772,15.349,49.15,21.18,53.5192946516,134.77,44.31504,49.62772,66.5337009537,14.73504,4.29772,15.349,29.58,45.33,54.1274911667,135.74,14.73504,4.8577200000000005,15.5151167382,14.73504,4.29772,15.349,0.0,0.56,0.56,135.98
2020-09-20 01:00:00,44.298256,80.457408,91.8462301171,13.568256,3.957408,14.1336,30.73,76.5,82.4413906967,136.18,64.248256,26.967408,69.6784004788,13.568256,3.957408,14.1336,50.68,23.01,55.6589840008,133.12,61.858256,25.777408,67.0143163702,13.568256,3.957408,14.1336,48.29,21.82,52.9909095978,135.27,42.978256,49.557408,65.5977680754,13.568256,3.957408,14.1336,29.41,45.6,54.2614789699,136.18,13.568256,4.557408,14.3131945617,13.568256,3.957408,14.1336,0.0,0.6000000000000001,0.6000000000000001,136.42
2020-09-20 01:30:00,44.973856,80.498208,92.2095939408,12.233856,3.568208,12.7436,32.74,76.93,83.6070122657,136.08,63.363856,26.558208,68.7045606882,12.233856,3.568208,12.7436,51.13,22.99,56.0608330298,132.96,60.943856,25.368208,66.0128742086,12.233856,3.568208,12.7436,48.71,21.8,53.365757747800004,135.12,43.513856,48.688208,65.2992899061,12.233856,3.568208,12.7436,31.28,45.12,54.9022112487,136.08,12.233856,4.128208,12.911596877200001,12.233856,3.568208,12.7436,0.0,0.56,0.56,136.31
2020-09-20 02:00:00,44.614864,80.149752,91.7304139062,12.444864,3.629752,12.9634,32.17,76.52,83.0073448557,136.03,63.074864,26.869752,68.5596239864,12.444864,3.629752,12.9634,50.63,23.24,55.7090163259,133.04,60.674864,25.669752,65.881524642,12.444864,3.629752,12.9634,48.23,22.04,53.027299573,135.12,43.194864,49.179752,65.4556665443,12.444864,3.629752,12.9634,30.75,45.55,54.9578474833,136.03,12.444864,4.189752,13.1312094569,12.444864,3.629752,12.9634,0.0,0.56,0.56,136.25
2020-09-20 02:30:00,43.424943999999996,80.390192,91.3690797327,12.754944,3.720192,13.2864,30.67,76.67,82.5768599548,135.9,62.194944,27.000192,67.8028128266,12.754944,3.720192,13.2864,49.44,23.28,54.6467931356,132.9,59.864944,25.800192,65.1878932576,12.754944,3.720192,13.2864,47.11,22.08,52.0276705225,134.98,42.144944,48.740192,64.4344831667,12.754944,3.720192,13.2864,29.39,45.02,53.7640446767,135.9,12.754944,4.320192,13.4667240025,12.754944,3.720192,13.2864,0.0,0.6000000000000001,0.6000000000000001,136.12
2020-09-20 03:00:00,42.489136,80.597248,91.1111577316,12.539136,3.657248,13.0616,29.95,76.94,82.5637093401,136.15,60.599136,27.277248,66.4552747523,12.539136,3.657248,13.0616,48.06,23.62,53.5506115745,133.21,58.329136,26.047248,63.8807266308,12.539136,3.657248,13.0616,45.79,22.39,50.9709348551,135.26,41.259136,48.837248,63.9327231993,12.539136,3.657248,13.0616,28.72,45.18,53.5356965024,136.15,12.539136,4.217248,13.229327735,12.539136,3.657248,13.0616,0.0,0.56,0.56,136.37
2020-09-20 03:30:00,42.53304,80.20672,90.7864385511,12.02304,3.50672,12.524000000000001,30.51,76.7,82.5454426362,136.12,60.24304,27.28672,66.1346275169,12.02304,3.50672,12.524000000000001,48.22,23.78,53.7648286522,133.21,57.96304,26.05672,63.5505048225,12.02304,3.50672,12.524000000000001,45.94,22.55,51.1760305221,135.26,41.27304,48.99672,64.0635809302,12.02304,3.50672,12.524000000000001,29.25,45.49,54.0823686611,136.12,12.02304,4.06672,12.6921906068,12.02304,3.50672,12.524000000000001,0.0,0.56,0.56,136.33
2020-09-20 04:00:00,41.830128,80.831704,91.0138669656,12.760128,3.721704,13.2918,29.07,77.11,82.4076270742,136.49,60.060128,27.861704,66.2079566605,12.760128,3.721704,13.2918,47.3,24.14,53.1039508888,133.59,57.830128,26.621704,63.6634811203,12.760128,3.721704,13.2918,45.07,22.9,50.554078965,135.65,40.690128,49.251704,63.8859676577,12.760128,3.721704,13.2918,27.93,45.53,53.4140973901,136.49,12.760128,4.321704,13.4721190627,12.760128,3.721704,13.2918,0.0,0.6000000000000001,0.6000000000000001,136.71
2020-09-20 04:30:00,42.037824,82.056032,92.1974567667,12.637824,3.686032,13.1644,29.4,78.37,83.7031474916,136.65,59.267824,28.136032,65.6072500445,12.637824,3.686032,13.1644,46.63,24.45,52.6513000789,133.65,57.067824,26.876032,63.079771973,12.637824,3.686032,13.1644,44.43,23.19,50.1178710641,135.72,40.887824,48.486032,63.4248330748,12.637824,3.686032,13.1644,28.25,44.8,52.963218369,136.65,12.637824,4.246032,13.3320434743,12.637824,3.686032,13.1644,0.0,0.56,0.56,136.86
2020-09-20 05:00:00,42.054384,82.262112,92.388453198,12.864384,3.752112,13.4004,29.19,78.51,83.7608273598,136.55,58.904384,28.312112,65.3551997956,12.864384,3.752112,13.4004,46.04,24.56,52.1811766828,133.52,56.724384,27.052112,62.8448287756,12.864384,3.752112,13.4004,43.86,23.3,49.6647722234,135.61,40.904384,48.282112,63.2797832613,12.864384,3.752112,13.4004,28.04,44.53,52.6228324969,136.55,12.864384,4.352112,13.5806205514,12.864384,3.752112,13.4004,0.0,0.6000000000000001,0.6000000000000001,136.76
2020-09-20 05:30:00,41.711904,82.348472,92.3100957428,13.811904,4.028472,14.3874,27.9,78.32,83.1410392045,136.7,59.711904,28.428472,66.1338755825,13.811904,4.028472,14.3874,45.9,24.4,51.982400868,133.66,57.561904,27.168472,63.6513838256,13.811904,4.028472,14.3874,43.75,23.14,49.4926469286,135.78,40.671904,48.818472,63.5409079523,13.811904,4.028472,14.3874,26.86,44.79,52.2264655132,136.7,13.811904,4.588472,14.5541323135,13.811904,4.028472,14.3874,0.0,0.56,0.56,136.92
2020-09-20 06:00:00,41.398896,82.355928,92.1757422903,14.488896,4.225928,15.0926,26.91,78.13,82.6344056674,136.59,60.048896,28.455928,66.450054546,14.488896,4.225928,15.0926,45.56,24.23,51.6023885106,133.48,57.908896,27.205928,63.9812687767,14.488896,4.225928,15.0926,43.42,22.98,49.1261315391,135.65,40.448896,49.065928,63.5891380514,14.488896,4.225928,15.0926,25.96,44.84,51.8126162242,136.59,14.528896,4.825928,15.3094219368,14.488896,4.225928,15.0926,0.04,0.6000000000000001,0.6013318551,136.81
2020-09-20 06:30:00,44.44264,81.89452,93.1765027043,13.83264,4.03452,14.409,30.61,77.86,83.6609329377,135.96,62.76264,27.29452,68.4407758708,13.83264,4.03452,14.409,48.93,23.26,54.1772323029,132.54,60.45264,26.08452,65.8401387195,13.83264,4.03452,14.409,46.62,22.05,51.5715706567,134.89,43.16264,48.20452,64.7046307477,13.83264,4.03452,14.409,29.33,44.17,53.0211071178,135.96,13.87264,4.59452,14.6136838135,13.83264,4.03452,14.409,0.04,0.56,0.5614267539000001,136.17
2020-09-20 07:00:00,46.515008,80.678544,93.1271895377,13.195008,3.848544,13.7448,33.32,76.83,83.744082179,135.68,64.135008,26.458544,69.3783381306,13.195008,3.848544,13.7448,50.94,22.61,55.7323577466,132.17,61.735008,25.278544,66.7099392858,13.195008,3.848544,13.7448,48.54,21.43,53.0601215604,134.62,44.995008,48.548544,66.1929895793,13.195008,3.848544,13.7448,31.8,44.7,54.8573604906,135.68,13.195008,4.408544,13.9119910983,13.195008,3.848544,13.7448,0.0,0.56,0.56,135.89
2020-09-20 07:30:00,48.8132,79.4626,93.2578859561,13.7232,4.0026,14.295,35.09,75.46,83.2197074016,135.5,67.1132,26.0526,71.9924966993,13.7232,4.0026,14.295,53.39,22.05,57.7641290075,131.96,64.5832,24.9026,69.2179832775,13.7232,4.0026,14.295,50.86,20.9,54.9868129646,134.49,47.1232,49.4426,68.3020253946,13.7232,4.0026,14.295,33.4,45.44,56.3946238572,135.5,13.7232,4.6026,14.4744652751,13.7232,4.0026,14.295,0.0,0.6000000000000001,0.6000000000000001,135.71
2020-09-20 08:00:00,51.577536,78.628448,94.0354989072,14.497536,4.228448,15.1016,37.08,74.4,83.1281324222,134.68,70.347536,25.488447999999998,74.8227024553,14.497536,4.228448,15.1016,55.85,21.26,59.7596025757,130.86,67.687536,24.378448,71.9438062424,14.497536,4.228448,15.1016,53.19,20.15,56.8788062463,133.6,49.727536,49.358448,70.0648572795,14.497536,4.228448,15.1016,35.23,45.13,57.2526837799,134.68,14.497536,4.788448,15.2678677071,14.497536,4.228448,15.1016,0.0,0.56,0.56,134.88
2020-09-20 08:30:00,54.186064,78.091352,95.049401834,16.256064,4.741352,16.9334,37.93,73.35,82.5766758837,134.26,74.806064,24.621352,78.7537820392,16.256064,4.741352,16.9334,58.55,19.88,61.8329758301,130.13,72.026064,23.571352,75.7849756247,16.256064,4.741352,16.9334,55.77,18.83,58.863076712,133.09,52.206064,50.071352,72.3368053585,16.256064,4.741352,16.9334,35.95,45.33,57.8550896637,134.26,16.256064,5.301352,17.0986534499,16.256064,4.741352,16.9334,0.0,0.56,0.56,134.47
2020-09-20 09:00:00,55.119376,77.203568,94.8606162881,19.349376,5.643568,20.1556,35.77,71.56,80.002040599,134.08,78.209376,23.793568,81.7486414106,19.349376,5.643568,20.1556,58.86,18.15,61.5948220226,129.61,75.419376,22.813568,78.7942965012,19.349376,5.643568,20.1556,56.07,17.17,58.6400358117,132.85,53.329376,52.363568,74.7393176196,19.349376,5.643568,20.1556,33.98,46.72,57.7702241644,134.08,19.349376,6.203568,20.3195129745,19.349376,5.643568,20.1556,0.0,0.56,0.56,134.27
2020-09-20 09:30:00,55.85256,75.13408,93.6196477028,22.88256,6.67408,23.836,32.97,68.46,75.9854755858,133.52,81.18256,23.21408,84.436375801,22.88256,6.67408,23.836,58.3,16.54,60.600838278,129.04,78.42256,22.32408,81.5381043734,22.88256,6.67408,23.836,55.54,15.65,57.7028084239,132.36,54.28256,55.21408,77.4286184198,22.88256,6.67408,23.836,31.4,48.54,57.8108259758,133.52,22.88256,7.23408,23.9988221711,22.88256,6.67408,23.836,0.0,0.56,0.56,133.69
2020-09-20 10:00:00,55.033408,74.959744,92.9926836726,25.713408,7.499744,26.7848,29.32,67.46,73.556196204,133.32,81.793408,22.989744,84.9628737828,25.713408,7.499744,26.7848,56.08,15.49,58.1799492953,128.87,79.153408,22.139744,82.1914245065,25.713408,7.499744,26.7848,53.44,14.64,55.4090534119,132.13,53.773408,56.699744,78.1437161748,25.713408,7.499744,26.7848,28.06,49.2,56.6392408141,133.32,25.713408,8.019744,26.935026356,25.713408,7.499744,26.7848,0.0,0.52,0.52,133.48
2020-09-20 10:30:00,53.08664,79.93652,95.9585252919,29.33664,8.55652,30.559,23.75,71.38,75.2274344904,133.68,82.19664,18.11652,84.1694476886,29.33664,8.55652,30.559,52.86,9.56,53.7175315889,131.37,79.73664,16.66652,81.4598345653,29.33664,8.55652,30.559,50.4,8.11,51.0483310207,134.12,52.29664,54.67652,75.6601638552,29.33664,8.55652,30.559,22.96,46.12,51.5190838428,133.68,29.33664,9.11652,30.720504283,29.33664,8.55652,30.559,0.0,0.56,0.56,133.84
2020-09-20 11:00:00,51.216032,82.492176,97.0981000589,32.236032,9.402176,33.5792,18.98,73.09,75.5141609236,133.99,80.266032,15.432176,81.7360871899,32.236032,9.402176,33.5792,48.03,6.03,48.407042876,133.06,77.996032,15.022176,79.4295082417,32.236032,9.402176,33.5792,45.76,5.62,46.1038176293,135.21,50.856032,54.632176,74.6392031394,32.236032,9.402176,33.5792,18.62,45.23,48.912751916,133.99,32.236032,9.962176,33.7402831903,32.236032,9.402176,33.5792,0.0,0.56,0.56,134.14
2020-09-20 11:30:00,50.177952,82.302736,96.3927757667,34.637952,10.102736,36.0812,15.54,72.2,73.8534467713,134.21,79.607952,15.542736,81.1110514295,34.637952,10.102736,36.0812,44.97,5.44,45.297842112,133.55,77.507952,15.172736,78.9790766024,34.637952,10.102736,36.0812,42.87,5.07,43.1687595374,135.5,50.137952,56.312736,75.398530931,34.637952,10.102736,36.0812,15.5,46.21,48.7402718499,134.21,34.637952,10.662736,36.2419874974,34.637952,10.102736,36.0812,0.0,0.56,0.56,134.36
2020-09-20 12:00:00,48.96072,82.13896,95.62406001,36.27072,10.57896,37.782,12.69,71.56,72.6764728093,134.08,78.91072,15.62896,80.4435586085,36.27072,10.57896,37.782,42.64,5.05,42.938002981,133.41,76.92072,15.28896,78.425438878,36.27072,10.57896,37.782,40.65,4.71,40.9219574312,135.39,49.16072,57.16896,75.3993791646,36.27072,10.57896,37.782,12.89,46.59,48.340254447,134.08,36.27072,11.13896,37.9426087559,36.27072,10.57896,37.782,0.0,0.56,0.56,134.23
2020-09-20 12:30:00,49.301152,82.240336,95.8857468757,36.721152000000004,10.710336,38.2512,12.58,71.53,72.6277997739,133.96,79.361152,15.780336,80.9148407342,36.721152000000004,10.710336,38.2512,42.64,5.07,42.9403598029,133.23,77.381152,15.420336,78.902658049,36.721152000000004,10.710336,38.2512,40.66,4.71,40.9318909898,135.27,49.501152,57.040336,75.5245918911,36.721152000000004,10.710336,38.2512,12.78,46.33,48.0603506021,133.96,36.721152000000004,11.270336,38.4117622319,36.721152000000004,10.710336,38.2512,0.0,0.56,0.56,134.13
2020-09-20 13:00:00,48.506048,82.464264,95.6723132868,37.386048,10.904264,38.9438,11.12,71.56,72.4188373284,133.91,78.926048,15.794264,80.4908679802,37.386048,10.904264,38.9438,41.54,4.89,41.8268299062,133.16,76.986048,15.464264,78.523850184,37.386048,10.904264,38.9438,39.6,4.5600000000000005,39.8616808477,135.2,48.856048,57.184264,75.2127214998,37.386048,10.904264,38.9438,11.47,46.28,47.6801772228,133.91,37.426048,11.464264,39.1425397485,37.386048,10.904264,38.9438,0.04,0.56,0.5614267539000001,134.06
2020-09-20 13:30:00,47.23168,82.64924,95.1931114535,37.47168,10.92924,39.033,9.76,71.72,72.381047243,134.0,78.01168,16.03924,79.6434519355,37.47168,10.92924,39.033,40.54,5.11,40.8607843782,133.27,76.13168,15.67924,77.7294748895,37.47168,10.92924,39.033,38.66,4.75,38.950713729,135.32,47.69168,57.16924,74.4501064029,37.47168,10.92924,39.033,10.22,46.24,47.3559499958,134.0,37.47168,11.48924,39.193487186,37.47168,10.92924,39.033,0.0,0.56,0.56,134.16
2020-09-20 14:00:00,46.742864,82.688752,94.9859202316,36.372864,10.608751999999999,37.8884,10.37,72.08,72.8221346844,134.29,76.732864,15.998752,78.3829859293,36.372864,10.608751999999999,37.8884,40.36,5.39,40.7183214291,133.65,74.852864,15.638752,76.4690905734,36.372864,10.608751999999999,37.8884,38.48,5.03,38.8073614151,135.66,47.182864,57.018752,74.0091935835,36.372864,10.608751999999999,37.8884,10.81,46.41,47.6523262811,134.29,36.372864,11.168752,38.0489981051,36.372864,10.608751999999999,37.8884,0.0,0.56,0.56,134.46
2020-09-20 14:30:00,48.000992,82.849456,95.7503399079,34.180992,9.969456,35.6052,13.82,72.88,74.1787489784,134.48,77.200992,15.659456,78.7731662941,34.180992,9.969456,35.6052,43.02,5.69,43.3946598097,133.9,75.200992,15.289456,76.7395378052,34.180992,9.969456,35.6052,41.02,5.32,41.3635443356,135.83,48.110992,56.019456,73.8433951126,34.180992,9.969456,35.6052,13.93,46.05,48.1107825752,134.48,34.180992,10.529456,35.7660405659,34.180992,9.969456,35.6052,0.0,0.56,0.56,134.65
2020-09-20 15:00:00,48.366816,83.114488,96.1632310474,33.306816,9.714488,34.6946,15.06,73.4,74.929057114,134.61,77.956816,15.584488,79.4993171485,33.306816,9.714488,34.6946,44.65,5.87,45.0342025576,133.98,75.866816,15.184488,77.3714575654,33.306816,9.714488,34.6946,42.56,5.47,42.9100745746,135.95,48.386816,55.464488,73.6043028071,33.306816,9.714488,34.6946,15.08,45.75,48.1712455724,134.61,33.306816,10.274488,34.8555461257,33.306816,9.714488,34.6946,0.0,0.56,0.56,134.8
2020-09-20 15:30:00,49.899728,83.139504,96.964735754,32.089728,9.359504,33.4268,17.81,73.78,75.8991732498,134.47,79.459728,15.589504,80.9745701366,32.089728,9.359504,33.4268,47.37,6.23,47.7779216794,133.78,77.249728,15.179504,78.7269827807,32.089728,9.359504,33.4268,45.16,5.82,45.5334821862,135.79,49.659728,54.509504,73.7385557993,32.089728,9.359504,33.4268,17.57,45.15,48.4481929488,134.47,32.089728,9.919504,33.5879026246,32.089728,9.359504,33.4268,0.0,0.56,0.56,134.66
2020-09-20 16:00:00,52.687008,82.479544,97.8713236369,30.307008,8.839544,31.5698,22.38,73.64,76.9656676707,134.29,82.337008,14.639544,83.628339305,30.307008,8.839544,31.5698,52.03,5.8,52.3522769323,133.58,79.877008,14.259544,81.1398237743,30.307008,8.839544,31.5698,49.57,5.42,49.8654319143,135.55,52.057008,53.989544,74.9986862768,30.307008,8.839544,31.5698,21.75,45.15,50.1157160978,134.29,30.307008,9.399544,31.7311544278,30.307008,8.839544,31.5698,0.0,0.56,0.56,134.48
2020-09-20 16:30:00,57.049744,81.991592,99.8864077298,27.399744,7.991592,28.5414,29.65,74.0,79.7190221967,133.81,86.329744,14.041592,87.4642270017,27.399744,7.991592,28.5414,58.93,6.05,59.2397451041,132.95,83.529744,13.631592,84.6347353819,27.399744,7.991592,28.5414,56.13,5.64,56.4126448591,134.99,55.769744,51.981592,76.2387713219,27.399744,7.991592,28.5414,28.37,43.99,52.3447896165,133.81,27.399744,8.551592,28.7032349571,27.399744,7.991592,28.5414,0.0,0.56,0.56,134.01
2020-09-20 17:00:00,62.966848,81.028664,102.6180702249,22.726848,6.628664,23.6738,40.24,74.4,84.5849726606,133.45,90.826848,12.558664,91.6909829759,22.726848,6.628664,23.6738,68.1,5.93,68.3576981766,132.32,87.566848,12.148664,88.4055592462,22.726848,6.628664,23.6738,64.84,5.52,65.0745418731,134.49,60.756848,49.578664,78.4183556504,22.726848,6.628664,23.6738,38.03,42.95,57.367093355,133.45,22.766848,7.188664,23.8748038308,22.726848,6.628664,23.6738,0.04,0.56,0.5614267539000001,133.63
2020-09-20 17:30:00,68.148912,79.538016,104.740489764,18.438912,5.378016,19.2072,49.71,74.16,89.279279231,133.42,95.018912,10.708016,95.6203704465,18.438912,5.378016,19.2072,76.58,5.33,76.7652610235,132.18,91.308912,10.328016,91.8911602121,18.438912,5.378016,19.2072,72.87,4.95,73.0379312412,134.4,65.118912,48.538016,81.2182965672,18.438912,5.378016,19.2072,46.68,43.16,63.5752152965,133.42,18.438912,5.938016,19.371461219,18.438912,5.378016,19.2072,0.0,0.56,0.56,133.63
2020-09-20 18:00:00,71.41384,78.41112,106.057721469,14.88384,4.34112,15.504,56.53,74.07,93.1772815658,133.34,97.20384,9.58112,97.6748912014,14.88384,4.34112,15.504,82.32,5.24,82.4866049732,132.1,93.20384,9.21112,93.657890871,14.88384,4.34112,15.504,78.32,4.87,78.4712641672,134.31,67.77384,47.41112,82.7109889192,14.88384,4.34112,15.504,52.89,43.07,68.2083352678,133.34,14.88384,4.86112,15.657559861,14.88384,4.34112,15.504,0.0,0.52,0.52,133.56
2020-09-20 18:30:00,72.957888,78.124384,106.8937453587,11.877888,3.464384,12.3728,61.08,74.66,96.4618162798,133.03,97.447888,9.294384,97.8901243722,11.877888,3.464384,12.3728,85.57,5.83,85.7683729588,131.68,93.277888,8.884384,93.7000355859,11.877888,3.464384,12.3728,81.4,5.42,81.5802451578,133.97,68.907888,45.434384,82.5383564052,11.877888,3.464384,12.3728,57.03,41.97,70.8089104562,133.03,11.877888,4.024384,12.5411279365,11.877888,3.464384,12.3728,0.0,0.56,0.56,133.26
2020-09-20 19:00:00,73.38712,78.06916,107.1469230776,10.79712,3.14916,11.247,62.59,74.92,97.6243540312,132.88,97.89712,8.28916,98.2474237718,10.79712,3.14916,11.247,87.1,5.14,87.2515306456,131.37,93.64712,7.91916,93.9813608084,10.79712,3.14916,11.247,82.85,4.77,82.9872002179,133.7,69.20712,44.85916,82.4740546754,10.79712,3.14916,11.247,58.41,41.71,71.7736177157,132.88,10.79712,3.70916,11.4164647856,10.79712,3.14916,11.247,0.0,0.56,0.56,133.1
2020-09-20 19:30:00,74.863616,77.921888,108.0573071573,9.743616,2.841888,10.1496,65.12,75.08,99.3862203728,132.66,99.353616,8.141888,99.686665871,9.743616,2.841888,10.1496,89.61,5.3,89.7665979081,131.01,94.973616,7.761888,95.2902651977,9.743616,2.841888,10.1496,85.23,4.92,85.3718882303,133.44,70.473616,43.901888,83.0295508965,9.743616,2.841888,10.1496,60.73,41.06,73.3079565941,132.66,9.743616,3.361888,10.3072956531,9.743616,2.841888,10.1496,0.0,0.52,0.52,132.9
2020-09-20 20:00:00,75.63784,76.27312,107.418209231,8.78784,2.56312,9.154,66.85,73.71,99.5092287177,132.0,99.98784,7.76312,100.2887540056,8.78784,2.56312,9.154,91.2,5.2,91.3481253229,130.3,95.51784,7.37312,95.8019867059,8.78784,2.56312,9.154,86.73,4.8100000000000005,86.8632776264,132.82,71.07784,43.92312,83.5541729036,8.78784,2.56312,9.154,62.29,41.36,74.7709415482,132.0,8.82784,3.12312,9.3640075609,8.78784,2.56312,9.154,0.04,0.56,0.5614267539000001,132.23
2020-09-20 20:30:00,73.123024,76.889632,106.1083981031,8.913024,2.5996319999999997,9.2844,64.21,74.29,98.1933205468,132.33,97.113024,8.819632,97.5126932201,8.913024,2.5996319999999997,9.2844,88.2,6.22,88.4190499836,130.8,92.813024,8.389632,93.1914338827,8.913024,2.5996319999999997,9.2844,83.9,5.79,84.0995487503,133.25,68.793024,43.829632,81.5690921386,8.913024,2.5996319999999997,9.2844,59.88,41.23,72.7016320312,132.33,8.913024,3.159632,9.4564935996,8.913024,2.5996319999999997,9.2844,0.0,0.56,0.56,132.56
2020-09-20 21:00:00,69.64608,78.37844,104.8511149974,9.52608,2.77844,9.923,60.12,75.6,96.5907573218,132.49,93.16608,10.308440000000001,93.7346381963,9.52608,2.77844,9.923,83.64,7.53,83.9782739761,131.04,89.07608,9.81844,89.6155666846,9.52608,2.77844,9.923,79.55,7.04,79.8609047031,133.46,65.67608,43.15844,78.5875208121,9.52608,2.77844,9.923,56.15,40.38,69.1618890719,132.49,9.52608,3.2984400000000003,10.0809675429,9.52608,2.77844,9.923,0.0,0.52,0.52,132.7
2020-09-20 21:30:00,67.114784,80.439312,104.7610478489,8.774784,2.559312,9.1404,58.34,77.88,97.3080161138,132.61,89.694784,11.529312000000001,90.4327336311,8.774784,2.559312,9.1404,80.92,8.97,81.4156453024,131.14,85.734784,10.969312,86.4336681698,8.774784,2.559312,9.1404,76.96,8.41,77.4181483891,133.54,63.304784,41.059312,75.4543754808,8.774784,2.559312,9.1404,54.53,38.5,66.7515610304,132.61,8.774784,3.119312,9.3127300831,8.774784,2.559312,9.1404,0.0,0.56,0.56,132.81
2020-09-20 22:00:00,64.10024,80.65632,103.0256410997,8.01024,2.33632,8.344,56.09,78.32,96.3333301615,132.77,85.24024,12.72632,86.185020369,8.01024,2.33632,8.344,77.23,10.39,77.9257659571,131.5,81.49024,12.08632,82.3816626829,8.01024,2.33632,8.344,73.48,9.75,74.1240372619,133.86,60.47024,40.71632,72.9004021937,8.01024,2.33632,8.344,52.46,38.38,65.0005846128,132.77,8.01024,2.85632,8.5042641539,8.01024,2.33632,8.344,0.0,0.52,0.52,132.99
2020-09-20 22:30:00,61.11752,80.96136,101.4400959384,7.5475200000000005,2.20136,7.862,53.57,78.76,95.2516797752,132.71,80.96752,14.00136,82.1691996846,7.5475200000000005,2.20136,7.862,73.42,11.8,74.3621973855,131.56,77.38752,13.30136,78.5223180351,7.5475200000000005,2.20136,7.862,69.84,11.1,70.7165864561,133.91,57.75752,40.09136,70.3082375202,7.5475200000000005,2.20136,7.862,50.21,37.89,62.9022749986,132.71,7.5475200000000005,2.76136,8.0368008063,7.5475200000000005,2.20136,7.862,0.0,0.56,0.56,132.92
2020-09-20 23:00:00,57.657712,81.596416,99.9118954736,7.427712,2.166416,7.7372,50.23,79.43,93.9796669498,133.32,76.317712,14.636416,77.7085441778,7.427712,2.166416,7.7372,68.89,12.47,70.0095207811,132.38,72.947712,13.896416,74.2595385367,7.427712,2.166416,7.7372,65.52,11.73,66.5617254885,134.62,54.617712,40.446416,67.9632770793,7.427712,2.166416,7.7372,47.19,38.28,60.7639243301,133.32,7.427712,2.726416,7.912284737,7.427712,2.166416,7.7372,0.0,0.56,0.56,133.52
2020-09-20 23:30:00,54.5484,82.2912,98.7287675402,7.2384,2.1112,7.54,47.31,80.18,93.0970917913,133.96,72.2884,15.1712,73.8632390571,7.2384,2.1112,7.54,65.05,13.06,66.348067794,133.24,69.1084,14.4012,70.5929565325,7.2384,2.1112,7.54,61.87,12.29,63.0788474847,135.33,51.7984,40.8112,65.9441300496,7.2384,2.1112,7.54,44.56,38.7,59.0193493695,133.96,7.2384,2.6712,7.7155520865,7.2384,2.1112,7.54,0.0,0.56,0.56,134.13
2020-09-21 00:00:00,51.577936,84.245648,98.7806291181,7.287936,2.125648,7.5916,44.29,82.12,93.302189149,134.94,68.787936,16.555648,70.7521704249,7.287936,2.125648,7.5916,61.5,14.43,63.1702057936,134.57,65.79793599999999,15.715648,67.6487248507,7.287936,2.125648,7.5916,58.51,13.59,60.0675303305,136.39,49.107936,40.695648,63.778720152700004,7.287936,2.125648,7.5916,41.82,38.57,56.8907488086,134.94,7.287936,2.685648,7.7670275086,7.287936,2.125648,7.5916,0.0,0.56,0.56,135.12
2020-09-21 00:30:00,50.449664,85.136152,98.9612700761,6.5696639999999995,1.9161519999999999,6.8434,43.88,83.22,94.0798745747,135.06,66.299664,17.036152,68.4534580681,6.5696639999999995,1.9161519999999999,6.8434,59.73,15.12,61.614018697,134.7,63.379664,16.166152,65.4089159002,6.5696639999999995,1.9161519999999999,6.8434,56.81,14.25,58.5699462182,136.49,48.039664,39.626152,62.2739210228,6.5696639999999995,1.9161519999999999,6.8434,41.47,37.71,56.0518063937,135.06,6.5696639999999995,2.476152,7.0208129017,6.5696639999999995,1.9161519999999999,6.8434,0.0,0.56,0.56,135.25
2020-09-21 01:00:00,49.1676,85.3268,98.4790114085,6.7776,1.9768,7.06,42.39,83.35,93.5100775318,135.3,64.6776,17.1168,66.9042359197,6.7776,1.9768,7.06,57.9,15.14,59.846717537399996,134.99,61.8576,16.2468,63.9556188931,6.7776,1.9768,7.06,55.08,14.27,56.8984999802,136.74,46.8676,40.0868,61.6727124748,6.7776,1.9768,7.06,40.09,38.11,55.3134721383,135.3,6.7776,2.5368,7.2367959761,6.7776,1.9768,7.06,0.0,0.56,0.56,135.49
2020-09-21 01:30:00,49.841024,83.663632,97.3844494403,6.081024,1.773632,6.3344000000000005,43.76,81.89,92.8488540586,135.44,64.321024,19.083632,67.0923180306,6.081024,1.773632,6.3344000000000005,58.24,17.31,60.7579928898,134.49,61.511024,17.823632,64.0412986377,6.081024,1.773632,6.3344000000000005,55.43,16.05,57.706909465,136.37,47.451024,41.253632,62.8765602736,6.081024,1.773632,6.3344000000000005,41.37,39.48,57.1852017571,135.44,6.081024,2.333632,6.5134239229,6.081024,1.773632,6.3344000000000005,0.0,0.56,0.56,135.63
2020-09-21 02:00:00,51.3916,77.5688,93.0484566449,5.9616,1.7388,6.21,45.43,75.83,88.3972499572,134.9,63.6516,25.1488,68.4396692277,5.9616,1.7388,6.21,57.69,23.41,62.2588483671,131.64,60.8716,23.9088,65.3986422183,5.9616,1.7388,6.21,54.91,22.17,59.216695281,134.0,48.8516,45.8188,66.9764231353,5.9616,1.7388,6.21,42.89,44.08,61.5028332681,134.9,5.9616,2.2988,6.3894566279,5.9616,1.7388,6.21,0.0,0.56,0.56,135.08
2020-09-21 02:30:00,49.66904,77.02972,91.6547396363,3.8390400000000002,1.11972,3.999,45.83,75.91,88.6719628744,135.07,61.37904,24.61972,66.1325726416,3.8390400000000002,1.11972,3.999,57.54,23.5,62.153854265,131.83,58.59904,23.36972,63.0871722444,3.8390400000000002,1.11972,3.999,54.76,22.25,59.1076991601,134.18,47.08904,45.40972,65.4172787465,3.8390400000000002,1.11972,3.999,43.25,44.29,61.904495798,135.07,3.8390400000000002,1.67972,4.1904280688,3.8390400000000002,1.11972,3.999,0.0,0.56,0.56,135.25
2020-09-21 03:00:00,48.881264,76.984952,91.1924383087,3.891264,1.134952,4.0534,44.99,75.85,88.1891297156,135.04,60.311264,24.684952,65.1674414146,3.891264,1.134952,4.0534,56.42,23.55,61.1377044057,131.83,57.601264,23.434952,62.1860321104,3.891264,1.134952,4.0534,53.71,22.3,58.1554305289,134.18,46.381264,45.474952,64.9553147143,3.891264,1.134952,4.0534,42.49,44.34,61.4120159252,135.04,3.931264,1.694952,4.2810861846,3.891264,1.134952,4.0534,0.04,0.56,0.5614267539000001,135.21
2020-09-21 03:30:00,48.404736,77.223048,91.1395501944,3.884736,1.133048,4.0466,44.52,76.09,88.1573507996,134.9,59.734736,25.073048,64.7834579272,3.884736,1.133048,4.0466,55.85,23.94,60.7646780622,131.6,57.044736,23.803048,61.8117060062,3.884736,1.133048,4.0466,53.16,22.67,57.791993390100004,134.01,45.934736,44.913048,64.2431463429,3.884736,1.133048,4.0466,42.05,43.78,60.7033022166,134.9,3.884736,1.693048,4.237639121,3.884736,1.133048,4.0466,0.0,0.56,0.56,135.07
2020-09-21 04:00:00,48.171344,77.015392,90.8396883949,3.721344,1.085392,3.8764000000000003,44.45,75.93,87.9839042098,134.67,59.441344,24.925392,64.4557875049,3.721344,1.085392,3.8764000000000003,55.72,23.84,60.6058083025,131.32,56.761344,23.665392,61.4971621394,3.721344,1.085392,3.8764000000000003,53.04,22.58,57.6463181825,133.76,45.711344,44.785392,63.9942052602,3.721344,1.085392,3.8764000000000003,41.99,43.7,60.6040435945,134.67,3.7613440000000002,1.645392,4.1054870016,3.721344,1.085392,3.8764000000000003,0.04,0.56,0.5614267539000001,134.82
2020-09-21 04:30:00,49.279408,76.387744,90.9040564895,3.729408,1.087744,3.8848000000000003,45.55,75.3,88.0050708766,134.06,60.169408,24.947744,65.1363768547,3.729408,1.087744,3.8848000000000003,56.44,23.86,61.2762041905,130.62,57.439408,23.687744,62.1320755102,3.729408,1.087744,3.8848000000000003,53.71,22.6,58.2711257828,133.18,46.729408,44.187744,64.3132512927,3.729408,1.087744,3.8848000000000003,43.0,43.1,60.8819349233,134.06,3.729408,1.6477439999999999,4.0771980967,3.729408,1.087744,3.8848000000000003,0.0,0.56,0.56,134.23
2020-09-21 05:00:00,50.089696,76.005328,91.0263013077,3.549696,1.035328,3.6976,46.54,74.97,88.2409910416,133.92,60.819696,24.765328,65.6685380717,3.549696,1.035328,3.6976,57.27,23.73,61.9916591164,130.41,58.059696,23.495328,62.6335272633,3.549696,1.035328,3.6976,54.51,22.46,58.9558453421,133.03,47.449696,44.135328,64.8027841081,3.549696,1.035328,3.6976,43.9,43.1,61.5208907608,133.92,3.549696,1.5953279999999999,3.8917108217000003,3.549696,1.035328,3.6976,0.0,0.56,0.56,134.08
2020-09-21 05:30:00,50.528528,84.562904,98.5089684991,3.198528,0.932904,3.3318,47.33,83.63,96.094254771,133.11,65.058528,13.752904000000001,66.4962738352,3.198528,0.932904,3.3318,61.86,12.82,63.1744568635,133.21,62.078528,11.522904,63.138902075,3.198528,0.932904,3.3318,58.88,10.59,59.8247649389,135.35,47.808528,34.712904,59.0816473504,3.198528,0.932904,3.3318,44.61,33.78,55.9565947856,133.11,3.198528,1.492904,3.5297795569,3.198528,0.932904,3.3318,0.0,0.56,0.56,133.27
2020-09-21 06:00:00,52.895648,84.482064,99.6753164783,2.955648,0.8620639999999999,3.0788,49.94,83.62,97.3976796438,133.54,68.425648,10.922064,69.2918522356,2.955648,0.8620639999999999,3.0788,65.47,10.06,66.2383914358,133.99,65.185648,10.282064,65.991586928,2.955648,0.8620639999999999,3.0788,62.23,9.42,62.9389331019,136.0,49.955648,35.352064,61.1991437535,2.955648,0.8620639999999999,3.0788,47.0,34.49,58.2971706003,133.54,2.955648,1.382064,3.2628141228,2.955648,0.8620639999999999,3.0788,0.0,0.52,0.52,133.68
2020-09-21 06:30:00,60.828192,81.654056,101.8206943761,2.688192,0.784056,2.8002000000000002,58.14,80.87,99.6002836341,133.97,77.938192,7.024056,78.254067849,2.688192,0.784056,2.8002000000000002,75.25,6.24,75.5082783541,134.37,74.228192,6.584056,74.5196234625,2.688192,0.784056,2.8002000000000002,71.54,5.8,71.774728143,136.32,57.168192,38.474056,68.9090354137,2.688192,0.784056,2.8002000000000002,54.48,37.69,66.2465584012,133.97,2.688192,1.344056,3.005472136,2.688192,0.784056,2.8002000000000002,0.0,0.56,0.56,134.1
2020-09-21 07:00:00,66.21336,79.65848,103.5841806378,3.18336,0.9284800000000001,3.316,63.03,78.73,100.8523366115,133.6,84.99336,4.55848,85.1155155304,3.18336,0.9284800000000001,3.316,81.81,3.63,81.8904939538,133.77,80.95336,4.24848,81.0647647107,3.18336,0.9284800000000001,3.316,77.77,3.32,77.8408331148,135.8,62.11336,39.91848,73.8346431968,3.18336,0.9284800000000001,3.316,58.93,38.99,70.6609156465,133.6,3.18336,1.48848,3.5141647087,3.18336,0.9284800000000001,3.316,0.0,0.56,0.56,133.73
2020-09-21 07:30:00,73.787792,75.046856,105.2457545164,3.6577919999999997,1.066856,3.8102,70.13,73.98,101.9375166462,132.36,94.117792,1.946856,94.1379255095,3.6577919999999997,1.066856,3.8102,90.46,0.88,90.4642802436,132.07,89.637792,1.966856,89.659368039,3.6577919999999997,1.066856,3.8102,85.98,0.9,85.9847102687,134.39,69.037792,42.486856,81.0638615969,3.6577919999999997,1.066856,3.8102,65.38,41.42,77.3961291022,132.36,3.6577919999999997,1.626856,4.0032615153,3.6577919999999997,1.066856,3.8102,0.0,0.56,0.56,132.48
2020-09-21 08:00:00,77.908592,72.016256,106.0947210547,4.478592,1.3062559999999999,4.6652000000000005,73.43,70.71,101.9405169695,131.4,98.798592,4.596256,98.9054465153,4.478592,1.3062559999999999,4.6652000000000005,94.32,3.29,94.3773622221,130.64,94.098592,4.566256,94.2093185956,4.478592,1.3062559999999999,4.6652000000000005,89.62,3.26,89.6792729676,133.3,72.858592,44.106256,85.1688689989,4.478592,1.3062559999999999,4.6652000000000005,68.38,42.8,80.6700960704,131.4,4.478592,1.8262559999999999,4.8366307777,4.478592,1.3062559999999999,4.6652000000000005,0.0,0.52,0.52,131.51
2020-09-21 08:30:00,78.585376,71.801568,106.4477641302,7.205376,2.101568,7.5056,71.38,69.7,99.7656975117,132.25,100.685376,7.531568,100.9666749814,7.205376,2.101568,7.5056,93.48,5.43,93.637574189,131.24,96.045376,7.381568,96.3286135949,7.205376,2.101568,7.5056,88.84,5.28,88.9967639861,134.14,73.695376,47.151568,87.4887353243,7.205376,2.101568,7.5056,66.49,45.05,80.3145229706,132.25,7.205376,2.661568,7.6812360672,7.205376,2.101568,7.5056,0.0,0.56,0.56,132.38
2020-09-21 09:00:00,76.568864,71.491752,104.7562004765,10.668864,3.111752,11.1134,65.9,68.38,94.9664909323,132.21,100.098864,9.861752,100.5834813804,10.668864,3.111752,11.1134,89.43,6.75,89.6843765658,131.12,95.678864,9.661752,96.1654536101,10.668864,3.111752,11.1134,85.01,6.55,85.2619645563,134.08,72.158864,49.421752,87.4609125525,10.668864,3.111752,11.1134,61.49,46.31,76.9781540439,132.21,10.668864,3.631752,11.2700612971,10.668864,3.111752,11.1134,0.0,0.52,0.52,132.34
2020-09-21 09:30:00,76.222096,71.153528,104.271915996,13.932096,4.063528,14.5126,62.29,67.09,91.5484145139,131.92,100.892096,11.773528,101.5767246806,13.932096,4.063528,14.5126,86.96,7.71,87.3011208405,130.79,96.592096,11.503528,97.2746840967,13.932096,4.063528,14.5126,82.66,7.44,82.9941516012,133.77,72.142096,51.013528,88.3564488551,13.932096,4.063528,14.5126,58.21,46.95,74.7844007798,131.92,13.972096,4.623528,14.7172170535,13.932096,4.063528,14.5126,0.04,0.56,0.5614267539000001,132.05
2020-09-21 10:00:00,74.040608,71.389344,102.8515924513,16.660608,4.859344,17.3548,57.38,66.53,87.8561625613,132.17,99.490608,13.079344,100.3466507646,16.660608,4.859344,17.3548,82.83,8.22,83.236874641,131.2,95.400608,12.789344,96.2540561572,16.660608,4.859344,17.3548,78.74,7.93,79.1383124662,134.05,70.380608,52.669344,87.9061418778,16.660608,4.859344,17.3548,53.72,47.81,71.9140772033,132.17,16.660608,5.419344,17.5198501226,16.660608,4.859344,17.3548,0.0,0.56,0.56,132.29
2020-09-21 10:30:00,75.89944,68.52692,102.2578298078,19.18944,5.59692,19.989,56.71,62.93,84.7125079312,131.56,98.67944,13.91692,99.655970925,19.18944,5.59692,19.989,79.49,8.32,79.9242297429,131.2,94.73944,13.61692,95.7130189776,19.18944,5.59692,19.989,75.55,8.02,75.9744884813,133.79,72.32944,55.77692,91.3379039359,19.18944,5.59692,19.989,53.14,50.18,73.0882480294,131.56,19.18944,6.11692,20.1407874176,19.18944,5.59692,19.989,0.0,0.52,0.52,131.7
2020-09-21 11:00:00,79.262496,65.69072800000001,102.9456896491,22.082496,6.440728,23.0026,57.18,59.25,82.3414531084,131.51,98.762496,15.950728,100.0422727645,22.082496,6.440728,23.0026,76.68,9.51,77.2674737519,131.65,94.992496,15.600728,96.2650352435,22.082496,6.440728,23.0026,72.91,9.16,73.4831524909,134.03,75.612496,59.750728,96.3711525711,22.082496,6.440728,23.0026,53.53,53.31,75.5474486664,131.51,22.082496,7.000728,23.1656388239,22.082496,6.440728,23.0026,0.0,0.56,0.56,131.65
2020-09-21 11:30:00,71.221648,68.890064,99.0876584735,24.171648,7.050064,25.1788,47.05,61.84,77.703848682,131.49,94.771648,16.070064,96.1244621395,24.171648,7.050064,25.1788,70.6,9.02,71.1738744203,131.35,91.281648,15.730064,92.6270704224,24.171648,7.050064,25.1788,67.11,8.68,67.6690069382,133.76,68.481648,57.830064,89.632875749,24.171648,7.050064,25.1788,44.31,50.78,67.3942467871,131.49,24.171648,7.6100639999999995,25.3413030667,24.171648,7.050064,25.1788,0.0,0.56,0.56,131.6
2020-09-21 12:00:00,67.18176,70.93968,97.702748555,25.54176,7.44968,26.606,41.64,63.49,75.9267390318,131.86,93.42176,16.49968,94.8676166118,25.54176,7.44968,26.606,67.88,9.05,68.4806315683,131.62,90.08176,16.15968,91.5197177793,25.54176,7.44968,26.606,64.54,8.71,65.1250773512,133.98,64.94176,57.28968,86.5998823694,25.54176,7.44968,26.606,39.4,49.84,63.5325554342,131.86,25.54176,7.96968,26.7562572719,25.54176,7.44968,26.606,0.0,0.52,0.52,131.97
2020-09-21 12:30:00,67.25,71.525,98.175292844,26.28,7.665,27.375,40.97,63.86,75.8725279663,132.41,93.76,17.165,95.3182816935,26.28,7.665,27.375,67.48,9.5,68.1454356505,132.25,90.45,16.815,91.9997104615,26.28,7.665,27.375,64.17,9.15,64.8190666394,134.53,65.07,58.145,87.2636575271,26.28,7.665,27.375,38.79,50.48,63.6623475847,132.41,26.28,8.225,27.537048226,26.28,7.665,27.375,0.0,0.56,0.56,132.53
2020-09-21 13:00:00,65.971216,72.148688,97.7631552306,26.841216,7.828688,27.959600000000002,39.13,64.32,75.2875773285,132.44,92.521216,16.938688,94.0589951109,26.841216,7.828688,27.959600000000002,65.68,9.11,66.3087814697,132.32,89.291216,16.588688,90.8190829304,26.841216,7.828688,27.959600000000002,62.45,8.76,63.0613994453,134.6,63.961216,57.918688,86.2879572817,26.841216,7.828688,27.959600000000002,37.12,50.09,62.3450278691,132.44,26.841216,8.388688,28.1215391243,26.841216,7.828688,27.959600000000002,0.0,0.56,0.56,132.57
2020-09-21 13:30:00,67.126272,70.263496,97.1745607799,26.686272,7.7834959999999995,27.7982,40.44,62.48,74.425425763,131.37,92.586272,16.763496,94.0916179104,26.686272,7.7834959999999995,27.7982,65.9,8.98,66.5090249515,131.11,89.346272,16.433496,90.8450114815,26.686272,7.7834959999999995,27.7982,62.66,8.65,63.2542338504,133.6,65.006272,57.763496,86.9622726789,26.686272,7.7834959999999995,27.7982,38.32,49.98,62.9795427103,131.37,26.686272,8.303495999999999,27.9482586055,26.686272,7.7834959999999995,27.7982,0.0,0.52,0.52,131.49
2020-09-21 14:00:00,68.73456,68.67008,97.1597634085,25.71456,7.5000800000000005,26.786,43.02,61.17,74.7829479226,131.29,93.09456,16.83008,94.6036399638,25.71456,7.5000800000000005,26.786,67.38,9.33,68.0228880598,131.11,89.77456,16.48008,91.2746660361,25.71456,7.5000800000000005,26.786,64.06,8.98,64.686350956,133.63,66.34456,58.58008,88.5055162936,25.71456,7.5000800000000005,26.786,40.63,51.08,65.2683943421,131.29,25.71456,8.06008,26.9481629355,25.71456,7.5000800000000005,26.786,0.0,0.56,0.56,131.42
2020-09-21 14:30:00,66.388672,70.561696,96.8834800795,24.348672,7.101696,25.3632,42.04,63.46,76.1218312969,131.44,93.198672,16.191696,94.5947328445,24.348672,7.101696,25.3632,68.85,9.09,69.4474664765,131.07,89.818672,15.861696,91.2084822801,24.348672,7.101696,25.3632,65.47,8.76,66.0534518402,133.57,64.118672,56.381696,85.3820809238,24.348672,7.101696,25.3632,39.77,49.28,63.3259133373,131.44,24.348672,7.621696,25.513684133799998,24.348672,7.101696,25.3632,0.0,0.52,0.52,131.58
2020-09-21 15:00:00,66.1196,70.7728,96.8534497269,23.0496,6.7228,24.01,43.07,64.05,77.1843727707,131.44,92.7196,15.3228,93.9771909774,23.0496,6.7228,24.01,69.67,8.6,70.1987813285,131.07,89.2896,15.0028,90.5412429559,23.0496,6.7228,24.01,66.24,8.28,66.7554941559,133.57,63.7696,55.4128,84.4815973334,23.0496,6.7228,24.01,40.72,48.69,63.4731006018,131.44,23.0896,7.2828,24.2109232372,23.0496,6.7228,24.01,0.04,0.56,0.5614267539000001,131.58
2020-09-21 15:30:00,66.893904,71.194472,97.6905688166,21.203904,6.184472,22.0874,45.69,65.01,79.4599030958,131.41,93.553904,14.584472,94.6838939691,21.203904,6.184472,22.0874,72.35,8.4,72.8359972816,130.93,89.963904,14.294472,91.0924582646,21.203904,6.184472,22.0874,68.76,8.11,69.2366210903,133.45,64.333904,54.004472,83.9960368106,21.203904,6.184472,22.0874,43.13,47.82,64.3968112565,131.41,21.203904,6.704472,22.2386035902,21.203904,6.184472,22.0874,0.0,0.52,0.52,131.58
2020-09-21 16:00:00,71.053952,58.210736,91.853981299,18.653952,5.440736,19.4312,52.4,52.77,74.3668803971,132.78,96.463952,11.910736,97.1965002843,18.653952,5.440736,19.4312,77.81,6.47,78.07853098,131.63,92.613952,11.700736,93.350154408,18.653952,5.440736,19.4312,73.96,6.26,74.2244514968,134.02,67.703952,45.140736,81.3726684031,18.653952,5.440736,19.4312,49.05,39.7,63.1030308305,132.78,18.653952,6.000736,19.595375928,18.653952,5.440736,19.4312,0.0,0.56,0.56,132.95
2020-09-21 16:30:00,76.358448,39.907464,86.1581003962,15.968448,4.657464,16.6338,60.39,35.25,69.9250641759,136.01,99.818448,7.127464,100.0725901743,15.968448,4.657464,16.6338,83.85,2.47,83.8863719564,134.26,95.65844799999999,7.127464,95.9236124051,15.968448,4.657464,16.6338,79.69,2.47,79.7282697668,136.19,72.038448,32.287464,78.9431334683,15.968448,4.657464,16.6338,56.07,27.63,62.5080938759,136.01,15.968448,5.217464,16.7992042109,15.968448,4.657464,16.6338,0.0,0.56,0.56,136.22
2020-09-21 17:00:00,80.2968,39.2374,89.3708545836,12.9168,3.7674000000000003,13.455,67.38,35.47,76.1458160374,135.7,103.7268,6.5074000000000005,103.9307235277,12.9168,3.7674000000000003,13.455,90.81,2.74,90.8513274532,133.88,99.2168,6.5074000000000005,99.4299736347,12.9168,3.7674000000000003,13.455,86.3,2.74,86.3434861469,135.79,75.3668,30.9874,81.488486923,12.9168,3.7674000000000003,13.455,62.45,27.22,68.1243781623,135.7,12.9568,4.3274,13.6603461523,12.9168,3.7674000000000003,13.455,0.04,0.56,0.5614267539000001,135.91
2020-09-21 17:30:00,84.20264,39.00952,92.7999312155,10.11264,2.94952,10.534,74.09,36.06,82.3993428372,135.24,107.18264,5.59952,107.3288076036,10.11264,2.94952,10.534,97.07,2.65,97.1061656127,133.2,102.34264,5.61952,102.4968046682,10.11264,2.94952,10.534,92.23,2.67,92.2686393094,135.24,78.71264,29.21952,83.9610626707,10.11264,2.94952,10.534,68.6,26.27,73.4579668926,135.24,10.11264,3.46952,10.6912607676,10.11264,2.94952,10.534,0.0,0.52,0.52,135.45
2020-09-21 18:00:00,87.020064,38.733352,95.2510582394,7.040064,2.053352,7.3334,79.98,36.68,87.9899016933,134.86,109.390064,4.803352,109.495471561,7.040064,2.053352,7.3334,102.35,2.75,102.3869376434,132.6,104.270064,4.813352,104.3811027152,7.040064,2.053352,7.3334,97.23,2.76,97.2691652067,134.76,81.010064,27.373352,85.5098290783,7.040064,2.053352,7.3334,73.97,25.32,78.1835232002,134.86,7.040064,2.613352,7.5094680105,7.040064,2.053352,7.3334,0.0,0.56,0.56,135.08
2020-09-21 18:30:00,87.73368,38.79524,95.9284590359,4.78368,1.39524,4.983,82.95,37.4,90.9915518056,134.71,109.33368,3.32524,109.3842347114,4.78368,1.39524,4.983,104.55,1.9300000000000002,104.5678124472,132.44,104.11368,3.36524,104.1680527004,4.78368,1.39524,4.983,99.33,1.97,99.3495334664,134.62,81.46368,25.94524,85.495535777,4.78368,1.39524,4.983,76.68,24.55,80.5141285738,134.71,4.78368,1.95524,5.1678387939,4.78368,1.39524,4.983,0.0,0.56,0.56,134.93
2020-09-21 19:00:00,87.493664,38.828152,95.72234132049999,3.8336639999999997,1.118152,3.9934000000000003,83.66,37.71,91.7662230889,134.71,109.563664,2.708152,109.5971284129,3.8336639999999997,1.118152,3.9934000000000003,105.73,1.5899999999999999,105.7419547767,132.44,104.253664,2.7681519999999997,104.2904076266,3.8336639999999997,1.118152,3.9934000000000003,100.42,1.65,100.4335546518,134.62,81.153664,25.348152,85.0202681155,3.8336639999999997,1.118152,3.9934000000000003,77.32,24.23,81.0276205994,134.71,3.8336639999999997,1.6381519999999998,4.1689952794,3.8336639999999997,1.118152,3.9934000000000003,0.0,0.52,0.52,134.96
2020-09-21 19:30:00,88.899152,38.554336,96.8994120246,3.889152,1.134336,4.0512,85.01,37.42,92.8814109497,134.75,111.429152,3.504336,111.4842423226,3.889152,1.134336,4.0512,107.54,2.37,107.5661122287,132.4,106.039152,3.5343359999999997,106.098036211,3.889152,1.134336,4.0512,102.15,2.4,102.1781899429,134.62,82.439152,25.734336,86.3624329894,3.889152,1.134336,4.0512,78.55,24.6,82.3119827243,134.75,3.889152,1.6943359999999998,4.2422019942,3.889152,1.134336,4.0512,0.0,0.56,0.56,135.0
2020-09-21 20:00:00,88.933056,38.208808,96.7936023623,4.213056,1.228808,4.3886,84.72,36.98,92.4391626963,134.88,111.103056,2.928808,111.1416527178,4.213056,1.228808,4.3886,106.89,1.7000000000000002,106.9035177157,132.69,105.753056,2.9888079999999997,105.7952826292,4.213056,1.228808,4.3886,101.54,1.76,101.5552519568,134.87,82.493056,26.218808,86.5594026155,4.213056,1.228808,4.3886,78.28,24.99,82.1721272695,134.88,4.213056,1.788808,4.577081485,4.213056,1.228808,4.3886,0.0,0.56,0.56,135.15
2020-09-21 20:30:00,90.287504,37.419272,97.7345143517,3.357504,0.9792719999999999,3.4974,86.93,36.44,94.2586786455,134.77,108.537504,1.8592719999999998,108.5534277069,3.357504,0.9792719999999999,3.4974,105.18,0.88,105.1836812438,132.91,103.267504,1.8792719999999998,103.2846021711,3.357504,0.9792719999999999,3.4974,99.91,0.9,99.9140535661,135.05,83.627504,26.419272,87.7014102411,3.357504,0.9792719999999999,3.4974,80.27,25.44,84.2049078142,134.77,3.357504,1.499272,3.6770436005000002,3.357504,0.9792719999999999,3.4974,0.0,0.52,0.52,135.04
