Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-21 21:00:00,81.84016,41.90088,91.9428927846,3.02016,0.8808800000000001,3.146,78.82,41.02,88.855122531,135.73,101.91016,3.87088,101.9836478226,3.02016,0.8808800000000001,3.146,98.89,2.99,98.9351919188,134.0,96.98016,3.56088,97.0455114882,3.02016,0.8808800000000001,3.146,93.96,2.68,93.998212749,135.93,75.87016,23.01088,79.2829223528,3.02016,0.8808800000000001,3.146,72.85,22.13,76.1371092175,135.73,3.02016,1.44088,3.3462668154,3.02016,0.8808800000000001,3.146,0.0,0.56,0.56,136.0
2020-09-21 21:30:00,78.225152,43.622336,89.5660795364,3.025152,0.882336,3.1512000000000002,75.2,42.74,86.497095905,135.67,97.625152,5.652336,97.7886455846,3.025152,0.882336,3.1512000000000002,94.6,4.77,94.7201821155,134.0,92.915152,5.262336,93.0640513376,3.025152,0.882336,3.1512000000000002,89.89,4.38,89.9966471598,135.9,72.555152,21.472336,75.6657868197,3.025152,0.882336,3.1512000000000002,69.53,20.59,72.5146123206,135.67,3.025152,1.442336,3.3513993734,3.025152,0.882336,3.1512000000000002,0.0,0.56,0.56,135.93
2020-09-21 22:00:00,74.188192,45.469056,87.0133488941,3.288192,0.9590559999999999,3.4252000000000002,70.9,44.51,83.713500106,136.08,92.238192,8.229056,92.6045432259,3.288192,0.9590559999999999,3.4252000000000002,88.95,7.27,89.2465988147,134.6,87.818192,7.729056,88.1576607721,3.288192,0.9590559999999999,3.4252000000000002,84.53,6.77,84.8006709879,136.46,68.888192,20.339056,71.827990338,3.288192,0.9590559999999999,3.4252000000000002,65.6,19.38,68.4028098838,136.08,3.288192,1.519056,3.6221178556,3.288192,0.9590559999999999,3.4252000000000002,0.0,0.56,0.56,136.33
2020-09-21 22:30:00,69.253968,63.997824,94.2965193445,3.523968,1.027824,3.6708,65.73,62.97,91.0255667381,134.19,87.483968,6.9578240000000005,87.7602186178,3.523968,1.027824,3.6708,83.96,5.93,84.1691540887,133.62,83.313968,6.507824,83.567751179,3.523968,1.027824,3.6708,79.79,5.48,79.9779625897,135.63,64.663968,30.077824,71.3169282434,3.523968,1.027824,3.6708,61.14,29.05,67.6904875149,134.19,3.523968,1.5478239999999999,3.8489101834,3.523968,1.027824,3.6708,0.0,0.52,0.52,134.42
2020-09-21 23:00:00,65.259344,78.689392,102.2291660567,4.249344,1.239392,4.4264,61.01,77.45,98.5937249525,133.49,83.699344,4.289392,83.8091824907,4.249344,1.239392,4.4264,79.45,3.05,79.5085215559,133.96,79.759344,4.009392,79.860053716,4.249344,1.239392,4.4264,75.51,2.77,75.5607900965,135.92,61.299344,41.329392,73.9305634898,4.249344,1.239392,4.4264,57.05,40.09,69.7274020741,133.49,4.249344,1.799392,4.614621978,4.249344,1.239392,4.4264,0.0,0.56,0.56,133.7
2020-09-21 23:30:00,61.689088,79.615984,100.7186600713,4.649088,1.3559839999999999,4.8428,57.04,78.26,96.8410512128,133.79,78.959088,5.5159839999999996,79.1515234047,4.649088,1.3559839999999999,4.8428,74.31,4.16,74.4263508443,134.45,75.269088,5.175984,75.4468449885,4.649088,1.3559839999999999,4.8428,70.62,3.8200000000000003,70.723240876,136.32,58.099088,41.395984,71.3381491052,4.649088,1.3559839999999999,4.8428,53.45,40.04,66.784010811,133.79,4.649088,1.915984,5.0284206188,4.649088,1.3559839999999999,4.8428,0.0,0.56,0.56,134.0
2020-09-22 00:00:00,57.623456,79.731008,98.3742665441,4.803456,1.401008,5.0036,52.82,78.33,94.4750829584,134.2,74.093456,9.271008,74.6712247881,4.803456,1.401008,5.0036,69.29,7.87,69.735507455,134.45,70.683456,8.761008,71.224337226,4.803456,1.401008,5.0036,65.88,7.36,66.2898483932,136.32,54.413456,41.941008,68.7013271045,4.803456,1.401008,5.0036,49.61,40.54,64.0674933176,134.2,4.843456,1.961008,5.2253821296,4.803456,1.401008,5.0036,0.04,0.56,0.5614267539000001,134.43
2020-09-22 00:30:00,57.304528,73.640904,93.3101906077,4.734528,1.380904,4.9318,52.57,72.26,89.3594566904,134.1,70.414528,15.340904,72.0662826084,4.734528,1.380904,4.9318,65.68,13.96,67.1471816237,132.25,67.214528,14.540904,68.769402087,4.734528,1.380904,4.9318,62.48,13.16,63.8508887957,134.47,54.124528,47.460904,71.9861232441,4.734528,1.380904,4.9318,49.39,46.08,67.5480458637,134.1,4.734528,1.940904,5.1169193584,4.734528,1.380904,4.9318,0.0,0.56,0.56,134.32
2020-09-22 01:00:00,55.00736,74.45548,92.5712058699,4.64736,1.35548,4.841,50.36,73.1,88.7678973503,134.28,68.46736,15.82548,70.2725067334,4.64736,1.35548,4.841,63.82,14.47,65.4398448959,132.43,65.36736,15.00548,67.0675494065,4.64736,1.35548,4.841,60.72,13.65,62.2353669548,134.63,52.04736,47.00548,70.1316107971,4.64736,1.35548,4.841,47.4,45.65,65.8079212557,134.28,4.64736,1.91548,5.0266309393,4.64736,1.35548,4.841,0.0,0.56,0.56,134.48
2020-09-22 01:30:00,54.626048,74.139264,92.0903664156,4.626048,1.349264,4.8188,50.0,72.79,88.3084599571,134.19,68.016048,15.729264,69.8111204001,4.626048,1.349264,4.8188,63.39,14.38,65.0005884589,132.33,64.936048,14.919264,66.6278828131,4.626048,1.349264,4.8188,60.31,13.57,61.8178048785,134.55,51.696048,47.159264,69.9748351898,4.626048,1.349264,4.8188,47.07,45.81,65.6821208549,134.19,4.666048,1.9092639999999999,5.0415566009,4.626048,1.349264,4.8188,0.04,0.56,0.5614267539000001,134.38
2020-09-22 02:00:00,54.12864,75.47252,92.8763206819,4.32864,1.26252,4.509,49.8,74.21,89.3709354321,134.68,67.49864,16.192520000000002,69.4137169859,4.32864,1.26252,4.509,63.17,14.93,64.9103520249,132.84,64.42864,15.35252,66.2325412664,4.32864,1.26252,4.509,60.1,14.09,61.7295561299,134.99,51.21864,46.45252,69.1461184579,4.32864,1.26252,4.509,46.89,45.19,65.1214880051,134.68,4.32864,1.82252,4.6966693944,4.32864,1.26252,4.509,0.0,0.56,0.56,134.87
2020-09-22 02:30:00,52.869104,77.968072,94.2027728316,4.279104,1.248072,4.4574,48.59,76.72,90.812700103,134.99,66.049104,17.658072,68.3687914619,4.279104,1.248072,4.4574,61.77,16.41,63.9126043907,133.15,63.039104,16.748072,65.2259652963,4.279104,1.248072,4.4574,58.76,15.5,60.7699563929,135.24,50.049104,44.578072,67.0232595033,4.279104,1.248072,4.4574,45.77,43.33,63.0268339678,134.99,4.279104,1.8080720000000001,4.645412296,4.279104,1.248072,4.4574,0.0,0.56,0.56,135.17
2020-09-22 03:00:00,51.947872,78.292296,93.9588474721,4.5678719999999995,1.332296,4.7582,47.38,76.96,90.3753616867,135.02,65.107872,17.952296,67.5375445811,4.5678719999999995,1.332296,4.7582,60.54,16.62,62.7799012424,133.15,62.177872,17.022296,64.465853966,4.5678719999999995,1.332296,4.7582,57.61,15.69,59.7083595487,135.24,49.237872,44.392296,66.2951278997,4.5678719999999995,1.332296,4.7582,44.67,43.06,62.0449232411,135.02,4.5678719999999995,1.892296,4.9443137805,4.5678719999999995,1.332296,4.7582,0.0,0.56,0.56,135.17
2020-09-22 03:30:00,51.186144,79.056792,94.1806652075,4.446144,1.296792,4.6314,46.74,77.76,90.7262101049,134.96,64.516144,18.376792,67.0823324046,4.446144,1.296792,4.6314,60.07,17.08,62.4510312165,133.0,61.596144,17.436792,64.0166124605,4.446144,1.296792,4.6314,57.15,16.14,59.3853694103,135.15,48.546144,43.516792,65.1953931136,4.446144,1.296792,4.6314,44.1,42.22,61.0519319924,134.96,4.446144,1.896792,4.8338407462,4.446144,1.296792,4.6314,0.0,0.6000000000000001,0.6000000000000001,135.13
2020-09-22 04:00:00,51.657088,77.994984,93.5503729004,4.337088,1.264984,4.5178,47.32,76.73,90.1480743,134.59,64.487088,18.004984,66.953446271,4.337088,1.264984,4.5178,60.15,16.74,62.4359679992,132.6,61.557088,17.074984,63.8813757025,4.337088,1.264984,4.5178,57.22,15.81,59.3640000337,134.82,48.967088,43.904984,65.7679506085,4.337088,1.264984,4.5178,44.63,42.64,61.7252501007,134.59,4.337088,1.824984,4.7054116632,4.337088,1.264984,4.5178,0.0,0.56,0.56,134.76
2020-09-22 04:30:00,51.69488,76.14184,92.0322792112,4.63488,1.3518400000000002,4.828,47.06,74.79,88.3639502286,133.73,64.58488,17.79184,66.9907179779,4.63488,1.3518400000000002,4.828,59.95,16.44,62.163301875,131.62,61.65488,16.88184,63.9243361295,4.63488,1.3518400000000002,4.828,57.02,15.53,59.0970498418,134.03,49.01488,44.33184,66.0891102921,4.63488,1.3518400000000002,4.828,44.38,42.98,61.7807801828,133.73,4.63488,1.8718400000000002,4.9985895611,4.63488,1.3518400000000002,4.828,0.0,0.52,0.52,133.89
2020-09-22 05:00:00,51.990576,75.505168,91.6736079115,4.680576,1.365168,4.8756,47.31,74.14,87.9487106216,133.44,65.070576,17.715168,67.4389133827,4.680576,1.365168,4.8756,60.39,16.35,62.564163864,131.26,62.130576,16.805168,64.3632049047,4.680576,1.365168,4.8756,57.45,15.44,59.4886216011,133.76,49.290576,44.285168,66.2626364341,4.680576,1.365168,4.8756,44.61,42.92,61.9045919137,133.44,4.680576,1.925168,5.061033839,4.680576,1.365168,4.8756,0.0,0.56,0.56,133.6
2020-09-22 05:30:00,54.521008,74.476544,92.3000320667,5.131008,1.496544,5.3448,49.39,72.98,88.1218049066,133.22,67.901008,16.956544,69.9862220143,5.131008,1.496544,5.3448,62.77,15.46,64.6458389999,130.96,64.841008,16.086544,66.8066854164,5.131008,1.496544,5.3448,59.71,14.59,61.4666755242,133.52,51.631008,45.136544,68.5789223549,5.131008,1.496544,5.3448,46.5,43.64,63.7706797831,133.22,5.131008,2.056544,5.5278039328,5.131008,1.496544,5.3448,0.0,0.56,0.56,133.39
2020-09-22 06:00:00,56.459856,74.001208,93.0800414966,5.489856,1.601208,5.7186,50.97,72.4,88.5420854735,133.1,70.479856,16.161208,72.3090225753,5.489856,1.601208,5.7186,64.99,14.56,66.6010037462,130.72,67.299856,15.331208,69.0240288332,5.489856,1.601208,5.7186,61.81,13.73,63.3165776081,133.32,53.439856,45.631208,70.2710847564,5.489856,1.601208,5.7186,47.95,44.03,65.0987204175,133.1,5.489856,2.161208,5.899943976,5.489856,1.601208,5.7186,0.0,0.56,0.56,133.26
2020-09-22 06:30:00,63.641072,63.479896,89.8881707539,5.211072,1.5198960000000001,5.4282,58.43,61.96,85.1651718721,133.52,80.151072,9.709896,80.7370820818,5.211072,1.5198960000000001,5.4282,74.94,8.19,75.386203645,131.85,76.501072,8.829896,77.0089675331,5.211072,1.5198960000000001,5.4282,71.29,7.31,71.6637997876,134.23,59.801072,37.089896,70.369230475,5.211072,1.5198960000000001,5.4282,54.59,35.57,65.1559130087,133.52,5.251072,2.039896,5.6333766819,5.211072,1.5198960000000001,5.4282,0.04,0.52,0.5215361924,133.68
2020-09-22 07:00:00,69.270112,45.584616,82.9234926445,4.850112,1.414616,5.0522,64.42,44.17,78.1084201607,135.91,86.750112,8.464616,87.1620998831,4.850112,1.414616,5.0522,81.9,7.05,82.2028740373,134.22,82.670112,7.994616,83.0557722442,4.850112,1.414616,5.0522,77.82,6.58,78.0976875458,136.2,64.590112,20.904616,67.888773286,4.850112,1.414616,5.0522,59.74,19.49,62.8389027594,135.91,4.850112,1.974616,5.2366682881,4.850112,1.414616,5.0522,0.0,0.56,0.56,136.09
2020-09-22 07:30:00,76.423168,41.953424,87.1813649382,5.463168,1.593424,5.6908,70.96,40.36,81.6348651006,135.22,95.423168,5.023424,95.5553022068,5.463168,1.593424,5.6908,89.96,3.43,90.0253658698,133.28,90.953168,4.703424,91.0746999257,5.463168,1.593424,5.6908,85.49,3.11,85.5465499012,135.39,71.163168,23.953424,75.0863702753,5.463168,1.593424,5.6908,65.7,22.36,69.4007175755,135.22,5.463168,2.1534240000000002,5.8722601713,5.463168,1.593424,5.6908,0.0,0.56,0.56,135.38
2020-09-22 08:00:00,80.090416,38.234288,88.748721196,7.420416,2.164288,7.7296,72.67,36.07,81.1293645975,134.01,99.700416,2.814288,99.7401281708,7.420416,2.164288,7.7296,92.28,0.65,92.2822892,131.62,95.080416,2.8842879999999997,95.1241537361,7.420416,2.164288,7.7296,87.66,0.72,87.662956829,134.1,74.690416,27.444288,79.5729048488,7.420416,2.164288,7.7296,67.27,25.28,71.8632820013,134.01,7.420416,2.684288,7.8910059992,7.420416,2.164288,7.7296,0.0,0.52,0.52,134.16
2020-09-22 08:30:00,82.394256,37.905408,90.6952775917,10.064256,2.935408,10.4836,72.33,34.97,80.3400883744,134.3,100.984256,4.175408,101.0705396831,10.064256,2.935408,10.4836,90.92,1.24,90.9284553921,131.62,96.444256,4.245408,96.5376507093,10.064256,2.935408,10.4836,86.38,1.31,86.3899328626,134.45,77.014256,29.435408,82.4477948241,10.064256,2.935408,10.4836,66.95,26.5,72.0038367033,134.3,10.064256,3.495408,10.6539723071,10.064256,2.935408,10.4836,0.0,0.56,0.56,134.46
2020-09-22 09:00:00,81.614064,36.530352,89.4165647956,13.064064,3.810352,13.6084,68.55,32.72,75.9585472478,134.85,100.734064,6.150352,100.9216452486,13.064064,3.810352,13.6084,87.67,2.34,87.7012229105,132.48,96.374064,6.220352,96.5745980622,13.064064,3.810352,13.6084,83.31,2.41,83.3448510707,135.16,76.564064,32.750352,83.2744946086,13.064064,3.810352,13.6084,63.5,28.94,69.7837631545,134.85,13.064064,4.370352,13.7756939861,13.064064,3.810352,13.6084,0.0,0.56,0.56,135.03
2020-09-22 09:30:00,77.79032,38.15176,86.6423145859,15.40032,4.49176,16.042,62.39,33.66,70.890815343,134.82,100.43032,7.84176,100.7360033712,15.40032,4.49176,16.042,85.03,3.35,85.0959658268,132.23,96.17032,7.89176,96.4935765987,15.40032,4.49176,16.042,80.77,3.4,80.8415295501,134.87,73.29032,32.54176,80.1900065445,15.40032,4.49176,16.042,57.89,28.05,64.3277125351,134.82,15.40032,5.05176,16.2077183835,15.40032,4.49176,16.042,0.0,0.56,0.56,134.99
2020-09-22 10:00:00,76.552848,38.031664,85.4795063364,17.902848,5.221664,18.6488,58.65,32.81,67.2035609176,134.67,99.542848,9.911664,100.0350921987,17.902848,5.221664,18.6488,81.64,4.69,81.7746030256,132.05,95.472848,9.891664,95.9839034522,17.902848,5.221664,18.6488,77.57,4.67,77.7104484609,134.64,72.392848,33.991664,79.9759817885,17.902848,5.221664,18.6488,54.49,28.77,61.6187714905,134.67,17.902848,5.741664,18.8010284825,17.902848,5.221664,18.6488,0.0,0.52,0.52,134.83
2020-09-22 10:30:00,78.345648,37.252064,86.7511200665,20.475648,5.972064,21.3288,57.87,31.28,65.7827887825,134.73,98.145648,10.102064,98.664177483,20.475648,5.972064,21.3288,77.67,4.13,77.7797261502,132.7,94.285648,10.102064,94.8252873227,20.475648,5.972064,21.3288,73.81,4.13,73.9254556969,134.97,74.235648,36.152064,82.5705950411,20.475648,5.972064,21.3288,53.76,30.18,61.6520072666,134.73,20.475648,6.532064,21.4923247026,20.475648,5.972064,21.3288,0.0,0.56,0.56,134.88
2020-09-22 11:00:00,73.738624,38.330432,83.1059966953,23.418624,6.830432,24.3944,50.32,31.5,59.3662564088,134.73,96.498624,11.310432,97.15920083,23.418624,6.830432,24.3944,73.08,4.48,73.2171892386,132.8,92.868624,11.290432,93.552419415,23.418624,6.830432,24.3944,69.45,4.46,69.5930607173,134.93,70.268624,36.740432,79.2940026887,23.418624,6.830432,24.3944,46.85,29.91,55.5835461265,134.73,23.418624,7.390432,24.5570852342,23.418624,6.830432,24.3944,0.0,0.56,0.56,134.88
2020-09-22 11:30:00,69.78224,39.49732,80.1847822632,26.56224,7.74732,27.669,43.22,31.75,53.6286388043,134.57,95.39224,12.75732,96.2415121754,26.56224,7.74732,27.669,68.83,5.01,69.0120931432,132.52,91.96224,12.70732,92.8360359311,26.56224,7.74732,27.669,65.4,4.96,65.5878159417,134.68,66.93224,37.26732,76.6079492703,26.56224,7.74732,27.669,40.37,29.52,50.0116716377,134.57,26.56224,8.26732,27.8190793126,26.56224,7.74732,27.669,0.0,0.52,0.52,134.73
2020-09-22 12:00:00,67.226672,40.495696,78.4813788278,28.716672,8.375696,29.9132,38.51,32.12,50.1469291183,134.33,93.966672,13.045696,94.8679378446,28.716672,8.375696,29.9132,65.25,4.67,65.4169045431,132.22,90.736672,13.005696,91.6640156991,28.716672,8.375696,29.9132,62.02,4.63,62.1925823551,134.43,64.816672,37.415696,74.8407327351,28.716672,8.375696,29.9132,36.1,29.04,46.3306766624,134.33,28.716672,8.935696,30.0748052988,28.716672,8.375696,29.9132,0.0,0.56,0.56,134.47
2020-09-22 12:30:00,66.366144,41.416792,78.2292511085,30.846144,8.996792,32.1314,35.52,32.42,48.0908182505,134.02,93.406144,13.106792,94.3212369166,30.846144,8.996792,32.1314,62.56,4.11,62.6948618309,131.84,90.286144,13.076792,91.2282318551,30.846144,8.996792,32.1314,59.44,4.08,59.5798623698,134.13,64.246144,37.486792,74.382972469,30.846144,8.996792,32.1314,33.4,28.49,43.9003428233,134.02,30.886144,9.556792,32.330885613,30.846144,8.996792,32.1314,0.04,0.56,0.5614267539000001,134.17
2020-09-22 13:00:00,70.772944,37.214192,79.9606508768,32.722944,9.544192,34.0864,38.05,27.67,47.0471189341,133.97,95.152944,15.154192,96.352126531,32.722944,9.544192,34.0864,62.43,5.61,62.6815523101,132.18,92.032944,15.064192,93.2576681132,32.722944,9.544192,34.0864,59.31,5.52,59.5663201818,134.44,68.452944,42.304192,80.4701820741,32.722944,9.544192,34.0864,35.73,32.76,48.4752565749,133.97,32.722944,10.064192,34.235639685,32.722944,9.544192,34.0864,0.0,0.52,0.52,134.12
2020-09-22 13:30:00,71.504256,37.585408,80.7807001742,32.864256,9.585408,34.2336,38.64,28.0,47.7184408798,134.74,95.454256,15.495408,96.7037882278,32.864256,9.585408,34.2336,62.59,5.91,62.868403829,133.08,92.324256,15.385408,93.5974306553,32.864256,9.585408,34.2336,59.46,5.8,59.742209534,135.22,69.084256,42.685408,81.20762577,32.864256,9.585408,34.2336,36.22,33.1,49.0662653969,134.74,32.904256,10.145408,34.4328239678,32.864256,9.585408,34.2336,0.04,0.56,0.5614267539000001,134.91
2020-09-22 14:00:00,63.167344,40.528392,75.0510753162,33.697344,9.828392000000001,35.1014,29.47,30.7,42.5555037569,134.98,92.597344,15.518392,93.8887032934,33.697344,9.828392000000001,35.1014,58.9,5.69,59.1742013043,133.08,89.677344,15.418392,90.9931472077,33.697344,9.828392000000001,35.1014,55.98,5.59,56.2584082605,135.22,61.567344,40.788392,73.8527641267,33.697344,9.828392000000001,35.1014,27.87,30.96,41.6564340769,134.98,33.697344,10.388392,35.2622982944,33.697344,9.828392000000001,35.1014,0.0,0.56,0.56,135.17
2020-09-22 14:30:00,67.206304,38.457672,77.4317753445,33.386304,9.737672,34.7774,33.82,28.72,44.3692551211,134.86,93.666304,15.467672,94.9348480913,33.386304,9.737672,34.7774,60.28,5.73,60.5517241703,133.23,90.676304,15.367672,91.9693288537,33.386304,9.737672,34.7774,57.29,5.63,57.5659708508,135.32,65.216304,42.347672,77.7591900115,33.386304,9.737672,34.7774,31.83,32.61,45.5692988754,134.86,33.386304,10.257672,34.9265676762,33.386304,9.737672,34.7774,0.0,0.52,0.52,135.07
2020-09-22 15:00:00,63.553648,40.746064,75.4937607064,32.283648,9.416064,33.6288,31.27,31.33,44.2649048344,136.01,92.523648,13.926064,93.5658094485,32.283648,9.416064,33.6288,60.24,4.51,60.408589621,134.55,89.543648,13.886064,90.613948543,32.283648,9.416064,33.6288,57.26,4.47,57.4342101887,136.41,61.813648,40.666064,73.9909172826,32.283648,9.416064,33.6288,29.53,31.25,42.9951555411,136.01,32.283648,9.976064,33.789876903,32.283648,9.416064,33.6288,0.0,0.56,0.56,136.24
2020-09-22 15:30:00,64.627888,43.589384,77.9538216179,32.157888,9.379384,33.4978,32.47,34.21,47.1659305007,136.61,93.587888,12.339384,94.3978451968,32.157888,9.379384,33.4978,61.43,2.96,61.5012723446,135.19,90.547888,12.379384,91.3902028091,32.157888,9.379384,33.4978,58.39,3.0,58.4670171977,136.95,62.777888,38.519384,73.6532834671,32.157888,9.379384,33.4978,30.62,29.14,42.2696581486,136.61,32.157888,9.939384,33.6588935487,32.157888,9.379384,33.4978,0.0,0.56,0.56,136.85
2020-09-22 16:00:00,75.225776,39.483768,84.9581385759,29.395776,8.573768,30.6206,45.83,30.91,55.2794446427,136.18,99.935776,13.143768,100.7964183985,29.395776,8.573768,30.6206,70.54,4.57,70.6878808566,134.87,96.445776,13.103768,97.331888115,29.395776,8.573768,30.6206,67.05,4.53,67.202852618,136.67,72.225776,40.363768,82.7393285322,29.395776,8.573768,30.6206,42.83,31.79,53.3386632753,136.18,29.395776,9.173768,30.7939874969,29.395776,8.573768,30.6206,0.0,0.6000000000000001,0.6000000000000001,136.42
2020-09-22 16:30:00,78.411616,39.455888,87.7789759658,29.231616,8.525888,30.4496,49.18,30.93,58.0976531368,135.96,104.851616,13.095888,105.6662844067,29.231616,8.525888,30.4496,75.62,4.57,75.7579652578,134.51,101.081616,13.075888,101.9238536367,29.231616,8.525888,30.4496,71.85,4.55,71.9939233547,136.41,75.101616,40.005888,85.0924426755,29.231616,8.525888,30.4496,45.87,31.48,55.6331492907,135.96,29.231616,9.085888,30.6111210954,29.231616,8.525888,30.4496,0.0,0.56,0.56,136.21
2020-09-22 17:00:00,75.369584,41.800712,86.1851130767,26.299584,7.670712,27.3954,49.07,34.13,59.7722494139,136.28,109.829584,12.190712,110.5040767605,26.299584,7.670712,27.3954,83.53,4.52,83.6522043941,134.46,105.659584,12.170712,106.3582339156,26.299584,7.670712,27.3954,79.36,4.5,79.4874807753,136.35,72.099584,36.680712,80.893909819,26.299584,7.670712,27.3954,45.8,29.01,54.2145746087,136.28,26.299584,8.230712,27.5574443409,26.299584,7.670712,27.3954,0.0,0.56,0.56,136.54
2020-09-22 17:30:00,80.296064,42.561352,90.8786365322,21.536064,6.281352,22.4334,58.76,36.28,69.0577729151,136.21,112.506064,9.791352,112.931328739,21.536064,6.281352,22.4334,90.97,3.51,91.0376899971,134.22,107.976064,9.841352,108.4236256824,21.536064,6.281352,22.4334,86.44,3.56,86.5132775937,136.15,76.166064,33.221352,83.0958936047,21.536064,6.281352,22.4334,54.63,26.94,60.9114151863,136.21,21.536064,6.841352,22.5965959782,21.536064,6.281352,22.4334,0.0,0.56,0.56,136.47
2020-09-22 18:00:00,82.622128,43.077704,93.1778118286,18.712128,5.457704,19.4918,63.91,37.62,74.1603162075,135.77,114.972128,8.337704,115.2740539967,18.712128,5.457704,19.4918,96.26,2.88,96.3030736789,133.52,110.172128,8.417704,110.4932374794,18.712128,5.457704,19.4918,91.46,2.96,91.507885999,135.59,78.042128,30.687704,83.8588630948,18.712128,5.457704,19.4918,59.33,25.23,64.4717131772,135.77,18.712128,5.977704,19.643744027,18.712128,5.457704,19.4918,0.0,0.52,0.52,136.06
2020-09-22 18:30:00,82.418864,43.056752,92.9879187628,16.068864,4.686752,16.7384,66.35,38.37,76.6458048428,135.59,114.698864,6.696752,114.8941943278,16.068864,4.686752,16.7384,98.63,2.01,98.6504789649,133.3,109.758864,6.816752,109.9703429766,16.068864,4.686752,16.7384,93.69,2.13,93.7142091681,135.41,77.598864,29.096752,82.8746322528,16.068864,4.686752,16.7384,61.53,24.41,66.195082899,135.59,16.068864,5.246752,16.9037509684,16.068864,4.686752,16.7384,0.0,0.56,0.56,135.88
2020-09-22 19:00:00,83.509328,43.062304,93.9583412412,13.379328,3.902304,13.9368,70.13,39.16,80.3226151218,135.09,113.319328,5.552304,113.4552695034,13.379328,3.902304,13.9368,99.94,1.65,99.9536197444,132.62,108.319328,5.682304,108.4682690796,13.379328,3.902304,13.9368,94.94,1.78,94.9566848621,134.84,78.359328,27.192304,82.9433884131,13.379328,3.902304,13.9368,64.98,23.29,69.0277082047,135.09,13.379328,4.462304,14.1038496419,13.379328,3.902304,13.9368,0.0,0.56,0.56,135.35
2020-09-22 19:30:00,86.819104,40.253072,95.6967430209,10.399104,3.033072,10.8324,76.42,37.22,85.0020282111,134.82,113.599104,5.403072,113.7275235668,10.399104,3.033072,10.8324,103.2,2.37,103.2272100756,132.44,108.449104,5.5030719999999995,108.5886364213,10.399104,3.033072,10.8324,98.05,2.47,98.0811062336,134.68,81.119104,27.913072,85.7872287828,10.399104,3.033072,10.8324,70.72,24.88,74.9688788765,134.82,10.399104,3.593072,11.0023420416,10.399104,3.033072,10.8324,0.0,0.56,0.56,135.08
2020-09-22 20:00:00,86.320784,40.152312,95.2023419319,8.750784,2.552312,9.1154,77.57,37.6,86.2024645819,135.03,111.570784,4.202312,111.6498959629,8.750784,2.552312,9.1154,102.82,1.65,102.8332383036,132.76,106.450784,4.342312,106.539312405,8.750784,2.552312,9.1154,97.7,1.79,97.71639627,134.96,80.500784,27.242312,84.9854092637,8.750784,2.552312,9.1154,71.75,24.69,75.8792369492,135.03,8.750784,3.072312,9.2744445462,8.750784,2.552312,9.1154,0.0,0.52,0.52,135.29
2020-09-22 20:30:00,81.925088,42.928984,92.4911763958,9.185088,2.678984,9.5678,72.74,40.25,83.1334475407,135.47,106.425088,3.988984,106.4998185405,9.185088,2.678984,9.5678,97.24,1.31,97.2488236433,133.43,101.575088,3.838984,101.647608434,9.185088,2.678984,9.5678,92.39,1.16,92.3972818864,135.5,76.495088,25.428984,80.6109900411,9.185088,2.678984,9.5678,67.31,22.75,71.0506762811,135.47,9.185088,3.238984,9.7394485942,9.185088,2.678984,9.5678,0.0,0.56,0.56,135.73
2020-09-22 21:00:00,82.487136,41.346248,92.2693872807,9.347136,2.726248,9.7366,73.14,38.62,82.7101202998,134.11,103.987136,5.376248,104.1260221849,9.347136,2.726248,9.7366,94.64,2.65,94.6770938506,132.15,99.267136,5.106248,99.3983805617,9.347136,2.726248,9.7366,89.92,2.38,89.9514913717,134.42,77.017136,25.806248,81.2256220258,9.347136,2.726248,9.7366,67.67,23.08,71.4976594022,134.11,9.387136,3.286248,9.9457402037,9.347136,2.726248,9.7366,0.04,0.56,0.5614267539000001,134.37
2020-09-22 21:30:00,78.385056,42.744808,89.2823365234,9.205056,2.684808,9.5886,69.18,40.06,79.9417037597,133.32,99.535056,6.814808,99.7680759612,9.205056,2.684808,9.5886,90.33,4.13,90.4243650793,131.18,95.025056,6.464808,95.2447111932,9.205056,2.684808,9.5886,85.82,3.7800000000000002,85.9032059937,133.61,73.235056,23.724808,76.9820754589,9.205056,2.684808,9.5886,64.03,21.04,67.3982381075,133.32,9.205056,3.204808,9.746991858,9.205056,2.684808,9.5886,0.0,0.52,0.52,133.58
2020-09-22 22:00:00,72.842256,44.704408,85.4662410183,7.592256,2.214408,7.9086,65.25,42.49,77.8650280935,134.08,93.412256,8.474408,93.7958696423,7.592256,2.214408,7.9086,85.82,6.26,86.048009855,132.14,89.142256,8.034408,89.5035949931,7.592256,2.214408,7.9086,81.55,5.82,81.7574149542,134.42,68.062256,21.724408,71.4452279355,7.592256,2.214408,7.9086,60.47,19.51,63.539444442,134.08,7.592256,2.734408,8.0696554003,7.592256,2.214408,7.9086,0.0,0.52,0.52,134.34
2020-09-22 22:30:00,68.709568,45.653624,82.4939883815,7.109568,2.073624,7.4058,61.6,43.58,75.4571162979,134.53,87.859568,10.183624,88.4477805653,7.109568,2.073624,7.4058,80.75,8.11,81.1562357432,132.85,83.849568,9.653624,84.4034508188,7.109568,2.073624,7.4058,76.74,7.58,77.1134488919,135.01,64.229568,21.043624,67.5889896101,7.109568,2.073624,7.4058,57.12,18.97,60.1876673414,134.53,7.109568,2.633624,7.5816840161,7.109568,2.073624,7.4058,0.0,0.56,0.56,134.78
2020-09-22 23:00:00,64.465808,47.172944,79.8819569535,6.455808,1.882944,6.7248,58.01,45.29,73.5958164572,135.05,82.465808,11.692944,83.2906623127,6.455808,1.882944,6.7248,76.01,9.81,76.6404344977,133.57,78.695808,11.082944,79.4723967455,6.455808,1.882944,6.7248,72.24,9.2,72.8234687446,135.6,60.315808,19.752944,63.467909146,6.455808,1.882944,6.7248,53.86,17.87,56.7471276806,135.05,6.495808,2.4029439999999997,6.9260133872,6.455808,1.882944,6.7248,0.04,0.52,0.5215361924,135.3
2020-09-22 23:30:00,59.768624,66.650432,89.5241224511,6.618624,1.930432,6.8944,53.15,64.72,83.7472441338,133.96,77.108624,13.370432,78.2592380939,6.618624,1.930432,6.8944,70.49,11.44,71.4122797564,132.59,73.678624,12.200432,74.6819266993,6.618624,1.930432,6.8944,67.06,10.27,67.8418491788,134.8,56.308624,32.420432,64.9749609299,6.618624,1.930432,6.8944,49.69,30.49,58.2986809456,133.96,6.618624,2.490432,7.0716642454,6.618624,1.930432,6.8944,0.0,0.56,0.56,134.21
2020-09-23 00:00:00,55.133824,83.334032,99.9214663535,7.9338239999999995,2.314032,8.2644,47.2,81.02,93.7660940852,132.7,74.193824,8.904032,74.7262022694,7.9338239999999995,2.314032,8.2644,66.26,6.59,66.586903367,132.89,70.933824,8.444032,71.4346489015,7.9338239999999995,2.314032,8.2644,63.0,6.13,63.2975268079,135.1,52.363824,38.084032,64.7484637446,7.9338239999999995,2.314032,8.2644,44.43,35.77,57.0396160576,132.7,7.9338239999999995,2.8740319999999997,8.4383424439,7.9338239999999995,2.314032,8.2644,0.0,0.56,0.56,132.91
2020-09-23 00:30:00,52.227632,83.645976,98.6122449056,7.837632,2.285976,8.1642,44.39,81.36,92.6818304739,133.2,71.247632,8.905976,71.8020993713,7.837632,2.285976,8.1642,63.41,6.62,63.754627283,133.54,68.127632,8.455976,68.6504025628,7.837632,2.285976,8.1642,60.29,6.17,60.6048925418,135.64,49.737632,38.625976,62.9745826419,7.837632,2.285976,8.1642,41.9,36.34,55.4635519959,133.2,7.837632,2.805976,8.3247808788,7.837632,2.285976,8.1642,0.0,0.52,0.52,133.41
2020-09-23 01:00:00,51.140992,83.939456,98.2915730687,7.780992,2.269456,8.1052,43.36,81.67,92.4666345229,133.51,69.960992,9.049456,70.5438378281,7.780992,2.269456,8.1052,62.18,6.78,62.5485475451,133.95,66.900992,8.579456,67.4488680101,7.780992,2.269456,8.1052,59.12,6.31,59.4557860935,135.98,48.720992,38.839456,62.3076111229,7.780992,2.269456,8.1052,40.94,36.57,54.8948859185,133.51,7.780992,2.829456,8.2794720701,7.780992,2.269456,8.1052,0.0,0.56,0.56,133.72
2020-09-23 01:30:00,52.556816,80.149488,95.8444538548,7.026816,2.049488,7.3196,45.53,78.1,90.402383265,134.38,68.586816,14.569488,70.1171969605,7.026816,2.049488,7.3196,61.56,12.52,62.8202515118,133.49,65.616816,13.489488,66.989050064,7.026816,2.049488,7.3196,58.59,11.44,59.69641279,135.61,49.976816,43.469488,66.2365346654,7.026816,2.049488,7.3196,42.95,41.42,59.6684078889,134.38,7.026816,2.609488,7.495703484,7.026816,2.049488,7.3196,0.0,0.56,0.56,134.61
2020-09-23 02:00:00,52.415984,76.870912,93.0407034066,7.545984,2.2009119999999998,7.8604,44.87,74.67,87.1144408236,134.42,67.595984,17.450912,69.812258111,7.545984,2.2009119999999998,7.8604,60.05,15.25,61.9561538509,132.45,64.705984,16.600912,66.8016066022,7.545984,2.2009119999999998,7.8604,57.16,14.4,58.9459549079,134.76,49.885984,46.760912,68.3753924356,7.545984,2.2009119999999998,7.8604,42.34,44.56,61.4676272521,134.42,7.545984,2.760912,8.0352043907,7.545984,2.2009119999999998,7.8604,0.0,0.56,0.56,134.65
2020-09-23 02:30:00,52.279296,78.358128,94.1972452565,7.639296,2.228128,7.9576,44.64,76.13,88.2525155449,135.45,67.199296,17.658128,69.4806078511,7.639296,2.228128,7.9576,59.56,15.43,61.5262423686,133.61,64.349296,16.798128,66.5057065221,7.639296,2.228128,7.9576,56.71,14.57,58.5517634235,135.76,49.789296,46.968128,68.4469067526,7.639296,2.228128,7.9576,42.15,44.74,61.46779726,135.45,7.639296,2.788128,8.132189196,7.639296,2.228128,7.9576,0.0,0.56,0.56,135.7
2020-09-23 03:00:00,51.103968,78.392824,93.5791130544,7.003968,2.042824,7.2958,44.1,76.35,88.1710411643,135.78,65.463968,17.922824,67.8731075349,7.003968,2.042824,7.2958,58.46,15.88,60.5784285039,134.15,62.663968,17.052824,64.9428340302,7.003968,2.042824,7.2958,55.66,15.01,57.6483798558,136.15,48.653968,47.322824,67.8723675252,7.003968,2.042824,7.2958,41.65,45.28,61.5223609755,135.78,7.003968,2.642824,7.4859926823,7.003968,2.042824,7.2958,0.0,0.6000000000000001,0.6000000000000001,136.03
2020-09-23 03:30:00,49.319904,79.267472,93.3583689223,7.739904,2.257472,8.0624,41.58,77.01,87.5182066772,136.03,64.559904,18.397472,67.1300840196,7.739904,2.257472,8.0624,56.82,16.14,59.0678592807,134.46,61.839904,17.507472,64.2704076738,7.739904,2.257472,8.0624,54.1,15.25,56.2082956511,136.38,47.119904,47.507472,66.9122204743,7.739904,2.257472,8.0624,39.38,45.25,59.9862225849,136.03,7.739904,2.817472,8.2367628593,7.739904,2.257472,8.0624,0.0,0.56,0.56,136.26
2020-09-23 04:00:00,49.803888,78.597384,93.0482457199,6.813888,1.987384,7.0978,42.99,76.61,87.8477785718,135.93,64.613888,17.817384,67.025470495,6.813888,1.987384,7.0978,57.8,15.83,59.9285316022,134.25,61.843888,16.937384,64.1213026982,6.813888,1.987384,7.0978,55.03,14.95,57.0245859257,136.26,47.463888,47.427384,67.0982668715,6.813888,1.987384,7.0978,40.65,45.44,60.9689765373,135.93,6.8538879999999995,2.547384,7.3119727817,6.813888,1.987384,7.0978,0.04,0.56,0.5614267539000001,136.17
2020-09-23 04:30:00,50.982224,77.855232,93.0624753258,6.532224,1.9052319999999998,6.8044,44.45,75.95,88.001164765,135.96,65.142224,17.295232,67.399068225,6.532224,1.9052319999999998,6.8044,58.61,15.39,60.5968992606,134.32,62.332224,16.445232,64.4651208354,6.532224,1.9052319999999998,6.8044,55.8,14.54,57.6632604004,136.31,48.502224,48.005232,68.2419814507,6.532224,1.9052319999999998,6.8044,41.97,46.1,62.3433308382,135.96,6.532224,2.505232,6.9961516393,6.532224,1.9052319999999998,6.8044,0.0,0.6000000000000001,0.6000000000000001,136.17
2020-09-23 05:00:00,51.3556,78.2408,93.5896385077,5.8656,1.7107999999999999,6.11,45.49,76.53,89.0291019836,136.21,65.3256,17.5808,67.6499707613,5.8656,1.7107999999999999,6.11,59.46,15.87,61.5414372598,134.39,62.4756,16.7008,64.6692919089,5.8656,1.7107999999999999,6.11,56.61,14.99,58.5610126279,136.55,48.8156,47.4208,68.0565579206,5.8656,1.7107999999999999,6.11,42.95,45.71,62.7224569034,136.21,5.8656,2.2708,6.2898168495,5.8656,1.7107999999999999,6.11,0.0,0.56,0.56,136.46
2020-09-23 05:30:00,54.47016,77.58588,94.7975057995,5.30016,1.54588,5.521,49.17,76.04,90.5525841707,134.7,67.90016,16.87588,69.965899221,5.30016,1.54588,5.521,62.6,15.33,64.4497393323,132.36,64.88016,16.02588,66.8301129088,5.30016,1.54588,5.521,59.58,14.48,61.3143278525,134.88,51.59016,45.15588,68.5609080118,5.30016,1.54588,5.521,46.29,43.61,63.5971398728,134.7,5.30016,2.10588,5.7031944207,5.30016,1.54588,5.521,0.0,0.56,0.56,134.93
2020-09-23 06:00:00,57.265728,76.562504,95.609521608,4.945728,1.442504,5.1518,52.32,75.12,91.5445072082,134.38,71.005728,16.152504,72.819755522,4.945728,1.442504,5.1518,66.06,14.71,67.6779705665,132.02,67.805728,15.332504,69.5176411317,4.945728,1.442504,5.1518,62.86,13.89,64.3763287242,134.51,54.115728,45.142504,70.4723895179,4.945728,1.442504,5.1518,49.17,43.7,65.7828161453,134.38,4.945728,2.002504,5.3357518421,4.945728,1.442504,5.1518,0.0,0.56,0.56,134.6
2020-09-23 06:30:00,63.332736,76.612048,99.4004091943,5.012736,1.462048,5.2216000000000005,58.32,75.15,95.1248910643,132.94,80.932736,7.632048,81.2917948696,5.012736,1.462048,5.2216000000000005,75.92,6.17,76.1703045812,131.79,77.242736,6.822048,77.5434110913,5.012736,1.462048,5.2216000000000005,72.23,5.36,72.4286027754,134.25,59.632736,42.902048,73.4618875706,5.012736,1.462048,5.2216000000000005,54.62,41.44,68.5610530841,132.94,5.012736,2.022048,5.4052012284,5.012736,1.462048,5.2216000000000005,0.0,0.56,0.56,133.13
2020-09-23 07:00:00,68.22184,77.96012,103.5953655498,4.97184,1.45012,5.179,63.25,76.51,99.2690414983,132.51,88.34184,2.45012,88.3758099403,4.97184,1.45012,5.179,83.37,1.0,83.3759971455,132.12,84.22184,2.31012,84.2535161723,4.97184,1.45012,5.179,79.25,0.86,79.2546661087,134.54,64.07184,40.92012,76.0240547577,4.97184,1.45012,5.179,59.1,39.47,71.0682130069,132.51,4.97184,2.01012,5.3628141307,4.97184,1.45012,5.179,0.0,0.56,0.56,132.7
2020-09-23 07:30:00,76.557024,72.906632,105.7182808852,5.577024,1.6266319999999999,5.8094,70.98,71.28,100.5932343649,132.31,96.987024,5.146632,97.1234814312,5.577024,1.6266319999999999,5.8094,91.41,3.52,91.4777486605,131.84,92.477024,5.116632,92.6184640929,5.577024,1.6266319999999999,5.8094,86.9,3.49,86.9700528918,134.34,71.707024,45.566632,84.9600802893,5.577024,1.6266319999999999,5.8094,66.13,43.94,79.3971063704,132.31,5.577024,2.146632,5.975887017,5.577024,1.6266319999999999,5.8094,0.0,0.52,0.52,132.48
2020-09-23 08:00:00,79.871168,70.762424,106.7085944432,6.111168,1.782424,6.3658,73.76,68.98,100.9889994009,131.81,102.181168,8.322424,102.5195290424,6.111168,1.782424,6.3658,96.07,6.54,96.2923491249,130.96,97.421168,8.142424,97.7608461659,6.111168,1.782424,6.3658,91.31,6.36,91.5312280044,133.66,74.751168,46.952424,88.273819657,6.111168,1.782424,6.3658,68.64,45.17,82.1692065192,131.81,6.111168,2.342424,6.5447172987,6.111168,1.782424,6.3658,0.0,0.56,0.56,132.0
2020-09-23 08:30:00,81.709984,69.697912,107.39795353,7.089984,2.067912,7.3854,74.62,67.63,100.7073050975,132.08,104.419984,10.477912,104.944364777,7.089984,2.067912,7.3854,97.33,8.41,97.6926660502,131.17,99.599984,10.197912,100.1206982694,7.089984,2.067912,7.3854,92.51,8.13,92.8665547977,133.89,76.499984,48.927912,90.8085245155,7.089984,2.067912,7.3854,69.41,46.86,83.7472847321,132.08,7.089984,2.587912,7.5475268559,7.089984,2.067912,7.3854,0.0,0.52,0.52,132.26
2020-09-23 09:00:00,82.881264,67.239952,106.7263560101,8.331264000000001,2.429952,8.6784,74.55,64.81,98.7827849375,131.55,105.661264,11.909952,106.330379792,8.331264000000001,2.429952,8.6784,97.33,9.48,97.7905890155,130.57,100.851264,11.579952,101.5139041645,8.331264000000001,2.429952,8.6784,92.52,9.15,92.971355266,133.46,77.671264,51.119952,92.9842714863,8.331264000000001,2.429952,8.6784,69.34,48.69,84.7275144212,131.55,8.331264000000001,2.9899519999999997,8.851540702,8.331264000000001,2.429952,8.6784,0.0,0.56,0.56,131.74
2020-09-23 09:30:00,86.701856,64.527208,108.0785473909,9.281856,2.707208,9.6686,77.42,61.82,99.0735524749,131.2,107.591856,13.407208,108.4239858328,9.281856,2.707208,9.6686,98.31,10.7,98.8905763963,130.27,102.731856,13.017208,103.5532806883,9.281856,2.707208,9.6686,93.45,10.31,94.0170122903,133.26,81.251856,53.487208,97.2766442836,9.281856,2.707208,9.6686,71.97,50.78,88.0811517863,131.2,9.281856,3.267208,9.8400964894,9.281856,2.707208,9.6686,0.0,0.56,0.56,131.38
2020-09-23 10:00:00,89.013728,64.251504,109.7802329143,11.833728,3.451504,12.3268,77.18,60.8,98.2516788661,131.28,108.233728,14.741503999999999,109.2330161488,11.833728,3.451504,12.3268,96.4,11.29,97.0588692495,130.42,103.453728,14.321504000000001,104.4403146008,11.833728,3.451504,12.3268,91.62,10.87,92.2625671657,133.44,83.553728,55.191504,100.1365446602,11.833728,3.451504,12.3268,71.72,51.74,88.4352079208,131.28,11.873728,3.971504,12.5203139194,11.833728,3.451504,12.3268,0.04,0.52,0.5215361924,131.47
2020-09-23 10:30:00,87.658176,64.926968,109.0846780869,14.698176,4.286968,15.3106,72.96,60.64,94.8702861807,131.39,108.438176,15.506968,109.5413349871,14.698176,4.286968,15.3106,93.74,11.22,94.4090885455,130.53,103.808176,15.106968,104.901658169,14.698176,4.286968,15.3106,89.11,10.82,89.7644946513,133.59,82.568176,56.346968,99.9624153908,14.698176,4.286968,15.3106,67.87,52.06,85.5370124566,131.39,14.738176,4.846968,15.5147326951,14.698176,4.286968,15.3106,0.04,0.56,0.5614267539000001,131.58
2020-09-23 11:00:00,87.248896,64.645928,108.5885162446,15.928896,4.645928,16.5926,71.32,60.0,93.2016223035,131.28,111.758896,17.105928,113.060442277,15.928896,4.645928,16.5926,95.83,12.46,96.6366416014,130.23,107.028896,16.635928,108.3140742443,15.928896,4.645928,16.5926,91.1,11.99,91.885635983,133.34,82.338896,57.035928,100.1638202013,15.928896,4.645928,16.5926,66.41,52.39,84.5872342614,131.28,15.928896,5.205928,16.7580253646,15.928896,4.645928,16.5926,0.0,0.56,0.56,131.46
2020-09-23 11:30:00,91.611728,63.380504,111.3992683748,13.441728,3.920504,14.0018,78.17,59.46,98.2142581299,131.13,111.921728,16.900504,113.190548342,13.441728,3.920504,14.0018,98.48,12.98,99.331721016,130.09,107.051728,16.410504,108.3022488655,13.441728,3.920504,14.0018,93.61,12.49,94.4395690376,133.18,86.071728,56.490504,102.9539673984,13.441728,3.920504,14.0018,72.63,52.57,89.658919244,131.13,13.441728,4.440504,14.1562045549,13.441728,3.920504,14.0018,0.0,0.52,0.52,131.3
2020-09-23 12:00:00,90.92416,64.10288,111.2491891926,13.96416,4.07288,14.546,76.96,60.03,97.6034963513,131.18,111.60416,16.37288,112.7987576563,13.96416,4.07288,14.546,97.64,12.3,98.4116842656,130.22,106.77416,15.91288,107.9534204812,13.96416,4.07288,14.546,92.81,11.84,93.562180928,133.26,85.45416,56.23288,102.2963843662,13.96416,4.07288,14.546,71.49,52.16,88.4956818156,131.18,13.96416,4.63288,14.712625245,13.96416,4.07288,14.546,0.0,0.56,0.56,131.34
2020-09-23 12:30:00,89.691936,65.157648,110.8610052107,15.831936,4.617648,16.4916,73.86,60.54,95.5007392642,131.04,111.401936,16.147648,112.5661489102,15.831936,4.617648,16.4916,95.57,11.53,96.2630032775,130.11,106.671936,15.707648,107.8222246834,15.831936,4.617648,16.4916,90.84,11.09,91.5144453078,133.13,84.511936,56.227648,101.5077126433,15.831936,4.617648,16.4916,68.68,51.61,85.9100372483,131.04,15.831936,5.177648,16.6570776645,15.831936,4.617648,16.4916,0.0,0.56,0.56,131.2
2020-09-23 13:00:00,80.575456,69.462008,106.3831502871,16.395456,4.782008,17.0786,64.18,64.68,91.1184657465,131.57,106.335456,14.562008,107.3279147273,16.395456,4.782008,17.0786,89.94,9.78,90.47017188,130.5,101.795456,14.242008,102.7869138272,16.395456,4.782008,17.0786,85.4,9.46,85.9223579751,133.47,76.385456,53.412008,93.207191176,16.395456,4.782008,17.0786,59.99,48.63,77.2248470377,131.57,16.395456,5.302008,17.2314325081,16.395456,4.782008,17.0786,0.0,0.52,0.52,131.74
2020-09-23 13:30:00,78.27024,69.68632,104.7970117169,17.37024,5.06632,18.094,60.9,64.62,88.7950133735,131.72,106.57024,15.36632,107.6723727054,17.37024,5.06632,18.094,89.2,10.3,89.7927057171,130.59,102.06024,15.01632,103.159015385,17.37024,5.06632,18.094,84.69,9.95,85.272496152,133.56,74.41024,53.90632,91.8845751625,17.37024,5.06632,18.094,57.04,48.84,75.0926574307,131.72,17.37024,5.62632,18.2587161213,17.37024,5.06632,18.094,0.0,0.56,0.56,131.88
2020-09-23 14:00:00,78.33728,71.38004,105.9803734104,15.73728,4.59004,16.393,62.6,66.79,91.5405052422,132.38,104.54728,10.02004,105.0263536309,15.73728,4.59004,16.393,88.81,5.43,88.9758450367,131.95,100.12728,9.90004,100.6155206328,15.73728,4.59004,16.393,84.39,5.31,84.5568932731,134.66,74.20728,52.46004,90.8778091824,15.73728,4.59004,16.393,58.47,47.87,75.5663800906,132.38,15.73728,5.15004,16.5585293369,15.73728,4.59004,16.393,0.0,0.56,0.56,132.55
2020-09-23 14:30:00,74.320656,72.815608,104.046492861,21.070656,6.145608,21.9486,53.25,66.67,85.3255612346,132.42,100.190656,9.945608,100.6830803472,21.070656,6.145608,21.9486,79.12,3.8,79.2112012281,132.33,96.270656,9.905608,96.7789247539,21.070656,6.145608,21.9486,75.2,3.76,75.2939413233,134.94,70.980656,54.335608,89.3902221886,21.070656,6.145608,21.9486,49.91,48.19,69.3778365186,132.42,21.070656,6.665608,22.099838784,21.070656,6.145608,21.9486,0.0,0.52,0.52,132.59
2020-09-23 15:00:00,73.476624,71.829432,102.7534990931,20.706624,6.039432,21.5694,52.77,65.79,84.3385854755,132.46,107.316624,12.219432,108.0100565001,20.706624,6.039432,21.5694,86.61,6.18,86.830204998,132.15,103.036624,12.069432,103.7411060001,20.706624,6.039432,21.5694,82.33,6.03,82.5505287687,134.69,70.216624,55.089432,89.248080114,20.706624,6.039432,21.5694,49.51,49.05,69.6932033989,132.46,20.706624,6.599432,21.7328502549,20.706624,6.039432,21.5694,0.0,0.56,0.56,132.62
2020-09-23 15:30:00,78.760432,71.116376,106.1166555457,13.770432,4.016376,14.3442,64.99,67.1,93.4136505014,132.46,107.740432,12.116376,108.4195888893,13.770432,4.016376,14.3442,93.97,8.1,94.3184547159,132.15,103.100432,11.856376,103.7799245059,13.770432,4.016376,14.3442,89.33,7.84,89.6733767626,134.44,74.420432,52.096376,90.8429033629,13.770432,4.016376,14.3442,60.65,48.08,77.3957938134,132.46,13.770432,4.576376,14.5109618827,13.770432,4.016376,14.3442,0.0,0.56,0.56,132.73
2020-09-23 16:00:00,83.757488,69.402184,108.7749049186,11.047488,3.222184,11.5078,72.71,66.18,98.3185460633,132.46,110.357488,12.132184,111.0223628206,11.047488,3.222184,11.5078,99.31,8.91,99.7088972961,132.05,105.407488,11.842184,106.0706172715,11.047488,3.222184,11.5078,94.36,8.62,94.7529102455,134.37,78.747488,51.882184,94.302321726,11.047488,3.222184,11.5078,67.7,48.66,83.3731707446,132.46,11.047488,3.782184,11.6769819269,11.047488,3.222184,11.5078,0.0,0.56,0.56,132.61
2020-09-23 16:30:00,86.096768,70.753224,111.4390962205,8.616768,2.513224,8.9758,77.48,68.24,103.2465398936,132.42,111.496768,7.733224,111.7646278027,8.616768,2.513224,8.9758,102.88,5.22,103.0123429498,132.23,106.376768,7.6232240000000004,106.649567811,8.616768,2.513224,8.9758,97.76,5.11,97.8934609665,134.55,80.646768,49.293224,94.5183745161,8.616768,2.513224,8.9758,72.03,46.78,85.8876551083,132.42,8.616768,3.073224,9.1484095077,8.616768,2.513224,8.9758,0.0,0.56,0.56,132.61
2020-09-23 17:00:00,89.037504,70.544272,113.5965291308,7.557504,2.204272,7.8724,81.48,68.34,106.3454089277,132.22,113.897504,5.294272,114.0204838327,7.557504,2.204272,7.8724,106.34,3.09,106.3848847346,132.2,108.577504,5.284272,108.70601595790001,7.557504,2.204272,7.8724,101.02,3.08,101.066942172,134.55,83.217504,48.564272,96.3516553406,7.557504,2.204272,7.8724,75.66,46.36,88.7337883785,132.22,7.557504,2.724272,8.0335250445,7.557504,2.204272,7.8724,0.0,0.52,0.52,132.43
2020-09-23 17:30:00,96.533616,68.811888,118.5487872066,7.103616,2.071888,7.3996,89.43,66.74,111.5883170408,131.79,117.143616,4.891888,117.2457135155,7.103616,2.071888,7.3996,110.04,2.8200000000000003,110.0761282023,131.93,111.633616,4.911888,111.7416254802,7.103616,2.071888,7.3996,104.53,2.84,104.5685731948,134.3,90.023616,49.201888,102.5917989923,7.103616,2.071888,7.3996,82.92,47.13,95.3780021808,131.79,7.143616,2.631888,7.6130206883,7.103616,2.071888,7.3996,0.04,0.56,0.5614267539000001,131.99
2020-09-23 18:00:00,94.28008,70.00544,117.4286809702,6.6700800000000005,1.94544,6.948,87.61,68.06,110.9399643952,131.71,115.57008,3.51544,115.6235344106,6.6700800000000005,1.94544,6.948,108.9,1.57,108.9113166755,131.79,110.09008,3.59544,110.148776222,6.6700800000000005,1.94544,6.948,103.42,1.65,103.4331615102,134.19,87.90008,47.75544,100.0350244344,6.6700800000000005,1.94544,6.948,81.23,45.81,93.2570050988,131.71,6.6700800000000005,2.50544,7.1251103009,6.6700800000000005,1.94544,6.948,0.0,0.56,0.56,131.9
2020-09-23 18:30:00,87.889216,74.027688,114.9113261594,5.169216,1.507688,5.3846,82.72,72.52,110.0079488037,132.28,114.029216,1.827688,114.0438623732,5.169216,1.507688,5.3846,108.86,0.32,108.8604703278,132.06,108.559216,1.9776880000000001,108.5772288666,5.169216,1.507688,5.3846,103.39,0.47000000000000003,103.3910682796,134.46,81.989216,44.037688,93.0674459985,5.169216,1.507688,5.3846,76.82,42.53,87.8072508396,132.28,5.169216,2.027688,5.5526851775,5.169216,1.507688,5.3846,0.0,0.52,0.52,132.49
2020-09-23 19:00:00,88.960528,74.073904,115.7623375535,4.950528,1.4439039999999999,5.1568,84.01,72.63,111.0531269258,132.12,114.990528,1.783904,115.0043644528,4.950528,1.4439039999999999,5.1568,110.04,0.34,110.0405252623,131.82,109.450528,1.9239039999999998,109.4674357336,4.950528,1.4439039999999999,5.1568,104.5,0.48,104.5011023865,134.23,82.950528,43.673904,93.7453998129,4.950528,1.4439039999999999,5.1568,78.0,42.23,88.6982124961,132.12,4.950528,2.003904,5.3407264225,4.950528,1.4439039999999999,5.1568,0.0,0.56,0.56,132.31
2020-09-23 19:30:00,88.918352,74.239936,115.8362698799,5.108352,1.489936,5.3212,83.81,72.75,110.9805325271,132.01,114.928352,1.619936,114.9397680791,5.108352,1.489936,5.3212,109.82,0.13,109.8200769441,131.67,109.408352,1.6499359999999998,109.4207922479,5.108352,1.489936,5.3212,104.3,0.16,104.3001227228,134.12,82.918352,43.309936,93.5478682532,5.108352,1.489936,5.3212,77.81,41.82,88.3363373703,132.01,5.108352,2.009936,5.48954487,5.108352,1.489936,5.3212,0.0,0.52,0.52,132.19
2020-09-23 20:00:00,85.983232,74.786776,113.9569131279,5.783232,1.686776,6.0242,80.2,73.1,108.5156670716,132.14,112.293232,2.416776,112.3192359271,5.783232,1.686776,6.0242,106.51,0.73,106.5125016137,131.9,106.923232,2.226776,106.9464168296,5.783232,1.686776,6.0242,101.14,0.54,101.1414415559,134.34,80.283232,43.586776,91.352090192,5.783232,1.686776,6.0242,74.5,41.9,85.47432363,132.14,5.783232,2.246776,6.2043351586,5.783232,1.686776,6.0242,0.0,0.56,0.56,132.32
2020-09-23 20:30:00,83.979024,74.657632,112.3665363346,5.889024,1.717632,6.1344,78.09,72.94,106.8564069207,132.43,108.649024,4.097632,108.7262663948,5.889024,1.717632,6.1344,102.76,2.38,102.7875576128,132.48,103.489024,3.8176319999999997,103.5594148427,5.889024,1.717632,6.1344,97.6,2.1,97.6225895989,134.93,78.479024,44.167632,90.0540777782,5.889024,1.717632,6.1344,72.59,42.45,84.0910851399,132.43,5.929024,2.277632,6.3514512609,5.889024,1.717632,6.1344,0.04,0.56,0.5614267539000001,132.66
2020-09-23 21:00:00,81.155792,75.225856,110.6579955813,7.665792,2.235856,7.9852,73.49,72.99,103.5776047223,132.85,104.565792,5.995856,104.7375536556,7.665792,2.235856,7.9852,96.9,3.76,96.9729219937,133.37,99.715792,5.655856,99.876062604,7.665792,2.235856,7.9852,92.05,3.42,92.1135109525,135.58,76.045792,45.235856,88.4830218119,7.665792,2.235856,7.9852,68.38,43.0,80.776385163,132.85,7.665792,2.795856,8.1597290249,7.665792,2.235856,7.9852,0.0,0.56,0.56,133.05
2020-09-23 21:30:00,80.360432,78.186376,112.1200625367,10.650432,3.106376,11.0942,69.71,75.08,102.4523816219,132.72,101.870432,8.366376,102.2134098993,10.650432,3.106376,11.0942,91.22,5.26,91.3715272938,133.17,97.310432,7.966376,97.6359735067,10.650432,3.106376,11.0942,86.66,4.86,86.7961704224,135.43,75.590432,44.166376,87.547599504,10.650432,3.106376,11.0942,64.94,41.06,76.8318111201,132.72,10.650432,3.626376,11.2508801736,10.650432,3.106376,11.0942,0.0,0.52,0.52,132.94
2020-09-23 22:00:00,72.780784,80.307312,108.3803805138,9.590784,2.797312,9.9904,63.19,77.51,100.0038809247,133.04,94.860784,9.527312,95.3380197772,9.590784,2.797312,9.9904,85.27,6.73,85.5351728823,133.48,90.600784,9.067312,91.0533810922,9.590784,2.797312,9.9904,81.01,6.27,81.252279968,135.68,68.580784,42.277312,80.5648499285,9.590784,2.797312,9.9904,58.99,39.48,70.9823252648,133.04,9.590784,3.357312,10.1614310803,9.590784,2.797312,9.9904,0.0,0.56,0.56,133.24
