Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-23 22:30:00,62.875344,84.467392,105.299806241,10.825344,3.157392,11.2764,52.05,81.31,96.542832981,133.29,87.675344,13.117392,88.651181145,10.825344,3.157392,11.2764,76.85,9.96,77.4927357886,133.77,83.825344,12.477392,84.7488855846,10.825344,3.157392,11.2764,73.0,9.32,73.5925431005,135.91,59.665344,39.427392,71.515540371,10.825344,3.157392,11.2764,48.84,36.27,60.8346817202,133.29,10.825344,3.717392,11.4458322546,10.825344,3.157392,11.2764,0.0,0.56,0.56,133.47
2020-09-23 23:00:00,59.007712,84.176416,102.7987309556,10.067712,2.936416,10.4872,48.94,81.24,94.8422964716,133.35,83.467712,13.006416,84.4750010576,10.067712,2.936416,10.4872,73.4,10.07,74.0875488864,133.94,79.807712,12.356416,80.7586027061,10.067712,2.936416,10.4872,69.74,9.42,70.3733188076,136.0,56.097712,39.546416,68.6357946707,10.067712,2.936416,10.4872,46.03,36.61,58.813714387,133.35,10.067712,3.456416,10.6445120358,10.067712,2.936416,10.4872,0.0,0.52,0.52,133.52
2020-09-23 23:30:00,56.684976,78.564368,96.8790298432,11.054976,3.224368,11.5156,45.63,75.34,88.0807158236,134.03,76.744976,21.244368,79.6311152312,11.054976,3.224368,11.5156,65.69,18.02,68.1167857433,132.53,73.524976,19.884368,76.1663323691,11.054976,3.224368,11.5156,62.47,16.66,64.6533564481,134.81,54.034976,46.264368,71.1348745536,11.054976,3.224368,11.5156,42.98,43.04,60.8253401141,134.03,11.054976,3.7843679999999997,11.6847736615,11.054976,3.224368,11.5156,0.0,0.56,0.56,134.19
2020-09-24 00:00:00,51.632736,79.667048,94.9356517009,13.052736,3.807048,13.5966,38.58,75.86,85.1067329886,134.44,72.902736,23.357048,76.5529921529,13.052736,3.807048,13.5966,59.85,19.55,62.9620917696,132.66,70.002736,22.287048,73.4649273874,13.052736,3.807048,13.5966,56.95,18.48,59.8733070742,134.93,49.612736,46.957048,68.3109649345,13.052736,3.807048,13.5966,36.56,43.15,56.5557786614,134.44,13.052736,4.367048,13.7639029828,13.052736,3.807048,13.5966,0.0,0.56,0.56,134.6
2020-09-24 00:30:00,50.048176,80.986968,95.2035131009,12.538176,3.656968,13.0606,37.51,77.33,85.9472454474,135.03,69.948176,24.026968,73.9597357824,12.538176,3.656968,13.0606,57.41,20.37,60.9167054263,133.37,67.158176,22.906968,70.9573800714,12.538176,3.656968,13.0606,54.62,19.25,57.9129251549,135.53,48.138176,46.476968,66.9133211183,12.538176,3.656968,13.0606,35.6,42.82,55.6858366194,135.03,12.578176,4.216968,13.2662477966,12.538176,3.656968,13.0606,0.04,0.56,0.5614267539000001,135.18
2020-09-24 01:00:00,49.628224,81.533232,95.4496125595,10.708224,3.123232,11.1544,38.92,78.41,87.5379603372,135.22,67.748224,24.673232,72.1012498677,10.708224,3.123232,11.1544,57.04,21.55,60.975110496,133.67,64.988224,23.493232,69.1042777871,10.708224,3.123232,11.1544,54.28,20.37,57.9763339648,135.76,47.588224,45.383232,65.75923365,10.708224,3.123232,11.1544,36.88,42.26,56.0895890518,135.22,10.708224,3.683232,11.3239683504,10.708224,3.123232,11.1544,0.0,0.56,0.56,135.36
2020-09-24 01:30:00,48.092848,81.916664,94.990851505,12.742848,3.7166639999999997,13.2738,35.35,78.2,85.8187770829,135.59,67.592848,24.826664,72.0080297336,12.742848,3.7166639999999997,13.2738,54.85,21.11,58.7720562853,134.12,64.942848,23.686664,69.1276468412,12.742848,3.7166639999999997,13.2738,52.2,19.97,55.8895419555,136.14,46.372848,46.746664,65.8459689484,12.742848,3.7166639999999997,13.2738,33.63,43.03,54.6127988662,135.59,12.742848,4.316664,13.4541355441,12.742848,3.7166639999999997,13.2738,0.0,0.6000000000000001,0.6000000000000001,135.73
2020-09-24 02:00:00,49.90704,81.06872,95.1990021166,10.72704,3.12872,11.174,39.18,77.94,87.2336861539,135.55,68.30704,24.00872,72.403524428,10.72704,3.12872,11.174,57.58,20.88,61.2489248885,134.12,65.52704,22.85872,69.399668956,10.72704,3.12872,11.174,54.8,19.73,58.2435653098,136.07,47.85704,46.34872,66.6220693404,10.72704,3.12872,11.174,37.13,43.22,56.9789899875,135.55,10.72704,3.68872,11.3435462885,10.72704,3.12872,11.174,0.0,0.56,0.56,135.68
2020-09-24 02:30:00,51.059056,81.001808,95.7513451544,8.269055999999999,2.411808,8.6136,42.79,78.59,89.4839214608,135.94,68.019056,23.901808,72.0963827442,8.269055999999999,2.411808,8.6136,59.75,21.49,63.4971070207,134.58,65.129056,22.741808,68.9853880656,8.269055999999999,2.411808,8.6136,56.86,20.33,60.3851678809,136.49,48.669056,45.461808,66.599196681,8.269055999999999,2.411808,8.6136,40.4,43.05,59.0378056842,135.94,8.269055999999999,2.9718080000000002,8.7868612098,8.269055999999999,2.411808,8.6136,0.0,0.56,0.56,136.08
2020-09-24 03:00:00,50.559808,81.259944,95.7051340518,7.919808,2.3099439999999998,8.2498,42.64,78.95,89.7288810807,136.07,66.629808,24.219944,70.8952537303,7.919808,2.3099439999999998,8.2498,58.71,21.91,62.6650795898,134.75,63.789808,23.019944,67.8163507308,7.919808,2.3099439999999998,8.2498,55.87,20.71,59.5849058068,136.63,48.169808,45.219944,66.0694614638,7.919808,2.3099439999999998,8.2498,40.25,42.91,58.8330740315,136.07,7.919808,2.869944,8.423772155,7.919808,2.3099439999999998,8.2498,0.0,0.56,0.56,136.2
2020-09-24 03:30:00,48.773648,82.041064,95.4442503322,9.843648,2.871064,10.2538,38.93,79.17,88.2237711731,136.2,66.223648,24.771064,70.7048595651,9.843648,2.871064,10.2538,56.38,21.9,60.4840011904,134.89,63.503648,23.581064,67.7405335724,9.843648,2.871064,10.2538,53.66,20.71,57.5178207167,136.75,46.723648,46.051064,65.6033518805,9.843648,2.871064,10.2538,36.88,43.18,56.7859736203,136.2,9.843648,3.471064,10.437705267,9.843648,2.871064,10.2538,0.0,0.6000000000000001,0.6000000000000001,136.32
2020-09-24 04:00:00,48.639024,81.707632,95.0888625588,8.529024,2.487632,8.8844,40.11,79.22,88.7953855783,136.32,65.329024,24.267632,69.6907407026,8.529024,2.487632,8.8844,56.8,21.78,60.832626114600004,135.0,62.599024,23.077632,66.7174257933,8.529024,2.487632,8.8844,54.07,20.59,57.8576961173,136.85,46.509024,45.887631999999996,65.3357795086,8.529024,2.487632,8.8844,37.98,43.4,57.6718336799,136.32,8.529024,3.047632,9.05716905,8.529024,2.487632,8.8844,0.0,0.56,0.56,136.42
2020-09-24 04:30:00,49.988688,81.293784,95.4334754947,7.418688,2.163784,7.7278,42.57,79.13,89.8541139848,136.45,65.578688,23.983784,69.8268301927,7.418688,2.163784,7.7278,58.16,21.82,62.1184191686,135.15,62.768688,22.803784,66.7826381477,7.418688,2.163784,7.7278,55.35,20.64,59.073108095,137.0,47.648688,45.733784,66.0452607466,7.418688,2.163784,7.7278,40.23,43.57,59.3025952215,136.45,7.418688,2.723784,7.9029064856,7.418688,2.163784,7.7278,0.0,0.56,0.56,136.56
2020-09-24 05:00:00,52.005008,74.358544,90.7398144305,6.715008,1.9585439999999998,6.9948,45.29,72.4,85.3987359391,135.79,64.545008,30.958544,71.5855397711,6.715008,1.9585439999999998,6.9948,57.83,29.0,64.6939633969,131.87,61.755008,29.468544,68.4256976476,6.715008,1.9585439999999998,6.9948,55.04,27.51,61.5321192549,134.28,49.445008,50.548544,70.7104243845,6.715008,1.9585439999999998,6.9948,42.73,48.59,64.7058034491,135.79,6.715008,2.558544,7.1859223375,6.715008,1.9585439999999998,6.9948,0.0,0.6000000000000001,0.6000000000000001,135.9
2020-09-24 05:30:00,55.085344,71.032392,89.8887970597,7.105344,2.072392,7.4014,47.98,68.96,84.0092971045,134.59,67.675344,29.952392,74.0074183582,7.105344,2.072392,7.4014,60.57,27.88,66.6784770372,129.9,64.755344,28.492392,70.7465262641,7.105344,2.072392,7.4014,57.65,26.42,63.4156045465,132.72,52.275344,51.802392,73.5948327482,7.105344,2.072392,7.4014,45.17,49.73,67.1818561816,134.59,7.105344,2.632392,7.5772950979,7.105344,2.072392,7.4014,0.0,0.56,0.56,134.69
2020-09-24 06:00:00,56.301344,75.845392,94.4582702776,7.561344,2.205392,7.8764,48.74,73.64,88.3087606073,134.32,71.401344,24.325392,75.4312708428,7.561344,2.205392,7.8764,63.84,22.12,67.5635996673,131.33,68.341344,22.475392,71.9422167109,7.561344,2.205392,7.8764,60.78,20.27,64.070908375,133.95,53.411344,47.215392,71.2886029432,7.561344,2.205392,7.8764,45.85,45.01,64.2504677026,134.32,7.561344,2.765392,8.0511686108,7.561344,2.205392,7.8764,0.0,0.56,0.56,134.43
2020-09-24 06:30:00,63.26208,75.21644,98.2832824655,8.18208,2.38644,8.523,55.08,72.83,91.3127335042,133.76,80.59208,18.76644,82.7481880708,8.18208,2.38644,8.523,72.41,16.38,74.2395615558,131.41,77.06208,17.83644,79.0993221577,8.18208,2.38644,8.523,68.88,15.45,70.5914789475,134.05,59.81208,47.20644,76.1966724431,8.18208,2.38644,8.523,51.63,44.82,68.3702369456,133.76,8.18208,2.94644,8.6964327054,8.18208,2.38644,8.523,0.0,0.56,0.56,133.86
2020-09-24 07:00:00,67.140576,74.085168,99.9823437573,9.720576,2.835168,10.1256,57.42,71.25,91.5074800221,133.28,88.140576,16.605168,89.6910962243,9.720576,2.835168,10.1256,78.42,13.77,79.6197795777,130.47,84.270576,15.815168,85.7417606435,9.720576,2.835168,10.1256,74.55,12.98,75.6715461716,133.36,63.490576,48.185168,79.704853403,9.720576,2.835168,10.1256,53.77,45.35,70.3408515729,133.28,9.720576,3.395168,10.2964442173,9.720576,2.835168,10.1256,0.0,0.56,0.56,133.38
2020-09-24 07:30:00,74.17608,73.09344,104.1380901265,10.12608,2.95344,10.548,64.05,70.14,94.984325549,132.52,97.72608,10.12344,98.2490241661,10.12608,2.95344,10.548,87.6,7.17,87.8929399895,130.66,93.40608,9.24344,93.8623298454,10.12608,2.95344,10.548,83.28,6.29,83.5171988275,133.55,69.95608,48.15344,84.9270681985,10.12608,2.95344,10.548,59.83,45.2,74.9844577229,132.52,10.20608,3.47344,10.7809486781,10.12608,2.95344,10.548,0.08,0.52,0.5261178575000001,132.63
2020-09-24 08:00:00,77.912912,74.400016,107.7301454428,10.662912,3.110016,11.1072,67.25,71.29,98.0042172562,132.42,103.212912,4.100016,103.2943141452,10.662912,3.110016,11.1072,92.55,0.99,92.5552948242,132.07,98.582912,4.000016,98.6640292427,10.662912,3.110016,11.1072,87.92,0.89,87.9245045479,134.76,73.392912,47.130016,87.2224623592,10.662912,3.110016,11.1072,62.73,44.02,76.6342827982,132.42,10.662912,3.670016,11.2768217934,10.662912,3.110016,11.1072,0.0,0.56,0.56,132.52
2020-09-24 08:30:00,81.272016,72.343088,108.8056201034,14.342016,4.183088,14.9396,66.93,68.16,95.5270145038,131.94,106.592016,6.633088,106.7982009744,14.342016,4.183088,14.9396,92.25,2.45,92.2825281405,131.34,101.952016,6.653088,102.1688658369,14.342016,4.183088,14.9396,87.61,2.47,87.6448115977,134.2,76.782016,50.273088,91.7761480891,14.342016,4.183088,14.9396,62.44,46.09,77.6082579369,131.94,14.342016,4.743088,15.1059692413,14.342016,4.183088,14.9396,0.0,0.56,0.56,132.04
2020-09-24 09:00:00,82.11656,70.95608,108.526009395,21.10656,6.15608,21.986,61.01,64.8,89.001461224,131.94,106.13656,9.61608,106.5712830138,21.10656,6.15608,21.986,85.03,3.46,85.1003672142,131.58,101.86656,9.57608,102.3156750181,21.10656,6.15608,21.986,80.76,3.42,80.832382125,134.52,78.08656,55.22608,95.6422017982,21.10656,6.15608,21.986,56.98,49.07,75.1969766679,131.94,21.10656,6.67608,22.1372292575,21.10656,6.15608,21.986,0.0,0.52,0.52,132.04
2020-09-24 09:30:00,70.702192,75.426056,103.3822512684,26.592192,7.756056,27.7002,44.11,67.67,80.7769831078,132.28,103.762192,11.496056,104.3970870868,26.592192,7.756056,27.7002,77.17,3.74,77.2605753279,131.49,99.902192,11.436056,100.5546187067,26.592192,7.756056,27.7002,73.31,3.68,73.4023058221,134.52,68.202192,54.676056,87.4128714396,26.592192,7.756056,27.7002,41.61,46.92,62.7126661848,132.28,26.592192,8.316056,27.8621869702,26.592192,7.756056,27.7002,0.0,0.56,0.56,132.38
2020-09-24 10:00:00,66.93856,76.32708,101.5213965438,30.77856,8.97708,32.061,36.16,67.35,76.4432344946,132.24,100.52856,12.65708,101.3222238692,30.77856,8.97708,32.061,69.75,3.68,69.8470106733,131.49,97.03856,12.59708,97.8527902075,30.77856,8.97708,32.061,66.26,3.62,66.358812527,134.52,65.14856,56.03708,85.9330507139,30.77856,8.97708,32.061,34.37,47.06,58.2746986264,132.24,30.77856,9.53708,32.2222849997,30.77856,8.97708,32.061,0.0,0.56,0.56,132.33
2020-09-24 10:30:00,64.324304,76.551672,99.9888722363,33.674304,9.821672,35.0774,30.65,66.73,73.4323865879,132.07,99.024304,14.101672,100.023346954,33.674304,9.821672,35.0774,65.35,4.28,65.4900061078,131.49,95.734304,14.001672,96.7527972782,33.674304,9.821672,35.0774,62.06,4.18,62.2006109295,134.33,63.034304,57.251672,85.1532584671,33.674304,9.821672,35.0774,29.36,47.43,55.7818474058,132.07,33.674304,10.341671999999999,35.2265372928,33.674304,9.821672,35.0774,0.0,0.52,0.52,132.16
2020-09-24 11:00:00,66.154224,73.856232,99.1520264961,33.964224,9.906232,35.3794,32.19,63.95,71.5946827635,131.86,101.584224,17.866232,103.1433798727,33.964224,9.906232,35.3794,67.62,7.96,68.0869003554,131.49,98.154224,17.576232,99.7154733247,33.964224,9.906232,35.3794,64.19,7.67,64.6466163074,133.98,64.704224,59.566232,87.9475559531,33.964224,9.906232,35.3794,30.74,49.66,58.404308060299996,131.86,33.964224,10.466232,35.540266237,33.964224,9.906232,35.3794,0.0,0.56,0.56,131.92
2020-09-24 11:30:00,74.028176,70.246968,102.0529634801,31.498176,9.186968,32.8106,42.53,61.06,74.4118572541,131.66,105.478176,20.676968,107.4857321599,31.498176,9.186968,32.8106,73.98,11.49,74.8669519882,131.19,101.708176,20.216968,103.6980176298,31.498176,9.186968,32.8106,70.21,11.03,71.0711263454,133.66,71.658176,60.896968,94.039007328,31.498176,9.186968,32.8106,40.16,51.71,65.4732747004,131.66,31.498176,9.746968,32.9717830352,31.498176,9.186968,32.8106,0.0,0.56,0.56,131.71
2020-09-24 12:00:00,74.940256,70.793408,103.0909723768,20.720256,6.043408,21.5836,54.22,64.75,84.4533652379,131.66,106.160256,16.413408,107.4215989276,20.720256,6.043408,21.5836,85.44,10.37,86.0670116828,130.8,101.810256,16.013408,103.0619108233,20.720256,6.043408,21.5836,81.09,9.97,81.7006058729,133.3,71.570256,54.383408,89.8880226148,20.720256,6.043408,21.5836,50.85,48.34,70.1603741438,131.66,20.720256,6.563408,21.7349334777,20.720256,6.043408,21.5836,0.0,0.52,0.52,131.71
2020-09-24 12:30:00,79.837088,73.379984,108.4369986313,19.577088,5.709984,20.3928,60.26,67.67,90.6117900717,132.03,102.777088,11.259984,103.3920550983,19.577088,5.709984,20.3928,83.2,5.55,83.3849057084,131.63,98.557088,11.079984,99.1779493662,19.577088,5.709984,20.3928,78.98,5.37,79.1623477418,134.05,75.907088,51.909984,91.9594065201,19.577088,5.709984,20.3928,56.33,46.2,72.8526519764,132.03,19.577088,6.269984,20.5566308991,19.577088,5.709984,20.3928,0.0,0.56,0.56,132.08
2020-09-24 13:00:00,71.907632,72.865976,102.3726428216,27.277632,7.955976,28.4142,44.63,64.91,78.7727427477,131.88,97.807632,11.855976,98.5235862338,27.277632,7.955976,28.4142,70.53,3.9,70.6377441599,132.09,94.287632,11.775976,95.0201618548,27.277632,7.955976,28.4142,67.01,3.8200000000000003,67.1187939403,134.39,69.337632,56.575976,89.4904926331,27.277632,7.955976,28.4142,42.06,48.62,64.288008213,131.88,27.277632,8.475976,28.5641624537,27.277632,7.955976,28.4142,0.0,0.52,0.52,131.92
2020-09-24 13:30:00,78.220688,71.649784,106.0762347486,24.650688,7.189784,25.6778,53.57,64.46,83.8142977063,131.85,102.800688,10.829784,103.3695587432,24.650688,7.189784,25.6778,78.15,3.64,78.2347243876,132.09,98.910688,10.769784,99.4952885721,24.650688,7.189784,25.6778,74.26,3.58,74.3462440208,134.42,74.940688,56.109784,93.6184521258,24.650688,7.189784,25.6778,50.29,48.92,70.1587521269,131.85,24.650688,7.749784,25.840192935,24.650688,7.189784,25.6778,0.0,0.56,0.56,131.89
2020-09-24 14:00:00,73.745312,73.003216,103.7682060572,22.125312,6.453216,23.0472,51.62,66.55,84.2230781912,132.53,99.985312,9.253216,100.412572032,22.125312,6.453216,23.0472,77.86,2.8,77.9103305089,132.82,96.085312,9.223216,96.5269646033,22.125312,6.453216,23.0472,73.96,2.77,74.0118537803,135.03,70.565312,54.643216,89.2487776526,22.125312,6.453216,23.0472,48.44,48.19,68.327956943,132.53,22.125312,7.013216,23.2102268356,22.125312,6.453216,23.0472,0.0,0.56,0.56,132.55
2020-09-24 14:30:00,74.395904,73.695472,104.7175874688,19.355904,5.645472,20.1624,55.04,68.05,87.5225919406,132.89,103.475904,8.225472,103.802317403,19.355904,5.645472,20.1624,84.12,2.58,84.1595556072,133.08,99.285904,8.235472,99.6268725403,19.355904,5.645472,20.1624,79.93,2.59,79.971951333,135.26,71.005904,52.905472,88.5484464596,19.355904,5.645472,20.1624,51.65,47.26,70.0087858772,132.89,19.395904,6.165472,20.3522513978,19.355904,5.645472,20.1624,0.04,0.52,0.5215361924,132.94
2020-09-24 15:00:00,79.390224,72.309232,107.3845086556,14.020224,4.089232,14.6044,65.37,68.22,94.4838891029,132.95,106.440224,6.929232,106.665531177,14.020224,4.089232,14.6044,92.42,2.84,92.4636252804,133.08,101.820224,6.939232,102.0564106569,14.020224,4.089232,14.6044,87.8,2.85,87.8462435167,135.26,75.050224,51.299232,90.9073557323,14.020224,4.089232,14.6044,61.03,47.21,77.1585704896,132.95,14.020224,4.649232,14.770986399,14.020224,4.089232,14.6044,0.0,0.56,0.56,133.0
2020-09-24 15:30:00,90.40328,68.79304,113.6012120851,14.03328,4.09304,14.618,76.37,64.7,100.092291911,132.73,110.85328,7.79304,111.1268696545,14.03328,4.09304,14.618,96.82,3.7,96.8906724097,133.21,106.03328,7.76304,106.3170788613,14.03328,4.09304,14.618,92.0,3.67,92.0731714453,135.36,85.13328,54.28304,100.9669440718,14.03328,4.09304,14.618,71.1,50.19,87.0301447775,132.73,14.03328,4.65304,14.7845773967,14.03328,4.09304,14.618,0.0,0.56,0.56,132.78
2020-09-24 16:00:00,103.58984,67.24412,123.5015247914,13.17984,3.84412,13.729,90.41,63.4,110.4243093707,132.35,118.87984,7.71412,119.1298619398,13.17984,3.84412,13.729,105.7,3.87,105.7708225363,132.9,113.59984,7.68412,113.8594280163,13.17984,3.84412,13.729,100.42,3.84,100.4933928176,135.07,97.02984,54.53412,111.3048071496,13.17984,3.84412,13.729,83.85,50.69,97.9811134862,132.35,13.17984,4.40412,13.896202913,13.17984,3.84412,13.729,0.0,0.56,0.56,132.4
2020-09-24 16:30:00,100.95288,69.54584,122.5891832161,11.88288,3.46584,12.378,89.07,66.08,110.9055061753,132.6,117.65288,6.13584,117.8127697018,11.88288,3.46584,12.378,105.77,2.67,105.8036946425,132.98,112.38288,6.16584,112.5518960302,11.88288,3.46584,12.378,100.5,2.7,100.5362621147,135.17,94.48288,51.93584,107.8162607847,11.88288,3.46584,12.378,82.6,48.47,95.7710859289,132.6,11.88288,3.98584,12.5335452925,11.88288,3.46584,12.378,0.0,0.52,0.52,132.66
2020-09-24 17:00:00,98.893536,71.586448,122.0841963558,11.953536,3.486448,12.4516,86.94,68.1,110.4362875146,133.1,120.733536,5.876448,120.8764632017,11.953536,3.486448,12.4516,108.78,2.39,108.8062521182,133.39,115.283536,5.926448,115.4357676743,11.953536,3.486448,12.4516,103.33,2.44,103.3588046564,135.5,92.633536,51.046448,105.7672531802,11.953536,3.486448,12.4516,80.68,47.56,93.6547703003,133.1,11.953536,4.046448,12.6198559548,11.953536,3.486448,12.4516,0.0,0.56,0.56,133.16
2020-09-24 17:30:00,101.383952,72.250736,124.494476085,8.813952,2.570736,9.1812,92.57,69.68,115.8641760856,133.18,122.153952,4.020736,122.2201059859,8.813952,2.570736,9.1812,113.34,1.45,113.3492748102,133.44,116.473952,4.120736,116.5468230356,8.813952,2.570736,9.1812,107.66,1.55,107.6711572335,135.53,94.643952,48.870736,106.516789697,8.813952,2.570736,9.1812,85.83,46.3,97.5216842553,133.18,8.813952,3.130736,9.3534623408,8.813952,2.570736,9.1812,0.0,0.56,0.56,133.24
2020-09-24 18:00:00,103.063488,72.485184,126.000731975,7.183488,2.095184,7.4828,95.88,70.39,118.9442159165,133.01,124.983488,3.225184,125.0250938191,7.183488,2.095184,7.4828,117.8,1.13,117.8054196546,133.09,119.083488,3.355184,119.1307448727,7.183488,2.095184,7.4828,111.9,1.26,111.9070936089,135.27,96.033488,47.385184,107.0877513078,7.183488,2.095184,7.4828,88.85,45.29,99.7271607938,133.01,7.223488,2.655184,7.6960237110000005,7.183488,2.095184,7.4828,0.04,0.56,0.5614267539000001,133.08
2020-09-24 18:30:00,103.937328,72.701304,126.8402450135,5.867328,1.711304,6.1118,98.07,70.99,121.0673572851,132.51,125.657328,2.601304,125.6842506546,5.867328,1.711304,6.1118,119.79,0.89,119.7933061569,132.43,119.637328,2.741304,119.6687302456,5.867328,1.711304,6.1118,113.77,1.03,113.7746623814,134.67,96.707328,45.811304,107.0092653142,5.867328,1.711304,6.1118,90.84,44.1,100.9787878715,132.51,5.867328,2.2713039999999998,6.2916102645,5.867328,1.711304,6.1118,0.0,0.56,0.56,132.58
2020-09-24 19:00:00,105.103024,72.624632,127.7536020122,4.713024,1.374632,4.9094,100.39,71.25,123.1044865145,131.83,126.283024,2.414632,126.3061067339,4.713024,1.374632,4.9094,121.57,1.04,121.5744483845,131.41,120.183024,2.544632,120.2099596947,4.713024,1.374632,4.9094,115.47,1.17,115.4759273615,133.86,97.663024,44.124632,107.1683227729,4.713024,1.374632,4.9094,92.95,42.75,102.309652526,131.83,4.713024,1.894632,5.0795891212,4.713024,1.374632,4.9094,0.0,0.52,0.52,131.9
2020-09-24 19:30:00,107.302112,71.095616,128.7180245889,4.442112,1.2956159999999999,4.6272,102.86,69.8,124.3069571665,131.42,128.712112,2.805616,128.7426862258,4.442112,1.2956159999999999,4.6272,124.27,1.51,124.2791736374,130.91,122.462112,2.905616,122.4965774209,4.442112,1.2956159999999999,4.6272,118.02,1.6099999999999999,118.0309811024,133.47,99.622112,44.555616,109.1318840508,4.442112,1.2956159999999999,4.6272,95.18,43.26,104.5497967478,131.42,4.442112,1.855616,4.8141115234,4.442112,1.2956159999999999,4.6272,0.0,0.56,0.56,131.49
2020-09-24 20:00:00,104.84544,72.67492,127.5704130502,4.88544,1.42492,5.089,99.96,71.25,122.7540797693,131.94,126.29544,1.83492,126.3087688809,4.88544,1.42492,5.089,121.41,0.41000000000000003,121.4106922804,131.6,120.18544,1.87492,120.200063698,4.88544,1.42492,5.089,115.3,0.45,115.3008781406,134.06,97.40544,44.08492,106.9172573208,4.88544,1.42492,5.089,92.52,42.66,101.8814310854,131.94,4.88544,1.9449200000000002,5.2583493418,4.88544,1.42492,5.089,0.0,0.52,0.52,132.03
2020-09-24 20:30:00,100.4412,74.6266,125.1301885438,4.4112,1.2866,4.595,96.03,73.34,120.8325970093,133.04,121.4012,3.1566,121.4422310607,4.4112,1.2866,4.595,116.99,1.87,117.00494434,133.17,115.5212,2.8666,115.5567611393,4.4112,1.2866,4.595,111.11,1.58,111.1212333445,135.38,93.3812,43.8766,103.1756005119,4.4112,1.2866,4.595,88.97,42.59,98.6385776459,133.04,4.4112,1.8466,4.7821142814,4.4112,1.2866,4.595,0.0,0.56,0.56,133.15
2020-09-24 21:00:00,96.204416,76.126288,122.6804849296,4.444416,1.296288,4.6296,91.76,74.83,118.4036591495,133.25,116.254416,4.736288,116.3508558779,4.444416,1.296288,4.6296,111.81,3.44,111.8629058267,133.56,110.634416,4.396288,110.7217293572,4.444416,1.296288,4.6296,106.19,3.1,106.2352394453,135.67,89.514416,43.096288,99.3484811721,4.444416,1.296288,4.6296,85.07,41.8,94.7847292553,133.25,4.444416,1.856288,4.8164965193,4.444416,1.296288,4.6296,0.0,0.56,0.56,133.35
2020-09-24 21:30:00,92.959456,75.989008,120.0657727941,5.139456,1.499008,5.3536,87.82,74.49,115.1569038313,133.03,112.219456,5.879008,112.3733466619,5.139456,1.499008,5.3536,107.08,4.38,107.169542315,133.44,106.849456,5.489008,106.9903521647,5.139456,1.499008,5.3536,101.71,3.99,101.7882321293,135.58,86.609456,43.159008,96.7672353649,5.139456,1.499008,5.3536,81.47,41.66,91.503642004,133.03,5.139456,2.059008,5.5365622836,5.139456,1.499008,5.3536,0.0,0.56,0.56,133.14
2020-09-24 22:00:00,87.628288,78.046584,117.3455842027,4.548288,1.326584,4.7378,83.08,76.72,113.0851219215,133.37,105.438288,7.936584,105.7365686126,4.548288,1.326584,4.7378,100.89,6.61,101.1063014851,133.93,100.378288,7.446584,100.6541221962,4.548288,1.326584,4.7378,95.83,6.12,96.0252222075,136.01,81.708288,41.646584,91.7097720353,4.548288,1.326584,4.7378,77.16,40.32,87.0595658156,133.37,4.588288,1.846584,4.9459336065,4.548288,1.326584,4.7378,0.04,0.52,0.5215361924,133.47
2020-09-24 22:30:00,82.342992,81.470456,115.8352430496,4.492992,1.310456,4.6802,77.85,80.16,111.7418815843,133.55,99.042992,11.030456,99.6553321397,4.492992,1.310456,4.6802,94.55,9.72,95.0483082438,134.16,94.302992,10.390456,94.8736837908,4.492992,1.310456,4.6802,89.81,9.08,90.2678375724,136.23,76.882992,38.710456,86.0784169383,4.492992,1.310456,4.6802,72.39,37.4,81.4805013485,133.55,4.492992,1.870456,4.8667836155,4.492992,1.310456,4.6802,0.0,0.56,0.56,133.67
2020-09-24 23:00:00,76.779536,82.354448,112.593748733,4.609536,1.3444479999999999,4.8016000000000005,72.17,81.01,108.4948339784,133.86,92.739536,12.134448,93.5300292193,4.609536,1.3444479999999999,4.8016000000000005,88.13,10.79,88.788067892,134.65,88.329536,11.424448,89.065284719,4.609536,1.3444479999999999,4.8016000000000005,83.72,10.08,84.3246393411,136.63,71.799536,38.494448,81.4677598602,4.609536,1.3444479999999999,4.8016000000000005,67.19,37.15,76.776419557,133.86,4.609536,1.904448,4.9874587036,4.609536,1.3444479999999999,4.8016000000000005,0.0,0.56,0.56,133.97
2020-09-24 23:30:00,72.259648,78.754064,106.8815200378,5.019648,1.464064,5.2288,67.24,77.29,102.4449203231,134.14,85.029648,19.664064,87.273801636,5.019648,1.464064,5.2288,80.01,18.2,82.0538853437,133.01,81.069648,18.634064,83.1836292067,5.019648,1.464064,5.2288,76.05,17.17,77.9641674104,135.27,67.759648,42.614064,80.045789069,5.019648,1.464064,5.2288,62.74,41.15,75.030860984,134.14,5.019648,2.024064,5.4123655752,5.019648,1.464064,5.2288,0.0,0.56,0.56,134.25
2020-09-25 00:00:00,68.776032,76.827176,103.1142936251,5.236032,1.5271759999999999,5.4542,63.54,75.3,98.5262482793,134.37,80.496032,22.057176,83.4633463314,5.236032,1.5271759999999999,5.4542,75.26,20.53,78.0099256505,132.66,76.796032,20.927176,79.5963392769,5.236032,1.5271759999999999,5.4542,71.56,19.4,74.1430617118,135.0,64.596032,44.857176,78.6435858086,5.236032,1.5271759999999999,5.4542,59.36,43.33,73.4921662492,134.37,5.236032,2.087176,5.6366953758000005,5.236032,1.5271759999999999,5.4542,0.0,0.56,0.56,134.48
2020-09-25 00:30:00,65.610208,79.642144,103.1870655398,6.590208,1.9221439999999999,6.8648,59.02,77.72,97.5897474123,135.3,77.460208,23.952144,81.0789061692,6.590208,1.9221439999999999,6.8648,70.87,22.03,74.2150779828,133.77,73.990208,22.742144,77.4064337998,6.590208,1.9221439999999999,6.8648,67.4,20.82,70.5424156093,135.94,61.830208,44.482144,76.1684695669,6.590208,1.9221439999999999,6.8648,55.24,42.56,69.7338597813,135.3,6.590208,2.482144,7.0421502625,6.590208,1.9221439999999999,6.8648,0.0,0.56,0.56,135.41
2020-09-25 01:00:00,62.30976,81.77368,102.8077863394,7.58976,2.21368,7.906,54.72,79.56,96.5612344577,135.44,75.07976,25.17368,79.1876538761,7.58976,2.21368,7.906,67.49,22.96,71.2885804319,133.86,71.77976,23.92368,75.6615913816,7.58976,2.21368,7.906,64.19,21.71,67.7619376937,136.0,58.91976,43.34368,73.1451482629,7.58976,2.21368,7.906,51.33,41.13,65.7757234852,135.44,7.58976,2.77368,8.0807027912,7.58976,2.21368,7.906,0.0,0.56,0.56,135.54
2020-09-25 01:30:00,62.301728,81.715504,102.7566489613,8.281728,2.415504,8.6268,54.02,79.3,95.95129181,135.23,75.541728,25.185504,79.6295314626,8.281728,2.415504,8.6268,67.26,22.77,71.0097211655,133.59,72.251728,23.955504,76.1195005953,8.281728,2.415504,8.6268,63.97,21.54,67.499129624,135.77,58.961728,43.435504,73.2333829376,8.281728,2.415504,8.6268,50.68,41.02,65.2004815933,135.23,8.281728,2.975504,8.8000365181,8.281728,2.415504,8.6268,0.0,0.56,0.56,135.32
2020-09-25 02:00:00,62.481632,81.207976,102.4631138674,8.701632,2.537976,9.0642,53.78,78.67,95.2956310646,134.91,76.131632,24.937976,80.1119718766,8.701632,2.537976,9.0642,67.43,22.4,71.0532539719,133.23,72.831632,23.717976,76.59627279,8.701632,2.537976,9.0642,64.13,21.18,67.5370216992,135.44,59.171632,43.857976,73.6532693936,8.701632,2.537976,9.0642,50.47,41.32,65.2270135757,134.91,8.701632,3.097976,9.2366582031,8.701632,2.537976,9.0642,0.0,0.56,0.56,134.99
2020-09-25 02:30:00,61.148656,82.439608,102.6423260541,9.838656,2.869608,10.2486,51.31,79.57,94.6789364114,135.23,75.178656,25.869608,79.5051377965,9.838656,2.869608,10.2486,65.34,23.0,69.2698751262,133.61,71.988656,24.629608,76.0853743036,9.838656,2.869608,10.2486,62.15,21.76,65.8492224707,135.77,58.058656,43.719608,72.6788253909,9.838656,2.869608,10.2486,48.22,40.85,63.1972380726,135.23,9.838656,3.429608,10.4192784261,9.838656,2.869608,10.2486,0.0,0.56,0.56,135.34
2020-09-25 03:00:00,59.703856,82.968208,102.2167988151,9.833856,2.868208,10.2436,49.87,80.1,94.3558524947,135.23,73.193856,26.068208,77.6974389828,9.833856,2.868208,10.2436,63.36,23.2,67.4739179239,133.61,70.093856,24.818208,74.3578650667,9.833856,2.868208,10.2436,60.26,21.95,64.1332215002,135.77,56.533856,43.598208,71.3924408817,9.833856,2.868208,10.2436,46.7,40.73,61.9663045534,135.23,9.833856,3.4682079999999997,10.4275208252,9.833856,2.868208,10.2436,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-09-25 03:30:00,57.261264,83.569952,101.3054254824,10.971264,3.199952,11.4284,46.29,80.37,92.747512096,135.04,72.551264,26.759952,77.3290433087,10.971264,3.199952,11.4284,61.58,23.56,65.9330721262,133.39,69.541264,25.499952,74.0691227889,10.971264,3.199952,11.4284,58.57,22.3,62.671643508,135.54,54.621264,43.129952,69.5965174451,10.971264,3.199952,11.4284,43.65,39.93,59.1584938956,135.04,10.971264,3.759952,11.5976666964,10.971264,3.199952,11.4284,0.0,0.56,0.56,135.17
2020-09-25 04:00:00,57.58216,83.10188,101.1020653093,11.01216,3.21188,11.471,46.57,79.89,92.4725743126,135.2,72.03216,26.61188,76.7907822033,11.01216,3.21188,11.471,61.02,23.4,65.3528912903,133.6,69.06216,25.35188,73.5683339719,11.01216,3.21188,11.471,58.05,22.14,62.1287542125,135.75,54.90216,43.85188,70.2654577456,11.01216,3.21188,11.471,43.89,40.64,59.8158983883,135.2,11.01216,3.77188,11.6402210718,11.01216,3.21188,11.471,0.0,0.56,0.56,135.34
2020-09-25 04:30:00,57.01048,83.15764,100.8235484408,13.02048,3.79764,13.563,43.99,79.36,90.7365951532,135.07,72.68048,26.95764,77.5188140221,13.02048,3.79764,13.563,59.66,23.16,63.9976655824,133.39,69.77048,25.71764,74.3593765883,13.02048,3.79764,13.563,56.75,21.92,60.8362465969,135.62,54.57048,44.59764,70.4761433465,13.02048,3.79764,13.563,41.55,40.8,58.2326583628,135.07,13.02048,4.35764,13.7303286851,13.02048,3.79764,13.563,0.0,0.56,0.56,135.2
2020-09-25 05:00:00,55.657584,83.874712,100.6614820564,15.067584,4.394712,15.6954,40.59,79.48,89.2447113279,135.1,73.147584,27.654712,78.2007170098,15.067584,4.394712,15.6954,58.08,23.26,62.5644787399,133.35,70.317584,26.414712,75.1152423256,15.067584,4.394712,15.6954,55.25,22.02,59.4764062465,135.62,53.497584,44.994712,69.9036165145,15.067584,4.394712,15.6954,38.43,40.6,55.9037109681,135.1,15.147584,4.954712,15.9373295141,15.067584,4.394712,15.6954,0.08,0.56,0.5656854249000001,135.24
2020-09-25 05:30:00,55.639488,84.158184,100.8878216589,17.959488,5.238184,18.7078,37.68,78.92,87.4536951764,133.77,75.059488,27.848184,80.0590287908,17.959488,5.238184,18.7078,57.1,22.61,61.4135335248,131.6,72.269488,26.628184,77.0190825635,17.959488,5.238184,18.7078,54.31,21.39,58.3704394364,134.17,53.729488,44.308184,69.6424658532,17.959488,5.238184,18.7078,35.77,39.07,52.9712922251,133.77,17.959488,5.758184,18.8600077466,17.959488,5.238184,18.7078,0.0,0.52,0.52,133.89
2020-09-25 06:00:00,58.605296,82.246128,100.9901296674,18.775296,5.476128,19.5576,39.83,76.77,86.4873505202,133.27,78.405296,26.816128,82.8643177837,18.775296,5.476128,19.5576,59.63,21.34,63.3335021928,131.05,75.495296,25.666128,79.7388853988,18.775296,5.476128,19.5576,56.72,20.19,60.2062662852,133.69,56.505296,45.676128,72.6578085626,18.775296,5.476128,19.5576,37.73,40.2,55.1325031175,133.27,18.775296,6.036128,19.7217286545,18.775296,5.476128,19.5576,0.0,0.56,0.56,133.39
2020-09-25 06:30:00,67.077808,78.538944,103.2850330431,18.887808,5.508944,19.6748,48.19,73.03,87.496611363,133.1,88.687808,23.568944,91.7661288773,18.887808,5.508944,19.6748,69.8,18.06,72.0985686404,130.77,85.277808,22.578944,88.2162867584,18.887808,5.508944,19.6748,66.39,17.07,68.5493763648,133.46,64.227808,48.738944,80.626893669,18.887808,5.508944,19.6748,45.34,43.23,62.6462169648,133.1,18.887808,6.068944,19.8388853598,18.887808,5.508944,19.6748,0.0,0.56,0.56,133.21
2020-09-25 07:00:00,75.246256,75.716408,106.7472410999,19.016256,5.546408,19.8086,56.23,70.17,89.9201968414,133.02,97.176256,20.036408,99.2203727856,19.016256,5.546408,19.8086,78.16,14.49,79.4917964321,130.56,93.326256,19.226408,95.2861208338,19.016256,5.546408,19.8086,74.31,13.68,75.558708962,133.24,71.676256,51.596408,88.3157686525,19.016256,5.546408,19.8086,52.66,46.05,69.954828997,133.02,19.016256,6.106408,19.972636554,19.016256,5.546408,19.8086,0.0,0.56,0.56,133.12
2020-09-25 07:30:00,83.897424,75.668832,112.9803075322,20.327424,5.928832,21.1744,63.57,69.74,94.3653140725,132.41,109.277424,11.828832,109.9157707636,20.327424,5.928832,21.1744,88.95,5.9,89.145456979,131.31,104.917424,11.028832,105.4955022457,20.327424,5.928832,21.1744,84.59,5.1,84.7436021184,133.87,79.657424,51.238832,94.7139013189,20.327424,5.928832,21.1744,59.33,45.31,74.6528298191,132.41,20.327424,6.448832,21.3258434919,20.327424,5.928832,21.1744,0.0,0.52,0.52,132.5
2020-09-25 08:00:00,87.459968,70.425824,112.2899937156,22.339968,6.515824,23.2708,65.12,63.91,91.2419996493,132.41,114.969968,8.015824,115.2490649694,22.339968,6.515824,23.2708,92.63,1.5,92.6421442973,131.97,110.349968,7.825824,110.627116743,22.339968,6.515824,23.2708,88.01,1.31,88.0197489203,134.44,82.989968,47.475824,95.6100865658,22.339968,6.515824,23.2708,60.65,40.96,73.1856823429,132.41,22.339968,7.075824,23.4337674205,22.339968,6.515824,23.2708,0.0,0.56,0.56,132.5
2020-09-25 08:30:00,90.305408,43.035744,100.0357035047,24.945408,7.2757439999999995,25.9848,65.36,35.76,74.5030683932,134.45,115.855408,12.295744,116.506055136,24.945408,7.2757439999999995,25.9848,90.91,5.02,91.0484953198,132.62,111.315408,11.925744,111.9524159103,24.945408,7.2757439999999995,25.9848,86.37,4.65,86.4950830972,135.03,85.445408,33.035744,91.6093779584,24.945408,7.2757439999999995,25.9848,60.5,25.76,65.7558179935,134.45,24.945408,7.795744,26.1351679696,24.945408,7.2757439999999995,25.9848,0.0,0.52,0.52,134.53
2020-09-25 09:00:00,89.438528,43.697904,99.5427400909,27.078528,7.897904,28.2068,62.36,35.8,71.9055602857,134.62,115.208528,12.727904,115.9094666719,27.078528,7.897904,28.2068,88.13,4.83,88.2622558062,132.72,110.838528,12.367904,111.5264288793,27.078528,7.897904,28.2068,83.76,4.47,83.8791899103,135.18,84.838528,33.747904,91.3044186094,27.078528,7.897904,28.2068,57.76,25.85,63.2806455403,134.62,27.078528,8.457904,28.3686943429,27.078528,7.897904,28.2068,0.0,0.56,0.56,134.69
2020-09-25 09:30:00,86.42264,44.87952,97.3809222589,29.07264,8.47952,30.284,57.35,36.4,67.926301975,134.45,116.56264,12.83952,117.2676524776,29.07264,8.47952,30.284,87.49,4.36,87.5985713354,132.46,112.20264,12.49952,112.8967245902,29.07264,8.47952,30.284,83.13,4.02,83.2271428081,134.84,82.29264,33.66952,88.9140887329,29.07264,8.47952,30.284,53.22,25.19,58.88042544,134.45,29.07264,9.03952,30.4455467745,29.07264,8.47952,30.284,0.0,0.56,0.56,134.51
2020-09-25 10:00:00,82.554832,45.660576,94.3408102954,34.664832,10.110576,36.1092,47.89,35.55,59.6427246192,135.29,110.914832,14.120576,111.8100649502,34.664832,10.110576,36.1092,76.25,4.01,76.3553704725,133.6,107.124832,13.820575999999999,108.0126749599,34.664832,10.110576,36.1092,72.46,3.71,72.5549150644,135.85,79.244832,36.800576,87.3729122362,34.664832,10.110576,36.1092,44.58,26.69,51.9589501434,135.29,34.664832,10.630576,36.2582366322,34.664832,10.110576,36.1092,0.0,0.52,0.52,135.35
2020-09-25 10:30:00,82.325248,42.734864,92.7562130499,39.445248,11.504864,41.0888,42.88,31.23,53.0472176462,135.23,109.285248,14.394864,110.2292045694,39.445248,11.504864,41.0888,69.84,2.89,69.8997689553,134.06,105.845248,14.144864,106.7862055781,39.445248,11.504864,41.0888,66.4,2.64,66.4524612035,136.15,79.415248,42.084864,89.8772351199,39.445248,11.504864,41.0888,39.97,30.58,50.3263082294,135.23,39.445248,12.064864,41.249103422,39.445248,11.504864,41.0888,0.0,0.56,0.56,135.28
2020-09-25 11:00:00,84.729152,42.999336,95.015641318,38.569152,11.249336,40.1762,46.16,31.75,56.0250667112,135.23,108.639152,14.039336,109.5425410633,38.569152,11.249336,40.1762,70.07,2.79,70.125523171,134.06,105.179152,13.799336,106.0805151264,38.569152,11.249336,40.1762,66.61,2.55,66.6587923683,136.1,81.529152,41.419336,91.447055833,38.569152,11.249336,40.1762,42.96,30.17,52.4956236271,135.23,38.569152,11.809336,40.3365826857,38.569152,11.249336,40.1762,0.0,0.56,0.56,135.26
2020-09-25 11:30:00,88.313872,42.040296,97.8096440818,39.943872,11.650296,41.6082,48.37,30.39,57.1245043742,134.23,109.893872,14.700296,110.8727279616,39.943872,11.650296,41.6082,69.95,3.05,70.0164623499,133.03,106.453872,14.440296,107.4288090428,39.943872,11.650296,41.6082,66.51,2.79,66.5684925472,135.23,84.933872,42.160296,94.8222187661,39.943872,11.650296,41.6082,44.99,30.51,54.3595456199,134.23,39.943872,12.210296,41.7684598562,39.943872,11.650296,41.6082,0.0,0.56,0.56,134.25
2020-09-25 12:00:00,81.562304,44.390672,92.8597932067,40.082304,11.690672,41.7524,41.48,32.7,52.8193184356,134.81,109.092304,14.660672,110.0730034819,40.082304,11.690672,41.7524,69.01,2.9699999999999998,69.0738807365,133.41,105.692304,14.420672,106.6715468424,40.082304,11.690672,41.7524,65.61,2.73,65.6667724195,135.55,78.762304,40.630672,88.6247823047,40.082304,11.690672,41.7524,38.68,28.94,48.3080324584,134.81,40.122304,12.210672,41.9392392511,40.082304,11.690672,41.7524,0.04,0.52,0.5215361924,134.82
2020-09-25 12:30:00,89.514704,44.108872,99.7921581154,33.664704,9.818872,35.0674,55.85,34.29,65.5364524521,134.53,111.734704,13.818872,112.5859906974,33.664704,9.818872,35.0674,78.07,4.0,78.1724049777,132.93,107.894704,13.508872,108.737099345,33.664704,9.818872,35.0674,74.23,3.69,74.3216590235,135.18,85.454704,36.958872,93.104589872,33.664704,9.818872,35.0674,51.79,27.14,58.4703659985,134.53,33.664704,10.378872,35.2283022498,33.664704,9.818872,35.0674,0.0,0.56,0.56,134.53
2020-09-25 13:00:00,86.01864,43.97252,96.6063607771,35.04864,10.22252,36.509,50.97,33.75,61.1310346714,134.57,114.27864,14.09252,115.144286355,35.04864,10.22252,36.509,79.23,3.87,79.3244590275,133.05,110.33864,13.79252,111.1973429763,35.04864,10.22252,36.509,75.29,3.5700000000000003,75.3745912095,135.24,82.42864,37.86252,90.7086055069,35.04864,10.22252,36.509,47.38,27.64,54.8528394889,134.57,35.04864,10.74252,36.6579991516,35.04864,10.22252,36.509,0.0,0.52,0.52,134.59
2020-09-25 13:30:00,93.014304,41.226672,101.7413349274,33.554304,9.786672,34.9524,59.46,31.44,67.2604281878,135.27,111.154304,13.566672,111.9791672003,33.554304,9.786672,34.9524,77.6,3.7800000000000002,77.6920098852,134.34,107.334304,13.266672,108.1510859914,33.554304,9.786672,34.9524,73.78,3.48,73.8620254258,136.29,88.654304,40.146672,97.3208142712,33.554304,9.786672,34.9524,55.1,30.36,62.9105682696,135.27,33.554304,10.346672,35.1133156851,33.554304,9.786672,34.9524,0.0,0.56,0.56,135.28
2020-09-25 14:00:00,87.379328,41.942304,96.9242169252,32.339328,9.432304,33.6868,55.04,32.51,63.9241871282,136.11,110.819328,18.342304,112.3270384832,32.339328,9.432304,33.6868,78.48,8.91,78.9841661347,133.89,106.919328,18.102304,108.4409337385,32.339328,9.432304,33.6868,74.58,8.67,75.082256892,135.96,83.459328,39.492304,92.3314762442,32.339328,9.432304,33.6868,51.12,30.06,59.3031027856,136.11,32.339328,9.992304,33.8478695743,32.339328,9.432304,33.6868,0.0,0.56,0.56,136.15
2020-09-25 14:30:00,87.423568,39.985624,96.1339189283,31.253568,9.115624,32.5558,56.17,30.87,64.0938827034,135.32,110.123568,22.635624,112.4258497985,31.253568,9.115624,32.5558,78.87,13.52,80.0204180194,130.95,106.273568,21.865624,108.4996625265,31.253568,9.115624,32.5558,75.02,12.75,76.0957482386,133.5,83.383568,40.105624,92.527187836,31.253568,9.115624,32.5558,52.13,30.99,60.6458325031,135.32,31.253568,9.675624,32.7170171703,31.253568,9.115624,32.5558,0.0,0.56,0.56,135.34
2020-09-25 15:00:00,84.14136,37.21248,92.0029191406,34.19136,9.972480000000001,35.616,49.95,27.24,56.8948161083,135.06,111.47136,22.80248,113.7796870904,34.19136,9.972480000000001,35.616,77.28,12.83,78.3377769662,130.95,107.67136,22.08248,109.9125001408,34.19136,9.972480000000001,35.616,73.48,12.11,74.471219273,133.5,80.65136,44.01248,91.8789435377,34.19136,9.972480000000001,35.616,46.46,34.04,57.5956005264,135.06,34.19136,10.53248,35.7768393461,34.19136,9.972480000000001,35.616,0.0,0.56,0.56,135.08
2020-09-25 15:30:00,82.83136,36.42748,90.4875433339,36.71136,10.70748,38.241,46.12,25.72,52.806938938,135.26,107.16136,23.97748,109.811095178,36.71136,10.70748,38.241,70.45,13.27,71.6888791934,131.52,103.71136,23.22748,106.2805815763,36.71136,10.70748,38.241,67.0,12.52,68.1597417835,133.97,79.68136,46.34748,92.1803017667,36.71136,10.70748,38.241,42.97,35.64,55.8267901639,135.26,36.75136,11.26748,38.4398044662,36.71136,10.70748,38.241,0.04,0.56,0.5614267539000001,135.29
2020-09-25 16:00:00,86.313408,38.164744,94.3745309136,34.713408,10.124744,36.1598,51.6,28.04,58.726498278,134.72,105.083408,24.554744,107.9141236808,34.713408,10.124744,36.1598,70.37,14.43,71.8342661966,130.78,101.633408,23.754744,104.3725897168,34.713408,10.124744,36.1598,66.92,13.63,68.2939477553,133.35,82.703408,43.234744,93.322541669,34.713408,10.124744,36.1598,47.99,33.11,58.3036208138,134.72,34.713408,10.684744,36.3205788682,34.713408,10.124744,36.1598,0.0,0.56,0.56,134.75
2020-09-25 16:30:00,82.289152,40.834336,91.8637443905,35.329152,10.304336,36.8012,46.96,30.53,56.0118067911,135.01,105.729152,25.324336,108.7197110761,35.329152,10.304336,36.8012,70.4,15.02,71.9844455421,130.86,102.279152,24.494336,105.1712766392,35.329152,10.304336,36.8012,66.95,14.19,68.4372603192,133.42,79.069152,41.454336,89.2770562418,35.329152,10.304336,36.8012,43.74,31.15,53.6983249273,135.01,35.329152,10.824336,36.9501722713,35.329152,10.304336,36.8012,0.0,0.52,0.52,135.04
2020-09-25 17:00:00,81.636992,41.752456,91.6944166503,36.556992,10.662456,38.0802,45.08,31.09,54.7612499857,134.81,108.576992,25.992456,111.644842965,36.556992,10.662456,38.0802,72.02,15.33,73.6334794777,130.57,105.066992,25.152456,108.03572951,36.556992,10.662456,38.0802,68.51,14.49,70.0255681876,133.17,78.576992,41.082456,88.6685505845,36.556992,10.662456,38.0802,42.02,30.42,51.875396866,134.81,36.556992,11.222456,38.2407790553,36.556992,10.662456,38.0802,0.0,0.56,0.56,134.84
2020-09-25 17:30:00,85.50574399999999,39.789592,94.3103593913,33.735744,9.839592,35.1414,51.77,29.95,59.8091581616,134.84,113.905744,24.689592,116.5508235463,33.735744,9.839592,35.1414,80.17,14.85,81.5337439346,130.62,109.965744,23.849592,112.5222995323,33.735744,9.839592,35.1414,76.23,14.01,77.5067287402,133.23,81.845744,41.309592,91.6799225682,33.735744,9.839592,35.1414,48.11,31.47,57.4885466854,134.84,33.735744,10.399592,35.3022936507,33.735744,9.839592,35.1414,0.0,0.56,0.56,134.88
2020-09-25 18:00:00,93.480464,37.335552,100.6605215206,29.230464,8.525552,30.4484,64.25,28.81,70.413625102,134.36,117.840464,23.095552,120.0823862101,29.230464,8.525552,30.4484,88.61,14.57,89.7998719375,130.15,113.490464,22.285552,115.657819653,29.230464,8.525552,30.4484,84.26,13.76,85.3761395239,132.84,88.690464,40.605552,97.5438837537,29.230464,8.525552,30.4484,59.46,32.08,67.5619567508,134.36,29.230464,9.045552,30.5980724334,29.230464,8.525552,30.4484,0.0,0.52,0.52,134.42
2020-09-25 18:30:00,98.578928,37.245104,105.3802771756,26.108928,7.615104,27.1968,72.47,29.63,78.2932806823,134.12,120.208928,22.475104,122.2919321571,26.108928,7.615104,27.1968,94.1,14.86,95.266098902,129.8,115.568928,21.645104,117.5784318922,26.108928,7.615104,27.1968,89.46,14.03,90.5534786742,132.54,93.128928,38.705104,100.8517838517,26.108928,7.615104,27.1968,67.02,31.09,73.880095425,134.12,26.108928,8.175104,27.3588824099,26.108928,7.615104,27.1968,0.0,0.56,0.56,134.18
2020-09-25 19:00:00,93.18872,44.52796,103.2805729893,23.47872,6.8479600000000005,24.457,69.71,37.68,79.241822922,134.45,121.33872,17.15796,122.5458304578,23.47872,6.8479600000000005,24.457,97.86,10.31,98.4016041536,131.5,116.50872,15.91796,117.5910850643,23.47872,6.8479600000000005,24.457,93.03,9.07,93.4710960672,133.96,87.94872,30.87796,93.2117254609,23.47872,6.8479600000000005,24.457,64.47,24.03,68.8027746534,134.45,23.518720000000002,7.40796,24.6578194859,23.47872,6.8479600000000005,24.457,0.04,0.56,0.5614267539000001,134.51
2020-09-25 19:30:00,94.6552,46.7236,105.5589962249,23.8752,6.9636,24.87,70.78,39.76,81.1829169222,134.63,125.3952,13.7436,126.1461165633,23.8752,6.9636,24.87,101.52,6.78,101.7461488215,132.65,120.3252,13.2736,121.0551205526,23.8752,6.9636,24.87,96.45,6.31,96.6561875929,134.93,89.3152,29.2136,93.9714817165,23.8752,6.9636,24.87,65.44,22.25,69.1191442366,134.63,23.8752,7.4836,25.0205804089,23.8752,6.9636,24.87,0.0,0.52,0.52,134.71
2020-09-25 20:00:00,95.014624,45.663432,105.4178722792,23.154624,6.753432,24.1194,71.86,38.91,81.7180989745,135.1,123.874624,14.133431999999999,124.6782914995,23.154624,6.753432,24.1194,100.72,7.38,100.9900133677,133.47,118.844624,13.643432,119.6251975565,23.154624,6.753432,24.1194,95.69,6.89,95.9377308466,135.62,89.574624,30.163432,94.5169079835,23.154624,6.753432,24.1194,66.42,23.41,70.424743521,135.1,23.154624,7.313432,24.2821518857,23.154624,6.753432,24.1194,0.0,0.56,0.56,135.18
2020-09-25 20:30:00,96.72576,45.26168,106.7918176828,23.04576,6.72168,24.006,73.68,38.54,83.1509109992,134.8,121.00576,15.66168,122.0150899422,23.04576,6.72168,24.006,97.96,8.94,98.3670940915,133.44,116.12576,15.09168,117.1023097159,23.04576,6.72168,24.006,93.08,8.37,93.4555685874,135.57,91.09576,30.26168,95.9906597873,23.04576,6.72168,24.006,68.05,23.54,72.0064865134,134.8,23.04576,7.24168,24.1567585408,23.04576,6.72168,24.006,0.0,0.52,0.52,134.87
2020-09-25 21:00:00,86.524576,76.642168,115.5877336387,22.704576,6.622168,23.6506,63.82,70.02,94.7406607534,132.51,115.504576,12.542168,116.1835317723,22.704576,6.622168,23.6506,92.8,5.92,92.9886358648,132.35,110.874576,12.112168,111.5341930389,22.704576,6.622168,23.6506,88.17,5.49,88.3407550341,134.68,82.184576,44.262168,93.3458303748,22.704576,6.622168,23.6506,59.48,37.64,70.3892037176,132.51,22.704576,7.182168,23.8134690568,22.704576,6.622168,23.6506,0.0,0.56,0.56,132.58
2020-09-25 21:30:00,79.573488,84.760184,116.259316978,23.383488,6.820184,24.3578,56.19,77.94,96.0830874816,132.95,110.393488,13.390184,111.2026043776,23.383488,6.820184,24.3578,87.01,6.57,87.2576930706,133.05,106.063488,12.930184,106.8487395574,23.383488,6.820184,24.3578,82.68,6.11,82.9054551884,135.27,75.963488,45.420184,88.5067490292,23.383488,6.820184,24.3578,52.58,38.6,65.2274206143,132.95,23.383488,7.340184,24.5084844942,23.383488,6.820184,24.3578,0.0,0.52,0.52,133.02
2020-09-25 22:00:00,74.539008,87.435544,114.8957704539,23.539008,6.865544,24.5198,51.0,80.57,95.3547319224,134.01,104.349008,15.565544,105.5035621702,23.539008,6.865544,24.5198,80.81,8.7,81.2769715233,134.5,100.329008,15.005544,101.4449417024,23.539008,6.865544,24.5198,76.79,8.14,77.2202285674,136.46,71.389008,44.875544,84.3220310033,23.539008,6.865544,24.5198,47.85,38.01,61.1095949913,134.01,23.539008,7.425544,24.6824553341,23.539008,6.865544,24.5198,0.0,0.56,0.56,134.07
2020-09-25 22:30:00,70.72248,83.69864,109.5770574308,22.45248,6.54864,23.388,48.27,77.15,91.0061283651,134.22,96.79248,23.85864,99.6896127347,22.45248,6.54864,23.388,74.34,17.31,76.3287082296,132.83,93.13248,22.88864,95.9038511844,22.45248,6.54864,23.388,70.68,16.34,72.5441796425,135.07,67.82248,47.96864,83.0715307238,22.45248,6.54864,23.388,45.37,41.42,61.4333240188,134.22,22.45248,7.10864,23.5509367287,22.45248,6.54864,23.388,0.0,0.56,0.56,134.28
2020-09-25 23:00:00,66.24448,82.92964,106.1397961228,21.56448,6.28964,22.463,44.68,76.64,88.7129753756,134.27,90.65448,26.67964,94.4988779542,21.56448,6.28964,22.463,69.09,20.39,72.0359646288,132.21,87.26448,25.58964,90.9390958004,21.56448,6.28964,22.463,65.7,19.3,68.4761272269,134.58,63.70448,48.23964,79.9082200991,21.56448,6.28964,22.463,42.14,41.95,59.4607610109,134.27,21.56448,6.84964,22.6261876108,21.56448,6.28964,22.463,0.0,0.56,0.56,134.34
2020-09-25 23:30:00,60.550544,84.160992,103.6795107681,21.980544,6.410992,22.8964,38.57,77.75,86.79117121,134.5,85.010544,27.990992,89.5002135434,21.980544,6.410992,22.8964,63.03,21.58,66.6218980516,132.53,81.920544,26.820992,86.1994265707,21.980544,6.410992,22.8964,59.94,20.41,63.3195996513,134.86,58.540544,47.730992,75.5330582535,21.980544,6.410992,22.8964,36.56,41.32,55.1722393963,134.5,21.980544,6.970992,23.0594675567,21.980544,6.410992,22.8964,0.0,0.56,0.56,134.57
2020-09-26 00:00:00,57.550608,85.034344,102.6786839645,19.900608,5.804344,20.7298,37.65,79.23,87.7206668921,135.31,80.240608,28.324344,85.0930292988,19.900608,5.804344,20.7298,60.34,22.52,64.4054811332,133.57,77.290608,27.124344,81.9119534771,19.900608,5.804344,20.7298,57.39,21.32,61.2221732708,135.7,55.640608,47.184344,72.9536810402,19.900608,5.804344,20.7298,35.74,41.38,54.6777102666,135.31,19.900608,6.364344,20.8935174951,19.900608,5.804344,20.7298,0.0,0.56,0.56,135.36
