Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-26 00:30:00,55.606272,85.738496,102.1917177763,18.886271999999998,5.508496,19.6732,36.72,80.23,88.2338444136,135.49,76.746272,28.848496,81.9891821362,18.886271999999998,5.508496,19.6732,57.86,23.34,62.3901851255,133.84,73.916272,27.598496,78.900521214,18.886271999999998,5.508496,19.6732,55.03,22.09,59.2981365643,135.9,53.806272,46.288496,70.9770369097,18.886271999999998,5.508496,19.6732,34.92,40.78,53.6881253165,135.49,18.886271999999998,6.068496,19.8372859474,18.886271999999998,5.508496,19.6732,0.0,0.56,0.56,135.53
2020-09-26 01:00:00,54.095952,86.141736,101.7190773841,18.005952,5.251736,18.7562,36.09,80.89,88.5758443369,135.77,74.435952,29.111736,79.9262417675,18.005952,5.251736,18.7562,56.43,23.86,61.266993561,134.21,71.665952,27.841736,76.884139714,18.005952,5.251736,18.7562,53.66,22.59,58.2211619602,136.21,52.355952,45.881736,69.6152239686,18.005952,5.251736,18.7562,34.35,40.63,53.2045054483,135.77,18.005952,5.811736,18.9206390685,18.005952,5.251736,18.7562,0.0,0.56,0.56,135.81
2020-09-26 01:30:00,53.031168,86.867424,101.7755085069,18.231168,5.317424,18.9908,34.8,81.55,88.6647759823,135.41,74.241168,30.087424,80.1062051839,18.231168,5.317424,18.9908,56.01,24.77,61.242738345,133.73,71.501168,28.777424,77.0750099412,18.231168,5.317424,18.9908,53.27,23.46,58.2070829023,135.83,51.391168,44.597424,68.0439738393,18.231168,5.317424,18.9908,33.16,39.28,51.4052915564,135.41,18.231168,5.8774239999999995,19.1551455103,18.231168,5.317424,18.9908,0.0,0.56,0.56,135.44
2020-09-26 02:00:00,53.83344,86.56892,101.9422246775,17.65344,5.14892,18.389,36.18,81.42,89.0966261988,135.38,74.94344,29.61892,80.5841151903,17.65344,5.14892,18.389,57.29,24.47,62.2970705571,133.66,72.14344,28.31892,77.5024977985,17.65344,5.14892,18.389,54.49,23.17,59.2115613711,135.77,52.04344,44.54892,68.5063932798,17.65344,5.14892,18.389,34.39,39.4,52.2975343587,135.38,17.69344,5.70892,18.5916536812,17.65344,5.14892,18.389,0.04,0.56,0.5614267539000001,135.41
2020-09-26 02:30:00,52.96952,86.91236,101.7817683566,18.17952,5.30236,18.937,34.79,81.61,88.7160425177,135.24,73.99952,30.01236,79.8540588386,18.17952,5.30236,18.937,55.82,24.71,61.0447090254,133.48,71.24952,28.69236,76.809801605,18.17952,5.30236,18.937,53.07,23.39,57.9958360574,135.63,51.31952,44.26236,67.7705662202,18.17952,5.30236,18.937,33.14,38.96,51.1482277308,135.24,18.17952,5.86236,19.1013667626,18.17952,5.30236,18.937,0.0,0.56,0.56,135.27
2020-09-26 03:00:00,52.222064,87.084352,101.5422489985,17.672064,5.154352,18.4084,34.55,81.93,88.9169691341,135.65,72.762064,30.084352,78.736180964,17.672064,5.154352,18.4084,55.09,24.93,60.4682809413,133.98,70.072064,28.764352,75.7461688747,17.672064,5.154352,18.4084,52.4,23.61,57.4734034141,136.07,50.592064,44.394352,67.308360768,17.672064,5.154352,18.4084,32.92,39.24,51.220152284,135.65,17.712064,5.714352,18.6110459115,17.672064,5.154352,18.4084,0.04,0.56,0.5614267539000001,135.68
2020-09-26 03:30:00,51.401728,87.505504,101.4857175748,17.401728,5.075504,18.1268,34.0,82.43,89.1667252959,135.7,71.981728,30.385504,78.1322469868,17.401728,5.075504,18.1268,54.58,25.31,60.1628830759,134.07,69.311728,29.045504,75.1515598039,17.401728,5.075504,18.1268,51.91,23.97,57.176997123,136.13,49.811728,43.855504,66.3665087031,17.401728,5.075504,18.1268,32.41,38.78,50.5400484764,135.7,17.401728,5.635504,18.2915019263,17.401728,5.075504,18.1268,0.0,0.56,0.56,135.74
2020-09-26 04:00:00,51.483248,87.078864,101.1595441872,16.213248,4.728864,16.8888,35.27,82.35,89.5851293463,135.79,71.243248,29.908864,77.2666844854,16.213248,4.728864,16.8888,55.03,25.18,60.5172149062,134.18,68.573248,28.578864,74.2902537942,16.213248,4.728864,16.8888,52.36,23.85,57.5360069869,136.21,49.793248,43.878864,66.3680815778,16.213248,4.728864,16.8888,33.58,39.15,51.5784732228,135.79,16.213248,5.328864,17.0665228515,16.213248,4.728864,16.8888,0.0,0.6000000000000001,0.6000000000000001,135.82
2020-09-26 04:30:00,52.944784,86.174312,101.1393207486,14.174784,4.1343119999999995,14.7654,38.77,82.04,90.7395971999,135.04,70.934784,29.504312,76.8260893689,14.174784,4.1343119999999995,14.7654,56.76,25.37,62.1718143535,133.25,68.154784,28.164312,73.7448510238,14.174784,4.1343119999999995,14.7654,53.98,24.03,59.0870654204,135.44,50.914784,42.244312,66.1581221478,14.174784,4.1343119999999995,14.7654,36.74,38.11,52.9358073519,135.04,14.174784,4.654312,14.9193539284,14.174784,4.1343119999999995,14.7654,0.0,0.52,0.52,135.07
2020-09-26 05:00:00,52.03184,86.40512,100.8620698578,15.17184,4.42512,15.804,36.86,81.98,89.8853714461,135.04,70.60184,29.93512,76.6859258326,15.17184,4.42512,15.804,55.43,25.51,61.0183988646,133.2,67.90184,28.58512,73.6733938461,15.17184,4.42512,15.804,52.73,24.16,58.0013663632,135.44,50.18184,42.38512,65.6864937655,15.17184,4.42512,15.804,35.01,37.96,51.6397298599,135.04,15.17184,4.98512,15.9698512955,15.17184,4.42512,15.804,0.0,0.56,0.56,135.07
2020-09-26 05:30:00,53.10112,85.60616,100.7379946951,15.38112,4.48616,16.022,37.72,81.12,89.4609009568,134.25,71.39112,29.25616,77.153191203,15.38112,4.48616,16.022,56.01,24.77,61.242738345,132.21,68.64112,27.94616,74.1120180106,15.38112,4.48616,16.022,53.26,23.46,58.1979312347,134.59,51.17112,42.08616,66.2550253611,15.38112,4.48616,16.022,35.79,37.6,51.9103467528,134.25,15.38112,5.04616,16.1877294022,15.38112,4.48616,16.022,0.0,0.56,0.56,134.26
2020-09-26 06:00:00,53.825376,85.631568,101.143148753,16.325376,4.761568,17.0056,37.5,80.87,89.1414993143,134.01,72.875376,29.051568,78.4526228395,16.325376,4.761568,17.0056,56.55,24.29,61.545971436,131.85,70.105376,27.761568,75.4020450778,16.325376,4.761568,17.0056,53.78,23.0,58.4917806192,134.29,51.895376,42.261568,66.9266029319,16.325376,4.761568,17.0056,35.57,37.5,51.6863125015,134.01,16.325376,5.321568,17.1708179048,16.325376,4.761568,17.0056,0.0,0.56,0.56,134.02
2020-09-26 06:30:00,58.272592,83.793256,102.0637287653,16.982592,4.953256,17.6902,41.29,78.84,88.9978072764,133.31,78.232592,27.643256,82.9728151464,16.982592,4.953256,17.6902,61.25,22.69,65.317674484,130.92,75.242592,26.433256,79.7506405845,16.982592,4.953256,17.6902,58.26,21.48,62.093622861,133.53,56.002592,43.093256,70.6634206885,16.982592,4.953256,17.6902,39.02,38.14,54.5639074847,133.31,16.982592,5.473256,17.8427845999,16.982592,4.953256,17.6902,0.0,0.52,0.52,133.32
2020-09-26 07:00:00,61.479616,82.284888,102.7158506594,16.919616,4.934888,17.6246,44.56,77.35,89.2671053636,133.6,81.949616,26.074888,85.9979031533,16.919616,4.934888,17.6246,65.03,21.14,68.3798252411,131.23,78.759616,24.924888,82.6094858614,16.919616,4.934888,17.6246,61.84,19.99,64.9906585595,133.8,58.939616,44.914888,74.1028035791,16.919616,4.934888,17.6246,42.02,39.98,58.0006965475,133.6,16.919616,5.4948879999999996,17.7895249998,16.919616,4.934888,17.6246,0.0,0.56,0.56,133.61
2020-09-26 07:30:00,65.712512,82.692816,105.6230848411,17.632512,5.142816,18.3672,48.08,77.55,91.2452130251,135.0,87.062512,25.062816,90.5981552881,17.632512,5.142816,18.3672,69.43,19.92,72.231096489,132.85,83.672512,23.992816,87.0444971494,17.632512,5.142816,18.3672,66.04,18.85,68.6775370846,135.16,62.852512,47.332816,78.6818513712,17.632512,5.142816,18.3672,45.22,42.19,61.8453272285,135.0,17.632512,5.702816,18.5317994205,17.632512,5.142816,18.3672,0.0,0.56,0.56,135.0
2020-09-26 08:00:00,69.354976,82.429368,107.725175353,18.854976,5.499368,19.6406,50.5,76.93,92.024316895,134.47,91.904976,24.189368,95.03499428,18.854976,5.499368,19.6406,73.05,18.69,75.4030410527,132.07,88.334976,23.159368,91.3204484827,18.854976,5.499368,19.6406,69.48,17.66,71.6892321064,134.48,66.274976,47.489368,81.5328922389,18.854976,5.499368,19.6406,47.42,41.99,63.3389019482,134.47,18.854976,6.059368,19.8046979406,18.854976,5.499368,19.6406,0.0,0.56,0.56,134.48
2020-09-26 08:30:00,70.131776,81.676768,107.6548207738,23.131776,6.746768,24.0956,47.0,74.93,88.4505788562,134.32,95.611776,23.746768,98.5166011407,23.131776,6.746768,24.0956,72.48,17.0,74.4469636721,131.72,92.071776,22.816768,94.8568228319,23.131776,6.746768,24.0956,68.94,16.07,70.7881946372,134.3,67.341776,50.256768,84.0277187876,23.131776,6.746768,24.0956,44.21,43.51,62.0293817477,134.32,23.171776,7.306768,24.2965030735,23.131776,6.746768,24.0956,0.04,0.56,0.5614267539000001,134.31
2020-09-26 09:00:00,69.075776,79.783768,105.5315709458,28.195776,8.223768,29.3706,40.88,71.56,82.4136396478,134.01,97.195776,23.473768,99.9901827999,28.195776,8.223768,29.3706,69.0,15.25,70.6651434584,131.62,93.835776,22.623768,96.5245447337,28.195776,8.223768,29.3706,65.64,14.4,67.2009642788,134.08,66.835776,54.233768,86.0716128872,28.195776,8.223768,29.3706,38.64,46.01,60.0830233926,134.01,28.195776,8.783768,29.5322935872,28.195776,8.223768,29.3706,0.0,0.56,0.56,133.99
2020-09-26 09:30:00,68.445664,79.299152,104.7528731268,31.985664,9.329152,33.3184,36.46,69.97,78.8995088705,133.87,98.025664,23.539152,100.8123131345,31.985664,9.329152,33.3184,66.04,14.21,67.5515040543,131.52,94.805664,22.749152,97.4968606838,31.985664,9.329152,33.3184,62.82,13.42,64.2374407958,133.97,66.585664,56.519152,87.3387954641,31.985664,9.329152,33.3184,34.6,47.19,58.515434716,133.87,31.985664,9.889152,33.4795165556,31.985664,9.329152,33.3184,0.0,0.56,0.56,133.84
2020-09-26 10:00:00,67.426944,79.166192,103.9888394635,34.306944,10.006192,35.7364,33.12,69.16,76.6814188705,134.0,96.426944,23.616192,99.2767850696,34.306944,10.006192,35.7364,62.12,13.61,63.5934469895,131.74,93.416944,22.846192,96.1700260747,34.306944,10.006192,35.7364,59.11,12.84,60.488492294,134.15,65.856944,58.076192,87.8064983372,34.306944,10.006192,35.7364,31.55,48.07,57.4989339032,134.0,34.306944,10.566192000000001,35.8972257981,34.306944,10.006192,35.7364,0.0,0.56,0.56,133.97
2020-09-26 10:30:00,67.885744,79.814592,104.7799758282,33.375744,9.734592,34.7664,34.51,70.08,78.1162371086,134.23,94.295744,23.504592,97.1810330342,33.375744,9.734592,34.7664,60.92,13.77,62.4568595112,132.03,91.345744,22.724592,94.1299741234,33.375744,9.734592,34.7664,57.97,12.99,59.407583691,134.37,66.195744,57.344592,87.5801276281,33.375744,9.734592,34.7664,32.82,47.61,57.826157576,134.23,33.375744,10.294592,34.9273376025,33.375744,9.734592,34.7664,0.0,0.56,0.56,134.22
2020-09-26 11:00:00,62.354464,79.162552,100.7709721094,40.774464,11.892552,42.4734,21.58,67.27,70.64665101759999,133.82,93.254464,23.992552,96.291420217,40.774464,11.892552,42.4734,52.48,12.1,53.8568510034,131.63,90.724464,23.312552,93.6717857673,40.774464,11.892552,42.4734,49.95,11.42,51.2388417121,134.04,61.824464,61.612552,87.2832796865,40.774464,11.892552,42.4734,21.05,49.72,53.9924152081,133.82,40.774464,12.452552,42.6335896424,40.774464,11.892552,42.4734,0.0,0.56,0.56,133.79
2020-09-26 11:30:00,67.090448,78.303464,103.1143088385,37.520448,10.943464,39.0838,29.57,67.36,73.5646280491,133.84,93.890448,23.053464,96.6792554173,37.520448,10.943464,39.0838,56.37,12.11,57.6561271679,131.63,91.190448,22.363464,93.8926106172,37.520448,10.943464,39.0838,53.67,11.42,54.8715345147,134.04,65.800448,60.623464,89.4701254294,37.520448,10.943464,39.0838,28.28,49.68,57.165206201,133.84,37.520448,11.503464,39.2442824131,37.520448,10.943464,39.0838,0.0,0.56,0.56,133.82
2020-09-26 12:00:00,71.540288,78.162584,105.9594372611,31.620288,9.222584,32.9378,39.92,68.94,79.6638562963,134.0,98.980288,22.032584,101.4028213132,31.620288,9.222584,32.9378,67.36,12.81,68.5672348866,131.67,95.710288,21.292584,98.050157381,31.620288,9.222584,32.9378,64.09,12.07,65.2166619814,134.1,69.380288,57.632584,90.1950059675,31.620288,9.222584,32.9378,37.76,48.41,61.3949973532,134.0,31.620288,9.782584,33.0989661911,31.620288,9.222584,32.9378,0.0,0.56,0.56,133.98
2020-09-26 12:30:00,74.159856,78.806208,108.2132277556,29.849856,8.706208,31.0936,44.31,70.1,82.930007235,133.97,99.309856,22.136208,101.7470353542,29.849856,8.706208,31.0936,69.46,13.43,70.7464239379,131.57,95.929856,21.386208,98.2848267272,29.849856,8.706208,31.0936,66.08,12.68,67.2855764633,134.04,71.589856,56.036208,90.9129478629,29.849856,8.706208,31.0936,41.74,47.33,63.1059149367,133.97,29.849856,9.266208,31.2550238189,29.849856,8.706208,31.0936,0.0,0.56,0.56,133.96
2020-09-26 13:00:00,73.671488,78.599184,107.7279901864,28.351488,8.269184,29.5328,45.32,70.33,83.6672654029,134.0,101.101488,21.659184,103.3955082552,28.351488,8.269184,29.5328,72.75,13.39,73.9719852377,131.53,97.561488,20.899183999999998,99.7748456909,28.351488,8.269184,29.5328,69.21,12.63,70.3529743508,134.04,71.001488,55.479184,90.106332494,28.351488,8.269184,29.5328,42.65,47.21,63.622374995,134.0,28.351488,8.829184,29.694466857,28.351488,8.269184,29.5328,0.0,0.56,0.56,134.0
2020-09-26 13:30:00,75.092736,78.912048,108.9313100973,27.092736,7.902048,28.2216,48.0,71.01,85.7112600537,134.42,101.162736,21.622048,103.4476298168,27.092736,7.902048,28.2216,74.07,13.72,75.3299628302,132.08,97.562736,20.842048,99.7641138919,27.092736,7.902048,28.2216,70.47,12.94,71.6481995587,134.47,72.202736,55.112048,90.8326643925,27.092736,7.902048,28.2216,45.11,47.21,65.2969846164,134.42,27.092736,8.462048,28.3834916865,27.092736,7.902048,28.2216,0.0,0.56,0.56,134.43
2020-09-26 14:00:00,74.788112,79.548616,109.1844494607,26.738112,7.798616,27.8522,48.05,71.75,86.3531412283,134.93,101.868112,21.688616,104.1513720814,26.738112,7.798616,27.8522,75.13,13.89,76.4032001948,132.63,98.198112,20.908616,100.3993995171,26.738112,7.798616,27.8522,71.46,13.11,72.6526234901,134.96,71.898112,55.078616,90.5703729132,26.738112,7.798616,27.8522,45.16,47.28,65.3821382336,134.93,26.778112,8.358616,28.0523393627,26.738112,7.798616,27.8522,0.04,0.56,0.5614267539000001,134.94
2020-09-26 14:30:00,74.264128,79.938704,109.1116726331,27.184128,7.928704,28.3168,47.08,72.01,86.0346819602,134.55,102.624128,22.218704,105.0018211994,27.184128,7.928704,28.3168,75.44,14.29,76.7814932129,132.16,98.954128,21.428704,101.247759498,27.184128,7.928704,28.3168,71.77,13.5,73.0286443801,134.57,71.474128,54.398704,89.8207658075,27.184128,7.928704,28.3168,44.29,46.47,64.1955216507,134.55,27.184128,8.488704,28.4786746658,27.184128,7.928704,28.3168,0.0,0.56,0.56,134.57
2020-09-26 15:00:00,75.260976,79.782368,109.6788072153,26.510976,7.732368,27.6156,48.75,72.05,86.9929020093,134.5,103.060976,21.732368,105.3273971622,26.510976,7.732368,27.6156,76.55,14.0,77.8196793877,132.07,99.330976,20.942368,101.5146569248,26.510976,7.732368,27.6156,72.82,13.21,74.0084893779,134.48,72.320976,54.272368,90.420205142,26.510976,7.732368,27.6156,45.81,46.54,65.3033513688,134.5,26.510976,8.292368,27.7776027677,26.510976,7.732368,27.6156,0.0,0.56,0.56,134.52
2020-09-26 15:30:00,77.25856,79.51208,110.8650348812,24.41856,7.12208,25.436,52.84,72.39,89.6235331819,134.57,104.81856,21.35208,106.9712196845,24.41856,7.12208,25.436,80.4,14.23,81.6495737895,132.15,100.89856,20.55208,102.970420036,24.41856,7.12208,25.436,76.48,13.43,77.6502112038,134.55,73.90856,53.40208,91.1825498086,24.41856,7.12208,25.436,49.49,46.28,67.7576453251,134.57,24.45856,7.68208,25.6366048922,24.41856,7.12208,25.436,0.04,0.56,0.5614267539000001,134.61
2020-09-26 16:00:00,78.708416,78.723288,111.3210259689,21.028416,6.133288,21.9046,57.68,72.59,92.7161825142,134.47,106.588416,20.303288,108.5049027878,21.028416,6.133288,21.9046,85.56,14.17,86.7254432102,131.97,102.408416,19.503288,104.2490379353,21.028416,6.133288,21.9046,81.38,13.37,82.4709724691,134.42,74.928416,52.113288,91.2691750288,21.028416,6.133288,21.9046,53.9,45.98,70.8475151293,134.47,21.028416,6.693288,22.0679492414,21.028416,6.133288,21.9046,0.0,0.56,0.56,134.53
2020-09-26 16:30:00,79.398528,78.792904,111.8590540337,23.598528,6.882904,24.5818,55.8,71.91,91.0202620299,133.99,109.018528,20.792904,110.9837118862,23.598528,6.882904,24.5818,85.42,13.91,86.5451587323,131.37,104.858528,20.002904,106.7493656317,23.598528,6.882904,24.5818,81.26,13.12,82.3123441532,133.92,75.808528,52.702904,92.3283759608,23.598528,6.882904,24.5818,52.21,45.82,69.464786043,133.99,23.598528,7.442904,24.7444406629,23.598528,6.882904,24.5818,0.0,0.56,0.56,134.05
2020-09-26 17:00:00,83.141424,78.265832,114.1842232684,22.511424,6.565832,23.4494,60.63,71.7,93.898279537,133.51,111.891424,20.025832,113.6693657589,22.511424,6.565832,23.4494,89.38,13.46,90.3878089125,130.66,107.521424,19.255832,109.2320634475,22.511424,6.565832,23.4494,85.01,12.69,85.951941223,133.36,79.091424,51.795832,94.5423797189,22.511424,6.565832,23.4494,56.58,45.23,72.4365191047,133.51,22.511424,7.125832,23.6123207712,22.511424,6.565832,23.4494,0.0,0.56,0.56,133.57
2020-09-26 17:30:00,89.184032,76.996176,117.8227596112,19.804032,5.7761759999999995,20.6292,69.38,71.22,99.4277265153,132.77,116.384032,18.286176,117.8118293606,19.804032,5.7761759999999995,20.6292,96.58,12.51,97.38683946,129.61,111.654032,17.576176,113.0289556912,19.804032,5.7761759999999995,20.6292,91.85,11.8,92.6048729819,132.52,84.334032,50.346176,98.218971646,19.804032,5.7761759999999995,20.6292,64.53,44.57,78.4257980514,132.77,19.804032,6.296176,20.7807968009,19.804032,5.7761759999999995,20.6292,0.0,0.52,0.52,132.87
2020-09-26 18:00:00,90.946384,75.783112,118.3821136282,17.016384,4.963112,17.7254,73.93,70.82,102.3773280566,132.61,117.666384,17.373112,118.9420150502,17.016384,4.963112,17.7254,100.65,12.41,101.412181714,129.4,112.726384,16.643112,113.9483691272,17.016384,4.963112,17.7254,95.71,11.68,96.420052375,132.36,85.706384,49.543112,98.9954756794,17.016384,4.963112,17.7254,68.69,44.58,81.8882928141,132.61,17.016384,5.523112,17.8902792209,17.016384,4.963112,17.7254,0.0,0.56,0.56,132.72
2020-09-26 18:30:00,91.830064,74.583352,118.3023121067,16.640064,4.853352,17.3334,75.19,69.73,102.5466186668,132.37,117.320064,17.463352,118.6126725103,16.640064,4.853352,17.3334,100.68,12.61,101.4666176632,129.26,112.380064,16.733352,113.6190294528,16.640064,4.853352,17.3334,95.74,11.88,96.4742556333,132.22,86.500064,50.133352,99.9780678687,16.640064,4.853352,17.3334,69.86,45.28,83.2508138098,132.37,16.640064,5.413352,17.4984602123,16.640064,4.853352,17.3334,0.0,0.56,0.56,132.47
2020-09-26 19:00:00,89.080768,76.780224,117.6035119584,18.960768,5.5302240000000005,19.7508,70.12,71.25,99.966879015,132.33,117.950768,16.880224,119.1525309596,18.960768,5.5302240000000005,19.7508,98.99,11.35,99.6385598049,129.73,113.120768,15.700224,114.2051014034,18.960768,5.5302240000000005,19.7508,94.16,10.17,94.7076264089,132.62,84.210768,49.280224,97.570456208,18.960768,5.5302240000000005,19.7508,65.25,43.75,78.5596906817,132.33,18.960768,6.050224,19.9026614703,18.960768,5.5302240000000005,19.7508,0.0,0.52,0.52,132.43
2020-09-26 19:30:00,87.354368,83.225024,120.6531815929,21.274368,6.205024,22.1608,66.08,77.02,101.482248694,132.53,119.544368,11.265024,120.0739633986,21.274368,6.205024,22.1608,98.27,5.06,98.4001854673,132.19,114.674368,10.885024,115.1898190973,21.274368,6.205024,22.1608,93.4,4.68,93.5171770318,134.66,82.814368,45.085024,94.2914573878,21.274368,6.205024,22.1608,61.54,38.88,72.7930353811,132.53,21.274368,6.765024,22.3240740798,21.274368,6.205024,22.1608,0.0,0.56,0.56,132.62
2020-09-26 20:00:00,84.727376,85.067568,120.0633972919,22.277376,6.497568,23.2056,62.45,78.57,100.3655687973,132.86,116.637376,13.007568,117.3604460857,22.277376,6.497568,23.2056,94.36,6.51,94.5842994371,132.63,111.957376,12.557568,112.6594272792,22.277376,6.497568,23.2056,89.68,6.06,89.8845147954,135.03,80.507376,44.327568,91.9041395977,22.277376,6.497568,23.2056,58.23,37.83,69.439483005,132.86,22.277376,7.057568,23.3685846281,22.277376,6.497568,23.2056,0.0,0.56,0.56,132.96
2020-09-26 20:30:00,80.705968,87.573824,119.0908389457,22.195968,6.473824,23.1208,58.51,81.1,100.0031504504,133.59,112.625968,13.903824,113.480945492,22.195968,6.473824,23.1208,90.43,7.43,90.73472213,133.51,108.135968,13.413824,108.9647569153,22.195968,6.473824,23.1208,85.94,6.94,86.219761076,135.72,76.845968,43.303824,88.2072784462,22.195968,6.473824,23.1208,54.65,36.83,65.9019832782,133.59,22.195968,6.993824,23.2717547598,22.195968,6.473824,23.1208,0.0,0.52,0.52,133.69
2020-09-26 21:00:00,75.676912,89.132016,116.9252380202,22.326912,6.512016,23.2572,53.35,82.62,98.3477854352,134.1,107.736912,15.942016,108.9100090967,22.326912,6.512016,23.2572,85.41,9.43,85.92899976140001,134.28,103.516912,15.352016,104.6491063759,22.326912,6.512016,23.2572,81.19,8.84,81.669833476,136.37,72.256912,42.812016,83.98767794,22.326912,6.512016,23.2572,49.93,36.3,61.730826173,134.1,22.326912,7.072016,23.420171001900002,22.326912,6.512016,23.2572,0.0,0.56,0.56,134.19
2020-09-26 21:30:00,72.932784,89.653312,115.5720871775,22.022784,6.423312,22.9404,50.91,83.23,97.5656753167,134.39,104.182784,17.433312,105.6313061989,22.022784,6.423312,22.9404,82.16,11.01,82.8944250236,134.48,100.132784,16.773312,101.527919446,22.022784,6.423312,22.9404,78.11,10.35,78.7927318983,136.54,69.742784,42.713312,81.7831458314,22.022784,6.423312,22.9404,47.72,36.29,59.9513344305,134.39,22.022784,6.983312,23.1034556203,22.022784,6.423312,22.9404,0.0,0.56,0.56,134.48
2020-09-26 22:00:00,70.563136,84.169248,109.8345049201,22.283136,6.499248,23.2116,48.28,77.67,91.4526505903,134.73,98.183136,26.079248,101.5876733223,22.283136,6.499248,23.2116,75.9,19.58,78.3848607832,132.5,94.483136,25.029248,97.7421415963,22.283136,6.499248,23.2116,72.2,18.53,74.5399282264,134.84,67.643136,48.439248,83.1982848064,22.283136,6.499248,23.2116,45.36,41.94,61.777772701800004,134.73,22.323136,7.059248,23.4127184069,22.283136,6.499248,23.2116,0.04,0.56,0.5614267539000001,134.83
2020-09-26 22:30:00,66.274592,85.914256,108.5061331391,21.374592,6.234256,22.2652,44.9,79.68,91.459895036,135.08,92.604592,27.724256,96.6656341739,21.374592,6.234256,22.2652,71.23,21.49,74.4011626253,132.94,89.144592,26.564256,93.0183744197,21.374592,6.234256,22.2652,67.77,20.33,70.7536698695,135.25,63.664592,46.814256,79.0237612327,21.374592,6.234256,22.2652,42.29,40.58,58.6104128974,135.08,21.374592,6.794256,22.4284439442,21.374592,6.234256,22.2652,0.0,0.56,0.56,135.17
2020-09-26 23:00:00,62.018128,86.100704,106.1111654347,20.368128,5.940704,21.2168,41.65,80.16,90.3346450704,134.22,87.718128,27.950704,92.0636292676,20.368128,5.940704,21.2168,67.35,22.01,70.8552228138,131.91,84.448128,26.780704,88.5928463785,20.368128,5.940704,21.2168,64.08,20.84,67.3836181872,134.33,59.648128,44.820704,74.6109555023,20.368128,5.940704,21.2168,39.28,38.88,55.2681897659,134.22,20.368128,6.500704,21.3803599296,20.368128,5.940704,21.2168,0.0,0.56,0.56,134.3
2020-09-26 23:30:00,58.195648,86.657064,104.3847699008,19.875647999999998,5.797064,20.7038,38.32,80.86,89.4805118448,134.81,82.025648,28.937064,86.9802311032,19.875647999999998,5.797064,20.7038,62.15,23.14,66.3180375162,132.78,78.995648,27.707064,83.7137611056,19.875647999999998,5.797064,20.7038,59.12,21.91,63.0493655797,135.06,56.155648,44.927064,71.9159084067,19.875647999999998,5.797064,20.7038,36.28,39.13,53.3609904331,134.81,19.875647999999998,6.357064,20.867526114,19.875647999999998,5.797064,20.7038,0.0,0.56,0.56,134.9
2020-09-27 00:00:00,54.064976,87.454368,102.8167696057,21.134976,6.164368,22.0156,32.93,81.29,87.7066075048,135.67,77.064976,30.174368,82.7617243059,21.134976,6.164368,22.0156,55.93,24.01,60.8657949919,134.01,74.354976,28.914368,79.7790895711,21.134976,6.164368,22.0156,53.22,22.75,57.8785875778,136.07,52.524976,46.414368,70.0939844826,21.134976,6.164368,22.0156,31.39,40.25,51.0430661305,135.67,21.134976,6.724368,22.1789164641,21.134976,6.164368,22.0156,0.0,0.56,0.56,135.75
2020-09-27 00:30:00,51.90712,88.07916,102.2364295787,21.83712,6.36916,22.747,30.07,81.71,87.0673819521,136.21,74.42712,31.21916,80.7095542213,21.83712,6.36916,22.747,52.59,24.85,58.1655447838,134.77,71.88712,29.90916,77.8608751158,21.83712,6.36916,22.747,50.05,23.54,55.3094395199,136.72,50.63712,47.03916,69.114401505,21.83712,6.36916,22.747,28.8,40.67,49.834615479600004,136.21,21.83712,6.92916,22.9101084284,21.83712,6.36916,22.747,0.0,0.56,0.56,136.3
2020-09-27 01:00:00,50.704784,80.854312,95.4379111752,21.374784,6.234312,22.2654,29.33,74.62,80.1772617392,136.17,71.254784,38.714312,81.0927999055,21.374784,6.234312,22.2654,49.88,32.48,59.5228090735,132.05,68.864784,37.084312,78.2151179241,21.374784,6.234312,22.2654,47.49,30.85,56.6305800783,134.43,49.514784,53.354312,72.7900847888,21.374784,6.234312,22.2654,28.14,47.12,54.8830939361,136.17,21.374784,6.794312,22.4286438868,21.374784,6.234312,22.2654,0.0,0.56,0.56,136.26
2020-09-27 01:30:00,51.095488,80.421184,95.2801958957,21.295488,6.211184,22.1828,29.8,74.21,79.9697699134,135.65,71.615488,39.031184,81.5610902693,21.295488,6.211184,22.1828,50.32,32.82,60.0770738302,131.26,69.205488,37.371184,78.6511599589,21.295488,6.211184,22.1828,47.91,31.16,57.1516727664,133.79,49.845488,52.741184,72.5686238238,21.295488,6.211184,22.1828,28.55,46.53,54.5906896824,135.65,21.335488,6.811184,22.396322816,21.295488,6.211184,22.1828,0.04,0.6000000000000001,0.6013318551,135.74
2020-09-27 02:00:00,51.613888,80.402384,95.5433764704,21.813888,6.362384,22.7228,29.8,74.04,79.8120391921,135.43,71.833888,39.192384,81.8300093413,21.813888,6.362384,22.7228,50.02,32.83,59.8315075859,130.98,69.443888,37.522384,78.9327744451,21.813888,6.362384,22.7228,47.63,31.16,56.9171547075,133.58,50.353888,52.682384,72.8762486729,21.813888,6.362384,22.7228,28.54,46.32,54.4065621042,135.43,21.813888,6.922384,22.885915099,21.813888,6.362384,22.7228,0.0,0.56,0.56,135.52
2020-09-27 02:30:00,51.042128,80.767704,95.5443396555,22.312128,6.507704,23.2418,28.73,74.26,79.6238689088,135.75,71.582128,39.547704,81.7803273452,22.312128,6.507704,23.2418,49.27,33.04,59.322630589,131.33,69.232128,37.867704,78.911662976,22.312128,6.507704,23.2418,46.92,31.36,56.4352372193,133.91,49.872128000000004,53.047704,72.8099447254,22.312128,6.507704,23.2418,27.56,46.54,54.0881243897,135.75,22.312128,7.067704,23.4047750624,22.312128,6.507704,23.2418,0.0,0.56,0.56,135.84
2020-09-27 03:00:00,49.203936,81.138648,94.8920835326,22.863936,6.668648,23.8166,26.34,74.47,78.9909899925,136.21,69.703936,40.008648,80.3699608603,22.863936,6.668648,23.8166,46.84,33.34,57.4938361914,131.92,67.473936,38.328648,77.6003691798,22.863936,6.668648,23.8166,44.61,31.66,54.7029039449,134.42,48.253936,53.758648,72.2387331996,22.863936,6.668648,23.8166,25.39,47.09,53.4987869021,136.21,22.863936,7.228648,23.9794270432,22.863936,6.668648,23.8166,0.0,0.56,0.56,136.31
2020-09-27 03:30:00,48.428032,81.41317599999999,94.7279236012,23.428032,6.833176,24.4042,25.0,74.58,78.6586066492,136.46,68.868032,40.083176,79.6835417749,23.428032,6.833176,24.4042,45.44,33.25,56.3059153198,132.21,66.698032,38.403176,76.9638317625,23.428032,6.833176,24.4042,43.27,31.57,53.5626530336,134.66,47.608032,54.323176,72.2324868853,23.428032,6.833176,24.4042,24.18,47.49,53.2913923631,136.46,23.428032,7.433176,24.5789501167,23.428032,6.833176,24.4042,0.0,0.6000000000000001,0.6000000000000001,136.56
2020-09-27 04:00:00,47.78664,81.28652,94.2924243839,24.05664,7.01652,25.059,23.73,74.27,77.9688771241,136.46,67.96664,39.95652,78.8415350142,24.05664,7.01652,25.059,43.91,32.94,54.8920003279,132.21,65.88664,38.28652,76.2030638767,24.05664,7.01652,25.059,41.83,31.27,52.226064374,134.66,47.06664,55.01652,72.4022518559,24.05664,7.01652,25.059,23.01,48.0,53.2302554944,136.46,24.05664,7.57652,25.2215301558,24.05664,7.01652,25.059,0.0,0.56,0.56,136.56
2020-09-27 04:30:00,48.509504,81.190272,94.5781806008,23.829504,6.950272,24.822400000000002,24.68,74.24,78.2347748766,136.32,67.489504,39.990272,78.4477852128,23.829504,6.950272,24.822400000000002,43.66,33.04,54.7525086183,132.08,65.419504,38.330272,75.8216410743,23.829504,6.950272,24.822400000000002,41.59,31.38,52.1002159305,134.53,47.699504,54.800272,72.6519957958,23.829504,6.950272,24.822400000000002,23.87,47.85,53.473352242,136.32,23.869504,7.550272,25.0351718284,23.829504,6.950272,24.822400000000002,0.04,0.6000000000000001,0.6013318551,136.41
2020-09-27 05:00:00,47.520336,81.183848,94.0691209146,24.150336,7.043848,25.1566,23.37,74.14,77.7360694916,136.32,67.570336,39.933848,78.488613972,24.150336,7.043848,25.1566,43.42,32.89,54.4706205215,132.08,65.520336,38.273848,75.8801810111,24.150336,7.043848,25.1566,41.37,31.23,51.8342531537,134.53,46.830336,55.013848,72.246825824,24.150336,7.043848,25.1566,22.68,47.97,53.0613164179,136.32,24.150336,7.603848,25.3191080672,24.150336,7.043848,25.1566,0.0,0.56,0.56,136.41
2020-09-27 05:30:00,47.670688,81.624784,94.5256571384,24.050688,7.014784,25.0528,23.62,74.61,78.2595457436,136.45,68.200688,40.144784,79.1387233033,24.050688,7.014784,25.0528,44.15,33.13,55.1980017754,132.16,66.110688,38.464784,76.4863561428,24.050688,7.014784,25.0528,42.06,31.45,52.5180549906,134.63,46.940688,54.534784,71.9546444355,24.050688,7.014784,25.0528,22.89,47.52,52.7456396302,136.45,24.050688,7.614784,25.2273765707,24.050688,7.014784,25.0528,0.0,0.6000000000000001,0.6000000000000001,136.54
2020-09-27 06:00:00,48.322256,81.234408,94.5202066652,24.392256,7.114408,25.4086,23.93,74.12,77.8872216734,136.21,69.082256,39.854408,79.7541969496,24.392256,7.114408,25.4086,44.69,32.74,55.3994918749,131.88,66.972256,38.204408,77.1029173531,24.392256,7.114408,25.4086,42.58,31.09,52.7223339772,134.38,47.572256,54.784408,72.5565358933,24.392256,7.114408,25.4086,23.18,47.67,53.0069929349,136.21,24.392256,7.674408,25.5710518149,24.392256,7.114408,25.4086,0.0,0.56,0.56,136.3
2020-09-27 06:30:00,51.300288,80.332584,95.3154950729,24.420288,7.122584,25.4378,26.88,73.21,77.9887075159,135.67,72.320288,39.292584,82.3051104963,24.420288,7.122584,25.4378,47.9,32.17,57.7002504327,131.19,70.050288,37.662584,79.5330942592,24.420288,7.122584,25.4378,45.63,30.54,54.9070897062,133.82,50.280288,54.712584,74.3072958014,24.420288,7.122584,25.4378,25.86,47.59,54.1622349982,135.67,24.420288,7.682584,25.6002453684,24.420288,7.122584,25.4378,0.0,0.56,0.56,135.75
2020-09-27 07:00:00,52.924192,79.617056,95.6025402642,24.984192,7.287056,26.0252,27.94,72.33,77.5388451036,135.23,74.364192,38.587056,83.779436275,24.984192,7.287056,26.0252,49.38,31.3,58.4643002182,130.63,72.014192,36.997056,80.9618799317,24.984192,7.287056,26.0252,47.03,29.71,55.6282751845,133.33,51.804192,54.937056,75.5099624601,24.984192,7.287056,26.0252,26.82,47.65,54.679382769,135.23,24.984192,7.847056,26.18751874,24.984192,7.287056,26.0252,0.0,0.56,0.56,135.3
2020-09-27 07:30:00,57.308928,78.350104,97.0724060963,23.588928,6.880104,24.5718,33.72,71.47,79.0253079716,135.14,78.078928,37.280104,86.5223968223,23.588928,6.880104,24.5718,54.49,30.4,62.3964750607,130.5,75.498928,35.730104,83.5268128268,23.588928,6.880104,24.5718,51.91,28.85,59.3883035622,133.21,55.658928,55.090104,78.3124244602,23.588928,6.880104,24.5718,32.07,48.21,57.9024092763,135.14,23.588928,7.480104,24.7465044004,23.588928,6.880104,24.5718,0.0,0.6000000000000001,0.6000000000000001,135.22
2020-09-27 08:00:00,61.102192,77.511056,98.6987419851,23.592192,6.881056,24.5752,37.51,70.63,79.9724765154,135.0,81.772192,36.711056,89.634775713,23.592192,6.881056,24.5752,58.18,29.83,65.3815057948,130.33,79.002192,35.191056,86.4855870258,23.592192,6.881056,24.5752,55.41,28.31,62.223180568,133.07,59.092192,55.571056,81.117380507,23.592192,6.881056,24.5752,35.5,48.69,60.2574982886,135.0,23.592192,7.441056,24.7378422212,23.592192,6.881056,24.5752,0.0,0.56,0.56,135.08
2020-09-27 08:30:00,66.19176,76.71468,101.3236952514,24.22176,7.06468,25.231,41.97,69.65,81.3179156152,134.31,87.76176,34.14468,94.1699829595,24.22176,7.06468,25.231,63.54,27.08,69.0699500507,129.83,84.76176,31.78468,90.5252552661,24.22176,7.06468,25.231,60.54,24.72,65.3924307546,132.66,63.81176,55.53468,84.5933886128,24.22176,7.06468,25.231,39.59,48.47,62.5836160668,134.31,24.22176,7.62468,25.3934913433,24.22176,7.06468,25.231,0.0,0.56,0.56,134.4
2020-09-27 09:00:00,66.477328,82.221304,105.7335233948,27.227328,7.941304,28.3618,39.25,74.28,84.0123853964,134.41,93.377328,26.561304,97.0815546569,27.227328,7.941304,28.3618,66.15,18.62,68.7206439143,132.31,90.167328,25.541304,93.7150214676,27.227328,7.941304,28.3618,62.94,17.6,65.3544459084,134.73,64.337328,52.221304,82.8634802892,27.227328,7.941304,28.3618,37.11,44.28,57.7743065731,134.41,27.227328,8.501304,28.5236666598,27.227328,7.941304,28.3618,0.0,0.56,0.56,134.5
2020-09-27 09:30:00,66.152048,81.747264,105.16039476,30.642048,8.937264,31.9188,35.51,72.81,81.0077539499,133.84,94.222048,26.307264,97.8256943164,30.642048,8.937264,31.9188,63.58,17.37,65.9100394477,131.59,91.142048,25.357264,94.6037195421,30.642048,8.937264,31.9188,60.5,16.42,62.6886465,134.11,64.352048,53.817264,83.8897132326,30.642048,8.937264,31.9188,33.71,44.88,56.1300142526,133.84,30.642048,9.497264,32.0801048801,30.642048,8.937264,31.9188,0.0,0.56,0.56,133.91
2020-09-27 10:00:00,65.83296,81.69628,104.9202591886,33.31296,9.71628,34.701,32.52,71.98,78.9852568521,133.81,94.26296,26.25628,97.8514070793,33.31296,9.71628,34.701,60.95,16.54,63.1543672282,131.59,91.31296,25.33628,94.762776174,33.31296,9.71628,34.701,58.0,15.62,60.0664998148,134.08,64.29296,55.25628,84.7752392211,33.31296,9.71628,34.701,30.98,45.54,55.0785983845,133.81,33.31296,10.27628,34.8619453645,33.31296,9.71628,34.701,0.0,0.56,0.56,133.87
2020-09-27 10:30:00,63.47624,81.48432,103.2905002912,37.62624,10.97432,39.194,25.85,70.51,75.0991517928,133.54,95.56624,26.55432,99.1868849113,37.62624,10.97432,39.194,57.94,15.58,59.9981666387,131.27,92.76624,25.70432,96.2615569706,37.62624,10.97432,39.194,55.14,14.73,57.0735709414,133.83,62.52624,57.33432,84.8336898785,37.62624,10.97432,39.194,24.9,46.36,52.6237550922,133.54,37.62624,11.49432,39.3427671726,37.62624,10.97432,39.194,0.0,0.52,0.52,133.6
2020-09-27 11:00:00,61.680192,80.270056,101.231062305,39.120192,11.410056,40.7502,22.56,68.86,72.461391099,133.29,93.550192,26.270056,97.1686897384,39.120192,11.410056,40.7502,54.43,14.86,56.4220214101,131.15,90.930192,25.430056,94.4192118444,39.120192,11.410056,40.7502,51.81,14.02,53.6734245228,133.66,60.990192,59.020056,84.8714942159,39.120192,11.410056,40.7502,21.87,47.61,52.3928334794,133.29,39.160192,11.970056,40.9487835976,39.120192,11.410056,40.7502,0.04,0.56,0.5614267539000001,133.34
2020-09-27 11:30:00,67.281184,79.829512,104.4007121939,35.621184,10.389512,37.1054,31.66,69.44,76.3168998322,133.77,96.171184,25.249512,99.4305510806,35.621184,10.389512,37.1054,60.55,14.86,62.3467890111,131.65,93.271184,24.419512,96.4148657162,35.621184,10.389512,37.1054,57.65,14.03,59.3326503706,134.1,65.761184,58.079512,87.7368966584,35.621184,10.389512,37.1054,30.14,47.69,56.4159170802,133.77,35.621184,10.949512,37.2660779074,35.621184,10.389512,37.1054,0.0,0.56,0.56,133.81
2020-09-27 12:00:00,70.803008,78.977544,106.068460902,32.323008,9.427544,33.6698,38.48,69.55,79.4852998988,133.67,98.053008,24.067544,100.9635530874,32.323008,9.427544,33.6698,65.73,14.64,67.3406452301,131.45,94.883008,23.247544,97.689474915,32.323008,9.427544,33.6698,62.56,13.82,64.0682916894,133.94,68.683008,56.887544,89.1826678805,32.323008,9.427544,33.6698,36.36,47.46,59.7871323949,133.67,32.323008,9.987544,33.8308717198,32.323008,9.427544,33.6698,0.0,0.56,0.56,133.7
2020-09-27 12:30:00,72.635664,78.244152,106.7618237336,31.385664,9.154152,32.6934,41.25,69.09,80.4673262884,133.69,99.715664,23.584152,102.4667061661,31.385664,9.154152,32.6934,68.33,14.43,69.8370517705,131.45,96.415664,22.774152,99.0688763633,31.385664,9.154152,32.6934,65.03,13.62,66.4409911124,133.99,70.315664,57.024152,90.5320192809,31.385664,9.154152,32.6934,38.93,47.87,61.7015542754,133.69,31.385664,9.714152,32.8545986705,31.385664,9.154152,32.6934,0.0,0.56,0.56,133.74
2020-09-27 13:00:00,71.699904,77.872472,105.8536637486,31.619904,9.222472,32.9374,40.08,68.65,79.493577728,133.83,103.619904,23.312472,106.2099611888,31.619904,9.222472,32.9374,72.0,14.09,73.3657147447,131.56,100.139904,22.512472,102.6392311384,31.619904,9.222472,32.9374,68.52,13.29,69.7969519392,134.1,69.459904,57.502472,90.1732363276,31.619904,9.222472,32.9374,37.84,48.28,61.3418617259,133.83,31.659904,9.782472,33.1367813724,31.619904,9.222472,32.9374,0.04,0.56,0.5614267539000001,133.88
2020-09-27 13:30:00,72.2712,78.6916,106.843316403,29.2512,8.531600000000001,30.47,43.02,70.16,82.2991251472,133.96,101.9212,23.2816,104.5464676974,29.2512,8.531600000000001,30.47,72.67,14.75,74.1518131943,131.66,98.4012,22.4616,100.9322527045,29.2512,8.531600000000001,30.47,69.15,13.93,70.5391196429,134.19,69.7612,55.8016,89.3333285398,29.2512,8.531600000000001,30.47,40.51,47.27,62.2536183687,133.96,29.2512,9.0916,30.6315179513,29.2512,8.531600000000001,30.47,0.0,0.56,0.56,134.02
2020-09-27 14:00:00,71.405808,78.372944,106.0240905048,28.055808,8.182943999999999,29.2248,43.35,70.19,82.4976278447,134.22,99.325808,22.792944,101.90747976,28.055808,8.182943999999999,29.2248,71.27,14.61,72.7520790081,132.02,95.885808,21.972944,98.3712277236,28.055808,8.182943999999999,29.2248,67.83,13.79,69.2175772474,134.48,68.875808,55.902944,88.7074747444,28.055808,8.182943999999999,29.2248,40.82,47.72,62.7970604408,134.22,28.055808,8.742944,29.3865178665,28.055808,8.182943999999999,29.2248,0.0,0.56,0.56,134.29
2020-09-27 14:30:00,75.92796799999999,78.609824,109.2911741813,24.067968,7.019824,25.0708,51.86,71.59,88.4001566741,134.43,101.717968,22.389824,104.1530087554,24.067968,7.019824,25.0708,77.65,15.37,79.1565499501,132.21,97.957968,21.539824,100.298192968,24.067968,7.019824,25.0708,73.89,14.52,75.3031373848,134.66,72.637968,53.739824,90.3562011083,24.067968,7.019824,25.0708,48.57,46.72,67.3929024453,134.43,24.067968,7.579824,25.2333274762,24.067968,7.019824,25.0708,0.0,0.56,0.56,134.51
2020-09-27 15:00:00,75.951024,78.188632,109.0046798109,22.521024,6.568632,23.4594,53.43,71.62,89.3542908875,134.41,102.331024,21.618632,104.589692238,22.521024,6.568632,23.4594,79.81,15.05,81.2166152951,132.13,98.461024,20.778632,100.6296417311,22.521024,6.568632,23.4594,75.94,14.21,77.2580591265,134.58,72.521024,53.278632,89.9883967509,22.521024,6.568632,23.4594,50.0,46.71,68.4238562199,134.41,22.521024,7.128632,23.6223181801,22.521024,6.568632,23.4594,0.0,0.56,0.56,134.51
2020-09-27 15:30:00,77.775184,78.141512,110.2500573418,21.605184,6.301512,22.5054,56.17,71.84,91.1924037407,134.21,100.765184,21.791512,103.0945794007,21.605184,6.301512,22.5054,79.16,15.49,80.6613023698,132.08,96.925184,20.931512,99.1595657919,21.605184,6.301512,22.5054,75.32,14.63,76.7276957819,134.41,74.105184,52.641512,90.8994338889,21.605184,6.301512,22.5054,52.5,46.34,70.0260351584,134.21,21.605184,6.861512,22.6685756632,21.605184,6.301512,22.5054,0.0,0.56,0.56,134.28
2020-09-27 16:00:00,78.785312,78.268216,111.0542165915,20.805312,6.068216,21.6722,57.98,72.2,92.5987062545,134.29,98.995312,21.738216,101.3539433512,20.805312,6.068216,21.6722,78.19,15.67,79.7447490434,132.16,95.205312,20.868216,97.4655522328,20.805312,6.068216,21.6722,74.4,14.8,75.8577616332,134.51,74.965312,52.108216,91.2965726518,20.805312,6.068216,21.6722,54.16,46.04,71.0843667764,134.29,20.805312,6.628216,21.8356189461,20.805312,6.068216,21.6722,0.0,0.56,0.56,134.37
2020-09-27 16:30:00,83.62024,77.49632,114.0088775105,18.57024,5.41632,19.344,65.05,72.08,97.0928879991,133.77,101.90024,21.18632,104.0793882918,18.57024,5.41632,19.344,83.33,15.77,84.8090903147,131.52,97.85024,20.31632,99.9370918448,18.57024,5.41632,19.344,79.28,14.9,80.6680134874,133.97,79.18024,50.69632,94.019291999,18.57024,5.41632,19.344,60.61,45.28,75.656133261,133.77,18.57024,5.97632,19.5082088978,18.57024,5.41632,19.344,0.0,0.56,0.56,133.85
2020-09-27 17:00:00,86.676752,76.921136,115.8866709367,18.346752,5.351136,19.1112,68.33,71.57,98.9507645246,133.09,105.766752,20.441136,107.7239335969,18.346752,5.351136,19.1112,87.42,15.09,88.7128203813,130.57,101.526752,19.611136,103.4034720253,18.346752,5.351136,19.1112,83.18,14.26,84.3934831607,133.18,81.946752,50.001136,95.9967903872,18.346752,5.351136,19.1112,63.6,44.65,77.7083168007,133.09,18.346752,5.911136,19.275498379,18.346752,5.351136,19.1112,0.0,0.56,0.56,133.16
2020-09-27 17:30:00,89.699776,74.150768,116.380351475,16.939776,4.940768,17.6456,72.76,69.21,100.4193293146,132.53,110.209776,18.650768,111.7767680377,16.939776,4.940768,17.6456,93.27,13.71,94.2722493632,129.89,105.659776,17.870767999999998,107.1604059962,16.939776,4.940768,17.6456,88.72,12.93,89.6572545866,132.62,84.569776,50.800768,98.654777087,16.939776,4.940768,17.6456,67.63,45.86,81.7126459001,132.53,16.979776,5.500768,17.8485641327,16.939776,4.940768,17.6456,0.04,0.56,0.5614267539000001,132.61
2020-09-27 18:00:00,91.048512,73.075816,116.7471902081,14.488512,4.225816,15.0922,76.56,68.85,102.9648294322,132.47,112.598512,17.675816,113.9774511729,14.488512,4.225816,15.0922,98.11,13.45,99.0276456349,129.79,107.808512,16.905816,109.1259908284,14.488512,4.225816,15.0922,93.32,12.68,94.1775174869,132.55,85.568512,50.195816,99.2047891475,14.488512,4.225816,15.0922,71.08,45.97,84.6499102185,132.47,14.488512,4.745816,15.2459748616,14.488512,4.225816,15.0922,0.0,0.52,0.52,132.56
2020-09-27 18:30:00,93.50248,72.23364,118.1541895736,10.57248,3.08364,11.013,82.93,69.15,107.9773466983,132.31,113.92248,16.77364,115.1507118875,10.57248,3.08364,11.013,103.35,13.69,104.2527630329,129.55,108.84248,15.99364,110.011281117,10.57248,3.08364,11.013,98.27,12.91,99.1143834163,132.35,87.47248,48.40364,99.9717316175,10.57248,3.08364,11.013,76.9,45.32,89.2609231411,132.31,10.57248,3.64364,11.1827298009,10.57248,3.08364,11.013,0.0,0.56,0.56,132.39
2020-09-27 19:00:00,94.150528,77.838904,122.1606192625,8.190528,2.388904,8.5318,85.96,75.45,114.3758020737,132.2,117.590528,9.068904,117.9397189037,8.190528,2.388904,8.5318,109.4,6.68,109.6037517606,131.93,112.210528,8.148904,112.5060319736,8.190528,2.388904,8.5318,104.02,5.76,104.1793549606,134.32,87.840528,41.838904,97.295694906,8.190528,2.388904,8.5318,79.65,39.45,88.8843349528,132.2,8.190528,2.9089039999999997,8.6917473157,8.190528,2.388904,8.5318,0.0,0.52,0.52,132.29
2020-09-27 19:30:00,94.918768,78.329224,123.0651853738,8.808768,2.569224,9.1758,86.11,75.76,114.6931109527,131.77,119.458768,8.269224,119.7446337739,8.808768,2.569224,9.1758,110.65,5.7,110.7967170091,131.59,113.958768,7.839224,114.2280798972,8.808768,2.569224,9.1758,105.15,5.27,105.2819804145,134.0,88.578768,41.099224,97.6490878288,8.808768,2.569224,9.1758,79.77,38.53,88.5878874339,131.77,8.808768,3.129224,9.3480712727,8.808768,2.569224,9.1758,0.0,0.56,0.56,131.86
2020-09-27 20:00:00,92.199136,79.077248,121.4655993704,8.699136,2.537248,9.0616,83.5,76.54,113.2723337801,132.21,116.469136,8.987248,116.8153682835,8.699136,2.537248,9.0616,107.77,6.45,107.9628426821,132.21,111.139136,8.527248,111.4657862722,8.699136,2.537248,9.0616,102.44,5.99,102.6149779516,134.54,86.099136,40.977248,95.3530076799,8.699136,2.537248,9.0616,77.4,38.44,86.419868086,132.21,8.699136,3.057248,9.2207229912,8.699136,2.537248,9.0616,0.0,0.52,0.52,132.32
2020-09-27 20:30:00,90.76632,79.68976,120.7848612004,6.37632,1.85976,6.642,84.39,77.83,114.8006141099,132.35,112.83632,9.55976,113.2405586457,6.37632,1.85976,6.642,106.46,7.7,106.7380981656,132.42,107.54632,9.04976,107.9264059515,6.37632,1.85976,6.642,101.17,7.19,101.4251694601,134.72,84.59632,39.33976,93.2960560495,6.37632,1.85976,6.642,78.22,37.48,86.7359141302,132.35,6.37632,2.41976,6.8200216422,6.37632,1.85976,6.642,0.0,0.56,0.56,132.46
2020-09-27 21:00:00,86.068496,81.713728,118.679902879,6.458496,1.883728,6.7276,79.61,79.83,112.7412125179,132.88,107.588496,11.043728,108.153818239,6.458496,1.883728,6.7276,101.13,9.16,101.5439929292,133.14,102.588496,10.453728,103.1197359415,6.458496,1.883728,6.7276,96.13,8.57,96.5112521937,135.31,80.308496,38.603728,89.1050074086,6.458496,1.883728,6.7276,73.85,36.72,82.4753351009,132.88,6.458496,2.403728,6.8913045848,6.458496,1.883728,6.7276,0.0,0.52,0.52,132.99
2020-09-27 21:30:00,82.285888,84.418384,117.8873654007,6.645888,1.938384,6.9228000000000005,75.64,82.48,111.9122870823,133.61,103.445888,12.738384,104.2272429408,6.645888,1.938384,6.9228000000000005,96.8,10.8,97.4006160145,134.02,98.655888,12.068384,99.3912980569,6.645888,1.938384,6.9228000000000005,92.01,10.13,92.5659602662,136.05,76.925888,37.488384,85.5743605265,6.645888,1.938384,6.9228000000000005,70.28,35.55,78.7596400449,133.61,6.645888,2.498384,7.0999823887,6.645888,1.938384,6.9228000000000005,0.0,0.56,0.56,133.71
2020-09-27 22:00:00,77.585952,85.426736,115.4006376558,7.085952,2.066736,7.3812,70.5,83.36,109.1748121134,134.03,97.995952,14.326736,99.0376795609,7.085952,2.066736,7.3812,90.91,12.26,91.7329586354,134.71,93.495952,13.576736,94.4765621771,7.085952,2.066736,7.3812,86.41,11.51,87.1732080401,136.62,72.675952,37.456736,81.7606327696,7.085952,2.066736,7.3812,65.59,35.39,74.5285193735,134.03,7.085952,2.626736,7.5571461386,7.085952,2.066736,7.3812,0.0,0.56,0.56,134.14
2020-09-27 22:30:00,75.28992,81.78956,111.167010298,6.88992,2.00956,7.177,68.4,79.78,105.0876224871,134.32,92.19992,20.37956,94.4253764292,6.88992,2.00956,7.177,85.31,18.37,87.265416976,133.34,88.00992,19.36956,90.1161798624,6.88992,2.00956,7.177,81.12,17.36,82.956759821,135.5,70.60992,41.09956,81.7002731611,6.88992,2.00956,7.177,63.72,39.09,74.7547088818,134.32,6.88992,2.56956,7.3534778303,6.88992,2.00956,7.177,0.0,0.56,0.56,134.43
2020-09-27 23:00:00,71.48512,79.78316,107.12364352,6.28512,1.8331600000000001,6.547,65.2,77.95,101.6230411865,134.26,85.50512,23.95316,88.7968435261,6.28512,1.8331600000000001,6.547,79.22,22.12,82.2502449844,132.38,81.65512,22.76316,84.7686267165,6.28512,1.8331600000000001,6.547,75.37,20.93,78.2221311395,134.69,67.06512,42.67316,79.4904327891,6.28512,1.8331600000000001,6.547,60.78,40.84,73.2264569674,134.26,6.28512,2.39316,6.7253214198,6.28512,1.8331600000000001,6.547,0.0,0.56,0.56,134.37
2020-09-27 23:30:00,66.397744,80.950592,104.6979405406,6.447744,1.880592,6.7164,59.95,79.07,99.2273520759,134.89,79.927744,25.120592,83.7823871906,6.447744,1.880592,6.7164,73.48,23.24,77.0675547815,133.23,76.347744,23.870592,79.9923944905,6.447744,1.880592,6.7164,69.9,21.99,73.2773505252,135.41,62.467744,42.820592,75.7352106994,6.447744,1.880592,6.7164,56.02,40.94,69.3853298616,134.89,6.447744,2.440592,6.8941926286,6.447744,1.880592,6.7164,0.0,0.56,0.56,135.0
2020-09-28 00:00:00,61.727584,83.549712,103.879011363,7.507584,2.189712,7.8204,54.22,81.36,97.7714580028,135.44,75.647584,26.879712,80.2812299497,7.507584,2.189712,7.8204,68.14,24.69,72.475207485,133.88,72.347584,25.569712,76.7331941366,7.507584,2.189712,7.8204,64.84,23.38,68.9264100327,135.95,58.307584,41.919712,71.8125100946,7.507584,2.189712,7.8204,50.8,39.73,64.4911846689,135.44,7.507584,2.7497119999999997,7.9952944661,7.507584,2.189712,7.8204,0.0,0.56,0.56,135.56
2020-09-28 00:30:00,60.135552,83.944536,103.2616566718,6.975552,2.034536,7.2661999999999995,53.16,81.91,97.6485212382,135.06,73.245552,27.594536,78.2711268913,6.975552,2.034536,7.2661999999999995,66.27,25.56,71.0283499738,133.43,70.035552,26.244536,74.7914046786,6.975552,2.034536,7.2661999999999995,63.06,24.21,67.547669834,135.58,56.785552,40.524536,69.7627187971,6.975552,2.034536,7.2661999999999995,49.81,38.49,62.9485202368,135.06,7.015552,2.5945359999999997,7.4799456495,6.975552,2.034536,7.2661999999999995,0.04,0.56,0.5614267539000001,135.17
2020-09-28 01:00:00,59.20672,83.80196,102.6070377362,6.24672,1.82196,6.507,52.96,81.98,97.5985758093,135.37,71.45672,27.25196,76.4770041058,6.24672,1.82196,6.507,65.21,25.43,69.9930639421,133.83,68.30672,25.89196,73.0493093041,6.24672,1.82196,6.507,62.06,24.07,66.5643185198,135.89,55.87672,40.88196,69.2354135642,6.24672,1.82196,6.507,49.63,39.06,63.1571096552,135.37,6.28672,2.38196,6.7228403075,6.24672,1.82196,6.507,0.04,0.56,0.5614267539000001,135.47
2020-09-28 01:30:00,60.457888,83.894384,103.4090126061,6.597888,1.9243839999999999,6.8728,53.86,81.97,98.0814992748,135.37,72.297888,27.344384,77.2961832538,6.597888,1.9243839999999999,6.8728,65.7,25.42,70.4461950711,133.83,69.117888,26.004384,73.8478870977,6.597888,1.9243839999999999,6.8728,62.52,24.08,66.9969909772,135.92,57.067888,41.044384,70.2949877212,6.597888,1.9243839999999999,6.8728,50.47,39.12,63.8560513969,135.37,6.597888,2.484384,7.0501269435,6.597888,1.9243839999999999,6.8728,0.0,0.56,0.56,135.5
