Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-28 02:00:00,61.216704,84.109872,104.0286278698,6.376704,1.859872,6.6424,54.84,82.25,98.8558956259,135.3,73.436704,27.269872,78.3364245628,6.376704,1.859872,6.6424,67.06,25.41,71.712702501,133.66,70.196704,25.919872,74.8292524148,6.376704,1.859872,6.6424,63.82,24.06,68.2046625972,135.78,57.716704,40.569872,70.5487947078,6.376704,1.859872,6.6424,51.34,38.71,64.2982091508,135.3,6.376704,2.419872,6.8204203976,6.376704,1.859872,6.6424,0.0,0.56,0.56,135.4
2020-09-28 02:30:00,60.234432,84.408376,103.6964837269,7.434432,2.168376,7.7442,52.8,82.24,97.730535658,135.76,73.364432,27.578376,78.3766974647,7.434432,2.168376,7.7442,65.93,25.41,70.6571510889,134.24,70.174432,26.228376,74.9158101746,7.434432,2.168376,7.7442,62.74,24.06,67.1951724456,136.28,56.934432,41.548376,70.4826013666,7.434432,2.168376,7.7442,49.5,39.38,63.2537303248,135.76,7.434432,2.728376,7.9192685748,7.434432,2.168376,7.7442,0.0,0.56,0.56,135.88
2020-09-28 03:00:00,59.744224,83.971232,103.0560047011,7.444224,2.171232,7.7544,52.3,81.8,97.0903187759,136.0,72.384224,27.661232,77.4894808335,7.444224,2.171232,7.7544,64.94,25.49,69.7634840013,134.6,69.244224,26.311232,74.0745805707,7.444224,2.171232,7.7544,61.8,24.14,66.3474159256,136.6,56.504224,42.231232,70.5422163394,7.444224,2.171232,7.7544,49.06,40.06,63.3378812402,136.0,7.444224,2.771232,7.943311511,7.444224,2.171232,7.7544,0.0,0.6000000000000001,0.6000000000000001,136.12
2020-09-28 03:30:00,59.445296,84.211128,103.0788886997,7.135296,2.081128,7.4326,52.31,82.13,97.3738825353,136.1,71.435296,27.761128,76.6399487372,7.135296,2.081128,7.4326,64.3,25.68,69.2383737533,134.75,68.335296,26.391128,73.2543808691,7.135296,2.081128,7.4326,61.2,24.31,65.8514699912,136.7,56.195296,42.091128,70.21092756,7.135296,2.081128,7.4326,49.06,40.01,63.3062690419,136.1,7.135296,2.641128,7.6084167946,7.135296,2.081128,7.4326,0.0,0.56,0.56,136.22
2020-09-28 04:00:00,59.768112,84.283616,103.3245137326,6.938112,2.023616,7.2272,52.83,82.26,97.763574505,136.1,70.848112,27.823616,76.1157577725,6.938112,2.023616,7.2272,63.91,25.8,68.9211730893,134.81,67.758112,26.463616,72.7425921562,6.938112,2.023616,7.2272,60.82,24.44,65.5468229589,136.7,56.478112,42.013616,70.3912001921,6.938112,2.023616,7.2272,49.54,39.99,63.6664095108,136.1,6.938112,2.583616,7.4035444052,6.938112,2.023616,7.2272,0.0,0.56,0.56,136.22
2020-09-28 04:30:00,60.520976,84.087368,103.6024806323,6.710976,1.957368,6.9906,53.81,82.13,98.18784548,135.92,71.790976,27.607368,76.9162596784,6.710976,1.957368,6.9906,65.08,25.65,69.9523330562,134.57,68.650976,26.237368,73.4939180158,6.710976,1.957368,6.9906,61.94,24.28,66.5288057912,136.5,57.150976,41.837368,70.8279564785,6.710976,1.957368,6.9906,50.44,39.88,64.3009175673,135.92,6.710976,2.517368,7.1675895893,6.710976,1.957368,6.9906,0.0,0.56,0.56,136.02
2020-09-28 05:00:00,60.71968,83.93824,103.5978169345,6.19968,1.80824,6.458,54.52,82.13,98.578736551,135.89,72.64968,27.49824,77.6796576151,6.19968,1.80824,6.458,66.45,25.69,71.243095104,134.49,69.43968,26.13824,74.1962044097,6.19968,1.80824,6.458,63.24,24.33,67.758737444,136.45,57.26968,41.45824,70.7007914468,6.19968,1.80824,6.458,51.07,39.65,64.6549874333,135.89,6.19968,2.36824,6.6366100383,6.19968,1.80824,6.458,0.0,0.56,0.56,135.99
2020-09-28 05:30:00,63.702544,83.231992,104.8121109622,6.212544,1.811992,6.4714,57.49,81.42,99.6710414313,134.96,75.512544,26.821992,80.1346588949,6.212544,1.811992,6.4714,69.3,25.01,73.6748946385,133.21,72.132544,25.481991999999998,76.5012145015,6.212544,1.811992,6.4714,65.92,23.67,70.0408116743,135.4,59.992544,40.351992,72.3006818361,6.212544,1.811992,6.4714,53.78,38.54,66.1635851507,134.96,6.212544,2.371992,6.6499660901,6.212544,1.811992,6.4714,0.0,0.56,0.56,135.04
2020-09-28 06:00:00,68.34584,80.72712,105.7734453859,5.47584,1.59712,5.704,62.87,79.13,101.0652947356,134.16,79.51584,24.61712,83.2392419956,5.47584,1.59712,5.704,74.04,23.02,77.536069026,132.18,75.92584,23.37712,79.4432056201,5.47584,1.59712,5.704,70.45,21.78,73.7398867642,134.54,64.15584,41.01712,76.1470678306,5.47584,1.59712,5.704,58.68,39.42,70.6914337102,134.16,5.47584,2.15712,5.8854048629,5.47584,1.59712,5.704,0.0,0.56,0.56,134.24
2020-09-28 06:30:00,78.47552,76.48036,109.5794355935,5.31552,1.55036,5.537,73.16,74.93,104.7229225146,133.77,90.25552,20.87036,92.637092015,5.31552,1.55036,5.537,84.94,19.32,87.1095057959,131.68,86.10552,19.80036,88.3527862073,5.31552,1.55036,5.537,80.79,18.25,82.82563975,134.09,73.35552,43.91036,85.4935788805,5.31552,1.55036,5.537,68.04,42.36,80.1486818357,133.77,5.35552,2.11036,5.7563194665,5.31552,1.55036,5.537,0.04,0.56,0.5614267539000001,133.85
2020-09-28 07:00:00,86.623728,73.286504,113.4662148887,5.953728,1.736504,6.2018,80.67,71.55,107.8288059843,133.39,99.863728,17.356504,101.3608030807,5.953728,1.736504,6.2018,93.91,15.62,95.2001706931,131.09,95.283728,16.466504,96.6960939002,5.953728,1.736504,6.2018,89.33,14.73,90.5363010068,133.56,80.833728,46.656504,93.3323145962,5.953728,1.736504,6.2018,74.88,44.92,87.3202198806,133.39,5.953728,2.296504,6.3812857419,5.953728,1.736504,6.2018,0.0,0.56,0.56,133.46
2020-09-28 07:30:00,95.817104,58.462072,112.2440701395,6.007104,1.752072,6.2574,89.81,56.71,106.2161014159,133.67,111.447104,10.582072,111.948368625,6.007104,1.752072,6.2574,105.44,8.83,105.8090851487,132.24,106.267104,9.532072,106.6937570299,6.007104,1.752072,6.2574,100.26,7.78,100.561404127,134.56,89.047104,37.372072,96.57152011,6.007104,1.752072,6.2574,83.04,35.62,90.3572133258,133.67,6.007104,2.312072,6.4366897859,6.007104,1.752072,6.2574,0.0,0.56,0.56,133.74
2020-09-28 08:00:00,100.59032,39.90676,108.2171981314,7.84032,2.28676,8.167,92.75,37.62,100.0890948106,135.23,116.14032,9.02676,116.4905847088,7.84032,2.28676,8.167,108.3,6.74,108.5095276923,133.75,110.75032,8.54676,111.0796132807,7.84032,2.28676,8.167,102.91,6.26,103.1002216292,135.82,93.36032,26.90676,97.1602958219,7.84032,2.28676,8.167,85.52,24.62,88.9933413239,135.23,7.84032,2.80676,8.3275758417,7.84032,2.28676,8.167,0.0,0.52,0.52,135.28
2020-09-28 08:30:00,101.662368,38.889024,108.8466501783,10.762368,3.139024,11.2108,90.9,35.75,97.6773899119,135.1,117.932368,8.059024,118.2074079317,10.762368,3.139024,11.2108,107.17,4.92,107.2828751479,133.34,112.592368,7.669024,112.8532465681,10.762368,3.139024,11.2108,101.83,4.53,101.9307107794,135.68,94.572368,29.389024,99.0335676465,10.762368,3.139024,11.2108,83.81,26.25,87.8247038139,135.1,10.762368,3.699024,11.3803050715,10.762368,3.139024,11.2108,0.0,0.56,0.56,135.16
2020-09-28 09:00:00,96.563488,40.250184,104.6163683501,14.743488,4.300184,15.3578,81.82,35.95,89.3695412319,135.16,116.033488,8.740184,116.3621981307,14.743488,4.300184,15.3578,101.29,4.44,101.3872659657,133.15,110.983488,8.380184,111.2994253917,14.743488,4.300184,15.3578,96.24,4.08,96.3264449671,135.65,90.263488,30.390184,95.242115419,14.743488,4.300184,15.3578,75.52,26.09,79.8996777215,135.16,14.743488,4.860184,15.5239114568,14.743488,4.300184,15.3578,0.0,0.56,0.56,135.21
2020-09-28 09:30:00,97.646832,38.351576,104.9082798511,16.256832,4.741576,16.9342,81.39,33.61,88.0565965729,134.71,118.496832,6.911576,118.6982269322,16.256832,4.741576,16.9342,102.24,2.17,102.2630260651,132.61,113.416832,6.661576,113.6122985232,16.256832,4.741576,16.9342,97.16,1.92,97.1789689182,135.11,91.366832,32.621576,97.0157987672,16.256832,4.741576,16.9342,75.11,27.88,80.1174544029,134.71,16.256832,5.301576,17.0994530544,16.256832,4.741576,16.9342,0.0,0.56,0.56,134.74
2020-09-28 10:00:00,95.170192,39.285056,102.9596089262,17.880192,5.215056,18.6252,77.29,34.07,84.4660227547,135.5,116.080192,7.365056,116.3136063607,17.880192,5.215056,18.6252,98.2,2.15,98.2235333309,133.93,111.210192,7.125056,111.4382036273,17.880192,5.215056,18.6252,93.33,1.9100000000000001,93.3495420449,135.93,89.280192,33.375056,95.3144639945,17.880192,5.215056,18.6252,71.4,28.16,76.7524957249,135.5,17.880192,5.735056,18.7774368134,17.880192,5.215056,18.6252,0.0,0.52,0.52,135.53
2020-09-28 10:30:00,92.3884,41.4362,101.2550004938,19.8384,5.7862,20.665,72.55,35.65,80.8357903407,136.27,115.1884,7.9262,115.4607818309,19.8384,5.7862,20.665,95.35,2.14,95.3740116594,134.76,110.4584,7.6862,110.7254975198,19.8384,5.7862,20.665,90.62,1.9,90.6399161518,136.59,86.8984,33.1062,92.991141519,19.8384,5.7862,20.665,67.06,27.32,72.4115046108,136.27,19.8384,6.3462,20.8287390161,19.8384,5.7862,20.665,0.0,0.56,0.56,136.31
2020-09-28 11:00:00,92.226736,42.174048,101.412135161,19.556736,5.704048,20.3716,72.67,36.47,81.307993457,136.6,112.936736,8.354048,113.2452933076,19.556736,5.704048,20.3716,93.38,2.65,93.4175941673,135.16,108.306736,8.094048,108.6087596651,19.556736,5.704048,20.3716,88.75,2.39,88.7821750128,136.94,86.726736,32.504048,92.6177082074,19.556736,5.704048,20.3716,67.17,26.8,72.3190770129,136.6,19.556736,6.264048,20.5354381575,19.556736,5.704048,20.3716,0.0,0.56,0.56,136.65
2020-09-28 11:30:00,85.737616,42.258888,95.5863610164,24.167616,7.048888,25.1746,61.57,35.21,70.9267861953,136.68,108.587616,9.248888,108.9807885721,24.167616,7.048888,25.1746,84.42,2.2,84.4486613275,135.44,104.417616,9.008888,104.8055274979,24.167616,7.048888,25.1746,80.25,1.96,80.2739316341,137.12,81.217616,35.138888,88.4931782602,24.167616,7.048888,25.1746,57.05,28.09,63.5904914276,136.68,24.167616,7.648888,25.349144971,24.167616,7.048888,25.1746,0.0,0.6000000000000001,0.6000000000000001,136.72
2020-09-28 12:00:00,86.22688,40.53784,95.2805924961,28.82688,8.40784,30.028,57.4,32.13,65.7806726934,135.84,107.70688,10.23784,108.1923535524,28.82688,8.40784,30.028,78.88,1.83,78.9012249588,134.73,103.81688,10.01784,104.2990972693,28.82688,8.40784,30.028,74.99,1.6099999999999999,75.0072809799,136.54,82.01688,38.60784,90.6495113853,28.82688,8.40784,30.028,53.19,30.2,61.1654812783,135.84,28.82688,8.92784,30.1777291657,28.82688,8.40784,30.028,0.0,0.52,0.52,135.88
2020-09-28 12:30:00,89.570048,39.936264,98.069866325,29.850048,8.706264000000001,31.0938,59.72,31.23,67.3928134151,135.4,108.740048,10.386264,109.2349418406,29.850048,8.706264000000001,31.0938,78.89,1.6800000000000002,78.9078861712,134.29,104.860048,10.186264,105.3536408523,29.850048,8.706264000000001,31.0938,75.01,1.48,75.0245992992,136.17,85.140048,39.386264,93.8088778598,29.850048,8.706264000000001,31.0938,55.29,30.68,63.2316890491,135.4,29.850048,9.266264,31.2552237893,29.850048,8.706264000000001,31.0938,0.0,0.56,0.56,135.43
2020-09-28 13:00:00,84.836784,41.755312,94.5557295973,27.446784,8.005312,28.5904,57.39,33.75,66.5783343138,135.79,108.036784,10.435312,108.5395892456,27.446784,8.005312,28.5904,80.59,2.43,80.6266271154,134.49,104.086784,10.185312,104.5839336801,27.446784,8.005312,28.5904,76.64,2.18,76.6709984283,136.38,80.636784,36.655312,88.5771010571,27.446784,8.005312,28.5904,53.19,28.65,60.4152182815,135.79,27.486784,8.565312,28.7904127153,27.446784,8.005312,28.5904,0.04,0.56,0.5614267539000001,135.84
2020-09-28 13:30:00,85.444736,41.373048,94.9343563254,23.564736,6.873048,24.5466,61.88,34.5,70.847613933,135.67,115.024736,8.773048,115.3588152812,23.564736,6.873048,24.5466,91.46,1.9,91.4797332746,134.06,110.514736,8.553048,110.8452141648,23.564736,6.873048,24.5466,86.95,1.6800000000000002,86.9662285028,136.03,80.844736,34.703048,87.9782523093,23.564736,6.873048,24.5466,57.28,27.83,63.6828650423,135.67,23.604736,7.433048,24.7473991401,23.564736,6.873048,24.5466,0.04,0.56,0.5614267539000001,135.73
2020-09-28 14:00:00,93.787584,39.469712,101.7544548308,15.427584,4.499712,16.0704,78.36,34.97,85.8090350721,136.01,112.347584,7.229712,112.5799643198,15.427584,4.499712,16.0704,96.92,2.73,96.9584410972,134.61,107.567584,6.959712,107.7924984344,15.427584,4.499712,16.0704,92.14,2.46,92.1728333079,136.53,87.727584,32.059712,93.4021098691,15.427584,4.499712,16.0704,72.3,27.56,77.3746961222,136.01,15.427584,5.059712,16.2361027836,15.427584,4.499712,16.0704,0.0,0.56,0.56,136.08
2020-09-28 14:30:00,99.319424,36.304832,105.7468146577,15.959424,4.654832,16.6244,83.36,31.65,89.1662049209,135.68,115.589424,6.484832,115.7711880682,15.959424,4.654832,16.6244,99.63,1.83,99.6468052674,134.55,110.659424,6.254832,110.8360547988,15.959424,4.654832,16.6244,94.7,1.6,94.713515403,136.46,92.859424,34.984832,99.231099438,15.959424,4.654832,16.6244,76.9,30.33,82.6651008588,135.68,15.959424,5.214832,16.7898090281,15.959424,4.654832,16.6244,0.0,0.56,0.56,135.75
2020-09-28 15:00:00,94.93648,39.15564,102.6942032376,14.55648,4.24564,15.163,80.38,34.91,87.6336265368,136.25,117.42648,6.10564,117.5851055406,14.55648,4.24564,15.163,102.87,1.8599999999999999,102.886814024,134.81,112.32648,5.87564,112.4800482512,14.55648,4.24564,15.163,97.77,1.63,97.7835865573,136.66,88.71648,32.20564,94.3812326228,14.55648,4.24564,15.163,74.16,27.96,79.2557076809,136.25,14.55648,4.80564,15.329229785,14.55648,4.24564,15.163,0.0,0.56,0.56,136.33
2020-09-28 15:30:00,97.578496,38.973728,105.073851913,9.818496,2.863728,10.2276,87.76,36.11,94.8986285465,136.81,115.388496,6.503728,115.5716379007,9.818496,2.863728,10.2276,105.57,3.64,105.6327340364,135.18,110.158496,6.103728,110.3274659207,9.818496,2.863728,10.2276,100.34,3.24,100.3922965172,136.99,90.738496,30.143728,95.6144287965,9.818496,2.863728,10.2276,80.92,27.28,85.3946415181,136.81,9.818496,3.423728,10.3983064544,9.818496,2.863728,10.2276,0.0,0.56,0.56,136.91
2020-09-28 16:00:00,100.104192,31.477056,104.9364298535,10.584192,3.087056,11.0252,89.52,28.39,93.9139100453,135.81,113.314192,13.937056,114.1680675082,10.584192,3.087056,11.0252,102.73,10.85,103.3013814041,131.58,108.274192,13.267056,109.0839833713,10.584192,3.087056,11.0252,97.69,10.18,98.2189823812,134.0,93.134192,36.567056,100.0556210515,10.584192,3.087056,11.0252,82.55,33.48,89.0809345483,135.81,10.584192,3.647056,11.1949157103,10.584192,3.087056,11.0252,0.0,0.56,0.56,135.92
2020-09-28 16:30:00,107.952848,27.361664,111.3664134655,10.462848,3.051664,10.8988,97.49,24.31,100.4752516792,135.29,117.422848,12.921664,118.1316834425,10.462848,3.051664,10.8988,106.96,9.87,107.414424078,131.32,112.172848,12.311664,112.8464660452,10.462848,3.051664,10.8988,101.71,9.26,102.1306599411,133.81,100.262848,39.771664,107.8629869158,10.462848,3.051664,10.8988,89.8,36.72,97.0175159443,135.29,10.462848,3.611664,11.0686632038,10.462848,3.051664,10.8988,0.0,0.56,0.56,135.4
2020-09-28 17:00:00,105.942688,29.635784,110.0096942726,11.162688,3.2557840000000002,11.6278,94.78,26.38,98.3826854685,135.0,119.752688,13.485784,120.5096371803,11.162688,3.2557840000000002,11.6278,108.59,10.23,109.0708072767,130.71,114.432688,12.845784,115.1514405011,11.162688,3.2557840000000002,11.6278,103.27,9.59,103.7143239866,133.3,98.512688,37.965784,105.57533069670001,11.162688,3.2557840000000002,11.6278,87.35,34.71,93.9936519133,135.0,11.162688,3.815784,11.7968559761,11.162688,3.2557840000000002,11.6278,0.0,0.56,0.56,135.11
2020-09-28 17:30:00,105.214384,31.877112,109.9373315574,9.384384,2.7371119999999998,9.7754,95.83,29.14,100.1625104518,134.94,121.214384,13.767112000000001,121.9936894324,9.384384,2.7371119999999998,9.7754,111.83,11.03,112.3726381287,130.35,115.724384,13.087112,116.4620348126,9.384384,2.7371119999999998,9.7754,106.34,10.35,106.8424920151,133.02,97.674384,34.847112,103.7044189247,9.384384,2.7371119999999998,9.7754,88.29,32.11,93.9477312126,134.94,9.384384,3.297112,9.9467386917,9.384384,2.7371119999999998,9.7754,0.0,0.56,0.56,135.07
2020-09-28 18:00:00,109.197296,29.412128,113.0890035644,7.207296,2.102128,7.5076,101.99,27.31,105.5831245986,134.77,123.807296,13.122128,124.5007501426,7.207296,2.102128,7.5076,116.6,11.02,117.1195987015,130.35,118.067296,12.442128,118.7210719877,7.207296,2.102128,7.5076,110.86,10.34,111.3411657924,133.02,101.097296,35.632128,107.1928719847,7.207296,2.102128,7.5076,93.89,33.53,99.6975074914,134.77,7.207296,2.662128,7.683231164,7.207296,2.102128,7.5076,0.0,0.56,0.56,134.92
2020-09-28 18:30:00,113.376464,28.628552,116.935095582,5.206464,1.5185520000000001,5.4234,108.17,27.11,111.5154742625,134.18,125.676464,12.398552,126.2865697342,5.206464,1.5185520000000001,5.4234,120.47,10.88,120.9603046458,129.67,119.776464,11.438552,120.3214103981,5.206464,1.5185520000000001,5.4234,114.57,9.92,114.9986578183,132.49,104.746464,34.708552,110.3472034192,5.206464,1.5185520000000001,5.4234,99.54,33.19,104.9275354709,134.18,5.206464,2.038552,5.5913291479,5.206464,1.5185520000000001,5.4234,0.0,0.52,0.52,134.35
2020-09-28 19:00:00,118.188784,34.196312,123.0364840923,4.238784,1.236312,4.4154,113.95,32.96,118.621094667,134.27,131.128784,3.646312,131.1794708959,4.238784,1.236312,4.4154,126.89,2.41,126.9128842947,132.68,124.828784,3.226312,124.87047050460001,4.238784,1.236312,4.4154,120.59,1.99,120.6064185688,134.88,109.038784,29.296312,112.9058471161,4.238784,1.236312,4.4154,104.8,28.06,108.4914909106,134.27,4.238784,1.796312,4.6036970578,4.238784,1.236312,4.4154,0.0,0.56,0.56,134.43
2020-09-28 19:30:00,118.694592,34.874256,123.7118422044,3.854592,1.124256,4.0152,114.84,33.75,119.6966503291,134.23,133.294592,3.314256,133.3357887039,3.854592,1.124256,4.0152,129.44,2.19,129.4585250186,132.51,126.834592,3.034256,126.8708809668,3.854592,1.124256,4.0152,122.98,1.9100000000000001,122.9948311922,134.77,109.494592,28.304256,113.0937513082,3.854592,1.124256,4.0152,105.64,27.18,109.080529885,134.23,3.854592,1.684256,4.2064947118,3.854592,1.124256,4.0152,0.0,0.56,0.56,134.43
2020-09-28 20:00:00,108.354848,38.867664,115.1150224337,4.414848,1.287664,4.5988,103.94,37.58,110.5250197919,135.34,127.854848,5.837664,127.9880481845,4.414848,1.287664,4.5988,123.44,4.55,123.5238280657,133.71,121.694848,5.437664,121.8162723922,4.414848,1.287664,4.5988,117.28,4.15,117.3534017402,135.77,100.094848,25.947664,103.4033841961,4.414848,1.287664,4.5988,95.68,24.66,98.806771023,135.34,4.454848,1.847664,4.8228138011,4.414848,1.287664,4.5988,0.04,0.56,0.5614267539000001,135.54
2020-09-28 20:30:00,104.409488,42.283184,112.6463884623,4.399488,1.2831839999999999,4.5828,100.01,41.0,108.087927633,136.07,123.229488,7.8231839999999995,123.4775644425,4.399488,1.2831839999999999,4.5828,118.83,6.54,119.0098336273,134.5,117.309488,7.333184,117.5384684365,4.399488,1.2831839999999999,4.5828,112.91,6.05,113.0719708858,136.44,96.489488,23.543184,99.3202034198,4.399488,1.2831839999999999,4.5828,92.09,22.26,94.7421537648,136.07,4.399488,1.843184,4.7699918155,4.399488,1.2831839999999999,4.5828,0.0,0.56,0.56,136.26
2020-09-28 21:00:00,101.539056,51.906808,114.0372597449,4.069056,1.186808,4.2386,97.47,50.72,109.8768369585,134.65,118.749056,7.706808,118.9988789461,4.069056,1.186808,4.2386,114.68,6.52,114.865194032,133.7,113.039056,7.206808,113.2685581391,4.069056,1.186808,4.2386,108.97,6.02,109.1361594523,135.78,93.949056,29.346808,98.425912559,4.069056,1.186808,4.2386,89.88,28.16,94.188109653,134.65,4.069056,1.706808,4.4125287852,4.069056,1.186808,4.2386,0.0,0.52,0.52,134.82
2020-09-28 21:30:00,103.13288,72.32584,125.965940114,3.72288,1.08584,3.878,99.41,71.24,122.3008000791,132.66,116.35288,4.10584,116.4253005425,3.72288,1.08584,3.878,112.63,3.02,112.6704810498,133.23,110.75288,3.7858400000000003,110.8175663548,3.72288,1.08584,3.878,107.03,2.7,107.0640504558,135.41,95.65288,45.11584,105.758746547,3.72288,1.08584,3.878,91.93,44.03,101.9302006277,132.66,3.72288,1.6458400000000002,4.0704575664,3.72288,1.08584,3.878,0.0,0.56,0.56,132.83
2020-09-28 22:00:00,93.232752,76.234136,120.4325103,3.682752,1.074136,3.8362,89.55,75.16,116.9111974962,133.37,108.502752,6.084136,108.6731977188,3.682752,1.074136,3.8362,104.82,5.01,104.9396612344,133.97,103.292752,5.664136,103.4479340169,3.682752,1.074136,3.8362,99.61,4.59,99.7156968586,136.03,86.692752,42.904136,96.7284763409,3.682752,1.074136,3.8362,83.01,41.83,92.9538003526,133.37,3.682752,1.6341359999999998,4.0290275204,3.682752,1.074136,3.8362,0.0,0.56,0.56,133.54
2020-09-28 22:30:00,83.30416,80.49288,115.8390556073,4.36416,1.27288,4.546,78.94,79.22,111.8361837689,133.66,100.19416,9.02288,100.5996126315,4.36416,1.27288,4.546,95.83,7.75,96.1428697304,134.23,95.43416,8.48288,95.8104281798,4.36416,1.27288,4.546,91.07,7.21,91.3549615511,136.24,77.69416,40.01288,87.3922940768,4.36416,1.27288,4.546,73.33,38.74,82.9341696769,133.66,4.36416,1.83288,4.7334281022999996,4.36416,1.27288,4.546,0.0,0.56,0.56,133.83
2020-09-28 23:00:00,77.250448,80.818464,111.8000708386,3.800448,1.108464,3.9588,73.45,79.71,108.3908972193,134.08,92.790448,11.408464,93.4891453105,3.800448,1.108464,3.9588,88.99,10.3,89.5840951285,134.64,88.400448,10.758464,89.0527021164,3.800448,1.108464,3.9588,84.6,9.65,85.1485907106,136.58,72.140448,40.108464,82.5404938323,3.800448,1.108464,3.9588,68.34,39.0,78.6851675985,134.08,3.800448,1.668464,4.1505634702,3.800448,1.108464,3.9588,0.0,0.56,0.56,134.26
2020-09-28 23:30:00,73.452816,75.807488,105.5561055326,3.5228159999999997,1.027488,3.6696,69.93,74.78,102.3828760096,134.43,85.162816,19.727488,87.4178414961,3.5228159999999997,1.027488,3.6696,81.64,18.7,83.7542810846,132.63,81.192816,18.677488,83.3133958496,3.5228159999999997,1.027488,3.6696,77.67,17.65,79.6501814185,134.92,68.642816,45.167488,82.1701780492,3.5228159999999997,1.027488,3.6696,65.12,44.14,78.66990530059999,134.43,3.5228159999999997,1.587488,3.8639812008,3.5228159999999997,1.027488,3.6696,0.0,0.56,0.56,134.64
2020-09-29 00:00:00,70.377856,75.445208,103.1747160176,3.377856,0.985208,3.5186,67.0,74.46,100.1663196888,134.41,81.327856,19.945208,83.7378736518,3.377856,0.985208,3.5186,77.95,18.96,80.222715611,132.68,77.557856,18.905208000000002,79.8287411703,3.377856,0.985208,3.5186,74.18,17.92,76.3138178838,134.97,65.807856,45.365208,79.9291937167,3.377856,0.985208,3.5186,62.43,44.38,76.59692748410001,134.41,3.377856,1.5452080000000001,3.7145092435000002,3.377856,0.985208,3.5186,0.0,0.56,0.56,134.64
2020-09-29 00:30:00,67.310032,78.004176,103.0305385858,3.580032,1.044176,3.7292,63.73,76.96,99.9217418783,135.2,78.170032,21.524176,81.0792455278,3.580032,1.044176,3.7292,74.59,20.48,77.3504912719,133.65,74.550032,20.394176,77.2892598355,3.580032,1.044176,3.7292,70.97,19.35,73.5606103835,135.75,63.050032,44.464176,77.1516006481,3.580032,1.044176,3.7292,59.47,43.42,73.6340770296,135.2,3.620032,1.6041759999999998,3.9595469842,3.580032,1.044176,3.7292,0.04,0.56,0.5614267539000001,135.42
2020-09-29 01:00:00,66.328848,79.294664,103.3787203243,3.478848,1.014664,3.6238,62.85,78.28,100.3886492588,135.47,76.628848,22.494664,79.8623206167,3.478848,1.014664,3.6238,73.15,21.48,76.2385263499,134.0,73.098848,21.324664,76.1458001051,3.478848,1.014664,3.6238,69.62,20.31,72.5220001103,136.04,62.128848,43.744664,75.9841390178,3.478848,1.014664,3.6238,58.65,42.73,72.5649736443,135.47,3.478848,1.5746639999999998,3.8186319697,3.478848,1.014664,3.6238,0.0,0.56,0.56,135.71
2020-09-29 01:30:00,66.749216,79.567688,103.8579549687,3.249216,0.947688,3.3846,63.5,78.62,101.0611418895,135.63,76.979216,22.257688,80.1324177289,3.249216,0.947688,3.3846,73.73,21.31,76.7478273308,134.11,73.429216,21.097688,76.4000144065,3.249216,0.947688,3.3846,70.18,20.15,73.0154428871,136.14,62.489216,43.657688,76.2292321738,3.249216,0.947688,3.3846,59.24,42.71,73.030963981,135.63,3.249216,1.507688,3.5819726018,3.249216,0.947688,3.3846,0.0,0.56,0.56,135.85
2020-09-29 02:00:00,67.551728,79.965504,104.6791181935,3.7217279999999997,1.085504,3.8768000000000002,63.83,78.88,101.4708002334,135.67,77.861728,22.465504,81.0379389985,3.7217279999999997,1.085504,3.8768000000000002,74.14,21.38,77.1611560307,133.84,74.281728,21.295504,77.2740163657,3.7217279999999997,1.085504,3.8768000000000002,70.56,20.21,73.3972594856,136.14,63.251728,43.595504,76.8202386354,3.7217279999999997,1.085504,3.8768000000000002,59.53,42.51,73.1499897471,135.67,3.7217279999999997,1.685504,4.0856068142,3.7217279999999997,1.085504,3.8768000000000002,0.0,0.6000000000000001,0.6000000000000001,135.85
2020-09-29 02:30:00,67.147808,80.153944,104.5632959406,3.8878079999999997,1.133944,4.0498,63.26,79.02,101.2224678616,135.6,77.327808,22.673944,80.5834823435,3.8878079999999997,1.133944,4.0498,73.44,21.54,76.5336867007,133.84,73.787808,21.493944,76.8546045343,3.8878079999999997,1.133944,4.0498,69.9,20.36,72.8048047865,136.31,62.907808,43.763944,76.6333811195,3.8878079999999997,1.133944,4.0498,59.02,42.63,72.8057504597,135.6,3.9278079999999997,1.6939440000000001,4.2775135254,3.8878079999999997,1.133944,4.0498,0.04,0.56,0.5614267539000001,135.94
2020-09-29 03:00:00,65.604208,80.524144,103.8655374715,3.374208,0.9841439999999999,3.5148,62.23,79.54,100.9910119763,135.33,75.834208,23.074144,79.2669112828,3.374208,0.9841439999999999,3.5148,72.46,22.09,75.7523577191,133.76,72.344208,21.874144,75.5788502617,3.374208,0.9841439999999999,3.5148,68.97,20.89,72.0642282967,136.31,61.444208,42.914144,74.9467441054,3.374208,0.9841439999999999,3.5148,58.07,41.93,71.6257621251,135.33,3.374208,1.544144,3.7107492936,3.374208,0.9841439999999999,3.5148,0.0,0.56,0.56,135.99
2020-09-29 03:30:00,64.957888,80.294384,103.2797914181,3.477888,1.014384,3.6228,61.48,79.28,100.3250158236,134.78,74.857888,23.414384,78.4342831542,3.477888,1.014384,3.6228,71.38,22.4,74.8121941932,133.14,71.417888,22.204384,74.7900354004,3.477888,1.014384,3.6228,67.94,21.19,71.1678277033,135.8,60.857888,42.454384,74.2028116222,3.477888,1.014384,3.6228,57.38,41.44,70.7795026826,134.78,3.477888,1.574384,3.8176419319,3.477888,1.014384,3.6228,0.0,0.56,0.56,135.4
2020-09-29 04:00:00,64.162352,80.081936,102.6154173976,3.8123519999999997,1.111936,3.9712,60.35,78.97,99.3900568467,134.74,74.142352,23.491936,77.7750565228,3.8123519999999997,1.111936,3.9712,70.33,22.38,73.80496799,133.14,70.76235199999999,22.271936,74.1845643902,3.8123519999999997,1.111936,3.9712,66.95,21.16,70.2143012498,135.8,60.172352,42.721936,73.7961771422,3.8123519999999997,1.111936,3.9712,56.36,41.61,70.0559897511,134.74,3.8123519999999997,1.671936,4.162859325,3.8123519999999997,1.111936,3.9712,0.0,0.56,0.56,135.4
2020-09-29 04:30:00,64.631584,79.801712,102.6915521768,4.291584,1.251712,4.4704,60.34,78.55,99.0505835419,134.63,74.47158400000001,23.291712,78.0289732815,4.291584,1.251712,4.4704,70.18,22.04,73.5594589431,132.95,71.091584,22.081712,74.4420265742,4.291584,1.251712,4.4704,66.8,20.83,69.9723438224,135.58,60.651584,43.101712,74.4068022364,4.291584,1.251712,4.4704,56.36,41.85,70.1988041209,134.63,4.291584,1.851712,4.6740272314,4.291584,1.251712,4.4704,0.0,0.6000000000000001,0.6000000000000001,135.25
2020-09-29 05:00:00,64.95096,79.34528,102.5392640075,3.96096,1.15528,4.126,60.99,78.19,99.16378472,134.43,74.83096,22.85528,78.2434431655,3.96096,1.15528,4.126,70.87,21.7,74.1177907118,132.52,71.43096,21.68528,74.6500731091,3.96096,1.15528,4.126,67.47,20.53,70.5243348072,135.18,60.91096,43.24528,74.7014008597,3.96096,1.15528,4.126,56.95,42.09,70.8157510728,134.43,3.96096,1.71528,4.3164093411,3.96096,1.15528,4.126,0.0,0.56,0.56,134.93
2020-09-29 05:30:00,67.769888,78.680384,103.842960984,4.149888,1.210384,4.3228,63.62,77.47,100.2452258215,134.19,77.899888,21.580384,80.8338142364,4.149888,1.210384,4.3228,73.75,20.37,76.5114331326,132.06,74.319888,20.460384,77.0848432946,4.149888,1.210384,4.3228,70.17,19.25,72.7625686737,134.9,63.519888,43.510384,76.9930496042,4.149888,1.210384,4.3228,59.37,42.3,72.8977839169,134.19,4.149888,1.770384,4.5117435565,4.149888,1.210384,4.3228,0.0,0.56,0.56,134.68
2020-09-29 06:00:00,71.16368,76.64524,104.5885374494,4.06368,1.18524,4.233,67.1,75.46,100.9783224262,134.16,81.42368,20.24524,83.9028331309,4.06368,1.18524,4.233,77.36,19.06,79.6734158926,131.96,77.66368,19.19524,80.0006526836,4.06368,1.18524,4.233,73.6,18.01,75.7714992593,134.65,66.60368,44.42524,80.0603031383,4.06368,1.18524,4.233,62.54,43.24,76.0325535544,134.16,4.06368,1.74524,4.4225962737,4.06368,1.18524,4.233,0.0,0.56,0.56,134.33
2020-09-29 06:30:00,79.369712,71.957416,107.1327256274,5.099712,1.487416,5.3122,74.27,70.47,102.381901721,133.14,91.559712,16.457416,93.0270251213,5.099712,1.487416,5.3122,86.46,14.97,87.746410183,130.89,87.339712,15.577416,88.7179867979,5.099712,1.487416,5.3122,82.24,14.09,83.4382747904,133.77,74.169712,48.137416,88.4214736211,5.099712,1.487416,5.3122,69.07,46.65,83.3479897778,133.14,5.099712,2.047416,5.4953593841,5.099712,1.487416,5.3122,0.0,0.56,0.56,133.63
2020-09-29 07:00:00,87.698736,70.210048,112.3410839193,4.388736,1.2800479999999999,4.5716,83.31,68.93,108.1290941421,133.1,100.998736,13.180048,101.8550849927,4.388736,1.2800479999999999,4.5716,96.61,11.9,97.3401361207,130.59,96.248736,12.460048,97.0519035247,4.388736,1.2800479999999999,4.5716,91.86,11.18,92.5378409085,133.32,81.678736,48.570048,95.0287613161,4.388736,1.2800479999999999,4.5716,77.29,47.29,90.6095370256,133.1,4.388736,1.840048,4.7588633433,4.388736,1.2800479999999999,4.5716,0.0,0.56,0.56,133.34
2020-09-29 07:30:00,97.00776,67.49768,118.1797034418,3.7977600000000002,1.10768,3.956,93.21,66.39,114.4366034099,132.46,113.37776,5.74768,113.5233556939,3.7977600000000002,1.10768,3.956,109.58,4.64,109.67819291,131.45,107.99776,5.51768,108.1386191774,3.7977600000000002,1.10768,3.956,104.2,4.41,104.2932792657,133.99,90.13776,49.49768,102.8340221094,3.7977600000000002,1.10768,3.956,86.34,48.39,98.9756924704,132.46,3.7977600000000002,1.66768,4.1477870726,3.7977600000000002,1.10768,3.956,0.0,0.56,0.56,132.59
2020-09-29 08:00:00,102.34456,67.05008,122.352450689,4.35456,1.27008,4.536,97.99,65.78,118.0213900105,132.21,120.68456,5.86008,120.8267501839,4.35456,1.27008,4.536,116.33,4.59,116.4205179511,132.02,114.88456,5.79008,115.0303749138,4.35456,1.27008,4.536,110.53,4.52,110.6223815509,134.37,95.04456,49.52008,107.1713894134,4.35456,1.27008,4.536,90.69,48.25,102.7265233521,132.21,4.39456,1.7900800000000001,4.7451600605,4.35456,1.27008,4.536,0.04,0.52,0.5215361924,132.3
2020-09-29 08:30:00,111.764928,61.118104,127.3845428904,5.444928,1.588104,5.6718,106.32,59.53,121.8513984327,131.44,126.914928,8.958104,127.2306825279,5.444928,1.588104,5.6718,121.47,7.37,121.693376155,131.26,120.854928,8.758104,121.1718531985,5.444928,1.588104,5.6718,115.41,7.17,115.6325084049,133.82,103.674928,53.958104,116.8758644164,5.444928,1.588104,5.6718,98.23,52.37,111.3182366012,131.44,5.444928,2.148104,5.8533402191,5.444928,1.588104,5.6718,0.0,0.56,0.56,131.46
2020-09-29 09:00:00,105.873488,64.820184,124.1404515663,5.623488,1.640184,5.8578,100.25,63.18,118.4979953417,132.04,124.333488,8.120184,124.5983692768,5.623488,1.640184,5.8578,118.71,6.48,118.8867297052,131.54,118.403488,7.950184,118.6700947847,5.623488,1.640184,5.8578,112.78,6.31,112.9563831751,134.17,98.373488,51.680184,111.1223855016,5.623488,1.640184,5.8578,92.75,50.04,105.3876847644,132.04,5.623488,2.200184,6.0385782201,5.623488,1.640184,5.8578,0.0,0.56,0.56,132.06
2020-09-29 09:30:00,107.119264,64.158952,124.8635568997,6.339264,1.848952,6.6034,100.78,62.31,118.4868958999,132.01,125.719264,9.338952,126.0656549785,6.339264,1.848952,6.6034,119.38,7.49,119.6147336242,131.42,119.759264,9.128952,120.1066987243,6.339264,1.848952,6.6034,113.42,7.28,113.6533976615,134.13,99.559264,52.768952,112.6792320856,6.339264,1.848952,6.6034,93.22,50.92,106.2205949899,132.01,6.339264,2.408952,6.7815424352,6.339264,1.848952,6.6034,0.0,0.56,0.56,132.06
2020-09-29 10:00:00,106.176848,65.008664,124.4975881143,7.126848,2.078664,7.4238,99.05,62.93,117.3502765229,132.28,124.626848,9.238664,124.9688127291,7.126848,2.078664,7.4238,117.5,7.16,117.7179493535,131.75,118.766848,9.038664,119.1102918759,7.126848,2.078664,7.4238,111.64,6.96,111.8567440971,134.43,98.796848,52.838664,112.0390181501,7.126848,2.078664,7.4238,91.67,50.76,104.7853353289,132.28,7.126848,2.638664,7.5996388151000005,7.126848,2.078664,7.4238,0.0,0.56,0.56,132.33
2020-09-29 10:30:00,110.1552,62.2936,126.5490445954,8.5152,2.4836,8.87,101.64,59.81,117.9318688905,131.66,127.0552,10.0636,127.4531282158,8.5152,2.4836,8.87,118.54,7.58,118.782103029,131.28,121.1252,9.8236,121.5229080956,8.5152,2.4836,8.87,112.61,7.34,112.8489596762,134.05,102.4952,55.1436,116.3876395671,8.5152,2.4836,8.87,93.98,52.66,107.7279722263,131.66,8.5152,3.0036,9.0294099475,8.5152,2.4836,8.87,0.0,0.52,0.52,131.71
2020-09-29 11:00:00,108.034288,63.339584,125.2330239392,8.844288,2.579584,9.2128,99.19,60.76,116.32039245120001,131.59,127.714288,10.739584,128.1650421287,8.844288,2.579584,9.2128,118.87,8.16,119.1497482163,130.94,121.794288,10.489584,122.2451633478,8.844288,2.579584,9.2128,112.95,7.91,113.2266337926,133.81,100.614288,54.399584,114.3789739818,8.844288,2.579584,9.2128,91.77,51.82,105.3899677389,131.59,8.844288,3.139584,9.3850102781,8.844288,2.579584,9.2128,0.0,0.56,0.56,131.65
2020-09-29 11:30:00,106.407312,64.419216,124.3879071177,6.957312,2.029216,7.2472,99.45,62.39,117.4002325381,131.88,126.827312,10.019216,127.2224498994,6.957312,2.029216,7.2472,119.87,7.99,120.1359937737,131.09,120.847312,9.769216,121.241537432,6.957312,2.029216,7.2472,113.89,7.74,114.1527034283,134.02,98.977312,52.719216,112.141981552,6.957312,2.029216,7.2472,92.02,50.69,105.0578721467,131.88,6.957312,2.589216,7.4234917498,6.957312,2.029216,7.2472,0.0,0.56,0.56,131.98
2020-09-29 12:00:00,104.818848,64.569664,123.1106510629,7.918848,2.309664,8.2488,96.9,62.26,115.1777652153,132.07,126.168848,10.509664,126.6058104632,7.918848,2.309664,8.2488,118.25,8.2,118.5339719237,131.32,120.258848,10.239664,120.6939983641,7.918848,2.309664,8.2488,112.34,7.93,112.6195387133,134.24,97.628848,53.489664,111.3217683862,7.918848,2.309664,8.2488,89.71,51.18,103.2825081996,132.07,7.918848,2.869664,8.4227741938,7.918848,2.309664,8.2488,0.0,0.56,0.56,132.19
2020-09-29 12:30:00,107.426288,62.890584,124.4814560861,9.156288,2.670584,9.5378,98.27,60.22,115.2538125183,131.88,126.576288,10.730584,127.0303196754,9.156288,2.670584,9.5378,117.42,8.06,117.6963041051,131.37,120.696288,10.470584,121.1496061334,9.156288,2.670584,9.5378,111.54,7.8,111.8123946618,134.28,100.076288,55.290584,114.3342122854,9.156288,2.670584,9.5378,90.92,52.62,105.0490875734,131.88,9.156288,3.190584,9.6962588765,9.156288,2.670584,9.5378,0.0,0.52,0.52,132.0
2020-09-29 13:00:00,109.667776,61.014768,125.4982988207,8.587776,2.504768,8.9456,101.08,58.51,116.7929214465,131.56,125.597776,10.854768,126.0659641794,8.587776,2.504768,8.9456,117.01,8.35,117.3075555964,131.23,119.747776,10.574768,120.213791119,8.587776,2.504768,8.9456,111.16,8.07,111.4525481988,134.12,102.107776,56.414768,116.6560069956,8.587776,2.504768,8.9456,93.52,53.91,107.945720156,131.56,8.627776,3.064768,9.1559446045,8.587776,2.504768,8.9456,0.04,0.56,0.5614267539000001,131.67
2020-09-29 13:30:00,99.987616,66.168888,119.8993123105,8.567616,2.498888,8.9246,91.42,63.67,111.4068458399,132.45,120.767616,9.728888,121.1588557888,8.567616,2.498888,8.9246,112.2,7.23,112.4327038721,131.85,115.157616,9.508888,115.5495368827,8.567616,2.498888,8.9246,106.59,7.01,106.8202611867,134.69,93.277616,53.058888,107.3124375012,8.567616,2.498888,8.9246,84.71,50.56,98.6513948203,132.45,8.567616,3.058888,9.0972984847,8.567616,2.498888,8.9246,0.0,0.56,0.56,132.58
2020-09-29 14:00:00,97.504,67.577,118.6325458928,9.384,2.737,9.775,88.12,64.84,109.4045702884,132.77,116.474,8.507,116.7842528982,9.384,2.737,9.775,107.09,5.77,107.2453309007,132.37,111.134,8.347,111.4470204402,9.384,2.737,9.775,101.75,5.61,101.9045366998,135.13,91.094,52.837,105.3084298857,9.384,2.737,9.775,81.71,50.1,95.8464089051,132.77,9.384,3.297,9.9463392763,9.384,2.737,9.775,0.0,0.56,0.56,132.9
2020-09-29 14:30:00,98.204752,66.905136,118.8295861247,11.434752,3.335136,11.911200000000001,86.77,63.57,107.5647609582,132.7,114.794752,8.255136,115.0911914836,11.434752,3.335136,11.911200000000001,103.36,4.92,103.4770312678,132.55,109.664752,8.145136,109.9668180484,11.434752,3.335136,11.911200000000001,98.23,4.8100000000000005,98.3476944315,135.32,91.904752,54.395136,106.7956659263,11.434752,3.335136,11.911200000000001,80.47,51.06,95.3023845452,132.7,11.474752,3.895136,12.1178388304,11.434752,3.335136,11.911200000000001,0.04,0.56,0.5614267539000001,132.83
2020-09-29 15:00:00,103.203376,64.165568,121.5243059415,11.093376,3.2355679999999998,11.5556,92.11,60.93,110.4387477292,132.46,115.073376,8.365568,115.3770540099,11.093376,3.2355679999999998,11.5556,103.98,5.13,104.1064709804,132.73,109.913376,8.245568,110.2222283179,11.093376,3.2355679999999998,11.5556,98.82,5.01,98.9469175872,135.36,96.433376,56.225568,111.6275526189,11.093376,3.2355679999999998,11.5556,85.34,52.99,100.4532513162,132.46,11.093376,3.795568,11.7247314477,11.093376,3.2355679999999998,11.5556,0.0,0.56,0.56,132.6
2020-09-29 15:30:00,100.395552,64.344536,119.2454870192,12.495552,3.644536,13.0162,87.9,60.7,106.8218142516,132.4,118.825552,8.974536,119.1639798954,12.495552,3.644536,13.0162,106.33,5.33,106.463504545,132.78,113.535552,8.844536,113.87953014039999,12.495552,3.644536,13.0162,101.04,5.2,101.1737199079,135.2,94.015552,56.834536,109.8594033308,12.495552,3.644536,13.0162,81.52,53.19,97.338001315,132.4,12.495552,4.204536,13.1839653655,12.495552,3.644536,13.0162,0.0,0.56,0.56,132.52
2020-09-29 16:00:00,96.678768,67.544224,117.93645059,10.608768,3.094224,11.0508,86.07,64.45,107.5260312669,132.87,120.228768,8.194224,120.5076842436,10.608768,3.094224,11.0508,109.62,5.1,109.7385729814,133.17,114.788768,8.094224,115.0737925034,10.608768,3.094224,11.0508,104.18,5.0,104.299915628,135.3,90.438768,53.574224,105.1159751634,10.608768,3.094224,11.0508,79.83,50.48,94.4513594397,132.87,10.608768,3.654224,11.2204862426,10.608768,3.094224,11.0508,0.0,0.56,0.56,133.0
2020-09-29 16:30:00,103.099984,67.152912,123.0411325162,6.489984,1.892912,6.7604,96.61,65.26,116.5862757789,132.74,122.989984,6.722912,123.1735917723,6.489984,1.892912,6.7604,116.5,4.83,116.6000810463,132.98,117.209984,6.632912,117.3975122006,6.489984,1.892912,6.7604,110.72,4.74,110.821414898,135.12,95.889984,51.302912,108.751449697,6.489984,1.892912,6.7604,89.4,49.41,102.145524131,132.74,6.489984,2.412912,6.9240188215,6.489984,1.892912,6.7604,0.0,0.52,0.52,132.88
2020-09-29 17:00:00,110.477904,63.561472,127.4575536994,5.867904,1.711472,6.1124,104.61,61.85,121.5264358072,131.98,128.107904,7.921472,128.3525799738,5.867904,1.711472,6.1124,122.24,6.21,122.3976376406,132.24,122.037904,7.771472,122.2851004406,5.867904,1.711472,6.1124,116.17,6.06,116.3279523588,134.48,102.537904,53.111472,115.4766219402,5.867904,1.711472,6.1124,96.67,51.4,109.4853821293,131.98,5.867904,2.271472,6.2922080703,5.867904,1.711472,6.1124,0.0,0.56,0.56,132.11
2020-09-29 17:30:00,114.90312,63.57216,131.31696963,5.01312,1.46216,5.222,109.89,62.11,126.2278265677,131.79,129.24312,7.15216,129.4408647221,5.01312,1.46216,5.222,124.23,5.69,124.3602388225,132.01,123.07312,7.02216,123.2732882566,5.01312,1.46216,5.222,118.06,5.5600000000000005,118.1908507457,134.33,106.50312,52.33216,118.6657892571,5.01312,1.46216,5.222,101.49,50.87,113.5252262715,131.79,5.01312,2.02216,5.4055992452,5.01312,1.46216,5.222,0.0,0.56,0.56,131.91
2020-09-29 18:00:00,109.411088,66.426984,127.9973842728,3.761088,1.096984,3.9178,105.65,65.33,124.2172749661,131.95,129.111088,5.936984,129.2475176689,3.761088,1.096984,3.9178,125.35,4.84,125.4434059646,131.81,122.861088,5.856984,123.0006146575,3.761088,1.096984,3.9178,119.1,4.76,119.1950821133,134.18,101.411088,49.326984,112.7712734693,3.761088,1.096984,3.9178,97.65,48.23,108.9112271531,131.95,3.761088,1.656984,4.1099122764,3.761088,1.096984,3.9178,0.0,0.56,0.56,132.08
2020-09-29 18:30:00,110.298032,66.198176,128.6384637999,2.908032,0.8481759999999999,3.0292,107.39,65.35,125.7109167893,131.44,130.388032,5.128176,130.4888389017,2.908032,0.8481759999999999,3.0292,127.48,4.28,127.5518278975,131.12,124.058032,5.078176,124.16192321,2.908032,0.8481759999999999,3.0292,121.15,4.23,121.2238235662,133.64,102.098032,48.088176,112.8560180464,2.908032,0.8481759999999999,3.0292,99.19,47.24,109.8647973648,131.44,2.908032,1.368176,3.2138070384,2.908032,0.8481759999999999,3.0292,0.0,0.52,0.52,131.57
2020-09-29 19:00:00,117.562208,61.048144,132.4679154953,2.462208,0.718144,2.5648,115.1,60.33,129.9527564156,130.52,133.792208,5.738144,133.9152015944,2.462208,0.718144,2.5648,131.33,5.02,131.4259080243,130.26,127.242208,5.648144,127.3675038122,2.462208,0.718144,2.5648,124.78,4.93,124.8773530309,132.93,108.832208,49.478144,119.5513957754,2.462208,0.718144,2.5648,106.37,48.76,117.0133090721,130.52,2.462208,1.278144,2.7741882272,2.462208,0.718144,2.5648,0.0,0.56,0.56,130.66
2020-09-29 19:30:00,118.064496,41.901728,125.2796073793,2.474496,0.7217279999999999,2.5776,115.59,41.18,122.7063180932,132.3,134.434496,1.971728,134.4489547229,2.474496,0.7217279999999999,2.5776,131.96,1.25,131.9659202219,131.18,127.874496,2.071728,127.8912772012,2.474496,0.7217279999999999,2.5776,125.4,1.35,125.4072665359,133.64,112.304496,37.221728,118.3121162735,2.474496,0.7217279999999999,2.5776,109.83,36.5,115.7362471311,132.3,2.474496,1.241728,2.7685770497,2.474496,0.7217279999999999,2.5776,0.0,0.52,0.52,132.46
2020-09-29 20:00:00,109.389552,45.846536,118.608511288,2.559552,0.746536,2.6662,106.83,45.1,115.9597296478,132.42,129.059552,2.016536,129.0753050737,2.559552,0.746536,2.6662,126.5,1.27,126.5063749382,131.02,122.739552,1.886536,122.7540493965,2.559552,0.746536,2.6662,120.18,1.1400000000000001,120.185406768,133.53,104.189552,33.826536,109.5431297879,2.559552,0.746536,2.6662,101.63,33.08,106.8781703623,132.42,2.559552,1.306536,2.8737332444,2.559552,0.746536,2.6662,0.0,0.56,0.56,132.59
2020-09-29 20:30:00,103.909504,48.105272,114.5045947363,2.829504,0.825272,2.9474,101.08,47.28,111.5910605739,133.3,123.829504,3.535272,123.8799588674,2.829504,0.825272,2.9474,121.0,2.71,121.0303437159,132.14,117.819504,3.245272,117.8641901222,2.829504,0.825272,2.9474,114.99,2.42,115.015462004,134.47,99.029504,32.915272,104.3563979511,2.829504,0.825272,2.9474,96.2,32.09,101.4110846998,133.3,2.829504,1.345272,3.1330256367000002,2.829504,0.825272,2.9474,0.0,0.52,0.52,133.46
2020-09-29 21:00:00,104.926496,48.582728,115.6280719495,3.266496,0.9527279999999999,3.4026,101.66,47.63,112.2647429071,134.12,120.236496,6.1627279999999995,120.3943278845,3.266496,0.9527279999999999,3.4026,116.97,5.21,117.0859726867,133.57,114.416496,5.752728,114.5610249446,3.266496,0.9527279999999999,3.4026,111.15,4.8,111.2535954475,135.69,99.996496,33.572728,105.4818812765,3.266496,0.9527279999999999,3.4026,96.73,32.62,102.0821105777,134.12,3.266496,1.512728,3.5997697315,3.266496,0.9527279999999999,3.4026,0.0,0.56,0.56,134.29
2020-09-29 21:30:00,101.4144,50.6192,113.3454186811,3.7344,1.0892,3.89,97.68,49.53,109.5198762782,133.6,115.3944,8.3892,115.6989465293,3.7344,1.0892,3.89,111.66,7.3,111.8983717487,132.97,109.8144,7.8692,110.0959888279,3.7344,1.0892,3.89,106.08,6.78,106.2964477299,135.18,96.7244,31.3592,101.6809174821,3.7344,1.0892,3.89,92.99,30.27,97.7927042268,133.6,3.7744,1.6492,4.1189751152,3.7344,1.0892,3.89,0.04,0.56,0.5614267539000001,133.76
2020-09-29 22:00:00,88.574464,55.892552,104.7349657085,3.814464,1.112552,3.9734,84.76,54.78,100.9212861591,133.98,106.664464,11.212552,107.2521757484,3.814464,1.112552,3.9734,102.85,10.1,103.3447265225,133.13,101.554464,10.562552,102.102285298,3.814464,1.112552,3.9734,97.74,9.45,98.195774349,135.3,84.654464,26.902552,88.826378848,3.814464,1.112552,3.9734,80.84,25.79,84.8541672518,133.98,3.814464,1.632552,4.1491398675,3.814464,1.112552,3.9734,0.0,0.52,0.52,134.13
2020-09-29 22:30:00,81.605936,58.769648,100.5654031786,3.975936,1.159648,4.1416,77.63,57.61,96.6712418458,134.09,99.115936,13.709648,100.0595983274,3.975936,1.159648,4.1416,95.14,12.55,95.9641709181,133.2,94.395936,12.949648,95.2800404945,3.975936,1.159648,4.1416,90.42,11.79,91.1854182422,135.39,78.075936,24.439648,81.81166284,3.975936,1.159648,4.1416,74.1,23.28,77.6708980249,134.09,3.975936,1.7196479999999998,4.3318883088,3.975936,1.159648,4.1416,0.0,0.56,0.56,134.23
2020-09-29 23:00:00,76.547632,58.270976,96.2031528007,4.597632,1.340976,4.7892,71.95,56.93,91.7487187921,135.19,93.367632,15.210976,94.5985649794,4.597632,1.340976,4.7892,88.77,13.87,89.847035566,134.53,88.967632,14.390976,90.1240241774,4.597632,1.340976,4.7892,84.37,13.05,85.3732944193,136.46,73.357632,26.730976,78.0761631393,4.597632,1.340976,4.7892,68.76,25.39,73.2979515403,135.19,4.597632,1.860976,4.9599850484,4.597632,1.340976,4.7892,0.0,0.52,0.52,135.33
2020-09-29 23:30:00,71.963808,55.206944,90.7005861485,4.583808,1.336944,4.7748,67.38,53.87,86.2672666775,136.37,85.003808,24.486944,88.4604872299,4.583808,1.336944,4.7748,80.42,23.15,83.6857150295,133.41,81.053808,24.186944,84.5856255599,4.583808,1.336944,4.7748,76.47,22.85,79.8109228114,135.55,69.013808,30.936944,75.6306829185,4.583808,1.336944,4.7748,64.43,29.6,70.9040541859,136.37,4.583808,1.896944,4.9608156910000005,4.583808,1.336944,4.7748,0.0,0.56,0.56,136.53
2020-09-30 00:00:00,68.268064,56.077352,88.3470314704,4.208064,1.227352,4.3834,64.06,54.85,84.3338965067,136.43,80.328064,25.837352,84.3810797772,4.208064,1.227352,4.3834,76.12,24.61,79.9994156229,133.6,76.638064,24.507352,80.4611903698,4.208064,1.227352,4.3834,72.43,23.28,76.0793224207,135.68,65.488064,29.867352,71.9773939648,4.208064,1.227352,4.3834,61.28,28.64,67.642353596,136.43,4.208064,1.8273519999999999,4.5877029067,4.208064,1.227352,4.3834,0.0,0.6000000000000001,0.6000000000000001,136.59
2020-09-30 00:30:00,66.363184,56.460512,87.131289477,4.253184,1.240512,4.4304,62.11,55.22,83.1077643785,136.74,77.413184,26.680512,81.8819319362,4.253184,1.240512,4.4304,73.16,25.44,77.4569506242,134.05,73.883184,25.320512,78.1015570006,4.253184,1.240512,4.4304,69.63,24.08,73.6762057926,136.07,63.713184,29.960512,70.4059805323,4.253184,1.240512,4.4304,59.46,28.72,66.0327948825,136.74,4.253184,1.800512,4.6185947646,4.253184,1.240512,4.4304,0.0,0.56,0.56,136.89
2020-09-30 01:00:00,64.87256000000001,56.87408,86.2734606748,4.16256,1.21408,4.336,60.71,55.66,82.3634609521,136.57,75.57256,27.14408,80.2995199488,4.16256,1.21408,4.336,71.41,25.93,75.9720540725,133.8,72.11256,25.754080000000002,76.5734545806,4.16256,1.21408,4.336,67.95,24.54,72.2455126634,135.9,62.28256,29.21408,68.793747902,4.16256,1.21408,4.336,58.12,28.0,64.5130560429,136.57,4.20256,1.77408,4.5616740787,4.16256,1.21408,4.336,0.04,0.56,0.5614267539000001,136.73
2020-09-30 01:30:00,65.899328,56.967304,87.1090991566,3.8993279999999997,1.1373039999999999,4.0618,62.0,55.83,83.4325410137,136.37,76.229328,27.137304,80.915658038,3.8993279999999997,1.1373039999999999,4.0618,72.33,26.0,76.8611013452,133.52,72.739328,25.757304,77.1650733638,3.8993279999999997,1.1373039999999999,4.0618,68.84,24.62,73.1101224182,135.66,63.229328,28.787304,69.4741447657,3.8993279999999997,1.1373039999999999,4.0618,59.33,27.65,65.4566375549,136.37,3.8993279999999997,1.697304,4.2527167458,3.8993279999999997,1.1373039999999999,4.0618,0.0,0.56,0.56,136.51
2020-09-30 02:00:00,67.854448,56.230464,88.1254287651,3.704448,1.080464,3.8588,64.15,55.15,84.5975472458,136.31,77.794448,26.590464,82.2133134922,3.704448,1.080464,3.8588,74.09,25.51,78.358714895,133.48,74.204448,25.230464,78.3765042385,3.704448,1.080464,3.8588,70.5,24.15,74.5216243784,135.6,65.074448,29.300464,71.3666656999,3.704448,1.080464,3.8588,61.37,28.22,67.5473559808,136.31,3.704448,1.640464,4.0514265537,3.704448,1.080464,3.8588,0.0,0.56,0.56,136.45
2020-09-30 02:30:00,67.491152,56.635336,88.1057142422,3.481152,1.015336,3.6262,64.01,55.62,84.798965206,136.15,76.901152,26.955336,81.4885103423,3.481152,1.015336,3.6262,73.42,25.94,77.8677083264,133.34,73.361152,25.565336,77.6881266833,3.481152,1.015336,3.6262,69.88,24.55,74.0669757719,135.45,64.741152,28.685336,70.8114769209,3.481152,1.015336,3.6262,61.26,27.67,67.2191676533,136.15,3.481152,1.575336,3.8210080816,3.481152,1.015336,3.6262,0.0,0.56,0.56,136.29
2020-09-30 03:00:00,66.177376,56.647568,87.1113772969,3.317376,0.967568,3.4556,62.86,55.68,83.9740555172,136.45,75.577376,27.097568,80.288342582,3.317376,0.967568,3.4556,72.26,26.13,76.8393421367,133.71,72.087376,25.707568,76.5341024057,3.317376,0.967568,3.4556,68.77,24.74,73.084748751,135.79,63.477376,28.827568,69.7166116549,3.317376,0.967568,3.4556,60.16,27.86,66.2978521522,136.45,3.317376,1.527568,3.6521839384,3.317376,0.967568,3.4556,0.0,0.56,0.56,136.6
