Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-30 03:30:00,65.137424,58.033832,87.23995450460001,3.887424,1.133832,4.0494,61.25,56.9,83.6012709234,135.65,74.557424,27.743832,79.5520564634,3.887424,1.133832,4.0494,70.67,26.61,75.5138464124,132.62,71.137424,26.333832,75.8551501294,3.887424,1.133832,4.0494,67.25,25.2,71.8164500654,134.89,62.527424,26.993832,68.1054015341,3.887424,1.133832,4.0494,58.64,25.86,64.0889163584,135.65,3.927424,1.693832,4.2771165661,3.887424,1.133832,4.0494,0.04,0.56,0.5614267539000001,135.79
2020-09-30 04:00:00,64.0044,57.5492,86.0724906111,4.4544,1.2992,4.64,59.55,56.25,81.9162071876,135.88,74.0244,27.2692,78.8873948359,4.4544,1.2992,4.64,69.57,25.97,74.2591799039,132.88,70.6444,25.8892,75.23883258,4.4544,1.2992,4.64,66.19,24.59,70.6100856819,135.1,61.5144,28.1792,67.6615749152,4.4544,1.2992,4.64,57.06,26.88,63.0743846581,135.88,4.4544,1.8592,4.8268316731,4.4544,1.2992,4.64,0.0,0.56,0.56,136.0
2020-09-30 04:30:00,64.685376,57.546568,86.5783192078,5.165376,1.5065680000000001,5.3806,59.52,56.04,81.7503027517,135.44,74.715376,27.596568,79.6489672011,5.165376,1.5065680000000001,5.3806,69.55,26.09,74.2825053428,132.36,71.335376,26.206568,75.9968425357,5.165376,1.5065680000000001,5.3806,66.17,24.7,70.629730992,134.69,62.205376,27.976568,68.2070169437,5.165376,1.5065680000000001,5.3806,57.04,26.47,62.8826088835,135.44,5.165376,2.026568,5.5487013868,5.165376,1.5065680000000001,5.3806,0.0,0.52,0.52,135.57
2020-09-30 05:00:00,63.548048,58.050264,86.0708287115,6.138048,1.790264,6.3938,57.41,56.26,80.380941149,135.77,74.968048,27.840264,79.9705478318,6.138048,1.790264,6.3938,68.83,26.05,73.594642468,132.75,71.628048,26.460264,76.3591699224,6.138048,1.790264,6.3938,65.49,24.67,69.9824906673,135.0,61.188048,28.460264,67.4830633937,6.138048,1.790264,6.3938,55.05,26.67,61.1701839134,135.77,6.138048,2.350264,6.5726230776,6.138048,1.790264,6.3938,0.0,0.56,0.56,135.9
2020-09-30 05:30:00,65.325808,58.047944,87.3900737697,6.815808,1.987944,7.0998,58.51,56.06,81.0317450139,134.79,77.335808,27.607944,82.1159288501,6.815808,1.987944,7.0998,70.52,25.62,75.0296927889,131.46,73.925808,26.247944,78.4473049421,6.815808,1.987944,7.0998,67.11,24.26,71.3603510361,133.92,62.875808,27.697944,68.7062102978,6.815808,1.987944,7.0998,56.06,25.71,61.6743682578,134.79,6.815808,2.547944,7.2764866055,6.815808,1.987944,7.0998,0.0,0.56,0.56,134.9
2020-09-30 06:00:00,68.203856,56.968208,88.8658691287,6.713856,1.958208,6.9936,61.49,55.01,82.5052737708,135.16,80.673856,26.578208,84.9392264057,6.713856,1.958208,6.9936,73.96,24.62,77.9501507375,131.97,77.103856,25.268208,81.1386895729,6.713856,1.958208,6.9936,70.39,23.31,74.149229261,134.28,65.593856,29.038208,71.7340328491,6.713856,1.958208,6.9936,58.88,27.08,64.8088018714,135.16,6.713856,2.518208,7.1705811424,6.713856,1.958208,6.9936,0.0,0.56,0.56,135.27
2020-09-30 06:30:00,76.065904,57.285472,95.2241936359,7.115904,2.075472,7.4124,68.95,55.21,88.3303266155,133.79,92.135904,17.235472,93.7341255945,7.115904,2.075472,7.4124,85.02,15.16,86.3610213001,131.87,87.935904,16.975472,89.559420844,7.115904,2.075472,7.4124,80.82,14.9,82.1820077633,134.22,72.985904,27.255472,77.9089400303,7.115904,2.075472,7.4124,65.87,25.18,70.5187159554,133.79,7.115904,2.595472,7.5744679444,7.115904,2.075472,7.4124,0.0,0.52,0.52,133.9
2020-09-30 07:00:00,82.440336,56.918848,100.1806581005,8.190336,2.388848,8.531600000000001,74.25,54.53,92.1226541085,134.23,101.860336,11.288848,102.4839799149,8.190336,2.388848,8.531600000000001,93.67,8.9,94.0918641541,133.23,97.240336,10.728848,97.8304202424,8.190336,2.388848,8.531600000000001,89.05,8.34,89.4396897356,135.35,79.080336,28.798848,84.1609956453,8.190336,2.388848,8.531600000000001,70.89,26.41,75.6497204225,134.23,8.190336,2.948848,8.7050162734,8.190336,2.388848,8.531600000000001,0.0,0.56,0.56,134.34
2020-09-30 07:30:00,91.34744,53.53092,105.8768822293,7.95744,2.32092,8.289,83.39,51.21,97.8588585668,134.75,111.98744,7.81092,112.2595082343,7.95744,2.32092,8.289,104.03,5.49,104.1747618188,133.83,106.83744,7.41092,107.0941656721,7.95744,2.32092,8.289,98.88,5.09,99.0109211148,135.81,87.45744,32.29092,93.228253903,7.95744,2.32092,8.289,79.5,29.97,84.9614671483,134.75,7.95744,2.84092,8.4493596089,7.95744,2.32092,8.289,0.0,0.52,0.52,134.83
2020-09-30 08:00:00,97.895264,21.006952,100.1237971012,8.595264,2.506952,8.9534,89.3,18.5,91.1961622,135.86,116.745264,10.046952,117.1767805963,8.595264,2.506952,8.9534,108.15,7.54,108.4125181886,133.19,111.385264,9.546952,111.7936551368,8.595264,2.506952,8.9534,102.79,7.04,103.030799764,135.42,93.365264,17.926952,95.070753283,8.595264,2.506952,8.9534,84.77,15.42,86.1610660333,135.86,8.595264,3.066952,9.1260483124,8.595264,2.506952,8.9534,0.0,0.56,0.56,135.93
2020-09-30 08:30:00,100.555632,12.994976,101.3918365953,10.405632,3.034976,10.8392,90.15,9.96,90.6985341668,135.6,118.375632,9.294976,118.7399967586,10.405632,3.034976,10.8392,107.97,6.26,108.1513222296,132.49,113.045632,8.844975999999999,113.3911306704,10.405632,3.034976,10.8392,102.64,5.8100000000000005,102.8043077891,135.04,95.925632,18.284976,97.6527891149,10.405632,3.034976,10.8392,85.52,15.25,86.8690560557,135.6,10.405632,3.594976,11.0091339242,10.405632,3.034976,10.8392,0.0,0.56,0.56,135.67
2020-09-30 09:00:00,107.772784,9.543312,108.1944905022,10.742784,3.133312,11.1904,97.03,6.41,97.241498343,135.07,121.772784,7.443312,122.0000566256,10.742784,3.133312,11.1904,111.03,4.31,111.1136220272,131.99,116.292784,7.103312,116.5095217218,10.742784,3.133312,11.1904,105.55,3.9699999999999998,105.6246344372,134.72,102.752784,21.553312,104.9889512183,10.742784,3.133312,11.1904,92.01,18.42,93.8356888396,135.07,10.742784,3.653312,11.346986236,10.742784,3.133312,11.1904,0.0,0.52,0.52,135.15
2020-09-30 09:30:00,107.7124,10.4632,108.2194052285,11.7024,3.4132,12.19,96.01,7.05,96.2684922495,135.11,123.4324,6.6632,123.6121175452,11.7024,3.4132,12.19,111.73,3.25,111.7772579732,131.75,117.9124,6.3732,118.0845110588,11.7024,3.4132,12.19,106.21,2.96,106.251238581,134.57,102.7824,21.2632,104.9587796423,11.7024,3.4132,12.19,91.08,17.85,92.8126548484,135.11,11.7024,3.9732000000000003,12.3584984525,11.7024,3.4132,12.19,0.0,0.56,0.56,135.19
2020-09-30 10:00:00,99.627856,13.315208,100.5137028232,13.457856,3.925208,14.0186,86.17,9.39,86.6801072911,135.44,121.237856,7.385208,121.4625828174,13.457856,3.925208,14.0186,107.78,3.46,107.8355229041,131.8,115.917856,7.085208,116.1341875248,13.457856,3.925208,14.0186,102.46,3.16,102.5087176781,134.64,95.197856,19.715208,97.2179058275,13.457856,3.925208,14.0186,81.74,15.79,83.2511363286,135.44,13.497856,4.445208,14.210981344,13.457856,3.925208,14.0186,0.04,0.52,0.5215361924,135.55
2020-09-30 10:30:00,98.190944,14.143191999999999,99.2042910542,15.130944,4.4131920000000004,15.7614,83.06,9.73,83.6279648204,135.74,122.170944,7.933192,122.4282446707,15.130944,4.4131920000000004,15.7614,107.04,3.52,107.09786179,132.11,116.900944,7.653192,117.1511931475,15.130944,4.4131920000000004,15.7614,101.77,3.24,101.8215620583,134.89,93.940944,20.053192,96.0574383845,15.130944,4.4131920000000004,15.7614,78.81,15.64,80.3469084657,135.74,15.130944,4.973192,15.9272755046,15.130944,4.4131920000000004,15.7614,0.0,0.56,0.56,135.84
2020-09-30 11:00:00,98.758656,14.894608,99.875529948,15.718656,4.584608,16.3736,83.04,10.31,83.6775818245,136.74,123.138656,7.824608,123.3870053605,15.718656,4.584608,16.3736,107.42,3.24,107.4688513012,133.26,117.848656,7.584608,118.092472239,15.718656,4.584608,16.3736,102.13,3.0,102.1740519897,135.82,94.508656,20.104608,96.6233994525,15.718656,4.584608,16.3736,78.79,15.52,80.3040129757,136.74,15.718656,5.144608,16.5391395762,15.718656,4.584608,16.3736,0.0,0.56,0.56,136.86
2020-09-30 11:30:00,101.168224,13.043232,102.0055657713,14.068224,4.103232,14.6544,87.1,8.94,87.5576016117,137.1,124.428224,6.183232,124.5817614491,14.068224,4.103232,14.6544,110.36,2.08,110.3795995644,133.73,119.008224,6.003232,119.1595408437,14.068224,4.103232,14.6544,104.94,1.9,104.9571988955,136.21,96.678224,21.013232,98.9355088675,14.068224,4.103232,14.6544,82.61,16.91,84.3229517984,137.1,14.068224,4.663232,14.8209533836,14.068224,4.103232,14.6544,0.0,0.56,0.56,137.22
2020-09-30 12:00:00,102.748928,13.195104,103.5927264566,13.148928,3.835104,13.6968,89.6,9.36,90.0875662897,137.02,124.598928,6.215104,124.7538391252,13.148928,3.835104,13.6968,111.45,2.38,111.475409396,133.67,119.118928,6.025104,119.2712072802,13.148928,3.835104,13.6968,105.97,2.19,105.9926271021,136.12,98.108928,20.325104,100.1921733766,13.148928,3.835104,13.6968,84.96,16.49,86.545489195,137.02,13.148928,4.395104,13.8640270744,13.148928,3.835104,13.6968,0.0,0.56,0.56,137.14
2020-09-30 12:30:00,102.850016,14.507088,103.8680961289,12.710016,3.7070879999999997,13.2396,90.14,10.8,90.7846881363,137.27,124.720016,7.067088,124.9200789459,12.710016,3.7070879999999997,13.2396,112.01,3.36,112.0603841685,133.94,119.230016,6.817088,119.4247436847,12.710016,3.7070879999999997,13.2396,106.52,3.11,106.5653907233,136.34,98.150016,18.917088,99.9563997911,12.710016,3.7070879999999997,13.2396,85.44,15.21,86.7832800717,137.27,12.710016,4.227088,13.394505578,12.710016,3.7070879999999997,13.2396,0.0,0.52,0.52,137.41
2020-09-30 13:00:00,103.68008,13.885440000000001,104.6057571685,12.43008,3.62544,12.948,91.25,10.26,91.8249971413,137.13,123.85008,7.16544,124.0571878063,12.43008,3.62544,12.948,111.42,3.54,111.4762216798,133.86,118.39008,6.92544,118.5924650288,12.43008,3.62544,12.948,105.96,3.3,106.0113748614,136.29,98.93008,19.24544,100.7846599915,12.43008,3.62544,12.948,86.5,15.62,87.899001132,137.13,12.47008,4.18544,13.1537372332,12.43008,3.62544,12.948,0.04,0.56,0.5614267539000001,137.28
2020-09-30 13:30:00,101.624192,14.287056,102.6235663422,13.464192,3.927056,14.0252,88.16,10.36,88.7666333709,137.9,122.704192,7.397056,122.9269505513,13.464192,3.927056,14.0252,109.24,3.47,109.2950982432,134.76,117.374192,7.137056,117.5909797391,13.464192,3.927056,14.0252,103.91,3.21,103.959570026,137.06,97.004192,19.797056,99.0037205959,13.464192,3.927056,14.0252,83.54,15.87,85.0340431827,137.9,13.464192,4.487056,14.1921857992,13.464192,3.927056,14.0252,0.0,0.56,0.56,138.05
2020-09-30 14:00:00,104.75536,11.84448,105.4228493032,11.05536,3.22448,11.516,93.7,8.62,94.0956662126,137.61,123.95536,6.10448,124.1055838744,11.05536,3.22448,11.516,112.9,2.88,112.9367274185,134.59,118.44536,5.89448,118.591939861,11.05536,3.22448,11.516,107.39,2.67,107.4231865102,136.9,99.81536,20.61448,101.9218469103,11.05536,3.22448,11.516,88.76,17.39,90.447496925,137.61,11.05536,3.7844800000000003,11.6851732379,11.05536,3.22448,11.516,0.0,0.56,0.56,137.76
2020-09-30 14:30:00,111.948704,9.370872,112.340222402,10.528704,3.070872,10.9674,101.42,6.3,101.61548307219999,137.31,126.968704,5.450872,127.0856553707,10.528704,3.070872,10.9674,116.44,2.38,116.4643207167,134.54,121.308704,5.240872,121.4218613162,10.528704,3.070872,10.9674,110.78,2.17,110.8012513467,136.85,106.598704,22.460872,108.9393155178,10.528704,3.070872,10.9674,96.07,19.39,98.0072293252,137.31,10.528704,3.630872,11.1371827407,10.528704,3.070872,10.9674,0.0,0.56,0.56,137.47
2020-09-30 15:00:00,112.054832,9.450576,112.4526511972,10.904832,3.180576,11.3592,101.15,6.27,101.3441433927,137.35,126.704832,5.820576,126.8384545677,10.904832,3.180576,11.3592,115.8,2.64,115.8300893551,134.63,121.044832,5.610576,121.1747907651,10.904832,3.180576,11.3592,110.14,2.43,110.1668030761,136.94,106.714832,22.630576,109.0880302273,10.904832,3.180576,11.3592,95.81,19.45,97.7643012556,137.35,10.904832,3.780576,11.5415820337,10.904832,3.180576,11.3592,0.0,0.6000000000000001,0.6000000000000001,137.51
2020-09-30 15:30:00,106.7828,5.0254,106.9009869973,12.5328,3.6554,13.055,94.25,1.37,94.2599565033,137.77,122.7628,13.9754,123.5557237403,12.5328,3.6554,13.055,110.23,10.32,110.7120377375,132.6,117.4328,13.5354,118.2102769179,12.5328,3.6554,13.055,104.9,9.88,105.3642463077,135.23,101.8328,28.0654,105.6294742626,12.5328,3.6554,13.055,89.3,24.41,92.5761205711,137.77,12.5328,4.2154,13.2227331895,12.5328,3.6554,13.055,0.0,0.56,0.56,137.95
2020-09-30 16:00:00,109.982224,4.760232,110.0851915776,11.452224,3.340232,11.9294,98.53,1.42,98.5402318853,137.44,125.842224,14.030232,126.621928398,11.452224,3.340232,11.9294,114.39,10.69,114.8884163003,131.65,120.312224,13.430232,121.0594993191,11.452224,3.340232,11.9294,108.86,10.09,109.32661021,134.48,104.832224,27.870232,108.4737065861,11.452224,3.340232,11.9294,93.38,24.53,96.5481501635,137.44,11.452224,3.900232,12.0981504454,11.452224,3.340232,11.9294,0.0,0.56,0.56,137.64
2020-09-30 16:30:00,111.780128,5.476704,111.914214032,13.120128,3.826704,13.6668,98.66,1.65,98.6737964203,137.26,129.410128,14.076704,130.1734797279,13.120128,3.826704,13.6668,116.29,10.25,116.7408523183,131.22,123.790128,13.506704,124.5248041283,13.120128,3.826704,13.6668,110.67,9.68,111.0925348527,134.2,106.600128,27.656704,110.1293810287,13.120128,3.826704,13.6668,93.48,23.83,96.4695770697,137.26,13.160128,4.386704,13.8719912399,13.120128,3.826704,13.6668,0.04,0.56,0.5614267539000001,137.51
2020-09-30 17:00:00,115.25944,6.46192,115.4404388384,17.14944,5.00192,17.864,98.11,1.46,98.1208627153,136.9,133.76944,14.90192,134.5969178607,17.14944,5.00192,17.864,116.62,9.9,117.0394565948,131.09,128.11944,14.33192,128.9185589308,17.14944,5.00192,17.864,110.97,9.33,111.361527468,133.96,110.11944,30.61192,114.2951473686,17.14944,5.00192,17.864,92.97,25.61,96.432841916,136.9,17.14944,5.56192,18.0288171104,17.14944,5.00192,17.864,0.0,0.56,0.56,137.11
2020-09-30 17:30:00,120.637856,5.590208,120.767308183,13.097856,3.820208,13.6436,107.54,1.77,107.5545652216,136.77,135.307856,15.660208,136.211078881,13.097856,3.820208,13.6436,122.21,11.84,122.7822043295,131.0,129.397856,15.010208,130.2655421883,13.097856,3.820208,13.6436,116.3,11.19,116.8370921412,133.83,114.947856,27.280208000000002,118.1406760922,13.097856,3.820208,13.6436,101.85,23.46,104.5169560406,136.77,13.097856,4.380208,13.81086724,13.097856,3.820208,13.6436,0.0,0.56,0.56,136.98
2020-09-30 18:00:00,112.425984,9.985912,112.8685975674,15.105984,4.405912,15.7354,97.32,5.58,97.4798379153,136.81,134.195984,16.445912,135.1999635475,15.105984,4.405912,15.7354,119.09,12.04,119.6970747345,130.76,128.375984,16.285912,129.4048847519,15.105984,4.405912,15.7354,113.27,11.88,113.89129598,133.65,107.335984,24.305912,110.0535815837,15.105984,4.405912,15.7354,92.23,19.9,94.3524398201,136.81,15.105984,4.965912,15.9012903439,15.105984,4.405912,15.7354,0.0,0.56,0.56,137.04
2020-09-30 18:30:00,112.190384,16.950112,113.4636001495,13.440384,3.920112,14.0004,98.75,13.03,99.6059405859,135.91,135.620384,9.290112,135.9382019054,13.440384,3.920112,14.0004,122.18,5.37,122.2979529673,132.27,129.650384,8.870112,129.9534568922,13.440384,3.920112,14.0004,116.21,4.95,116.3153755958,134.88,106.920384,16.370112,108.1663028933,13.440384,3.920112,14.0004,93.48,12.45,94.305423492,135.91,13.440384,4.480112,14.1674036295,13.440384,3.920112,14.0004,0.0,0.56,0.56,136.11
2020-09-30 19:00:00,119.975488,13.001184,120.6778708225,11.695488,3.411184,12.1828,108.28,9.59,108.703847678,135.14,138.215488,7.971184,138.4451548356,11.695488,3.411184,12.1828,126.52,4.5600000000000005,126.602148481,131.71,132.015488,7.601184,132.2341373098,11.695488,3.411184,12.1828,120.32,4.19,120.3929337627,134.43,114.205488,18.781184,115.7394762463,11.695488,3.411184,12.1828,102.51,15.37,103.6558584934,135.14,11.695488,3.931184,12.338502632,11.695488,3.411184,12.1828,0.0,0.52,0.52,135.35
2020-09-30 19:30:00,116.6388,13.5734,117.4259207032,11.4288,3.3334,11.905,105.21,10.24,105.7071506569,135.47,135.2588,8.7834,135.5436870275,11.4288,3.3334,11.905,123.83,5.45,123.9498745461,132.16,129.1788,8.3634,129.4492519445,11.4288,3.3334,11.905,117.75,5.03,117.8573858526,134.82,111.0688,18.2334,112.5554761395,11.4288,3.3334,11.905,99.64,14.9,100.7479012188,135.47,11.4288,3.8934,12.0737745962,11.4288,3.3334,11.905,0.0,0.56,0.56,135.71
2020-09-30 20:00:00,106.000832,18.473576,107.5985566582,12.320832,3.593576,12.8342,93.68,14.88,94.8543978949,136.89,128.510832,11.763576,129.0481137469,12.320832,3.593576,12.8342,116.19,8.17,116.4768861191,133.56,122.840832,11.203576,123.3506794535,12.320832,3.593576,12.8342,110.52,7.61,110.7816884688,136.0,101.050832,14.673576,102.110648223,12.320832,3.593576,12.8342,88.73,11.08,89.4191215569,136.89,12.320832,4.153576,13.0021188566,12.320832,3.593576,12.8342,0.0,0.56,0.56,137.12
2020-09-30 20:30:00,102.941904,18.788472,104.6424497001,12.371904,3.608472,12.8874,90.57,15.18,91.8333125832,137.3,123.871904,13.678472,124.6248337886,12.371904,3.608472,12.8874,111.5,10.07,111.953806992,134.34,118.451904,13.048472,119.1684361849,12.371904,3.608472,12.8874,106.08,9.44,106.4992018749,136.64,98.131904,14.568472,99.2074138312,12.371904,3.608472,12.8874,85.76,10.96,86.4574993855,137.3,12.371904,4.168472,13.0552735475,12.371904,3.608472,12.8874,0.0,0.56,0.56,137.54
2020-09-30 21:00:00,106.072704,18.097872,107.6055365899,10.312704,3.007872,10.7424,95.76,15.09,96.9416613227,136.94,120.682704,14.747872,121.5804868113,10.312704,3.007872,10.7424,110.37,11.74,110.9926326384,134.18,115.302704,14.007872,116.1504801009,10.312704,3.007872,10.7424,104.99,11.0,105.5646725946,136.64,100.962704,13.947872,101.9215910998,10.312704,3.007872,10.7424,90.65,10.94,91.3077548733,136.94,10.312704,3.527872,10.899437813,10.312704,3.007872,10.7424,0.0,0.52,0.52,137.3
2020-09-30 21:30:00,100.840192,18.955056,102.6062301742,9.720192,2.835056,10.1252,91.12,16.12,92.5349058464,137.44,115.790192,16.245056,116.9242079633,9.720192,2.835056,10.1252,106.07,13.41,106.9143255135,134.69,110.610192,15.425056,111.6805575151,9.720192,2.835056,10.1252,100.89,12.59,101.6725144766,137.07,96.050192,13.005056,96.9266261912,9.720192,2.835056,10.1252,86.33,10.17,86.9269681974,137.44,9.720192,3.395056,10.2960447629,9.720192,2.835056,10.1252,0.0,0.56,0.56,137.7
2020-09-30 22:00:00,87.28456,23.99508,90.5226948262,11.19456,3.26508,11.661,76.09,20.73,78.8633057892,137.39,108.13456,19.20508,109.8267643346,11.19456,3.26508,11.661,96.94,15.94,98.2417792998,134.46,103.43456,18.25508,105.033119292,11.19456,3.26508,11.661,92.24,14.99,93.4500813269,136.8,83.28456,9.07508,83.7775328558,11.19456,3.26508,11.661,72.09,5.8100000000000005,72.3237457548,137.39,11.19456,3.82508,11.8300215807,11.19456,3.26508,11.661,0.0,0.56,0.56,137.65
2020-09-30 22:30:00,82.439504,24.920272,86.1237004333,9.189504,2.680272,9.5724,73.25,22.24,76.5518131725,136.79,100.399504,20.810272,102.5335448727,9.189504,2.680272,9.5724,91.21,18.13,92.9944138107,133.98,95.999504,19.770272,98.0141235904,9.189504,2.680272,9.5724,86.81,17.09,88.4762352273,136.33,78.549504,6.850272,78.8476429903,9.189504,2.680272,9.5724,69.36,4.17,69.4852394398,136.79,9.189504,3.240272,9.7440415845,9.189504,2.680272,9.5724,0.0,0.56,0.56,137.07
2020-09-30 23:00:00,79.490608,22.184344,82.5281883899,5.260608,1.534344,5.4798,74.23,20.65,77.0487858438,137.66,92.210608,24.454344,95.3981717236,5.260608,1.534344,5.4798,86.95,22.92,89.9201251111,134.15,88.050608,23.184344,91.0517620691,5.260608,1.534344,5.4798,82.79,21.65,85.5739831958,136.42,75.550608,7.514344,75.9233806868,5.260608,1.534344,5.4798,70.29,5.98,70.5439189442,137.66,5.300608,2.054344,5.6847844673,5.260608,1.534344,5.4798,0.04,0.52,0.5215361924,137.92
2020-09-30 23:30:00,77.208368,22.992024,80.5590792949,5.458368,1.5920239999999999,5.6858,71.75,21.4,74.8733764432,137.66,86.678368,29.012024,91.4047975531,5.458368,1.5920239999999999,5.6858,81.22,27.42,85.7236536786,132.65,82.868368,27.532024,87.3222695566,5.458368,1.5920239999999999,5.6858,77.41,25.94,81.6406253038,135.22,73.478368,13.532024,74.7140297232,5.458368,1.5920239999999999,5.6858,68.02,11.94,69.060002896,137.66,5.458368,2.152024,5.8672811864,5.458368,1.5920239999999999,5.6858,0.0,0.56,0.56,137.89
2020-10-01 00:00:00,70.424832,54.915576,89.3049687847,6.224832,1.815576,6.4842,64.2,53.1,83.314164462,135.48,82.024832,25.125576,85.7867567516,6.224832,1.815576,6.4842,75.8,23.31,79.3031909825,131.97,78.464832,23.865576,82.013996236,6.224832,1.815576,6.4842,72.24,22.05,75.5302594991,134.63,67.494832,31.075576,74.3050723063,6.224832,1.815576,6.4842,61.27,29.26,67.8981627145,135.48,6.224832,2.375576,6.6627242746,6.224832,1.815576,6.4842,0.0,0.56,0.56,135.68
2020-10-01 00:30:00,67.292784,55.458312,87.200591445,6.542784,1.908312,6.8154,60.75,53.55,80.9824981092,135.13,78.812784,25.848312,82.9432948169,6.542784,1.908312,6.8154,72.27,23.94,76.1319676614,131.56,75.422784,24.558312,79.3202813573,6.542784,1.908312,6.8154,68.88,22.65,72.5084608856,134.28,64.572784,30.328312,71.3403878759,6.542784,1.908312,6.8154,58.03,28.42,64.6156118906,135.13,6.542784,2.468312,6.9928954375,6.542784,1.908312,6.8154,0.0,0.56,0.56,135.31
2020-10-01 01:00:00,65.02368,56.71024,86.2793734423,6.58368,1.9202400000000002,6.858,58.44,54.79,80.1072886821,135.33,76.82368,26.88024,81.3905713901,6.58368,1.9202400000000002,6.858,70.24,24.96,74.5430023543,131.8,73.54368,25.53024,77.8489949993,6.58368,1.9202400000000002,6.858,66.96,23.61,71.0005190122,134.47,62.41368,29.43024,69.0043946253,6.58368,1.9202400000000002,6.858,55.83,27.51,62.2397702438,135.33,6.62368,2.4802400000000002,7.0728160728,6.58368,1.9202400000000002,6.858,0.04,0.56,0.5614267539000001,135.5
2020-10-01 01:30:00,65.651968,56.661824,86.7222186137,6.211968,1.811824,6.4708,59.44,54.85,80.8803814284,135.46,77.761968,26.691824,82.2154312503,6.211968,1.811824,6.4708,71.55,24.88,75.7523392378,131.98,74.421968,25.361824,78.6247507952,6.211968,1.811824,6.4708,68.21,23.55,72.160976989,134.57,62.981968,29.371824,69.4941172923,6.211968,1.811824,6.4708,56.77,27.56,63.1061526319,135.46,6.211968,2.371824,6.6493680542,6.211968,1.811824,6.4708,0.0,0.56,0.56,135.61
2020-10-01 02:00:00,66.873152,56.346336,87.4467154274,5.713152,1.6663359999999998,5.9512,61.16,54.68,82.0393076519,135.24,78.683152,26.446336,83.0087169909,5.713152,1.6663359999999998,5.9512,72.97,24.78,77.0627620839,131.66,75.263152,25.106336,79.3402177733,5.713152,1.6663359999999998,5.9512,69.55,23.44,73.3937061334,134.33,64.093152,29.136336,70.4049586947,5.713152,1.6663359999999998,5.9512,58.38,27.47,64.5199604774,135.24,5.713152,2.186336,6.1172028641,5.713152,1.6663359999999998,5.9512,0.0,0.52,0.52,135.38
2020-10-01 02:30:00,66.391536,56.510448,87.1852440818,5.521536,1.6104479999999999,5.7516,60.87,54.9,81.9705245805,136.08,78.121536,26.500448,82.4939278444,5.521536,1.6104479999999999,5.7516,72.6,24.89,76.74810812,132.7,74.721536,25.170448,78.8470633234,5.521536,1.6104479999999999,5.7516,69.2,23.56,73.1007086149,135.23,63.661536,29.800448,70.2912360603,5.521536,1.6104479999999999,5.7516,58.14,28.19,64.6137423463,136.08,5.521536,2.170448,5.9328074568,5.521536,1.6104479999999999,5.7516,0.0,0.56,0.56,136.24
2020-10-01 03:00:00,65.134448,56.860464,86.4616023594,6.104448,1.7804639999999998,6.3588000000000005,59.03,55.08,80.7362824262,136.39,77.114448,26.590464,81.5701591642,6.104448,1.7804639999999998,6.3588000000000005,71.01,24.81,75.2193871286,133.04,73.784448,25.250464,77.9854518412,6.104448,1.7804639999999998,6.3588000000000005,67.68,23.47,71.6339535416,135.54,62.514448,30.240464,69.4445236983,6.104448,1.7804639999999998,6.3588000000000005,56.41,28.46,63.1827484366,136.39,6.104448,2.340464,6.5377409799,6.104448,1.7804639999999998,6.3588000000000005,0.0,0.56,0.56,136.55
2020-10-01 03:30:00,64.39584,56.68212,85.788617759,5.35584,1.5621200000000002,5.579,59.04,55.12,80.7708858438,136.8,75.73584,26.77212,80.328474838,5.35584,1.5621200000000002,5.579,70.38,25.21,74.7588690391,133.62,72.44584,25.42212,76.7768449378,5.35584,1.5621200000000002,5.579,67.09,23.86,71.2065144492,136.02,61.78584,30.47212,68.8915097947,5.35584,1.5621200000000002,5.579,56.43,28.91,63.4045187664,136.8,5.35584,2.12212,5.7609387603,5.35584,1.5621200000000002,5.579,0.0,0.56,0.56,136.95
2020-10-01 04:00:00,64.050064,56.508352,85.4143111203,5.000064,1.458352,5.2084,59.05,55.05,80.730446549,137.0,74.860064,26.798352,79.5121427959,5.000064,1.458352,5.2084,69.86,25.34,74.313761848,133.9,71.590064,25.448352,75.9786541276,5.000064,1.458352,5.2084,66.59,23.99,70.7795747373,136.27,61.430064,30.638352,68.646641406,5.000064,1.458352,5.2084,56.43,29.18,63.5280827666,137.0,5.000064,2.018352,5.3920668393,5.000064,1.458352,5.2084,0.0,0.56,0.56,137.15
2020-10-01 04:30:00,65.201824,56.133032,86.0360106841,4.261824,1.243032,4.4394,60.94,54.89,82.0158259118,137.13,75.381824,26.473032,79.8951864185,4.261824,1.243032,4.4394,71.12,25.23,75.4626218733,134.09,72.051824,25.113032,76.3028814525,4.261824,1.243032,4.4394,67.79,23.87,71.8697502431,136.41,62.491824,30.723032,69.6357147024,4.261824,1.243032,4.4394,58.23,29.48,65.2671686225,137.13,4.261824,1.843032,4.6432650969,4.261824,1.243032,4.4394,0.0,0.6000000000000001,0.6000000000000001,137.28
2020-10-01 05:00:00,65.19312,55.69716,85.7456501952,4.17312,1.21716,4.347,61.02,54.48,81.80165524,137.08,75.59312,26.10716,79.9743933681,4.17312,1.21716,4.347,71.42,24.89,75.6328533112,134.05,72.23312,24.76716,76.361219473,4.17312,1.21716,4.347,68.06,23.55,72.0192064661,136.37,62.50312,31.03716,69.7849934484,4.17312,1.21716,4.347,58.33,29.82,65.5104671026,137.08,4.17312,1.77716,4.5357720622,4.17312,1.21716,4.347,0.0,0.56,0.56,137.22
2020-10-01 05:30:00,67.641744,55.167592,87.286131421,3.831744,1.117592,3.9914,63.81,54.05,83.6248683108,137.29,78.201744,25.427592,82.2318381137,3.831744,1.117592,3.9914,74.37,24.31,78.2423989919,134.3,74.681744,24.117592,78.4794312592,3.831744,1.117592,3.9914,70.85,23.0,74.4897476167,136.57,64.801744,31.567592,72.0817514363,3.831744,1.117592,3.9914,60.97,30.45,68.1508870082,137.29,3.871744,1.677592,4.2195635462,3.831744,1.117592,3.9914,0.04,0.56,0.5614267539000001,137.43
2020-10-01 06:00:00,70.033824,54.684032,88.8542619115,3.853824,1.124032,4.0144,66.18,53.56,85.1379233949,137.18,81.323824,24.834032,85.0311325066,3.853824,1.124032,4.0144,77.47,23.71,81.0170661034,134.08,77.633824,23.554032,81.1283122733,3.853824,1.124032,4.0144,73.78,22.43,77.1141575847,136.42,67.083824,31.864032,74.2667891979,3.853824,1.124032,4.0144,63.23,30.74,70.3063332851,137.18,3.853824,1.684032,4.2057012733,3.853824,1.124032,4.0144,0.0,0.56,0.56,137.33
2020-10-01 06:30:00,79.982544,51.716992,95.2462839498,3.212544,0.9369919999999999,3.3464,76.77,50.78,92.0447787764,135.35,91.712544,21.056992,94.0988184784,3.212544,0.9369919999999999,3.3464,88.5,20.12,90.7582745539,131.57,87.472544,19.936992,89.7158269417,3.212544,0.9369919999999999,3.3464,84.26,19.0,86.3756192452,134.34,76.422544,32.046992,82.8698674289,3.212544,0.9369919999999999,3.3464,73.21,31.11,79.5458119576,135.35,3.212544,1.496992,3.5442099261,3.212544,0.9369919999999999,3.3464,0.0,0.56,0.56,135.48
2020-10-01 07:00:00,87.796944,47.466192,99.8065266339,3.346944,0.976192,3.4864,84.45,46.49,96.4008433573,134.65,101.496944,16.596192,102.8448502855,3.346944,0.976192,3.4864,98.15,15.62,99.3851442621,130.57,96.756944,15.696192,98.0218172425,3.346944,0.976192,3.4864,93.41,14.72,94.5627119958,133.51,83.806944,35.396192,90.9752398772,3.346944,0.976192,3.4864,80.46,34.42,87.5131304434,134.65,3.346944,1.536192,3.6826512189000002,3.346944,0.976192,3.4864,0.0,0.56,0.56,134.77
2020-10-01 07:30:00,97.824192,42.967056,106.8444684659,3.864192,1.127056,4.0252,93.96,41.84,102.8545925081,133.98,112.684192,12.137056,113.3359398207,3.864192,1.127056,4.0252,108.82,11.01,109.3755571414,129.67,107.384192,11.457056,107.9936517749,3.864192,1.127056,4.0252,103.52,10.33,104.0341256512,132.73,93.314192,39.177056,101.2046448808,3.864192,1.127056,4.0252,89.45,38.05,97.2065069838,133.98,3.864192,1.6870560000000001,4.216412902,3.864192,1.127056,4.0252,0.0,0.56,0.56,134.09
2020-10-01 08:00:00,103.0104,42.8222,111.556637279,3.4704,1.0122,3.615,99.54,41.81,107.9642890034,133.77,119.3604,5.6522,119.4941523799,3.4704,1.0122,3.615,115.89,4.64,115.9828508875,130.86,113.6104,5.6422,113.7504171817,3.4704,1.0122,3.615,110.14,4.63,110.2372736419,133.78,98.1704,38.7622,105.5458932645,3.4704,1.0122,3.615,94.7,37.75,101.946812113,133.77,3.4704,1.5722,3.8099198154,3.4704,1.0122,3.615,0.0,0.56,0.56,133.89
2020-10-01 08:30:00,109.223296,41.280128,116.7637673116,4.183296,1.2201279999999999,4.3576,105.04,40.06,112.4197722823,133.14,124.943296,3.370128,124.9887394051,4.183296,1.2201279999999999,4.3576,120.76,2.15,120.7791376853,131.7,118.963296,3.420128,119.0124492258,4.183296,1.2201279999999999,4.3576,114.78,2.2,114.8010818764,134.53,104.073296,39.810128,111.4275425184,4.183296,1.2201279999999999,4.3576,99.89,38.59,107.0850138908,133.14,4.183296,1.740128,4.5307847974,4.183296,1.2201279999999999,4.3576,0.0,0.52,0.52,133.27
2020-10-01 09:00:00,101.156384,44.713112,110.5978137609,6.456384,1.8831120000000001,6.7254000000000005,94.7,42.83,103.935070597,133.58,123.996384,4.423112,124.0752479943,6.456384,1.8831120000000001,6.7254000000000005,117.54,2.54,117.5674410711,131.73,118.186384,4.453112,118.2702480317,6.456384,1.8831120000000001,6.7254000000000005,111.73,2.5700000000000003,111.7595535066,134.56,96.626384,38.433112,103.9892407075,6.456384,1.8831120000000001,6.7254000000000005,90.17,36.55,97.2961016691,133.58,6.456384,2.443112,6.9031652595,6.456384,1.8831120000000001,6.7254000000000005,0.0,0.56,0.56,133.71
2020-10-01 09:30:00,106.976352,41.923936,114.8980256443,6.356352,1.853936,6.6212,100.62,40.07,108.305075135,132.98,126.406352,5.573936,126.5291847302,6.356352,1.853936,6.6212,120.05,3.7199999999999998,120.1076221561,131.22,120.466352,5.533936,120.5933929029,6.356352,1.853936,6.6212,114.11,3.68,114.1693238134,134.12,102.066352,40.373936,109.7615366088,6.356352,1.853936,6.6212,95.71,38.52,103.1707056291,132.98,6.356352,2.413936,6.7992865626,6.356352,1.853936,6.6212,0.0,0.56,0.56,133.11
2020-10-01 10:00:00,105.094896,42.583928,113.3945681643,7.384896,2.153928,7.6926,97.71,40.43,105.7441676879,133.36,126.004896,6.113928,126.1531368281,7.384896,2.153928,7.6926,118.62,3.96,118.6860817451,131.56,120.104896,6.063928,120.2578781867,7.384896,2.153928,7.6926,112.72,3.91,112.7877941091,134.48,100.384896,40.753928,108.3420970462,7.384896,2.153928,7.6926,93.0,38.6,100.6924028912,133.36,7.384896,2.673928,7.8540804605000005,7.384896,2.153928,7.6926,0.0,0.52,0.52,133.5
2020-10-01 10:30:00,101.900032,44.149176,111.0529885374,8.260032,2.409176,8.6042,93.64,41.74,102.521593823,133.74,125.180032,6.049176,125.3261063857,8.260032,2.409176,8.6042,116.92,3.64,116.9766472421,131.89,119.370032,6.019176,119.5216926729,8.260032,2.409176,8.6042,111.11,3.61,111.1686295679,134.76,97.430032,40.239176,105.4125344572,8.260032,2.409176,8.6042,89.17,37.83,96.8627781968,133.74,8.260032,2.969176,8.7774788385,8.260032,2.409176,8.6042,0.0,0.56,0.56,133.88
2020-10-01 11:00:00,109.544112,40.906616,116.9327315444,7.154112,2.086616,7.4522,102.39,38.82,109.5020753228,133.36,126.044112,6.476616,126.2103986393,7.154112,2.086616,7.4522,118.89,4.39,118.9710225223,131.79,120.144112,6.416616,120.3153382124,7.154112,2.086616,7.4522,112.99,4.33,113.0729366383,134.67,104.574112,42.206616,112.7703122934,7.154112,2.086616,7.4522,97.42,40.12,105.3578226806,133.36,7.154112,2.646616,7.6279679312,7.154112,2.086616,7.4522,0.0,0.56,0.56,133.52
2020-10-01 11:30:00,147.450736,56.111048,157.7661853966,51.740736,15.091048,53.8966,95.71,41.02,104.129940459,133.87,168.600736,19.081048,169.6770301853,51.740736,15.091048,53.8966,116.86,3.99,116.9280962814,132.1,162.790736,19.031048,163.8993731391,51.740736,15.091048,53.8966,111.05,3.94,111.1198726601,134.99,142.920736,53.711048,152.680101703,51.740736,15.091048,53.8966,91.18,38.62,99.0216986322,133.87,51.740736,15.651048,54.0560733435,51.740736,15.091048,53.8966,0.0,0.56,0.56,134.03
2020-10-01 12:00:00,107.099232,41.914776,115.0091037358,10.919232,3.184776,11.3742,96.18,38.73,103.6851257414,133.55,126.239232,7.544776,126.4644904344,10.919232,3.184776,11.3742,115.32,4.36,115.4023916563,132.02,120.529232,7.474776,120.760788515,10.919232,3.184776,11.3742,109.61,4.29,109.6939205243,134.87,102.469232,43.724776,111.4082561704,10.919232,3.184776,11.3742,91.55,40.54,100.1243931317,133.55,10.959232,3.744776,11.5813692334,10.919232,3.184776,11.3742,0.04,0.56,0.5614267539000001,133.68
2020-10-01 12:30:00,104.345152,43.142336,112.9122309648,8.785152,2.562336,9.1512,95.56,40.58,103.8193141954,133.87,123.235152,6.012336,123.3817282771,8.785152,2.562336,9.1512,114.45,3.45,114.5019868823,132.29,117.545152,5.992336,117.6977945819,8.785152,2.562336,9.1512,108.76,3.43,108.8140730788,135.11,99.805152,41.642336,108.1441284272,8.785152,2.562336,9.1512,91.02,39.08,99.0549685781,133.87,8.785152,3.122336,9.3235120936,8.785152,2.562336,9.1512,0.0,0.56,0.56,134.0
2020-10-01 13:00:00,100.397488,45.862184,110.3766076574,11.767488,3.432184,12.2578,88.63,42.43,98.2628200287,134.45,118.147488,4.442184,118.2309685294,11.767488,3.432184,12.2578,106.38,1.01,106.3847944962,133.19,112.867488,4.532184,112.9584460731,11.767488,3.432184,12.2578,101.1,1.1,101.105983997,135.84,96.237488,41.372184,104.7535760988,11.767488,3.432184,12.2578,84.47,37.94,92.5992683556,134.45,11.807488,3.952184,12.4513666415,11.767488,3.432184,12.2578,0.04,0.52,0.5215361924,134.57
2020-10-01 13:30:00,94.63072,47.51396,105.8893269532,18.15072,5.29396,18.907,76.48,42.22,87.3597092486,134.85,114.30072,6.46396,114.4833497562,18.15072,5.29396,18.907,96.15,1.17,96.1571183012,133.71,109.54072,6.52396,109.7348230609,18.15072,5.29396,18.907,91.39,1.23,91.398276789,136.28,91.16072,43.91396,101.1865245663,18.15072,5.29396,18.907,73.01,38.62,82.5951844843,134.85,18.15072,5.85396,19.0713786654,18.15072,5.29396,18.907,0.0,0.56,0.56,134.95
2020-10-01 14:00:00,89.01376,49.16568,101.6892991381,17.33376,5.05568,18.056,71.68,44.11,84.16480559,135.23,111.49376,5.69568,111.6391476571,17.33376,5.05568,18.056,94.16,0.64,94.1621749961,134.14,106.86376,5.77568,107.0197256621,17.33376,5.05568,18.056,89.53,0.72,89.5328950721,136.53,85.80376,42.47568,95.7416765134,17.33376,5.05568,18.056,68.47,37.42,78.0281827291,135.23,17.33376,5.61568,18.2207326307,17.33376,5.05568,18.056,0.0,0.56,0.56,135.31
2020-10-01 14:30:00,95.243536,45.586448,105.5909815801,16.033536,4.676448,16.7016,79.21,40.91,89.1507274227,134.78,114.303536,5.426448,114.4322711476,16.033536,4.676448,16.7016,98.27,0.75,98.2728619711,134.2,109.463536,5.526448,109.6029531588,16.033536,4.676448,16.7016,93.43,0.85,93.4338664511,136.4,91.583536,44.516448,101.8295546921,16.033536,4.676448,16.7016,75.55,39.84,85.4109366533,134.78,16.033536,5.236448,16.8669696247,16.033536,4.676448,16.7016,0.0,0.56,0.56,134.84
2020-10-01 15:00:00,92.434288,48.269584,104.278714691,12.204288,3.559584,12.7128,80.23,44.71,91.8468126829,135.41,110.684288,4.489584,110.7753039922,12.204288,3.559584,12.7128,98.48,0.93,98.4843911491,134.82,105.854288,4.419584,105.9465101394,12.204288,3.559584,12.7128,93.65,0.86,93.6539486621,136.76,88.734288,40.439583999999996,97.514787704,12.204288,3.559584,12.7128,76.53,36.88,84.9527827678,135.41,12.204288,4.159584,12.8936722713,12.204288,3.559584,12.7128,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-10-01 15:30:00,88.433488,48.320184,100.7736174881,18.583488,5.420184,19.3578,69.85,42.9,81.972144659,135.19,112.953488,6.110184,113.1186315329,18.583488,5.420184,19.3578,94.37,0.6900000000000001,94.372522484,134.74,108.323488,6.090184,108.4945546728,18.583488,5.420184,19.3578,89.74,0.67,89.7425010795,136.7,85.293488,43.780184,95.8732684656,18.583488,5.420184,19.3578,66.71,38.36,76.9526718185,135.19,18.583488,5.9801839999999995,19.5220036605,18.583488,5.420184,19.3578,0.0,0.56,0.56,135.25
2020-10-01 16:00:00,95.243712,46.654416,106.0565849339,17.843712,5.204416,18.5872,77.4,41.45,87.800128132,134.43,113.963712,5.624416,114.1024176263,17.843712,5.204416,18.5872,96.12,0.42,96.1209175986,133.97,109.223712,5.674416,109.371011973,17.843712,5.204416,18.5872,91.38,0.47000000000000003,91.381208681,136.02,91.693712,44.114416,101.753715015,17.843712,5.204416,18.5872,73.85,38.91,83.4734125336,134.43,17.843712,5.724416,18.7394502716,17.843712,5.204416,18.5872,0.0,0.52,0.52,134.49
2020-10-01 16:30:00,93.12176,49.16968,105.3058384744,15.94176,4.64968,16.606,77.18,44.52,89.0998473624,134.99,118.00176,5.32968,118.1220591253,15.94176,4.64968,16.606,102.06,0.68,102.062265309,134.3,113.00176,5.28968,113.1254987949,15.94176,4.64968,16.606,97.06,0.64,97.0621100121,136.28,89.57176,41.27968,98.6261231642,15.94176,4.64968,16.606,73.63,36.63,82.2382745442,134.99,15.94176,5.20968,16.7714184731,15.94176,4.64968,16.606,0.0,0.56,0.56,135.06
2020-10-01 17:00:00,103.46784,46.57312,113.4665123321,12.14784,3.54312,12.654,91.32,43.03,100.9501030212,134.09,122.41784,4.6031200000000005,122.5043520207,12.14784,3.54312,12.654,110.27,1.06,110.2750946497,133.47,116.97784,4.40312,117.0606787816,12.14784,3.54312,12.654,104.83,0.86,104.8335275568,135.61,99.07784,40.39312,106.9954322502,12.14784,3.54312,12.654,86.93,36.85,94.4179400326,134.09,12.14784,4.10312,12.8220751207,12.14784,3.54312,12.654,0.0,0.56,0.56,134.17
2020-10-01 17:30:00,104.20136,48.66748,115.0062912862,9.35136,2.72748,9.741,94.85,45.94,105.3897817627,134.27,125.55136,4.40748,125.6286984642,9.35136,2.72748,9.741,116.2,1.6800000000000002,116.2121439437,133.38,119.81136,4.16748,119.883818235,9.35136,2.72748,9.741,110.46,1.44,110.4693858044,135.52,99.65136,37.07748,106.3255993305,9.35136,2.72748,9.741,90.3,34.35,96.6126932654,134.27,9.35136,3.28748,9.9123891469,9.35136,2.72748,9.741,0.0,0.56,0.56,134.36
2020-10-01 18:00:00,104.7088,49.0584,115.6315675238,5.3088,1.5484,5.53,99.4,47.51,110.1705954418,133.91,126.8288,3.1884,126.8688709022,5.3088,1.5484,5.53,121.52,1.6400000000000001,121.5310659873,132.68,120.8388,2.9384,120.8745208057,5.3088,1.5484,5.53,115.53,1.3900000000000001,115.5383615948,134.91,99.8588,33.9684,105.4781121181,5.3088,1.5484,5.53,94.55,32.42,99.9537838203,133.91,5.3088,2.1084,5.7121544097,5.3088,1.5484,5.53,0.0,0.56,0.56,134.01
2020-10-01 18:30:00,108.378672,47.611696,118.3757160083,2.988672,0.8716959999999999,3.1132,105.39,46.74,115.2895472278,133.65,128.878672,2.011696,128.89437155,2.988672,0.8716959999999999,3.1132,125.89,1.1400000000000001,125.8951615432,132.36,122.648672,1.791696,122.6617581723,2.988672,0.8716959999999999,3.1132,119.66,0.92,119.663536635,134.66,103.208672,33.561696,108.5284175431,2.988672,0.8716959999999999,3.1132,100.22,32.69,105.4167183136,133.65,3.028672,1.391696,3.3331174357,2.988672,0.8716959999999999,3.1132,0.04,0.52,0.5215361924,133.76
2020-10-01 19:00:00,115.656688,45.337784,124.2255373792,2.906688,0.847784,3.0278,112.75,44.49,121.2102413165,132.89,132.506688,1.407784,132.5141661126,2.906688,0.847784,3.0278,129.6,0.56,129.6012098709,131.66,126.106688,1.307784,126.1134689766,2.906688,0.847784,3.0278,123.2,0.46,123.2008587632,134.07,110.016688,34.897784,115.4189194482,2.906688,0.847784,3.0278,107.11,34.05,112.3919685743,132.89,2.906688,1.407784,3.229658019,2.906688,0.847784,3.0278,0.0,0.56,0.56,133.0
2020-10-01 19:30:00,119.513472,43.458096,127.1694778531,3.593472,1.048096,3.7432,115.92,42.41,123.4344137589,132.45,135.983472,1.378096,135.9904548333,3.593472,1.048096,3.7432,132.39,0.33,132.3904112842,131.21,129.413472,1.518096,129.4223757724,3.593472,1.048096,3.7432,125.82,0.47000000000000003,125.8208778383,133.72,113.723472,36.498096,119.4367577229,3.593472,1.048096,3.7432,110.13,35.45,115.6949411167,132.45,3.593472,1.568096,3.9207098949,3.593472,1.048096,3.7432,0.0,0.52,0.52,132.57
2020-10-01 20:00:00,109.893104,47.105072,119.5632975243,3.583104,1.045072,3.7324,106.31,46.06,115.8591373177,133.5,130.463104,2.095072,130.4799250153,3.583104,1.045072,3.7324,126.88,1.05,126.884344582,132.24,124.183104,1.955072,124.1984928475,3.583104,1.045072,3.7324,120.6,0.91,120.6034332015,134.58,104.673104,34.335072,110.1605912758,3.583104,1.045072,3.7324,101.09,33.29,106.4303161698,133.5,3.583104,1.6050719999999998,3.9261801283,3.583104,1.045072,3.7324,0.0,0.56,0.56,133.61
2020-10-01 20:30:00,104.017936,51.190648,115.9319345666,3.8079359999999998,1.110648,3.9666,100.21,50.08,112.0270079043,134.33,125.327936,5.090648,125.4312809433,3.8079359999999998,1.110648,3.9666,121.52,3.98,121.5851586338,133.24,119.337936,4.730648,119.4316624654,3.8079359999999998,1.110648,3.9666,115.53,3.62,115.5867003595,135.38,99.137936,31.530648,104.0313035468,3.8079359999999998,1.110648,3.9666,95.33,30.42,100.0659047828,134.33,3.8079359999999998,1.670648,4.1582978874,3.8079359999999998,1.110648,3.9666,0.0,0.56,0.56,134.46
2020-10-01 21:00:00,104.487056,50.845808,116.2017257304,4.477056,1.3058079999999999,4.6636,100.01,49.54,111.6073998443,134.46,121.247056,7.265808,121.4645650161,4.477056,1.3058079999999999,4.6636,116.77,5.96,116.922001779,133.86,115.487056,6.815808,115.6880086363,4.477056,1.3058079999999999,4.6636,111.01,5.51,111.1466607686,135.89,99.577056,32.445808,104.7297500159,4.477056,1.3058079999999999,4.6636,95.1,31.14,100.0685245219,134.46,4.477056,1.8258079999999999,4.8350393256,4.477056,1.3058079999999999,4.6636,0.0,0.52,0.52,134.58
2020-10-01 21:30:00,101.403184,51.910512,113.9179835734,5.933184,1.730512,6.1804,95.47,50.18,107.8543151663,135.04,117.063184,9.080512,117.414840401,5.933184,1.730512,6.1804,111.13,7.35,111.3727947032,134.74,111.583184,8.550512,111.9103132291,5.933184,1.730512,6.1804,105.65,6.82,105.8698960989,136.63,96.803184,32.970512,102.2639286067,5.933184,1.730512,6.1804,90.87,31.24,96.0900333021,135.04,5.933184,2.290512,6.3599620754,5.933184,1.730512,6.1804,0.0,0.56,0.56,135.17
2020-10-01 22:00:00,88.295568,57.591624,105.4177522213,6.245568,1.821624,6.5058,82.05,55.77,99.2093513737,135.67,107.845568,13.451624,108.6812436692,6.245568,1.821624,6.5058,101.6,11.63,102.2634680617,134.94,102.865568,12.741624,103.651695896,6.245568,1.821624,6.5058,96.62,10.92,97.2351315112,136.81,84.425568,28.581624,89.1324057939,6.245568,1.821624,6.5058,78.18,26.76,82.6329837293,135.67,6.245568,2.381624,6.6842540736,6.245568,1.821624,6.5058,0.0,0.56,0.56,135.8
2020-10-01 22:30:00,84.197248,52.760864,99.3623939969,6.037248,1.760864,6.2888,78.16,51.0,93.3273036148,134.87,99.047248,22.190864,101.502668839,6.037248,1.760864,6.2888,93.01,20.43,95.227333261,131.46,94.567248,21.050864,96.8819037253,6.037248,1.760864,6.2888,88.53,19.29,90.6072017005,133.9,80.557248,32.200864,86.7546301224,6.037248,1.760864,6.2888,74.52,30.44,80.4973539938,134.87,6.037248,2.320864,6.467980606,6.037248,1.760864,6.2888,0.0,0.56,0.56,134.98
2020-10-01 23:00:00,78.794816,54.303488,95.6947847975,5.634816,1.643488,5.8696,73.16,52.66,90.1413401276,135.38,92.594816,23.663488,95.5707100235,5.634816,1.643488,5.8696,86.96,22.02,89.7046375613,132.12,88.414816,22.453488,91.2213725597,5.634816,1.643488,5.8696,82.78,20.81,85.355635432,134.46,75.434816,31.173488,81.6222875141,5.634816,1.643488,5.8696,69.8,29.53,75.7895830573,135.38,5.634816,2.203488,6.0503314554,5.634816,1.643488,5.8696,0.0,0.56,0.56,135.5
2020-10-01 23:30:00,73.419744,55.686592,92.1490929831,5.919744,1.7265920000000001,6.1664,67.5,53.96,86.4171950482,136.59,86.539744,25.046592,90.0913928319,5.919744,1.7265920000000001,6.1664,80.62,23.32,83.9250070003,133.68,82.679744,23.796592,86.0361427466,5.919744,1.7265920000000001,6.1664,76.76,22.07,79.8697846498,135.76,70.399744,31.546592,77.1447433211,5.919744,1.7265920000000001,6.1664,64.48,29.82,71.0415568523,136.59,5.919744,2.286592,6.3460122912,5.919744,1.7265920000000001,6.1664,0.0,0.56,0.56,136.71
2020-10-02 00:00:00,69.064368,56.530024,89.249820956,6.034368,1.760024,6.2858,63.03,54.77,83.5016993839,136.86,81.724368,26.590024,85.9412689069,6.034368,1.760024,6.2858,75.69,24.83,79.6586781211,134.14,78.114368,25.260024,82.0970358814,6.034368,1.760024,6.2858,72.08,23.5,75.8140910385,136.14,66.294368,31.160024,73.2522376737,6.034368,1.760024,6.2858,60.26,29.4,67.0494414593,136.86,6.074368,2.320024,6.5023424979,6.034368,1.760024,6.2858,0.04,0.56,0.5614267539000001,136.98
2020-10-02 00:30:00,67.446352,56.153936,87.7626055128,5.876352,1.713936,6.1212,61.57,54.44,82.186242766,136.86,78.976352,26.773936,83.3912934554,5.876352,1.713936,6.1212,73.1,25.06,77.2762162635,134.21,75.486352,25.433936,79.6559755368,5.876352,1.713936,6.1212,69.61,23.72,73.5404004612,136.19,64.756352,31.393936,71.9650216558,5.876352,1.713936,6.1212,58.88,29.68,65.9375219431,136.86,5.876352,2.273936,6.3009759371000005,5.876352,1.713936,6.1212,0.0,0.56,0.56,136.98
2020-10-02 01:00:00,66.282048,56.747264,87.2557267952,5.442048,1.587264,5.6688,60.84,55.16,82.1226594796,137.22,76.762048,27.197264,81.4377257924,5.442048,1.587264,5.6688,71.32,25.61,75.7787206279,134.68,73.372048,25.827264,77.7849920836,5.442048,1.587264,5.6688,67.93,24.24,72.1253249559,136.58,63.622048,31.097264,70.8152866265,5.442048,1.587264,5.6688,58.18,29.51,65.2361287938,137.22,5.442048,2.187264,5.8651521924,5.442048,1.587264,5.6688,0.0,0.6000000000000001,0.6000000000000001,137.35
2020-10-02 01:30:00,67.226512,58.614816,89.1913704929,5.536512,1.6148159999999998,5.7672,61.69,57.0,83.9920002143,137.52,77.616512,27.744816,82.4263170955,5.536512,1.6148159999999998,5.7672,72.08,26.13,76.6700939089,134.88,74.186512,26.354816,78.7287424586,5.536512,1.6148159999999998,5.7672,68.65,24.74,72.9718445704,136.92,64.526512,30.054816,71.1826012146,5.536512,1.6148159999999998,5.7672,58.99,28.44,65.4878133701,137.52,5.576512,2.174816,5.9855919273,5.536512,1.6148159999999998,5.7672,0.04,0.56,0.5614267539000001,137.78
2020-10-02 02:00:00,68.847936,58.455648,90.3166710777,6.087936,1.775648,6.3416,62.76,56.68,84.5661870963,137.48,79.567936,27.385648,84.1488571264,6.087936,1.775648,6.3416,73.48,25.61,77.815053171,134.58,76.087936,26.015648,80.412610613,6.087936,1.775648,6.3416,70.0,24.24,74.0781857229,136.75,66.067936,30.345648,72.7037173729,6.087936,1.775648,6.3416,59.98,28.57,66.4367767129,137.48,6.087936,2.335648,6.5205993835000005,6.087936,1.775648,6.3416,0.0,0.56,0.56,137.54
2020-10-02 02:30:00,67.436384,59.258112,89.7729899513,7.056384,2.058112,7.3504,60.38,57.2,83.1720169288,137.64,78.956384,28.178112,83.833862909,7.056384,2.058112,7.3504,71.9,26.12,76.497479697,134.85,75.546384,26.798112,80.1585612536,7.056384,2.058112,7.3504,68.49,24.74,72.8213409654,136.83,64.796384,30.078112,71.4371346077,7.056384,2.058112,7.3504,57.74,28.02,64.1796540969,137.64,7.056384,2.618112,7.5264244898,7.056384,2.058112,7.3504,0.0,0.56,0.56,137.71
2020-10-02 03:00:00,64.938784,59.226312,87.8908510627,9.278784,2.706312,9.6654,55.66,56.52,79.3255696481,137.67,77.608784,28.596312,82.7095666411,9.278784,2.706312,9.6654,68.33,25.89,73.0703838775,135.04,74.408784,27.226312,79.2334474921,9.278784,2.706312,9.6654,65.13,24.52,69.5927244761,136.89,62.548784,31.346312,69.9638596411,9.278784,2.706312,9.6654,53.27,28.64,60.4809267455,137.67,9.278784,3.306312,9.8502554058,9.278784,2.706312,9.6654,0.0,0.6000000000000001,0.6000000000000001,137.78
2020-10-02 03:30:00,61.472288,61.583584,87.0136771447,11.292288,3.293584,11.7628,50.18,58.29,76.9139551707,137.78,75.982288,30.393584,81.8356770491,11.292288,3.293584,11.7628,64.69,27.1,70.137052262,135.18,72.952288,28.963584,78.4915633846,11.292288,3.293584,11.7628,61.66,25.67,66.7900029945,136.93,59.382288,30.443584,66.7313115028,11.292288,3.293584,11.7628,48.09,27.15,55.2247281569,137.78,11.292288,3.853584,11.9317173081,11.292288,3.293584,11.7628,0.0,0.56,0.56,137.9
2020-10-02 04:00:00,60.387904,61.486472,86.1816986867,12.707904,3.7064719999999998,13.2374,47.68,57.78,74.9126878439,137.73,75.587904,30.586472,81.5417899026,12.707904,3.7064719999999998,13.2374,62.88,26.88,68.3844192781,135.1,72.657904,29.166472,78.2933847946,12.707904,3.7064719999999998,13.2374,59.95,25.46,65.1322815507,136.93,58.407904,31.266472,66.2500982716,12.707904,3.7064719999999998,13.2374,45.7,27.56,53.3670647497,137.73,12.707904,4.266472,13.4049844237,12.707904,3.7064719999999998,13.2374,0.0,0.56,0.56,137.86
2020-10-02 04:30:00,60.883472,60.823096,86.0595501371,14.273472,4.163096,14.8682,46.61,56.66,73.3678928415,137.09,76.483472,30.403096,82.3047370177,14.273472,4.163096,14.8682,62.21,26.24,67.5175658625,134.37,73.583472,29.023096,79.100363166,14.273472,4.163096,14.8682,59.31,24.86,64.3093748998,136.28,58.983472,32.043096,67.125330319,14.273472,4.163096,14.8682,44.71,27.88,52.6904023519,137.09,14.273472,4.723096,15.0346146861,14.273472,4.163096,14.8682,0.0,0.56,0.56,137.21
