Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-02 05:00:00,59.591408,62.293744,86.2069976798,15.201408,4.433744,15.8348,44.39,57.86,72.9263443483,137.14,75.771408,31.463744,82.0443383592,15.201408,4.433744,15.8348,60.57,27.03,66.3275644058,134.32,72.961408,30.053744,78.9087738199,15.201408,4.433744,15.8348,57.76,25.62,63.1870398104,136.28,57.811408,31.183744,65.6854990451,15.201408,4.433744,15.8348,42.61,26.75,50.3107801569,137.14,15.201408,4.9937439999999995,16.0006338724,15.201408,4.433744,15.8348,0.0,0.56,0.56,137.26
2020-10-02 05:30:00,62.705504,59.653272,86.5476348157,15.165504,4.423272,15.7974,47.54,55.23,72.8725222563,135.47,79.025504,29.223272,84.2557411031,15.165504,4.423272,15.7974,63.86,24.8,68.5064931229,132.21,76.035504,27.913272,80.9972136699,15.165504,4.423272,15.7974,60.87,23.49,65.2452067205,134.56,60.745504,31.793272,68.5625874707,15.165504,4.423272,15.7974,45.58,27.37,53.1662797269,135.47,15.165504,4.9832719999999995,15.9632550377,15.165504,4.423272,15.7974,0.0,0.56,0.56,135.57
2020-10-02 06:00:00,65.9016,57.5188,87.4724713038,16.0416,4.6788,16.71,49.86,52.84,72.6504315197,134.78,82.7316,27.7788,87.2707245759,16.0416,4.6788,16.71,66.69,23.1,70.5773766869,131.36,79.6116,26.5588,83.9248277448,16.0416,4.6788,16.71,63.57,21.88,67.2300475978,133.9,63.8016,33.4588,72.0425947617,16.0416,4.6788,16.71,47.76,28.78,55.7611513511,134.78,16.0416,5.2388,16.875365359,16.0416,4.6788,16.71,0.0,0.56,0.56,134.91
2020-10-02 06:30:00,73.534352,57.317936,93.2343644337,16.724352,4.877936,17.4212,56.81,52.44,77.3131922766,133.88,93.294352,20.607936,95.5433050573,16.724352,4.877936,17.4212,76.57,15.73,78.1690335107,131.27,89.644352,20.327936,91.9202634217,16.724352,4.877936,17.4212,72.92,15.45,74.5387744734,133.93,71.014352,32.887936,78.2601720182,16.724352,4.877936,17.4212,54.29,28.01,61.0898043867,133.88,16.724352,5.397936,17.5738915121,16.724352,4.877936,17.4212,0.0,0.52,0.52,134.04
2020-10-02 07:00:00,78.821168,31.182424,84.7650876918,19.071168,5.562424,19.8658,59.75,25.62,65.0111290473,136.83,101.941168,21.132424,104.1085062678,19.071168,5.562424,19.8658,82.87,15.57,84.3199964421,134.2,97.961168,20.252424,100.0327502061,19.071168,5.562424,19.8658,78.89,14.69,80.2460478778,136.38,75.721168,13.202424,76.8635107366,19.071168,5.562424,19.8658,56.65,7.64,57.1628559468,136.83,19.071168,6.122424,20.0298158883,19.071168,5.562424,19.8658,0.0,0.56,0.56,137.01
2020-10-02 07:30:00,87.82,23.995,91.0390708707,20.04,5.845,20.875,67.78,18.15,70.1680190685,137.23,112.57,18.515,114.0824707175,20.04,5.845,20.875,92.53,12.67,93.3934141147,134.33,108.12,17.765,109.5697477637,20.04,5.845,20.875,88.08,11.92,88.8829162438,136.44,84.24,14.145,85.4193106095,20.04,5.845,20.875,64.2,8.3,64.7343031167,137.23,20.04,6.405,21.0386697536,20.04,5.845,20.875,0.0,0.56,0.56,137.41
2020-10-02 08:00:00,94.660592,21.332256,97.0344929592,20.750592,6.052256,21.6152,73.91,15.28,75.4729521087,136.54,119.850592,15.292256,120.8222557988,20.750592,6.052256,21.6152,99.1,9.24,99.5298327136,133.26,115.060592,14.712256,115.9973719875,20.750592,6.052256,21.6152,94.31,8.66,94.7067669177,135.61,90.770592,16.822256,92.3162427147,20.750592,6.052256,21.6152,70.02,10.77,70.8434421806,136.54,20.790592,6.612256,21.8167514795,20.750592,6.052256,21.6152,0.04,0.56,0.5614267539000001,136.72
2020-10-02 08:30:00,104.475536,16.372448,105.7506249438,22.225536,6.482448,23.1516,82.25,9.89,82.8424685774,136.1,126.715536,12.422448,127.322991946,22.225536,6.482448,23.1516,104.49,5.94,104.6587010239,132.82,121.645536,12.002448,122.2362269817,22.225536,6.482448,23.1516,99.42,5.52,99.5731228796,135.36,100.095536,22.132448,102.513226374,22.225536,6.482448,23.1516,77.87,15.65,79.4270696929,136.1,22.225536,7.002448,23.3025476822,22.225536,6.482448,23.1516,0.0,0.52,0.52,136.26
2020-10-02 09:00:00,107.268256,15.307408,108.3549513634,23.168256,6.757408,24.1336,84.1,8.55,84.5334992769,135.67,128.678256,11.367408,129.1793773473,23.168256,6.757408,24.1336,105.51,4.61,105.6106632874,132.29,123.578256,11.027408,124.0692914592,23.168256,6.757408,24.1336,100.41,4.27,100.500751241,134.95,102.808256,23.587408,105.4793975993,23.168256,6.757408,24.1336,79.64,16.83,81.3988851275,135.67,23.168256,7.317408,24.296348407099998,23.168256,6.757408,24.1336,0.0,0.56,0.56,135.92
2020-10-02 09:30:00,101.044592,17.859256,102.6107333436,23.894592,6.969256,24.8902,77.15,10.89,77.914790637,135.97,128.144592,11.579256,128.6666842207,23.894592,6.969256,24.8902,104.25,4.61,104.3518787564,132.18,123.104592,11.219256,123.6147736991,23.894592,6.969256,24.8902,99.21,4.25,99.3009899246,134.81,96.974592,21.679256,99.3683130293,23.894592,6.969256,24.8902,73.08,14.71,74.5457611136,135.97,23.894592,7.529256,25.0527687644,23.894592,6.969256,24.8902,0.0,0.56,0.56,136.03
2020-10-02 10:00:00,99.556288,18.235584,101.2126029907,24.156288,7.045584,25.1628,75.4,11.19,76.2258230523,136.07,128.686288,11.145584,129.1680485334,24.156288,7.045584,25.1628,104.53,4.1,104.6103766364,132.32,123.626288,10.835584,124.1002375714,24.156288,7.045584,25.1628,99.47,3.79,99.5421769905,134.88,95.566288,21.545584,97.964930419,24.156288,7.045584,25.1628,71.41,14.5,72.8672635688,136.07,24.156288,7.565584,25.3133228005,24.156288,7.045584,25.1628,0.0,0.52,0.52,136.23
2020-10-02 10:30:00,99.281376,18.929568,101.0698776348,25.061376,7.309568,26.1056,74.22,11.62,75.1241159682,136.21,128.481376,11.939568,129.0349458979,25.061376,7.309568,26.1056,103.42,4.63,103.5235881333,132.53,123.481376,11.589568,124.0240634122,25.061376,7.309568,26.1056,98.42,4.28,98.513018429,135.09,95.371376,21.409568,97.7449178325,25.061376,7.309568,26.1056,70.31,14.1,71.7098744944,136.21,25.061376,7.869568,26.2679018485,25.061376,7.309568,26.1056,0.0,0.56,0.56,136.38
2020-10-02 11:00:00,99.067536,19.178448,100.9068360261,25.537536,7.448448,26.6016,73.53,11.73,74.459746172,135.69,127.517536,11.618448,128.0457352724,25.537536,7.448448,26.6016,101.98,4.17,102.0652208149,131.96,122.587536,11.308448,123.1080215856,25.537536,7.448448,26.6016,97.05,3.86,97.1267321596,134.55,95.197536,21.268448,97.5444398251,25.537536,7.448448,26.6016,69.66,13.82,71.0176597756,135.69,25.537536,8.008448,26.7637998857,25.537536,7.448448,26.6016,0.0,0.56,0.56,135.82
2020-10-02 11:30:00,99.287184,18.442512,100.985499729,25.517184,7.442512,26.5804,73.77,11.0,74.585607861,135.73,127.227184,11.192512,127.7185525812,25.517184,7.442512,26.5804,101.71,3.75,101.7791068933,132.02,122.307184,10.892512,122.7912622123,25.517184,7.442512,26.5804,96.79,3.45,96.85146669,134.66,95.387184,21.962512,97.8829239694,25.517184,7.442512,26.5804,69.87,14.52,71.3627865207,135.73,25.517184,7.962512,26.7306617322,25.517184,7.442512,26.5804,0.0,0.52,0.52,135.88
2020-10-02 12:00:00,99.290128,17.771704,100.8680473754,25.000128,7.291704,26.0418,74.29,10.48,75.0255589783,136.3,127.980128,11.441704,128.4905667873,25.000128,7.291704,26.0418,102.98,4.15,103.0635866832,132.75,123.020128,11.111704,123.5209369254,25.000128,7.291704,26.0418,98.02,3.8200000000000003,98.0944075878,135.34,95.350128,22.501704,97.9692481982,25.000128,7.291704,26.0418,70.35,15.21,71.9754583174,136.3,25.040128,7.851704,26.2422801212,25.000128,7.291704,26.0418,0.04,0.56,0.5614267539000001,136.49
2020-10-02 12:30:00,100.690464,17.730552,102.2396303532,24.550464,7.160552,25.5734,76.14,10.57,76.8701795237,137.29,128.410464,11.000552,128.8807953459,24.550464,7.160552,25.5734,103.86,3.84,103.9309636249,133.86,123.400464,10.620552,123.8566535968,24.550464,7.160552,25.5734,98.85,3.46,98.9105358392,136.27,96.660464,22.610552,99.2697454537,24.550464,7.160552,25.5734,72.11,15.45,73.7465565298,137.29,24.550464,7.720552,25.7358156234,24.550464,7.160552,25.5734,0.0,0.56,0.56,137.49
2020-10-02 13:00:00,99.696096,18.795528,101.4523702554,23.916096,6.975528,24.9126,75.78,11.82,76.6962893496,137.48,127.426096,11.835528,127.9745664765,23.916096,6.975528,24.9126,103.51,4.86,103.6240305142,134.02,122.436096,11.405528,122.9661891443,23.916096,6.975528,24.9126,98.52,4.43,98.619548265,136.49,95.676096,21.355528,98.0304744554,23.916096,6.975528,24.9126,71.76,14.38,73.186624461,137.48,23.916096,7.535528,25.075163611,23.916096,6.975528,24.9126,0.0,0.56,0.56,137.66
2020-10-02 13:30:00,98.771808,19.780944,100.733091887,23.111808,6.740944,24.0748,75.66,13.04,76.7754986959,137.83,125.651808,12.800944,126.3021813785,23.111808,6.740944,24.0748,102.54,6.06,102.7189135457,134.42,120.701808,12.310944,121.3280091184,23.111808,6.740944,24.0748,97.59,5.57,97.7488260799,136.83,94.791808,20.060944,96.8913223054,23.111808,6.740944,24.0748,71.68,13.32,72.9070970482,137.83,23.111808,7.300944,24.2375628379,23.111808,6.740944,24.0748,0.0,0.56,0.56,137.9
2020-10-02 14:00:00,97.60912,18.87016,99.4164133612,23.82912,6.95016,24.822,73.78,11.92,74.7367031652,137.74,124.09912,14.42016,124.9341130324,23.82912,6.95016,24.822,100.27,7.47,100.5478682022,134.62,119.25912,13.85016,120.0606706428,23.82912,6.95016,24.822,95.43,6.9,95.6791246825,137.04,93.70912,21.26016,96.0905488297,23.82912,6.95016,24.822,69.88,14.31,71.3301514088,137.74,23.86912,7.51016,25.0227375161,23.82912,6.95016,24.822,0.04,0.56,0.5614267539000001,137.8
2020-10-02 14:30:00,103.369888,16.715384,104.712643971,24.909888,7.265384,25.9478,78.46,9.45,79.0270466359,137.41,125.659888,14.345384,126.47607479,24.909888,7.265384,25.9478,100.75,7.08,100.9984598892,134.62,120.789888,13.805384,121.5762545501,24.909888,7.265384,25.9478,95.88,6.54,96.1027887212,137.0,99.239888,23.825384,102.0598074317,24.909888,7.265384,25.9478,74.33,16.56,76.1523637191,137.41,24.909888,7.825384,26.1101350996,24.909888,7.265384,25.9478,0.0,0.56,0.56,137.53
2020-10-02 15:00:00,98.442928,14.252104,99.469254253,24.452928,7.132104,25.4718,73.99,7.12,74.3317866057,137.67,121.122928,20.482104,122.8425018939,24.452928,7.132104,25.4718,96.67,13.35,97.5874551364,133.05,116.492928,19.662104,118.1405967808,24.452928,7.132104,25.4718,92.04,12.53,92.8889794324,135.62,94.572928,25.962104,98.071757171,24.452928,7.132104,25.4718,70.12,18.83,72.6042925728,137.67,24.452928,7.692104,25.6342378806,24.452928,7.132104,25.4718,0.0,0.56,0.56,137.84
2020-10-02 15:30:00,95.640976,13.612368,96.60482831,22.190976,6.472368,23.1156,73.45,7.14,73.7962200929,137.86,119.240976,23.202368,121.4774062871,22.190976,6.472368,23.1156,97.05,16.73,98.4814469837,132.17,114.610976,22.212368,116.7435870266,22.190976,6.472368,23.1156,92.42,15.74,93.7507546636,134.86,91.800976,25.352368,95.2373968447,22.190976,6.472368,23.1156,69.61,18.88,72.1249367417,137.86,22.190976,7.032368,23.2786085392,22.190976,6.472368,23.1156,0.0,0.56,0.56,138.09
2020-10-02 16:00:00,97.148816,13.700488,98.110120893,21.738816,6.340488,22.6446,75.41,7.36,75.7683159375,137.39,121.278816,22.730488,123.3905437831,21.738816,6.340488,22.6446,99.54,16.39,100.8803434768,131.59,116.538816,21.760488,118.5530027991,21.738816,6.340488,22.6446,94.8,15.42,96.0459077733,134.38,93.188816,24.850488,96.4453326052,21.738816,6.340488,22.6446,71.45,18.51,73.8086891904,137.39,21.738816,6.900488,22.8077367514,21.738816,6.340488,22.6446,0.0,0.56,0.56,137.66
2020-10-02 16:30:00,107.015744,10.329592,107.5131151756,20.535744,5.989592,21.3914,86.48,4.34,86.5888329983,136.47,126.50574399999999,20.319592,128.1272378694,20.535744,5.989592,21.3914,105.97,14.33,106.934511735,130.82,121.385744,19.909592,123.0076855324,20.535744,5.989592,21.3914,100.85,13.92,101.8061339016,133.74,102.455744,27.009592,105.9561113792,20.535744,5.989592,21.3914,81.92,21.02,84.5737949958,136.47,20.535744,6.549592,21.5549051726,20.535744,5.989592,21.3914,0.0,0.56,0.56,136.76
2020-10-02 17:00:00,110.21736,16.58048,111.4575199904,20.12736,5.87048,20.966,90.09,10.71,90.7243748945,135.16,131.90736,12.37048,132.4861517201,20.12736,5.87048,20.966,111.78,6.5,111.9688278049,131.84,126.45736,12.08048,127.0330740209,20.12736,5.87048,20.966,106.33,6.21,106.5111872059,134.52,105.44736,20.41048,107.4045316772,20.12736,5.87048,20.966,85.32,14.54,86.5500664356,135.16,20.12736,6.43048,21.1296401673,20.12736,5.87048,20.966,0.0,0.56,0.56,135.29
2020-10-02 17:30:00,105.218576,19.189168,106.9540691325,20.328575999999998,5.929168,21.1756,84.89,13.26,85.9193790713,136.08,133.588576,12.209168,134.1453369333,20.328575999999998,5.929168,21.1756,113.26,6.28,113.4339719837,132.34,128.068576,11.829168,128.6137215628,20.328575999999998,5.929168,21.1756,107.74,5.9,107.9014253845,134.95,100.758576,18.469168,102.43730182,20.328575999999998,5.929168,21.1756,80.43,12.54,81.4016983852,136.08,20.328575999999998,6.449168,21.3270431631,20.328575999999998,5.929168,21.1756,0.0,0.52,0.52,136.18
2020-10-02 18:00:00,106.045488,20.516184,108.0118481051,20.215488,5.896184,21.0578,85.83,14.62,87.0662581027,136.59,134.025488,12.936184,134.6483430649,20.215488,5.896184,21.0578,113.81,7.04,114.0275304477,132.99,128.475488,12.536184,129.0856573215,20.215488,5.896184,21.0578,108.26,6.64,108.4634371574,135.53,101.545488,17.366184,103.0197577161,20.215488,5.896184,21.0578,81.33,11.47,82.1348269615,136.59,20.215488,6.456184,21.221410578,20.215488,5.896184,21.0578,0.0,0.56,0.56,136.81
2020-10-02 18:30:00,109.8404,19.1022,111.4890466234,20.5104,5.9822,21.365,89.33,13.12,90.2883342409,136.11,134.5604,13.2622,135.2123781205,20.5104,5.9822,21.365,114.05,7.28,114.2821110236,132.71,128.9904,12.8522,129.6290952564,20.5104,5.9822,21.365,108.48,6.87,108.6973196542,135.45,105.1104,18.7622,106.7717956063,20.5104,5.9822,21.365,84.6,12.78,85.5598527348,136.11,20.5104,6.5422,21.528513395,20.5104,5.9822,21.365,0.0,0.56,0.56,136.37
2020-10-02 19:00:00,112.058784,18.866312,113.6358605372,19.838784,5.786312,20.665399999999998,92.22,13.08,93.1429804118,135.89,134.928784,13.216312,135.5745096049,19.838784,5.786312,20.665399999999998,115.09,7.43,115.3295842358,132.42,129.318784,12.786312,129.9493657922,19.838784,5.786312,20.665399999999998,109.48,7.0,109.7035569159,135.21,107.188784,18.506312,108.7746247948,19.838784,5.786312,20.665399999999998,87.35,12.72,88.2712914826,135.89,19.838784,6.306312,20.8169863727,19.838784,5.786312,20.665399999999998,0.0,0.52,0.52,136.09
2020-10-02 19:30:00,101.759216,22.272688,104.1681845463,19.209216,5.602688,20.0096,82.55,16.67,84.2163368949,137.68,130.159216,14.702688,130.9869861634,19.209216,5.602688,20.0096,110.95,9.1,111.3225606066,134.3,124.749216,14.192688,125.5539696118,19.209216,5.602688,20.0096,105.54,8.59,105.8889970677,136.54,97.379216,15.492688,98.6039303996,19.209216,5.602688,20.0096,78.17,9.89,78.7931532559,137.68,19.209216,6.162688,20.1735644525,19.209216,5.602688,20.0096,0.0,0.56,0.56,137.74
2020-10-02 20:00:00,99.696368,19.796024,101.6427486769,18.226368,5.316024,18.9858,81.47,14.48,82.7467902701,137.33,124.696368,20.426023999999998,126.358247253,18.226368,5.316024,18.9858,106.47,15.11,107.5368448486,132.84,119.626368,18.746024,121.0862557712,18.226368,5.316024,18.9858,101.4,13.43,102.2855067935,135.25,95.386368,17.096024,96.906311646,18.226368,5.316024,18.9858,77.16,11.78,78.0540453788,137.33,18.226368,5.876024,19.1501474804,18.226368,5.316024,18.9858,0.0,0.56,0.56,137.44
2020-10-02 20:30:00,94.519744,21.751592,96.9902766279,19.959744,5.821592,20.7914,74.56,15.93,76.242760312,137.24,119.629744,22.671592,121.7590930211,19.959744,5.821592,20.7914,99.67,16.85,101.0842786985,132.53,114.859744,21.731592,116.897488778,19.959744,5.821592,20.7914,94.9,15.91,96.2244153009,135.06,90.549744,16.201592,91.9877585432,19.959744,5.821592,20.7914,70.59,10.38,71.3490889921,137.24,19.999744,6.381592,20.9932007212,19.959744,5.821592,20.7914,0.04,0.56,0.5614267539000001,137.38
2020-10-02 21:00:00,89.850496,23.169728,92.7898050814,19.610496,5.719728,20.4276,70.24,17.45,72.3751345422,136.72,114.430496,24.339728,116.9904302664,19.610496,5.719728,20.4276,94.82,18.62,96.6309308658,131.83,109.930496,23.329728,112.3787798446,19.610496,5.719728,20.4276,90.32,17.61,92.0207286431,134.67,86.090496,14.519728,87.3063342646,19.610496,5.719728,20.4276,66.48,8.8,67.0599015806,136.72,19.610496,6.279728,20.5914190167,19.610496,5.719728,20.4276,0.0,0.56,0.56,136.93
2020-10-02 21:30:00,86.142176,24.073968,89.44288916,19.762176,5.763968,20.5856,66.38,18.31,68.8589899723,136.98,110.212176,26.013968,113.2406740962,19.762176,5.763968,20.5856,90.45,20.25,92.6890770264,132.67,105.912176,24.913968,108.8030092716,19.762176,5.763968,20.5856,86.15,19.15,88.2527336687,135.43,82.582176,14.043968,83.767826939,19.762176,5.763968,20.5856,62.82,8.28,63.3633237765,136.98,19.762176,6.283968,20.7372094092,19.762176,5.763968,20.5856,0.0,0.52,0.52,137.44
2020-10-02 22:00:00,80.72608,25.83344,84.7588733667,20.20608,5.89344,21.048,60.52,19.94,63.7202793465,137.0,104.09608,28.60344,107.9543915327,20.20608,5.89344,21.048,83.89,22.71,86.9095863527,132.72,100.13608,27.39344,103.8153893833,20.20608,5.89344,21.048,79.93,21.5,82.7710994249,135.58,77.49608,12.65344,78.5223023045,20.20608,5.89344,21.048,57.29,6.76,57.6874483748,137.0,20.20608,6.45344,21.2116137246,20.20608,5.89344,21.048,0.0,0.56,0.56,137.44
2020-10-02 22:30:00,75.988064,27.377352,80.7694575505,20.288064,5.917352,21.1334,55.7,21.46,59.6910512556,136.45,97.948064,30.367352,102.5475465764,20.288064,5.917352,21.1334,77.66,24.45,81.4179224741,132.15,94.298064,29.057352,98.6734745481,20.288064,5.917352,21.1334,74.01,23.14,77.5431473439,135.1,72.968064,11.077352,73.804106195,20.288064,5.917352,21.1334,52.68,5.16,52.9321074585,136.45,20.288064,6.477352,21.2969864018,20.288064,5.917352,21.1334,0.0,0.56,0.56,136.84
2020-10-02 23:00:00,72.008656,43.969608,84.3716360313,17.038656,4.969608,17.7486,54.97,39.0,67.3995615713,136.8,92.618656,28.629608,96.9426113403,17.038656,4.969608,17.7486,75.58,23.66,79.1967928644,133.37,89.068656,27.359608,93.176035715,17.038656,4.969608,17.7486,72.03,22.39,75.4296559716,136.04,69.258656,17.879608,71.5293073723,17.038656,4.969608,17.7486,52.22,12.91,53.7921602095,136.8,17.038656,5.529608,17.9134687573,17.038656,4.969608,17.7486,0.0,0.56,0.56,136.99
2020-10-02 23:30:00,67.347808,63.498944,92.5626443633,15.047808,4.388944,15.6748,52.3,59.11,78.9258012313,135.66,87.287808,25.758944,91.0092556911,15.047808,4.388944,15.6748,72.24,21.37,75.3345505064,133.26,83.917808,24.608944,87.4516930901,15.047808,4.388944,15.6748,68.87,20.22,71.7769134193,135.94,65.017808,28.588944,71.0256508324,15.047808,4.388944,15.6748,49.97,24.2,55.5215354615,135.66,15.047808,4.948944,15.8407251198,15.047808,4.388944,15.6748,0.0,0.56,0.56,135.93
2020-10-03 00:00:00,63.228992,63.883456,89.8832652936,14.548992,4.243456,15.1552,48.68,59.64,76.9848816327,136.56,82.198992,26.973456,86.511511456,14.548992,4.243456,15.1552,67.65,22.73,71.3664865325,134.45,79.038992,25.783456,83.1381312015,14.548992,4.243456,15.1552,64.49,21.54,67.9921443992,136.76,61.128992,29.053456,67.682028401,14.548992,4.243456,15.1552,46.58,24.81,52.7753019887,136.56,14.548992,4.803456,15.3214345856,14.548992,4.243456,15.1552,0.0,0.56,0.56,136.96
2020-10-03 00:30:00,61.324352,58.672936,84.8716063656,14.444352,4.212936,15.0462,46.88,54.46,71.8583745989,136.31,77.574352,35.122936,85.1551567521,14.444352,4.212936,15.0462,63.13,30.91,70.2910022691,131.65,74.664352,33.552936,81.8569787727,14.444352,4.212936,15.0462,60.22,29.34,66.9871928058,134.24,59.344352,33.572936,68.1827994876,14.444352,4.212936,15.0462,44.9,29.36,53.6471769994,136.31,14.444352,4.772936,15.212502186,14.444352,4.212936,15.0462,0.0,0.56,0.56,136.73
2020-10-03 01:00:00,58.46232,59.06776,83.1074192308,16.07232,4.68776,16.742,42.39,54.38,68.9499564902,135.85,75.23232,36.03776,83.4183560039,16.07232,4.68776,16.742,59.16,31.35,66.953178416,130.84,72.52232,34.43776,80.2835363695,16.07232,4.68776,16.742,56.45,29.75,63.8095995913,133.95,56.73232,33.68776,65.9804615504,16.07232,4.68776,16.742,40.66,29.0,49.9423227333,135.85,16.11232,5.24776,16.9453781545,16.07232,4.68776,16.742,0.04,0.56,0.5614267539000001,136.23
2020-10-03 01:30:00,57.782864000000004,58.268752,82.061603882,17.172864,5.008752,17.8884,40.61,53.26,66.976112906,135.05,76.042864,36.018752,84.1419494721,17.172864,5.008752,17.8884,58.87,31.01,66.5379365475,129.83,73.352864,34.428752,81.0307449138,17.172864,5.008752,17.8884,56.18,29.42,63.4171017944,133.24,56.132864,34.268752,65.7666008281,17.172864,5.008752,17.8884,38.96,29.26,48.7240105082,135.05,17.172864,5.568752,18.0532062748,17.172864,5.008752,17.8884,0.0,0.56,0.56,135.36
2020-10-03 02:00:00,58.580304,57.619672,82.1685987353,17.930304,5.229672,18.6774,40.65,52.39,66.3108935244,135.05,77.150304,35.459672,84.9091146205,17.930304,5.229672,18.6774,59.22,30.23,66.4895578268,129.83,74.430304,33.909672,81.7908063824,17.930304,5.229672,18.6774,56.5,28.68,63.3623894751,133.07,56.940304,35.259672,66.9734476428,17.930304,5.229672,18.6774,39.01,30.03,49.2298791386,135.05,17.970304,5.749672,18.8677119429,17.930304,5.229672,18.6774,0.04,0.52,0.5215361924,135.16
2020-10-03 02:30:00,58.656592,57.920256,82.4339240857,18.446592,5.380256,19.2152,40.21,52.54,66.1611343615,135.36,76.636592,35.900256,84.6285744547,18.446592,5.380256,19.2152,58.19,30.52,65.7080398429,130.24,73.976592,34.340256,81.5585025983,18.446592,5.380256,19.2152,55.53,28.96,62.6279689915,133.47,57.046592,35.650256,67.2700112359,18.446592,5.380256,19.2152,38.6,30.27,49.0533678762,135.36,18.446592,5.940256,19.379458139,18.446592,5.380256,19.2152,0.0,0.56,0.56,135.52
2020-10-03 03:00:00,57.248048,58.200264,81.6370610047,18.378048,5.360264,19.1438,38.87,52.84,65.5968177582,135.74,74.738048,35.970264,82.9435694378,18.378048,5.360264,19.1438,56.36,30.61,64.1359626107,130.71,72.168048,34.400264,79.9475160052,18.378048,5.360264,19.1438,53.79,29.04,61.1284360997,133.9,55.708048,35.710264,66.1710629121,18.378048,5.360264,19.1438,37.33,30.35,48.1108241459,135.74,18.378048,5.9202639999999995,19.3080857187,18.378048,5.360264,19.1438,0.0,0.56,0.56,135.86
2020-10-03 03:30:00,55.21792,58.57356,80.4977056828,19.41792,5.66356,20.227,35.8,52.91,63.883551091,135.82,73.87792,36.22356,82.2805770677,19.41792,5.66356,20.227,54.46,30.56,62.4484203163,130.71,71.40792,34.66356,79.3766554511,19.41792,5.66356,20.227,51.99,29.0,59.5311691469,133.96,53.86792,35.91356,64.7420774844,19.41792,5.66356,20.227,34.45,30.25,45.8461012519,135.82,19.41792,6.22356,20.390888068,19.41792,5.66356,20.227,0.0,0.56,0.56,135.78
2020-10-03 04:00:00,54.672112,58.460616,80.0417606855,19.442112,5.670616,20.2522,35.23,52.79,63.4660302839,135.97,72.852112,36.180616,81.3416694997,19.442112,5.670616,20.2522,53.41,30.51,61.5100658429,130.98,70.432112,34.620616,78.4810133281,19.442112,5.670616,20.2522,50.99,28.95,58.6351652168,134.2,53.352112,36.260616,64.5079849907,19.442112,5.670616,20.2522,33.91,30.59,45.6687661318,135.97,19.442112,6.230616,20.416079319,19.442112,5.670616,20.2522,0.0,0.56,0.56,135.97
2020-10-03 04:30:00,54.176896,58.604928,79.8102352213,20.176896,5.884928,21.0176,34.0,52.72,62.7327538053,135.58,72.346896,36.414928,80.9945698308,20.176896,5.884928,21.0176,52.17,30.53,60.4465863387,130.59,69.966896,34.854928,78.1679764466,20.176896,5.884928,21.0176,49.79,28.97,57.6047307085,133.97,52.946896,36.314928,64.2039546421,20.176896,5.884928,21.0176,32.77,30.43,44.7197696774,135.58,20.176896,6.444928,21.1812235038,20.176896,5.884928,21.0176,0.0,0.56,0.56,135.72
2020-10-03 05:00:00,53.77824,58.69532,79.6067816671,19.69824,5.74532,20.519,34.08,52.95,62.9694282966,135.62,71.66824,36.44532,80.4027236765,19.69824,5.74532,20.519,51.97,30.7,60.360342113,130.78,69.29824,34.87532,77.5792112115,19.69824,5.74532,20.519,49.6,29.13,57.5214473045,134.18,52.55824,36.07532,63.7479200053,19.69824,5.74532,20.519,32.86,30.33,44.7178767385,135.62,19.69824,6.30532,20.6827879987,19.69824,5.74532,20.519,0.0,0.56,0.56,135.86
2020-10-03 05:30:00,54.301904,58.333472,79.6962403982,19.691904,5.743472,20.5124,34.61,52.59,62.956812181000004,135.89,72.981904,36.153472,81.4458829476,19.691904,5.743472,20.5124,53.29,30.41,61.356272703,131.08,70.531904,34.593472,78.558626432,19.691904,5.743472,20.5124,50.84,28.85,58.4553513376,134.26,53.061904,36.483472,64.3941719823,19.691904,5.743472,20.5124,33.37,30.74,45.3707449796,135.89,19.691904,6.303472,20.6761902293,19.691904,5.743472,20.5124,0.0,0.56,0.56,136.03
2020-10-03 06:00:00,55.001952,58.154736,80.0449126618,19.421952,5.6647359999999995,20.2312,35.58,52.49,63.4124317465,135.77,73.541952,35.994736,81.8782005401,19.421952,5.6647359999999995,20.2312,54.12,30.33,62.0393689523,130.73,71.051952,34.444736,78.9608746223,19.421952,5.6647359999999995,20.2312,51.63,28.78,59.1096041266,133.78,53.711952,36.034736,64.6797958117,19.421952,5.6647359999999995,20.2312,34.29,30.37,45.8054691058,135.77,19.421952,6.224736,20.3950866083,19.421952,5.6647359999999995,20.2312,0.0,0.56,0.56,135.75
2020-10-03 06:30:00,58.955584,58.043712,82.733508251,20.995584,6.123712,21.8704,37.96,51.92,64.3167785263,135.27,77.605584,35.363712,85.2831682948,20.995584,6.123712,21.8704,56.61,29.24,63.7155373516,130.4,75.045584,32.903712,81.9420157262,20.995584,6.123712,21.8704,54.05,26.78,60.3205678024,133.4,57.515584,36.403712,68.0681471045,20.995584,6.123712,21.8704,36.52,30.28,47.4403709935,135.27,20.995584,6.683712,22.0337594069,20.995584,6.123712,21.8704,0.0,0.56,0.56,135.36
2020-10-03 07:00:00,61.588288,63.536584,88.4873704274,20.868288,6.086584,21.7378,40.72,57.45,70.4174758139,135.22,83.098288,26.286584,87.1568125101,20.868288,6.086584,21.7378,62.23,20.2,65.4263929924,132.71,80.178288,25.206584,84.0471876005,20.868288,6.086584,21.7378,59.31,19.12,62.3157323635,135.6,59.988288,31.196584,67.6152464348,20.868288,6.086584,21.7378,39.12,25.11,46.4853363976,135.22,20.868288,6.646584,21.9011991206,20.868288,6.086584,21.7378,0.0,0.56,0.56,135.33
2020-10-03 07:30:00,67.731968,61.636824,91.5790235914,19.771968,5.766824,20.5958,47.96,55.87,73.6316406173,134.33,88.951968,24.206824,92.1868913634,19.771968,5.766824,20.5958,69.18,18.44,71.5954328152,131.55,85.671968,23.206824,88.7594658679,19.771968,5.766824,20.5958,65.9,17.44,68.1686408842,134.55,65.751968,31.306824,72.8247109492,19.771968,5.766824,20.5958,45.98,25.54,52.5970721619,134.33,19.771968,6.286824,20.7474064548,19.771968,5.766824,20.5958,0.0,0.52,0.52,134.45
2020-10-03 08:00:00,72.95088,58.57984,93.5597592301,17.45088,5.08984,18.178,55.5,53.49,77.0806726748,134.49,94.45088,21.56984,96.8825408957,17.45088,5.08984,18.178,77.0,16.48,78.7438276946,131.63,90.76088,20.64984,93.0803589937,17.45088,5.08984,18.178,73.31,15.56,74.9431097567,134.62,70.56088,33.00984,77.9004962962,17.45088,5.08984,18.178,53.11,27.92,60.0016541439,134.49,17.49088,5.64984,18.3807392452,17.45088,5.08984,18.178,0.04,0.56,0.5614267539000001,134.57
2020-10-03 08:30:00,78.68544,56.51992,96.8808537576,16.28544,4.74992,16.964,62.4,51.77,81.0795467427,133.68,101.62544,19.06992,103.3991871535,16.28544,4.74992,16.964,85.34,14.32,86.5331034922,130.72,97.50544,18.25992,99.20048139,16.28544,4.74992,16.964,81.22,13.51,82.3359490138,133.8,75.90544,33.62992,83.0217281246,16.28544,4.74992,16.964,59.62,28.88,66.2465002849,133.68,16.28544,5.26992,17.1168809308,16.28544,4.74992,16.964,0.0,0.52,0.52,133.94
2020-10-03 09:00:00,83.080752,55.378136,99.845627344,15.250752,4.448136,15.8862,67.83,50.93,84.8220124732,133.24,106.490752,17.088136,107.8530697453,15.250752,4.448136,15.8862,91.24,12.64,92.1113847469,130.16,102.060752,16.358136000000002,103.363367361,15.250752,4.448136,15.8862,86.81,11.91,87.6231944179,133.24,80.000752,33.638136,86.7850477566,15.250752,4.448136,15.8862,64.75,29.19,71.0254785271,133.24,15.250752,5.008136,16.0520049452,15.250752,4.448136,15.8862,0.0,0.56,0.56,133.6
2020-10-03 09:30:00,88.366288,53.845584,103.4792141988,13.356288,3.895584,13.9128,75.01,49.95,90.1193797138,133.28,110.986288,14.945584,111.9880645655,13.356288,3.895584,13.9128,97.63,11.05,98.2533429457,130.16,106.246288,14.305584,107.2050532734,13.356288,3.895584,13.9128,92.89,10.41,93.4714940503,133.19,84.886288,34.075584,91.4703630438,13.356288,3.895584,13.9128,71.53,30.18,77.6361597453,133.28,13.356288,4.415584,14.0672602592,13.356288,3.895584,13.9128,0.0,0.52,0.52,133.65
2020-10-03 10:00:00,89.969184,52.773512,104.3048303696,13.109184,3.823512,13.6554,76.86,48.95,91.1238832579,132.7,113.329184,13.743511999999999,114.159485231,13.109184,3.823512,13.6554,100.22,9.92,100.7097552375,129.25,108.449184,13.143512,109.2427453791,13.109184,3.823512,13.6554,95.34,9.32,95.7944570421,132.58,86.389184,34.423512,92.9949960514,13.109184,3.823512,13.6554,73.28,30.6,79.4123315361,132.7,13.109184,4.383512,13.8226583044,13.109184,3.823512,13.6554,0.0,0.56,0.56,133.0
2020-10-03 10:30:00,96.081904,50.573472,108.5790419298,11.051904,3.223472,11.5124,85.03,47.35,97.3248344463,132.67,117.101904,11.513472,117.6665456191,11.051904,3.223472,11.5124,106.05,8.29,106.3735239616,129.73,111.961904,10.793472,112.4809627676,11.051904,3.223472,11.5124,100.91,7.57,101.1935422841,132.9,92.031904,35.073472,98.4886784966,11.051904,3.223472,11.5124,80.98,31.85,87.0182906061,132.67,11.051904,3.743472,11.6686830722,11.051904,3.223472,11.5124,0.0,0.52,0.52,132.95
2020-10-03 11:00:00,92.346352,56.428936,108.2223338586,10.796352,3.148936,11.2462,81.55,53.28,97.412324169,133.02,118.706352,4.038936,118.7750437136,10.796352,3.148936,11.2462,107.91,0.89,107.9136701257,132.63,113.376352,3.858936,113.442005359,10.796352,3.148936,11.2462,102.58,0.71,102.5824570772,135.3,88.496352,29.828936,93.3882741044,10.796352,3.148936,11.2462,77.7,26.68,82.1529816866,133.02,10.796352,3.708936,11.4156656731,10.796352,3.148936,11.2462,0.0,0.56,0.56,133.27
2020-10-03 11:30:00,99.380352,53.455936,112.8449886228,10.820352,3.155936,11.2712,88.56,50.3,101.8477471523,132.79,120.630352,3.485936,120.6807092018,10.820352,3.155936,11.2712,109.81,0.33,109.8104958554,132.75,115.190352,3.425936,115.2412870084,10.820352,3.155936,11.2712,104.37,0.27,104.3703492377,135.37,95.130352,32.335936,100.4758509725,10.820352,3.155936,11.2712,84.31,29.18,89.2168621954,132.79,10.820352,3.675936,11.4277085577,10.820352,3.155936,11.2712,0.0,0.52,0.52,133.0
2020-10-03 12:00:00,100.933312,52.977216,113.9917492032,9.213312,2.687216,9.5972,91.72,50.29,104.6023063799,132.79,122.203312,2.907216,122.2378884333,9.213312,2.687216,9.5972,112.99,0.22,112.990214178,132.82,116.593312,2.8972160000000002,116.629302766,9.213312,2.687216,9.5972,107.38,0.21,107.3802053453,135.37,96.513312,31.767216,101.60696534,9.213312,2.687216,9.5972,87.3,29.08,92.0159573118,132.79,9.213312,3.247216,9.7688039063,9.213312,2.687216,9.5972,0.0,0.56,0.56,133.16
2020-10-03 12:30:00,96.381424,55.890832,111.4143796551,7.271424,2.120832,7.5744,89.11,53.77,104.0759578385,133.08,121.351424,2.8008319999999998,121.3837417726,7.271424,2.120832,7.5744,114.08,0.68,114.08202663,132.82,115.721424,2.640832,115.7515527595,7.271424,2.120832,7.5744,108.45,0.52,108.4512466503,135.37,92.091424,28.320832,96.3478069264,7.271424,2.120832,7.5744,84.82,26.2,88.7742778061,133.08,7.271424,2.640832,7.7361231014000005,7.271424,2.120832,7.5744,0.0,0.52,0.52,133.48
2020-10-03 13:00:00,96.409424,56.604832,111.7984080466,5.879424,1.714832,6.1244,90.53,54.89,105.8706427675,133.34,120.319424,3.004832,120.3569391728,5.879424,1.714832,6.1244,114.44,1.29,114.4472703912,133.14,114.619424,2.804832,114.6537371421,5.879424,1.714832,6.1244,108.74,1.09,108.7454628939,135.64,92.079424,27.184832,96.0085174088,5.879424,1.714832,6.1244,86.2,25.47,89.8841526633,133.34,5.879424,2.274832,6.3041642745,5.879424,1.714832,6.1244,0.0,0.56,0.56,133.58
2020-10-03 13:30:00,97.020896,57.601928,112.8318942939,5.560896,1.621928,5.7926,91.46,55.98,107.2319541928,133.99,118.660896,4.101928,118.7317735606,5.560896,1.621928,5.7926,113.1,2.48,113.1271868297,133.86,113.040896,3.8419280000000002,113.1061650806,5.560896,1.621928,5.7926,107.48,2.22,107.5029246114,136.31,92.620896,26.841928,96.4319421903,5.560896,1.621928,5.7926,87.06,25.22,90.6393512775,133.99,5.560896,2.141928,5.9591459019,5.560896,1.621928,5.7926,0.0,0.52,0.52,134.1
2020-10-03 14:00:00,91.239792,60.072856,109.2403207255,7.689792,2.242856,8.0102,83.55,57.83,101.6115711915,134.59,115.759792,6.262856,115.9290852597,7.689792,2.242856,8.0102,108.07,4.02,108.1447423595,134.56,110.389792,5.922856,110.5485703254,7.689792,2.242856,8.0102,102.7,3.68,102.7659106903,136.95,87.309792,26.342856,91.1972907565,7.689792,2.242856,8.0102,79.62,24.1,83.1874654019,134.59,7.729792,2.8028560000000002,8.2222676994,7.689792,2.242856,8.0102,0.04,0.56,0.5614267539000001,134.76
2020-10-03 14:30:00,91.955936,60.714648,110.191481737,9.135936,2.664648,9.5166,82.82,58.05,101.1382959121,134.59,115.265936,7.514648,115.5106312705,9.135936,2.664648,9.5166,106.13,4.85,106.2407614807,134.82,110.025936,7.134648,110.2570169865,9.135936,2.664648,9.5166,100.89,4.47,100.9889746458,137.14,88.025936,26.414648,91.9037487682,9.135936,2.664648,9.5166,78.89,23.75,82.3874662798,134.59,9.175936,3.224648,9.7260555314,9.135936,2.664648,9.5166,0.04,0.56,0.5614267539000001,134.95
2020-10-03 15:00:00,93.775808,58.222944,110.3803124388,10.295808,3.002944,10.7248,83.48,55.22,100.0907528196,134.59,116.145808,8.382944,116.4479388657,10.295808,3.002944,10.7248,105.85,5.38,105.9866354783,134.55,110.925808,7.622944,111.1874280469,10.295808,3.002944,10.7248,100.63,4.62,100.7359980345,136.9,89.835808,29.312944,94.4972014663,10.295808,3.002944,10.7248,79.54,26.31,83.778444125,134.59,10.295808,3.522944,10.8818563122,10.295808,3.002944,10.7248,0.0,0.52,0.52,134.81
2020-10-03 15:30:00,88.995776,54.708768,104.4667288754,9.115776,2.6587680000000002,9.4956,79.88,52.05,95.3415801212,134.46,111.525776,15.648768,112.6183051387,9.115776,2.6587680000000002,9.4956,102.41,12.99,103.2305584602,131.61,106.545776,14.888768,107.5810289782,9.115776,2.6587680000000002,9.4956,97.43,12.23,98.1945915008,134.44,85.255776,31.748768,90.9754450986,9.115776,2.6587680000000002,9.4956,76.14,29.09,81.5078382734,134.46,9.115776,3.218768,9.667359490599999,9.115776,2.6587680000000002,9.4956,0.0,0.56,0.56,134.65
2020-10-03 16:00:00,89.953824,54.239032,105.0407684879,7.813824,2.279032,8.1394,82.14,51.96,97.194759118,134.25,111.143824,15.379032,112.2027817775,7.813824,2.279032,8.1394,103.33,13.1,104.1570876129,131.37,106.093824,14.609032,107.0949266162,7.813824,2.279032,8.1394,98.28,12.33,99.0504280657,134.26,86.103824,31.229032,91.5921445708,7.813824,2.279032,8.1394,78.29,28.95,83.4711123683,134.25,7.813824,2.839032,8.3136001949,7.813824,2.279032,8.1394,0.0,0.56,0.56,134.45
2020-10-03 16:30:00,91.291584,54.466712,106.3051081807,7.291584,2.126712,7.5954,84.0,52.34,98.9720950571,134.18,112.22158400000001,15.446712,113.2796752603,7.291584,2.126712,7.5954,104.93,13.32,105.7720534924,131.22,107.091584,14.666712,108.0912568366,7.291584,2.126712,7.5954,99.8,12.54,100.5847483469,134.16,87.311584,30.556712,92.5041909799,7.291584,2.126712,7.5954,80.02,28.43,84.9203467963,134.18,7.291584,2.686712,7.7708183995999995,7.291584,2.126712,7.5954,0.0,0.56,0.56,134.37
2020-10-03 17:00:00,94.413216,53.799688,108.6658262029,7.473216,2.179688,7.7846,86.94,51.62,101.1097819204,133.48,115.333216,14.269688,116.2126271475,7.473216,2.179688,7.7846,107.86,12.09,108.5354674749,130.22,110.063216,13.549688,110.8941186951,7.473216,2.179688,7.7846,102.59,11.37,103.2181427851,133.32,90.273216,30.419688,95.26075238519999,7.473216,2.179688,7.7846,82.8,28.24,87.4833561313,133.48,7.473216,2.699688,7.9458965938,7.473216,2.179688,7.7846,0.0,0.52,0.52,133.66
2020-10-03 17:30:00,100.265024,21.905632,102.6300723523,6.465024,1.885632,6.7344,93.8,20.02,95.9126706958,135.36,118.565024,17.905632,119.9094515601,6.465024,1.885632,6.7344,112.1,16.02,113.2389085076,130.65,113.085024,16.995632,114.3550355698,6.465024,1.885632,6.7344,106.62,15.11,107.6853588005,133.71,95.425024,13.895631999999999,96.4314460852,6.465024,1.885632,6.7344,88.96,12.01,89.7670412791,135.36,6.465024,2.445632,6.9121379616,6.465024,1.885632,6.7344,0.0,0.56,0.56,135.55
2020-10-03 18:00:00,102.042496,17.920728,103.6041673002,6.482496,1.890728,6.7526,95.56,16.03,96.8951727384,135.3,121.122496,18.260728,122.4912781563,6.482496,1.890728,6.7526,114.64,16.37,115.8028777708,130.27,115.512496,17.320728,116.8038712997,6.482496,1.890728,6.7526,109.03,15.43,110.1164193025,133.37,97.092496,11.340728,97.7525697416,6.482496,1.890728,6.7526,90.61,9.45,91.1014522387,135.3,6.482496,2.4107279999999998,6.9162391428,6.482496,1.890728,6.7526,0.0,0.52,0.52,135.48
2020-10-03 18:30:00,101.59864,18.29752,103.2331482035,6.84864,1.9975200000000002,7.134,94.75,16.3,96.1418353268,135.3,121.49864,18.40752,122.8851346356,6.84864,1.9975200000000002,7.134,114.65,16.41,115.8184380831,130.23,115.89864,17.46752,117.2075467229,6.84864,1.9975200000000002,7.134,109.05,15.47,110.1418331062,133.31,96.68864,11.17752,97.332574498,6.84864,1.9975200000000002,7.134,89.84,9.18,90.3077958983,135.3,6.84864,2.51752,7.2966962935,6.84864,1.9975200000000002,7.134,0.0,0.52,0.52,135.48
2020-10-03 19:00:00,101.76456,18.43008,103.4199860801,5.79456,1.69008,6.036,95.97,16.74,97.4190356142,135.37,120.75456,18.71008,122.1954616768,5.79456,1.69008,6.036,114.96,17.02,116.2130887637,130.31,115.13456,17.74008,116.4932502113,5.79456,1.69008,6.036,109.34,16.05,110.5117102392,133.4,96.76456,10.46008,97.3282761873,5.79456,1.69008,6.036,90.97,8.77,91.3917600224,135.37,5.79456,2.25008,6.2160908616,5.79456,1.69008,6.036,0.0,0.56,0.56,135.54
2020-10-03 19:30:00,99.823952,19.000736,101.616186513,5.213952,1.5207359999999999,5.4312000000000005,94.61,17.48,96.2112389485,135.51,118.343952,19.450736,119.93173936,5.213952,1.5207359999999999,5.4312000000000005,113.13,17.93,114.5420525397,130.57,112.813952,18.420736,114.3079668293,5.213952,1.5207359999999999,5.4312000000000005,107.6,16.9,108.9190984171,133.56,94.903952,9.650736,95.3933792805,5.213952,1.5207359999999999,5.4312000000000005,89.69,8.13,90.0577203798,135.51,5.213952,2.040736,5.5990980416,5.213952,1.5207359999999999,5.4312000000000005,0.0,0.52,0.52,135.68
2020-10-03 20:00:00,95.21592,20.93756,97.4907833603,5.54592,1.61756,5.777,89.67,19.32,91.7277019226,136.45,114.13592,21.73756,116.1874767305,5.54592,1.61756,5.777,108.59,20.12,110.4382293411,131.74,108.83592,20.60756,110.7697116156,5.54592,1.61756,5.777,103.29,18.99,105.0211607249,134.57,90.56592,8.32756,90.9479748043,5.54592,1.61756,5.777,85.02,6.71,85.2843743015,136.45,5.54592,2.17756,5.9581034063,5.54592,1.61756,5.777,0.0,0.56,0.56,136.63
2020-10-03 20:30:00,89.812064,23.539352,92.8456134264,7.232064,2.109352,7.5334,82.58,21.43,85.315305192,136.61,109.522064,24.239352,112.1723169423,7.232064,2.109352,7.5334,102.29,22.13,104.656490482,132.05,104.522064,23.019352,107.0268771352,7.232064,2.109352,7.5334,97.29,20.91,99.5116686625,134.78,85.552064,7.019352,85.8395419207,7.232064,2.109352,7.5334,78.32,4.91,78.4737567598,136.61,7.232064,2.669352,7.7089681411,7.232064,2.109352,7.5334,0.0,0.56,0.56,136.89
2020-10-03 21:00:00,83.896528,25.076904,87.5641394903,9.246528,2.696904,9.6318,74.65,22.38,77.9325791951,136.18,104.956528,26.036904,108.1378432359,9.246528,2.696904,9.6318,95.71,23.34,98.5147689435,131.63,100.316528,24.756904,103.3262313531,9.246528,2.696904,9.6318,91.07,22.06,93.7037272471,134.35,80.036528,6.736904,80.3195598208,9.246528,2.696904,9.6318,70.79,4.04,70.9051881036,136.18,9.286528,3.216904,9.8279231601,9.246528,2.696904,9.6318,0.04,0.52,0.5215361924,136.49
2020-10-03 21:30:00,81.092048,34.997264,88.3217342239,9.042048,2.637264,9.4188,72.05,32.36,78.9833659703,136.25,102.162048,26.407264,105.5197974009,9.042048,2.637264,9.4188,93.12,23.77,96.1059170915,132.25,97.652048,25.107264,100.8280575245,9.042048,2.637264,9.4188,88.61,22.47,91.4146213688,135.01,77.482048,10.677264,78.2142680641,9.042048,2.637264,9.4188,68.44,8.04,68.9106319808,136.25,9.042048,3.197264,9.5906792836,9.042048,2.637264,9.4188,0.0,0.56,0.56,136.56
2020-10-03 22:00:00,76.665856,62.259208,98.7616446653,8.705856,2.539208,9.0686,67.96,59.72,90.4712108905,134.79,98.635856,22.849208,101.2478068655,8.705856,2.539208,9.0686,89.93,20.31,92.1949076685,132.11,94.275856,21.729208,96.7475865582,8.705856,2.539208,9.0686,85.57,19.19,87.695387564,135.01,73.565856,25.129208,77.7393868237,8.705856,2.539208,9.0686,64.86,22.59,68.6813489967,134.79,8.705856,3.059208,9.2277127328,8.705856,2.539208,9.0686,0.0,0.52,0.52,135.0
2020-10-03 22:30:00,74.6456,62.9608,97.6525879637,6.5856,1.9208,6.86,68.06,61.04,91.4223451898,134.93,93.3456,23.7008,96.3074709459,6.5856,1.9208,6.86,86.76,21.78,89.4520318383,132.23,89.1756,22.5108,91.9729511976,6.5856,1.9208,6.86,82.59,20.59,85.1178958856,134.93,71.5156,23.2308,75.1940896082,6.5856,1.9208,6.86,64.93,21.31,68.3375519023,134.93,6.5856,2.4808,7.0373642793,6.5856,1.9208,6.86,0.0,0.56,0.56,135.09
2020-10-03 23:00:00,72.164432,62.843376,95.6921896132,4.6744319999999995,1.363376,4.8692,67.49,61.48,91.2945261229,135.01,88.064432,24.273376,91.3484590232,4.6744319999999995,1.363376,4.8692,83.39,22.91,86.479825393,132.56,84.054432,23.023376,87.1505787777,4.6744319999999995,1.363376,4.8692,79.38,21.66,82.2820758124,135.17,69.084432,22.463376,72.6447658547,4.6744319999999995,1.363376,4.8692,64.41,21.1,67.7780060197,135.01,4.6744319999999995,1.923376,5.0546700941,4.6744319999999995,1.363376,4.8692,0.0,0.56,0.56,135.24
2020-10-03 23:30:00,67.804512,63.653816,93.0013985858,4.984512,1.453816,5.1922,62.82,62.2,88.4035768507,135.07,82.754512,25.593816,86.6218948869,4.984512,1.453816,5.1922,77.77,24.14,81.4304150794,132.74,79.044512,24.283816,82.6906197633,4.984512,1.453816,5.1922,74.06,22.83,77.4989838643,135.43,64.974512,22.093816,68.6281568679,4.984512,1.453816,5.1922,59.99,20.64,63.4413879104,135.07,4.984512,2.013816,5.3759478011,4.984512,1.453816,5.1922,0.0,0.56,0.56,135.35
2020-10-04 00:00:00,64.182192,63.696056,90.4242297168,4.512192,1.3160560000000001,4.7002,59.67,62.38,86.323654348,135.72,78.392192,25.876056,82.5524441836,4.512192,1.3160560000000001,4.7002,73.88,24.56,77.855301682,133.62,74.862192,24.556056,78.7867227223,4.512192,1.3160560000000001,4.7002,70.35,23.24,74.0892711531,136.1,61.532192,22.546056,65.5327039995,4.512192,1.3160560000000001,4.7002,57.02,21.23,60.8440079219,135.72,4.512192,1.836056,4.8714451942,4.512192,1.3160560000000001,4.7002,0.0,0.52,0.52,135.9
2020-10-04 00:30:00,61.031568,64.449624,88.7615137674,5.141568,1.4996239999999998,5.3558,55.89,62.95,84.1807258225,135.67,75.431568,26.549624,79.9675183151,5.141568,1.4996239999999998,5.3558,70.29,25.05,74.6202827655,133.59,72.101568,25.199624,76.3783814819,5.141568,1.4996239999999998,5.3558,66.96,23.7,71.0304976753,136.1,58.611568,22.319624,62.7174737926,5.141568,1.4996239999999998,5.3558,53.47,20.82,57.3804261051,135.67,5.141568,2.059624,5.5387518919000005,5.141568,1.4996239999999998,5.3558,0.0,0.56,0.56,135.9
2020-10-04 01:00:00,59.26408,64.39744,87.5172066328,5.37408,1.56744,5.598,53.89,62.83,82.7752438837,136.13,73.31408,27.03744,78.1407543347,5.37408,1.56744,5.598,67.94,25.47,72.5573187211,134.33,70.08408,25.66744,74.6364237193,5.37408,1.56744,5.598,64.71,24.1,69.0521114811,136.61,56.96408,22.84744,61.3751735215,5.37408,1.56744,5.598,51.59,21.28,55.8065094769,136.13,5.37408,2.12744,5.7798561228,5.37408,1.56744,5.598,0.0,0.56,0.56,136.31
2020-10-04 01:30:00,60.704768,64.197224,88.3535648813,5.304768,1.547224,5.5258,55.4,62.65,83.6312292149,135.83,74.384768,26.747224,79.0475028203,5.304768,1.547224,5.5258,69.08,25.2,73.5328933199,133.9,71.094768,25.387224,75.4915702539,5.304768,1.547224,5.5258,65.79,23.84,69.9762080996,136.36,58.334768,22.907224,62.6712539287,5.304768,1.547224,5.5258,53.03,21.36,57.17018891,135.83,5.304768,2.107224,5.7079730658,5.304768,1.547224,5.5258,0.0,0.56,0.56,136.09
2020-10-04 02:00:00,61.894528,64.290904,89.2426631913,6.174528,1.800904,6.4318,55.72,62.49,83.7240616549,136.05,75.974528,26.770904,80.5531514331,6.174528,1.800904,6.4318,69.8,24.97,74.131915529,133.99,72.644528,25.430903999999998,76.9672548984,6.174528,1.800904,6.4318,66.47,23.63,70.5452889993,136.57,59.524528,23.490904,63.9921245495,6.174528,1.800904,6.4318,53.35,21.69,57.5906120822,136.05,6.214528,2.360904,6.6478737924,6.174528,1.800904,6.4318,0.04,0.56,0.5614267539000001,136.31
2020-10-04 02:30:00,60.612256,64.664408,88.6303065514,7.592256,2.214408,7.9086,53.02,62.45,81.9214434687,136.25,75.172256,26.904408,79.8418138694,7.592256,2.214408,7.9086,67.58,24.69,71.9489576019,134.37,71.932256,25.564408,76.3399529057,7.592256,2.214408,7.9086,64.34,23.35,68.4460232592,136.7,58.412256,24.294408,63.2630216721,7.592256,2.214408,7.9086,50.82,22.08,55.4093746581,136.25,7.592256,2.774408,8.083297032800001,7.592256,2.214408,7.9086,0.0,0.56,0.56,136.39
2020-10-04 03:00:00,58.132016,65.223088,87.3692308109,9.062016,2.643088,9.4396,49.07,62.58,79.5243440715,136.52,73.472016,28.403088,78.7710133427,9.062016,2.643088,9.4396,64.41,25.76,69.3702075822,134.67,70.392016,27.043088,75.4079871441,9.062016,2.643088,9.4396,61.33,24.4,66.0055217387,137.01,56.162016,24.803088,61.3951562871,9.062016,2.643088,9.4396,47.1,22.16,52.0526233729,136.52,9.062016,3.203088,9.6114466507,9.062016,2.643088,9.4396,0.0,0.56,0.56,136.65
2020-10-04 03:30:00,57.31552,60.35536,83.233636912,9.99552,2.91536,10.412,47.32,57.44,74.4213410253,135.98,70.85552,36.71536,79.8030223388,9.99552,2.91536,10.412,60.86,33.8,69.6159435762,131.18,67.97552,34.97536,76.4457135908,9.99552,2.91536,10.412,57.98,32.06,66.2534829273,133.98,55.44552,29.09536,62.6158579084,9.99552,2.91536,10.412,45.45,26.18,52.4508808315,135.98,10.03552,3.4753600000000002,10.620253707,9.99552,2.91536,10.412,0.04,0.56,0.5614267539000001,136.06
2020-10-04 04:00:00,56.929216,60.062688,82.755435617,9.369216,2.732688,9.7596,47.56,57.33,74.4894791229,136.15,69.389216,36.622688,78.4607199396,9.369216,2.732688,9.7596,60.02,33.89,68.9270084945,131.33,66.559216,34.882688,75.1460654768,9.369216,2.732688,9.7596,57.19,32.15,65.6073059956,134.14,55.049216,29.332688,62.3764600432,9.369216,2.732688,9.7596,45.68,26.6,52.8604048414,136.15,9.369216,3.292688,9.9309618225,9.369216,2.732688,9.7596,0.0,0.56,0.56,136.21
2020-10-04 04:30:00,57.203328,59.864304,82.8006982318,8.483328,2.474304,8.8368,48.72,57.39,75.2811430572,135.86,68.693328,36.554304,77.8138191624,8.483328,2.474304,8.8368,60.21,34.08,69.1859125834,131.1,65.853328,34.804304,74.4849003866,8.483328,2.474304,8.8368,57.37,32.33,65.8524547758,133.83,55.273328,28.754304,62.3053030385,8.483328,2.474304,8.8368,46.79,26.28,53.6650957327,135.86,8.483328,2.994304,8.9962609122,8.483328,2.474304,8.8368,0.0,0.52,0.52,135.91
2020-10-04 05:00:00,57.007968,59.584824,82.4636869574,7.627968,2.224824,7.9458,49.38,57.36,75.6872116014,136.13,68.227968,36.414824,77.3375395546,7.627968,2.224824,7.9458,60.6,34.19,69.5795666845,131.44,65.367968,34.654824,73.9859991277,7.627968,2.224824,7.9458,57.74,32.43,66.2239571454,134.09,55.017968,28.734824,62.0698551083,7.627968,2.224824,7.9458,47.39,26.51,54.30094106,136.13,7.627968,2.784824,8.120415046,7.627968,2.224824,7.9458,0.0,0.56,0.56,136.17
2020-10-04 05:30:00,58.786064,59.276352,83.4834548102,7.016064,2.046352,7.3084,51.77,57.23,77.1712757443,136.46,68.886064,36.146352,77.7936281216,7.016064,2.046352,7.3084,61.87,34.1,70.6449354165,131.89,65.976064,34.396352,74.4039652965,7.016064,2.046352,7.3084,58.96,32.35,67.2517962585,134.49,56.656064,29.086352,63.6861481065,7.016064,2.046352,7.3084,49.64,27.04,56.5269068674,136.46,7.016064,2.6063520000000002,7.4845323702,7.016064,2.046352,7.3084,0.0,0.56,0.56,136.56
2020-10-04 06:00:00,60.649168,58.701424,84.404850327,6.279168,1.831424,6.5408,54.37,56.87,78.6784201672,135.99,69.619168,35.581424,78.184821333,6.279168,1.831424,6.5408,63.34,33.75,71.7705935603,131.31,66.639168,33.851424,74.744214616,6.279168,1.831424,6.5408,60.36,32.02,68.3272273695,134.0,58.369168,28.661424,65.026433077,6.279168,1.831424,6.5408,52.09,26.83,58.5936600666,135.99,6.279168,2.3914239999999998,6.7191412785,6.279168,1.831424,6.5408,0.0,0.56,0.56,136.08
2020-10-04 06:30:00,64.326448,57.421464,86.2271212566,5.456448,1.591464,5.6838,58.87,55.83,81.1336292791,135.94,73.126448,34.591464,80.8952827967,5.456448,1.591464,5.6838,67.67,33.0,75.287641084,131.12,69.946448,32.891464,77.2939453766,5.456448,1.591464,5.6838,64.49,31.3,71.684378354,133.86,61.776448,29.061464,68.2707713251,5.456448,1.591464,5.6838,56.32,27.47,62.6621360951,135.94,5.456448,2.151464,5.8652896024,5.456448,1.591464,5.6838,0.0,0.56,0.56,136.01
