Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-04 07:00:00,66.560896,55.906928,86.924895598,5.680896,1.656928,5.9176,60.88,54.25,81.5440794908,135.59,75.710896,33.526928,82.802141725,5.680896,1.656928,5.9176,70.03,31.87,76.9408721032,130.78,72.400896,31.876928,79.1077005121,5.680896,1.656928,5.9176,66.72,30.22,73.2448414566,133.53,63.890896,30.346928,70.7317653584,5.680896,1.656928,5.9176,58.21,28.69,64.8962263926,135.59,5.680896,2.216928,6.0981430879,5.680896,1.656928,5.9176,0.0,0.56,0.56,135.71
2020-10-04 07:30:00,69.89592,54.52756,88.6492776744,5.54592,1.61756,5.777,64.35,52.91,83.309006716,134.6,78.98592,32.45756,85.3947818043,5.54592,1.61756,5.777,73.44,30.84,79.6526157763,129.54,75.51592,30.84756,81.5734401101,5.54592,1.61756,5.777,69.97,29.23,75.8300323091,132.58,67.02592,30.34756,73.5761398131,5.54592,1.61756,5.777,61.48,28.73,67.8616482264,134.6,5.54592,2.17756,5.9581034063,5.54592,1.61756,5.777,0.0,0.56,0.56,134.8
2020-10-04 08:00:00,73.720944,40.658192,84.1894658551,5.410944,1.578192,5.6364,68.31,39.08,78.6988087585,136.08,84.220944,30.358192,89.5253440639,5.410944,1.578192,5.6364,78.81,28.78,83.9005631686,131.77,80.510944,28.198192,85.3062139345,5.410944,1.578192,5.6364,75.1,26.62,79.6783182553,134.44,70.380944,16.718192,72.339306204,5.410944,1.578192,5.6364,64.97,15.14,66.7107225264,136.08,5.410944,2.138192,5.8180907521,5.410944,1.578192,5.6364,0.0,0.56,0.56,136.3
2020-10-04 08:30:00,78.709968,34.205824,85.8213112116,5.779968,1.685824,6.0208,72.93,32.52,79.8519586485,137.41,90.309968,27.425824,94.382552107,5.779968,1.685824,6.0208,84.53,25.74,88.3621440437,133.89,86.289968,26.035824,90.1322512134,5.779968,1.685824,6.0208,80.51,24.35,84.1117268875,136.22,74.199968,8.845824,74.7253896172,5.779968,1.685824,6.0208,68.42,7.16,68.7936188901,137.41,5.779968,2.245824,6.2009479533,5.779968,1.685824,6.0208,0.0,0.56,0.56,137.6
2020-10-04 09:00:00,82.180864,36.852752,90.0656412721,6.660864,1.942752,6.9384,75.52,34.91,83.1984284707,137.17,95.640864,25.452752,98.969780494,6.660864,1.942752,6.9384,88.98,23.51,92.0334748882,133.72,91.390864,24.152752,94.5285430536,6.660864,1.942752,6.9384,84.73,22.21,87.5925624697,136.04,77.200864,12.552752,78.214736368,6.660864,1.942752,6.9384,70.54,10.61,71.3334683021,137.17,6.660864,2.502752,7.1155377028,6.660864,1.942752,6.9384,0.0,0.56,0.56,137.3
2020-10-04 09:30:00,85.914496,35.796728,93.0736609275,7.394496,2.156728,7.7026,78.52,33.64,85.4227136071,136.9,100.634496,24.366728,103.5424512874,7.394496,2.156728,7.7026,93.24,22.21,95.8487438624,133.37,96.204496,23.146728,98.9498664361,7.394496,2.156728,7.7026,88.81,20.99,91.2567597496,135.72,80.694496,13.646728,81.8403010124,7.394496,2.156728,7.7026,73.3,11.49,74.1950813734,136.9,7.434496,2.6767279999999998,7.9016835902,7.394496,2.156728,7.7026,0.04,0.52,0.5215361924,137.03
2020-10-04 10:00:00,89.608176,33.806968,95.7733589857,7.258176,2.116968,7.5606,82.35,31.69,88.2370591078,136.17,104.938176,22.166968,107.2538822259,7.258176,2.116968,7.5606,97.68,20.05,99.7165227031,132.43,100.28817599999999,21.026968,102.4687836791,7.258176,2.116968,7.5606,93.03,18.91,94.9324444013,134.92,84.108176,14.976968,85.4312287195,7.258176,2.116968,7.5606,76.85,12.86,77.91856069,136.17,7.258176,2.676968,7.7361021529,7.258176,2.116968,7.5606,0.0,0.56,0.56,136.43
2020-10-04 10:30:00,92.282528,32.759904,97.9248501871,7.542528,2.199904,7.8568,84.74,30.56,90.082080349,135.99,108.212528,20.809904,110.1952962728,7.542528,2.199904,7.8568,100.67,18.61,102.3756855899,132.14,103.402528,19.739904,105.269875115,7.542528,2.199904,7.8568,95.86,17.54,97.4514812612,134.8,86.592528,16.009904,88.0601097633,7.542528,2.199904,7.8568,79.05,13.81,80.2472342203,135.99,7.542528,2.7599039999999997,8.0316124608,7.542528,2.199904,7.8568,0.0,0.56,0.56,136.32
2020-10-04 11:00:00,93.00816,32.52488,98.5311404867,8.34816,2.43488,8.696,84.66,30.09,89.8483372133,136.06,110.50816,20.29488,112.3562885681,8.34816,2.43488,8.696,102.16,17.86,103.7094267654,132.18,105.62816,19.27488,107.3723855747,8.34816,2.43488,8.696,97.28,16.84,98.7268149998,134.84,87.35816,16.70488,88.9409980515,8.34816,2.43488,8.696,79.01,14.27,80.2883117272,136.06,8.34816,2.95488,8.8556812951,8.34816,2.43488,8.696,0.0,0.52,0.52,136.44
2020-10-04 11:30:00,94.425376,32.001568,99.7008123698,8.645376,2.5215680000000003,9.0056,85.78,29.48,90.7043482971,136.09,113.085376,19.451568,114.7460925815,8.645376,2.5215680000000003,9.0056,104.44,16.93,105.8033009882,132.12,108.075376,18.471568,109.6425360976,8.645376,2.5215680000000003,9.0056,99.43,15.95,100.7011787419,134.81,88.695376,17.391568,90.3843811799,8.645376,2.5215680000000003,9.0056,80.05,14.87,81.4194043211,136.09,8.645376,3.081568,9.1781581769,8.645376,2.5215680000000003,9.0056,0.0,0.56,0.56,136.49
2020-10-04 12:00:00,96.029856,31.516208,101.0693059741,8.489856,2.4762079999999997,8.8436,87.54,29.04,92.2310858659,136.09,115.699856,18.626208,117.1895571409,8.489856,2.4762079999999997,8.8436,107.21,16.15,108.419585869,132.0,110.549856,17.676208,111.9540932297,8.489856,2.4762079999999997,8.8436,102.06,15.2,103.1856753624,134.6,90.199856,17.756208,91.9309357342,8.489856,2.4762079999999997,8.8436,81.71,15.28,83.1264247998,136.09,8.489856,3.036208,9.0164413113,8.489856,2.4762079999999997,8.8436,0.0,0.56,0.56,136.45
2020-10-04 12:30:00,97.216,31.548000000000002,102.2067852933,9.456,2.758,9.85,87.76,28.79,92.3616895688,135.64,117.326,18.518,118.7783928162,9.456,2.758,9.85,107.87,15.76,109.0152030682,131.29,112.136,17.598,113.5084670851,9.456,2.758,9.85,102.68,14.84,103.7468457352,134.15,91.356,17.988,93.1100793685,9.456,2.758,9.85,81.9,15.23,83.3040389177,135.64,9.456,3.318,10.0212304634,9.456,2.758,9.85,0.0,0.56,0.56,135.91
2020-10-04 13:00:00,96.093568,32.070624,101.3039917018,10.493568,3.060624,10.9308,85.6,29.01,90.382189064,135.45,116.783568,18.920624,118.3063471136,10.493568,3.060624,10.9308,106.29,15.86,107.4667562551,131.02,111.673568,18.000624,113.1150222306,10.493568,3.060624,10.9308,101.18,14.94,102.2770551003,133.93,90.383568,17.970624,92.1527682241,10.493568,3.060624,10.9308,79.89,14.91,81.2694296768,135.45,10.493568,3.5806240000000003,11.0876434647,10.493568,3.060624,10.9308,0.0,0.52,0.52,135.76
2020-10-04 13:30:00,95.118464,32.874552,100.6392486206,10.678464,3.114552,11.1234,84.44,29.76,89.5308393795,136.03,115.678464,19.384552,117.291380287,10.678464,3.114552,11.1234,105.0,16.27,106.2530606618,131.82,110.638464,18.444552,112.1653744021,10.678464,3.114552,11.1234,99.96,15.33,101.1286828748,134.6,89.468464,17.654552,91.1936908829,10.678464,3.114552,11.1234,78.79,14.54,80.1203825503,136.03,10.678464,3.674552,11.2930034003,10.678464,3.114552,11.1234,0.0,0.56,0.56,136.35
2020-10-04 14:00:00,95.009392,32.740656,100.4924630185,9.259392,2.700656,9.645199999999999,85.75,30.04,90.8595845247,136.52,115.319392,19.300656,116.9233830048,9.259392,2.700656,9.645199999999999,106.06,16.6,107.3512161086,132.51,110.219392,18.340656,111.7349275534,9.259392,2.700656,9.645199999999999,100.96,15.64,102.1642364039,135.26,89.269392,17.260656,90.9227946865,9.259392,2.700656,9.645199999999999,80.01,14.56,81.3240044513,136.52,9.299392,3.260656,9.8544694997,9.259392,2.700656,9.645199999999999,0.04,0.56,0.5614267539000001,136.87
2020-10-04 14:30:00,95.84224,32.54232,101.2162909773,7.72224,2.25232,8.044,88.12,30.29,93.1805693264,136.44,115.18224,19.16232,116.7653326943,7.72224,2.25232,8.044,107.46,16.91,108.7823501309,132.47,110.00224,18.18232,111.4947961369,7.72224,2.25232,8.044,102.28,15.93,103.5131068996,135.2,89.94224,16.48232,91.4399989545,7.72224,2.25232,8.044,82.22,14.23,83.4423231939,136.44,7.72224,2.77232,8.204800351,7.72224,2.25232,8.044,0.0,0.52,0.52,136.8
2020-10-04 15:00:00,96.375984,32.390912,101.673504278,6.345984,1.8509120000000001,6.6104,90.03,30.54,95.0688829218,136.27,114.275984,19.210912,115.8795049137,6.345984,1.8509120000000001,6.6104,107.93,17.36,109.3172195951,132.24,109.095984,18.210912,110.6054747325,6.345984,1.8509120000000001,6.6104,102.75,16.36,104.044279516,135.04,90.355984,15.700912,91.70999118,6.345984,1.8509120000000001,6.6104,84.01,13.85,85.1440109462,136.27,6.345984,2.410912,6.7885204279,6.345984,1.8509120000000001,6.6104,0.0,0.56,0.56,136.61
2020-10-04 15:30:00,96.455056,32.119808,101.6624802664,5.245056,1.529808,5.4636,91.21,30.59,96.2029739665,136.25,113.505056,19.179808,115.1141293347,5.245056,1.529808,5.4636,108.26,17.65,109.6893344861,132.18,108.315056,18.169808,109.8284720782,5.245056,1.529808,5.4636,103.07,16.64,104.4045712601,135.04,90.325056,15.249808,91.6033426543,5.245056,1.529808,5.4636,85.08,13.72,86.1791436486,136.25,5.245056,2.089808,5.6460525963,5.245056,1.529808,5.4636,0.0,0.56,0.56,136.55
2020-10-04 16:00:00,95.628064,31.912352,100.8123248148,5.768064,1.6823519999999998,6.0084,89.86,30.23,94.8086098411,136.16,113.478064,19.022352,115.0613787715,5.768064,1.6823519999999998,6.0084,107.71,17.34,109.0968363428,132.06,108.308064,18.022352,109.7972763735,5.768064,1.6823519999999998,6.0084,102.54,16.34,103.8337478857,134.9,89.598064,15.732352,90.9687857015,5.768064,1.6823519999999998,6.0084,83.83,14.05,84.999243526,136.16,5.808064,2.242352,6.2258935037,5.768064,1.6823519999999998,6.0084,0.04,0.56,0.5614267539000001,136.44
2020-10-04 16:30:00,98.941968,30.896824,103.6538796428,5.851968,1.7068240000000001,6.0958,93.09,29.19,97.5592343143,136.07,116.621968,18.346824,118.0562974647,5.851968,1.7068240000000001,6.0958,110.77,16.64,112.0128675644,131.94,111.291968,17.376824,112.6403842041,5.851968,1.7068240000000001,6.0958,105.44,15.67,106.5980417269,134.83,92.701968,16.626824,94.1812409528,5.851968,1.7068240000000001,6.0958,86.85,14.92,88.1222383964,136.07,5.851968,2.226824,6.2613316954,5.851968,1.7068240000000001,6.0958,0.0,0.52,0.52,136.34
2020-10-04 17:00:00,101.78072,29.80396,106.0546604134,4.9507200000000005,1.4439600000000001,5.157,96.83,28.36,100.8976635012,135.75,119.10072,17.22396,120.3397120763,4.9507200000000005,1.4439600000000001,5.157,114.15,15.78,115.2355452974,131.55,113.58072,16.29396,114.7435100047,4.9507200000000005,1.4439600000000001,5.157,108.63,14.85,109.640318314,134.49,95.26072,16.93396,96.7541408737,4.9507200000000005,1.4439600000000001,5.157,90.31,15.49,91.6287956922,135.75,4.9507200000000005,2.00396,5.3409254067,4.9507200000000005,1.4439600000000001,5.157,0.0,0.56,0.56,136.03
2020-10-04 17:30:00,104.744752,28.375136,108.5200968234,3.994752,1.165136,4.1612,100.75,27.21,104.3596981598,135.18,121.854752,16.055136,122.9078841123,3.994752,1.165136,4.1612,117.86,14.89,118.7968505475,130.84,116.144752,15.175136,117.131926347,3.994752,1.165136,4.1612,112.15,14.01,113.0216908385,133.92,97.984752,17.345136,99.5081170928,3.994752,1.165136,4.1612,93.99,16.18,95.372493414,135.18,3.994752,1.725136,4.351337468,3.994752,1.165136,4.1612,0.0,0.56,0.56,135.43
2020-10-04 18:00:00,104.281248,28.602864,108.1328003588,3.7812479999999997,1.102864,3.9388,100.5,27.5,104.1945296069,135.48,121.781248,16.092864,122.8399472328,3.7812479999999997,1.102864,3.9388,118.0,14.99,118.948308521,131.26,116.041248,15.212864,117.0341935867,3.7812479999999997,1.102864,3.9388,112.26,14.11,113.1432706793,134.22,97.541248,17.202864,99.0466233205,3.7812479999999997,1.102864,3.9388,93.76,16.1,95.1322637174,135.48,3.7812479999999997,1.6228639999999999,4.1147933119,3.7812479999999997,1.102864,3.9388,0.0,0.52,0.52,135.76
2020-10-04 18:30:00,104.24576,28.74668,108.1367194296,3.24576,0.9466800000000001,3.3810000000000002,101.0,27.8,104.7560976746,135.55,120.61576,16.79668,121.7796781873,3.24576,0.9466800000000001,3.3810000000000002,117.37,15.85,118.4353806934,131.43,114.93576,15.87668,116.0271429218,3.24576,0.9466800000000001,3.3810000000000002,111.69,14.93,112.6834548636,134.38,97.45576,16.81668,98.8960357315,3.24576,0.9466800000000001,3.3810000000000002,94.21,15.87,95.5373277834,135.55,3.24576,1.50668,3.5784134194,3.24576,0.9466800000000001,3.3810000000000002,0.0,0.56,0.56,135.86
2020-10-04 19:00:00,104.828064,28.747352,108.6983589987,3.248064,0.947352,3.3834,101.58,27.8,105.3154138766,135.33,121.868064,16.217351999999998,122.9423748306,3.248064,0.947352,3.3834,118.62,15.27,119.598818138,131.08,116.108064,15.317352,117.1140631953,3.248064,0.947352,3.3834,112.86,14.37,113.7711584717,134.09,98.008064,16.737352,99.4269559073,3.248064,0.947352,3.3834,94.76,15.79,96.0665482882,135.33,3.248064,1.467352,3.5641326631,3.248064,0.947352,3.3834,0.0,0.52,0.52,135.64
2020-10-04 19:30:00,104.488,28.564,108.321947176,3.408,0.994,3.55,101.08,27.57,104.7724739614,135.42,122.008,16.204,123.0793308399,3.408,0.994,3.55,118.6,15.21,119.5713347755,131.19,116.248,15.314,117.2523607438,3.408,0.994,3.55,112.84,14.32,113.7450130775,134.19,97.698,17.024,99.1701355248,3.408,0.994,3.55,94.29,16.03,95.6429035527,135.42,3.408,1.554,3.7455813968,3.408,0.994,3.55,0.0,0.56,0.56,135.74
2020-10-04 20:00:00,100.333392,30.317656,104.8138817884,3.763392,1.097656,3.9202,96.57,29.22,100.893871469,136.03,117.553392,18.567656,119.0107466578,3.763392,1.097656,3.9202,113.79,17.47,115.1232600303,132.04,112.033392,17.557656,113.4008474714,3.763392,1.097656,3.9202,108.27,16.46,109.514037913,134.91,93.873392,15.927656,95.2150405726,3.763392,1.097656,3.9202,90.11,14.83,91.3221824093,136.03,3.763392,1.657656,4.1122916677,3.763392,1.097656,3.9202,0.0,0.56,0.56,136.36
2020-10-04 20:30:00,94.847296,61.067128,112.8060445219,4.447296,1.297128,4.6326,90.4,59.77,108.3725652552,133.81,114.157296,15.377128,115.1882992997,4.447296,1.297128,4.6326,109.71,14.08,110.6098119517,130.98,108.847296,14.537128,109.8137602352,4.447296,1.297128,4.6326,104.4,13.24,105.2361990952,134.02,89.137296,30.727128,94.2847492086,4.447296,1.297128,4.6326,84.69,29.43,89.6577994376,133.81,4.447296,1.8171279999999999,4.8042060614,4.447296,1.297128,4.6326,0.0,0.52,0.52,134.03
2020-10-04 21:00:00,90.055088,67.518984,112.5554622179,4.625088,1.348984,4.8178,85.43,66.17,108.0590292387,133.73,109.125088,15.648984,110.2414419864,4.625088,1.348984,4.8178,104.5,14.3,105.4738830232,131.32,104.065088,14.798984,105.1120947745,4.625088,1.348984,4.8178,99.44,13.45,100.345483705,134.28,84.785088,33.798984,91.2736679804,4.625088,1.348984,4.8178,80.16,32.45,86.4790616277,133.73,4.625088,1.908984,5.0035646213,4.625088,1.348984,4.8178,0.0,0.56,0.56,133.91
2020-10-04 21:30:00,86.861424,68.470832,110.6036247782,4.871424,1.4208319999999999,5.0744,81.99,67.05,105.9153558272,134.15,105.821424,16.810832,107.1483917281,4.871424,1.4208319999999999,5.0744,100.95,15.39,102.1163777266,131.89,100.931424,15.920832,102.1793777738,4.871424,1.4208319999999999,5.0744,96.06,14.5,97.1482043066,134.76,81.841424,33.550832,88.4515517684,4.871424,1.4208319999999999,5.0744,76.97,32.13,83.4069409582,134.15,4.871424,1.980832,5.2587514868,4.871424,1.4208319999999999,5.0744,0.0,0.56,0.56,134.31
2020-10-04 22:00:00,82.585536,69.432448,107.8945577482,4.705536,1.372448,4.9016,77.88,68.06,103.4285163773,134.05,100.265536,18.312448,101.9241063788,4.705536,1.372448,4.9016,95.56,16.94,97.0498696547,131.89,95.665536,17.342448,97.2247668076,4.705536,1.372448,4.9016,90.96,15.97,92.3512993953,134.74,77.855536,32.492448,84.3637579941,4.705536,1.372448,4.9016,73.15,31.12,79.4945086154,134.05,4.705536,1.892448,5.0718269371,4.705536,1.372448,4.9016,0.0,0.52,0.52,134.19
2020-10-04 22:30:00,77.925744,70.739592,105.2450067903,5.415744,1.5795919999999999,5.6414,72.51,69.16,100.2038207854,134.73,94.625744,19.999592,96.7161574284,5.415744,1.5795919999999999,5.6414,89.21,18.42,91.0918245508,132.87,90.335744,18.969592,92.3059698215,5.415744,1.5795919999999999,5.6414,84.92,17.39,86.6822848107,135.56,73.605744,32.629592,80.5139480083,5.415744,1.5795919999999999,5.6414,68.19,31.05,74.9264879732,134.73,5.455744,2.139592,5.8602897983,5.415744,1.5795919999999999,5.6414,0.04,0.56,0.5614267539000001,134.88
2020-10-04 23:00:00,72.203168,73.598424,103.1020149392,6.543168,1.9084240000000001,6.8158,65.66,71.69,97.2146681319,135.55,88.853168,21.978424,91.5310689611,6.543168,1.9084240000000001,6.8158,82.31,20.07,84.721549797,133.85,84.923168,20.878424,87.4520042759,6.543168,1.9084240000000001,6.8158,78.38,18.97,80.6429494748,136.4,68.373168,31.698424,75.3636529531,6.543168,1.9084240000000001,6.8158,61.83,29.79,68.6323028901,135.55,6.543168,2.4684239999999997,6.9932942538,6.543168,1.9084240000000001,6.8158,0.0,0.56,0.56,135.7
2020-10-04 23:30:00,67.626784,74.255312,100.4352192928,6.086784,1.775312,6.3404,61.54,72.48,95.0816596405,135.55,82.986784,22.755312,86.0500467337,6.086784,1.775312,6.3404,76.9,20.98,79.7105413355,133.93,79.346784,21.595312,82.2330203235,6.086784,1.775312,6.3404,73.26,19.82,75.8937415075,136.45,64.096784,30.945312,71.1759092244,6.086784,1.775312,6.3404,58.01,29.17,64.9311096471,135.55,6.086784,2.335312,6.5194034696,6.086784,1.775312,6.3404,0.0,0.56,0.56,135.7
2020-10-05 00:00:00,63.91016,74.21088,97.9375477618,6.38016,1.86088,6.646,57.53,72.35,92.4349684914,136.05,78.51016,24.12088,82.1319796133,6.38016,1.86088,6.646,72.13,22.26,75.4867173746,134.52,75.11016,22.56088,78.4253112305,6.38016,1.86088,6.646,68.73,20.7,71.7795437433,136.86,60.68016,31.82088,68.5175176258,6.38016,1.86088,6.646,54.3,29.96,62.016865448,136.05,6.38016,2.42088,6.8240092028,6.38016,1.86088,6.646,0.0,0.56,0.56,136.18
2020-10-05 00:30:00,62.15736,68.22048,92.2906890948,7.16736,2.09048,7.466,54.99,66.13,86.0062614,136.08,73.92736,32.73048,80.8488644175,7.16736,2.09048,7.466,66.76,30.64,73.4554776719,131.99,70.81736,31.14048,77.3616699148,7.16736,2.09048,7.466,63.65,29.05,69.9658845438,134.8,59.16736,37.84048,70.2330293808,7.16736,2.09048,7.466,52.0,35.75,63.1035854766,136.08,7.16736,2.65048,7.6417336775999996,7.16736,2.09048,7.466,0.0,0.56,0.56,136.23
2020-10-05 01:00:00,60.60096,68.55528,91.5002883536,7.56096,2.20528,7.876,53.04,66.35,84.9444765715,136.08,72.29096,32.66528,79.3284527468,7.56096,2.20528,7.876,64.73,30.46,71.538692328,131.99,69.28096,31.08528,75.9351437162,7.56096,2.20528,7.876,61.72,28.88,68.1425916736,134.8,57.74096,37.89528,69.0656984906,7.56096,2.20528,7.876,50.18,35.69,61.577662346,136.08,7.56096,2.76528,8.0507695036,7.56096,2.20528,7.876,0.0,0.56,0.56,136.23
2020-10-05 01:30:00,62.053472,68.303096,92.2818850612,7.553472,2.203096,7.8682,54.5,66.1,85.6706484159,136.22,73.773472,32.513096,80.6202616123,7.553472,2.203096,7.8682,66.22,30.31,72.8270863072,132.1,70.683472,30.933096,77.1557492486,7.553472,2.203096,7.8682,63.13,28.73,69.3600014418,134.91,59.083472,38.253096,70.3857657283,7.553472,2.203096,7.8682,51.53,36.05,62.8883407318,136.22,7.593472,2.763096,8.0805641214,7.553472,2.203096,7.8682,0.04,0.56,0.5614267539000001,136.35
2020-10-05 02:00:00,64.010864,68.087752,93.4523016434,7.020864,2.047752,7.3134,56.99,66.04,87.2303943588,136.33,75.330864,32.117752,81.8919352838,7.020864,2.047752,7.3134,68.31,30.07,74.6355210339,132.18,72.130864,30.557752,78.3366947776,7.020864,2.047752,7.3134,65.11,28.51,71.0783525414,135.01,60.870864,38.147752,71.8367111355,7.020864,2.047752,7.3134,53.85,36.1,64.8307990079,136.33,7.020864,2.607752,7.4895194639,7.020864,2.047752,7.3134,0.0,0.56,0.56,136.47
2020-10-05 02:30:00,63.959728,67.834504,93.2328629763,7.729728,2.254504,8.0518,56.23,65.58,86.3860480633,136.38,75.079728,32.344504,81.7504281063,7.729728,2.254504,8.0518,67.35,30.09,73.7660531681,132.34,71.919728,30.784504,78.2312786686,7.729728,2.254504,8.0518,64.19,28.53,70.2446937498,135.11,60.879728,38.964504,72.2812136957,7.729728,2.254504,8.0518,53.15,36.71,64.5952521475,136.38,7.729728,2.854504,8.2399567984,7.729728,2.254504,8.0518,0.0,0.6000000000000001,0.6000000000000001,136.5
2020-10-05 03:00:00,61.859632,68.161976,92.0471023085,8.749632,2.551976,9.1142,53.11,65.61,84.4117539209,136.61,73.959632,33.161976,81.0539562131,8.749632,2.551976,9.1142,65.21,30.61,72.0369085955,132.65,70.909632,31.561976,77.6165848218,8.749632,2.551976,9.1142,62.16,29.01,68.5962513553,135.4,59.019632,39.501976,71.0191739555,8.749632,2.551976,9.1142,50.27,36.95,62.3889044623,136.61,8.749632,3.111976,9.2865738978,8.749632,2.551976,9.1142,0.0,0.56,0.56,136.73
2020-10-05 03:30:00,61.98072,67.88896,91.9267128837,7.71072,2.24896,8.032,54.27,65.64,85.1694927776,136.61,73.48072,32.94896,80.5298092435,7.71072,2.24896,8.032,65.77,30.7,72.5822492074,132.65,70.40072,31.35896,77.0690972362,7.71072,2.24896,8.032,62.69,29.11,69.1189424109,135.4,59.05072,39.05896,70.7996461065,7.71072,2.24896,8.032,51.34,36.81,63.1725549586,136.61,7.71072,2.80896,8.2064279196,7.71072,2.24896,8.032,0.0,0.56,0.56,136.73
2020-10-05 04:00:00,62.487376,67.337568,91.8641400304,6.197376,1.8075679999999998,6.4556000000000004,56.29,65.53,86.387180762,136.61,72.537376,32.327568,79.4150021706,6.197376,1.8075679999999998,6.4556000000000004,66.34,30.52,73.0237358672,132.65,69.447376,30.747568,75.9496607708,6.197376,1.8075679999999998,6.4556000000000004,63.25,28.94,69.5563519745,135.4,59.427376,38.907568,71.0310626833,6.197376,1.8075679999999998,6.4556000000000004,53.23,37.1,64.8833021663,136.61,6.197376,2.367568,6.6342179283,6.197376,1.8075679999999998,6.4556000000000004,0.0,0.56,0.56,136.73
2020-10-05 04:30:00,61.536416,67.787288,91.5524271034,8.356416,2.437288,8.7046,53.18,65.35,84.25399041,136.51,72.896416,32.627288,79.8650573648,8.356416,2.437288,8.7046,64.54,30.19,71.2520013754,132.51,69.876416,31.057288,76.4674352317,8.356416,2.437288,8.7046,61.52,28.62,67.8514170817,135.27,58.706416,39.667288,70.8515138641,8.356416,2.437288,8.7046,50.35,37.23,62.6194490554,136.51,8.356416,3.037288,8.8912770039,8.356416,2.437288,8.7046,0.0,0.6000000000000001,0.6000000000000001,136.63
2020-10-05 05:00:00,61.827328,67.741304,91.7142451053,8.987328,2.621304,9.3618,52.84,65.12,83.8610755953,136.57,73.307328,32.581304,80.2216037539,8.987328,2.621304,9.3618,64.32,29.96,70.9553662523,132.56,70.297328,31.021304,76.8377226745,8.987328,2.621304,9.3618,61.31,28.4,67.5683069197,135.33,58.987328,40.061304,71.3050695446,8.987328,2.621304,9.3618,50.0,37.44,62.4640184426,136.57,9.027328,3.181304,9.5714860894,8.987328,2.621304,9.3618,0.04,0.56,0.5614267539000001,136.69
2020-10-05 05:30:00,65.99096,67.15528,94.152208862,8.04096,2.34528,8.376,57.95,64.81,86.9398562226,135.99,76.22096,31.33528,82.4107669907,8.04096,2.34528,8.376,68.18,28.99,74.0873302259,131.75,73.02096,29.82528,78.8771698681,8.04096,2.34528,8.376,64.98,27.48,70.5517597229,134.66,62.81096,39.27528,74.0794459699,8.04096,2.34528,8.376,54.77,36.93,66.0573826306,135.99,8.04096,2.9052800000000003,8.5497186854,8.04096,2.34528,8.376,0.0,0.56,0.56,136.12
2020-10-05 06:00:00,70.361424,65.610832,96.2055677341,7.511424,2.190832,7.8244,62.85,63.42,89.2872829691,135.6,80.261424,29.820832,85.6222996869,7.511424,2.190832,7.8244,72.75,27.63,77.8201734771,131.21,76.821424,28.380832,81.8962930199,7.511424,2.190832,7.8244,69.31,26.19,74.0931319354,134.24,66.821424,39.810832,77.7817783926,7.511424,2.190832,7.8244,59.31,37.62,70.2348951733,135.6,7.511424,2.750832,7.9992854181,7.511424,2.190832,7.8244,0.0,0.56,0.56,135.72
2020-10-05 06:30:00,80.70088,61.97984,101.7552583369,7.37088,2.14984,7.678,73.33,59.83,94.6409942889,135.02,91.12088,25.99984,94.7576194931,7.37088,2.14984,7.678,83.75,23.85,87.0797622872,130.33,87.13088,24.72984,90.5723756782,7.37088,2.14984,7.678,79.76,22.58,82.8945957225,133.53,76.40088,42.07984,87.222745882,7.37088,2.14984,7.678,69.03,39.93,79.7467604358,135.02,7.37088,2.70984,7.8532225742,7.37088,2.14984,7.678,0.0,0.56,0.56,135.14
2020-10-05 07:00:00,87.993856,62.283208,107.8059214168,8.273856,2.413208,8.6186,79.72,59.87,99.698020542,134.43,103.253856,15.953208,104.4790104488,8.273856,2.413208,8.6186,94.98,13.54,95.9402522407,131.62,98.733856,14.513208,99.7948271559,8.273856,2.413208,8.6186,90.46,12.1,91.2656649568,134.59,83.193856,41.533208,92.9850796791,8.273856,2.413208,8.6186,74.92,39.12,84.5185234135,134.43,8.273856,2.973208,8.7918518482,8.273856,2.413208,8.6186,0.0,0.56,0.56,134.56
2020-10-05 07:30:00,98.080928,40.471104,106.1026799677,9.020928,2.631104,9.3968,89.06,37.84,96.7654339111,134.72,113.720928,13.381104,114.5054732729,9.020928,2.631104,9.3968,104.7,10.75,105.2504275526,131.39,108.640928,12.731104,109.3843327253,9.020928,2.631104,9.3968,99.62,10.1,100.1306866051,134.35,92.350928,31.081104,97.4408996691,9.020928,2.631104,9.3968,83.33,28.45,88.0527762197,134.72,9.020928,3.191104,9.5687139533,9.020928,2.631104,9.3968,0.0,0.56,0.56,134.84
2020-10-05 08:00:00,104.981728,23.610504,107.6039920867,10.321728,3.010504,10.7518,94.66,20.6,96.8755676112,135.22,120.891728,12.980504,121.5866085674,10.321728,3.010504,10.7518,110.57,9.97,111.0185831291,130.91,115.511728,12.350504,116.1701091271,10.321728,3.010504,10.7518,105.19,9.34,105.6038432066,134.01,98.701728,25.310504,101.895302752,10.321728,3.010504,10.7518,88.38,22.3,91.1499555677,135.22,10.321728,3.530504,10.9088279572,10.321728,3.010504,10.7518,0.0,0.52,0.52,135.35
2020-10-05 08:30:00,107.187312,21.674216,109.3567167256,11.157312,3.254216,11.6222,96.03,18.42,97.7806591305,134.58,123.227312,9.094216,123.5624343698,11.157312,3.254216,11.6222,112.07,5.84,112.2220588833,129.82,117.717312,8.704216,118.0386755292,11.157312,3.254216,11.6222,106.56,5.45,106.6992788167,133.09,100.847312,27.254216,104.4651742324,11.157312,3.254216,11.6222,89.69,24.0,92.8455497049,134.58,11.157312,3.814216,11.7912617968,11.157312,3.254216,11.6222,0.0,0.56,0.56,134.71
2020-10-05 09:00:00,106.055776,22.028768,108.3194084297,12.235776,3.568768,12.7456,93.82,18.46,95.6188475145,134.58,124.765776,8.518768,125.0562604155,12.235776,3.568768,12.7456,112.53,4.95,112.6388183532,130.37,119.195776,8.878768,119.5260036036,12.235776,3.568768,12.7456,106.96,5.31,107.0917256374,133.55,99.875776,27.558768,103.6081865746,12.235776,3.568768,12.7456,87.64,23.99,90.8641276852,134.58,12.235776,4.128768,12.9135951431,12.235776,3.568768,12.7456,0.0,0.56,0.56,134.71
2020-10-05 09:30:00,106.645184,25.421512,109.633245609,11.525184,3.361512,12.0054,95.12,22.06,97.644549259,134.78,127.825184,14.331512,128.6260856158,11.525184,3.361512,12.0054,116.3,10.97,116.8162270406,131.99,121.975184,13.901512,122.7648058188,11.525184,3.361512,12.0054,110.45,10.54,110.9517647449,134.9,100.325184,24.121512,103.1842521211,11.525184,3.361512,12.0054,88.8,20.76,91.1943945646,134.78,11.525184,3.881512,12.1612500032,11.525184,3.361512,12.0054,0.0,0.52,0.52,134.89
2020-10-05 10:00:00,108.138416,25.173288,111.0297772839,10.708416,3.123288,11.1546,97.43,22.05,99.8939807996,134.82,129.408416,14.583288,130.2275332659,10.708416,3.123288,11.1546,118.7,11.46,119.2519249321,131.99,123.448416,14.133288,124.2548238202,10.708416,3.123288,11.1546,112.74,11.01,113.2763333623,134.9,101.668416,23.843288,104.4268605034,10.708416,3.123288,11.1546,90.96,20.72,93.2900852181,134.82,10.708416,3.683288,11.3241681249,10.708416,3.123288,11.1546,0.0,0.56,0.56,134.96
2020-10-05 10:30:00,107.815088,25.428984,110.7733109901,11.825088,3.448984,12.3178,95.99,21.98,98.4743646844,134.6,129.045088,14.448984,129.8514839174,11.825088,3.448984,12.3178,117.22,11.0,117.7349922495,131.81,123.165088,14.028984,123.9614911742,11.825088,3.448984,12.3178,111.34,10.58,111.8415486302,134.82,101.415088,24.188984,104.2599013092,11.825088,3.448984,12.3178,89.59,20.74,91.9593154607,134.6,11.825088,4.008984,12.4861787157,11.825088,3.448984,12.3178,0.0,0.56,0.56,134.83
2020-10-05 11:00:00,110.25574399999999,24.094592,112.8577797435,10.575744,3.084592,11.0164,99.68,21.01,101.8701256503,134.46,128.245744,14.254592,129.035515449,10.575744,3.084592,11.0164,117.67,11.17,118.1989754609,131.81,122.345744,13.824591999999999,123.1243291104,10.575744,3.084592,11.0164,111.77,10.74,112.2848186533,134.77,103.605744,24.644592,106.4965074763,10.575744,3.084592,11.0164,93.03,21.56,95.4956255543,134.46,10.575744,3.6045920000000002,11.1731573264,10.575744,3.084592,11.0164,0.0,0.52,0.52,134.65
2020-10-05 11:30:00,106.54208,25.53144,109.5585197016,13.82208,4.03144,14.398,92.72,21.5,95.1800840512,134.97,124.97208,14.02144,125.7561988898,13.82208,4.03144,14.398,111.15,9.99,111.5980403054,132.52,119.39208,13.64144,120.1688713936,13.82208,4.03144,14.398,105.57,9.61,106.006495084,135.37,100.42208,25.42144,103.5897859984,13.82208,4.03144,14.398,86.6,21.39,89.2025341568,134.97,13.82208,4.59144,14.564725084900001,13.82208,4.03144,14.398,0.0,0.56,0.56,135.13
2020-10-05 12:00:00,101.45128,26.31704,104.8091065127,19.84128,5.78704,20.668,81.61,20.53,84.1526767251,135.31,122.77128,15.13704,123.7009182375,19.84128,5.78704,20.668,102.93,9.35,103.353797221,133.09,117.61128,14.79704,118.538456106,19.84128,5.78704,20.668,97.77,9.01,98.1842808193,135.87,96.12128,28.26704,100.1914468365,19.84128,5.78704,20.668,76.28,22.48,79.5235109889,135.31,19.88128,6.30704,20.8577095579,19.84128,5.78704,20.668,0.04,0.52,0.5215361924,135.44
2020-10-05 12:30:00,105.172832,26.219576,108.3918389756,18.752832,5.469576,19.5342,86.42,20.75,88.8761998513,135.03,127.832832,15.939576,128.822758161,18.752832,5.469576,19.5342,109.08,10.47,109.5813273327,132.52,122.362832,15.559576,123.3481376445,18.752832,5.469576,19.5342,103.61,10.09,104.1001450527,135.4,99.472832,27.539576,103.2146915529,18.752832,5.469576,19.5342,80.72,22.07,83.6827538983,135.03,18.752832,6.029576,19.698337360300002,18.752832,5.469576,19.5342,0.0,0.56,0.56,135.17
2020-10-05 13:00:00,102.926144,26.311792,106.2360650484,18.726144,5.461792,19.5064,84.2,20.85,86.7430832977,134.98,129.126144,16.501792000000002,130.1763043089,18.726144,5.461792,19.5064,110.4,11.04,110.9506268572,132.37,123.596144,16.081792,124.6379992041,18.726144,5.461792,19.5064,104.87,10.62,105.4063627112,135.26,97.406144,27.491792,101.2114396515,18.726144,5.461792,19.5064,78.68,22.03,81.7059563312,134.98,18.766144,6.021792,19.708631092,18.726144,5.461792,19.5064,0.04,0.56,0.5614267539000001,135.12
2020-10-05 13:30:00,102.15032,26.92176,105.6383880869,18.76032,5.47176,19.542,83.39,21.45,86.1045562093,134.98,129.59032,16.37176,130.6203872418,18.76032,5.47176,19.542,110.83,10.9,111.364711197,132.3,124.01032,15.95176,125.0320683409,18.76032,5.47176,19.542,105.25,10.48,105.7704727228,135.2,96.67032,26.92176,100.3490504708,18.76032,5.47176,19.542,77.91,21.45,80.8088522379,134.98,18.76032,5.99176,19.6939278561,18.76032,5.47176,19.542,0.0,0.52,0.52,135.12
2020-10-05 14:00:00,102.711168,27.352424,106.2908233603,17.391168,5.072424,18.1158,85.32,22.28,88.181068263,135.29,126.861168,14.562424,127.6942447375,17.391168,5.072424,18.1158,109.47,9.49,109.8805760815,132.85,121.361168,14.222424,122.1916954738,17.391168,5.072424,18.1158,103.97,9.15,104.3718515693,135.65,97.111168,25.902424,100.5062909444,17.391168,5.072424,18.1158,79.72,20.83,82.3964034409,135.29,17.391168,5.632424,18.2805066812,17.391168,5.072424,18.1158,0.0,0.56,0.56,135.46
2020-10-05 14:30:00,101.908432,27.530376,105.5615939412,18.858432,5.500376,19.6442,83.05,22.03,85.9221938733,135.29,126.098432,14.750376,126.9582141691,18.858432,5.500376,19.6442,107.24,9.25,107.6381907131,132.93,120.728432,14.430376,121.5877873994,18.858432,5.500376,19.6442,101.87,8.93,102.2606561684,135.72,96.438432,26.610376,100.0424073955,18.858432,5.500376,19.6442,77.58,21.11,80.4007991254,135.29,18.858432,6.060376,19.8082966143,18.858432,5.500376,19.6442,0.0,0.56,0.56,135.46
2020-10-05 15:00:00,99.201056,28.482808,103.2091074619,20.341056,5.932808,21.1886,78.86,22.55,82.0207418889,135.23,125.941056,14.692808,126.7952214925,20.341056,5.932808,21.1886,105.6,8.76,105.9627179719,132.87,120.661056,14.372808,121.514065214,20.341056,5.932808,21.1886,100.32,8.44,100.6744058835,135.68,94.011056,26.522808,97.6807964466,20.341056,5.932808,21.1886,73.67,20.59,76.493248068,135.23,20.341056,6.452808,21.3400396035,20.341056,5.932808,21.1886,0.0,0.52,0.52,135.43
2020-10-05 15:30:00,103.24168,27.31924,106.7950624486,14.91168,4.34924,15.533,88.33,22.97,91.2677916902,135.07,126.36168,13.00924,127.0295811919,14.91168,4.34924,15.533,111.45,8.66,111.7859476857,132.72,120.79168,12.70924,121.4584486094,14.91168,4.34924,15.533,105.88,8.36,106.2095287627,135.48,97.37168,24.45924,100.3967055605,14.91168,4.34924,15.533,82.46,20.11,84.8767559465,135.07,14.91168,4.9092400000000005,15.6990075419,14.91168,4.34924,15.533,0.0,0.56,0.56,135.25
2020-10-05 16:00:00,108.056416,25.972288,111.1339227361,13.276416,3.872288,13.8296,94.78,22.1,97.3224455098,135.04,129.856416,13.532288,130.5596093548,13.276416,3.872288,13.8296,116.58,9.66,116.979536672,132.62,124.026416,13.192288,124.7260531264,13.276416,3.872288,13.8296,110.75,9.32,111.1414634599,135.43,101.736416,24.732288,104.6994957497,13.276416,3.872288,13.8296,88.46,20.86,90.8862541862,135.04,13.276416,4.432288,13.9967281434,13.276416,3.872288,13.8296,0.0,0.56,0.56,135.23
2020-10-05 16:30:00,109.538928,26.575104,112.7165156488,14.588928,4.255104,15.1968,94.95,22.32,97.5381202402,134.99,132.638928,13.775104,133.3523104832,14.588928,4.255104,15.1968,118.05,9.52,118.4332423773,132.5,126.728928,13.435104,127.4390960872,14.588928,4.255104,15.1968,112.14,9.18,112.5151189841,135.35,103.198928,24.795104,106.1358371273,14.588928,4.255104,15.1968,88.61,20.54,90.9594618498,134.99,14.588928,4.775104,15.3505191573,14.588928,4.255104,15.1968,0.0,0.52,0.52,135.18
2020-10-05 17:00:00,110.805056,27.314808,114.1221239341,15.205056,4.434808,15.8386,95.6,22.88,98.2998189215,134.47,135.535056,14.624808,136.3218119523,15.205056,4.434808,15.8386,120.33,10.19,120.7606931083,131.67,129.495056,14.244808,130.2761838687,15.205056,4.434808,15.8386,114.29,9.81,114.7102445294,134.63,104.415056,24.174808,107.1770743271,15.205056,4.434808,15.8386,89.21,19.74,91.3678920628,134.47,15.205056,4.994808,16.0044317275,15.205056,4.434808,15.8386,0.0,0.56,0.56,134.66
2020-10-05 17:30:00,112.47,29.81,116.3535001622,14.16,4.13,14.75,98.31,25.68,101.6086536669,134.9,137.34,7.74,137.5579267073,14.16,4.13,14.75,123.18,3.61,123.2328872501,132.69,131.24,7.71,131.4662759037,14.16,4.13,14.75,117.08,3.58,117.1347207279,135.49,105.86,21.55,108.0312089167,14.16,4.13,14.75,91.7,17.42,93.3399507178,134.9,14.16,4.65,14.9039625603,14.16,4.13,14.75,0.0,0.52,0.52,135.08
2020-10-05 18:00:00,116.069312,29.865216,119.8499741964,11.469312,3.3452159999999997,11.9472,104.6,26.52,107.909547307,134.9,139.759312,5.395216,139.8634106777,11.469312,3.3452159999999997,11.9472,128.29,2.05,128.3063778617,132.77,133.409312,5.445216,133.5203913475,11.469312,3.3452159999999997,11.9472,121.94,2.1,121.9580813231,135.56,109.019312,19.925216,110.8251984956,11.469312,3.3452159999999997,11.9472,97.55,16.58,98.9489711922,134.9,11.469312,3.905216,12.1159328886,11.469312,3.3452159999999997,11.9472,0.0,0.56,0.56,135.08
2020-10-05 18:30:00,114.55048,31.19264,118.7214945088,13.86048,4.04264,14.438,100.69,27.15,104.2861381009,134.51,140.33048,5.70264,140.4463019093,13.86048,4.04264,14.438,126.47,1.6600000000000001,126.480893814,132.25,134.06048,5.77264,134.1847072896,13.86048,4.04264,14.438,120.2,1.73,120.2124490226,135.09,107.79048,19.80264,109.5943982583,13.86048,4.04264,14.438,93.93,15.76,95.2429656195,134.51,13.86048,4.56264,14.5921413644,13.86048,4.04264,14.438,0.0,0.52,0.52,134.68
2020-10-05 19:00:00,111.887408,32.471744,116.5041039078,16.017408,4.671744,16.6848,95.87,27.8,99.819321276,134.87,140.627408,6.791744,140.7913195739,16.017408,4.671744,16.6848,124.61,2.12,124.6280325609,132.5,134.457408,6.801744,134.6293366526,16.017408,4.671744,16.6848,118.44,2.13,118.4591511872,135.32,105.467408,20.141744,107.3734790421,16.017408,4.671744,16.6848,89.45,15.47,90.7778794641,134.87,16.057408,5.231744,16.8882058538,16.017408,4.671744,16.6848,0.04,0.56,0.5614267539000001,135.04
2020-10-05 19:30:00,110.156224,33.527232,115.1454253174,15.796224,4.607232,16.4544,94.36,28.92,98.6923299958,136.01,137.936224,5.337232,138.0394434095,15.796224,4.607232,16.4544,122.14,0.73,122.1421814935,134.03,131.866224,5.387232,131.9762224821,15.796224,4.607232,16.4544,116.07,0.78,116.0726208027,136.61,103.866224,19.757232,105.7286181898,15.796224,4.607232,16.4544,88.07,15.15,89.3635686396,136.01,15.796224,5.127232,16.6075043471,15.796224,4.607232,16.4544,0.0,0.52,0.52,136.2
2020-10-05 20:00:00,104.89104,33.11572,109.994459785,17.23104,5.02572,17.949,87.66,28.09,92.0506583355,136.26,131.38104,10.91572,131.8337233586,17.23104,5.02572,17.949,114.15,5.89,114.3018573777,132.91,125.77104,10.43572,126.2032438355,17.23104,5.02572,17.949,108.54,5.41,108.6747426958,135.67,99.06104,21.10572,101.2844561747,17.23104,5.02572,17.949,81.83,16.08,83.3949356976,136.26,17.23104,5.58572,18.1137794897,17.23104,5.02572,17.949,0.0,0.56,0.56,136.44
2020-10-05 20:30:00,101.014672,29.529696,105.2424197038,18.204672,5.309696,18.9632,82.81,24.22,86.2792240345,134.84,125.894672,16.069696,126.9161280828,18.204672,5.309696,18.9632,107.69,10.76,108.2262154009,130.09,120.644672,15.419696,121.6260823455,18.204672,5.309696,18.9632,102.44,10.11,102.9376787187,133.3,95.534672,24.129696,98.5348455279,18.204672,5.309696,18.9632,77.33,18.82,79.5871930652,134.84,18.204672,5.869696,19.127556398,18.204672,5.309696,18.9632,0.0,0.56,0.56,135.0
2020-10-05 21:00:00,95.867856,31.060208,100.7739169381,19.577856,5.710208,20.3936,76.29,25.35,80.3914585015,134.84,120.617856,18.200208,121.983256053,19.577856,5.710208,20.3936,101.04,12.49,101.8090452759,130.22,115.707856,17.450208,117.0163138172,19.577856,5.710208,20.3936,96.13,11.74,96.8442280159,133.4,90.847856,23.500208,93.8381197373,19.577856,5.710208,20.3936,71.27,17.79,73.4567695995,134.84,19.577856,6.230208,20.5452655685,19.577856,5.710208,20.3936,0.0,0.52,0.52,135.0
2020-10-05 21:30:00,92.369008,31.360544,97.5475133403,20.059008,5.850544,20.8948,72.31,25.51,76.6778729491,135.11,116.619008,19.540544,118.2447710756,20.059008,5.850544,20.8948,96.56,13.69,97.5256361169,130.7,111.929008,18.730544,113.4854004284,20.059008,5.850544,20.8948,91.87,12.88,92.7684822556,133.81,87.649008,23.640544,90.7811870599,20.059008,5.850544,20.8948,67.59,17.79,69.8920038345,135.11,20.059008,6.410544,21.0584632944,20.059008,5.850544,20.8948,0.0,0.56,0.56,135.27
2020-10-05 22:00:00,90.16408,31.99244,95.6717175523,16.77408,4.892440000000001,17.473,73.39,27.1,78.233637906,135.64,109.70408,21.59244,111.8088486382,16.77408,4.892440000000001,17.473,92.93,16.7,94.4186152197,131.6,105.20408,20.64244,107.2101150909,16.77408,4.892440000000001,17.473,88.43,15.75,89.8216421582,134.6,85.36408,21.45244,88.0183693112,16.77408,4.892440000000001,17.473,68.59,16.56,70.5607660106,135.64,16.77408,5.41244,17.6256706709,16.77408,4.892440000000001,17.473,0.0,0.52,0.52,135.81
2020-10-05 22:30:00,84.1048,34.5364,90.9196365369,14.0448,4.0964,14.63,70.06,30.44,76.3871533702,135.77,101.8448,23.6064,104.5448487875,14.0448,4.0964,14.63,87.8,19.51,89.9415371227,131.79,97.6248,22.5064,100.1855259806,14.0448,4.0964,14.63,83.58,18.41,85.5835527423,134.71,79.5048,17.7364,81.4591499342,14.0448,4.0964,14.63,65.46,13.64,66.8659943469,135.77,14.0448,4.6564,14.7965694673,14.0448,4.0964,14.63,0.0,0.56,0.56,135.93
2020-10-05 23:00:00,79.782144,34.834792,87.0554606841,13.422144,3.914792,13.9814,66.36,30.92,73.2099446797,135.86,95.462144,24.794792,98.6296235793,13.422144,3.914792,13.9814,82.04,20.88,84.6553955752,132.07,91.562144,23.634792,94.5633629201,13.422144,3.914792,13.9814,78.14,19.72,80.5899373371,134.94,75.412144,17.154792,77.3387247842,13.422144,3.914792,13.9814,61.99,13.24,63.388151101,135.86,13.422144,4.434792,14.1358172611,13.422144,3.914792,13.9814,0.0,0.52,0.52,136.02
2020-10-05 23:30:00,74.47528,35.00404,82.2912519494,12.90528,3.76404,13.443,61.57,31.24,69.042034298,136.63,89.48528,25.86404,93.1480751374,12.90528,3.76404,13.443,76.58,22.1,79.7051215418,133.14,85.86528,24.64404,89.3318253312,12.90528,3.76404,13.443,72.96,20.88,75.8889715308,135.84,70.43528,17.16404,72.4964339661,12.90528,3.76404,13.443,57.53,13.4,59.0699661419,136.63,12.90528,4.32404,13.6104215144,12.90528,3.76404,13.443,0.0,0.56,0.56,136.8
2020-10-06 00:00:00,70.6836,36.6098,79.6018138298,11.5536,3.3698,12.035,59.13,33.24,67.8325474975,136.93,84.2536,27.5698,88.6496643254,11.5536,3.3698,12.035,72.7,24.2,76.6219942314,133.58,80.8336,26.2598,84.9920465985,11.5536,3.3698,12.035,69.28,22.89,72.9634874441,136.2,66.7936,15.0898,68.4769089913,11.5536,3.3698,12.035,55.24,11.72,56.4696024424,136.93,11.5536,3.9298,12.2036470368,11.5536,3.3698,12.035,0.0,0.56,0.56,137.1
2020-10-06 00:30:00,70.45064,36.09852,79.1605698729,8.84064,2.57852,9.209,61.61,33.52,70.1383097886,137.25,81.05064,27.16852,85.4829498988,8.84064,2.57852,9.209,72.21,24.59,76.2820568679,134.03,77.68064,25.83852,81.8651998507,8.84064,2.57852,9.209,68.84,23.26,72.6634240867,136.54,66.39064,14.25852,67.9045099548,8.84064,2.57852,9.209,57.55,11.68,58.72329095,137.25,8.88064,3.13852,9.4189210953,8.84064,2.57852,9.209,0.04,0.56,0.5614267539000001,137.41
2020-10-06 01:00:00,69.137008,41.909544,80.8476082113,7.507008,2.189544,7.8198,61.63,39.72,73.3207699087,136.99,79.677008,26.009544,83.814807659,7.507008,2.189544,7.8198,72.17,23.82,75.9993506551,134.11,76.317008,24.719544,80.2205806863,7.507008,2.189544,7.8198,68.81,22.53,72.4045371507,136.59,65.877008,17.249544,68.0979217836,7.507008,2.189544,7.8198,58.37,15.06,60.2815104323,136.99,7.507008,2.709544,7.9810273649,7.507008,2.189544,7.8198,0.0,0.52,0.52,137.14
2020-10-06 01:30:00,69.1432,49.1326,84.8221344285,7.2432,2.1126,7.545,61.9,47.02,77.7334574041,136.56,81.4032,24.9426,85.1387941247,7.2432,2.1126,7.545,74.16,22.83,77.5945519995,133.97,77.9332,23.7026,81.4579456468,7.2432,2.1126,7.545,70.69,21.59,73.913491326,136.48,67.0532,20.7626,70.1941392781,7.2432,2.1126,7.545,59.81,18.65,62.6502881079,136.56,7.2832,2.6726,7.7580792082,7.2432,2.1126,7.545,0.04,0.56,0.5614267539000001,136.71
2020-10-06 02:00:00,69.321936,49.767648,85.3366837781,8.391936,2.447648,8.7416,60.93,47.32,77.1469202237,136.56,82.881936,25.287648,86.6537965497,8.391936,2.447648,8.7416,74.49,22.84,77.9129366665,133.93,79.391936,24.057648,82.9569161018,8.391936,2.447648,8.7416,71.0,21.61,74.215848038,136.42,67.271936,20.857648,70.4312065301,8.391936,2.447648,8.7416,58.88,18.41,61.6910244687,136.56,8.391936,3.007648,8.9146248558,8.391936,2.447648,8.7416,0.0,0.56,0.56,136.71
2020-10-06 02:30:00,68.450432,49.751376,84.6206892839,9.330432,2.7213760000000002,9.7192,59.12,47.03,75.5446576536,136.47,82.640432,25.251376,86.4122270922,9.330432,2.7213760000000002,9.7192,73.31,22.53,76.6939176206,133.8,79.190432,24.041376,82.7593637018,9.330432,2.7213760000000002,9.7192,69.86,21.32,73.0408242013,136.34,66.480432,21.391376,69.8372308019,9.330432,2.7213760000000002,9.7192,57.15,18.67,60.1223036817,136.47,9.330432,3.281376,9.890621303,9.330432,2.7213760000000002,9.7192,0.0,0.56,0.56,136.63
2020-10-06 03:00:00,68.937584,48.659712,84.3810290271,7.507584,2.189712,7.8204,61.43,46.47,77.0266564249,136.26,81.237584,24.489712,84.8486360998,7.507584,2.189712,7.8204,73.73,22.3,77.0285849539,133.58,77.787584,23.279712,81.1963867137,7.507584,2.189712,7.8204,70.28,21.09,73.376198457,136.16,66.887584,21.279712,70.1909897078,7.507584,2.189712,7.8204,59.38,19.09,62.3731713159,136.26,7.507584,2.709712,7.9816261902,7.507584,2.189712,7.8204,0.0,0.52,0.52,136.42
2020-10-06 03:30:00,68.519648,49.134064,84.3154695605,6.219648,1.8140640000000001,6.4788,62.3,47.32,78.2334480897,136.76,79.989648,24.744064,83.7294003944,6.219648,1.8140640000000001,6.4788,73.77,22.93,77.2515229623,134.21,76.519648,23.514064,80.0510320723,6.219648,1.8140640000000001,6.4788,70.3,21.7,73.5729569883,136.67,66.449648,20.494064,69.5382080482,6.219648,1.8140640000000001,6.4788,60.23,18.68,63.0602513474,136.76,6.219648,2.374064,6.657341896,6.219648,1.8140640000000001,6.4788,0.0,0.56,0.56,136.92
2020-10-06 04:00:00,68.41904,48.42472,83.8219454654,6.11904,1.78472,6.374,62.3,46.64,77.8240297081,136.98,79.47904,24.42472,83.1473676456,6.11904,1.78472,6.374,73.36,22.64,76.774078959,134.55,76.03904,23.204720000000002,79.5009096451,6.11904,1.78472,6.374,69.92,21.42,73.1274421814,136.94,66.34904,21.29472,69.6825674671,6.11904,1.78472,6.374,60.23,19.51,63.3110811786,136.98,6.11904,2.34472,6.5528896221,6.11904,1.78472,6.374,0.0,0.56,0.56,137.15
2020-10-06 04:30:00,70.380256,47.148408,84.7133567483,5.000256,1.458408,5.2086,65.38,45.69,79.7629017777,137.19,80.050256,24.598408,83.7444037641,5.000256,1.458408,5.2086,75.05,23.14,78.5363743752,134.55,76.500256,23.358408,79.9869013799,5.000256,1.458408,5.2086,71.5,21.9,74.7787402943,136.99,68.220256,21.978408,71.6732428938,5.000256,1.458408,5.2086,63.22,20.52,66.4668248076,137.19,5.000256,2.018408,5.3922658429,5.000256,1.458408,5.2086,0.0,0.56,0.56,137.38
2020-10-06 05:00:00,72.3328,41.2654,83.2758499987,4.8528,1.4154,5.055,67.48,39.85,78.3681880612,136.73,78.8628,31.5554,84.9416534628,4.8528,1.4154,5.055,74.01,30.14,79.9118245318,131.36,75.3828,30.0054,81.1350144204,4.8528,1.4154,5.055,70.53,28.59,76.104329706,134.32,70.1028,27.2254,75.2038893476,4.8528,1.4154,5.055,65.25,25.81,70.1692140472,136.73,4.8528,1.9754,5.239453502,4.8528,1.4154,5.055,0.0,0.56,0.56,136.91
2020-10-06 05:30:00,73.479536,40.514448,83.9086569284,5.329536,1.5544479999999998,5.5516,68.15,38.96,78.5003445852,136.04,81.069536,30.964448,86.7817187385,5.329536,1.5544479999999998,5.5516,75.74,29.41,81.249588922,130.6,77.489536,29.434448,82.8915853302,5.329536,1.5544479999999998,5.5516,72.16,27.88,77.3586452829,133.74,71.269536,27.744448,76.4794165543,5.329536,1.5544479999999998,5.5516,65.94,26.19,70.9506849861,136.04,5.329536,2.114448,5.7336588945999996,5.329536,1.5544479999999998,5.5516,0.0,0.56,0.56,136.4
2020-10-06 06:00:00,75.938624,39.510432,85.6022713007,6.378624,1.8604319999999999,6.6444,69.56,37.65,79.0956136584,135.4,84.748624,29.820432,89.8420137495,6.378624,1.8604319999999999,6.6444,78.37,27.96,83.2082838424,129.82,81.038624,28.370432,85.8611669597,6.378624,1.8604319999999999,6.6444,74.66,26.51,79.2268622375,133.1,73.668624,28.720432,79.0691430099,6.378624,1.8604319999999999,6.6444,67.29,26.86,72.4527687532,135.4,6.378624,2.420432,6.8224141768,6.378624,1.8604319999999999,6.6444,0.0,0.56,0.56,135.81
2020-10-06 06:30:00,83.730864,17.822752,85.6067057831,7.860864,2.292752,8.1884,75.87,15.53,77.4431262282,137.13,95.330864,24.252752,98.3675231495,7.860864,2.292752,8.1884,87.47,21.96,90.1844914606,132.75,91.170864,22.422752,93.8877321579,7.860864,2.292752,8.1884,83.31,20.13,85.7074850874,135.57,80.880864,11.812752,81.7389458655,7.860864,2.292752,8.1884,73.02,9.52,73.6379711834,137.13,7.860864,2.8527519999999997,8.3624982392,7.860864,2.292752,8.1884,0.0,0.56,0.56,137.56
2020-10-06 07:00:00,90.555504,13.943272,91.622672624,9.405504,2.743272,9.7974,81.15,11.2,81.9192437709,137.7,105.045504,20.793272,107.0836965699,9.405504,2.743272,9.7974,95.64,18.05,97.3283725334,133.24,100.405504,19.763272,102.332068061,9.405504,2.743272,9.7974,91.0,17.02,92.5779693016,135.93,86.815504,10.313272,87.4259418829,9.405504,2.743272,9.7974,77.41,7.57,77.7792581605,137.7,9.405504,3.3032719999999998,9.9687066062,9.405504,2.743272,9.7974,0.0,0.56,0.56,138.12
2020-10-06 07:30:00,100.467648,14.303064,101.4806677867,9.507648,2.7730639999999998,9.9038,90.96,11.53,91.6878536121,136.58,115.047648,15.843064,116.1333887702,9.507648,2.7730639999999998,9.9038,105.54,13.07,106.3462105578,132.18,109.887648,15.053064,110.9138851486,9.507648,2.7730639999999998,9.9038,100.38,12.28,101.1283481522,135.02,95.747648,17.073064,97.2579128497,9.507648,2.7730639999999998,9.9038,86.24,14.3,87.4175474376,136.58,9.507648,3.333064,10.0749534054,9.507648,2.7730639999999998,9.9038,0.0,0.56,0.56,136.99
2020-10-06 08:00:00,105.209968,11.260824,105.810885658,10.699968,3.120824,11.1458,94.51,8.14,94.8598951085,135.66,120.629968,12.880824,121.3157236577,10.699968,3.120824,11.1458,109.93,9.76,110.3624143447,131.01,115.229968,12.260824,115.8804268651,10.699968,3.120824,11.1458,104.53,9.14,104.9288354076,134.07,100.309968,20.240824,102.3317186231,10.699968,3.120824,11.1458,89.61,17.12,91.2307322123,135.66,10.739968,3.640824,11.3403047596,10.699968,3.120824,11.1458,0.04,0.52,0.5215361924,136.06
