Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-06 08:30:00,106.095056,8.554808,106.439398944,13.765056,4.014808,14.3386,92.33,4.54,92.4415518044,135.57,123.785056,10.664808,124.2436244586,13.765056,4.014808,14.3386,110.02,6.65,110.2207915958,130.86,118.375056,10.204808,118.8141068616,13.765056,4.014808,14.3386,104.61,6.19,104.7929778182,133.89,101.365056,24.494808,104.2826457127,13.765056,4.014808,14.3386,87.6,20.48,89.9621609345,135.57,13.765056,4.574808,14.5053657286,13.765056,4.014808,14.3386,0.0,0.56,0.56,135.86
2020-10-06 09:00:00,103.068864,9.136752,103.4730446221,17.988864,5.246752,18.7384,85.08,3.89,85.1688822282,135.82,121.848864,11.536752,122.3938001077,17.988864,5.246752,18.7384,103.86,6.29,104.050294089,130.97,116.738864,11.106752,117.2660322003,17.988864,5.246752,18.7384,98.75,5.86,98.9237185917,134.03,98.728864,26.406752,102.199340203,17.988864,5.246752,18.7384,80.74,21.16,83.4667191161,135.82,17.988864,5.8067519999999995,18.9028462619,17.988864,5.246752,18.7384,0.0,0.56,0.56,135.98
2020-10-06 09:30:00,102.154832,10.105576,102.6534576487,20.384832,5.945576,21.2342,81.77,4.16,81.8757503782,136.11,121.584832,12.385576,122.2140493778,20.384832,5.945576,21.2342,101.2,6.44,101.4047020606,131.2,116.634832,11.945575999999999,117.2449607516,20.384832,5.945576,21.2342,96.25,6.0,96.4368316568,134.27,97.924832,26.985576000000002,101.5750660068,20.384832,5.945576,21.2342,77.54,21.04,80.3438435725,136.11,20.384832,6.505576,21.3977544327,20.384832,5.945576,21.2342,0.0,0.56,0.56,136.22
2020-10-06 10:00:00,102.696432,11.359376,103.3227591997,22.146432,6.459376,23.0692,80.55,4.9,80.6989002403,136.51,118.746432,13.629376,119.5260431993,22.146432,6.459376,23.0692,96.6,7.17,96.8657261368,131.75,114.046432,13.169376,114.8042730745,22.146432,6.459376,23.0692,91.9,6.71,92.1446368488,134.75,98.566432,26.919376,102.1762904075,22.146432,6.459376,23.0692,76.42,20.46,79.1114909479,136.51,22.146432,7.019376,23.232220939,22.146432,6.459376,23.0692,0.0,0.56,0.56,136.64
2020-10-06 10:30:00,99.218368,11.782024,99.9154674618,25.378368,7.402024,26.4358,73.84,4.38,73.9697911312,136.48,120.308368,13.862024,121.1043315501,25.378368,7.402024,26.4358,94.93,6.46,95.1495480809,131.66,115.678368,13.432024,116.4555884957,25.378368,7.402024,26.4358,90.3,6.03,90.5011099379,134.62,95.438368,28.362024,99.5634797096,25.378368,7.402024,26.4358,70.06,20.96,73.1281423256,136.48,25.378368,7.9620239999999995,26.5980335461,25.378368,7.402024,26.4358,0.0,0.56,0.56,136.57
2020-10-06 11:00:00,96.22064,11.45852,96.9005120864,28.28064,8.24852,29.459,67.94,3.21,68.0157900785,136.26,119.81064,13.50852,120.5697705472,28.28064,8.24852,29.459,91.53,5.26,91.6810149377,131.5,115.37064,13.13852,116.1163437325,28.28064,8.24852,29.459,87.09,4.89,87.2271758112,134.39,92.73064,30.28852,97.5518633272,28.28064,8.24852,29.459,64.45,22.04,68.1143457724,136.26,28.28064,8.76852,29.6088085171,28.28064,8.24852,29.459,0.0,0.52,0.52,136.35
2020-10-06 11:30:00,97.47328,12.16304,98.2292209885,26.99328,7.87304,28.118,70.48,4.29,70.6104418624,136.09,119.91328,13.01304,120.617303611,26.99328,7.87304,28.118,92.92,5.14,93.0620545658,131.33,115.41328,12.66304,116.1058903863,26.99328,7.87304,28.118,88.42,4.79,88.5496499146,134.1,93.84328,28.81304,98.1669622388,26.99328,7.87304,28.118,66.85,20.94,70.0528807402,136.09,26.99328,8.43304,28.2799103393,26.99328,7.87304,28.118,0.0,0.56,0.56,136.17
2020-10-06 12:00:00,100.134896,10.578928,100.6921601445,23.824896,6.948928,24.8176,76.31,3.63,76.3962891769,136.03,120.624896,12.028928,121.2231852569,23.824896,6.948928,24.8176,96.8,5.08,96.9332058688,131.58,115.904896,11.668928,116.490809927,23.824896,6.948928,24.8176,92.08,4.72,92.200893705,134.13,96.194896,28.468928,100.3191800102,23.824896,6.948928,24.8176,72.37,21.52,75.5018364015,136.03,23.864896,7.508928,25.01833849,23.824896,6.948928,24.8176,0.04,0.56,0.5614267539000001,136.11
2020-10-06 12:30:00,97.193872,11.865296,97.9154431309,24.943872,7.275296,25.9832,72.25,4.59,72.3956531844,136.1,120.553872,13.115296,121.2651930414,24.943872,7.275296,25.9832,95.61,5.84,95.788191861,131.66,115.893872,12.725296,116.5904058036,24.943872,7.275296,25.9832,90.95,5.45,91.1131439475,134.18,93.483872,27.915296,97.5627904218,24.943872,7.275296,25.9832,68.54,20.64,71.5803129359,136.1,24.943872,7.835296,26.1455276053,24.943872,7.275296,25.9832,0.0,0.56,0.56,136.18
2020-10-06 13:00:00,99.839968,10.485824,100.3891015758,22.819968,6.655824,23.7708,77.02,3.83,77.1151690655,136.18,119.979968,13.305824,120.7155237474,22.819968,6.655824,23.7708,97.16,6.65,97.3873097482,131.93,115.269968,12.865824,115.9857532196,22.819968,6.655824,23.7708,92.45,6.21,92.6583325989,134.46,95.859968,27.985824,99.8616032813,22.819968,6.655824,23.7708,73.04,21.33,76.0908043064,136.18,22.819968,7.175824,23.9216092602,22.819968,6.655824,23.7708,0.0,0.52,0.52,136.28
2020-10-06 13:30:00,101.193504,9.907272,101.6773292838,21.213504,6.187272,22.0974,79.98,3.7199999999999998,80.0664648901,136.33,120.323504,12.117272,120.9321044866,21.213504,6.187272,22.0974,99.11,5.93,99.2872449008,132.08,115.463504,11.707272,116.0555081573,21.213504,6.187272,22.0974,94.25,5.52,94.4115083027,134.56,97.113504,27.667272,100.9777727972,21.213504,6.187272,22.0974,75.9,21.48,78.880925451,136.33,21.213504,6.747272,22.2606925184,21.213504,6.187272,22.0974,0.0,0.56,0.56,136.42
2020-10-06 14:00:00,92.841232,12.750776,93.7127347156,30.551232,8.910776,31.8242,62.29,3.84,62.4082502559,136.91,115.701232,15.870776,116.7846591687,30.551232,8.910776,31.8242,85.15,6.96,85.4339750919,132.95,111.571232,15.430776,112.6332484569,30.551232,8.910776,31.8242,81.02,6.52,81.2819217293,135.25,89.681232,30.610776,94.7615057941,30.551232,8.910776,31.8242,59.13,21.7,62.9860849712,136.91,30.551232,9.470776,31.9855182037,30.551232,8.910776,31.8242,0.0,0.56,0.56,137.02
2020-10-06 14:30:00,98.480944,11.378192,99.1360660119,24.610944,7.178192,25.636400000000002,73.87,4.2,73.9893026052,137.15,121.430944,13.908192,122.2248418507,24.610944,7.178192,25.636400000000002,96.82,6.73,97.0536207465,133.11,116.720944,13.468192,117.4954082677,24.610944,7.178192,25.636400000000002,92.11,6.29,92.3245157041,135.4,94.690944,28.538192,98.8979437513,24.610944,7.178192,25.636400000000002,70.08,21.36,73.2629237746,137.15,24.610944,7.738192,25.7988019102,24.610944,7.178192,25.636400000000002,0.0,0.56,0.56,137.27
2020-10-06 15:00:00,94.366864,12.250752,95.1587407744,25.236864,7.360752,26.2884,69.13,4.89,69.3027344338,137.19,122.606864,13.860752,123.3878581787,25.236864,7.360752,26.2884,97.37,6.5,97.586714772,133.02,117.836864,13.430752,118.5997960228,25.236864,7.360752,26.2884,92.6,6.07,92.7987332888,135.34,90.856864,28.130752,95.1120862141,25.236864,7.360752,26.2884,65.62,20.77,68.828608151,137.19,25.276864,7.920752,26.4888309655,25.236864,7.360752,26.2884,0.04,0.56,0.5614267539000001,137.34
2020-10-06 15:30:00,93.344096,11.464528,94.0454978206,26.004096,7.584528,27.0876,67.34,3.88,67.4516864133,137.14,123.014096,13.964528,123.8041835196,26.004096,7.584528,27.0876,97.01,6.38,97.2195685035,133.08,118.284096,13.524528,119.05477825,26.004096,7.584528,27.0876,92.28,5.94,92.4709792313,135.39,89.904096,29.304528,94.5595147982,26.004096,7.584528,27.0876,63.9,21.72,67.490505999,137.14,26.004096,8.144528,27.2497035786,26.004096,7.584528,27.0876,0.0,0.56,0.56,137.32
2020-10-06 16:00:00,109.819632,8.646976,110.1595287143,16.789632,4.896976,17.4892,93.03,3.75,93.1055497809,135.84,124.979632,9.876975999999999,125.3693067292,16.789632,4.896976,17.4892,108.19,4.98,108.3045543825,131.54,119.709632,9.516976,120.0873383241,16.789632,4.896976,17.4892,102.92,4.62,103.0236419469,134.12,104.989632,26.276976,108.2280106775,16.789632,4.896976,17.4892,88.2,21.38,90.7543078867,135.84,16.789632,5.456976,17.6541873152,16.789632,4.896976,17.4892,0.0,0.56,0.56,136.07
2020-10-06 16:30:00,111.5592,8.8656,111.9109197889,14.8992,4.3456,15.52,96.66,4.52,96.7656240614,136.05,127.7392,9.6556,128.1036058353,14.8992,4.3456,15.52,112.84,5.31,112.9648693179,131.74,122.1792,9.2856,122.5315440203,14.8992,4.3456,15.52,107.28,4.94,107.3936776538,134.3,106.5792,25.0156,109.4755959838,14.8992,4.3456,15.52,91.68,20.67,93.9812284448,136.05,14.8992,4.9056,15.6860151728,14.8992,4.3456,15.52,0.0,0.56,0.56,136.25
2020-10-06 17:00:00,112.121056,9.867808,112.5544527475,14.461056,4.217808,15.0636,97.66,5.65,97.8233003941,136.01,132.931056,9.977808,133.3049972873,14.461056,4.217808,15.0636,118.47,5.76,118.6099426692,131.45,127.071056,9.567808,127.4307506957,14.461056,4.217808,15.0636,112.61,5.35,112.7370152168,134.08,107.091056,23.767808,109.6968685621,14.461056,4.217808,15.0636,92.63,19.55,94.6705836044,136.01,14.461056,4.777808,15.2298913299,14.461056,4.217808,15.0636,0.0,0.56,0.56,136.25
2020-10-06 17:30:00,110.179792,12.352856,110.8701024466,17.289792,5.042856,18.0102,92.89,7.31,93.1771871222,135.87,134.179792,11.952856,134.7111255529,17.289792,5.042856,18.0102,116.89,6.91,117.0940656054,131.18,128.409792,11.492856,128.9230794719,17.289792,5.042856,18.0102,111.12,6.45,111.307038861,133.85,105.369792,23.012856,107.8535331243,17.289792,5.042856,18.0102,88.08,17.97,89.8944230751,135.87,17.289792,5.602856,18.1749526206,17.289792,5.042856,18.0102,0.0,0.56,0.56,136.11
2020-10-06 18:00:00,113.64392,12.11156,114.2874902979,13.75392,4.01156,14.327,99.89,8.1,100.2178731564,135.33,135.60392,10.76156,136.0302697674,13.75392,4.01156,14.327,121.85,6.75,122.0368182148,130.37,129.57392,10.30156,129.9827791771,13.75392,4.01156,14.327,115.82,6.29,115.9906741941,133.2,108.47392,20.98156,110.4844657868,13.75392,4.01156,14.327,94.72,16.97,96.2281627176,135.33,13.75392,4.53156,14.4812068351,13.75392,4.01156,14.327,0.0,0.52,0.52,135.56
2020-10-06 18:30:00,112.367296,13.097128,113.1279981799,14.287296,4.167128,14.8826,98.08,8.93,98.4856908388,135.11,136.197296,11.697128,136.698669493,14.287296,4.167128,14.8826,121.91,7.53,122.1423309095,130.08,130.167296,11.207128,130.6488601786,14.287296,4.167128,14.8826,115.88,7.04,116.0936518506,132.94,107.287296,20.247128,109.1810884505,14.287296,4.167128,14.8826,93.0,16.08,94.3799046408,135.11,14.287296,4.727128,15.0490054861,14.287296,4.167128,14.8826,0.0,0.56,0.56,135.32
2020-10-06 19:00:00,113.061536,16.485448,114.2570825745,13.561536,3.955448,14.1266,99.5,12.53,100.2858459604,134.98,139.391536,8.165448,139.6304939814,13.561536,3.955448,14.1266,125.83,4.21,125.9004090541,131.24,133.181536,7.825448,133.4112407847,13.561536,3.955448,14.1266,119.62,3.87,119.6825856171,133.93,107.891536,16.615448,109.1634400918,13.561536,3.955448,14.1266,94.33,12.66,95.1757558415,134.98,13.561536,4.475448,14.2809276127,13.561536,3.955448,14.1266,0.0,0.52,0.52,135.18
2020-10-06 19:30:00,110.580336,20.688848,112.4990628469,16.110336,4.698848,16.7816,94.47,15.99,95.8136785642,135.86,138.900336,5.008848,138.9906180258,16.110336,4.698848,16.7816,122.79,0.31,122.7903913179,133.64,132.790336,5.108848,132.8885761188,16.110336,4.698848,16.7816,116.68,0.41000000000000003,116.680720344,135.91,105.660336,14.388848,106.635573569,16.110336,4.698848,16.7816,89.55,9.69,90.0727406045,135.86,16.110336,5.258848,16.9469291708,16.110336,4.698848,16.7816,0.0,0.56,0.56,136.07
2020-10-06 20:00:00,107.256128,22.569704,109.6050570558,16.216128,4.729704,16.8918,91.04,17.84,92.7714783756,136.35,135.066128,6.339704,135.2148319517,16.216128,4.729704,16.8918,118.85,1.6099999999999999,118.8609044219,134.26,129.146128,6.109704,129.2905675614,16.216128,4.729704,16.8918,112.93,1.38,112.9384314571,136.43,102.506128,12.829704,103.3058932602,16.216128,4.729704,16.8918,86.29,8.1,86.6693377152,136.35,16.216128,5.249704,17.0447117723,16.216128,4.729704,16.8918,0.0,0.52,0.52,136.55
2020-10-06 20:30:00,104.428768,23.394224,107.0170888343,13.968768,4.074224,14.5508,90.46,19.32,92.5001297296,136.47,130.228768,7.334224,130.4351289204,13.968768,4.074224,14.5508,116.26,3.26,116.3056971949,134.47,124.488768,7.034224,124.6873436458,13.968768,4.074224,14.5508,110.52,2.96,110.559630969,136.59,99.638768,10.854224,100.2282308893,13.968768,4.074224,14.5508,85.67,6.78,85.9378688356,136.47,13.968768,4.634224,14.7174220406,13.968768,4.074224,14.5508,0.0,0.56,0.56,136.65
2020-10-06 21:00:00,99.13416,24.73788,102.1740886223,12.16416,3.54788,12.671,86.97,21.19,89.5142279194,136.76,123.29416,10.31788,123.7251330078,12.16416,3.54788,12.671,111.13,6.77,111.3360220234,135.09,117.78416,9.83788,118.1942986349,12.16416,3.54788,12.671,105.62,6.29,105.8071287768,137.1,94.53416,8.63788,94.927974685,12.16416,3.54788,12.671,82.37,5.09,82.5271167556,136.76,12.16416,4.10788,12.8390601915,12.16416,3.54788,12.671,0.0,0.56,0.56,136.94
2020-10-06 21:30:00,95.70816,23.48988,98.5485989398,12.06816,3.51988,12.571,83.64,19.97,85.9909908072,136.82,117.66816,15.30988,118.6599692542,12.06816,3.51988,12.571,105.6,11.79,106.2561249999,134.18,112.49816,14.58988,113.4402953178,12.06816,3.51988,12.571,100.43,11.07,101.0382590903,136.37,91.29816,9.77988,91.8204774122,12.06816,3.51988,12.571,79.23,6.26,79.4769180328,136.82,12.06816,4.03988,12.7263944698,12.06816,3.51988,12.571,0.0,0.52,0.52,137.0
2020-10-06 22:00:00,93.245056,20.229808,95.4142840468,10.285056,2.999808,10.7136,82.96,17.23,84.7303635068,136.37,110.315056,21.589808,112.4078795715,10.285056,2.999808,10.7136,100.03,18.59,101.7427589561,132.1,105.445056,20.549808,107.4288343215,10.285056,2.999808,10.7136,95.16,17.55,96.7648081691,134.62,88.895056,11.699808,89.6616779259,10.285056,2.999808,10.7136,78.61,8.7,79.0899620685,136.37,10.325056,3.559808,10.9214932312,10.285056,2.999808,10.7136,0.04,0.56,0.5614267539000001,136.54
2020-10-06 22:30:00,88.971328,20.933304,91.400768172,10.571328,3.083304,11.0118,78.4,17.85,80.4063585794,136.47,103.521328,23.293304,106.1095818582,10.571328,3.083304,11.0118,92.95,20.21,95.1217461993,132.37,99.021328,22.173304,101.4735374822,10.571328,3.083304,11.0118,88.45,19.09,90.4866321619,134.88,84.881328,11.253304,85.6240427331,10.571328,3.083304,11.0118,74.31,8.17,74.7577755153,136.47,10.571328,3.603304,11.1685619218,10.571328,3.083304,11.0118,0.0,0.52,0.52,136.65
2020-10-06 23:00:00,81.264976,37.719368,89.5921148684,12.614976,3.679368,13.1406,68.65,34.04,76.6260014616,136.07,97.764976,22.109368,100.2338001157,12.614976,3.679368,13.1406,85.15,18.43,87.1216815724,133.03,93.634976,21.079368,95.9783750946,12.614976,3.679368,13.1406,81.02,17.4,82.8673663151,135.35,78.534976,21.119368,81.3250893639,12.614976,3.679368,13.1406,65.92,17.44,68.1879754796,136.07,12.654976,4.239368,13.3461851703,12.614976,3.679368,13.1406,0.04,0.56,0.5614267539000001,136.24
2020-10-06 23:30:00,75.67664,47.00152,89.0847726831,13.85664,4.04152,14.434,61.82,42.96,75.2812991386,135.72,91.82664,22.26152,94.4865444727,13.85664,4.04152,14.434,77.97,18.22,80.0705270371,133.16,88.06664,21.26152,90.596828386,13.85664,4.04152,14.434,74.21,17.22,76.1817071219,135.51,73.71664,25.881520000000002,78.128074918,13.85664,4.04152,14.434,59.86,21.84,63.7197394847,135.72,13.85664,4.60152,14.6007006133,13.85664,4.04152,14.434,0.0,0.56,0.56,135.87
2020-10-07 00:00:00,69.857536,48.368448,84.9681240108,14.737536,4.298448,15.3516,55.12,44.07,70.5718024426,135.72,86.817536,24.528448,90.2160147557,14.737536,4.298448,15.3516,72.08,20.23,74.8650739664,133.26,83.367536,23.418448,86.5942825217,14.737536,4.298448,15.3516,68.63,19.12,71.2436053271,135.6,68.147536,25.048448,72.6051748161,14.737536,4.298448,15.3516,53.41,20.75,57.2991326287,135.72,14.737536,4.858448,15.5177151772,14.737536,4.298448,15.3516,0.0,0.56,0.56,135.87
2020-10-07 00:30:00,67.25392,48.79156,83.0885436303,15.67392,4.57156,16.327,51.58,44.22,67.9404503959,135.5,84.28392,24.80156,87.8572509757,15.67392,4.57156,16.327,68.61,20.23,71.5303082616,132.9,80.99392,23.70156,84.3906335051,15.67392,4.57156,16.327,65.32,19.13,68.0636415423,135.37,65.70392,24.94156,70.2786348658,15.67392,4.57156,16.327,50.03,20.37,54.0179396127,135.5,15.67392,5.09156,16.4801623596,15.67392,4.57156,16.327,0.0,0.52,0.52,135.66
2020-10-07 01:00:00,64.767056,49.665808,81.6177923446,16.477056,4.805808,17.1636,48.29,44.86,65.9116355434,135.63,82.207056,26.145808,86.2647282043,16.477056,4.805808,17.1636,65.73,21.34,69.107369361,133.17,79.087056,24.985808,82.9400568372,16.477056,4.805808,17.1636,62.61,20.18,65.7817945939,135.56,63.317056,24.735808,67.9772739812,16.477056,4.805808,17.1636,46.84,19.93,50.9037375838,135.63,16.477056,5.365808,17.3287411522,16.477056,4.805808,17.1636,0.0,0.56,0.56,135.78
2020-10-07 01:30:00,65.66312,49.23216,82.0697928985,16.293120000000002,4.75216,16.972,49.37,44.48,66.4519924457,135.67,83.52312,25.61216,87.3618584647,16.293120000000002,4.75216,16.972,67.23,20.86,70.3918496703,133.25,80.34312,24.48216,83.9904345125,16.293120000000002,4.75216,16.972,64.05,19.73,67.0199626977,135.56,64.17312,25.12216,68.915254143,16.293120000000002,4.75216,16.972,47.88,20.37,52.032982809,135.67,16.293120000000002,5.31216,17.1372344093,16.293120000000002,4.75216,16.972,0.0,0.56,0.56,135.83
2020-10-07 02:00:00,66.409824,49.242032,82.6743154746,17.629824,5.142032,18.3644,48.78,44.1,65.7593978075,135.54,85.169824,25.592032,88.931721124,17.629824,5.142032,18.3644,67.54,20.45,70.5680813116,133.05,81.959824,24.482032,85.5381940478,17.629824,5.142032,18.3644,64.33,19.34,67.1742845142,135.43,64.939824,25.842032,69.8927132042,17.629824,5.142032,18.3644,47.31,20.7,51.640353407,135.54,17.629824,5.662032,18.5167302902,17.629824,5.142032,18.3644,0.0,0.52,0.52,135.7
2020-10-07 02:30:00,66.044064,50.135352,82.917862429,16.784064,4.895352,17.4834,49.26,45.24,66.8820244909,135.91,84.334064,26.265352,88.32951413,16.784064,4.895352,17.4834,67.55,21.37,70.8496958356,133.41,81.124064,25.115352,84.9228748098,16.784064,4.895352,17.4834,64.34,20.22,67.4424495403,135.81,64.554064,24.715352,69.1236269549,16.784064,4.895352,17.4834,47.77,19.82,51.7185198937,135.91,16.784064,5.4553519999999995,17.6483900059,16.784064,4.895352,17.4834,0.0,0.56,0.56,136.09
2020-10-07 03:00:00,66.38944,49.13192,82.5923925456,15.70944,4.58192,16.364,50.68,44.55,67.4771435376,135.99,83.71944,25.36192,87.476691867,15.70944,4.58192,16.364,68.01,20.78,71.1137715214,133.55,80.48944,24.23192,84.0579317994,15.70944,4.58192,16.364,64.78,19.65,67.6946888611,135.9,64.83944,25.13192,69.5396748799,15.70944,4.58192,16.364,49.13,20.55,53.2546655233,135.99,15.70944,5.14192,16.5295446519,15.70944,4.58192,16.364,0.0,0.56,0.56,136.16
2020-10-07 03:30:00,64.295808,51.337944,82.2771865132,14.255808,4.157944,14.8498,50.04,47.18,68.7746610315,135.33,81.765808,26.327944,85.8999883187,14.255808,4.157944,14.8498,67.51,22.17,71.0570826871,132.61,78.565808,25.137944,82.4894078973,14.255808,4.157944,14.8498,64.31,20.98,67.6456687453,135.08,62.775808,21.557944,66.3742948705,14.255808,4.157944,14.8498,48.52,17.4,51.5456147504,135.33,14.255808,4.677944,15.0037069353,14.255808,4.157944,14.8498,0.0,0.52,0.52,135.5
2020-10-07 04:00:00,65.352352,50.961936,82.8736920428,13.172352,3.841936,13.7212,52.18,47.12,70.3068047916,135.33,80.822352,26.231936,84.9727429775,13.172352,3.841936,13.7212,67.65,22.39,71.2589264584,132.64,77.602352,25.031936,81.5397011022,13.172352,3.841936,13.7212,64.43,21.19,67.8250764836,135.11,63.742352,21.201936,67.1759594546,13.172352,3.841936,13.7212,50.57,17.36,53.4667607023,135.33,13.172352,4.401936,13.8884087555,13.172352,3.841936,13.7212,0.0,0.56,0.56,135.5
2020-10-07 04:30:00,66.998784,22.461312,70.6636228497,13.718784,4.001312,14.2904,53.28,18.46,56.3873212699,137.28,80.878784,30.441312,86.4178869077,13.718784,4.001312,14.2904,67.16,26.44,72.1771376545,133.43,77.698784,29.051312,82.9522740134,13.718784,4.001312,14.2904,63.98,25.05,68.7091180266,135.72,65.008784,9.611312,65.7154419868,13.718784,4.001312,14.2904,51.29,5.61,51.5958932474,137.28,13.758784,4.521312,14.4826240495,13.718784,4.001312,14.2904,0.04,0.52,0.5215361924,137.43
2020-10-07 05:00:00,66.180384,14.755112,67.8052841342,15.000384,4.375112,15.6254,51.18,10.38,52.2219953659,138.14,81.970384,31.475112,87.8056178642,15.000384,4.375112,15.6254,66.97,27.1,72.2453520996,134.01,78.790384,30.035112,84.3210090293,15.000384,4.375112,15.6254,63.79,25.66,68.7575428589,136.19,64.200384,5.705112,64.4533754638,15.000384,4.375112,15.6254,49.2,1.33,49.2179733431,138.14,15.000384,4.935112,15.791353665900001,15.000384,4.375112,15.6254,0.0,0.56,0.56,138.3
2020-10-07 05:30:00,68.574592,14.539256,70.0989631378,13.814592,4.029256,14.3902,54.76,10.51,55.759462874,138.64,83.684592,30.999256,89.2416091897,13.814592,4.029256,14.3902,69.87,26.97,74.8945779079,134.49,80.364592,29.569256,85.6318197151,13.814592,4.029256,14.3902,66.55,25.54,71.2824950461,136.64,66.434592,5.469256,66.6593412464,13.814592,4.029256,14.3902,52.62,1.44,52.6396998472,138.64,13.814592,4.589256,14.5569304031,13.814592,4.029256,14.3902,0.0,0.56,0.56,138.8
2020-10-07 06:00:00,73.091536,12.315448,74.1218111913,12.601536,3.675448,13.1266,60.49,8.64,61.1039254058,138.64,86.831536,30.525448,92.0408529932,12.601536,3.675448,13.1266,74.23,26.85,78.9367810339,134.08,83.291536,29.145448,88.243623613,12.601536,3.675448,13.1266,70.69,25.47,75.1385187504,136.29,70.761536,5.535448,70.9777159511,12.601536,3.675448,13.1266,58.16,1.8599999999999999,58.1897344899,138.64,12.601536,4.195448,13.2815847503,12.601536,3.675448,13.1266,0.0,0.52,0.52,138.77
2020-10-07 06:30:00,85.182288,13.918584,86.3119294737,9.732288,2.838584,10.1378,75.45,11.08,76.2592217374,138.69,94.542288,31.948584,99.7945701924,9.732288,2.838584,10.1378,84.81,29.11,89.6667619578,132.23,90.532288,30.498584,95.5314544876,9.732288,2.838584,10.1378,80.8,27.66,85.4032528655,134.76,81.272288,17.968584,83.2349374225,9.732288,2.838584,10.1378,71.54,15.13,73.1224213221,138.69,9.732288,3.438584,10.321884016,9.732288,2.838584,10.1378,0.0,0.6000000000000001,0.6000000000000001,138.84
2020-10-07 07:00:00,93.295264,12.076952,94.073689491,9.795264,2.8569519999999997,10.2034,83.5,9.22,84.0074901422,137.25,105.765264,24.196952,108.4978504629,9.795264,2.8569519999999997,10.2034,95.97,21.34,98.3139689973,131.24,101.225264,22.456952,103.6863962389,9.795264,2.8569519999999997,10.2034,91.43,19.6,93.5072451738,133.92,88.925264,19.616952,91.0633152441,9.795264,2.8569519999999997,10.2034,79.13,16.76,80.8854405935,137.25,9.795264,3.416952,10.3741388944,9.795264,2.8569519999999997,10.2034,0.0,0.56,0.56,137.38
2020-10-07 07:30:00,100.926816,13.104488,101.7740133513,9.546816,2.784488,9.9446,91.38,10.32,91.9608982122,136.72,117.396816,14.274488,118.2614620855,9.546816,2.784488,9.9446,107.85,11.49,108.4603273091,132.33,112.206816,13.654488,113.0345725847,9.546816,2.784488,9.9446,102.66,10.87,103.2338728325,134.82,96.076816,18.244488,97.7937416969,9.546816,2.784488,9.9446,86.53,15.46,87.9002417517,136.72,9.546816,3.304488,10.1025411001,9.546816,2.784488,9.9446,0.0,0.52,0.52,136.84
2020-10-07 08:00:00,106.61264,10.14452,107.0941935578,9.27264,2.70452,9.659,97.34,7.44,97.6239171515,135.69,123.45264,10.66452,123.9124138648,9.27264,2.70452,9.659,114.18,7.96,114.4571273447,130.98,117.91264,10.22452,118.3551075408,9.27264,2.70452,9.659,108.64,7.52,108.8999540863,133.69,101.46264,20.53452,103.5197267549,9.27264,2.70452,9.659,92.19,17.83,93.8983759178,135.69,9.27264,3.26452,9.8305108413,9.27264,2.70452,9.659,0.0,0.56,0.56,135.81
2020-10-07 08:30:00,107.816208,7.655144,108.0876308241,12.806208,3.735144,13.3398,95.01,3.92,95.0908328915,136.12,126.006208,9.125144,126.3361892237,12.806208,3.735144,13.3398,113.2,5.39,113.3282493468,131.53,120.526208,8.815144,120.8481426361,12.806208,3.735144,13.3398,107.72,5.08,107.8397181005,134.18,102.796208,25.005144,105.7937503147,12.806208,3.735144,13.3398,89.99,21.27,92.4695247095,136.12,12.806208,4.295144,13.5073026663,12.806208,3.735144,13.3398,0.0,0.56,0.56,136.24
2020-10-07 09:00:00,106.488976,7.981368,106.7876596086,14.438976,4.211368,15.0406,92.05,3.77,92.1271697166,135.98,125.648976,9.371368,125.997967079,14.438976,4.211368,15.0406,111.21,5.16,111.3296443002,131.25,120.278976,9.081368,120.6213219641,14.438976,4.211368,15.0406,105.84,4.87,105.9519820485,134.04,101.608976,25.561368,104.7748421034,14.438976,4.211368,15.0406,87.17,21.35,89.7464840537,135.98,14.438976,4.771368,15.2069056852,14.438976,4.211368,15.0406,0.0,0.56,0.56,136.1
2020-10-07 09:30:00,109.28304,6.97172,109.505194906,14.06304,4.10172,14.649000000000001,95.22,2.87,95.2632421241,136.55,127.54304,8.07172,127.79819919,14.06304,4.10172,14.649000000000001,113.48,3.9699999999999998,113.5494222795,131.84,122.06304,7.77172,122.3102013971,14.06304,4.10172,14.649000000000001,108.0,3.67,108.0623380276,134.56,104.24304,26.45172,107.5467567126,14.06304,4.10172,14.649000000000001,90.18,22.35,92.9083144826,136.55,14.06304,4.66172,14.8155569386,14.06304,4.10172,14.649000000000001,0.0,0.56,0.56,136.66
2020-10-07 10:00:00,105.988336,9.092848,106.3776633171,18.798336,5.482848,19.5816,87.19,3.61,87.2647019132,137.87,125.648336,10.702848,126.1033516402,18.798336,5.482848,19.5816,106.85,5.22,106.9774317321,133.27,120.478336,10.322848,120.9197694182,18.798336,5.482848,19.5816,101.68,4.84,101.7951275848,135.95,101.428336,27.602848,105.1171944139,18.798336,5.482848,19.5816,82.63,22.12,85.5395306277,137.87,18.798336,6.042848,19.7457197468,18.798336,5.482848,19.5816,0.0,0.56,0.56,138.0
2020-10-07 10:30:00,100.873216,31.154688,105.5747142575,24.873216,7.254688,25.9096,76.0,23.9,79.6693793123,136.63,121.943216,9.734688,122.3311574329,24.873216,7.254688,25.9096,97.07,2.48,97.1016750628,132.86,117.273216,9.474688,117.6553309616,24.873216,7.254688,25.9096,92.4,2.22,92.4266649837,135.7,95.233216,40.534688,103.5008519818,24.873216,7.254688,25.9096,70.36,33.28,77.8337201989,136.63,24.913216,7.814688,26.1101068554,24.873216,7.254688,25.9096,0.04,0.56,0.5614267539000001,136.74
2020-10-07 11:00:00,95.55368,34.58024,101.6183977437,31.54368,9.20024,32.858,64.01,25.38,68.8580024398,136.28,118.99368,10.84024,119.4864288662,31.54368,9.20024,32.858,87.45,1.6400000000000001,87.4653765784,132.81,114.79368,10.68024,115.2894465873,31.54368,9.20024,32.858,83.25,1.48,83.2631545163,135.67,90.67368,45.86024,101.6114061393,31.54368,9.20024,32.858,59.13,36.66,69.5723544233,136.28,31.54368,9.76024,33.0191767432,31.54368,9.20024,32.858,0.0,0.56,0.56,136.37
2020-10-07 11:30:00,86.837664,36.745152,94.2920255614,37.457664,10.925152,39.0184,49.38,25.82,55.7230365289,136.28,114.047664,13.325152,114.8234703346,37.457664,10.925152,39.0184,76.59,2.4,76.627593594,133.05,110.397664,13.165152,111.1798787724,37.457664,10.925152,39.0184,72.94,2.24,72.9743872876,135.71,83.197664,47.355152,95.7306728066,37.457664,10.925152,39.0184,45.74,36.43,58.4747167586,136.28,37.497664,11.485152,39.217133015,37.457664,10.925152,39.0184,0.04,0.56,0.5614267539000001,136.35
2020-10-07 12:00:00,87.083184,36.425512,94.394379388,36.773184,10.725512,38.3054,50.31,25.7,56.4941244733,136.36,112.473184,12.905512,113.2111715295,36.773184,10.725512,38.3054,75.7,2.18,75.7313831909,133.55,108.893184,12.755512,109.6377152628,36.773184,10.725512,38.3054,72.12,2.03,72.1485640883,135.79,83.343184,47.385512,95.8721704498,36.773184,10.725512,38.3054,46.57,36.66,59.2682081727,136.36,36.773184,11.285512,38.4659569308,36.773184,10.725512,38.3054,0.0,0.56,0.56,136.41
2020-10-07 12:30:00,88.748528,37.857904,96.4858648582,34.518528,10.067904,35.9568,54.23,27.79,60.9358433108,136.72,112.198528,13.387904,112.9944496817,34.518528,10.067904,35.9568,77.68,3.32,77.7509151072,134.01,108.518528,13.187904,109.3169325,34.518528,10.067904,35.9568,74.0,3.12,74.0657437686,136.1,84.688528,45.097904,95.9477343141,34.518528,10.067904,35.9568,50.17,35.03,61.1892948154,136.72,34.518528,10.667904,36.129391789,34.518528,10.067904,35.9568,0.0,0.6000000000000001,0.6000000000000001,136.75
2020-10-07 13:00:00,93.693168,38.008424,101.1090996144,31.983168,9.328424,33.3158,61.71,28.68,68.0490007274,137.04,113.133168,13.218424,113.9027674587,31.983168,9.328424,33.3158,81.15,3.89,81.2431818678,134.42,109.273168,12.998424,110.0435562459,31.983168,9.328424,33.3158,77.29,3.67,77.3770831707,136.45,88.993168,43.708424,99.1474169065,31.983168,9.328424,33.3158,57.01,34.38,66.5742029618,137.04,31.983168,9.888424,33.4769168909,31.983168,9.328424,33.3158,0.0,0.56,0.56,137.1
2020-10-07 13:30:00,94.023824,38.519032,101.6080474461,28.693824,8.369032,29.8894,65.33,30.15,71.9515906704,137.04,110.963824,13.419032,111.7722714117,28.693824,8.369032,29.8894,82.27,5.05,82.424846982,134.42,107.043824,13.129032,107.8459630111,28.693824,8.369032,29.8894,78.35,4.76,78.4944590401,136.45,89.003824,41.389032,98.1566740294,28.693824,8.369032,29.8894,60.31,33.02,68.7576650273,137.04,28.693824,8.929032,30.0510091045,28.693824,8.369032,29.8894,0.0,0.56,0.56,137.1
2020-10-07 14:00:00,90.165504,38.508272,98.0444038383,30.885504,9.008272,32.1724,59.28,29.5,66.2145633528,136.82,109.575504,14.088272,110.4774659594,30.885504,9.008272,32.1724,78.69,5.08,78.8538046007,134.27,105.815504,13.798272,106.7113545831,30.885504,9.008272,32.1724,74.93,4.79,75.0829474648,136.3,85.675504,42.508272,95.6412315588,30.885504,9.008272,32.1724,54.79,33.5,64.2198886639,136.82,30.885504,9.568272,32.3336695474,30.885504,9.008272,32.1724,0.0,0.56,0.56,136.88
2020-10-07 14:30:00,89.373888,38.532384,97.326442825,31.173888,9.092384,32.4728,58.2,29.44,65.2223397311,136.82,108.223888,14.292384,109.1635569879,31.173888,9.092384,32.4728,77.05,5.2,77.2252711229,134.32,104.573888,14.002384,105.5071789459,31.173888,9.092384,32.4728,73.4,4.91,73.564040808,136.35,84.973888,42.612384,95.0598596254,31.173888,9.092384,32.4728,53.8,33.52,63.3879357607,136.82,31.173888,9.652384,32.6340284047,31.173888,9.092384,32.4728,0.0,0.56,0.56,136.88
2020-10-07 15:00:00,91.738256,36.872408,98.8710376482,26.408256,7.702408,27.5086,65.33,29.17,71.5464730088,137.35,112.588256,12.602408,113.2913768851,26.408256,7.702408,27.5086,86.18,4.9,86.3191890601,134.89,108.458256,12.312408,109.1548839279,26.408256,7.702408,27.5086,82.05,4.61,82.1794049626,136.84,86.698256,41.932408,96.3063571844,26.408256,7.702408,27.5086,60.29,34.23,69.3294814635,137.35,26.408256,8.302408,27.6825931509,26.408256,7.702408,27.5086,0.0,0.6000000000000001,0.6000000000000001,137.42
2020-10-07 15:30:00,99.255568,35.446624,105.3951181602,17.885568,5.216624,18.6308,81.37,30.23,86.8039734114,135.64,115.425568,10.586624,115.9100442405,17.885568,5.216624,18.6308,97.54,5.37,97.6877090529,132.68,110.725568,10.236624,111.1977512355,17.885568,5.216624,18.6308,92.84,5.02,92.9756204604,135.01,92.835568,36.826624,99.8731341309,17.885568,5.216624,18.6308,74.95,31.61,81.3430673137,135.64,17.885568,5.776624,18.7952900355,17.885568,5.216624,18.6308,0.0,0.56,0.56,135.72
2020-10-07 16:00:00,101.923184,33.410512,107.2594879197,17.213184,5.020512,17.9304,84.71,28.39,89.3407868781,133.95,118.413184,9.260512,118.7747415384,17.213184,5.020512,17.9304,101.2,4.24,101.2887831895,130.59,113.543184,8.940512,113.8946328309,17.213184,5.020512,17.9304,96.33,3.92,96.4097261691,133.29,95.183184,36.880512,102.0784535627,17.213184,5.020512,17.9304,77.97,31.86,84.2281455334,133.95,17.213184,5.540512,18.0828918218,17.213184,5.020512,17.9304,0.0,0.52,0.52,134.02
2020-10-07 16:30:00,107.318368,31.612024,111.8773979478,13.618368,3.972024,14.1858,93.7,27.64,97.6916557337,133.53,123.098368,7.722024,123.3403334636,13.618368,3.972024,14.1858,109.48,3.75,109.5442052324,130.02,117.808368,7.432024,118.0425624576,13.618368,3.972024,14.1858,104.19,3.46,104.2474349804,132.84,99.798368,36.082024,106.1208118674,13.618368,3.972024,14.1858,86.18,32.11,91.9676274566,133.53,13.618368,4.532024,14.3526718251,13.618368,3.972024,14.1858,0.0,0.56,0.56,133.6
2020-10-07 17:00:00,112.337184,30.467512,116.3954990389,9.797184,2.857512,10.2054,102.54,27.61,106.1921075222,133.69,127.477184,7.007512,127.6696426916,9.797184,2.857512,10.2054,117.68,4.15,117.7531523994,130.25,121.747184,6.667512,121.9296212091,9.797184,2.857512,10.2054,111.95,3.81,112.0148141988,133.05,104.047184,35.097512,109.8073396769,9.797184,2.857512,10.2054,94.25,32.24,99.6116464074,133.69,9.797184,3.377512,10.363030523900001,9.797184,2.857512,10.2054,0.0,0.52,0.52,133.77
2020-10-07 17:30:00,114.969136,33.042248,119.6231264659,6.899136,2.012248,7.1866,108.07,31.03,112.4365856828,133.69,132.649136,6.672248,132.8168369407,6.899136,2.012248,7.1866,125.75,4.66,125.8363147108,131.07,126.529136,6.502248,126.6960989374,6.899136,2.012248,7.1866,119.63,4.49,119.714230566,133.7,106.179136,31.092248,110.6378633534,6.899136,2.012248,7.1866,99.28,29.08,103.4512677544,133.69,6.899136,2.572248,7.3630521742,6.899136,2.012248,7.1866,0.0,0.56,0.56,133.77
2020-10-07 18:00:00,115.891696,37.236328,121.7268636114,5.781696,1.686328,6.0226,110.11,35.55,115.7065884036,134.04,136.431696,6.496328,136.5862729227,5.781696,1.686328,6.0226,130.65,4.8100000000000005,130.7385123061,133.08,129.961696,6.426328,130.1204830869,5.781696,1.686328,6.0226,124.18,4.74,124.2704309158,135.4,106.931696,26.886328,110.2599757063,5.781696,1.686328,6.0226,101.15,25.2,104.2418462039,134.04,5.821696,2.206328,6.2257551799,5.781696,1.686328,6.0226,0.04,0.52,0.5215361924,134.14
2020-10-07 18:30:00,118.21296,37.29128,123.9554092244,4.63296,1.35128,4.8260000000000005,113.58,35.94,119.1306006029,133.69,138.42296,5.81128,138.5448910296,4.63296,1.35128,4.8260000000000005,133.79,4.46,133.864318248,132.59,131.79296,5.75128,131.9183896475,4.63296,1.35128,4.8260000000000005,127.16,4.4,127.236101795,135.01,108.96296,25.81128,111.9783408843,4.63296,1.35128,4.8260000000000005,104.33,24.46,107.1589496962,133.69,4.63296,1.91128,5.0117172307,4.63296,1.35128,4.8260000000000005,0.0,0.56,0.56,133.79
2020-10-07 19:00:00,119.325168,37.979424,125.2235296005,4.695168,1.369424,4.8908000000000005,114.63,36.61,120.3342386854,133.21,140.335168,6.449424,140.483288855,4.695168,1.369424,4.8908000000000005,135.64,5.08,135.735094946,131.79,133.575168,6.359424,133.7264662654,4.695168,1.369424,4.8908000000000005,128.88,4.99,128.9765657009,134.34,109.975168,24.849424,112.7476449854,4.695168,1.369424,4.8908000000000005,105.28,23.48,107.8665323444,133.21,4.695168,1.889424,5.0610794896,4.695168,1.369424,4.8908000000000005,0.0,0.52,0.52,133.32
2020-10-07 19:30:00,116.715056,38.434808,122.8805874135,4.885056,1.424808,5.0886,111.83,37.01,117.7951144997,134.16,137.725056,5.564808,137.8374337337,4.885056,1.424808,5.0886,132.84,4.14,132.9044965379,133.12,131.135056,5.514808,131.2509657846,4.885056,1.424808,5.0886,126.25,4.09,126.3162325277,135.45,107.625056,25.334808,110.5667453414,4.885056,1.424808,5.0886,102.74,23.91,105.4855236514,134.16,4.885056,1.984808,5.2728772904,4.885056,1.424808,5.0886,0.0,0.56,0.56,134.27
2020-10-07 20:00:00,113.319456,41.649008,120.7308534531,4.899456,1.429008,5.1036,108.42,40.22,115.6397198198,135.13,133.139456,3.069008,133.1748232741,4.899456,1.429008,5.1036,128.24,1.6400000000000001,128.2504861589,134.38,126.769456,3.159008,126.8088100491,4.899456,1.429008,5.1036,121.87,1.73,121.8822784493,136.47,104.549456,23.309008,107.1162854278,4.899456,1.429008,5.1036,99.65,21.88,102.0238055554,135.13,4.899456,1.989008,5.2877993457,4.899456,1.429008,5.1036,0.0,0.56,0.56,135.25
2020-10-07 20:30:00,107.827872,44.157296,116.51916911,6.127872,1.787296,6.3832,101.7,42.37,110.1730770198,134.9,128.137872,2.747296,128.167319844,6.127872,1.787296,6.3832,122.01,0.96,122.0137766812,134.18,122.067872,2.557296,122.0946564655,6.127872,1.787296,6.3832,115.94,0.77,115.9425568978,136.28,99.617872,21.567296,101.9257998672,6.127872,1.787296,6.3832,93.49,19.78,95.559554729,134.9,6.127872,2.307296,6.5478569074,6.127872,1.787296,6.3832,0.0,0.52,0.52,135.02
2020-10-07 21:00:00,102.633232,44.916776,112.0316788993,6.503232,1.896776,6.7742,96.13,43.02,105.3171272871,135.34,122.473232,4.716776,122.5640262571,6.503232,1.896776,6.7742,115.97,2.8200000000000003,116.0042813865,134.74,116.703232,4.646776,116.7957057705,6.503232,1.896776,6.7742,110.2,2.75,110.2343072732,136.76,94.933232,21.566776,97.3521667196,6.503232,1.896776,6.7742,88.43,19.67,90.5912457139,135.34,6.503232,2.456776,6.9518180903,6.503232,1.896776,6.7742,0.0,0.56,0.56,135.48
2020-10-07 21:30:00,100.351536,42.520448,108.9881611721,6.001536,1.750448,6.2516,94.35,40.77,102.7818826448,135.03,117.261536,9.690448,117.6612621364,6.001536,1.750448,6.2516,111.26,7.94,111.5429567476,133.27,111.761536,9.130448,112.133875389,6.001536,1.750448,6.2516,105.76,7.38,106.0171778534,135.51,92.811536,23.200448,95.6673507634,6.001536,1.750448,6.2516,86.81,21.45,89.4207951206,135.03,6.041536,2.270448,6.454075562,6.001536,1.750448,6.2516,0.04,0.52,0.5215361924,135.17
2020-10-07 22:00:00,96.057232,41.703776,104.7196101605,6.047232,1.763776,6.2992,90.01,39.94,98.4733654345,135.5,111.787232,10.993776,112.3265255804,6.047232,1.763776,6.2992,105.74,9.23,106.1420769535,134.11,106.587232,10.383776,107.0918336263,6.047232,1.763776,6.2992,100.54,8.62,100.9088499588,136.23,89.977232,23.633776,93.0293375576,6.047232,1.763776,6.2992,83.93,21.87,86.7325878779,135.5,6.047232,2.323776,6.4783446775,6.047232,1.763776,6.2992,0.0,0.56,0.56,135.68
2020-10-07 22:30:00,88.32888,46.79884,99.960604577,6.57888,1.91884,6.853,81.75,44.88,93.2591920402,135.61,105.15888,14.08884,106.0984705611,6.57888,1.91884,6.853,98.58,12.17,99.3283710729,134.4,100.30888,13.33884,101.1918774379,6.57888,1.91884,6.853,93.73,11.42,94.4231396428,136.48,85.59888,21.84884,88.3433079899,6.57888,1.91884,6.853,79.02,19.93,81.4945722119,135.61,6.57888,2.47884,7.0303847548,6.57888,1.91884,6.853,0.0,0.56,0.56,135.81
2020-10-07 23:00:00,81.216368,49.061024,94.8845746528,6.826368,1.991024,7.1108,74.39,47.07,88.0310002215,135.66,97.606368,16.381024,98.9714151735,6.826368,1.991024,7.1108,90.78,14.39,91.9134402577,134.52,93.116368,15.531024,94.4027049189,6.826368,1.991024,7.1108,86.29,13.54,87.3458396262,136.59,78.816368,19.931024,81.2973897638,6.826368,1.991024,7.1108,71.99,17.94,74.1916686697,135.66,6.826368,2.551024,7.2874565879,6.826368,1.991024,7.1108,0.0,0.56,0.56,135.91
2020-10-07 23:30:00,76.820512,47.421816,90.2785672055,7.240512,2.111816,7.5422,69.58,45.31,83.0323581503,136.05,91.070512,20.211816,93.2864173498,7.240512,2.111816,7.5422,83.83,18.1,85.7617566285,134.2,87.010512,18.911816,89.0420461519,7.240512,2.111816,7.5422,79.77,16.8,81.5198926643,136.4,74.570512,22.091816,77.7740933352,7.240512,2.111816,7.5422,67.33,19.98,70.2319677925,136.05,7.240512,2.6318159999999997,7.7039904906,7.240512,2.111816,7.5422,0.0,0.52,0.52,136.35
2020-10-08 00:00:00,72.832384,43.731112,84.9527298907,8.232384,2.401112,8.5754,64.6,41.33,76.6898226625,136.25,84.932384,26.711112,89.0336641737,8.232384,2.401112,8.5754,76.7,24.31,80.4603386769,132.59,81.262384,25.421112,85.1458042929,8.232384,2.401112,8.5754,73.03,23.02,76.5721966513,135.08,70.772384,26.381112,75.5294208067,8.232384,2.401112,8.5754,62.54,23.98,66.9797879961,136.25,8.232384,2.961112,8.7487330854,8.232384,2.401112,8.5754,0.0,0.56,0.56,136.52
2020-10-08 00:30:00,69.327168,45.340424,82.8372517132,9.807168,2.860424,10.2158,59.52,42.48,73.1244199977,136.49,81.287168,28.670424,86.1951094541,9.807168,2.860424,10.2158,71.48,25.81,75.9970163888,132.82,77.887168,27.300424,82.5331696328,9.807168,2.860424,10.2158,68.08,24.44,72.33394777,135.38,67.467168,26.050424,72.3218041017,9.807168,2.860424,10.2158,57.66,23.19,62.1486258899,136.49,9.807168,3.420424,10.3865222534,9.807168,2.860424,10.2158,0.0,0.56,0.56,136.83
2020-10-08 01:00:00,69.134256,43.950408,81.921814653,10.184256,2.970408,10.6086,58.95,40.98,71.7945882362,136.23,80.694256,27.850408,85.3651461497,10.184256,2.970408,10.6086,70.51,24.88,74.7708131559,132.67,77.354256,26.540408,81.7806467211,10.184256,2.970408,10.6086,67.17,23.57,71.1853482116,135.18,67.304256,27.620408,72.7512873687,10.184256,2.970408,10.6086,57.12,24.65,62.2118710537,136.23,10.224256,3.530408,10.8166164488,10.184256,2.970408,10.6086,0.04,0.56,0.5614267539000001,136.58
2020-10-08 01:30:00,68.373008,45.212544,81.969764901,12.763008,3.722544,13.2948,55.61,41.49,69.382218183,136.28,81.773008,28.692544,86.660757662,12.763008,3.722544,13.2948,69.01,24.97,73.3885617791,132.67,78.503008,27.372544,83.1383090403,12.763008,3.722544,13.2948,65.74,23.65,69.8646555849,135.24,66.683008,28.032544,72.335655655,12.763008,3.722544,13.2948,53.92,24.31,59.1467877403,136.28,12.763008,4.282544,13.4623384417,12.763008,3.722544,13.2948,0.0,0.56,0.56,136.66
2020-10-08 02:00:00,69.750768,45.410224,83.2301512694,14.160768,4.130224,14.7508,55.59,41.28,69.2407863907,136.24,83.990768,28.780224,88.7848545796,14.160768,4.130224,14.7508,69.83,24.65,74.0530309981,132.74,80.680768,27.470224,85.2291002632,14.160768,4.130224,14.7508,66.52,23.34,70.4958580344,135.31,68.040768,28.520224,73.7763463926,14.160768,4.130224,14.7508,53.88,24.39,59.1432709613,136.24,14.160768,4.690224,14.9172903545,14.160768,4.130224,14.7508,0.0,0.56,0.56,136.75
2020-10-08 02:30:00,67.644048,47.353264,82.5714771654,15.474048,4.5132639999999995,16.1188,52.17,42.84,67.5053664533,136.77,82.714048,30.293264,88.0868638352,15.474048,4.5132639999999995,16.1188,67.24,25.78,72.0126794391,133.32,79.544048,28.943264,84.6461346028,15.474048,4.5132639999999995,16.1188,64.07,24.43,68.5695982196,135.85,66.064048,27.883264,71.7072858881,15.474048,4.5132639999999995,16.1188,50.59,23.37,55.7270580598,136.77,15.474048,5.073264,16.2844763232,15.474048,4.5132639999999995,16.1188,0.0,0.56,0.56,137.34
2020-10-08 03:00:00,64.402448,48.559464,80.6579001237,17.312448,5.049464,18.0338,47.09,43.51,64.1138690144,137.08,80.352448,30.769464,86.0422908484,17.312448,5.049464,18.0338,63.04,25.72,68.0849469413,133.42,77.392448,29.409464,82.7919535957,17.312448,5.049464,18.0338,60.08,24.36,64.8306717534,136.06,62.992448,27.989464,68.9308247451,17.312448,5.049464,18.0338,45.68,22.94,51.1165922182,137.08,17.312448,5.649464,18.2109115434,17.312448,5.049464,18.0338,0.0,0.6000000000000001,0.6000000000000001,137.58
2020-10-08 03:30:00,62.818944,49.167192,79.7723792703,18.298944,5.337192,19.0614,44.52,43.83,62.4747893154,137.23,79.008944,31.267192,84.9708804683,18.298944,5.337192,19.0614,60.71,25.93,66.0156723816,133.6,76.188944,29.897192,81.8449587777,18.298944,5.337192,19.0614,57.89,24.56,62.884383594,136.19,61.508944,28.147192,67.6432894638,18.298944,5.337192,19.0614,43.21,22.81,48.8610294611,137.23,18.298944,5.897192,19.2257178019,18.298944,5.337192,19.0614,0.0,0.56,0.56,137.72
2020-10-08 04:00:00,62.2872,48.7046,79.0685357459,18.9072,5.5146,19.695,43.38,43.19,61.2143814802,137.4,78.5772,31.1546,84.528015835,18.9072,5.5146,19.695,59.67,25.64,64.9455040784,133.89,75.8172,29.8146,81.4687559068,18.9072,5.5146,19.695,56.91,24.3,61.880837906400004,136.4,61.0172,29.0046,67.5600881956,18.9072,5.5146,19.695,42.11,23.49,48.2185877023,137.4,18.9072,6.0746,19.8590779494,18.9072,5.5146,19.695,0.0,0.56,0.56,137.9
2020-10-08 04:30:00,60.966976,49.870368,78.765638238,20.366976,5.940368,21.2156,40.6,43.93,59.8180984318,137.26,78.626976,32.040368,84.9045731188,20.366976,5.940368,21.2156,58.26,26.1,63.8391541297,133.66,75.946976,30.680368,81.9098781843,20.366976,5.940368,21.2156,55.58,24.74,60.837521317,136.2,59.796976,28.530368,66.2545110688,20.366976,5.940368,21.2156,39.43,22.59,45.4426341666,137.26,20.366976,6.500368,21.379160309,20.366976,5.940368,21.2156,0.0,0.56,0.56,137.72
2020-10-08 05:00:00,62.675744,48.209592,79.0722052732,20.535744,5.989592,21.3914,42.14,42.22,59.6515548833,136.6,80.535744,30.679592,86.1814563982,20.535744,5.989592,21.3914,60.0,24.69,64.8814002623,132.82,77.745744,29.369592,83.1082044347,20.535744,5.989592,21.3914,57.21,23.38,61.8029813197,135.51,61.455744,29.569592,68.1994812417,20.535744,5.989592,21.3914,40.92,23.58,47.2277757257,136.6,20.535744,6.549592,21.5549051726,20.535744,5.989592,21.3914,0.0,0.56,0.56,137.03
2020-10-08 05:30:00,62.774016,47.409088,78.6651047782,21.254016,6.199088,22.1396,41.52,41.21,58.4993546973,135.01,82.424016,29.689087999999998,87.6079925568,21.254016,6.199088,22.1396,61.17,23.49,65.5251783668,130.92,79.584016,28.449088,84.5160707246,21.254016,6.199088,22.1396,58.33,22.25,62.4295715186,133.84,61.544016,29.349088,68.1838314547,21.254016,6.199088,22.1396,40.29,23.15,46.4672637456,135.01,21.254016,6.759088,22.3028802337,21.254016,6.199088,22.1396,0.0,0.56,0.56,135.42
2020-10-08 06:00:00,65.280768,46.600224,80.206979419,21.600768,6.300224,22.5008,43.68,40.3,59.4309044185,135.33,84.840768,29.080224,89.686204863,21.600768,6.300224,22.5008,63.24,22.78,67.2177506318,131.28,81.900768,27.870224,86.5129191786,21.600768,6.300224,22.5008,60.3,21.57,64.0418214919,134.25,64.000768,30.670224,70.9701412201,21.600768,6.300224,22.5008,42.4,24.37,48.9045693162,135.33,21.600768,6.820224,22.6519013242,21.600768,6.300224,22.5008,0.0,0.52,0.52,135.8
2020-10-08 06:30:00,74.014976,48.059368,88.2491899387,22.454976,6.549368,23.3906,51.56,41.51,66.1930034067,135.33,96.864976,18.869368,98.6857468138,22.454976,6.549368,23.3906,74.41,12.32,75.4230104146,133.26,93.324976,18.769368,95.1936989539,22.454976,6.549368,23.3906,70.87,12.22,71.9158209298,135.95,72.384976,29.659368,78.2257173868,22.454976,6.549368,23.3906,49.93,23.11,55.0188785782,135.33,22.454976,7.109368,23.5535360513,22.454976,6.549368,23.3906,0.0,0.56,0.56,135.8
2020-10-08 07:00:00,82.29736,27.42048,86.7452487829,23.48736,6.85048,24.466,58.81,20.57,62.3036194775,136.57,103.92736,25.31048,106.9650249119,23.48736,6.85048,24.466,80.44,18.46,82.5309953896,131.7,100.11736,24.31048,103.0266237979,23.48736,6.85048,24.466,76.63,17.46,78.5939469679,134.58,78.74736,25.73048,82.8444585232,23.48736,6.85048,24.466,55.26,18.88,58.3962498796,136.57,23.48736,7.41048,24.6286681248,23.48736,6.85048,24.466,0.0,0.56,0.56,137.02
2020-10-08 07:30:00,92.124784,25.774312,95.6623802031,24.734784,7.214312,25.7654,67.39,18.56,69.899110867,135.4,115.864784,18.844312,117.3872065692,24.734784,7.214312,25.7654,91.13,11.63,91.8691123284,130.4,111.454784,18.844312,113.0366178335,24.734784,7.214312,25.7654,86.72,11.63,87.4963730677,133.48,87.714784,31.934312,93.3471135873,24.734784,7.214312,25.7654,62.98,24.72,67.6576588421,135.4,24.774784,7.774312,25.9659363267,24.734784,7.214312,25.7654,0.04,0.56,0.5614267539000001,135.85
2020-10-08 08:00:00,95.961728,29.220504,100.311968851,24.721728,7.210504,25.7518,71.24,22.01,74.5625757334,134.39,122.891728,9.900504,123.289889246,24.721728,7.210504,25.7518,98.17,2.69,98.2068480301,131.5,118.141728,9.630504,118.5336007304,24.721728,7.210504,25.7518,93.42,2.42,93.4513392092,134.45,91.261728,28.090504,95.4870641109,24.721728,7.210504,25.7518,66.54,20.88,69.739128185,134.39,24.721728,7.730504,25.9022108593,24.721728,7.210504,25.7518,0.0,0.52,0.52,134.87
2020-10-08 08:30:00,99.391696,26.536328,102.8731546006,24.981696,7.286328,26.0226,74.41,19.25,76.859681238,135.46,126.311696,7.746328,126.5490029351,24.981696,7.286328,26.0226,101.33,0.46,101.3310441079,132.69,121.411696,7.706328,121.656020882,24.981696,7.286328,26.0226,96.43,0.42,96.4309146488,135.47,94.451696,31.276328,99.495384669,24.981696,7.286328,26.0226,69.47,23.99,73.4955849014,135.46,24.981696,7.846328,26.184919288,24.981696,7.286328,26.0226,0.0,0.56,0.56,135.9
2020-10-08 09:00:00,99.137776,26.164768,102.5324032427,25.147776,7.334768,26.1956,73.99,18.83,76.3484708426,136.12,126.977776,7.8747679999999995,127.22172601,25.147776,7.334768,26.1956,101.83,0.54,101.831431788,133.45,122.067776,8.044768,122.33258041,25.147776,7.334768,26.1956,96.92,0.71,96.9226005635,136.13,94.217776,32.054768,99.5213417611,25.147776,7.334768,26.1956,69.07,24.72,73.3603660024,136.12,25.147776,7.894768,26.3578830622,25.147776,7.334768,26.1956,0.0,0.56,0.56,136.55
2020-10-08 09:30:00,101.288608,24.558343999999998,104.2232909219,24.028608,7.008344,25.0298,77.26,17.55,79.2282153024,136.0,129.228608,8.968344,129.5394315246,24.028608,7.008344,25.0298,105.2,1.96,105.2182569709,133.27,124.128608,9.088344,124.4608746582,24.028608,7.008344,25.0298,100.1,2.08,100.1216080574,135.96,96.158608,32.838344,101.6111939166,24.028608,7.008344,25.0298,72.13,25.83,76.6154410025,136.0,24.068608,7.568344,25.2304919088,24.028608,7.008344,25.0298,0.04,0.56,0.5614267539000001,136.42
