Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-08 10:00:00,100.797152,24.728336,103.7861091507,23.857152,6.958336,24.8512,76.94,17.77,78.9654133149,136.18,128.917152,9.178336,129.2434676551,23.857152,6.958336,24.8512,105.06,2.22,105.0834525508,133.3,123.827152,9.268336,124.1735302898,23.857152,6.958336,24.8512,99.97,2.31,99.9966849451,135.99,95.697152,32.698336,101.1292543139,23.857152,6.958336,24.8512,71.84,25.74,76.3120776811,136.18,23.857152,7.518336,25.0137777587,23.857152,6.958336,24.8512,0.0,0.56,0.56,136.5
2020-10-08 10:30:00,98.846912,26.442016,102.3224912816,24.246912,7.072016,25.2572,74.6,19.37,77.0737108228,137.3,126.656912,8.512016,126.9426160663,24.246912,7.072016,25.2572,102.41,1.44,102.420123511,134.16,121.696912,8.782016,122.0133689206,24.246912,7.072016,25.2572,97.45,1.71,97.4650019238,136.77,93.936912,31.872016,99.1966170794,24.246912,7.072016,25.2572,69.69,24.8,73.9711842544,137.3,24.246912,7.632016,25.4196854772,24.246912,7.072016,25.2572,0.0,0.56,0.56,137.52
2020-10-08 11:00:00,100.532304,19.765672,102.4569467492,23.882304,6.965672,24.8774,76.65,12.8,77.7114052118,137.05,125.072304,14.115672,125.8663315739,23.882304,6.965672,24.8774,101.19,7.15,101.4422919694,131.26,120.192304,13.575672,120.9565575365,23.882304,6.965672,24.8774,96.31,6.61,96.5365640574,134.39,95.512304,37.685672,102.6781870189,23.882304,6.965672,24.8774,71.63,30.72,77.9395618412,137.05,23.882304,7.525672,25.0399717132,23.882304,6.965672,24.8774,0.0,0.56,0.56,137.27
2020-10-08 11:30:00,97.980016,20.252088,100.0511399421,26.750016,7.8020879999999995,27.8646,71.23,12.45,72.3098568661,136.27,121.440016,15.202088,122.387830137,26.750016,7.8020879999999995,27.8646,94.69,7.4,94.9787139311,130.39,116.910016,14.662088,117.8258403986,26.750016,7.8020879999999995,27.8646,90.16,6.86,90.4206016348,133.68,93.350016,38.352088,100.9212967671,26.750016,7.8020879999999995,27.8646,66.6,30.55,73.2725221348,136.27,26.750016,8.362088,28.0265565441,26.750016,7.8020879999999995,27.8646,0.0,0.56,0.56,136.45
2020-10-08 12:00:00,106.29088,17.11484,107.6599689736,17.33088,5.05484,18.053,88.96,12.06,89.7737444914,135.58,125.71088,11.64484,126.2490698936,17.33088,5.05484,18.053,108.38,6.59,108.5801662367,129.57,120.51088,11.12484,121.0232798407,17.33088,5.05484,18.053,103.18,6.07,103.3583924991,132.91,100.36088,35.46484,106.4427597848,17.33088,5.05484,18.053,83.03,30.41,88.4236902645,135.58,17.33088,5.61484,18.217733937,17.33088,5.05484,18.053,0.0,0.56,0.56,135.74
2020-10-08 12:30:00,108.307872,16.342296,109.5338567554,15.127872,4.4122959999999996,15.7582,93.18,11.93,93.9406051716,135.79,126.217872,11.012296,126.6973633325,15.127872,4.4122959999999996,15.7582,111.09,6.6,111.2858845497,130.0,120.867872,10.492296,121.322424791,15.127872,4.4122959999999996,15.7582,105.74,6.08,105.9146543213,133.14,102.107872,35.102296,107.9730925224,15.127872,4.4122959999999996,15.7582,86.98,30.69,92.2355490036,135.79,15.127872,4.972296,15.9240773284,15.127872,4.4122959999999996,15.7582,0.0,0.56,0.56,135.95
2020-10-08 13:00:00,107.28336,15.693480000000001,108.4251107788,14.58336,4.25348,15.191,92.7,11.44,93.4032312075,135.75,126.07336,10.65348,126.5226807248,14.58336,4.25348,15.191,111.49,6.4,111.6735425246,130.12,120.66336,10.15348,121.0897997463,14.58336,4.25348,15.191,106.08,5.9,106.2439475923,133.11,101.12336,35.39348,107.1383795108,14.58336,4.25348,15.191,86.54,31.14,91.9721218631,135.75,14.58336,4.81348,15.3572125921,14.58336,4.25348,15.191,0.0,0.56,0.56,135.9
2020-10-08 13:30:00,103.701536,17.785448,105.215639186,17.641536,5.145448,18.3766,86.06,12.64,86.9832926486,136.76,119.931536,13.585448,120.6985406899,17.641536,5.145448,18.3766,102.29,8.44,102.6376037327,131.59,115.011536,12.995448,115.7434018932,17.641536,5.145448,18.3766,97.37,7.85,97.6859222201,134.27,98.021536,35.805448,104.3563684031,17.641536,5.145448,18.3766,80.38,30.66,86.0289486161,136.76,17.641536,5.705448,18.5411954663,17.641536,5.145448,18.3766,0.0,0.56,0.56,136.9
2020-10-08 14:00:00,104.023456,17.606008,105.5028479041,16.203456,4.726008,16.8786,87.82,12.88,88.7594885069,137.53,117.153456,14.386008,118.0334252613,16.203456,4.726008,16.8786,100.95,9.66,101.4111340041,132.72,112.303456,13.736008,113.1403736308,16.203456,4.726008,16.8786,96.1,9.01,96.5214489116,135.19,98.233456,35.666008,104.5077796356,16.203456,4.726008,16.8786,82.03,30.94,87.6710014771,137.53,16.243456,5.326008,17.0943330973,16.203456,4.726008,16.8786,0.04,0.6000000000000001,0.6013318551,137.66
2020-10-08 14:30:00,102.123728,17.131504,103.5506844493,16.153728,4.711504,16.8268,85.97,12.42,86.8625195352,137.76,120.683728,13.671504,121.4556389206,16.153728,4.711504,16.8268,104.53,8.96,104.9133094512,132.86,115.643728,13.041504,116.3767702435,16.153728,4.711504,16.8268,99.49,8.33,99.8381139646,135.33,96.493728,36.211504,103.0646038428,16.153728,4.711504,16.8268,80.34,31.5,86.294644098,137.76,16.153728,5.271504,16.9921064827,16.153728,4.711504,16.8268,0.0,0.56,0.56,137.88
2020-10-08 15:00:00,100.137056,16.935808,101.5591038606,16.237056,4.7358080000000005,16.9136,83.9,12.2,84.78236845,138.07,124.117056,12.945808,124.7903743679,16.237056,4.7358080000000005,16.9136,107.88,8.21,108.1919521037,133.17,118.897056,12.355808,119.5373410981,16.237056,4.7358080000000005,16.9136,102.66,7.62,102.942411085,135.53,94.627056,36.635808,101.4714844429,16.237056,4.7358080000000005,16.9136,78.39,31.9,84.6321575998,138.07,16.237056,5.335808,17.0913087433,16.237056,4.7358080000000005,16.9136,0.0,0.6000000000000001,0.6000000000000001,138.2
2020-10-08 15:30:00,107.798608,15.988344,108.9778281606,8.668608,2.5283439999999997,9.0298,99.13,13.46,100.0396346455,137.98,122.228608,11.668344,122.7842940498,8.668608,2.5283439999999997,9.0298,113.56,9.14,113.9272276499,133.17,116.718608,11.028344,117.2384656367,8.668608,2.5283439999999997,9.0298,108.05,8.5,108.383820287,135.5,101.218608,33.138344,106.5051944673,8.668608,2.5283439999999997,9.0298,92.55,30.61,97.4806370517,137.98,8.668608,3.088344,9.2023167366,8.668608,2.5283439999999997,9.0298,0.0,0.56,0.56,138.11
2020-10-08 16:00:00,110.968368,15.667024,112.068882111,7.7383679999999995,2.257024,8.0608,103.23,13.41,104.097363079,137.59,124.538368,11.317024,125.0515099322,7.7383679999999995,2.257024,8.0608,116.8,9.06,117.1508582982,132.72,118.868368,10.677024,119.3469218391,7.7383679999999995,2.257024,8.0608,111.13,8.42,111.4485230947,135.09,104.108368,32.667024,109.1131831844,7.7383679999999995,2.257024,8.0608,96.37,30.41,101.0541686424,137.59,7.7383679999999995,2.817024,8.2351662715,7.7383679999999995,2.257024,8.0608,0.0,0.56,0.56,137.71
2020-10-08 16:30:00,114.179824,15.572032,115.2368013669,6.349824,1.852032,6.6144,107.83,13.72,108.6993436043,137.39,128.669824,10.892032,129.1300118845,6.349824,1.852032,6.6144,122.32,9.04,122.6535935063,132.38,122.709824,10.242032,123.1365101243,6.349824,1.852032,6.6144,116.36,8.39,116.6620833862,134.82,106.969824,31.742032,111.5800154243,6.349824,1.852032,6.6144,100.62,29.89,104.9656920141,137.39,6.349824,2.452032,6.8068146559,6.349824,1.852032,6.6144,0.0,0.6000000000000001,0.6000000000000001,137.52
2020-10-08 17:00:00,116.190576,15.945168,117.2795733867,6.360576,1.855168,6.6256,109.83,14.09,110.7301088232,137.48,131.420576,10.685168,131.8542400204,6.360576,1.855168,6.6256,125.06,8.83,125.3713384311,132.38,125.320576,10.045168,125.7225205328,6.360576,1.855168,6.6256,118.96,8.19,119.2415938337,134.82,108.880576,31.515168,113.3498374245,6.360576,1.855168,6.6256,102.52,29.66,106.7242521642,137.48,6.360576,2.415168,6.8036727964,6.360576,1.855168,6.6256,0.0,0.56,0.56,137.61
2020-10-08 17:30:00,117.585168,16.359424,118.7177429334,5.175168,1.509424,5.3908000000000005,112.41,14.85,113.3866420704,137.43,132.105168,10.929424,132.5565076535,5.175168,1.509424,5.3908000000000005,126.93,9.42,127.2790685855,132.31,125.875168,10.249424,126.2917598712,5.175168,1.509424,5.3908000000000005,120.7,8.74,121.0160220797,134.77,110.135168,30.439424,114.2642278399,5.175168,1.509424,5.3908000000000005,104.96,28.93,108.8739936808,137.43,5.175168,2.069424,5.5735876704,5.175168,1.509424,5.3908000000000005,0.0,0.56,0.56,137.56
2020-10-08 18:00:00,117.630432,17.441375999999998,118.9164417954,5.250432,1.5313759999999998,5.4692,112.38,15.91,113.5006277516,137.27,133.380432,11.361376,133.8634397628,5.250432,1.5313759999999998,5.4692,128.13,9.83,128.5065204571,131.99,127.080432,10.671376,127.5277007675,5.250432,1.5313759999999998,5.4692,121.83,9.14,122.1723720814,134.51,110.170432,29.331376,114.0081299957,5.250432,1.5313759999999998,5.4692,104.92,27.8,108.540528836,137.27,5.250432,2.131376,5.6665509651,5.250432,1.5313759999999998,5.4692,0.0,0.6000000000000001,0.6000000000000001,137.39
2020-10-08 18:30:00,118.086176,18.235968,119.485963574,4.546176,1.325968,4.7356,113.54,16.91,114.7923329321,136.99,134.146176,11.485968,134.6370082716,4.546176,1.325968,4.7356,129.6,10.16,129.9976369016,131.56,127.756176,10.775968,128.2098357868,4.546176,1.325968,4.7356,123.21,9.45,123.5718681578,134.14,110.556176,28.035968,114.0556160539,4.546176,1.325968,4.7356,106.01,26.71,109.3231183236,136.99,4.546176,1.885968,4.9218483845000005,4.546176,1.325968,4.7356,0.0,0.56,0.56,137.11
2020-10-08 19:00:00,105.099392,17.765656,106.5903407063,4.579392,1.335656,4.7702,100.52,16.43,101.8538919237,136.33,126.679392,11.195656,127.1731538917,4.579392,1.335656,4.7702,122.1,9.86,122.4974677289,130.75,120.619392,10.495656,121.0751688883,4.579392,1.335656,4.7702,116.04,9.16,116.4009759409,133.48,98.579392,28.155656,102.5214001654,4.579392,1.335656,4.7702,94.0,26.82,97.7512782525,136.33,4.579392,1.895656,4.9562428068,4.579392,1.335656,4.7702,0.0,0.56,0.56,136.44
2020-10-08 19:30:00,84.3988,22.7384,87.4081934146,5.0688,1.4784000000000002,5.28,79.33,21.26,82.1293887716,135.86,113.7688,6.9784,113.9826211315,5.0688,1.4784000000000002,5.28,108.7,5.5,108.8390554902,131.73,108.3488,6.8984000000000005,108.5681831109,5.0688,1.4784000000000002,5.28,103.28,5.42,103.4221194909,134.3,79.2388,23.5984,82.6781223057,5.0688,1.4784000000000002,5.28,74.17,22.12,77.3982125117,135.86,5.0688,2.0384,5.4633147447,5.0688,1.4784000000000002,5.28,0.0,0.56,0.56,135.98
2020-10-08 20:00:00,110.920304,27.649672,114.3145581331,4.730304,1.379672,4.9274000000000004,106.19,26.27,109.3911742327,135.3,131.210304,6.369672,131.3648225255,4.730304,1.379672,4.9274000000000004,126.48,4.99,126.578396656,132.35,124.900304,5.959672,125.042407325,4.730304,1.379672,4.9274000000000004,120.17,4.58,120.2572463513,134.82,103.870304,18.389672,105.4856392563,4.730304,1.379672,4.9274000000000004,99.14,17.01,100.5886658625,135.3,4.730304,1.8996719999999998,5.0975022943,4.730304,1.379672,4.9274000000000004,0.0,0.52,0.52,135.42
2020-10-08 20:30:00,107.879952,28.278736,111.52475489,3.869952,1.128736,4.0312,104.01,27.15,107.4951282617,135.41,126.399952,7.848736,126.6433990479,3.869952,1.128736,4.0312,122.53,6.72,122.7141365125,132.66,120.269952,7.358736,120.4948644117,3.869952,1.128736,4.0312,116.4,6.23,116.56660285,135.07,101.009952,17.428736,102.5025426104,3.869952,1.128736,4.0312,97.14,16.3,98.4980690166,135.41,3.9499519999999997,1.688736,4.2958061036,3.869952,1.128736,4.0312,0.08,0.56,0.5656854249000001,135.52
2020-10-08 21:00:00,103.082432,32.557376,108.1016675128,4.242432,1.237376,4.4192,98.84,31.32,103.6835956167,135.69,121.672432,9.217376,122.0210667431,4.242432,1.237376,4.4192,117.43,7.98,117.7008296487,133.39,115.802432,8.667376,116.1263392338,4.242432,1.237376,4.4192,111.56,7.43,111.8071486981,135.66,97.202432,18.827376,99.0090040035,4.242432,1.237376,4.4192,92.96,17.59,94.6095645271,135.69,4.242432,1.7973759999999999,4.6074710808,4.242432,1.237376,4.4192,0.0,0.56,0.56,135.81
2020-10-08 21:30:00,96.789536,44.249448,106.4247524188,5.209536,1.5194480000000001,5.4266,91.58,42.73,101.0581481129,134.77,117.529536,10.159448,117.967818561,5.209536,1.5194480000000001,5.4266,112.32,8.64,112.6518175619,132.91,111.909536,9.589448,112.3196410281,5.209536,1.5194480000000001,5.4266,106.7,8.07,107.0047424183,135.27,93.709536,22.519448,96.3773971197,5.209536,1.5194480000000001,5.4266,88.5,21.0,90.9574076148,134.77,5.209536,2.039448,5.5945163759,5.209536,1.5194480000000001,5.4266,0.0,0.52,0.52,134.9
2020-10-08 22:00:00,91.48944,45.22192,102.0555715285,5.86944,1.71192,6.114,85.62,43.51,96.041160447,135.33,111.07944,12.40192,111.7696274057,5.86944,1.71192,6.114,105.21,10.69,105.7516912394,133.87,105.83944,11.73192,106.4876753733,5.86944,1.71192,6.114,99.97,10.02,100.4708977764,136.04,88.65944,22.54192,91.4802408086,5.86944,1.71192,6.114,82.79,20.83,85.3702114323,135.33,5.86944,2.27192,6.2938022212,5.86944,1.71192,6.114,0.0,0.56,0.56,135.45
2020-10-08 22:30:00,86.662944,46.374192,98.290546577,5.362944,1.564192,5.5864,81.3,44.81,92.8311698731,134.97,104.162944,14.904192,105.2238273488,5.362944,1.564192,5.5864,98.8,13.34,99.6965174918,133.67,99.222944,14.114192,100.2217692512,5.362944,1.564192,5.5864,93.86,12.55,94.695311922,135.85,84.032944,20.904192,86.5940004878,5.362944,1.564192,5.5864,78.67,19.34,81.0123725119,134.97,5.362944,2.084192,5.7536966065,5.362944,1.564192,5.5864,0.0,0.52,0.52,135.09
2020-10-08 23:00:00,80.14408,48.84744,93.8570506334,5.37408,1.56744,5.598,74.77,47.28,88.4644069669,135.41,97.12408,17.11744,98.6209595776,5.37408,1.56744,5.598,91.75,15.55,93.0583956449,134.18,92.54408,16.21744,93.9543085931,5.37408,1.56744,5.598,87.17,14.65,88.3924849747,136.32,77.80408,18.92744,80.0732342896,5.37408,1.56744,5.598,72.43,17.36,74.4813701539,135.41,5.37408,2.12744,5.7798561228,5.37408,1.56744,5.598,0.0,0.56,0.56,135.54
2020-10-08 23:30:00,75.887408,45.391744,88.4268574378,5.217408,1.521744,5.4348,70.67,43.87,83.1794794405,135.93,88.687408,25.601744,92.3087516631,5.217408,1.521744,5.4348,83.47,24.08,86.873973663,132.37,84.577408,24.361744,88.0160923622,5.217408,1.521744,5.4348,79.36,22.84,82.5813247653,134.78,73.677408,22.651744,77.0808793141,5.217408,1.521744,5.4348,68.46,21.13,71.6466921777,135.93,5.217408,2.081744,5.6173841172,5.217408,1.521744,5.4348,0.0,0.56,0.56,136.05
2020-10-09 00:00:00,71.55144,45.11792,84.5886237694,5.82144,1.69792,6.064,65.73,43.42,78.7764514306,135.9,83.99144,27.49792,88.3781511325,5.82144,1.69792,6.064,78.17,25.8,82.3176099021,132.07,80.18144,26.12792,84.3310827868,5.82144,1.69792,6.064,74.36,24.43,78.2702657463,134.52,69.51144,23.26792,73.3023627996,5.82144,1.69792,6.064,63.69,21.57,67.2434457773,135.9,5.82144,2.25792,6.2439864189,5.82144,1.69792,6.064,0.0,0.56,0.56,136.02
2020-10-09 00:30:00,69.199776,44.820768,82.4470147583,5.659776,1.650768,5.8956,63.54,43.17,76.8178397249,136.68,81.229776,27.730768,85.8328142547,5.659776,1.650768,5.8956,75.57,26.08,79.9436757974,133.1,77.589776,26.350768,81.9422742784,5.659776,1.650768,5.8956,71.93,24.7,76.0527113258,135.38,67.229776,24.180768,71.4461498059,5.659776,1.650768,5.8956,61.57,22.53,65.5626860341,136.68,5.659776,2.210768,6.0762290543,5.659776,1.650768,5.8956,0.0,0.56,0.56,136.8
2020-10-09 01:00:00,67.786176,44.855968,81.2835993416,5.746176,1.6759680000000001,5.9856,62.04,43.18,75.5875254258,136.99,79.796176,28.225968,84.6412132106,5.746176,1.6759680000000001,5.9856,74.05,26.55,78.6657803622,133.56,76.226176,26.835968,80.8121221481,5.746176,1.6759680000000001,5.9856,70.48,25.16,74.8361944516,135.75,65.886176,24.415968,70.2646972617,5.746176,1.6759680000000001,5.9856,60.14,22.74,64.2956234903,136.99,5.746176,2.235968,6.1658812444,5.746176,1.6759680000000001,5.9856,0.0,0.56,0.56,137.11
2020-10-09 01:30:00,68.743312,45.032216,82.1799453796,6.213312,1.8122159999999998,6.4722,62.53,43.22,76.0129548169,136.99,81.003312,28.342216,85.818516433,6.213312,1.8122159999999998,6.4722,74.79,26.53,79.3560646706,133.56,77.413312,26.942216,81.9677002105,6.213312,1.8122159999999998,6.4722,71.2,25.13,75.5046813118,135.75,66.813312,24.582216,71.1920220522,6.213312,1.8122159999999998,6.4722,60.6,22.77,64.7366426377,136.99,6.213312,2.372216,6.650763472,6.213312,1.8122159999999998,6.4722,0.0,0.56,0.56,137.11
2020-10-09 02:00:00,70.733264,45.230952,83.9585234203,5.283264,1.5409519999999999,5.5034,65.45,43.69,78.6925574626,136.56,82.183264,28.220952,86.8936764873,5.283264,1.5409519999999999,5.5034,76.9,26.68,81.3967591492,132.95,78.483264,26.820952,82.9396539315,5.283264,1.5409519999999999,5.5034,73.2,25.28,77.4423553361,135.25,68.673264,23.470952,72.5734302359,5.283264,1.5409519999999999,5.5034,63.39,21.93,67.0762029337,136.56,5.283264,2.100952,5.6856730296,5.283264,1.5409519999999999,5.5034,0.0,0.56,0.56,136.65
2020-10-09 02:30:00,71.06136,45.38248,84.3165842287,4.91136,1.43248,5.116,66.15,43.95,79.4192986622,136.43,82.00136,28.44248,86.79399582,4.91136,1.43248,5.116,77.09,27.01,81.6848100934,132.8,78.30136,27.02248,82.8330695025,4.91136,1.43248,5.116,73.39,25.59,77.7234855111,135.12,68.97136,22.96248,72.6933558725,4.91136,1.43248,5.116,64.06,21.53,67.5812436997,136.43,4.91136,1.95248,5.2852280178,4.91136,1.43248,5.116,0.0,0.52,0.52,136.51
2020-10-09 03:00:00,69.402448,45.299464,82.8778693445,5.072448,1.4794640000000001,5.2838,64.33,43.82,77.8366321214,136.68,80.402448,28.639464,85.3508789797,5.072448,1.4794640000000001,5.2838,75.33,27.16,80.0766788772,133.14,76.782448,27.209464,81.4610290387,5.072448,1.4794640000000001,5.2838,71.71,25.73,76.186330795,135.41,67.372448,23.329464,71.2973396421,5.072448,1.4794640000000001,5.2838,62.3,21.85,66.0205460444,136.68,5.072448,2.039464,5.4670963152,5.072448,1.4794640000000001,5.2838,0.0,0.56,0.56,136.77
2020-10-09 03:30:00,67.830432,46.341376,82.1491974086,5.010432,1.461376,5.2192,62.82,44.88,77.2047071104,136.48,78.920432,29.281376,84.1773934469,5.010432,1.461376,5.2192,73.91,27.82,78.9724034078,132.83,75.350432,27.831376,80.3260424311,5.010432,1.461376,5.2192,70.34,26.37,75.1205198331,135.16,65.880432,22.191375999999998,69.5175408748,5.010432,1.461376,5.2192,60.87,20.73,64.3031087895,136.48,5.050432,2.021376,5.4399287054,5.010432,1.461376,5.2192,0.04,0.56,0.5614267539000001,136.55
2020-10-09 04:00:00,67.731792,45.678856,81.6954927337,5.481792,1.598856,5.7102,62.25,44.08,76.2765291554,136.6,78.401792,29.028856,83.6033221199,5.481792,1.598856,5.7102,72.92,27.43,77.908480283,133.02,74.891792,27.588856,79.8118129374,5.481792,1.598856,5.7102,69.41,25.99,74.1163153428,135.32,65.831792,23.248856,69.8164317567,5.481792,1.598856,5.7102,60.35,21.65,64.11587167,136.6,5.481792,2.158856,5.89157897,5.481792,1.598856,5.7102,0.0,0.56,0.56,136.67
2020-10-09 04:30:00,67.309552,45.761536,81.3922230162,6.519552,1.9015360000000001,6.7912,60.79,43.86,74.9608144299,136.4,78.649552,29.131536,83.871320602,6.519552,1.9015360000000001,6.7912,72.13,27.23,77.0987016752,132.94,75.169552,27.711536,80.114859891,6.519552,1.9015360000000001,6.7912,68.65,25.81,73.3415203006,135.11,65.469552,23.551536,69.5768430373,6.519552,1.9015360000000001,6.7912,58.95,21.65,62.7998805731,136.4,6.519552,2.461536,6.9687673056,6.519552,1.9015360000000001,6.7912,0.0,0.56,0.56,136.47
2020-10-09 05:00:00,66.537072,46.142896,80.9712838085,6.867072,2.002896,7.1532,59.67,44.14,74.2216174709,136.27,78.507072,29.742896000000002,83.9523687366,6.867072,2.002896,7.1532,71.64,27.74,76.8231553635,132.71,75.067072,28.282896,80.2183738604,6.867072,2.002896,7.1532,68.2,26.28,73.0881549911,134.99,64.727072,23.272896,68.7838755663,6.867072,2.002896,7.1532,57.86,21.27,61.6457013911,136.27,6.867072,2.562896,7.3297417253,6.867072,2.002896,7.1532,0.0,0.56,0.56,136.33
2020-10-09 05:30:00,68.015408,46.580744,82.437014969,7.065408,2.060744,7.3598,60.95,44.52,75.4780292536,135.31,80.785408,28.970744,85.8229931524,7.065408,2.060744,7.3598,73.72,26.91,78.4779363898,131.31,77.235408,27.560744,82.0055050516,7.065408,2.060744,7.3598,70.17,25.5,74.6597542187,133.86,66.135408,22.030744,69.7082912753,7.065408,2.060744,7.3598,59.07,19.97,62.3543567042,135.31,7.065408,2.580744,7.5219831029,7.065408,2.060744,7.3598,0.0,0.52,0.52,135.37
2020-10-09 06:00:00,72.157056,44.870808,84.9707605071,7.237056,2.110808,7.5386,64.92,42.76,77.7368895699,134.82,84.647056,27.340808,88.9530430708,7.237056,2.110808,7.5386,77.41,25.23,81.4178174603,130.67,80.897056,26.010808,84.975854231,7.237056,2.110808,7.5386,73.66,23.9,77.4403357431,133.34,70.127056,23.310808,73.8999171369,7.237056,2.110808,7.5386,62.89,21.2,66.3671010366,134.82,7.237056,2.670808,7.7141554896999995,7.237056,2.110808,7.5386,0.0,0.56,0.56,134.87
2020-10-09 06:30:00,81.302304,11.130672,82.0606878772,7.9223040000000005,2.310672,8.2524,73.38,8.82,73.9081646369,137.12,93.862304,29.080672,98.2640198453,7.9223040000000005,2.310672,8.2524,85.94,26.77,90.0128685245,131.71,89.692304,27.680672,93.86654888300001,7.9223040000000005,2.310672,8.2524,81.77,25.37,85.6152428017,134.06,78.662304,9.290672,79.2090566589,7.9223040000000005,2.310672,8.2524,70.74,6.98,71.0835283311,137.12,7.9223040000000005,2.870672,8.4263668565,7.9223040000000005,2.310672,8.2524,0.0,0.56,0.56,137.17
2020-10-09 07:00:00,88.321616,5.300888,88.48054739,8.951616,2.610888,9.3246,79.37,2.69,79.415571521,136.9,103.471616,27.220888,106.9922990741,8.951616,2.610888,9.3246,94.52,24.61,97.6712982406,130.96,98.841616,25.900888,102.178867936,8.951616,2.610888,9.3246,89.89,23.29,92.8581509616,133.43,85.431616,8.390888,85.8426934212,8.951616,2.610888,9.3246,76.48,5.78,76.6981016714,136.9,8.951616,3.130888,9.4833479679,8.951616,2.610888,9.3246,0.0,0.52,0.52,136.97
2020-10-09 07:30:00,96.144096,3.864528,96.2217323286,10.884096,3.174528,11.3376,85.26,0.6900000000000001,85.2627920021,136.58,114.524096,23.144528,116.8393672568,10.884096,3.174528,11.3376,103.64,19.97,105.5464376471,130.25,109.424096,22.064528,111.6265030415,10.884096,3.174528,11.3376,98.54,18.89,100.3342598518,132.87,93.044096,11.854528,93.7962346502,10.884096,3.174528,11.3376,82.16,8.68,82.6172379107,136.58,10.884096,3.734528,11.5069650699,10.884096,3.174528,11.3376,0.0,0.56,0.56,136.64
2020-10-09 08:00:00,100.050384,6.290112,100.2479169236,11.520384,3.360112,12.0004,88.53,2.93,88.578472554,136.51,122.190384,13.340112,122.9164290493,11.520384,3.360112,12.0004,110.67,9.98,111.11907712,132.25,116.660384,13.330112,117.4194919124,11.520384,3.360112,12.0004,105.14,9.97,105.6116494521,134.57,96.820384,9.410112,97.2766002991,11.520384,3.360112,12.0004,85.3,6.05,85.5142824328,136.51,11.560383999999999,3.880112,12.1941685801,11.520384,3.360112,12.0004,0.04,0.52,0.5215361924,136.57
2020-10-09 08:30:00,100.291504,5.956272,100.4682186103,14.181504,4.136272,14.7724,86.11,1.82,86.129231391,137.69,123.631504,12.556272,124.2674887001,14.181504,4.136272,14.7724,109.45,8.42,109.7733979614,134.03,118.191504,12.016272,118.8007677187,14.181504,4.136272,14.7724,104.01,7.88,104.3080749511,136.29,97.131504,10.826272,97.7329894903,14.181504,4.136272,14.7724,82.95,6.69,83.2193403002,137.69,14.181504,4.6962720000000004,14.9388763433,14.181504,4.136272,14.7724,0.0,0.56,0.56,137.76
2020-10-09 09:00:00,96.397984,6.416912,96.6113247962,17.337984,5.056912,18.0604,79.06,1.3599999999999999,79.0716965797,138.05,122.637984,12.546912,123.2781412916,17.337984,5.056912,18.0604,105.3,7.49,105.5660461512,134.09,117.407984,12.066912,118.0264592037,17.337984,5.056912,18.0604,100.07,7.01,100.315228156,136.55,93.477984,12.256912,94.2781278159,17.337984,5.056912,18.0604,76.14,7.2,76.4796678863,138.05,17.337984,5.616912,18.2251307156,17.337984,5.056912,18.0604,0.0,0.56,0.56,138.12
2020-10-09 09:30:00,94.923104,7.075072,95.1864082566,21.103104,6.155072,21.9824,73.82,0.92,73.8257326411,137.71,121.463104,13.795072,122.2439759039,21.103104,6.155072,21.9824,100.36,7.64,100.6503810226,133.83,116.473104,13.295072,117.2294455113,21.103104,6.155072,21.9824,95.37,7.14,95.6368992596,136.31,92.213104,13.755072,93.233355378,21.103104,6.155072,21.9824,71.11,7.6,71.5149781514,137.71,21.103104,6.715072,22.1457262333,21.103104,6.155072,21.9824,0.0,0.56,0.56,137.76
2020-10-09 10:00:00,94.132592,7.243256,94.4108554888,23.462592,6.843256,24.4402,70.67,0.4,70.671132013,137.64,121.392592,14.143256,122.2137188811,23.462592,6.843256,24.4402,97.93,7.3,98.2017051787,133.87,116.552592,13.683256,117.353049371,23.462592,6.843256,24.4402,93.09,6.84,93.3409540341,136.25,91.512592,14.933256,92.7230102473,23.462592,6.843256,24.4402,68.05,8.09,68.5291952382,137.64,23.502592,7.403256,24.6410233172,23.462592,6.843256,24.4402,0.04,0.56,0.5614267539000001,137.69
2020-10-09 10:30:00,99.025568,7.311624,99.2951306119,18.725568,5.461624,19.5058,80.3,1.85,80.3213078828,137.32,123.155568,13.021624,123.8420632136,18.725568,5.461624,19.5058,104.43,7.5600000000000005,104.703287914,133.77,118.005568,12.541624,118.6701580498,18.725568,5.461624,19.5058,99.28,7.08,99.5321294859,135.85,96.025568,12.101624,96.7851177256,18.725568,5.461624,19.5058,77.3,6.64,77.5846608551,137.32,18.725568,5.981624,19.6577395089,18.725568,5.461624,19.5058,0.0,0.52,0.52,137.39
2020-10-09 11:00:00,98.51384,7.24612,98.779972295,19.08384,5.56612,19.879,79.43,1.6800000000000002,79.4477646004,137.36,121.73384,12.70612,122.3951522185,19.08384,5.56612,19.879,102.65,7.14,102.8980179595,133.87,116.65384,12.23612,117.2938234495,19.08384,5.56612,19.879,97.57,6.67,97.7977187873,135.9,95.55384,12.37612,96.3519832956,19.08384,5.56612,19.879,76.47,6.8100000000000005,76.7726318423,137.36,19.08384,6.12612,20.0430111361,19.08384,5.56612,19.879,0.0,0.56,0.56,137.44
2020-10-09 11:30:00,98.287104,7.592072,98.5798882631,18.727104,5.462072,19.5074,79.56,2.13,79.5885073362,137.58,121.947104,12.602072,122.5965268378,18.727104,5.462072,19.5074,103.22,7.14,103.4666516323,134.07,116.837104,12.152072,117.4673645103,18.727104,5.462072,19.5074,98.11,6.69,98.337826903,136.08,95.317104,11.872072,96.0536121576,18.727104,5.462072,19.5074,76.59,6.41,76.8577660357,137.58,18.727104,6.022072,19.6715473565,18.727104,5.462072,19.5074,0.0,0.56,0.56,137.66
2020-10-09 12:00:00,94.639888,8.860384,95.0537469292,25.029888,7.300384,26.0728,69.61,1.56,69.6274780528,137.45,122.819888,14.450384,123.6670468883,25.029888,7.300384,26.0728,97.79,7.15,98.05104079,133.84,117.999888,13.990384,118.8263624474,25.029888,7.300384,26.0728,92.97,6.69,93.2103910516,135.99,92.039888,14.280384,93.1411313558,25.029888,7.300384,26.0728,67.01,6.98,67.3725500482,137.45,25.029888,7.860384,26.235108727,25.029888,7.300384,26.0728,0.0,0.56,0.56,137.53
2020-10-09 12:30:00,97.749888,9.260384,98.1875517356,21.189888,6.180384,22.0728,76.56,3.08,76.621928976,137.07,123.299888,14.000384,124.0921961002,21.189888,6.180384,22.0728,102.11,7.82,102.4090059516,133.37,118.259888,13.500384,119.0279861122,21.189888,6.180384,22.0728,97.07,7.32,97.3456075023,135.52,94.879888,11.630384,95.5900569038,21.189888,6.180384,22.0728,73.69,5.45,73.8912620003,137.07,21.189888,6.700384,22.2240072714,21.189888,6.180384,22.0728,0.0,0.52,0.52,137.14
2020-10-09 13:00:00,93.458464,10.409552,94.0363933064,22.558464,6.579552,23.4984,70.9,3.83,71.0033724551,137.48,118.268464,15.789552,119.317808936,22.558464,6.579552,23.4984,95.71,9.21,96.1521097012,133.99,113.528464,15.239552,114.5467419151,22.558464,6.579552,23.4984,90.97,8.66,91.3812699627,136.05,90.828464,11.369552,91.5372961436,22.558464,6.579552,23.4984,68.27,4.79,68.4378331042,137.48,22.558464,7.139552,23.6613080957,22.558464,6.579552,23.4984,0.0,0.56,0.56,137.56
2020-10-09 13:30:00,88.559712,11.247416,89.2710868994,23.819712,6.947416,24.8122,64.74,4.3,64.882644829,137.54,117.469712,16.817416,118.667429054,23.819712,6.947416,24.8122,93.65,9.87,94.1686752588,134.09,112.869712,16.217416,114.0288405127,23.819712,6.947416,24.8122,89.05,9.27,89.5311979145,136.11,86.099712,11.337416,86.842946795,23.819712,6.947416,24.8122,62.28,4.39,62.4345297091,137.54,23.819712,7.467416,24.9627919408,23.819712,6.947416,24.8122,0.0,0.52,0.52,137.62
2020-10-09 14:00:00,92.989584,14.760712,94.1538175075,18.619584,5.430712,19.3954,74.37,9.33,74.9529572465,137.86,117.629584,15.110712,118.5961746818,18.619584,5.430712,19.3954,99.01,9.68,99.482071249,134.9,112.759584,14.520712,113.690698216,18.619584,5.430712,19.3954,94.14,9.09,94.5778393705,136.8,89.719584,12.970712,90.6523200085,18.619584,5.430712,19.3954,71.1,7.54,71.4986825053,137.86,18.619584,5.990712,19.5595894282,18.619584,5.430712,19.3954,0.0,0.56,0.56,137.95
2020-10-09 14:30:00,96.483584,29.507712,100.8949307397,16.723584,4.877712,17.4204,79.76,24.63,83.476311011,137.31,119.873584,13.207712,120.5990041305,16.723584,4.877712,17.4204,103.15,8.33,103.485802891,134.5,114.773584,12.757712,115.4804520241,16.723584,4.877712,17.4204,98.05,7.88,98.3661369578,136.47,91.303584,24.807712,94.6137782034,16.723584,4.877712,17.4204,74.58,19.93,77.1970290879,137.31,16.723584,5.437712,17.5854193467,16.723584,4.877712,17.4204,0.0,0.56,0.56,137.39
2020-10-09 15:00:00,99.881008,24.031544,102.7313528876,15.571007999999999,4.541544,16.2198,84.31,19.49,86.53343977910001,136.81,119.151008,19.331544,120.709035705,15.571007999999999,4.541544,16.2198,103.58,14.79,104.6305906511,131.82,114.081008,18.491544,115.5699510504,15.571007999999999,4.541544,16.2198,98.51,13.95,99.4928268771,134.28,94.381008,28.821544,98.6836160142,15.571007999999999,4.541544,16.2198,78.81,24.28,82.465353331,136.81,15.571007999999999,5.101544,16.3854216095,15.571007999999999,4.541544,16.2198,0.0,0.56,0.56,136.89
2020-10-09 15:30:00,100.832368,23.189024,103.4644734707,10.522368,3.069024,10.9608,90.31,20.12,92.5241076693,136.96,117.382368,18.509024,118.8326734813,10.522368,3.069024,10.9608,106.86,15.44,107.9696864865,132.04,112.152368,17.629024,113.5294505192,10.522368,3.069024,10.9608,101.63,14.56,102.6676701791,134.43,94.932368,26.839024,98.6533714749,10.522368,3.069024,10.9608,84.41,23.77,87.6929928786,136.96,10.522368,3.629024,11.130590439,10.522368,3.069024,10.9608,0.0,0.56,0.56,137.02
2020-10-09 16:00:00,102.873536,22.631448,105.333502969,8.713536,2.541448,9.0766,94.16,20.09,96.2793524075,136.6,118.083536,17.581448,119.3852117644,8.713536,2.541448,9.0766,109.37,15.04,110.3992685664,131.57,112.703536,16.721448,113.9372364511,8.713536,2.541448,9.0766,103.99,14.18,104.952334419,134.05,96.723536,26.171448,100.2017320547,8.713536,2.541448,9.0766,88.01,23.63,91.1270377001,136.6,8.713536,3.101448,9.2490372104,8.713536,2.541448,9.0766,0.0,0.56,0.56,136.67
2020-10-09 16:30:00,104.826192,22.178056,107.1466130923,8.976192,2.618056,9.3502,95.85,19.56,97.8254368761,136.55,121.386192,16.798056,122.5429814132,8.976192,2.618056,9.3502,112.41,14.18,113.3008406853,131.4,115.846192,15.978056,116.942885523,8.976192,2.618056,9.3502,106.87,13.36,107.7018407456,133.94,98.556192,26.628056,102.0900403951,8.976192,2.618056,9.3502,89.58,24.01,92.7418810463,136.55,9.016192,3.1780559999999998,9.5599036669,8.976192,2.618056,9.3502,0.04,0.56,0.5614267539000001,136.62
2020-10-09 17:00:00,106.646,22.318,108.956240941,9.456,2.758,9.85,97.19,19.56,99.1387396531,136.11,123.966,16.628,125.0762149251,9.456,2.758,9.85,114.51,13.87,115.3469418754,130.8,118.346,15.838,119.4010802296,9.456,2.758,9.85,108.89,13.08,109.6727792116,133.44,100.256,26.518,103.7037601054,9.456,2.758,9.85,90.8,23.76,93.8572192215,136.11,9.456,3.318,10.0212304634,9.456,2.758,9.85,0.0,0.56,0.56,136.17
2020-10-09 17:30:00,105.487248,23.365864,108.0440793893,12.877248,3.755864,13.4138,92.61,19.61,94.6634258835,135.62,126.057248,16.895864,127.1845116107,12.877248,3.755864,13.4138,113.18,13.14,113.9402123923,130.29,120.447248,16.635864,121.590672018,12.877248,3.755864,13.4138,107.57,12.88,108.3383556272,133.02,99.407248,27.235864,103.0708166396,12.877248,3.755864,13.4138,86.53,23.48,89.6590837562,135.62,12.877248,4.315864,13.5812443509,12.877248,3.755864,13.4138,0.0,0.56,0.56,135.68
2020-10-09 18:00:00,102.81552,30.55536,107.2597835985,14.79552,4.31536,15.412,88.02,26.24,91.8480157652,135.62,132.07552,9.11536,132.389700397,14.79552,4.31536,15.412,117.28,4.8,117.3781853668,132.75,126.23552,8.73536,126.5373977289,14.79552,4.31536,15.412,111.44,4.42,111.5276198975,135.05,97.01552,21.64536,99.4008688614,14.79552,4.31536,15.412,82.22,17.33,84.0265273589,135.62,14.79552,4.87536,15.57807906,14.79552,4.31536,15.412,0.0,0.56,0.56,135.68
2020-10-09 18:30:00,107.470512,29.876816,111.5461119172,9.520512,2.776816,9.9172,97.95,27.1,101.6297815603,135.23,134.870512,7.756816,135.0933869647,9.520512,2.776816,9.9172,125.35,4.98,125.4488856068,132.15,128.650512,7.376816,128.8618316344,9.520512,2.776816,9.9172,119.13,4.6,119.218777464,134.54,100.940512,18.966816,102.7069962174,9.520512,2.776816,9.9172,91.42,16.19,92.8425145071,135.23,9.520512,3.2968159999999997,10.0751746625,9.520512,2.776816,9.9172,0.0,0.52,0.52,135.29
2020-10-09 19:00:00,110.92768,28.52224,114.5358824334,6.96768,2.03224,7.258,103.96,26.49,107.2818796442,134.62,136.96768,6.33224,137.1139767784,6.96768,2.03224,7.258,130.0,4.3,130.0710959437,131.34,130.47768,5.97224,130.6142895276,6.96768,2.03224,7.258,123.51,3.94,123.5728275148,133.88,103.99768,18.43224,105.6184875711,6.96768,2.03224,7.258,97.03,16.4,98.4062035646,134.62,6.96768,2.5922400000000003,7.4342634336,6.96768,2.03224,7.258,0.0,0.56,0.56,134.67
2020-10-09 19:30:00,109.378896,29.025928,113.16469143,7.288896,2.125928,7.5926,102.09,26.9,105.5745144436,135.0,134.728896,7.355928,134.9295560436,7.288896,2.125928,7.5926,127.44,5.23,127.547271629,131.89,128.388896,6.955928,128.577189075,7.288896,2.125928,7.5926,121.1,4.83,121.1962825337,134.36,102.578896,18.335928,104.2047799297,7.288896,2.125928,7.5926,95.29,16.21,96.6589271614,135.0,7.328896,2.645928,7.7918965317,7.288896,2.125928,7.5926,0.04,0.52,0.5215361924,135.05
2020-10-09 20:00:00,104.579264,30.333952,108.8897199129,8.619264,2.5139519999999997,8.9784,95.96,27.82,99.9113306888,135.61,130.119264,9.793952,130.4873340968,8.619264,2.5139519999999997,8.9784,121.5,7.28,121.7179050099,132.85,124.079264,9.283952,124.4261046546,8.619264,2.5139519999999997,8.9784,115.46,6.77,115.6583092562,135.16,98.219264,18.273952,99.9047603591,8.619264,2.5139519999999997,8.9784,89.6,15.76,90.9754780147,135.61,8.619264,3.073952,9.1510050158,8.619264,2.5139519999999997,8.9784,0.0,0.56,0.56,135.66
2020-10-09 20:30:00,100.390464,32.340552,105.4711172113,9.670463999999999,2.820552,10.0734,90.72,29.52,95.4020377141,136.01,125.360464,12.600552,125.992141997,9.670463999999999,2.820552,10.0734,115.69,9.78,116.1026463953,133.5,119.620464,11.970552,120.2179251308,9.670463999999999,2.820552,10.0734,109.95,9.15,110.3300729629,135.69,94.380464,17.250552,95.9440124716,9.670463999999999,2.820552,10.0734,84.71,14.43,85.9302566038,136.01,9.670463999999999,3.3405519999999997,10.2311857397,9.670463999999999,2.820552,10.0734,0.0,0.52,0.52,136.07
2020-10-09 21:00:00,96.040912,35.039016,102.2330153133,8.910912,2.5990159999999998,9.2822,87.13,32.44,92.9730633033,136.8,119.950912,14.569016,120.8324356985,8.910912,2.5990159999999998,9.2822,111.04,11.97,111.6833134358,134.43,114.460912,13.839016,115.2944870309,8.910912,2.5990159999999998,9.2822,105.55,11.24,106.146785632,136.47,90.250912,14.889016,91.4708145491,8.910912,2.5990159999999998,9.2822,81.34,12.29,82.2632341937,136.8,8.910912,3.159016,9.4542971584,8.910912,2.5990159999999998,9.2822,0.0,0.56,0.56,136.85
2020-10-09 21:30:00,92.00704,36.98872,99.1638079987,8.56704,2.49872,8.924,83.44,34.49,90.2872842653,136.98,114.70704,17.30872,116.0055895791,8.56704,2.49872,8.924,106.14,14.81,107.1682588269,134.81,109.47704,16.43872,110.7043531321,8.56704,2.49872,8.924,100.91,13.94,101.8683056696,136.78,86.46704,12.92872,87.4282609183,8.56704,2.49872,8.924,77.9,10.43,78.595132801,136.98,8.56704,3.05872,9.0966995333,8.56704,2.49872,8.924,0.0,0.56,0.56,137.04
2020-10-09 22:00:00,87.339824,38.527032,95.4598190396,10.069824,2.937032,10.4894,77.27,35.59,85.0723280509,136.98,109.429824,19.487032,111.1513868417,10.069824,2.937032,10.4894,99.36,16.55,100.7289039948,135.06,104.549824,18.527032,106.178701316,10.069824,2.937032,10.4894,94.48,15.59,95.7576028313,136.89,82.229824,12.457032,83.1680323281,10.069824,2.937032,10.4894,72.16,9.52,72.7852732357,136.98,10.069824,3.457032,10.6467096157,10.069824,2.937032,10.4894,0.0,0.52,0.52,137.04
2020-10-09 22:30:00,81.341264,38.019952,89.788183962,10.971264,3.199952,11.4284,70.37,34.82,78.5134975657,137.35,101.801264,26.499952,105.1938439644,10.971264,3.199952,11.4284,90.83,23.3,93.7708851403,134.17,97.421264,25.239952,100.6377556204,10.971264,3.199952,11.4284,86.45,22.04,89.2152683121,136.18,76.721264,13.629952,77.9225765827,10.971264,3.199952,11.4284,65.75,10.43,66.5721217928,137.35,10.971264,3.759952,11.5976666964,10.971264,3.199952,11.4284,0.0,0.56,0.56,137.41
2020-10-09 23:00:00,76.103904,35.514472,83.9826287126,11.123904,3.244472,11.5874,64.98,32.27,72.5517284425,137.91,94.623904,31.964472,99.8769777198,11.123904,3.244472,11.5874,83.5,28.72,88.3011234357,133.5,90.653904,30.454472,95.6326574724,11.123904,3.244472,11.5874,79.53,27.21,84.0559635005,135.67,71.863904,16.404472,73.7124643444,11.123904,3.244472,11.5874,60.74,13.16,62.1492815727,137.91,11.123904,3.804472,11.7564980925,11.123904,3.244472,11.5874,0.0,0.56,0.56,137.98
2020-10-09 23:30:00,70.637088,48.769984,85.8376930053,10.697088,3.119984,11.1428,59.94,45.65,75.3440515237,137.73,88.237088,31.219984,93.5973883166,10.697088,3.119984,11.1428,77.54,28.1,82.4746118512,134.1,84.557088,29.729984,89.6313175161,10.697088,3.119984,11.1428,73.86,26.61,78.5072716377,136.14,66.927088,22.729984,70.6815908197,10.697088,3.119984,11.1428,56.23,19.61,59.551364384,137.73,10.737088,3.679984,11.3502132561,10.697088,3.119984,11.1428,0.04,0.56,0.5614267539000001,137.79
2020-10-10 00:00:00,66.202384,71.781112,97.6487771928,10.392384,3.031112,10.8254,55.81,68.75,88.5512202062,136.04,83.692384,28.331112,88.3576088787,10.392384,3.031112,10.8254,73.3,25.3,77.5434071988,133.58,80.222384,26.991112,84.64130801,10.392384,3.031112,10.8254,69.83,23.96,73.8262182426,135.77,63.082384,36.081112,72.6720979075,10.392384,3.031112,10.8254,52.69,33.05,62.1975771232,136.04,10.392384,3.591112,10.9953504082,10.392384,3.031112,10.8254,0.0,0.56,0.56,136.11
2020-10-10 00:30:00,63.887648,71.863064,96.1557670368,10.227648,2.9830639999999997,10.6538,53.66,68.88,87.3146608537,135.19,80.047648,29.093064,85.1706071555,10.227648,2.9830639999999997,10.6538,69.82,26.11,74.5423671478,132.62,76.747648,27.703064,81.594492636,10.227648,2.9830639999999997,10.6538,66.52,24.72,70.9647010844,134.95,60.927648,34.763064,70.1473371517,10.227648,2.9830639999999997,10.6538,50.7,31.78,59.8369317395,135.19,10.227648,3.543064,10.8239588931,10.227648,2.9830639999999997,10.6538,0.0,0.56,0.56,135.25
2020-10-10 01:00:00,60.502144,72.589792,94.4975519852,11.862144,3.459792,12.3564,48.64,69.13,84.5269572385,135.48,78.152144,29.529792,83.5449952263,11.862144,3.459792,12.3564,66.29,26.07,71.2320784478,132.97,75.042144,28.149792,80.1482012634,11.862144,3.459792,12.3564,63.18,24.69,67.8329455353,135.22,57.902144,35.469792,67.9026098491,11.862144,3.459792,12.3564,46.04,32.01,56.0742516669,135.48,11.862144,4.019792,12.5247430313,11.862144,3.459792,12.3564,0.0,0.56,0.56,135.53
2020-10-10 01:30:00,60.509616,72.34988799999999,94.3181844719,12.959616,3.7798879999999997,13.499600000000001,47.55,68.57,83.443678011,135.45,79.739616,29.299888,84.9522795259,12.959616,3.7798879999999997,13.499600000000001,66.78,25.52,71.4901307874,132.91,76.599616,27.939888,81.5361178423,12.959616,3.7798879999999997,13.499600000000001,63.64,24.16,68.0716916199,135.18,57.989616,36.289888,68.4087094958,12.959616,3.7798879999999997,13.499600000000001,45.03,32.51,55.5391843656,135.45,12.959616,4.339888,13.6669775269,12.959616,3.7798879999999997,13.499600000000001,0.0,0.56,0.56,135.5
2020-10-10 02:00:00,62.10688,72.06784,95.1369439576,13.46688,3.92784,14.028,48.64,68.14,83.7192283768,135.45,81.40688,29.20784,86.4880224586,13.46688,3.92784,14.028,67.94,25.28,72.4908408008,132.87,78.21688,27.86784,83.03310679,13.46688,3.92784,14.028,64.75,23.94,69.0339488947,135.18,59.48688,36.75784,69.9273029195,13.46688,3.92784,14.028,46.02,32.83,56.5300742968,135.45,13.46688,4.48784,14.1949837901,13.46688,3.92784,14.028,0.0,0.56,0.56,135.5
2020-10-10 02:30:00,61.703856,72.323208,95.0684609146,14.033856,4.093208,14.6186,47.67,68.23,83.2331772793,134.95,81.013856,29.663208,86.2736968771,14.033856,4.093208,14.6186,66.98,25.57,71.6948066459,132.28,77.873856,28.313208,82.8611802689,14.033856,4.093208,14.6186,63.84,24.22,68.2799677797,134.68,59.173856,36.233208,69.3858097588,14.033856,4.093208,14.6186,45.14,32.14,55.4129876473,134.95,14.033856,4.653208,14.785177000000001,14.033856,4.093208,14.6186,0.0,0.56,0.56,135.0
2020-10-10 03:00:00,60.287696,72.809328,94.5293844939,14.397696,4.199328,14.9976,45.89,68.61,82.5422570566,135.42,79.417696,30.089328,84.9266630537,14.397696,4.199328,14.9976,65.02,25.89,69.9849448096,132.84,76.367696,28.709328,81.5858474649,14.397696,4.199328,14.9976,61.97,24.51,66.6409858871,135.18,57.887696,36.579328,68.4765111927,14.397696,4.199328,14.9976,43.49,32.38,54.220332902,135.42,14.397696,4.719328,15.1514259025,14.397696,4.199328,14.9976,0.0,0.52,0.52,135.47
2020-10-10 03:30:00,59.913632,73.128976,94.5383013928,13.813632,4.028976,14.3892,46.1,69.1,83.0663590149,135.66,77.863632,30.218976,83.5220431905,13.813632,4.028976,14.3892,64.05,26.19,69.1976777067,133.14,74.863632,28.848976,80.2298374203,13.813632,4.028976,14.3892,61.05,24.82,65.9024650525,135.44,57.513632,36.348976,68.0372392303,13.813632,4.028976,14.3892,43.7,32.32,54.3532188559,135.66,13.813632,4.588976,14.5559310853,13.813632,4.028976,14.3892,0.0,0.56,0.56,135.72
2020-10-10 04:00:00,59.971136,73.243248,94.6631424089,12.731136,3.713248,13.2616,47.24,69.53,84.0597317388,135.98,76.761136,30.413248,82.566564988,12.731136,3.713248,13.2616,64.03,26.7,69.3738488193,133.56,73.761136,29.003248,79.2583975271,12.731136,3.713248,13.2616,61.03,25.29,66.0624325922,135.79,57.481136,36.013248,67.830929725,12.731136,3.713248,13.2616,44.75,32.3,55.1892426112,135.98,12.731136,4.273248,13.4291649897,12.731136,3.713248,13.2616,0.0,0.56,0.56,136.06
2020-10-10 04:30:00,59.8032,73.2976,94.5989476474,11.443200000000001,3.3376,11.92,48.36,69.96,85.0475819762,135.5,76.3332,30.3676,82.1519844678,11.443200000000001,3.3376,11.92,64.89,27.03,70.2946157255,132.93,73.3032,28.9576,78.8156185537,11.443200000000001,3.3376,11.92,61.86,25.62,66.9555374857,135.26,57.2232,34.4876,66.8123429615,11.443200000000001,3.3376,11.92,45.78,31.15,55.3726548036,135.5,11.443200000000001,3.8976,12.0887597379,11.443200000000001,3.3376,11.92,0.0,0.56,0.56,135.57
2020-10-10 05:00:00,59.229888,73.195384,94.1580791616,11.709888,3.415384,12.1978,47.52,69.78,84.4239231498,135.5,75.699888,30.405384,81.5779407646,11.709888,3.415384,12.1978,63.99,26.99,69.4491195049,132.98,72.709888,28.975384,78.2706885808,11.709888,3.415384,12.1978,61.0,25.56,66.1385938768,135.26,56.719888,34.735384,66.5108457047,11.709888,3.415384,12.1978,45.01,31.32,54.8346833674,135.5,11.709888,3.975384,12.3662910737,11.709888,3.415384,12.1978,0.0,0.56,0.56,135.57
2020-10-10 05:30:00,57.79936,73.51648,93.5170511083,11.43936,3.33648,11.916,46.36,70.18,84.1099399596,135.27,75.50936,30.20648,81.3270857808,11.43936,3.33648,11.916,64.07,26.87,69.4763398575,132.65,72.49936,28.79648,78.0089383391,11.43936,3.33648,11.916,61.06,25.46,66.1553867799,134.96,55.36936,34.03648,64.9942151087,11.43936,3.33648,11.916,43.93,30.7,53.5941685261,135.27,11.43936,3.89648,12.0847636965,11.43936,3.33648,11.916,0.0,0.56,0.56,135.33
2020-10-10 06:00:00,60.05264,73.04452,94.5612049045,10.71264,3.12452,11.159,49.34,69.92,85.5759428812,135.14,77.40264,29.68452,82.8995742245,10.71264,3.12452,11.159,66.69,26.56,71.7843276767,132.44,74.28264,28.28452,79.4853739816,10.71264,3.12452,11.159,63.57,25.16,68.367905482,134.8,57.39264,33.88452,66.6488996293,10.71264,3.12452,11.159,46.68,30.76,55.9034882633,135.14,10.75264,3.68452,11.3663958492,10.71264,3.12452,11.159,0.04,0.56,0.5614267539000001,135.2
2020-10-10 06:30:00,66.112832,71.164576,97.1354900761,9.752832,2.844576,10.1592,56.36,68.32,88.5667657759,135.92,81.722832,27.804576,86.3233208156,9.752832,2.844576,10.1592,71.97,24.96,76.1753404981,133.42,78.332832,26.474576,82.6857650598,9.752832,2.844576,10.1592,68.58,23.63,72.5368409844,135.61,62.952832,36.244576,72.6410926834,9.752832,2.844576,10.1592,53.2,33.4,62.8156031572,135.92,9.752832,3.404576,10.3299985363,9.752832,2.844576,10.1592,0.0,0.56,0.56,135.98
2020-10-10 07:00:00,69.762576,69.946168,98.7890855714,10.752576,3.136168,11.2006,59.01,66.81,89.1389712752,135.1,86.452576,26.806168,90.5130849098,10.752576,3.136168,11.2006,75.7,23.67,79.3143045106,132.34,82.882576,25.526168,86.724314106,10.752576,3.136168,11.2006,72.13,22.39,75.5251547499,134.73,66.412576,36.656168,75.857134822,10.752576,3.136168,11.2006,55.66,33.52,64.9740409702,135.1,10.792576,3.696168,11.4079513761,10.752576,3.136168,11.2006,0.04,0.56,0.5614267539000001,135.16
2020-10-10 07:30:00,74.94456,68.41508,101.4756633139,11.43456,3.33508,11.911,63.51,65.08,90.9336378905,135.15,91.71456,25.14508,95.0990828778,11.43456,3.33508,11.911,80.28,21.81,83.1898701766,132.34,87.92456,23.96508,91.1320652164,11.43456,3.33508,11.911,76.49,20.63,79.2232099829,134.73,71.25456,38.55508,81.0167051576,11.43456,3.33508,11.911,59.82,35.22,69.4181590076,135.15,11.43456,3.89508,12.0797686484,11.43456,3.33508,11.911,0.0,0.56,0.56,135.2
2020-10-10 08:00:00,78.194704,67.383872,103.2230494578,13.624704,3.973872,14.1924,64.57,63.41,90.4992430908,134.68,97.194704,24.103872,100.1389391348,13.624704,3.973872,14.1924,83.57,20.13,85.9602338294,131.65,93.224704,23.003872,96.0209537699,13.624704,3.973872,14.1924,79.6,19.03,81.8431481555,134.2,74.434704,40.033872,84.5176671879,13.624704,3.973872,14.1924,60.81,36.06,70.6978054822,134.68,13.624704,4.493872,14.3466875842,13.624704,3.973872,14.1924,0.0,0.52,0.52,134.74
2020-10-10 08:30:00,82.133744,65.268592,104.9092036245,14.463744,4.218592,15.0664,67.67,61.05,91.1390772391,134.08,103.503744,21.758592,105.7660689817,14.463744,4.218592,15.0664,89.04,17.54,90.7511608741,130.69,99.223744,20.778592,101.3760388794,14.463744,4.218592,15.0664,84.76,16.56,86.3625567014,133.48,78.183744,41.638592,88.5803035082,14.463744,4.218592,15.0664,63.72,37.42,73.89516087,134.08,14.463744,4.778592,15.2326895852,14.463744,4.218592,15.0664,0.0,0.56,0.56,134.14
2020-10-10 09:00:00,81.60936,64.04148,103.7371620983,18.03936,5.26148,18.791,63.57,58.78,86.5807905947,133.94,106.65936,20.81148,108.6707724064,18.03936,5.26148,18.791,88.62,15.55,89.9739234445,130.38,102.38936,19.94148,104.3131998637,18.03936,5.26148,18.791,84.35,14.68,85.6179005816,133.31,77.96936,44.67148,89.8596807484,18.03936,5.26148,18.791,59.93,39.41,71.7269335745,133.94,18.03936,5.82148,18.955425044000002,18.03936,5.26148,18.791,0.0,0.56,0.56,134.0
2020-10-10 09:30:00,84.636448,63.086464,105.5614999424,19.256448,5.616464,20.0588,65.38,57.47,87.0479482814,133.66,110.286448,19.236464,111.9515170048,19.256448,5.616464,20.0588,91.03,13.62,92.0432794939,129.91,105.896448,18.456464,107.4927846993,19.256448,5.616464,20.0588,86.64,12.84,87.5862728971,132.92,80.836448,46.016464,93.0163764308,19.256448,5.616464,20.0588,61.58,40.4,73.6495512546,133.66,19.256448,6.176464,20.2227470221,19.256448,5.616464,20.0588,0.0,0.56,0.56,133.72
2020-10-10 10:00:00,87.918368,61.682024,107.3979120678,18.898368,5.512024,19.6858,69.02,56.17,88.9878042206,134.01,114.048368,17.382024,115.3653544258,18.898368,5.512024,19.6858,95.15,11.87,95.8875351649,130.23,109.448368,16.692024,110.7139057349,18.898368,5.512024,19.6858,90.55,11.18,91.2375739485,133.22,83.878368,47.542024,96.4148570728,18.898368,5.512024,19.6858,64.98,42.03,77.3881211815,134.01,18.898368,6.072024,19.8498813226,18.898368,5.512024,19.6858,0.0,0.56,0.56,134.07
2020-10-10 10:30:00,87.731424,62.075832,107.4719111003,21.071424,6.145832,21.9494,66.66,55.93,87.0156336528,133.87,115.621424,17.775832,116.9798866946,21.071424,6.145832,21.9494,94.55,11.63,95.2625813213,130.01,111.051424,17.095832,112.3596290676,21.071424,6.145832,21.9494,89.98,10.95,90.6438243898,133.06,83.871424,48.145832,96.7079981323,21.071424,6.145832,21.9494,62.8,42.0,75.5502481796,133.87,21.071424,6.665832,22.1006385799,21.071424,6.145832,21.9494,0.0,0.52,0.52,133.94
