Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-10 11:00:00,87.17696,62.96828,107.5398839547,22.89696,6.67828,23.851,64.28,56.29,85.4428610242,133.71,114.82696,18.85828,116.3652244762,22.89696,6.67828,23.851,91.93,12.18,92.7333667026,129.8,110.36696,18.14828,111.8491212598,22.89696,6.67828,23.851,87.47,11.47,88.2188290559,132.92,83.50696,47.97828,96.3085028448,22.89696,6.67828,23.851,60.61,41.3,73.3434530139,133.71,22.89696,7.23828,24.0138184094,22.89696,6.67828,23.851,0.0,0.56,0.56,133.78
2020-10-10 11:30:00,85.5032,63.5726,106.5470444499,24.2832,7.0826,25.295,61.22,56.49,83.3007112815,133.59,114.8632,19.0326,116.4293544472,24.2832,7.0826,25.295,90.58,11.95,91.36486688,129.59,110.4832,18.3426,111.995484092,24.2832,7.0826,25.295,86.2,11.26,86.9323162006,132.72,82.0532,48.1526,95.1388486214,24.2832,7.0826,25.295,57.77,41.07,70.8810115616,133.59,24.2832,7.6426,25.4574770352,24.2832,7.0826,25.295,0.0,0.56,0.56,133.65
2020-10-10 12:00:00,80.872672,64.313696,103.3278305666,29.052672,8.473696,30.2632,51.82,55.84,76.1801680229,133.68,115.072672,19.753696,116.7558493048,29.052672,8.473696,30.2632,86.02,11.28,86.7564337672,129.75,110.892672,19.093696,112.5244592533,29.052672,8.473696,30.2632,81.84,10.62,82.526177665,132.82,78.132672,50.473696,93.0177855131,29.052672,8.473696,30.2632,49.08,42.0,64.5975727098,133.68,29.052672,9.033696,30.4247500197,29.052672,8.473696,30.2632,0.0,0.56,0.56,133.73
2020-10-10 12:30:00,75.652128,64.552704,99.4499676452,32.992128,9.622704,34.3668,42.66,54.93,69.5498418402,133.48,112.492128,21.382704,114.5063268659,32.992128,9.622704,34.3668,79.5,11.76,80.3650894356,129.63,108.652128,20.702704,110.6069024602,32.992128,9.622704,34.3668,75.66,11.08,76.466999418,132.78,73.562128,52.202704,90.2025996344,32.992128,9.622704,34.3668,40.57,42.58,58.8131048322,133.48,32.992128,10.142704,34.516010117,32.992128,9.622704,34.3668,0.0,0.52,0.52,133.53
2020-10-10 13:00:00,76.346336,66.031848,100.9404179252,30.966336,9.031848,32.2566,45.38,57.0,72.8583859278,133.78,107.046336,22.341848,109.3529890907,30.966336,9.031848,32.2566,76.08,13.31,77.2355002573,130.07,103.396336,21.581848,105.6247057336,30.966336,9.031848,32.2566,72.43,12.55,73.5092334336,133.12,74.036336,50.031848,89.3563923992,30.966336,9.031848,32.2566,43.07,41.0,59.4644843583,133.78,31.006336,9.591848,32.4560690811,30.966336,9.031848,32.2566,0.04,0.56,0.5614267539000001,133.85
2020-10-10 13:30:00,73.360272,66.765496,99.1935530367,33.550272,9.785496,34.9482,39.81,56.98,69.5093986451,133.9,107.520272,23.075496,109.968574632,33.550272,9.785496,34.9482,73.97,13.29,75.1544077217,130.19,103.960272,22.335496,106.332556331,33.550272,9.785496,34.9482,70.41,12.55,71.5197217556,133.23,71.490272,50.975496,87.8029622683,33.550272,9.785496,34.9482,37.94,41.19,56.0005330332,133.9,33.550272,10.345496,35.1091161774,33.550272,9.785496,34.9482,0.0,0.56,0.56,133.97
2020-10-10 14:00:00,73.4028,67.3404,99.612752798,31.3728,9.1504,32.68,42.03,58.19,71.7815923479,134.21,104.4928,23.1904,107.0352273973,31.3728,9.1504,32.68,73.12,14.04,74.4557318143,130.76,101.0028,22.4004,103.4569646181,31.3728,9.1504,32.68,69.63,13.25,70.8794709348,133.56,71.3528,49.6504,86.9274656711,31.3728,9.1504,32.68,39.98,40.5,56.9091416207,134.21,31.3728,9.7104,32.8412004653,31.3728,9.1504,32.68,0.0,0.56,0.56,134.28
2020-10-10 14:30:00,72.656832,66.356576,98.398223636,28.616832,8.346576,29.8092,44.04,58.01,72.8332458428,134.17,107.736832,22.526576,110.0666688679,28.616832,8.346576,29.8092,79.12,14.18,80.3806369718,130.76,103.936832,21.736576,106.1854217037,28.616832,8.346576,29.8092,75.32,13.39,76.5009444386,133.5,70.436832,48.876576,85.7336980637,28.616832,8.346576,29.8092,41.82,40.53,58.2373874757,134.17,28.616832,8.906576,29.9708219734,28.616832,8.346576,29.8092,0.0,0.56,0.56,134.25
2020-10-10 15:00:00,79.151616,65.290888,102.6054500075,21.911616,6.390888,22.8246,57.24,58.9,82.1317697362,134.64,105.381616,21.460888,107.5446637659,21.911616,6.390888,22.8246,83.47,15.07,84.8194895057,131.44,101.351616,20.620888,103.4280962201,21.911616,6.390888,22.8246,79.44,14.23,80.7044391592,134.04,76.001616,46.760888,89.2346697263,21.911616,6.390888,22.8246,54.09,40.37,67.4941849347,134.64,21.911616,6.950888,22.9876871329,21.911616,6.390888,22.8246,0.0,0.56,0.56,134.71
2020-10-10 15:30:00,82.660816,66.021488,105.7905826599,19.890816,5.801488,20.7196,62.77,60.22,86.9857534312,134.69,102.370816,22.201488,104.7506087711,19.890816,5.801488,20.7196,82.48,16.4,84.0946514352,131.6,98.380816,21.291488,100.6583946727,19.890816,5.801488,20.7196,78.49,15.49,80.0038761561,134.17,79.140816,44.961488,91.0208995798,19.890816,5.801488,20.7196,59.25,39.16,71.0216030515,134.69,19.890816,6.321488,20.8711708268,19.890816,5.801488,20.7196,0.0,0.52,0.52,134.76
2020-10-10 16:00:00,77.966816,66.424488,102.4257633764,22.506816,6.564488,23.4446,55.46,59.86,81.6028872038,134.83,103.856816,22.484488,106.2628365435,22.506816,6.564488,23.4446,81.35,15.92,82.8931173259,131.76,99.916816,21.584488,102.2216231616,22.506816,6.564488,23.4446,77.41,15.02,78.8537158287,134.28,74.986816,46.294488,88.1260585355,22.506816,6.564488,23.4446,52.48,39.73,65.8226655492,134.83,22.506816,7.124488,23.6075220157,22.506816,6.564488,23.4446,0.0,0.56,0.56,134.91
2020-10-10 16:30:00,79.919728,66.154504,103.7476810492,22.129728,6.454504,23.0518,57.79,59.7,83.088952936,134.63,107.929728,22.144504,110.1780615348,22.129728,6.454504,23.0518,85.8,15.69,87.2227957589,131.43,103.769728,21.264504,105.9260854538,22.129728,6.454504,23.0518,81.64,14.81,82.9724394001,134.04,76.779728,45.984504,89.4969342485,22.129728,6.454504,23.0518,54.65,39.53,67.4480792907,134.63,22.129728,7.014504,23.2148256018,22.129728,6.454504,23.0518,0.0,0.56,0.56,134.72
2020-10-10 17:00:00,82.62424,65.34832,105.3430964155,20.15424,5.87832,20.994,62.47,59.47,86.2506915914,134.1,111.42424,20.54832,113.3031099061,20.15424,5.87832,20.994,91.27,14.67,92.4414506593,130.62,106.98424,19.71832,108.7862112218,20.15424,5.87832,20.994,86.83,13.84,87.9260740622,133.35,79.12424,44.89832,90.9752960666,20.15424,5.87832,20.994,58.97,39.02,70.7108287322,134.1,20.15424,6.43832,21.157631115,20.15424,5.87832,20.994,0.0,0.56,0.56,134.18
2020-10-10 17:30:00,88.223552,63.738536,108.8393132049,16.623552,4.848536,17.3162,71.6,58.89,92.7070229271,133.82,117.043552,17.778536,118.3861030995,16.623552,4.848536,17.3162,100.42,12.93,101.2490064149,130.13,112.143552,17.308536,113.4714134645,16.623552,4.848536,17.3162,95.52,12.46,96.3292375139,132.92,84.033552,43.948536,94.8320182126,16.623552,4.848536,17.3162,67.41,39.1,77.9289298015,133.82,16.623552,5.408536,17.4812683396,16.623552,4.848536,17.3162,0.0,0.56,0.56,133.89
2020-10-10 18:00:00,90.6852,69.6336,114.3356626254,13.3152,3.8836,13.87,77.37,65.75,101.5341292374,133.85,121.9352,8.8636,122.2569278364,13.3152,3.8836,13.87,108.62,4.98,108.7341013666,132.78,116.5552,8.6836,116.8782253288,13.3152,3.8836,13.87,103.24,4.8,103.3515244203,135.14,86.0652,36.5336,93.4982490745,13.3152,3.8836,13.87,72.75,32.65,79.7407361391,133.85,13.3152,4.4036,14.024487299,13.3152,3.8836,13.87,0.0,0.52,0.52,133.94
2020-10-10 18:30:00,93.569376,69.293568,116.4337867253,12.389376,3.613568,12.9056,81.18,65.68,104.4224822536,133.61,124.309376,8.273568,124.5844006646,12.389376,3.613568,12.9056,111.92,4.66,112.0169719284,132.47,118.769376,7.893568,119.0313954014,12.389376,3.613568,12.9056,106.38,4.28,106.4660640768,134.89,88.659376,36.003568,95.6908661338,12.389376,3.613568,12.9056,76.27,32.39,82.8626876224,133.61,12.429376,4.173568,13.1113713089,12.389376,3.613568,12.9056,0.04,0.56,0.5614267539000001,133.71
2020-10-10 19:00:00,95.552592,66.938256,116.6663102795,12.782592,3.728256,13.3152,82.77,63.21,104.1459408715,132.43,127.422592,7.238256,127.6280114313,12.782592,3.728256,13.3152,114.64,3.51,114.6937212754,131.06,121.742592,6.908256,121.9384381885,12.782592,3.728256,13.3152,108.96,3.18,109.0063943079,133.69,90.542592,36.988256,97.8064008539,12.782592,3.728256,13.3152,77.76,33.26,84.5744949734,132.43,12.782592,4.248256,13.470053351,12.782592,3.728256,13.3152,0.0,0.52,0.52,132.54
2020-10-10 19:30:00,93.848016,67.246088,115.4533951794,11.678016,3.406088,12.1646,82.17,63.84,104.0550551391,132.86,125.528016,7.756088,125.7674031773,11.678016,3.406088,12.1646,113.85,4.35,113.9330724592,131.65,119.858016,7.386088,120.0853791908,11.678016,3.406088,12.1646,108.18,3.98,108.2531884057,134.2,88.908016,36.496088,96.1072304687,11.678016,3.406088,12.1646,77.23,33.09,84.0203606276,132.86,11.718016,3.966088,12.3710045267,11.678016,3.406088,12.1646,0.04,0.56,0.5614267539000001,132.99
2020-10-10 20:00:00,92.022992,67.435456,114.0866853869,7.732992,2.255456,8.0552,84.29,65.18,106.5515673277,133.12,120.312992,8.595456,120.6196414679,7.732992,2.255456,8.0552,112.58,6.34,112.7583788461,132.1,114.722992,8.115456,115.0096757648,7.732992,2.255456,8.0552,106.99,5.86,107.150360242,134.6,86.912992,34.425456,93.4825127989,7.732992,2.255456,8.0552,79.18,32.17,85.4656732262,133.12,7.732992,2.775456,8.21597963,7.732992,2.255456,8.0552,0.0,0.52,0.52,133.25
2020-10-10 20:30:00,90.173696,69.457328,113.8227387792,4.413696,1.287328,4.5976,85.76,68.17,109.5533043774,133.86,115.063696,9.337328,115.4419327253,4.413696,1.287328,4.5976,110.65,8.05,110.9424400309,133.0,109.583696,8.787328,109.9354517997,4.413696,1.287328,4.5976,105.17,7.5,105.4370850318,135.34,84.963696,31.947328,90.7714790246,4.413696,1.287328,4.5976,80.55,30.66,86.1878071423,133.86,4.413696,1.847328,4.7846978086,4.413696,1.287328,4.5976,0.0,0.56,0.56,133.97
2020-10-10 21:00:00,84.85976,71.34368,110.8652314443,4.94976,1.44368,5.156,79.91,69.9,106.1678769685,134.44,109.33976,11.64368,109.9579847069,4.94976,1.44368,5.156,104.39,10.2,104.8871398218,133.83,104.15976,10.97368,104.7362270468,4.94976,1.44368,5.156,99.21,9.53,99.6666694537,136.05,80.07976,31.24368,85.9589175223,4.94976,1.44368,5.156,75.13,29.8,80.8242346082,134.44,4.94976,2.00368,5.3399304864,4.94976,1.44368,5.156,0.0,0.56,0.56,134.54
2020-10-10 21:30:00,82.099776,72.315768,109.4072370581,4.579776,1.335768,4.7706,77.52,70.98,105.1071396243,134.1,105.929776,12.915768,106.7142657119,4.579776,1.335768,4.7706,101.35,11.58,102.0094059389,133.55,100.929776,12.195768,101.6639387419,4.579776,1.335768,4.7706,96.35,10.86,96.9601057136,135.9,77.479776,30.205768,83.1595100363,4.579776,1.335768,4.7706,72.9,28.87,78.4084619158,134.1,4.579776,1.8557679999999999,4.9414798472,4.579776,1.335768,4.7706,0.0,0.52,0.52,134.31
2020-10-10 22:00:00,79.190288,73.187584,107.8309981651,4.140288,1.207584,4.3128,75.05,71.98,103.9885710066,134.71,101.990288,14.097584,102.9599957312,4.140288,1.207584,4.3128,97.85,12.89,98.6953626064,134.46,97.140288,13.307584,98.0475769443,4.140288,1.207584,4.3128,93.0,12.1,93.7838472233,136.49,74.780288,29.587584,80.420871671,4.140288,1.207584,4.3128,70.64,28.38,76.1277478979,134.71,4.140288,1.7675839999999998,4.5018149584,4.140288,1.207584,4.3128,0.0,0.56,0.56,134.82
2020-10-10 22:30:00,74.397408,74.866744,105.5462158217,4.617408,1.346744,4.8098,69.78,73.52,101.3629064303,134.96,96.217408,16.486744,97.6196820829,4.617408,1.346744,4.8098,91.6,15.14,92.8427681621,134.95,91.687408,15.576744,93.001159882,4.617408,1.346744,4.8098,87.07,14.23,88.2251540095,136.88,70.377408,28.706744,76.0069517076,4.617408,1.346744,4.8098,65.76,27.36,71.2246249551,134.96,4.617408,1.906744,4.9956110057,4.617408,1.346744,4.8098,0.0,0.56,0.56,135.08
2020-10-10 23:00:00,68.836336,77.381848,103.5682941532,6.246336,1.821848,6.5066,62.59,75.56,98.1163681554,135.35,91.056336,18.031848,92.8245865493,6.246336,1.821848,6.5066,84.81,16.21,86.3452384327,135.41,86.876336,17.081848,88.5397497618,6.246336,1.821848,6.5066,80.63,15.26,82.0613459553,137.23,65.326336,28.001848,71.0748455264,6.246336,1.821848,6.5066,59.08,26.18,64.6207304199,135.35,6.246336,2.3818479999999997,6.6850514822000005,6.246336,1.821848,6.5066,0.0,0.56,0.56,135.47
2020-10-10 23:30:00,63.756128,76.369704,99.4845492858,7.096128,2.069704,7.3918,56.66,74.3,93.4389940014,135.19,84.716128,22.969704,87.7748804907,7.096128,2.069704,7.3918,77.62,20.9,80.3845408023,134.3,80.946128,21.819704,83.8354049363,7.096128,2.069704,7.3918,73.85,19.75,76.4453072464,136.33,60.646128,28.959704,67.2057832122,7.096128,2.069704,7.3918,53.55,26.89,59.9222379422,135.19,7.096128,2.5897040000000002,7.5539128536,7.096128,2.069704,7.3918,0.0,0.52,0.52,135.31
2020-10-11 00:00:00,61.028912,72.308016,94.6201737356,6.678912,1.948016,6.9572,54.35,70.36,88.9069856648,135.26,78.918912,28.688016,83.9714054502,6.678912,1.948016,6.9572,72.24,26.74,77.0301577306,132.66,75.478912,27.248016,80.2466231853,6.678912,1.948016,6.9572,68.8,25.3,73.3043654907,134.97,58.068912,32.658016,66.622402763,6.678912,1.948016,6.9572,51.39,30.71,59.8668205269,135.26,6.678912,2.508016,7.1342841098,6.678912,1.948016,6.9572,0.0,0.56,0.56,135.37
2020-10-11 00:30:00,58.666576,72.668168,93.393949376,7.296576,2.128168,7.6006,51.37,70.54,87.2626409181,135.13,75.896576,29.248168,81.3372336626,7.296576,2.128168,7.6006,68.6,27.12,73.7662144887,132.52,72.626576,27.808168,77.7683338448,7.296576,2.128168,7.6006,65.33,25.68,70.1959493133,134.85,55.926576,32.648168,64.7586656506,7.296576,2.128168,7.6006,48.63,30.52,57.4138249902,135.13,7.296576,2.688168,7.7760059491,7.296576,2.128168,7.6006,0.0,0.56,0.56,135.22
2020-10-11 01:00:00,57.079248,72.946864,92.6244326281,7.189248,2.096864,7.4888,49.89,70.85,86.652954941,135.48,73.869248,29.876864,79.6824497776,7.189248,2.096864,7.4888,66.68,27.78,72.2353846809,133.46,70.729248,28.406864,76.2205775691,7.189248,2.096864,7.4888,63.54,26.31,68.7717071186,135.26,54.419248,32.586864,63.4299476449,7.189248,2.096864,7.4888,47.23,30.49,56.2166612313,135.48,7.189248,2.656864,7.6644773547,7.189248,2.096864,7.4888,0.0,0.56,0.56,135.58
2020-10-11 01:30:00,59.783376,72.495568,93.9662674879,7.733376,2.255568,8.0556,52.05,70.24,87.423452803,135.63,76.363376,29.365568,81.8150461595,7.733376,2.255568,8.0556,68.63,27.11,73.7904397602,133.77,73.123376,27.915568,78.2707292313,7.733376,2.255568,8.0556,65.39,25.66,70.2444851928,135.39,56.973376,33.685568,66.1867287628,7.733376,2.255568,8.0556,49.24,31.43,58.4159438852,135.63,7.733376,2.815568,8.2299773706,7.733376,2.255568,8.0556,0.0,0.56,0.56,135.7
2020-10-11 02:00:00,61.563312,72.427216,95.056525299,7.293312,2.1272159999999998,7.5972,54.27,70.3,88.8106012816,135.48,78.073312,29.147216,83.3366800827,7.293312,2.1272159999999998,7.5972,70.78,27.02,75.7620538264,133.43,74.72331199999999,27.707216,79.6948127215,7.293312,2.1272159999999998,7.5972,67.43,25.58,72.1189385668,135.2,58.603312,33.267216,67.387356661,7.293312,2.1272159999999998,7.5972,51.31,31.14,60.0201274574,135.48,7.333312,2.687216,7.8101597116,7.293312,2.1272159999999998,7.5972,0.04,0.56,0.5614267539000001,135.55
2020-10-11 02:30:00,61.35016,72.44088,94.9290431175,7.58016,2.21088,7.896,53.77,70.23,88.4503578286,135.91,77.52016,29.32088,82.8799686921,7.58016,2.21088,7.896,69.94,27.11,75.0103706163,133.76,74.22016,27.88088,79.284144821,7.58016,2.21088,7.896,66.64,25.67,71.4131535503,135.68,58.64016,34.13088,67.8497261188,7.58016,2.21088,7.896,51.06,31.92,60.2163599033,135.91,7.58016,2.77088,8.0707249736,7.58016,2.21088,7.896,0.0,0.56,0.56,135.99
2020-10-11 03:00:00,60.248736,72.565048,94.316469298,7.148736,2.085048,7.4466,53.1,70.48,88.2442088751,136.55,75.688736,30.015048,81.422895206,7.148736,2.085048,7.4466,68.54,27.93,74.012272631,134.66,72.458736,28.515048,77.8676851149,7.148736,2.085048,7.4466,65.31,26.43,70.4552411109,136.43,57.358736,34.375048,66.8705355184,7.148736,2.085048,7.4466,50.21,32.29,59.696634746,136.55,7.148736,2.645048,7.6223818666,7.148736,2.085048,7.4466,0.0,0.56,0.56,136.64
2020-10-11 03:30:00,58.977328,72.511304,93.4677186295,6.587328,1.9213040000000001,6.8618,52.39,70.59,87.9071112027,136.28,74.127328,30.011304,79.9721146663,6.587328,1.9213040000000001,6.8618,67.54,28.09,73.148477086,134.38,70.947328,28.531304,76.4693314884,6.587328,1.9213040000000001,6.8618,64.36,26.61,69.644107432,136.14,56.127328,33.991304,65.6177239474,6.587328,1.9213040000000001,6.8618,49.54,32.07,59.0143753674,136.28,6.587328,2.4813039999999997,7.0391590208,6.587328,1.9213040000000001,6.8618,0.0,0.56,0.56,136.35
2020-10-11 04:00:00,57.910896,72.706928,92.9514349256,6.880896,2.006928,7.1676,51.03,70.7,87.1926080583,136.46,72.860896,30.386928,78.9434959905,6.880896,2.006928,7.1676,65.98,28.38,71.8246809948,134.55,69.780896,28.886928,75.5236920167,6.880896,2.006928,7.1676,62.9,26.88,68.4028098838,136.35,55.150896,34.076928,64.8294558941,6.880896,2.006928,7.1676,48.27,32.07,57.9523752749,136.46,6.880896,2.566928,7.3441030167,6.880896,2.006928,7.1676,0.0,0.56,0.56,136.53
2020-10-11 04:30:00,57.686352,72.808936,92.891637775,6.956352,2.028936,7.2462,50.73,70.78,87.0823822596,136.5,72.466352,30.378936,78.5764081941,6.956352,2.028936,7.2462,65.51,28.35,71.3812482379,134.59,69.416352,28.878936,75.1839269357,6.956352,2.028936,7.2462,62.46,26.85,67.9865729391,136.38,54.946352,34.158936,64.6987983409,6.956352,2.028936,7.2462,47.99,32.13,57.7527228795,136.5,6.956352,2.588936,7.4224943759,6.956352,2.028936,7.2462,0.0,0.56,0.56,136.56
2020-10-11 05:00:00,56.088016,73.431088,92.4012457907,7.958016,2.321088,8.2896,48.13,71.11,85.8669261124,136.75,71.848016,31.041088,78.2667652798,7.958016,2.321088,8.2896,63.89,28.72,70.0483440204,134.88,68.858016,29.531088,74.9233710261,7.958016,2.321088,8.2896,60.9,27.21,66.7022795712,136.65,53.538016,34.371088,63.6214653047,7.958016,2.321088,8.2896,45.58,32.05,55.7201839552,136.75,7.958016,2.881088,8.4634914025,7.958016,2.321088,8.2896,0.0,0.56,0.56,136.82
2020-10-11 05:30:00,56.590048,73.161264,92.4932650668,7.890048,2.3012639999999998,8.2188,48.7,70.86,85.9815654661,136.63,72.190048,30.811264,78.4903625901,7.890048,2.3012639999999998,8.2188,64.3,28.51,70.3371175127,134.72,69.220048,29.311264,75.1702417343,7.890048,2.3012639999999998,8.2188,61.33,27.01,67.0142447544,136.54,53.980048,34.441264,64.0316035095,7.890048,2.3012639999999998,8.2188,46.09,32.14,56.1895693167,136.63,7.890048,2.861264,8.3928355828,7.890048,2.3012639999999998,8.2188,0.0,0.56,0.56,136.7
2020-10-11 06:00:00,57.315328,72.795304,92.6509746749,7.835328,2.285304,8.1618,49.48,70.51,86.1390184527,136.44,73.055328,30.425304,79.1377285034,7.835328,2.285304,8.1618,65.22,28.14,71.0317393846,134.46,70.025328,28.945304,75.7718759512,7.835328,2.285304,8.1618,62.19,26.66,67.6635182355,136.32,54.645328,34.505304,64.6276092422,7.835328,2.285304,8.1618,46.81,32.22,56.8269698295,136.44,7.835328,2.845304,8.335953438,7.835328,2.285304,8.1618,0.0,0.56,0.56,136.5
2020-10-11 06:30:00,61.102,72.081,94.4940472464,7.5120000000000005,2.191,7.825,53.59,69.89,88.0709952254,135.62,76.502,29.241,81.8998906287,7.5120000000000005,2.191,7.825,68.99,27.05,74.1034587587,133.32,73.272,27.791,78.3653345874,7.5120000000000005,2.191,7.825,65.76,25.6,70.5672558628,135.38,58.142,33.861,67.2834265254,7.5120000000000005,2.191,7.825,50.63,31.67,59.7192247103,135.62,7.552,2.751,8.0374563762,7.5120000000000005,2.191,7.825,0.04,0.56,0.5614267539000001,135.68
2020-10-11 07:00:00,64.1728,71.2254,95.8707769083,7.2528,2.1154,7.555,56.92,69.11,89.5325555315,135.4,80.2828,27.6754,84.9191129311,7.2528,2.1154,7.555,73.03,25.56,77.3737326229,132.93,76.8528,26.3254,81.2365653693,7.2528,2.1154,7.555,69.6,24.21,73.6904613909,135.04,60.9728,34.1854,69.9022454074,7.2528,2.1154,7.555,53.72,32.07,62.5645530632,135.4,7.2528,2.6754,7.7305157008,7.2528,2.1154,7.555,0.0,0.56,0.56,135.45
2020-10-11 07:30:00,67.0104,70.1272,96.9959684111,7.4304,2.1672000000000002,7.74,59.58,67.96,90.3788581472,135.55,84.1104,26.6272,88.2245270206,7.4304,2.1672000000000002,7.74,76.68,24.46,80.4867318258,133.05,80.4904,25.3172,84.3781079902,7.4304,2.1672000000000002,7.74,73.06,23.15,76.639977166,135.18,63.6304,35.4672,72.847443881,7.4304,2.1672000000000002,7.74,56.2,33.3,65.324803865,135.55,7.4304,2.7272,7.9150782687,7.4304,2.1672000000000002,7.74,0.0,0.56,0.56,135.6
2020-10-11 08:00:00,69.458064,69.497352,98.2563208635,9.008064,2.627352,9.3834,60.45,66.87,90.1432160509,135.37,88.168064,26.107352,91.9521687507,9.008064,2.627352,9.3834,79.16,23.48,82.5688561142,132.78,84.408064,24.847352,87.9892730373,9.008064,2.627352,9.3834,75.4,22.22,78.6059056306,134.97,66.018064,36.697352,75.5319827498,9.008064,2.627352,9.3834,57.01,34.07,66.4146444694,135.37,9.008064,3.187352,9.5553351485,9.008064,2.627352,9.3834,0.0,0.56,0.56,135.42
2020-10-11 08:30:00,72.68792,69.08856,100.2834125706,11.37792,3.31856,11.852,61.31,65.77,89.914453788,134.87,92.66792,25.66856,96.1572585383,11.37792,3.31856,11.852,81.29,22.35,84.3065039009,131.83,88.81792,24.45856,92.1240688984,11.37792,3.31856,11.852,77.44,21.14,80.2736145941,134.39,69.17792,37.68856,78.7782468096,11.37792,3.31856,11.852,57.8,34.37,67.2468356133,134.87,11.41792,3.8785600000000002,12.0586949874,11.37792,3.31856,11.852,0.04,0.56,0.5614267539000001,134.92
2020-10-11 09:00:00,73.926384,67.883112,100.3654678967,13.656384,3.983112,14.2254,60.27,63.9,87.8389600348,134.36,95.306384,24.453112,98.3934017993,13.656384,3.983112,14.2254,81.65,20.47,84.1768578649,130.93,91.416384,23.343112,94.3496483379,13.656384,3.983112,14.2254,77.76,19.36,80.1338080962,133.81,70.486384,39.393112,80.747430934,13.656384,3.983112,14.2254,56.83,35.41,66.9590695873,134.36,13.656384,4.543112,14.3922441127,13.656384,3.983112,14.2254,0.0,0.56,0.56,134.41
2020-10-11 09:30:00,75.954176,66.334968,100.8432686469,16.474176,4.804968,17.1606,59.48,61.53,85.5792691018,134.39,98.134176,23.614968,100.9355398898,16.474176,4.804968,17.1606,81.66,18.81,83.7983991494,131.15,94.224176,22.584968,96.8931170024,16.474176,4.804968,17.1606,77.75,17.78,79.7570742944,133.91,72.574176,42.364968,84.0345258553,16.474176,4.804968,17.1606,56.1,37.56,67.5126921401,134.39,16.474176,5.364968,17.3257425965,16.474176,4.804968,17.1606,0.0,0.56,0.56,134.44
2020-10-11 10:00:00,73.414288,66.934584,99.3473513376,20.964288,6.114584,21.8378,52.45,60.82,80.3123583267,134.11,97.734288,24.234584,100.694121539,20.964288,6.114584,21.8378,76.77,18.12,78.8794478936,130.79,94.064288,23.234584,96.8913627244,20.964288,6.114584,21.8378,73.1,17.12,75.077988785,133.63,70.544288,44.024584,83.1544380403,20.964288,6.114584,21.8378,49.58,37.91,62.4126950227,134.11,20.964288,6.634584,21.9890671971,20.964288,6.114584,21.8378,0.0,0.52,0.52,134.16
2020-10-11 10:30:00,72.648624,66.755432,98.6615947094,24.498624,7.145432,25.5194,48.15,59.61,76.6275055055,134.46,97.718624,24.285432,100.6911698407,24.498624,7.145432,25.5194,73.22,17.14,75.1993882954,131.25,94.218624,23.335432,97.0653980318,24.498624,7.145432,25.5194,69.72,16.19,71.5750969262,134.03,70.108624,46.565432,84.1638795239,24.498624,7.145432,25.5194,45.61,39.42,60.2843968204,134.46,24.498624,7.705432,25.6818274311,24.498624,7.145432,25.5194,0.0,0.56,0.56,134.51
2020-10-11 11:00:00,71.634416,66.986288,98.0747283233,26.284416,7.666288,27.3796,45.35,59.32,74.6691696753,134.3,95.434416,24.406288,98.5058102408,26.284416,7.666288,27.3796,69.15,16.74,71.1473829455,131.39,92.154416,23.486288,95.1001688343,26.284416,7.666288,27.3796,65.87,15.82,67.743112565,133.86,69.304416,47.106288,83.7979978653,26.284416,7.666288,27.3796,43.02,39.44,58.3629505765,134.3,26.284416,8.226288,27.5416473494,26.284416,7.666288,27.3796,0.0,0.56,0.56,134.33
2020-10-11 11:30:00,69.534768,67.122224,96.6461427866,28.224768,8.232224,29.4008,41.31,58.89,71.9343325541,134.23,95.244768,24.632224,98.3784137429,28.224768,8.232224,29.4008,67.02,16.4,68.9973941537,131.42,92.054768,23.732224,95.0647083177,28.224768,8.232224,29.4008,63.83,15.5,65.6849975261,133.81,67.514768,47.882224,82.7704734388,28.224768,8.232224,29.4008,39.29,39.65,55.8195897513,134.23,28.224768,8.792224,29.5624885881,28.224768,8.232224,29.4008,0.0,0.56,0.56,134.26
2020-10-11 12:00:00,71.521056,66.522808,97.67571569,27.061056,7.892808,28.1886,44.46,58.63,73.5810335616,134.14,97.371056,23.682808,100.20976969,27.061056,7.892808,28.1886,70.31,15.79,72.0612253573,131.25,94.041056,22.802808,96.7661524826,27.061056,7.892808,28.1886,66.98,14.91,68.619446952,133.66,69.301056,47.872808,84.2285112567,27.061056,7.892808,28.1886,42.24,39.98,58.1602785413,134.14,27.061056,8.452808,28.3504976133,27.061056,7.892808,28.1886,0.0,0.56,0.56,134.14
2020-10-11 12:30:00,77.014128,64.783704,100.6384827765,21.304128,6.213704,22.1918,55.71,58.57,80.8334646047,133.99,105.304128,21.463704,107.4692977703,21.304128,6.213704,22.1918,84.0,15.25,85.3730783093,130.91,101.294128,20.613704,103.3703301721,21.304128,6.213704,22.1918,79.99,14.4,81.2758272797,133.38,73.964128,45.813704,87.0033775494,21.304128,6.213704,22.1918,52.66,39.6,65.8880535454,133.99,21.304128,6.7337039999999995,22.3429774068,21.304128,6.213704,22.1918,0.0,0.52,0.52,134.01
2020-10-11 13:00:00,79.648848,65.034664,102.8272653984,19.318848,5.634664,20.1238,60.33,59.4,84.6644488555,134.08,105.298848,20.774664,107.3286264444,19.318848,5.634664,20.1238,85.98,15.14,87.3028063696,130.88,101.158848,19.934664,103.1043323895,19.318848,5.634664,20.1238,81.84,14.3,83.0799350024,133.41,76.188848,44.614664,88.2904796872,19.318848,5.634664,20.1238,56.87,38.98,68.9466264584,134.08,19.318848,6.194664,20.2877241237,19.318848,5.634664,20.1238,0.0,0.56,0.56,134.1
2020-10-11 13:30:00,74.871616,65.470888,99.459519695,22.391616,6.530888,23.3246,52.48,58.94,78.9181474694,134.22,104.311616,21.750888,106.5552174289,22.391616,6.530888,23.3246,81.92,15.22,83.3218746789,131.13,100.371616,20.910888,102.5267113264,22.391616,6.530888,23.3246,77.98,14.38,79.2947968028,133.6,71.991616,46.060888,85.4657719654,22.391616,6.530888,23.3246,49.6,39.53,63.425396333,134.22,22.391616,7.090888,23.4875532936,22.391616,6.530888,23.3246,0.0,0.56,0.56,134.25
2020-10-11 14:00:00,73.63496,66.78728,99.4115089112,24.50496,7.14728,25.526,49.13,59.64,77.2702174191,134.63,100.44496,23.46728,103.1499065438,24.50496,7.14728,25.526,75.94,16.32,77.6738437313,131.77,96.81496,22.56728,99.4103546237,24.50496,7.14728,25.526,72.31,15.42,73.9358674799,134.15,71.02496,46.63728,84.9681165426,24.50496,7.14728,25.526,46.52,39.49,61.0210660346,134.63,24.50496,7.70728,25.6884259853,24.50496,7.14728,25.526,0.0,0.56,0.56,134.67
2020-10-11 14:30:00,74.256928,65.404104,98.9534646995,22.196928,6.474104,23.1218,52.06,58.93,78.6319814071,134.4,99.526928,22.944104,102.1373648842,22.196928,6.474104,23.1218,77.33,16.47,79.064466102,131.57,95.846928,22.044104,98.3492558599,22.196928,6.474104,23.1218,73.65,15.57,75.2778015088,133.98,71.386928,46.284104,85.0782685082,22.196928,6.474104,23.1218,49.19,39.81,63.2810571972,134.4,22.196928,7.034104,23.284806886,22.196928,6.474104,23.1218,0.0,0.56,0.56,134.43
2020-10-11 15:00:00,75.597392,66.519656,100.6967244331,22.147392,6.459656,23.0702,53.45,60.06,80.3996648003,134.35,101.257392,23.019656,103.8410515981,22.147392,6.459656,23.0702,79.11,16.56,80.824660222,131.39,97.507392,22.099656,99.9804295348,22.147392,6.459656,23.0702,75.36,15.64,76.9658313799,133.8,72.677392,45.159656,85.5651672,22.147392,6.459656,23.0702,50.53,38.7,63.6472379605,134.35,22.187392,6.979656,23.2593198877,22.147392,6.459656,23.0702,0.04,0.52,0.5215361924,134.37
2020-10-11 15:30:00,77.154608,67.346344,102.4127120322,21.724608,6.336344,22.6298,55.43,61.01,82.4300006066,134.39,103.284608,22.996344,105.8137140785,21.724608,6.336344,22.6298,81.56,16.66,83.2441541491,131.29,99.404608,22.076344,101.8265243247,21.724608,6.336344,22.6298,77.68,15.74,79.2586272907,133.77,74.084608,44.216344,86.2763827431,21.724608,6.336344,22.6298,52.36,37.88,64.6255676958,134.39,21.724608,6.896344,22.792940866,21.724608,6.336344,22.6298,0.0,0.56,0.56,134.43
2020-10-11 16:00:00,81.247488,65.237184,104.1971423915,17.167488,5.007184,17.8828,64.08,60.23,87.9425909329,134.21,111.307488,20.377184,113.1573528881,17.167488,5.007184,17.8828,94.14,15.37,95.3864586826,130.88,106.787488,19.517184,108.5563819618,17.167488,5.007184,17.8828,89.62,14.51,90.7870282584,133.43,77.557488,43.377184,88.8636260606,17.167488,5.007184,17.8828,60.39,38.37,71.548647786,134.21,17.167488,5.567184,18.0476087591,17.167488,5.007184,17.8828,0.0,0.56,0.56,134.25
2020-10-11 16:30:00,88.160128,63.126704,108.4305719199,13.840128,4.036704,14.4168,74.32,59.09,94.9478304123,133.7,116.470128,18.016704,117.8553874007,13.840128,4.036704,14.4168,102.63,13.98,103.5777838149,130.21,111.480128,17.516704,112.8479235871,13.840128,4.036704,14.4168,97.64,13.48,98.5661199399,132.87,83.720128,42.616704,93.9427660449,13.840128,4.036704,14.4168,69.88,38.58,79.8224955761,133.7,13.840128,4.596704,14.5835122903,13.840128,4.036704,14.4168,0.0,0.56,0.56,133.75
2020-10-11 17:00:00,92.125456,66.922008,113.8668292259,10.875456,3.172008,11.3286,81.25,63.75,103.2745128287,133.3,122.745456,7.872008,122.9976238738,10.875456,3.172008,11.3286,111.87,4.7,111.9686871406,132.53,117.235456,7.722008,117.4894954925,10.875456,3.172008,11.3286,106.36,4.55,106.4572782857,134.66,87.155456,36.902008,94.6458224382,10.875456,3.172008,11.3286,76.28,33.73,83.4047438699,133.3,10.875456,3.692008,11.4850540391,10.875456,3.172008,11.3286,0.0,0.52,0.52,133.34
2020-10-11 17:30:00,97.689712,65.167416,117.431137007,8.459712,2.467416,8.8122,89.23,62.7,109.0563290231,133.09,125.199712,6.8274159999999995,125.3857308234,8.459712,2.467416,8.8122,116.74,4.36,116.8213901646,132.37,119.469712,6.467416,119.6446386391,8.459712,2.467416,8.8122,111.01,4.0,111.082042203,134.55,92.149712,36.717416,99.1954538243,8.459712,2.467416,8.8122,83.69,34.25,90.4272005538,133.09,8.459712,3.027416,8.9850973706,8.459712,2.467416,8.8122,0.0,0.56,0.56,133.14
2020-10-11 18:00:00,100.048032,63.958176,118.7445029646,5.788032,1.688176,6.0292,94.26,62.27,112.9712374899,132.87,127.308032,5.478176,127.425842842,5.788032,1.688176,6.0292,121.52,3.79,121.5790874287,132.13,121.328032,5.148176,121.4372062636,5.788032,1.688176,6.0292,115.54,3.46,115.5917955566,134.28,94.118032,36.168176,100.8282743218,5.788032,1.688176,6.0292,88.33,34.48,94.82119647,132.87,5.788032,2.208176,6.1949459788,5.788032,1.688176,6.0292,0.0,0.52,0.52,132.92
2020-10-11 18:30:00,101.079104,63.673072,119.4623177548,5.119104,1.493072,5.3324,95.96,62.18,114.3445407529,132.59,127.859104,5.523072,127.9783372294,5.119104,1.493072,5.3324,122.74,4.03,122.8061419474,131.72,121.809104,5.173072,121.9189012877,5.119104,1.493072,5.3324,116.69,3.68,116.7480128311,134.0,95.009104,35.573072,101.4503489122,5.119104,1.493072,5.3324,89.89,34.08,96.1335451338,132.59,5.159104,2.053072,5.5526082808,5.119104,1.493072,5.3324,0.04,0.56,0.5614267539000001,132.64
2020-10-11 19:00:00,102.249024,63.517632,120.3717262643,4.689024,1.367632,4.8844,97.56,62.15,115.6744401326,132.31,129.019024,5.017632,129.1165565867,4.689024,1.367632,4.8844,124.33,3.65,124.3835656347,131.26,122.869024,4.687632,122.9584114751,4.689024,1.367632,4.8844,118.18,3.32,118.2266247509,133.65,96.079024,35.167632,102.3129571134,4.689024,1.367632,4.8844,91.39,33.8,97.4400949302,132.31,4.689024,1.887632,5.0547107375,4.689024,1.367632,4.8844,0.0,0.52,0.52,132.36
2020-10-11 19:30:00,100.02984,64.55412,119.0512633255,4.05984,1.18412,4.229,95.97,63.37,115.004338179,132.82,126.62984,5.79412,126.7623295976,4.05984,1.18412,4.229,122.57,4.61,122.6566630885,131.92,120.55984,5.4141200000000005,120.6813478388,4.05984,1.18412,4.229,116.5,4.23,116.5767682688,134.21,93.97984,34.48412,100.1067672967,4.05984,1.18412,4.229,89.92,33.3,95.8879366761,132.82,4.05984,1.7441200000000001,4.4186259629,4.05984,1.18412,4.229,0.0,0.56,0.56,132.88
2020-10-11 20:00:00,95.087504,66.054272,115.7791011642,4.197504,1.224272,4.3724,90.89,64.83,111.6419320865,132.96,121.397504,7.764272,121.6455420355,4.197504,1.224272,4.3724,117.2,6.54,117.382330868,132.21,115.617504,7.304272,115.8480022298,4.197504,1.224272,4.3724,111.42,6.08,111.585764325,134.46,89.417504,33.394272,95.4498162596,4.197504,1.224272,4.3724,85.22,32.17,91.0898309363,132.96,4.197504,1.744272,4.5454949829,4.197504,1.224272,4.3724,0.0,0.52,0.52,133.03
2020-10-11 20:30:00,91.528528,67.002904,113.4321849489,4.638528,1.352904,4.8318,86.89,65.65,108.9026840808,132.56,116.948528,9.402904,117.325925545,4.638528,1.352904,4.8318,112.31,8.05,112.5981287589,131.82,111.418528,8.852904,111.7696841318,4.638528,1.352904,4.8318,106.78,7.5,107.043067968,134.13,86.128528,32.402904,92.0221251824,4.638528,1.352904,4.8318,81.49,31.05,87.205060633,132.56,4.638528,1.8729040000000001,5.002370578,4.638528,1.352904,4.8318,0.0,0.52,0.52,132.62
2020-10-11 21:00:00,87.2876,69.7418,111.7275426249,4.4976,1.3118,4.6850000000000005,82.79,68.43,107.4097248856,133.8,111.7276,11.3518,112.3028047958,4.4976,1.3118,4.6850000000000005,107.23,10.04,107.6989995311,133.44,106.4276,10.7018,106.9643050975,4.4976,1.3118,4.6850000000000005,101.93,9.39,102.361599245,135.48,82.2076,31.4718,88.0259262547,4.4976,1.3118,4.6850000000000005,77.71,30.16,83.3574813679,133.8,4.4976,1.8718,4.8715542694,4.4976,1.3118,4.6850000000000005,0.0,0.56,0.56,133.88
2020-10-11 21:30:00,84.65816,71.16488,110.5958597778,4.26816,1.24488,4.446,80.39,69.92,106.542754329,134.04,108.01816,12.56488,108.7464900546,4.26816,1.24488,4.446,103.75,11.32,104.3657266539,133.81,102.90816,11.85488,103.5887425081,4.26816,1.24488,4.446,98.64,10.61,99.2089799363,135.75,79.75816,30.53488,85.4034131824,4.26816,1.24488,4.446,75.49,29.29,80.9731078816,134.04,4.30816,1.80488,4.6709564759,4.26816,1.24488,4.446,0.04,0.56,0.5614267539000001,134.11
2020-10-11 22:00:00,80.018128,72.110704,107.7165467326,4.048128,1.180704,4.2168,75.97,70.93,103.9351037908,134.46,102.158128,13.960704,103.1076348901,4.048128,1.180704,4.2168,98.11,12.78,98.9388725426,134.52,97.318128,13.190704,98.2080073591,4.048128,1.180704,4.2168,93.27,12.01,94.0400606125,136.31,75.468128,30.190704,81.2829437941,4.048128,1.180704,4.2168,71.42,29.01,77.0869411768,134.46,4.048128,1.700704,4.3908694355,4.048128,1.180704,4.2168,0.0,0.52,0.52,134.54
2020-10-11 22:30:00,76.04,73.28,105.6032196479,3.6,1.05,3.75,72.44,72.23,102.2972458085,134.34,96.23,15.8,97.5184746599,3.6,1.05,3.75,92.63,14.75,93.7970116795,134.46,91.68,14.92,92.8861066037,3.6,1.05,3.75,88.08,13.87,89.1653705202,136.31,71.73,28.64,77.2362770983,3.6,1.05,3.75,68.13,27.59,73.5044556473,134.34,3.6,1.6099999999999999,3.9436150928,3.6,1.05,3.75,0.0,0.56,0.56,134.43
2020-10-11 23:00:00,71.211008,73.591544,102.4047020829,3.3310079999999997,0.971544,3.4698,67.88,72.62,99.4050240179,134.77,89.831008,17.861544,91.5895449948,3.3310079999999997,0.971544,3.4698,86.5,16.89,88.1335469614,134.88,85.591008,16.901544,87.2438126175,3.3310079999999997,0.971544,3.4698,82.26,15.93,83.7882599175,136.67,67.261008,28.861544,73.1917476171,3.3310079999999997,0.971544,3.4698,63.93,27.89,69.74881361,134.77,3.3310079999999997,1.531544,3.666229851,3.3310079999999997,0.971544,3.4698,0.0,0.56,0.56,134.87
2020-10-11 23:30:00,67.779616,68.214888,96.1631285367,3.719616,1.084888,3.8746,64.06,67.13,92.7907349901,135.25,82.329616,26.154888,86.384280034,3.719616,1.084888,3.8746,78.61,25.07,82.5108295922,133.02,78.549616,24.814888,82.3760938635,3.719616,1.084888,3.8746,74.83,23.73,78.5024955017,135.13,64.119616,34.874888,72.9902936629,3.719616,1.084888,3.8746,60.4,33.79,69.2092775573,135.25,3.719616,1.644888,4.0670873755,3.719616,1.084888,3.8746,0.0,0.56,0.56,135.33
2020-10-12 00:00:00,64.817696,70.029328,95.4224318223,3.597696,1.049328,3.7476000000000003,61.22,68.98,92.2286766684,135.64,78.247696,27.139328,82.8205593654,3.597696,1.049328,3.7476000000000003,74.65,26.09,79.0778768051,133.45,74.667696,25.739328,78.9796038977,3.597696,1.049328,3.7476000000000003,71.07,24.69,75.2365669073,135.48,61.377696,33.769328,70.0541867403,3.597696,1.049328,3.7476000000000003,57.78,32.72,66.4012560122,135.64,3.597696,1.609328,3.9412375111999998,3.597696,1.049328,3.7476000000000003,0.0,0.56,0.56,135.72
2020-10-12 00:30:00,62.39584,70.39212,94.0653571056,3.67584,1.07212,3.829,58.72,69.32,90.8476791118,136.07,75.44584,27.45212,80.2850774789,3.67584,1.07212,3.829,71.77,26.38,76.464614692,134.03,72.01584,26.03212,76.5764486157,3.67584,1.07212,3.829,68.34,24.96,72.7554616507,135.93,59.11584,34.06212,68.2269049408,3.67584,1.07212,3.829,55.44,32.99,64.5130506177,136.07,3.67584,1.63212,4.0218920174,3.67584,1.07212,3.829,0.0,0.56,0.56,136.16
2020-10-12 01:00:00,61.340368,70.348024,93.3353375045,3.730368,1.0880239999999999,3.8858,57.61,69.26,90.0880663573,136.11,74.040368,27.708024,79.0551117105,3.730368,1.0880239999999999,3.8858,70.31,26.62,75.1805859248,134.1,70.690368,26.288024,75.4200791156,3.730368,1.0880239999999999,3.8858,66.96,25.2,71.5449620868,136.01,58.170368,34.128024,67.4426699901,3.730368,1.0880239999999999,3.8858,54.44,33.04,63.6816708324,136.11,3.730368,1.648024,4.0781893678,3.730368,1.0880239999999999,3.8858,0.0,0.56,0.56,136.2
2020-10-12 01:30:00,63.52056,69.91808,94.4637467688,3.25056,0.94808,3.386,60.27,68.97,91.593306524,136.14,76.24056,27.34808,80.99716333800001,3.25056,0.94808,3.386,72.99,26.4,77.6176532755,134.1,72.76056,25.94808,77.2489608163,3.25056,0.94808,3.386,69.51,25.0,73.8690740432,136.05,60.15056,34.17808,69.1825918913,3.25056,0.94808,3.386,56.9,33.23,65.8926619587,136.14,3.25056,1.50808,3.5833567503,3.25056,0.94808,3.386,0.0,0.56,0.56,136.24
2020-10-12 02:00:00,65.381248,69.592864,95.4875610211,3.301248,0.9628639999999999,3.4388,62.08,68.63,92.5419002398,136.72,78.381248,27.242864,82.980682553,3.301248,0.9628639999999999,3.4388,75.08,26.28,79.5464945802,134.92,74.791248,25.832864,79.1269084436,3.301248,0.9628639999999999,3.4388,71.49,24.87,75.692384029,136.67,61.921248,35.402864,71.3274402546,3.301248,0.9628639999999999,3.4388,58.62,34.44,67.988366652,136.72,3.301248,1.522864,3.6355677851,3.301248,0.9628639999999999,3.4388,0.0,0.56,0.56,136.81
2020-10-12 02:30:00,65.726848,69.688664,95.7941983531,3.286848,0.958664,3.4238,62.44,68.73,92.8577756572,136.75,78.166848,27.378664,82.8229881656,3.286848,0.958664,3.4238,74.88,26.42,79.404224069,135.02,74.606848,25.968664,78.9971725978,3.286848,0.958664,3.4238,71.32,25.01,75.5780556776,136.72,62.206848,35.308664,71.5289709947,3.286848,0.958664,3.4238,58.92,34.35,68.2018247556,136.75,3.286848,1.518664,3.6207333676999998,3.286848,0.958664,3.4238,0.0,0.56,0.56,136.84
2020-10-12 03:00:00,64.279248,69.906864,94.9673173137,3.3492480000000002,0.976864,3.4888,60.93,68.93,91.9989662985,136.93,76.719248,27.516863999999998,81.5047288081,3.3492480000000002,0.976864,3.4888,73.37,26.54,78.0226153112,135.22,73.209248,26.096864,77.7215562335,3.3492480000000002,0.976864,3.4888,69.86,25.12,74.2390328601,136.9,60.879248,35.466864,70.4569462796,3.3492480000000002,0.976864,3.4888,57.53,34.49,67.076530918,136.93,3.3492480000000002,1.576864,3.7018863083999998,3.3492480000000002,0.976864,3.4888,0.0,0.6000000000000001,0.6000000000000001,137.01
2020-10-12 03:30:00,64.170016,69.477088,94.57725260550001,3.350016,0.977088,3.4896000000000003,60.82,68.5,91.6041614775,137.19,75.590016,30.317088,81.4430865309,3.350016,0.977088,3.4896000000000003,72.24,29.34,77.9708483986,134.69,72.160016,28.467088,77.5721793449,3.350016,0.977088,3.4896000000000003,68.81,27.49,74.0980175173,136.47,60.790016,36.117088,70.7097595165,3.350016,0.977088,3.4896000000000003,57.44,35.14,67.3362695729,137.19,3.350016,1.537088,3.6858169678,3.350016,0.977088,3.4896000000000003,0.0,0.56,0.56,137.27
2020-10-12 04:00:00,64.259504,62.710272,89.7878726145,3.429504,1.000272,3.5724,60.83,61.71,86.6510992429,136.52,73.459504,35.700272,81.6750154503,3.429504,1.000272,3.5724,70.03,34.7,78.1555557846,131.88,70.139504,33.920272,77.9110702912,3.429504,1.000272,3.5724,66.71,32.92,74.3905269507,134.12,60.899504,41.630272,73.7687544577,3.429504,1.000272,3.5724,57.47,40.63,70.3818002043,136.52,3.469504,1.5602719999999999,3.8041959361,3.429504,1.000272,3.5724,0.04,0.56,0.5614267539000001,136.61
2020-10-12 04:30:00,65.088416,62.378288,90.1529406686,3.388416,0.9882879999999999,3.5296000000000003,61.7,61.39,87.0380497254,136.61,73.918416,35.318288,81.922607937,3.388416,0.9882879999999999,3.5296000000000003,70.53,34.33,78.4412506275,131.97,70.568416,33.548288,78.1369884528,3.388416,0.9882879999999999,3.5296000000000003,67.18,32.56,74.6545778904,134.2,61.648416,42.078288,74.6398654629,3.388416,0.9882879999999999,3.5296000000000003,58.26,41.09,71.2924659414,136.61,3.388416,1.588288,3.7421947785,3.388416,0.9882879999999999,3.5296000000000003,0.0,0.6000000000000001,0.6000000000000001,136.7
2020-10-12 05:00:00,64.889744,62.666592,90.2096482051,3.519744,1.026592,3.6664,61.37,61.64,86.9814146815,136.61,74.229744,35.506592,82.2847067793,3.519744,1.026592,3.6664,70.71,34.48,78.6687644494,131.93,70.889744,33.736592,78.5080470026,3.519744,1.026592,3.6664,67.37,32.71,74.8909941181,134.2,61.499744,41.686592,74.2966383132,3.519744,1.026592,3.6664,57.98,40.66,70.8160716222,136.61,3.519744,1.586592,3.8608123497999998,3.519744,1.026592,3.6664,0.0,0.56,0.56,136.7
2020-10-12 05:30:00,67.49864,59.71252,90.1202055402,3.84864,1.12252,4.009,63.65,58.59,86.5107542448,135.02,77.52864,33.49252,84.4537679219,3.84864,1.12252,4.009,73.68,32.37,80.4770731327,130.0,74.00864,31.83252,80.5641863622,3.84864,1.12252,4.009,70.16,30.71,76.5867462424,132.61,63.95864,42.39252,76.7322186738,3.84864,1.12252,4.009,60.11,41.27,72.913818992,135.02,3.84864,1.68252,4.2003456286,3.84864,1.12252,4.009,0.0,0.56,0.56,135.1
2020-10-12 06:00:00,70.887024,60.971632,93.5013907935,3.5370239999999997,1.031632,3.6844,67.35,59.94,90.1600027728,134.93,81.897024,29.131632,86.9239582799,3.5370239999999997,1.031632,3.6844,78.36,28.1,83.2460185234,130.9,78.107024,28.271632,83.0661927265,3.5370239999999997,1.031632,3.6844,74.57,27.24,79.3895616564,133.32,67.077024,40.911632,78.5690064949,3.5370239999999997,1.031632,3.6844,63.54,39.88,75.018304433,134.93,3.5770239999999998,1.591632,3.9151491823,3.5370239999999997,1.031632,3.6844,0.04,0.56,0.5614267539000001,135.02
2020-10-12 06:30:00,79.592416,62.980288,101.4961544162,4.252416,1.240288,4.4296,75.34,61.74,97.4060737326,134.23,94.052416,20.890287999999998,96.3444917375,4.252416,1.240288,4.4296,89.8,19.65,91.9247654335,131.57,89.702416,19.810288,91.8638718261,4.252416,1.240288,4.4296,85.45,18.57,87.4445389947,133.91,75.202416,38.370288,84.4256025945,4.252416,1.240288,4.4296,70.95,37.13,80.0783328997,134.23,4.252416,1.800288,4.6178002036,4.252416,1.240288,4.4296,0.0,0.56,0.56,134.33
2020-10-12 07:00:00,89.075952,42.281736,98.601574145,4.325952,1.261736,4.5062,84.75,41.02,94.1552064413,134.42,104.285952,18.971736,105.997578045,4.325952,1.261736,4.5062,99.96,17.71,101.516726208,130.59,99.405952,17.991736,101.021016909,4.325952,1.261736,4.5062,95.08,16.73,96.5406613816,133.07,83.825952,31.691736,89.6167191957,4.325952,1.261736,4.5062,79.5,30.43,85.1248195299,134.42,4.325952,1.821736,4.6938878085999995,4.325952,1.261736,4.5062,0.0,0.56,0.56,134.51
2020-10-12 07:30:00,99.951632,22.237976,102.3955873856,4.861632,1.417976,5.0642,95.09,20.82,97.3425934522,134.89,116.831632,15.597976,117.8682615935,4.861632,1.417976,5.0642,111.97,14.18,112.8643136691,130.2,111.261632,15.307976,112.3097719903,4.861632,1.417976,5.0642,106.4,13.89,107.3028056483,132.77,93.781632,23.327976,96.6394793283,4.861632,1.417976,5.0642,88.92,21.91,91.5795528489,134.89,4.861632,1.937976,5.2336618806,4.861632,1.417976,5.0642,0.0,0.52,0.52,134.98
2020-10-12 08:00:00,103.963088,25.312984,107.0003309597,5.633088,1.642984,5.8678,98.33,23.67,101.1388046202,134.67,126.003088,6.012984,126.1464789922,5.633088,1.642984,5.8678,120.37,4.37,120.4492997074,132.04,119.963088,5.632984,120.0952663149,5.633088,1.642984,5.8678,114.33,3.99,114.399602272,134.29,97.573088,20.782984,99.7619162095,5.633088,1.642984,5.8678,91.94,19.14,93.9111452385,134.67,5.633088,2.202984,6.0485385772,5.633088,1.642984,5.8678,0.0,0.56,0.56,134.74
2020-10-12 08:30:00,108.506032,22.457176,110.8056123772,5.956032,1.7371759999999998,6.2042,102.55,20.72,104.6222772645,134.93,130.746032,2.777176,130.7755236666,5.956032,1.7371759999999998,6.2042,124.79,1.04,124.7943336053,132.28,124.476032,2.607176,124.5033329239,5.956032,1.7371759999999998,6.2042,118.52,0.87,118.5231930889,134.5,101.826032,23.837176,104.5789259484,5.956032,1.7371759999999998,6.2042,95.87,22.1,98.3842817731,134.93,5.956032,2.257176,6.3693924891,5.956032,1.7371759999999998,6.2042,0.0,0.52,0.52,135.0
2020-10-12 09:00:00,108.888,21.664,111.0221844498,6.5280000000000005,1.904,6.8,102.36,19.76,104.2498306953,135.29,130.888,2.194,130.9063870863,6.5280000000000005,1.904,6.8,124.36,0.29,124.3603381308,132.77,124.668,2.124,124.6860922477,6.5280000000000005,1.904,6.8,118.14,0.22,118.1402048415,134.89,102.208,25.114,105.2482221228,6.5280000000000005,1.904,6.8,95.68,23.21,98.4548957645,135.29,6.5280000000000005,2.464,6.9775411142,6.5280000000000005,1.904,6.8,0.0,0.56,0.56,135.35
2020-10-12 09:30:00,108.386768,21.758224,110.5491374418,9.216768,2.688224,9.6008,99.17,19.07,100.9868991503,135.75,132.236768,3.398224,132.2804246192,9.216768,2.688224,9.6008,123.02,0.71,123.0220488368,133.27,126.086768,3.468224,126.1344585845,9.216768,2.688224,9.6008,116.87,0.78,116.8726028631,135.32,101.916768,26.798224,105.3810818369,9.216768,2.688224,9.6008,92.7,24.11,95.7840388583,135.75,9.216768,3.248224,9.772398452800001,9.216768,2.688224,9.6008,0.0,0.56,0.56,135.81
2020-10-12 10:00:00,107.071984,21.603912,109.2297522262,10.881984,3.173912,11.3354,96.19,18.43,97.9396804161,135.75,132.371984,6.563912,132.5346259995,10.881984,3.173912,11.3354,121.49,3.39,121.5372872825,132.86,126.261984,6.493912,126.428871294,10.881984,3.173912,11.3354,115.38,3.32,115.4277557609,135.07,100.781984,27.853912,104.5602635454,10.881984,3.173912,11.3354,89.9,24.68,93.2261358204,135.75,10.881984,3.733912,11.5047674727,10.881984,3.173912,11.3354,0.0,0.56,0.56,135.81
2020-10-12 10:30:00,107.472416,21.585288,109.6186337213,11.572416,3.375288,12.0546,95.9,18.21,97.6135958768,135.63,131.592416,7.9552879999999995,131.8326611879,11.572416,3.375288,12.0546,120.02,4.58,120.1073553118,132.53,125.542416,7.805288,125.7848191789,11.572416,3.375288,12.0546,113.97,4.43,114.0560642842,134.84,101.212416,28.235288,105.0770414553,11.572416,3.375288,12.0546,89.64,24.86,93.0233798569,135.63,11.612416,3.935288,12.2611050481,11.572416,3.375288,12.0546,0.04,0.56,0.5614267539000001,135.67
2020-10-12 11:00:00,108.129312,20.925216,110.1354292598,10.989312,3.205216,11.4472,97.14,17.72,98.7429896246,135.38,133.909312,9.005216,134.2117645943,10.989312,3.205216,11.4472,122.92,5.8,123.056760887,132.08,127.709312,8.815216,128.0131884012,10.989312,3.205216,11.4472,116.72,5.61,116.8547410249,134.46,101.799312,28.375216,105.6799546116,10.989312,3.205216,11.4472,90.81,25.17,94.2336723258,135.38,10.989312,3.765216,11.6164465203,10.989312,3.205216,11.4472,0.0,0.56,0.56,135.43
2020-10-12 11:30:00,109.135344,20.337392,111.01411092,10.585344,3.087392,11.0264,98.55,17.25,100.0483133291,136.14,134.415344,9.047392,134.7194863583,10.585344,3.087392,11.0264,123.83,5.96,123.9733459256,133.11,128.175344,8.837392,128.4796416047,10.585344,3.087392,11.0264,117.59,5.75,117.7304998715,135.3,102.645344,29.017392,106.6680630899,10.585344,3.087392,11.0264,92.06,25.93,95.6420854018,136.14,10.585344,3.647392,11.196114326,10.585344,3.087392,11.0264,0.0,0.56,0.56,136.2
2020-10-12 12:00:00,108.850176,20.097968,110.6900588714,10.930176,3.187968,11.3856,97.92,16.91,99.369384118,136.33,132.670176,8.747968,132.9582736952,10.930176,3.187968,11.3856,121.74,5.5600000000000005,121.8668995257,133.48,126.560176,8.567968,126.8498648986,10.930176,3.187968,11.3856,115.63,5.38,115.7550918966,135.6,102.410176,29.567968,106.5931934037,10.930176,3.187968,11.3856,91.48,26.38,95.2076404497,136.33,10.930176,3.747968,11.5549128738,10.930176,3.187968,11.3856,0.0,0.56,0.56,136.4
2020-10-12 12:30:00,106.843568,21.470624,108.9795197178,13.133568,3.830624,13.6808,93.71,17.64,95.3558267753,136.13,131.313568,8.600624,131.5949234358,13.133568,3.830624,13.6808,118.18,4.77,118.2762245762,133.3,125.383568,8.460624,125.6686965114,13.133568,3.830624,13.6808,112.25,4.63,112.3454467257,135.4,100.693568,29.450624,104.9120292939,13.133568,3.830624,13.6808,87.56,25.62,91.2312336867,136.13,13.133568,4.350624,13.8354088339,13.133568,3.830624,13.6808,0.0,0.52,0.52,136.2
