Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-12 13:00:00,106.289136,22.427248,108.6294706076,13.259136,3.867248,13.8116,93.03,18.56,94.8633464516,135.95,130.379136,7.577248,130.599133961,13.259136,3.867248,13.8116,117.12,3.71,117.1787459397,133.07,124.509136,7.477248,124.7334525503,13.259136,3.867248,13.8116,111.25,3.61,111.3085558257,135.25,100.169136,28.507248,104.1466225834,13.259136,3.867248,13.8116,86.91,24.64,90.3353624003,135.95,13.259136,4.427248,13.9787414426,13.259136,3.867248,13.8116,0.0,0.56,0.56,136.03
2020-10-12 13:30:00,107.092672,21.988696,109.326772329,11.892672,3.468696,12.3882,95.2,18.52,96.9846915755,135.85,130.752672,7.388696,130.9612693269,11.892672,3.468696,12.3882,118.86,3.92,118.9246231863,132.93,124.802672,7.288696,125.0153271712,11.892672,3.468696,12.3882,112.91,3.8200000000000003,112.9746011279,135.13,100.852672,28.068696,104.6857829157,11.892672,3.468696,12.3882,88.96,24.6,92.2986543781,135.85,11.892672,4.028696,12.556513798,11.892672,3.468696,12.3882,0.0,0.56,0.56,135.94
2020-10-12 14:00:00,106.084864,22.284752,108.4002239001,12.084864,3.524752,12.5884,94.0,18.76,95.8537302352,136.0,128.684864,6.584752,128.853223404,12.084864,3.524752,12.5884,116.6,3.06,116.6401457475,133.24,122.834864,6.534752,123.0085639198,12.084864,3.524752,12.5884,110.75,3.01,110.7908958354,135.39,99.934864,27.974752,103.7765088648,12.084864,3.524752,12.5884,87.85,24.45,91.1889521817,136.0,12.084864,4.084752,12.7565331027,12.084864,3.524752,12.5884,0.0,0.56,0.56,136.1
2020-10-12 14:30:00,106.941568,22.064624,109.1940776716,11.981568,3.494624,12.4808,94.96,18.57,96.758702451,135.8,130.201568,7.024624,130.3909262641,11.981568,3.494624,12.4808,118.22,3.5300000000000002,118.2726904234,132.93,124.281568,6.934624,124.4748856379,11.981568,3.494624,12.4808,112.3,3.44,112.3526750905,135.14,100.721568,27.984624,104.5369477305,11.981568,3.494624,12.4808,88.74,24.49,92.0573066084,135.8,11.981568,4.054624,12.649029509,11.981568,3.494624,12.4808,0.0,0.56,0.56,135.9
2020-10-12 15:00:00,106.443008,22.197544,108.7329062967,12.403008,3.617544,12.9198,94.04,18.58,95.8579052556,136.06,130.883008,7.077544,131.0742286348,12.403008,3.617544,12.9198,118.48,3.46,118.53051084,133.32,124.963008,6.987544,125.1582164285,12.403008,3.617544,12.9198,112.56,3.37,112.6104369053,135.43,100.273008,28.267544,104.1812371647,12.403008,3.617544,12.9198,87.87,24.65,91.2620370143,136.06,12.403008,4.177544,13.0876461337,12.403008,3.617544,12.9198,0.0,0.56,0.56,136.18
2020-10-12 15:30:00,106.791056,23.222808,109.2869088821,10.741056,3.132808,11.1886,96.05,20.09,98.12854121,135.33,130.951056,5.752808,131.0773583324,10.741056,3.132808,11.1886,120.21,2.62,120.2385483113,132.33,124.911056,5.702808,125.041168941,10.741056,3.132808,11.1886,114.17,2.5700000000000003,114.1989220615,134.62,100.491056,25.942808,103.7857486504,10.741056,3.132808,11.1886,89.75,22.81,92.603232125,135.33,10.741056,3.692808,11.3581299042,10.741056,3.132808,11.1886,0.0,0.56,0.56,135.47
2020-10-12 16:00:00,109.512112,21.905616,111.6815055729,9.482112,2.765616,9.8772,100.03,19.14,101.8446881285,134.84,134.502112,6.625616,134.6652030773,9.482112,2.765616,9.8772,125.02,3.86,125.0795746715,131.67,128.232112,6.525616,128.3980459826,9.482112,2.765616,9.8772,118.75,3.76,118.8095118246,134.06,102.932112,26.195616,106.2131346793,9.482112,2.765616,9.8772,93.45,23.43,96.3424485884,134.84,9.482112,3.285616,10.0352239875,9.482112,2.765616,9.8772,0.0,0.52,0.52,135.0
2020-10-12 16:30:00,115.356352,19.688935999999998,117.0245365193,6.956352,2.028936,7.2462,108.4,17.66,109.8291200001,135.48,138.996352,7.388936,139.1926084407,6.956352,2.028936,7.2462,132.04,5.36,132.1487464942,132.5,132.376352,7.198936,132.5719549843,6.956352,2.028936,7.2462,125.42,5.17,125.526512339,134.74,108.176352,27.188935999999998,111.5408506909,6.956352,2.028936,7.2462,101.22,25.16,104.3001150527,135.48,6.956352,2.588936,7.4224943759,6.956352,2.028936,7.2462,0.0,0.56,0.56,135.68
2020-10-12 17:00:00,118.724448,20.010464,120.3989751717,6.344448,1.850464,6.6088000000000005,112.38,18.16,113.8378232399,134.85,142.064448,6.990464,142.2363314083,6.344448,1.850464,6.6088000000000005,135.72,5.14,135.8172963948,131.59,135.264448,6.820464,135.4362935919,6.344448,1.850464,6.6088000000000005,128.92,4.97,129.0157637655,134.02,111.254448,26.150464,114.2864776218,6.344448,1.850464,6.6088000000000005,104.91,24.3,107.6875020604,134.85,6.344448,2.410464,6.7869254541,6.344448,1.850464,6.6088000000000005,0.0,0.56,0.56,135.04
2020-10-12 17:30:00,120.600608,20.959344,122.4083361168,6.580608,1.919344,6.8548,114.02,19.04,115.5987975716,134.37,144.790608,7.079344,144.9635722396,6.580608,1.919344,6.8548,138.21,5.16,138.3062894448,130.77,137.850608,6.919344,138.0241553039,6.580608,1.919344,6.8548,131.27,5.0,131.3651890723,133.39,112.980608,25.119344,115.7393590229,6.580608,1.919344,6.8548,106.4,23.2,108.8999540863,134.37,6.620608,2.439344,7.0556962406,6.580608,1.919344,6.8548,0.04,0.52,0.5215361924,134.55
2020-10-12 18:00:00,120.92064,21.69352,122.8511700718,6.32064,1.84352,6.584,114.6,19.85,116.306416418,134.69,146.20064,7.35352,146.385454854,6.32064,1.84352,6.584,139.88,5.51,139.9884798832,131.06,139.19064,7.15352,139.3743416558,6.32064,1.84352,6.584,132.87,5.31,132.9760617555,133.62,113.26064,24.49352,115.8788379956,6.32064,1.84352,6.584,106.94,22.65,109.31233279,134.69,6.36064,2.40352,6.7996065769000005,6.32064,1.84352,6.584,0.04,0.56,0.5614267539000001,134.9
2020-10-12 18:30:00,121.264224,21.906232,123.227006061,5.884224,1.716232,6.1294,115.38,20.19,117.1331742078,134.41,146.654224,6.926232,146.8176900335,5.884224,1.716232,6.1294,140.77,5.21,140.8663799492,130.74,139.584224,6.746232,139.7471546611,5.884224,1.716232,6.1294,133.7,5.03,133.7945847185,133.31,113.544224,23.976232,116.0480525674,5.884224,1.716232,6.1294,107.66,22.26,109.9371784248,134.41,5.884224,2.276232,6.3091460753,5.884224,1.716232,6.1294,0.0,0.56,0.56,134.62
2020-10-12 19:00:00,119.924256,22.190408,121.9599991159,5.624256,1.6404079999999999,5.8586,114.3,20.55,116.1326504477,135.57,145.414256,5.580408,145.5212932924,5.624256,1.6404079999999999,5.8586,139.79,3.94,139.8455136928,132.34,138.384256,5.470408,138.4923379554,5.624256,1.6404079999999999,5.8586,132.76,3.83,132.8152344424,134.65,112.264256,24.340408,114.8726191781,5.624256,1.6404079999999999,5.8586,106.64,22.7,109.0292602928,135.57,5.624256,2.200408,6.0393750438,5.624256,1.6404079999999999,5.8586,0.0,0.56,0.56,135.8
2020-10-12 19:30:00,114.604976,24.294368,117.1516830459,5.294976,1.544368,5.5156,109.31,22.75,111.6523112166,135.81,139.244976,2.544368,139.2682201716,5.294976,1.544368,5.5156,133.95,1.0,133.9537326841,132.83,132.534976,2.564368,132.559782161,5.294976,1.544368,5.5156,127.24,1.02,127.2440882713,135.1,107.264976,22.264368,109.5512535698,5.294976,1.544368,5.5156,101.97,20.72,104.053828858,135.81,5.294976,2.064368,5.6831669059,5.294976,1.544368,5.5156,0.0,0.52,0.52,136.11
2020-10-12 20:00:00,110.42016,25.35588,113.2940086015,5.54016,1.6158800000000002,5.771,104.88,23.74,107.533259971,135.3,134.58016,2.57588,134.6048090649,5.54016,1.6158800000000002,5.771,129.04,0.96,129.0435709363,132.44,128.12016,2.46588,128.1438877302,5.54016,1.6158800000000002,5.771,122.58,0.85,122.5829470196,134.86,103.41016,21.29588,105.5801860966,5.54016,1.6158800000000002,5.771,97.87,19.68,99.8290503811,135.3,5.54016,2.17588,5.9521279052,5.54016,1.6158800000000002,5.771,0.0,0.56,0.56,135.76
2020-10-12 20:30:00,105.97344,27.81392,109.5626949796,6.01344,1.75392,6.264,99.96,26.06,103.3011384255,134.72,129.22344,5.1039200000000005,129.3241951253,6.01344,1.75392,6.264,123.21,3.35,123.25553375,131.7,123.06344,4.81392,123.1575579914,6.01344,1.75392,6.264,117.05,3.06,117.0899914596,134.16,99.28344,18.79392,101.0465877069,6.01344,1.75392,6.264,93.27,17.04,94.8137885542,134.72,6.01344,2.31392,6.4432667491,6.01344,1.75392,6.264,0.0,0.56,0.56,134.98
2020-10-12 21:00:00,100.893808,29.091944,105.0042937143,5.903808,1.721944,6.1498,94.99,27.37,98.8545244286,134.95,123.083808,7.511944,123.3128261554,5.903808,1.721944,6.1498,117.18,5.79,117.3229581114,132.11,117.243808,7.091944,117.4581039522,5.903808,1.721944,6.1498,111.34,5.37,111.4694240588,134.45,94.553808,17.631944,96.18372033,5.903808,1.721944,6.1498,88.65,15.91,90.0663677518,134.95,5.903808,2.241944,6.3151612648,5.903808,1.721944,6.1498,0.0,0.52,0.52,135.1
2020-10-12 21:30:00,96.672736,29.917048,101.1960851355,6.572736,1.9170479999999999,6.8466000000000005,90.1,28.0,94.3504636979,134.88,118.442736,9.637048,118.8341466302,6.572736,1.9170479999999999,6.8466000000000005,111.87,7.72,112.1360570914,132.2,112.882736,9.117048,113.2503097174,6.572736,1.9170479999999999,6.8466000000000005,106.31,7.2,106.5535363092,134.54,90.662736,17.187048,92.2774420861,6.572736,1.9170479999999999,6.8466000000000005,84.09,15.27,85.4652034456,134.88,6.572736,2.477048,7.0240035108,6.572736,1.9170479999999999,6.8466000000000005,0.0,0.56,0.56,135.02
2020-10-12 22:00:00,90.78664,32.09652,96.293305056,6.77664,1.97652,7.059,84.01,30.12,89.2462576246,135.74,111.22664,12.61652,111.9399036206,6.77664,1.97652,7.059,104.45,10.64,104.9905333828,133.53,106.03664,11.96652,106.7097306875,6.77664,1.97652,7.059,99.26,9.99,99.761453979,135.56,85.20664,15.89652,86.6768184015,6.77664,1.97652,7.059,78.43,13.92,79.6557047549,135.74,6.77664,2.49652,7.2218738427,6.77664,1.97652,7.059,0.0,0.52,0.52,135.86
2020-10-12 22:30:00,82.996976,63.715368,104.6333892432,7.286976,2.125368,7.5906,75.71,61.59,97.597808377,133.9,103.876976,11.465368,104.5078026096,7.286976,2.125368,7.5906,96.59,9.34,97.0405260703,133.13,99.086976,10.855368,99.6798265811,7.286976,2.125368,7.5906,91.8,8.73,92.214168651,135.25,78.366976,29.705368,83.8080653362,7.286976,2.125368,7.5906,71.08,27.58,76.2431819903,133.9,7.286976,2.685368,7.7660299072,7.286976,2.125368,7.5906,0.0,0.56,0.56,134.02
2020-10-12 23:00:00,77.659168,69.661424,104.3247830966,7.719168,2.251424,8.0408,69.94,67.41,97.1375915905,134.07,97.679168,11.631423999999999,98.3692527441,7.719168,2.251424,8.0408,89.96,9.38,90.4476975937,133.91,93.239168,11.031424,93.8894816516,7.719168,2.251424,8.0408,85.52,8.78,85.9695225065,135.93,73.519168,34.161424,81.0683104124,7.719168,2.251424,8.0408,65.8,31.91,73.1292561155,134.07,7.719168,2.771424,8.2016062817,7.719168,2.251424,8.0408,0.0,0.52,0.52,134.19
2020-10-12 23:30:00,71.058416,72.543288,101.5471669633,9.028416,2.633288,9.4046,62.03,69.91,93.4619120284,134.98,91.098416,13.913288,92.1547664567,9.028416,2.633288,9.4046,82.07,11.28,82.8415553934,135.1,87.098416,13.213288,88.0949774362,9.028416,2.633288,9.4046,78.07,10.58,78.7836359912,136.9,67.448416,33.323288,75.2311793344,9.028416,2.633288,9.4046,58.42,30.69,65.9907001024,134.98,9.028416,3.193288,9.5765016431,9.028416,2.633288,9.4046,0.0,0.56,0.56,135.09
2020-10-13 00:00:00,67.220368,72.198024,98.6465029464,9.970368,2.908024,10.3858,57.25,69.29,89.8814029708,135.28,86.210368,18.168024,88.1039422884,9.970368,2.908024,10.3858,76.24,15.26,77.7522038273,134.71,82.530368,17.298024,84.3236815878,9.970368,2.908024,10.3858,72.56,14.39,73.9731417475,136.6,63.970368,34.468024,72.6653470405,9.970368,2.908024,10.3858,54.0,31.56,62.5462516863,135.28,10.010368,3.4680239999999998,10.5940859898,9.970368,2.908024,10.3858,0.04,0.56,0.5614267539000001,135.4
2020-10-13 00:30:00,64.298896,68.670928,94.0746744836,10.768896,3.140928,11.217600000000001,53.53,65.53,84.6146665774,135.35,81.708896,25.200928,85.5069029822,10.768896,3.140928,11.217600000000001,70.94,22.06,74.2908285053,132.94,78.318896,24.000928,81.9139427419,10.768896,3.140928,11.217600000000001,67.55,20.86,70.6975395611,135.04,61.358896,38.460928,72.4165526724,10.768896,3.140928,11.217600000000001,50.59,35.32,61.6996799019,135.35,10.768896,3.700928,11.3870974844,10.768896,3.140928,11.217600000000001,0.0,0.56,0.56,135.45
2020-10-13 01:00:00,63.783392,68.447656,93.559621135,10.723392,3.127656,11.1702,53.06,65.32,84.1550117343,135.3,80.483392,25.467656,84.4166920103,10.723392,3.127656,11.1702,69.76,22.34,73.2497999997,132.88,77.153392,24.237656,80.8709457437,10.723392,3.127656,11.1702,66.43,21.11,69.7034934562,135.04,60.883392,38.527656,72.0497584887,10.723392,3.127656,11.1702,50.16,35.4,61.3936934872,135.3,10.723392,3.687656,11.3397505599,10.723392,3.127656,11.1702,0.0,0.56,0.56,135.39
2020-10-13 01:30:00,66.639408,67.972744,95.1898346751,10.329408,3.012744,10.7598,56.31,64.96,85.9687018629,135.35,82.429408,25.022744,86.1437462647,10.329408,3.012744,10.7598,72.1,22.01,75.3846808045,133.01,78.989408,23.822744,82.5036345132,10.329408,3.012744,10.7598,68.66,20.81,71.7443496033,135.09,63.529408,38.822744,74.4526099779,10.329408,3.012744,10.7598,53.2,35.81,64.1295259611,135.35,10.329408,3.572744,10.9298293363,10.329408,3.012744,10.7598,0.0,0.56,0.56,135.44
2020-10-13 02:00:00,68.605936,67.789648,96.4479695504,10.215936,2.979648,10.6416,58.39,64.81,87.233756081,135.15,84.535936,24.609648,88.0452113978,10.215936,2.979648,10.6416,74.32,21.63,77.4036129648,132.71,80.965936,23.419648,84.2850087785,10.215936,2.979648,10.6416,70.75,20.44,73.6434389474,134.83,65.345936,38.739648,75.9661219155,10.215936,2.979648,10.6416,55.13,35.76,65.7122096722,135.15,10.215936,3.539648,10.8117739673,10.215936,2.979648,10.6416,0.0,0.56,0.56,135.22
2020-10-13 02:30:00,69.779312,67.495216,97.0811854382,9.069312,2.645216,9.4472,60.71,64.85,88.8325762319,135.39,84.699312,24.485216,88.1674500927,9.069312,2.645216,9.4472,75.63,21.84,78.7202801062,133.01,81.049312,23.295216,84.3306472414,9.069312,2.645216,9.4472,71.98,20.65,74.8835288965,135.1,66.369312,38.705216,76.8308487586,9.069312,2.645216,9.4472,57.3,36.06,67.7023899135,135.39,9.069312,3.205216,9.6190347624,9.069312,2.645216,9.4472,0.0,0.56,0.56,135.45
2020-10-13 03:00:00,67.893808,67.531944,95.7608094429,8.303808,2.421944,8.6498,59.59,65.11,88.2625639782,136.11,82.963808,24.231944,86.4302062238,8.303808,2.421944,8.6498,74.66,21.81,77.7804069159,133.89,79.353808,23.041944,82.6314590661,8.303808,2.421944,8.6498,71.05,20.62,73.9816659721,135.84,64.593808,39.241944,75.5796943685,8.303808,2.421944,8.6498,56.29,36.82,67.2627422872,136.11,8.303808,2.981944,8.8229936711,8.303808,2.421944,8.6498,0.0,0.56,0.56,136.18
2020-10-13 03:30:00,67.504128,68.208704,95.9647570642,8.464128,2.468704,8.8168,59.04,65.74,88.3598845631,136.15,81.944128,24.998704,85.6724886726,8.464128,2.468704,8.8168,73.48,22.53,76.8564330424,133.95,78.384128,23.778704,81.9115271878,8.464128,2.468704,8.8168,69.92,21.31,73.0952973864,135.9,64.234128,38.608704,74.9443475152,8.464128,2.468704,8.8168,55.77,36.14,66.4559440532,136.15,8.464128,3.028704,8.9896891337,8.464128,2.468704,8.8168,0.0,0.56,0.56,136.22
2020-10-13 04:00:00,66.698304,67.953672,95.2174631817,7.8983039999999995,2.303672,8.2274,58.8,65.65,88.1326415127,136.21,80.878304,24.733672,84.5757328583,7.8983039999999995,2.303672,8.2274,72.98,22.43,76.3491015009,134.04,77.358304,23.513672,80.8529527518,7.8983039999999995,2.303672,8.2274,69.46,21.21,72.6261364799,135.96,63.458304,38.703672,74.3298767175,7.8983039999999995,2.303672,8.2274,55.56,36.4,66.4219361356,136.21,7.8983039999999995,2.863672,8.4014179398,7.8983039999999995,2.303672,8.2274,0.0,0.56,0.56,136.28
2020-10-13 04:30:00,68.60936,66.86648,95.8038121747,7.35936,2.14648,7.666,61.25,64.72,89.1080293801,136.05,81.44936,23.99648,84.910713675,7.35936,2.14648,7.666,74.09,21.85,77.2447448051,133.87,77.86936,22.80648,81.1404508048,7.35936,2.14648,7.666,70.51,20.66,73.4744561055,135.82,65.18936,39.20648,76.071024255,7.35936,2.14648,7.666,57.83,37.06,68.685897388,136.05,7.35936,2.74648,7.8551468478,7.35936,2.14648,7.666,0.0,0.6000000000000001,0.6000000000000001,136.12
2020-10-13 05:00:00,67.911472,67.152096,95.5058743031,6.7614719999999995,1.972096,7.0432,61.15,65.18,89.3742406961,136.09,81.101472,24.012096,84.5814962913,6.7614719999999995,1.972096,7.0432,74.34,22.04,77.538359539,133.87,77.511472,22.822096,80.8014625947,6.7614719999999995,1.972096,7.0432,70.75,20.85,73.7582876699,135.82,64.471472,38.642096,75.1650336601,6.7614719999999995,1.972096,7.0432,57.71,36.67,68.3749442413,136.09,6.7614719999999995,2.532096,7.220042504,6.7614719999999995,1.972096,7.0432,0.0,0.56,0.56,136.15
2020-10-13 05:30:00,69.840688,66.484784,96.4258689556,7.010688,2.044784,7.3028,62.83,64.44,90.000680553,135.67,83.530688,23.144784,86.6778914381,7.010688,2.044784,7.3028,76.52,21.1,79.3758174761,133.23,79.820688,21.984784,82.792952359,7.010688,2.044784,7.3028,72.81,19.94,75.4910570863,135.34,66.330688,38.814784,76.8527659068,7.010688,2.044784,7.3028,59.32,36.77,69.7917996616,135.67,7.010688,2.604784,7.4789468456,7.010688,2.044784,7.3028,0.0,0.56,0.56,135.74
2020-10-13 06:00:00,73.88624,64.34432,97.9763643824,6.66624,1.94432,6.944,67.22,62.4,91.7185281173,135.1,87.69624,21.17432,90.2163086011,6.66624,1.94432,6.944,81.03,19.23,83.2805727646,132.44,83.76624,20.10432,86.1450326275,6.66624,1.94432,6.944,77.1,18.16,79.2098200983,134.71,70.04624,39.72432,80.5263766576,6.66624,1.94432,6.944,63.38,37.78,73.7858577236,135.1,6.74624,2.50432,7.1960664811,6.66624,1.94432,6.944,0.08,0.56,0.5656854249000001,135.16
2020-10-13 06:30:00,84.293072,53.255896,99.7071333755,5.643072,1.645896,5.8782,78.65,51.61,94.0713271938,134.14,100.213072,11.835896,100.9096042694,5.643072,1.645896,5.8782,94.57,10.19,95.1174063986,132.15,95.483072,12.195896,96.2588017679,5.643072,1.645896,5.8782,89.84,10.55,90.4573275086,134.51,79.503072,32.415896,85.8576075308,5.643072,1.645896,5.8782,73.86,30.77,80.0130770562,134.14,5.643072,2.165896,6.0444492785,5.643072,1.645896,5.8782,0.0,0.52,0.52,134.2
2020-10-13 07:00:00,91.223088,30.997984,96.345870676,5.993088,1.747984,6.2428,85.23,29.25,90.109463432,135.74,108.963088,11.177984,109.5349344858,5.993088,1.747984,6.2428,102.97,9.43,103.4008984487,133.37,103.863088,10.557984,104.3983336794,5.993088,1.747984,6.2428,97.87,8.81,98.2657264767,135.45,85.643088,16.347984,87.1894208206,5.993088,1.747984,6.2428,79.65,14.6,80.9770492177,135.74,5.993088,2.307984,6.4221409141,5.993088,1.747984,6.2428,0.0,0.56,0.56,135.8
2020-10-13 07:30:00,101.443424,25.761832,104.6634619189,6.1434239999999996,1.7918319999999999,6.3994,95.3,23.97,98.2682598808,135.1,121.373424,5.031832,121.4776826695,6.1434239999999996,1.7918319999999999,6.3994,115.23,3.24,115.2755416383,132.33,115.633424,4.721832,115.7297906479,6.1434239999999996,1.7918319999999999,6.3994,109.49,2.93,109.5291970207,134.59,95.173424,20.881832,97.4373211021,6.1434239999999996,1.7918319999999999,6.3994,89.03,19.09,91.0536600033,135.1,6.1434239999999996,2.351832,6.5782043295,6.1434239999999996,1.7918319999999999,6.3994,0.0,0.56,0.56,135.16
2020-10-13 08:00:00,106.622208,23.288144,109.1358460349,6.302208,1.838144,6.5648,100.32,21.45,102.5875474899,135.1,127.532208,2.968144,127.5667431432,6.302208,1.838144,6.5648,121.23,1.13,121.2352663213,132.09,121.462208,2.948144,121.4979815687,6.302208,1.838144,6.5648,115.16,1.11,115.1653493895,134.41,100.002208,23.168144,102.65088651,6.302208,1.838144,6.5648,93.7,21.33,96.0971326315,135.1,6.302208,2.358144,6.7289426212,6.302208,1.838144,6.5648,0.0,0.52,0.52,135.13
2020-10-13 08:30:00,110.560528,20.778904,112.4961919492,6.510528,1.898904,6.7818000000000005,104.05,18.88,105.7490278915,135.27,131.590528,4.788904,131.6776391831,6.510528,1.898904,6.7818000000000005,125.08,2.89,125.1133825776,132.26,125.330528,4.868904,125.4250671713,6.510528,1.898904,6.7818000000000005,118.82,2.9699999999999998,118.857112955,134.57,103.680528,25.668904,106.8107884014,6.510528,1.898904,6.7818000000000005,97.17,23.77,100.035102839,135.27,6.510528,2.458904,6.9593953559,6.510528,1.898904,6.7818000000000005,0.0,0.56,0.56,135.33
2020-10-13 09:00:00,110.485264,19.796952,112.2448790353,7.635264,2.226952,7.9534,102.85,17.57,104.3399607054,135.18,132.355264,6.746952,132.5271189976,7.635264,2.226952,7.9534,124.72,4.52,124.801878191,132.02,126.135264,6.726952,126.3145150312,7.635264,2.226952,7.9534,118.5,4.5,118.5854122563,134.43,103.685264,27.136952,107.1776475512,7.635264,2.226952,7.9534,96.05,24.91,99.2275697576,135.18,7.635264,2.786952,8.1279983883,7.635264,2.226952,7.9534,0.0,0.56,0.56,135.24
2020-10-13 09:30:00,110.175776,20.463768,112.0601062732,8.275776,2.413768,8.6206,101.9,18.05,103.4862913627,135.51,133.225776,7.023768,133.4107968184,8.275776,2.413768,8.6206,124.95,4.61,125.0350134962,132.32,126.955776,7.003768,127.1488176349,8.275776,2.413768,8.6206,118.68,4.59,118.7687269444,134.7,103.405776,27.013768,106.8760879323,8.275776,2.413768,8.6206,95.13,24.6,98.2592331539,135.51,8.275776,2.9737679999999997,8.7938481065,8.275776,2.413768,8.6206,0.0,0.56,0.56,135.58
2020-10-13 10:00:00,110.215648,20.007064,112.0168365647,9.315648,2.7170639999999997,9.7038,100.9,17.29,102.370670116,135.46,132.775648,7.837064,133.0067377014,9.315648,2.7170639999999997,9.7038,123.46,5.12,123.566119952,132.18,126.595648,7.797064,126.8355324803,9.315648,2.7170639999999997,9.7038,117.28,5.08,117.3899689071,134.67,103.545648,28.047064,107.2769267772,9.315648,2.7170639999999997,9.7038,94.23,25.33,97.5751085062,135.46,9.315648,3.237064,9.8620424355,9.315648,2.7170639999999997,9.7038,0.0,0.52,0.52,135.53
2020-10-13 10:30:00,105.958768,22.099224,108.2387925722,11.208768,3.269224,11.6758,94.75,18.83,96.6029575117,135.82,129.368768,6.919224,129.5536714825,11.208768,3.269224,11.6758,118.16,3.65,118.2163613888,132.38,123.448768,6.949224,123.6442074459,11.208768,3.269224,11.6758,112.24,3.68,112.3003116648,135.05,99.718768,27.399224,103.4144582118,11.208768,3.269224,11.6758,88.51,24.13,91.7402692388,135.82,11.208768,3.829224,11.844806309900001,11.208768,3.269224,11.6758,0.0,0.56,0.56,135.88
2020-10-13 11:00:00,101.559168,24.886424,104.5638498926,17.439168,5.086424,18.1658,84.12,19.8,86.4188312812,136.2,125.409168,7.386424,125.6265046794,17.439168,5.086424,18.1658,107.97,2.3,107.9944947671,132.89,119.989168,7.466424,120.2212457292,17.439168,5.086424,18.1658,102.55,2.38,102.5776140296,135.53,96.049168,28.576424,100.2100527997,17.439168,5.086424,18.1658,78.61,23.49,82.0445744702,136.2,17.439168,5.646424,18.3304851141,17.439168,5.086424,18.1658,0.0,0.56,0.56,136.26
2020-10-13 11:30:00,95.353808,24.991944,98.5745705798,22.463808,6.551944,23.3998,72.89,18.44,75.1863398497,135.99,125.943808,9.711944,126.3177130485,22.463808,6.551944,23.3998,103.48,3.16,103.5282376939,132.68,120.783808,9.741944,121.1760444472,22.463808,6.551944,23.3998,98.32,3.19,98.3717362864,135.31,90.693808,31.261944,95.9305788172,22.463808,6.551944,23.3998,68.23,24.71,72.5666383402,135.99,22.463808,7.111944,23.5627336555,22.463808,6.551944,23.3998,0.0,0.56,0.56,136.05
2020-10-13 12:00:00,92.345648,25.227064,95.7294284042,24.195648,7.057064,25.2038,68.15,18.17,70.530641568,136.15,124.355648,10.337064,124.7845426391,24.195648,7.057064,25.2038,100.16,3.2800000000000002,100.2136916793,132.91,119.335648,10.357064,119.7842462859,24.195648,7.057064,25.2038,95.14,3.3,95.197214245,135.48,87.995648,32.117064,93.673581478,24.195648,7.057064,25.2038,63.8,25.06,68.5451938505,136.15,24.195648,7.617064,25.366297446,24.195648,7.057064,25.2038,0.0,0.56,0.56,136.19
2020-10-13 12:30:00,93.03512,27.09816,96.9012065394,24.40512,7.11816,25.422,68.63,19.98,71.4792088652,136.51,119.95512,8.60816,120.2635906366,24.40512,7.11816,25.422,95.55,1.49,95.5616167716,133.67,115.19512,8.71816,115.5245514408,24.40512,7.11816,25.422,90.79,1.6,90.8040973745,135.91,88.68512,30.70816,93.851167281,24.40512,7.11816,25.422,64.28,23.59,68.4719395081,136.51,24.44512,7.67816,25.6226078454,24.40512,7.11816,25.422,0.04,0.56,0.5614267539000001,136.55
2020-10-13 13:00:00,94.948832,27.827576,98.9426838336,22.208832,6.477576,23.1342,72.74,21.35,75.8085094168,136.77,116.158832,7.217576,116.3828494879,22.208832,6.477576,23.1342,93.95,0.74,93.9529142709,134.43,111.478832,7.157576,111.7083742531,22.208832,6.477576,23.1342,89.27,0.68,89.2725898583,136.28,90.298832,28.957576,94.828372697,22.208832,6.477576,23.1342,68.09,22.48,71.704940555,136.77,22.208832,7.037576,23.2972035824,22.208832,6.477576,23.1342,0.0,0.56,0.56,136.78
2020-10-13 13:30:00,95.984704,25.853872,99.4056643223,21.064704,6.143872,21.9424,74.92,19.71,77.4692874628,136.55,117.244704,6.893872,117.4472055317,21.064704,6.143872,21.9424,96.18,0.75,96.1829241602,134.27,112.474704,6.983872,112.691319577,21.064704,6.143872,21.9424,91.41,0.84,91.4138594525,136.17,91.184704,29.983872,95.9879306146,21.064704,6.143872,21.9424,70.12,23.84,74.061866031,136.55,21.064704,6.703872,22.1057380424,21.064704,6.143872,21.9424,0.0,0.56,0.56,136.54
2020-10-13 14:00:00,96.49848,24.74664,99.6210461379,18.22848,5.31664,18.988,78.27,19.43,80.6456310038,136.55,117.86848,6.09664,118.0260462644,18.22848,5.31664,18.988,99.64,0.78,99.643052944,134.27,112.91848,6.23664,113.0905778746,18.22848,5.31664,18.988,94.69,0.92,94.6944692155,136.17,91.46848,29.39664,96.076247204,18.22848,5.31664,18.988,73.24,24.08,77.0969778915,136.55,18.22848,5.87664,19.1523466134,18.22848,5.31664,18.988,0.0,0.56,0.56,136.57
2020-10-13 14:30:00,99.701152,23.570336,102.4494043383,14.881152,4.340336,15.5012,84.82,19.23,86.9725548665,136.31,120.231152,5.210336,120.3439965785,14.881152,4.340336,15.5012,105.35,0.87,105.3535922501,133.93,114.981152,5.350336,115.1055663752,14.881152,4.340336,15.5012,100.1,1.01,100.1050952749,135.92,94.211152,28.390336,98.3958959477,14.881152,4.340336,15.5012,79.33,24.05,82.8954244817,136.31,14.881152,4.860336,15.6547612847,14.881152,4.340336,15.5012,0.0,0.52,0.52,136.32
2020-10-13 15:00:00,99.525616,22.612888,102.0621915495,14.375616,4.192888,14.9746,85.15,18.42,87.1195666885,136.19,121.335616,6.242888,121.4961125332,14.375616,4.192888,14.9746,106.96,2.05,106.9796433907,133.7,116.005616,6.332888,116.1783474403,14.375616,4.192888,14.9746,101.63,2.14,101.6525282519,135.75,93.985616,28.942888,98.3411754083,14.375616,4.192888,14.9746,79.61,24.75,83.3685468267,136.19,14.375616,4.7528880000000004,15.140947121,14.375616,4.192888,14.9746,0.0,0.56,0.56,136.21
2020-10-13 15:30:00,98.885328,24.225304,101.8094958614,13.835328,4.035304,14.4118,85.05,20.19,87.4136064924,136.42,121.595328,4.735304,121.6874968738,13.835328,4.035304,14.4118,107.76,0.7000000000000001,107.7622735469,133.92,116.215328,4.875304,116.3175440389,13.835328,4.035304,14.4118,102.38,0.84,102.3834459276,135.95,93.385328,27.225304,97.2730006917,13.835328,4.035304,14.4118,79.55,23.19,82.861200812,136.42,13.835328,4.595304,14.5785156899,13.835328,4.035304,14.4118,0.0,0.56,0.56,136.45
2020-10-13 16:00:00,100.453776,23.217768,103.1020167774,13.123776,3.827768,13.6706,87.33,19.39,89.4566990225,135.66,124.033776,5.457768,124.15379503,13.123776,3.827768,13.6706,110.91,1.63,110.921977083,132.98,118.493776,5.567768,118.624512607,13.123776,3.827768,13.6706,105.37,1.74,105.3843655387,135.13,94.743776,27.357768,98.6145555214,13.123776,3.827768,13.6706,81.62,23.53,84.9440127378,135.66,13.123776,4.387768,13.8378468166,13.123776,3.827768,13.6706,0.0,0.56,0.56,135.69
2020-10-13 16:30:00,103.47168,23.19924,106.0405266801,12.75168,3.71924,13.283,90.72,19.48,92.7878698969,136.2,125.65168,5.00924,125.7514897415,12.75168,3.71924,13.283,112.9,1.29,112.9073695558,133.7,120.04168,5.11924,120.1507867448,12.75168,3.71924,13.283,107.29,1.4,107.2991337337,135.74,97.54168,27.45924,101.3330607383,12.75168,3.71924,13.283,84.79,23.74,88.050733671,136.2,12.75168,4.27924,13.4505478624,12.75168,3.71924,13.283,0.0,0.56,0.56,136.24
2020-10-13 17:00:00,108.4248,22.4864,110.7319982661,9.4848,2.7664,9.88,98.94,19.72,100.8860842733,135.55,131.6948,4.8064,131.7824792148,9.4848,2.7664,9.88,122.21,2.04,122.227025244,132.81,125.5848,4.9064,125.6806061093,9.4848,2.7664,9.88,116.1,2.14,116.119720978,134.92,101.9048,25.9164,105.148694961,9.4848,2.7664,9.88,92.42,23.15,95.275279585,135.55,9.4848,3.3264,10.0511873925,9.4848,2.7664,9.88,0.0,0.56,0.56,135.59
2020-10-13 17:30:00,112.75472,21.61096,114.8070575984,6.41472,1.8709600000000002,6.682,106.34,19.74,108.1566604514,135.85,135.90472,4.71096,135.9863451321,6.41472,1.8709600000000002,6.682,129.49,2.84,129.5211399734,132.99,129.40472,4.76096,129.4922711918,6.41472,1.8709600000000002,6.682,122.99,2.89,123.0239497009,135.11,105.68472,25.07096,108.6177383156,6.41472,1.8709600000000002,6.682,99.27,23.2,101.9449503409,135.85,6.41472,2.39096,6.8458251804,6.41472,1.8709600000000002,6.682,0.0,0.52,0.52,135.91
2020-10-13 18:00:00,113.802224,22.065232,115.921614251,5.572224,1.625232,5.8044,108.23,20.44,110.1432090508,135.61,137.662224,4.485232,137.7352722534,5.572224,1.625232,5.8044,132.09,2.86,132.1209585948,132.58,131.052224,4.545232,131.1310205454,5.572224,1.625232,5.8044,125.48,2.92,125.5139705371,134.76,106.612224,24.065232,109.294563897,5.572224,1.625232,5.8044,101.04,22.44,103.5018608528,135.61,5.612224,2.185232,6.0226486798,5.572224,1.625232,5.8044,0.04,0.56,0.5614267539000001,135.68
2020-10-13 18:30:00,117.060336,23.523848,119.400559836,5.670336,1.653848,5.9066,111.39,21.87,113.5166463564,134.86,141.160336,4.013848,141.2173906975,5.670336,1.653848,5.9066,135.49,2.36,135.5105519877,131.44,134.370336,4.083848,134.4323808137,5.670336,1.653848,5.9066,128.7,2.43,128.7229385152,133.86,109.630336,22.273848,111.8701697335,5.670336,1.653848,5.9066,103.96,20.62,105.9852159502,134.86,5.670336,2.213848,6.0871859935,5.670336,1.653848,5.9066,0.0,0.56,0.56,134.94
2020-10-13 19:00:00,118.32008,23.35044,120.6021740244,6.79008,1.9804400000000002,7.073,111.53,21.37,113.5588737176,134.9,144.75008,6.05044,144.876476642,6.79008,1.9804400000000002,7.073,137.96,4.07,138.0200220982,131.29,137.81008,6.03044,137.9419600999,6.79008,1.9804400000000002,7.073,131.02,4.05,131.0825804598,133.72,110.85008,23.10044,113.2314910447,6.79008,1.9804400000000002,7.073,104.06,21.12,106.1816274127,134.9,6.83008,2.50044,7.273389375,6.79008,1.9804400000000002,7.073,0.04,0.52,0.5215361924,134.99
2020-10-13 19:30:00,114.848656,24.084608,117.3468454093,7.798656,2.2746079999999997,8.1236,107.05,21.81,109.2491583492,135.25,141.568656,4.534608,141.6412617543,7.798656,2.2746079999999997,8.1236,133.77,2.26,133.789089615,131.96,134.858656,4.584608,134.9365618676,7.798656,2.2746079999999997,8.1236,127.06,2.31,127.0809966124,134.27,107.678656,23.214608,110.1526712457,7.798656,2.2746079999999997,8.1236,99.88,20.94,102.0514478094,135.25,7.798656,2.8346080000000002,8.2978333268,7.798656,2.2746079999999997,8.1236,0.0,0.56,0.56,135.35
2020-10-13 20:00:00,110.451472,26.377096,113.5573813557,8.081472,2.357096,8.4182,102.37,24.02,105.1502605798,134.47,136.131472,3.207096,136.1692444484,8.081472,2.357096,8.4182,128.05,0.85,128.0528211325,131.12,129.711472,3.157096,129.7498871813,8.081472,2.357096,8.4182,121.63,0.8,121.6326309014,133.58,103.601472,20.907096,105.6899790128,8.081472,2.357096,8.4182,95.52,18.55,97.3045368932,134.47,8.081472,2.917096,8.5918355873,8.081472,2.357096,8.4182,0.0,0.56,0.56,134.59
2020-10-13 20:30:00,106.365216,27.865688,109.95478953840001,8.145216,2.375688,8.4846,98.22,25.49,101.4736837806,134.89,131.025216,5.095688,131.1242664957,8.145216,2.375688,8.4846,122.88,2.7199999999999998,122.91010048,131.83,124.865216,4.855688,124.9595929598,8.145216,2.375688,8.4846,116.72,2.48,116.74634384,134.17,99.795216,19.825688,101.7454816744,8.145216,2.375688,8.4846,91.65,17.45,93.2964361592,134.89,8.145216,2.895688,8.644625653,8.145216,2.375688,8.4846,0.0,0.52,0.52,135.01
2020-10-13 21:00:00,100.745808,29.467944,104.9670307914,8.735808,2.547944,9.0998,92.01,26.92,95.8672337141,135.64,124.765808,8.207944,125.0355037203,8.735808,2.547944,9.0998,116.03,5.66,116.167966755,133.04,118.995808,7.807944,119.2516931162,8.735808,2.547944,9.0998,110.26,5.26,110.3853939613,135.17,94.615808,19.237944,96.551797564,8.735808,2.547944,9.0998,85.88,16.69,87.4867447103,135.64,8.735808,3.107944,9.2721980846,8.735808,2.547944,9.0998,0.0,0.56,0.56,135.76
2020-10-13 21:30:00,96.924016,30.629088,101.6484427292,8.054016,2.349088,8.3896,88.87,28.28,93.2611135469,135.75,119.304016,10.399088,119.7563746318,8.054016,2.349088,8.3896,111.25,8.05,111.5408669502,133.39,113.75401600000001,9.889088,114.1830557377,8.054016,2.349088,8.3896,105.7,7.54,105.9685877985,135.45,91.034016,17.869088,92.7712044497,8.054016,2.349088,8.3896,82.98,15.52,84.4189007273,135.75,8.054016,2.869088,8.5497859435,8.054016,2.349088,8.3896,0.0,0.52,0.52,135.89
2020-10-13 22:00:00,90.920752,38.903136,98.8940702716,7.690752,2.243136,8.0112,83.23,36.66,90.9460746816,136.02,111.980752,12.923136,112.7239826415,7.690752,2.243136,8.0112,104.29,10.68,104.8354257873,134.05,106.780752,12.273136,107.4837609361,7.690752,2.243136,8.0112,99.09,10.03,99.5963302537,136.02,85.480752,17.493136,87.2523281615,7.690752,2.243136,8.0112,77.79,15.25,79.2707171659,136.02,7.690752,2.803136,8.1856727127,7.690752,2.243136,8.0112,0.0,0.56,0.56,136.16
2020-10-13 22:30:00,84.713888,67.697384,108.440668665,8.013888,2.337384,8.3478,76.7,65.36,100.7711248325,132.58,105.993888,9.567384,106.4248050501,8.013888,2.337384,8.3478,97.98,7.23,98.2463907734,131.98,101.133888,9.097384,101.5422360284,8.013888,2.337384,8.3478,93.12,6.76,93.365046993,134.23,80.063888,33.847384,86.9245164802,8.013888,2.337384,8.3478,72.05,31.51,78.6389381922,132.58,8.013888,2.8573839999999997,8.5080576044,8.013888,2.337384,8.3478,0.0,0.52,0.52,132.7
2020-10-13 23:00:00,77.590112,69.944616,104.4627914023,9.410112,2.7446159999999997,9.8022,68.18,67.2,95.7306241492,133.52,99.250112,11.584616,99.923911352,9.410112,2.7446159999999997,9.8022,89.84,8.84,90.2738677581,133.22,94.830112,11.034616,95.4699580612,9.410112,2.7446159999999997,9.8022,85.42,8.29,85.821328934,135.28,73.530112,33.884616,80.961994616,9.410112,2.7446159999999997,9.8022,64.12,31.14,71.2816526183,133.52,9.410112,3.304616,9.9734996245,9.410112,2.7446159999999997,9.8022,0.0,0.56,0.56,133.64
2020-10-13 23:30:00,72.773856,70.833208,101.5548003429,9.473856,2.763208,9.8686,63.3,68.07,92.9538320888,134.29,92.903856,13.543208,93.8858079935,9.473856,2.763208,9.8686,83.43,10.78,84.1235597202,134.42,88.843856,12.893208,89.7745262392,9.473856,2.763208,9.8686,79.37,10.13,80.0138350537,136.28,69.083856,34.003208,76.9986838467,9.473856,2.763208,9.8686,59.61,31.24,67.2999977712,134.29,9.473856,3.323208,10.0398037292,9.473856,2.763208,9.8686,0.0,0.56,0.56,134.41
2020-10-14 00:00:00,69.410672,71.502696,99.6517783221,7.860672,2.292696,8.1882,61.55,69.21,92.6197959402,134.46,87.630672,14.402696,88.8063754876,7.860672,2.292696,8.1882,79.77,12.11,80.6839823013,134.72,83.760672,13.682696,84.8708804227,7.860672,2.292696,8.1882,75.9,11.39,76.7498671009,136.52,65.830672,32.852696,73.5729366713,7.860672,2.292696,8.1882,57.97,30.56,65.531934963,134.46,7.860672,2.812696,8.3487378136,7.860672,2.292696,8.1882,0.0,0.52,0.52,134.58
2020-10-14 00:30:00,65.574784,73.699312,98.6490794986,7.8147839999999995,2.279312,8.1404,57.76,71.42,91.8533287366,134.72,83.79478399999999,15.869312,85.284235876,7.8147839999999995,2.279312,8.1404,75.98,13.59,77.1858050421,134.96,80.124784,15.069312,81.5295356003,7.8147839999999995,2.279312,8.1404,72.31,12.79,73.4324192711,136.73,62.264784,31.179312,69.6351407219,7.8147839999999995,2.279312,8.1404,54.45,28.9,61.644241418,134.72,7.8147839999999995,2.839312,8.3145981021,7.8147839999999995,2.279312,8.1404,0.0,0.56,0.56,134.83
2020-10-14 01:00:00,64.548752,75.067136,99.0031125369,7.978752,2.327136,8.3112,56.57,72.74,92.1481009028,134.58,82.268752,16.687136,83.9440770008,7.978752,2.327136,8.3112,74.29,14.36,75.6651419083,134.71,78.708752,15.857136,80.2902011675,7.978752,2.327136,8.3112,70.73,13.53,72.012455867,136.53,61.328752,29.697136,68.1405584691,7.978752,2.327136,8.3112,53.35,27.37,59.9611490884,134.58,7.978752,2.887136,8.485047893800001,7.978752,2.327136,8.3112,0.0,0.56,0.56,134.68
2020-10-14 01:30:00,67.138656,74.624608,100.3814288035,7.318656,2.134608,7.6236,59.82,72.49,93.9852781025,135.28,84.388656,15.894608,85.8724858436,7.318656,2.134608,7.6236,77.07,13.76,78.2887124687,135.65,80.668656,15.084608,82.0669084306,7.318656,2.134608,7.6236,73.35,12.95,74.4843943387,137.25,63.678656,30.744608,70.7121075279,7.318656,2.134608,7.6236,56.36,28.61,63.2058676074,135.28,7.318656,2.654608,7.7852212094,7.318656,2.134608,7.6236,0.0,0.52,0.52,135.37
2020-10-14 02:00:00,68.686048,74.699264,101.4778460158,7.506048,2.189264,7.8188,61.18,72.51,94.8719795303,135.22,86.186048,15.709264,87.6060263069,7.506048,2.189264,7.8188,78.68,13.52,79.8331560193,135.55,82.396048,14.919264,83.7358535176,7.506048,2.189264,7.8188,74.89,12.73,75.9642350057,137.15,65.126048,30.809264,72.0459081164,7.506048,2.189264,7.8188,57.62,28.62,64.3363722944,135.22,7.546048,2.749264,8.031269697900001,7.506048,2.189264,7.8188,0.04,0.56,0.5614267539000001,135.3
2020-10-14 02:30:00,67.80392,75.15156,101.2182223604,9.19392,2.68156,9.577,58.61,72.47,93.2042541948,135.44,86.11392,16.57156,87.6939212181,9.19392,2.68156,9.577,76.92,13.89,78.1640486413,135.79,82.41392,15.44156,83.8480529589,9.19392,2.68156,9.577,73.22,12.76,74.3235225215,137.38,64.44392,31.53156,71.7443942131,9.19392,2.68156,9.577,55.25,28.85,62.3288456495,135.44,9.19392,3.24156,9.7486345813,9.19392,2.68156,9.577,0.0,0.56,0.56,135.52
2020-10-14 03:00:00,66.869824,67.417032,94.9559348618,10.309824,3.007032,10.7394,56.56,64.41,85.7186193309,135.29,83.479824,24.267032,86.9354349915,10.309824,3.007032,10.7394,73.17,21.26,76.1960399233,133.06,79.659824,23.337032,83.0078587983,10.309824,3.007032,10.7394,69.35,20.33,72.268467536,135.06,63.699824,39.217032,74.8040318199,10.309824,3.007032,10.7394,53.39,36.21,64.5108998542,135.29,10.309824,3.567032,10.9094540743,10.309824,3.007032,10.7394,0.0,0.56,0.56,135.37
2020-10-14 03:30:00,65.37784,68.39312,94.6143795963,10.707840000000001,3.12312,11.154,54.67,65.27,85.1409525434,135.48,81.76784,25.15312,85.5491619129,10.707840000000001,3.12312,11.154,71.06,22.03,74.3965355376,133.21,78.38784,23.97312,81.9717264818,10.707840000000001,3.12312,11.154,67.68,20.85,70.8188174146,135.2,62.33784,38.89312,73.4757176161,10.707840000000001,3.12312,11.154,51.63,35.77,62.8104274782,135.48,10.707840000000001,3.68312,11.3235688014,10.707840000000001,3.12312,11.154,0.0,0.56,0.56,135.55
2020-10-14 04:00:00,65.051888,67.606384,93.8209533629,10.821888,3.156384,11.2728,54.23,64.45,84.2300148403,135.44,81.221888,24.986384,84.9783176797,10.821888,3.156384,11.2728,70.4,21.83,73.7069121589,133.18,77.881888,23.806384,81.4391330848,10.821888,3.156384,11.2728,67.06,20.65,70.167414802,135.2,62.051888,39.516384,73.5661702741,10.821888,3.156384,11.2728,51.23,36.36,62.8216722159,135.44,10.821888,3.716384,11.442236229,10.821888,3.156384,11.2728,0.0,0.56,0.56,135.51
2020-10-14 04:30:00,65.4816,67.4588,94.0134545477,11.2416,3.2788,11.71,54.24,64.18,84.0300541473,135.22,81.3816,25.0188,85.1405025355,11.2416,3.2788,11.71,70.14,21.74,73.4319222137,132.89,78.0516,23.8488,81.6138316954,11.2416,3.2788,11.71,66.81,20.57,69.9049426006,134.99,62.4716,39.5688,73.9485682079,11.2416,3.2788,11.71,51.23,36.29,62.7811834868,135.22,11.2416,3.8388,11.8789711676,11.2416,3.2788,11.71,0.0,0.56,0.56,135.3
2020-10-14 05:00:00,65.663296,67.440128,94.1267194066,12.343296,3.6001279999999998,12.8576,53.32,63.84,83.1779297651,135.1,82.153296,25.010128,85.8759020112,12.343296,3.6001279999999998,12.8576,69.81,21.41,73.0193412734,132.71,78.833296,23.860128,82.3650063219,12.343296,3.6001279999999998,12.8576,66.49,20.26,69.5081844102,134.86,62.723296,40.040128,74.4138677355,12.343296,3.6001279999999998,12.8576,50.38,36.44,62.1773109743,135.1,12.343296,4.160128,13.0254988818,12.343296,3.6001279999999998,12.8576,0.0,0.56,0.56,135.18
2020-10-14 05:30:00,69.78176,66.69968,96.5315561917,12.34176,3.59968,12.856,57.44,63.1,85.3285626271,134.78,85.64176,23.99968,88.9409674784,12.34176,3.59968,12.856,73.3,20.4,76.0858068236,132.2,82.13176,22.88968,85.2617349765,12.34176,3.59968,12.856,69.79,19.29,72.406824264,134.47,66.56176,40.09968,77.7074786002,12.34176,3.59968,12.856,54.22,36.5,65.3609853047,134.78,12.34176,4.15968,13.0239002453,12.34176,3.59968,12.856,0.0,0.56,0.56,134.87
2020-10-14 06:00:00,74.665632,63.789976,98.204468534,11.485632,3.349976,11.9642,63.18,60.44,87.4340094014,133.99,89.255632,21.529976,91.8156180085,11.485632,3.349976,11.9642,77.77,18.18,79.8666720228,131.22,85.525632,20.549976,87.9598501738,11.485632,3.349976,11.9642,74.04,17.2,76.0115885902,133.64,71.025632,41.369976,82.1955918236,11.485632,3.349976,11.9642,59.54,38.02,70.643697525,133.99,11.525632,3.869976,12.1579976657,11.485632,3.349976,11.9642,0.04,0.52,0.5215361924,134.06
2020-10-14 06:30:00,83.120288,41.512584,92.9100473983,11.460288,3.342584,11.9378,71.66,38.17,81.1917760614,135.95,100.390288,15.322583999999999,101.5529000332,11.460288,3.342584,11.9378,88.93,11.98,89.7333009534,134.17,95.990288,15.252584,97.1945302422,11.460288,3.342584,11.9378,84.53,11.91,85.3649166813,136.09,78.520288,21.992584,81.5420712185,11.460288,3.342584,11.9378,67.06,18.65,69.6050723726,135.95,11.460288,3.902584,12.1065421537,11.460288,3.342584,11.9378,0.0,0.56,0.56,136.03
2020-10-14 07:00:00,92.272352,32.181936,97.723405325,10.292352,3.001936,10.7212,81.98,29.18,87.0183474906,136.01,110.712352,12.261936,111.3893170813,10.292352,3.001936,10.7212,100.42,9.26,100.8460410725,133.8,105.76235199999999,11.691936,106.4066561264,10.292352,3.001936,10.7212,95.47,8.69,95.8646806702,135.74,86.852352,17.871936,88.6720764633,10.292352,3.001936,10.7212,76.56,14.87,77.9907077798,136.01,10.292352,3.561936,10.8912762227,10.292352,3.001936,10.7212,0.0,0.56,0.56,136.09
2020-10-14 07:30:00,102.497104,25.737072,105.6790102315,10.447104,3.047072,10.8824,92.05,22.69,94.8052667313,135.53,123.637104,5.177072,123.7454466233,10.447104,3.047072,10.8824,113.19,2.13,113.2100393075,133.02,117.987104,5.007072,118.093299896,10.447104,3.047072,10.8824,107.54,1.96,107.5578597779,135.08,96.387104,23.727072,99.2645342668,10.447104,3.047072,10.8824,85.94,20.68,88.3931332175,135.53,10.447104,3.607072,11.0522825878,10.447104,3.047072,10.8824,0.0,0.56,0.56,135.6
2020-10-14 08:00:00,106.074864,23.244752,108.5918747797,11.604864,3.3847519999999998,12.0884,94.47,19.86,96.5349703475,135.44,129.124864,4.964752,129.2202742043,11.604864,3.3847519999999998,12.0884,117.52,1.58,117.530620691,132.75,123.284864,4.924752,123.38318716,11.604864,3.3847519999999998,12.0884,111.68,1.54,111.690617332,134.83,99.814864,26.654752,103.3125494774,11.604864,3.3847519999999998,12.0884,88.21,23.27,91.2277205678,135.44,11.644864,3.9047520000000002,12.2820985894,11.604864,3.3847519999999998,12.0884,0.04,0.52,0.5215361924,135.49
2020-10-14 08:30:00,107.550592,22.267256,109.8315097289,12.950592,3.777256,13.4902,94.6,18.49,96.3900414981,135.4,131.070592,6.987256,131.2567020523,12.950592,3.777256,13.4902,118.12,3.21,118.1636090343,132.44,125.190592,6.877256,125.3793482811,12.950592,3.777256,13.4902,112.24,3.1,112.2828018888,134.73,101.290592,28.237256,105.1528727811,12.950592,3.777256,13.4902,88.34,24.46,91.6637725604,135.4,12.950592,4.337256,13.657584807,12.950592,3.777256,13.4902,0.0,0.56,0.56,135.46
2020-10-14 09:00:00,107.3292,22.1556,109.5920972698,14.1792,4.1356,14.77,93.15,18.02,94.8769882532,135.52,129.6792,7.8056,129.9139034284,14.1792,4.1356,14.77,115.5,3.67,115.5582922165,132.19,123.9492,7.6656,124.1860121109,14.1792,4.1356,14.77,109.77,3.5300000000000002,109.826744466,134.86,101.1492,29.0756,105.2451955008,14.1792,4.1356,14.77,86.97,24.94,90.4753253655,135.52,14.1792,4.6956,14.9364778981,14.1792,4.1356,14.77,0.0,0.56,0.56,135.58
2020-10-14 09:30:00,107.24808,21.58444,109.3985315889,15.23808,4.44444,15.873,92.01,17.14,93.5928400039,135.67,129.30808,9.14444,129.6310161042,15.23808,4.44444,15.873,114.07,4.7,114.1667854501,132.3,123.65808,8.95444,123.9818645811,15.23808,4.44444,15.873,108.42,4.51,108.5137618001,134.99,101.18808,30.38444,105.651510771,15.23808,4.44444,15.873,85.95,25.94,89.7790961193,135.67,15.23808,5.00444,16.0388123563,15.23808,4.44444,15.873,0.0,0.56,0.56,135.72
2020-10-14 10:00:00,110.29432,20.36376,112.1584581991,12.90432,3.76376,13.442,97.39,16.6,98.7945955,135.93,131.43432,8.99376,131.7416721952,12.90432,3.76376,13.442,118.53,5.23,118.645327763,132.66,125.51432,8.77376,125.8206000208,12.90432,3.76376,13.442,112.61,5.01,112.721391936,135.29,103.84432,30.26376,108.1644024881,12.90432,3.76376,13.442,90.94,26.5,94.7224028411,135.93,12.90432,4.32376,13.6094222949,12.90432,3.76376,13.442,0.0,0.56,0.56,136.01
2020-10-14 10:30:00,108.919808,20.974944,110.9210207786,12.839808,3.744944,13.3748,96.08,17.23,97.6127005056,136.36,132.239808,9.044944,132.5487752936,12.839808,3.744944,13.3748,119.4,5.3,119.5175719298,133.16,126.289808,8.834944,126.598466974,12.839808,3.744944,13.3748,113.45,5.09,113.5641254974,135.65,102.559808,29.994944,106.8560287609,12.839808,3.744944,13.3748,89.72,26.25,93.4812328759,136.36,12.839808,4.304944,13.5422750053,12.839808,3.744944,13.3748,0.0,0.56,0.56,136.46
2020-10-14 11:00:00,104.996528,22.276904,107.3337381436,16.686528,4.866904,17.3818,88.31,17.41,90.0098005775,136.7,129.316528,9.596904,129.6721441959,16.686528,4.866904,17.3818,112.63,4.73,112.7292765878,133.59,123.716528,9.406904,124.0736440314,16.686528,4.866904,17.3818,107.03,4.54,107.126245617,136.07,99.146528,31.096904,103.9088612816,16.686528,4.866904,17.3818,82.46,26.23,86.5312920278,136.7,16.686528,5.426904,17.5468374279,16.686528,4.866904,17.3818,0.0,0.56,0.56,136.8
2020-10-14 11:30:00,100.335424,24.907832,103.3808367358,22.415424,6.537832,23.3494,77.92,18.37,80.0561259367,136.75,126.545424,10.687832,126.9959609129,22.415424,6.537832,23.3494,104.13,4.15,104.2126642976,133.63,121.375424,10.517832,121.8302849917,22.415424,6.537832,23.3494,98.96,3.98,99.0400020194,136.09,95.265424,31.997832,100.495583299,22.415424,6.537832,23.3494,72.85,25.46,77.1708111918,136.75,22.415424,7.097832,23.5123468033,22.415424,6.537832,23.3494,0.0,0.56,0.56,136.84
2020-10-14 12:00:00,94.528944,26.137192,98.0758586983,27.658943999999998,8.067192,28.8114,66.87,18.07,69.2684762356,137.17,123.898944,11.367192,124.4192966476,27.658943999999998,8.067192,28.8114,96.24,3.3,96.2965606862,134.34,119.148944,11.247192,119.6786120583,27.658943999999998,8.067192,28.8114,91.49,3.18,91.5452483748,136.65,90.228944,34.197192,96.4920218258,27.658943999999998,8.067192,28.8114,62.57,26.13,67.806945072,137.17,27.658943999999998,8.627192,28.9731880365,27.658943999999998,8.067192,28.8114,0.0,0.56,0.56,137.24
2020-10-14 12:30:00,91.960288,27.992584,96.1263716575,30.900288,9.012584,32.1878,61.06,18.98,63.9418798598,137.33,119.110288,10.842584,119.602768928,30.900288,9.012584,32.1878,88.21,1.83,88.2289804996,134.81,114.750288,10.782584,115.2557708481,30.900288,9.012584,32.1878,83.85,1.77,83.8686794936,136.94,88.110288,34.422584,94.5956507493,30.900288,9.012584,32.1878,57.21,25.41,62.5991389717,137.33,30.900288,9.572583999999999,32.3490674196,30.900288,9.012584,32.1878,0.0,0.56,0.56,137.41
2020-10-14 13:00:00,94.656624,25.014432,97.906068634,28.746624,8.384432,29.9444,65.91,16.63,67.9756206298,137.33,120.776624,11.554432,121.3280586001,28.746624,8.384432,29.9444,92.03,3.17,92.0845795994,134.49,116.216624,11.574432,116.7915714856,28.746624,8.384432,29.9444,87.47,3.19,87.5281497577,136.44,90.516624,35.964432,97.3996898837,28.746624,8.384432,29.9444,61.77,27.58,67.6475372796,137.33,28.746624,8.944431999999999,30.1060003189,28.746624,8.384432,29.9444,0.0,0.56,0.56,137.41
2020-10-14 13:30:00,98.367984,19.196912,100.2236584174,25.977984,7.576912,27.0604,72.39,11.62,73.3166863681,137.11,119.377984,13.736912,120.1657431018,25.977984,7.576912,27.0604,93.4,6.16,93.6029144845,132.08,114.777984,13.416912,115.5595047528,25.977984,7.576912,27.0604,88.8,5.84,88.9918288384,134.4,93.707984,39.526912,101.7033088823,25.977984,7.576912,27.0604,67.73,31.95,74.8876184693,137.11,25.977984,8.136912,27.2225088778,25.977984,7.576912,27.0604,0.0,0.56,0.56,137.18
2020-10-14 14:00:00,101.46744,18.18592,103.084281374,21.51744,6.27592,22.414,79.95,11.91,80.8322373809,136.72,121.75744,12.01592,122.3489130675,21.51744,6.27592,22.414,100.24,5.74,100.4042090751,131.55,116.82744,11.70592,117.4124324763,21.51744,6.27592,22.414,95.31,5.43,95.4645536312,133.91,96.30744,37.69592,103.4219772776,21.51744,6.27592,22.414,74.79,31.42,81.1218866891,136.72,21.51744,6.87592,22.5893448334,21.51744,6.27592,22.414,0.0,0.6000000000000001,0.6000000000000001,136.76
