Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-14 14:30:00,102.372208,17.728144,103.8958904889,21.182208,6.178144,22.0648,81.19,11.55,82.0074301512,136.82,124.482208,10.888144,124.9574799215,21.182208,6.178144,22.0648,103.3,4.71,103.4073213075,131.62,119.382208,10.638144,119.8552530961,21.182208,6.178144,22.0648,98.2,4.46,98.3012288835,133.95,97.082208,37.978144,104.2463166344,21.182208,6.178144,22.0648,75.9,31.8,82.2924662408,136.82,21.222208,6.738144,22.2662232307,21.182208,6.178144,22.0648,0.04,0.56,0.5614267539000001,136.89
2020-10-14 15:00:00,100.797904,17.596472,102.322300979,21.107904,6.156472,21.9874,79.69,11.44,80.506954358,137.37,124.647904,11.326472,125.1614514919,21.107904,6.156472,21.9874,103.54,5.17,103.6689948828,132.36,119.557904,11.046472,120.0671351891,21.107904,6.156472,21.9874,98.45,4.89,98.5713680538,134.57,95.607904,38.446472,103.0485444658,21.107904,6.156472,21.9874,74.5,32.29,81.1966384772,137.37,21.107904,6.7164719999999996,22.1507247602,21.107904,6.156472,21.9874,0.0,0.56,0.56,137.46
2020-10-14 15:30:00,100.161008,18.911544,101.93073148,20.371008,5.941544,21.2198,79.79,12.97,80.837274818,137.32,121.661008,13.121544,122.3665631801,20.371008,5.941544,21.2198,101.29,7.18,101.5441603442,132.4,116.701008,12.751543999999999,117.395601036,20.371008,5.941544,21.2198,96.33,6.8100000000000005,96.5704147242,134.63,94.971008,36.731544,101.8268073012,20.371008,5.941544,21.2198,74.6,30.79,80.7043003811,137.32,20.371008,6.501544,21.3833589812,20.371008,5.941544,21.2198,0.0,0.56,0.56,137.42
2020-10-14 16:00:00,103.477264,18.337952,105.0896029514,19.227264,5.607952,20.0284,84.25,12.73,85.2063107991,137.07,125.367264,12.217952,125.9612211513,19.227264,5.607952,20.0284,106.14,6.61,106.3456237934,132.0,120.137264,11.867952,120.7220381127,19.227264,5.607952,20.0284,100.91,6.26,101.1039845901,134.31,97.957264,36.497952,104.5357645524,19.227264,5.607952,20.0284,78.73,30.89,84.5730749116,137.07,19.227264,6.167952,20.1923577821,19.227264,5.607952,20.0284,0.0,0.56,0.56,137.17
2020-10-14 16:30:00,107.362976,18.388368,108.9263085452,17.822976,5.198368,18.5656,89.54,13.19,90.5062854171,136.68,130.122976,10.938368,130.581915967,17.822976,5.198368,18.5656,112.3,5.74,112.4465988814,131.32,124.602976,10.638368,125.0562933313,17.822976,5.198368,18.5656,106.78,5.44,106.9184829672,133.75,101.442976,35.348368,107.425250756,17.822976,5.198368,18.5656,83.62,30.15,88.8894082554,136.68,17.822976,5.798368,18.7424530134,17.822976,5.198368,18.5656,0.0,0.6000000000000001,0.6000000000000001,136.8
2020-10-14 17:00:00,109.28176,19.83468,111.0671760666,16.30176,4.7546800000000005,16.981,92.98,15.08,94.1949404161,136.22,131.72176,10.86468,132.169071,16.30176,4.7546800000000005,16.981,115.42,6.11,115.5816096964,130.63,126.02176,10.54468,126.4621456002,16.30176,4.7546800000000005,16.981,109.72,5.79,109.8726649354,133.14,103.13176,32.93468,108.2628886895,16.30176,4.7546800000000005,16.981,86.83,28.18,91.2883415338,136.22,16.30176,5.31468,17.1462299821,16.30176,4.7546800000000005,16.981,0.0,0.56,0.56,136.35
2020-10-14 17:30:00,112.850192,19.810056,114.5757572664,15.120192,4.410056,15.7502,97.73,15.4,98.9359029877,135.82,136.630192,9.180056,136.9382444539,15.120192,4.410056,15.7502,121.51,4.77,121.6035895852,130.93,130.560192,8.990056,130.8693426359,15.120192,4.410056,15.7502,115.44,4.58,115.5308183992,133.47,106.340192,31.990056,111.0477380115,15.120192,4.410056,15.7502,91.22,27.58,95.29818886,135.82,15.120192,4.970056,15.916081891,15.120192,4.410056,15.7502,0.0,0.56,0.56,135.98
2020-10-14 18:00:00,113.85608,24.97844,116.5638426692,12.166080000000001,3.5484400000000003,12.673,101.69,21.43,103.9235343895,136.07,139.31608,5.66844,139.4313499849,12.166080000000001,3.5484400000000003,12.673,127.15,2.12,127.1676723857,133.19,132.98608,5.60844,133.1042902126,12.166080000000001,3.5484400000000003,12.673,120.82,2.06,120.8375603858,135.34,107.01608,25.62844,110.0420752049,12.166080000000001,3.5484400000000003,12.673,94.85,22.08,97.3860816544,136.07,12.20608,4.06844,12.8662579253,12.166080000000001,3.5484400000000003,12.673,0.04,0.52,0.5215361924,136.24
2020-10-14 18:30:00,115.726592,24.590256,118.3102902798,11.486592,3.350256,11.9652,104.24,21.24,106.3819307965,135.91,142.676592,6.490256,142.824134262,11.486592,3.350256,11.9652,131.19,3.14,131.227572179,132.9,136.126592,6.390256,136.2764998864,11.486592,3.350256,11.9652,124.64,3.04,124.6770676588,135.02,108.716592,25.560256,111.6809028567,11.486592,3.350256,11.9652,97.23,22.21,99.7344323692,135.91,11.486592,3.910256,12.1339151868,11.486592,3.350256,11.9652,0.0,0.56,0.56,136.06
2020-10-14 19:00:00,118.409696,23.810328,120.7799148297,9.189696,2.680328,9.5726,109.22,21.13,111.2451585463,135.67,144.479696,6.290328,144.6165646895,9.189696,2.680328,9.5726,135.29,3.61,135.3381550044,132.5,137.719696,6.170328,137.8578529282,9.189696,2.680328,9.5726,128.53,3.49,128.5773735927,134.71,111.049696,24.790328,113.7831065846,9.189696,2.680328,9.5726,101.86,22.11,104.2320089992,135.67,9.189696,3.240328,9.7442412799,9.189696,2.680328,9.5726,0.0,0.56,0.56,135.82
2020-10-14 19:30:00,115.710464,24.110552,118.1957283358,7.990464,2.330552,8.3234,107.72,21.78,109.8998034575,136.28,140.840464,4.790552,140.9219134422,7.990464,2.330552,8.3234,132.85,2.46,132.8727741112,133.34,134.240464,4.740552,134.3241415688,7.990464,2.330552,8.3234,126.25,2.41,126.2730002811,135.4,108.400464,24.250552,111.0799255839,7.990464,2.330552,8.3234,100.41,21.92,102.7747756018,136.28,7.990464,2.890552,8.4972234171,7.990464,2.330552,8.3234,0.0,0.56,0.56,136.4
2020-10-14 20:00:00,110.899472,26.531096,114.0289083734,8.129472,2.371096,8.4682,102.77,24.16,105.5716747049,136.57,135.549472,3.431096,135.592889855,8.129472,2.371096,8.4682,127.42,1.06,127.4244089647,133.85,129.239472,3.331096,129.28239371,8.129472,2.371096,8.4682,121.11,0.96,121.1138047458,135.85,103.939472,22.191096,106.2819767473,8.129472,2.371096,8.4682,95.81,19.82,97.8385839023,136.57,8.129472,2.931096,8.6417381793,8.129472,2.371096,8.4682,0.0,0.56,0.56,136.7
2020-10-14 20:30:00,106.88192,28.23556,110.5485941629,8.04192,2.34556,8.377,98.84,25.89,102.1745452645,135.86,130.16192,6.02556,130.3013153863,8.04192,2.34556,8.377,122.12,3.68,122.1754345194,133.17,124.14192,5.73556,124.2743455014,8.04192,2.34556,8.377,116.1,3.39,116.1494817035,135.28,100.17192,20.11556,102.1716658893,8.04192,2.34556,8.377,92.13,17.77,93.8280864134,135.86,8.04192,2.90556,8.5507167068,8.04192,2.34556,8.377,0.0,0.56,0.56,135.98
2020-10-14 21:00:00,102.710768,30.055224,107.0178412828,9.240768,2.695224,9.6258,93.47,27.36,97.3920453631,136.08,125.230768,8.685224,125.53158315659999,9.240768,2.695224,9.6258,115.99,5.99,116.1445659512,133.56,119.500768,8.255224,119.7855678948,9.240768,2.695224,9.6258,110.26,5.5600000000000005,110.4000960145,135.62,96.390768,19.255224,98.2951870995,9.240768,2.695224,9.6258,87.15,16.56,88.7093912729,136.08,9.280768,3.215224,9.8219305658,9.240768,2.695224,9.6258,0.04,0.52,0.5215361924,136.2
2020-10-14 21:30:00,97.382336,32.659848,102.7131200782,10.422336,3.039848,10.8566,86.96,29.62,91.8661308644,136.46,120.072336,11.219848,120.5954014946,10.422336,3.039848,10.8566,109.65,8.18,109.9546947611,134.02,114.682336,10.689848,115.1794731742,10.422336,3.039848,10.8566,104.26,7.65,104.5402797968,136.03,91.532336,17.719848,93.2317625424,10.422336,3.039848,10.8566,81.11,14.68,82.4277532146,136.46,10.422336,3.5998479999999997,11.0265131986,10.422336,3.039848,10.8566,0.0,0.56,0.56,136.58
2020-10-14 22:00:00,93.252688,33.370784,99.0437935663,10.322688,3.010784,10.7528,82.93,30.36,88.3125953644,136.6,113.922688,13.480784,114.7175242864,10.322688,3.010784,10.7528,103.6,10.47,104.1277143704,134.46,108.832688,12.820784,109.5852475458,10.322688,3.010784,10.7528,98.51,9.81,98.9972534973,136.38,87.672688,17.130784,89.3306441351,10.322688,3.010784,10.7528,77.35,14.12,78.6282194889,136.6,10.322688,3.5707839999999997,10.9228378144,10.322688,3.010784,10.7528,0.0,0.56,0.56,136.71
2020-10-14 22:30:00,86.818768,47.429224,98.9294181034,10.008768,2.919224,10.4258,76.81,44.51,88.7745244989,135.56,106.218768,15.659224,107.3668383241,10.008768,2.919224,10.4258,96.21,12.74,97.0498413188,133.68,101.558768,14.919224,102.6487535357,10.008768,2.919224,10.4258,91.55,12.0,92.3331061971,135.74,81.818768,25.529224,85.709113139,10.008768,2.919224,10.4258,71.81,22.61,75.2853783945,135.56,10.008768,3.479224,10.596246341,10.008768,2.919224,10.4258,0.0,0.56,0.56,135.67
2020-10-14 23:00:00,80.297632,65.850976,103.8463323616,9.397632,2.740976,9.7892,70.9,63.11,94.9193452358,133.5,98.897632,15.670976,100.1315190337,9.397632,2.740976,9.7892,89.5,12.93,90.4291706254,131.8,94.587632,14.910976,95.7557169711,9.397632,2.740976,9.7892,85.19,12.17,86.0548952704,134.18,75.967632,37.590976,84.7594395234,9.397632,2.740976,9.7892,66.57,34.85,75.1404511565,133.5,9.397632,3.260976,9.9473338981,9.397632,2.740976,9.7892,0.0,0.52,0.52,133.61
2020-10-14 23:30:00,74.498368,67.572024,100.5782544197,9.538368,2.782024,9.9358,64.96,64.79,91.747183608,134.49,92.398368,17.532024,94.0469578168,9.538368,2.782024,9.9358,82.86,14.75,84.1625932348,133.2,88.418368,16.702024,89.9820282361,9.538368,2.782024,9.9358,78.88,13.92,80.0988189676,135.31,70.628368,37.582024,80.0048429427,9.538368,2.782024,9.9358,61.09,34.8,70.3066718029,134.49,9.538368,3.342024,10.1069079604,9.538368,2.782024,9.9358,0.0,0.56,0.56,134.59
2020-10-15 00:00:00,69.445728,70.547504,98.9932293547,9.865728,2.877504,10.2768,59.58,67.67,90.1609965562,135.63,87.105728,19.507504,89.2633775001,9.865728,2.877504,10.2768,77.24,16.63,79.0099645614,134.57,83.415728,18.567504,85.4572166792,9.865728,2.877504,10.2768,73.55,15.69,75.2049107439,136.48,65.985728,36.557504,75.4358495571,9.865728,2.877504,10.2768,56.12,33.68,65.4507203933,135.63,9.865728,3.437504,10.4474409651,9.865728,2.877504,10.2768,0.0,0.56,0.56,135.74
2020-10-15 00:30:00,58.723824,69.304032,90.8379675942,0.9738239999999999,0.284032,1.0144,57.75,69.02,89.993460318,135.97,75.083824,18.194032,77.256737097,0.9738239999999999,0.284032,1.0144,74.11,17.91,76.2434272577,135.02,71.563824,17.194032,73.6003780012,0.9738239999999999,0.284032,1.0144,70.59,16.91,72.5871627769,136.86,55.393824,33.094032,64.5266665136,0.9738239999999999,0.284032,1.0144,54.42,32.81,63.545515184,135.97,0.9738239999999999,0.844032,1.2886904981,0.9738239999999999,0.284032,1.0144,0.0,0.56,0.56,136.08
2020-10-15 01:00:00,59.065792,69.650856,91.3236526105,1.065792,0.31085599999999997,1.1102,58.0,69.34,90.3993119443,135.43,74.585792,18.560856,76.8605603917,1.065792,0.31085599999999997,1.1102,73.52,18.25,75.7512567553,134.27,71.105792,17.550856,73.2397856515,1.065792,0.31085599999999997,1.1102,70.04,17.24,72.1305704955,136.27,55.695792,32.150856,64.309398909,1.065792,0.31085599999999997,1.1102,54.63,31.84,63.2314992705,135.43,1.065792,0.870856,1.3763367175,1.065792,0.31085599999999997,1.1102,0.0,0.56,0.56,135.52
2020-10-15 01:30:00,62.424784,69.869312,93.6940468589,1.094784,0.319312,1.1404,61.33,69.55,92.7284821401,135.47,77.214784,18.529312,79.4069157653,1.094784,0.319312,1.1404,76.12,18.21,78.2678637756,134.31,73.564784,17.519312,75.6221114352,1.094784,0.319312,1.1404,72.47,17.2,74.4831584991,136.27,58.824784,32.019312,66.9745590027,1.094784,0.319312,1.1404,57.73,31.7,65.8607842346,135.47,1.094784,0.879312,1.404187167,1.094784,0.319312,1.1404,0.0,0.56,0.56,135.56
2020-10-15 02:00:00,64.540512,68.566816,94.1641436302,1.120512,0.326816,1.1672,63.42,68.24,93.1600450837,135.27,79.510512,17.406816,81.3936039364,1.120512,0.326816,1.1672,78.39,17.08,80.2291624037,134.09,75.770512,16.456816,77.5370703702,1.120512,0.326816,1.1672,74.65,16.13,76.3727660884,136.08,60.790512,33.066816,69.2018834252,1.120512,0.326816,1.1672,59.67,32.74,68.0618578941,135.27,1.120512,0.8868159999999999,1.4289820713,1.120512,0.326816,1.1672,0.0,0.56,0.56,135.35
2020-10-15 02:30:00,66.729248,68.036864,95.2985173106,0.949248,0.276864,0.9888,65.78,67.76,94.4374184315,135.55,81.199248,17.096864,82.9796398787,0.949248,0.276864,0.9888,80.25,16.82,81.993749152,134.45,77.339248,16.156864,79.0088826368,0.949248,0.276864,0.9888,76.39,15.88,78.0231151647,136.4,62.829248,33.766864,71.3282237872,0.949248,0.276864,0.9888,61.88,33.49,70.3613139445,135.55,0.949248,0.8368639999999999,1.2654695255,0.949248,0.276864,0.9888,0.0,0.56,0.56,135.63
2020-10-15 03:00:00,65.740224,67.499232,94.222732778,1.060224,0.309232,1.1044,64.68,67.19,93.2630607475,135.7,79.960224,17.049232,81.7576524487,1.060224,0.309232,1.1044,78.9,16.74,80.6562929969,134.68,76.190224,16.099232,77.8725593785,1.060224,0.309232,1.1044,75.13,15.79,76.7713553352,136.61,61.910224,34.399232,70.825016752,1.060224,0.309232,1.1044,60.85,34.09,69.748480987,135.7,1.060224,0.869232,1.3709993435,1.060224,0.309232,1.1044,0.0,0.56,0.56,135.79
2020-10-15 03:30:00,60.359216,69.347688,91.9365911217,1.089216,0.31768799999999997,1.1346,59.27,69.03,90.9839205574,136.15,76.019216,18.057688,78.1345077233,1.089216,0.31768799999999997,1.1346,74.93,17.74,77.0013798578,135.21,72.459216,17.067688,74.4422189151,1.089216,0.31768799999999997,1.1346,71.37,16.75,73.3092040606,137.02,56.949216,33.547688,66.0958438418,1.089216,0.31768799999999997,1.1346,55.86,33.23,64.9967114553,136.15,1.129216,0.8776879999999999,1.4301975388,1.089216,0.31768799999999997,1.1346,0.04,0.56,0.5614267539000001,136.22
2020-10-15 04:00:00,61.42784,63.08312,88.0503239971,1.10784,0.32312,1.154,60.32,62.76,87.0478029591,135.74,74.58784,24.04312,78.3671965506,1.10784,0.32312,1.154,73.48,23.72,77.2136568231,132.55,71.09784,22.77312,74.6559967263,1.10784,0.32312,1.154,69.99,22.45,73.5023986003,134.84,57.94784,38.70312,69.6841707879,1.10784,0.32312,1.154,56.84,38.38,68.5843276558,135.74,1.10784,0.8831200000000001,1.4167605302,1.10784,0.32312,1.154,0.0,0.56,0.56,135.81
2020-10-15 04:30:00,63.866544,60.568992,88.0201013087,0.956544,0.27899199999999996,0.9964000000000001,62.91,60.29,87.135252338,135.49,75.436544,25.078992,79.4960880195,0.956544,0.27899199999999996,0.9964000000000001,74.48,24.8,78.5003847124,131.58,71.906544,23.768992,75.7331898887,0.956544,0.27899199999999996,0.9964000000000001,70.95,23.49,74.7374243602,134.04,60.216544,40.708992,72.6859972826,0.956544,0.27899199999999996,0.9964000000000001,59.26,40.43,71.7379432379,135.49,0.956544,0.838992,1.2723537244,0.956544,0.27899199999999996,0.9964000000000001,0.0,0.56,0.56,135.57
2020-10-15 05:00:00,63.622288,59.828584,87.3341570853,1.092288,0.318584,1.1378,62.53,59.51,86.3217295934,135.68,75.412288,24.778584,79.3787843598,1.092288,0.318584,1.1378,74.32,24.46,78.2416385309,131.87,71.892288,23.498584,75.6352069071,1.092288,0.318584,1.1378,70.8,23.18,74.4980026578,134.28,59.972288,41.558584,72.964314785,1.092288,0.318584,1.1378,58.88,41.24,71.8859652505,135.68,1.092288,0.918584,1.4271964266000001,1.092288,0.318584,1.1378,0.0,0.6000000000000001,0.6000000000000001,135.77
2020-10-15 05:30:00,65.005296,59.581128,88.1793588194,1.135296,0.331128,1.1826,63.87,59.25,87.1202582641,135.41,77.715296,23.871128,81.2988190834,1.135296,0.331128,1.1826,76.58,23.54,80.1163404057,131.45,74.075296,22.621128,77.4523395998,1.135296,0.331128,1.1826,72.94,22.29,76.2698347973,133.91,61.275296,41.561128,74.0404569173,1.135296,0.331128,1.1826,60.14,41.23,72.9159276153,135.41,1.175296,0.8911279999999999,1.474933829,1.135296,0.331128,1.1826,0.04,0.56,0.5614267539000001,135.49
2020-10-15 06:00:00,66.249264,59.313952,88.9219313915,1.1792639999999999,0.343952,1.2284,65.07,58.97,87.8155214071,135.09,80.029264,23.293952,83.3504126934,1.1792639999999999,0.343952,1.2284,78.85,22.95,82.1220128833,130.96,76.269264,22.093952,79.4049327566,1.1792639999999999,0.343952,1.2284,75.09,21.75,78.1765348426,133.51,62.419264,41.373952,74.8863700709,1.1792639999999999,0.343952,1.2284,61.24,41.03,73.7143032254,135.09,1.1792639999999999,0.903952,1.4858643276,1.1792639999999999,0.343952,1.2284,0.0,0.56,0.56,135.17
2020-10-15 06:30:00,75.561184,45.919512,88.4199870493,1.061184,0.309512,1.1054,74.5,45.61,87.3528597128,135.74,91.841184,14.339512,92.9538847113,1.061184,0.309512,1.1054,90.78,14.03,91.8577666831,132.98,87.401184,14.199512,88.5471236441,1.061184,0.309512,1.1054,86.34,13.89,87.4501440822,135.17,70.121184,29.839512,76.2061475339,1.061184,0.309512,1.1054,69.06,29.53,75.1086180142,135.74,1.061184,0.869512,1.3719193125,1.061184,0.309512,1.1054,0.0,0.56,0.56,135.82
2020-10-15 07:00:00,83.437424,37.428832,91.4479151684,1.127424,0.32883199999999996,1.1743999999999999,82.31,37.1,90.2848054769,136.24,101.277424,11.118832,101.8859413124,1.127424,0.32883199999999996,1.1743999999999999,100.15,10.79,100.7295716262,133.28,96.367424,10.478832,96.9354750774,1.127424,0.32883199999999996,1.1743999999999999,95.24,10.15,95.7793302336,135.41,76.907424,26.278832,81.2731744034,1.127424,0.32883199999999996,1.1743999999999999,75.78,25.95,80.100005618,136.24,1.127424,0.888832,1.435655669,1.127424,0.32883199999999996,1.1743999999999999,0.0,0.56,0.56,136.32
2020-10-15 07:30:00,93.589424,31.764832,98.8331160929,1.559424,0.45483199999999996,1.6244,92.03,31.31,97.210272091,134.29,114.269424,4.744832,114.3678918753,1.559424,0.45483199999999996,1.6244,112.71,4.29,112.79161405,130.58,108.689424,4.434832,108.779863138,1.559424,0.45483199999999996,1.6244,107.13,3.98,107.203905246,133.16,86.219424,30.054832,91.3076229098,1.559424,0.45483199999999996,1.6244,84.66,29.6,89.6854257948,134.29,1.559424,0.9748319999999999,1.8390488410999999,1.559424,0.45483199999999996,1.6244,0.0,0.52,0.52,134.36
2020-10-15 08:00:00,100.443904,27.744472,104.2052473598,2.003904,0.584472,2.0874,98.44,27.16,102.1180650032,135.12,121.043904,1.474472,121.0528841591,2.003904,0.584472,2.0874,119.04,0.89,119.0433269864,131.53,115.163904,1.434472,115.1728374854,2.003904,0.584472,2.0874,113.16,0.85,113.1631923374,133.99,92.553904,34.724472,98.8534981744,2.003904,0.584472,2.0874,90.55,34.14,96.7721142685,135.12,2.003904,1.144472,2.3076930905,2.003904,0.584472,2.0874,0.0,0.56,0.56,135.18
2020-10-15 08:30:00,101.917696,25.924328,105.1631472532,1.797696,0.524328,1.8726,100.12,25.4,103.2916956972,134.96,122.917696,2.024328,122.9343641697,1.797696,0.524328,1.8726,121.12,1.5,121.129287953,131.17,116.927696,2.004328,116.9448734345,1.797696,0.524328,1.8726,115.13,1.48,115.1395123318,133.78,93.867696,36.004328,100.5358442899,1.797696,0.524328,1.8726,92.07,35.48,98.6697283872,134.96,1.797696,1.084328,2.0993994665,1.797696,0.524328,1.8726,0.0,0.56,0.56,135.02
2020-10-15 09:00:00,102.54792,25.80356,105.7445015355,1.89792,0.55356,1.9769999999999999,100.65,25.25,103.7689018926,135.05,123.18792,2.96356,123.2235623645,1.89792,0.55356,1.9769999999999999,121.29,2.41,121.3139406664,131.17,117.14792,2.89356,117.1836500959,1.89792,0.55356,1.9769999999999999,115.25,2.34,115.2737528668,133.78,94.48792,36.38356,101.2508294494,1.89792,0.55356,1.9769999999999999,92.59,35.83,99.2808994722,135.05,1.89792,1.11356,2.200480902,1.89792,0.55356,1.9769999999999999,0.0,0.56,0.56,135.1
2020-10-15 09:30:00,101.214816,26.183488,104.5467073693,1.794816,0.523488,1.8696000000000002,99.42,25.66,102.6780015388,135.01,122.924816,3.453488,122.9733181141,1.794816,0.523488,1.8696000000000002,121.13,2.93,121.1654315389,130.92,116.924816,3.363488,116.9731834574,1.794816,0.523488,1.8696000000000002,115.13,2.84,115.1650229019,133.64,93.234816,35.883488,99.9017298429,1.794816,0.523488,1.8696000000000002,91.44,35.36,98.0387841622,135.01,1.794816,1.083488,2.0964996351,1.794816,0.523488,1.8696000000000002,0.0,0.56,0.56,135.08
2020-10-15 10:00:00,100.7128,26.6004,104.1664502803,1.8528,0.5404,1.9300000000000002,98.86,26.06,102.2370930729,135.27,122.8828,4.2704,122.9569796799,1.8528,0.5404,1.9300000000000002,121.03,3.73,121.0874634304,131.01,116.8728,4.1304,116.945763429,1.8528,0.5404,1.9300000000000002,115.02,3.59,115.0760118357,133.77,92.7928,35.7504,99.4414140688,1.8528,0.5404,1.9300000000000002,90.94,35.21,97.5183454536,135.27,1.8928,1.1004,2.189422755,1.8528,0.5404,1.9300000000000002,0.04,0.56,0.5614267539000001,135.34
2020-10-15 10:30:00,94.923024,27.069632,98.7073728853,1.7130239999999999,0.49963199999999997,1.7844,93.21,26.57,96.923005525,136.07,116.933024,3.549632,116.9868881077,1.7130239999999999,0.49963199999999997,1.7844,115.22,3.05,115.2603613564,132.04,111.213024,3.459632,111.2668223722,1.7130239999999999,0.49963199999999997,1.7844,109.5,2.96,109.54,134.68,87.503024,36.079632,94.6494535346,1.7130239999999999,0.49963199999999997,1.7844,85.79,35.58,92.8755107658,136.07,1.7130239999999999,1.059632,2.0142669138,1.7130239999999999,0.49963199999999997,1.7844,0.0,0.56,0.56,136.15
2020-10-15 11:00:00,86.797104,27.057072,90.916568391,1.8071039999999998,0.527072,1.8824,84.99,26.53,89.0344933158,136.4,110.017104,3.107072,110.0609697802,1.8071039999999998,0.527072,1.8824,108.21,2.58,108.2407524918,132.4,104.657104,3.027072,104.7008719284,1.8071039999999998,0.527072,1.8824,102.85,2.5,102.8803795677,135.08,80.137104,36.497072,88.0567527341,1.8071039999999998,0.527072,1.8824,78.33,35.97,86.1941401721,136.4,1.8071039999999998,1.127072,2.1297690391,1.8071039999999998,0.527072,1.8824,0.0,0.6000000000000001,0.6000000000000001,136.46
2020-10-15 11:30:00,74.529312,28.800216,79.9003804049,1.749312,0.510216,1.8222,72.78,28.29,78.0849057117,136.64,100.129312,0.990216,100.1342081874,1.749312,0.510216,1.8222,98.38,0.48,98.3811709627,132.71,95.269312,1.010216,95.2746679098,1.749312,0.510216,1.8222,93.52,0.5,93.5213366029,135.4,68.899312,34.970216,77.2659769961,1.749312,0.510216,1.8222,67.15,34.46,75.4759173512,136.64,1.749312,1.070216,2.0507205465,1.749312,0.510216,1.8222,0.0,0.56,0.56,136.69
2020-10-15 12:00:00,71.752688,29.215784,77.4726420742,1.8026879999999998,0.525784,1.8778000000000001,69.95,28.69,75.6050170293,136.85,97.722688,0.945784,97.7272646569,1.8026879999999998,0.525784,1.8778000000000001,95.92,0.42,95.9209195119,133.05,92.992688,0.9157839999999999,92.9971971717,1.8026879999999998,0.525784,1.8778000000000001,91.19,0.39,91.1908339692,135.63,66.412688,34.875784,75.013101769,1.8026879999999998,0.525784,1.8778000000000001,64.61,34.35,73.1735922311,136.85,1.8026879999999998,1.085784,2.1044265062,1.8026879999999998,0.525784,1.8778000000000001,0.0,0.56,0.56,136.9
2020-10-15 12:30:00,73.078016,29.641088,78.8605764645,1.718016,0.501088,1.7896,71.36,29.14,77.0804073679,136.74,98.438016,1.3910879999999999,98.4478446683,1.718016,0.501088,1.7896,96.72,0.89,96.7240947231,133.09,93.668016,1.301088,93.677051893,1.718016,0.501088,1.7896,91.95,0.8,91.9534800864,135.56,67.598016,34.221088,75.7665799086,1.718016,0.501088,1.7896,65.88,33.72,74.0081941409,136.74,1.718016,1.061088,2.0192787623,1.718016,0.501088,1.7896,0.0,0.56,0.56,136.78
2020-10-15 13:00:00,84.831936,30.132648,90.02462908,1.791936,0.522648,1.8666,83.04,29.61,88.1611802326,136.64,102.191936,1.822648,102.20818866,1.791936,0.522648,1.8666,100.4,1.3,100.4084159819,133.38,97.201936,1.722648,97.2171994982,1.791936,0.522648,1.8666,95.41,1.2,95.4175460804,135.51,78.371936,33.712648,85.3153150821,1.791936,0.522648,1.8666,76.58,33.19,83.4630007848,136.64,1.791936,1.082648,2.093600086,1.791936,0.522648,1.8666,0.0,0.56,0.56,136.66
2020-10-15 13:30:00,87.030432,29.516376,91.8994697824,1.770432,0.516376,1.8442,85.26,29.0,90.0570241569,136.83,110.080432,0.806376,110.0833854474,1.770432,0.516376,1.8442,108.31,0.29,108.3103882368,133.5,104.710432,0.816376,104.7136143937,1.770432,0.516376,1.8442,102.94,0.30000000000000004,102.9404371469,135.55,80.350432,34.426376,87.4149145574,1.770432,0.516376,1.8442,78.58,33.91,85.5844874963,136.83,1.770432,1.116376,2.0930181174999998,1.770432,0.516376,1.8442,0.0,0.6000000000000001,0.6000000000000001,136.88
2020-10-15 14:00:00,91.17784,29.18312,95.7342833054,1.8278400000000001,0.53312,1.904,89.35,28.65,93.8309383945,136.94,115.62784,1.31312,115.6352959403,1.8278400000000001,0.53312,1.904,113.8,0.78,113.8026730793,133.62,109.97784,1.32312,109.9857987997,1.8278400000000001,0.53312,1.904,108.15,0.79,108.1528853059,135.66,84.17784,34.76312,91.0735047047,1.8278400000000001,0.53312,1.904,82.35,34.23,89.1808017457,136.94,1.8278400000000001,1.09312,2.1297676869,1.8278400000000001,0.53312,1.904,0.0,0.56,0.56,137.04
2020-10-15 14:30:00,95.003088,28.192984,99.0980881569,1.553088,0.452984,1.6178,93.45,27.74,97.4803062162,136.78,114.613088,1.452984,114.6222975838,1.553088,0.452984,1.6178,113.06,1.0,113.0644223441,133.57,109.013088,1.452984,109.022770639,1.553088,0.452984,1.6178,107.46,1.0,107.4646527934,135.63,87.613088,35.402984000000004,94.495631989,1.553088,0.452984,1.6178,86.06,34.95,92.8860920698,136.78,1.553088,1.012984,1.8542434899,1.553088,0.452984,1.6178,0.0,0.56,0.56,136.87
2020-10-15 15:00:00,95.901856,29.632208,100.3754638106,1.7218559999999998,0.502208,1.7936,94.18,29.13,98.5820942159,136.94,111.541856,1.442208,111.5511793028,1.7218559999999998,0.502208,1.7936,109.82,0.9400000000000001,109.824022873,133.93,106.101856,1.342208,106.1103452495,1.7218559999999998,0.502208,1.7936,104.38,0.84,104.3833799031,135.91,88.441856,34.402208,94.8971749211,1.7218559999999998,0.502208,1.7936,86.72,33.9,93.1105171288,136.94,1.7218559999999998,1.102208,2.0444193699,1.7218559999999998,0.502208,1.7936,0.0,0.6000000000000001,0.6000000000000001,137.04
2020-10-15 15:30:00,97.486928,29.774104,101.9323226454,1.7969279999999999,0.524104,1.8718,95.69,29.25,100.060674593,137.17,115.176928,1.454104,115.186106636,1.7969279999999999,0.524104,1.8718,113.38,0.93,113.3838141006,134.23,109.586928,1.354104,109.5952936313,1.7969279999999999,0.524104,1.8718,107.79,0.8300000000000001,107.7931955181,136.14,89.896928,34.524104,96.2983458884,1.7969279999999999,0.524104,1.8718,88.1,34.0,94.4330980112,137.17,1.7969279999999999,1.084104,2.0986261506,1.7969279999999999,0.524104,1.8718,0.0,0.56,0.56,137.28
2020-10-15 16:00:00,99.543504,28.802272,103.6266377963,1.893504,0.552272,1.9724,97.65,28.25,101.6542424102,136.52,117.793504,1.262272,117.8002670421,1.893504,0.552272,1.9724,115.9,0.71,115.9021746992,133.43,112.033504,1.182272,112.0397419918,1.893504,0.552272,1.9724,110.14,0.63,110.141801783,135.49,91.763504,34.892272,98.1733737409,1.893504,0.552272,1.9724,89.87,34.34,96.207341196,136.52,1.893504,1.112272,2.1960205828,1.893504,0.552272,1.9724,0.0,0.56,0.56,136.62
2020-10-15 16:30:00,100.792704,30.112872,105.1948394158,1.792704,0.522872,1.8674,99.0,29.59,103.327479888,136.44,118.662704,1.852872,118.6771690564,1.792704,0.522872,1.8674,116.87,1.33,116.8775675654,133.23,112.912704,1.732872,112.926000416,1.792704,0.522872,1.8674,111.12,1.21,111.1265877277,135.36,92.862704,33.462872,98.7078801144,1.792704,0.522872,1.8674,91.07,32.94,96.844145409,136.44,1.832704,1.082872,2.128712221,1.792704,0.522872,1.8674,0.04,0.56,0.5614267539000001,136.55
2020-10-15 17:00:00,105.850368,29.803024,109.9659976778,1.930368,0.563024,2.0108,103.92,29.24,107.9552870405,135.7,123.900368,1.6930239999999999,123.9119345374,1.930368,0.563024,2.0108,121.97,1.13,121.9752343716,132.3,117.860368,1.573024,117.870864719,1.930368,0.563024,2.0108,115.93,1.01,115.9343995542,134.56,97.500368,33.253024,103.0149764126,1.930368,0.563024,2.0108,95.57,32.69,101.0062423813,135.7,1.930368,1.123024,2.2332719315,1.930368,0.563024,2.0108,0.0,0.56,0.56,135.78
2020-10-15 17:30:00,109.627856,29.905208000000002,113.6335702012,1.937856,0.5652079999999999,2.0186,107.69,29.34,111.6152843476,135.74,128.037856,1.615208,128.0480435851,1.937856,0.5652079999999999,2.0186,126.1,1.05,126.1043714548,132.3,121.787856,1.4952079999999999,121.797034102,1.937856,0.5652079999999999,2.0186,119.85,0.93,119.853608206,134.56,100.947856,33.105208,106.2375848169,1.937856,0.5652079999999999,2.0186,99.01,32.54,104.2201117827,135.74,1.977856,1.125208,2.2755235442,1.937856,0.5652079999999999,2.0186,0.04,0.56,0.5614267539000001,135.81
2020-10-15 18:00:00,113.671776,30.171768,117.6078579145,1.8917760000000001,0.5517679999999999,1.9706000000000001,111.78,29.62,115.6378519344,135.48,132.341776,1.081768,132.3461971378,1.8917760000000001,0.5517679999999999,1.9706000000000001,130.45,0.53,130.4510766533,131.81,125.881776,1.001768,125.8857619751,1.8917760000000001,0.5517679999999999,1.9706000000000001,123.99,0.45,123.9908165954,134.17,104.621776,32.571768,109.5747967556,1.8917760000000001,0.5517679999999999,1.9706000000000001,102.73,32.02,107.6045226745,135.48,1.8917760000000001,1.111768,2.1942753975000002,1.8917760000000001,0.5517679999999999,1.9706000000000001,0.0,0.56,0.56,135.55
2020-10-15 18:30:00,110.965648,29.677064,114.8655873781,1.875648,0.547064,1.9538000000000002,109.09,29.13,112.912288968,135.16,132.645648,1.147064,132.6506075718,1.875648,0.547064,1.9538000000000002,130.77,0.6000000000000001,130.7713764552,131.3,126.155648,1.117064,126.160593508,1.875648,0.547064,1.9538000000000002,124.28,0.5700000000000001,124.2813071222,133.75,102.165648,32.827064,107.3099984257,1.875648,0.547064,1.9538000000000002,100.29,32.28,105.3569290555,135.16,1.875648,1.107064,2.1779913039,1.875648,0.547064,1.9538000000000002,0.0,0.56,0.56,135.23
2020-10-15 19:00:00,117.248144,29.417792,120.8823136675,1.8781439999999998,0.547792,1.9564,115.37,28.87,118.927346729,134.89,136.718144,1.197792,136.7233908462,1.8781439999999998,0.547792,1.9564,134.84,0.65,134.8415666625,130.93,130.018144,1.227792,130.0239410355,1.8781439999999998,0.547792,1.9564,128.14,0.68,128.1418042639,133.48,107.928144,32.757792,112.7898807695,1.8781439999999998,0.547792,1.9564,106.05,32.21,110.8335986964,134.89,1.8781439999999998,1.1077919999999999,2.1805109493,1.8781439999999998,0.547792,1.9564,0.0,0.56,0.56,134.97
2020-10-15 19:30:00,114.940352,30.730936,118.9776237169,1.820352,0.530936,1.8961999999999999,113.12,30.2,117.0819132061,134.52,133.370352,1.680936,133.3809444353,1.820352,0.530936,1.8961999999999999,131.55,1.15,131.5550265098,130.57,126.840352,1.530936,126.8495906991,1.820352,0.530936,1.8961999999999999,125.02,1.0,125.0239992961,133.16,105.760352,31.120936,110.2441141861,1.820352,0.530936,1.8961999999999999,103.94,30.59,108.3479196847,134.52,1.820352,1.090936,2.1222211855,1.820352,0.530936,1.8961999999999999,0.0,0.56,0.56,134.6
2020-10-15 20:00:00,109.58,32.83,114.3922431811,1.92,0.56,2.0,107.66,32.27,112.3922973339,134.43,128.09,4.29,128.1618203678,1.92,0.56,2.0,126.17,3.73,126.2251234897,130.64,121.85,3.9699999999999998,121.9146562149,1.92,0.56,2.0,119.93,3.41,119.9784689017,133.16,100.85,29.17,104.9838625694,1.92,0.56,2.0,98.93,28.61,102.9838676687,134.43,1.92,1.12,2.2227910383,1.92,0.56,2.0,0.0,0.56,0.56,134.51
2020-10-15 20:30:00,104.741296,55.564128,118.5669068845,1.831296,0.5341279999999999,1.9076,102.91,55.03,116.6994815755,133.29,124.981296,6.744128,125.1631240115,1.831296,0.5341279999999999,1.9076,123.15,6.21,123.3064742826,131.99,118.821296,6.084128,118.9769599403,1.831296,0.5341279999999999,1.9076,116.99,5.55,117.1215718815,134.29,96.651296,36.844128,103.435790646,1.831296,0.5341279999999999,1.9076,94.82,36.31,101.5344695165,133.29,1.831296,1.094128,2.1332513026,1.831296,0.5341279999999999,1.9076,0.0,0.56,0.56,133.37
2020-10-15 21:00:00,97.163056,75.403808,122.9894048777,1.933056,0.563808,2.0136,95.23,74.84,121.1188610415,132.55,120.483056,5.9138079999999995,120.6281057969,1.933056,0.563808,2.0136,118.55,5.35,118.6706577044,133.64,114.563056,5.793808,114.7094678359,1.933056,0.563808,2.0136,112.63,5.23,112.7513627412,135.68,89.913056,40.923808,98.78823665030001,1.933056,0.563808,2.0136,87.98,40.36,96.795712715,132.55,1.933056,1.0838079999999999,2.216155518,1.933056,0.563808,2.0136,0.0,0.52,0.52,132.65
2020-10-15 21:30:00,94.497728,75.843504,121.1695411238,1.8977279999999999,0.553504,1.9768,92.6,75.29,119.3454821097,132.45,116.637728,4.613504,116.7289339117,1.8977279999999999,0.553504,1.9768,114.74,4.06,114.8118077551,133.64,110.927728,4.563504,111.0215583029,1.8977279999999999,0.553504,1.9768,109.03,4.01,109.1037167103,135.68,87.507728,40.283504,96.3346415068,1.8977279999999999,0.553504,1.9768,85.61,39.73,94.3797912691,132.45,1.8977279999999999,1.113504,2.2002869631,1.8977279999999999,0.553504,1.9768,0.0,0.56,0.56,132.54
2020-10-15 22:00:00,89.274848,74.502664,116.2783102239,1.894848,0.5526639999999999,1.9738,87.38,73.95,114.4721228073,132.9,110.194848,2.762664,110.2294735455,1.894848,0.5526639999999999,1.9738,108.3,2.21,108.3225465912,134.15,104.784848,2.752664,104.82099756,1.894848,0.5526639999999999,1.9738,102.89,2.2,102.9135175767,136.14,83.074848,37.612664,91.1928882282,1.894848,0.5526639999999999,1.9738,81.18,37.06,89.2392066303,132.9,1.894848,1.072664,2.1773968403,1.894848,0.5526639999999999,1.9738,0.0,0.52,0.52,132.99
2020-10-15 22:30:00,81.377616,34.108888,88.2367985958,1.847616,0.5388879999999999,1.9246,79.53,33.57,86.3247693307,136.24,99.587616,16.388888,100.9271465486,1.847616,0.5388879999999999,1.9246,97.74,15.85,99.0168172585,133.53,94.797616,15.468888,96.051415894,1.847616,0.5388879999999999,1.9246,92.95,14.93,94.1414223389,135.61,79.777616,15.048888,81.1845862506,1.847616,0.5388879999999999,1.9246,77.93,14.51,79.2693194117,136.24,1.847616,1.098888,2.1497068916,1.847616,0.5388879999999999,1.9246,0.0,0.56,0.56,136.33
2020-10-15 23:00:00,75.12152,34.65336,82.7290645807,1.9315200000000001,0.5633600000000001,2.012,73.19,34.09,80.7397312356,136.75,92.12152,20.41336,94.3561323582,1.9315200000000001,0.5633600000000001,2.012,90.19,19.85,92.3485711855,133.64,87.71152,19.34336,89.8191311292,1.9315200000000001,0.5633600000000001,2.012,85.78,18.78,87.8117122029,135.72,73.69152,14.95336,75.1933713515,1.9315200000000001,0.5633600000000001,2.012,71.76,14.39,73.1885899577,136.75,1.9315200000000001,1.12336,2.2344366628,1.9315200000000001,0.5633600000000001,2.012,0.0,0.56,0.56,136.85
2020-10-15 23:30:00,71.28872,44.39796,83.98369158,1.87872,0.54796,1.957,69.41,43.85,82.1009780697,137.35,86.43872,21.03796,88.962059757,1.87872,0.54796,1.957,84.56,20.49,87.007089941,134.97,82.31872,19.91796,84.6941367097,1.87872,0.54796,1.957,80.44,19.37,82.7392923586,136.86,69.25872,19.19796,71.8702439414,1.87872,0.54796,1.957,67.38,18.65,69.9134243189,137.35,1.91872,1.10796,2.2156402686,1.87872,0.54796,1.957,0.04,0.56,0.5614267539000001,137.47
2020-10-16 00:00:00,66.152432,55.382376,86.2748621032,1.962432,0.572376,2.0442,64.19,54.81,84.4067070795,136.57,79.602432,24.692376,83.3442296313,1.962432,0.572376,2.0442,77.64,24.12,81.3003321026,133.34,75.842432,23.382376,79.3650426767,1.962432,0.572376,2.0442,73.88,22.81,77.3210870332,135.48,63.302432,29.642376,69.8989867741,1.962432,0.572376,2.0442,61.34,29.07,67.8797502942,136.57,1.962432,1.132376,2.2657040319,1.962432,0.572376,2.0442,0.0,0.56,0.56,136.68
2020-10-16 00:30:00,67.38632,52.46976,85.4048701047,4.93632,1.4397600000000002,5.142,62.45,51.03,80.6477736828,136.42,78.63632,29.70976,84.0615290273,4.93632,1.4397600000000002,5.142,73.7,28.27,78.9359417503,132.09,75.07632,28.23976,80.2118312321,4.93632,1.4397600000000002,5.142,70.14,26.8,75.0856817243,134.42,64.65632,33.91976,73.0136277307,4.93632,1.4397600000000002,5.142,59.72,32.48,67.9810914887,136.42,4.93632,1.9997600000000002,5.3260018025,4.93632,1.4397600000000002,5.142,0.0,0.56,0.56,136.52
2020-10-16 01:00:00,66.310896,55.366928,86.3865246695,5.440896,1.586928,5.6676,60.87,53.78,81.224659433,136.39,77.750896,29.526928,83.1687519801,5.440896,1.586928,5.6676,72.31,27.94,77.5201889833,132.21,74.270896,28.076928,79.4007548992,5.440896,1.586928,5.6676,68.83,26.49,73.7515355772,134.56,63.470896,35.786928,72.8646612201,5.440896,1.586928,5.6676,58.03,34.2,67.3581539236,136.39,5.440896,2.146928,5.8491579838,5.440896,1.586928,5.6676,0.0,0.56,0.56,136.5
2020-10-16 01:30:00,68.271552,63.597536,93.3040802846,5.271552,1.537536,5.4912,63.0,62.06,88.4332720191,135.69,79.471552,27.627536,84.1368428378,5.271552,1.537536,5.4912,74.2,26.09,78.6532141746,131.83,75.871552,26.257536,80.2866775977,5.271552,1.537536,5.4912,70.6,24.72,74.8026630542,134.25,64.751552,40.697536,76.4791012165,5.271552,1.537536,5.4912,59.48,39.16,71.2135942078,135.69,5.271552,2.137536,5.6884374515000005,5.271552,1.537536,5.4912,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-10-16 02:00:00,68.505264,63.396952,93.3388703521,6.195264,1.806952,6.4534,62.31,61.59,87.6120094508,135.62,80.965264,27.366952,85.4653382159,6.195264,1.806952,6.4534,74.77,25.56,79.0181403223,131.72,77.335264,26.016952,81.5942697088,6.195264,1.806952,6.4534,71.14,24.21,75.1466812308,134.16,65.045264,41.416952,77.1119334591,6.195264,1.806952,6.4534,58.85,39.61,70.9385269089,135.62,6.195264,2.366952,6.6320251658,6.195264,1.806952,6.4534,0.0,0.56,0.56,135.72
2020-10-16 02:30:00,70.782336,62.194848,94.2249341064,5.502336,1.604848,5.7316,65.28,60.59,89.065293465,135.59,82.292336,26.624848,86.4922603206,5.502336,1.604848,5.7316,76.79,25.02,80.7632620688,131.72,78.562336,25.304848,82.5371187411,5.502336,1.604848,5.7316,73.06,23.7,76.8079006353,134.16,67.102336,41.964848,79.1439951248,5.502336,1.604848,5.7316,61.6,40.36,73.6443453362,135.59,5.502336,2.164848,5.9128900142,5.502336,1.604848,5.7316,0.0,0.56,0.56,135.68
2020-10-16 03:00:00,67.501488,63.594184,92.7398033254,5.431488,1.584184,5.6578,62.07,62.01,87.7378196675,136.02,79.541488,27.794184,84.2577294821,5.431488,1.584184,5.6578,74.11,26.21,78.6082451146,132.24,75.941488,26.414184,80.4040963884,5.431488,1.584184,5.6578,70.51,24.83,74.754190518,134.59,64.051488,41.134184,76.1223633918,5.431488,1.584184,5.6578,58.62,39.55,70.7142623521,136.02,5.431488,2.144184,5.8393995342,5.431488,1.584184,5.6578,0.0,0.56,0.56,136.12
2020-10-16 03:30:00,67.382448,64.459464,93.2492187508,5.072448,1.4794640000000001,5.2838,62.31,62.98,88.5946753479,136.18,78.472448,28.479464,83.4805663903,5.072448,1.4794640000000001,5.2838,73.4,27.0,78.2084394423,132.42,74.912448,27.059464,79.6497925755,5.072448,1.4794640000000001,5.2838,69.84,25.58,74.3771604728,134.75,63.912448,40.349464,75.5835977871,5.072448,1.4794640000000001,5.2838,58.84,38.87,70.5196603792,136.18,5.072448,2.039464,5.4670963152,5.072448,1.4794640000000001,5.2838,0.0,0.56,0.56,136.27
2020-10-16 04:00:00,68.603696,63.552328,93.5166589388,4.533696,1.322328,4.7226,64.07,62.23,89.3170633194,136.1,78.393696,27.992328,83.2414680277,4.533696,1.322328,4.7226,73.86,26.67,78.5276288958,132.42,74.833696,26.602328,79.4214449128,4.533696,1.322328,4.7226,70.3,25.28,74.7072178574,134.72,65.003696,40.752328,76.7217878512,4.533696,1.322328,4.7226,60.47,39.43,72.189651613,136.1,4.533696,1.9223279999999998,4.9244029445,4.533696,1.322328,4.7226,0.0,0.6000000000000001,0.6000000000000001,136.19
2020-10-16 04:30:00,68.076448,64.10146399999999,93.5061519861,4.496448,1.311464,4.6838,63.58,62.79,89.3588300058,136.01,77.996448,28.401464,83.0065603309,4.496448,1.311464,4.6838,73.5,27.09,78.3333779432,132.3,74.426448,26.991464,79.1696614289,4.496448,1.311464,4.6838,69.93,25.68,74.4960891591,134.62,64.526448,40.091464,75.9670190093,4.496448,1.311464,4.6838,60.03,38.78,71.4667006374,136.01,4.496448,1.871464,4.8703616005,4.496448,1.311464,4.6838,0.0,0.56,0.56,136.1
2020-10-16 05:00:00,68.909824,63.307032,93.5753394029,4.549824,1.327032,4.7394,64.36,61.98,89.3517207445,135.76,78.399824,27.737032,83.1617420897,4.549824,1.327032,4.7394,73.85,26.41,78.4302913421,131.98,74.819824,26.347032,79.3232132393,4.549824,1.327032,4.7394,70.27,25.02,74.5913755068,134.36,65.299824,40.577032,76.8801830146,4.549824,1.327032,4.7394,60.75,39.25,72.3265165759,135.76,4.589824,1.887032,4.9625975174,4.549824,1.327032,4.7394,0.04,0.56,0.5614267539000001,135.85
2020-10-16 05:30:00,71.239168,62.596424,94.8331764464,4.719168,1.376424,4.9158,66.52,61.22,90.4035331168,135.68,81.169168,26.716424,85.45291771,4.719168,1.376424,4.9158,76.45,25.34,80.5401645144,131.79,77.439168,25.386424,81.4941425137,4.719168,1.376424,4.9158,72.72,24.01,76.5811889435,134.23,67.509168,41.226424,79.1018697622,4.719168,1.376424,4.9158,62.79,39.85,74.3680482465,135.68,4.759168,1.936424,5.1380363915,4.719168,1.376424,4.9158,0.04,0.56,0.5614267539000001,135.77
2020-10-16 06:00:00,73.330304,62.399672,96.2863051033,4.730304,1.379672,4.9274000000000004,68.6,61.02,91.8117661305,135.54,83.820304,26.159672,87.8075839652,4.730304,1.379672,4.9274000000000004,79.09,24.78,82.881098569,131.53,79.960304,24.859672,83.7356167214,4.730304,1.379672,4.9274000000000004,75.23,23.48,78.8090305739,134.02,69.440304,41.049672,80.6661725317,4.730304,1.379672,4.9274000000000004,64.71,39.67,75.9018642722,135.54,4.730304,1.9396719999999998,5.1125437309,4.730304,1.379672,4.9274000000000004,0.0,0.56,0.56,135.63
2020-10-16 06:30:00,82.185936,61.984648,102.9399080235,4.815936,1.404648,5.0166,77.37,60.58,98.2652191775,134.25,95.525936,16.484648,96.9378567349,4.815936,1.404648,5.0166,90.71,15.08,91.9549373335,131.48,90.965936,16.304648,92.4155996505,4.815936,1.404648,5.0166,86.15,14.9,87.4290140628,133.99,77.655936,39.644648,87.1902661487,4.815936,1.404648,5.0166,72.84,38.24,82.2676315449,134.25,4.815936,1.964648,5.2012576671,4.815936,1.404648,5.0166,0.0,0.56,0.56,134.34
2020-10-16 07:00:00,90.287152,61.403336,109.1885501699,5.017152,1.463336,5.2262,85.27,59.94,104.229441618,133.24,106.147152,9.483336,106.5699373154,5.017152,1.463336,5.2262,101.13,8.02,101.4475100729,131.1,101.127152,9.003336,101.5271438127,5.017152,1.463336,5.2262,96.11,7.54,96.4053095011,133.65,85.177152,38.953336,93.6616763055,5.017152,1.463336,5.2262,80.16,37.49,88.4936477946,133.24,5.017152,2.023336,5.4097784391,5.017152,1.463336,5.2262,0.0,0.56,0.56,133.32
2020-10-16 07:30:00,100.145072,49.526896,111.7226426168,5.235072,1.526896,5.4532,94.91,48.0,106.3574543697,133.21,119.655072,5.376896,119.7758208735,5.235072,1.526896,5.4532,114.42,3.85,114.4847540068,132.18,113.865072,5.136896,113.9808857751,5.235072,1.526896,5.4532,108.63,3.61,108.6899673383,134.58,94.145072,31.246896,99.1950759439,5.235072,1.526896,5.4532,88.91,29.72,93.7457545705,133.21,5.235072,2.046896,5.6210107703,5.235072,1.526896,5.4532,0.0,0.52,0.52,133.28
2020-10-16 08:00:00,105.873936,27.433648,109.3704501532,5.463936,1.593648,5.6916,100.41,25.84,103.6815976922,134.82,125.593936,3.933648,125.655522547,5.463936,1.593648,5.6916,120.13,2.34,120.1527881491,133.25,119.533936,3.953648,119.5993026241,5.463936,1.593648,5.6916,114.07,2.36,114.0944104678,135.45,99.253936,18.763648,101.0119710617,5.463936,1.593648,5.6916,93.79,17.17,95.3486916533,134.82,5.463936,2.153648,5.8730568123,5.463936,1.593648,5.6916,0.0,0.56,0.56,134.89
2020-10-16 08:30:00,109.389456,25.159008,112.2453953065,5.139456,1.499008,5.3536,104.25,23.66,106.901160424,134.82,129.019456,6.199008,129.1682922652,5.139456,1.499008,5.3536,123.88,4.7,123.9691268018,133.18,122.799456,6.099008,122.9508206255,5.139456,1.499008,5.3536,117.66,4.6,117.7498857749,135.39,102.469456,20.689008,104.5371917786,5.139456,1.499008,5.3536,97.33,19.19,99.2037549693,134.82,5.139456,2.019008,5.5218114129,5.139456,1.499008,5.3536,0.0,0.52,0.52,134.89
2020-10-16 09:00:00,108.459376,24.798568,111.2582815666,5.549376,1.618568,5.7806,102.91,23.18,105.4882955593,134.75,128.539376,7.078568,128.7341341968,5.549376,1.618568,5.7806,122.99,5.46,123.1111355646,133.02,122.369376,6.948568,122.5664994192,5.549376,1.618568,5.7806,116.82,5.33,116.9415294068,135.3,101.629376,21.228568,103.8228402881,5.549376,1.618568,5.7806,96.08,19.61,98.0607898194,134.75,5.549376,2.178568,5.9616887306,5.549376,1.618568,5.7806,0.0,0.56,0.56,134.82
2020-10-16 09:30:00,109.079408,24.887744,111.8826038803,5.8894079999999995,1.717744,6.1348,103.19,23.17,105.7592785528,134.58,129.869408,8.087744,130.12100037,5.8894079999999995,1.717744,6.1348,123.98,6.37,124.1435350713,132.61,123.629408,7.897744,123.8814145977,5.8894079999999995,1.717744,6.1348,117.74,6.18,117.9020780139,135.01,102.249408,21.217744,104.4276500588,5.8894079999999995,1.717744,6.1348,96.36,19.5,98.313272756,134.58,5.8894079999999995,2.277744,6.3145264526,5.8894079999999995,1.717744,6.1348,0.0,0.56,0.56,134.65
2020-10-16 10:00:00,107.602608,25.285344,110.5335689716,7.012608,2.045344,7.3048,100.59,23.24,103.2397486436,134.72,129.432608,8.415344,129.705890492,7.012608,2.045344,7.3048,122.42,6.37,122.5856162035,132.64,123.272608,8.235344,123.5473867547,7.012608,2.045344,7.3048,116.26,6.19,116.4246696366,135.13,100.962608,21.555344,103.2379826862,7.012608,2.045344,7.3048,93.95,19.51,95.9543777011,134.72,7.012608,2.565344,7.467105249,7.012608,2.045344,7.3048,0.0,0.52,0.52,134.8
2020-10-16 10:30:00,108.642672,24.833696,111.4447963627,7.452672,2.173696,7.7632,101.19,22.66,103.6961508447,134.86,127.912672,7.443696,128.129076592,7.452672,2.173696,7.7632,120.46,5.27,120.5752234085,132.93,121.852672,7.323696,122.0725611947,7.452672,2.173696,7.7632,114.4,5.15,114.5158613468,135.51,101.952672,22.343696,104.3723530389,7.452672,2.173696,7.7632,94.5,20.17,96.6285615126,134.86,7.452672,2.733696,7.9382248494,7.452672,2.173696,7.7632,0.0,0.56,0.56,134.93
2020-10-16 11:00:00,107.321552,25.042536,110.2045558632,8.031552,2.342536,8.3662,99.29,22.7,101.851824235,135.14,126.831552,7.522536,127.0544416012,8.031552,2.342536,8.3662,118.8,5.18,118.9128773514,133.18,120.831552,7.392536,121.057480344,8.031552,2.342536,8.3662,112.8,5.05,112.9129864099,135.83,100.781552,22.662536,103.2981692068,8.031552,2.342536,8.3662,92.75,20.32,94.9498020008,135.14,8.031552,2.862536,8.5264259734,8.031552,2.342536,8.3662,0.0,0.52,0.52,135.22
2020-10-16 11:30:00,106.165168,25.294424,109.1368442917,8.175168,2.384424,8.5158,97.99,22.91,100.6325404628,135.89,126.835168,8.104424,127.0938296298,8.175168,2.384424,8.5158,118.66,5.72,118.7977861747,134.04,120.845168,7.944424,121.1060217398,8.175168,2.384424,8.5158,112.67,5.5600000000000005,112.8071030565,136.54,99.745168,22.994424,102.3613309529,8.175168,2.384424,8.5158,91.57,20.61,93.8607319383,135.89,8.175168,2.9444239999999997,8.6892464875,8.175168,2.384424,8.5158,0.0,0.56,0.56,135.98
2020-10-16 12:00:00,106.901744,21.592592,109.0606386352,8.271744,2.412592,8.6164,98.63,19.18,100.4776059627,135.89,124.641744,7.912592,124.89264774,8.271744,2.412592,8.6164,116.37,5.5,116.4999008583,132.8,118.831744,7.802592,119.0876308606,8.271744,2.412592,8.6164,110.56,5.39,110.6913081502,135.47,100.451744,26.532592,103.8967338798,8.271744,2.412592,8.6164,92.18,24.12,95.2834025421,135.89,8.311744,2.9725919999999997,8.8273094157,8.271744,2.412592,8.6164,0.04,0.56,0.5614267539000001,135.98
2020-10-16 12:30:00,109.290256,19.258408,110.9740795647,8.120256,2.368408,8.4586,101.17,16.89,102.5701759772,135.47,124.580256,8.238408,124.8523590142,8.120256,2.368408,8.4586,116.46,5.87,116.6078406455,131.18,118.820256,7.818408,119.0772049536,8.120256,2.368408,8.4586,110.7,5.45,110.8340764386,134.12,102.660256,28.268408,106.4811300318,8.120256,2.368408,8.4586,94.54,25.9,98.0235767558,135.47,8.120256,2.928408,8.6321567942,8.120256,2.368408,8.4586,0.0,0.56,0.56,135.55
2020-10-16 13:00:00,106.981168,20.292424,108.8887174065,8.271168,2.412424,8.6158,98.71,17.88,100.3162922959,135.58,122.961168,9.192424,123.304296336,8.271168,2.412424,8.6158,114.69,6.78,114.890228044,131.32,117.321168,8.732424,117.6457040856,8.271168,2.412424,8.6158,109.05,6.32,109.2329844873,134.23,100.491168,27.492424,104.1840113616,8.271168,2.412424,8.6158,92.22,25.08,95.5695286166,135.58,8.271168,2.972424,8.7890570894,8.271168,2.412424,8.6158,0.0,0.56,0.56,135.66
2020-10-16 13:30:00,103.35072,21.09396,105.4814034463,8.55072,2.49396,8.907,94.8,18.6,96.6074531286,135.96,120.40072,10.47396,120.8554393257,8.55072,2.49396,8.907,111.85,7.98,112.1343074175,131.87,114.88072,9.94396,115.3102864804,8.55072,2.49396,8.907,106.33,7.45,106.5906721998,134.68,97.17072,27.08396,100.8746237396,8.55072,2.49396,8.907,88.62,24.59,91.968323351,135.96,8.55072,3.05396,9.0797293021,8.55072,2.49396,8.907,0.0,0.56,0.56,136.06
2020-10-16 14:00:00,103.492944,20.774192,105.5573612357,8.482944,2.474192,8.8364,95.01,18.3,96.7563439781,136.55,118.582944,10.924192,119.0850644647,8.482944,2.474192,8.8364,110.1,8.45,110.423785934,132.71,113.142944,10.374192,113.6175586634,8.482944,2.474192,8.8364,104.66,7.9,104.957732445,135.39,97.282944,27.764192,101.1672948671,8.482944,2.474192,8.8364,88.8,25.29,92.3310570718,136.55,8.482944,3.034192,9.0092541312,8.482944,2.474192,8.8364,0.0,0.56,0.56,136.64
