Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-16 14:30:00,105.359488,21.803184,107.5918237793,6.559488,1.913184,6.8328,98.8,19.89,100.7822013056,136.85,120.939488,10.923184,121.4317738749,6.559488,1.913184,6.8328,114.38,9.01,114.734321369,133.0,115.279488,10.353184,115.7434610355,6.559488,1.913184,6.8328,108.72,8.44,109.0471090859,135.58,98.889488,25.883184,102.2206928703,6.559488,1.913184,6.8328,92.33,23.97,95.390721771,136.85,6.559488,2.473184,7.0102440699,6.559488,1.913184,6.8328,0.0,0.56,0.56,136.94
2020-10-16 15:00:00,103.762688,22.610784,106.1976599275,6.722688,1.9607839999999999,7.0028,97.04,20.65,99.212822256,137.14,119.402688,11.770783999999999,119.9814704761,6.722688,1.9607839999999999,7.0028,112.68,9.81,113.1062266191,133.46,113.862688,11.150784,114.4073935653,6.722688,1.9607839999999999,7.0028,107.14,9.19,107.5334166666,135.9,97.422688,25.360784,100.6695063177,6.722688,1.9607839999999999,7.0028,90.7,23.4,93.6698991139,137.14,6.722688,2.520784,7.1797552827,6.722688,1.9607839999999999,7.0028,0.0,0.56,0.56,137.25
2020-10-16 15:30:00,102.949008,23.715544,105.6452804218,6.739008,1.965544,7.0198,96.21,21.75,98.6378558161,136.91,118.339008,12.515544,118.9989901471,6.739008,1.965544,7.0198,111.6,10.55,112.0975579573,133.16,112.829008,11.865544,113.4512061667,6.739008,1.965544,7.0198,106.09,9.9,106.550917875,135.61,96.669008,24.285544,99.6728887666,6.739008,1.965544,7.0198,89.93,22.32,92.6584442995,136.91,6.739008,2.525544,7.1967076723,6.739008,1.965544,7.0198,0.0,0.56,0.56,136.98
2020-10-16 16:00:00,106.265264,23.351952,108.8008271807,6.075264,1.771952,6.3284,100.19,21.58,102.4877187764,136.62,122.005264,11.761952,122.5709099198,6.075264,1.771952,6.3284,115.93,9.99,116.3596364724,132.87,116.245264,11.131952,116.7770600664,6.075264,1.771952,6.3284,110.17,9.36,110.5668960404,135.26,99.765264,24.081952,102.6306402256,6.075264,1.771952,6.3284,93.69,22.31,96.3096682582,136.62,6.075264,2.331952,6.5074444139,6.075264,1.771952,6.3284,0.0,0.56,0.56,136.71
2020-10-16 16:30:00,109.116704,22.994872,111.5133141384,5.776704,1.684872,6.0174,103.34,21.31,105.5143198812,136.92,126.496704,11.054872,126.9788420084,5.776704,1.684872,6.0174,120.72,9.37,121.0830925439,133.24,120.426704,10.444872,120.8788086779,5.776704,1.684872,6.0174,114.65,8.76,114.9841732588,135.51,102.446704,24.384872,105.3088274691,5.776704,1.684872,6.0174,96.67,22.7,99.2994405825,136.92,5.776704,2.244872,6.1975607621,5.776704,1.684872,6.0174,0.0,0.56,0.56,137.02
2020-10-16 17:00:00,111.992,22.776,114.2845319367,5.472,1.596,5.7,106.52,21.18,108.6052613827,136.4,129.912,10.336,130.3225254513,5.472,1.596,5.7,124.44,8.74,124.746547848,132.59,123.642,9.736,124.0247308403,5.472,1.596,5.7,118.17,8.14,118.4500253271,134.92,105.132,24.166,107.8736899341,5.472,1.596,5.7,99.66,22.57,102.1837584942,136.4,5.5120000000000005,2.156,5.9186552527,5.472,1.596,5.7,0.04,0.56,0.5614267539000001,136.51
2020-10-16 17:30:00,114.81448,21.92964,116.8900078202,4.76448,1.38964,4.963,110.05,20.54,111.9504091105,135.93,132.78448,9.24964,133.1062506759,4.76448,1.38964,4.963,128.02,7.86,128.2610619011,132.0,126.39448,8.72964,126.6955847258,4.76448,1.38964,4.963,121.63,7.34,121.8512720492,134.41,107.58448,24.19964,110.2725845938,4.76448,1.38964,4.963,102.82,22.81,105.3197441129,135.93,4.76448,1.94964,5.147947727,4.76448,1.38964,4.963,0.0,0.56,0.56,136.05
2020-10-16 18:00:00,113.4988,22.3784,115.6839245012,5.0688,1.4784000000000002,5.28,108.43,20.9,110.425879666,135.6,133.0288,9.3584,133.357569264,5.0688,1.4784000000000002,5.28,127.96,7.88,128.2024024736,131.58,126.6788,8.8184,126.9853635188,5.0688,1.4784000000000002,5.28,121.61,7.34,121.8313083735,134.02,106.3488,23.7384,108.9659529211,5.0688,1.4784000000000002,5.28,101.28,22.26,103.697377016,135.6,5.0688,2.0384,5.4633147447,5.0688,1.4784000000000002,5.28,0.0,0.56,0.56,135.72
2020-10-16 18:30:00,115.594256,22.580408,117.779059453,4.904256,1.430408,5.1086,110.69,21.15,112.6924957573,135.0,135.184256,9.190408,135.4962976228,4.904256,1.430408,5.1086,130.28,7.76,130.510903759,130.78,128.714256,8.670408,129.0059520818,4.904256,1.430408,5.1086,123.81,7.24,124.0215049901,133.36,108.284256,23.050408,110.7104394646,4.904256,1.430408,5.1086,103.38,21.62,105.6165176476,135.0,4.944256,1.950408,5.3150502124,4.904256,1.430408,5.1086,0.04,0.52,0.5215361924,135.13
2020-10-16 19:00:00,114.383504,22.462272,116.5681759775,5.493504,1.602272,5.7224,108.89,20.86,110.8700667448,135.05,135.303504,9.292272,135.6222124639,5.493504,1.602272,5.7224,129.81,7.69,130.0375799529,130.85,128.783504,8.752272,129.0805685132,5.493504,1.602272,5.7224,123.29,7.15,123.4971521939,133.44,107.313504,23.552272,109.8676369871,5.493504,1.602272,5.7224,101.82,21.95,104.1590845774,135.05,5.493504,2.162272,5.903728178,5.493504,1.602272,5.7224,0.0,0.56,0.56,135.18
2020-10-16 19:30:00,109.848464,27.204552,113.1670123874,6.118464,1.784552,6.3734,103.73,25.42,106.7992944733,134.7,131.578464,10.234552,131.9759002365,6.118464,1.784552,6.3734,125.46,8.45,125.7442408224,130.68,125.268464,9.674552,125.6414940588,6.118464,1.784552,6.3734,119.15,7.89,119.4109484093,133.31,103.188464,24.684552,106.0998878893,6.118464,1.784552,6.3734,97.07,22.9,99.7346223736,134.7,6.118464,2.344552,6.5522916449,6.118464,1.784552,6.3734,0.0,0.56,0.56,134.84
2020-10-16 20:00:00,103.641264,63.189952,121.3856731138,5.931264,1.729952,6.1784,97.71,61.46,115.4321259442,132.13,129.001264,4.429952,129.0773046989,5.931264,1.729952,6.1784,123.07,2.7,123.0996137281,131.79,122.701264,4.459952,122.7822925305,5.931264,1.729952,6.1784,116.77,2.73,116.8019083748,134.24,97.681264,36.309952,104.2115250386,5.931264,1.729952,6.1784,91.75,34.58,98.0501856194,132.13,5.931264,2.249952,6.3436721731,5.931264,1.729952,6.1784,0.0,0.52,0.52,132.26
2020-10-16 20:30:00,100.5588,66.1334,120.356548858,4.9488,1.4434,5.155,95.61,64.69,115.4385906012,132.64,124.8788,2.0434,124.8955170252,4.9488,1.4434,5.155,119.93,0.6000000000000001,119.9315008661,133.18,118.7888,2.0734,118.8068937099,4.9488,1.4434,5.155,113.84,0.63,113.8417432228,135.38,94.7588,33.8234,100.6143755385,4.9488,1.4434,5.155,89.81,32.38,95.4688457037,132.64,4.9488,2.0034,5.3389355681,4.9488,1.4434,5.155,0.0,0.56,0.56,132.77
2020-10-16 21:00:00,95.577344,68.743392,117.7314003559,5.017344,1.463392,5.2264,90.56,67.28,112.817161815,133.26,118.997344,3.323392,119.0437432772,5.017344,1.463392,5.2264,113.98,1.8599999999999999,113.9951753365,133.97,113.207344,3.063392,113.2487841263,5.017344,1.463392,5.2264,108.19,1.6,108.2018303912,136.07,90.127344,32.303392,95.7415650133,5.017344,1.463392,5.2264,85.11,30.84,90.5252323941,133.26,5.017344,1.9833919999999998,5.395144543,5.017344,1.463392,5.2264,0.0,0.52,0.52,133.38
2020-10-16 21:30:00,91.207392,72.189656,116.3191075827,4.867392,1.419656,5.0702,86.34,70.77,111.6377557102,133.98,114.237392,5.909656,114.39014715,4.867392,1.419656,5.0702,109.37,4.49,109.4621258701,134.84,108.697392,5.509656,108.8369392111,4.867392,1.419656,5.0702,103.83,4.09,103.9105240098,136.8,86.087392,29.989656,91.161496962,4.867392,1.419656,5.0702,81.22,28.57,86.0983931325,133.98,4.867392,1.9796559999999999,5.2545735089,4.867392,1.419656,5.0702,0.0,0.56,0.56,134.1
2020-10-16 22:00:00,87.1488,67.2934,110.1059263846,4.7088,1.3734,4.905,82.44,65.92,105.5547251429,134.23,105.7288,15.8434,106.9092721563,4.7088,1.3734,4.905,101.02,14.47,102.0510720179,132.66,100.7188,14.9134,101.8169247866,4.7088,1.3734,4.905,96.01,13.54,96.9600520833,134.97,82.3088,34.7734,89.3528281869,4.7088,1.3734,4.905,77.6,33.4,84.4826609429,134.23,4.7088,1.9334,5.0902684605,4.7088,1.3734,4.905,0.0,0.56,0.56,134.35
2020-10-16 22:30:00,81.408224,68.678232,106.5082085357,4.588224,1.338232,4.7794,76.82,67.34,102.1566835797,133.76,98.838224,18.308232,100.5195795974,4.588224,1.338232,4.7794,94.25,16.97,95.7655647924,132.16,94.158224,17.328232,95.7394316417,4.588224,1.338232,4.7794,89.57,15.99,90.9860703624,134.5,76.958224,32.768232,83.6440390562,4.588224,1.338232,4.7794,72.37,31.43,78.9003282629,133.76,4.588224,1.898232,4.9653886253,4.588224,1.338232,4.7794,0.0,0.56,0.56,133.88
2020-10-16 23:00:00,75.22384,69.69112,102.5450062714,4.80384,1.4011200000000001,5.004,70.42,68.29,98.0943448931,133.76,92.55384,19.36112,94.5572116044,4.80384,1.4011200000000001,5.004,87.75,17.96,89.5691023735,132.16,88.19384,18.35112,90.0828342094,4.80384,1.4011200000000001,5.004,83.39,16.95,85.0952090308,134.54,71.22384,32.17112,78.15251977,4.80384,1.4011200000000001,5.004,66.42,30.77,73.2011564116,133.76,4.80384,1.9211200000000002,5.1737395373,4.80384,1.4011200000000001,5.004,0.0,0.52,0.52,133.88
2020-10-16 23:30:00,70.542512,70.832816,99.9676638807,4.672512,1.362816,4.8672,65.87,69.47,95.7336816382,134.45,86.672512,21.062816,89.1951038692,4.672512,1.362816,4.8672,82.0,19.7,84.3332081686,133.16,82.612512,19.962816,84.9902415669,4.672512,1.362816,4.8672,77.94,18.6,80.1286690268,135.38,66.902512,31.892816,74.1154358033,4.672512,1.362816,4.8672,62.23,30.53,69.3156100745,134.45,4.672512,1.922816,5.0526814426,4.672512,1.362816,4.8672,0.0,0.56,0.56,134.56
2020-10-17 00:00:00,66.14504,72.52772,98.1602591938,4.65504,1.35772,4.849,61.49,71.17,94.0541811936,134.96,81.51504,22.59772,84.5893533218,4.65504,1.35772,4.849,76.86,21.24,79.7408126369,133.83,77.70504,21.41772,80.6026796788,4.65504,1.35772,4.849,73.05,20.06,75.7542480657,135.94,62.82504,31.06772,70.0870093313,4.65504,1.35772,4.849,58.17,29.71,65.3179378119,134.96,4.65504,1.91772,5.0345851269,4.65504,1.35772,4.849,0.0,0.56,0.56,135.07
2020-10-17 00:30:00,66.035744,73.104592,98.5139627521,6.495744,1.8945919999999998,6.7664,59.54,71.21,92.8217415264,135.72,79.565744,25.834592,83.6548490052,6.495744,1.8945919999999998,6.7664,73.07,23.94,76.8917973519,134.05,75.965744,24.514592,79.8233016255,6.495744,1.8945919999999998,6.7664,69.47,22.62,73.0598747604,136.12,62.885744,32.764592,70.9093455573,6.495744,1.8945919999999998,6.7664,56.39,30.87,64.2867715786,135.72,6.495744,2.454592,6.9440414745000005,6.495744,1.8945919999999998,6.7664,0.0,0.56,0.56,135.82
2020-10-17 01:00:00,65.630368,67.543024,94.1775201143,6.730368,1.9630239999999999,7.0108,58.9,65.58,88.1472994481,135.08,76.58036799999999,32.173024,83.0641693892,6.730368,1.9630239999999999,7.0108,69.85,30.21,76.1029999409,131.23,73.150368,30.593024,79.2900337747,6.730368,1.9630239999999999,7.0108,66.42,28.63,72.3276800402,133.75,62.520368,37.183024,72.7418290163,6.730368,1.9630239999999999,7.0108,55.79,35.22,65.9770604074,135.08,6.7703679999999995,2.523024,7.2252012401,6.730368,1.9630239999999999,7.0108,0.04,0.56,0.5614267539000001,135.18
2020-10-17 01:30:00,66.364576,67.632168,94.7542457943,7.344576,2.142168,7.6506,59.02,65.49,88.1606516537,135.08,78.004576,32.232168,84.4015789599,7.344576,2.142168,7.6506,70.66,30.09,76.8000240885,131.2,74.534576,30.662168,80.5951088216,7.344576,2.142168,7.6506,67.19,28.52,72.9923728892,133.75,63.264576,37.402168,73.4937327094,7.344576,2.142168,7.6506,55.92,35.26,66.1083504559,135.08,7.344576,2.702168,7.8258870756,7.344576,2.142168,7.6506,0.0,0.56,0.56,135.18
2020-10-17 02:00:00,68.00672,67.62196,95.9043452582,7.68672,2.24196,8.007,60.32,65.38,88.9553078799,135.04,79.95672,32.11196,86.1641169409,7.68672,2.24196,8.007,72.27,29.87,78.1995511496,131.11,76.38672,30.54196,82.2662890436,7.68672,2.24196,8.007,68.7,28.3,74.3006056503,133.68,64.81672,37.53196,74.8989667018,7.68672,2.24196,8.007,57.13,35.29,67.1507334286,135.04,7.68672,2.8019600000000002,8.1814817851,7.68672,2.24196,8.007,0.0,0.56,0.56,135.13
2020-10-17 02:30:00,68.009872,67.738296,95.9886422158,7.399872,2.158296,7.7082,60.61,65.58,89.2989837568,135.29,79.529872,32.048296,85.7443515157,7.399872,2.158296,7.7082,72.13,29.89,78.0778393656,131.41,75.989872,30.478296,81.8742155605,7.399872,2.158296,7.7082,68.59,28.32,74.2065394692,133.92,64.799872,37.688296,74.9628645837,7.399872,2.158296,7.7082,57.4,35.53,67.5065989367,135.29,7.399872,2.718296,7.8833520003,7.399872,2.158296,7.7082,0.0,0.56,0.56,135.38
2020-10-17 03:00:00,66.913088,67.482984,95.0332282691,7.313088,2.132984,7.6178,59.6,65.35,88.4464951256,135.58,77.843088,32.042984,84.1801590222,7.313088,2.132984,7.6178,70.53,29.91,76.6099797677,131.82,74.373088,30.472984,80.3738699611,7.313088,2.132984,7.6178,67.06,28.34,72.8024669912,134.26,63.783088,38.312984,74.4054235779,7.313088,2.132984,7.6178,56.47,36.18,67.0660368592,135.58,7.313088,2.692984,7.7931648847,7.313088,2.132984,7.6178,0.0,0.56,0.56,135.67
2020-10-17 03:30:00,65.96856,67.72708,94.5452710282,7.01856,2.04708,7.311,58.95,65.68,88.2551125998,135.99,76.12856,32.38708,82.7313761435,7.01856,2.04708,7.311,69.11,30.34,75.476537414,132.37,72.72856,30.81708,78.9882007606,7.01856,2.04708,7.311,65.71,28.77,71.7322591307,134.71,62.86856,38.44708,73.6928340953,7.01856,2.04708,7.311,55.85,36.4,66.6647020544,135.99,7.01856,2.60708,7.4871256568,7.01856,2.04708,7.311,0.0,0.56,0.56,136.09
2020-10-17 04:00:00,65.549456,67.639008,94.1900556594,6.579456,1.9190079999999998,6.8536,58.97,65.72,88.2982406393,136.17,75.189456,32.499008,81.9123910929,6.579456,1.9190079999999998,6.8536,68.61,30.58,75.1163663924,132.59,71.839456,30.899008,78.2026606565,6.579456,1.9190079999999998,6.8536,65.26,28.98,71.4052379031,134.92,62.459456,38.459008,73.3503847308,6.579456,1.9190079999999998,6.8536,55.88,36.54,66.7663538019,136.17,6.579456,2.479008,7.0309829981,6.579456,1.9190079999999998,6.8536,0.0,0.56,0.56,136.27
2020-10-17 04:30:00,64.983824,67.734032,93.8658429496,6.733824,1.964032,7.0144,58.25,65.77,87.856447686,136.23,74.773824,32.524032,81.541016753,6.733824,1.964032,7.0144,68.04,30.56,74.5879025044,132.64,71.433824,30.924032,77.8401372455,6.733824,1.964032,7.0144,64.7,28.96,70.8856233661,134.98,61.933824,38.474032,72.9112453165,6.733824,1.964032,7.0144,55.2,36.51,66.1817202859,136.23,6.733824,2.524032,7.1913227712,6.733824,1.964032,7.0144,0.0,0.56,0.56,136.33
2020-10-17 05:00:00,64.141136,67.873248,93.3855616326,6.491136,1.8932479999999998,6.7616,57.65,65.98,87.6178229586,136.16,73.981136,32.823248,80.9356169626,6.491136,1.8932479999999998,6.7616,67.49,30.93,74.23991514,132.57,70.681136,31.213248,77.2663564364,6.491136,1.8932479999999998,6.7616,64.19,29.32,70.5692461346,134.93,61.131136,38.053248,72.007398731,6.491136,1.8932479999999998,6.7616,54.64,36.16,65.5215628629,136.16,6.531136,2.493248,6.9908528121,6.491136,1.8932479999999998,6.7616,0.04,0.6000000000000001,0.6013318551,136.27
2020-10-17 05:30:00,65.06664,67.30652,93.6153581171,6.05664,1.76652,6.309,59.01,65.54,88.1911089623,135.97,74.86664,32.29652,81.5357528266,6.05664,1.76652,6.309,68.81,30.53,75.2787951551,132.31,71.47664,30.69652,77.789372062,6.05664,1.76652,6.309,65.42,28.93,71.5312609983,134.73,61.96664,38.11652,72.751175728,6.05664,1.76652,6.309,55.91,36.35,66.6877095123,135.97,6.05664,2.32652,6.4881109269,6.05664,1.76652,6.309,0.0,0.56,0.56,136.07
2020-10-17 06:00:00,65.67896,67.58928,94.2445571776,6.40896,1.86928,6.676,59.27,65.72,88.498877394,135.84,75.95896,32.02928,82.4356620741,6.40896,1.86928,6.676,69.55,30.16,75.8078366661,132.07,72.54896,30.44928,78.6797956886,6.40896,1.86928,6.676,66.14,28.58,72.0507876432,134.52,62.55896,37.86928,73.1280099825,6.40896,1.86928,6.676,56.15,36.0,66.6994940011,135.84,6.40896,2.42928,6.8539163695,6.40896,1.86928,6.676,0.0,0.56,0.56,135.94
2020-10-17 06:30:00,69.61112,66.19616,96.0606039248,6.98112,2.03616,7.272,62.63,64.16,89.660596139,135.09,80.77112,30.61616,86.3789504405,6.98112,2.03616,7.272,73.79,28.58,79.1314128523,131.08,77.14112,29.11616,82.4530361357,6.98112,2.03616,7.272,70.16,27.08,75.2047338936,133.69,66.23112,38.42616,76.5710848088,6.98112,2.03616,7.272,59.25,36.39,69.5326872773,135.09,6.98112,2.5961600000000002,7.4482268494,6.98112,2.03616,7.272,0.0,0.56,0.56,135.18
2020-10-17 07:00:00,73.606112,65.252616,98.3654594794,7.106112,2.072616,7.4022,66.5,63.18,91.7276534094,134.78,85.496112,29.192616,90.3426477144,7.106112,2.072616,7.4022,78.39,27.12,82.9486980006,130.58,81.626112,27.762616,86.2182405724,7.106112,2.072616,7.4022,74.52,25.69,78.8238954886,133.29,69.996112,38.842616,80.0512617817,7.106112,2.072616,7.4022,62.89,36.77,72.8504289624,134.78,7.106112,2.632616,7.5780930820000005,7.106112,2.072616,7.4022,0.0,0.56,0.56,134.87
2020-10-17 07:30:00,79.77512,61.84316,100.9388240956,6.52512,1.9031600000000002,6.797,73.25,59.94,94.6486455265,134.08,91.60512,26.19316,95.2763330581,6.52512,1.9031600000000002,6.797,85.08,24.29,88.4794354638,129.71,87.36512,24.90316,90.8450965688,6.52512,1.9031600000000002,6.797,80.84,23.0,84.0482337709,132.55,75.68512,40.81316,85.9880888182,6.52512,1.9031600000000002,6.797,69.16,38.91,79.3542292509,134.08,6.56512,2.4631600000000002,7.0119867227,6.52512,1.9031600000000002,6.797,0.04,0.56,0.5614267539000001,134.16
2020-10-17 08:00:00,83.903824,62.244032,104.4709107907,5.533824,1.614032,5.7644,78.37,60.63,99.0850836403,133.98,96.333824,22.734032,98.9800073623,5.533824,1.614032,5.7644,90.8,21.12,93.2238939328,130.23,91.753824,22.214032,94.4045943602,5.533824,1.614032,5.7644,86.22,20.6,88.6467619262,132.96,79.393824,39.624032,88.7324247459,5.533824,1.614032,5.7644,73.86,38.01,83.0665979802,133.98,5.533824,2.174032,5.945554911,5.533824,1.614032,5.7644,0.0,0.56,0.56,134.05
2020-10-17 08:30:00,87.395136,66.735248,109.9613710449,7.115136,2.075248,7.4116,80.28,64.66,103.0814920342,133.67,103.645136,16.005248,104.8736486445,7.115136,2.075248,7.4116,96.53,13.93,97.5299225879,131.88,98.825136,15.185248,99.9849951855,7.115136,2.075248,7.4116,91.71,13.11,92.6423024325,134.32,82.745136,35.985248,90.2313449156,7.115136,2.075248,7.4116,75.63,33.91,82.8841661598,133.67,7.115136,2.5952479999999998,7.5736696838,7.115136,2.075248,7.4116,0.0,0.52,0.52,133.73
2020-10-17 09:00:00,89.994192,65.707056,111.4287745689,8.664192,2.527056,9.0252,81.33,63.18,102.9868015816,133.67,107.644192,14.747056,108.6496559221,8.664192,2.527056,9.0252,98.98,12.22,99.7314834944,131.57,102.684192,14.017056,103.6364855907,8.664192,2.527056,9.0252,94.02,11.49,94.7194832123,134.22,85.264192,37.897056,93.3068555406,8.664192,2.527056,9.0252,76.6,35.37,84.3717778644,133.67,8.664192,3.087056,9.1977245969,8.664192,2.527056,9.0252,0.0,0.56,0.56,133.7
2020-10-17 09:30:00,90.128944,65.662192,111.5112102203,13.138944,3.832192,13.6864,76.99,61.83,98.7441593209,133.67,110.838944,15.042192,111.8549911591,13.138944,3.832192,13.6864,97.7,11.21,98.3410092484,131.26,105.958944,14.352192,106.9265319217,13.138944,3.832192,13.6864,92.82,10.52,93.4142537304,134.22,85.708944,40.392192,94.7499459428,13.138944,3.832192,13.6864,72.57,36.56,81.2590825693,133.67,13.138944,4.392192,13.8536349021,13.138944,3.832192,13.6864,0.0,0.56,0.56,133.7
2020-10-17 10:00:00,89.126144,65.706792,110.7287318596,15.006144,4.376792,15.6314,74.12,61.33,96.203655336,133.88,112.286144,14.866792,113.2660568695,15.006144,4.376792,15.6314,97.28,10.49,97.8439497363,131.53,107.426144,14.206792,108.3614754128,15.006144,4.376792,15.6314,92.42,9.83,92.9413002922,134.4,84.906144,41.596792,94.548116817,15.006144,4.376792,15.6314,69.9,37.22,79.191782402,133.88,15.006144,4.936792,15.7973501892,15.006144,4.376792,15.6314,0.0,0.56,0.56,133.94
2020-10-17 10:30:00,91.94832,64.28076,112.1896147466,15.08832,4.40076,15.717,76.86,59.88,97.4324073397,133.71,112.81832,14.27076,113.7173158257,15.08832,4.40076,15.717,97.73,9.87,98.2271337259,131.57,107.93832,13.65076,108.7980890135,15.08832,4.40076,15.717,92.85,9.25,93.3096190111,134.31,87.53832,42.69076,97.3933183427,15.08832,4.40076,15.717,72.45,38.29,81.9458760402,133.71,15.08832,4.92076,15.8704530307,15.08832,4.40076,15.717,0.0,0.52,0.52,133.75
2020-10-17 11:00:00,95.580144,64.573792,115.3487691322,13.350144,3.893792,13.9064,82.23,60.68,102.1950845198,133.68,112.030144,13.833792,112.8810301413,13.350144,3.893792,13.9064,98.68,9.94,99.1793627727,131.88,107.080144,13.213792,107.8923608884,13.350144,3.893792,13.9064,93.73,9.32,94.192225263,134.25,90.800144,41.413792,99.7986388597,13.350144,3.893792,13.9064,77.45,37.52,86.0595892391,133.68,13.350144,4.453792,14.073471782,13.350144,3.893792,13.9064,0.0,0.56,0.56,133.69
2020-10-17 11:30:00,96.541792,63.793856,115.7150537567,9.441792,2.753856,9.8352,87.1,61.04,106.359257237,133.7,113.641792,12.603856,114.3385939875,9.441792,2.753856,9.8352,104.2,9.85,104.664523598,131.84,108.421792,11.983856,109.0820690357,9.441792,2.753856,9.8352,98.98,9.23,99.4094225916,134.25,91.381792,39.813856,99.6783579255,9.441792,2.753856,9.8352,81.94,37.06,89.9311247567,133.7,9.441792,3.313856,10.0064518067,9.441792,2.753856,9.8352,0.0,0.56,0.56,133.74
2020-10-17 12:00:00,95.420544,63.415992,114.57167302,9.140544,2.665992,9.5214,86.28,60.75,105.5215660422,133.7,114.950544,12.175992,115.593608591,9.140544,2.665992,9.5214,105.81,9.51,106.2365106731,131.8,109.650544,11.565992,110.2588498509,9.140544,2.665992,9.5214,100.51,8.9,100.9032710074,134.22,90.310544,40.035992,98.7870184437,9.140544,2.665992,9.5214,81.17,37.37,89.3593072936,133.7,9.140544,3.225992,9.6931196733,9.140544,2.665992,9.5214,0.0,0.56,0.56,133.74
2020-10-17 12:30:00,93.767232,64.778776,113.9674673624,11.687232,3.408776,12.1742,82.08,61.37,102.4861127178,133.94,114.617232,13.248776,115.3804140088,11.687232,3.408776,12.1742,102.93,9.84,103.3992770768,132.03,109.477232,12.628776,110.2032227734,11.687232,3.408776,12.1742,97.79,9.22,98.2236860436,134.43,88.947232,40.598776,97.7745912452,11.687232,3.408776,12.1742,77.26,37.19,85.7449922736,133.94,11.687232,3.968776,12.3427134278,11.687232,3.408776,12.1742,0.0,0.56,0.56,133.97
2020-10-17 13:00:00,93.299056,65.686808,114.1028947736,11.269055999999999,3.286808,11.7386,82.03,62.4,103.0663907392,134.46,113.949056,13.546808,114.7514852639,11.269055999999999,3.286808,11.7386,102.68,10.26,103.191327155,132.6,108.819056,12.926808,109.5841654337,11.269055999999999,3.286808,11.7386,97.55,9.64,98.0251605456,134.93,88.529056,40.056808,97.1696538195,11.269055999999999,3.286808,11.7386,77.26,36.77,85.5636634326,134.46,11.269055999999999,3.806808,11.894679915,11.269055999999999,3.286808,11.7386,0.0,0.52,0.52,134.51
2020-10-17 13:30:00,93.249104,65.613072,114.0196062705,10.159104,2.963072,10.5824,83.09,62.65,104.0623399698,134.78,112.209104,13.453072,113.0126902906,10.159104,2.963072,10.5824,102.05,10.49,102.5877312353,133.09,107.109104,12.803072,107.8715848234,10.159104,2.963072,10.5824,96.95,9.84,97.4480789959,135.28,88.389104,40.183072,97.0943509236,10.159104,2.963072,10.5824,78.23,37.22,86.6329111828,134.78,10.159104,3.523072,10.7526475995,10.159104,2.963072,10.5824,0.0,0.56,0.56,134.8
2020-10-17 14:00:00,92.625056,66.964808,114.2964851143,9.205056,2.684808,9.5886,83.42,64.28,105.3129374768,135.24,110.775056,14.154808,111.6757432092,9.205056,2.684808,9.5886,101.57,11.47,102.2155849174,133.62,105.695056,13.454808,106.5480019576,9.205056,2.684808,9.5886,96.49,10.77,97.0892012533,135.73,87.735056,38.864808,95.9578727995,9.205056,2.684808,9.5886,78.53,36.18,86.4635952294,135.24,9.245056,3.244808,9.7979507755,9.205056,2.684808,9.5886,0.04,0.56,0.5614267539000001,135.27
2020-10-17 14:30:00,90.630208,69.062144,113.9447863485,9.470208,2.762144,9.8648,81.16,66.3,104.7980705929,135.88,109.250208,15.562144,110.3530166054,9.470208,2.762144,9.8648,99.78,12.8,100.5976560363,134.44,104.260208,14.812144,105.30712503,9.470208,2.762144,9.8648,94.79,12.05,95.552847158,136.37,85.920208,38.052144,93.9693982409,9.470208,2.762144,9.8648,76.45,35.29,84.2020581696,135.88,9.470208,3.362144,10.0493209641,9.470208,2.762144,9.8648,0.0,0.6000000000000001,0.6000000000000001,135.91
2020-10-17 15:00:00,88.650304,69.004672,112.341092914,10.370304,3.024672,10.8024,78.28,65.98,102.3773353824,135.78,108.170304,16.304672,109.3922163432,10.370304,3.024672,10.8024,97.8,13.28,98.6975095937,134.48,103.270304,15.514672000000001,104.4292139946,10.370304,3.024672,10.8024,92.9,12.49,93.7358527992,136.37,84.170304,38.644672,92.617766921,10.370304,3.024672,10.8024,73.8,35.62,81.9464727734,135.78,10.370304,3.584672,10.9723779738,10.370304,3.024672,10.8024,0.0,0.56,0.56,135.8
2020-10-17 15:30:00,88.730048,68.641264,112.1813021033,9.330048,2.721264,9.7188,79.4,65.92,103.1978992034,135.37,108.490048,16.451264,109.7302811545,9.330048,2.721264,9.7188,99.16,13.73,100.1060362815,134.01,103.520048,15.641264,104.6950308154,9.330048,2.721264,9.7188,94.19,12.92,95.0719858844,135.98,84.150048,37.581264,92.1606314119,9.330048,2.721264,9.7188,74.82,34.86,82.542425455,135.37,9.330048,3.281264,9.8902218944,9.330048,2.721264,9.7188,0.0,0.56,0.56,135.41
2020-10-17 16:00:00,90.152992,68.160456,113.0195103895,8.092992,2.360456,8.4302,82.06,65.8,105.1830956,135.23,108.722992,15.930456,109.8838860698,8.092992,2.360456,8.4302,100.63,13.57,101.5408380899,133.82,103.692992,15.140456,104.7925092638,8.092992,2.360456,8.4302,95.6,12.78,96.4504453074,135.83,85.392992,37.180456,93.1361873338,8.092992,2.360456,8.4302,77.3,34.82,84.7804364226,135.23,8.092992,2.9204559999999997,8.6038121063,8.092992,2.360456,8.4302,0.0,0.56,0.56,135.27
2020-10-17 16:30:00,93.605776,67.428768,115.3632526178,6.2357759999999995,1.818768,6.4956,87.37,65.61,109.2620199337,135.13,111.405776,14.198768,112.3069540985,6.2357759999999995,1.818768,6.4956,105.17,12.38,105.8961439336,133.57,106.145776,13.458768,106.9956270075,6.2357759999999995,1.818768,6.4956,99.91,11.64,100.5857728508,135.6,88.455776,36.838768,95.8202438711,6.2357759999999995,1.818768,6.4956,82.22,35.02,89.3673810739,135.13,6.2357759999999995,2.378768,6.6740871675,6.2357759999999995,1.818768,6.4956,0.0,0.56,0.56,135.16
2020-10-17 17:00:00,97.378992,65.013456,117.0872219501,5.428992,1.583456,5.6552,91.95,63.43,111.7057178483,134.32,115.848992,12.673456,116.5401451621,5.428992,1.583456,5.6552,110.42,11.09,110.9755130648,132.61,110.288992,12.003456,110.9402754293,5.428992,1.583456,5.6552,104.86,10.42,105.3764489817,134.79,91.888992,37.453456,99.2287670846,5.428992,1.583456,5.6552,86.46,35.87,93.6054939627,134.32,5.468992,2.143456,5.8740341436,5.428992,1.583456,5.6552,0.04,0.56,0.5614267539000001,134.36
2020-10-17 17:30:00,101.936864,63.775752,120.2433814616,5.196864,1.515752,5.4134,96.74,62.26,115.043188412,133.7,121.186864,11.425752,121.7242942675,5.196864,1.515752,5.4134,115.99,9.91,116.4125774992,131.69,115.366864,10.795752,115.8708831866,5.196864,1.515752,5.4134,110.17,9.28,110.5601524058,134.07,96.076864,37.525752,103.1452658111,5.196864,1.515752,5.4134,90.88,36.01,97.7542556618,133.7,5.196864,2.035752,5.5813691546,5.196864,1.515752,5.4134,0.0,0.52,0.52,133.75
2020-10-17 18:00:00,105.172592,61.658256,121.9139640934,4.382592,1.278256,4.5652,100.79,60.38,117.4919933442,132.96,124.732592,9.928256,125.1270944849,4.382592,1.278256,4.5652,120.35,8.65,120.6604533391,130.73,118.682592,9.358256,119.0509747932,4.382592,1.278256,4.5652,114.3,8.08,114.5852363963,133.29,99.042592,37.978256,106.0744217938,4.382592,1.278256,4.5652,94.66,36.7,101.5253938677,132.96,4.382592,1.838256,4.7525043672,4.382592,1.278256,4.5652,0.0,0.56,0.56,133.01
2020-10-17 18:30:00,107.085136,60.695248,123.0899649928,4.235136,1.235248,4.4116,102.85,59.46,118.8007327418,132.36,126.915136,9.425248,127.2646339159,4.235136,1.235248,4.4116,122.68,8.19,122.9530743821,130.01,120.755136,8.875248,121.0808527284,4.235136,1.235248,4.4116,116.52,7.64,116.7702016783,132.66,100.785136,37.945248,107.691622164,4.235136,1.235248,4.4116,96.55,36.71,103.2934005636,132.36,4.235136,1.795248,4.5999230776,4.235136,1.235248,4.4116,0.0,0.56,0.56,132.4
2020-10-17 19:00:00,105.764032,67.551176,125.4957841678,4.324032,1.2611759999999999,4.5042,101.44,66.29,121.1793616917,132.85,129.494032,2.541176,129.5189634728,4.324032,1.2611759999999999,4.5042,125.17,1.28,125.1765445281,133.15,123.034032,2.621176,123.0619502275,4.324032,1.2611759999999999,4.5042,118.71,1.3599999999999999,118.717790158,135.27,99.534032,32.251176,104.6286857394,4.324032,1.2611759999999999,4.5042,95.21,30.99,100.126540937,132.85,4.324032,1.7811759999999999,4.6765201464,4.324032,1.2611759999999999,4.5042,0.0,0.52,0.52,132.91
2020-10-17 19:30:00,101.478864,70.921752,123.8057137029,4.428864,1.291752,4.6134,97.05,69.63,119.4447127335,133.56,124.818864,4.111752,124.8865697934,4.428864,1.291752,4.6134,120.39,2.8200000000000003,120.423023131,134.26,118.738864,3.791752,118.7993906013,4.428864,1.291752,4.6134,114.31,2.5,114.3373346725,136.21,95.558864,30.161752,100.2059268341,4.428864,1.291752,4.6134,91.13,28.87,95.5936912144,133.56,4.428864,1.8517519999999998,4.8003980877,4.428864,1.291752,4.6134,0.0,0.56,0.56,133.67
2020-10-17 20:00:00,97.210448,72.388464,121.2021489935,4.280448,1.248464,4.4588,92.93,71.14,117.0336895941,133.99,119.810448,6.858464,120.0065913956,4.280448,1.248464,4.4588,115.53,5.61,115.6661272802,134.73,113.980448,6.268464,114.1526879543,4.280448,1.248464,4.4588,109.7,5.02,109.8148004597,136.6,91.590448,29.358464,96.1807131044,4.280448,1.248464,4.4588,87.31,28.11,91.7235422343,133.99,4.280448,1.7684639999999998,4.6313820831,4.280448,1.248464,4.4588,0.0,0.52,0.52,134.12
2020-10-17 20:30:00,94.613504,66.672272,115.7450085006,4.293504,1.252272,4.4724,90.32,65.42,111.5234450687,133.71,113.233504,15.152272,114.2428018515,4.293504,1.252272,4.4724,108.94,13.9,109.8231924504,131.97,107.783504,14.312272,108.729595163,4.293504,1.252272,4.4724,103.49,13.06,104.3108033715,134.26,89.213504,34.512272,95.6563966212,4.293504,1.252272,4.4724,84.92,33.26,91.2010635903,133.71,4.333504,1.812272,4.6971892361,4.293504,1.252272,4.4724,0.04,0.56,0.5614267539000001,133.84
2020-10-17 21:00:00,90.775696,68.128328,113.497559711,4.245696,1.238328,4.4226,86.53,66.89,109.3696164389,134.03,108.635696,16.928328,109.9467268011,4.245696,1.238328,4.4226,104.39,15.69,105.5625321788,132.42,103.415696,16.008328,104.6473733283,4.245696,1.238328,4.4226,99.17,14.77,100.2638608872,134.67,85.655696,33.488328,91.9693773464,4.245696,1.238328,4.4226,81.41,32.25,87.5651220521,134.03,4.245696,1.798328,4.6108478743,4.245696,1.238328,4.4226,0.0,0.56,0.56,134.17
2020-10-17 21:30:00,87.859808,69.109944,111.7834076305,4.319808,1.259944,4.4998000000000005,83.54,67.85,107.6222751107,134.47,105.349808,17.919944,106.8630265274,4.319808,1.259944,4.4998000000000005,101.03,16.66,102.3944163517,133.03,100.289808,16.939944,101.7104089629,4.319808,1.259944,4.4998000000000005,95.97,15.68,97.242497397,135.16,82.959808,33.299943999999996,89.3936016379,4.319808,1.259944,4.4998000000000005,78.64,32.04,84.9164954529,134.47,4.319808,1.819944,4.6875299807,4.319808,1.259944,4.4998000000000005,0.0,0.56,0.56,134.6
2020-10-17 22:00:00,84.174512,70.128816,109.5600260314,4.624512,1.348816,4.8172,79.55,68.78,105.1612614036,134.79,100.904512,19.668816,102.8036130921,4.624512,1.348816,4.8172,96.28,18.32,98.0074527778,133.54,96.094512,18.618816,97.8816404938,4.624512,1.348816,4.8172,91.47,17.27,93.0860558838,135.63,79.574512,33.068816,86.1722086968,4.624512,1.348816,4.8172,74.95,31.72,81.3858765389,134.79,4.624512,1.8688159999999998,4.9878436704,4.624512,1.348816,4.8172,0.0,0.52,0.52,134.93
2020-10-17 22:30:00,79.770256,71.053408,106.8264037152,4.640256,1.353408,4.8336,75.13,69.7,102.4822272397,134.64,95.090256,21.333408,97.453943394,4.640256,1.353408,4.8336,90.45,19.98,92.6304642113,133.5,90.580256,20.193408,92.8038603921,4.640256,1.353408,4.8336,85.94,18.84,87.9808456427,135.57,75.480256,32.113408,82.0276783726,4.640256,1.353408,4.8336,70.84,30.76,77.2300666839,134.64,4.640256,1.913408,5.0192734454,4.640256,1.353408,4.8336,0.0,0.56,0.56,134.76
2020-10-17 23:00:00,75.004672,73.819696,105.2380555662,4.764672,1.389696,4.9632000000000005,70.24,72.43,100.8948090835,135.53,90.144672,22.339696,92.8715451974,4.764672,1.389696,4.9632000000000005,85.38,20.95,87.9127231975,134.5,85.904672,21.159696,88.4722860914,4.764672,1.389696,4.9632000000000005,81.14,19.77,83.5137862871,136.38,71.064672,30.889696,77.4878114637,4.764672,1.389696,4.9632000000000005,66.3,29.5,72.5667968151,135.53,4.764672,1.9496959999999999,5.1481466335,4.764672,1.389696,4.9632000000000005,0.0,0.56,0.56,135.66
2020-10-17 23:30:00,71.250656,69.335608,99.418723172,4.270656,1.245608,4.4486,66.98,68.09,95.5121379721,135.81,83.130656,30.165608,88.434551353,4.270656,1.245608,4.4486,78.86,28.92,83.9956308388,132.59,79.260656,28.615608,84.2680521358,4.270656,1.245608,4.4486,74.99,27.37,79.8286727937,134.84,67.560656,35.165608,76.1647045892,4.270656,1.245608,4.4486,63.29,33.92,71.8066187757,135.81,4.270656,1.8056079999999999,4.6366715346,4.270656,1.245608,4.4486,0.0,0.56,0.56,135.94
2020-10-18 00:00:00,67.782928,68.622104,96.4547483831,4.532928,1.322104,4.7218,63.25,67.3,92.3572005856,136.21,78.642928,32.442104,85.0717358255,4.532928,1.322104,4.7218,74.11,31.12,80.378768963,132.59,74.992928,30.812104,81.0760445688,4.532928,1.322104,4.7218,70.46,29.49,76.3824043874,134.84,64.412928,36.542104,74.0564018724,4.532928,1.322104,4.7218,59.88,35.22,69.4698697278,136.21,4.532928,1.922104,4.9236084369,4.532928,1.322104,4.7218,0.0,0.6000000000000001,0.6000000000000001,136.34
2020-10-18 00:30:00,65.094352,68.852936,94.7523163734,4.364352,1.272936,4.5462,60.73,67.58,90.8580722886,136.05,74.884352,33.352936,81.9761216104,4.364352,1.272936,4.5462,70.52,32.08,77.4738459094,132.53,71.414352,31.672936,78.1228810685,4.364352,1.272936,4.5462,67.05,30.4,73.61971543,134.79,61.894352,36.042936,71.6240465556,4.364352,1.272936,4.5462,57.53,34.77,67.2209327516,136.05,4.364352,1.8329360000000001,4.7336268083,4.364352,1.272936,4.5462,0.0,0.56,0.56,136.18
2020-10-18 01:00:00,63.456272,68.958496,93.7121797138,4.726272,1.378496,4.9232,58.73,67.58,89.5336210594,136.03,73.066272,33.578496,80.4126575708,4.726272,1.378496,4.9232,68.34,32.2,75.5459833479,132.53,69.686272,31.898496,76.6400062129,4.726272,1.378496,4.9232,64.96,30.52,71.7723623688,134.79,60.426272,36.238496,70.459654698,4.726272,1.378496,4.9232,55.7,34.86,65.7092809274,136.03,4.726272,1.938496,5.1083670346,4.726272,1.378496,4.9232,0.0,0.56,0.56,136.16
2020-10-18 01:30:00,65.2636,68.7598,94.8010948302,4.5936,1.3397999999999999,4.785,60.67,67.42,90.6989818024,136.13,74.8236,33.3598,81.9234238359,4.5936,1.3397999999999999,4.785,70.23,32.02,77.1850587873,132.65,71.3536,31.6798,78.0701348852,4.5936,1.3397999999999999,4.785,66.76,30.34,73.3308475336,134.87,62.0936,36.4398,71.9963484143,4.5936,1.3397999999999999,4.785,57.5,35.1,67.3666089394,136.13,4.5936,1.8998,4.9709557431,4.5936,1.3397999999999999,4.785,0.0,0.56,0.56,136.26
2020-10-18 02:00:00,67.347552,68.550536,96.09822447,4.767552,1.390536,4.9662,62.58,67.16,91.7971786059,135.99,77.137552,32.690536,83.7787149133,4.767552,1.390536,4.9662,72.37,31.3,78.8486328353,132.39,73.567552,31.060536,79.8557549828,4.767552,1.390536,4.9662,68.8,29.67,74.9249551218,134.67,64.027552,36.560536,73.7305920749,4.767552,1.390536,4.9662,59.26,35.17,68.9106414134,135.99,4.767552,1.950536,5.151130241,4.767552,1.390536,4.9662,0.0,0.56,0.56,136.11
2020-10-18 02:30:00,67.10536,68.84448,96.1389191077,4.57536,1.33448,4.766,62.53,67.51,92.019568571,136.22,76.65536,32.68448,83.3325833609,4.57536,1.33448,4.766,72.08,31.35,78.6024738796,132.65,73.09536,31.03448,79.4107713248,4.57536,1.33448,4.766,68.52,29.7,74.6798527047,134.88,63.77536,36.34448,73.4044805826,4.57536,1.33448,4.766,59.2,35.01,68.7774679674,136.22,4.57536,1.8944800000000002,4.9520676086,4.57536,1.33448,4.766,0.0,0.56,0.56,136.35
2020-10-18 03:00:00,65.402576,68.896168,94.9956783887,4.7525759999999995,1.386168,4.9506,60.65,67.51,90.7525349508,136.48,75.132576,33.296168,82.1799171324,4.7525759999999995,1.386168,4.9506,70.38,31.91,77.2760797401,133.05,71.662576,31.626168,78.3309600434,4.7525759999999995,1.386168,4.9506,66.91,30.24,73.4261921932,135.22,62.212576,36.806168,72.2848436078,4.7525759999999995,1.386168,4.9506,57.46,35.42,67.4998370368,136.48,4.792576,1.986168,5.1878365472,4.7525759999999995,1.386168,4.9506,0.04,0.6000000000000001,0.6013318551,136.61
2020-10-18 03:30:00,64.3368,68.6424,94.0797688773,4.6368,1.3524,4.83,59.7,67.29,89.9557341141,136.54,73.7368,33.3424,80.9248497805,4.6368,1.3524,4.83,69.1,31.99,76.1457162288,133.13,70.3468,31.6724,77.1479953855,4.6368,1.3524,4.83,65.71,30.32,72.3678554332,135.31,61.2068,37.0724,71.5586137932,4.6368,1.3524,4.83,56.57,35.72,66.9035372757,136.54,4.6368,1.9123999999999999,5.0156941693,4.6368,1.3524,4.83,0.0,0.56,0.56,136.66
2020-10-18 04:00:00,62.600624,69.366432,93.4373587683,5.370624,1.5664319999999998,5.5944,57.23,67.8,88.7249282896,136.64,72.490624,33.836432,79.9987168547,5.370624,1.5664319999999998,5.5944,67.12,32.27,74.4744741505,133.21,69.180624,32.156432,76.2888907771,5.370624,1.5664319999999998,5.5944,63.81,30.59,70.7634382997,135.4,59.660624,36.916432,70.15848493,5.370624,1.5664319999999998,5.5944,54.29,35.35,64.7844626434,136.64,5.370624,2.126432,5.7762717388,5.370624,1.5664319999999998,5.5944,0.0,0.56,0.56,136.76
2020-10-18 04:30:00,62.330192,68.605056,92.6914588488,4.680192,1.365056,4.8752,57.65,67.24,88.5705374264,136.58,71.670192,33.395056,79.0686169511,4.680192,1.365056,4.8752,66.99,32.03,74.2534915004,133.21,68.390192,31.735056,75.3945100198,4.680192,1.365056,4.8752,63.71,30.37,70.5783323691,135.37,59.370192,37.265056,70.0963914677,4.680192,1.365056,4.8752,54.69,35.9,65.4202269944,136.58,4.680192,1.965056,5.0759868243,4.680192,1.365056,4.8752,0.0,0.6000000000000001,0.6000000000000001,136.7
2020-10-18 05:00:00,61.298784,69.486312,92.6600694757,4.718784,1.376312,4.9154,56.58,68.11,88.5452906709,136.75,70.728784,33.996312,78.4749011832,4.718784,1.376312,4.9154,66.01,32.62,73.6300516094,133.38,67.478784,32.296312,74.8093447299,4.718784,1.376312,4.9154,62.76,30.92,69.9633046675,135.52,58.408784,36.516312,68.8841570351,4.718784,1.376312,4.9154,53.69,35.14,64.1672478762,136.75,4.718784,1.936312,5.1006104145,4.718784,1.376312,4.9154,0.0,0.56,0.56,136.87
2020-10-18 05:30:00,61.588832,69.402576,92.7895564305,5.288832,1.542576,5.5092,56.3,67.86,88.1740868963,136.61,71.048832,33.872576,78.7101514002,5.288832,1.542576,5.5092,65.76,32.33,73.2775988963,133.26,67.808832,32.192576,75.0626381545,5.288832,1.542576,5.5092,62.52,30.65,69.6288223367,135.35,58.738832,36.832576,69.331731837,5.288832,1.542576,5.5092,53.45,35.29,64.0490952317,136.61,5.328832,2.102576,5.7286365149,5.288832,1.542576,5.5092,0.04,0.56,0.5614267539000001,136.71
2020-10-18 06:00:00,62.750064,68.908352,93.1983449819,5.240064,1.528352,5.4584,57.51,67.38,88.5859159235,136.54,72.420064,33.568352,79.821675789,5.240064,1.528352,5.4584,67.18,32.04,74.429255001,133.18,69.100064,31.888352,76.1031263358,5.240064,1.528352,5.4584,63.86,30.36,70.70947037,135.29,59.810064,37.148352,70.4076971076,5.240064,1.528352,5.4584,54.57,35.62,65.1664737423,136.54,5.240064,2.088352,5.640876244,5.240064,1.528352,5.4584,0.0,0.56,0.56,136.65
2020-10-18 06:30:00,66.775936,67.839648,95.1905639727,4.935936,1.439648,5.1416,61.84,66.4,90.7366827694,136.4,76.135936,32.699648,82.8610145359,4.935936,1.439648,5.1416,71.2,31.26,77.7600643004,133.0,72.625936,31.069648,78.9927186943,4.935936,1.439648,5.1416,67.69,29.63,73.8909534382,135.15,63.505936,37.519648,73.7612899377,4.935936,1.439648,5.1416,58.57,36.08,68.7910699146,136.4,4.935936,2.039648,5.3407516475,4.935936,1.439648,5.1416,0.0,0.6000000000000001,0.6000000000000001,136.52
2020-10-18 07:00:00,69.263584,67.212712,96.5142099534,4.843584,1.412712,5.0454,64.42,65.8,92.084615436,136.03,78.823584,31.572712,84.911680808,4.843584,1.412712,5.0454,73.98,30.16,79.8915890442,132.47,75.173584,29.992712,80.9359654574,4.843584,1.412712,5.0454,70.33,28.58,75.9152507735,134.71,65.803584,37.632712,75.8045689897,4.843584,1.412712,5.0454,60.96,36.22,70.9084621184,136.03,4.843584,1.972712,5.229904263,4.843584,1.412712,5.0454,0.0,0.56,0.56,136.15
2020-10-18 07:30:00,73.231056,65.787808,98.4419790756,4.621056,1.3478080000000001,4.8136,68.61,64.44,94.1267533701,135.47,83.001056,30.017808,88.2623594418,4.621056,1.3478080000000001,4.8136,78.38,28.67,83.4589318168,131.68,79.141056,28.497808,84.115585985,4.621056,1.3478080000000001,4.8136,74.52,27.15,79.3117450319,134.07,69.451056,38.197808,79.2623600173,4.621056,1.3478080000000001,4.8136,64.83,36.85,74.5711163923,135.47,4.621056,1.907808,4.9993889547,4.621056,1.3478080000000001,4.8136,0.0,0.56,0.56,135.57
2020-10-18 08:00:00,76.038208,64.971144,100.0152919734,4.838208,1.411144,5.0398,71.2,63.56,95.4427241858,135.07,86.568208,29.371144,91.415090309,4.838208,1.411144,5.0398,81.73,27.96,86.3802899972,131.14,82.518208,27.891144,87.1043659363,4.838208,1.411144,5.0398,77.68,26.48,82.0693170436,133.66,72.098208,38.391144,81.6825044574,4.838208,1.411144,5.0398,67.26,36.98,76.7556382294,135.07,4.838208,1.971144,5.2243339595,4.838208,1.411144,5.0398,0.0,0.56,0.56,135.17
2020-10-18 08:30:00,79.997584,65.814712,103.5914560255,5.467584,1.594712,5.6954,74.53,64.22,98.3815495914,133.91,92.997584,23.694712,95.9686928462,5.467584,1.594712,5.6954,87.53,22.1,90.2768569457,130.83,88.547584,23.644712,91.6501338668,5.467584,1.594712,5.6954,83.08,22.05,85.9563197211,133.43,75.787584,36.244712,84.0085533533,5.467584,1.594712,5.6954,70.32,34.65,78.393398319,133.91,5.467584,2.154712,5.8768408690000005,5.467584,1.594712,5.6954,0.0,0.56,0.56,134.01
2020-10-18 09:00:00,82.93768,68.91724,107.8343393034,5.64768,1.64724,5.883,77.29,67.27,102.4646134038,134.05,98.45768,18.45724,100.1727730444,5.64768,1.64724,5.883,92.81,16.81,94.3200519508,132.52,93.79768,17.48724,95.4138791592,5.64768,1.64724,5.883,88.15,15.84,89.5618674437,134.81,78.53768,33.78724,85.4970453677,5.64768,1.64724,5.883,72.89,32.14,79.6613563781,134.05,5.68768,2.16724,6.0865945322,5.64768,1.64724,5.883,0.04,0.52,0.5215361924,134.15
2020-10-18 09:30:00,88.071392,67.656656,111.0585124604,6.571392,1.916656,6.8452,81.5,65.74,104.7091094413,134.24,104.461392,16.946656,105.8270833396,6.571392,1.916656,6.8452,97.89,15.03,99.037129401,132.6,99.561392,16.056656,100.8478407249,6.571392,1.916656,6.8452,92.99,14.14,94.0589161111,134.95,83.331392,35.636656,90.6316288253,6.571392,1.916656,6.8452,76.76,33.72,83.8399427481,134.24,6.571392,2.476656,7.0226076183,6.571392,1.916656,6.8452,0.0,0.56,0.56,134.35
2020-10-18 10:00:00,91.348736,66.285048,112.8640738108,7.388736,2.155048,7.6966,83.96,64.13,105.6500757217,133.98,108.088736,15.535048,109.1994165114,7.388736,2.155048,7.6966,100.7,13.38,101.5850107053,132.23,103.058736,14.735047999999999,104.1067947133,7.388736,2.155048,7.6966,95.67,12.58,96.4935505617,134.64,86.428736,37.085048,94.0490680003,7.388736,2.155048,7.6966,79.04,34.93,86.414272548,133.98,7.388736,2.715048,7.8717790442,7.388736,2.155048,7.6966,0.0,0.56,0.56,134.08
2020-10-18 10:30:00,93.53912,65.64516,114.2753429301,8.10912,2.36516,8.447,85.43,63.28,106.3138904377,133.67,110.67912,14.84516,111.6702573625,8.10912,2.36516,8.447,102.57,12.48,103.3264501471,131.79,105.55912000000001,14.08516,106.4946925786,8.10912,2.36516,8.447,97.45,11.72,98.1522332909,134.27,88.49912,37.57516,96.145654555,8.10912,2.36516,8.447,80.39,35.21,87.7627267124,133.67,8.10912,2.92516,8.6205793425,8.10912,2.36516,8.447,0.0,0.56,0.56,133.77
2020-10-18 11:00:00,94.213968,64.957824,114.4368413804,9.283968,2.707824,9.6708,84.93,62.25,105.3003675207,133.78,112.303968,14.337824,113.2155220171,9.283968,2.707824,9.6708,103.02,11.63,103.674381117,131.89,107.153968,13.617824,108.0158228624,9.283968,2.707824,9.6708,97.87,10.91,98.4762154025,134.38,89.213968,39.107824,97.4092089298,9.283968,2.707824,9.6708,79.93,36.4,87.8280416496,133.78,9.283968,3.267824,9.8422932043,9.283968,2.707824,9.6708,0.0,0.56,0.56,133.87
2020-10-18 11:30:00,94.941376,64.969568,115.0430773358,9.461376,2.759568,9.8556,85.48,62.21,105.7209274458,133.93,113.661376,14.019568,114.5227343418,9.461376,2.759568,9.8556,104.2,11.26,104.8066200199,131.98,108.451376,13.299568,109.263806749,9.461376,2.759568,9.8556,98.99,10.54,99.5495439467,134.49,89.881376,39.329568,98.1095136606,9.461376,2.759568,9.8556,80.42,36.57,88.3444469109,133.93,9.461376,3.279568,10.0136507868,9.461376,2.759568,9.8556,0.0,0.52,0.52,134.02
2020-10-18 12:00:00,96.25688,64.41784,115.8233355486,9.62688,2.80784,10.028,86.63,61.61,106.3040403748,133.84,115.01688,13.36784,115.7911129198,9.62688,2.80784,10.028,105.39,10.56,105.9177308103,131.84,109.74688,12.69784,110.4790152491,9.62688,2.80784,10.028,100.12,9.89,100.6072885034,134.38,91.12688,39.82784,99.4503147185,9.62688,2.80784,10.028,81.5,37.02,89.5138559107,133.84,9.62688,3.36784,10.1989786155,9.62688,2.80784,10.028,0.0,0.56,0.56,133.93
2020-10-18 12:30:00,96.12496,64.98228,116.0288957502,10.94496,3.1922800000000002,11.401,85.18,61.79,105.2313475158,133.93,115.31496,13.82228,116.1404125367,10.94496,3.1922800000000002,11.401,104.37,10.63,104.9099318463,131.89,110.11496,13.14228,110.8964559371,10.94496,3.1922800000000002,11.401,99.17,9.95,99.6679055664,134.45,91.09496,40.11228,99.5353542426,10.94496,3.1922800000000002,11.401,80.15,36.92,88.2445970017,133.93,10.94496,3.75228,11.5702962192,10.94496,3.1922800000000002,11.401,0.0,0.56,0.56,134.02
2020-10-18 13:00:00,94.749536,65.444448,115.1540287886,12.529536,3.654448,13.0516,82.22,61.79,102.8500486145,133.97,114.719536,14.404448,115.6203272018,12.529536,3.654448,13.0516,102.19,10.75,102.7538738929,131.94,109.619536,13.714448,110.4741089885,12.529536,3.654448,13.0516,97.09,10.06,97.6097930538,134.52,89.929536,40.594448,98.6672724544,12.529536,3.654448,13.0516,77.4,36.94,85.7631832432,133.97,12.529536,4.214448,13.2193360015,12.529536,3.654448,13.0516,0.0,0.56,0.56,134.06
2020-10-18 13:30:00,92.877888,66.389384,114.1658985303,12.957888,3.779384,13.4978,79.92,62.61,101.5244724192,134.2,113.217888,14.869384,114.1901429359,12.957888,3.779384,13.4978,100.26,11.09,100.8714811034,132.16,108.207888,14.179384,109.1329554078,12.957888,3.779384,13.4978,95.25,10.4,95.8160868539,134.73,88.217888,40.229384,96.9577181054,12.957888,3.779384,13.4978,75.26,36.45,83.6221866492,134.2,12.957888,4.339384,13.6651789202,12.957888,3.779384,13.4978,0.0,0.56,0.56,134.3
2020-10-18 14:00:00,91.3824,67.3882,113.5425582282,12.782399999999999,3.7282,13.315,78.6,63.66,101.1462090244,134.38,111.6724,15.4782,112.7399645068,12.782399999999999,3.7282,13.315,98.89,11.75,99.585614423,132.43,106.7424,14.7382,107.7550671523,12.782399999999999,3.7282,13.315,93.96,11.01,94.6028630645,134.88,86.8324,39.4282,95.3648186964,12.782399999999999,3.7282,13.315,74.05,35.7,82.2064018188,134.38,12.782399999999999,4.2882,13.482522353,12.782399999999999,3.7282,13.315,0.0,0.56,0.56,134.48
2020-10-18 14:30:00,92.497312,66.519216,113.9322554173,10.797312,3.149216,11.2472,81.7,63.37,103.3955845285,134.2,112.477312,14.529216,113.4118328585,10.797312,3.149216,11.2472,101.68,11.38,102.3148415432,132.3,107.397312,13.829216,108.2840239371,10.797312,3.149216,11.2472,96.6,10.68,97.1885919231,134.67,87.717312,39.079216,96.0287037697,10.797312,3.149216,11.2472,76.92,35.93,84.8978874884,134.2,10.797312,3.709216,11.4166645637,10.797312,3.149216,11.2472,0.0,0.56,0.56,134.29
2020-10-18 15:00:00,93.583808,66.296944,114.687461841,10.103808,2.9469440000000002,10.5248,83.48,63.35,104.7956721435,134.29,112.723808,14.416944,113.6420044012,10.103808,2.9469440000000002,10.5248,102.62,11.47,103.2590204292,132.42,107.613808,13.696944,108.4819706089,10.103808,2.9469440000000002,10.5248,97.51,10.75,98.1007777747,134.78,88.683808,38.886944,96.8349741315,10.103808,2.9469440000000002,10.5248,78.58,35.94,86.4089115775,134.29,10.103808,3.466944,10.6820708105,10.103808,2.9469440000000002,10.5248,0.0,0.52,0.52,134.38
2020-10-18 15:30:00,94.872176,66.193968,115.6821990566,9.442176,2.753968,9.8356,85.43,63.44,106.4092030794,134.36,113.822176,14.403968,114.7299526868,9.442176,2.753968,9.8356,104.38,11.65,105.0281243287,132.54,108.602176,13.683968,109.4608770847,9.442176,2.753968,9.8356,99.16,10.93,99.7605658565,134.87,89.842176,38.493968,97.7415068474,9.442176,2.753968,9.8356,80.4,35.74,87.9858374967,134.36,9.482176,3.313968,10.0446028095,9.442176,2.753968,9.8356,0.04,0.56,0.5614267539000001,134.46
