Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-18 16:00:00,96.551312,65.341216,116.5831478271,8.781312,2.561216,9.1472,87.77,62.78,107.9115438681,134.15,115.711312,13.561216,116.5032802292,8.781312,2.561216,9.1472,106.93,11.0,107.4943017094,132.28,110.361312,12.861216,111.1081908023,8.781312,2.561216,9.1472,101.58,10.3,102.1008638553,134.63,91.341312,38.771216,99.2292420005,8.781312,2.561216,9.1472,82.56,36.21,90.1516372563,134.15,8.781312,3.121216,9.3195187515,8.781312,2.561216,9.1472,0.0,0.56,0.56,134.25
2020-10-18 16:30:00,100.188512,63.645815999999996,118.695104495,7.528512,2.1958159999999998,7.8422,92.66,61.45,111.1844328132,133.71,119.698512,12.045816,120.3030982898,7.528512,2.1958159999999998,7.8422,112.17,9.85,112.6016491886,131.71,114.078512,11.405816,114.6472831722,7.528512,2.1958159999999998,7.8422,106.55,9.21,106.9473075865,134.13,94.648512,39.035816,102.3823019599,7.528512,2.1958159999999998,7.8422,87.12,36.84,94.5890057036,133.71,7.528512,2.755816,8.0170452637,7.528512,2.1958159999999998,7.8422,0.0,0.56,0.56,133.79
2020-10-18 17:00:00,104.280048,62.001264,121.3197640472,6.450048,1.8812639999999998,6.7188,97.83,60.12,114.8264921523,133.29,124.740048,10.081264000000001,125.1467596819,6.450048,1.8812639999999998,6.7188,118.29,8.2,118.5738761279,131.06,118.780048,9.521264,119.1610434288,6.450048,1.8812639999999998,6.7188,112.33,7.64,112.5895132772,133.6,98.360048,39.331264,105.9322772832,6.450048,1.8812639999999998,6.7188,91.91,37.45,99.2469173325,133.29,6.450048,2.441264,6.8965853232,6.450048,1.8812639999999998,6.7188,0.0,0.56,0.56,133.37
2020-10-18 17:30:00,108.236832,59.941576,123.7263283815,5.696832,1.661576,5.9342,102.54,58.28,117.9449447836,132.67,129.016832,8.601576,129.3032484085,5.696832,1.661576,5.9342,123.32,6.94,123.5151245799,130.32,122.826832,8.091576,123.0930715407,5.696832,1.661576,5.9342,117.13,6.43,117.3063587364,132.97,101.966832,39.861576,109.4814142643,5.696832,1.661576,5.9342,96.27,38.2,103.5719696636,132.67,5.736832,2.181576,6.1376310772,5.696832,1.661576,5.9342,0.04,0.52,0.5215361924,132.76
2020-10-18 18:00:00,109.984064,59.340352,124.9710834931,5.144064,1.500352,5.3584,104.84,57.84,119.7367579317,132.3,131.064064,8.010352,131.3086235224,5.144064,1.500352,5.3584,125.92,6.51,126.0881695481,129.86,124.734064,7.510352,124.9599620243,5.144064,1.500352,5.3584,119.59,6.01,119.740921159,132.56,103.534064,39.570352,110.8382387345,5.144064,1.500352,5.3584,98.39,38.07,105.49842178910001,132.3,5.144064,2.060352,5.5413396214,5.144064,1.500352,5.3584,0.0,0.56,0.56,132.4
2020-10-18 18:30:00,110.754,60.747,126.3196205069,5.064,1.477,5.275,105.69,59.27,121.174704456,132.05,132.974,6.467,133.1311637634,5.064,1.477,5.275,127.91,4.99,128.0072974482,130.34,126.464,6.347,126.6231720697,5.064,1.477,5.275,121.4,4.87,121.4976415409,133.03,104.224,37.717,110.838685778,5.064,1.477,5.275,99.16,36.24,105.5748227562,132.05,5.064,1.9969999999999999,5.4435379121,5.064,1.477,5.275,0.0,0.52,0.52,132.16
2020-10-18 19:00:00,107.381488,66.179184,126.1367050465,5.311488,1.549184,5.5328,102.07,64.63,120.8110996556,132.52,131.76148799999999,2.029184,131.77711223,5.311488,1.549184,5.5328,126.45,0.48,126.4509110287,132.99,125.351488,2.1591839999999998,125.3700826328,5.311488,1.549184,5.5328,120.04,0.61,120.04154989,135.18,101.101488,33.699184,106.5699107538,5.311488,1.549184,5.5328,95.79,32.15,101.0413113533,132.52,5.311488,2.109184,5.7149419875,5.311488,1.549184,5.5328,0.0,0.56,0.56,132.62
2020-10-18 19:30:00,102.901296,69.299128,124.0606539562,5.071296,1.479128,5.2826,97.83,67.82,119.038906665,133.23,126.511296,3.449128,126.5583047435,5.071296,1.479128,5.2826,121.44,1.97,121.4559776215,133.88,120.361296,3.139128,120.4022246447,5.071296,1.479128,5.2826,115.29,1.6600000000000001,115.3019501136,135.92,96.951296,31.619128,101.9770712051,5.071296,1.479128,5.2826,91.88,30.14,96.6972285022,133.23,5.071296,1.9991279999999998,5.4511059318,5.071296,1.479128,5.2826,0.0,0.52,0.52,133.33
2020-10-18 20:00:00,97.503584,72.442712,121.4697304466,5.563584,1.622712,5.7954,91.94,70.82,116.053591069,133.82,121.133584,5.712712,121.2682161619,5.563584,1.622712,5.7954,115.57,4.09,115.6423495092,134.62,115.273584,5.302712,115.3954848456,5.563584,1.622712,5.7954,109.71,3.68,109.7717017268,136.53,91.973584,29.862712,96.7001640216,5.563584,1.622712,5.7954,86.41,28.24,90.9075667918,133.82,5.563584,2.182712,5.9764285824000005,5.563584,1.622712,5.7954,0.0,0.56,0.56,133.93
2020-10-18 20:30:00,94.548224,72.913232,119.3972615358,5.428224,1.583232,5.6544,89.12,71.33,114.1505291271,134.12,117.008224,8.573232,117.3218853861,5.428224,1.583232,5.6544,111.58,6.99,111.7987321037,134.65,111.368224,8.033232,111.6575753511,5.428224,1.583232,5.6544,105.94,6.45,106.1361677281,136.56,89.218224,29.713232,94.0359912459,5.428224,1.583232,5.6544,83.79,28.13,88.3858642544,134.12,5.428224,2.143232,5.8360139822,5.428224,1.583232,5.6544,0.0,0.56,0.56,134.23
2020-10-18 21:00:00,91.154768,68.472224,114.0071804258,5.904768,1.722224,6.1508,85.25,66.75,108.2733808468,133.75,109.504768,17.162224,110.8414910914,5.904768,1.722224,6.1508,103.6,15.44,104.7442294353,131.98,104.324768,16.232224,105.5800280083,5.904768,1.722224,6.1508,98.42,14.51,99.4838504482,134.33,86.124768,33.592224,92.4441083916,5.904768,1.722224,6.1508,80.22,31.87,86.3188583103,133.75,5.904768,2.242224,6.3161581361,5.904768,1.722224,6.1508,0.0,0.52,0.52,133.86
2020-10-18 21:30:00,88.48816,68.71488,112.0352140784,5.70816,1.6648800000000001,5.946,82.78,67.05,106.5280756421,134.08,106.57816,17.30488,107.9738999055,5.70816,1.6648800000000001,5.946,100.87,15.64,102.0752981872,132.48,101.53816,16.36488,102.8484673371,5.70816,1.6648800000000001,5.946,95.83,14.7,96.950909743,134.7,83.65816,33.93488,90.2788115518,5.70816,1.6648800000000001,5.946,77.95,32.27,84.3656055511,134.08,5.70816,2.22488,6.1264330242,5.70816,1.6648800000000001,5.946,0.0,0.56,0.56,134.2
2020-10-18 22:00:00,83.630192,70.220056,109.2010314905,6.240192,1.8200560000000001,6.5001999999999995,77.39,68.4,103.2849074163,135.11,101.520192,19.300056,103.3384804674,6.240192,1.8200560000000001,6.5001999999999995,95.28,17.48,96.8701646535,133.9,96.770192,18.270056,98.4797695263,6.240192,1.8200560000000001,6.5001999999999995,90.53,16.45,92.0124089458,135.92,79.170192,34.090056,86.1977448626,6.240192,1.8200560000000001,6.5001999999999995,72.93,32.27,79.7504720989,135.11,6.2801919999999996,2.380056,6.7160612058,6.240192,1.8200560000000001,6.5001999999999995,0.04,0.56,0.5614267539000001,135.24
2020-10-18 22:30:00,79.155632,73.074976,107.7291334539,6.085632,1.774976,6.3392,73.07,71.3,102.0926779941,135.89,95.665632,20.934976,97.9294969153,6.085632,1.774976,6.3392,89.58,19.16,91.6061242494,134.86,91.225632,19.834976,93.3570683276,6.085632,1.774976,6.3392,85.14,18.06,87.0343794141,136.68,75.035632,32.634976,81.8253489339,6.085632,1.774976,6.3392,68.95,30.86,75.5409961544,135.89,6.085632,2.334976,6.5182075573,6.085632,1.774976,6.3392,0.0,0.56,0.56,136.01
2020-10-18 23:00:00,74.268464,74.024552,104.8591390567,5.878464,1.7145519999999999,6.1234,68.39,72.31,99.5285295782,135.93,89.578464,22.374552,92.3305030301,5.878464,1.7145519999999999,6.1234,83.7,20.66,86.212096599,135.0,85.448464,21.204552,88.0401784726,5.878464,1.7145519999999999,6.1234,79.57,19.49,81.9221886915,136.81,70.438464,31.664552,77.2283695545,5.878464,1.7145519999999999,6.1234,64.56,29.95,71.168785995,135.93,5.878464,2.274552,6.3031679178,5.878464,1.7145519999999999,6.1234,0.0,0.56,0.56,136.06
2020-10-18 23:30:00,70.39624,71.40432,100.2706712893,5.94624,1.73432,6.194,64.45,69.67,94.9089637495,135.93,83.22624,26.22432,87.2600824203,5.94624,1.73432,6.194,77.28,24.49,81.0676168393,133.96,79.42624,25.19432,83.3263545392,5.94624,1.73432,6.194,73.48,23.46,77.1341817873,135.93,66.85624,34.32432,75.152616524,5.94624,1.73432,6.194,60.91,32.59,69.080649968,135.93,5.94624,2.29432,6.3735135051,5.94624,1.73432,6.194,0.0,0.56,0.56,136.06
2020-10-19 00:00:00,67.715824,67.440032,95.5698212626,6.205824,1.810032,6.4644,61.51,65.63,89.9487465171,135.87,78.375824,31.890032,84.6152700678,6.205824,1.810032,6.4644,72.17,30.08,78.1876927655,132.27,74.855824,30.310032,80.7594726739,6.205824,1.810032,6.4644,68.65,28.5,74.3308314228,134.57,64.415824,37.970032,74.7738036459,6.205824,1.810032,6.4644,58.21,36.16,68.5269997884,135.87,6.205824,2.410032,6.6573647759,6.205824,1.810032,6.4644,0.0,0.6000000000000001,0.6000000000000001,136.0
2020-10-19 00:30:00,64.700144,67.698792,93.6441940105,6.750144,1.968792,7.0314,57.95,65.73,87.627823207,136.18,76.190144,32.128792,82.6873467837,6.750144,1.968792,7.0314,69.44,30.16,75.7069296696,132.69,72.800144,30.558792,78.953788604,6.750144,1.968792,7.0314,66.05,28.59,71.9721515588,134.89,61.670144,38.538792,72.7216965547,6.750144,1.968792,7.0314,54.92,36.57,65.9815981922,136.18,6.750144,2.528792,7.2082753138,6.750144,1.968792,7.0314,0.0,0.56,0.56,136.3
2020-10-19 01:00:00,63.775184,68.221512,93.3886973557,7.205184,2.101512,7.5054,56.57,66.12,87.0173505687,136.33,74.955184,32.291512,81.615080443,7.205184,2.101512,7.5054,67.75,30.19,74.172087742,132.84,71.635184,30.721512,77.9449221327,7.205184,2.101512,7.5054,64.43,28.62,70.5005624091,135.01,60.865184,38.581512000000004,72.0631923492,7.205184,2.101512,7.5054,53.66,36.48,64.88594609,136.33,7.205184,2.661512,7.6810365577,7.205184,2.101512,7.5054,0.0,0.56,0.56,136.45
2020-10-19 01:30:00,66.44896,68.10928,95.1542868567,6.88896,2.00928,7.176,59.56,66.1,88.9752976955,136.2,76.88896,32.12928,83.3318834733,6.88896,2.00928,7.176,70.0,30.12,76.2050811954,132.67,73.46896,30.56928,79.5749267244,6.88896,2.00928,7.176,66.58,28.56,72.4470151214,134.88,63.32896,38.23928,73.978373256,6.88896,2.00928,7.176,56.44,36.23,67.0677754216,136.2,6.88896,2.56928,7.3524805066,6.88896,2.00928,7.176,0.0,0.56,0.56,136.32
2020-10-19 02:00:00,69.75856,67.32708,96.949432152,5.81856,1.6970800000000001,6.061,63.94,65.63,91.6276186529,135.95,79.32856,31.65708,85.4118911265,5.81856,1.6970800000000001,6.061,73.51,29.96,79.3808648227,132.4,75.72856,30.08708,81.4864846622,5.81856,1.6970800000000001,6.061,69.91,28.39,75.4546234501,134.62,66.32856,37.97708,76.4312532738,5.81856,1.6970800000000001,6.061,60.51,36.28,70.5528064644,135.95,5.81856,2.25708,6.2409975645,5.81856,1.6970800000000001,6.061,0.0,0.56,0.56,136.06
2020-10-19 02:30:00,69.818944,66.857192,96.6673112453,5.578944,1.627192,5.8114,64.24,65.23,91.5517913533,135.85,79.288944,31.657192,85.3751395077,5.578944,1.627192,5.8114,73.71,30.03,79.5924933646,132.3,75.688944,30.087192,81.449710658,5.578944,1.627192,5.8114,70.11,28.46,75.6662652706,134.56,66.308944,38.057192,76.4540771792,5.578944,1.627192,5.8114,60.73,36.43,70.818626081,135.85,5.578944,2.227192,6.0070791871,5.578944,1.627192,5.8114,0.0,0.6000000000000001,0.6000000000000001,135.96
2020-10-19 03:00:00,68.403216,66.874688,95.6620293232,6.153216,1.7946879999999998,6.4096,62.25,65.08,90.0581417752,135.96,77.593216,31.584688,83.7752928093,6.153216,1.7946879999999998,6.4096,71.44,29.79,77.402310689,132.47,74.113216,30.034688,79.9678139574,6.153216,1.7946879999999998,6.4096,67.96,28.24,73.5938801804,134.67,65.063216,38.694688,75.7000723624,6.153216,1.7946879999999998,6.4096,58.91,36.9,69.5125751213,135.96,6.153216,2.354688,6.5883702628,6.153216,1.7946879999999998,6.4096,0.0,0.56,0.56,136.06
2020-10-19 03:30:00,67.620272,67.345496,95.4354075637,6.190272,1.805496,6.4482,61.43,65.54,89.8283724666,136.33,76.650272,31.965496,83.0485227575,6.190272,1.805496,6.4482,70.46,30.16,76.6435724637,132.87,73.210272,30.395496,79.269351602,6.190272,1.805496,6.4482,67.02,28.59,72.8633549873,135.05,64.340272,38.725496,75.0955034704,6.190272,1.805496,6.4482,58.15,36.92,68.8803956144,136.33,6.190272,2.365496,6.6268422918,6.190272,1.805496,6.4482,0.0,0.56,0.56,136.42
2020-10-19 04:00:00,66.864944,67.435192,94.9653929397,6.394944,1.865192,6.6614,60.47,65.57,89.1966692203,136.67,76.094944,32.305192,82.6684095197,6.394944,1.865192,6.6614,69.7,30.44,76.0571074917,133.29,72.694944,30.715192,78.9175386258,6.394944,1.865192,6.6614,66.3,28.85,72.3049963695,135.43,63.664944,39.135192,74.7314414915,6.394944,1.865192,6.6614,57.27,37.27,68.3293919189,136.67,6.394944,2.425192,6.8393614468,6.394944,1.865192,6.6614,0.0,0.56,0.56,136.77
2020-10-19 04:30:00,66.61544,67.63992,94.9356393774,6.44544,1.87992,6.714,60.17,65.76,89.1336440408,136.18,75.75544,32.16992,82.3030402986,6.44544,1.87992,6.714,69.31,30.29,75.6396734525,132.64,72.37544,30.59992,78.578364829,6.44544,1.87992,6.714,65.93,28.72,71.9138602774,134.88,63.43544,38.27992,74.0905346397,6.44544,1.87992,6.714,56.99,36.4,67.6226300879,136.18,6.48544,2.43992,6.9292237372,6.44544,1.87992,6.714,0.04,0.56,0.5614267539000001,136.27
2020-10-19 05:00:00,66.3972,67.8646,94.9430992806,7.1472,2.0846,7.445,59.25,65.78,88.530056478,136.28,76.1572,31.7146,82.4968785167,7.1472,2.0846,7.445,69.01,29.63,75.1020439136,132.71,72.7772,30.1646,78.7808601946,7.1472,2.0846,7.445,65.63,28.08,71.3847553754,134.91,63.2872,38.5846,74.1217986897,7.1472,2.0846,7.445,56.14,36.5,66.962299841,136.28,7.1472,2.6846,7.6347590008,7.1472,2.0846,7.445,0.0,0.6000000000000001,0.6000000000000001,136.38
2020-10-19 05:30:00,68.354352,67.507936,96.0710094686,7.844352,2.287936,8.1712,60.51,65.22,88.9668955286,135.64,78.824352,31.427936,84.858668558,7.844352,2.287936,8.1712,70.98,29.14,76.7287429846,131.89,75.344352,29.907936,81.0632840075,7.844352,2.287936,8.1712,67.5,27.62,72.9322589805,134.23,65.174352,38.417936,75.654702201,7.844352,2.287936,8.1712,57.33,36.13,67.765078027,135.64,7.884352,2.847936,8.3829437503,7.844352,2.287936,8.1712,0.04,0.56,0.5614267539000001,135.72
2020-10-19 06:00:00,71.915568,66.426624,97.8996695439,7.805568,2.276624,8.1308,64.11,64.15,90.6935201654,135.47,83.185568,30.326624,88.5411929371,7.805568,2.276624,8.1308,75.38,28.05,80.4297637694,131.6,79.455568,28.856624,84.5333782294,7.805568,2.276624,8.1308,71.65,26.58,76.4213249035,134.02,68.485568,38.966624,78.7951192032,7.805568,2.276624,8.1308,60.68,36.69,70.9099323085,135.47,7.805568,2.836624,8.3050182131,7.805568,2.276624,8.1308,0.0,0.56,0.56,135.56
2020-10-19 06:30:00,80.661792,65.598856,103.9689116859,7.881792,2.298856,8.2102,72.78,63.3,96.45630306,134.1,95.191792,19.708856,97.2106798094,7.881792,2.298856,8.2102,87.31,17.41,89.0288953093,131.57,90.771792,19.688856,92.8825563466,7.881792,2.298856,8.2102,82.89,17.39,84.6945346525,133.99,76.601792,38.008856,85.5132017413,7.881792,2.298856,8.2102,68.72,35.71,77.444447832,134.1,7.881792,2.858856,8.3842532619,7.881792,2.298856,8.2102,0.0,0.56,0.56,134.18
2020-10-19 07:00:00,88.686112,62.117616,108.2766118753,8.186112,2.387616,8.5272,80.5,59.73,100.2393281103,133.81,105.776112,14.337616,106.743398402,8.186112,2.387616,8.5272,97.59,11.95,98.3189228989,131.86,100.866112,13.607616,101.77985932,8.186112,2.387616,8.5272,92.68,11.22,93.356685888,134.23,84.026112,36.427616,91.5825240168,8.186112,2.387616,8.5272,75.84,34.04,83.1289793032,133.81,8.186112,2.907616,8.6871549129,8.186112,2.387616,8.5272,0.0,0.52,0.52,133.89
2020-10-19 07:30:00,100.993248,26.393864,104.3852106308,7.453248,2.173864,7.7638,93.54,24.22,96.6247380333,134.63,116.503248,14.963864,117.4603082763,7.453248,2.173864,7.7638,109.05,12.79,109.7974799347,130.75,111.003248,14.203864,111.9083143429,7.453248,2.173864,7.7638,103.55,12.03,104.2464550956,133.32,95.043248,20.863864,97.3063194834,7.453248,2.173864,7.7638,87.59,18.69,89.561845671,134.63,7.453248,2.733864,7.938823472,7.453248,2.173864,7.7638,0.0,0.56,0.56,134.72
2020-10-19 08:00:00,106.5492,24.8806,109.4156125834,8.0592,2.3506,8.395,98.49,22.53,101.0340586139,134.02,123.9092,9.8806,124.3025184821,8.0592,2.3506,8.395,115.85,7.53,116.0944589548,130.48,117.9792,9.9306,118.3964038685,8.0592,2.3506,8.395,109.92,7.58,110.1810455568,133.07,100.2692,22.1706,102.6910316094,8.0592,2.3506,8.395,92.21,19.82,94.3160458247,134.02,8.0592,2.8706,8.5551767369,8.0592,2.3506,8.395,0.0,0.52,0.52,134.1
2020-10-19 08:30:00,108.323136,28.344248,111.9700771973,9.203136,2.684248,9.5866,99.12,25.66,102.387548071,135.21,129.003136,3.934248,129.0631140379,9.203136,2.684248,9.5866,119.8,1.25,119.806521108,133.99,122.903136,4.034248,122.9693294914,9.203136,2.684248,9.5866,113.7,1.35,113.7080142294,136.02,101.943136,20.394248,103.9631104238,9.203136,2.684248,9.5866,92.74,17.71,94.4158445389,135.21,9.203136,3.244248,9.7582199873,9.203136,2.684248,9.5866,0.0,0.56,0.56,135.28
2020-10-19 09:00:00,68.817728,17.228504,70.9415325262,10.897728,3.178504,11.3518,57.92,14.05,59.5997390934,135.94,129.747728,4.428504,129.8232820754,10.897728,3.178504,11.3518,118.85,1.25,118.8565732301,134.54,123.707728,4.488504,123.7891297129,10.897728,3.178504,11.3518,112.81,1.31,112.8176058955,136.52,103.487728,18.588504,105.1439124608,10.897728,3.178504,11.3518,92.59,15.41,93.8636042351,135.94,49.017728,9.418504,49.9143854603,10.897728,3.178504,11.3518,38.12,6.24,38.6273478251,136.03
2020-10-19 09:30:00,11.505024,3.355632,11.9844,11.505024,3.355632,11.9844,0.0,0.0,0.0,136.6,132.015024,4.265632,132.0839209672,11.505024,3.355632,11.9844,120.51,0.91,120.5134357655,134.83,125.905024,4.3756319999999995,125.9810351753,11.505024,3.355632,11.9844,114.4,1.02,114.4045471124,136.81,104.925024,15.495632,106.0630721433,11.505024,3.355632,11.9844,93.42,12.14,94.2054987779,136.6,108.145024,18.995632,109.8006386641,11.505024,3.355632,11.9844,96.64,15.64,97.8973911808,136.7
2020-10-19 10:00:00,12.647616,3.688888,13.1746,12.647616,3.688888,13.1746,0.0,0.0,0.0,135.99,131.827616,6.258888,131.9761115477,12.647616,3.688888,13.1746,119.18,2.5700000000000003,119.2077065462,133.95,125.787616,6.298888,125.9452274959,12.647616,3.688888,13.1746,113.14,2.61,113.1701007334,136.09,104.597616,16.658888,105.9159092029,12.647616,3.688888,13.1746,91.95,12.97,92.8602358386,135.99,107.767616,18.328888,109.3151736661,12.647616,3.688888,13.1746,95.12,14.64,96.2400332502,136.08
2020-10-19 10:30:00,13.297344,3.878392,13.8514,13.297344,3.878392,13.8514,0.0,0.0,0.0,135.76,130.657344,6.198392,130.8042874088,13.297344,3.878392,13.8514,117.36,2.32,117.3829289122,133.75,124.717344,6.238392,124.8732694741,13.297344,3.878392,13.8514,111.42,2.36,111.4449909148,136.03,105.467344,17.668392,106.9370502973,13.297344,3.878392,13.8514,92.17,13.79,93.1958851023,135.76,108.617344,17.478392,110.0146426823,13.297344,3.878392,13.8514,95.32,13.6,96.2853176762,135.85
2020-10-19 11:00:00,14.10624,4.11432,14.694,14.10624,4.11432,14.694,0.0,0.0,0.0,136.08,129.95624,6.53432,130.1204121297,14.10624,4.11432,14.694,115.85,2.42,115.875273031,134.15,124.08624,6.57432,124.2602778075,14.10624,4.11432,14.694,109.98,2.46,110.0075088346,136.39,104.80624,18.30432,106.392650468,14.10624,4.11432,14.694,90.7,14.19,91.8033011389,136.08,107.90624,17.47432,109.3119777993,14.10624,4.11432,14.694,93.8,13.36,94.7466600994,136.18
2020-10-19 11:30:00,16.122432,4.702376,16.7942,16.122432,4.702376,16.7942,0.0,0.0,0.0,136.72,128.792432,8.282376,129.0584685043,16.122432,4.702376,16.7942,112.67,3.58,112.7268614839,134.23,123.142432,8.002376,123.4021741321,16.122432,4.702376,16.7942,107.02,3.3,107.0708662522,136.43,103.342432,19.212376,105.113146862,16.122432,4.702376,16.7942,87.22,14.51,88.418711255,136.72,106.322432,17.982376,107.8323949145,16.122432,4.702376,16.7942,90.2,13.28,91.1723554593,136.81
2020-10-19 12:00:00,18.037056,5.260808,18.7886,18.037056,5.260808,18.7886,0.0,0.0,0.0,136.58,126.327056,11.080808,126.8121026699,18.037056,5.260808,18.7886,108.29,5.82,108.4462839382,131.96,120.937056,10.660808,121.4060309093,18.037056,5.260808,18.7886,102.9,5.4,103.0415935436,134.45,103.637056,24.830808,106.5702041017,18.037056,5.260808,18.7886,85.6,19.57,87.8085696273,136.58,106.557056,13.300808,107.3839730911,18.037056,5.260808,18.7886,88.52,8.04,88.8843743298,136.66
2020-10-19 12:30:00,21.459264,6.258952,22.3534,21.459264,6.258952,22.3534,0.0,0.0,0.0,137.06,124.529264,12.868952,125.1924419362,21.459264,6.258952,22.3534,103.07,6.61,103.2817360427,132.62,119.439264,12.408952,120.0821380331,21.459264,6.258952,22.3534,97.98,6.15,98.1728215954,135.01,102.859264,25.648952,106.0089474022,21.459264,6.258952,22.3534,81.4,19.39,83.6775483627,137.06,105.619264,14.698952,106.6371798099,21.459264,6.258952,22.3534,84.16,8.44,84.5821446879,137.15
2020-10-19 13:00:00,29.364864,8.564752,30.5884,29.364864,8.564752,30.5884,0.0,0.0,0.0,137.52,120.344864,16.514752,121.4727266706,29.364864,8.564752,30.5884,90.98,7.95,91.3266823004,133.39,115.874864,16.004752,116.9749383142,29.364864,8.564752,30.5884,86.51,7.44,86.8293366323,135.65,97.044864,28.374752,101.1080223318,29.364864,8.564752,30.5884,67.68,19.81,70.5196320183,137.52,99.244864,16.764752,100.6508814666,29.364864,8.564752,30.5884,69.88,8.2,70.3594656034,137.6
2020-10-19 13:30:00,32.767872,9.557296000000001,34.1332,32.767872,9.557296000000001,34.1332,0.0,0.0,0.0,137.86,120.557872,17.757296,121.858615052,32.767872,9.557296000000001,34.1332,87.79,8.2,88.1721276822,133.82,116.227872,17.227296,117.4976508579,32.767872,9.557296000000001,34.1332,83.46,7.67,83.8116966777,135.93,91.177872,29.097296,95.7081865723,32.767872,9.557296000000001,34.1332,58.41,19.54,61.5917177874,137.86,93.007872,18.197296,94.7713344619,32.767872,9.557296000000001,34.1332,60.24,8.64,60.8564474809,137.94
2020-10-19 14:00:00,30.523776,8.902768,31.7956,30.523776,8.902768,31.7956,0.0,0.0,0.0,137.93,118.333776,17.822768,119.6684319342,30.523776,8.902768,31.7956,87.81,8.92,88.261897215,134.18,114.003776,17.272768,115.3048544366,30.523776,8.902768,31.7956,83.48,8.37,83.8985536228,136.11,92.043776,28.372768,96.3175511749,30.523776,8.902768,31.7956,61.52,19.47,64.5274460985,137.93,94.003776,17.622768,95.6413710391,30.523776,8.902768,31.7956,63.48,8.72,64.0761172357,138.01
2020-10-19 14:30:00,30.948096,9.026528,32.2376,30.948096,9.026528,32.2376,0.0,0.0,0.0,137.57,118.778096,17.586528,120.0729863728,30.948096,9.026528,32.2376,87.83,8.56,88.2461472247,133.93,114.438096,17.046528,115.7007430095,30.948096,9.026528,32.2376,83.49,8.02,83.8743137081,135.86,93.118096,29.816527999999998,97.7752788011,30.948096,9.026528,32.2376,62.17,20.79,65.5540464045,137.57,95.108096,16.266528,96.4891178212,30.948096,9.026528,32.2376,64.16,7.24,64.567199103,137.63
2020-10-19 15:00:00,31.559808,9.204944,32.8748,31.559808,9.204944,32.8748,0.0,0.0,0.0,137.42,119.479808,17.724944,120.7874089445,31.559808,9.204944,32.8748,87.92,8.52,88.3318560883,133.87,115.089808,17.184944,116.3657432656,31.559808,9.204944,32.8748,83.53,7.98,83.9103170057,135.86,92.689808,31.104944,97.7697194857,31.559808,9.204944,32.8748,61.13,21.9,64.9344815949,137.42,94.639808,15.204944,95.8534484529,31.559808,9.204944,32.8748,63.08,6.0,63.3647094209,137.47
2020-10-19 15:30:00,24.400896,7.116928,25.4176,24.400896,7.116928,25.4176,0.0,0.0,0.0,137.11,121.740896,15.646927999999999,122.7422996148,24.400896,7.116928,25.4176,97.34,8.53,97.7130313725,132.98,116.870896,15.096928,117.8419431564,24.400896,7.116928,25.4176,92.47,7.98,92.8136913392,135.12,93.130896,25.396928,96.5316929386,24.400896,7.116928,25.4176,68.73,18.28,71.1194157738,137.11,95.400896,16.676928,96.8475651998,24.400896,7.116928,25.4176,71.0,9.56,71.6407258478,137.15
2020-10-19 16:00:00,19.211136,5.603248,20.0116,19.211136,5.603248,20.0116,0.0,0.0,0.0,135.82,127.391136,12.453248,127.9983785722,19.211136,5.603248,20.0116,108.18,6.85,108.3966553912,131.56,121.971136,11.983248,122.5583789455,19.211136,5.603248,20.0116,102.76,6.38,102.9578651682,133.94,104.821136,25.583248,107.8979755628,19.211136,5.603248,20.0116,85.61,19.98,87.9105937871,135.82,107.771136,12.843247999999999,108.5337126147,19.211136,5.603248,20.0116,88.56,7.24,88.8554511552,135.86
2020-10-19 16:30:00,24.197296,5.307128,24.7724593313,16.687296,4.867128,17.3826,7.51,0.44,7.5228784385,135.01,132.417296,10.527128,132.8350883761,16.687296,4.867128,17.3826,115.73,5.66,115.8683239717,130.73,126.627296,10.107128,127.0300205805,16.687296,4.867128,17.3826,109.94,5.24,110.0648045471,133.28,113.377296,26.707128,116.4803929178,16.687296,4.867128,17.3826,96.69,21.84,99.1258881423,135.01,102.327296,9.027128,102.7247027087,16.687296,4.867128,17.3826,85.64,4.16,85.7409773679,135.04
2020-10-19 17:00:00,117.014912,9.706016,117.4167636113,14.934912,4.356016,15.5572,102.08,5.35,102.2201002739,134.71,134.484912,10.306016,134.8792256852,14.934912,4.356016,15.5572,119.55,5.95,119.6979740848,130.0,128.514912,9.876016,128.8938256799,14.934912,4.356016,15.5572,113.58,5.52,113.7140571785,132.67,111.824912,23.586016,114.2852181805,14.934912,4.356016,15.5572,96.89,19.23,98.7798815549,134.71,14.934912,4.916016,15.7231933703,14.934912,4.356016,15.5572,0.0,0.56,0.56,134.75
2020-10-19 17:30:00,115.383792,11.594856,115.9649090974,12.393792,3.614856,12.9102,102.99,7.98,103.2986955387,135.05,135.723792,9.934856,136.0869173675,12.393792,3.614856,12.9102,123.33,6.32,123.4918268551,130.06,129.533792,9.464856,129.8791236843,12.393792,3.614856,12.9102,117.14,5.85,117.2859842436,132.71,110.183792,20.494856,112.0736683702,12.393792,3.614856,12.9102,97.79,16.88,99.2361753596,135.05,12.393792,4.214856,13.0908781692,12.393792,3.614856,12.9102,0.0,0.6000000000000001,0.6000000000000001,135.09
2020-10-19 18:00:00,117.254032,17.151176,118.5017757607,11.044032,3.221176,11.5042,106.21,13.93,107.1196013809,135.39,140.854032,5.451176,140.9594752063,11.044032,3.221176,11.5042,129.81,2.23,129.8291531206,132.98,134.324032,5.381176,134.4317768531,11.044032,3.221176,11.5042,123.28,2.16,123.2989213254,135.14,111.864032,14.571176,112.8090458488,11.044032,3.221176,11.5042,100.82,11.35,101.4568622618,135.39,11.044032,3.781176,11.673385745400001,11.044032,3.221176,11.5042,0.0,0.56,0.56,135.43
2020-10-19 18:30:00,118.277216,18.386688,119.697828386,13.017216,3.796688,13.5596,105.26,14.59,106.2663432136,135.87,143.947216,5.6366879999999995,144.0575344984,13.017216,3.796688,13.5596,130.93,1.8399999999999999,130.9429284078,133.72,137.287216,5.676688,137.4045285414,13.017216,3.796688,13.5596,124.27,1.88,124.284219835,135.78,112.927216,14.746688,113.8859996684,13.017216,3.796688,13.5596,99.91,10.95,100.508261352,135.87,13.017216,4.356688,13.7269312929,13.017216,3.796688,13.5596,0.0,0.56,0.56,135.92
2020-10-19 19:00:00,117.425168,18.814424,118.9228852252,11.775168,3.434424,12.2658,105.65,15.38,106.7636028804,136.22,142.945168,4.534424,143.0170691056,11.775168,3.434424,12.2658,131.17,1.1,131.174612254,134.14,136.305168,4.594424,136.3825779028,11.775168,3.434424,12.2658,124.53,1.16,124.535402597,136.14,112.055168,13.754424,112.8961684694,11.775168,3.434424,12.2658,100.28,10.32,100.8096265245,136.22,11.775168,4.034424,12.4471345474,11.775168,3.434424,12.2658,0.0,0.6000000000000001,0.6000000000000001,136.28
2020-10-19 19:30:00,113.438912,20.808016,115.3315233819,11.238912,3.278016,11.7072,102.2,17.53,103.6925305892,136.97,137.788912,4.448016,137.8606873495,11.238912,3.278016,11.7072,126.55,1.17,126.5554084186,135.17,131.388912,4.308016,131.4595192384,11.238912,3.278016,11.7072,120.15,1.03,120.1544148169,136.96,108.208912,11.858016,108.8567002057,11.238912,3.278016,11.7072,96.97,8.58,97.3488433419,136.97,11.238912,3.838016,11.8761740371,11.238912,3.278016,11.7072,0.0,0.56,0.56,137.04
2020-10-19 20:00:00,108.126384,22.558112,110.4544400824,11.376384,3.318112,11.8504,96.75,19.24,98.6445137856,137.37,131.816384,6.998112,132.0020176452,11.376384,3.318112,11.8504,120.44,3.68,120.4962074092,135.86,125.736384,6.688112,125.9141338513,11.376384,3.318112,11.8504,114.36,3.37,114.4096433873,137.51,103.216384,10.488112,103.7478791078,11.376384,3.318112,11.8504,91.84,7.17,92.1194577709,137.37,11.376384,3.918112,12.0321949186,11.376384,3.318112,11.8504,0.0,0.6000000000000001,0.6000000000000001,137.45
2020-10-19 20:30:00,104.796464,18.713552,106.4541962318,11.326464,3.303552,11.7984,93.47,15.41,94.7317739726,137.04,124.906464,15.643552,125.8822682833,11.326464,3.303552,11.7984,113.58,12.34,114.2483785443,133.09,119.256464,14.823552,120.174214787,11.326464,3.303552,11.7984,107.93,11.52,108.5430573551,135.21,100.046464,13.953552,101.0148334272,11.326464,3.303552,11.7984,88.72,10.65,89.3569297816,137.04,11.326464,3.903552,11.9802547953,11.326464,3.303552,11.7984,0.0,0.6000000000000001,0.6000000000000001,137.12
2020-10-19 21:00:00,99.98192,18.91556,101.7555047012,11.881920000000001,3.46556,12.377,88.1,15.45,89.444466011,136.89,120.13192,18.30556,121.5186065169,11.881920000000001,3.46556,12.377,108.25,14.84,109.2624734298,132.64,114.75192,17.42556,116.0674514453,11.881920000000001,3.46556,12.377,102.87,13.96,103.812901414,134.78,95.50192,14.04556,96.5292415768,11.881920000000001,3.46556,12.377,83.62,10.58,84.2866584935,136.89,11.881920000000001,4.02556,12.5453240771,11.881920000000001,3.46556,12.377,0.0,0.56,0.56,136.97
2020-10-19 21:30:00,97.386128,19.409704,99.3015334031,13.336128,3.889704,13.8918,84.05,15.52,85.4708891963,137.21,115.886128,21.069704,117.785937571,13.336128,3.889704,13.8918,102.55,17.18,103.9791079977,133.33,110.816128,20.059704,112.6170766335,13.336128,3.889704,13.8918,97.48,16.17,98.8120402583,135.39,93.106128,14.479704,94.2253304535,13.336128,3.889704,13.8918,79.77,10.59,80.4698763513,137.21,13.336128,4.489704,14.0715937989,13.336128,3.889704,13.8918,0.0,0.6000000000000001,0.6000000000000001,137.3
2020-10-19 22:00:00,87.812384,35.831112,94.8413589681,14.232384,4.151112,14.8254,73.58,31.68,80.1101666457,136.7,108.232384,22.371112,110.5202044806,14.232384,4.151112,14.8254,94.0,18.22,95.7495086149,133.42,103.582384,21.331112,105.7559767308,14.232384,4.151112,14.8254,89.35,17.18,90.986674299,135.49,84.232384,18.781112,86.300780311,14.232384,4.151112,14.8254,70.0,14.63,71.5124947125,136.7,14.272384,4.751112,15.042407064,14.232384,4.151112,14.8254,0.04,0.6000000000000001,0.6013318551,136.78
2020-10-19 22:30:00,81.694992,58.031456,100.208390883,13.924992,4.061456,14.5052,67.77,53.97,86.6344838964,133.67,101.894992,19.881456,103.816480808,13.924992,4.061456,14.5052,87.97,15.82,89.3811685983,131.24,97.544992,18.961456,99.3708321285,13.924992,4.061456,14.5052,83.62,14.9,84.9371202714,133.7,78.714992,30.421456,84.3890689054,13.924992,4.061456,14.5052,64.79,26.36,69.9470778518,133.67,13.924992,4.621456,14.6718525674,13.924992,4.061456,14.5052,0.0,0.56,0.56,133.74
2020-10-19 23:00:00,75.458576,59.569168,96.1378305776,14.568576,4.249168,15.1756,60.89,55.32,82.2672140041,135.08,95.658576,21.469168,98.0381983564,14.568576,4.249168,15.1756,81.09,17.22,82.898229776,133.08,91.668576,20.489168,93.9304733896,14.568576,4.249168,15.1756,77.1,16.24,78.7917990656,135.23,72.888576,31.039168,79.2223103768,14.568576,4.249168,15.1756,58.32,26.79,64.178863343,135.08,14.568576,4.849168,15.3544077372,14.568576,4.249168,15.1756,0.0,0.6000000000000001,0.6000000000000001,135.14
2020-10-19 23:30:00,69.501296,62.369128,93.3827514756,14.911296,4.349128,15.5326,54.59,58.02,79.6642234632,136.32,89.311296,23.579128,92.3714396902,14.911296,4.349128,15.5326,74.4,19.23,76.8449926801,134.63,85.661296,22.509128,88.5692863002,14.911296,4.349128,15.5326,70.75,18.16,73.0434671959,136.52,67.271296,30.009128,73.661217943,14.911296,4.349128,15.5326,52.36,25.66,58.3095635381,136.32,14.911296,4.909128,15.6986077765,14.911296,4.349128,15.5326,0.0,0.56,0.56,136.39
2020-10-20 00:00:00,66.382912,59.700016,89.2792412378,15.702912,4.580016,16.3572,50.68,55.12,74.8777456926,136.6,84.982912,26.910016,89.1417090543,15.702912,4.580016,16.3572,69.28,22.33,72.7897472176,134.1,81.582912,25.990016,85.6227333252,15.702912,4.580016,16.3572,65.88,21.41,69.2716572633,136.04,64.402912,33.280016,72.4934103146,15.702912,4.580016,16.3572,48.7,28.7,56.5276923286,136.6,15.702912,5.180016,16.5352354395,15.702912,4.580016,16.3572,0.0,0.6000000000000001,0.6000000000000001,136.68
2020-10-20 00:30:00,65.504432,54.923376,85.4833775823,14.754432,4.303376,15.3692,50.75,50.62,71.6794733519,135.5,80.394432,32.053376,86.5487354593,14.754432,4.303376,15.3692,65.64,27.75,71.2648026728,131.05,77.194432,30.603376,83.0394301185,14.754432,4.303376,15.3692,62.44,26.3,67.7528124877,133.49,63.564432,36.073376,73.0871087916,14.754432,4.303376,15.3692,48.81,31.77,58.2387242305,135.5,14.754432,4.903376,15.5478731613,14.754432,4.303376,15.3692,0.0,0.6000000000000001,0.6000000000000001,135.56
2020-10-20 01:00:00,66.220304,54.384672,85.6902632182,11.810304,3.4446719999999997,12.3024,54.41,50.94,74.5340975661,135.73,78.730304,32.024672,84.9943550163,11.810304,3.4446719999999997,12.3024,66.92,28.58,72.767457012,131.37,75.470304,30.514672,81.4058474136,11.810304,3.4446719999999997,12.3024,63.66,27.07,69.1764446904,133.8,64.090304,34.994672,73.021874361,11.810304,3.4446719999999997,12.3024,52.28,31.55,61.0622706751,135.73,11.850304,4.044672,12.5215444926,11.810304,3.4446719999999997,12.3024,0.04,0.6000000000000001,0.6013318551,135.81
2020-10-20 01:30:00,68.242576,54.256168,87.1824577834,11.472576,3.346168,11.9506,56.77,50.91,76.2539244892,135.88,80.302576,31.616168,86.3022930822,11.472576,3.346168,11.9506,68.83,28.27,74.4094201026,131.51,76.932576,30.136168,82.6245113252,11.472576,3.346168,11.9506,65.46,26.79,70.7298784108,133.91,65.952576,35.216168,74.7657727148,11.472576,3.346168,11.9506,54.48,31.87,63.1170919799,135.88,11.472576,3.946168,12.1322809875,11.472576,3.346168,11.9506,0.0,0.6000000000000001,0.6000000000000001,135.94
2020-10-20 02:00:00,69.412704,55.247872,88.7155614147,12.232704,3.567872,12.7424,57.18,51.68,77.0738269453,135.32,82.522704,30.957872,88.1384508273,12.232704,3.567872,12.7424,70.29,27.39,75.4380288714,130.99,79.132704,28.897872,84.2441205573,12.232704,3.567872,12.7424,66.9,25.33,71.5347391132,133.45,67.092704,34.057872,75.2420731719,12.232704,3.567872,12.7424,54.86,30.49,62.763522049,135.32,12.232704,4.167872,12.9232427881,12.232704,3.567872,12.7424,0.0,0.6000000000000001,0.6000000000000001,135.37
2020-10-20 02:30:00,69.08824,61.27032,92.3430399066,11.41824,3.33032,11.894,57.67,57.94,81.7488379122,135.32,84.06824,23.40032,87.2642192012,11.41824,3.33032,11.894,72.65,20.07,75.3712637548,133.48,80.48824,22.28032,83.5150850901,11.41824,3.33032,11.894,69.07,18.95,71.6223945425,135.56,66.72824,27.87032,72.3146786648,11.41824,3.33032,11.894,55.31,24.54,60.5095670122,135.32,11.41824,3.89032,12.0627855158,11.41824,3.33032,11.894,0.0,0.56,0.56,135.37
2020-10-20 03:00:00,65.997776,61.829768,90.4357597849,13.507776,3.939768,14.0706,52.49,57.89,78.14379182,135.58,82.787776,24.099768,86.2242116385,13.507776,3.939768,14.0706,69.28,20.16,72.1536139081,133.86,79.387776,22.989768,82.649551789,13.507776,3.939768,14.0706,65.88,19.05,68.5789829321,135.88,63.897776,28.879768,70.1210865395,13.507776,3.939768,14.0706,50.39,24.94,56.2241558407,135.58,13.507776,4.5397680000000005,14.250245821,13.507776,3.939768,14.0706,0.0,0.6000000000000001,0.6000000000000001,135.65
2020-10-20 03:30:00,64.376,62.838,89.9604558681,13.776,4.018,14.35,50.6,58.82,77.5896410612,135.78,80.756,25.488,84.6827590481,13.776,4.018,14.35,66.98,21.47,70.3369127841,134.2,77.456,24.288,81.1747428699,13.776,4.018,14.35,63.68,20.27,66.8282522591,136.17,62.436,28.338,68.5659998833,13.776,4.018,14.35,48.66,24.32,54.3990624919,135.78,13.776,4.578,14.5167579025,13.776,4.018,14.35,0.0,0.56,0.56,135.87
2020-10-20 04:00:00,65.131856,62.467208,90.2458350359,12.161856,3.547208,12.6686,52.97,58.92,79.2299646598,136.0,80.031856,24.437208,83.6795979295,12.161856,3.547208,12.6686,67.87,20.89,71.0121750125,134.46,76.701856,23.297208,80.1619274621,12.161856,3.547208,12.6686,64.54,19.75,67.4942523479,136.36,62.831856,28.337208,68.9263337603,12.161856,3.547208,12.6686,50.67,24.79,56.4091570581,136.0,12.161856,4.147208,12.8495165497,12.161856,3.547208,12.6686,0.0,0.6000000000000001,0.6000000000000001,136.09
2020-10-20 04:30:00,63.751152,62.940336,89.5862449103,12.961152,3.780336,13.5012,50.79,59.16,77.971338965,135.72,79.561152,25.100336,83.4266370824,12.961152,3.780336,13.5012,66.6,21.32,69.9292671204,134.14,76.291152,23.920336,79.9532510148,12.961152,3.780336,13.5012,63.33,20.14,66.4553120525,136.07,61.791152,27.780336,67.7487530052,12.961152,3.780336,13.5012,48.83,24.0,54.4092721877,135.72,13.001152,4.380336,13.7192309114,12.961152,3.780336,13.5012,0.04,0.6000000000000001,0.6013318551,135.82
2020-10-20 05:00:00,65.002,61.786,89.681490844,12.192,3.556,12.7,52.81,58.23,78.6106163314,135.68,80.902,24.046,84.3999035544,12.192,3.556,12.7,68.71,20.49,71.7000990236,134.02,77.522,22.916,80.8381317201,12.192,3.556,12.7,65.33,19.36,68.1382308253,136.02,62.912,28.326,68.9947970502,12.192,3.556,12.7,50.72,24.77,56.4452947552,135.68,12.192,4.116,12.868034815,12.192,3.556,12.7,0.0,0.56,0.56,135.77
2020-10-20 05:30:00,66.558944,62.117192,91.0419604817,11.338944,3.307192,11.8114,55.22,58.81,80.6713362973,135.95,82.478944,23.667192,85.8074133191,11.338944,3.307192,11.8114,71.14,20.36,73.9961431427,134.3,78.968944,22.537192,82.1219772029,11.338944,3.307192,11.8114,67.63,19.23,70.3108085574,136.23,64.348944,27.837192,70.1120235934,11.338944,3.307192,11.8114,53.01,24.53,58.4104528317,135.95,11.338944,3.907192,11.9932397775,11.338944,3.307192,11.8114,0.0,0.6000000000000001,0.6000000000000001,136.04
2020-10-20 06:00:00,68.225616,62.062888,92.2308882397,13.655616,3.982888,14.2246,54.57,58.08,79.6942363035,135.41,85.855616,23.492888,89.0118114933,13.655616,3.982888,14.2246,72.2,19.51,74.7895721341,133.49,82.275616,22.412888,85.2737622993,13.655616,3.982888,14.2246,68.62,18.43,71.0518775262,135.62,66.045616,28.602888,71.9732491608,13.655616,3.982888,14.2246,52.39,24.62,57.8865830741,135.41,13.655616,4.582888,14.4041213116,13.655616,3.982888,14.2246,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-10-20 06:30:00,78.130944,57.618192,97.0788363119,13.330944,3.888192,13.8864,64.8,53.73,84.1781022594,134.84,96.480944,18.818192,98.2990178246,13.330944,3.888192,13.8864,83.15,14.93,84.4797455015,132.6,92.350944,17.958192,94.0807818718,13.330944,3.888192,13.8864,79.02,14.07,80.2628513074,134.93,75.340944,31.888192,81.8114578274,13.330944,3.888192,13.8864,62.01,28.0,68.0385192373,134.84,13.330944,4.448192,14.0534864002,13.330944,3.888192,13.8864,0.0,0.56,0.56,134.94
2020-10-20 07:00:00,85.031312,54.216216,100.8450400258,12.981311999999999,3.786216,13.5222,72.05,50.43,87.945365995,134.16,105.171312,15.056216,106.2435621957,12.981311999999999,3.786216,13.5222,92.19,11.27,92.8763102196,131.58,100.591312,14.376216,101.6134225206,12.981311999999999,3.786216,13.5222,87.61,10.59,88.2477206505,134.11,81.821312,34.166216,88.6682435439,12.981311999999999,3.786216,13.5222,68.84,30.38,75.2455314288,134.16,12.981311999999999,4.386216,13.7023119232,12.981311999999999,3.786216,13.5222,0.0,0.6000000000000001,0.6000000000000001,134.28
2020-10-20 07:30:00,94.217536,48.738448,106.0772379135,15.457536,4.508448,16.1016,78.76,44.23,90.3295660346,133.71,116.267536,10.438448,116.7351751794,15.457536,4.508448,16.1016,100.81,5.93,100.9842611499,130.71,111.227536,10.018448,111.6778136648,15.457536,4.508448,16.1016,95.77,5.51,95.9283743217,133.44,90.647536,38.338448,98.4216052395,15.457536,4.508448,16.1016,75.19,33.83,82.4500151607,133.71,15.457536,5.068448,16.2672857084,15.457536,4.508448,16.1016,0.0,0.56,0.56,133.82
2020-10-20 08:00:00,103.019776,13.130768,103.8532200529,14.779776,4.310768,15.3956,88.24,8.82,88.6797045552,136.4,122.849776,12.750768,123.5097143865,14.779776,4.310768,15.3956,108.07,8.44,108.399070568,131.74,117.459776,12.190768,118.0907015916,14.779776,4.310768,15.3956,102.68,7.88,102.9819246276,134.33,98.579776,21.060768,100.8044055831,14.779776,4.310768,15.3956,83.8,16.75,85.457606449,136.4,14.779776,4.910768,15.5742550692,14.779776,4.310768,15.3956,0.0,0.6000000000000001,0.6000000000000001,136.54
2020-10-20 08:30:00,106.58144,11.63292,107.214402858,14.10144,4.11292,14.689,92.48,7.52,92.7852402055,135.76,125.95144,11.00292,126.431125466,14.10144,4.11292,14.689,111.85,6.89,112.0620122968,130.92,120.37144,10.51292,120.8296530434,14.10144,4.11292,14.689,106.27,6.4,106.462542239,133.65,101.93144,21.84292,104.2455352262,14.10144,4.11292,14.689,87.83,17.73,89.601684136,135.76,14.10144,4.71292,14.8681614533,14.10144,4.11292,14.689,0.0,0.6000000000000001,0.6000000000000001,135.89
2020-10-20 09:00:00,107.028304,10.633672,107.5552548104,15.338304,4.473672,15.9774,91.69,6.16,91.8966903648,135.97,127.698304,9.883672,128.0802241436,15.338304,4.473672,15.9774,112.36,5.41,112.4901671258,131.11,122.078304,9.473672,122.4453460475,15.338304,4.473672,15.9774,106.74,5.0,106.8570428189,133.82,102.408304,23.563672,105.0842869618,15.338304,4.473672,15.9774,87.07,19.09,89.1381680314,135.97,15.338304,5.033672,16.1431540722,15.338304,4.473672,15.9774,0.0,0.56,0.56,136.12
2020-10-20 09:30:00,111.170208,7.517144,111.4240665237,14.150208,4.127144,14.7398,97.02,3.39,97.0792073515,135.54,130.840208,7.577144,131.0594259894,14.150208,4.127144,14.7398,116.69,3.45,116.7409893739,130.67,125.020208,7.247144,125.2300822667,14.150208,4.127144,14.7398,110.87,3.12,110.9138913752,133.44,106.260208,25.647144,109.311517232,14.150208,4.127144,14.7398,92.11,21.52,94.5904989943,135.54,14.150208,4.727144,14.9189234478,14.150208,4.127144,14.7398,0.0,0.6000000000000001,0.6000000000000001,135.67
2020-10-20 10:00:00,109.830304,8.344672,110.1468530078,13.970304,4.074672,14.5524,95.86,4.27,95.9550545829,135.58,129.640304,8.074672,129.8915268565,13.970304,4.074672,14.5524,115.67,4.0,115.7391416073,130.67,123.880304,7.724672,124.120909909,13.970304,4.074672,14.5524,109.91,3.65,109.9705897047,133.44,104.970304,24.804672,107.8611907726,13.970304,4.074672,14.5524,91.0,20.73,93.3313071804,135.58,13.970304,4.674672,14.7316649487,13.970304,4.074672,14.5524,0.0,0.6000000000000001,0.6000000000000001,135.7
2020-10-20 10:30:00,107.243088,9.457984,107.6593395165,17.513088,5.107984,18.2428,89.73,4.35,89.8353794448,135.89,127.843088,9.747984,128.214189314,17.513088,5.107984,18.2428,110.33,4.64,110.4275260069,131.31,122.363088,9.367984,122.7211653673,17.513088,5.107984,18.2428,104.85,4.26,104.9365050876,133.84,102.743088,25.917984,105.96171019,17.513088,5.107984,18.2428,85.23,20.81,87.7337392341,135.89,17.553088,5.667984,18.4455127595,17.513088,5.107984,18.2428,0.04,0.56,0.5614267539000001,136.03
2020-10-20 11:00:00,105.35224,9.73232,105.8008153352,18.76224,5.47232,19.544,86.59,4.26,86.69472706,136.11,127.17224,9.91232,127.5579582558,18.76224,5.47232,19.544,108.41,4.44,108.5008834065,131.5,121.79224,9.54232,122.1654844676,18.76224,5.47232,19.544,103.03,4.07,103.1103573847,134.05,101.01224,26.44232,104.4158461001,18.76224,5.47232,19.544,82.25,20.97,84.8811133292,136.11,18.76224,6.07232,19.7204137888,18.76224,5.47232,19.544,0.0,0.6000000000000001,0.6000000000000001,136.26
2020-10-20 11:30:00,100.64688,10.88284,101.233545133,24.866880000000002,7.25284,25.903,75.78,3.63,75.8668919885,136.07,126.27688,11.23284,126.7754988829,24.866880000000002,7.25284,25.903,101.41,3.98,101.4880707275,131.42,121.24688,10.89284,121.7352039182,24.866880000000002,7.25284,25.903,96.38,3.64,96.4487117592,134.01,96.89688,28.83284,101.0956874263,24.866880000000002,7.25284,25.903,72.03,21.58,75.1931998255,136.07,24.866880000000002,7.8528400000000005,26.0773621557,24.866880000000002,7.25284,25.903,0.0,0.6000000000000001,0.6000000000000001,136.22
2020-10-20 12:00:00,100.091328,11.733304,100.7767054609,25.931328,7.5633040000000005,27.0118,74.16,4.17,74.2771465526,136.04,125.751328,11.903304,126.3134400604,25.931328,7.5633040000000005,27.0118,99.82,4.34,99.9143032804,131.37,120.801328,11.553304,121.3525429477,25.931328,7.5633040000000005,27.0118,94.87,3.99,94.9538677464,133.96,96.431328,28.643304,100.59542675430001,25.931328,7.5633040000000005,27.0118,70.5,21.08,73.5840770819,136.04,25.931328,8.163304,27.1859026711,25.931328,7.5633040000000005,27.0118,0.0,0.6000000000000001,0.6000000000000001,136.19
2020-10-20 12:30:00,99.031808,12.970944,99.8776470688,27.431808,8.000944,28.5748,71.6,4.97,71.772285041,136.09,126.441808,12.750944,127.0831121086,27.431808,8.000944,28.5748,99.01,4.75,99.1238750251,131.4,121.501808,12.380944,122.1309834628,27.431808,8.000944,28.5748,94.07,4.38,94.1719135411,133.96,95.501808,28.320944,99.6126056296,27.431808,8.000944,28.5748,68.07,20.32,71.0382101407,136.09,27.471808,8.560944,28.7748153245,27.431808,8.000944,28.5748,0.04,0.56,0.5614267539000001,136.24
2020-10-20 13:00:00,103.152704,10.687872,103.7049224984,24.712704,7.207872,25.7424,78.44,3.48,78.5171573607,135.93,126.532704,11.817872,127.0833871132,24.712704,7.207872,25.7424,101.82,4.61,101.9243076994,131.44,121.452704,11.447872,121.991036893,24.712704,7.207872,25.7424,96.74,4.24,96.8328725175,133.99,99.262704,28.857872,103.3724391787,24.712704,7.207872,25.7424,74.55,21.65,77.6300521705,135.93,24.712704,7.807872,25.9168015804,24.712704,7.207872,25.7424,0.0,0.6000000000000001,0.6000000000000001,136.08
2020-10-20 13:30:00,106.471712,9.303416,106.877401753,23.291712,6.793416,24.2622,83.18,2.51,83.2178616644,136.3,127.261712,12.123416,127.8378682421,23.291712,6.793416,24.2622,103.97,5.33,104.1065310151,132.11,122.071712,11.713416,122.6324059333,23.291712,6.793416,24.2622,98.78,4.92,98.9024509302,134.56,102.321712,29.403416,106.4626395459,23.291712,6.793416,24.2622,79.03,22.61,82.2006873451,136.3,23.291712,7.393416,24.4369893408,23.291712,6.793416,24.2622,0.0,0.6000000000000001,0.6000000000000001,136.46
2020-10-20 14:00:00,109.393152,7.536336,109.6524421288,19.393152,5.656336,20.2012,90.0,1.88,90.0196334141,136.06,127.203152,10.936336,127.6724141067,19.393152,5.656336,20.2012,107.81,5.28,107.9392166916,132.01,121.843152,10.536336,122.2978661531,19.393152,5.656336,20.2012,102.45,4.88,102.5661586489,134.39,104.843152,28.796336,108.725873132,19.393152,5.656336,20.2012,85.45,23.14,88.5277476275,136.06,19.393152,6.216336,20.3650970476,19.393152,5.656336,20.2012,0.0,0.56,0.56,136.21
2020-10-20 14:30:00,111.358576,6.879168,111.5708537259,19.368576,5.6491679999999995,20.1756,91.99,1.23,91.9982228089,136.16,126.918576,11.149168,127.4073344865,19.368576,5.6491679999999995,20.1756,107.55,5.5,107.6905404388,132.35,121.578576,10.729168,122.051076145,19.368576,5.6491679999999995,20.1756,102.21,5.08,102.3361641845,134.63,106.728576,29.429168,110.7116293086,19.368576,5.6491679999999995,20.1756,87.36,23.78,90.5387099533,136.16,19.368576,6.249168,20.3517526754,19.368576,5.6491679999999995,20.1756,0.0,0.6000000000000001,0.6000000000000001,136.33
2020-10-20 15:00:00,108.885984,8.890912,109.2483676209,21.705984,6.330912,22.6104,87.18,2.56,87.2175785034,136.56,122.515984,13.750912,123.2852542534,21.705984,6.330912,22.6104,100.81,7.42,101.0827012896,132.96,117.525984,13.220912,118.2672796224,21.705984,6.330912,22.6104,95.82,6.89,96.0673956137,135.16,104.505984,28.990912,108.4526333032,21.705984,6.330912,22.6104,82.8,22.66,85.8447179505,136.56,21.705984,6.930912,22.785681525,21.705984,6.330912,22.6104,0.0,0.6000000000000001,0.6000000000000001,136.74
2020-10-20 15:30:00,103.494928,12.118104,104.2019604723,28.004928,8.168104,29.1718,75.49,3.95,75.5932708645,137.01,118.494928,17.148104,119.7293006432,28.004928,8.168104,29.1718,90.49,8.98,90.9344846579,133.51,114.004928,16.578104,115.2039805758,28.004928,8.168104,29.1718,86.0,8.41,86.4102314544,135.63,99.744928,29.748104,104.0865041844,28.004928,8.168104,29.1718,71.74,21.58,74.9154456704,137.01,28.004928,8.768104,29.3454534816,28.004928,8.168104,29.1718,0.0,0.6000000000000001,0.6000000000000001,137.18
2020-10-20 16:00:00,106.543408,10.689744,107.0783284098,23.793408,6.939744,24.7848,82.75,3.75,82.8349262087,136.42,124.753408,14.459744,125.5886022064,23.793408,6.939744,24.7848,100.96,7.52,101.2396760169,132.64,119.703408,13.949743999999999,120.5134898859,23.793408,6.939744,24.7848,95.91,7.01,96.1658369693,134.83,102.393408,28.489744,106.2829972999,23.793408,6.939744,24.7848,78.6,21.55,81.5006901811,136.42,23.793408,7.539744,24.9594471862,23.793408,6.939744,24.7848,0.0,0.6000000000000001,0.6000000000000001,136.58
