Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-20 16:30:00,113.392032,9.575176,113.7955926937,17.092032,4.985176,17.8042,96.3,4.59,96.4093257937,136.26,128.652032,12.605176,129.2680772647,17.092032,4.985176,17.8042,111.56,7.62,111.8199356108,132.53,123.072032,12.085176,123.6639662131,17.092032,4.985176,17.8042,105.98,7.1,106.2175616365,134.61,108.492032,25.575176,111.4657374933,17.092032,4.985176,17.8042,91.4,20.59,93.6904909796,136.26,17.092032,5.585176,17.9814278866,17.092032,4.985176,17.8042,0.0,0.6000000000000001,0.6000000000000001,136.44
2020-10-20 17:00:00,117.942992,8.450455999999999,118.24533635,14.572992,4.250456,15.1802,103.37,4.2,103.4552893766,135.44,132.682992,11.220456,133.1565807571,14.572992,4.250456,15.1802,118.11,6.97,118.315480813,131.56,126.802992,10.720456,127.2553612112,14.572992,4.250456,15.1802,112.23,6.47,112.4163413388,133.74,112.682992,24.900456,115.4014271796,14.572992,4.250456,15.1802,98.11,20.65,100.2596359459,135.44,14.612992,4.810456,15.3844084098,14.572992,4.250456,15.1802,0.04,0.56,0.5614267539000001,135.62
2020-10-20 17:30:00,117.880016,9.002088,118.2232454322,15.470016,4.512088,16.1146,102.41,4.49,102.5083811208,135.13,136.180016,10.932088,136.6181075326,15.470016,4.512088,16.1146,120.71,6.42,120.8806043168,131.01,130.130016,10.462088,130.5498998448,15.470016,4.512088,16.1146,114.66,5.95,114.8142765513,133.3,112.680016,24.772088,115.3708903911,15.470016,4.512088,16.1146,97.21,20.26,99.2988000935,135.13,15.470016,5.112088,16.2927848682,15.470016,4.512088,16.1146,0.0,0.6000000000000001,0.6000000000000001,135.3
2020-10-20 18:00:00,114.397552,13.595536,115.2025976388,13.767552,4.015536,14.3412,100.63,9.58,101.0849805856,135.18,138.037552,9.485536,138.3630772835,13.767552,4.015536,14.3412,124.27,5.47,124.3903284022,131.47,131.837552,9.095536,132.1509322422,13.767552,4.015536,14.3412,118.07,5.08,118.1792337934,133.63,109.307552,19.545536,111.0412936783,13.767552,4.015536,14.3412,95.54,15.53,96.7939693369,135.18,13.767552,4.575536,14.5079639426,13.767552,4.015536,14.3412,0.0,0.56,0.56,135.35
2020-10-20 18:30:00,116.891456,17.360008,118.173526492,12.171456,3.550008,12.6786,104.72,13.81,105.6266751346,135.32,143.161456,5.750008,143.2768825597,12.171456,3.550008,12.6786,130.99,2.2,131.0084733901,133.62,136.501456,5.830008,136.6258997533,12.171456,3.550008,12.6786,124.33,2.2800000000000002,124.350903897,135.31,111.561456,15.070008,112.5747023356,12.171456,3.550008,12.6786,99.39,11.52,100.0553971558,135.32,12.171456,4.150008,12.8595065053,12.171456,3.550008,12.6786,0.0,0.6000000000000001,0.6000000000000001,135.5
2020-10-20 19:00:00,118.848176,15.181968,119.8139436413,10.978176,3.201968,11.4356,107.87,11.98,108.5332082821,135.63,142.868176,5.451968,142.9721639643,10.978176,3.201968,11.4356,131.89,2.25,131.9091907336,134.27,136.188176,5.531968,136.3004840496,10.978176,3.201968,11.4356,125.21,2.33,125.2316773025,135.87,113.348176,16.611968,114.5590087394,10.978176,3.201968,11.4356,102.37,13.41,103.2445882359,135.63,10.978176,3.761968,11.6048589617,10.978176,3.201968,11.4356,0.0,0.56,0.56,135.82
2020-10-20 19:30:00,114.982656,16.976608,116.2291546902,11.062656,3.226608,11.5236,103.92,13.75,104.8257072478,136.65,137.872656,4.176608,137.9359029654,11.062656,3.226608,11.5236,126.81,0.9500000000000001,126.8135584234,135.67,131.462656,4.156608,131.5283517446,11.062656,3.226608,11.5236,120.4,0.93,120.4035917238,137.06,109.712656,15.376608,110.7849581855,11.062656,3.226608,11.5236,98.65,12.15,99.3953972777,136.65,11.062656,3.8266080000000002,11.7057800492,11.062656,3.226608,11.5236,0.0,0.6000000000000001,0.6000000000000001,136.84
2020-10-20 20:00:00,112.912768,16.261224,114.0776953808,11.832768,3.451224,12.3258,101.08,12.81,101.8884807032,137.08,131.972768,10.901224,132.4222344558,11.832768,3.451224,12.3258,120.14,7.45,120.3707692922,134.89,126.002768,9.601224,126.3680380712,11.832768,3.451224,12.3258,114.17,6.15,114.3355211647,136.43,107.772768,16.651224,109.0515143548,11.832768,3.451224,12.3258,95.94,13.2,96.843810334,137.08,11.832768,4.051224,12.5070705779,11.832768,3.451224,12.3258,0.0,0.6000000000000001,0.6000000000000001,137.29
2020-10-20 20:30:00,111.843248,14.073864,112.725266782,10.813248,3.153864,11.2638,101.03,10.92,101.6184397637,135.81,126.393248,15.663864,127.3601577237,10.813248,3.153864,11.2638,115.58,12.51,116.2550493527,132.05,120.633248,14.873864,121.5467496617,10.813248,3.153864,11.2638,109.82,11.72,110.4436091406,134.09,106.703248,17.633864,108.150526089,10.813248,3.153864,11.2638,95.89,14.48,96.9771235911,135.81,10.813248,3.713864,11.433246176,10.813248,3.153864,11.2638,0.0,0.56,0.56,136.04
2020-10-20 21:00:00,107.886176,14.835968,108.9014826272,10.306176,3.005968,10.7356,97.58,11.83,98.2944825512,135.72,120.956176,17.295968,122.1865255321,10.306176,3.005968,10.7356,110.65,14.29,111.5689320555,132.05,115.446176,16.425968,116.6088846433,10.306176,3.005968,10.7356,105.14,13.42,105.9929997689,134.13,102.916176,16.605968,104.2472899201,10.306176,3.005968,10.7356,92.61,13.6,93.6032697078,135.72,10.306176,3.605968,10.9188034583,10.306176,3.005968,10.7356,0.0,0.6000000000000001,0.6000000000000001,135.96
2020-10-20 21:30:00,104.122432,15.997376,105.3441829646,10.962432,3.197376,11.4192,93.16,12.8,94.0352359491,135.49,116.032432,19.397376,117.6426090816,10.962432,3.197376,11.4192,105.07,16.2,106.3115464096,131.91,110.822432,18.427376,112.3440235199,10.962432,3.197376,11.4192,99.86,15.23,101.0147142747,134.04,99.382432,15.787376,100.6285696569,10.962432,3.197376,11.4192,88.42,12.59,89.311838521,135.49,10.962432,3.757376,11.5884765936,10.962432,3.197376,11.4192,0.0,0.56,0.56,135.72
2020-10-20 22:00:00,94.343488,18.850184,96.2082281556,10.903488,3.180184,11.3578,83.44,15.67,84.8986601779,136.18,108.533488,22.070184,110.7547337103,10.903488,3.180184,11.3578,97.63,18.89,99.4406808102,132.71,103.693488,20.980184,105.7946481363,10.903488,3.180184,11.3578,92.79,17.8,94.4818718062,134.71,90.153488,13.380184,91.1409936441,10.903488,3.180184,11.3578,79.25,10.2,79.9037076737,136.18,10.903488,3.780184,11.5401837784,10.903488,3.180184,11.3578,0.0,0.6000000000000001,0.6000000000000001,136.42
2020-10-20 22:30:00,83.926592,39.160256,92.6131658822,10.046592,2.930256,10.4652,73.88,36.23,82.2852799716,136.09,100.926592,22.010256,103.2987334962,10.046592,2.930256,10.4652,90.88,19.08,92.8612987202,133.44,96.436592,20.930256,98.6817708232,10.046592,2.930256,10.4652,86.39,18.0,88.2452950587,135.33,80.426592,19.160256,82.6773978226,10.046592,2.930256,10.4652,70.38,16.23,72.2271230218,136.09,10.046592,3.490256,10.6355957877,10.046592,2.930256,10.4652,0.0,0.56,0.56,136.33
2020-10-20 23:00:00,77.960464,59.150552,97.8602153533,9.910464,2.890552,10.3234,68.05,56.26,88.2949041565,134.98,95.080464,20.300552,97.2234901964,9.910464,2.890552,10.3234,85.17,17.41,86.9312199385,133.38,90.890464,19.310552,92.919179208,9.910464,2.890552,10.3234,80.98,16.42,82.6279420051,135.19,75.010464,28.890552,80.381799584,9.910464,2.890552,10.3234,65.1,26.0,70.1,134.98,9.910464,3.490552,10.5071999105,9.910464,2.890552,10.3234,0.0,0.6000000000000001,0.6000000000000001,135.2
2020-10-20 23:30:00,72.277888,60.144384,94.0289318268,10.197888,2.9743839999999997,10.6228,62.08,57.17,84.393929284,134.7,88.277888,21.944384,90.9645068083,10.197888,2.9743839999999997,10.6228,78.08,18.97,80.3513988677,133.51,84.437888,20.864384,86.9774651827,10.197888,2.9743839999999997,10.6228,74.24,17.89,76.36510787,135.01,69.667888,27.804384,75.0113217321,10.197888,2.9743839999999997,10.6228,59.47,24.83,64.4454016979,134.7,10.277888,3.534384,10.8686177594,10.197888,2.9743839999999997,10.6228,0.08,0.56,0.5656854249000001,134.93
2020-10-21 00:00:00,68.9784,60.7412,91.9103533015,9.6384,2.8112,10.04,59.34,57.93,82.9284058692,134.46,84.0184,22.8812,87.0783604118,9.6384,2.8112,10.04,74.38,20.07,77.0401797765,133.27,80.3584,21.7512,83.2501480599,9.6384,2.8112,10.04,70.72,18.94,73.2123077085,134.82,66.5084,26.5312,71.6049708051,9.6384,2.8112,10.04,56.87,23.72,61.6184655765,134.46,9.6384,3.4112,10.2242378689,9.6384,2.8112,10.04,0.0,0.6000000000000001,0.6000000000000001,134.69
2020-10-21 00:30:00,66.414288,61.079584,90.2306668055,9.804288,2.859584,10.2128,56.61,58.22,81.2050521827,134.71,80.774288,23.279584,84.0620284856,9.804288,2.859584,10.2128,70.97,20.42,73.849287742,133.62,77.284288,22.149584,80.395679256,9.804288,2.859584,10.2128,67.48,19.29,70.1830072026,135.1,64.104288,26.719584,69.4499525494,9.804288,2.859584,10.2128,54.3,23.86,59.3109568292,134.71,9.804288,3.419584,10.3835262758,9.804288,2.859584,10.2128,0.0,0.56,0.56,134.93
2020-10-21 01:00:00,64.30616,61.22888,88.7933441199,10.79616,3.14888,11.246,53.51,58.08,78.9721881424,135.02,79.10616,23.65888,82.5683180936,10.79616,3.14888,11.246,68.31,20.51,71.3226205351,133.98,75.75616,22.52888,79.0350948124,10.79616,3.14888,11.246,64.96,19.38,67.7892764381,135.45,62.19616,27.51888,68.0121391753,10.79616,3.14888,11.246,51.4,24.37,56.8845928174,135.02,10.79616,3.74888,11.4285244892,10.79616,3.14888,11.246,0.0,0.6000000000000001,0.6000000000000001,135.23
2020-10-21 01:30:00,66.65152,60.95836,90.3235670919,10.21152,2.9783600000000003,10.637,56.44,57.98,80.9144857241,135.23,81.19152,23.48836,84.5208020277,10.21152,2.9783600000000003,10.637,70.98,20.51,73.8838311134,134.26,77.69152,22.34836,80.8419536788,10.21152,2.9783600000000003,10.637,67.48,19.37,70.2050375685,135.68,64.36152,27.59836,70.029099176,10.21152,2.9783600000000003,10.637,54.15,24.62,59.4841735254,135.23,10.21152,3.53836,10.8071796598,10.21152,2.9783600000000003,10.637,0.0,0.56,0.56,135.44
2020-10-21 02:00:00,68.389952,60.693736,91.4380398095,9.989952,2.913736,10.4062,58.4,57.78,82.1528356175,135.26,83.579952,23.303736,86.7679231507,9.989952,2.913736,10.4062,73.59,20.39,76.362557579,134.29,79.959952,22.163736,82.9748462928,9.989952,2.913736,10.4062,69.97,19.25,72.5697140686,135.68,66.009952,27.783736,71.6187807014,9.989952,2.913736,10.4062,56.02,24.87,61.2923918607,135.26,9.989952,3.5137359999999997,10.5898763751,9.989952,2.913736,10.4062,0.0,0.6000000000000001,0.6000000000000001,135.47
2020-10-21 02:30:00,68.747312,61.239216,92.067553913,8.877312,2.589216,9.2472,59.87,58.65,83.8107355892,135.58,82.877312,23.669216,86.1909544581,8.877312,2.589216,9.2472,74.0,21.08,76.9439172385,134.62,79.227312,22.499216,82.3600733812,8.877312,2.589216,9.2472,70.35,19.91,73.1131356187,136.05,66.267312,26.809216,71.4848984209,8.877312,2.589216,9.2472,57.39,24.22,62.2914159415,135.58,8.877312,3.189216,9.4328027139,8.877312,2.589216,9.2472,0.0,0.6000000000000001,0.6000000000000001,135.8
2020-10-21 03:00:00,67.74272,61.07996,91.2131439355,8.02272,2.33996,8.357,59.72,58.74,83.7667356413,135.96,81.22272,23.12996,84.4519111317,8.02272,2.33996,8.357,73.2,20.79,76.0950990537,135.13,77.62272,21.96996,80.6719641672,8.02272,2.33996,8.357,69.6,19.63,72.3152604918,136.42,65.26272,27.10996,70.6694598324,8.02272,2.33996,8.357,57.24,24.77,62.3696280252,135.96,8.02272,2.89996,8.5307563674,8.02272,2.33996,8.357,0.0,0.56,0.56,136.18
2020-10-21 03:30:00,67.009136,61.227248,90.7689385479,7.499136,2.187248,7.8116,59.51,59.04,83.8281677004,136.05,80.119136,23.477248,83.4880657761,7.499136,2.187248,7.8116,72.62,21.29,75.6764725658,135.23,76.549136,22.307248,79.7332022164,7.499136,2.187248,7.8116,69.05,20.12,71.9216024571,136.54,64.549136,26.667248,69.8407694276,7.499136,2.187248,7.8116,57.05,24.48,62.0803745156,136.05,7.499136,2.787248,8.0003620018,7.499136,2.187248,7.8116,0.0,0.6000000000000001,0.6000000000000001,136.28
2020-10-21 04:00:00,66.492448,60.914464,90.1765910059,7.112448,2.074464,7.4088,59.38,58.84,83.5950357378,136.12,78.982448,23.464464,82.3942240869,7.112448,2.074464,7.4088,71.87,21.39,74.9855252699,135.37,75.462448,22.284464,78.6840415454,7.112448,2.074464,7.4088,68.35,20.21,71.2752874424,136.65,64.032448,26.864464,69.4395695759,7.112448,2.074464,7.4088,56.92,24.79,62.084059951,136.12,7.112448,2.674464,7.5986626613,7.112448,2.074464,7.4088,0.0,0.6000000000000001,0.6000000000000001,136.34
2020-10-21 04:30:00,66.778368,60.747024,90.2748655917,6.298368,1.837024,6.5608,60.48,58.91,84.4287776768,136.12,78.438368,23.327024,81.8335360546,6.298368,1.837024,6.5608,72.14,21.49,75.2728350735,135.37,74.898368,22.137024,78.1013019139,6.298368,1.837024,6.5608,68.6,20.3,71.5405479431,136.65,64.258368,26.647024,69.5643712405,6.298368,1.837024,6.5608,57.96,24.81,63.0467897676,136.12,6.298368,2.437024,6.7534084313000005,6.298368,1.837024,6.5608,0.0,0.6000000000000001,0.6000000000000001,136.34
2020-10-21 05:00:00,66.961744,60.892592,90.508468775,6.351744,1.852592,6.6164000000000005,60.61,59.04,84.6126095804,136.12,78.641744,23.432592,82.058578267,6.351744,1.852592,6.6164000000000005,72.29,21.58,75.4422991431,135.37,75.101744,22.252592,78.3291121012,6.351744,1.852592,6.6164000000000005,68.75,20.4,71.7127778014,136.65,64.441744,26.412592,69.6445502959,6.351744,1.852592,6.6164000000000005,58.09,24.56,63.0685476288,136.12,6.351744,2.452592,6.8088074844,6.351744,1.852592,6.6164000000000005,0.0,0.6000000000000001,0.6000000000000001,136.34
2020-10-21 05:30:00,69.098816,60.085488,91.5691664306,7.218816,2.105488,7.5196000000000005,61.88,57.98,84.7986721594,136.06,81.328816,22.625488,84.4173502261,7.218816,2.105488,7.5196000000000005,74.11,20.52,76.8983907504,135.2,77.678816,21.485488,80.5954381448,7.218816,2.105488,7.5196000000000005,70.46,19.38,73.0766446958,136.56,66.518816,27.585488,72.0118881174,7.218816,2.105488,7.5196000000000005,59.3,25.48,64.5423922705,136.06,7.218816,2.665488,7.6952017985,7.218816,2.105488,7.5196000000000005,0.0,0.56,0.56,136.26
2020-10-21 06:00:00,71.482288,59.123584,92.764840768,7.692288,2.243584,8.0128,63.79,56.88,85.4663588788,136.18,84.732288,21.383584,87.3888911384,7.692288,2.243584,8.0128,77.04,19.14,79.3819954398,135.2,80.922288,20.313584,83.4329574574,7.692288,2.243584,8.0128,73.23,18.07,75.4265059512,136.63,68.782288,28.923583999999998,74.6161969945,7.692288,2.243584,8.0128,61.09,26.68,66.6619119138,136.18,7.732288,2.843584,8.2385828684,7.692288,2.243584,8.0128,0.04,0.6000000000000001,0.6013318551,136.38
2020-10-21 06:30:00,80.222032,55.710176,97.6688186074,7.852032,2.2901759999999998,8.1792,72.37,53.42,89.9506158956,134.85,94.542032,17.340176,96.1190798874,7.852032,2.2901759999999998,8.1792,86.69,15.05,87.9866955852,133.39,90.232032,16.480176,91.7246738879,7.852032,2.2901759999999998,8.1792,82.38,14.19,83.5931845308,135.09,77.022032,30.780176,82.9446360412,7.852032,2.2901759999999998,8.1792,69.17,28.49,74.8075464108,134.85,7.852032,2.890176,8.3670498887,7.852032,2.2901759999999998,8.1792,0.0,0.6000000000000001,0.6000000000000001,135.04
2020-10-21 07:00:00,88.466832,51.961576,102.5981761267,6.656832,1.941576,6.9342,81.81,50.02,95.8899186568,134.31,103.496832,13.861576,104.420963045,6.656832,1.941576,6.9342,96.84,11.92,97.5708563045,132.6,98.656832,13.131576,99.5269249426,6.656832,1.941576,6.9342,92.0,11.19,92.6780238244,134.48,84.746832,32.791576,90.8697583941,6.656832,1.941576,6.9342,78.09,30.85,83.9629120505,134.31,6.656832,2.541576,7.1255189874,6.656832,1.941576,6.9342,0.0,0.6000000000000001,0.6000000000000001,134.5
2020-10-21 07:30:00,100.47912,20.20516,102.4904973478,6.18912,1.80516,6.447,94.29,18.4,96.0685385545,134.8,114.96912,11.95516,115.5890323699,6.18912,1.80516,6.447,108.78,10.15,109.252509811,131.4,109.52912,11.30516,110.1110111233,6.18912,1.80516,6.447,103.34,9.5,103.7757466849,133.51,95.81912,22.31516,98.3832817271,6.18912,1.80516,6.447,89.63,20.51,91.9467073907,134.8,6.18912,2.36516,6.6256462477,6.18912,1.80516,6.447,0.0,0.56,0.56,134.96
2020-10-21 08:00:00,106.171328,10.658304,106.7049686446,6.611328,1.9283039999999998,6.8868,99.56,8.73,99.9420156891,134.95,121.241328,10.678304,121.7106642473,6.611328,1.9283039999999998,6.8868,114.63,8.75,114.9634698502,131.23,115.551328,9.938304,115.9779258694,6.611328,1.9283039999999998,6.8868,108.94,8.01,109.2340775582,133.45,101.161328,18.228304,102.7904925051,6.611328,1.9283039999999998,6.8868,94.55,16.3,95.9447366977,134.95,6.611328,2.488304,7.0640862622,6.611328,1.9283039999999998,6.8868,0.0,0.56,0.56,135.11
2020-10-21 08:30:00,110.69784,13.01812,111.4606801926,5.30784,1.54812,5.529,105.39,11.47,106.0123247552,135.81,127.29784,2.53812,127.323140559,5.30784,1.54812,5.529,121.99,0.99,121.9940170664,134.77,121.10784,2.58812,121.1354913913,5.30784,1.54812,5.529,115.8,1.04,115.8046700267,136.5,105.33784,15.51812,106.4747509234,5.30784,1.54812,5.529,100.03,13.97,101.0008009869,135.81,5.30784,2.14812,5.7260444461999995,5.30784,1.54812,5.529,0.0,0.6000000000000001,0.6000000000000001,136.02
2020-10-21 09:00:00,113.00216,11.57188,113.5931185037,4.53216,1.32188,4.721,108.47,10.25,108.9532165656,135.58,129.14216,3.38188,129.1864335052,4.53216,1.32188,4.721,124.61,2.06,124.6270263627,134.68,122.83216,3.45188,122.8806535049,4.53216,1.32188,4.721,118.3,2.13,118.3191738477,136.5,107.48216,16.43188,108.7309587864,4.53216,1.32188,4.721,102.95,15.11,104.0529413328,135.58,4.53216,1.92188,4.9228139311,4.53216,1.32188,4.721,0.0,0.6000000000000001,0.6000000000000001,136.02
2020-10-21 09:30:00,121.54648,8.67064,121.8553519481,5.5564800000000005,1.62064,5.788,115.99,7.05,116.2040558673,135.26,128.99648,8.59064,129.2822143529,5.5564800000000005,1.62064,5.788,123.44,6.97,123.6366228106,134.18,122.79648,8.39064,123.0828109039,5.5564800000000005,1.62064,5.788,117.24,6.77,117.4353034654,135.99,115.59648,19.66064,117.256500688,5.5564800000000005,1.62064,5.788,110.04,18.04,111.5089377584,135.26,5.5564800000000005,2.18064,5.9690586192,5.5564800000000005,1.62064,5.788,0.0,0.56,0.56,135.7
2020-10-21 10:00:00,123.016608,7.657344,123.2546987379,6.436608,1.877344,6.7048,116.58,5.78,116.7231973517,135.47,129.756608,9.777344,130.1244549474,6.436608,1.877344,6.7048,123.32,7.9,123.5727817928,134.45,123.556608,9.547344,123.9249254909,6.436608,1.877344,6.7048,117.12,7.67,117.3708792674,135.993,117.056608,21.197344,118.9604004243,6.436608,1.877344,6.7048,110.62,19.32,112.2944646899,135.47,6.436608,2.477344,6.8968946519,6.436608,1.877344,6.7048,0.0,0.6000000000000001,0.6000000000000001,135.89
2020-10-21 10:30:00,121.702336,8.324848,121.9867274833,7.182336,2.094848,7.4816,114.52,6.23,114.6893338545,135.53,130.502336,10.314848,130.9093418772,7.182336,2.094848,7.4816,123.32,8.22,123.5936519405,134.35,124.262336,10.064848,124.6692797502,7.182336,2.094848,7.4816,117.08,7.97,117.3509578146,135.993,115.852336,21.034848,117.7464589151,7.182336,2.094848,7.4816,108.67,18.94,110.3081705949,135.53,7.182336,2.694848,7.671255188,7.182336,2.094848,7.4816,0.0,0.6000000000000001,0.6000000000000001,135.95
2020-10-21 11:00:00,123.009744,7.436592,123.2343297118,7.359744,2.146592,7.6664,115.65,5.29,115.770922947,135.56,131.279744,10.826592,131.7254200185,7.359744,2.146592,7.6664,123.92,8.68,124.2236241622,134.3,125.049744,10.556592,125.4945421487,7.359744,2.146592,7.6664,117.69,8.41,117.9901021273,135.993,117.079744,21.906592,119.1115663072,7.359744,2.146592,7.6664,109.72,19.76,111.485138023,135.56,7.359744,2.7465919999999997,7.855545771,7.359744,2.146592,7.6664,0.0,0.6000000000000001,0.6000000000000001,135.91
2020-10-21 11:30:00,123.552528,7.294904,123.7676969147,7.422528,2.164904,7.7318,116.13,5.13,116.2432527074,135.65,131.112528,10.704903999999999,131.5488121125,7.422528,2.164904,7.7318,123.69,8.54,123.9844655592,134.35,124.892528,10.434904,125.3276935546,7.422528,2.164904,7.7318,117.47,8.27,117.7607481294,135.993,117.622528,22.054904,119.6723772788,7.422528,2.164904,7.7318,110.2,19.89,111.9805880499,135.65,7.462528,2.724904,7.9444588211,7.422528,2.164904,7.7318,0.04,0.56,0.5614267539000001,135.87
2020-10-21 12:00:00,115.752128,10.822704,116.2569828372,8.272128,2.4127039999999997,8.6168,107.48,8.41,107.8085270282,136.05,128.852128,10.052704,129.2436758524,8.272128,2.4127039999999997,8.6168,120.58,7.64,120.8217943916,134.32,122.772128,9.832704,123.1652446171,8.272128,2.4127039999999997,8.6168,114.5,7.42,114.7401690778,135.993,110.302128,19.352704,111.9869929654,8.272128,2.4127039999999997,8.6168,102.03,16.94,103.4267107666,136.05,8.312128,3.012704,8.8412588063,8.272128,2.4127039999999997,8.6168,0.04,0.6000000000000001,0.6013318551,136.22
2020-10-21 12:30:00,117.364544,10.722992,117.8533781686,8.684544,2.532992,9.0464,108.68,8.19,108.9881576136,136.05,130.444544,9.722992,130.8064051673,8.684544,2.532992,9.0464,121.76,7.19,121.9721021382,134.65,124.304544,9.522992,124.6687893407,8.684544,2.532992,9.0464,115.62,6.99,115.8311033358,135.993,111.844544,19.672992,113.5615632016,8.684544,2.532992,9.0464,103.16,17.14,104.5742090575,136.05,8.684544,3.1329919999999998,9.2323855725,8.684544,2.532992,9.0464,0.0,0.6000000000000001,0.6000000000000001,136.25
2020-10-21 13:00:00,121.68672,8.73696,121.9999684197,9.00672,2.62696,9.382,112.68,6.11,112.8455338062,135.93,131.56672,10.28696,131.9682664795,9.00672,2.62696,9.382,122.56,7.66,122.7991416908,134.75,125.37672,10.04696,125.778628245,9.00672,2.62696,9.382,116.37,7.42,116.6063175819,135.993,115.94672,21.64696,117.9501282577,9.00672,2.62696,9.382,106.94,19.02,108.6182489271,135.93,9.00672,3.22696,9.5673547023,9.00672,2.62696,9.382,0.0,0.6000000000000001,0.6000000000000001,136.17
2020-10-21 13:30:00,123.406384,8.548112,123.7020849894,9.456384,2.758112,9.8504,113.95,5.79,114.0970052192,136.25,132.326384,10.578112,132.7485154569,9.456384,2.758112,9.8504,122.87,7.82,123.1185985138,135.34,126.146384,10.348112,126.570113448,9.456384,2.758112,9.8504,116.69,7.59,116.9365819579,135.993,117.566384,22.228112,119.649252442,9.456384,2.758112,9.8504,108.11,19.47,109.8492284907,136.25,9.456384,3.358112,10.0349446715,9.456384,2.758112,9.8504,0.0,0.6000000000000001,0.6000000000000001,136.55
2020-10-21 14:00:00,122.325776,9.893768,122.7252301658,8.755776000000001,2.553768,9.1206,113.57,7.34,113.8069439885,136.87,130.165776,9.583768,130.5181131137,8.755776000000001,2.553768,9.1206,121.41,7.03,121.6133586412,136.06,124.015776,9.273768,124.3620338761,8.755776000000001,2.553768,9.1206,115.26,6.72,115.4557317763,135.993,116.515776,20.773768,118.3531811731,8.755776000000001,2.553768,9.1206,107.76,18.22,109.2894596931,136.87,8.755776000000001,3.153768,9.3064421752,8.755776000000001,2.553768,9.1206,0.0,0.6000000000000001,0.6000000000000001,137.17
2020-10-21 14:30:00,124.026704,3.279872,124.0700643404,8.296704,2.419872,8.6424,115.73,0.86,115.7331953244,136.47,127.966704,3.859872,128.0249036105,8.296704,2.419872,8.6424,119.67,1.44,119.6786635119,132.92,122.026704,3.509872,122.0771710459,8.296704,2.419872,8.6424,113.73,1.09,113.735223216,135.993,118.126704,26.999872,121.1730633677,8.296704,2.419872,8.6424,109.83,24.58,112.5469026673,136.47,8.296704,3.019872,8.8292085806,8.296704,2.419872,8.6424,0.0,0.6000000000000001,0.6000000000000001,136.69
2020-10-21 15:00:00,123.081344,3.280392,123.1250511168,8.161344,2.380392,8.5014,114.92,0.9,114.9235241367,136.4,127.541344,3.520392,127.589919622,8.161344,2.380392,8.5014,119.38,1.1400000000000001,119.3854429987,132.76,121.601344,3.360392,121.6477665105,8.161344,2.380392,8.5014,113.44,0.98,113.4442329958,0.0,117.231344,26.960392,120.2915240274,8.161344,2.380392,8.5014,109.07,24.58,111.8053724112,136.4,8.161344,2.980392,8.6885138177,8.161344,2.380392,8.5014,0.0,0.6000000000000001,0.6000000000000001,136.65
2020-10-21 15:30:00,118.801664,4.072152,118.8714338732,8.921664,2.6021520000000002,9.2934,109.88,1.47,109.8898325597,135.99,130.041664,5.982152,130.1791861952,8.921664,2.6021520000000002,9.2934,121.12,3.38,121.1671523145,132.3,123.971664,5.672152,124.1013568952,8.921664,2.6021520000000002,9.2934,115.05,3.07,115.0909527287,133.92,113.221664,26.122152,116.1960069195,8.921664,2.6021520000000002,9.2934,104.3,23.52,106.9190366586,135.99,8.921664,3.162152,9.4654790581,8.921664,2.6021520000000002,9.2934,0.0,0.56,0.56,136.27
2020-10-21 16:00:00,110.001136,8.128248,110.3010350669,9.491136,2.768248,9.8866,100.51,5.36,100.6528176456,136.21,132.781136,8.368248,133.0445701712,9.491136,2.768248,9.8866,123.29,5.6,123.4171142913,132.17,126.591136,7.938248,126.8397867196,9.491136,2.768248,9.8866,117.1,5.17,117.2140729605,133.96,104.921136,22.698248,107.3482894219,9.491136,2.768248,9.8866,95.43,19.93,97.4889214219,136.21,9.491136,3.368248,10.0710852027,9.491136,2.768248,9.8866,0.0,0.6000000000000001,0.6000000000000001,136.49
2020-10-21 16:30:00,112.300752,8.978136,112.6590689905,10.450752,3.048136,10.8862,101.85,5.93,102.0224847766,136.33,132.500752,9.538136,132.8436122624,10.450752,3.048136,10.8862,122.05,6.49,122.2224308382,132.37,126.380752,9.078136,126.7063811705,10.450752,3.048136,10.8862,115.93,6.03,116.086716725,134.19,107.140752,22.418136,109.4610138855,10.450752,3.048136,10.8862,96.69,19.37,98.6111200626,136.33,10.450752,3.648136,11.0691966122,10.450752,3.048136,10.8862,0.0,0.6000000000000001,0.6000000000000001,136.62
2020-10-21 17:00:00,117.170432,8.256376,117.4609632164,10.890432,3.176376,11.3442,106.28,5.08,106.4013383374,135.7,136.630432,10.536376,137.0360907488,10.890432,3.176376,11.3442,125.74,7.36,125.9552190264,131.8,130.280432,10.016376,130.6649101721,10.890432,3.176376,11.3442,119.39,6.84,119.5857754919,133.71,111.770432,23.106376,114.1338428395,10.890432,3.176376,11.3442,100.88,19.93,102.829856073,135.7,10.890432,3.776376,11.5266007496,10.890432,3.176376,11.3442,0.0,0.6000000000000001,0.6000000000000001,135.91
2020-10-21 17:30:00,118.893296,7.700128,119.1423845865,10.903296,3.180128,11.3576,107.99,4.52,108.0845525503,135.06,140.373296,10.620128,140.7744627006,10.903296,3.180128,11.3576,129.47,7.44,129.6835937966,131.14,133.833296,10.100128,134.2138729932,10.903296,3.180128,11.3576,122.93,6.92,123.1246169537,133.16,113.403296,23.400128,115.7923725212,10.903296,3.180128,11.3576,102.5,20.22,104.4753482885,135.06,10.903296,3.740128,11.5269432687,10.903296,3.180128,11.3576,0.0,0.56,0.56,135.26
2020-10-21 18:00:00,119.954624,12.153432,120.5687261621,11.874624,3.463432,12.3694,108.08,8.69,108.428789996,134.92,144.594624,9.093432,144.8802809054,11.874624,3.463432,12.3694,132.72,5.63,132.8393590018,131.89,137.894624,8.713432,138.1696465412,11.874624,3.463432,12.3694,126.02,5.25,126.1293102336,133.78,114.474624,19.663432,116.1511519442,11.874624,3.463432,12.3694,102.6,16.2,103.871073933,134.92,11.914624,4.063432,12.5884766624,11.874624,3.463432,12.3694,0.04,0.6000000000000001,0.6013318551,135.11
2020-10-21 18:30:00,120.750832,16.883576,121.9254631619,11.840832,3.453576,12.3342,108.91,13.43,109.7349215154,134.73,148.770832,6.683576,148.9208871922,11.840832,3.453576,12.3342,136.93,3.23,136.9680904445,132.73,141.760832,6.693576,141.9187706014,11.840832,3.453576,12.3342,129.92,3.24,129.9603939668,134.51,115.190832,15.083576,116.174188363,11.840832,3.453576,12.3342,103.35,11.63,104.0023047822,134.73,11.840832,4.013576,12.5025635275,11.840832,3.453576,12.3342,0.0,0.56,0.56,134.92
2020-10-21 19:00:00,114.428208,19.446144,116.0688041748,10.958207999999999,3.196144,11.4148,103.47,16.25,104.7382613948,135.29,145.208208,4.906144,145.2910662068,10.958207999999999,3.196144,11.4148,134.25,1.71,134.2608900611,133.22,138.358208,4.9861439999999995,138.4480240125,10.958207999999999,3.196144,11.4148,127.4,1.79,127.4125743402,134.9,109.178208,12.376144,109.8774319066,10.958207999999999,3.196144,11.4148,98.22,9.18,98.6480653637,135.29,10.958207999999999,3.756144,11.5840813326,10.958207999999999,3.196144,11.4148,0.0,0.56,0.56,135.47
2020-10-21 19:30:00,107.2068,22.3824,109.5183536947,12.3168,3.5924,12.83,94.89,18.79,96.7324981586,136.08,139.2568,4.4024,139.3263703396,12.3168,3.5924,12.83,126.94,0.81,126.9425842655,134.18,132.7868,4.4024,132.8597583168,12.3168,3.5924,12.83,120.47,0.81,120.4727230538,135.69,102.4168,10.7424,102.97863895,12.3168,3.5924,12.83,90.1,7.15,90.3832534267,136.08,12.3168,4.1924,13.0107563193,12.3168,3.5924,12.83,0.0,0.6000000000000001,0.6000000000000001,136.26
2020-10-21 20:00:00,107.057648,23.228064,109.5485415352,13.467648,3.928064,14.0288,93.59,19.3,95.5592910187,136.99,135.577648,6.598064,135.7381047671,13.467648,3.928064,14.0288,122.11,2.67,122.1391869958,135.6,129.357648,6.308064,129.5113615384,13.467648,3.928064,14.0288,115.89,2.38,115.9144361156,136.91,102.307648,10.898064,102.8864550767,13.467648,3.928064,14.0288,88.84,6.97,89.1129984907,136.99,13.467648,4.528064,14.208480082,13.467648,3.928064,14.0288,0.0,0.6000000000000001,0.6000000000000001,137.18
2020-10-21 20:30:00,105.490256,23.533408,108.0833724633,12.320256,3.593408,12.8336,93.17,19.94,95.2798640847,137.13,131.340256,7.953408,131.5808479413,12.320256,3.593408,12.8336,119.02,4.36,119.0998320738,135.97,125.300256,7.563408,125.528320686,12.320256,3.593408,12.8336,112.98,3.9699999999999998,113.049729323,137.22,100.770256,10.033408,101.2685230978,12.320256,3.593408,12.8336,88.45,6.44,88.6841366875,137.13,12.320256,4.153408,13.0015193697,12.320256,3.593408,12.8336,0.0,0.56,0.56,137.31
2020-10-21 21:00:00,101.862784,24.713312,104.8178160154,11.462784,3.343312,11.9404,90.4,21.37,92.8915329834,137.07,125.902784,10.023312,126.3011393551,11.462784,3.343312,11.9404,114.44,6.68,114.63479402,136.01,120.102784,9.523312,120.4797584493,11.462784,3.343312,11.9404,108.64,6.18,108.815633068,137.3,97.272784,8.393312,97.634226547,11.462784,3.343312,11.9404,85.81,5.05,85.9584702051,137.07,11.462784,3.9433119999999997,12.1220924992,11.462784,3.343312,11.9404,0.0,0.6000000000000001,0.6000000000000001,137.25
2020-10-21 21:30:00,98.27768,20.54224,100.4016235446,12.96768,3.78224,13.508,85.31,16.76,86.9407482139,137.07,119.77768,18.06224,121.1318997622,12.96768,3.78224,13.508,106.81,14.28,107.7603568108,134.69,114.39768,17.17224,115.6793629651,12.96768,3.78224,13.508,101.43,13.39,102.3100043984,136.21,93.96768,13.22224,94.8933744536,12.96768,3.78224,13.508,81.0,9.44,81.5482286748,137.07,12.96768,4.34224,13.6753710297,12.96768,3.78224,13.508,0.0,0.56,0.56,137.25
2020-10-21 22:00:00,86.020224,54.134232,101.6365781165,14.380224,4.194232,14.9794,71.64,49.94,87.3286505106,135.11,111.070224,17.744232,112.4786754397,14.380224,4.194232,14.9794,96.69,13.55,97.6348226813,133.04,106.250224,16.954232,107.5944054436,14.380224,4.194232,14.9794,91.87,12.76,92.7518975547,134.84,82.850224,31.674232,88.6984587783,14.380224,4.194232,14.9794,68.47,27.48,73.7786642601,135.11,14.380224,4.794232,15.1583476263,14.380224,4.194232,14.9794,0.0,0.6000000000000001,0.6000000000000001,135.29
2020-10-21 22:30:00,79.030704,59.886872,99.1579024217,13.840704,4.036872,14.4174,65.19,55.85,85.8426385895,135.28,103.700704,19.316872,105.4844896369,13.840704,4.036872,14.4174,89.86,15.28,91.149865606,133.38,99.250704,18.426872,100.9467773443,13.840704,4.036872,14.4174,85.41,14.39,86.613741404,135.12,76.240704,30.646872,82.1697980392,13.840704,4.036872,14.4174,62.4,26.61,67.8369523195,135.28,13.840704,4.636872,14.5967691343,13.840704,4.036872,14.4174,0.0,0.6000000000000001,0.6000000000000001,135.47
2020-10-21 23:00:00,72.40728,61.49504,94.9971270176,16.577280000000002,4.83504,17.268,55.83,56.66,79.5446069825,134.98,96.85728,21.37504,99.1878269951,16.577280000000002,4.83504,17.268,80.28,16.54,81.9661515505,133.1,92.88728,20.44504,95.1107062659,16.577280000000002,4.83504,17.268,76.31,15.61,77.8902317367,134.89,70.14728,30.36504,76.4374027921,16.577280000000002,4.83504,17.268,53.57,25.53,59.3424451805,134.98,16.61728,5.39504,17.4711319381,16.577280000000002,4.83504,17.268,0.04,0.56,0.5614267539000001,135.17
2020-10-21 23:30:00,67.869024,62.292632,92.1226162253,16.809024,4.902632,17.5094,51.06,57.39,76.8162463285,134.71,90.509024,22.842632,93.3470367078,16.809024,4.902632,17.5094,73.7,17.94,75.8520507304,132.84,86.859024,21.842632,89.5633330271,16.809024,4.902632,17.5094,70.05,16.94,72.0691757966,134.7,65.869024,29.322632,72.1009366799,16.809024,4.902632,17.5094,49.06,24.42,54.8016423112,134.71,16.809024,5.502632,17.6867816959,16.809024,4.902632,17.5094,0.0,0.6000000000000001,0.6000000000000001,134.89
2020-10-22 00:00:00,62.51784,62.99312,88.7502872424,19.58784,5.71312,20.404,42.93,57.28,71.5820040234,135.5,86.22784,23.49312,89.3709520952,19.58784,5.71312,20.404,66.64,17.78,68.9711388916,133.89,82.95784,22.51312,85.9583840565,19.58784,5.71312,20.404,63.37,16.8,65.5591099696,135.56,60.99784,31.33312,68.5747832195,19.58784,5.71312,20.404,41.41,25.62,48.6946865685,135.5,19.58784,6.31312,20.5800621962,19.58784,5.71312,20.404,0.0,0.6000000000000001,0.6000000000000001,135.68
2020-10-22 00:30:00,59.512736,63.642048,87.1325198754,21.092736,6.152048,21.9716,38.42,57.49,69.1461965693,135.3,82.332736,24.632048,85.9384501019,21.092736,6.152048,21.9716,61.24,18.48,63.9675542756,133.77,79.302736,23.622048,82.7461484832,21.092736,6.152048,21.9716,58.21,17.47,60.7750359934,135.41,58.262736,31.362048,66.167397266,21.092736,6.152048,21.9716,37.17,25.21,44.9127264815,135.3,21.132736,6.712048,22.1730493888,21.092736,6.152048,21.9716,0.04,0.56,0.5614267539000001,135.47
2020-10-22 01:00:00,58.344608,63.631344,86.3309980362,21.124608,6.161344,22.0048,37.22,57.47,68.4699152913,135.38,81.304608,24.611344,84.9479695786,21.124608,6.161344,22.0048,60.18,18.45,62.9446971555,133.83,78.314608,23.611344,81.7965365506,21.124608,6.161344,22.0048,57.19,17.45,59.7929644691,135.49,57.154608,31.431344,65.2271308681,21.124608,6.161344,22.0048,36.03,25.27,44.0083378464,135.38,21.124608,6.761344,22.1802803373,21.124608,6.161344,22.0048,0.0,0.6000000000000001,0.6000000000000001,135.54
2020-10-22 01:30:00,59.286112,64.482616,87.5948105899,20.546112,5.992616,21.4022,38.74,58.49,70.1560239751,135.22,82.436112,25.482616,86.2848554491,20.546112,5.992616,21.4022,61.89,19.49,64.8863020984,133.62,79.366112,24.422616,83.0388096391,20.546112,5.992616,21.4022,58.82,18.43,61.6397379943,135.33,58.026112,30.012616,65.3283000927,20.546112,5.992616,21.4022,37.48,24.02,44.5164104573,135.22,20.546112,6.552616,21.5657018147,20.546112,5.992616,21.4022,0.0,0.56,0.56,135.38
2020-10-22 02:00:00,62.422416,63.605288,89.1189692537,18.772416,5.475288,19.5546,43.65,58.13,72.694012133,135.07,85.362416,24.445288,88.7936606451,18.772416,5.475288,19.5546,66.59,18.97,69.2393601935,133.4,82.042416,23.405288,85.3156816153,18.772416,5.475288,19.5546,63.27,17.93,65.7615221843,135.11,60.872416,29.805288,67.7776233165,18.772416,5.475288,19.5546,42.1,24.33,48.6246737778,135.07,18.772416,5.475288,19.5546,18.772416,5.475288,19.5546,0.0,0.0,0.0,135.21
2020-10-22 02:30:00,63.48328,62.81304,89.3062418513,16.43328,4.79304,17.118,47.05,58.02,74.6995508688,135.6,85.40328,23.61304,88.6075385777,16.43328,4.79304,17.118,68.97,18.82,71.4916309787,134.08,82.00328,22.58304,85.0560499106,16.43328,4.79304,17.118,65.57,17.79,67.9404813053,135.68,61.72328,29.78304,68.5331508512,16.43328,4.79304,17.118,45.29,24.99,51.7270161521,135.6,16.43328,4.79304,17.118,16.43328,4.79304,17.118,0.0,0.0,0.0,135.75
2020-10-22 03:00:00,61.211936,63.917648,88.5006600807,17.271936,5.037648,17.9916,43.94,58.88,73.4682108126,136.17,83.631936,24.777648,87.2251830581,17.271936,5.037648,17.9916,66.36,19.74,69.2337865496,134.8,80.351936,23.707648,83.7764059425,17.271936,5.037648,17.9916,63.08,18.67,65.7849169643,136.32,59.641936,29.817648,66.6802269198,17.271936,5.037648,17.9916,42.37,24.78,49.0842673369,136.17,17.271936,5.037648,17.9916,17.271936,5.037648,17.9916,0.0,0.0,0.0,136.33
2020-10-22 03:30:00,59.684448,64.545464,87.911036031,16.544448,4.825464,17.2338,43.14,59.72,73.6718263653,136.04,81.604448,25.445464,85.479574002,16.544448,4.825464,17.2338,65.06,20.62,68.2494542103,134.66,78.384448,24.325464,82.0722236026,16.544448,4.825464,17.2338,61.84,19.5,64.8416193505,136.18,58.174448,28.775464,64.9021858532,16.544448,4.825464,17.2338,41.63,23.95,48.0276940941,136.04,16.544448,4.825464,17.2338,16.544448,4.825464,17.2338,0.0,0.0,0.0,136.19
2020-10-22 04:00:00,59.791552,64.142536,87.6886230653,15.471551999999999,4.512536,16.1162,44.32,59.63,74.2966977732,136.04,80.691552,25.152536,84.5208650654,15.471551999999999,4.512536,16.1162,65.22,20.64,68.4080258449,134.66,77.471552,24.042536,81.116489733,15.471551999999999,4.512536,16.1162,62.0,19.53,65.0032376117,136.22,58.201552,28.462536,64.7883987359,15.471551999999999,4.512536,16.1162,42.73,23.95,48.9842362398,136.04,15.471551999999999,4.512536,16.1162,15.471551999999999,4.512536,16.1162,0.0,0.0,0.0,136.19
2020-10-22 04:30:00,60.280944,63.613192,87.6380648232,14.650943999999999,4.273192,15.2614,45.63,59.34,74.8554106261,135.84,80.960944,24.733192,84.6546232635,14.650943999999999,4.273192,15.2614,66.31,20.46,69.3947238628,134.39,77.670944,23.613192,81.1810222791,14.650943999999999,4.273192,15.2614,63.02,19.34,65.9208313054,136.01,58.610944,28.233192,65.0565591396,14.650943999999999,4.273192,15.2614,43.96,23.96,50.0655889809,135.84,14.650943999999999,4.273192,15.2614,14.650943999999999,4.273192,15.2614,0.0,0.0,0.0,135.99
2020-10-22 05:00:00,60.862016,63.648088,88.0639772986,13.262016,3.868088,13.8146,47.6,59.78,76.4160218802,135.49,80.972016,24.768088,84.6754129502,13.262016,3.868088,13.8146,67.71,20.9,70.8622191298,133.95,77.592016,23.638088,81.1127619505,13.262016,3.868088,13.8146,64.33,19.77,67.2993447219,135.62,59.092016,27.058088,64.992357098,13.262016,3.868088,13.8146,45.83,23.19,51.3630703911,135.49,13.262016,3.868088,13.8146,13.262016,3.868088,13.8146,0.0,0.0,0.0,135.62
2020-10-22 05:30:00,62.818496,62.968728,88.9450625141,13.538496,3.948728,14.1026,49.28,59.02,76.8887429992,135.05,83.268496,23.788728,86.599919203,13.538496,3.948728,14.1026,69.73,19.84,72.4975758215,133.33,79.808496,22.718728,82.9791337369,13.538496,3.948728,14.1026,66.27,18.77,68.8768887218,135.09,60.968496,27.278728,66.7928626861,13.538496,3.948728,14.1026,47.43,23.33,52.8572965635,135.05,13.538496,3.948728,14.1026,13.538496,3.948728,14.1026,0.0,0.0,0.0,135.18
2020-10-22 06:00:00,64.912768,62.401224,90.0421024084,14.232768,4.151224,14.825800000000001,50.68,58.25,77.2109117936,134.68,86.472768,22.981224,89.4744447433,14.232768,4.151224,14.825800000000001,72.24,18.83,74.6537775334,132.79,82.852768,21.941224,85.7088004576,14.232768,4.151224,14.825800000000001,68.62,17.79,70.8885639578,134.65,62.982768,27.841224,68.8619112337,14.232768,4.151224,14.825800000000001,48.75,23.69,54.2012785827,134.68,14.232768,4.151224,14.825800000000001,14.232768,4.151224,14.825800000000001,0.0,0.0,0.0,134.81
2020-10-22 06:30:00,75.464848,48.932664,89.9408077004,13.414848,3.912664,13.9738,62.05,45.02,76.6616129494,135.33,97.494848,19.952664,99.5155977083,13.414848,3.912664,13.9738,84.08,16.04,85.5963083316,132.9,93.274848,19.052664,95.2008470284,13.414848,3.912664,13.9738,79.86,15.14,81.2824655138,134.78,72.764848,26.242664,77.3524435185,13.414848,3.912664,13.9738,59.35,22.33,63.4117607388,135.33,13.414848,3.912664,13.9738,13.414848,3.912664,13.9738,0.0,0.0,0.0,135.47
2020-10-22 07:00:00,82.337328,20.506304,84.8524842649,14.147328,4.126304,14.7368,68.19,16.38,70.1297404815,136.71,105.107328,23.046304,107.6042867518,14.147328,4.126304,14.7368,90.96,18.92,92.9068781092,133.12,100.547328,21.986304,102.9230913426,14.147328,4.126304,14.7368,86.4,17.86,88.2266377009,134.95,79.007328,13.896304,80.220104354,14.147328,4.126304,14.7368,64.86,9.77,65.5917106043,136.71,14.147328,4.126304,14.7368,14.147328,4.126304,14.7368,0.0,0.0,0.0,136.85
2020-10-22 07:30:00,93.167792,16.351856,94.5918636078,13.857792,4.041856,14.4352,79.31,12.31,80.2596548709,136.09,117.557792,17.421856,118.8417246862,13.857792,4.041856,14.4352,103.7,13.38,104.5596212694,132.11,112.307792,16.691856,113.5414382534,13.857792,4.041856,14.4352,98.45,12.65,99.2593824281,134.09,89.287792,17.481856,90.9831033184,13.857792,4.041856,14.4352,75.43,13.44,76.6180037589,136.09,13.857792,4.041856,14.4352,13.857792,4.041856,14.4352,0.0,0.0,0.0,136.23
2020-10-22 08:00:00,98.10552,14.03536,99.1044115305,14.07552,4.10536,14.662,84.03,9.93,84.6146902139,136.31,123.71552,14.83536,124.6018370458,14.07552,4.10536,14.662,109.64,10.73,110.1637985002,132.35,118.18552,14.22536,119.038556799,14.07552,4.10536,14.662,104.11,10.12,104.6007002845,134.31,93.97552,19.91536,96.0625833673,14.07552,4.10536,14.662,79.9,15.81,81.4491626722,136.31,14.07552,4.10536,14.662,14.07552,4.10536,14.662,0.0,0.0,0.0,136.52
2020-10-22 08:30:00,102.50192,11.50056,103.1450749382,12.48192,3.64056,13.002,90.02,7.86,90.3624922188,136.97,127.06192,12.46056,127.6714418717,12.48192,3.64056,13.002,114.58,8.82,114.9189662327,133.17,121.30192,11.94056,121.8881978241,12.48192,3.64056,13.002,108.82,8.3,109.1360728632,135.08,98.02192,21.65056,100.3844786249,12.48192,3.64056,13.002,85.54,18.01,87.4153973851,136.97,12.48192,3.64056,13.002,12.48192,3.64056,13.002,0.0,0.0,0.0,137.28
2020-10-22 09:00:00,103.21368,10.985240000000001,103.7966244008,11.98368,3.49524,12.483,91.23,7.49,91.536948824,136.72,127.52368,11.60524,128.0506562115,11.98368,3.49524,12.483,115.54,8.11,115.8242794063,132.74,121.72368,11.11524,122.2301224453,11.98368,3.49524,12.483,109.74,7.62,110.0042362821,134.63,98.66368,21.73524,101.0294135834,11.98368,3.49524,12.483,86.68,18.24,88.5783269203,136.72,11.98368,3.49524,12.483,11.98368,3.49524,12.483,0.0,0.0,0.0,136.91
2020-10-22 09:30:00,104.033552,10.638536,104.5760889972,13.503551999999999,3.938536,14.0662,90.53,6.7,90.7775902963,137.25,129.083552,11.178536,129.5666742031,13.503551999999999,3.938536,14.0662,115.58,7.24,115.8065369485,133.29,123.293552,10.728536,123.7594499401,13.503551999999999,3.938536,14.0662,109.79,6.79,109.9997645452,135.12,99.523552,23.108536,102.1711399504,13.503551999999999,3.938536,14.0662,86.02,19.17,88.1301838192,137.25,13.503551999999999,3.938536,14.0662,13.503551999999999,3.938536,14.0662,0.0,0.0,0.0,137.42
2020-10-22 10:00:00,103.662736,10.132048,104.15671477,15.812736,4.612048,16.4716,87.85,5.52,88.0232520417,137.48,129.492736,10.642047999999999,129.929295628,15.812736,4.612048,16.4716,113.68,6.03,113.8398142128,133.38,123.792736,10.272048,124.2181808613,15.812736,4.612048,16.4716,107.98,5.66,108.1282386798,135.34,99.272736,24.972048,102.3654204028,15.812736,4.612048,16.4716,83.46,20.36,85.9075153872,137.48,15.812736,4.612048,16.4716,15.812736,4.612048,16.4716,0.0,0.0,0.0,137.65
2020-10-22 10:30:00,103.203616,9.566888,103.6460886936,15.143616,4.416888,15.7746,88.06,5.15,88.2104647987,137.15,127.503616,7.066888,127.699306964,15.143616,4.416888,15.7746,112.36,2.65,112.3912456555,132.57,121.943616,6.836888,122.1351240253,15.143616,4.416888,15.7746,106.8,2.42,106.8274140846,134.68,98.823616,24.996888,101.9360166428,15.143616,4.416888,15.7746,83.68,20.58,86.173538862,137.15,15.143616,4.416888,15.7746,15.143616,4.416888,15.7746,0.0,0.0,0.0,137.31
2020-10-22 11:00:00,100.733104,10.360072,101.2644524664,20.503104,5.980072,21.3574,80.23,4.38,80.3494698178,137.39,124.613104,8.660072,124.9136603241,20.503104,5.980072,21.3574,104.11,2.68,104.1444885724,133.02,119.483104,8.450072,119.7815338785,20.503104,5.980072,21.3574,98.98,2.47,99.0108140558,135.02,96.763104,27.410072,100.5704247916,20.503104,5.980072,21.3574,76.26,21.43,79.2138403311,137.39,20.503104,5.980072,21.3574,20.503104,5.980072,21.3574,0.0,0.0,0.0,137.54
2020-10-22 11:30:00,95.445536,11.062448,96.0844841693,25.825536,7.532448,26.9016,69.62,3.5300000000000002,69.709434799,137.15,122.715536,9.802448,123.1064204766,25.825536,7.532448,26.9016,96.89,2.27,96.9165878475,132.75,117.985536,9.592448,118.3748358556,25.825536,7.532448,26.9016,92.16,2.06,92.1830201284,134.81,92.065536,29.722448,96.7444408433,25.825536,7.532448,26.9016,66.24,22.19,69.8579537347,137.15,25.825536,7.532448,26.9016,25.825536,7.532448,26.9016,0.0,0.0,0.0,137.29
2020-10-22 12:00:00,89.760016,13.917088,90.8325151624,34.790016,10.147088,36.2396,54.97,3.77,55.0991270348,136.52,119.520016,12.957088,120.2202992597,34.790016,10.147088,36.2396,84.73,2.81,84.7765828516,131.93,115.370016,12.687088,116.0655107849,34.790016,10.147088,36.2396,80.58,2.54,80.620022327,134.24,87.160016,31.837088,92.7926104894,34.790016,10.147088,36.2396,52.37,21.69,56.6839748077,136.52,34.790016,10.147088,36.2396,34.790016,10.147088,36.2396,0.0,0.0,0.0,136.64
2020-10-22 12:30:00,87.85528,15.53904,89.2188992759,38.94528,11.35904,40.568,48.91,4.18,49.0882929017,136.56,115.93528,15.21904,116.9299291336,38.94528,11.35904,40.568,76.99,3.86,77.0867024849,132.25,112.17528,14.909040000000001,113.161711355,38.94528,11.35904,40.568,73.23,3.55,73.3159968902,134.42,85.57528,32.67904,91.6026648215,38.94528,11.35904,40.568,46.63,21.32,51.2727929803,136.56,38.94528,11.35904,40.568,38.94528,11.35904,40.568,0.0,0.0,0.0,136.67
2020-10-22 13:00:00,87.307008,15.639544,88.696724756,40.387008,11.779544,42.0698,46.92,3.86,47.0785088974,136.6,115.037008,15.239544,116.0420480297,40.387008,11.779544,42.0698,74.65,3.46,74.7301418438,132.64,111.397008,14.959544,112.396981045,40.387008,11.779544,42.0698,71.01,3.18,71.0811683922,134.42,85.127008,33.479544,91.4739709288,40.387008,11.779544,42.0698,44.74,21.7,49.7248187528,136.6,40.387008,11.779544,42.0698,40.387008,11.779544,42.0698,0.0,0.0,0.0,136.67
2020-10-22 13:30:00,83.986912,16.222016,85.5392026524,42.006912,12.252016,43.7572,41.98,3.9699999999999998,42.1673013127,137.55,113.986912,16.572016,115.1852760625,42.006912,12.252016,43.7572,71.98,4.32,72.1095194825,133.87,110.476912,16.232016,111.6630038485,42.006912,12.252016,43.7572,68.47,3.98,68.585576472,135.48,82.056912,34.162016,88.8840826254,42.006912,12.252016,43.7572,40.05,21.91,45.6514030453,137.55,42.006912,12.252016,43.7572,42.006912,12.252016,43.7572,0.0,0.0,0.0,137.62
2020-10-22 14:00:00,83.647744,35.465592,90.8556728675,36.807744,10.735592,38.3414,46.84,24.73,52.9675230684,136.84,114.627744,12.295592,115.2853038213,36.807744,10.735592,38.3414,77.82,1.56,77.8356345127,133.9,110.807744,12.135592,111.470304223,36.807744,10.735592,38.3414,74.0,1.4,74.0132420584,135.44,80.597744,41.485592,90.64794913,36.807744,10.735592,38.3414,43.79,30.75,53.5081918962,136.84,36.807744,10.735592,38.3414,36.807744,10.735592,38.3414,0.0,0.0,0.0,136.89
2020-10-22 14:30:00,83.9016,39.7888,92.8581018975,34.7616,10.1388,36.21,49.14,29.65,57.3921780385,136.58,116.0416,10.7488,116.5383612035,34.7616,10.1388,36.21,81.28,0.61,81.2822889688,133.83,112.0716,10.6288,112.5744860792,34.7616,10.1388,36.21,77.31,0.49,77.3115528236,135.36,80.4716,43.4488,91.4520455102,34.7616,10.1388,36.21,45.71,33.31,56.5593511278,136.58,34.7616,10.1388,36.21,34.7616,10.1388,36.21,0.0,0.0,0.0,136.63
2020-10-22 15:00:00,87.778016,40.451088,96.6502489044,30.998016,9.041088,32.2896,56.78,31.41,64.8888010369,137.02,114.688016,10.641088,115.1806136806,30.998016,9.041088,32.2896,83.69,1.6,83.7052931421,134.3,110.588016,10.441088,111.0798163549,30.998016,9.041088,32.2896,79.59,1.4,79.6023121523,135.82,83.668016,41.021088,93.1829735632,30.998016,9.041088,32.2896,52.67,31.98,61.6185791787,137.02,30.998016,9.041088,32.2896,30.998016,9.041088,32.2896,0.0,0.0,0.0,137.09
2020-10-22 15:30:00,91.312864,38.828752,99.2255567571,23.652864,6.898752,24.6384,67.66,31.93,74.8157770794,136.76,117.772864,8.328752,118.0669962548,23.652864,6.898752,24.6384,94.12,1.43,94.1308626328,133.89,113.102864,8.118752,113.393879813,23.652864,6.898752,24.6384,89.45,1.22,89.4583193448,135.42,86.292864,38.228752,94.3816500004,23.652864,6.898752,24.6384,62.64,31.33,70.0381217624,136.76,23.652864,6.898752,24.6384,23.652864,6.898752,24.6384,0.0,0.0,0.0,136.82
2020-10-22 16:00:00,95.98936,38.00148,103.2379276981,20.43936,5.96148,21.291,75.55,32.04,82.0631713986,136.26,119.84936,7.54148,120.0863981182,20.43936,5.96148,21.291,99.41,1.58,99.422555288,133.29,114.95936,7.31148,115.1916324713,20.43936,5.96148,21.291,94.52,1.35,94.5296403251,134.9,90.26936,36.68148,97.4376125005,20.43936,5.96148,21.291,69.83,30.72,76.2885790928,136.26,20.43936,5.96148,21.291,20.43936,5.96148,21.291,0.0,0.0,0.0,136.34
2020-10-22 16:30:00,99.307648,38.423064,106.4816453594,17.667648,5.153064,18.4038,81.64,33.27,88.1588481095,136.1,121.947648,7.753064,122.1938576775,17.667648,5.153064,18.4038,104.28,2.6,104.3124076992,133.06,116.767648,7.483064,117.0071786955,17.667648,5.153064,18.4038,99.1,2.33,99.1273872348,134.71,93.067648,34.633064,99.302750346,17.667648,5.153064,18.4038,75.4,29.48,80.9582015611,136.1,17.667648,5.153064,18.4038,17.667648,5.153064,18.4038,0.0,0.0,0.0,136.18
