Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-22 17:00:00,106.042832,35.119576,111.7070581342,10.592832,3.089576,11.0342,95.45,32.03,100.6807995598,135.45,127.252832,4.859576,127.3455877953,10.592832,3.089576,11.0342,116.66,1.77,116.6734267089,132.23,121.432832,4.619576,121.5206697231,10.592832,3.089576,11.0342,110.84,1.53,110.850559313,134.02,98.612832,33.079576,104.0132154267,10.592832,3.089576,11.0342,88.02,29.99,92.9888192204,135.45,10.592832,3.089576,11.0342,10.592832,3.089576,11.0342,0.0,0.0,0.0,135.53
2020-10-22 17:30:00,110.176768,33.703224,115.2164376941,8.136768,2.373224,8.4758,102.04,31.33,106.7414188588,135.05,132.616768,2.943224,132.649424131,8.136768,2.373224,8.4758,124.48,0.5700000000000001,124.4813050221,131.59,126.426768,2.773224,126.4571802559,8.136768,2.373224,8.4758,118.29,0.4,118.2906763021,133.48,102.146768,32.613224,107.2267904608,8.136768,2.373224,8.4758,94.01,30.24,98.7539249853,135.05,8.136768,2.373224,8.4758,8.136768,2.373224,8.4758,0.0,0.0,0.0,135.12
2020-10-22 18:00:00,112.785184,35.911512,118.3644136725,6.485184,1.891512,6.7554,106.3,34.02,111.6111571484,134.71,137.185184,5.531512,137.2966581317,6.485184,1.891512,6.7554,130.7,3.64,130.7506772449,131.77,130.695184,5.911512,130.8288083524,6.485184,1.891512,6.7554,124.21,4.02,124.2750357071,133.62,104.405184,29.381512,108.4606642681,6.485184,1.891512,6.7554,97.92,27.49,101.7055873588,134.71,6.485184,1.891512,6.7554,6.485184,1.891512,6.7554,0.0,0.0,0.0,134.79
2020-10-22 18:30:00,115.719168,41.171424,122.8251277093,6.519168,1.901424,6.7908,109.2,39.27,116.0464256235,134.53,143.689168,13.351424,144.3081339473,6.519168,1.901424,6.7908,137.17,11.45,137.647053728,132.88,136.759168,12.961424,137.3720078624,6.519168,1.901424,6.7908,130.24,11.06,130.7087648171,134.57,107.059168,24.381424,109.800361061,6.519168,1.901424,6.7908,100.54,22.48,103.0225315162,134.53,6.519168,1.901424,6.7908,6.519168,1.901424,6.7908,0.0,0.0,0.0,134.62
2020-10-22 19:00:00,115.579936,41.571648,122.8288383206,6.039936,1.761648,6.2916,109.54,39.81,116.5497649075,134.42,144.069936,12.551648,144.6156641812,6.039936,1.761648,6.2916,138.03,10.79,138.4510924478,132.71,137.089936,12.201648,137.6318668274,6.039936,1.761648,6.2916,131.05,10.44,131.4651896891,134.48,106.879936,23.571648,109.448359096,6.039936,1.761648,6.2916,100.84,21.81,103.1716128594,134.42,6.039936,1.761648,6.2916,6.039936,1.761648,6.2916,0.0,0.0,0.0,134.51
2020-10-22 19:30:00,111.176416,42.992288,119.1995482461,6.316416,1.842288,6.5796,104.86,41.15,112.645204514,135.02,139.466416,11.092288,139.9068262986,6.316416,1.842288,6.5796,133.15,9.25,133.4709144346,133.6,132.756416,10.812288,133.1959892826,6.316416,1.842288,6.5796,126.44,8.97,126.757778854,135.2,102.886416,23.022288,105.4307371789,6.316416,1.842288,6.5796,96.57,21.18,98.8653493394,135.02,6.316416,1.842288,6.5796,6.316416,1.842288,6.5796,0.0,0.0,0.0,135.11
2020-10-22 20:00:00,107.316048,44.669264,116.2414612117,6.546048,1.9092639999999999,6.8188,100.77,42.76,109.466937931,135.73,135.046048,8.989264,135.3448999692,6.546048,1.9092639999999999,6.8188,128.5,7.08,128.6948965577,134.7,128.586048,8.829264,128.8888189217,6.546048,1.9092639999999999,6.8188,122.04,6.92,122.2360339671,136.09,99.396048,22.309264,101.868923712,6.546048,1.9092639999999999,6.8188,92.85,20.4,95.0646227574,135.73,6.546048,1.9092639999999999,6.8188,6.546048,1.9092639999999999,6.8188,0.0,0.0,0.0,135.82
2020-10-22 20:30:00,102.180048,47.331264,112.6099940552,7.650048,2.231264,7.9688,94.53,45.1,104.7374379102,135.19,129.640048,6.321264,129.7940692944,7.650048,2.231264,7.9688,121.99,4.09,122.0585441499,134.1,123.530048,6.291264,123.6901481994,7.650048,2.231264,7.9688,115.88,4.06,115.9511017628,135.6,94.790048,19.981264,96.8731341027,7.650048,2.231264,7.9688,87.14,17.75,88.9294220154,135.19,7.650048,2.231264,7.9688,7.650048,2.231264,7.9688,0.0,0.0,0.0,135.27
2020-10-22 21:00:00,96.878208,49.851144,108.9519331788,8.438208,2.461144,8.7898,88.44,47.39,100.3366617942,135.64,124.228208,4.551144,124.3115464251,8.438208,2.461144,8.7898,115.79,2.09,115.8088606282,134.74,118.428208,4.621144,118.5183336955,8.438208,2.461144,8.7898,109.99,2.16,110.0112071564,136.09,90.008208,18.601144,91.9101738954,8.438208,2.461144,8.7898,81.57,16.14,83.1514551887,135.64,8.438208,2.461144,8.7898,8.438208,2.461144,8.7898,0.0,0.0,0.0,135.72
2020-10-22 21:30:00,92.197632,72.235976,117.1257425807,8.317632,2.425976,8.6642,83.88,69.81,109.1296957753,134.41,120.027632,7.685976,120.2734661952,8.317632,2.425976,8.6642,111.71,5.26,111.8337681561,134.44,114.407632,7.555976,114.656875211,8.317632,2.425976,8.6642,106.09,5.13,106.213958593,135.85,86.017632,29.615976,90.9732875592,8.317632,2.425976,8.6642,77.7,27.19,82.3200224733,134.41,8.317632,2.425976,8.6642,8.317632,2.425976,8.6642,0.0,0.0,0.0,134.48
2020-10-22 22:00:00,85.886128,87.149704,122.3580724355,8.536128,2.489704,8.8918,77.35,84.66,114.6749235884,133.92,113.746128,8.839704,114.08909677,8.536128,2.489704,8.8918,105.21,6.35,105.4014544492,134.74,108.466128,8.679704,108.8128585455,8.536128,2.489704,8.8918,99.93,6.19,100.1215311509,136.07,80.456128,36.649704,88.4103463178,8.536128,2.489704,8.8918,71.92,34.16,79.6202989193,133.92,8.536128,2.489704,8.8918,8.536128,2.489704,8.8918,0.0,0.0,0.0,133.97
2020-10-22 22:30:00,80.591312,89.851216,120.6988010983,8.541312,2.491216,8.8972,72.05,87.36,113.2385627779,134.54,106.971312,6.271216,107.1549800108,8.541312,2.491216,8.8972,98.43,3.7800000000000002,98.5025547892,135.6,102.051312,6.211216,102.2401559326,8.541312,2.491216,8.8972,93.51,3.7199999999999998,93.5839649726,136.84,75.631312,35.051216,83.3587613747,8.541312,2.491216,8.8972,67.09,32.56,74.5735992158,134.54,8.541312,2.491216,8.8972,8.541312,2.491216,8.8972,0.0,0.0,0.0,134.61
2020-10-22 23:00:00,76.385248,90.854864,118.698409528,6.805248,1.984864,7.0888,69.58,88.87,112.8683006871,135.14,99.875248,4.944864,99.997584186,6.805248,1.984864,7.0888,93.07,2.96,93.1170580506,136.21,95.225248,4.674864,95.339929778,6.805248,1.984864,7.0888,88.42,2.69,88.4609094459,137.35,71.625248,34.064864,79.3132467524,6.805248,1.984864,7.0888,64.82,32.08,72.3239849566,135.14,6.805248,1.984864,7.0888,6.805248,1.984864,7.0888,0.0,0.0,0.0,135.21
2020-10-22 23:30:00,73.0,83.37,110.8131621244,6.24,1.82,6.5,66.76,81.55,105.3911765757,134.67,91.7,11.98,92.4792430765,6.24,1.82,6.5,85.46,10.16,86.0618219654,133.75,87.51,11.37,88.2455494628,6.24,1.82,6.5,81.27,9.55,81.8291842804,135.26,68.5,39.98,79.3136205201,6.24,1.82,6.5,62.26,38.16,73.0239221078,134.67,6.24,1.82,6.5,6.24,1.82,6.5,0.0,0.0,0.0,134.73
2020-10-23 00:00:00,68.884224,84.116232,108.7224760662,6.604224,1.926232,6.8794,62.28,82.19,103.1212611443,135.43,87.294224,12.636232,88.2040583132,6.604224,1.926232,6.8794,80.69,10.71,81.3976670427,134.82,83.344224,11.986232,84.2017186981,6.604224,1.926232,6.8794,76.74,10.06,77.3965839039,136.15,64.794224,40.756232,76.5464689623,6.604224,1.926232,6.8794,58.19,38.83,69.9560218995,135.43,6.604224,1.926232,6.8794,6.604224,1.926232,6.8794,0.0,0.0,0.0,135.5
2020-10-23 00:30:00,67.579824,83.457032,107.3876566562,5.749824,1.677032,5.9894,61.83,81.78,102.5227647891,134.38,84.269824,13.427032,85.3328097822,5.749824,1.677032,5.9894,78.52,11.75,79.3942875779,133.59,80.409824,12.737032,81.4123564324,5.749824,1.677032,5.9894,74.66,11.06,75.4747586945,135.15,63.519824,39.017032,74.5459376967,5.749824,1.677032,5.9894,57.77,37.34,68.7869791458,134.38,5.749824,1.677032,5.9894,5.749824,1.677032,5.9894,0.0,0.0,0.0,134.47
2020-10-23 01:00:00,67.106016,83.070088,106.7888425994,5.7260159999999996,1.670088,5.9646,61.38,81.4,101.9483418207,134.71,83.656016,12.790088,84.6281003216,5.7260159999999996,1.670088,5.9646,77.93,11.12,78.7193705513,133.99,79.816016,12.130088,80.7324931177,5.7260159999999996,1.670088,5.9646,74.09,10.46,74.8247265281,135.49,63.106016,39.980088,74.7045961898,5.7260159999999996,1.670088,5.9646,57.38,38.31,68.9936265172,134.71,5.7260159999999996,1.670088,5.9646,5.7260159999999996,1.670088,5.9646,0.0,0.0,0.0,134.8
2020-10-23 01:30:00,68.28064,83.51352,107.8737865359,5.8406400000000005,1.7035200000000001,6.084,62.44,81.81,102.9156436116,134.89,85.12064,12.96352,86.1021265986,5.8406400000000005,1.7035200000000001,6.084,79.28,11.26,80.0756267537,134.18,81.22064,12.30352,82.1472395544,5.8406400000000005,1.7035200000000001,6.084,75.38,10.6,76.1216421263,135.66,64.17064,39.90352,75.5656135183,5.8406400000000005,1.7035200000000001,6.084,58.33,38.2,69.7253820355,134.89,5.8406400000000005,1.7035200000000001,6.084,5.8406400000000005,1.7035200000000001,6.084,0.0,0.0,0.0,134.99
2020-10-23 02:00:00,70.277168,83.350424,109.0237291743,5.487168,1.6004239999999998,5.7158,64.79,81.75,104.3111048738,135.01,87.167168,12.670424,88.083226675,5.487168,1.6004239999999998,5.7158,81.68,11.07,82.4267389868,134.31,83.137168,12.010424,84.0002320694,5.487168,1.6004239999999998,5.7158,77.65,10.41,78.3446909497,135.77,65.967168,40.090424,77.1939722416,5.487168,1.6004239999999998,5.7158,60.48,38.49,71.6889845095,135.01,5.487168,1.6004239999999998,5.7158,5.487168,1.6004239999999998,5.7158,0.0,0.0,0.0,135.11
2020-10-23 02:30:00,70.152688,83.700784,109.2118165577,5.282688,1.540784,5.5028,64.87,82.16,104.6822931541,135.31,86.692688,12.830784,87.6370422294,5.282688,1.540784,5.5028,81.41,11.29,82.1891245847,134.67,82.692688,12.160784,83.5820872924,5.282688,1.540784,5.5028,77.41,10.62,78.1350913483,136.09,65.862688,40.070784,77.0944965673,5.282688,1.540784,5.5028,60.58,38.53,71.7948278081,135.31,5.282688,1.540784,5.5028,5.282688,1.540784,5.5028,0.0,0.0,0.0,135.41
2020-10-23 03:00:00,68.560624,83.991432,108.4210303063,5.250624,1.5314320000000001,5.4694,63.31,82.46,103.9606064815,135.77,84.940624,13.181432,85.9573135637,5.250624,1.5314320000000001,5.4694,79.69,11.65,80.5370635174,135.28,81.020624,12.501432,81.9794322705,5.250624,1.5314320000000001,5.4694,75.77,10.97,76.5600013062,136.62,64.400624,40.491432,76.0723105801,5.250624,1.5314320000000001,5.4694,59.15,38.96,70.8279895239,135.77,5.250624,1.5314320000000001,5.4694,5.250624,1.5314320000000001,5.4694,0.0,0.0,0.0,135.89
2020-10-23 03:30:00,66.121488,85.239184,107.8784949113,5.311488,1.549184,5.5328,60.81,83.69,103.4498535523,136.03,82.781488,13.909184,83.9418855819,5.311488,1.549184,5.5328,77.47,12.36,78.4497960482,135.59,78.971488,13.189184,80.0652889305,5.311488,1.549184,5.5328,73.66,11.64,74.5740249685,136.86,62.191488,39.999184,73.9440051682,5.311488,1.549184,5.5328,56.88,38.45,68.6566595459,136.03,5.311488,1.549184,5.5328,5.311488,1.549184,5.5328,0.0,0.0,0.0,136.14
2020-10-23 04:00:00,66.208704,84.545872,107.3852734671,4.888704,1.425872,5.0924,61.32,83.12,103.2912232477,136.0,82.558704,13.425872,83.643252239,4.888704,1.425872,5.0924,77.67,12.0,78.5915319866,135.53,78.738704,12.725872,79.7604621712,4.888704,1.425872,5.0924,73.85,11.3,74.7095208123,136.86,62.238704,40.335872,74.166291842,4.888704,1.425872,5.0924,57.35,38.91,69.303756031,136.0,4.888704,1.425872,5.0924,4.888704,1.425872,5.0924,0.0,0.0,0.0,136.14
2020-10-23 04:30:00,65.82568,84.61124,107.2011291069,5.45568,1.59124,5.683,60.37,83.02,102.6491953208,135.87,82.23568,13.61124,83.3545014945,5.45568,1.59124,5.683,76.78,12.02,77.7151774109,135.31,78.46568,12.91124,79.5208341015,5.45568,1.59124,5.683,73.01,11.32,73.8823558098,136.7,61.94568,40.26124,73.8798667906,5.45568,1.59124,5.683,56.49,38.67,68.4579359899,135.87,5.45568,1.59124,5.683,5.45568,1.59124,5.683,0.0,0.0,0.0,135.99
2020-10-23 05:00:00,65.814464,84.447552,107.0650863279,6.334464,1.8475519999999999,6.5984,59.48,82.6,101.7871819042,135.81,82.584464,13.347552,83.6561464482,6.334464,1.8475519999999999,6.5984,76.25,11.5,77.1123368859,135.22,78.824464,12.667552,79.835850334,6.334464,1.8475519999999999,6.5984,72.49,10.82,73.2930590165,136.62,61.994464,40.927552,74.2857865231,6.334464,1.8475519999999999,6.5984,55.66,39.08,68.0094258173,135.81,6.334464,1.8475519999999999,6.5984,6.334464,1.8475519999999999,6.5984,0.0,0.0,0.0,135.93
2020-10-23 05:30:00,67.706912,83.777016,107.7163606071,7.326912,2.137016,7.6322,60.38,81.64,101.5422769097,135.31,84.876912,13.037016,85.8723120502,7.326912,2.137016,7.6322,77.55,10.9,78.3122755384,134.53,81.056912,12.387016,81.9979338054,7.326912,2.137016,7.6322,73.73,10.25,74.4390717298,136.08,63.826912,41.187016,75.9621286066,7.326912,2.137016,7.6322,56.5,39.05,68.6815295403,135.31,7.326912,2.137016,7.6322,7.326912,2.137016,7.6322,0.0,0.0,0.0,135.41
2020-10-23 06:00:00,69.816864,83.055752,108.5018545421,8.556864000000001,2.495752,8.9134,61.26,80.56,101.2062310335,134.76,88.126864,12.495752,89.0083590261,8.556864000000001,2.495752,8.9134,79.57,10.0,80.1959157314,133.65,84.176864,11.885752,85.0118552525,8.556864000000001,2.495752,8.9134,75.62,9.39,76.2007644319,135.43,65.836864,41.375752,77.758893478,8.556864000000001,2.495752,8.9134,57.28,38.88,69.228988148,134.76,8.556864000000001,2.495752,8.9134,8.556864000000001,2.495752,8.9134,0.0,0.0,0.0,134.86
2020-10-23 06:30:00,77.966512,78.704816,110.7845885267,8.416512,2.454816,8.7672,69.55,76.25,103.2049659658,133.78,97.826512,8.414816,98.1877567643,8.416512,2.454816,8.7672,89.41,5.96,89.6084242692,132.21,93.396512,8.014816,93.7397766654,8.416512,2.454816,8.7672,84.98,5.5600000000000005,85.1616932664,134.28,73.236512,43.824816,85.3475318176,8.416512,2.454816,8.7672,64.82,41.37,76.8967444044,133.78,8.416512,2.454816,8.7672,8.416512,2.454816,8.7672,0.0,0.0,0.0,133.88
2020-10-23 07:00:00,84.826768,76.188224,114.0185337811,9.216768,2.688224,9.6008,75.61,73.5,105.4472479489,133.75,105.946768,5.2482240000000004,106.0766774781,9.216768,2.688224,9.6008,96.73,2.56,96.7638698069,131.97,101.146768,5.008224,101.2706817617,9.216768,2.688224,9.6008,91.93,2.32,91.9592697883,134.19,79.566768,46.668224,92.2431227858,9.216768,2.688224,9.6008,70.35,43.98,82.9660346166,133.75,9.216768,2.688224,9.6008,9.216768,2.688224,9.6008,0.0,0.0,0.0,133.88
2020-10-23 07:30:00,92.857328,76.981304,120.6175962654,9.227328,2.6913039999999997,9.6118,83.63,74.29,111.861436608,132.72,118.807328,11.111304,119.3257820552,9.227328,2.6913039999999997,9.6118,109.58,8.42,109.9030154272,131.84,113.327328,11.241304,113.8834939192,9.227328,2.6913039999999997,9.6118,104.1,8.55,104.4505265664,134.05,86.897328,44.381304,97.5748213336,9.227328,2.6913039999999997,9.6118,77.67,41.69,88.1514889267,132.72,9.227328,2.6913039999999997,9.6118,9.227328,2.6913039999999997,9.6118,0.0,0.0,0.0,132.87
2020-10-23 08:00:00,98.598576,77.069168,125.1452589811,8.088576,2.359168,8.4256,90.51,74.71,117.3611698987,132.45,125.978576,17.549168,127.1950270588,8.088576,2.359168,8.4256,117.89,15.19,118.8645792488,132.35,120.008576,16.949168,121.1995569688,8.088576,2.359168,8.4256,111.92,14.59,112.8669770128,134.42,92.018576,43.089168,101.6075525146,8.088576,2.359168,8.4256,83.93,40.73,93.2908237717,132.45,8.088576,2.359168,8.4256,8.088576,2.359168,8.4256,0.0,0.0,0.0,132.59
2020-10-23 08:30:00,101.243264,75.075952,126.0420448663,9.483264,2.765952,9.8784,91.76,72.31,116.8273670849,132.45,129.853264,20.605952,131.478041624,9.483264,2.765952,9.8784,120.37,17.84,121.684849098,132.3,123.783264,19.855952,125.3656861997,9.483264,2.765952,9.8784,114.3,17.09,115.5705762727,134.36,94.533264,45.705951999999996,105.0027240157,9.483264,2.765952,9.8784,85.05,42.94,95.2751074521,132.45,9.483264,2.765952,9.8784,9.483264,2.765952,9.8784,0.0,0.0,0.0,132.59
2020-10-23 09:00:00,98.653152,76.196336,124.652821947,13.873152,4.046336,14.4512,84.78,72.15,111.3250686054,132.75,129.043152,22.676336,131.0204231884,13.873152,4.046336,14.4512,115.17,18.63,116.6670724755,132.41,123.273152,21.896336,125.2027137655,13.873152,4.046336,14.4512,109.4,17.85,110.8466621058,134.62,92.593152,47.766336,104.1878815034,13.873152,4.046336,14.4512,78.72,43.72,90.0459704817,132.75,13.873152,4.046336,14.4512,13.873152,4.046336,14.4512,0.0,0.0,0.0,132.9
2020-10-23 09:30:00,96.978048,77.030264,123.8483078843,17.418048,5.080264,18.1438,79.56,71.95,107.2688030137,132.87,130.078048,24.360264,132.3394160243,17.418048,5.080264,18.1438,112.66,19.28,114.2978302506,132.41,124.418048,23.540264,126.6254109463,17.418048,5.080264,18.1438,107.0,18.46,108.5807146781,134.7,91.348048,49.160264,103.7361915146,17.418048,5.080264,18.1438,73.93,44.08,86.0737550012,132.87,17.418048,5.080264,18.1438,17.418048,5.080264,18.1438,0.0,0.0,0.0,133.02
2020-10-23 10:00:00,99.568704,75.865872,125.1781025202,18.568704,5.415872,19.3424,81.0,70.45,107.3508383759,132.44,130.728704,24.665872,133.0353309878,18.568704,5.415872,19.3424,112.16,19.25,113.7999477153,132.08,125.068704,23.835872,127.3197923115,18.568704,5.415872,19.3424,106.5,18.42,108.081202806,134.4,93.798704,50.105872,106.3428196023,18.568704,5.415872,19.3424,75.23,44.69,87.5028513821,132.44,18.568704,5.415872,19.3424,18.568704,5.415872,19.3424,0.0,0.0,0.0,132.59
2020-10-23 10:30:00,104.359264,73.518952,127.655365284,17.379264,5.068952,18.1034,86.98,68.45,110.6838872646,131.91,132.629264,24.718952,134.9131137331,17.379264,5.068952,18.1034,115.25,19.65,116.9131515271,131.59,126.849264,23.878951999999998,129.0772641713,17.379264,5.068952,18.1034,109.47,18.81,111.0742859531,133.98,98.029264,50.708952,110.3681766331,17.379264,5.068952,18.1034,80.65,45.64,92.6683986049,131.91,17.379264,5.068952,18.1034,17.379264,5.068952,18.1034,0.0,0.0,0.0,132.05
2020-10-23 11:00:00,100.455248,75.504864,125.6671848113,15.445248,4.5048639999999995,16.0888,85.01,71.0,110.7596501439,132.22,132.395248,24.224864,134.5932603394,15.445248,4.5048639999999995,16.0888,116.95,19.72,118.600931278,131.59,126.515248,23.374864,128.6564893176,15.445248,4.5048639999999995,16.0888,111.07,18.87,112.661536471,134.01,94.305248,48.314864,105.9613414585,15.445248,4.5048639999999995,16.0888,78.86,43.81,90.2120596151,132.22,15.445248,4.5048639999999995,16.0888,15.445248,4.5048639999999995,16.0888,0.0,0.0,0.0,132.36
2020-10-23 11:30:00,102.494976,74.669368,126.809836459,14.054976,4.099368,14.6406,88.44,70.57,113.1448562684,132.09,132.454976,23.559368,134.5338785872,14.054976,4.099368,14.6406,118.4,19.46,119.9885477869,131.5,126.494976,22.739368,128.5225964968,14.054976,4.099368,14.6406,112.44,18.64,113.9745726028,133.93,96.064976,48.059368,107.4159320885,14.054976,4.099368,14.6406,82.01,43.96,93.0490284742,132.09,14.054976,4.099368,14.6406,14.054976,4.099368,14.6406,0.0,0.0,0.0,132.22
2020-10-23 12:00:00,104.4744,73.5442,127.7640387942,13.4544,3.9242,14.015,91.02,69.62,114.5931271936,132.09,134.3844,24.1842,136.5431891125,13.4544,3.9242,14.015,120.93,20.26,122.6153844344,131.52,128.3144,23.3142,130.4152489895,13.4544,3.9242,14.015,114.86,19.39,116.4851565651,133.95,97.8144,48.794200000000004,109.309335379,13.4544,3.9242,14.015,84.36,44.87,95.5506488727,132.09,13.4544,3.9242,14.015,13.4544,3.9242,14.015,0.0,0.0,0.0,132.22
2020-10-23 12:30:00,107.977232,72.808776,130.2313345282,16.247232,4.738776,16.9242,91.73,68.07,114.2274826826,132.13,135.607232,24.958776,137.8849588248,16.247232,4.738776,16.9242,119.36,20.22,121.0605550954,131.78,129.627232,24.098776,131.8482850881,16.247232,4.738776,16.9242,113.38,19.36,115.0210154711,134.18,101.237232,50.838776,113.2852959929,16.247232,4.738776,16.9242,84.99,46.1,96.6876936326,132.13,16.247232,4.738776,16.9242,16.247232,4.738776,16.9242,0.0,0.0,0.0,132.26
2020-10-23 13:00:00,104.066144,77.071792,129.4983530749,21.606144,6.301792,22.5064,82.46,70.77,108.6648264159,132.68,132.106144,22.171792,133.953804138,21.606144,6.301792,22.5064,110.5,15.87,111.6338071554,132.8,126.546144,21.531792,128.3648886106,21.606144,6.301792,22.5064,104.94,15.23,106.0394101266,135.07,98.166144,50.821792,110.5416047012,21.606144,6.301792,22.5064,76.56,44.52,88.5633332706,132.68,21.606144,6.301792,22.5064,21.606144,6.301792,22.5064,0.0,0.0,0.0,132.81
2020-10-23 13:30:00,102.766832,79.841576,130.1372314808,22.016832,6.421576,22.9342,80.75,73.42,109.1377977604,133.23,130.486832,17.741576,131.68742098,22.016832,6.421576,22.9342,108.47,11.32,109.0590816943,133.87,124.956832,17.321576,126.1516819492,22.016832,6.421576,22.9342,102.94,10.9,103.5154751716,135.95,97.046832,49.441576,108.9153664025,22.016832,6.421576,22.9342,75.03,43.02,86.4882726154,133.23,22.016832,6.421576,22.9342,22.016832,6.421576,22.9342,0.0,0.0,0.0,133.35
2020-10-23 14:00:00,99.575408,82.215744,129.1305170742,23.985408,6.995744,24.9848,75.59,75.22,106.6390946136,133.94,125.395408,17.555744,126.618373449,23.985408,6.995744,24.9848,101.41,10.56,101.9583331562,134.86,120.275408,17.175744,121.4955964285,23.985408,6.995744,24.9848,96.29,10.18,96.8266311507,136.71,94.325408,49.635744,106.5879433932,23.985408,6.995744,24.9848,70.34,42.64,82.2550010638,133.94,23.985408,6.995744,24.9848,23.985408,6.995744,24.9848,0.0,0.0,0.0,134.06
2020-10-23 14:30:00,90.358064,84.992352,124.0495047484,34.808064,10.152352,36.2584,55.55,74.84,93.2031549895,134.03,121.758064,20.672352,123.500495085,34.808064,10.152352,36.2584,86.95,10.52,87.5840904503,135.09,117.358064,20.262352,119.0944083255,34.808064,10.152352,36.2584,82.55,10.11,83.1667878423,136.86,86.888064,53.312352,101.939896711,34.808064,10.152352,36.2584,52.08,43.16,67.6395742151,134.03,34.808064,10.152352,36.2584,34.808064,10.152352,36.2584,0.0,0.0,0.0,134.14
2020-10-23 15:00:00,92.119824,83.537032,124.3563335305,27.829824,8.117032,28.9894,64.29,75.42,99.1028783638,134.33,125.599824,18.247032,126.9183594506,27.829824,8.117032,28.9894,97.77,10.13,98.2933863492,135.37,120.619824,17.877032,121.9374028546,27.829824,8.117032,28.9894,92.79,9.76,93.3018847612,137.13,87.849824,50.967032,101.5639204035,27.829824,8.117032,28.9894,60.02,42.85,73.7463416042,134.33,27.829824,8.117032,28.9894,27.829824,8.117032,28.9894,0.0,0.0,0.0,134.44
2020-10-23 15:30:00,97.003696,83.667328,128.101283414,21.933696,6.397328,22.8476,75.07,77.27,107.7318792187,134.62,125.293696,15.447328,126.2423470935,21.933696,6.397328,22.8476,103.36,9.05,103.7554437126,135.98,120.043696,15.147328,120.9955804766,21.933696,6.397328,22.8476,98.11,8.75,98.4994142115,137.43,91.793696,48.137328,103.6498189691,21.933696,6.397328,22.8476,69.86,41.74,81.3796485615,134.62,21.933696,6.397328,22.8476,21.933696,6.397328,22.8476,0.0,0.0,0.0,134.73
2020-10-23 16:00:00,93.469856,84.786208,126.1955428994,26.969856,7.866208,28.0936,66.5,76.92,101.6805605807,134.09,123.249856,16.546208,124.3555547742,26.969856,7.866208,28.0936,96.28,8.68,96.6704753273,135.48,118.359856,16.236208,119.4682801523,26.969856,7.866208,28.0936,91.39,8.37,91.7724849832,136.92,89.019856,49.286208,101.752960946,26.969856,7.866208,28.0936,62.05,41.42,74.6044160891,134.09,26.969856,7.866208,28.0936,26.969856,7.866208,28.0936,0.0,0.0,0.0,134.18
2020-10-23 16:30:00,94.516448,85.371464,127.3642249929,21.056448,6.141464,21.9338,73.46,79.23,108.0451965614,134.18,126.576448,14.631464,127.4192957408,21.056448,6.141464,21.9338,105.52,8.49,105.8609961223,135.26,121.196448,14.361464,122.0443798626,21.056448,6.141464,21.9338,100.14,8.22,100.4768032931,136.74,89.446448,45.561464,100.3818412943,21.056448,6.141464,21.9338,68.39,39.42,78.9374974268,134.18,21.056448,6.141464,21.9338,21.056448,6.141464,21.9338,0.0,0.0,0.0,134.27
2020-10-23 17:00:00,97.991936,83.997648,129.065969142,15.591936,4.547648,16.2416,82.4,79.45,114.4642411411,133.64,131.431936,13.517648,132.1252459152,15.591936,4.547648,16.2416,115.84,8.97,116.1867742043,134.4,125.491936,13.217648,126.1861015313,15.591936,4.547648,16.2416,109.9,8.67,110.2414572654,135.98,92.111936,42.967648,101.6406785117,15.591936,4.547648,16.2416,76.52,38.42,85.6236345877,133.64,15.591936,4.547648,16.2416,15.591936,4.547648,16.2416,0.0,0.0,0.0,133.73
2020-10-23 17:30:00,106.817168,78.310424,132.4478383614,10.287168,3.000424,10.7158,96.53,75.31,122.4321730592,132.59,138.277168,13.560424,138.9404918991,10.287168,3.000424,10.7158,127.99,10.56,128.4248951722,133.19,131.757168,13.200424,132.4167757996,10.287168,3.000424,10.7158,121.47,10.2,121.8975016151,134.98,99.657168,43.290424,108.653632907,10.287168,3.000424,10.7158,89.37,40.29,98.0320406806,132.59,10.287168,3.000424,10.7158,10.287168,3.000424,10.7158,0.0,0.0,0.0,132.68
2020-10-23 18:00:00,109.692256,77.504408,134.3105516547,10.472256,3.054408,10.9086,99.22,74.45,124.0460031601,132.02,140.652256,13.344408,141.2838644105,10.472256,3.054408,10.9086,130.18,10.29,130.5860501738,132.43,134.042256,12.994408,134.6706390897,10.472256,3.054408,10.9086,123.57,9.94,123.9691433382,134.41,102.262256,43.014408,110.9405620042,10.472256,3.054408,10.9086,91.79,39.96,100.1109669317,132.02,10.472256,3.054408,10.9086,10.472256,3.054408,10.9086,0.0,0.0,0.0,132.11
2020-10-23 18:30:00,115.36384,76.16112,138.2365066804,8.88384,2.59112,9.254,106.48,73.57,129.4238590832,131.06,144.71384,13.39112,145.3320941238,8.88384,2.59112,9.254,135.83,10.8,136.25868376,131.12,137.79384,13.01112,138.4067613435,8.88384,2.59112,9.254,128.91,10.42,129.330446918,133.29,107.27384,41.82112,115.1376690158,8.88384,2.59112,9.254,98.39,39.23,105.9225424544,131.06,8.88384,2.59112,9.254,8.88384,2.59112,9.254,0.0,0.0,0.0,131.13
2020-10-23 19:00:00,115.88744,75.95592,138.5611797467,8.07744,2.3559200000000002,8.414,107.81,73.6,130.5371828254,130.98,144.78744,12.99592,145.3695178447,8.07744,2.3559200000000002,8.414,136.71,10.64,137.1234250593,131.03,137.82744,12.63592,138.4054539792,8.07744,2.3559200000000002,8.414,129.75,10.28,130.1566014461,133.22,107.69744,41.43592,115.393561557,8.07744,2.3559200000000002,8.414,99.62,39.08,107.0111713794,130.98,8.07744,2.3559200000000002,8.414,8.07744,2.3559200000000002,8.414,0.0,0.0,0.0,131.05
2020-10-23 19:30:00,112.328144,77.127792,136.2582409738,7.638144,2.227792,7.9564,104.69,74.9,128.7245357343,131.52,140.248144,11.307792,140.703262419,7.638144,2.227792,7.9564,132.61,9.08,132.9204969145,131.86,133.508144,11.027792,133.962818389,7.638144,2.227792,7.9564,125.87,8.8,126.1772439864,133.92,104.428144,40.927792,112.1620319773,7.638144,2.227792,7.9564,96.79,38.7,104.2400791443,131.52,7.638144,2.227792,7.9564,7.638144,2.227792,7.9564,0.0,0.0,0.0,131.58
2020-10-23 20:00:00,107.704096,78.844528,133.4789567337,7.764096,2.264528,8.0876,99.94,76.58,125.906711497,132.12,135.024096,9.734528,135.3745453769,7.764096,2.264528,8.0876,127.26,7.47,127.4790512202,132.75,128.584096,9.524528,128.9363656141,7.764096,2.264528,8.0876,120.82,7.26,121.03792794,134.65,100.214096,40.444528,108.0676865776,7.764096,2.264528,8.0876,92.45,38.18,100.0235717219,132.12,7.764096,2.264528,8.0876,7.764096,2.264528,8.0876,0.0,0.0,0.0,132.18
2020-10-23 20:30:00,100.849264,83.353952,130.8375151222,9.819264,2.863952,10.2284,91.03,80.49,121.5117319439,132.98,128.849264,7.643952,129.0758026724,9.819264,2.863952,10.2284,119.03,4.78,119.1259388211,133.89,122.809264,7.5639520000000005,123.0419793976,9.819264,2.863952,10.2284,112.99,4.7,113.0877097655,135.58,94.169264,38.983952,101.9195702299,9.819264,2.863952,10.2284,84.35,36.12,91.7582524899,132.98,9.819264,2.863952,10.2284,9.819264,2.863952,10.2284,0.0,0.0,0.0,133.04
2020-10-23 21:00:00,92.071104,87.834072,127.2474455377,9.511104,2.774072,9.9074,82.56,85.06,118.5384207757,133.53,122.001104,4.974072,122.1024601287,9.511104,2.774072,9.9074,112.49,2.2,112.5115109667,134.41,116.331104,5.024072,116.4395424988,9.511104,2.774072,9.9074,106.82,2.25,106.8436937774,136.01,86.121104,35.684072,93.2212290666,9.511104,2.774072,9.9074,76.61,32.91,83.3796150147,133.53,9.511104,2.774072,9.9074,9.511104,2.774072,9.9074,0.0,0.0,0.0,133.59
2020-10-23 21:30:00,94.767456,86.233008,128.1288507146,9.507456,2.773008,9.9036,85.26,83.46,119.3098453607,133.61,120.487456,4.163008,120.5593533865,9.507456,2.773008,9.9036,110.98,1.3900000000000001,110.9887043802,134.87,114.877456,4.243008,114.9557872137,9.507456,2.773008,9.9036,105.37,1.47,105.38025336850001,136.42,88.587456,37.163008,96.0667815853,9.507456,2.773008,9.9036,79.08,34.39,86.2340912865,133.61,9.507456,2.773008,9.9036,9.507456,2.773008,9.9036,0.0,0.0,0.0,133.69
2020-10-23 22:00:00,86.60464,89.56552,124.5887075236,8.86464,2.58552,9.234,77.74,86.98,116.657738706,134.42,113.19464,4.78552,113.2957533467,8.86464,2.58552,9.234,104.33,2.2,104.3531930513,135.69,107.93464,4.49552,108.0282195169,8.86464,2.58552,9.234,99.07,1.9100000000000001,99.0884100185,137.09,81.16464,35.17552,88.4591204659,8.86464,2.58552,9.234,72.3,32.59,79.3057255184,134.42,8.86464,2.58552,9.234,8.86464,2.58552,9.234,0.0,0.0,0.0,134.48
2020-10-23 22:30:00,79.516864,85.045752,116.4289980788,9.276864,2.705752,9.6634,70.24,82.34,108.2290774238,134.08,103.426864,16.415752,104.7215026181,9.276864,2.705752,9.6634,94.15,13.71,95.1429797726,133.06,98.726864,15.585752,99.9495339693,9.276864,2.705752,9.6634,89.45,12.88,90.3725450566,134.86,74.726864,39.135752,84.3546755544,9.276864,2.705752,9.6634,65.45,36.43,74.9055899116,134.08,9.276864,2.705752,9.6634,9.276864,2.705752,9.6634,0.0,0.0,0.0,134.15
2020-10-23 23:00:00,75.126912,86.077016,114.2510638468,8.766912,2.557016,9.1322,66.36,83.52,106.6735206131,134.41,97.536912,17.767015999999998,99.1418986102,8.766912,2.557016,9.1322,88.77,15.21,90.0636275086,133.59,93.116912,16.877016,94.6339947877,8.766912,2.557016,9.1322,84.35,14.32,85.5569102995,135.31,70.696912,38.437016,80.4702278195,8.766912,2.557016,9.1322,61.93,35.88,71.5730347268,134.41,8.766912,2.557016,9.1322,8.766912,2.557016,9.1322,0.0,0.0,0.0,134.49
2020-10-23 23:30:00,69.810528,87.558904,111.9824606325,9.150528,2.668904,9.5318,60.66,84.89,104.3357450733,134.9,91.250528,19.408904,93.2918239438,9.150528,2.668904,9.5318,82.1,16.74,83.7892451333,134.27,87.170528,18.438904,89.0993497873,9.150528,2.668904,9.5318,78.02,15.77,79.5978222064,135.91,65.860528,37.958904,76.0163636418,9.150528,2.668904,9.5318,56.71,35.29,66.7937736619,134.9,9.150528,2.668904,9.5318,9.150528,2.668904,9.5318,0.0,0.0,0.0,134.98
2020-10-24 00:00:00,64.81744,88.14092,109.4080541213,10.11744,2.95092,10.539,54.7,85.19,101.2394493268,134.85,86.49744,20.19092,88.8227469571,10.11744,2.95092,10.539,76.38,17.24,78.3014814675,134.27,82.71744,19.21092,84.9189868486,10.11744,2.95092,10.539,72.6,16.26,74.398572567,135.91,61.41744,38.12092,72.2862813942,10.11744,2.95092,10.539,51.3,35.17,62.1982226434,134.85,10.11744,2.95092,10.539,10.11744,2.95092,10.539,0.0,0.0,0.0,134.92
2020-10-24 00:30:00,62.365936,88.884648,108.5817232468,10.095936,2.944648,10.5166,52.27,85.94,100.5874569715,135.39,83.105936,21.074648,85.7364414165,10.095936,2.944648,10.5166,73.01,18.13,75.2273686899,135.02,79.465936,20.034648,81.9525600872,10.095936,2.944648,10.5166,69.37,17.09,71.4441390178,136.54,59.165936,38.124648,70.3853448374,10.095936,2.944648,10.5166,49.07,35.18,60.377953758,135.39,10.095936,2.944648,10.5166,10.095936,2.944648,10.5166,0.0,0.0,0.0,135.47
2020-10-24 01:00:00,60.511872,89.424296,107.9740309891,9.751872,2.844296,10.1582,50.76,86.58,100.3627121993,135.66,80.731872,21.654296,83.5855471471,9.751872,2.844296,10.1582,70.98,18.81,73.4300789867,135.39,77.201872,20.594296,79.9015273198,9.751872,2.844296,10.1582,67.45,17.75,69.7464336006,136.85,57.491872,37.934296,68.8790690927,9.751872,2.844296,10.1582,47.74,35.09,59.2487611685,135.66,9.751872,2.844296,10.1582,9.751872,2.844296,10.1582,0.0,0.0,0.0,135.73
2020-10-24 01:30:00,61.409168,89.811424,108.7987950088,10.839168,3.161424,11.2908,50.57,86.65,100.3272016953,135.18,82.019168,22.181424,84.9656371134,10.839168,3.161424,11.2908,71.18,19.02,73.6773560872,134.75,78.469168,21.121424,81.2620752775,10.839168,3.161424,11.2908,67.63,17.96,69.9741273615,136.33,58.389168,37.351424,69.3139510817,10.839168,3.161424,11.2908,47.55,34.19,58.5658484101,135.18,10.839168,3.161424,11.2908,10.839168,3.161424,11.2908,0.0,0.0,0.0,135.25
2020-10-24 02:00:00,63.011088,89.351984,109.3351464794,11.081088,3.231984,11.5428,51.93,86.12,100.565298687,134.88,84.041088,21.921984,86.8531971474,11.081088,3.231984,11.5428,72.96,18.69,75.3158529129,134.36,80.391088,20.861984,83.053894588,11.081088,3.231984,11.5428,69.31,17.63,71.5170818756,135.99,59.861088,37.491984,70.6328444904,11.081088,3.231984,11.5428,48.78,34.26,59.6090261622,134.88,11.081088,3.231984,11.5428,11.081088,3.231984,11.5428,0.0,0.0,0.0,134.95
2020-10-24 02:30:00,62.887488,89.052184,109.0189324022,11.047488,3.222184,11.5078,51.84,85.83,100.2705066308,134.17,83.567488,22.052184,86.4281428112,11.047488,3.222184,11.5078,72.52,18.83,74.9247575905,133.45,79.957488,20.992184,82.6672345997,11.047488,3.222184,11.5078,68.91,17.77,71.1643239271,135.23,59.747488,36.622184,70.0781469735,11.047488,3.222184,11.5078,48.7,33.4,59.0529423484,134.17,11.047488,3.222184,11.5078,11.047488,3.222184,11.5078,0.0,0.0,0.0,134.23
2020-10-24 03:00:00,60.77224,89.46732,108.1557511305,12.16224,3.54732,12.669,48.61,85.92,98.7176706573,134.69,81.63224,22.44732,84.6622984722,12.16224,3.54732,12.669,69.47,18.9,71.995075526,134.15,78.18224,21.38732,81.0547969475,12.16224,3.54732,12.669,66.02,17.84,68.3879082879,135.83,57.91224,37.59732,69.0462599494,12.16224,3.54732,12.669,45.75,34.05,57.0303866373,134.69,12.16224,3.54732,12.669,12.16224,3.54732,12.669,0.0,0.0,0.0,134.77
2020-10-24 03:30:00,59.565248,90.079864,107.9925954293,12.205248,3.559864,12.713799999999999,47.36,86.52,98.6340711925,134.43,79.715248,22.889864,82.9365217358,12.205248,3.559864,12.713799999999999,67.51,19.33,70.2228524058,133.76,76.355248,21.819864,79.4117772255,12.205248,3.559864,12.713799999999999,64.15,18.26,66.6982016249,135.53,56.825248,36.729864,67.6623360498,12.205248,3.559864,12.713799999999999,44.62,33.17,55.5985008791,134.43,12.205248,3.559864,12.713799999999999,12.205248,3.559864,12.713799999999999,0.0,0.0,0.0,134.51
2020-10-24 04:00:00,58.0968,89.7724,106.9313890866,13.0368,3.8024,13.58,45.06,85.97,97.0630954586,134.79,79.0668,22.5324,82.2147669947,13.0368,3.8024,13.58,66.03,18.73,68.6350770379,134.23,75.7868,21.4824,78.7726638118,13.0368,3.8024,13.58,62.75,17.68,65.1931353748,135.91,55.5568,38.2224,67.4352273519,13.0368,3.8024,13.58,42.52,34.42,54.7054549382,134.79,13.0368,3.8024,13.58,13.0368,3.8024,13.58,0.0,0.0,0.0,134.86
2020-10-24 04:30:00,57.7104,89.7772,106.7259851583,13.4304,3.9172000000000002,13.99,44.28,85.86,96.6056830626,134.03,77.9404,22.9272,81.2426147536,13.4304,3.9172000000000002,13.99,64.51,19.01,67.252659427,133.25,74.7204,21.8672,77.8544321924,13.4304,3.9172000000000002,13.99,61.29,17.95,63.8644392444,135.11,55.2604,37.1972,66.6133882639,13.4304,3.9172000000000002,13.99,41.83,33.28,53.4537865824,134.03,13.4304,3.9172000000000002,13.99,13.4304,3.9172000000000002,13.99,0.0,0.0,0.0,134.1
2020-10-24 05:00:00,56.634,89.837,106.1983828738,14.904,4.347,15.525,41.73,85.49,95.1311358074,134.43,76.994,22.767,80.2895530253,14.904,4.347,15.525,62.09,18.42,64.7646855933,133.71,73.904,21.757,77.0400432567,14.904,4.347,15.525,59.0,17.41,61.5151046492,135.55,54.374,38.567,66.6629234657,14.904,4.347,15.525,39.47,34.22,52.2387719993,134.43,14.904,4.347,15.525,14.904,4.347,15.525,0.0,0.0,0.0,134.51
2020-10-24 05:30:00,57.526528,89.791904,106.6390521698,13.926528,4.061904,14.5068,43.6,85.73,96.1800025993,134.24,77.816528,22.561904,81.021303014,13.926528,4.061904,14.5068,63.89,18.5,66.5145254813,133.46,74.646528,21.531904,77.6899416419,13.926528,4.061904,14.5068,60.72,17.47,63.1832200826,135.31,55.106528,37.841904,66.8486284568,13.926528,4.061904,14.5068,41.18,33.78,53.2623769654,134.24,13.926528,4.061904,14.5068,13.926528,4.061904,14.5068,0.0,0.0,0.0,134.33
2020-10-24 06:00:00,57.838896,90.035928,107.0131123803,14.968896,4.365928,15.592600000000001,42.87,85.67,95.797629407,134.24,79.018896,22.725928,82.2219783788,14.968896,4.365928,15.592600000000001,64.05,18.36,66.6295137308,133.38,75.828896,21.715928,78.8771386238,14.968896,4.365928,15.592600000000001,60.86,17.35,63.2847698898,135.31,55.488896,38.065928,67.2906565119,14.968896,4.365928,15.592600000000001,40.52,33.7,52.7025654025,134.24,14.968896,4.365928,15.592600000000001,14.968896,4.365928,15.592600000000001,0.0,0.0,0.0,134.33
2020-10-24 06:30:00,62.436272,88.573496,108.3676716319,15.886272,4.633496,16.5482,46.55,83.94,95.9834678473,133.68,84.016272,21.363496,86.6898663173,15.886272,4.633496,16.5482,68.13,16.73,70.1540433617,132.64,80.616272,20.433496,83.1655642075,15.886272,4.633496,16.5482,64.73,15.8,66.6304202298,134.65,59.756272,39.153496,71.4409426895,15.886272,4.633496,16.5482,43.87,34.52,55.8229997403,133.68,15.886272,4.633496,16.5482,15.886272,4.633496,16.5482,0.0,0.0,0.0,133.76
2020-10-24 07:00:00,66.003248,87.633864,109.709265179,17.053248,4.973864,17.7638,48.95,82.66,96.0665295511,133.74,88.313248,20.463864,90.6531825262,17.053248,4.973864,17.7638,71.26,15.49,72.924122895,132.64,84.763248,19.573864,86.9939329114,17.053248,4.973864,17.7638,67.71,14.6,69.2661829467,134.7,63.103248,40.563864,75.0163113647,17.053248,4.973864,17.7638,46.05,35.59,58.2000910652,133.74,17.053248,4.973864,17.7638,17.053248,4.973864,17.7638,0.0,0.0,0.0,133.83
2020-10-24 07:30:00,70.648784,85.286312,110.7474861802,17.438784,5.086312,18.1654,53.21,80.2,96.2462679796,133.69,94.478784,18.356312,96.245492447,17.438784,5.086312,18.1654,77.04,13.27,78.1745131101,132.51,90.618784,17.586312,92.3094923797,17.438784,5.086312,18.1654,73.18,12.5,74.2398976292,134.62,67.378784,42.866312,79.8587580532,17.438784,5.086312,18.1654,49.94,37.78,62.6205397613,133.69,17.438784,5.086312,18.1654,17.438784,5.086312,18.1654,0.0,0.0,0.0,133.78
2020-10-24 08:00:00,74.109104,83.903072,111.9459011609,18.319104,5.343072,19.0824,55.79,78.56,96.3545416677,132.87,98.689104,17.063072,100.1533208356,18.319104,5.343072,19.0824,80.37,11.72,81.2200424772,131.32,94.659104,16.363072,96.062979838,18.319104,5.343072,19.0824,76.34,11.02,77.1312906673,133.67,70.589104,43.403072,82.8652415827,18.319104,5.343072,19.0824,52.27,38.06,64.65846039,132.87,18.319104,5.343072,19.0824,18.319104,5.343072,19.0824,0.0,0.0,0.0,132.95
2020-10-24 08:30:00,78.245056,82.424808,113.6491872487,18.565056,5.414808,19.3386,59.68,77.01,97.4281401855,133.35,105.335056,14.834808,106.3745531174,18.565056,5.414808,19.3386,86.77,9.42,87.279833295,131.71,101.005056,14.244808,102.0045876053,18.565056,5.414808,19.3386,82.44,8.83,82.9115341795,134.07,74.385056,45.614808,87.2573622395,18.565056,5.414808,19.3386,55.82,40.2,68.78889735999999,133.35,18.565056,5.414808,19.3386,18.565056,5.414808,19.3386,0.0,0.0,0.0,133.44
2020-10-24 09:00:00,80.465584,81.163712,114.2902373525,20.275584,5.913712,21.1204,60.19,75.25,96.3607731393,132.69,109.875584,13.453712,110.6961893017,20.275584,5.913712,21.1204,89.6,7.54,89.9166925548,130.73,105.395584,12.963712,106.1898627719,20.275584,5.913712,21.1204,85.12,7.05,85.4114564915,133.28,76.555584,46.723712,89.6875838934,20.275584,5.913712,21.1204,56.28,40.81,69.5190225766,132.69,20.275584,5.913712,21.1204,20.275584,5.913712,21.1204,0.0,0.0,0.0,132.78
2020-10-24 09:30:00,83.783184,80.715512,116.3383676978,22.373184,6.525512,23.3054,61.41,74.19,96.3085884021,132.53,113.293184,12.905512,114.0258645257,22.373184,6.525512,23.3054,90.92,6.38,91.1435724558,130.38,108.753184,12.465512,109.4652639862,22.373184,6.525512,23.3054,86.38,5.94,86.5839939019,133.08,79.743184,48.115512,93.1347297708,22.373184,6.525512,23.3054,57.37,41.59,70.8593324834,132.53,22.373184,6.525512,23.3054,22.373184,6.525512,23.3054,0.0,0.0,0.0,132.62
2020-10-24 10:00:00,84.237952,80.382736,116.436320811,24.317952,7.092736,25.3312,59.92,73.29,94.6669451287,132.56,115.377952,12.162736,116.0172571419,24.317952,7.092736,25.3312,91.06,5.07,91.2010334371,130.31,110.827952,11.802736,111.4546523103,24.317952,7.092736,25.3312,86.51,4.71,86.6381220941,133.04,80.347952,49.602736,94.4257634826,24.317952,7.092736,25.3312,56.03,42.51,70.3310813226,132.56,24.317952,7.092736,25.3312,24.317952,7.092736,25.3312,0.0,0.0,0.0,132.64
2020-10-24 10:30:00,85.37704,80.50372,117.3460177978,23.56704,6.8737200000000005,24.549,61.81,73.63,96.1345567421,132.69,116.15704,11.88372,116.7633535944,23.56704,6.8737200000000005,24.549,92.59,5.01,92.7254452672,130.38,111.54704,11.51372,112.1396802252,23.56704,6.8737200000000005,24.549,87.98,4.64,88.1022701183,133.15,81.29704,49.07372,94.9601953842,23.56704,6.8737200000000005,24.549,57.73,42.2,71.5093902925,132.69,23.56704,6.8737200000000005,24.549,23.56704,6.8737200000000005,24.549,0.0,0.0,0.0,132.8
2020-10-24 11:00:00,86.199376,83.923568,120.3058506002,22.949376,6.693568,23.9056,63.25,77.23,99.8250239169,132.69,118.869376,12.073568,119.4809591311,22.949376,6.693568,23.9056,95.92,5.38,96.0707593391,131.63,114.079376,11.923568,114.7008086388,22.949376,6.693568,23.9056,91.13,5.23,91.2799528922,134.16,81.959376,45.663568,93.8216433282,22.949376,6.693568,23.9056,59.01,38.97,70.7166246366,132.69,22.949376,6.693568,23.9056,22.949376,6.693568,23.9056,0.0,0.0,0.0,132.8
2020-10-24 11:30:00,84.825296,89.316128,123.1775205238,24.535296,7.156128,25.5576,60.29,82.16,101.9075546758,132.97,119.845296,12.926128,120.5403656805,24.535296,7.156128,25.5576,95.31,5.77,95.4844961237,132.98,115.025296,12.766128,115.7315546599,24.535296,7.156128,25.5576,90.49,5.61,90.6637314476,135.26,80.865296,42.116128,91.1754590604,24.535296,7.156128,25.5576,56.33,34.96,66.2968362744,132.97,24.535296,7.156128,25.5576,24.535296,7.156128,25.5576,0.0,0.0,0.0,133.09
2020-10-24 12:00:00,84.321424,89.615832,123.0491767158,25.631424,7.475832,26.6994,58.69,82.14,100.9529380454,132.79,120.311424,13.165832,121.029657015,25.631424,7.475832,26.6994,94.68,5.69,94.8508223475,132.72,115.541424,13.005832,116.2711156133,25.631424,7.475832,26.6994,89.91,5.53,90.0799034191,135.06,80.491424,42.125832,90.8485281072,25.631424,7.475832,26.6994,54.86,34.65,64.8863783856,132.79,25.631424,7.475832,26.6994,25.631424,7.475832,26.6994,0.0,0.0,0.0,132.92
2020-10-24 12:30:00,85.724352,90.082936,124.3527236702,24.764352,7.222936,25.7962,60.96,82.86,102.868368316,133.45,121.554352,12.982936,122.2457243314,24.764352,7.222936,25.7962,96.79,5.76,96.9612381315,133.52,116.674352,12.802936,117.3746973791,24.764352,7.222936,25.7962,91.91,5.58,92.0792294711,135.75,81.714352,42.262936,91.9966906042,24.764352,7.222936,25.7962,56.95,35.04,66.866315137,133.45,24.764352,7.222936,25.7962,24.764352,7.222936,25.7962,0.0,0.0,0.0,133.59
2020-10-24 13:00:00,85.278432,90.385376,124.2655509747,24.978432,7.285376,26.0192,60.3,83.1,102.6727812032,133.59,120.938432,12.965376,121.6314322428,24.978432,7.285376,26.0192,95.96,5.68,96.1279563915,133.72,116.088432,12.795376,116.7914624071,24.978432,7.285376,26.0192,91.11,5.51,91.2764602732,135.91,81.318432,42.455376,91.734106712,24.978432,7.285376,26.0192,56.34,35.17,66.4162969459,133.59,24.978432,7.285376,26.0192,24.978432,7.285376,26.0192,0.0,0.0,0.0,133.72
2020-10-24 13:30:00,83.352608,91.360344,123.670407601,26.092608,7.6103439999999996,27.1798,57.26,83.75,101.4532902374,133.86,118.892608,12.520344,119.5500365994,26.092608,7.6103439999999996,27.1798,92.8,4.91,92.9298020013,134.1,114.222608,12.390344,114.8926664446,26.092608,7.6103439999999996,27.1798,88.13,4.78,88.2595337626,136.26,79.672608,42.460344,90.2807026896,26.092608,7.6103439999999996,27.1798,53.58,34.85,63.9166558887,133.86,26.092608,7.6103439999999996,27.1798,26.092608,7.6103439999999996,27.1798,0.0,0.0,0.0,134.0
2020-10-24 14:00:00,81.353552,92.448536,123.1467913977,26.703552,7.788536,27.8162,54.65,84.66,100.7667509648,134.38,117.123552,12.368536,117.774815287,26.703552,7.788536,27.8162,90.42,4.58,90.5359199434,134.77,112.573552,12.258536,113.2390229327,26.703552,7.788536,27.8162,85.87,4.47,85.9862651823,136.82,77.913552,42.858536,88.9234260098,26.703552,7.788536,27.8162,51.21,35.07,62.0674552402,134.38,26.703552,7.788536,27.8162,26.703552,7.788536,27.8162,0.0,0.0,0.0,134.53
2020-10-24 14:30:00,82.561312,92.661216,124.1066927678,25.341312,7.391216,26.3972,57.22,85.27,102.6893436536,134.4,117.511312,11.501216,118.0728013449,25.341312,7.391216,26.3972,92.17,4.11,92.2615900578,134.83,112.841312,11.401216,113.4158252633,25.341312,7.391216,26.3972,87.5,4.01,87.5918380901,136.82,78.891312,41.951216,89.3517970326,25.341312,7.391216,26.3972,53.55,34.56,63.7337908805,134.4,25.341312,7.391216,26.3972,25.341312,7.391216,26.3972,0.0,0.0,0.0,134.56
2020-10-24 15:00:00,90.386224,92.487232,129.3195946947,24.916224,7.267232,25.9544,65.47,85.22,107.4652004139,134.89,124.636224,10.987232,125.119573209,24.916224,7.267232,25.9544,99.72,3.7199999999999998,99.7893621585,135.07,119.616224,10.687232,120.0927057395,24.916224,7.267232,25.9544,94.7,3.42,94.7617348934,137.04,85.98622399999999,42.687232,95.9991171501,24.916224,7.267232,25.9544,61.07,35.42,70.5983094698,134.89,24.916224,7.267232,25.9544,24.916224,7.267232,25.9544,0.0,0.0,0.0,135.05
2020-10-24 15:30:00,91.463024,84.464632,124.4980273664,24.633024,7.184632,25.6594,66.83,77.28,102.1687197727,134.46,123.763024,14.384632,124.5961626512,24.633024,7.184632,25.6594,99.13,7.2,99.391130892,132.72,118.813024,13.904632,119.6238833305,24.633024,7.184632,25.6594,94.18,6.72,94.4194407948,135.03,86.943024,49.264632,99.9304427507,24.633024,7.184632,25.6594,62.31,42.08,75.1881805871,134.46,24.633024,7.184632,25.6594,24.633024,7.184632,25.6594,0.0,0.0,0.0,134.62
2020-10-24 16:00:00,92.159232,84.839776,125.2641674006,25.439232,7.419776,26.4992,66.72,77.42,102.2028120944,134.62,124.359232,14.749776,125.2308846718,25.439232,7.419776,26.4992,98.92,7.33,99.1912057594,132.96,119.429232,14.269776,120.2787095175,25.439232,7.419776,26.4992,93.99,6.85,94.2392837409,135.2,87.679232,49.629776,100.7509920046,25.439232,7.419776,26.4992,62.24,42.21,75.2030697512,134.62,25.439232,7.419776,26.4992,25.439232,7.419776,26.4992,0.0,0.0,0.0,134.78
2020-10-24 16:30:00,94.144816,84.898488,126.7714464868,25.674816,7.488488,26.7446,68.47,77.41,103.3462577939,134.47,126.634816,15.178488,127.5412212632,25.674816,7.488488,26.7446,100.96,7.69,101.2524454026,132.72,121.584816,14.668488,122.4664526389,25.674816,7.488488,26.7446,95.91,7.18,96.1783785474,135.09,89.514816,49.168488,102.1295378219,25.674816,7.488488,26.7446,63.84,41.68,76.2415110029,134.47,25.674816,7.488488,26.7446,25.674816,7.488488,26.7446,0.0,0.0,0.0,134.65
2020-10-24 17:00:00,97.081104,83.464072,128.0273098549,25.351104,7.3940719999999995,26.4074,71.73,76.07,104.5554293186,133.55,130.521104,14.174072,131.2884721003,25.351104,7.3940719999999995,26.4074,105.17,6.78,105.3883167149,131.49,125.251104,13.714072,125.9996619997,25.351104,7.3940719999999995,26.4074,99.9,6.32,100.0997122873,134.16,92.131104,48.974072,104.3388712442,25.351104,7.3940719999999995,26.4074,66.78,41.58,78.6667960451,133.55,25.351104,7.3940719999999995,26.4074,25.351104,7.3940719999999995,26.4074,0.0,0.0,0.0,133.77
2020-10-24 17:30:00,103.680976,81.732368,132.0224403774,24.110976,7.032368,25.1156,79.57,74.7,109.1397035913,132.84,136.870976,12.262368,137.4191753001,24.110976,7.032368,25.1156,112.76,5.23,112.8812229735,130.48,131.200976,11.872368,131.7370457589,24.110976,7.032368,25.1156,107.09,4.84,107.1993176284,133.33,98.030976,48.692368,109.4578410026,24.110976,7.032368,25.1156,73.92,41.66,84.8511755959,132.84,24.110976,7.032368,25.1156,24.110976,7.032368,25.1156,0.0,0.0,0.0,132.98
2020-10-24 18:00:00,106.706048,85.054264,136.4566176642,23.946048,6.984264,24.9438,82.76,78.07,113.772327479,132.71,142.966048,12.654264,143.5249848567,23.946048,6.984264,24.9438,119.02,5.67,119.1549801729,131.54,136.996048,12.574264,137.5719058629,23.946048,6.984264,24.9438,113.05,5.59,113.1881204014,134.11,100.776048,45.114264,110.4133536614,23.946048,6.984264,24.9438,76.83,38.13,85.771474279,132.71,23.946048,6.984264,24.9438,23.946048,6.984264,24.9438,0.0,0.0,0.0,132.83
2020-10-24 18:30:00,108.989856,87.691208,139.8875858373,22.529856,6.571208,23.4686,86.46,81.12,118.557100167,132.92,147.189856,13.471208,147.8050308828,22.529856,6.571208,23.4686,124.66,6.9,124.8508133734,132.69,140.829856,13.281208,141.4547235935,22.529856,6.571208,23.4686,118.3,6.71,118.4901434719,135.06,102.729856,42.321208,111.1058412522,22.529856,6.571208,23.4686,80.2,35.75,87.8071893412,132.92,22.529856,6.571208,23.4686,22.529856,6.571208,23.4686,0.0,0.0,0.0,133.06
