Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-24 19:00:00,106.900304,89.799672,139.6125212386,21.050304,6.139672,21.9274,85.85,83.66,119.8716734679,133.78,144.270304,11.529672,144.7302800131,21.050304,6.139672,21.9274,123.22,5.39,123.3378307739,133.82,138.020304,11.409672,138.4911005495,21.050304,6.139672,21.9274,116.97,5.27,117.0886578623,136.01,100.690304,40.959672,108.7024933015,21.050304,6.139672,21.9274,79.64,34.82,86.9192843965,133.78,21.050304,6.139672,21.9274,21.050304,6.139672,21.9274,0.0,0.0,0.0,133.94
2020-10-24 19:30:00,103.376336,91.521848,138.0685174329,19.206336,5.601848,20.0066,84.17,85.92,120.2781580338,133.78,138.986336,8.081848,139.2211114084,19.206336,5.601848,20.0066,119.78,2.48,119.8056709843,133.93,132.906336,8.121848,133.1542660371,19.206336,5.601848,20.0066,113.7,2.52,113.7279226927,136.14,97.326336,38.131848,104.529677657,19.206336,5.601848,20.0066,78.12,32.53,84.6223097061,133.78,19.206336,5.601848,20.0066,19.206336,5.601848,20.0066,0.0,0.0,0.0,133.94
2020-10-24 20:00:00,97.66464,93.17552,134.9817003656,19.90464,5.80552,20.734,77.76,87.37,116.9621071117,133.68,133.27464,6.85552,133.4508442146,19.90464,5.80552,20.734,113.37,1.05,113.3748622932,133.83,127.52464,6.85552,127.7087779348,19.90464,5.80552,20.734,107.62,1.05,107.6251220673,136.07,92.17464,36.99552,99.3218644569,19.90464,5.80552,20.734,72.27,31.19,78.7132072781,133.68,19.90464,5.80552,20.734,19.90464,5.80552,20.734,0.0,0.0,0.0,133.85
2020-10-24 20:30:00,92.661552,95.242536,132.880788238,20.511552000000002,5.982536,21.3662,72.15,89.26,114.7735601086,133.59,127.701552,7.332536,127.9118933774,20.511552000000002,5.982536,21.3662,107.19,1.35,107.1985009224,133.83,122.271552,7.122536,122.4788265275,20.511552000000002,5.982536,21.3662,101.76,1.1400000000000001,101.76638541290001,136.19,87.651552,35.562536,94.5911652046,20.511552000000002,5.982536,21.3662,67.14,29.58,73.3672679061,133.59,20.511552000000002,5.982536,21.3662,20.511552000000002,5.982536,21.3662,0.0,0.0,0.0,133.9
2020-10-24 21:00:00,88.42696,95.76328,130.3454374008,18.69696,5.45328,19.476,69.73,90.31,114.0971910259,133.27,123.28696,8.11328,123.5536313444,18.69696,5.45328,19.476,104.59,2.66,104.6238199456,133.66,117.99696,7.83328,118.2566820302,18.69696,5.45328,19.476,99.3,2.38,99.3285175566,136.04,83.64696,34.05328,90.3130101148,18.69696,5.45328,19.476,64.95,28.6,70.9680385808,133.27,18.69696,5.45328,19.476,18.69696,5.45328,19.476,0.0,0.0,0.0,133.71
2020-10-24 21:30:00,87.728,95.609,129.7585560377,15.768,4.599,16.425,71.96,91.01,116.021815621,133.32,120.808,8.489,121.1058874911,15.768,4.599,16.425,105.04,3.89,105.1120054989,133.81,115.478,8.139,115.7644669361,15.768,4.599,16.425,99.71,3.54,99.7728204473,136.04,82.738,32.379,88.8480516669,15.768,4.599,16.425,66.97,27.78,72.503167517,133.32,15.768,4.599,16.425,15.768,4.599,16.425,0.0,0.0,0.0,133.61
2020-10-24 22:00:00,86.417456,95.888008,129.0832552259,13.227456,3.858008,13.7786,73.19,92.03,117.5852754387,133.73,117.147456,8.828008,117.4796159873,13.227456,3.858008,13.7786,103.92,4.97,104.0387778667,134.24,111.857456,8.428008,112.1745148491,13.227456,3.858008,13.7786,98.63,4.57,98.7358182222,136.4,81.327456,31.038008,87.0489117683,13.227456,3.858008,13.7786,68.1,27.18,73.3236823953,133.73,13.227456,3.858008,13.7786,13.227456,3.858008,13.7786,0.0,0.0,0.0,133.89
2020-10-24 22:30:00,81.370912,97.524016,127.0124364638,12.390912,3.614016,12.9072,68.98,93.91,116.5217940988,134.1,110.630912,10.124016,111.0931788632,12.390912,3.614016,12.9072,98.24,6.51,98.4554604885,134.71,105.660912,9.654016,106.1010289752,12.390912,3.614016,12.9072,93.27,6.04,93.465365243,136.86,76.650912,29.934016,82.2885631441,12.390912,3.614016,12.9072,64.26,26.32,69.4412701497,134.1,12.390912,3.614016,12.9072,12.390912,3.614016,12.9072,0.0,0.0,0.0,134.34
2020-10-24 23:00:00,78.088752,93.127136,121.5340143683,11.578752,3.377136,12.0612,66.51,89.75,111.7078448454,134.41,103.108752,19.317136,104.902652408,11.578752,3.377136,12.0612,91.53,15.94,92.9076127128,133.66,98.528752,18.367136,100.2260777219,11.578752,3.377136,12.0612,86.95,14.99,88.2326617529,135.9,73.608752,33.767136,80.9843679029,11.578752,3.377136,12.0612,62.03,30.39,69.0744019156,134.41,11.578752,3.377136,12.0612,11.578752,3.377136,12.0612,0.0,0.0,0.0,134.63
2020-10-24 23:30:00,74.821408,90.728744,117.6007996696,10.041408,2.928744,10.4598,64.78,87.8,109.1113577956,134.09,97.061408,22.808744,99.7053445197,10.041408,2.928744,10.4598,87.02,19.88,89.2619448589,132.66,92.711408,21.678744000000002,95.2122529655,10.041408,2.928744,10.4598,82.67,18.75,84.769637253,135.08,70.521408,34.508744,78.511925201,10.041408,2.928744,10.4598,60.48,31.58,68.2284896506,134.09,10.041408,2.928744,10.4598,10.041408,2.928744,10.4598,0.0,0.0,0.0,134.27
2020-10-25 00:00:00,69.415856,91.849208,115.1296576666,12.545856,3.659208,13.0686,56.87,88.19,104.9365189055,134.6,92.775856,23.979208,95.8246412612,12.545856,3.659208,13.0686,80.23,20.32,82.7632484863,133.36,88.785856,22.849208,91.6788663318,12.545856,3.659208,13.0686,76.24,19.19,78.6180240149,135.7,65.845856,35.779208,74.9388315727,12.545856,3.659208,13.0686,53.3,32.12,62.2300923991,134.6,12.545856,3.659208,13.0686,12.545856,3.659208,13.0686,0.0,0.0,0.0,134.81
2020-10-25 00:30:00,67.22784,92.26812,114.162114729,10.82784,3.15812,11.279,56.4,89.11,105.4587696685,134.56,88.65784,24.81812,92.0660180186,10.82784,3.15812,11.279,77.83,21.66,80.7877744464,133.36,84.74784,23.61812,87.9773378604,10.82784,3.15812,11.279,73.92,20.46,76.6992698792,135.7,63.67784,34.21812,72.2893286966,10.82784,3.15812,11.279,52.85,31.06,61.3012732331,134.56,10.82784,3.15812,11.279,10.82784,3.15812,11.279,0.0,0.0,0.0,134.73
2020-10-25 01:00:00,66.49344,91.89892,113.4318696848,8.29344,2.41892,8.639,58.2,89.48,106.7422615462,134.83,85.62344,24.44892,89.0456240733,8.29344,2.41892,8.639,77.33,22.03,80.4067770776,133.75,81.75344,23.22892,84.9894562649,8.29344,2.41892,8.639,73.46,20.81,76.3506889294,135.97,62.79344,33.58892,71.212580727,8.29344,2.41892,8.639,54.5,31.17,62.7839063774,134.83,8.29344,2.41892,8.639,8.29344,2.41892,8.639,0.0,0.0,0.0,134.96
2020-10-25 01:30:00,69.224,91.657,114.8606452402,7.944,2.317,8.275,61.28,89.34,108.3368543018,134.76,88.234,24.447,91.5581485451,7.944,2.317,8.275,80.29,22.13,83.283978051,133.67,84.214,23.217,87.3557490094,7.944,2.317,8.275,76.27,20.9,79.0817482103,135.86,65.254,33.017,73.1314351357,7.944,2.317,8.275,57.31,30.7,65.0148144656,134.76,7.944,2.317,8.275,7.944,2.317,8.275,0.0,0.0,0.0,134.9
2020-10-25 02:00:00,70.720288,91.367584,115.539579975,9.660288,2.817584,10.0628,61.06,88.55,107.5612667274,134.76,91.760288,24.007584,94.8489037541,9.660288,2.817584,10.0628,82.1,21.19,84.7904835462,133.67,87.620288,22.827584,90.5450907586,9.660288,2.817584,10.0628,77.96,20.01,80.4870281474,135.86,66.770288,34.007584,74.9318832615,9.660288,2.817584,10.0628,57.11,31.19,65.0720231743,134.76,9.660288,2.817584,10.0628,9.660288,2.817584,10.0628,0.0,0.0,0.0,134.9
2020-10-25 02:30:00,71.277792,91.676856,116.1256627901,8.457792,2.466856,8.8102,62.82,89.21,109.1090120018,135.06,91.187792,24.166856,94.3358380403,8.457792,2.466856,8.8102,82.73,21.7,85.528608664,134.18,87.047792,22.956856,90.0240819419,8.457792,2.466856,8.8102,78.59,20.49,81.2171669045,136.21,67.167792,33.816856,75.2003459559,8.457792,2.466856,8.8102,58.71,31.35,66.5558907986,135.06,8.457792,2.466856,8.8102,8.457792,2.466856,8.8102,0.0,0.0,0.0,135.18
2020-10-25 03:00:00,69.76696,91.93828,115.4126337842,9.21696,2.68828,9.600999999999999,60.55,89.25,107.8511242408,134.94,89.32696,24.43828,92.6095854229,9.21696,2.68828,9.600999999999999,80.11,21.75,83.0100873388,134.07,85.32696,23.24828,88.4373938207,9.21696,2.68828,9.600999999999999,76.11,20.56,78.8380980237,136.11,65.87696,34.76828,74.4889733652,9.21696,2.68828,9.600999999999999,56.66,32.08,65.111304702,134.94,9.21696,2.68828,9.600999999999999,9.21696,2.68828,9.600999999999999,0.0,0.0,0.0,135.05
2020-10-25 03:30:00,68.064864,92.634752,114.9522639596,9.924864,2.894752,10.3384,58.14,89.74,106.9276727513,134.03,87.454864,25.404752,91.070053593,9.924864,2.894752,10.3384,77.53,22.51,80.7316604561,132.94,83.574864,24.154752,86.9954592884,9.924864,2.894752,10.3384,73.65,21.26,76.6570942575,135.16,64.394864,33.844752,72.7472731277,9.924864,2.894752,10.3384,54.47,30.95,62.6488898545,134.03,9.924864,2.894752,10.3384,9.924864,2.894752,10.3384,0.0,0.0,0.0,134.12
2020-10-25 04:00:00,65.564848,92.982664,113.7740088852,11.014848,3.212664,11.4738,54.55,89.77,105.0445400771,134.4,85.634848,25.832664,89.4463734386,11.014848,3.212664,11.4738,74.62,22.62,77.9731287047,133.39,81.904848,24.592664,85.5172687153,11.014848,3.212664,11.4738,70.89,21.38,74.0438822591,135.55,62.214848,34.222664,71.0061831316,11.014848,3.212664,11.4738,51.2,31.01,59.8586677099,134.4,11.014848,3.212664,11.4738,11.014848,3.212664,11.4738,0.0,0.0,0.0,134.5
2020-10-25 04:30:00,63.73744,92.77592,112.5603508772,10.71744,3.12592,11.164,53.02,89.65,104.1548985886,134.35,83.80744,26.31592,87.841986799,10.71744,3.12592,11.164,73.09,23.19,76.6806637947,133.32,80.13744,25.03592,83.9571711053,10.71744,3.12592,11.164,69.42,21.91,72.7954978003,135.47,60.51744,32.66592,68.7707995707,10.71744,3.12592,11.164,49.8,29.54,57.9020863182,134.35,10.71744,3.12592,11.164,10.71744,3.12592,11.164,0.0,0.0,0.0,134.45
2020-10-25 05:00:00,63.2824,92.9432,112.4415429279,10.2624,2.9932,10.69,53.02,89.95,104.4132314412,134.44,83.1824,26.1632,87.1999122935,10.2624,2.9932,10.69,72.92,23.17,76.5125826253,133.44,79.5224,24.8932,83.3275675152,10.2624,2.9932,10.69,69.26,21.9,72.6399174008,135.56,60.0524,32.8932,68.4708211722,10.2624,2.9932,10.69,49.79,29.9,58.0780001377,134.44,10.2624,2.9932,10.69,10.2624,2.9932,10.69,0.0,0.0,0.0,134.54
2020-10-25 05:30:00,63.264416,92.976288,112.4587767232,10.204416,2.976288,10.6296,53.06,90.0,104.4766174797,134.09,82.684416,26.066288,86.6958131593,10.204416,2.976288,10.6296,72.48,23.09,76.0690377223,132.97,79.054416,24.796288,82.8520161956,10.204416,2.976288,10.6296,68.85,21.82,72.2248911387,135.17,60.024416,32.876288,68.4381533123,10.204416,2.976288,10.6296,49.82,29.9,58.1037210512,134.09,10.204416,2.976288,10.6296,10.204416,2.976288,10.6296,0.0,0.0,0.0,134.19
2020-10-25 06:00:00,63.238272,92.899496,112.380582854,10.558272,3.079496,10.9982,52.68,89.82,104.1288375043,134.51,82.508272,25.939496,86.4897242518,10.558272,3.079496,10.9982,71.95,22.86,75.4942520991,133.61,78.888272,24.689496,82.6615428835,10.558272,3.079496,10.9982,68.33,21.61,71.665758909,135.73,60.048272,33.319496,68.673020786,10.558272,3.079496,10.9982,49.49,30.24,57.9975663283,134.51,10.558272,3.079496,10.9982,10.558272,3.079496,10.9982,0.0,0.0,0.0,134.6
2020-10-25 06:30:00,63.746976,92.615368,112.4334618293,9.686976,2.825368,10.0906,54.06,89.79,104.8080516945,135.02,82.476976,25.625368,86.3661453073,9.686976,2.825368,10.0906,72.79,22.8,76.2772842988,134.16,78.896976,24.375368,82.5765789257,9.686976,2.825368,10.0906,69.21,21.55,72.4874237368,136.18,60.436976,32.535368,68.6380232737,9.686976,2.825368,10.0906,50.75,29.71,58.8068584436,135.02,9.686976,2.825368,10.0906,9.686976,2.825368,10.0906,0.0,0.0,0.0,135.11
2020-10-25 07:00:00,14.050176,89.92796799999999,91.0189368991,11.890176,3.467968,12.3856,2.16,86.46,86.4869770544,134.99,34.680176,22.447968,41.3113286487,11.890176,3.467968,12.3856,22.79,18.98,29.6584642219,134.04,33.590176,21.427968,39.8429132509,11.890176,3.467968,12.3856,21.7,17.96,28.1682729325,136.12,15.210176,37.117968,40.1135014976,11.890176,3.467968,12.3856,3.32,33.65,33.813383445,134.99,11.890176,3.467968,12.3856,11.890176,3.467968,12.3856,0.0,0.0,0.0,135.07
2020-10-25 07:30:00,15.779888,88.415384,89.8124990921,14.829888,4.325384,15.4478,0.9500000000000001,84.09,84.095366103,135.51,39.149888,19.995384,43.9605403939,14.829888,4.325384,15.4478,24.32,15.67,28.9311475749,134.53,37.949888,19.145384,42.5057611121,14.829888,4.325384,15.4478,23.12,14.82,27.4620975164,136.51,17.119888,41.135384,44.5556997696,14.829888,4.325384,15.4478,2.29,36.81,36.8811632138,135.51,14.829888,4.325384,15.4478,14.829888,4.325384,15.4478,0.0,0.0,0.0,135.6
2020-10-25 08:00:00,17.667616,87.968888,89.7255254155,15.767616,4.598888,16.4246,1.9,83.37,83.3916476633,135.87,41.627616,19.448888,45.9469004208,15.767616,4.598888,16.4246,25.86,14.85,29.8204979838,134.18,40.347616,18.618888,44.4363939496,15.767616,4.598888,16.4246,24.58,14.02,28.2972931568,136.32,18.557616,41.818888,45.7515519426,15.767616,4.598888,16.4246,2.79,37.22,37.3244222996,135.87,15.767616,4.598888,16.4246,15.767616,4.598888,16.4246,0.0,0.0,0.0,135.96
2020-10-25 08:30:00,57.251872,88.594296,105.4832978781,14.311872,4.174296,14.9082,42.94,84.42,94.7131458669,137.44,81.001872,19.794296,83.385354959,14.311872,4.174296,14.9082,66.69,15.62,68.4948209721,134.6,77.561872,18.914296,79.8347955551,14.311872,4.174296,14.9082,63.25,14.74,64.9448235043,136.77,54.901872,41.234296,68.6620908196,14.311872,4.174296,14.9082,40.59,37.06,54.9635488301,137.44,14.311872,4.174296,14.9082,14.311872,4.174296,14.9082,0.0,0.0,0.0,137.54
2020-10-25 09:00:00,81.112688,76.770784,111.682681874,16.082688,4.690784,16.7528,65.03,72.08,97.0794895949,136.55,103.812688,23.150784,106.3627424881,16.082688,4.690784,16.7528,87.73,18.46,89.6511265964,133.59,99.412688,22.090784,101.8375435344,16.082688,4.690784,16.7528,83.33,17.4,85.1272512184,135.91,76.652688,34.970784,84.2531323525,16.082688,4.690784,16.7528,60.57,30.28,67.7170827783,136.55,16.082688,4.690784,16.7528,16.082688,4.690784,16.7528,0.0,0.0,0.0,136.65
2020-10-25 09:30:00,84.628752,53.267136,99.9970671706,19.738752,5.757136,20.5612,64.89,47.51,80.4233311919,136.26,107.708752,27.927136,111.27039221,19.738752,5.757136,20.5612,87.97,22.17,90.720613975,133.25,103.318752,26.707136,106.7147395075,19.738752,5.757136,20.5612,83.58,20.95,86.1656480275,135.61,79.848752,23.477136,83.2285955109,19.738752,5.757136,20.5612,60.11,17.72,62.6674596581,136.26,19.738752,5.757136,20.5612,19.738752,5.757136,20.5612,0.0,0.0,0.0,136.35
2020-10-25 10:00:00,88.127504,52.264272,102.4598023078,20.517504,5.984272,21.3724,67.61,46.28,81.932597298,135.86,108.917504,27.154272,112.251401619,20.517504,5.984272,21.3724,88.4,21.17,90.8995539043,132.77,104.517504,25.974272,107.6966640538,20.517504,5.984272,21.3724,84.0,19.99,86.3458169224,135.2,83.127504,24.004272,86.5239099644,20.517504,5.984272,21.3724,62.61,18.02,65.1516116455,135.86,20.517504,5.984272,21.3724,20.517504,5.984272,21.3724,0.0,0.0,0.0,135.93
2020-10-25 10:30:00,85.901312,51.971216,100.3994158142,28.941312,8.441216,30.1472,56.96,43.53,71.6889287129,136.15,110.621312,27.371216,113.957264507,28.941312,8.441216,30.1472,81.68,18.93,83.8449002623,133.08,106.561312,26.311216,109.7615292466,28.941312,8.441216,30.1472,77.62,17.87,79.6504946626,135.42,81.811312,28.841216,86.7462190042,28.941312,8.441216,30.1472,52.87,20.4,56.6691882772,136.15,28.941312,8.441216,30.1472,28.941312,8.441216,30.1472,0.0,0.0,0.0,136.24
2020-10-25 11:00:00,80.934736,52.093048,96.2502838506,33.644736,9.813048,35.0466,47.29,42.28,63.4345528872,135.99,108.214736,27.563048,111.6698289718,33.644736,9.813048,35.0466,74.57,17.75,76.6534239287,133.08,104.504736,26.573048,107.8302681367,33.644736,9.813048,35.0466,70.86,16.76,72.8150890956,135.17,77.694736,31.013048,83.6557299195,33.644736,9.813048,35.0466,44.05,21.2,48.8860153827,135.99,33.644736,9.813048,35.0466,33.644736,9.813048,35.0466,0.0,0.0,0.0,136.06
2020-10-25 11:30:00,82.207712,51.671416,97.0981109174,30.827712,8.991416,32.1122,51.38,42.68,66.7943620375,136.07,110.927712,26.561416,114.0634302021,30.827712,8.991416,32.1122,80.1,17.57,82.0043590305,133.52,106.927712,25.571416,109.942862023,30.827712,8.991416,32.1122,76.1,16.58,77.885212974,135.44,78.587712,29.891416,84.0804687658,30.827712,8.991416,32.1122,47.76,20.9,52.1327881472,136.07,30.827712,8.991416,32.1122,30.827712,8.991416,32.1122,0.0,0.0,0.0,136.14
2020-10-25 12:00:00,88.596544,50.993992,102.2239444985,25.316544,7.383992,26.3714,63.28,43.61,76.8517436367,136.64,113.196544,25.233992,115.9750487208,25.316544,7.383992,26.3714,87.88,17.85,89.6745052955,134.28,108.826544,24.223992,111.4899926783,25.316544,7.383992,26.3714,83.51,16.84,85.1909954162,136.06,83.926544,27.353992,88.2717716267,25.316544,7.383992,26.3714,58.61,19.97,61.9187612925,136.64,25.316544,7.383992,26.3714,25.316544,7.383992,26.3714,0.0,0.0,0.0,136.72
2020-10-25 12:30:00,84.981904,51.623472,99.4329264821,33.611904,9.803472,35.0124,51.37,41.82,66.2403902464,136.78,108.281904,27.083472,111.6175845888,33.611904,9.803472,35.0124,74.67,17.28,76.6433774047,134.25,104.631904,26.103472,107.8388918022,33.611904,9.803472,35.0124,71.02,16.3,72.86652455,136.1,81.381904,31.503472,87.2667350525,33.611904,9.803472,35.0124,47.77,21.7,52.4677319883,136.78,33.611904,9.803472,35.0124,33.611904,9.803472,35.0124,0.0,0.0,0.0,136.85
2020-10-25 13:00:00,77.463744,52.078592,93.342441468,38.463744,11.218592,40.0664,39.0,40.86,56.4848616888,136.9,105.873744,27.628592,109.4193253702,38.463744,11.218592,40.0664,67.41,16.41,69.3786436881,134.44,102.503744,26.708592,105.926231032,38.463744,11.218592,40.0664,64.04,15.49,65.8867338696,136.21,74.953744,34.338592,82.4451492822,38.463744,11.218592,40.0664,36.49,23.12,43.1978529559,136.9,38.463744,11.218592,40.0664,38.463744,11.218592,40.0664,0.0,0.0,0.0,136.96
2020-10-25 13:30:00,79.992176,51.113968,94.9283200416,34.402176,10.033968,35.8356,45.59,41.08,61.3678621104,136.9,110.472176,26.133968,113.5213017614,34.402176,10.033968,35.8356,76.07,16.1,77.755095653,134.38,106.672176,25.223968,109.613875464,34.402176,10.033968,35.8356,72.27,15.19,73.8490961353,136.12,76.862176,33.033968,83.6602482741,34.402176,10.033968,35.8356,42.46,23.0,48.2892493211,136.9,34.402176,10.033968,35.8356,34.402176,10.033968,35.8356,0.0,0.0,0.0,136.92
2020-10-25 14:00:00,82.887488,51.092184,97.3691272059,32.887488,9.592184,34.2578,50.0,41.5,64.9788427105,136.61,112.157488,26.012184,115.1344250471,32.887488,9.592184,34.2578,79.27,16.42,80.9527596812,134.05,108.237488,25.082184,111.1056693547,32.887488,9.592184,34.2578,75.35,15.49,76.925695317,135.81,79.377488,32.202184,85.660762637,32.887488,9.592184,34.2578,46.49,22.61,51.696539536,136.61,32.887488,9.592184,34.2578,32.887488,9.592184,34.2578,0.0,0.0,0.0,136.65
2020-10-25 14:30:00,87.60392,50.78656,101.2606610486,29.95392,8.73656,31.202,57.65,42.05,71.3563241766,137.53,114.45392,25.19656,117.1945665942,29.95392,8.73656,31.202,84.5,16.46,86.0882198678,135.12,110.24392,24.25656,112.8809222145,29.95392,8.73656,31.202,80.29,15.52,81.7762465512,136.71,83.44392,30.90656,88.9837245568,29.95392,8.73656,31.202,53.49,22.17,57.9024092763,137.53,29.95392,8.73656,31.202,29.95392,8.73656,31.202,0.0,0.0,0.0,137.58
2020-10-25 15:00:00,89.723776,49.947767999999996,102.6895102135,27.523776,8.027768,28.6706,62.2,41.92,75.0075089574,138.2,118.023776,24.497768,120.5394223409,27.523776,8.027768,28.6706,90.5,16.47,91.9864712879,135.87,113.493776,23.547768,115.9108906381,27.523776,8.027768,28.6706,85.97,15.52,87.3596663226,137.34,85.173776,30.067768,90.3252057324,27.523776,8.027768,28.6706,57.65,22.04,61.7193980852,138.2,27.523776,8.027768,28.6706,27.523776,8.027768,28.6706,0.0,0.0,0.0,138.28
2020-10-25 15:30:00,91.181232,50.075776,104.0269215686,22.991232,6.705776,23.9492,68.19,43.37,80.8135694051,137.76,119.311232,23.875776,121.6767141279,22.991232,6.705776,23.9492,96.32,17.17,97.838393793,135.28,114.511232,22.885776,116.7757723044,22.991232,6.705776,23.9492,91.52,16.18,92.939242519,136.81,86.101232,28.105776,90.5723842928,22.991232,6.705776,23.9492,63.11,21.4,66.639568576,137.76,22.991232,6.705776,23.9492,22.991232,6.705776,23.9492,0.0,0.0,0.0,137.82
2020-10-25 16:00:00,99.601328,49.098304,111.0453420682,13.811328,4.028304,14.386800000000001,85.79,45.07,96.9083536131,137.23,122.701328,22.148304,124.6842542707,13.811328,4.028304,14.386800000000001,108.89,18.12,110.387347554,134.52,117.241328,21.098304,119.1245878183,13.811328,4.028304,14.386800000000001,103.43,17.07,104.8291457563,136.18,92.981328,24.318304,96.1088303231,13.811328,4.028304,14.386800000000001,79.17,20.29,81.7286547057,137.23,13.811328,4.028304,14.386800000000001,13.811328,4.028304,14.386800000000001,0.0,0.0,0.0,137.29
2020-10-25 16:30:00,101.268,49.194,112.5844459062,14.448,4.214,15.05,86.82,44.98,97.7799202291,136.45,125.248,21.824,127.1351583159,14.448,4.214,15.05,110.8,17.61,112.190695247,133.49,119.688,20.804,121.4826068209,14.448,4.214,15.05,105.24,16.59,106.5395968643,135.33,94.588,24.294,97.6580164656,14.448,4.214,15.05,80.14,20.08,82.6173468468,136.45,14.448,4.214,15.05,14.448,4.214,15.05,0.0,0.0,0.0,136.52
2020-10-25 17:00:00,105.579952,47.088736,115.6048239582,13.229952,3.858736,13.7812,92.35,43.23,101.9674232292,135.12,132.009952,19.628736,133.4612854127,13.229952,3.858736,13.7812,118.78,15.77,119.8222904972,131.79,126.019952,18.698736,127.399650824,13.229952,3.858736,13.7812,112.79,14.84,113.7620749635,133.89,98.429952,25.048736,101.5671926653,13.229952,3.858736,13.7812,85.2,21.19,87.7955357635,135.12,13.229952,3.858736,13.7812,13.229952,3.858736,13.7812,0.0,0.0,0.0,135.19
2020-10-25 17:30:00,114.983088,43.587984,122.9675683878,11.033088,3.217984,11.4928,103.95,40.37,111.5138529511,134.18,140.653088,16.437984,141.6103756153,11.033088,3.217984,11.4928,129.62,13.22,130.2924126724,130.57,134.103088,15.597984,135.0071676468,11.033088,3.217984,11.4928,123.07,12.38,123.6911043689,132.93,106.803088,26.297984,109.9931069149,11.033088,3.217984,11.4928,95.77,23.08,98.5118231483,134.18,11.033088,3.217984,11.4928,11.033088,3.217984,11.4928,0.0,0.0,0.0,134.27
2020-10-25 18:00:00,117.40696,39.52328,123.8809263704,7.89696,2.30328,8.226,109.51,37.22,115.6623037121,134.37,142.85696,12.38328,143.3926659352,7.89696,2.30328,8.226,134.96,10.08,135.3359080215,130.85,136.06696,11.70328,136.5693390421,7.89696,2.30328,8.226,128.17,9.4,128.5142361764,133.16,108.78696,27.09328,112.1099838873,7.89696,2.30328,8.226,100.89,24.79,103.8909822843,134.37,7.89696,2.30328,8.226,7.89696,2.30328,8.226,0.0,0.0,0.0,134.47
2020-10-25 18:30:00,113.117168,38.210424,119.3965250692,6.927168,2.020424,7.2158,106.19,36.19,112.1874868245,134.75,139.077168,10.930424,139.5060315102,6.927168,2.020424,7.2158,132.15,8.91,132.4500305776,131.36,132.417168,10.320424,132.8187393882,6.927168,2.020424,7.2158,125.49,8.3,125.7641844883,133.61,104.757168,26.890424,108.1534056342,6.927168,2.020424,7.2158,97.83,24.87,100.9416950521,134.75,6.927168,2.020424,7.2158,6.927168,2.020424,7.2158,0.0,0.0,0.0,134.87
2020-10-25 19:00:00,112.3556,38.4858,118.7642103203,6.2256,1.8158,6.485,106.13,36.67,112.2865343663,135.34,137.4356,11.4158,137.90889977450001,6.2256,1.8158,6.485,131.21,9.6,131.5607240023,132.23,130.8256,10.7558,131.266998324,6.2256,1.8158,6.485,124.6,8.94,124.9203089974,134.36,104.0056,26.4058,107.3053172261,6.2256,1.8158,6.485,97.78,24.59,100.8245828159,135.34,6.2256,1.8158,6.485,6.2256,1.8158,6.485,0.0,0.0,0.0,135.48
2020-10-25 19:30:00,107.178992,40.193456,114.4676820389,7.108992,2.073456,7.4052,100.07,38.12,107.0847295369,134.48,133.078992,13.293456,133.7412953585,7.108992,2.073456,7.4052,125.97,11.22,126.4686890104,131.37,126.738992,12.563456,127.360168498,7.108992,2.073456,7.4052,119.63,10.49,120.0890378011,133.62,99.348992,25.703456,102.6201240584,7.108992,2.073456,7.4052,92.24,23.63,95.2186667624,134.48,7.108992,2.073456,7.4052,7.108992,2.073456,7.4052,0.0,0.0,0.0,134.61
2020-10-25 20:00:00,102.116144,41.551792,110.2463527008,7.206144,2.101792,7.5064,94.91,39.45,102.7823457603,132.52,127.126144,15.301792,128.0437477065,7.206144,2.101792,7.5064,119.92,13.2,120.6442970057,130.66,121.086144,14.471792,121.9478865437,7.206144,2.101792,7.5064,113.88,12.37,114.5498638148,133.03,94.756144,25.131792,98.0323099538,7.206144,2.101792,7.5064,87.55,23.03,90.5283568834,132.52,7.206144,2.101792,7.5064,7.206144,2.101792,7.5064,0.0,0.0,0.0,132.63
2020-10-25 20:30:00,97.068768,45.359224,107.1438515404,8.328768,2.429224,8.6758,88.74,42.93,98.5787629259,133.09,121.938768,17.209224,123.1471499144,8.328768,2.429224,8.6758,113.61,14.78,114.5673622809,131.43,116.218768,16.329224,117.360323755,8.328768,2.429224,8.6758,107.89,13.9,108.7817176735,133.67,90.248768,24.339224,93.4731937533,8.328768,2.429224,8.6758,81.92,21.91,84.7993779458,133.09,8.328768,2.429224,8.6758,8.328768,2.429224,8.6758,0.0,0.0,0.0,133.2
2020-10-25 21:00:00,91.38128,80.53204,121.8029055524,8.20128,2.39204,8.543,83.18,78.14,114.1261232146,133.09,117.98128,12.27204,118.6178123057,8.20128,2.39204,8.543,109.78,9.88,110.2236943674,131.58,112.46128,11.63204,113.0612393962,8.20128,2.39204,8.543,104.26,9.24,104.6686447796,133.8,85.45128,39.96204,94.333906389,8.20128,2.39204,8.543,77.25,37.57,85.9014982407,133.09,8.20128,2.39204,8.543,8.20128,2.39204,8.543,0.0,0.0,0.0,133.2
2020-10-25 21:30:00,89.113312,81.642216,120.8579075154,8.613312,2.512216,8.9722,80.5,79.13,112.8796124196,133.23,115.343312,13.192216,116.0952806367,8.613312,2.512216,8.9722,106.73,10.68,107.2630192564,131.81,109.993312,12.522216,110.703814651,8.613312,2.512216,8.9722,101.38,10.01,101.8729821886,133.95,83.393312,40.062216,92.5171640138,8.613312,2.512216,8.9722,74.78,37.55,83.6782582276,133.23,8.613312,2.512216,8.9722,8.613312,2.512216,8.9722,0.0,0.0,0.0,133.32
2020-10-25 22:00:00,83.775888,83.203384,118.0728695308,10.365888,3.023384,10.7978,73.41,80.18,108.7099834422,134.0,110.345888,15.333384,111.406138356,10.365888,3.023384,10.7978,99.98,12.31,100.7349815109,132.87,105.325888,14.583384,106.3307000442,10.365888,3.023384,10.7978,94.96,11.56,95.6610432726,134.87,78.705888,39.733384,88.1666524824,10.365888,3.023384,10.7978,68.34,36.71,77.5756385729,134.0,10.365888,3.023384,10.7978,10.365888,3.023384,10.7978,0.0,0.0,0.0,134.1
2020-10-25 22:30:00,80.8812,83.4116,116.1863310721,9.8112,2.8616,10.22,71.07,80.55,107.42088903,133.86,106.6212,15.6716,107.7667821548,9.8112,2.8616,10.22,96.81,12.81,97.6538386342,132.87,101.7612,14.9016,102.8464851514,9.8112,2.8616,10.22,91.95,12.04,92.7349130587,134.83,76.0212,39.5616,85.6991426095,9.8112,2.8616,10.22,66.21,36.7,75.701083876,133.86,9.8112,2.8616,10.22,9.8112,2.8616,10.22,0.0,0.0,0.0,133.96
2020-10-25 23:00:00,75.793152,85.366336,114.1578434106,11.713152000000001,3.416336,12.2012,64.08,81.95,104.0290771852,135.17,101.273152,17.726336,102.8128119643,11.713152000000001,3.416336,12.2012,89.56,14.31,90.6960291303,134.46,96.793152,16.876336,98.253371397,11.713152000000001,3.416336,12.2012,85.08,13.46,86.1381332512,136.2,71.553152,39.956336,81.953415717,11.713152000000001,3.416336,12.2012,59.84,36.54,70.1141726044,135.17,11.713152000000001,3.416336,12.2012,11.713152000000001,3.416336,12.2012,0.0,0.0,0.0,135.28
2020-10-25 23:30:00,71.297024,86.181632,111.8505222404,11.697024,3.411632,12.1844,59.6,82.77,101.9952592036,135.13,95.187024,19.161632,97.0965379346,11.697024,3.411632,12.1844,83.49,15.75,84.9625952993,134.46,90.987024,18.241632,92.7976059734,11.697024,3.411632,12.1844,79.29,14.83,80.664942819,136.2,67.467024,39.061632,77.9590304065,11.697024,3.411632,12.1844,55.77,35.65,66.1907501091,135.13,11.697024,3.411632,12.1844,11.697024,3.411632,12.1844,0.0,0.0,0.0,135.22
2020-10-26 00:00:00,67.170672,88.477696,111.0864612201,10.380672,3.027696,10.8132,56.79,85.45,102.6002270953,135.3,89.750672,20.137696,91.9821174177,10.380672,3.027696,10.8132,79.37,17.11,81.1932817418,134.74,85.780672,19.157696,87.8939190434,10.380672,3.027696,10.8132,75.4,16.13,77.1060107903,136.37,63.600672,38.257696,74.2205954037,10.380672,3.027696,10.8132,53.22,35.23,63.8241435509,135.3,10.380672,3.027696,10.8132,10.380672,3.027696,10.8132,0.0,0.0,0.0,135.39
2020-10-26 00:30:00,61.303936,89.573648,108.5431296081,10.743936,3.133648,11.1916,50.56,86.44,100.1408368249,135.3,82.433936,21.353648,85.1547537567,10.743936,3.133648,11.1916,71.69,18.22,73.9690779989,134.74,78.833936,20.323648,81.4115479111,10.743936,3.133648,11.1916,68.09,17.19,70.226378235,136.37,58.303936,38.003648,69.5961652277,10.743936,3.133648,11.1916,47.56,34.87,58.9734728501,135.3,10.743936,3.133648,11.1916,10.743936,3.133648,11.1916,0.0,0.0,0.0,135.39
2020-10-26 01:00:00,63.298367999999996,89.422024,109.558120501,10.978368,3.2020239999999998,11.4358,52.32,86.22,100.852718357,135.3,85.078368,21.072024,87.6490667206,10.978368,3.2020239999999998,11.4358,74.1,17.87,76.22431961,134.65,81.358368,20.062024,83.7953987436,10.978368,3.2020239999999998,11.4358,70.38,16.86,72.3712926512,136.37,60.128368,38.142024,71.2055800704,10.978368,3.2020239999999998,11.4358,49.15,34.94,60.3036159778,135.3,10.978368,3.2020239999999998,11.4358,10.978368,3.2020239999999998,11.4358,0.0,0.0,0.0,135.39
2020-10-26 01:30:00,64.426704,89.029872,109.89594304,10.216704,2.979872,10.6424,54.21,86.05,101.7021464867,135.61,85.856704,20.539872,88.279442474,10.216704,2.979872,10.6424,75.64,17.56,77.6515498879,135.01,82.066704,19.549872,84.3631519127,10.216704,2.979872,10.6424,71.85,16.57,73.7359301833,136.67,61.086704,38.499872,72.2068248132,10.216704,2.979872,10.6424,50.87,35.52,62.0437531102,135.61,10.216704,2.979872,10.6424,10.216704,2.979872,10.6424,0.0,0.0,0.0,135.71
2020-10-26 02:00:00,63.243984,89.309912,109.4351949495,9.873984,2.879912,10.2854,53.37,86.43,101.58002658,135.92,84.363984,20.549912,86.8307588333,9.873984,2.879912,10.2854,74.49,17.67,76.5570963399,135.38,80.633984,19.539912,82.9677499796,9.873984,2.879912,10.2854,70.76,16.66,72.6947948618,136.98,59.993984,38.709912,71.3984271762,9.873984,2.879912,10.2854,50.12,35.83,61.6100908943,135.92,9.873984,2.879912,10.2854,9.873984,2.879912,10.2854,0.0,0.0,0.0,136.02
2020-10-26 02:30:00,61.018,89.809,108.5764836647,12.168,3.549,12.675,48.85,86.26,99.131781483,135.53,82.888,21.559,85.6458465134,12.168,3.549,12.675,70.72,18.01,72.9772464539,134.89,79.348,20.549,81.9656422228,12.168,3.549,12.675,67.18,17.0,69.2975641708,136.62,58.158,38.849,69.9399582857,12.168,3.549,12.675,45.99,35.3,57.9755991776,135.53,12.168,3.549,12.675,12.168,3.549,12.675,0.0,0.0,0.0,135.61
2020-10-26 03:00:00,59.37544,90.20492,107.9924556041,13.04544,3.80492,13.589,46.33,86.4,98.0378952242,135.53,81.18544,21.94492,84.0990795538,13.04544,3.80492,13.589,68.14,18.14,70.5132554914,134.89,77.78544,20.92492,80.5507725165,13.04544,3.80492,13.589,64.74,17.12,66.9653791149,136.62,56.73544,38.98492,68.8384640982,13.04544,3.80492,13.589,43.69,35.18,56.0932126019,135.53,13.04544,3.80492,13.589,13.04544,3.80492,13.589,0.0,0.0,0.0,135.61
2020-10-26 03:30:00,59.33648,89.83064,107.6585423531,12.03648,3.51064,12.538,47.3,86.32,98.4298349079,135.5,80.30648,21.59064,83.1582014332,12.03648,3.51064,12.538,68.27,18.08,70.623503878,134.89,76.88648,20.58064,79.5933009091,12.03648,3.51064,12.538,64.85,17.07,67.0589844838,136.58,56.62648,38.81064,68.6500110299,12.03648,3.51064,12.538,44.59,35.3,56.8714172498,135.5,12.03648,3.51064,12.538,12.03648,3.51064,12.538,0.0,0.0,0.0,135.58
2020-10-26 04:00:00,58.51696,89.98328,107.336970738,11.49696,3.35328,11.975999999999999,47.02,86.63,98.5679324121,135.88,79.48696,21.51328,82.3468155207,11.49696,3.35328,11.975999999999999,67.99,18.16,70.3734729852,135.35,76.07696,20.49328,78.7888213391,11.49696,3.35328,11.975999999999999,64.58,17.14,66.8158364462,136.97,55.82696,38.85328,68.0163717762,11.49696,3.35328,11.975999999999999,44.33,35.5,56.792595468100004,135.88,11.49696,3.35328,11.975999999999999,11.49696,3.35328,11.975999999999999,0.0,0.0,0.0,135.96
2020-10-26 04:30:00,59.51808,89.83944,107.7660745615,11.03808,3.21944,11.498,48.48,86.62,99.2639652643,136.17,80.21808,21.21944,82.9771353615,11.03808,3.21944,11.498,69.18,18.0,71.483371493,135.69,76.75808,20.20944,79.3739523421,11.03808,3.21944,11.498,65.72,16.99,67.8806194727,137.27,56.68808,39.23944,68.9439777326,11.03808,3.21944,11.498,45.65,36.02,58.14948753,136.17,11.03808,3.21944,11.498,11.03808,3.21944,11.498,0.0,0.0,0.0,136.25
2020-10-26 05:00:00,60.40648,89.22564,107.750441574,11.19648,3.26564,11.663,49.21,85.96,99.0492084774,135.99,81.32648,20.64564,83.9061308857,11.19648,3.26564,11.663,70.13,17.38,72.251514171,135.46,77.82648,19.65564,80.2702010275,11.19648,3.26564,11.663,66.63,16.39,68.6162444323,137.06,57.51648,39.59564,69.8280758621,11.19648,3.26564,11.663,46.32,36.33,58.8677441389,135.99,11.19648,3.26564,11.663,11.19648,3.26564,11.663,0.0,0.0,0.0,136.08
2020-10-26 05:30:00,64.020512,80.451816,102.8159552523,12.040512,3.511816,12.5422,51.98,76.94,92.8530236449,135.66,82.890512,28.771816,87.7419761321,12.040512,3.511816,12.5422,70.85,25.26,75.2182830168,133.0,79.410512,26.871816,83.833906692,12.040512,3.511816,12.5422,67.37,23.36,71.3050243672,135.05,60.890512,47.441816,77.1905457747,12.040512,3.511816,12.5422,48.85,43.93,65.6975448552,135.66,12.040512,3.511816,12.5422,12.040512,3.511816,12.5422,0.0,0.0,0.0,135.75
2020-10-26 06:00:00,67.969104,78.048072,103.4954136253,12.679104,3.698072,13.2074,55.29,74.35,92.654771059,134.94,86.799104,28.868072,91.4737669291,12.679104,3.698072,13.2074,74.12,25.17,78.2770930733,131.68,83.099104,27.518072,87.5368800689,12.679104,3.698072,13.2074,70.42,23.82,74.3395507116,133.95,64.559104,48.868072,80.9689222497,12.679104,3.698072,13.2074,51.88,45.17,68.7885404701,134.94,12.679104,3.698072,13.2074,12.679104,3.698072,13.2074,0.0,0.0,0.0,135.02
2020-10-26 06:30:00,77.71688,77.62284,109.8417895275,11.66688,3.40284,12.153,66.05,74.22,99.3539677114,134.6,99.18688,19.83284,101.1502778375,11.66688,3.40284,12.153,87.52,16.43,89.048836601,132.16,94.84688,18.29284,96.5948168433,11.66688,3.40284,12.153,83.18,14.89,84.5022159473,134.36,73.31688,47.96284,87.6116368629,11.66688,3.40284,12.153,61.65,44.56,76.067838802,134.6,11.66688,3.40284,12.153,11.66688,3.40284,12.153,0.0,0.0,0.0,134.68
2020-10-26 07:00:00,83.435344,79.482392,115.2341410626,11.185344,3.262392,11.6514,72.25,76.22,105.0216687165,134.17,107.695344,11.352392,108.2920307474,11.185344,3.262392,11.6514,96.51,8.09,96.8484806282,132.79,102.835344,10.822392,103.4032501627,11.185344,3.262392,11.6514,91.65,7.5600000000000005,91.961275002,134.87,78.485344,45.282392,90.6115017425,11.185344,3.262392,11.6514,67.3,42.02,79.3408495039,134.17,11.185344,3.262392,11.6514,11.185344,3.262392,11.6514,0.0,0.0,0.0,134.24
2020-10-26 07:30:00,90.752416,59.720288,108.639375038,13.372416,3.9002879999999998,13.9296,77.38,55.82,95.4124562099,134.29,115.412416,11.480288,115.9819933417,13.372416,3.9002879999999998,13.9296,102.04,7.58,102.3211512836,131.89,110.282416,10.960288,110.8257153906,13.372416,3.9002879999999998,13.9296,96.91,7.06,97.1668240708,134.14,85.112416,39.370288,93.7770917365,13.372416,3.9002879999999998,13.9296,71.74,35.47,80.0296726221,134.29,13.372416,3.9002879999999998,13.9296,13.372416,3.9002879999999998,13.9296,0.0,0.0,0.0,134.36
2020-10-26 08:00:00,97.610304,37.079672,104.4158681552,15.050304,4.389672,15.6774,82.56,32.69,88.7963383254,134.76,119.970304,12.709672,120.6416578309,15.050304,4.389672,15.6774,104.92,8.32,105.2493648437,131.34,114.700304,12.169672,115.3440967466,15.050304,4.389672,15.6774,99.65,7.78,99.9532435692,133.87,91.310304,33.249672,97.1756775365,15.050304,4.389672,15.6774,76.26,28.86,81.538256052,134.76,15.050304,4.389672,15.6774,15.050304,4.389672,15.6774,0.0,0.0,0.0,134.83
2020-10-26 08:30:00,102.745376,34.151568,108.2725352351,18.245376,5.321568,19.0056,84.5,28.83,89.2828029354,134.15,125.805376,10.361568,126.2313539574,18.245376,5.321568,19.0056,107.56,5.04,107.6780163265,130.38,120.415376,9.971568,120.8275421649,18.245376,5.321568,19.0056,102.17,4.65,102.2757615469,133.25,96.285376,37.201568,103.2222373964,18.245376,5.321568,19.0056,78.04,31.88,84.3005100815,134.15,18.245376,5.321568,19.0056,18.245376,5.321568,19.0056,0.0,0.0,0.0,134.2
2020-10-26 09:00:00,100.626576,35.943168,106.8532597695,21.336576,6.223168,22.2256,79.29,29.72,84.6769301522,134.23,130.216576,9.523168,130.5643419695,21.336576,6.223168,22.2256,108.88,3.3,108.9299977049,130.05,124.726576,9.223168,125.0671243319,21.336576,6.223168,22.2256,103.39,3.0,103.4335153613,133.02,94.616576,37.253168,101.6862575769,21.336576,6.223168,22.2256,73.28,31.03,79.5790129368,134.23,21.336576,6.223168,22.2256,21.336576,6.223168,22.2256,0.0,0.0,0.0,134.31
2020-10-26 09:30:00,105.857312,40.304216,113.2704742254,15.957312,4.654216,16.6222,89.9,35.65,96.7105604368,134.48,135.357312,10.854216,135.7918109344,15.957312,4.654216,16.6222,119.4,6.2,119.5608631618,131.82,129.327312,10.844216,129.7811644646,15.957312,4.654216,16.6222,113.37,6.19,113.5388611886,134.46,98.907312,30.474216,103.4955757889,15.957312,4.654216,16.6222,82.95,25.82,86.8756289186,134.48,15.957312,4.654216,16.6222,15.957312,4.654216,16.6222,0.0,0.0,0.0,134.57
2020-10-26 10:00:00,102.812432,44.992376,112.2261559169,18.522432,5.402376,19.2942,84.29,39.59,93.1244983879,135.08,132.952432,12.052376,133.497599012,18.522432,5.402376,19.2942,114.43,6.65,114.623066614,133.35,127.152432,11.872376,127.7054982191,18.522432,5.402376,19.2942,108.63,6.47,108.8225059443,135.72,96.342432,28.112376,100.3602007174,18.522432,5.402376,19.2942,77.82,22.71,81.0660008882,135.08,18.522432,5.402376,19.2942,18.522432,5.402376,19.2942,0.0,0.0,0.0,135.18
2020-10-26 10:30:00,95.171152,47.110336,106.1928996263,27.601152,8.050336,28.7512,67.57,39.06,78.0473478089,135.44,129.641152,14.520336,130.4517859189,27.601152,8.050336,28.7512,102.04,6.47,102.244914299,133.93,124.461152,14.330335999999999,125.2834262265,27.601152,8.050336,28.7512,96.86,6.28,97.0633710521,136.19,90.141152,31.630336,95.5296050414,27.601152,8.050336,28.7512,62.54,23.58,66.8376241349,135.44,27.601152,8.050336,28.7512,27.601152,8.050336,28.7512,0.0,0.0,0.0,135.54
2020-10-26 11:00:00,99.920208,43.047144,108.7984585062,25.910208,7.557144,26.9898,74.01,35.49,82.0793530676,135.08,133.840208,15.637144,134.7505901655,25.910208,7.557144,26.9898,107.93,8.08,108.2320252975,133.66,128.350208,15.367144,129.2668751396,25.910208,7.557144,26.9898,102.44,7.8100000000000005,102.737284858,135.98,94.330208,34.007144,100.2729972842,25.910208,7.557144,26.9898,68.42,26.45,73.3546106254,135.08,25.910208,7.557144,26.9898,25.910208,7.557144,26.9898,0.0,0.0,0.0,135.16
2020-10-26 11:30:00,104.933088,42.042984,113.0423171243,24.113088,7.032984,25.1178,80.82,35.01,88.0770827174,134.65,135.193088,15.142984,136.0385276582,24.113088,7.032984,25.1178,111.08,8.11,111.3756638589,133.29,129.553088,14.892984,130.4063019289,24.113088,7.032984,25.1178,105.44,7.86,105.7325550623,135.58,98.753088,33.572984,104.3039675382,24.113088,7.032984,25.1178,74.64,26.54,79.218061072,134.65,24.113088,7.032984,25.1178,24.113088,7.032984,25.1178,0.0,0.0,0.0,134.74
2020-10-26 12:00:00,109.507776,41.454768,117.0916341777,19.147776,5.584768,19.9456,90.36,35.87,97.2192702092,134.58,134.487776,12.804768,135.0959806099,19.147776,5.584768,19.9456,115.34,7.22,115.5657561737,133.24,128.617776,12.594768,129.2329698032,19.147776,5.584768,19.9456,109.47,7.01,109.6942158913,135.56,102.487776,31.144768,107.1155488396,19.147776,5.584768,19.9456,83.34,25.56,87.1714930468,134.58,19.147776,5.584768,19.9456,19.147776,5.584768,19.9456,0.0,0.0,0.0,134.68
2020-10-26 12:30:00,108.051888,41.881384,115.8846876258,22.221888,6.481384,23.1478,85.83,35.4,92.8436799141,134.4,135.371888,13.971384,136.0909535258,22.221888,6.481384,23.1478,113.15,7.49,113.3976304867,133.05,129.621888,13.751384,130.3492785197,22.221888,6.481384,23.1478,107.4,7.27,107.6457751145,135.37,101.441888,32.331384,106.4695967512,22.221888,6.481384,23.1478,79.22,25.85,83.3308520297,134.4,22.221888,6.481384,23.1478,22.221888,6.481384,23.1478,0.0,0.0,0.0,134.5
2020-10-26 13:00:00,103.710128,43.176704,112.3388553355,26.080128,7.606704,27.1668,77.63,35.57,85.3911107786,134.88,131.940128,14.636704,132.749502751,26.080128,7.606704,27.1668,105.86,7.03,106.0931689601,133.8,126.570128,14.426704,127.3896663401,26.080128,7.606704,27.1668,100.49,6.82,100.7211621259,135.93,97.820128,33.826704,103.5037359009,26.080128,7.606704,27.1668,71.74,26.22,76.3813851668,134.88,26.080128,7.606704,27.1668,26.080128,7.606704,27.1668,0.0,0.0,0.0,134.96
2020-10-26 13:30:00,105.099584,43.600712,113.7846415114,26.059584,7.600712,27.1454,79.04,36.0,86.8522976092,135.3,132.599584,14.420712,133.3814327842,26.059584,7.600712,27.1454,106.54,6.82,106.7580629273,134.36,127.179584,14.230712,127.9732774857,26.059584,7.600712,27.1454,101.12,6.63,101.3371170894,136.38,99.079584,33.640712,104.6348960409,26.059584,7.600712,27.1454,73.02,26.04,77.5242026725,135.3,26.059584,7.600712,27.1454,26.059584,7.600712,27.1454,0.0,0.0,0.0,135.39
2020-10-26 14:00:00,105.853328,43.184304,114.3232747984,22.883328,6.674304,23.8368,82.97,36.51,90.6476750943,135.3,129.653328,12.674304,130.2713454423,22.883328,6.674304,23.8368,106.77,6.0,106.9384537947,134.64,124.223328,12.524304,124.853087307,22.883328,6.674304,23.8368,101.34,5.85,101.5087094785,136.45,99.493328,32.294304,104.6032713989,22.883328,6.674304,23.8368,76.61,25.62,80.7804215141,135.3,22.883328,6.674304,23.8368,22.883328,6.674304,23.8368,0.0,0.0,0.0,135.39
2020-10-26 14:30:00,100.608144,46.012792,110.6308079459,18.318144,5.342792,19.0814,82.29,40.67,91.7915736873,135.53,126.828144,10.132792,127.2322741454,18.318144,5.342792,19.0814,108.51,4.79,108.6156719815,134.51,121.318144,10.052792,121.7339340143,18.318144,5.342792,19.0814,103.0,4.71,103.107633568,136.34,94.318144,27.362792,98.2071009329,18.318144,5.342792,19.0814,76.0,22.02,79.1257252731,135.53,18.318144,5.342792,19.0814,18.318144,5.342792,19.0814,0.0,0.0,0.0,135.62
2020-10-26 15:00:00,102.40264,45.63952,112.1127399754,18.75264,5.46952,19.534,83.65,40.17,92.795212161,135.71,129.15264,10.15952,129.551612362,18.75264,5.46952,19.534,110.4,4.69,110.4995751123,134.95,123.53264,10.07952,123.9431719329,18.75264,5.46952,19.534,104.78,4.61,104.8813639309,136.62,95.96264,28.05952,99.9808228532,18.75264,5.46952,19.534,77.21,22.59,80.4468284024,135.71,18.75264,5.46952,19.534,18.75264,5.46952,19.534,0.0,0.0,0.0,135.81
2020-10-26 15:30:00,109.392768,42.481224,117.3517451223,16.152768,4.711224,16.8258,93.24,37.77,100.599555168,134.53,132.122768,9.451224,132.46037694,16.152768,4.711224,16.8258,115.97,4.74,116.066827733,133.8,126.222768,9.381224,126.5709071048,16.152768,4.711224,16.8258,110.07,4.67,110.1690237771,135.61,102.132768,28.451224,106.0215753818,16.152768,4.711224,16.8258,85.98,23.74,89.1972421098,134.53,16.152768,4.711224,16.8258,16.152768,4.711224,16.8258,0.0,0.0,0.0,134.62
2020-10-26 16:00:00,109.982976,41.223368,117.4547618408,16.022976,4.673368,16.6906,93.96,36.55,100.818570214,134.19,135.592976,10.703368,136.0147684153,16.022976,4.673368,16.6906,119.57,6.03,119.7219520389,133.28,129.472976,10.553368,129.9023675321,16.022976,4.673368,16.6906,113.45,5.88,113.6022750652,135.18,102.652976,29.263368,106.7425790786,16.022976,4.673368,16.6906,86.63,24.59,90.0523458884,134.19,16.022976,4.673368,16.6906,16.022976,4.673368,16.6906,0.0,0.0,0.0,134.28
2020-10-26 16:30:00,116.621872,39.059296,122.9889817537,10.591872,3.089296,11.0332,106.03,35.97,111.9651811949,134.36,141.321872,10.249296,141.6930470209,10.591872,3.089296,11.0332,130.73,7.16,130.9259275316,133.37,134.641872,10.069296,135.017867031,10.591872,3.089296,11.0332,124.05,6.98,124.2462188559,135.27,108.261872,28.299296,111.8994328987,10.591872,3.089296,11.0332,97.67,25.21,100.871071175,134.36,10.591872,3.089296,11.0332,10.591872,3.089296,11.0332,0.0,0.0,0.0,134.45
2020-10-26 17:00:00,122.77768,38.11724,128.5584796558,10.68768,3.11724,11.133,112.09,35.0,117.4272885662,133.49,148.10768,11.41724,148.5470909988,10.68768,3.11724,11.133,137.42,8.3,137.6704267445,132.18,141.04768,11.17724,141.4898537967,10.68768,3.11724,11.133,130.36,8.06,130.6089323132,134.27,113.85768,28.45724,117.3600690329,10.68768,3.11724,11.133,103.17,25.34,106.2363614776,133.49,10.68768,3.11724,11.133,10.68768,3.11724,11.133,0.0,0.0,0.0,133.58
2020-10-26 17:30:00,122.817312,38.914216,128.8348102564,11.157312,3.254216,11.6222,111.66,35.66,117.2160023205,133.06,155.727312,13.554216,156.3160659501,11.157312,3.254216,11.6222,144.57,10.3,144.9364512467,131.08,148.347312,13.224216,148.9355728711,11.157312,3.254216,11.6222,137.19,9.97,137.5517975164,133.35,113.967312,27.664216,117.2768393648,11.157312,3.254216,11.6222,102.81,24.41,105.6680850588,133.06,11.157312,3.254216,11.6222,11.157312,3.254216,11.6222,0.0,0.0,0.0,133.14
2020-10-26 18:00:00,124.608576,37.579168,130.1518001424,10.968576,3.199168,11.4256,113.64,34.38,118.7267198233,132.7,156.868576,13.009168,157.4070792192,10.968576,3.199168,11.4256,145.9,9.81,146.2294296645,130.77,149.408576,12.709168,149.9481428148,10.968576,3.199168,11.4256,138.44,9.51,138.7662556243,133.17,115.578576,28.389168,119.014083578,10.968576,3.199168,11.4256,104.61,25.19,107.6001310408,132.7,10.968576,3.199168,11.4256,10.968576,3.199168,11.4256,0.0,0.0,0.0,132.79
2020-10-26 18:30:00,122.827568,38.412624,128.6939825453,11.357568,3.312624,11.8308,111.47,35.1,116.865610425,133.13,153.947568,11.602624,154.3841785184,11.357568,3.312624,11.8308,142.59,8.29,142.8307816964,131.48,146.667568,11.362624,147.1070519289,11.357568,3.312624,11.8308,135.31,8.05,135.5492478769,133.74,113.987568,28.232624,117.4318811758,11.357568,3.312624,11.8308,102.63,24.92,105.6121361397,133.13,11.357568,3.312624,11.8308,11.357568,3.312624,11.8308,0.0,0.0,0.0,133.22
2020-10-26 19:00:00,118.244672,41.394696,125.2809774599,12.324672,3.594696,12.8382,105.92,37.8,112.4628223014,133.87,149.324672,9.904696,149.6528004107,12.324672,3.594696,12.8382,137.0,6.31,137.1452372487,132.4,142.334672,9.774696,142.6699111069,12.324672,3.594696,12.8382,130.01,6.18,130.1567996687,134.52,109.914672,26.764696,113.1264074955,12.324672,3.594696,12.8382,97.59,23.17,100.3028264806,133.87,12.324672,3.594696,12.8382,12.324672,3.594696,12.8382,0.0,0.0,0.0,133.96
2020-10-26 19:30:00,109.90808,45.68444,119.0245945484,12.59808,3.67444,13.123,97.31,42.01,105.9909250832,134.71,142.21808,7.25444,142.4029816352,12.59808,3.67444,13.123,129.62,3.58,129.6694289337,133.35,135.60808,7.2644400000000005,135.8025163603,12.59808,3.67444,13.123,123.01,3.59,123.0623752412,135.31,102.31808,23.77444,105.04386461,12.59808,3.67444,13.123,89.72,20.1,91.9439416166,134.71,12.59808,3.67444,13.123,12.59808,3.67444,13.123,0.0,0.0,0.0,134.8
2020-10-26 20:00:00,109.072208,45.148144,118.047030732,12.542208,3.658144,13.0648,96.53,41.49,105.0688393388,134.33,137.372208,5.448144,137.4802014977,12.542208,3.658144,13.0648,124.83,1.79,124.8428331944,133.27,131.002208,5.528144,131.1187968102,12.542208,3.658144,13.0648,118.46,1.87,118.4747589151,135.24,101.512208,23.968144,104.3034050251,12.542208,3.658144,13.0648,88.97,20.31,91.2587365681,134.33,12.542208,3.658144,13.0648,12.542208,3.658144,13.0648,0.0,0.0,0.0,134.43
2020-10-26 20:30:00,108.002112,46.325616,117.5181641034,14.282112,4.165616,14.8772,93.72,42.16,102.7662590542,134.95,134.522112,4.8556159999999995,134.6097159334,14.282112,4.165616,14.8772,120.24,0.6900000000000001,120.2419797741,134.24,128.392112,4.875616,128.4846529948,14.282112,4.165616,14.8772,114.11,0.71,114.1122088122,136.06,100.702112,24.345616,103.603206416,14.282112,4.165616,14.8772,86.42,20.18,88.7448522451,134.95,14.282112,4.165616,14.8772,14.282112,4.165616,14.8772,0.0,0.0,0.0,135.04
2020-10-26 21:00:00,104.760352,48.400936,115.4009616807,11.900352,3.470936,12.3962,92.86,44.93,103.1585406062,135.54,129.150352,5.620936,129.2726125026,11.900352,3.470936,12.3962,117.25,2.15,117.2697104968,135.02,123.180352,5.330936,123.2956527923,11.900352,3.470936,12.3962,111.28,1.8599999999999999,111.2955434867,136.71,97.520352,21.670936,99.8991917951,11.900352,3.470936,12.3962,85.62,18.2,87.5329903522,135.54,11.900352,3.470936,12.3962,11.900352,3.470936,12.3962,0.0,0.0,0.0,135.64
2020-10-26 21:30:00,96.773296,69.895128,119.3750381648,11.743296,3.425128,12.2326,85.03,66.47,107.9275766429,133.94,122.683296,6.245128,122.8421456226,11.743296,3.425128,12.2326,110.94,2.8200000000000003,110.9758352075,133.98,117.043296,6.115128,117.2029348139,11.743296,3.425128,12.2326,105.3,2.69,105.3343538453,135.85,90.463296,28.895128,94.9659746716,11.743296,3.425128,12.2326,78.72,25.47,82.7378951872,133.94,11.743296,3.425128,12.2326,11.743296,3.425128,12.2326,0.0,0.0,0.0,134.03
