Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-26 22:00:00,85.09816,90.03488,123.8869502894,12.42816,3.62488,12.946,72.67,86.41,112.9053453119,133.62,114.30816,4.18488,114.384739643,12.42816,3.62488,12.946,101.88,0.56,101.8815390539,134.36,109.11816,4.25488,109.2010844525,12.42816,3.62488,12.946,96.69,0.63,96.6920524138,136.17,80.09816,35.42488,87.5821748896,12.42816,3.62488,12.946,67.67,31.8,74.7694382753,133.62,12.42816,3.62488,12.946,12.42816,3.62488,12.946,0.0,0.0,0.0,133.7
2020-10-26 22:30:00,80.097232,91.133776,121.3298467076,10.127232,2.953776,10.5492,69.97,88.18,112.5678164486,133.76,107.127232,4.803776,107.2348828499,10.127232,2.953776,10.5492,97.0,1.85,97.0176401486,134.68,102.167232,4.553776,102.268666611,10.127232,2.953776,10.5492,92.04,1.6,92.0539059465,136.41,75.367232,33.373776,82.4258975313,10.127232,2.953776,10.5492,65.24,30.42,71.9835675693,133.76,10.127232,2.953776,10.5492,10.127232,2.953776,10.5492,0.0,0.0,0.0,133.84
2020-10-26 23:00:00,74.016944,93.176192,118.9971039762,10.786944,3.146192,11.2364,63.23,90.03,110.0156070746,134.39,100.346944,6.526192,100.5589396929,10.786944,3.146192,11.2364,89.56,3.38,89.6237580109,135.54,95.796944,6.296192,96.0036276056,10.786944,3.146192,11.2364,85.01,3.15,85.068340762,137.15,69.846944,33.006192,77.2528594712,10.786944,3.146192,11.2364,59.06,29.86,66.179326077,134.39,10.786944,3.146192,11.2364,10.786944,3.146192,11.2364,0.0,0.0,0.0,134.48
2020-10-26 23:30:00,70.692816,86.202488,111.4824792127,10.362816,3.022488,10.7946,60.33,83.18,102.7551521823,134.39,92.872816,17.742488,94.5523972843,10.362816,3.022488,10.7946,82.51,14.72,83.8127585753,133.36,88.762816,16.862488,90.3503237725,10.362816,3.022488,10.7946,78.4,13.84,79.6122201675,135.33,66.782816,39.132488,77.4034632944,10.362816,3.022488,10.7946,56.42,36.11,66.9861814108,134.39,10.362816,3.022488,10.7946,10.362816,3.022488,10.7946,0.0,0.0,0.0,134.48
2020-10-27 00:00:00,67.489136,86.362248,109.6048418531,11.699136,3.412248,12.1866,55.79,82.95,99.9661272632,134.52,89.019136,18.512248,90.92364874,11.699136,3.412248,12.1866,77.32,15.1,78.7806600632,133.52,85.149136,17.632248,86.9555721681,11.699136,3.412248,12.1866,73.45,14.22,74.8138416338,135.46,63.989136,39.982248,75.4532284343,11.699136,3.412248,12.1866,52.29,36.57,63.8091607843,134.52,11.699136,3.412248,12.1866,11.699136,3.412248,12.1866,0.0,0.0,0.0,134.6
2020-10-27 00:30:00,67.579568,86.843624,110.0400519834,11.429568,3.333624,11.9058,56.15,83.51,100.631717664,134.75,89.119568,18.823624,91.0858178917,11.429568,3.333624,11.9058,77.69,15.49,79.2191656103,133.77,85.239568,17.933624000000002,87.105676179,11.429568,3.333624,11.9058,73.81,14.6,75.2401229398,135.7,64.049568,39.723624,75.3678543192,11.429568,3.333624,11.9058,52.62,36.39,63.9773123849,134.75,11.429568,3.333624,11.9058,11.429568,3.333624,11.9058,0.0,0.0,0.0,134.84
2020-10-27 01:00:00,70.16632,86.38476,111.2907867822,11.05632,3.22476,11.517,59.11,83.16,102.0273380031,134.4,91.53632,18.46476,93.3801115924,11.05632,3.22476,11.517,80.48,15.24,81.9102435596,133.31,87.49632,17.58476,89.2458951314,11.05632,3.22476,11.517,76.44,14.36,77.7771380291,135.31,66.35632,39.39476,77.1693483152,11.05632,3.22476,11.517,55.3,36.17,66.0784299148,134.4,11.05632,3.22476,11.517,11.05632,3.22476,11.517,0.0,0.0,0.0,134.48
2020-10-27 01:30:00,70.383488,86.265184,111.3351577607,11.263488,3.285184,11.7328,59.12,82.98,101.8864799667,135.16,91.483488,17.965184,93.2307696675,11.263488,3.285184,11.7328,80.22,14.68,81.5521354717,134.25,87.483488,17.115184,89.1419665253,11.263488,3.285184,11.7328,76.22,13.83,77.46455512040001,136.12,66.583488,40.755184,78.0662916829,11.263488,3.285184,11.7328,55.32,37.47,66.8154420774,135.16,11.263488,3.285184,11.7328,11.263488,3.285184,11.7328,0.0,0.0,0.0,135.25
2020-10-27 02:00:00,68.70184,86.62012,110.5576230217,11.45184,3.34012,11.929,57.25,83.28,101.0599866416,135.64,89.14184,18.32012,91.0049143475,11.45184,3.34012,11.929,77.69,14.98,79.1210243867,134.95,85.26184,17.46012,87.0312423823,11.45184,3.34012,11.929,73.81,14.12,75.1484564046,136.67,65.08184,41.40012,77.1337528829,11.45184,3.34012,11.929,53.63,38.06,65.7627592183,135.64,11.45184,3.34012,11.929,11.45184,3.34012,11.929,0.0,0.0,0.0,135.73
2020-10-27 02:30:00,66.249344,87.679392,109.8938185792,12.409344,3.619392,12.9264,53.84,84.06,99.8239911043,135.97,87.409344,19.059392,89.4631423656,12.409344,3.619392,12.9264,75.0,15.44,76.5727993481,135.4,83.669344,18.159392,85.61730341,12.409344,3.619392,12.9264,71.26,14.54,72.728255857,137.0,62.939344,41.609392,75.4500001707,12.409344,3.619392,12.9264,50.53,37.99,63.2180433104,135.97,12.409344,3.619392,12.9264,12.409344,3.619392,12.9264,0.0,0.0,0.0,136.06
2020-10-27 03:00:00,65.376064,87.836352,109.4954541376,11.576064,3.376352,12.0584,53.8,84.46,100.1395606142,136.24,86.116064,19.216352,88.2340334737,11.576064,3.376352,12.0584,74.54,15.84,76.20444344,135.78,82.416064,18.316352,84.4268698688,11.576064,3.376352,12.0584,70.84,14.94,72.3982679351,137.32,62.066064,41.386352,74.5991047689,11.576064,3.376352,12.0584,50.49,38.01,63.1981028196,136.24,11.576064,3.376352,12.0584,11.576064,3.376352,12.0584,0.0,0.0,0.0,136.33
2020-10-27 03:30:00,64.957504,87.979272,109.3610059736,10.797504,3.149272,11.2474,54.16,84.83,100.645091783,136.4,84.697504,19.039272,86.8110653207,10.797504,3.149272,11.2474,73.9,15.89,75.5890342576,135.97,81.017504,18.129272,83.0211205516,10.797504,3.149272,11.2474,70.22,14.98,71.8000612813,137.46,61.627504,41.219272,74.1416052799,10.797504,3.149272,11.2474,50.83,38.07,63.5060138884,136.4,10.797504,3.149272,11.2474,10.797504,3.149272,11.2474,0.0,0.0,0.0,136.47
2020-10-27 04:00:00,65.347872,83.987296,106.4152727024,9.727872,2.837296,10.1332,55.62,81.15,98.3814357488,136.33,82.597872,24.337296,86.1087245029,9.727872,2.837296,10.1332,72.87,21.5,75.9755677833,134.9,78.977872,23.147296,82.3000703387,9.727872,2.837296,10.1332,69.25,20.31,72.1668802152,136.6,61.877871999999996,44.067296,75.9657661055,9.727872,2.837296,10.1332,52.15,41.23,66.4795863405,136.33,9.727872,2.837296,10.1332,9.727872,2.837296,10.1332,0.0,0.0,0.0,136.41
2020-10-27 04:30:00,65.404496,78.461728,102.1469082144,10.394496,3.031728,10.8276,55.01,75.43,93.3583686661,135.53,82.284496,29.661728,87.4674590343,10.394496,3.031728,10.8276,71.89,26.63,76.6637397992,132.49,78.744496,28.251728,83.6591643831,10.394496,3.031728,10.8276,68.35,25.22,72.8544501043,134.66,62.004496,48.151728,78.5057095605,10.394496,3.031728,10.8276,51.61,45.12,68.5522173237,135.53,10.394496,3.031728,10.8276,10.394496,3.031728,10.8276,0.0,0.0,0.0,135.62
2020-10-27 05:00:00,66.419872,78.103296,102.5267001447,8.959872,2.613296,9.3332,57.46,75.49,94.8703942229,135.33,83.059872,29.033296,87.9879231104,8.959872,2.613296,9.3332,74.1,26.42,78.6690943128,132.13,79.389872,27.623296,84.0583027314,8.959872,2.613296,9.3332,70.43,25.01,74.7387784219,134.39,62.789872,47.343296,78.6381313481,8.959872,2.613296,9.3332,53.83,44.73,69.988869115,135.33,8.959872,2.613296,9.3332,8.959872,2.613296,9.3332,0.0,0.0,0.0,135.4
2020-10-27 05:30:00,70.145344,77.322392,104.3988581809,7.825344,2.2823919999999998,8.1514,62.32,75.04,97.5437542849,135.25,86.155344,28.242392,90.666289246,7.825344,2.2823919999999998,8.1514,78.33,25.96,82.5197582401,131.96,82.285344,26.842392,86.5528269063,7.825344,2.2823919999999998,8.1514,74.46,24.56,78.4059002882,134.31,66.095344,47.012392,81.1095524586,7.825344,2.2823919999999998,8.1514,58.27,44.73,73.4585992243,135.25,7.825344,2.2823919999999998,8.1514,7.825344,2.2823919999999998,8.1514,0.0,0.0,0.0,135.34
2020-10-27 06:00:00,71.910656,76.485608,104.9818588018,9.310656,2.715608,9.6986,62.6,73.77,96.7510873324,134.88,89.510656,27.215608,93.5566505191,9.310656,2.715608,9.6986,80.2,24.5,83.8587502888,131.47,85.530656,25.905608,89.3677438545,9.310656,2.715608,9.6986,76.22,23.19,79.6697213501,133.84,67.840656,48.145608,83.1886661523,9.310656,2.715608,9.6986,58.53,45.43,74.092143983,134.88,9.310656,2.715608,9.6986,9.310656,2.715608,9.6986,0.0,0.0,0.0,134.96
2020-10-27 06:30:00,79.553216,78.594688,111.8295093334,10.233216,2.9846880000000002,10.6596,69.32,75.61,102.5774561003,134.22,101.143216,16.484688,102.4777784755,10.233216,2.9846880000000002,10.6596,90.91,13.5,91.9068990882,132.22,96.613216,15.084688,97.7837477187,10.233216,2.9846880000000002,10.6596,86.38,12.1,87.2233592566,134.51,74.863216,45.434688,87.5717533427,10.233216,2.9846880000000002,10.6596,64.63,42.45,77.3242484606,134.22,10.233216,2.9846880000000002,10.6596,10.233216,2.9846880000000002,10.6596,0.0,0.0,0.0,134.32
2020-10-27 07:00:00,85.586784,78.420312,116.0811911105,10.526784,3.070312,10.9654,75.06,75.35,106.3561286433,133.95,109.176784,10.540312,109.6844033655,10.526784,3.070312,10.9654,98.65,7.47,98.9324183471,132.37,104.206784,10.050312,104.6903176178,10.526784,3.070312,10.9654,93.68,6.98,93.9396763886,134.66,80.386784,45.360312,92.3016410829,10.526784,3.070312,10.9654,69.86,42.29,81.663111011,133.95,10.526784,3.070312,10.9654,10.526784,3.070312,10.9654,0.0,0.0,0.0,134.05
2020-10-27 07:30:00,94.182896,58.597928,110.9240058096,10.072896,2.937928,10.4926,84.11,55.66,100.8589495285,133.84,117.252896,9.367928,117.6265263255,10.072896,2.937928,10.4926,107.18,6.43,107.37270276940001,131.2,111.842896,8.907928,112.1970791372,10.072896,2.937928,10.4926,101.77,5.97,101.944954755,133.66,87.972896,39.127928,96.2820086008,10.072896,2.937928,10.4926,77.9,36.19,85.8960191161,133.84,10.072896,2.937928,10.4926,10.072896,2.937928,10.4926,0.0,0.0,0.0,133.92
2020-10-27 08:00:00,100.067216,36.551688,106.5339082811,9.777216,2.8516880000000002,10.1846,90.29,33.7,96.3741360532,134.7,122.247216,10.711688,122.7156146526,9.777216,2.8516880000000002,10.1846,112.47,7.86,112.7443147125,131.15,116.57721599999999,10.171688,117.0201287261,9.777216,2.8516880000000002,10.1846,106.8,7.32,107.0505600172,133.66,93.077216,30.691688,98.0068765475,9.777216,2.8516880000000002,10.1846,83.3,27.84,87.829127287,134.7,9.777216,2.8516880000000002,10.1846,9.777216,2.8516880000000002,10.1846,0.0,0.0,0.0,134.78
2020-10-27 08:30:00,106.27064,33.26352,111.3548862368,10.40064,3.03352,10.834,95.87,30.23,100.5231804113,134.13,128.91064,8.16352,129.1688668527,10.40064,3.03352,10.834,118.51,5.13,118.6209804377,130.41,122.95064,7.77352,123.1961342316,10.40064,3.03352,10.834,112.55,4.74,112.649767421,133.1,98.82064,33.44352,104.3263529507,10.40064,3.03352,10.834,88.42,30.41,93.5032860385,134.13,10.40064,3.03352,10.834,10.40064,3.03352,10.834,0.0,0.0,0.0,134.22
2020-10-27 09:00:00,109.626944,39.161192,116.4116223134,12.586944,3.671192,13.1114,97.04,35.49,103.3261907747,134.16,136.616944,11.251192,137.0794612964,12.586944,3.671192,13.1114,124.03,7.58,124.2614071222,132.57,130.316944,11.221192,130.7991630073,12.586944,3.671192,13.1114,117.73,7.55,117.9718415555,134.96,102.036944,29.301192,106.1607168094,12.586944,3.671192,13.1114,89.45,25.63,93.0494459951,134.16,12.586944,3.671192,13.1114,12.586944,3.671192,13.1114,0.0,0.0,0.0,134.25
2020-10-27 09:30:00,115.28328,38.30304,121.4798646723,13.07328,3.81304,13.618,102.21,34.49,107.8723514159,134.16,140.42328,12.57304,140.9850307685,13.07328,3.81304,13.618,127.35,8.76,127.6509306664,132.61,133.92328,12.30304,134.4872102439,13.07328,3.81304,13.618,120.85,8.49,121.1478542938,134.96,107.24328,30.34304,111.4532241867,13.07328,3.81304,13.618,94.17,26.53,97.8357286476,134.16,13.07328,3.81304,13.618,13.07328,3.81304,13.618,0.0,0.0,0.0,134.25
2020-10-27 10:00:00,117.132096,37.438528,122.9697982928,13.092096,3.8185279999999997,13.6376,104.04,33.62,109.3372123296,134.11,141.442096,13.258528,142.0621521926,13.092096,3.8185279999999997,13.6376,128.35,9.44,128.6966825524,132.61,134.892096,12.938528,135.5111916783,13.092096,3.8185279999999997,13.6376,121.8,9.12,122.1409611883,134.99,108.932096,31.128528,113.2924833976,13.092096,3.8185279999999997,13.6376,95.84,27.31,99.6551137674,134.11,13.092096,3.8185279999999997,13.6376,13.092096,3.8185279999999997,13.6376,0.0,0.0,0.0,134.25
2020-10-27 10:30:00,117.178016,37.721088,123.0998290559,13.718016,4.001088,14.2896,103.46,33.72,108.8164050132,134.11,140.718016,12.971088,141.3145751537,13.718016,4.001088,14.2896,127.0,8.97,127.3163811141,132.61,134.238016,12.701088,134.8375414193,13.718016,4.001088,14.2896,120.52,8.7,120.8336062526,135.05,109.038016,31.221088,113.4197745947,13.718016,4.001088,14.2896,95.32,27.22,99.1303727422,134.11,13.718016,4.001088,14.2896,13.718016,4.001088,14.2896,0.0,0.0,0.0,134.25
2020-10-27 11:00:00,114.426016,39.045088,120.9042267026,14.966016,4.365088,15.5896,99.46,34.68,105.3327774247,134.43,140.526016,13.665088,141.1888657185,14.966016,4.365088,15.5896,125.56,9.3,125.903945927,132.74,134.116016,13.365088,134.7803076305,14.966016,4.365088,15.5896,119.15,9.0,119.4894242182,135.23,106.626016,30.905088,111.0145564884,14.966016,4.365088,15.5896,91.66,26.54,95.424982054,134.43,14.966016,4.365088,15.5896,14.966016,4.365088,15.5896,0.0,0.0,0.0,134.58
2020-10-27 11:30:00,108.53824,41.96532,116.3685422483,16.81824,4.90532,17.519,91.72,37.06,98.9242235249,134.7,138.81824,13.90532,139.5129444926,16.81824,4.90532,17.519,122.0,9.0,122.3315167894,132.74,132.60824,13.61532,133.3053721896,16.81824,4.90532,17.519,115.79,8.71,116.1171313803,135.2,101.40824,29.52532,105.619011835,16.81824,4.90532,17.519,84.59,24.62,88.1000141884,134.7,16.81824,4.90532,17.519,16.81824,4.90532,17.519,0.0,0.0,0.0,134.83
2020-10-27 12:00:00,110.585184,39.791512,117.526368733,18.725184,5.461512,19.5054,91.86,34.33,98.0653277158,134.23,140.995184,15.561512,141.8513396726,18.725184,5.461512,19.5054,122.27,10.1,122.6864413862,132.35,134.765184,15.221512,135.6220824428,18.725184,5.461512,19.5054,116.04,9.76,116.4497282092,134.94,103.455184,32.351512,108.3955507628,18.725184,5.461512,19.5054,84.73,26.89,88.8945723877,134.23,18.725184,5.461512,19.5054,18.725184,5.461512,19.5054,0.0,0.0,0.0,134.45
2020-10-27 12:30:00,113.212064,39.879352,120.0305550728,19.712064,5.749352,20.5334,93.5,34.13,99.5344508198,134.07,142.892064,15.899352,143.7738896608,19.712064,5.749352,20.5334,123.18,10.15,123.5974712524,132.14,136.632064,15.559352,137.5151422483,19.712064,5.749352,20.5334,116.92,9.81,117.3308250205,134.81,105.922064,32.689352,110.851600693,19.712064,5.749352,20.5334,86.21,26.94,90.3212472235,134.07,19.712064,5.749352,20.5334,19.712064,5.749352,20.5334,0.0,0.0,0.0,134.3
2020-10-27 13:00:00,107.214208,43.534144,115.7156346,20.894208,6.094144,21.7648,86.32,37.44,94.0898294185,134.61,140.584208,14.874144,141.3688781123,20.894208,6.094144,21.7648,119.69,8.78,120.0116015225,132.54,134.484208,14.594144,135.2737640508,20.894208,6.094144,21.7648,113.59,8.5,113.9075857878,135.2,100.564208,30.434144,105.0685350221,20.894208,6.094144,21.7648,79.67,24.34,83.3051288937,134.61,20.894208,6.094144,21.7648,20.894208,6.094144,21.7648,0.0,0.0,0.0,134.8
2020-10-27 13:30:00,108.376944,43.231192,116.6811807984,19.066944,5.561192,19.8614,89.31,37.67,96.9293815105,134.94,141.136944,14.351192,141.8647019998,19.066944,5.561192,19.8614,122.07,8.79,122.3860653833,133.18,134.916944,14.091192,135.6508144844,19.066944,5.561192,19.8614,115.85,8.53,116.1636061768,135.72,101.456944,30.161192,105.8452124032,19.066944,5.561192,19.8614,82.39,24.6,85.9841386536,134.94,19.066944,5.561192,19.8614,19.066944,5.561192,19.8614,0.0,0.0,0.0,135.31
2020-10-27 14:00:00,107.286256,43.566408,115.794527645,19.016256,5.546408,19.8086,88.27,38.02,96.1099021954,135.65,138.836256,13.446408,139.4858841181,19.016256,5.546408,19.8086,119.82,7.9,120.0801499,134.21,132.746256,13.216408,133.4025559067,19.016256,5.546408,19.8086,113.73,7.67,113.9883406318,136.6,100.456256,30.446408,104.9687721641,19.016256,5.546408,19.8086,81.44,24.9,85.1615147822,135.65,19.016256,5.546408,19.8086,19.016256,5.546408,19.8086,0.0,0.0,0.0,136.05
2020-10-27 14:30:00,111.106768,41.408224,118.572150652,20.496768,5.978224,21.3508,90.61,35.43,97.2905802223,135.38,139.466768,14.328224,140.2008465715,20.496768,5.978224,21.3508,118.97,8.35,119.2626655748,134.33,133.396768,14.058224,134.135496327,20.496768,5.978224,21.3508,112.9,8.08,113.1887644601,136.64,104.066768,33.078224,109.1973493495,20.496768,5.978224,21.3508,83.57,27.1,87.8541683701,135.38,20.496768,5.978224,21.3508,20.496768,5.978224,21.3508,0.0,0.0,0.0,135.83
2020-10-27 15:00:00,111.988496,40.793728,119.1870440966,19.418496,5.663728,20.2276,92.57,35.13,99.0117255682,135.36,138.818496,13.803728,139.5031101388,19.418496,5.663728,20.2276,119.4,8.14,119.6771473591,134.33,132.768496,13.553728,133.458521919,19.418496,5.663728,20.2276,113.35,7.89,113.6242694146,136.7,104.788496,33.063728,109.8810220338,19.418496,5.663728,20.2276,85.37,27.4,89.6593380524,135.36,19.418496,5.663728,20.2276,19.418496,5.663728,20.2276,0.0,0.0,0.0,135.83
2020-10-27 15:30:00,112.378848,41.174664,119.6844118226,17.398848,5.074664,18.1238,94.98,36.1,101.6091058912,136.01,139.138848,12.654664,139.7131330395,17.398848,5.074664,18.1238,121.74,7.58,121.9757516886,134.98,132.918848,12.444664,133.5001491225,17.398848,5.074664,18.1238,115.52,7.37,115.7548586453,137.18,104.958848,31.884664,109.6949933765,17.398848,5.074664,18.1238,87.56,26.81,91.5725379139,136.01,17.398848,5.074664,18.1238,17.398848,5.074664,18.1238,0.0,0.0,0.0,136.3
2020-10-27 16:00:00,108.054592,44.449256,116.8397672509,19.814592,5.779256,20.6402,88.24,38.67,96.3414059478,136.37,138.504592,13.449256,139.1560436777,19.814592,5.779256,20.6402,118.69,7.67,118.9375676563,134.94,132.484592,13.219256,133.1424644755,19.814592,5.779256,20.6402,112.67,7.44,112.9153776064,137.12,101.264592,30.509256,105.7607313449,19.814592,5.779256,20.6402,81.45,24.73,85.1215331159,136.37,19.814592,5.779256,20.6402,19.814592,5.779256,20.6402,0.0,0.0,0.0,136.52
2020-10-27 16:30:00,107.980752,45.593136,117.2116754116,19.450752,5.6731359999999995,20.2612,88.53,39.92,97.1141972113,136.16,141.600752,13.333136,142.2270912399,19.450752,5.6731359999999995,20.2612,122.15,7.66,122.3899428058,134.49,135.350752,13.113136,135.9844858898,19.450752,5.6731359999999995,20.2612,115.9,7.44,116.1385534609,136.69,101.150752,29.133136,105.2625966018,19.450752,5.6731359999999995,20.2612,81.7,23.46,85.0015388096,136.16,19.450752,5.6731359999999995,20.2612,19.450752,5.6731359999999995,20.2612,0.0,0.0,0.0,136.3
2020-10-27 17:00:00,115.480368,42.253024,122.967611307,18.490368,5.393024,19.2608,96.99,36.86,103.7579861987,134.76,149.400368,14.313024,150.0844182937,18.490368,5.393024,19.2608,130.91,8.92,131.2135454136,132.83,142.700368,14.043024,143.3896842538,18.490368,5.393024,19.2608,124.21,8.65,124.5108292479,135.36,107.910368,30.383024,112.1060911337,18.490368,5.393024,19.2608,89.42,24.99,92.8463057962,134.76,18.490368,5.393024,19.2608,18.490368,5.393024,19.2608,0.0,0.0,0.0,134.94
2020-10-27 17:30:00,125.356464,38.833552,131.2337145231,15.886464,4.633552,16.5484,109.47,34.2,114.6879283098,134.05,158.866464,15.763552,159.6466189918,15.886464,4.633552,16.5484,142.98,11.13,143.4125423385,131.86,151.526464,15.363552,152.3033421249,15.886464,4.633552,16.5484,135.64,10.73,136.0637442525,134.54,116.696464,31.253552,120.8091437877,15.886464,4.633552,16.5484,100.81,26.62,104.2654329104,134.05,15.886464,4.633552,16.5484,15.886464,4.633552,16.5484,0.0,0.0,0.0,134.2
2020-10-27 18:00:00,125.789104,41.073072,132.3249633616,18.799104,5.483072,19.5824,106.99,35.59,112.7541937136,135.16,159.429104,16.803072,160.3121406222,18.799104,5.483072,19.5824,140.63,11.32,141.0848655951,133.21,152.259104,16.363072,153.1358379876,18.799104,5.483072,19.5824,133.46,10.88,133.9027482914,135.59,117.359104,31.913072,121.6207361274,18.799104,5.483072,19.5824,98.56,26.43,102.0422388034,135.16,18.799104,5.483072,19.5824,18.799104,5.483072,19.5824,0.0,0.0,0.0,135.29
2020-10-27 18:30:00,124.334272,41.932496,131.2148825955,16.534272,4.822496,17.2232,107.8,37.11,114.0087369459,135.7,155.784272,13.652496,156.3813609405,16.534272,4.822496,17.2232,139.25,8.83,139.5296792801,134.13,148.634272,13.342496,149.2319302712,16.534272,4.822496,17.2232,132.1,8.52,132.3744703483,136.33,115.874272,30.282496,119.7659236825,16.534272,4.822496,17.2232,99.34,25.46,102.5507055071,135.7,16.534272,4.822496,17.2232,16.534272,4.822496,17.2232,0.0,0.0,0.0,135.83
2020-10-27 19:00:00,113.389536,46.824448,122.6772831652,15.649536,4.564448,16.3016,97.74,42.26,106.4848120626,135.99,148.189536,10.354448,148.5508437313,15.649536,4.564448,16.3016,132.54,5.79,132.6664075793,134.26,141.429536,10.214448,141.7979146572,15.649536,4.564448,16.3016,125.78,5.65,125.9068342069,136.4,105.779536,25.604448,108.8342684717,15.649536,4.564448,16.3016,90.13,21.04,92.5532198251,135.99,15.649536,4.564448,16.3016,15.649536,4.564448,16.3016,0.0,0.0,0.0,136.1
2020-10-27 19:30:00,107.781936,48.152648,118.0492407317,16.431936,4.792648,17.1166,91.35,43.36,101.1183074423,135.14,142.341936,8.542648,142.5980490017,16.431936,4.792648,17.1166,125.91,3.75,125.9658310813,133.3,135.921936,8.522648,136.188869644,16.431936,4.792648,17.1166,119.49,3.73,119.548203667,135.6,100.711936,24.052648,103.5443090116,16.431936,4.792648,17.1166,84.28,19.26,86.4526806987,135.14,16.431936,4.792648,17.1166,16.431936,4.792648,17.1166,0.0,0.0,0.0,135.25
2020-10-27 20:00:00,105.782784,49.118312,116.6302103424,18.302784,5.338312,19.0654,87.48,43.78,97.8235084221,135.57,138.882784,7.568312,139.0888458437,18.302784,5.338312,19.0654,120.58,2.23,120.6006189868,134.09,132.732784,7.6183119999999995,132.951234015,18.302784,5.338312,19.0654,114.43,2.2800000000000002,114.4527120692,136.24,99.022784,24.588312,102.0298820842,18.302784,5.338312,19.0654,80.72,19.25,82.9836182629,135.57,18.302784,5.338312,19.0654,18.302784,5.338312,19.0654,0.0,0.0,0.0,135.67
2020-10-27 20:30:00,106.768624,48.625432,117.3199544325,18.738624,5.465432,19.5194,88.03,43.16,98.0411469741,135.57,136.488624,6.495432,136.6430939282,18.738624,5.465432,19.5194,117.75,1.03,117.7545047971,134.43,130.508624,6.605432,130.6756774242,18.738624,5.465432,19.5194,111.77,1.1400000000000001,111.7758135734,136.5,99.958624,25.235432,103.0948764013,18.738624,5.465432,19.5194,81.22,19.77,83.5915145215,135.57,18.738624,5.465432,19.5194,18.738624,5.465432,19.5194,0.0,0.0,0.0,135.67
2020-10-27 21:00:00,96.674368,51.900024,109.7248646361,16.354368,4.770024,17.0358,80.32,47.13,93.1264693844,136.42,127.864368,8.270024,128.1315335934,16.354368,4.770024,17.0358,111.51,3.5,111.5649142876,135.02,122.214368,7.860024,122.4668596924,16.354368,4.770024,17.0358,105.86,3.09,105.9050881686,136.91,90.544368,21.710024,93.110728268,16.354368,4.770024,17.0358,74.19,16.94,76.0994066994,136.42,16.354368,4.770024,17.0358,16.354368,4.770024,17.0358,0.0,0.0,0.0,136.51
2020-10-27 21:30:00,93.164288,46.084584,103.9392776625,15.444288,4.504584,16.0878,77.72,41.58,88.1436032846,136.07,119.834288,18.464584,121.2484946,15.444288,4.504584,16.0878,104.39,13.96,105.3192940538,132.94,114.614288,17.624584,115.9614633183,15.444288,4.504584,16.0878,99.17,13.12,100.0341106823,135.11,87.274288,27.504584,91.505756578,15.444288,4.504584,16.0878,71.83,23.0,75.4224694637,136.07,15.444288,4.504584,16.0878,15.444288,4.504584,16.0878,0.0,0.0,0.0,136.17
2020-10-27 22:00:00,87.944896,79.748928,118.7189801573,15.664896,4.568928,16.3176,72.28,75.18,104.2901280084,134.02,114.864896,12.438928,115.536449932,15.664896,4.568928,16.3176,99.2,7.87,99.5116922778,132.55,109.894896,11.898928,110.5372003192,15.664896,4.568928,16.3176,94.23,7.33,94.5146644707,134.77,82.964896,47.218928,95.460992713,15.664896,4.568928,16.3176,67.3,42.65,79.6762982323,134.02,15.664896,4.568928,16.3176,15.664896,4.568928,16.3176,0.0,0.0,0.0,134.11
2020-10-27 22:30:00,81.790464,82.760552,116.3571612265,13.510464,3.940552,14.0734,68.28,78.82,104.2820732437,134.42,107.100464,14.580552,108.0883984785,13.510464,3.940552,14.0734,93.59,10.64,94.1928749959,133.0,102.430464,13.910552,103.3707086761,13.510464,3.940552,14.0734,88.92,9.97,89.4771887131,135.18,77.180464,43.840552,88.7627062618,13.510464,3.940552,14.0734,63.67,39.9,75.1390637418,134.42,13.510464,3.940552,14.0734,13.510464,3.940552,14.0734,0.0,0.0,0.0,134.52
2020-10-27 23:00:00,75.762528,84.229904,113.2900585965,14.262528,4.159904,14.8568,61.5,80.07,100.9626411105,134.35,100.362528,16.239904,101.6679473014,14.262528,4.159904,14.8568,86.1,12.08,86.9432941635,133.0,96.062528,15.499904,97.3049654939,14.262528,4.159904,14.8568,81.8,11.34,82.5822959235,135.18,71.742528,42.929904,83.6060223984,14.262528,4.159904,14.8568,57.48,38.77,69.3329885408,134.35,14.262528,4.159904,14.8568,14.262528,4.159904,14.8568,0.0,0.0,0.0,134.46
2020-10-27 23:30:00,69.459936,86.481648,110.9223068184,15.639936,4.561648,16.2916,53.82,81.92,98.0177473726,134.97,94.399936,18.061648,96.1122835296,15.639936,4.561648,16.2916,78.76,13.5,79.908620311,133.78,90.469936,17.251648,92.1001014036,15.639936,4.561648,16.2916,74.83,12.69,75.8983860171,135.85,66.149936,42.501648,78.6269935551,15.639936,4.561648,16.2916,50.51,37.94,63.1720167479,134.97,15.639936,4.561648,16.2916,15.639936,4.561648,16.2916,0.0,0.0,0.0,135.07
2020-10-28 00:00:00,66.704688,87.681784,110.1708248431,14.714688,4.291784,15.3278,51.99,83.39,98.2692841126,135.4,90.434688,19.231784,92.4569862665,14.714688,4.291784,15.3278,75.72,14.94,77.1798030575,134.41,86.664688,18.361784,88.5885052239,14.714688,4.291784,15.3278,71.95,14.07,73.3128051571,136.37,63.554688,41.631784,75.9763371439,14.714688,4.291784,15.3278,48.84,37.34,61.4786239273,135.4,14.714688,4.291784,15.3278,14.714688,4.291784,15.3278,0.0,0.0,0.0,135.51
2020-10-28 00:30:00,67.066832,87.731576,110.4300202932,13.376832,3.901576,13.9342,53.69,83.83,99.5494098426,135.34,90.336832,19.361576,92.3883858556,13.376832,3.901576,13.9342,76.96,15.46,78.4974725708,134.35,86.486832,18.471576,88.4373859254,13.376832,3.901576,13.9342,73.11,14.57,74.5476827272,136.31,63.766832,40.761576,75.6816684628,13.376832,3.901576,13.9342,50.39,36.86,62.4324571037,135.34,13.376832,3.901576,13.9342,13.376832,3.901576,13.9342,0.0,0.0,0.0,135.45
2020-10-28 01:00:00,67.612848,87.726664,110.7585878893,14.902848,4.346664,15.5238,52.71,83.38,98.6436439919,135.54,91.652848,18.806664,93.5624666056,14.902848,4.346664,15.5238,76.75,14.46,78.1002823298,134.61,87.812848,17.966664,89.6320104045,14.902848,4.346664,15.5238,72.91,13.62,74.1712376869,136.47,64.422848,42.246664,77.0394961274,14.902848,4.346664,15.5238,49.52,37.9,62.3589640709,135.54,14.902848,4.346664,15.5238,14.902848,4.346664,15.5238,0.0,0.0,0.0,135.65
2020-10-28 01:30:00,67.330784,88.242312,110.9961265142,15.950784,4.652312,16.6154,51.38,83.59,98.1182577301,135.88,91.680784,19.172312,93.66399362760001,15.950784,4.652312,16.6154,75.73,14.52,77.109424197,135.01,87.890784,18.322312,89.7802708236,15.950784,4.652312,16.6154,71.94,13.67,73.2272660967,136.82,64.240784,42.872312,77.2328522402,15.950784,4.652312,16.6154,48.29,38.22,61.5848398553,135.88,15.950784,4.652312,16.6154,15.950784,4.652312,16.6154,0.0,0.0,0.0,135.99
2020-10-28 02:00:00,65.966176,88.710968,110.5494107608,16.186176,4.720968,16.8606,49.78,83.99,97.6338491508,136.15,89.616176,19.810968,91.7798096204,16.186176,4.720968,16.8606,73.43,15.09,74.9644782547,135.42,85.956176,18.940968,88.0183188962,16.186176,4.720968,16.8606,69.77,14.22,71.2043629281,137.15,63.026176,42.980968,76.286712286,16.186176,4.720968,16.8606,46.84,38.26,60.4798578041,136.15,16.186176,4.720968,16.8606,16.186176,4.720968,16.8606,0.0,0.0,0.0,136.24
2020-10-28 02:30:00,64.97656,88.99108,110.1878653437,15.94656,4.65108,16.611,49.03,84.34,97.5560172414,136.22,88.06656,20.03108,90.3159075479,15.94656,4.65108,16.611,72.12,15.38,73.7417032621,135.51,84.46656,19.14108,86.6082022778,15.94656,4.65108,16.611,68.52,14.49,70.0353517875,137.24,62.11656,42.69108,75.3723778171,15.94656,4.65108,16.611,46.17,38.04,59.8223244283,136.22,15.94656,4.65108,16.611,15.94656,4.65108,16.611,0.0,0.0,0.0,136.32
2020-10-28 03:00:00,62.917712,89.291416,109.2318426769,16.907712,4.931416,17.6122,46.01,84.36,96.0912571465,136.18,86.537712,20.481416,88.9284206514,16.907712,4.931416,17.6122,69.63,15.55,71.3452128737,135.48,83.137712,19.611416,85.4194754966,16.907712,4.931416,17.6122,66.23,14.68,67.8374181407,137.21,60.237712,42.671416,73.8202661228,16.907712,4.931416,17.6122,43.33,37.74,57.4612608633,136.18,16.907712,4.931416,17.6122,16.907712,4.931416,17.6122,0.0,0.0,0.0,136.28
2020-10-28 03:30:00,62.21496,90.05728,109.4578226021,17.06496,4.97728,17.776,45.15,85.08,96.3178534852,136.57,85.02496,21.08728,87.6008972602,17.06496,4.97728,17.776,67.96,16.11,69.843351151,135.95,81.67496,20.18728,84.132784126,17.06496,4.97728,17.776,64.61,15.21,66.3761719294,137.65,59.61496,42.62728,73.2873007826,17.06496,4.97728,17.776,42.55,37.65,56.8157108554,136.57,17.06496,4.97728,17.776,17.06496,4.97728,17.776,0.0,0.0,0.0,136.68
2020-10-28 04:00:00,61.586768,90.518224,109.4827788686,16.656768,4.858224,17.3508,44.93,85.66,96.7281784177,136.85,84.296768,21.028224,86.8799821584,16.656768,4.858224,17.3508,67.64,16.17,69.5459452449,136.21,80.986768,20.128224,83.4505961182,16.656768,4.858224,17.3508,64.33,15.27,66.1174848281,137.9,59.006768,42.468224,72.700403847,16.656768,4.858224,17.3508,42.35,37.61,56.6395144753,136.85,16.656768,4.858224,17.3508,16.656768,4.858224,17.3508,0.0,0.0,0.0,136.96
2020-10-28 04:30:00,61.602448,90.939464,109.8401006564,17.552448,5.119464,18.2838,44.05,85.82,96.4648894676,136.48,84.552448,21.019464,87.1259681705,17.552448,5.119464,18.2838,67.0,15.9,68.8608016218,135.7,81.222448,20.109464,83.6748265698,17.552448,5.119464,18.2838,63.67,14.99,65.4107712842,137.42,59.152448,42.239464,72.6855172878,17.552448,5.119464,18.2838,41.6,37.12,55.7535146874,136.48,17.552448,5.119464,18.2838,17.552448,5.119464,18.2838,0.0,0.0,0.0,136.57
2020-10-28 05:00:00,63.461536,90.405448,110.45592595950001,15.721536,4.5854479999999995,16.3766,47.74,85.82,98.2047860341,136.22,85.461536,20.815448,87.9599739138,15.721536,4.5854479999999995,16.3766,69.74,16.23,71.6036346843,135.4,81.991536,19.905448,84.3732116001,15.721536,4.5854479999999995,16.3766,66.27,15.32,68.0177572403,137.17,60.671536,41.175448,73.3242988279,15.721536,4.5854479999999995,16.3766,44.95,36.59,57.9597325736,136.22,15.721536,4.5854479999999995,16.3766,15.721536,4.5854479999999995,16.3766,0.0,0.0,0.0,136.31
2020-10-28 05:30:00,64.743056,90.023808,110.8871016261,16.813056,4.903808,17.5136,47.93,85.12,97.686740656,136.46,88.183056,20.073808,90.4389801641,16.813056,4.903808,17.5136,71.37,15.17,72.9644146142,135.63,84.623056,19.193808,86.7724833822,16.813056,4.903808,17.5136,67.81,14.29,69.2993520893,137.39,61.963056,42.493808,75.1341734978,16.813056,4.903808,17.5136,45.15,37.59,58.74972851,136.46,16.813056,4.903808,17.5136,16.813056,4.903808,17.5136,0.0,0.0,0.0,136.56
2020-10-28 06:00:00,68.271392,87.301656,110.8267210828,16.291392,4.751656,16.9702,51.98,82.55,97.5521547686,134.93,91.571392,18.601656,93.4416472391,16.291392,4.751656,16.9702,75.28,13.85,76.5434575911,133.75,87.791392,17.801656,89.5780523657,16.291392,4.751656,16.9702,71.5,13.05,72.6811701887,135.78,65.111392,42.361655999999996,77.6788469742,16.291392,4.751656,16.9702,48.82,37.61,61.6271409364,134.93,16.291392,4.751656,16.9702,16.291392,4.751656,16.9702,0.0,0.0,0.0,135.01
2020-10-28 06:30:00,77.550512,82.811816,113.4543026098,15.880512,4.631816,16.5422,61.67,78.18,99.5756059484,134.06,102.520512,14.521816,103.5438965883,15.880512,4.631816,16.5422,86.64,9.89,87.2026473222,132.48,98.160512,13.911816,99.1414380596,15.880512,4.631816,16.5422,82.28,9.28,82.8016714807,134.77,73.520512,44.651816,86.0177328046,15.880512,4.631816,16.5422,57.64,40.02,70.1710054082,134.06,15.880512,4.631816,16.5422,15.880512,4.631816,16.5422,0.0,0.0,0.0,134.15
2020-10-28 07:00:00,84.29256,70.38908,109.8173859396,15.08256,4.39908,15.711,69.21,65.99,95.627946752,134.21,109.47256,12.96908,110.2380988089,15.08256,4.39908,15.711,94.39,8.57,94.7782517247,132.16,104.72256,12.40908,105.4552029982,15.08256,4.39908,15.711,89.64,8.01,89.9971649553,134.51,79.48256,42.26908,90.0230663119,15.08256,4.39908,15.711,64.4,37.87,74.7094164078,134.21,15.08256,4.39908,15.711,15.08256,4.39908,15.711,0.0,0.0,0.0,134.3
2020-10-28 07:30:00,92.623632,40.848976,101.2312997305,14.773632,4.308976,15.3892,77.85,36.54,85.9988028986,134.94,116.223632,15.338976,117.2314668508,14.773632,4.308976,15.3892,101.45,11.03,102.0478485809,131.48,111.103632,14.648976,112.065202188,14.773632,4.308976,15.3892,96.33,10.34,96.8833551236,133.98,86.763632,29.638976,91.6864043147,14.773632,4.308976,15.3892,71.99,25.33,76.3162433562,134.94,14.773632,4.308976,15.3892,14.773632,4.308976,15.3892,0.0,0.0,0.0,135.02
2020-10-28 08:00:00,98.902048,37.722264,105.8517090078,14.922048,4.352264,15.543800000000001,83.98,33.37,90.3670144466,134.73,121.972048,12.272264,122.5878825863,14.922048,4.352264,15.543800000000001,107.05,7.92,107.3425772934,130.99,116.552048,11.742264,117.1420533235,14.922048,4.352264,15.543800000000001,101.63,7.39,101.8983267772,133.72,92.512048,32.342264,98.0025564248,14.922048,4.352264,15.543800000000001,77.59,27.99,82.4842300079,134.73,14.922048,4.352264,15.543800000000001,14.922048,4.352264,15.543800000000001,0.0,0.0,0.0,134.8
2020-10-28 08:30:00,109.118064,33.392352,114.1131064479,17.768064,5.182352,18.5084,91.35,28.21,95.6066242475,134.39,129.938064,9.502352,130.2850535157,17.768064,5.182352,18.5084,112.17,4.32,112.2531571939,130.66,124.288064,9.142352,124.6238558742,17.768064,5.182352,18.5084,106.52,3.96,106.5935832966,133.5,102.068064,37.652352,108.7914946117,17.768064,5.182352,18.5084,84.3,32.47,90.3370959241,134.39,17.768064,5.182352,18.5084,17.768064,5.182352,18.5084,0.0,0.0,0.0,134.45
2020-10-28 09:00:00,105.77832,33.95576,111.0947641394,25.52832,7.44576,26.592,80.25,26.51,84.5153394361,134.7,131.05832,10.16576,131.4519909229,25.52832,7.44576,26.592,105.53,2.7199999999999998,105.5650477194,130.89,125.74832,9.89576,126.1370922798,25.52832,7.44576,26.592,100.22,2.45,100.2499421446,133.82,99.69832,41.77576,108.0970357336,25.52832,7.44576,26.592,74.17,34.33,81.7296629138,134.7,25.52832,7.44576,26.592,25.52832,7.44576,26.592,0.0,0.0,0.0,134.76
2020-10-28 09:30:00,108.309744,33.636592,113.4126137902,25.359744,7.396592,26.4164,82.95,26.24,87.0013798741,135.18,132.909744,9.216592,133.2289218535,25.359744,7.396592,26.4164,107.55,1.82,107.5653982468,131.44,127.559744,9.006592,127.877312252,25.359744,7.396592,26.4164,102.2,1.6099999999999999,102.2126807202,134.26,101.919744,42.456592,110.4092225373,25.359744,7.396592,26.4164,76.56,35.06,84.205921407,135.18,25.359744,7.396592,26.4164,25.359744,7.396592,26.4164,0.0,0.0,0.0,135.24
2020-10-28 10:00:00,100.3216,37.3788,107.0588535153,28.5216,8.3188,29.71,71.8,29.06,77.4578827493,135.71,128.6016,10.8788,129.0609151215,28.5216,8.3188,29.71,100.08,2.56,100.1127364525,132.08,123.6216,10.6188,124.0768266035,28.5216,8.3188,29.71,95.1,2.3,95.1278087627,134.61,94.9316,41.3288,103.5378113927,28.5216,8.3188,29.71,66.41,33.01,74.1616356346,135.71,28.5216,8.3188,29.71,28.5216,8.3188,29.71,0.0,0.0,0.0,135.77
2020-10-28 10:30:00,99.499248,38.241864,106.595218067,27.709248,8.081864,28.8638,71.79,30.16,77.8680274567,135.96,125.259248,11.331864,125.7707849671,27.709248,8.081864,28.8638,97.55,3.25,97.6041238883,132.51,120.439248,11.051864,120.9452609931,27.709248,8.081864,28.8638,92.73,2.9699999999999998,92.7775500862,134.87,94.109248,40.281864,102.367861785,27.709248,8.081864,28.8638,66.4,32.2,73.7956638293,135.96,27.709248,8.081864,28.8638,27.709248,8.081864,28.8638,0.0,0.0,0.0,136.02
2020-10-28 11:00:00,93.205472,39.129096,101.0858356275,37.025472,10.799096,38.5682,56.18,28.33,62.9188469379,135.71,125.125472,12.689096,125.7672330161,37.025472,10.799096,38.5682,88.1,1.8900000000000001,88.1202706532,132.22,120.765472,12.509096,121.4116003935,37.025472,10.799096,38.5682,83.74,1.71,83.7574575784,134.63,89.165472,44.519096,99.6615839009,37.025472,10.799096,38.5682,52.14,33.72,62.093622861,135.71,37.025472,10.799096,38.5682,37.025472,10.799096,38.5682,0.0,0.0,0.0,135.77
2020-10-28 11:30:00,91.727488,39.527184,99.8815815341,36.607488000000004,10.677184,38.1328,55.12,28.85,62.2136391798,135.64,125.197488,12.637184,125.8336577429,36.607488000000004,10.677184,38.1328,88.59,1.96,88.6116792528,132.27,120.797488,12.487184,121.4411909994,36.607488000000004,10.677184,38.1328,84.19,1.81,84.2094543386,134.5,87.777488,43.837184,98.1151675361,36.607488000000004,10.677184,38.1328,51.17,33.16,60.9750317753,135.64,36.607488000000004,10.677184,38.1328,36.607488000000004,10.677184,38.1328,0.0,0.0,0.0,135.7
2020-10-28 12:00:00,97.026768,37.788224,104.1256144356,30.336768,8.848224,31.6008,66.69,28.94,72.6985536307,135.61,131.576768,10.178224,131.9698530768,30.336768,8.848224,31.6008,101.24,1.33,101.2487357946,132.06,126.486768,10.048224,126.8852603128,30.336768,8.848224,31.6008,96.15,1.2,96.157488008,134.34,92.096768,41.738224,101.1132732074,30.336768,8.848224,31.6008,61.76,32.89,69.9717778822,135.61,30.336768,8.848224,31.6008,30.336768,8.848224,31.6008,0.0,0.0,0.0,135.7
2020-10-28 12:30:00,104.040784,36.052312,110.110189973,25.790784,7.522312,26.8654,78.25,28.53,83.2887951648,135.53,135.810784,7.962312,136.0439909113,25.790784,7.522312,26.8654,110.02,0.44,110.0208798365,131.91,130.320784,7.862312,130.5577370069,25.790784,7.522312,26.8654,104.53,0.34,104.5305529498,134.2,98.090784,40.742312,106.2155256676,25.790784,7.522312,26.8654,72.3,33.22,79.5666915235,135.53,25.790784,7.522312,26.8654,25.790784,7.522312,26.8654,0.0,0.0,0.0,135.65
2020-10-28 13:00:00,103.055904,36.645472,109.3773741107,25.115904,7.3254719999999995,26.1624,77.94,29.32,83.2724804482,135.58,133.775904,9.175472,134.0902001544,25.115904,7.3254719999999995,26.1624,108.66,1.85,108.6757475245,132.1,128.335904,8.875472,128.6424434575,25.115904,7.3254719999999995,26.1624,103.22,1.55,103.231637108,134.35,97.145904,39.775472,104.9734006156,25.115904,7.3254719999999995,26.1624,72.03,32.45,79.0020468089,135.58,25.115904,7.3254719999999995,26.1624,25.115904,7.3254719999999995,26.1624,0.0,0.0,0.0,135.7
2020-10-28 13:30:00,100.717728,37.458504,107.4578999209,26.017728,7.588504,27.1018,74.7,29.87,80.4506488476,136.21,131.697728,10.018504,132.0782418976,26.017728,7.588504,27.1018,105.68,2.43,105.7079339501,132.89,126.447728,9.678504,126.8175908778,26.017728,7.588504,27.1018,100.43,2.09,100.4517446339,135.01,95.067728,40.068504,103.1666512003,26.017728,7.588504,27.1018,69.05,32.48,76.3076201962,136.21,26.017728,7.588504,27.1018,26.017728,7.588504,27.1018,0.0,0.0,0.0,136.31
2020-10-28 14:00:00,100.901808,36.865944,107.425661202,24.911808,7.265944,25.9498,75.99,29.6,81.551456762,136.5,132.671808,9.075944,132.9818837191,24.911808,7.265944,25.9498,107.76,1.81,107.7751998374,133.2,127.301808,8.775943999999999,127.6039478745,24.911808,7.265944,25.9498,102.39,1.51,102.4011337828,135.25,95.131808,40.295944,103.3142003608,24.911808,7.265944,25.9498,70.22,33.03,77.6004465193,136.5,24.911808,7.265944,25.9498,24.911808,7.265944,25.9498,0.0,0.0,0.0,136.58
2020-10-28 14:30:00,103.383616,35.946888,109.4547889045,21.623616,6.306888,22.5246,81.76,29.64,86.9668166601,136.29,135.253616,7.906888,135.4845360878,21.623616,6.306888,22.5246,113.63,1.6,113.6412640725,132.9,129.573616,7.606888,129.7967130106,21.623616,6.306888,22.5246,107.95,1.3,107.9578274142,135.04,97.103616,39.076888,104.6714641917,21.623616,6.306888,22.5246,75.48,32.77,82.2867139944,136.29,21.623616,6.306888,22.5246,21.623616,6.306888,22.5246,0.0,0.0,0.0,136.45
2020-10-28 15:00:00,107.69728,34.01004,112.9397491595,16.69728,4.87004,17.393,91.0,29.14,95.5517639816,135.91,136.65728000000001,6.19004,136.7974004585,16.69728,4.87004,17.393,119.96,1.32,119.967262201,132.61,130.68728,5.90004,130.8203945331,16.69728,4.87004,17.393,113.99,1.03,113.9946533834,134.82,100.60728,38.03004,107.5551427473,16.69728,4.87004,17.393,83.91,33.16,90.2245737036,135.91,16.69728,4.87004,17.393,16.69728,4.87004,17.393,0.0,0.0,0.0,136.14
2020-10-28 15:30:00,109.347552,33.080536,114.2418880728,13.647552,3.980536,14.2162,95.7,29.1,100.0264964897,135.91,136.037552,5.730536,136.1581969512,13.647552,3.980536,14.2162,122.39,1.75,122.4025105952,132.61,129.947552,5.410536,130.0601405912,13.647552,3.980536,14.2162,116.3,1.43,116.3087911553,134.71,101.857552,37.020536,108.3765702777,13.647552,3.980536,14.2162,88.21,33.04,94.1947222513,135.91,13.647552,3.980536,14.2162,13.647552,3.980536,14.2162,0.0,0.0,0.0,135.99
2020-10-28 16:00:00,110.957872,32.397296,115.5908047679,11.887872,3.467296,12.3832,99.07,28.93,103.2076053399,135.99,138.087872,4.767296,138.1701396997,11.887872,3.467296,12.3832,126.2,1.3,126.2066955435,132.61,131.767872,4.477296,131.8439163211,11.887872,3.467296,12.3832,119.88,1.01,119.8842545958,134.71,103.177872,36.737296,109.5230669213,11.887872,3.467296,12.3832,91.29,33.27,97.1635579834,135.99,11.887872,3.467296,12.3832,11.887872,3.467296,12.3832,0.0,0.0,0.0,136.09
2020-10-28 16:30:00,113.84728,32.62004,118.4283334891,11.89728,3.47004,12.393,101.95,29.15,106.035489342,136.16,142.15728,4.85004,142.2399913702,11.89728,3.47004,12.393,130.26,1.38,130.2673097903,132.76,135.66728,4.55004,135.7435586929,11.89728,3.47004,12.393,123.77,1.08,123.7747118761,134.85,105.76728,36.60004,111.9208668953,11.89728,3.47004,12.393,93.87,33.13,99.5448331155,136.16,11.89728,3.47004,12.393,11.89728,3.47004,12.393,0.0,0.0,0.0,136.26
2020-10-28 17:00:00,119.857536,31.998448,124.0553489794,11.377536,3.318448,11.8516,108.48,28.68,112.2071869356,135.73,149.247536,3.988448,149.3008195541,11.377536,3.318448,11.8516,137.87,0.67,137.8716279733,132.07,142.347536,3.9584479999999997,142.4025642881,11.377536,3.318448,11.8516,130.97,0.64,130.9715637075,134.27,111.237536,36.448448,117.0567331552,11.377536,3.318448,11.8516,99.86,33.13,105.2122450098,135.73,11.377536,3.318448,11.8516,11.377536,3.318448,11.8516,0.0,0.0,0.0,135.83
2020-10-28 17:30:00,124.716032,31.557176,128.6465856326,12.916032,3.767176,13.4542,111.8,27.79,115.2021011093,135.31,156.756032,4.957176,156.8343940667,12.916032,3.767176,13.4542,143.84,1.19,143.8449223991,131.35,149.496032,5.1671759999999995,149.5853043971,12.916032,3.767176,13.4542,136.58,1.4,136.5871750934,133.67,115.876032,37.327176,121.7397751772,12.916032,3.767176,13.4542,102.96,33.56,108.2914364112,135.31,12.916032,3.767176,13.4542,12.916032,3.767176,13.4542,0.0,0.0,0.0,135.41
2020-10-28 18:00:00,124.93704,32.00372,128.9709349342,13.00704,3.79372,13.549,111.93,28.21,115.4301910247,135.19,156.93704,4.79372,157.0102362122,13.00704,3.79372,13.549,143.93,1.0,143.933473869,131.15,149.69704,5.00372,149.7806429369,13.00704,3.79372,13.549,136.69,1.21,136.6953554441,133.51,116.11704,36.91372,121.8432997854,13.00704,3.79372,13.549,103.11,33.12,108.2986911278,135.19,13.00704,3.79372,13.549,13.00704,3.79372,13.549,0.0,0.0,0.0,135.27
2020-10-28 18:30:00,122.959824,33.757032,127.5094330925,11.509824,3.357032,11.9894,111.45,30.4,115.5216970963,135.27,152.719824,5.027032,152.8025382424,11.509824,3.357032,11.9894,141.21,1.67,141.2198746636,131.38,145.609824,4.727032,145.6865322425,11.509824,3.357032,11.9894,134.1,1.37,134.1069979531,133.71,114.169824,34.427032,119.2475125297,11.509824,3.357032,11.9894,102.66,31.07,107.2586616549,135.27,11.509824,3.357032,11.9894,11.509824,3.357032,11.9894,0.0,0.0,0.0,135.37
2020-10-28 19:00:00,115.96752,43.56636,123.8809647145,14.38752,4.19636,14.987,101.58,39.37,108.9426147107,134.96,149.54752,10.24636,149.8981275113,14.38752,4.19636,14.987,135.16,6.05,135.2953365789,132.97,142.70752,10.24636,143.0748900325,14.38752,4.19636,14.987,128.32,6.05,128.4625427897,135.02,107.98752,26.93636,111.2963250328,14.38752,4.19636,14.987,93.6,22.74,96.3227262903,134.96,14.38752,4.19636,14.987,14.38752,4.19636,14.987,0.0,0.0,0.0,135.04
2020-10-28 19:30:00,110.075824,47.030032,119.7017582962,17.245824,5.030032,17.9644,92.83,42.0,101.8891991332,135.4,144.685824,10.060032,145.0351402606,17.245824,5.030032,17.9644,127.44,5.03,127.5392272989,134.03,138.195824,10.000032,138.5571593641,17.245824,5.030032,17.9644,120.95,4.97,121.0520689621,135.88,102.865824,25.850032,106.0641405075,17.245824,5.030032,17.9644,85.62,20.82,88.115020286,135.4,17.245824,5.030032,17.9644,17.245824,5.030032,17.9644,0.0,0.0,0.0,135.48
2020-10-28 20:00:00,105.911568,49.144624,116.7581016646,15.581568,4.544624,16.2308,90.33,44.6,100.7406020431,136.22,139.481568,6.934624,139.6538464267,15.581568,4.544624,16.2308,123.9,2.39,123.9230491071,135.13,133.171568,6.994624,133.3551322165,15.581568,4.544624,16.2308,117.59,2.45,117.6155202344,136.82,98.911568,23.704624,101.7123762538,15.581568,4.544624,16.2308,83.33,19.16,85.5043536903,136.22,15.581568,4.544624,16.2308,15.581568,4.544624,16.2308,0.0,0.0,0.0,136.31
2020-10-28 20:30:00,104.398416,50.483288,115.9637513648,12.388416,3.613288,12.9046,92.01,46.87,103.2600455162,136.72,135.678416,4.463288,135.751808489,12.388416,3.613288,12.9046,123.29,0.85,123.2929300487,135.77,129.418416,4.473288,129.4957014942,12.388416,3.613288,12.9046,117.03,0.86,117.0331598309,137.36,97.218416,21.153288,99.4931254045,12.388416,3.613288,12.9046,84.83,17.54,86.6243643555,136.72,12.388416,3.613288,12.9046,12.388416,3.613288,12.9046,0.0,0.0,0.0,136.81
2020-10-28 21:00:00,98.069392,81.720656,127.6552829472,12.859392,3.750656,13.395199999999999,85.21,77.97,115.4991991314,134.44,130.609392,8.700656,130.8988720098,12.859392,3.750656,13.395199999999999,117.75,4.95,117.8539986594,134.73,124.629392,8.550656,124.922372169,12.859392,3.750656,13.395199999999999,111.77,4.8,111.8730213233,136.46,91.859392,36.380656,98.8013159305,12.859392,3.750656,13.395199999999999,79.0,32.63,85.4734865324,134.44,12.859392,3.750656,13.395199999999999,12.859392,3.750656,13.395199999999999,0.0,0.0,0.0,134.54
2020-10-28 21:30:00,94.19376,87.81068,128.7756962513,10.73376,3.13068,11.181,83.46,84.68,118.8960638541,134.44,124.74376,7.01068,124.9406070619,10.73376,3.13068,11.181,114.01,3.88,114.0760031733,135.21,118.96376,6.99068,119.168980025,10.73376,3.13068,11.181,108.23,3.86,108.2988111661,136.84,88.20376,37.91068,96.0058484479,10.73376,3.13068,11.181,77.47,34.78,84.9190750067,134.44,10.73376,3.13068,11.181,10.73376,3.13068,11.181,0.0,0.0,0.0,134.54
2020-10-28 22:00:00,86.975648,88.927064,124.3896541384,13.875648,4.047064,14.4538,73.1,84.88,112.0188573411,134.87,116.785648,8.017064,117.0605009982,13.875648,4.047064,14.4538,102.91,3.9699999999999998,102.9865476652,135.42,111.585648,7.697064,111.8508007741,13.875648,4.047064,14.4538,97.71,3.65,97.7781499109,137.03,81.915648,39.367064,90.8842071828,13.875648,4.047064,14.4538,68.04,35.32,76.6612287927,134.87,13.875648,4.047064,14.4538,13.875648,4.047064,14.4538,0.0,0.0,0.0,134.96
2020-10-28 22:30:00,82.384064,83.990352,117.6499606045,13.544064,3.950352,14.1084,68.84,80.04,105.5715264643,134.34,108.024064,15.280352,109.0994388635,13.544064,3.950352,14.1084,94.48,11.33,95.156919349,133.01,103.284064,14.560352,104.3053293304,13.544064,3.950352,14.1084,89.74,10.61,90.3650358269,135.05,77.704064,42.750352,88.6877339785,13.544064,3.950352,14.1084,64.16,38.8,74.9796345683,134.34,13.544064,3.950352,14.1084,13.544064,3.950352,14.1084,0.0,0.0,0.0,134.44
2020-10-28 23:00:00,77.875376,84.731568,115.0826346713,12.485376,3.641568,13.0056,65.39,81.09,104.1702462318,134.44,101.785376,16.171568,103.0620317044,12.485376,3.641568,13.0056,89.3,12.53,90.1747797336,133.21,97.335376,15.401568,98.5463531437,12.485376,3.641568,13.0056,84.85,11.76,85.6610769253,135.21,73.515376,41.751568,84.5440946423,12.485376,3.641568,13.0056,61.03,38.11,71.951601789,134.44,12.485376,3.641568,13.0056,12.485376,3.641568,13.0056,0.0,0.0,0.0,134.53
2020-10-28 23:30:00,71.800192,86.160056,112.1553512819,14.160192,4.130056,14.7502,57.64,82.03,100.2561245012,134.75,96.290192,17.630056,97.8908573359,14.160192,4.130056,14.7502,82.13,13.5,83.2321266099,133.63,92.180192,16.820056,93.7021989123,14.160192,4.130056,14.7502,78.02,12.69,79.0452813266,135.58,68.120192,41.840056,79.9434227701,14.160192,4.130056,14.7502,53.96,37.71,65.8310390318,134.75,14.160192,4.130056,14.7502,14.160192,4.130056,14.7502,0.0,0.0,0.0,134.83
