Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-29 00:00:00,68.388848,87.124664,110.7598375219,14.518848,4.234664,15.1238,53.87,82.89,98.8571140586,135.18,91.688848,19.104664,93.6580644372,14.518848,4.234664,15.1238,77.17,14.87,78.5896036381,134.28,87.838848,18.234664,89.7115722143,14.518848,4.234664,15.1238,73.32,14.0,74.6446407989,136.16,65.068848,41.644664,77.2543398116,14.518848,4.234664,15.1238,50.55,37.41,62.8872848834,135.18,14.518848,4.234664,15.1238,14.518848,4.234664,15.1238,0.0,0.0,0.0,135.26
2020-10-29 00:30:00,69.13088,87.16984,111.2549305658,13.85088,4.03984,14.428,55.28,83.13,99.8322357758,135.18,90.86088,19.24984,92.8776391517,13.85088,4.03984,14.428,77.01,15.21,78.4976700291,134.35,87.02088,18.36984,88.9386562615,13.85088,4.03984,14.428,73.17,14.33,74.5600281652,136.19,65.68088,41.36984,77.6237184062,13.85088,4.03984,14.428,51.83,37.33,63.8739211259,135.18,13.85088,4.03984,14.428,13.85088,4.03984,14.428,0.0,0.0,0.0,135.26
2020-10-29 01:00:00,71.756192,86.368056,112.2870971553,13.056192,3.808056,13.600200000000001,58.7,82.56,101.3007581413,134.84,92.916192,18.648056,94.7690283181,13.056192,3.808056,13.600200000000001,79.86,14.84,81.2271210865,133.9,88.916192,17.788056,90.6780245486,13.056192,3.808056,13.600200000000001,75.86,13.98,77.1374098606,135.79,67.986192,41.098056,79.4428883516,13.056192,3.808056,13.600200000000001,54.93,37.29,66.391633509,134.84,13.056192,3.808056,13.600200000000001,13.056192,3.808056,13.600200000000001,0.0,0.0,0.0,134.91
2020-10-29 01:30:00,70.80472,86.72096,111.9546036463,14.09472,4.11096,14.682,56.71,82.61,100.2019770264,135.31,93.49472,18.51096,95.3095918992,14.09472,4.11096,14.682,79.4,14.4,80.6952291031,134.43,89.53472,17.66096,91.2599342187,14.09472,4.11096,14.682,75.44,13.55,76.6472184753,136.27,67.22472,42.08096,79.3093321974,14.09472,4.11096,14.682,53.13,37.97,65.3032755687,135.31,14.09472,4.11096,14.682,14.09472,4.11096,14.682,0.0,0.0,0.0,135.39
2020-10-29 02:00:00,68.39336,87.34348,110.9348240662,15.06336,4.39348,15.691,53.33,82.95,98.6143569669,136.02,91.39336,18.69348,93.285542538,15.06336,4.39348,15.691,76.33,14.3,77.657960957,135.34,87.58336,17.85348,89.3845159801,15.06336,4.39348,15.691,72.52,13.46,73.7585384888,137.01,65.13336,43.35348,78.2424361392,15.06336,4.39348,15.691,50.07,38.96,63.4419931906,136.02,15.06336,4.39348,15.691,15.06336,4.39348,15.691,0.0,0.0,0.0,136.1
2020-10-29 02:30:00,66.7504,88.5822,110.9162840028,15.2304,4.4422,15.865,51.52,84.14,98.6602756939,136.5,89.2604,20.0622,91.4872170142,15.2304,4.4422,15.865,74.03,15.62,75.6599319323,135.98,85.5804,19.1722,87.7016426129,15.2304,4.4422,15.865,70.35,14.73,71.8755549544,137.59,63.6304,42.9222,76.7537820371,15.2304,4.4422,15.865,48.4,38.48,61.832599816,136.5,15.2304,4.4422,15.865,15.2304,4.4422,15.865,0.0,0.0,0.0,136.59
2020-10-29 03:00:00,66.647648,88.118064,110.4839453814,12.987648,3.788064,13.5288,53.66,84.33,99.9547122451,136.73,88.127648,19.358064,90.2286926861,12.987648,3.788064,13.5288,75.14,15.57,76.7362007139,136.31,84.367648,18.458064,86.363187503,12.987648,3.788064,13.5288,71.38,14.67,72.8718965034,137.81,63.357648,42.738064,76.4246928326,12.987648,3.788064,13.5288,50.37,38.95,63.6729094671,136.73,12.987648,3.788064,13.5288,12.987648,3.788064,13.5288,0.0,0.0,0.0,136.81
2020-10-29 03:30:00,67.47672,78.35696,103.4065806533,11.40672,3.32696,11.882,56.07,75.03,93.6661400934,135.89,85.46672,28.59696,90.1240608761,11.40672,3.32696,11.882,74.06,25.27,78.2525175314,133.05,81.80672,27.54696,86.3201856022,11.40672,3.32696,11.882,70.4,24.22,74.4497709869,135.1,63.98672,49.40696,80.8414994468,11.40672,3.32696,11.882,52.58,46.08,69.9143962285,135.89,11.40672,3.32696,11.882,11.40672,3.32696,11.882,0.0,0.0,0.0,135.97
2020-10-29 04:00:00,66.439984,78.227912,102.6346807361,11.889984,3.467912,12.3854,54.55,74.76,92.5459891081,135.78,84.189984,29.797912,89.3077206376,11.889984,3.467912,12.3854,72.3,26.33,76.9451681394,132.84,80.629984,28.387912,85.4813890128,11.889984,3.467912,12.3854,68.74,24.92,73.1176722824,134.94,63.089984,49.477912,80.1773649916,11.889984,3.467912,12.3854,51.2,46.01,68.8357472539,135.78,11.889984,3.467912,12.3854,11.889984,3.467912,12.3854,0.0,0.0,0.0,135.87
2020-10-29 04:30:00,66.683728,77.991504,102.6128368001,11.833728,3.451504,12.3268,54.85,74.54,92.5458486373,135.78,83.803728,29.371504,88.8017458945,11.833728,3.451504,12.3268,71.97,25.92,76.4952763248,132.8,80.243728,27.991504,84.9857645698,11.833728,3.451504,12.3268,68.41,24.54,72.6783303331,134.89,63.313728,49.721504,80.5037645907,11.833728,3.451504,12.3268,51.48,46.27,69.2177961221,135.78,11.833728,3.451504,12.3268,11.833728,3.451504,12.3268,0.0,0.0,0.0,135.87
2020-10-29 05:00:00,67.548512,77.725816,102.9762300062,10.648512,3.105816,11.0922,56.9,74.62,93.8389812391,135.45,84.648512,29.165816,89.5322031828,10.648512,3.105816,11.0922,74.0,26.06,78.4545957864,132.36,80.988512,27.765816,85.6158841227,10.648512,3.105816,11.0922,70.34,24.66,74.5374483062,134.54,63.988512,48.715816,80.4223874087,10.648512,3.105816,11.0922,53.34,45.61,70.1813914083,135.45,10.648512,3.105816,11.0922,10.648512,3.105816,11.0922,0.0,0.0,0.0,135.53
2020-10-29 05:30:00,70.3708,76.6044,104.0205921537,9.8208,2.8644,10.23,60.55,73.74,95.4143076273,135.11,87.6208,28.0144,91.9902777472,9.8208,2.8644,10.23,77.8,25.15,81.7640660682,131.87,83.7608,26.6644,87.9025701786,9.8208,2.8644,10.23,73.94,23.8,77.6760168907,134.16,66.4608,48.6744,82.3786085826,9.8208,2.8644,10.23,56.64,45.81,72.8467274488,135.11,9.8208,2.8644,10.23,9.8208,2.8644,10.23,0.0,0.0,0.0,135.19
2020-10-29 06:00:00,73.616208,74.220144,104.5369592808,9.326208,2.720144,9.7148,64.29,71.5,96.1532843953,134.24,90.846208,26.400144,94.604445515,9.326208,2.720144,9.7148,81.52,23.68,84.8896507237,130.79,86.796208,25.120144,90.358194746,9.326208,2.720144,9.7148,77.47,22.4,80.6434182063,133.26,69.386208,49.200144,85.0593911937,9.326208,2.720144,9.7148,60.06,46.48,75.9446772328,134.24,9.326208,2.720144,9.7148,9.326208,2.720144,9.7148,0.0,0.0,0.0,134.31
2020-10-29 06:30:00,81.93448,76.81464,112.3109430608,8.96448,2.61464,9.338,72.97,74.2,104.0685394344,134.37,103.07448,15.70464,104.2640117433,8.96448,2.61464,9.338,94.11,13.09,95.0159997053,132.23,98.40448,14.32464,99.4416260688,8.96448,2.61464,9.338,89.44,11.71,90.2033131321,134.51,76.92448,46.66464,89.9720192593,8.96448,2.61464,9.338,67.96,44.05,80.987431741,134.37,8.96448,2.61464,9.338,8.96448,2.61464,9.338,0.0,0.0,0.0,134.46
2020-10-29 07:00:00,87.122848,77.471664,116.5858025943,9.982848,2.911664,10.3988,77.14,74.56,107.2836110503,134.1,111.682848,8.951664,112.0410229593,9.982848,2.911664,10.3988,101.7,6.04,101.8792010177,132.43,106.552848,8.511664,106.8922721293,9.982848,2.911664,10.3988,96.57,5.6,96.732232994,134.69,81.732848,46.391664,93.9810881554,9.982848,2.911664,10.3988,71.75,43.48,83.8962031322,134.1,9.982848,2.911664,10.3988,9.982848,2.911664,10.3988,0.0,0.0,0.0,134.18
2020-10-29 07:30:00,93.962032,74.735176,120.0591936893,10.132032,2.955176,10.5542,83.83,71.78,110.3623001754,133.26,119.412032,6.195176,119.5726289417,10.132032,2.955176,10.5542,109.28,3.24,109.3280201961,131.19,113.912032,5.905176,114.0649908515,10.132032,2.955176,10.5542,103.78,2.95,103.8219191693,133.7,87.952032,47.545176,99.980516571,10.132032,2.955176,10.5542,77.82,44.59,89.6895785473,133.26,10.132032,2.955176,10.5542,10.132032,2.955176,10.5542,0.0,0.0,0.0,133.35
2020-10-29 08:00:00,98.130864,72.892752,122.2416449641,12.420864,3.622752,12.9384,85.71,69.27,110.2022549679,132.65,126.920864,11.092752,127.4046893385,12.420864,3.622752,12.9384,114.5,7.47,114.7434133186,131.84,121.140864,11.122752,121.6504194104,12.420864,3.622752,12.9384,108.72,7.5,108.9783850128,134.27,91.900864,43.602752,101.7200510515,12.420864,3.622752,12.9384,79.48,39.98,88.9689316559,132.65,12.420864,3.622752,12.9384,12.420864,3.622752,12.9384,0.0,0.0,0.0,132.73
2020-10-29 08:30:00,109.573104,40.655072,116.8721523697,12.703104,3.705072,13.2324,96.87,36.95,103.6778635968,134.53,134.593104,9.615072,134.9361080435,12.703104,3.705072,13.2324,121.89,5.91,122.0331930255,133.2,128.393104,9.485072,128.7429832869,12.703104,3.705072,13.2324,115.69,5.78,115.8342975979,135.45,101.963104,28.365072,105.8350220243,12.703104,3.705072,13.2324,89.26,24.66,92.6037968984,134.53,12.703104,3.705072,13.2324,12.703104,3.705072,13.2324,0.0,0.0,0.0,134.63
2020-10-29 09:00:00,106.424032,42.191176,114.4821816677,13.444032,3.921176,14.0042,92.98,38.27,100.5478657158,134.76,135.814032,10.951176,136.2548331028,13.444032,3.921176,14.0042,122.37,7.03,122.571765917,133.05,129.584032,10.761176,130.0300898188,13.444032,3.921176,14.0042,116.14,6.84,116.3412446212,135.39,99.184032,27.581176,102.9475277669,13.444032,3.921176,14.0042,85.74,23.66,88.9446074813,134.76,13.444032,3.921176,14.0042,13.444032,3.921176,14.0042,0.0,0.0,0.0,134.86
2020-10-29 09:30:00,108.882032,40.790176,116.2718166649,16.492032,4.810176,17.1792,92.39,35.98,99.1487392759,134.1,139.452032,13.190176,140.0744443924,16.492032,4.810176,17.1792,122.96,8.38,123.2452270881,132.26,133.192032,12.950175999999999,133.8201197381,16.492032,4.810176,17.1792,116.7,8.14,116.9835441419,134.77,101.702032,29.870176,105.9977864259,16.492032,4.810176,17.1792,85.21,25.06,88.8186224843,134.1,16.492032,4.810176,17.1792,16.492032,4.810176,17.1792,0.0,0.0,0.0,134.21
2020-10-29 10:00:00,106.784608,42.991344,115.1138921444,17.044608,4.971344,17.7548,89.74,38.02,97.461725821,134.24,139.414608,13.701344,140.0862582525,17.044608,4.971344,17.7548,122.37,8.73,122.6810083102,132.18,133.164608,13.431344,133.8402548766,17.044608,4.971344,17.7548,116.12,8.46,116.4277716011,134.65,99.854608,28.451344,103.8288096544,17.044608,4.971344,17.7548,82.81,23.48,86.0744241921,134.24,17.044608,4.971344,17.7548,17.044608,4.971344,17.7548,0.0,0.0,0.0,134.37
2020-10-29 10:30:00,108.243648,42.951064,116.4537729362,16.563648,4.831064,17.2538,91.68,38.12,99.2892582307,134.24,140.433648,13.371064,141.0687592739,16.563648,4.831064,17.2538,123.87,8.54,124.1640386747,131.97,134.103648,13.121064,134.7440192639,16.563648,4.831064,17.2538,117.54,8.29,117.8319808032,134.68,101.133648,28.181064,104.9866045072,16.563648,4.831064,17.2538,84.57,23.35,87.73430002,134.24,16.563648,4.831064,17.2538,16.563648,4.831064,17.2538,0.0,0.0,0.0,134.44
2020-10-29 11:00:00,112.905392,40.918656,120.0914815943,16.555392,4.828656,17.2452,96.35,36.09,102.8873685153,133.74,142.875392,14.378656,143.5970869744,16.555392,4.828656,17.2452,126.32,9.55,126.6804835008,131.39,136.405392,14.078656,137.1300095582,16.555392,4.828656,17.2452,119.85,9.25,120.2064266169,134.22,105.395392,29.588656,109.4699831859,16.555392,4.828656,17.2452,88.84,24.76,92.2258271852,133.74,16.555392,4.828656,17.2452,16.555392,4.828656,17.2452,0.0,0.0,0.0,133.91
2020-10-29 11:30:00,116.929184,38.833512,123.2090732258,18.869184,5.503512,19.6554,98.06,33.33,103.5695539239,133.69,145.539184,16.413512,146.461795208,18.869184,5.503512,19.6554,126.67,10.91,127.138967276,131.55,139.079184,16.023512,139.9991869938,18.869184,5.503512,19.6554,120.21,10.52,120.669443108,134.25,109.249184,32.633512,114.0189910064,18.869184,5.503512,19.6554,90.38,27.13,94.3640890382,133.69,18.869184,5.503512,19.6554,18.869184,5.503512,19.6554,0.0,0.0,0.0,133.78
2020-10-29 12:00:00,115.508736,39.510048,122.0791218238,21.668736,6.320048,22.5716,93.84,33.19,99.5365344986,133.69,145.628736,17.070048,146.6257661111,21.668736,6.320048,22.5716,123.96,10.75,124.4252550731,131.62,139.318736,16.690048,140.3148883864,21.668736,6.320048,22.5716,117.65,10.37,118.1061361657,134.29,108.198736,33.600048,113.2957620461,21.668736,6.320048,22.5716,86.53,27.28,90.7283819981,133.69,21.668736,6.320048,22.5716,21.668736,6.320048,22.5716,0.0,0.0,0.0,133.78
2020-10-29 12:30:00,116.052224,39.630232,122.6322713796,22.492224,6.560232,23.4294,93.56,33.07,99.2325475839,133.69,147.082224,17.700232,148.1434400493,22.492224,6.560232,23.4294,124.59,11.14,125.0870404958,131.59,140.732224,17.310232,141.7928171801,22.492224,6.560232,23.4294,118.24,10.75,118.7276720062,134.23,108.742224,34.010232,113.9366804903,22.492224,6.560232,23.4294,86.25,27.45,90.5127891516,133.69,22.492224,6.560232,23.4294,22.492224,6.560232,23.4294,0.0,0.0,0.0,133.78
2020-10-29 13:00:00,114.355136,40.985248,121.4779308484,22.715136,6.625248,23.6616,91.64,34.36,97.8698073974,133.95,145.165136,16.575248,146.1083692201,22.715136,6.625248,23.6616,122.45,9.95,122.8535917261,132.01,138.925136,16.235248,139.8705712087,22.715136,6.625248,23.6616,116.21,9.61,116.6066730509,134.62,107.235136,33.095248,112.2259766414,22.715136,6.625248,23.6616,84.52,26.47,88.5680038163,133.95,22.715136,6.625248,23.6616,22.715136,6.625248,23.6616,0.0,0.0,0.0,134.1
2020-10-29 13:30:00,115.85504,40.15772,122.6174244102,21.69504,6.32772,22.599,94.16,33.83,100.0528585299,134.21,146.36504,16.76772,147.3223722596,21.69504,6.32772,22.599,124.67,10.44,125.1063647462,132.34,140.01504,16.40772,140.973134681,21.69504,6.32772,22.599,118.32,10.08,118.7485949391,134.92,108.49504,33.49772,113.5485400602,21.69504,6.32772,22.599,86.8,27.17,90.9530037987,134.21,21.69504,6.32772,22.599,21.69504,6.32772,22.599,0.0,0.0,0.0,134.36
2020-10-29 14:00:00,115.255248,40.134864,122.0433509038,22.165248,6.464864,23.0888,93.09,33.67,98.9920047277,134.75,145.175248,16.764864,146.1400468619,22.165248,6.464864,23.0888,123.01,10.3,123.4404718883,133.09,138.885248,16.414864,139.8519212316,22.165248,6.464864,23.0888,116.72,9.95,117.1433348509,135.55,108.015248,34.264864,113.3197895579,22.165248,6.464864,23.0888,85.85,27.8,90.2389189873,134.75,22.165248,6.464864,23.0888,22.165248,6.464864,23.0888,0.0,0.0,0.0,134.88
2020-10-29 14:30:00,114.37104,40.48072,121.3236311788,21.91104,6.39072,22.824,92.46,34.09,98.5443032346,134.98,143.64104,15.77072,144.5042005673,21.91104,6.39072,22.824,121.73,9.38,122.090856742,133.5,137.43104,15.46072,138.2979559444,21.91104,6.39072,22.824,115.52,9.07,115.8755163958,135.88,107.16104,33.99072,112.4226736028,21.91104,6.39072,22.824,85.25,27.6,89.6064869304,134.98,21.91104,6.39072,22.824,21.91104,6.39072,22.824,0.0,0.0,0.0,135.12
2020-10-29 15:00:00,111.75792,40.83356,118.9840842508,22.29792,6.50356,23.227,89.46,34.33,95.8208771615,135.41,142.07792,15.75356,142.9486271505,22.29792,6.50356,23.227,119.78,9.25,120.1366342961,134.03,135.98792,15.45356,136.8631685392,22.29792,6.50356,23.227,113.69,8.95,114.041740604,136.35,104.83792,34.26356,110.2949727494,22.29792,6.50356,23.227,82.54,27.76,87.0831166186,135.41,22.29792,6.50356,23.227,22.29792,6.50356,23.227,0.0,0.0,0.0,135.56
2020-10-29 15:30:00,107.39656,42.81608,115.6167713024,20.86656,6.08608,21.736,86.53,36.73,94.0028393188,135.15,140.38656,14.15608,141.0984791895,20.86656,6.08608,21.736,119.52,8.07,119.792133715,133.52,134.30656,13.916080000000001,135.0255877291,20.86656,6.08608,21.736,113.44,7.83,113.7099050215,135.93,100.76656,31.46608,105.5652111484,20.86656,6.08608,21.736,79.9,25.38,83.8340885321,135.15,20.86656,6.08608,21.736,20.86656,6.08608,21.736,0.0,0.0,0.0,135.29
2020-10-29 16:00:00,108.368736,43.400048,116.7362287751,19.748736,5.760048,20.5716,88.62,37.64,96.2822621255,134.9,141.018736,13.710048,141.6836240333,19.748736,5.760048,20.5716,121.27,7.95,121.5303065083,133.1,134.828736,13.480048,135.5009215668,19.748736,5.760048,20.5716,115.08,7.72,115.3386526712,135.56,101.528736,30.150048,105.9108569891,19.748736,5.760048,20.5716,81.78,24.39,85.3395599942,134.9,19.748736,5.760048,20.5716,19.748736,5.760048,20.5716,0.0,0.0,0.0,135.04
2020-10-29 16:30:00,116.215296,41.061128,123.2558771702,19.855296,5.791128,20.6826,96.36,35.27,102.6119997856,134.45,146.695296,14.671128,147.4271069557,19.855296,5.791128,20.6826,126.84,8.88,127.1504620519,132.7,140.215296,14.401128,140.9529060362,19.855296,5.791128,20.6826,120.36,8.61,120.6675668935,135.24,108.685296,31.891128,113.2675488025,19.855296,5.791128,20.6826,88.83,26.1,92.5849820435,134.45,19.855296,5.791128,20.6826,19.855296,5.791128,20.6826,0.0,0.0,0.0,134.61
2020-10-29 17:00:00,123.317824,38.936032,129.3185999924,18.877824,5.506032,19.6644,104.44,33.43,109.6598308407,134.08,154.257824,16.276032,155.1141047193,18.877824,5.506032,19.6644,135.38,10.77,135.8077217981,132.19,147.317824,15.876032,148.1708124435,18.877824,5.506032,19.6644,128.44,10.37,128.8579469804,134.78,115.097824,32.996032,119.734068741,18.877824,5.506032,19.6644,96.22,27.49,100.0699180573,134.08,18.877824,5.506032,19.6644,18.877824,5.506032,19.6644,0.0,0.0,0.0,134.24
2020-10-29 17:30:00,127.670928,39.041104,133.5068300048,18.140928,5.291104,18.8968,109.53,33.75,114.611881583,134.28,159.130928,16.651104,159.9997234703,18.140928,5.291104,18.8968,140.99,11.36,141.4469147772,132.3,151.900928,16.211104,152.7635159983,18.140928,5.291104,18.8968,133.76,10.92,134.2050073581,134.88,119.000928,32.611104,123.3884312606,18.140928,5.291104,18.8968,100.86,27.32,104.4946027314,134.28,18.140928,5.291104,18.8968,18.140928,5.291104,18.8968,0.0,0.0,0.0,134.44
2020-10-29 18:00:00,128.179792,39.052856,133.9969575734,17.049792,4.972856,17.7602,111.13,34.08,116.2382178976,134.4,158.729792,15.792856,159.5135140639,17.049792,4.972856,17.7602,141.68,10.82,142.0925571591,132.52,151.479792,15.382856,152.2588573551,17.049792,4.972856,17.7602,134.43,10.41,134.8324627084,135.03,119.399792,32.162856,123.6558111684,17.049792,4.972856,17.7602,102.35,27.19,105.9000406043,134.4,17.049792,4.972856,17.7602,17.049792,4.972856,17.7602,0.0,0.0,0.0,134.55
2020-10-29 18:30:00,125.307792,40.246856,131.6125075888,16.617792,4.846856,17.310200000000002,108.69,35.4,114.3095625921,134.93,155.007792,13.956856,155.6348592383,16.617792,4.846856,17.310200000000002,138.39,9.11,138.6895244782,133.31,147.957792,13.636856,148.5848984759,16.617792,4.846856,17.310200000000002,131.34,8.79,131.6338091069,135.7,116.727792,31.296856,120.8506128271,16.617792,4.846856,17.310200000000002,100.11,26.45,103.5452297308,134.93,16.617792,4.846856,17.310200000000002,16.617792,4.846856,17.310200000000002,0.0,0.0,0.0,135.09
2020-10-29 19:00:00,116.212432,44.217376,124.3402818546,21.282432,6.207376,22.1692,94.93,38.01,102.2568579607,135.45,149.292432,12.767376,149.8373656416,21.282432,6.207376,22.1692,128.01,6.5600000000000005,128.1779766575,134.03,142.772432,12.577376,143.3253561874,21.282432,6.207376,22.1692,121.49,6.37,121.656882255,136.29,108.832432,30.687376,113.0761393964,21.282432,6.207376,22.1692,87.55,24.48,90.9080463985,135.45,21.282432,6.207376,22.1692,21.282432,6.207376,22.1692,0.0,0.0,0.0,135.63
2020-10-29 19:30:00,105.478784,48.726312,116.1896181044,22.478784,6.556312,23.4154,83.0,42.17,93.0983829075,135.01,141.238784,10.326312,141.6157718099,22.478784,6.556312,23.4154,118.76,3.77,118.8198236828,133.37,135.198784,10.316312,135.5918046504,22.478784,6.556312,23.4154,112.72,3.76,112.7826937079,135.67,99.118784,26.856312,102.692720462,22.478784,6.556312,23.4154,76.64,20.3,79.2829086247,135.01,22.478784,6.556312,23.4154,22.478784,6.556312,23.4154,0.0,0.0,0.0,135.17
2020-10-29 20:00:00,104.102608,47.830344,114.5648061123,21.292608,6.210344,22.1798,82.81,41.62,92.6807450337,134.89,137.132608,8.980344,137.4263393795,21.292608,6.210344,22.1798,115.84,2.77,115.8731137926,133.49,131.242608,9.010344,131.5515429542,21.292608,6.210344,22.1798,109.95,2.8,109.9856467908,135.75,97.762608,26.980344,101.4172888876,21.292608,6.210344,22.1798,76.47,20.77,79.2404808163,134.89,21.292608,6.210344,22.1798,21.292608,6.210344,22.1798,0.0,0.0,0.0,135.05
2020-10-29 20:30:00,106.02688,47.85784,116.3274349928,20.90688,6.09784,21.778,85.12,41.76,94.8119823651,135.25,135.33688,7.51784,135.5455237417,20.90688,6.09784,21.778,114.43,1.42,114.4388102874,134.18,129.50688,7.62784,129.7313220098,20.90688,6.09784,21.778,108.6,1.53,108.6107770896,136.34,99.45688,26.97784,103.050836146,20.90688,6.09784,21.778,78.55,20.88,81.2777761753,135.25,20.90688,6.09784,21.778,20.90688,6.09784,21.778,0.0,0.0,0.0,135.42
2020-10-29 21:00:00,100.76304,62.96672,118.8191821955,21.38304,6.23672,22.274,79.38,56.73,97.5678087281,134.66,130.05304,8.526720000000001,130.3322606541,21.38304,6.23672,22.274,108.67,2.29,108.6941258762,134.27,124.53304,8.41672,124.8171431623,21.38304,6.23672,22.274,103.15,2.18,103.1730337831,136.42,94.88304,32.84672,100.4076605364,21.38304,6.23672,22.274,73.5,26.61,78.1686772307,134.66,21.38304,6.23672,22.274,21.38304,6.23672,22.274,0.0,0.0,0.0,134.83
2020-10-29 21:30:00,94.912672,86.723696,128.5667715784,22.572672,6.583696,23.5132,72.34,80.14,107.9606187459,133.5,124.562672,11.243696,125.0691007224,22.572672,6.583696,23.5132,101.99,4.66,102.0964039523,134.11,119.392672,11.163696,119.9134614448,22.572672,6.583696,23.5132,96.82,4.58,96.9282662591,136.29,89.902672,43.973696,100.0808491803,22.572672,6.583696,23.5132,67.33,37.39,77.0151997985,133.5,22.572672,6.583696,23.5132,22.572672,6.583696,23.5132,0.0,0.0,0.0,133.67
2020-10-29 22:00:00,82.637216,91.901688,123.5913820842,22.497216,6.561688,23.4346,60.14,85.34,104.4017969194,134.23,115.557216,8.531687999999999,115.8717388745,22.497216,6.561688,23.4346,93.06,1.97,93.0808492656,134.87,110.847216,8.581688,111.1789128562,22.497216,6.561688,23.4346,88.35,2.02,88.3730892297,136.89,78.737216,40.391688,88.4931502599,22.497216,6.561688,23.4346,56.24,33.83,65.6308349787,134.23,22.497216,6.561688,23.4346,22.497216,6.561688,23.4346,0.0,0.0,0.0,134.4
2020-10-29 22:30:00,75.137568,94.527624,120.7523325822,21.797568,6.357624,22.7058,53.34,88.17,103.0490392968,134.4,107.187568,7.147624,107.425617348,21.797568,6.357624,22.7058,85.39,0.79,85.393654331,135.14,102.857568,6.957624,103.0926177115,21.797568,6.357624,22.7058,81.06,0.6000000000000001,81.0622205469,137.12,71.847568,37.857624,81.2112844526,21.797568,6.357624,22.7058,50.05,31.5,59.137572659,134.4,21.797568,6.357624,22.7058,21.797568,6.357624,22.7058,0.0,0.0,0.0,134.56
2020-10-29 23:00:00,70.176624,95.564432,118.5635661555,21.066624,6.144432,21.9444,49.11,89.42,102.0182753236,134.64,100.446624,8.224432,100.7827641748,21.066624,6.144432,21.9444,79.38,2.08,79.4072465207,135.58,96.436624,7.974432,96.7657688144,21.066624,6.144432,21.9444,75.37,1.83,75.3922131258,137.44,67.276624,37.124432,76.8398827964,21.066624,6.144432,21.9444,46.21,30.98,55.6338431173,134.64,21.066624,6.144432,21.9444,21.066624,6.144432,21.9444,0.0,0.0,0.0,134.79
2020-10-29 23:30:00,66.40432,89.77376,111.6640573291,20.34432,5.93376,21.192,46.06,83.84,95.659130249,134.96,92.67432,17.85376,94.3784209107,20.34432,5.93376,21.192,72.33,11.92,73.3056293882,134.11,89.05432,17.03376,90.6687426316,20.34432,5.93376,21.192,68.71,11.1,69.6008196791,136.28,63.77432,42.38376,76.5738010236,20.34432,5.93376,21.192,43.43,36.45,56.6989188609,134.96,20.34432,5.93376,21.192,20.34432,5.93376,21.192,0.0,0.0,0.0,135.11
2020-10-30 00:00:00,63.211216,88.493688,108.7510489331,20.241216,5.903688,21.084600000000002,42.97,82.59,93.0995649829,135.23,88.061216,19.913688,90.2847314509,20.241216,5.903688,21.084600000000002,67.82,14.01,69.251949431,134.11,84.681216,19.083688,86.8049278032,20.241216,5.903688,21.084600000000002,64.44,13.18,65.7740526348,136.28,60.871216,44.133688,75.1870158591,20.241216,5.903688,21.084600000000002,40.63,38.23,55.7882586213,135.23,20.241216,5.903688,21.084600000000002,20.241216,5.903688,21.084600000000002,0.0,0.0,0.0,135.38
2020-10-30 00:30:00,63.034608,88.716344,108.8299200516,21.004608,6.126344,21.8798,42.03,82.59,92.669460989,134.6,87.994608,20.676344,90.3911623904,21.004608,6.126344,21.8798,66.99,14.55,68.5518971291,133.33,84.654608,19.836344,86.9475888045,21.004608,6.126344,21.8798,63.65,13.71,65.1098041773,135.64,60.774608,43.226344,74.5792852819,21.004608,6.126344,21.8798,39.77,37.1,54.3880768184,134.6,21.004608,6.126344,21.8798,21.004608,6.126344,21.8798,0.0,0.0,0.0,134.77
2020-10-30 01:00:00,65.278288,88.606584,110.0562656661,21.588288,6.296584,22.4878,43.69,82.31,93.1866524777,134.52,90.458288,20.486584,92.7491347231,21.588288,6.296584,22.4878,68.87,14.19,70.3166623212,133.22,87.008288,19.656584,89.2010284427,21.588288,6.296584,22.4878,65.42,13.36,66.77024786530001,135.51,62.858288,43.626584,76.5143333095,21.588288,6.296584,22.4878,41.27,37.33,55.6483764363,134.52,21.588288,6.296584,22.4878,21.588288,6.296584,22.4878,0.0,0.0,0.0,134.68
2020-10-30 01:30:00,65.314944,88.615192,110.0849406727,21.034944,6.135192,21.9114,44.28,82.48,93.6144689671,135.02,90.324944,20.185192,92.5528902017,21.034944,6.135192,21.9114,69.29,14.05,70.7001173974,133.81,86.864944,19.375192,88.9995312412,21.034944,6.135192,21.9114,65.83,13.24,67.1482427171,136.04,62.874944,44.095192,76.7961232128,21.034944,6.135192,21.9114,41.84,37.96,56.4937801886,135.02,21.034944,6.135192,21.9114,21.034944,6.135192,21.9114,0.0,0.0,0.0,135.18
2020-10-30 02:00:00,62.903056,89.238808,109.1803979998,21.973056,6.408808,22.8886,40.93,82.83,92.3908750906,135.43,88.213056,20.868808,90.6479475565,21.973056,6.408808,22.8886,66.24,14.46,67.7999203539,134.42,84.913056,20.018808,87.2409293451,21.973056,6.408808,22.8886,62.94,13.61,64.3946868926,136.53,60.753056,44.708808,75.4308380314,21.973056,6.408808,22.8886,38.78,38.3,54.5048474908,135.43,21.973056,6.408808,22.8886,21.973056,6.408808,22.8886,0.0,0.0,0.0,135.59
2020-10-30 02:30:00,61.463952,90.130736,109.0933864511,21.533952,6.280736,22.4312,39.93,83.85,92.8721023774,135.91,86.183952,21.490736,88.8229999277,21.533952,6.280736,22.4312,64.65,15.21,66.4151082209,135.04,82.963952,20.620736,85.4881985109,21.533952,6.280736,22.4312,61.43,14.34,63.0815385037,137.06,59.393952,44.380736,74.1437203145,21.533952,6.280736,22.4312,37.86,38.1,53.7120991956,135.91,21.533952,6.280736,22.4312,21.533952,6.280736,22.4312,0.0,0.0,0.0,136.1
2020-10-30 03:00:00,60.5912,90.3716,108.8040422227,20.3712,5.9416,21.22,40.22,84.43,93.5204432197,136.32,84.5912,21.4816,87.2761723267,20.3712,5.9416,21.22,64.22,15.54,66.0734439847,135.63,81.3912,20.5916,83.9555919996,20.3712,5.9416,21.22,61.02,14.65,62.7539871243,137.5,58.5112,44.2216,73.3424190493,20.3712,5.9416,21.22,38.14,38.28,54.0371908966,136.32,20.3712,5.9416,21.22,20.3712,5.9416,21.22,0.0,0.0,0.0,136.51
2020-10-30 03:30:00,58.913328,90.514304,107.9982381553,20.003328,5.8343039999999995,20.8368,38.91,84.68,93.191686861,136.18,82.833328,21.624304,85.6094080755,20.003328,5.8343039999999995,20.8368,62.83,15.79,64.783740244,135.43,79.723328,20.714304,82.3704523333,20.003328,5.8343039999999995,20.8368,59.72,14.88,61.5458593246,137.35,56.953328,43.804304,71.8505297072,20.003328,5.8343039999999995,20.8368,36.95,37.97,52.9813495487,136.18,20.003328,5.8343039999999995,20.8368,20.003328,5.8343039999999995,20.8368,0.0,0.0,0.0,136.37
2020-10-30 04:00:00,58.687696,90.394328,107.7746732603,19.077696,5.564328,19.8726,39.61,84.83,93.6220113008,136.29,81.707696,21.554327999999998,84.5028794844,19.077696,5.564328,19.8726,62.63,15.99,64.6389743112,135.56,78.587696,20.644328,81.2540106158,19.077696,5.564328,19.8726,59.51,15.08,61.3909317408,137.48,56.657696,43.534328,71.4516076127,19.077696,5.564328,19.8726,37.58,37.97,53.4226291004,136.29,19.077696,5.564328,19.8726,19.077696,5.564328,19.8726,0.0,0.0,0.0,136.47
2020-10-30 04:30:00,59.428,89.974,107.82860409,17.808,5.194,18.55,41.62,84.78,94.4450782201,136.23,81.558,21.244,84.2793859731,17.808,5.194,18.55,63.75,16.05,65.7393717646,135.53,78.368,20.334,80.9630470029,17.808,5.194,18.55,60.56,15.14,62.4238191719,137.43,57.238,43.194,71.7071145703,17.808,5.194,18.55,39.43,38.0,54.7606144962,136.23,17.808,5.194,18.55,17.808,5.194,18.55,0.0,0.0,0.0,136.41
2020-10-30 05:00:00,59.502208,89.943144,107.8437847513,18.662208,5.443144,19.4398,40.84,84.5,93.8517746236,136.04,82.582208,21.353144,85.2981701846,18.662208,5.443144,19.4398,63.92,15.91,65.87028541,135.29,79.402208,20.443144,81.9916628193,18.662208,5.443144,19.4398,60.74,15.0,62.5647472623,137.23,57.372208,43.273144,71.8619178873,18.662208,5.443144,19.4398,38.71,37.83,54.1255300205,136.04,18.662208,5.443144,19.4398,18.662208,5.443144,19.4398,0.0,0.0,0.0,136.23
2020-10-30 05:30:00,61.0436,89.2698,108.145357242,19.2336,5.6098,20.035,41.81,83.66,93.5257809377,135.46,84.6136,20.9498,87.168546076,19.2336,5.6098,20.035,65.38,15.34,67.1554912126,134.57,81.3436,20.0698,83.7829226812,19.2336,5.6098,20.035,62.11,14.46,63.7710255524,136.61,58.8136,43.269800000000004,73.0158553809,19.2336,5.6098,20.035,39.58,37.66,54.6337990625,135.46,19.2336,5.6098,20.035,19.2336,5.6098,20.035,0.0,0.0,0.0,135.65
2020-10-30 06:00:00,63.456256,88.371408,108.7943113285,19.136256,5.581408,19.9336,44.32,82.79,93.9065839012,134.68,88.046256,20.121408,90.3161904396,19.136256,5.581408,19.9336,68.91,14.54,70.4272653168,133.5,84.596256,19.281408,86.7657721897,19.136256,5.581408,19.9336,65.46,13.7,66.8782595467,135.72,60.996256,42.761408,74.4921556955,19.136256,5.581408,19.9336,41.86,37.18,55.9876057713,134.68,19.136256,5.581408,19.9336,19.136256,5.581408,19.9336,0.0,0.0,0.0,134.87
2020-10-30 06:30:00,71.084016,84.554088,110.4641621894,19.214016,5.604088,20.0146,51.87,78.95,94.4648050863,134.02,96.984016,16.844088,98.4358809583,19.214016,5.604088,20.0146,77.77,11.24,78.5780535519,132.55,93.074016,16.174088,94.4689026982,19.214016,5.604088,20.0146,73.86,10.57,74.6124956023,134.97,67.944016,44.984088,81.4859342672,19.214016,5.604088,20.0146,48.73,39.38,62.6529911497,134.02,19.214016,5.604088,20.0146,19.214016,5.604088,20.0146,0.0,0.0,0.0,134.21
2020-10-30 07:00:00,77.150144,81.638792,112.3255851462,18.990144,5.538792,19.7814,58.16,76.1,95.7799331802,133.57,104.060144,14.028792,105.0015265331,18.990144,5.538792,19.7814,85.07,8.49,85.4926020191,131.93,99.790144,13.478792,100.6963289962,18.990144,5.538792,19.7814,80.8,7.94,81.1891840087,134.42,73.470144,46.878792,87.1520693889,18.990144,5.538792,19.7814,54.48,41.34,68.3890780754,133.57,18.990144,5.538792,19.7814,18.990144,5.538792,19.7814,0.0,0.0,0.0,133.75
2020-10-30 07:30:00,85.545264,51.411952,99.8057162756,18.555264,5.411952,19.3284,66.99,46.0,81.2629072825,135.12,110.735264,16.961952,112.0268115622,18.555264,5.411952,19.3284,92.18,11.55,92.9007798676,132.31,106.085264,16.241952,107.3214062651,18.555264,5.411952,19.3284,87.53,10.83,88.1974478089,134.76,80.735264,33.951952,87.5837764529,18.555264,5.411952,19.3284,62.18,28.54,68.416986195,135.12,18.555264,5.411952,19.3284,18.555264,5.411952,19.3284,0.0,0.0,0.0,135.32
2020-10-30 08:00:00,90.945808,41.157944,99.8254293609,19.055808,5.557944,19.8498,71.89,35.6,80.2217682428,135.31,115.925808,15.877944,117.0081282054,19.055808,5.557944,19.8498,96.87,10.32,97.4181671969,132.07,111.045808,15.217944,112.0837066391,19.055808,5.557944,19.8498,91.99,9.66,92.4958144999,134.56,85.595808,32.337944,91.5007375343,19.055808,5.557944,19.8498,66.54,26.78,71.726842953,135.31,19.055808,5.557944,19.8498,19.055808,5.557944,19.8498,0.0,0.0,0.0,135.5
2020-10-30 08:30:00,97.92864,38.11252,105.0836938492,19.68864,5.74252,20.509,78.24,32.37,84.6718046341,135.1,122.38864,13.02252,123.0795077509,19.68864,5.74252,20.509,102.7,7.28,102.9577019946,131.78,117.20864,12.51252,117.8746302111,19.68864,5.74252,20.509,97.52,6.77,97.754709861,134.29,92.00864,35.27252,98.5380155158,19.68864,5.74252,20.509,72.32,29.53,78.1166006685,135.1,19.68864,5.74252,20.509,19.68864,5.74252,20.509,0.0,0.0,0.0,135.28
2020-10-30 09:00:00,97.50032,38.13676,104.69348052,21.28032,6.20676,22.167,76.22,31.93,82.6378442362,134.95,125.02032,11.68676,125.5653645405,21.28032,6.20676,22.167,103.74,5.48,103.8846379404,131.37,119.81032,11.26676,120.3389075046,21.28032,6.20676,22.167,98.53,5.06,98.6598423879,133.94,91.75032,36.04676,98.5773306932,21.28032,6.20676,22.167,70.47,29.84,76.5274231893,134.95,21.28032,6.20676,22.167,21.28032,6.20676,22.167,0.0,0.0,0.0,135.12
2020-10-30 09:30:00,107.799952,33.668736,112.9354392343,20.909952,6.098736,21.7812,86.89,27.57,91.1590752476,134.53,130.829952,9.578736,131.1801376874,20.909952,6.098736,21.7812,109.92,3.48,109.9750735394,131.12,125.309952,9.258736,125.6515350585,20.909952,6.098736,21.7812,104.4,3.16,104.4478128062,133.76,101.119952,39.488736,108.5569203845,20.909952,6.098736,21.7812,80.21,33.39,86.8823123541,134.53,20.909952,6.098736,21.7812,20.909952,6.098736,21.7812,0.0,0.0,0.0,134.71
2020-10-30 10:00:00,109.0952,32.3986,113.8043581986,20.1552,5.8786000000000005,20.995,88.94,26.52,92.8096654449,134.31,132.1252,8.4486,132.3950426451,20.1552,5.8786000000000005,20.995,111.97,2.5700000000000003,111.9994901774,130.83,126.4952,8.1686,126.7586748471,20.1552,5.8786000000000005,20.995,106.34,2.29,106.3646543735,133.53,102.2252,40.0486,109.79017204190001,20.1552,5.8786000000000005,20.995,82.07,34.17,88.8992339675,134.31,20.1552,5.8786000000000005,20.995,20.1552,5.8786000000000005,20.995,0.0,0.0,0.0,134.48
2020-10-30 10:30:00,110.431008,32.141544,115.0134182546,18.691008,5.451544,19.4698,91.74,26.69,95.5436219745,134.17,132.161008,8.371544,132.4258841183,18.691008,5.451544,19.4698,113.47,2.92,113.5075649461,130.69,126.451008,8.061544,126.7077184542,18.691008,5.451544,19.4698,107.76,2.61,107.7916031053,133.4,103.331008,39.271544,110.5420796911,18.691008,5.451544,19.4698,84.64,33.82,91.1467059196,134.17,18.691008,5.451544,19.4698,18.691008,5.451544,19.4698,0.0,0.0,0.0,134.35
2020-10-30 11:00:00,111.575872,31.301296,115.8833307419,19.135872,5.581296,19.9332,92.44,25.72,95.951404367,133.99,132.475872,7.931296,132.7130819415,19.135872,5.581296,19.9332,113.34,2.35,113.36435991970001,130.52,126.775872,7.661296,127.0071540417,19.135872,5.581296,19.9332,107.64,2.08,107.6600947427,133.28,104.395872,40.151296,111.8509037117,19.135872,5.581296,19.9332,85.26,34.57,92.0019157409,133.99,19.135872,5.581296,19.9332,19.135872,5.581296,19.9332,0.0,0.0,0.0,134.18
2020-10-30 11:30:00,109.537344,31.863392,114.0776291843,22.297344,6.503392,23.2264,87.24,25.36,90.8512366454,134.35,132.787344,8.273392,133.0448335779,22.297344,6.503392,23.2264,110.49,1.77,110.5041763917,130.87,127.267344,8.023392,127.5200049718,22.297344,6.503392,23.2264,104.97,1.52,104.9810044722,133.61,102.827344,41.663392,110.9472888675,22.297344,6.503392,23.2264,80.53,35.16,87.8709650567,134.35,22.297344,6.503392,23.2264,22.297344,6.503392,23.2264,0.0,0.0,0.0,134.54
2020-10-30 12:00:00,49.381776,35.051768,60.5572971725,24.451776,7.131768,25.4706,24.93,27.92,37.4303526566,135.23,78.811776,7.961768,79.2129142625,24.451776,7.131768,25.4706,54.36,0.8300000000000001,54.3663360914,131.81,76.171776,7.811768,76.5712947408,24.451776,7.131768,25.4706,51.72,0.68,51.7244700311,134.4,48.091776,40.991768,63.1913282231,24.451776,7.131768,25.4706,23.64,33.86,41.2958738859,135.23,24.451776,7.131768,25.4706,24.451776,7.131768,25.4706,0.0,0.0,0.0,135.43
2020-10-30 12:30:00,74.905248,35.179864,82.7551751191,25.165248,7.339864,26.2138,49.74,27.84,57.0011684091,134.74,100.015248,10.239864,100.5380756094,25.165248,7.339864,26.2138,74.85,2.9,74.9061579578,131.44,96.185248,9.979864,96.7016009086,25.165248,7.339864,26.2138,71.02,2.64,71.0690509294,134.06,71.455248,40.749864,82.2581538983,25.165248,7.339864,26.2138,46.29,33.41,57.0875835887,134.74,25.165248,7.339864,26.2138,25.165248,7.339864,26.2138,0.0,0.0,0.0,134.94
2020-10-30 13:00:00,106.355856,34.904208,111.9369100949,24.185856,7.054208,25.1936,82.17,27.85,86.7613473847,134.5,128.455856,11.564208,128.9753381362,24.185856,7.054208,25.1936,104.27,4.51,104.367490149,131.21,123.215856,11.184208,123.7224057251,24.185856,7.054208,25.1936,99.03,4.13,99.1160824488,133.86,100.085856,40.104208,107.8217328304,24.185856,7.054208,25.1936,75.9,33.05,82.7835279509,134.5,24.185856,7.054208,25.1936,24.185856,7.054208,25.1936,0.0,0.0,0.0,134.69
2020-10-30 13:30:00,105.812176,34.873968,111.4109969165,22.882176,6.673968,23.8356,82.93,28.2,87.5935208791,134.95,127.732176,11.603968,128.2581804761,22.882176,6.673968,23.8356,104.85,4.93,104.965839205,131.82,122.452176,11.213968,122.9645822399,22.882176,6.673968,23.8356,99.57,4.54,99.6734493233,134.35,99.492176,39.803968,107.1589891412,22.882176,6.673968,23.8356,76.61,33.13,83.4666939563,134.95,22.882176,6.673968,23.8356,22.882176,6.673968,23.8356,0.0,0.0,0.0,135.13
2020-10-30 14:00:00,102.998544,35.824992,109.0510436352,20.588544,6.004992,21.4464,82.41,29.82,87.6392634611,135.28,125.738544,12.324992,126.3411527375,20.588544,6.004992,21.4464,105.15,6.32,105.3397593504,132.14,120.448544,11.834992,121.0285866536,20.588544,6.004992,21.4464,99.86,5.83,100.0300379886,134.69,96.718544,37.904992,103.8810144925,20.588544,6.004992,21.4464,76.13,31.9,82.5432426065,135.28,20.588544,6.004992,21.4464,20.588544,6.004992,21.4464,0.0,0.0,0.0,135.48
2020-10-30 14:30:00,98.190448,38.238464,105.3733562506,16.760448,4.888464,17.4588,81.43,33.35,87.9947009768,135.51,123.870448,12.258464,124.4755310387,16.760448,4.888464,17.4588,107.11,7.37,107.3632572159,132.23,118.480448,11.728464,119.0595373168,16.760448,4.888464,17.4588,101.72,6.84,101.9497130943,134.63,92.000448,33.808464,98.0157878622,16.760448,4.888464,17.4588,75.24,28.92,80.606600226,135.51,16.760448,4.888464,17.4588,16.760448,4.888464,17.4588,0.0,0.0,0.0,135.71
2020-10-30 15:00:00,98.287088,38.214984,105.4549034879,15.137088,4.414984,15.7678,83.15,33.8,89.7572420476,135.7,123.327088,12.194984,123.9285611525,15.137088,4.414984,15.7678,108.19,7.78,108.4693712529,132.57,117.887088,11.634984,118.4598597408,15.137088,4.414984,15.7678,102.75,7.22,103.0033538289,134.84,91.927088,33.114984,97.7097317235,15.137088,4.414984,15.7678,76.79,28.7,81.9780098563,135.7,15.137088,4.414984,15.7678,15.137088,4.414984,15.7678,0.0,0.0,0.0,135.91
2020-10-30 15:30:00,99.480208,38.007144,106.4934494641,12.710208,3.707144,13.2398,86.77,34.3,93.3033916854,135.99,123.340208,11.977144,123.9203731752,12.710208,3.707144,13.2398,110.63,8.27,110.9386758529,132.98,117.790208,11.407144,118.341269365,12.710208,3.707144,13.2398,105.08,7.7,105.3617406842,135.15,92.810208,32.187144,98.2331255121,12.710208,3.707144,13.2398,80.1,28.48,85.0124720262,135.99,12.710208,3.707144,13.2398,12.710208,3.707144,13.2398,0.0,0.0,0.0,136.2
2020-10-30 16:00:00,101.78872,37.96296,108.6376079044,10.39872,3.03296,10.832,91.39,34.93,97.8378096648,136.25,126.14872,11.18296,126.6434291702,10.39872,3.03296,10.832,115.75,8.15,116.0365675121,133.21,120.32872,10.59296,120.7940878454,10.39872,3.03296,10.832,109.93,7.5600000000000005,110.1896478804,135.32,94.71872,31.19296,99.7227991585,10.39872,3.03296,10.832,84.32,28.16,88.8979639812,136.25,10.39872,3.03296,10.832,10.39872,3.03296,10.832,0.0,0.0,0.0,136.47
2020-10-30 16:30:00,107.498816,37.555488,113.8701458694,8.418816,2.455488,8.7696,99.08,35.1,105.1135405169,136.37,131.958816,10.195488,132.3520951692,8.418816,2.455488,8.7696,123.54,7.74,123.7822248952,133.21,125.738816,9.625488,126.1067003308,8.418816,2.455488,8.7696,117.32,7.17,117.5388927122,135.35,99.728816,30.405488,104.2608768488,8.418816,2.455488,8.7696,91.31,27.95,95.4919818624,136.37,8.418816,2.455488,8.7696,8.418816,2.455488,8.7696,0.0,0.0,0.0,136.6
2020-10-30 17:00:00,113.67312,36.13716,119.2789694095,8.25312,2.40716,8.597,105.42,33.73,110.6846389523,135.8,138.67312,8.34716,138.9241134238,8.25312,2.40716,8.597,130.42,5.94,130.5551990539,132.41,132.11312,7.86716,132.3471521515,8.25312,2.40716,8.597,123.86,5.46,123.9802855296,134.67,105.36312,31.19716,109.8847116218,8.25312,2.40716,8.597,97.11,28.79,101.2877889975,135.8,8.25312,2.40716,8.597,8.25312,2.40716,8.597,0.0,0.0,0.0,136.03
2020-10-30 17:30:00,117.604048,34.393264,122.5300318883,7.554048,2.203264,7.8688,110.05,32.19,114.6612340767,135.06,143.274048,7.023264,143.4460841833,7.554048,2.203264,7.8688,135.72,4.82,135.8055624781,131.44,136.444048,6.583264,136.6027730301,7.554048,2.203264,7.8688,128.89,4.38,128.9644001265,133.87,108.884048,31.693264,113.4028169484,7.554048,2.203264,7.8688,101.33,29.49,105.5340182121,135.06,7.554048,2.203264,7.8688,7.554048,2.203264,7.8688,0.0,0.0,0.0,135.28
2020-10-30 18:00:00,116.733184,35.040512,121.8789306156,7.373184,2.150512,7.6804,109.36,32.89,114.1987815171,134.96,142.733184,7.680512,142.9396798631,7.373184,2.150512,7.6804,135.36,5.53,135.472914267,131.31,135.923184,7.210512,136.1143028194,7.373184,2.150512,7.6804,128.55,5.06,128.649547609,133.75,108.063184,30.880512,112.3888684773,7.373184,2.150512,7.6804,100.69,28.73,104.7085908605,134.96,7.373184,2.150512,7.6804,7.373184,2.150512,7.6804,0.0,0.0,0.0,135.17
2020-10-30 18:30:00,114.560416,36.014288,120.0879588229,5.980416,1.744288,6.2296,108.58,34.27,113.8597791145,135.01,139.730416,8.704288,140.0012635126,5.980416,1.744288,6.2296,133.75,6.96,133.9309676662,131.43,133.010416,8.144288,133.2595219544,5.980416,1.744288,6.2296,127.03,6.4,127.1911195799,133.85,105.960416,29.284288,109.9326124613,5.980416,1.744288,6.2296,99.98,27.54,103.7036739947,135.01,5.980416,1.744288,6.2296,5.980416,1.744288,6.2296,0.0,0.0,0.0,135.22
2020-10-30 19:00:00,111.486832,36.916576,117.4399731478,6.056832,1.766576,6.3092,105.43,35.15,111.1350862689,134.96,136.746832,9.736576,137.0930230692,6.056832,1.766576,6.3092,130.69,7.97,130.9327957389,131.43,130.166832,9.136576,130.487091982,6.056832,1.766576,6.3092,124.11,7.37,124.3286330658,133.85,103.166832,28.546576,107.0434595211,6.056832,1.766576,6.3092,97.11,26.78,100.7349020946,134.96,6.056832,1.766576,6.3092,6.056832,1.766576,6.3092,0.0,0.0,0.0,135.17
2020-10-30 19:30:00,106.085088,62.118984,122.9341859255,5.825088,1.6989839999999998,6.0678,100.26,60.42,117.0582931705,133.19,132.355088,6.388984,132.5092013259,5.825088,1.6989839999999998,6.0678,126.53,4.69,126.6168906584,130.67,126.005088,5.988984,126.1473350144,5.825088,1.6989839999999998,6.0678,120.18,4.29,120.2565445205,133.24,98.515088,40.518984,106.5223480216,5.825088,1.6989839999999998,6.0678,92.69,38.82,100.4909374023,133.19,5.825088,1.6989839999999998,6.0678,5.825088,1.6989839999999998,6.0678,0.0,0.0,0.0,133.41
2020-10-30 20:00:00,101.627872,73.197296,125.2440358219,6.127872,1.787296,6.3832,95.5,71.41,119.246124046,132.28,127.987872,5.767296,128.1177469449,6.127872,1.787296,6.3832,121.86,3.98,121.9249769325,130.22,121.857872,5.387296,121.9768991513,6.127872,1.787296,6.3832,115.73,3.6,115.7859788575,132.87,94.617872,45.327296,104.9147533214,6.127872,1.787296,6.3832,88.49,43.54,98.6215579881,132.28,6.127872,1.787296,6.3832,6.127872,1.787296,6.3832,0.0,0.0,0.0,132.5
2020-10-30 20:30:00,98.64528,74.21904,123.4477912512,5.82528,1.69904,6.068,92.82,72.52,117.7909283434,132.68,124.35528,6.77904,124.5399174851,5.82528,1.69904,6.068,118.53,5.08,118.6388102604,130.85,118.38528,6.35904,118.5559442221,5.82528,1.69904,6.068,112.56,4.66,112.6564210332,133.36,91.85528,44.90904,102.2458524225,5.82528,1.69904,6.068,86.03,43.21,96.2718286935,132.68,5.82528,1.69904,6.068,5.82528,1.69904,6.068,0.0,0.0,0.0,132.9
2020-10-30 21:00:00,94.29616,76.09388,121.1694861102,5.39616,1.57388,5.621,88.9,74.52,116.0018982603,133.09,119.02616,8.47388,119.3274210171,5.39616,1.57388,5.621,113.63,6.9,113.8393029669,131.42,113.31616,7.95388,113.5949661041,5.39616,1.57388,5.621,107.92,6.38,108.1084215036,133.85,87.86616,43.63388,98.1039120372,5.39616,1.57388,5.621,82.47,42.06,92.5761551373,133.09,5.39616,1.57388,5.621,5.39616,1.57388,5.621,0.0,0.0,0.0,133.32
2020-10-30 21:30:00,89.415152,79.582336,119.7013684567,5.905152,1.7223359999999999,6.1512,83.51,77.86,114.175740418,133.55,113.335152,11.182336,113.8854745667,5.905152,1.7223359999999999,6.1512,107.43,9.46,107.845706915,131.98,107.935152,10.542336,108.4487800097,5.905152,1.7223359999999999,6.1512,102.03,8.82,102.4105136204,134.34,83.485152,41.462336,93.2142473608,5.905152,1.7223359999999999,6.1512,77.58,39.74,87.166071381,133.55,5.905152,1.7223359999999999,6.1512,5.905152,1.7223359999999999,6.1512,0.0,0.0,0.0,133.78
2020-10-30 22:00:00,84.197696,81.344328,117.0732749584,6.837696,1.9943279999999999,7.1226,77.36,79.35,110.8196377002,134.14,107.187696,13.234328,108.0016185592,6.837696,1.9943279999999999,7.1226,100.35,11.24,100.9775227464,132.87,102.167696,12.514328,102.9312708133,6.837696,1.9943279999999999,7.1226,95.33,10.52,95.9087029419,135.09,78.817696,41.524328,89.0870305858,6.837696,1.9943279999999999,7.1226,71.98,39.53,82.1202855572,134.14,6.837696,1.9943279999999999,7.1226,6.837696,1.9943279999999999,7.1226,0.0,0.0,0.0,134.38
2020-10-30 22:30:00,78.530144,83.318792,114.4945615171,8.190144,2.388792,8.5314,70.34,80.93,107.2258387703,134.3,100.860144,15.798792,102.0900116386,8.190144,2.388792,8.5314,92.67,13.41,93.6352337531,133.18,96.210144,14.978792,97.3691738605,8.190144,2.388792,8.5314,88.02,12.59,88.9158506679,135.37,73.780144,40.668792,84.2464259859,8.190144,2.388792,8.5314,65.59,38.28,75.9434427716,134.3,8.190144,2.388792,8.5314,8.190144,2.388792,8.5314,0.0,0.0,0.0,134.53
2020-10-30 23:00:00,73.267536,85.508448,112.6047357391,9.217536,2.688448,9.6016,64.05,82.82,104.6974445724,134.82,95.247536,17.528448,96.8469906779,9.217536,2.688448,9.6016,86.03,14.84,87.3005526901,133.86,90.927536,16.638448,92.4373017503,9.217536,2.688448,9.6016,81.71,13.95,82.8922589872,135.95,69.077536,40.038448,79.8422400618,9.217536,2.688448,9.6016,59.86,37.35,70.5566587928,134.82,9.217536,2.688448,9.6016,9.217536,2.688448,9.6016,0.0,0.0,0.0,135.05
2020-10-30 23:30:00,68.675216,87.465688,111.2049093789,9.825216,2.865688,10.2346,58.85,84.6,103.055725217,135.81,89.545216,18.945688,91.5275084457,9.825216,2.865688,10.2346,79.72,16.08,81.3255482613,135.22,85.555216,18.015688,87.431458863,9.825216,2.865688,10.2346,75.73,15.15,77.230534117,137.02,64.955216,40.335688,76.4601060164,9.825216,2.865688,10.2346,55.13,37.47,66.6582162978,135.81,9.825216,2.865688,10.2346,9.825216,2.865688,10.2346,0.0,0.0,0.0,136.05
2020-10-31 00:00:00,65.598928,86.340104,108.4335414596,9.908928,2.890104,10.3218,55.69,83.45,100.3258620696,136.25,84.738928,22.960104,87.794375072,9.908928,2.890104,10.3218,74.83,20.07,77.4747300737,135.25,81.018928,21.830104,83.9084032438,9.908928,2.890104,10.3218,71.11,18.94,73.5891004158,137.06,62.158928,42.040104,75.0406734674,9.908928,2.890104,10.3218,52.25,39.15,65.2900068923,136.25,9.908928,2.890104,10.3218,9.908928,2.890104,10.3218,0.0,0.0,0.0,136.5
2020-10-31 00:30:00,65.855456,78.932008,102.7969015675,11.355456,3.312008,11.8286,54.5,75.62,93.2128446085,134.05,82.545456,31.032008,88.1858142036,11.355456,3.312008,11.8286,71.19,27.72,76.3964298904,130.78,79.015456,29.552008,84.3609119422,11.355456,3.312008,11.8286,67.66,26.24,72.5700571861,133.37,62.505456,45.872008,77.5317557374,11.355456,3.312008,11.8286,51.15,42.56,66.5407852373,134.05,11.355456,3.312008,11.8286,11.355456,3.312008,11.8286,0.0,0.0,0.0,134.28
2020-10-31 01:00:00,65.36096,86.50028,108.4174964302,13.20096,3.85028,13.751,52.16,82.65,97.7327381178,134.44,86.04096,22.38028,88.9040141422,13.20096,3.85028,13.751,72.84,18.53,75.1600059872,133.18,82.44096,20.71028,85.0025151593,13.20096,3.85028,13.751,69.24,16.86,71.2631545751,135.37,62.19096,40.70028,74.3251525246,13.20096,3.85028,13.751,48.99,36.85,61.3020603243,134.44,13.20096,3.85028,13.751,13.20096,3.85028,13.751,0.0,0.0,0.0,134.67
2020-10-31 01:30:00,64.319008,88.715544,109.5782028385,13.219008,3.855544,13.7698,51.1,84.86,99.057708433,135.11,85.529008,20.935544,88.0540073593,13.219008,3.855544,13.7698,72.31,17.08,74.2998149392,134.33,81.919008,19.945543999999998,84.3122090635,13.219008,3.855544,13.7698,68.7,16.09,70.5590398177,136.34,61.259008,39.615544,72.9524323622,13.219008,3.855544,13.7698,48.04,35.76,59.8883895259,135.11,13.219008,3.855544,13.7698,13.219008,3.855544,13.7698,0.0,0.0,0.0,135.35
2020-10-31 02:00:00,61.502848,89.871664,108.9014063373,15.022848,4.381664,15.6488,46.48,85.49,97.30842974789999,135.81,83.022848,21.781664,85.832593906,15.022848,4.381664,15.6488,68.0,17.4,70.1908825988,135.25,79.632848,20.791664,82.3023922646,15.022848,4.381664,15.6488,64.61,16.41,66.6613846241,137.1,58.852848,40.851664,71.6415812868,15.022848,4.381664,15.6488,43.83,36.47,57.0186793954,135.81,15.022848,4.381664,15.6488,15.022848,4.381664,15.6488,0.0,0.0,0.0,136.05
2020-10-31 02:30:00,58.74952,90.77736,108.1297146431,16.85952,4.91736,17.562,41.89,85.86,95.5338248999,135.84,80.66952,22.80736,83.8316594563,16.85952,4.91736,17.562,63.81,17.89,66.2704172312,135.31,77.48952,21.79736,80.4968981564,16.85952,4.91736,17.562,60.63,16.88,62.9359301194,137.16,56.50952,41.06736,69.855951128,16.85952,4.91736,17.562,39.65,36.15,53.6558011775,135.84,16.85952,4.91736,17.562,16.85952,4.91736,17.562,0.0,0.0,0.0,136.07
