Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-10-31 03:00:00,56.864816,91.583488,107.8014033905,17.394816,5.073488,18.1196,39.47,86.51,95.0887006957,136.18,78.754816,23.423488,82.1643525702,17.394816,5.073488,18.1196,61.36,18.35,64.0450786556,135.76,75.694816,22.383488,78.9349460272,17.394816,5.073488,18.1196,58.3,17.31,60.8155087128,137.53,54.834816000000004,41.093488,68.5239505703,17.394816,5.073488,18.1196,37.44,36.02,51.9537679096,136.18,17.394816,5.073488,18.1196,17.394816,5.073488,18.1196,0.0,0.0,0.0,136.42
2020-10-31 03:30:00,55.601328,91.043304,106.6789148736,16.571328,4.833304,17.2618,39.03,86.21,94.6335299986,135.03,76.481328,23.913304,80.1326378003,16.571328,4.833304,17.2618,59.91,19.08,62.8749115308,134.36,73.491328,22.853304,76.9626454517,16.571328,4.833304,17.2618,56.92,18.02,59.7043281513,136.38,53.631328,39.263304,66.4674836596,16.571328,4.833304,17.2618,37.06,34.43,50.5852597107,135.03,16.571328,4.833304,17.2618,16.571328,4.833304,17.2618,0.0,0.0,0.0,135.26
2020-10-31 04:00:00,54.355984,91.140912,106.1189843374,17.385984,5.070912,18.1104,36.97,86.07,93.6740401605,134.97,75.385984,23.970912,79.1053171775,17.385984,5.070912,18.1104,58.0,18.9,61.0017212872,134.27,72.505984,22.920912,76.0426585721,17.385984,5.070912,18.1104,55.12,17.85,57.9382162307,136.3,52.555984,39.580912,65.7934650931,17.385984,5.070912,18.1104,35.17,34.51,49.2734106796,134.97,17.385984,5.070912,18.1104,17.385984,5.070912,18.1104,0.0,0.0,0.0,135.19
2020-10-31 04:30:00,53.38216,90.64188,105.193181415,18.93216,5.52188,19.721,34.45,85.12,91.8271032974,134.24,74.91216,24.05188,78.6786162016,18.93216,5.52188,19.721,55.98,18.53,58.9671204995,133.37,72.11216,23.01188,75.6948495011,18.93216,5.52188,19.721,53.18,17.49,55.9822516518,135.53,51.80216,39.74188,65.2907405885,18.93216,5.52188,19.721,32.87,34.22,47.4493972564,134.24,18.93216,5.52188,19.721,18.93216,5.52188,19.721,0.0,0.0,0.0,134.45
2020-10-31 05:00:00,54.269168,90.491424,105.5170148031,17.319168,5.051424,18.0408,36.95,85.44,93.0875722103,134.34,74.779168,23.881424,78.4999769366,17.319168,5.051424,18.0408,57.46,18.83,60.4666891768,133.48,71.909168,22.831424,75.4466855754,17.319168,5.051424,18.0408,54.59,17.78,57.4125117026,135.64,52.469168,39.081424,65.4245465592,17.319168,5.051424,18.0408,35.15,34.03,48.9240574769,134.34,17.319168,5.051424,18.0408,17.319168,5.051424,18.0408,0.0,0.0,0.0,134.57
2020-10-31 05:30:00,54.269808,90.409944,105.4474752398,18.479808,5.389944,19.2498,35.79,85.02,92.2459999133,133.92,75.789808,23.949944,79.483928025,18.479808,5.389944,19.2498,57.31,18.56,60.2404324354,132.91,72.919808,22.899944,76.4310528121,18.479808,5.389944,19.2498,54.44,17.51,57.1866566604,135.17,52.579808,39.189944,65.5781054929,18.479808,5.389944,19.2498,34.1,33.8,48.0130190677,133.92,18.479808,5.389944,19.2498,18.479808,5.389944,19.2498,0.0,0.0,0.0,134.13
2020-10-31 06:00:00,55.399024,90.287632,105.9287890628,18.129024,5.287632,18.8844,37.27,85.0,92.8119221868,133.67,77.149024,23.637632,80.6889679617,18.129024,5.287632,18.8844,59.02,18.35,61.8068192031,132.55,74.189024,22.607632,77.5571808843,18.129024,5.287632,18.8844,56.06,17.32,58.6745771182,134.86,53.549024,38.697632,66.0681821587,18.129024,5.287632,18.8844,35.42,33.41,48.6909077755,133.67,18.129024,5.287632,18.8844,18.129024,5.287632,18.8844,0.0,0.0,0.0,133.88
2020-10-31 06:30:00,59.379856,88.256208,106.3725789342,18.809856,5.4862079999999995,19.5936,40.57,82.77,92.1780765692,133.12,82.159856,22.086208,85.0766861235,18.809856,5.4862079999999995,19.5936,63.35,16.6,65.4887967518,131.83,78.979856,21.136208,81.7591398096,18.809856,5.4862079999999995,19.5936,60.17,15.65,62.171950267,134.26,57.249856,40.016208,69.8487144815,18.809856,5.4862079999999995,19.5936,38.44,34.53,51.6716024524,133.12,18.809856,5.4862079999999995,19.5936,18.809856,5.4862079999999995,19.5936,0.0,0.0,0.0,133.32
2020-10-31 07:00:00,62.842192,66.411056,91.4306811437,19.992192,5.831056,20.8252,42.85,60.58,74.2028227226,134.79,84.752192,25.581056,88.5286647074,19.992192,5.831056,20.8252,64.76,19.75,67.704653459,132.7,81.512192,24.461056,85.1033530789,19.992192,5.831056,20.8252,61.52,18.63,64.2789802346,134.98,60.202192,29.971056,67.2500417796,19.992192,5.831056,20.8252,40.21,24.14,46.8997196154,134.79,19.992192,5.831056,20.8252,19.992192,5.831056,20.8252,0.0,0.0,0.0,135.0
2020-10-31 07:30:00,66.962032,52.645176,85.1788018561,20.212032,5.895176,21.0542,46.75,46.75,66.1144840409,137.02,88.772032,27.755176,93.0098030328,20.212032,5.895176,21.0542,68.56,21.86,71.9606364619,134.64,85.342032,26.535176,89.3721320728,20.212032,5.895176,21.0542,65.13,20.64,68.32222552,136.6,63.792032,23.935176,68.1345433451,20.212032,5.895176,21.0542,43.58,18.04,47.1662803282,137.02,20.212032,5.895176,21.0542,20.212032,5.895176,21.0542,0.0,0.0,0.0,137.22
2020-10-31 08:00:00,68.836144,52.091792,86.3247908457,23.286144,6.791792,24.2564,45.55,45.3,64.2408942964,136.46,92.826144,27.241792,96.7409336387,23.286144,6.791792,24.2564,69.54,20.45,72.4845783598,133.9,89.346144,26.101792,93.0808089419,23.286144,6.791792,24.2564,66.06,19.31,68.8244120934,135.99,65.766144,25.661792,70.5954195772,23.286144,6.791792,24.2564,42.48,18.87,46.4825483381,136.46,23.286144,6.791792,24.2564,23.286144,6.791792,24.2564,0.0,0.0,0.0,136.66
2020-10-31 08:30:00,74.354512,50.613816,89.9463830559,23.464512,6.843816,24.4422,50.89,43.77,67.1238035275,137.54,100.214512,25.043816,103.296375228,23.464512,6.843816,24.4422,76.75,18.2,78.8784032546,135.1,96.374512,24.013816,99.3212460762,23.464512,6.843816,24.4422,72.91,17.17,74.9044524711,136.99,70.814512,28.093816,76.1837095923,23.464512,6.843816,24.4422,47.35,21.25,51.8997591517,137.54,23.464512,6.843816,24.4422,23.464512,6.843816,24.4422,0.0,0.0,0.0,137.74
2020-10-31 09:00:00,77.0068,49.5374,91.5641919366,24.9168,7.2674,25.955,52.09,42.27,67.0829411997,136.58,104.8568,23.6574,107.4924233656,24.9168,7.2674,25.955,79.94,16.39,81.6029147764,133.82,100.8668,22.7174,103.3933827912,24.9168,7.2674,25.955,75.95,15.45,77.5055159327,135.91,73.3568,29.0974,78.9169106909,24.9168,7.2674,25.955,48.44,21.83,53.1317466304,136.58,24.9168,7.2674,25.955,24.9168,7.2674,25.955,0.0,0.0,0.0,136.77
2020-10-31 09:30:00,79.861136,48.668248,93.5221867078,26.051136,7.598248,27.1366,53.81,41.07,67.6923998688,136.41,108.971136,22.218248,111.2131243394,26.051136,7.598248,27.1366,82.92,14.62,84.1989952434,133.49,104.811136,21.358248,106.9651765167,26.051136,7.598248,27.1366,78.76,13.76,79.952956168,135.62,76.061136,30.388248,81.9069107348,26.051136,7.598248,27.1366,50.01,22.79,54.9580221624,136.41,26.051136,7.598248,27.1366,26.051136,7.598248,27.1366,0.0,0.0,0.0,136.59
2020-10-31 10:00:00,82.7968,48.1674,95.7883527001,25.8768,7.5474,26.955,56.92,40.62,69.9276111418,135.94,111.9568,21.5874,114.0190374674,25.8768,7.5474,26.955,86.08,14.04,87.2174753132,132.88,107.6568,20.7474,109.6377726561,25.8768,7.5474,26.955,81.78,13.2,82.8384475953,135.13,78.7168,30.2874,84.3425230889,25.8768,7.5474,26.955,52.84,22.74,57.5254135144,135.94,25.8768,7.5474,26.955,25.8768,7.5474,26.955,0.0,0.0,0.0,136.13
2020-10-31 10:30:00,84.243488,47.835184,96.8770875838,25.903488,7.555184,26.9828,58.34,40.28,70.8945272923,135.91,113.653488,21.085184,115.5928212255,25.903488,7.555184,26.9828,87.75,13.53,88.7869551229,132.82,109.263488,20.275184,111.1287221926,25.903488,7.555184,26.9828,83.36,12.72,84.3248954936,135.06,80.043488,30.635184,85.705743506,25.903488,7.555184,26.9828,54.14,23.08,58.8542776695,135.91,25.903488,7.555184,26.9828,25.903488,7.555184,26.9828,0.0,0.0,0.0,136.09
2020-10-31 11:00:00,86.820608,47.144344,98.7947728611,24.940608,7.274344,25.9798,61.88,39.87,73.6121681517,135.54,116.400608,20.224344,118.1445116499,24.940608,7.274344,25.9798,91.46,12.95,92.3722582814,132.39,111.810608,19.434344,113.4870291621,24.940608,7.274344,25.9798,86.87,12.16,87.7169453413,134.87,82.310608,30.664344,87.8369977986,24.940608,7.274344,25.9798,57.37,23.39,61.9548948833,135.54,24.940608,7.274344,25.9798,24.940608,7.274344,25.9798,0.0,0.0,0.0,135.95
2020-10-31 11:30:00,88.909808,46.339944,100.2613802444,24.239808,7.069944,25.2498,64.67,39.27,75.6593801191,135.63,118.069808,19.179944,119.6175146582,24.239808,7.069944,25.2498,93.83,12.11,94.6082501688,132.39,113.379808,18.439944,114.8695451233,24.239808,7.069944,25.2498,89.14,11.37,89.8622084082,134.82,84.149808,31.089944,89.7093908371,24.239808,7.069944,25.2498,59.91,24.02,64.545863539,135.63,24.239808,7.069944,25.2498,24.239808,7.069944,25.2498,0.0,0.0,0.0,135.95
2020-10-31 12:00:00,89.471456,46.630008,100.8935036801,25.611456,7.470008,26.6786,63.86,39.16,74.9106481083,135.71,118.881456,19.510008,120.4717435453,25.611456,7.470008,26.6786,93.27,12.04,94.0438966653,132.57,114.231456,18.760008,115.7616665397,25.611456,7.470008,26.6786,88.62,11.29,89.3362664319,134.92,84.771456,31.640008,90.4836441496,25.611456,7.470008,26.6786,59.16,24.17,63.9069205955,135.71,25.611456,7.470008,26.6786,25.611456,7.470008,26.6786,0.0,0.0,0.0,136.06
2020-10-31 12:30:00,89.787728,46.618504,101.1687748992,25.777728,7.518504,26.8518,64.01,39.1,75.0072669813,136.0,120.177728,19.378504,121.7300814282,25.777728,7.518504,26.8518,94.4,11.86,95.142102142,132.78,115.457728,18.648504,116.9540664379,25.777728,7.518504,26.8518,89.68,11.13,90.3680214456,135.09,85.077728,31.828504,90.8365205659,25.777728,7.518504,26.8518,59.3,24.31,64.0895163034,136.0,25.777728,7.518504,26.8518,25.777728,7.518504,26.8518,0.0,0.0,0.0,136.26
2020-10-31 13:00:00,89.304496,47.056728,100.9436905204,25.634496,7.476728,26.7026,63.67,39.58,74.9696291841,136.1,119.804496,19.896728,121.4454488522,25.634496,7.476728,26.7026,94.17,12.42,94.9855004724,132.91,115.104496,19.126728,116.682803889,25.634496,7.476728,26.7026,89.47,11.65,90.2252924628,135.36,84.614496,31.456728,90.2725798335,25.634496,7.476728,26.7026,58.98,23.98,63.6685228351,136.1,25.634496,7.476728,26.7026,25.634496,7.476728,26.7026,0.0,0.0,0.0,136.53
2020-10-31 13:30:00,89.385984,47.210912,101.0877062136,25.785984,7.520912,26.8604,63.6,39.69,74.9683673292,136.38,119.425984,20.020912,121.0925372254,25.785984,7.520912,26.8604,93.64,12.5,94.4706282397,133.21,114.735984,19.260912,116.3414318097,25.785984,7.520912,26.8604,88.95,11.74,89.7214026863,135.53,84.725984,31.540912,90.4064239673,25.785984,7.520912,26.8604,58.94,24.02,63.6465552878,136.38,25.785984,7.520912,26.8604,25.785984,7.520912,26.8604,0.0,0.0,0.0,136.68
2020-10-31 14:00:00,85.334672,48.459696,98.1343384436,27.804672,8.109696,28.9632,57.53,40.35,70.2696477862,137.03,116.504672,21.529696,118.477282243,27.804672,8.109696,28.9632,88.7,13.42,89.709455466,134.0,112.084672,20.719696,113.9836808481,27.804672,8.109696,28.9632,84.28,12.61,85.2181348071,136.23,81.214672,32.079696,87.3208442671,27.804672,8.109696,28.9632,53.41,23.97,58.5421984555,137.03,27.804672,8.109696,28.9632,27.804672,8.109696,28.9632,0.0,0.0,0.0,137.27
2020-10-31 14:30:00,81.63104,50.41072,95.9420000959,29.11104,8.49072,30.324,52.52,41.92,67.1984880782,137.13,108.89104,24.44072,111.6002123045,29.11104,8.49072,30.324,79.78,15.95,81.3587788748,134.46,104.92104,23.52072,107.5251082492,29.11104,8.49072,30.324,75.81,15.03,77.2855549246,136.5,77.95104,31.13072,83.9373955088,29.11104,8.49072,30.324,48.84,22.64,53.8322877091,137.13,29.11104,8.49072,30.324,29.11104,8.49072,30.324,0.0,0.0,0.0,137.34
2020-10-31 15:00:00,77.480784,51.362312,92.9589101875,31.070784,9.062312,32.3654,46.41,42.3,62.7947298744,137.1,106.690784,25.632312,109.7266549613,31.070784,9.062312,32.3654,75.62,16.57,77.414141473,134.46,102.910784,24.682312,105.8293248073,31.070784,9.062312,32.3654,71.84,15.62,73.5185010729,136.48,74.320784,31.332312,80.6553947956,31.070784,9.062312,32.3654,43.25,22.27,48.6468436797,137.1,31.070784,9.062312,32.3654,31.070784,9.062312,32.3654,0.0,0.0,0.0,137.28
2020-10-31 15:30:00,78.07904,50.76972,93.1337798879,27.59904,8.04972,28.749,50.48,42.72,66.1303924077,136.77,107.71904,24.94972,110.5707018455,27.59904,8.04972,28.749,80.12,16.9,81.882992129,134.05,103.71904,23.96972,106.4527441422,27.59904,8.04972,28.749,76.12,15.92,77.7669647087,136.08,74.55904,29.52972,80.1938576763,27.59904,8.04972,28.749,46.96,21.48,51.6394422898,136.77,27.59904,8.04972,28.749,27.59904,8.04972,28.749,0.0,0.0,0.0,136.93
2020-10-31 16:00:00,81.909792,49.407856,95.6574631694,22.689792,6.617856,23.6352,59.22,42.79,73.0615665039,136.48,109.669792,23.137856,112.0840026837,22.689792,6.617856,23.6352,86.98,16.52,88.5349128875,133.64,105.319792,22.187856,107.6315917415,22.689792,6.617856,23.6352,82.63,15.57,84.0841352456,135.69,77.629792,27.857855999999998,82.4769346356,22.689792,6.617856,23.6352,54.94,21.24,58.9028114779,136.48,22.689792,6.617856,23.6352,22.689792,6.617856,23.6352,0.0,0.0,0.0,136.61
2020-10-31 16:30:00,86.654656,48.222608,99.1687921112,20.374656,5.942608,21.2236,66.28,42.28,78.6170261457,136.44,114.944656,21.412608,116.922083989,20.374656,5.942608,21.2236,94.57,15.47,95.826957585,133.47,110.194656,20.502608,112.0857669187,20.374656,5.942608,21.2236,89.82,14.56,90.9924502363,135.57,81.754656,27.562608,86.2758433018,20.374656,5.942608,21.2236,61.38,21.62,65.0763305665,136.44,20.374656,5.942608,21.2236,20.374656,5.942608,21.2236,0.0,0.0,0.0,136.58
2020-10-31 17:00:00,94.964288,45.549584,105.3232196523,16.284288,4.749584,16.9628,78.68,40.8,88.6294668832,135.2,124.134288,18.089584,125.4454244146,16.284288,4.749584,16.9628,107.85,13.34,108.671882748,131.72,118.704288,17.279584,119.9553750892,16.284288,4.749584,16.9628,102.42,12.53,103.183609648,134.11,88.974288,26.589584,92.862424599,16.284288,4.749584,16.9628,72.69,21.84,75.9000770751,135.2,16.284288,4.749584,16.9628,16.284288,4.749584,16.9628,0.0,0.0,0.0,135.34
2020-10-31 17:30:00,101.622976,42.648368,110.2094031567,15.662976,4.5683679999999995,16.3156,85.96,38.08,94.0170622813,134.48,130.852976,15.518368,131.7699551242,15.662976,4.5683679999999995,16.3156,115.19,10.95,115.7092848478,130.82,125.082976,14.828368,125.9588479725,15.662976,4.5683679999999995,16.3156,109.42,10.26,109.8999727025,133.34,94.992976,28.208368,99.092772262,15.662976,4.5683679999999995,16.3156,79.33,23.64,82.7774033176,134.48,15.662976,4.5683679999999995,16.3156,15.662976,4.5683679999999995,16.3156,0.0,0.0,0.0,134.62
2020-10-31 18:00:00,102.807536,42.673448,111.312230337,15.817536,4.613448,16.4766,86.99,38.06,94.9516914015,134.24,131.987536,15.863448,132.937423782,15.817536,4.613448,16.4766,116.17,11.25,116.7134585213,130.55,126.157536,15.133448,127.0619736111,15.817536,4.613448,16.4766,110.34,10.52,110.8403626844,133.12,96.077536,28.023448,100.0810000032,15.817536,4.613448,16.4766,80.26,23.41,83.6044000038,134.24,15.817536,4.613448,16.4766,15.817536,4.613448,16.4766,0.0,0.0,0.0,134.38
2020-10-31 18:30:00,99.468848,44.094664,108.8043708484,16.918848,4.934664,17.6238,82.55,39.16,91.3674345705,134.35,128.518848,17.374664,129.6879841788,16.918848,4.934664,17.6238,111.6,12.44,112.2912000114,130.74,122.928848,16.594664,124.0438815254,16.918848,4.934664,17.6238,106.01,11.66,106.6493117652,133.27,93.148848,27.504664,97.1247364242,16.918848,4.934664,17.6238,76.23,22.57,79.5010553389,134.35,16.918848,4.934664,17.6238,16.918848,4.934664,17.6238,0.0,0.0,0.0,134.49
2020-10-31 19:00:00,95.637696,45.679328,105.9866496438,16.317696,4.759328,16.9976,79.32,40.92,89.2530604517,135.4,124.537696,18.859328,125.957580072,16.317696,4.759328,16.9976,108.22,14.1,109.1346800976,132.07,119.127696,17.989328,120.4783128873,16.317696,4.759328,16.9976,102.81,13.23,103.6577493485,134.38,89.587696,26.659328,93.4701826467,16.317696,4.759328,16.9976,73.27,21.9,76.4728899676,135.4,16.317696,4.759328,16.9976,16.317696,4.759328,16.9976,0.0,0.0,0.0,135.54
2020-10-31 19:30:00,91.636128,67.564704,113.8515225258,12.976128,3.784704,13.5168,78.66,63.78,101.2683761102,134.51,119.156128,16.614704,120.3088992093,12.976128,3.784704,13.5168,106.18,12.83,106.9523319054,132.14,113.836128,15.844704,114.9335402869,12.976128,3.784704,13.5168,100.86,12.06,101.5784583462,134.44,85.896128,34.414704,92.5338676205,12.976128,3.784704,13.5168,72.92,30.63,79.0918662063,134.51,12.976128,3.784704,13.5168,12.976128,3.784704,13.5168,0.0,0.0,0.0,134.64
2020-10-31 20:00:00,89.581216,82.233688,121.60252342,12.801216,3.733688,13.3346,76.78,78.5,109.8062766876,133.45,118.091216,13.423688,118.851717261,12.801216,3.733688,13.3346,105.29,9.69,105.7349525937,131.63,112.821216,12.803688,113.5454147296,12.801216,3.733688,13.3346,100.02,9.07,100.430400278,134.02,84.181216,42.563688,94.3299775437,12.801216,3.733688,13.3346,71.38,38.83,81.2580660612,133.45,12.801216,3.733688,13.3346,12.801216,3.733688,13.3346,0.0,0.0,0.0,133.57
2020-10-31 20:30:00,87.942784,82.553312,120.6191634022,11.462784,3.343312,11.9404,76.48,79.21,110.1063781077,133.66,115.372784,14.233312,116.2474363519,11.462784,3.343312,11.9404,103.91,10.89,104.479089774,132.0,110.162784,13.533312,110.9909433797,11.462784,3.343312,11.9404,98.7,10.19,99.2246244639,134.33,82.562784,41.893312,92.5832754452,11.462784,3.343312,11.9404,71.1,38.55,80.8783809185,133.66,11.462784,3.343312,11.9404,11.462784,3.343312,11.9404,0.0,0.0,0.0,133.78
2020-10-31 21:00:00,84.313632,83.308976,118.5292116872,11.173632,3.258976,11.6392,73.14,80.05,108.431831581,133.89,111.363632,15.378976,112.4205116295,11.173632,3.258976,11.6392,100.19,12.12,100.9204166658,132.42,106.363632,14.628976,107.3649344574,11.173632,3.258976,11.6392,95.19,11.37,95.8666417478,134.68,79.223632,41.328976,89.3558510926,11.173632,3.258976,11.6392,68.05,38.07,77.9751716895,133.89,11.173632,3.258976,11.6392,11.173632,3.258976,11.6392,0.0,0.0,0.0,134.03
2020-10-31 21:30:00,80.625648,85.132064,117.2517097373,12.315648,3.5920639999999997,12.8288,68.31,81.54,106.3721189974,134.59,107.095648,16.762064,108.3994677574,12.315648,3.5920639999999997,12.8288,94.78,13.17,95.6906332929,133.39,102.375648,15.962064,103.6125513177,12.315648,3.5920639999999997,12.8288,90.06,12.37,90.9055581359,135.45,75.985648,41.672064,86.6624464229,12.315648,3.5920639999999997,12.8288,63.67,38.08,74.1886467055,134.59,12.315648,3.5920639999999997,12.8288,12.315648,3.5920639999999997,12.8288,0.0,0.0,0.0,134.73
2020-10-31 22:00:00,76.078816,87.880488,116.2366827429,14.058816,4.100488,14.6446,62.02,83.78,104.238039122,134.73,102.388816,19.080488,104.1514986172,14.058816,4.100488,14.6446,88.33,14.98,89.5912345043,133.55,98.008816,18.210488,99.6862572621,14.058816,4.100488,14.6446,83.95,14.11,85.1275196397,135.61,71.988816,40.270488,82.4869797777,14.058816,4.100488,14.6446,57.93,36.17,68.2946103291,134.73,14.058816,4.100488,14.6446,14.058816,4.100488,14.6446,0.0,0.0,0.0,134.87
2020-10-31 22:30:00,71.106032,88.977176,113.899102875,15.796032,4.607176,16.4542,55.31,84.37,100.8835615945,134.33,96.866032,21.007176,99.1177562242,15.796032,4.607176,16.4542,81.07,16.4,82.712181086,133.15,92.836032,20.067176,94.9801052333,15.796032,4.607176,16.4542,77.04,15.46,78.575907249,135.29,67.616032,39.587176,78.3522321768,15.796032,4.607176,16.4542,51.82,34.98,62.5212987709,134.33,15.796032,4.607176,16.4542,15.796032,4.607176,16.4542,0.0,0.0,0.0,134.47
2020-10-31 23:00:00,67.760624,89.491432,112.2506951706,14.130624,4.121432,14.7194,53.63,85.37,100.817725624,134.87,92.250624,21.591432,94.7436940603,14.130624,4.121432,14.7194,78.12,17.47,80.0495802612,133.9,88.360624,20.591432,90.7282036937,14.130624,4.121432,14.7194,74.23,16.47,76.0352142103,135.92,64.410624,39.041432,75.319067285,14.130624,4.121432,14.7194,50.28,34.92,61.2167036029,134.87,14.130624,4.121432,14.7194,14.130624,4.121432,14.7194,0.0,0.0,0.0,135.01
2020-10-31 23:30:00,64.181904,90.118472,110.6374972452,13.091904,3.818472,13.6374,51.09,86.3,100.2889729731,135.32,86.941904,22.348472,89.7683066114,13.091904,3.818472,13.6374,73.85,18.53,76.1392369281,134.56,83.261904,21.308472,85.9453060771,13.091904,3.818472,13.6374,70.17,17.49,72.3168652529,136.46,61.101904,38.718472,72.3364551692,13.091904,3.818472,13.6374,48.01,34.9,59.3546131316,135.32,13.091904,3.818472,13.6374,13.091904,3.818472,13.6374,0.0,0.0,0.0,135.45
2020-11-01 00:00:00,60.769776,91.115768,109.5219103802,13.699776,3.995768,14.2706,47.07,87.12,99.0226201431,135.65,83.209776,23.375768,86.4308587922,13.699776,3.995768,14.2706,69.51,19.38,72.1611010171,135.03,79.759776,22.285768,82.8147168257,13.699776,3.995768,14.2706,66.06,18.29,68.5452237577,136.87,58.049776,38.665768,69.7482480689,13.699776,3.995768,14.2706,44.35,34.67,56.2932624743,135.65,13.699776,3.995768,14.2706,13.699776,3.995768,14.2706,0.0,0.0,0.0,135.79
2020-11-01 00:30:00,60.70992,91.04456,109.4294580632,13.96992,4.07456,14.552,46.74,86.97,98.7340290883,135.23,83.11992,23.66456,86.4229859517,13.96992,4.07456,14.552,69.15,19.59,71.8713475594,134.48,79.57992,22.56456,82.7171266135,13.96992,4.07456,14.552,65.61,18.49,68.1656233009,136.43,58.13992,38.18456,69.5579680554,13.96992,4.07456,14.552,44.17,34.11,55.8075353335,135.23,13.96992,4.07456,14.552,13.96992,4.07456,14.552,0.0,0.0,0.0,135.35
2020-11-01 01:00:00,61.974528,90.850904,109.9760377466,13.854528,4.040904,14.4318,48.12,86.81,99.2547757037,135.2,85.194528,23.300904,88.3234947699,13.854528,4.040904,14.4318,71.34,19.26,73.8941350853,134.48,81.394528,22.190904,84.3653092727,13.854528,4.040904,14.4318,67.54,18.15,69.9362145101,136.37,59.444528,38.390904,70.7637860708,13.854528,4.040904,14.4318,45.59,34.35,57.0821390629,135.2,13.854528,4.040904,14.4318,13.854528,4.040904,14.4318,0.0,0.0,0.0,135.33
2020-11-01 01:30:00,61.987632,91.095976,110.1859490333,13.837632,4.035976,14.4142,48.15,87.06,99.4880198818,135.82,85.547632,23.105976,88.6131111502,13.837632,4.035976,14.4142,71.71,19.07,74.2023517148,135.19,81.747632,21.995976,84.6551728945,13.837632,4.035976,14.4142,67.91,17.96,70.244784148,137.01,59.447632,39.045976,71.1239002882,13.837632,4.035976,14.4142,45.61,35.01,57.4975842971,135.82,13.837632,4.035976,14.4142,13.837632,4.035976,14.4142,0.0,0.0,0.0,135.96
2020-11-01 02:00:00,60.873584,89.662712,108.3743288431,13.483584,3.932712,14.0454,47.39,85.73,97.9563423164,136.09,82.843584,25.192712,86.5894459382,13.483584,3.932712,14.0454,69.36,21.26,72.5451390515,135.19,79.193584,23.422712,82.5847878498,13.483584,3.932712,14.0454,65.71,19.49,68.5395083145,136.98,58.423584,40.752712,71.2327080965,13.483584,3.932712,14.0454,44.94,36.82,58.0974698244,136.09,13.483584,3.932712,14.0454,13.483584,3.932712,14.0454,0.0,0.0,0.0,136.24
2020-11-01 02:30:00,60.163072,81.420896,101.2371351724,13.683072,3.990896,14.2532,46.48,77.43,90.3094419205,135.06,79.613072,33.400896,86.3357462867,13.683072,3.990896,14.2532,65.93,29.41,72.192194869,131.97,76.123072,31.800896,82.4986004555,13.683072,3.990896,14.2532,62.44,27.81,68.35312502,134.36,57.813072,46.450896,74.1622345489,13.683072,3.990896,14.2532,44.13,42.46,61.2397624097,135.06,13.683072,3.990896,14.2532,13.683072,3.990896,14.2532,0.0,0.0,0.0,135.2
2020-11-01 03:00:00,58.343088,81.707984,100.399753818,14.393088,4.197984,14.9928,43.95,77.51,89.1033254149,135.14,77.853088,33.727984,84.8450364832,14.393088,4.197984,14.9928,63.46,29.53,69.9942319052,132.09,74.503088,32.137984,81.1391405989,14.393088,4.197984,14.9928,60.11,27.94,66.2861652232,134.46,56.203088,46.827984,73.1549532584,14.393088,4.197984,14.9928,41.81,42.63,59.7109119006,135.14,14.393088,4.197984,14.9928,14.393088,4.197984,14.9928,0.0,0.0,0.0,135.28
2020-11-01 03:30:00,56.259936,81.966648,99.4168586462,15.279936,4.456648,15.9166,40.98,77.51,87.6764535095,134.93,75.709936,34.176648,83.0664654216,15.279936,4.456648,15.9166,60.43,29.72,67.3428786139,131.84,72.499936,32.566648,79.4784705562,15.279936,4.456648,15.9166,57.22,28.11,63.7518666393,134.28,54.389936,46.796648,71.750898267,15.279936,4.456648,15.9166,39.11,42.34,57.6391160585,134.93,15.279936,4.456648,15.9166,15.279936,4.456648,15.9166,0.0,0.0,0.0,135.08
2020-11-01 04:00:00,54.430464,82.455552,98.8007766512,16.990464,4.955552,17.6984,37.44,77.5,86.0697600787,135.02,73.920464,34.555552,81.59853658,16.990464,4.955552,17.6984,56.93,29.6,64.1652935784,132.02,70.890464,32.965552,78.1804675402,16.990464,4.955552,17.6984,53.9,28.01,60.7434778392,134.37,52.890464,47.565552,71.1328540071,16.990464,4.955552,17.6984,35.9,42.61,55.7173411067,135.02,16.990464,4.955552,17.6984,16.990464,4.955552,17.6984,0.0,0.0,0.0,135.16
2020-11-01 04:30:00,53.504496,82.396728,98.2443478136,17.954496,5.236728,18.7026,35.55,77.16,84.955683153,134.28,72.924496,35.096728,80.930602575,17.954496,5.236728,18.7026,54.97,29.86,62.5565384272,131.11,69.974496,33.486728,77.5744226057,17.954496,5.236728,18.7026,52.02,28.25,59.1958013714,133.65,52.144496,46.936728,70.1577144613,17.954496,5.236728,18.7026,34.19,41.7,53.9244480732,134.28,17.954496,5.236728,18.7026,17.954496,5.236728,18.7026,0.0,0.0,0.0,134.43
2020-11-01 05:00:00,52.759552,82.626536,98.0342530884,19.119552,5.576536,19.9162,33.64,77.05,84.0734922553,134.16,72.239552,35.366535999999996,80.4322369563,19.119552,5.576536,19.9162,53.12,29.79,60.9030253764,130.95,69.359552,33.756536,77.13787122,19.119552,5.576536,19.9162,50.24,28.18,57.6035589178,133.52,51.579552,47.206536,69.9207210034,19.119552,5.576536,19.9162,32.46,41.63,52.7892839504,134.16,19.119552,5.576536,19.9162,19.119552,5.576536,19.9162,0.0,0.0,0.0,134.3
2020-11-01 05:30:00,52.850352,82.540936,98.0110494908,19.100352,5.570936,19.8962,33.75,76.97,84.0442942739,134.23,72.790352,35.240936,80.8724855216,19.100352,5.570936,19.8962,53.69,29.67,61.3426849755,131.01,69.890352,33.640935999999996,77.5652878396,19.100352,5.570936,19.8962,50.79,28.07,58.0305867625,133.59,51.650352,47.290936,70.0299328108,19.100352,5.570936,19.8962,32.55,41.72,52.9156016691,134.23,19.100352,5.570936,19.8962,19.100352,5.570936,19.8962,0.0,0.0,0.0,134.36
2020-11-01 06:00:00,52.923312,82.687216,98.1735842418,20.493312,5.977216,21.3472,32.43,76.71,83.283425722,134.06,74.053312,35.347216,82.0568016506,20.493312,5.977216,21.3472,53.56,29.37,61.084126416,130.75,71.153312,33.757216,78.7549581972,20.493312,5.977216,21.3472,50.66,27.78,57.7768465737,133.39,51.833312,47.637216,70.398839345,20.493312,5.977216,21.3472,31.34,41.66,52.1320553978,134.06,20.493312,5.977216,21.3472,20.493312,5.977216,21.3472,0.0,0.0,0.0,134.2
2020-11-01 06:30:00,57.197504,81.474272,99.5470314061,19.557504,5.704272,20.3724,37.64,75.77,84.6041517894,134.41,78.627504,33.754272,85.5665545848,19.557504,5.704272,20.3724,59.07,28.05,65.3916462555,131.11,75.467504,32.244272,82.0672726292,19.557504,5.704272,20.3724,55.91,26.54,61.8894150885,133.71,55.617504,48.624272,73.875750952,19.557504,5.704272,20.3724,36.06,42.92,56.0575597043,134.41,19.557504,5.704272,20.3724,19.557504,5.704272,20.3724,0.0,0.0,0.0,134.58
2020-11-01 07:00:00,58.127152,81.003336,99.7010844613,22.057152,6.433336,22.9762,36.07,74.57,82.8355587897,133.94,81.477152,33.093336,87.9414304275,22.057152,6.433336,22.9762,59.42,26.66,65.1267379806,130.43,78.317152,31.653336,84.4719478722,22.057152,6.433336,22.9762,56.26,25.22,61.6541644984,133.16,56.687152,49.833336,75.4771129466,22.057152,6.433336,22.9762,34.63,43.4,55.522940304,133.94,22.057152,6.433336,22.9762,22.057152,6.433336,22.9762,0.0,0.0,0.0,134.12
2020-11-01 07:30:00,61.411456,79.150008,100.1802909481,22.011456,6.420008,22.9286,39.4,72.73,82.7164608769,133.89,85.531456,31.720008,91.2238393897,22.011456,6.420008,22.9286,63.52,25.3,68.3730970485,130.34,82.141456,30.340008,87.5656032883,22.011456,6.420008,22.9286,60.13,23.92,64.7130844575,133.06,59.681456,51.340008,78.7252984226,22.011456,6.420008,22.9286,37.67,44.92,58.6245281431,133.89,22.011456,6.420008,22.9286,22.011456,6.420008,22.9286,0.0,0.0,0.0,134.09
2020-11-01 08:00:00,63.477312,82.604216,104.1768959017,22.197312,6.474216,23.1222,41.28,76.13,86.6014740059,133.65,88.797312,26.614216,92.6999412714,22.197312,6.474216,23.1222,66.6,20.14,69.5785857861,130.98,85.267312,24.864216,88.8186001522,22.197312,6.474216,23.1222,63.07,18.39,65.6964002058,133.5,61.567312,48.104216,78.1316165446,22.197312,6.474216,23.1222,39.37,41.63,57.2979388809,133.65,22.197312,6.474216,23.1222,22.197312,6.474216,23.1222,0.0,0.0,0.0,133.89
2020-11-01 08:30:00,68.061312,87.946216,111.2064705846,21.861312,6.376216,22.7722,46.2,81.57,93.7448926609,134.15,95.281312,19.916216,97.340557201,21.861312,6.376216,22.7722,73.42,13.54,74.6580739103,132.49,91.371312,19.096216,93.3454986709,21.861312,6.376216,22.7722,69.51,12.72,70.6642660756,134.81,65.691312,43.906216,79.0133170783,21.861312,6.376216,22.7722,43.83,37.53,57.7024245591,134.15,21.861312,6.376216,22.7722,21.861312,6.376216,22.7722,0.0,0.0,0.0,134.42
2020-11-01 09:00:00,71.032608,85.850344,111.4267156664,23.692608,6.910344,24.6798,47.34,78.94,92.0467229183,133.07,100.052608,18.930344,101.8277088594,23.692608,6.910344,24.6798,76.36,12.02,77.3002587318,130.96,95.962608,18.170344,97.6677200268,23.692608,6.910344,24.6798,72.27,11.26,73.1419202646,133.69,68.602608,45.070344,82.0832122464,23.692608,6.910344,24.6798,44.91,38.16,58.9329593691,133.07,23.692608,6.910344,24.6798,23.692608,6.910344,24.6798,0.0,0.0,0.0,133.28
2020-11-01 09:30:00,71.992544,86.046992,112.1918500776,26.972544,7.866992,28.0964,45.02,78.18,90.2159232065,132.66,101.652544,19.116992,103.4345159258,26.972544,7.866992,28.0964,74.68,11.25,75.5226118457,130.78,97.652544,18.406992,99.3722129378,26.972544,7.866992,28.0964,70.68,10.54,71.4615560984,133.52,69.752544,46.456992,83.8073355987,26.972544,7.866992,28.0964,42.78,38.59,57.6135097004,132.66,26.972544,7.866992,28.0964,26.972544,7.866992,28.0964,0.0,0.0,0.0,133.04
2020-11-01 10:00:00,71.078064,71.067352,100.5119878536,35.168064,10.257352,36.6334,35.91,60.81,70.6214145993,133.65,99.788064,23.147352,102.4375791469,35.168064,10.257352,36.6334,64.62,12.89,65.8930686795,131.18,96.318064,22.357352,98.87881796,35.168064,10.257352,36.6334,61.15,12.1,62.3356438966,133.99,69.448064,43.107352,81.7390811656,35.168064,10.257352,36.6334,34.28,32.85,47.4788468689,133.65,35.168064,10.257352,36.6334,35.168064,10.257352,36.6334,0.0,0.0,0.0,133.95
2020-11-01 10:30:00,77.60136,49.59248,92.094436023,30.59136,8.92248,31.866,47.01,40.67,62.1609925918,135.45,106.42136,24.842480000000002,109.2824536547,30.59136,8.92248,31.866,75.83,15.92,77.4831291314,131.97,102.34136,23.88248,105.0910406153,30.59136,8.92248,31.866,71.75,14.96,73.2930017123,134.69,74.71136,31.25248,80.9845961847,30.59136,8.92248,31.866,44.12,22.33,49.4489969565,135.45,30.59136,8.92248,31.866,30.59136,8.92248,31.866,0.0,0.0,0.0,135.63
2020-11-01 11:00:00,80.62216,49.63688,94.6770961701,27.45216,8.00688,28.596,53.17,41.63,67.5285554414,135.19,108.21216,24.20688,110.8866295421,27.45216,8.00688,28.596,80.76,16.2,82.368790206,131.75,103.89216,23.22688,106.4568873488,27.45216,8.00688,28.596,76.44,15.22,77.9405029494,134.39,77.22216,29.13688,82.5361725015,27.45216,8.00688,28.596,49.77,21.13,54.0696754198,135.19,27.45216,8.00688,28.596,27.45216,8.00688,28.596,0.0,0.0,0.0,135.39
2020-11-01 11:30:00,77.808608,49.673344,92.3126241802,31.828608,9.283344,33.1548,45.98,40.39,61.2005923174,135.76,109.078608,24.203344,111.7315738008,31.828608,9.283344,33.1548,77.25,14.92,78.6776264258,132.52,104.958608,23.293344,107.5122749643,31.828608,9.283344,33.1548,73.13,14.01,74.4599019607,134.96,74.998608,32.153344,81.6004211528,31.828608,9.283344,33.1548,43.17,22.87,48.8537183846,135.76,31.828608,9.283344,33.1548,31.828608,9.283344,33.1548,0.0,0.0,0.0,135.93
2020-11-01 12:00:00,79.114208,50.524144,93.8709062191,34.094208,9.944144,35.5148,45.02,40.58,60.6097087932,135.48,108.264208,25.284144,111.1774557709,34.094208,9.944144,35.5148,74.17,15.34,75.7397154735,132.52,104.294208,24.354144,107.099982037,34.094208,9.944144,35.5148,70.2,14.41,71.6637153656,134.75,76.414208,32.374144,82.9892546297,34.094208,9.944144,35.5148,42.32,22.43,47.8966314056,135.48,34.094208,9.944144,35.5148,34.094208,9.944144,35.5148,0.0,0.0,0.0,135.63
2020-11-01 12:30:00,77.641312,51.166216,92.984702983,35.061312,10.226216,36.5222,42.58,40.94,59.0689427703,135.55,108.791312,25.396216,111.7162358559,35.061312,10.226216,36.5222,73.73,15.17,75.2744432062,132.52,104.851312,24.476216,107.6702501985,35.061312,10.226216,36.5222,69.79,14.25,71.229955777,134.79,75.131312,32.336216,81.7945285948,35.061312,10.226216,36.5222,40.07,22.11,45.7652378995,135.55,35.061312,10.226216,36.5222,35.061312,10.226216,36.5222,0.0,0.0,0.0,135.71
2020-11-01 13:00:00,75.890784,52.022312,92.00941279,40.670784,11.862312,42.3654,35.22,40.16,53.4160462782,135.21,105.900784,27.242312,109.3486150572,40.670784,11.862312,42.3654,65.23,15.38,67.0186339759,132.3,102.380784,26.332312,105.7128922493,40.670784,11.862312,42.3654,61.71,14.47,63.3837913035,134.57,74.030784,34.422312,81.6422227961,40.670784,11.862312,42.3654,33.36,22.56,40.2721144218,135.21,40.670784,11.862312,42.3654,40.670784,11.862312,42.3654,0.0,0.0,0.0,135.36
2020-11-01 13:30:00,76.261152,50.875336,91.6736773424,35.641152,10.395336,37.1262,40.62,40.48,57.3464453999,135.41,109.741152,25.305336,112.6209592943,35.641152,10.395336,37.1262,74.1,14.91,75.5851711647,132.43,105.761152,24.395336,108.5382591113,35.641152,10.395336,37.1262,70.12,14.0,71.5039467442,134.64,73.941152,32.865336,80.9161558002,35.641152,10.395336,37.1262,38.3,22.47,44.4048522123,135.41,35.641152,10.395336,37.1262,35.641152,10.395336,37.1262,0.0,0.0,0.0,135.55
2020-11-01 14:00:00,81.076336,49.826848,95.1634753506,29.646336,8.646848,30.8816,51.43,41.18,65.8850309251,135.94,112.166336,23.886848,114.6815959038,29.646336,8.646848,30.8816,82.52,15.24,83.9154812892,133.03,107.766336,22.966848,110.1864750408,29.646336,8.646848,30.8816,78.12,14.32,79.4216393686,135.17,77.796336,30.826848,83.6813267858,29.646336,8.646848,30.8816,48.15,22.18,53.0129691679,135.94,29.646336,8.646848,30.8816,29.646336,8.646848,30.8816,0.0,0.0,0.0,136.11
2020-11-01 14:30:00,84.96872,48.40796,97.7906640217,24.19872,7.05796,25.207,60.77,41.35,73.5038461579,136.28,115.29872,22.12796,117.4029022103,24.19872,7.05796,25.207,91.1,15.07,92.3380468713,133.43,110.45872,21.18796,112.4724787359,24.19872,7.05796,25.207,86.26,14.13,87.4096361965,135.46,80.87872,29.39796,86.0558388548,24.19872,7.05796,25.207,56.68,22.34,60.9237063876,136.28,24.19872,7.05796,25.207,24.19872,7.05796,25.207,0.0,0.0,0.0,136.46
2020-11-01 15:00:00,87.146528,47.606904,99.3022389018,21.006528,6.126904,21.8818,66.14,41.48,78.0710573772,136.41,116.946528,20.926904,118.8041485904,21.006528,6.126904,21.8818,95.94,14.8,97.0748350501,133.54,111.866528,19.996904,113.6397652953,21.006528,6.126904,21.8818,90.86,13.87,91.9125481096,135.55,82.586528,28.456904,87.3517600988,21.006528,6.126904,21.8818,61.58,22.33,65.5036281438,136.41,21.006528,6.126904,21.8818,21.006528,6.126904,21.8818,0.0,0.0,0.0,136.61
2020-11-01 15:30:00,88.657328,47.611304,100.6327882784,20.507328,5.981304,21.3618,68.15,41.63,79.8591222091,136.16,118.387328,20.911304,120.2199736565,20.507328,5.981304,21.3618,97.88,14.93,99.0121169353,133.23,113.227328,19.981304,114.9768686109,20.507328,5.981304,21.3618,92.72,14.0,93.7709891171,135.32,83.907328,27.881304,88.4183623737,20.507328,5.981304,21.3618,63.4,21.9,67.075852585,136.16,20.507328,5.981304,21.3618,20.507328,5.981304,21.3618,0.0,0.0,0.0,136.4
2020-11-01 16:00:00,90.380784,47.867312,102.2739735933,22.550784,6.577312,23.4904,67.83,41.29,79.4088974864,135.63,120.800784,21.007312,122.6137699138,22.550784,6.577312,23.4904,98.25,14.43,99.3040150246,132.52,115.620784,20.087312,117.3527408975,22.550784,6.577312,23.4904,93.07,13.51,94.0454411442,134.72,85.660784,28.417312,90.2513907749,22.550784,6.577312,23.4904,63.11,21.84,66.7821660326,135.63,22.550784,6.577312,23.4904,22.550784,6.577312,23.4904,0.0,0.0,0.0,135.86
2020-11-01 16:30:00,95.045136,46.820248,105.9514676635,23.075136,6.730248,24.0366,71.97,40.09,82.3825770415,135.14,126.505136,19.640248,128.0206576138,23.075136,6.730248,24.0366,103.43,12.91,104.2325908725,131.78,121.055136,18.810248,122.5078421237,23.075136,6.730248,24.0366,97.98,12.08,98.7218658657,134.12,89.955136,29.170248,94.566536688,23.075136,6.730248,24.0366,66.88,22.44,70.5442272621,135.14,23.075136,6.730248,24.0366,23.075136,6.730248,24.0366,0.0,0.0,0.0,135.36
2020-11-01 17:00:00,101.528224,44.153232,110.7135410175,23.668224,6.903232,24.6544,77.86,37.25,86.3118885206,134.67,134.258224,16.913232,135.3193560741,23.668224,6.903232,24.6544,110.59,10.01,111.0421010248,131.12,128.448224,16.223232,129.4686815615,23.668224,6.903232,24.6544,104.78,9.32,105.1936823198,133.57,95.918224,31.533231999999998,100.9685615213,23.668224,6.903232,24.6544,72.25,24.63,76.33281994,134.67,23.668224,6.903232,24.6544,23.668224,6.903232,24.6544,0.0,0.0,0.0,134.91
2020-11-01 17:30:00,105.042656,43.116608,113.5473534036,23.782656,6.936608,24.773600000000002,81.26,36.18,88.9504356369,134.26,138.032656,15.756608,138.929063979,23.782656,6.936608,24.773600000000002,114.25,8.82,114.5899424033,130.55,132.032656,15.126608,132.8963374966,23.782656,6.936608,24.773600000000002,108.25,8.19,108.5593782222,133.09,99.152656,32.206608,104.2521692375,23.782656,6.936608,24.773600000000002,75.37,25.27,79.4934575924,134.26,23.782656,6.936608,24.773600000000002,23.782656,6.936608,24.773600000000002,0.0,0.0,0.0,134.53
2020-11-01 18:00:00,103.075328,43.605304,111.9193717783,23.915328,6.9753039999999995,24.9118,79.16,36.63,87.2242082223,134.36,135.855328,16.425304,136.8446592216,23.915328,6.9753039999999995,24.9118,111.94,9.45,112.3381773931,130.66,129.965328,15.755304,130.9168288887,23.915328,6.9753039999999995,24.9118,106.05,8.78,106.4128324029,133.2,97.385328,32.005304,102.5097146313,23.915328,6.9753039999999995,24.9118,73.47,25.03,77.6166335266,134.36,23.915328,6.9753039999999995,24.9118,23.915328,6.9753039999999995,24.9118,0.0,0.0,0.0,134.63
2020-11-01 18:30:00,98.424992,49.491456,110.1675236501,23.764992,6.931456,24.7552,74.66,42.56,85.9387526091,133.69,131.504992,17.191456,132.6239385643,23.764992,6.931456,24.7552,107.74,10.26,108.2274235118,130.14,125.824992,16.501456,126.9024296927,23.764992,6.931456,24.7552,102.06,9.57,102.5076997108,132.8,94.194992,33.101456,99.8418895414,23.764992,6.931456,24.7552,70.43,26.17,75.1349040061,133.69,23.764992,6.931456,24.7552,23.764992,6.931456,24.7552,0.0,0.0,0.0,133.96
2020-11-01 19:00:00,93.013344,58.071392,109.6529467496,25.033344,7.301392,26.0764,67.98,50.77,84.8461743392,133.48,127.223344,17.321392,128.3970789362,25.033344,7.301392,26.0764,102.19,10.02,102.6800686599,130.26,121.843344,16.661392,122.9772436692,25.033344,7.301392,26.0764,96.81,9.36,97.2614296625,132.98,90.413344,36.791392,97.6123931607,25.033344,7.301392,26.0764,65.38,29.49,71.7231099437,133.48,25.033344,7.301392,26.0764,25.033344,7.301392,26.0764,0.0,0.0,0.0,133.75
2020-11-01 19:30:00,88.911008,59.246544,106.842502402,24.571008,7.166544,25.5948,64.34,52.08,82.7765788131,134.08,122.551008,18.636544,123.9599545582,24.571008,7.166544,25.5948,97.98,11.47,98.6490815973,131.07,117.431008,17.906544,118.7884083483,24.571008,7.166544,25.5948,92.86,10.74,93.4790201061,133.68,86.471008,36.046544,93.6834486923,24.571008,7.166544,25.5948,61.9,28.88,68.3056688716,134.08,24.571008,7.166544,25.5948,24.571008,7.166544,25.5948,0.0,0.0,0.0,134.35
2020-11-01 20:00:00,84.61888,60.45384,103.995296159,24.45888,7.13384,25.478,60.16,53.32,80.3881085733,134.34,117.18888,20.28384,118.9313573487,24.45888,7.13384,25.478,92.73,13.15,93.657756753,131.54,112.33888,19.50384,114.019400693,24.45888,7.13384,25.478,87.88,12.37,88.7463311918,134.05,82.37888,35.26384,89.6092533258,24.45888,7.13384,25.478,57.92,28.13,64.3896210581,134.34,24.45888,7.13384,25.478,24.45888,7.13384,25.478,0.0,0.0,0.0,134.62
2020-11-01 20:30:00,82.874544,60.847992,102.8137547882,23.924544,6.977992,24.9214,58.95,53.87,79.8566177596,134.29,115.114544,20.917991999999998,116.9996608099,23.924544,6.977992,24.9214,91.19,13.94,92.2493344149,131.5,110.334544,20.087992,112.1482903226,23.924544,6.977992,24.9214,86.41,13.11,87.3988569719,134.05,80.734544,34.537992,87.8119552583,23.924544,6.977992,24.9214,56.81,27.56,63.1421388615,134.29,23.924544,6.977992,24.9214,23.924544,6.977992,24.9214,0.0,0.0,0.0,134.56
2020-11-01 21:00:00,79.204464,62.077552,100.6328454325,23.614464,6.887552,24.5984,55.59,55.19,78.3337998568,134.43,109.944464,22.627552,112.2487918588,23.614464,6.887552,24.5984,86.33,15.74,87.7531566384,131.77,105.384464,21.707552,107.5969472913,23.614464,6.887552,24.5984,81.77,14.82,83.1021377583,134.29,77.274464,33.277552,84.1352378828,23.614464,6.887552,24.5984,53.66,26.39,59.79822489,134.43,23.614464,6.887552,24.5984,23.614464,6.887552,24.5984,0.0,0.0,0.0,134.71
2020-11-01 21:30:00,75.738368,62.757024,98.3602788154,23.338368,6.807024,24.3108,52.4,55.95,76.6561315225,134.69,105.268368,23.547024,107.8697902132,23.338368,6.807024,24.3108,81.93,16.74,83.62267934,132.23,100.918368,22.567024,103.4107710638,23.338368,6.807024,24.3108,77.58,15.76,79.1646006748,134.63,74.028368,32.937024,81.0249765117,23.338368,6.807024,24.3108,50.69,26.13,57.0285279487,134.69,23.338368,6.807024,24.3108,23.338368,6.807024,24.3108,0.0,0.0,0.0,134.95
2020-11-01 22:00:00,70.938624,64.485432,95.8679264157,23.778624,6.935432,24.7694,47.16,57.55,74.4047585844,135.3,99.978624,25.115432,103.0849658363,23.778624,6.935432,24.7694,76.2,18.18,78.3387030784,133.05,95.928624,24.075432,98.903626468,23.778624,6.935432,24.7694,72.15,17.14,74.1579537204,135.3,69.518624,32.175432,76.6035084526,23.778624,6.935432,24.7694,45.74,25.24,52.2417955281,135.3,23.778624,6.935432,24.7694,23.778624,6.935432,24.7694,0.0,0.0,0.0,135.56
2020-11-01 22:30:00,66.332128,65.607704,93.2969561624,24.232128,7.067704,25.2418,42.1,58.54,72.1064601822,135.69,94.442128,26.167704,98.000327927,24.232128,7.067704,25.2418,70.21,19.1,72.761625188,133.62,90.712128,25.087704,94.1173897762,24.232128,7.067704,25.2418,66.48,18.02,68.8789575995,135.74,65.192128,31.907704,72.5817823405,24.232128,7.067704,25.2418,40.96,24.84,47.9035197037,135.69,24.232128,7.067704,25.2418,24.232128,7.067704,25.2418,0.0,0.0,0.0,135.96
2020-11-01 23:00:00,61.840528,66.708904,90.9633375388,24.270528,7.078904,25.2818,37.57,59.63,70.4786620191,136.12,88.840528,27.468904,92.9902150889,24.270528,7.078904,25.2818,64.57,20.39,67.7129012818,134.28,85.400528,26.328904,89.3670038019,24.270528,7.078904,25.2818,61.13,19.25,64.0893080006,136.27,60.950528,31.438904,68.5811311382,24.270528,7.078904,25.2818,36.68,24.36,44.0321700578,136.12,24.270528,7.078904,25.2818,24.270528,7.078904,25.2818,0.0,0.0,0.0,136.4
2020-11-01 23:30:00,58.391296,67.089128,88.9409610043,24.031296,7.009128,25.0326,34.36,60.08,69.2113863465,136.27,83.781296,28.299128,88.4315905375,24.031296,7.009128,25.0326,59.75,21.29,63.4296980917,134.55,80.601296,27.109128,85.0380722841,24.031296,7.009128,25.0326,56.57,20.1,60.0347807525,136.52,57.661296,31.099128,65.5132110246,24.031296,7.009128,25.0326,33.63,24.09,41.3679223554,136.27,24.031296,7.009128,25.0326,24.031296,7.009128,25.0326,0.0,0.0,0.0,136.56
2020-11-02 00:00:00,55.590656,67.615608,87.5339447284,23.470655999999998,6.845608,24.4486,32.12,60.77,68.7363608289,136.85,79.700656,29.315608,84.9211365871,23.470655999999998,6.845608,24.4486,56.23,22.47,60.5533962714,135.27,76.700656,28.155608,81.7051338208,23.470655999999998,6.845608,24.4486,53.23,21.31,57.3371520046,137.11,54.980656,30.945608,63.0912290947,23.470655999999998,6.845608,24.4486,31.51,24.1,39.6697630444,136.85,23.470655999999998,6.845608,24.4486,23.470655999999998,6.845608,24.4486,0.0,0.0,0.0,137.13
2020-11-02 00:30:00,57.68424,59.22332,82.6732917949,22.67424,6.61332,23.619,35.01,52.61,63.1942418263,136.4,78.31424,39.42332,87.6773536701,22.67424,6.61332,23.619,55.64,32.81,64.5933874325,132.44,75.39424,37.60332,84.251416013,22.67424,6.61332,23.619,52.72,30.99,61.1537284227,134.76,56.89424,37.87332,68.347223155,22.67424,6.61332,23.619,34.22,31.26,46.3486353629,136.4,22.67424,6.61332,23.619,22.67424,6.61332,23.619,0.0,0.0,0.0,136.68
2020-11-02 01:00:00,59.408944,57.597192,82.7457500629,23.098944,6.737192,24.0614,36.31,50.86,62.4912449868,135.94,80.338944,38.077192,88.9056717743,23.098944,6.737192,24.0614,57.24,31.34,65.2580508443,131.93,77.338944,36.427192,85.4883183601,23.098944,6.737192,24.0614,54.24,29.69,61.8342437489,134.3,58.548944,39.257192,70.4918858255,23.098944,6.737192,24.0614,35.45,32.52,48.106682488,135.94,23.098944,6.737192,24.0614,23.098944,6.737192,24.0614,0.0,0.0,0.0,136.22
2020-11-02 01:30:00,59.674016,57.474088,82.850823635,22.814016,6.654088,23.7646,36.86,50.82,62.7800286715,136.12,80.854016,37.914088,89.3020154991,22.814016,6.654088,23.7646,58.04,31.26,65.9229034555,132.13,77.824016,36.264088,85.858380749,22.814016,6.654088,23.7646,55.01,29.61,62.4728116864,134.48,58.794016,39.354088,70.7494209144,22.814016,6.654088,23.7646,35.98,32.7,48.619444669800004,136.12,22.814016,6.654088,23.7646,22.814016,6.654088,23.7646,0.0,0.0,0.0,136.41
2020-11-02 02:00:00,58.403856,57.728208,82.1191597288,22.553856,6.578208,23.4936,35.85,51.15,62.462348659,136.63,78.683856,38.438208,87.570800095,22.553856,6.578208,23.4936,56.13,31.86,64.5417423068,132.87,75.733856,36.758208,84.1830315444,22.553856,6.578208,23.4936,53.18,30.18,61.1469116146,135.05,57.573856,39.448208,69.7919050401,22.553856,6.578208,23.4936,35.02,32.87,48.0295461149,136.63,22.553856,6.578208,23.4936,22.553856,6.578208,23.4936,0.0,0.0,0.0,136.94
2020-11-02 02:30:00,58.043088,57.417984,81.6445034966,21.593088,6.297984,22.4928,36.45,51.12,62.7842090019,136.26,77.553088,38.247984,86.4719014386,21.593088,6.297984,22.4928,55.96,31.95,64.4385296232,132.45,74.603088,36.547984,83.0745200022,21.593088,6.297984,22.4928,53.01,30.25,61.0337824487,134.68,57.213088,38.907984,69.1893680954,21.593088,6.297984,22.4928,35.62,32.61,48.2928203774,136.26,21.593088,6.297984,22.4928,21.593088,6.297984,22.4928,0.0,0.0,0.0,136.54
2020-11-02 03:00:00,56.417184,57.627512,80.6463191336,22.037184,6.427512,22.9554,34.38,51.2,61.6719093267,136.64,76.217184,38.437512,85.3610067047,22.037184,6.427512,22.9554,54.18,32.01,62.929424755,132.89,73.357184,36.747512,82.0466701494,22.037184,6.427512,22.9554,51.32,30.32,59.6074223566,135.08,55.697184,39.347512,68.1938634051,22.037184,6.427512,22.9554,33.66,32.92,47.0820772694,136.64,22.037184,6.427512,22.9554,22.037184,6.427512,22.9554,0.0,0.0,0.0,136.92
2020-11-02 03:30:00,55.516272,57.878496,80.1996057098,22.726272,6.628496,23.6732,32.79,51.25,60.8419805726,136.64,75.896272,38.648496,85.1701259043,22.726272,6.628496,23.6732,53.17,32.02,62.0671354261,132.96,73.086272,36.968496,81.9040466116,22.726272,6.628496,23.6732,50.36,30.34,58.7932411081,135.08,54.896272,39.478496,67.6176924031,22.726272,6.628496,23.6732,32.17,32.85,45.9785971948,136.64,22.726272,6.628496,23.6732,22.726272,6.628496,23.6732,0.0,0.0,0.0,136.92
2020-11-02 04:00:00,53.926864,58.145752,79.3034371041,22.716864,6.625752,23.6634,31.21,51.52,60.2359900724,136.83,74.176864,38.715752,83.6726753833,22.716864,6.625752,23.6634,51.46,32.09,60.6456898716,133.15,71.456864,37.025752,80.4797472901,22.716864,6.625752,23.6634,48.74,30.4,57.4434295634,135.24,53.396864,39.495752,66.4164099533,22.716864,6.625752,23.6634,30.68,32.87,44.9633105988,136.83,22.716864,6.625752,23.6634,22.716864,6.625752,23.6634,0.0,0.0,0.0,137.14
2020-11-02 04:30:00,54.444272,58.107496,79.6282603414,22.414272,6.537496,23.3482,32.03,51.57,60.7073784642,136.62,74.694272,38.627496,84.0911274561,22.414272,6.537496,23.3482,52.28,32.09,61.3430232382,132.87,71.924272,36.937496,80.8546814568,22.414272,6.537496,23.3482,49.51,30.4,58.0981936036,135.0,53.864272,39.027496,66.5169545463,22.414272,6.537496,23.3482,31.45,32.49,45.2183878527,136.62,22.414272,6.537496,23.3482,22.414272,6.537496,23.3482,0.0,0.0,0.0,136.9
2020-11-02 05:00:00,55.958704,57.720872,80.3932560468,21.568704,6.290872,22.4674,34.39,51.43,61.8685461281,136.34,75.458704,38.130872,84.5457237762,21.568704,6.290872,22.4674,53.89,31.84,62.5932720027,132.54,72.598704,36.440872,81.231206901,21.568704,6.290872,22.4674,51.03,30.15,59.2712696,134.7,55.258704,38.610872,67.4115999243,21.568704,6.290872,22.4674,33.69,32.32,46.6861703291,136.34,21.568704,6.290872,22.4674,21.568704,6.290872,22.4674,0.0,0.0,0.0,136.61
