Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-02 05:30:00,58.985712,57.015416,82.037015315,21.755712,6.345416,22.6622,37.23,50.67,62.8770371439,135.84,79.025712,37.015416,87.2651372471,21.755712,6.345416,22.6622,57.27,30.67,64.9653892469,131.9,75.965712,35.385416,83.8028464025,21.755712,6.345416,22.6622,54.21,29.04,61.498339002,134.16,58.135712,38.755416,69.8694731559,21.755712,6.345416,22.6622,36.38,32.41,48.7228129319,135.84,21.755712,6.345416,22.6622,21.755712,6.345416,22.6622,0.0,0.0,0.0,136.12
2020-11-02 06:00:00,61.809392,55.775656,83.254577902,22.099392,6.445656,23.0202,39.71,49.33,63.3271900529,135.01,83.039392,35.495656,90.3077085226,22.099392,6.445656,23.0202,60.94,29.05,67.5098963116,130.97,79.799392,33.945656,86.7193780238,22.099392,6.445656,23.0202,57.7,27.5,63.9182290118,133.22,60.819392,39.175656,72.3445261667,22.099392,6.445656,23.0202,38.72,32.73,50.7000128205,135.01,22.099392,6.445656,23.0202,22.099392,6.445656,23.0202,0.0,0.0,0.0,135.27
2020-11-02 06:30:00,70.210928,55.986104,89.799878907,21.620928,6.306104,22.5218,48.59,49.68,69.4916577727,134.63,94.470928,27.496104,98.3910157096,21.620928,6.306104,22.5218,72.85,21.19,75.869220373,131.23,90.640928,25.696104,94.2128844133,21.620928,6.306104,22.5218,69.02,19.39,71.6919277185,133.47,68.690928,38.236104,78.6157950962,21.620928,6.306104,22.5218,47.07,31.93,56.8780256338,134.63,21.620928,6.306104,22.5218,21.620928,6.306104,22.5218,0.0,0.0,0.0,134.88
2020-11-02 07:00:00,77.3388,57.8484,96.5801603229,21.8688,6.3784,22.78,55.47,51.47,75.6708781501,134.27,105.6088,17.8084,107.0997560595,21.8688,6.3784,22.78,83.74,11.43,84.5164628933,131.89,101.1588,17.1184,102.5969903847,21.8688,6.3784,22.78,79.29,10.74,80.0140718874,134.07,75.4388,36.2284,83.686973371,21.8688,6.3784,22.78,53.57,29.85,61.3250960048,134.27,21.8688,6.3784,22.78,21.8688,6.3784,22.78,0.0,0.0,0.0,134.51
2020-11-02 07:30:00,85.43064,45.39852,96.74409475,21.80064,6.35852,22.709,63.63,39.04,74.651848604,134.82,114.87064,16.51852,116.0522530458,21.80064,6.35852,22.709,93.07,10.16,93.6229165322,131.85,109.97064,15.84852,111.1067830882,21.80064,6.35852,22.709,88.17,9.49,88.6792478543,134.07,82.94064,33.11852,89.3083765982,21.80064,6.35852,22.709,61.14,26.76,66.7397722501,134.82,21.80064,6.35852,22.709,21.80064,6.35852,22.709,0.0,0.0,0.0,135.07
2020-11-02 08:00:00,90.680192,18.055056,92.4601658463,22.440192,6.545056,23.3752,68.24,11.51,69.2038850066,136.27,119.190192,19.435056,120.7643294633,22.440192,6.545056,23.3752,96.75,12.89,97.6048902463,132.15,114.080192,18.635056,115.5921948874,22.440192,6.545056,23.3752,91.64,12.09,92.4340721812,134.34,87.670192,20.875056,90.1211991061,22.440192,6.545056,23.3752,65.23,14.33,66.7854909393,136.27,22.440192,6.545056,23.3752,22.440192,6.545056,23.3752,0.0,0.0,0.0,136.59
2020-11-02 08:30:00,93.10592,17.25256,94.6908821672,24.14592,7.04256,25.152,68.96,10.21,69.7117328719,136.27,120.87592,18.47256,122.279284872,24.14592,7.04256,25.152,96.73,11.43,97.4029660739,132.08,115.80592,17.75256,117.1587149708,24.14592,7.04256,25.152,91.66,10.71,92.283583047,134.31,90.02592,22.60256,92.8199439259,24.14592,7.04256,25.152,65.88,15.56,67.6925993001,136.27,24.14592,7.04256,25.152,24.14592,7.04256,25.152,0.0,0.0,0.0,136.56
2020-11-02 09:00:00,93.598032,16.423176,95.0279553826,25.588032,7.463176,26.6542,68.01,8.96,68.5976799899,136.39,123.388032,17.213176,124.5829035977,25.588032,7.463176,26.6542,97.8,9.75,98.2848029962,132.12,118.238032,16.583176,119.3952844022,25.588032,7.463176,26.6542,92.65,9.12,93.0977813914,134.31,90.578032,24.213176,93.7585077366,25.588032,7.463176,26.6542,64.99,16.75,67.1138033492,136.39,25.588032,7.463176,26.6542,25.588032,7.463176,26.6542,0.0,0.0,0.0,136.61
2020-11-02 09:30:00,93.991504,16.906272,95.4998683618,29.301504,8.546272,30.5224,64.69,8.36,65.2279518305,136.51,123.531504,17.726272,124.7968477147,29.301504,8.546272,30.5224,94.23,9.18,94.6761073344,132.27,118.621504,17.116272,119.8500228552,29.301504,8.546272,30.5224,89.32,8.57,89.730191686,134.46,91.111504,25.876272,94.7147697762,29.301504,8.546272,30.5224,61.81,17.33,64.1934965553,136.51,29.301504,8.546272,30.5224,29.301504,8.546272,30.5224,0.0,0.0,0.0,136.7
2020-11-02 10:00:00,93.529232,16.304776,94.9397859642,31.079232,9.064776,32.3742,62.45,7.24,62.8682757836,136.94,122.869232,17.734776,124.1425408635,31.079232,9.064776,32.3742,91.79,8.67,92.1985520494,132.86,118.109232,17.154776,119.348552665,31.079232,9.064776,32.3742,87.03,8.09,87.4052000741,134.99,90.759232,27.624776,94.8702611058,31.079232,9.064776,32.3742,59.68,18.56,62.4994079972,136.94,31.079232,9.064776,32.3742,31.079232,9.064776,32.3742,0.0,0.0,0.0,137.1
2020-11-02 10:30:00,90.257984,16.491912,91.7523124349,34.257984,9.991912,35.6854,56.0,6.5,56.3759700582,137.13,121.097984,18.541912,122.5092822176,34.257984,9.991912,35.6854,86.84,8.55,87.2598882649,133.2,116.617984,17.971912,117.9946770543,34.257984,9.991912,35.6854,82.36,7.98,82.7456947521,135.23,87.847984,29.371912,92.628168002,34.257984,9.991912,35.6854,53.59,19.38,56.9865993019,137.13,34.257984,9.991912,35.6854,34.257984,9.991912,35.6854,0.0,0.0,0.0,137.27
2020-11-02 11:00:00,84.102992,18.755456,86.168906185,42.772992,12.475456,44.5552,41.33,6.28,41.8043933098,137.27,116.242992,21.245456,118.1685346857,42.772992,12.475456,44.5552,73.47,8.77,73.9915792506,133.43,112.432992,20.675456,114.3182057718,42.772992,12.475456,44.5552,69.66,8.2,70.1409694829,135.49,82.472992,32.125456,88.508978825,42.772992,12.475456,44.5552,39.7,19.65,44.2968678351,137.27,42.772992,12.475456,44.5552,42.772992,12.475456,44.5552,0.0,0.0,0.0,137.41
2020-11-02 11:30:00,83.539712,19.092416,85.6936627164,44.339712,12.932416,46.1872,39.2,6.16,39.6810483732,137.34,115.669712,21.402416,117.6330977438,44.339712,12.932416,46.1872,71.33,8.47,71.8311199968,133.53,111.939712,20.852416,113.8653695189,44.339712,12.932416,46.1872,67.6,7.92,68.0623713957,135.54,82.029712,32.732416,88.3192204902,44.339712,12.932416,46.1872,37.69,19.8,42.5743596546,137.34,44.339712,12.932416,46.1872,44.339712,12.932416,46.1872,0.0,0.0,0.0,137.46
2020-11-02 12:00:00,84.270784,19.037312,86.3943533118,42.950784,12.527312,44.7404,41.32,6.51,41.8296844358,137.22,116.370784,21.157312,118.2784478248,42.950784,12.527312,44.7404,73.42,8.63,73.925457726,133.32,112.530784,20.597312,114.4002911241,42.950784,12.527312,44.7404,69.58,8.07,70.046422464,135.37,82.640784,31.947312,88.6009589348,42.950784,12.527312,44.7404,39.69,19.42,44.1863383864,137.22,42.950784,12.527312,44.7404,42.950784,12.527312,44.7404,0.0,0.0,0.0,137.32
2020-11-02 12:30:00,85.475968,18.488824,87.4527170444,40.075968,11.688824,41.7458,45.4,6.8,45.9064265654,137.01,120.665968,19.908824,122.2973307413,40.075968,11.688824,41.7458,80.59,8.22,81.0081261356,132.96,116.455968,19.348824,118.052401386,40.075968,11.688824,41.7458,76.38,7.66,76.7631421973,135.02,83.615968,30.768824,89.0974221564,40.075968,11.688824,41.7458,43.54,19.08,47.5371223361,137.01,40.075968,11.688824,41.7458,40.075968,11.688824,41.7458,0.0,0.0,0.0,137.09
2020-11-02 13:00:00,86.74944,18.83192,88.7699642402,39.46944,11.51192,41.114,47.28,7.32,47.843294201,136.98,119.03944,20.25192,120.7498593755,39.46944,11.51192,41.114,79.57,8.74,80.048563385,133.0,114.91944,19.68192,116.592691301,39.46944,11.51192,41.114,75.45,8.17,75.8910495381,135.02,84.78944,30.091920000000002,89.9709552289,39.46944,11.51192,41.114,45.32,18.58,48.9808003201,136.98,39.46944,11.51192,41.114,39.46944,11.51192,41.114,0.0,0.0,0.0,137.06
2020-11-02 13:30:00,87.662416,18.300288,89.5522178388,39.532416,11.530288,41.1796,48.13,6.77,48.6038043778,137.3,120.312416,20.070288,121.9749724499,39.532416,11.530288,41.1796,80.78,8.54,81.2301668101,133.46,116.122416,19.510288,117.7500184098,39.532416,11.530288,41.1796,76.59,7.98,77.0046005119,135.38,85.642416,30.710288,90.9821147664,39.532416,11.530288,41.1796,46.11,19.18,49.9400090108,137.3,39.532416,11.530288,41.1796,39.532416,11.530288,41.1796,0.0,0.0,0.0,137.39
2020-11-02 14:00:00,87.41656,19.66608,89.6013932079,38.86656,11.33608,40.486,48.55,8.33,49.2594295541,137.7,119.74656,19.88608,121.3865511892,38.86656,11.33608,40.486,80.88,8.55,81.3306639589,134.08,115.57656,19.32608,117.1812211474,38.86656,11.33608,40.486,76.71,7.99,77.1249907617,135.96,85.28656,31.99608,91.0908692021,38.86656,11.33608,40.486,46.42,20.66,50.8099596536,137.7,38.86656,11.33608,40.486,38.86656,11.33608,40.486,0.0,0.0,0.0,137.8
2020-11-02 14:30:00,88.064512,41.738816,97.4550513564,35.104512,10.238816,36.5672,52.96,31.5,61.6198961375,136.05,120.104512,14.948816,121.0312393664,35.104512,10.238816,36.5672,85.0,4.71,85.1303946896,133.09,115.664512,14.568816,116.5784274034,35.104512,10.238816,36.5672,80.56,4.33,80.6762821404,135.11,84.564512,41.488816,94.1938349516,35.104512,10.238816,36.5672,49.46,31.25,58.50516302,136.05,35.104512,10.238816,36.5672,35.104512,10.238816,36.5672,0.0,0.0,0.0,136.14
2020-11-02 15:00:00,90.38304,41.00172,99.2483499238,30.86304,9.00172,32.149,59.52,32.0,67.5768481064,135.93,121.45304,13.58172,122.2100815948,30.86304,9.00172,32.149,90.59,4.58,90.7057026873,132.84,116.75304,13.19172,117.4959311032,30.86304,9.00172,32.149,85.89,4.19,85.9921403385,134.91,86.31304,39.73172,95.018684732,30.86304,9.00172,32.149,55.45,30.73,63.395862641,135.93,30.86304,9.00172,32.149,30.86304,9.00172,32.149,0.0,0.0,0.0,136.02
2020-11-02 15:30:00,93.239168,40.326424,101.5862339196,27.759168,8.096424,28.9158,65.48,32.23,72.9822122164,135.17,123.659168,12.856424,124.3256911041,27.759168,8.096424,28.9158,95.9,4.76,96.0180587181,131.84,118.689168,12.466424,119.3420727484,27.759168,8.096424,28.9158,90.93,4.37,91.0349482342,134.08,88.659168,37.896424,96.4188105218,27.759168,8.096424,28.9158,60.9,29.8,67.8000737463,135.17,27.759168,8.096424,28.9158,27.759168,8.096424,28.9158,0.0,0.0,0.0,135.26
2020-11-02 16:00:00,98.507344,37.613392,105.4441277629,23.497344,6.8533919999999995,24.4764,75.01,30.76,81.0720525212,134.39,128.947344,10.613392,129.3833900251,23.497344,6.8533919999999995,24.4764,105.45,3.76,105.5170133201,130.83,123.467344,10.273392,123.8940176829,23.497344,6.8533919999999995,24.4764,99.97,3.42,100.0284824438,133.28,93.087344,37.183392,100.2390056495,23.497344,6.8533919999999995,24.4764,69.59,30.33,75.9122980814,134.39,23.497344,6.8533919999999995,24.4764,23.497344,6.8533919999999995,24.4764,0.0,0.0,0.0,134.49
2020-11-02 16:30:00,103.090944,37.103192,109.564545321,23.290944,6.793192,24.2614,79.8,30.31,85.3623810586,134.16,134.590944,9.813192,134.9482157868,23.290944,6.793192,24.2614,111.3,3.02,111.3409646087,130.52,128.800944,9.493192,129.1503150195,23.290944,6.793192,24.2614,105.51,2.7,105.5445408347,132.98,97.260944,37.373192,104.1942738736,23.290944,6.793192,24.2614,73.97,30.58,80.0418471801,134.16,23.290944,6.793192,24.2614,23.290944,6.793192,24.2614,0.0,0.0,0.0,134.27
2020-11-02 17:00:00,110.283936,40.423648,117.4590050072,22.263936,6.493648,23.1916,88.02,33.93,94.3332671967,134.53,145.013936,12.523648,145.5537130871,22.263936,6.493648,23.1916,122.75,6.03,122.8980203258,131.91,138.663936,12.533648,139.2292335654,22.263936,6.493648,23.1916,116.4,6.04,116.5566025586,134.08,103.753936,34.153648,109.2307232751,22.263936,6.493648,23.1916,81.49,27.66,86.0563518864,134.53,22.263936,6.493648,23.1916,22.263936,6.493648,23.1916,0.0,0.0,0.0,134.62
2020-11-02 17:30:00,115.651584,45.496712,124.2788786742,21.691584,6.326712,22.5954,93.96,39.17,101.7976939817,136.09,154.171584,15.736712,154.9726473209,21.691584,6.326712,22.5954,132.48,9.41,132.8137737586,134.84,147.211584,15.416712,148.0166391751,21.691584,6.326712,22.5954,125.52,9.09,125.8487127467,136.5,108.621584,30.576712,112.8431824587,21.691584,6.326712,22.5954,86.93,24.25,90.2490299117,136.09,21.691584,6.326712,22.5954,21.691584,6.326712,22.5954,0.0,0.0,0.0,136.19
2020-11-02 18:00:00,115.698896,45.825928,124.4437632534,20.728896,6.045928,21.5926,94.97,39.78,102.9647964112,135.8,153.648896,14.625928,154.3434514707,20.728896,6.045928,21.5926,132.92,8.58,133.1966320896,134.46,146.678896,14.345928,147.3787779226,20.728896,6.045928,21.5926,125.95,8.3,126.2231852712,136.22,108.598896,29.485928,112.5306187775,20.728896,6.045928,21.5926,87.87,23.44,90.9426770004,135.8,20.728896,6.045928,21.5926,20.728896,6.045928,21.5926,0.0,0.0,0.0,135.9
2020-11-02 18:30:00,112.422704,47.572872,122.073922379,20.992704,6.122872,21.8674,91.43,41.45,100.3869882007,135.86,150.462704,12.832872,151.008966286,20.992704,6.122872,21.8674,129.47,6.71,129.6437619016,134.54,143.672704,12.642872,144.2279032888,20.992704,6.122872,21.8674,122.68,6.52,122.8531350841,136.33,105.602704,28.062872,109.2678172062,20.992704,6.122872,21.8674,84.61,21.94,87.4083274065,135.86,20.992704,6.122872,21.8674,20.992704,6.122872,21.8674,0.0,0.0,0.0,135.97
2020-11-02 19:00:00,109.294576,48.757168,119.6769224805,20.904576,6.097168,21.7756,88.39,42.66,98.1461547897,135.26,146.504576,10.837168,146.9048501555,20.904576,6.097168,21.7756,125.6,4.74,125.6894092595,133.87,139.914576,10.747168,140.3267265965,20.904576,6.097168,21.7756,119.01,4.65,119.1008085615,135.8,102.734576,26.367168,106.0642289098,20.904576,6.097168,21.7756,81.83,20.27,84.3031541521,135.26,20.904576,6.097168,21.7756,20.904576,6.097168,21.7756,0.0,0.0,0.0,135.38
2020-11-02 19:30:00,105.532544,49.701992,116.6507859034,21.092544,6.151992,21.9714,84.44,43.55,95.0090316759,134.79,141.312544,9.141992,141.6079486098,21.092544,6.151992,21.9714,120.22,2.99,120.257176501,133.4,135.012544,9.181992,135.3244102682,21.092544,6.151992,21.9714,113.92,3.03,113.9602882587,135.41,99.282544,25.171992,102.4238874695,21.092544,6.151992,21.9714,78.19,19.02,80.4700969305,134.79,21.092544,6.151992,21.9714,21.092544,6.151992,21.9714,0.0,0.0,0.0,134.89
2020-11-02 20:00:00,100.987008,51.664544,113.4354481259,21.787008,6.354544,22.6948,79.2,45.31,91.2449236944,135.97,135.917008,8.154544,136.1614102876,21.787008,6.354544,22.6948,114.13,1.8,114.1441934572,134.94,129.957008,8.104544,130.2094756988,21.787008,6.354544,22.6948,108.17,1.75,108.1841550321,136.64,95.177008,24.824544,98.3611754537,21.787008,6.354544,22.6948,73.39,18.47,75.6784843929,135.97,21.787008,6.354544,22.6948,21.787008,6.354544,22.6948,0.0,0.0,0.0,136.07
2020-11-02 20:30:00,98.292464,44.451552,107.8765449688,22.702464,6.621552,23.6484,75.59,37.83,84.5278474824,135.91,130.072464,16.861552,131.1608090356,22.702464,6.621552,23.6484,107.37,10.24,107.8571949385,132.7,124.542464,16.101552,125.5790002986,22.702464,6.621552,23.6484,101.84,9.48,102.2802815796,134.79,92.812464,31.851552,98.1258112759,22.702464,6.621552,23.6484,70.11,25.23,74.5115091781,135.91,22.702464,6.621552,23.6484,22.702464,6.621552,23.6484,0.0,0.0,0.0,136.0
2020-11-02 21:00:00,95.2932,44.0076,104.9641025494,22.0032,6.4176,22.92,73.29,37.59,82.367664772,134.65,125.7432,17.5376,126.9603078131,22.0032,6.4176,22.92,103.74,11.12,104.3342800809,131.23,120.3832,16.8176,121.552237791,22.0032,6.4176,22.92,98.38,10.4,98.9281779879,133.61,90.0032,30.7776,95.1201170731,22.0032,6.4176,22.92,68.0,24.36,72.2316384973,134.65,22.0032,6.4176,22.92,22.0032,6.4176,22.92,0.0,0.0,0.0,134.73
2020-11-02 21:30:00,91.611904,44.808472,101.9830383813,20.291904,5.9184719999999995,21.1374,71.32,38.89,81.234072285,135.42,119.971904,18.808472,121.4372939766,20.291904,5.9184719999999995,21.1374,99.68,12.89,100.5099721421,132.29,114.841904,17.978472,116.2406485262,20.291904,5.9184719999999995,21.1374,94.55,12.06,95.3160327542,134.49,86.461904,29.778472,91.4462587423,20.291904,5.9184719999999995,21.1374,66.17,23.86,70.3403760297,135.42,20.291904,5.9184719999999995,21.1374,20.291904,5.9184719999999995,21.1374,0.0,0.0,0.0,135.49
2020-11-02 22:00:00,85.986944,47.876192,98.416890313,18.466944,5.386192,19.2364,67.52,42.49,79.7768794827,136.32,112.546944,21.186192,114.5236627741,18.466944,5.386192,19.2364,94.08,15.8,95.3975177874,133.51,107.696944,20.226192,109.5797909733,18.466944,5.386192,19.2364,89.23,14.84,90.4556161883,135.5,81.186944,27.636192,85.7617571201,18.466944,5.386192,19.2364,62.72,22.25,66.5496874523,136.32,18.466944,5.386192,19.2364,18.466944,5.386192,19.2364,0.0,0.0,0.0,136.38
2020-11-02 22:30:00,77.971328,83.728304,114.4113494405,18.611328,5.428304,19.3868,59.36,78.3,98.2573132138,133.7,106.491328,16.178304,107.7132325182,18.611328,5.428304,19.3868,87.88,10.75,88.5350602869,132.3,101.961328,15.498304,103.1324868041,18.611328,5.428304,19.3868,83.35,10.07,83.9561040068,134.49,74.341328,44.998304,86.8992543793,18.611328,5.428304,19.3868,55.73,39.57,68.349234085,133.7,18.611328,5.428304,19.3868,18.611328,5.428304,19.3868,0.0,0.0,0.0,133.76
2020-11-02 23:00:00,72.3636,84.5448,111.2848319044,18.6336,5.4348,19.41,53.73,79.11,95.63108804149999,134.08,100.0736,16.9548,101.4997076843,18.6336,5.4348,19.41,81.44,11.52,82.2507385985,132.84,95.8536,16.2248,97.2170600666,18.6336,5.4348,19.41,77.22,10.79,77.9702026418,134.93,69.2536,45.0148,82.5977804302,18.6336,5.4348,19.41,50.62,39.58,64.2569902812,134.08,18.6336,5.4348,19.41,18.6336,5.4348,19.41,0.0,0.0,0.0,134.13
2020-11-02 23:30:00,69.489856,85.251208,109.9845832486,15.809856,4.6112079999999995,16.4686,53.68,80.64,96.8728651378,134.31,94.739856,17.781208,96.3940437623,15.809856,4.6112079999999995,16.4686,78.93,13.17,80.0212084388,133.18,90.639856,16.971208,92.2149955088,15.809856,4.6112079999999995,16.4686,74.83,12.36,75.8439087864,135.24,66.379856,43.061208,79.1236558622,15.809856,4.6112079999999995,16.4686,50.57,38.45,63.5273752016,134.31,15.809856,4.6112079999999995,16.4686,15.809856,4.6112079999999995,16.4686,0.0,0.0,0.0,134.36
2020-11-03 00:00:00,67.828784,85.901312,109.4521783348,12.278784,3.581312,12.7904,55.55,82.32,99.3095408307,134.93,90.258784,17.851312,92.0071596631,12.278784,3.581312,12.7904,77.98,14.27,79.2749222642,133.98,86.238784,17.001312,87.8986488834,12.278784,3.581312,12.7904,73.96,13.42,75.1676659209,135.89,64.548784,41.531312,76.7554258168,12.278784,3.581312,12.7904,52.27,37.95,64.5937721456,134.93,12.278784,3.581312,12.7904,12.278784,3.581312,12.7904,0.0,0.0,0.0,134.98
2020-11-03 00:30:00,66.503584,86.622712,109.2072384006,14.443584,4.212712,15.0454,52.06,82.41,97.4764161221,134.67,90.123584,18.662712,92.0356301233,14.443584,4.212712,15.0454,75.68,14.45,77.0471602332,133.64,86.213584,17.812712,88.0345090003,14.443584,4.212712,15.0454,71.77,13.6,73.047196387,135.61,63.533584,41.602712,75.9427543722,14.443584,4.212712,15.0454,49.09,37.39,61.7076996816,134.67,14.443584,4.212712,15.0454,14.443584,4.212712,15.0454,0.0,0.0,0.0,134.73
2020-11-03 01:00:00,68.125648,86.707064,110.2688481073,15.555648,4.537064,16.2038,52.57,82.17,97.5474950985,134.19,92.455648,18.737064,94.3351706122,15.555648,4.537064,16.2038,76.9,14.2,78.2000639386,132.97,88.475648,17.887064,90.2656487683,15.555648,4.537064,16.2038,72.92,13.35,74.1319694869,135.07,65.065648,41.417064,77.1291886385,15.555648,4.537064,16.2038,49.51,36.88,61.7363304708,134.19,15.555648,4.537064,16.2038,15.555648,4.537064,16.2038,0.0,0.0,0.0,134.25
2020-11-03 01:30:00,69.411296,86.239128,110.7028238601,13.471296,3.929128,14.0326,55.94,82.31,99.5199462419,134.62,92.831296,18.129128,94.5849607447,13.471296,3.929128,14.0326,79.36,14.2,80.6204043651,133.51,88.741296,17.279128,90.4078861616,13.471296,3.929128,14.0326,75.27,13.35,76.4447212043,135.53,66.081296,41.319128,77.9359225243,13.471296,3.929128,14.0326,52.61,37.39,64.5431963882,134.62,13.471296,3.929128,14.0326,13.471296,3.929128,14.0326,0.0,0.0,0.0,134.68
2020-11-03 02:00:00,68.887632,85.465976,109.77221368,12.157632,3.545976,12.6642,56.73,81.92,99.6452673236,134.75,91.467632,17.335976,93.0959922207,12.157632,3.545976,12.6642,79.31,13.79,80.4999391304,133.73,87.387632,16.505976,88.9328143616,12.157632,3.545976,12.6642,75.23,12.96,76.3381588722,135.7,65.497632,41.605976,77.5950838425,12.157632,3.545976,12.6642,53.34,38.06,65.5264770913,134.75,12.157632,3.545976,12.6642,12.157632,3.545976,12.6642,0.0,0.0,0.0,134.84
2020-11-03 02:30:00,68.969024,85.352632,109.735126832,10.809024,3.152632,11.2594,58.16,82.2,100.6947148563,134.99,90.569024,17.422632,92.2295842673,10.809024,3.152632,11.2594,79.76,14.27,81.0264802395,134.1,86.459024,16.572632,88.0330333593,10.809024,3.152632,11.2594,75.65,13.42,76.8311063307,136.02,65.439024,41.182632,77.3193057426,10.809024,3.152632,11.2594,54.63,38.03,66.5636372203,134.99,10.809024,3.152632,11.2594,10.809024,3.152632,11.2594,0.0,0.0,0.0,135.11
2020-11-03 03:00:00,68.571568,85.489624,109.5925898482,8.501568,2.479624,8.8558,60.07,83.01,102.4649452252,135.11,88.351568,17.599624,90.0874371541,8.501568,2.479624,8.8558,79.85,15.12,81.2689171824,134.31,84.241568,16.699624,85.880843154,8.501568,2.479624,8.8558,75.74,14.22,77.0633246103,136.16,64.891568,40.159624,76.3132426078,8.501568,2.479624,8.8558,56.39,37.68,67.820457828,135.11,8.501568,2.479624,8.8558,8.501568,2.479624,8.8558,0.0,0.0,0.0,135.22
2020-11-03 03:30:00,68.242544,85.751992,109.5921938076,7.172544,2.091992,7.4714,61.07,83.66,103.5786681706,135.24,86.742544,18.021992,88.5949272546,7.172544,2.091992,7.4714,79.57,15.93,81.1489359142,134.55,82.652544,17.081992,84.3992741696,7.172544,2.091992,7.4714,75.48,14.99,76.9540804636,136.32,64.462544,39.411992,75.5561029458,7.172544,2.091992,7.4714,57.29,37.32,68.3734341685,135.24,7.172544,2.091992,7.4714,7.172544,2.091992,7.4714,0.0,0.0,0.0,135.35
2020-11-03 04:00:00,67.552432,85.657376,109.0894913927,6.642432,1.937376,6.9192,60.91,83.72,103.5329247148,135.38,85.612432,17.887376,87.4611155493,6.642432,1.937376,6.9192,78.97,15.95,80.5646535399,134.75,81.552432,16.947376,83.2947340376,6.642432,1.937376,6.9192,74.91,15.01,76.399006538,136.49,63.772432,39.437376,74.9815291186,6.642432,1.937376,6.9192,57.13,37.5,68.338034066,135.38,6.642432,1.937376,6.9192,6.642432,1.937376,6.9192,0.0,0.0,0.0,135.49
2020-11-03 04:30:00,70.47664,77.19652,104.5287495658,4.61664,1.34652,4.809,65.86,75.85,100.4527854268,135.51,84.35664,25.00652,87.9850484719,4.61664,1.34652,4.809,79.74,23.66,83.1760975281,133.06,80.30664,23.52652,83.6818592731,4.61664,1.34652,4.809,75.69,22.18,78.8728628871,135.07,66.29664,46.32652,80.8788657846,4.61664,1.34652,4.809,61.68,44.98,76.3388682127,135.51,4.61664,1.34652,4.809,4.61664,1.34652,4.809,0.0,0.0,0.0,135.63
2020-11-03 05:00:00,71.052352,75.386936,103.5935656506,4.892352,1.426936,5.0962,66.16,73.96,99.2331960586,135.15,84.272352,26.956936,88.478843291,4.892352,1.426936,5.0962,79.38,25.53,83.3844427936,132.12,80.252352,25.576936,84.2295652172,4.892352,1.426936,5.0962,75.36,24.15,79.1350244835,134.31,66.822352,47.516936,81.9944262352,4.892352,1.426936,5.0962,61.93,46.09,77.1985297787,135.15,4.892352,1.426936,5.0962,4.892352,1.426936,5.0962,0.0,0.0,0.0,135.26
2020-11-03 05:30:00,73.947712,74.216416,104.7680319273,4.787712,1.3964159999999999,4.9872,69.16,72.82,100.4283724851,134.95,87.487712,25.856416,91.2285810443,4.787712,1.3964159999999999,4.9872,82.7,24.46,86.2414146452,131.78,83.307712,24.516416,86.8402529485,4.787712,1.3964159999999999,4.9872,78.52,23.12,81.8530683603,134.1,69.437712,48.086416,84.4624132471,4.787712,1.3964159999999999,4.9872,64.65,46.69,79.7469660865,134.95,4.787712,1.3964159999999999,4.9872,4.787712,1.3964159999999999,4.9872,0.0,0.0,0.0,135.1
2020-11-03 06:00:00,77.155536,72.527448,105.892433388,4.825536,1.407448,5.0266,72.33,71.12,101.4380761844,133.96,91.325536,24.237448,94.4870753661,4.825536,1.407448,5.0266,86.5,22.83,89.4620528492,130.51,86.955536,22.987448,89.9426929028,4.825536,1.407448,5.0266,82.13,21.58,84.9178031982,133.05,72.345536,49.027448,87.3931761439,4.825536,1.407448,5.0266,67.52,47.62,82.6233308455,133.96,4.825536,1.407448,5.0266,4.825536,1.407448,5.0266,0.0,0.0,0.0,134.32
2020-11-03 06:30:00,87.46488,68.75184,111.2516100414,3.91488,1.14184,4.078,83.55,67.61,107.4789030461,133.36,103.57488,18.13184,105.1499852059,3.91488,1.14184,4.078,99.66,16.99,101.0978521038,129.99,98.54488,16.58184,99.9302296205,3.91488,1.14184,4.078,94.63,15.44,95.8813355143,132.57,81.65488,51.09184,96.3218331553,3.91488,1.14184,4.078,77.74,49.95,92.4040588935,133.36,3.91488,1.14184,4.078,3.91488,1.14184,4.078,0.0,0.0,0.0,133.73
2020-11-03 07:00:00,94.360304,74.419672,120.1755156076,3.770304,1.099672,3.9274,90.59,73.32,116.5434275281,134.1,115.560304,5.879672,115.7097852535,3.770304,1.099672,3.9274,111.79,4.78,111.8921467307,132.48,109.820304,5.479672,109.9569278212,3.770304,1.099672,3.9274,106.05,4.38,106.1404112485,134.64,87.920304,46.469672,99.445514083,3.770304,1.099672,3.9274,84.15,45.37,95.6015658868,134.1,3.770304,1.099672,3.9274,3.770304,1.099672,3.9274,0.0,0.0,0.0,134.06
2020-11-03 07:30:00,104.427216,59.686688,120.2811047751,3.657216,1.066688,3.8096,100.77,58.62,116.58000386,133.2,126.507216,3.156688,126.5465937084,3.657216,1.066688,3.8096,122.85,2.09,122.8677768986,130.58,120.187216,3.046688,120.2258258346,3.657216,1.066688,3.8096,116.53,1.98,116.5468202054,133.1,96.987216,43.746688,106.396864514,3.657216,1.066688,3.8096,93.33,42.68,102.6258802642,133.2,3.657216,1.066688,3.8096,3.657216,1.066688,3.8096,0.0,0.0,0.0,132.92
2020-11-03 08:00:00,111.321216,30.143688,115.33020011240001,4.641216,1.353688,4.8346,106.68,28.79,110.4965451949,134.46,132.781216,4.333688,132.8519182177,4.641216,1.353688,4.8346,128.14,2.98,128.1746464789,130.86,126.201216,4.003688,126.2647078066,4.641216,1.353688,4.8346,121.56,2.65,121.5888814818,133.24,103.061216,33.363688,108.3270507323,4.641216,1.353688,4.8346,98.42,32.01,103.4946206332,134.46,4.641216,1.353688,4.8346,4.641216,1.353688,4.8346,0.0,0.0,0.0,134.34
2020-11-03 08:30:00,112.576656,30.398608,116.6086568162,6.166656,1.798608,6.4236,106.41,28.6,110.1864242999,134.46,135.186656,4.128608,135.2496852657,6.166656,1.798608,6.4236,129.02,2.33,129.0410372711,130.81,128.596656,3.828608,128.653636457,6.166656,1.798608,6.4236,122.43,2.03,122.4468284604,133.24,104.326656,34.068608,109.7484451061,6.166656,1.798608,6.4236,98.16,32.27,103.3283044475,134.46,6.166656,1.798608,6.4236,6.166656,1.798608,6.4236,0.0,0.0,0.0,134.5
2020-11-03 09:00:00,112.126512,30.594816,116.2256316798,7.9365120000000005,2.314816,8.2672,104.19,28.28,107.9597818634,134.42,135.266512,4.074816,135.3278736775,7.9365120000000005,2.314816,8.2672,127.33,1.76,127.3421630883,130.69,128.746512,3.8048159999999998,128.8027211551,7.9365120000000005,2.314816,8.2672,120.81,1.49,120.8191880456,133.2,104.086512,34.874816,109.7736524461,7.9365120000000005,2.314816,8.2672,96.15,32.56,101.5134281758,134.42,7.9365120000000005,2.314816,8.2672,7.9365120000000005,2.314816,8.2672,0.0,0.0,0.0,134.53
2020-11-03 09:30:00,111.750256,31.638408,116.1426217064,11.480256,3.348408,11.9586,100.27,28.29,104.1844374175,134.74,134.060256,5.228408,134.1621723475,11.480256,3.348408,11.9586,122.58,1.88,122.5944158598,131.08,127.810256,4.958408,127.9064007338,11.480256,3.348408,11.9586,116.33,1.6099999999999999,116.3411406167,133.54,104.010256,36.108408,110.0997297067,11.480256,3.348408,11.9586,92.53,32.76,98.1581300759,134.74,11.480256,3.348408,11.9586,11.480256,3.348408,11.9586,0.0,0.0,0.0,134.82
2020-11-03 10:00:00,107.220096,32.957527999999996,112.1710641749,15.660096,4.567528,16.3126,91.56,28.39,95.8604490914,134.96,134.610096,6.067528,134.7467730269,15.660096,4.567528,16.3126,118.95,1.5,118.9594573794,131.19,128.510096,5.827528,128.6421581618,15.660096,4.567528,16.3126,112.85,1.26,112.8570338969,133.63,100.260096,37.487528,107.0392526388,15.660096,4.567528,16.3126,84.6,32.92,90.7793280433,134.96,15.660096,4.567528,16.3126,15.660096,4.567528,16.3126,0.0,0.0,0.0,135.02
2020-11-03 10:30:00,108.26912,32.53016,113.0504916186,19.26912,5.62016,20.072,89.0,26.91,92.979288554,134.87,130.20912,7.14016,130.4047423064,19.26912,5.62016,20.072,110.94,1.52,110.9504123471,131.26,124.56912,6.90016,124.7600812183,19.26912,5.62016,20.072,105.3,1.28,105.3077793897,133.77,101.52912,39.82016,109.0587334898,19.26912,5.62016,20.072,82.26,34.2,89.0861807465,134.87,19.26912,5.62016,20.072,19.26912,5.62016,20.072,0.0,0.0,0.0,134.93
2020-11-03 11:00:00,106.882896,32.017928,111.5755401993,30.952896,9.027928,32.2426,75.93,22.99,79.33413515,134.19,129.192896,9.717928,129.5578731744,30.952896,9.027928,32.2426,98.24,0.6900000000000001,98.2424231175,130.52,124.162896,9.677928,124.5394998925,30.952896,9.027928,32.2426,93.21,0.65,93.2122663602,133.4,101.272896,46.267928,111.341459599,30.952896,9.027928,32.2426,70.32,37.24,79.5721056652,134.19,30.952896,9.027928,32.2426,30.952896,9.027928,32.2426,0.0,0.0,0.0,134.24
2020-11-03 11:30:00,97.549088,36.390984,104.1159367538,33.809088,9.860984,35.2178,63.74,26.53,69.0407741845,134.51,128.019088,10.920984,128.4840643188,33.809088,9.860984,35.2178,94.21,1.06,94.2159630848,130.95,123.199088,10.730984,123.6655542244,33.809088,9.860984,35.2178,89.39,0.87,89.3942335948,133.4,93.019088,44.130984,102.9567602499,33.809088,9.860984,35.2178,59.21,34.27,68.4124038461,134.51,33.809088,9.860984,35.2178,33.809088,9.860984,35.2178,0.0,0.0,0.0,134.56
2020-11-03 12:00:00,96.546864,36.740752,103.3014027289,34.356864,10.020752,35.7884,62.19,26.72,67.6871812089,134.6,128.326864,10.780752,128.7789137932,34.356864,10.020752,35.7884,93.97,0.76,93.973073271,130.99,123.496864,10.610752,123.9518595094,34.356864,10.020752,35.7884,89.14,0.59,89.1419525252,133.4,92.136864,44.200752,102.1905484138,34.356864,10.020752,35.7884,57.78,34.18,67.1327103579,134.6,34.356864,10.020752,35.7884,34.356864,10.020752,35.7884,0.0,0.0,0.0,134.63
2020-11-03 12:30:00,102.584208,35.169144,108.4453245681,26.294208,7.669144,27.3898,76.29,27.5,81.0950929465,134.28,133.474208,8.539144,133.7470791512,26.294208,7.669144,27.3898,107.18,0.87,107.1835309178,130.42,127.974208,8.339144,128.2456207279,26.294208,7.669144,27.3898,101.68,0.67,101.6822073915,132.97,96.954208,40.819144,105.1965824816,26.294208,7.669144,27.3898,70.66,33.15,78.0497155664,134.28,26.294208,7.669144,27.3898,26.294208,7.669144,27.3898,0.0,0.0,0.0,134.31
2020-11-03 13:00:00,107.4272,33.6696,112.5799505418,22.6272,6.5996,23.57,84.8,27.07,89.01586881,134.45,134.9172,7.2796,135.1134465255,22.6272,6.5996,23.57,112.29,0.68,112.2920589356,130.64,129.1772,7.1596,129.3754569924,22.6272,6.5996,23.57,106.55,0.56,106.5514715994,133.17,101.0472,40.2096,108.7536140089,22.6272,6.5996,23.57,78.42,33.61,85.3189808894,134.45,22.6272,6.5996,23.57,22.6272,6.5996,23.57,0.0,0.0,0.0,134.47
2020-11-03 13:30:00,107.022592,33.733256,112.2130462948,23.462592,6.843256,24.4402,83.56,26.89,87.7800985418,134.61,132.892592,7.783256,133.1203218237,23.462592,6.843256,24.4402,109.43,0.9400000000000001,109.4340372096,130.96,127.312592,7.643256,127.5418184128,23.462592,6.843256,24.4402,103.85,0.8,103.8530813216,133.44,100.75259199999999,40.723256,108.6713778967,23.462592,6.843256,24.4402,77.29,33.88,84.3895639282,134.61,23.462592,6.843256,24.4402,23.462592,6.843256,24.4402,0.0,0.0,0.0,134.63
2020-11-03 14:00:00,107.54152,32.36836,112.307120224,29.17152,8.50836,30.387,78.37,23.86,81.921648543,134.46,132.57152,9.21836,132.8916328299,29.17152,8.50836,30.387,103.4,0.71,103.4024375922,131.21,127.27152,9.10836,127.597029844,29.17152,8.50836,30.387,98.1,0.6000000000000001,98.1018348452,133.63,101.72152,44.99836,111.2300320678,29.17152,8.50836,30.387,72.55,36.49,81.2097444892,134.46,29.17152,8.50836,30.387,29.17152,8.50836,30.387,0.0,0.0,0.0,134.5
2020-11-03 14:30:00,105.797584,33.309712,110.9173822886,30.547584,8.909712,31.8204,75.25,24.4,79.1070319251,134.68,131.437584,9.759712,131.7994327229,30.547584,8.909712,31.8204,100.89,0.85,100.8935805688,131.48,126.277584,9.579712,126.6404323385,30.547584,8.909712,31.8204,95.73,0.67,95.7323445864,133.82,100.267584,45.159712,109.9681226043,30.547584,8.909712,31.8204,69.72,36.25,78.5807921823,134.68,30.547584,8.909712,31.8204,30.547584,8.909712,31.8204,0.0,0.0,0.0,134.7
2020-11-03 15:00:00,103.281824,35.168032,109.1051128203,26.221824,7.648032,27.3144,77.06,27.52,81.8266093639,134.93,130.651824,9.338032,130.9851058562,26.221824,7.648032,27.3144,104.43,1.69,104.4436738151,131.48,125.281824,9.088032,125.6110176314,26.221824,7.648032,27.3144,99.06,1.44,99.0704658311,133.82,97.621824,41.338032,106.0134586301,26.221824,7.648032,27.3144,71.4,33.69,78.9491994893,134.93,26.221824,7.648032,27.3144,26.221824,7.648032,27.3144,0.0,0.0,0.0,134.96
2020-11-03 15:30:00,108.050496,33.439728,113.1066978324,16.730496,4.879728,17.4276,91.32,28.56,95.6818478082,134.51,132.790496,7.349728,132.9937379338,16.730496,4.879728,17.4276,116.06,2.47,116.0862804125,130.89,126.830496,7.059728,127.0268258087,16.730496,4.879728,17.4276,110.1,2.18,110.1215800831,133.34,101.150496,37.119728,107.7464479593,16.730496,4.879728,17.4276,84.42,32.24,90.3667748678,134.51,16.730496,4.879728,17.4276,16.730496,4.879728,17.4276,0.0,0.0,0.0,134.54
2020-11-03 16:00:00,112.344448,34.200464,117.4348616648,12.584448,3.670464,13.1088,99.76,30.53,104.3270746259,134.07,139.474448,9.070464,139.7690772742,12.584448,3.670464,13.1088,126.89,5.4,127.0048506948,131.26,132.964448,9.260464,133.2865357995,12.584448,3.670464,13.1088,120.38,5.59,120.509719525,133.66,104.674448,33.750464,109.9810614802,12.584448,3.670464,13.1088,92.09,30.08,96.8781425297,134.07,12.584448,3.670464,13.1088,12.584448,3.670464,13.1088,0.0,0.0,0.0,134.09
2020-11-03 16:30:00,120.47056,36.42808,125.8577007545,7.09056,2.06808,7.386,113.38,34.36,118.4720810993,134.42,147.31056,11.87808,147.7886662502,7.09056,2.06808,7.386,140.22,9.81,140.5627422186,133.02,140.01056,11.58808,140.4892896615,7.09056,2.06808,7.386,132.92,9.52,133.2604847657,135.12,111.61056,28.88808,115.288500162,7.09056,2.06808,7.386,104.52,26.82,107.9061759122,134.42,7.09056,2.06808,7.386,7.09056,2.06808,7.386,0.0,0.0,0.0,134.46
2020-11-03 17:00:00,123.74696,37.22828,129.2255970812,7.05696,2.05828,7.351,116.69,35.17,121.8748743589,134.16,154.72696,12.50828,155.2317274896,7.05696,2.05828,7.351,147.67,10.45,148.039290055,132.37,147.04696,12.18828,147.5512203087,7.05696,2.05828,7.351,139.99,10.13,140.3560365642,134.58,114.60696,27.89828,117.9536744125,7.05696,2.05828,7.351,107.55,25.84,110.6106147709,134.16,7.05696,2.05828,7.351,7.05696,2.05828,7.351,0.0,0.0,0.0,134.2
2020-11-03 17:30:00,127.539904,38.667472,133.2726547466,9.419904,2.747472,9.8124,118.12,35.92,123.4608472351,135.23,161.359904,14.657472,162.0242577651,9.419904,2.747472,9.8124,151.94,11.91,152.4060750102,133.44,153.479904,14.297472,154.1444083885,9.419904,2.747472,9.8124,144.06,11.55,144.5222685263,135.46,118.319904,28.937472,121.8071302031,9.419904,2.747472,9.8124,108.9,26.19,112.0050271193,135.23,9.419904,2.747472,9.8124,9.419904,2.747472,9.8124,0.0,0.0,0.0,135.27
2020-11-03 18:00:00,126.010528,40.458904,132.3464245067,10.590527999999999,3.088904,11.0318,115.42,37.37,121.3189733719,135.84,160.960528,13.698904,161.542414074,10.590527999999999,3.088904,11.0318,150.37,10.61,150.7438522793,134.27,153.130528,13.378904,153.7138695037,10.590527999999999,3.088904,11.0318,142.54,10.29,142.9109362505,136.14,117.030528,28.428904,120.4339946469,10.590527999999999,3.088904,11.0318,106.44,25.34,109.4147576883,135.84,10.590527999999999,3.088904,11.0318,10.590527999999999,3.088904,11.0318,0.0,0.0,0.0,135.91
2020-11-03 18:30:00,123.650304,42.084672,130.6159151736,9.890304,2.884672,10.3024,113.76,39.2,120.3244680021,135.63,157.500304,11.104672,157.8912901344,9.890304,2.884672,10.3024,147.61,8.22,147.8386975727,134.11,149.820304,10.924672,150.2180812984,9.890304,2.884672,10.3024,139.93,8.04,140.1607880258,136.0,114.800304,26.364672,117.7888183495,9.890304,2.884672,10.3024,104.91,23.48,107.5054347463,135.63,9.890304,2.884672,10.3024,9.890304,2.884672,10.3024,0.0,0.0,0.0,135.7
2020-11-03 19:00:00,120.177232,42.938776,127.6178105734,9.527232,2.7787759999999997,9.9242,110.65,40.16,117.7125655994,133.85,153.387232,9.478776,153.6798299553,9.527232,2.7787759999999997,9.9242,143.86,6.7,144.0159352294,131.87,145.897232,9.358776,146.197089552,9.527232,2.7787759999999997,9.9242,136.37,6.58,136.5286537691,134.11,111.567232,23.848776,114.0877354181,9.527232,2.7787759999999997,9.9242,102.04,21.07,104.1926412949,133.85,9.527232,2.7787759999999997,9.9242,9.527232,2.7787759999999997,9.9242,0.0,0.0,0.0,133.9
2020-11-03 19:30:00,123.671056,40.427808,130.1112514421,10.621056,3.097808,11.0636,113.05,37.33,119.0539012381,133.64,151.431056,9.647808,151.7380799947,10.621056,3.097808,11.0636,140.81,6.55,140.9622594881,132.08,144.101056,9.527808,144.4156967424,10.621056,3.097808,11.0636,133.48,6.43,133.6347832714,134.31,114.841056,26.577808,117.876409944,10.621056,3.097808,11.0636,104.22,23.48,106.832199266,133.64,10.621056,3.097808,11.0636,10.621056,3.097808,11.0636,0.0,0.0,0.0,133.69
2020-11-03 20:00:00,117.718464,42.114552,125.0250865094,10.918464,3.184552,11.3734,106.8,38.93,113.6740291359,134.66,145.978464,7.844552,146.1890862817,10.918464,3.184552,11.3734,135.06,4.66,135.1403685062,133.47,138.958464,7.834552,139.1791468658,10.918464,3.184552,11.3734,128.04,4.65,128.1244086816,135.49,109.448464,26.064552,112.5092313676,10.918464,3.184552,11.3734,98.53,22.88,101.1516450682,134.66,10.918464,3.184552,11.3734,10.918464,3.184552,11.3734,0.0,0.0,0.0,134.72
2020-11-03 20:30:00,109.259536,61.049448,125.1586245851,9.289536,2.709448,9.6766,99.97,58.34,115.7478142342,134.31,140.509536,8.269448,140.75266774440001,9.289536,2.709448,9.6766,131.22,5.5600000000000005,131.3377401968,133.76,133.679536,8.179448,133.9295401126,9.289536,2.709448,9.6766,124.39,5.47,124.5102124326,135.75,101.779536,31.399448,106.5129066502,9.289536,2.709448,9.6766,92.49,28.69,96.8375763844,134.31,9.289536,2.709448,9.6766,9.289536,2.709448,9.6766,0.0,0.0,0.0,134.37
2020-11-03 21:00:00,111.470784,79.002312,136.6275996529,8.030784,2.342312,8.3654,103.44,76.66,128.7501036893,132.78,138.210784,10.582312,138.6153171232,8.030784,2.342312,8.3654,130.18,8.24,130.4405228447,133.22,131.420784,10.372312,131.8294630324,8.030784,2.342312,8.3654,123.39,8.03,123.6510129356,135.26,103.880784,41.562312,111.8867421245,8.030784,2.342312,8.3654,95.85,39.22,103.5636562699,132.78,8.030784,2.342312,8.3654,8.030784,2.342312,8.3654,0.0,0.0,0.0,132.84
2020-11-03 21:30:00,107.44648,80.54064,134.2815726598,7.95648,2.32064,8.288,99.49,78.22,126.5568192552,133.02,131.92648,8.56064,132.2039359565,7.95648,2.32064,8.288,123.97,6.24,124.1269451006,133.68,125.45648,8.43064,125.7394292368,7.95648,2.32064,8.288,117.5,6.11,117.6587527556,135.65,100.19648,40.63064,108.1211520064,7.95648,2.32064,8.288,92.24,38.31,99.8792956523,133.02,7.95648,2.32064,8.288,7.95648,2.32064,8.288,0.0,0.0,0.0,133.07
2020-11-03 22:00:00,98.502016,84.028088,129.4734209365,8.222016,2.398088,8.5646,90.28,81.63,121.7125108606,133.48,123.672016,5.988088,123.8169000557,8.222016,2.398088,8.5646,115.45,3.59,115.5058033174,134.26,117.672016,5.988088,117.8242782596,8.222016,2.398088,8.5646,109.45,3.59,109.5088608287,136.14,92.072016,38.338088,99.7349744162,8.222016,2.398088,8.5646,83.85,35.94,91.227770443,133.48,8.222016,2.398088,8.5646,8.222016,2.398088,8.5646,0.0,0.0,0.0,133.53
2020-11-03 22:30:00,86.974288,88.474584,124.0656229061,8.484288,2.474584,8.8378,78.49,86.0,116.4331572191,133.78,114.164288,3.394584,114.2147444732,8.484288,2.474584,8.8378,105.68,0.92,105.6840044661,134.51,108.634288,3.514584,108.6911258105,8.484288,2.474584,8.8378,100.15,1.04,100.1553997546,136.32,81.664288,35.204584,88.9292902769,8.484288,2.474584,8.8378,73.18,32.73,80.1658611879,133.78,8.484288,2.474584,8.8378,8.484288,2.474584,8.8378,0.0,0.0,0.0,133.82
2020-11-03 23:00:00,81.270272,87.910496,119.7209773512,8.470272,2.470496,8.8232,72.8,85.44,112.2489803963,134.26,106.200272,6.850496,106.4209897921,8.470272,2.470496,8.8232,97.73,4.38,97.8281007686,134.63,101.110272,6.290496,101.3057621453,8.470272,2.470496,8.8232,92.64,3.8200000000000003,92.7187251854,136.46,76.460272,36.300496,84.6398204403,8.470272,2.470496,8.8232,67.99,33.83,75.9414840519,134.26,8.470272,2.470496,8.8232,8.470272,2.470496,8.8232,0.0,0.0,0.0,134.31
2020-11-03 23:30:00,77.95688,82.07784,113.1991473395,7.22688,2.10784,7.5280000000000005,70.73,79.97,106.7611062138,134.3,98.83688,15.17784,99.9954782738,7.22688,2.10784,7.5280000000000005,91.61,13.07,92.5376517964,133.17,94.12688,14.37784,95.2186526979,7.22688,2.10784,7.5280000000000005,86.9,12.27,87.7619672751,135.25,73.29688,40.84784,83.9105395669,7.22688,2.10784,7.5280000000000005,66.07,38.74,76.5900287244,134.3,7.22688,2.10784,7.5280000000000005,7.22688,2.10784,7.5280000000000005,0.0,0.0,0.0,134.35
2020-11-04 00:00:00,74.122096,82.608528,110.9876300033,7.092096,2.068528,7.3876,67.03,80.54,104.7841233203,134.3,93.912096,15.968528,95.2600423137,7.092096,2.068528,7.3876,86.82,13.9,87.9256640578,133.21,89.432096,15.138528,90.704326385,7.092096,2.068528,7.3876,82.34,13.07,83.3708612166,135.28,69.802096,40.408528,80.6547068752,7.092096,2.068528,7.3876,62.71,38.34,73.5016986198,134.3,7.092096,2.068528,7.3876,7.092096,2.068528,7.3876,0.0,0.0,0.0,134.33
2020-11-04 00:30:00,74.299632,82.921976,111.3395231671,7.549632,2.201976,7.8642,66.75,80.72,104.7438823989,134.3,93.91963200000001,16.281976,95.32051205,7.549632,2.201976,7.8642,86.37,14.08,87.5101325562,133.21,89.459632,15.441976,90.7825995462,7.549632,2.201976,7.8642,81.91,13.24,82.9731625286,135.28,69.989632,40.311976,80.7688306002,7.549632,2.201976,7.8642,62.44,38.11,73.1513889137,134.3,7.549632,2.201976,7.8642,7.549632,2.201976,7.8642,0.0,0.0,0.0,134.33
2020-11-04 01:00:00,77.221664,82.202152,112.7846584619,6.281664,1.832152,6.5434,70.94,80.37,107.1999090485,134.19,96.981664,15.472152,98.2080986463,6.281664,1.832152,6.5434,90.7,13.64,91.7198975141,133.05,92.311664,14.642152,93.4656938435,6.281664,1.832152,6.5434,86.03,12.81,86.9784858456,135.14,72.511664,40.152152,82.8862879268,6.281664,1.832152,6.5434,66.23,38.32,76.5168955199,134.19,6.281664,1.832152,6.5434,6.281664,1.832152,6.5434,0.0,0.0,0.0,134.24
2020-11-04 01:30:00,77.824752,82.205136,113.2006025101,5.674752,1.655136,5.9112,72.15,80.55,108.1384529203,134.57,97.504752,15.165136,98.6770389325,5.674752,1.655136,5.9112,91.83,13.51,92.8184733768,133.51,92.784752,14.345136,93.8871297386,5.674752,1.655136,5.9112,87.11,12.69,88.0294734734,135.52,73.034752,40.425136,83.4761440192,5.674752,1.655136,5.9112,67.36,38.77,77.7205410429,134.57,5.674752,1.655136,5.9112,5.674752,1.655136,5.9112,0.0,0.0,0.0,134.61
2020-11-04 02:00:00,76.246064,82.871352,112.610493551,5.456064,1.591352,5.6834,70.79,81.28,107.7852610518,135.14,95.626064,15.441352,96.8647483232,5.456064,1.591352,5.6834,90.17,13.85,91.2274706434,134.2,91.006064,14.611352,92.1715535946,5.456064,1.591352,5.6834,85.55,13.02,86.5350963482,136.13,71.576064,40.551352,82.2650903285,5.456064,1.591352,5.6834,66.12,38.96,76.7446154463,135.14,5.456064,1.591352,5.6834,5.456064,1.591352,5.6834,0.0,0.0,0.0,135.17
2020-11-04 02:30:00,74.894832,84.880576,113.1987104273,5.624832,1.6405759999999998,5.8592,69.27,83.24,108.2923381408,135.75,93.894832,16.220576,95.2856052197,5.624832,1.6405759999999998,5.8592,88.27,14.58,89.4660231596,134.93,89.374832,15.350576,90.683519884,5.624832,1.6405759999999998,5.8592,83.75,13.71,84.8647547572,136.7,70.354832,40.050576,80.9558584889,5.624832,1.6405759999999998,5.8592,64.73,38.41,75.2681938139,135.75,5.624832,1.6405759999999998,5.8592,5.624832,1.6405759999999998,5.8592,0.0,0.0,0.0,135.79
2020-11-04 03:00:00,73.69088,85.66984,113.0029525313,6.17088,1.79984,6.428,67.52,83.87,107.6713857067,136.1,92.33088,17.13984,93.9082824718,6.17088,1.79984,6.428,86.16,15.34,87.5149198708,135.4,87.92088,16.22984,89.4063132357,6.17088,1.79984,6.428,81.75,14.43,83.0137783744,137.11,69.30088,40.03984,80.0362465137,6.17088,1.79984,6.428,63.13,38.24,73.8084988331,136.1,6.17088,1.79984,6.428,6.17088,1.79984,6.428,0.0,0.0,0.0,136.14
2020-11-04 03:30:00,72.171088,85.986984,112.2605334056,6.641088,1.9369839999999998,6.9178,65.53,84.05,106.5766550423,136.1,90.651088,17.396984,92.3053346664,6.641088,1.9369839999999998,6.9178,84.01,15.46,85.4206748978,135.43,86.361088,16.486984,87.9207493255,6.641088,1.9369839999999998,6.9178,79.72,14.55,81.0369107259,137.11,67.961088,40.166984,78.9436259986,6.641088,1.9369839999999998,6.9178,61.32,38.23,72.2611603837,136.1,6.641088,1.9369839999999998,6.9178,6.641088,1.9369839999999998,6.9178,0.0,0.0,0.0,136.14
2020-11-04 04:00:00,70.674864,86.424752,111.6430658827,7.524864,2.194752,7.8384,63.15,84.23,105.2740015388,136.32,89.184864,17.894752,90.9624214489,7.524864,2.194752,7.8384,81.66,15.7,83.1555506265,135.76,85.004864,16.974752,86.6831535485,7.524864,2.194752,7.8384,77.48,14.78,78.8771120161,137.38,66.674864,40.524752,78.0243104044,7.524864,2.194752,7.8384,59.15,38.33,70.483412233,136.32,7.524864,2.194752,7.8384,7.524864,2.194752,7.8384,0.0,0.0,0.0,136.35
2020-11-04 04:30:00,71.203296,86.160128,111.774223407,7.543296,2.200128,7.8576,63.66,83.96,105.3654459488,136.32,89.583296,17.700128,91.3151764683,7.543296,2.200128,7.8576,82.04,15.5,83.4913863821,135.76,85.383296,16.790128,87.0184786932,7.543296,2.200128,7.8576,77.84,14.59,79.1955409098,137.38,67.153296,40.720128,78.5346674278,7.543296,2.200128,7.8576,59.61,38.52,70.9728293081,136.32,7.543296,2.200128,7.8576,7.543296,2.200128,7.8576,0.0,0.0,0.0,136.35
2020-11-04 05:00:00,71.63184,85.96512,111.8978210619,7.73184,2.25512,8.054,63.9,83.71,105.3117946861,136.13,90.52184,17.78512,92.2524471784,7.73184,2.25512,8.054,82.79,15.53,84.2339895767,135.51,86.27184,16.87512,87.9067690909,7.73184,2.25512,8.054,78.54,14.62,79.8891481992,137.19,67.57184,40.51512,78.7872357022,7.73184,2.25512,8.054,59.84,38.26,71.0257221012,136.13,7.73184,2.25512,8.054,7.73184,2.25512,8.054,0.0,0.0,0.0,136.17
2020-11-04 05:30:00,74.032496,85.020728,112.7356849167,7.202496,2.100728,7.5026,66.83,82.92,106.4987103208,135.25,93.662496,16.740728,95.1468083065,7.202496,2.100728,7.5026,86.46,14.64,87.6907133053,134.3,89.212496,15.870728,90.6131858495,7.202496,2.100728,7.5026,82.01,13.77,83.1580002165,136.16,69.702496,39.820728,80.2753282589,7.202496,2.100728,7.5026,62.5,37.72,73.0003315061,135.25,7.202496,2.100728,7.5026,7.202496,2.100728,7.5026,0.0,0.0,0.0,135.27
2020-11-04 06:00:00,78.574064,82.865352,114.1952279894,6.464064,1.885352,6.7334,72.11,80.98,108.432525102,134.61,99.044064,14.625352,100.1180679736,6.464064,1.885352,6.7334,92.58,12.74,93.4524692023,133.39,94.294064,13.865352,95.3080190316,6.464064,1.885352,6.7334,87.83,11.98,88.6432699081,135.4,73.774064,40.285352,84.0566600862,6.464064,1.885352,6.7334,67.31,38.4,77.4932003469,134.61,6.464064,1.885352,6.7334,6.464064,1.885352,6.7334,0.0,0.0,0.0,134.61
2020-11-04 06:30:00,89.14232,60.36776,107.6597402115,6.95232,2.02776,7.242,82.19,58.34,100.7906329973,134.88,109.21232,13.78776,110.0792131404,6.95232,2.02776,7.242,102.26,11.76,102.9339846698,132.73,103.95232,13.04776,104.7679763783,6.95232,2.02776,7.242,97.0,11.02,97.6239745145,134.89,83.25232,34.91776,90.2784511874,6.95232,2.02776,7.242,76.3,32.89,83.0869550531,134.88,6.95232,2.02776,7.242,6.95232,2.02776,7.242,0.0,0.0,0.0,134.89
2020-11-04 07:00:00,98.877504,38.489272,106.1045939456,6.477504,1.889272,6.7474,92.4,36.6,99.3847070731,135.52,119.947504,13.289272,120.6814338087,6.477504,1.889272,6.7474,113.47,11.4,114.0412245638,132.4,114.077504,12.569272,114.7678679661,6.477504,1.889272,6.7474,107.6,10.68,108.1287306871,134.58,91.887504,27.739272,95.9832308398,6.477504,1.889272,6.7474,85.41,25.85,89.2361507462,135.52,6.477504,1.889272,6.7474,6.477504,1.889272,6.7474,0.0,0.0,0.0,135.54
2020-11-04 07:30:00,107.904656,36.222608,113.8221951853,7.414656,2.162608,7.7236,100.49,34.06,106.1052482208,134.28,131.044656,8.822608,131.341312153,7.414656,2.162608,7.7236,123.63,6.66,123.8092585391,130.96,124.694656,8.422608,124.9787884422,7.414656,2.162608,7.7236,117.28,6.26,117.4469497262,133.37,100.224656,29.242608,104.4036004789,7.414656,2.162608,7.7236,92.81,27.08,96.6800005172,134.28,7.414656,2.162608,7.7236,7.414656,2.162608,7.7236,0.0,0.0,0.0,134.29
