Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-04 08:00:00,115.380016,38.822088,121.736200897,8.990016,2.6220879999999998,9.3646,106.39,36.2,112.3800342588,134.02,139.680016,9.482088,140.0014887871,8.990016,2.6220879999999998,9.3646,130.69,6.86,130.8699190036,132.71,132.860016,9.332088,133.1873556985,8.990016,2.6220879999999998,9.3646,123.87,6.71,124.0516061968,134.83,107.170016,27.462088,110.632629033,8.990016,2.6220879999999998,9.3646,98.18,24.84,101.2735799703,134.02,8.990016,2.6220879999999998,9.3646,8.990016,2.6220879999999998,9.3646,0.0,0.0,0.0,134.04
2020-11-04 08:30:00,120.514592,37.269256,126.1458058269,11.894592,3.469256,12.3902,108.62,33.8,113.7573927268,133.7,142.514592,12.109256,143.0281196611,11.894592,3.469256,12.3902,130.62,8.64,130.9054391536,132.23,135.694592,11.859256,136.2118359428,11.894592,3.469256,12.3902,123.8,8.39,124.0839719706,134.54,112.094592,30.209256,116.0939132932,11.894592,3.469256,12.3902,100.2,26.74,103.7066420245,133.7,11.894592,3.469256,12.3902,11.894592,3.469256,12.3902,0.0,0.0,0.0,133.71
2020-11-04 09:00:00,114.194704,39.868872,120.9543607159,14.224704,4.148872,14.8174,99.97,35.72,106.1598761303,134.22,139.444704,12.918872,140.0418606253,14.224704,4.148872,14.8174,125.22,8.77,125.5267353993,132.07,132.944704,12.668872,133.5469754034,14.224704,4.148872,14.8174,118.72,8.52,119.0253283969,134.85,106.544704,29.628872,110.5877208665,14.224704,4.148872,14.8174,92.32,25.48,95.7716701327,134.22,14.224704,4.148872,14.8174,14.224704,4.148872,14.8174,0.0,0.0,0.0,134.23
2020-11-04 09:30:00,112.187248,40.230864,119.1826372925,18.517248,5.400864,19.2888,93.67,34.83,99.9359684998,134.52,138.767248,14.970864,139.5724753897,18.517248,5.400864,19.2888,120.25,9.57,120.6302093176,132.56,132.517248,14.670864,133.3268737652,18.517248,5.400864,19.2888,114.0,9.27,114.3762776978,135.21,105.067248,32.000864,109.8325174939,18.517248,5.400864,19.2888,86.55,26.6,90.5453615598,134.52,18.517248,5.400864,19.2888,18.517248,5.400864,19.2888,0.0,0.0,0.0,134.52
2020-11-04 10:00:00,117.217808,37.448944,123.0546135626,21.767808,6.348944,22.6748,95.45,31.1,100.388806647,134.59,139.477808,16.958944,140.505034451,21.767808,6.348944,22.6748,117.71,10.61,118.1872082757,133.41,133.367808,16.598944,134.396789964,21.767808,6.348944,22.6748,111.6,10.25,112.0697216022,135.66,109.917808,36.378944,115.7814841936,21.767808,6.348944,22.6748,88.15,30.03,93.1247732883,134.59,21.767808,6.348944,22.6748,21.767808,6.348944,22.6748,0.0,0.0,0.0,134.59
2020-11-04 10:30:00,106.419312,42.840216,114.7185864343,23.589312,6.880216,24.5722,82.83,35.96,90.2991168285,135.58,133.879312,15.240216,134.7439585485,23.589312,6.880216,24.5722,110.29,8.36,110.6063908642,134.48,128.159312,15.010216,129.0353278629,23.589312,6.880216,24.5722,104.57,8.13,104.8855652604,136.43,100.249312,33.310216,105.63851119,23.589312,6.880216,24.5722,76.66,26.43,81.0882266423,135.58,23.589312,6.880216,24.5722,23.589312,6.880216,24.5722,0.0,0.0,0.0,135.6
2020-11-04 11:00:00,104.084224,43.796232,112.9231403348,25.084224,7.316232,26.1294,79.0,36.48,87.0160353038,135.85,132.034224,15.696232,132.9639349834,25.084224,7.316232,26.1294,106.95,8.38,107.277802457,134.88,126.484224,15.446232,127.423879253,25.084224,7.316232,26.1294,101.4,8.13,101.7253994831,136.68,98.224224,33.496232,103.7785899817,25.084224,7.316232,26.1294,73.14,26.18,77.6843098701,135.85,25.084224,7.316232,26.1294,25.084224,7.316232,26.1294,0.0,0.0,0.0,135.88
2020-11-04 11:30:00,101.448672,45.261696,111.0875968565,26.268672,7.661696,27.3632,75.18,37.6,84.058267886,136.09,130.058672,14.911696,130.910720875,26.268672,7.661696,27.3632,103.79,7.25,104.0429074949,135.28,124.668672,14.721696,125.5348800587,26.268672,7.661696,27.3632,98.4,7.06,98.6529452171,136.95,95.928672,32.991696,101.443393657,26.268672,7.661696,27.3632,69.66,25.33,74.1223616731,136.09,26.268672,7.661696,27.3632,26.268672,7.661696,27.3632,0.0,0.0,0.0,136.12
2020-11-04 12:00:00,100.183808,45.846944,110.1759395672,27.143808,7.916944,28.2748,73.04,37.93,82.301436804,136.23,128.413808,14.766944,129.2600816964,27.143808,7.916944,28.2748,101.27,6.85,101.5014059016,135.5,123.143808,14.586944,124.0047433931,27.143808,7.916944,28.2748,96.0,6.67,96.2314340535,137.14,94.863808,33.086944,100.4683429321,27.143808,7.916944,28.2748,67.72,25.17,72.2462960988,136.23,27.143808,7.916944,28.2748,27.143808,7.916944,28.2748,0.0,0.0,0.0,136.28
2020-11-04 12:30:00,101.728768,38.784224,108.871292222,27.168768,7.924224,28.3008,74.56,30.86,80.6940716534,136.03,126.338768,12.414224,126.9472223299,27.168768,7.924224,28.3008,99.17,4.49,99.2715921097,132.96,121.258768,11.844224,121.8358504671,27.168768,7.924224,28.3008,94.09,3.92,94.1716225835,135.07,96.288768,39.394224,104.0357233239,27.168768,7.924224,28.3008,69.12,31.47,75.94692423,136.03,27.168768,7.924224,28.3008,27.168768,7.924224,28.3008,0.0,0.0,0.0,136.07
2020-11-04 13:00:00,104.773728,36.761504,111.0357701615,24.313728,7.091504,25.3268,80.46,29.67,85.7561688743,135.93,127.493728,11.001504,127.9675106017,24.313728,7.091504,25.3268,103.18,3.91,103.2540580316,132.76,122.183728,10.631504,122.6453923524,24.313728,7.091504,25.3268,97.87,3.54,97.9340007352,134.91,98.813728,39.551504,106.4353057492,24.313728,7.091504,25.3268,74.5,32.46,81.2643931867,135.93,24.313728,7.091504,25.3268,24.313728,7.091504,25.3268,0.0,0.0,0.0,135.96
2020-11-04 13:30:00,115.951744,30.192592,119.8181937283,20.271743999999998,5.912592,21.1164,95.68,24.28,98.712617228,135.43,134.101744,7.212592,134.2955666699,20.271743999999998,5.912592,21.1164,113.83,1.3,113.8374231086,132.45,128.241744,7.052592,128.4355245175,20.271743999999998,5.912592,21.1164,107.97,1.1400000000000001,107.9760181707,134.67,108.661744,42.742592,116.7660215131,20.271743999999998,5.912592,21.1164,88.39,36.83,95.7561538492,135.43,20.271743999999998,5.912592,21.1164,20.271743999999998,5.912592,21.1164,0.0,0.0,0.0,135.47
2020-11-04 14:00:00,110.726976,32.000368,115.2583479243,14.606976,4.260368,15.2156,96.12,27.74,100.0428008404,135.86,131.736976,6.150368,131.8804681223,14.606976,4.260368,15.2156,117.13,1.8900000000000001,117.1452474495,132.58,125.736976,5.880368,125.8744051086,14.606976,4.260368,15.2156,111.13,1.62,111.1418071654,134.8,103.396976,38.320368,110.2696025639,14.606976,4.260368,15.2156,88.79,34.06,95.0986209153,135.86,14.606976,4.260368,15.2156,14.606976,4.260368,15.2156,0.0,0.0,0.0,135.9
2020-11-04 14:30:00,112.979376,30.628568,117.0574584513,10.349376,3.018568,10.7806,102.63,27.61,106.2790148618,135.54,133.079376,4.558568,133.1574288531,10.349376,3.018568,10.7806,122.73,1.54,122.7396614791,132.15,126.789376,4.288568,126.8618842756,10.349376,3.018568,10.7806,116.44,1.27,116.4469256786,134.41,105.099376,36.958568,111.4083236756,10.349376,3.018568,10.7806,94.75,33.94,100.645348129,135.54,10.349376,3.018568,10.7806,10.349376,3.018568,10.7806,0.0,0.0,0.0,135.57
2020-11-04 15:00:00,120.000752,26.673136,122.9293970726,10.570752,3.083136,11.0112,109.43,23.59,111.9437939325,134.94,136.400752,3.623136,136.4488631709,10.570752,3.083136,11.0112,125.83,0.54,125.8311587009,131.78,129.950752,3.543136,129.9990452199,10.570752,3.083136,11.0112,119.38,0.46,119.3808862423,134.12,111.510752,40.103136,118.5027819447,10.570752,3.083136,11.0112,100.94,37.02,107.5144827453,134.94,10.570752,3.083136,11.0112,10.570752,3.083136,11.0112,0.0,0.0,0.0,134.98
2020-11-04 15:30:00,116.485952,28.631736,119.9531296787,8.165952,2.381736,8.5062,108.32,26.25,111.4553044947,135.16,137.075952,3.331736,137.1164362193,8.165952,2.381736,8.5062,128.91,0.9500000000000001,128.9135004567,131.72,130.435952,3.161736,130.4742662316,8.165952,2.381736,8.5062,122.27,0.78,122.2724879112,134.07,108.105952,37.181736,114.3213818575,8.165952,2.381736,8.5062,99.94,34.8,105.8255337808,135.16,8.165952,2.381736,8.5062,8.165952,2.381736,8.5062,0.0,0.0,0.0,135.2
2020-11-04 16:00:00,88.647184,27.912512,92.93778326,5.597184,1.632512,5.8304,83.05,26.28,87.1087877312,135.16,109.517184,2.802512,109.5530358539,5.597184,1.632512,5.8304,103.92,1.17,103.9265861077,131.85,104.227184,2.702512,104.2622148992,5.597184,1.632512,5.8304,98.63,1.07,98.6358038442,134.2,82.477184,36.502512,90.1937872743,5.597184,1.632512,5.8304,76.88,34.87,84.4183114022,135.16,5.597184,1.632512,5.8304,5.597184,1.632512,5.8304,0.0,0.0,0.0,135.2
2020-11-04 16:30:00,70.896288,28.395584,76.3714137808,3.996288,1.165584,4.1628,66.9,27.23,72.2293769875,134.89,94.126288,1.665584,94.1410232721,3.996288,1.165584,4.1628,90.13,0.5,90.1313868749,131.37,89.456288,1.5955840000000001,89.4705166579,3.996288,1.165584,4.1628,85.46,0.43,85.4610817858,133.83,66.146288,34.975584,74.823945982,3.996288,1.165584,4.1628,62.15,33.81,70.751244512,134.89,3.996288,1.165584,4.1628,3.996288,1.165584,4.1628,0.0,0.0,0.0,134.95
2020-11-04 17:00:00,73.774512,34.023816,81.2422222495,4.744512,1.383816,4.9422,69.03,32.64,76.3577795644,134.35,101.414512,6.233816,101.6059235779,4.744512,1.383816,4.9422,96.67,4.85,96.7915874444,131.29,96.414512,6.333816,96.6223335949,4.744512,1.383816,4.9422,91.67,4.95,91.8035478617,133.75,68.844512,29.853816,75.0387710606,4.744512,1.383816,4.9422,64.1,28.47,70.138084519,134.35,4.744512,1.383816,4.9422,4.744512,1.383816,4.9422,0.0,0.0,0.0,134.43
2020-11-04 17:30:00,75.969744,38.896592,85.348385296,4.719744,1.376592,4.9164,71.25,37.52,80.5252314495,134.96,107.039744,12.286592,107.7425966763,4.719744,1.376592,4.9164,102.32,10.91,102.9000024295,133.28,101.669744,11.886592,102.3622387133,4.719744,1.376592,4.9164,96.95,10.51,97.5180116696,135.42,70.849744,25.786592,75.3965155152,4.719744,1.376592,4.9164,66.13,24.41,70.4913115213,134.96,4.719744,1.376592,4.9164,4.719744,1.376592,4.9164,0.0,0.0,0.0,135.04
2020-11-04 18:00:00,75.064304,39.531672,84.8375083682,4.874304,1.421672,5.0774,70.19,38.11,79.8686934913,134.98,106.734304,12.001672,107.4069447529,4.874304,1.421672,5.0774,101.86,10.58,102.4079879697,133.28,101.394304,11.611672,102.0570223467,4.874304,1.421672,5.0774,96.52,10.19,97.0564088559,135.42,70.024304,25.361672,74.4756172,4.874304,1.421672,5.0774,65.15,23.94,69.4092652317,134.98,4.874304,1.421672,5.0774,4.874304,1.421672,5.0774,0.0,0.0,0.0,135.07
2020-11-04 18:30:00,120.898016,40.881088,127.6228569998,4.838016,1.411088,5.0396,116.06,39.47,122.5879459817,134.62,151.948016,8.871088,152.2067533608,4.838016,1.411088,5.0396,147.11,7.46,147.2990281706,132.79,144.208016,8.711088,144.4708791861,4.838016,1.411088,5.0396,139.37,7.3,139.5610507986,134.97,111.878016,23.661088,114.3526892969,4.838016,1.411088,5.0396,107.04,22.25,109.3280572406,134.62,4.838016,1.411088,5.0396,4.838016,1.411088,5.0396,0.0,0.0,0.0,134.69
2020-11-04 19:00:00,128.15184,38.63512,133.8490440489,4.61184,1.34512,4.804,123.54,37.29,129.045246716,134.2,155.69184,8.81512,155.9411920668,4.61184,1.34512,4.804,151.08,7.47,151.2645606214,132.63,147.81184,8.65512,148.0650233728,4.61184,1.34512,4.804,143.2,7.31,143.3864571708,134.78,118.46184,25.26512,121.1261071149,4.61184,1.34512,4.804,113.85,23.92,116.3356733767,134.2,4.61184,1.34512,4.804,4.61184,1.34512,4.804,0.0,0.0,0.0,134.28
2020-11-04 19:30:00,121.149072,41.848896,128.1734283808,4.899072,1.428896,5.1032,116.25,40.42,123.0765570692,134.79,150.169072,6.688896,150.3179680379,4.899072,1.428896,5.1032,145.27,5.26,145.365197004,133.21,142.589072,6.658896,142.7444722214,4.899072,1.428896,5.1032,137.69,5.23,137.7892920368,135.34,112.079072,22.918896,114.3984011,4.899072,1.428896,5.1032,107.18,21.49,109.3131853895,134.79,4.899072,1.428896,5.1032,4.899072,1.428896,5.1032,0.0,0.0,0.0,134.87
2020-11-04 20:00:00,122.28424,40.27832,128.7469549714,4.79424,1.39832,4.994,117.49,38.88,123.756028136,135.04,147.83424,5.86832,147.9506664263,4.79424,1.39832,4.994,143.04,4.47,143.1098267066,133.92,140.37424,5.85832,140.4964311604,4.79424,1.39832,4.994,135.58,4.46,135.6533375926,135.93,113.10424,24.53832,115.7354667092,4.79424,1.39832,4.994,108.31,23.14,110.7543033024,135.04,4.79424,1.39832,4.994,4.79424,1.39832,4.994,0.0,0.0,0.0,135.1
2020-11-04 20:30:00,118.041728,42.635504,125.5055207971,4.201728,1.225504,4.3768,113.84,41.41,121.1376642502,135.08,143.941728,3.685504,143.9889023479,4.201728,1.225504,4.3768,139.74,2.46,139.7616513926,133.92,136.681728,3.785504,136.7341391519,4.201728,1.225504,4.3768,132.48,2.56,132.504731991,135.93,109.161728,22.095504,111.375464789,4.201728,1.225504,4.3768,104.96,20.87,107.014758328,135.08,4.201728,1.225504,4.3768,4.201728,1.225504,4.3768,0.0,0.0,0.0,135.14
2020-11-04 21:00:00,117.362016,42.568088,124.8434416201,3.9020159999999997,1.138088,4.0646,113.46,41.43,120.7874848649,134.75,140.432016,2.078088,140.4473907467,3.9020159999999997,1.138088,4.0646,136.53,0.9400000000000001,136.5332358805,133.8,133.342016,2.248088,133.3609655431,3.9020159999999997,1.138088,4.0646,129.44,1.11,129.4447592605,135.77,108.492016,21.708088,110.6424810837,3.9020159999999997,1.138088,4.0646,104.59,20.57,106.5935879873,134.75,3.9020159999999997,1.138088,4.0646,3.9020159999999997,1.138088,4.0646,0.0,0.0,0.0,134.8
2020-11-04 21:30:00,108.589792,58.247856,123.2256290518,3.969792,1.157856,4.1352,104.62,57.09,119.1831049268,134.71,133.529792,3.297856,133.5705102399,3.969792,1.157856,4.1352,129.56,2.14,129.5776724594,134.31,126.819792,3.237856,126.8611183712,3.969792,1.157856,4.1352,122.85,2.08,122.8676072039,136.16,100.619792,25.697856,103.8495177895,3.969792,1.157856,4.1352,96.65,24.54,99.7167694021,134.71,3.969792,1.157856,4.1352,3.969792,1.157856,4.1352,0.0,0.0,0.0,134.76
2020-11-04 22:00:00,98.11712,85.31416,130.0210565009,4.91712,1.43416,5.122,93.2,83.88,125.3877761187,134.18,125.59712,5.06416,125.6991736998,4.91712,1.43416,5.122,120.68,3.63,120.7345820385,134.89,119.33712,5.06416,119.4445223792,4.91712,1.43416,5.122,114.42,3.63,114.477566798,136.64,91.42712,36.37416,98.3971431862,4.91712,1.43416,5.122,86.51,34.94,93.2994303305,134.18,4.91712,1.43416,5.122,4.91712,1.43416,5.122,0.0,0.0,0.0,134.24
2020-11-04 22:30:00,92.029808,87.219944,126.7943381697,4.559808,1.329944,4.7498000000000005,87.47,85.89,122.5891226822,134.68,117.809808,2.549944,117.8374010041,4.559808,1.329944,4.7498000000000005,113.25,1.22,113.2565711118,135.67,111.959808,2.669944,111.991639011,4.559808,1.329944,4.7498000000000005,107.4,1.34,107.4083590788,137.31,85.819808,35.239944,92.7733426059,4.559808,1.329944,4.7498000000000005,81.26,33.91,88.0515513776,134.68,4.559808,1.329944,4.7498000000000005,4.559808,1.329944,4.7498000000000005,0.0,0.0,0.0,134.73
2020-11-04 23:00:00,88.563664,81.533152,120.3793065944,4.193664,1.223152,4.3684,84.37,80.31,116.4817281809,134.62,110.353664,8.443152,110.6761852158,4.193664,1.223152,4.3684,106.16,7.22,106.4052348336,134.17,104.923664,7.813152,105.2141654501,4.193664,1.223152,4.3684,100.73,6.59,100.9453366927,136.07,82.623664,40.113152,91.846256408,4.193664,1.223152,4.3684,78.43,38.89,87.5425439429,134.62,4.193664,1.223152,4.3684,4.193664,1.223152,4.3684,0.0,0.0,0.0,134.67
2020-11-04 23:30:00,83.197728,81.008504,116.1216588957,4.177728,1.218504,4.3518,79.02,79.79,112.2969478659,135.3,102.537728,13.118504,103.3735014914,4.177728,1.218504,4.3518,98.36,11.9,99.0772405752,134.32,97.537728,12.378504,98.3200678635,4.177728,1.218504,4.3518,93.36,11.16,94.0246520866,136.23,77.747728,41.698504,88.2240015245,4.177728,1.218504,4.3518,73.57,40.48,83.9712766367,135.3,4.177728,1.218504,4.3518,4.177728,1.218504,4.3518,0.0,0.0,0.0,135.34
2020-11-05 00:00:00,78.387952,83.992736,114.8888624694,4.397952,1.2827359999999999,4.5812,73.99,82.71,110.9750611624,135.38,96.927952,15.732736,98.1964707154,4.397952,1.2827359999999999,4.5812,92.53,14.45,93.651499721,134.42,92.207952,14.862736,93.3981120443,4.397952,1.2827359999999999,4.5812,87.81,13.58,88.8538828639,136.32,73.397952,39.232736,83.225398358,4.397952,1.2827359999999999,4.5812,69.0,37.95,78.7477142525,135.38,4.397952,1.2827359999999999,4.5812,4.397952,1.2827359999999999,4.5812,0.0,0.0,0.0,135.42
2020-11-05 00:30:00,79.104832,82.770576,114.4925442862,5.144832,1.5005760000000001,5.3592,73.96,81.27,109.8858248365,135.16,97.754832,14.710576,98.855491631,5.144832,1.5005760000000001,5.3592,92.61,13.21,93.5474008191,134.17,93.004832,13.910576,94.0393688835,5.144832,1.5005760000000001,5.3592,87.86,12.41,88.7321120001,136.07,74.144832,40.620576,84.542813455,5.144832,1.5005760000000001,5.3592,69.0,39.12,79.3181845481,135.16,5.144832,1.5005760000000001,5.3592,5.144832,1.5005760000000001,5.3592,0.0,0.0,0.0,135.18
2020-11-05 01:00:00,81.911824,82.448032,116.220587211,5.581824,1.628032,5.8144,76.33,80.82,111.1671772602,135.13,100.901824,14.258032,101.904217592,5.581824,1.628032,5.8144,95.32,12.63,96.1531034341,134.06,96.031824,13.478032,96.973030103,5.581824,1.628032,5.8144,90.45,11.85,91.2229411935,136.0,76.71182400000001,40.888032,86.9283331385,5.581824,1.628032,5.8144,71.13,39.26,81.2454583346,135.13,5.581824,1.628032,5.8144,5.581824,1.628032,5.8144,0.0,0.0,0.0,135.15
2020-11-05 01:30:00,81.383792,83.179856,116.3710017336,4.833792,1.409856,5.0352,76.55,81.77,112.0099790197,135.44,100.023792,14.599855999999999,101.0837017589,4.833792,1.409856,5.0352,95.19,13.19,96.0994911537,134.45,95.163792,13.809856,96.1605918792,4.833792,1.409856,5.0352,90.33,12.4,91.1771292595,136.31,76.173792,40.499856,86.2709970018,4.833792,1.409856,5.0352,71.34,39.09,81.347548826,135.44,4.833792,1.409856,5.0352,4.833792,1.409856,5.0352,0.0,0.0,0.0,135.47
2020-11-05 02:00:00,79.900032,83.564176,115.6156850266,4.300032,1.254176,4.4792,75.6,82.31,111.7599932892,135.64,98.040032,15.174176,99.2073761967,4.300032,1.254176,4.4792,93.74,13.92,94.7678954077,134.77,93.240032,14.324176,94.3339047503,4.300032,1.254176,4.4792,88.94,13.07,89.8952084374,136.57,74.790032,40.084176,84.8545228739,4.300032,1.254176,4.4792,70.49,38.83,80.4773819157,135.64,4.300032,1.254176,4.4792,4.300032,1.254176,4.4792,0.0,0.0,0.0,135.68
2020-11-05 02:30:00,78.839248,83.881864,115.1164372856,3.949248,1.151864,4.1138,74.89,82.73,111.5919575955,135.72,96.549248,15.621864,97.8049074648,3.949248,1.151864,4.1138,92.6,14.47,93.723747791,134.92,91.809248,14.761864,92.9884436211,3.949248,1.151864,4.1138,87.86,13.61,88.9078832275,136.69,73.789248,39.701864,83.7919514362,3.949248,1.151864,4.1138,69.84,38.55,79.7729785078,135.72,3.949248,1.151864,4.1138,3.949248,1.151864,4.1138,0.0,0.0,0.0,135.76
2020-11-05 03:00:00,76.873184,84.135512,113.9660949485,4.133184,1.205512,4.3054,72.74,82.93,110.3108902149,135.72,94.473184,15.945512,95.8094037558,4.133184,1.205512,4.3054,90.34,14.74,91.534601108,134.92,89.863184,15.065512,91.1172952322,4.133184,1.205512,4.3054,85.73,13.86,86.8431488374,136.65,72.033184,39.575512,82.1888115697,4.133184,1.205512,4.3054,67.9,38.37,77.991454019,135.72,4.133184,1.205512,4.3054,4.133184,1.205512,4.3054,0.0,0.0,0.0,135.73
2020-11-05 03:30:00,76.580848,84.085664,113.7322521131,4.030848,1.175664,4.1988,72.55,82.91,110.1706430952,135.72,93.820848,16.105664,95.1931926785,4.030848,1.175664,4.1988,89.79,14.93,91.0227938486,134.92,89.240848,15.235664,90.5320628798,4.030848,1.175664,4.1988,85.21,14.06,86.3621890644,136.7,71.740848,39.445664,81.8700780515,4.030848,1.175664,4.1988,67.71,38.27,77.7768410261,135.72,4.030848,1.175664,4.1988,4.030848,1.175664,4.1988,0.0,0.0,0.0,135.73
2020-11-05 04:00:00,75.798992,83.023456,112.4205561025,4.228992,1.2334559999999999,4.4052,71.57,81.79,108.6824226819,135.54,93.338992,15.503456,94.6177814976,4.228992,1.2334559999999999,4.4052,89.11,14.27,90.2453599915,134.76,88.778992,14.653456,89.9801822252,4.228992,1.2334559999999999,4.4052,84.55,13.42,85.6084043771,136.57,71.048992,40.273456,81.6695201553,4.228992,1.2334559999999999,4.4052,66.82,39.04,77.388849326,135.54,4.228992,1.2334559999999999,4.4052,4.228992,1.2334559999999999,4.4052,0.0,0.0,0.0,135.57
2020-11-05 04:30:00,74.933216,84.104688,112.6436212294,4.953216,1.444688,5.1596,69.98,82.66,108.3045520742,135.42,92.423216,16.204688,93.8330579751,4.953216,1.444688,5.1596,87.47,14.76,88.7065865649,134.58,87.953216,15.344688,89.2817319196,4.953216,1.444688,5.1596,83.0,13.9,84.155867294,136.43,70.323216,39.594688,80.7037423321,4.953216,1.444688,5.1596,65.37,38.15,75.6879078849,135.42,4.953216,1.444688,5.1596,4.953216,1.444688,5.1596,0.0,0.0,0.0,135.46
2020-11-05 05:00:00,74.84928,84.06104,112.5552005125,5.24928,1.53104,5.468,69.6,82.53,107.9599967581,135.24,92.36928,16.00104,93.744958098,5.24928,1.53104,5.468,87.12,14.47,88.3135057621,134.32,87.90928,15.14104,89.2036580102,5.24928,1.53104,5.468,82.66,13.61,83.7729532725,136.2,70.27928,39.68104,80.7078814788,5.24928,1.53104,5.468,65.03,38.15,75.3944520505,135.24,5.24928,1.53104,5.468,5.24928,1.53104,5.468,0.0,0.0,0.0,135.27
2020-11-05 05:30:00,76.13376,83.96568,113.3427758157,5.33376,1.5556800000000002,5.556,70.8,82.41,108.6464362048,135.09,94.49376,15.82568,95.8098263562,5.33376,1.5556800000000002,5.556,89.16,14.27,90.294731297,134.08,89.93376,14.98568,91.1737450849,5.33376,1.5556800000000002,5.556,84.6,13.43,85.6593538383,136.02,71.44376,39.47568,81.6243845576,5.33376,1.5556800000000002,5.556,66.11,37.92,76.2132435998,135.09,5.33376,1.5556800000000002,5.556,5.33376,1.5556800000000002,5.556,0.0,0.0,0.0,135.14
2020-11-05 06:00:00,78.807376,83.052568,114.4916222411,5.597376,1.632568,5.8306000000000004,73.21,81.42,109.4939290555,134.68,97.717376,15.052568,98.86994172,5.597376,1.632568,5.8306000000000004,92.12,13.42,93.0923777761,133.49,93.007376,14.262568,94.0945951496,5.597376,1.632568,5.8306000000000004,87.41,12.63,88.3177501978,135.56,73.897376,39.722568,83.8969879567,5.597376,1.632568,5.8306000000000004,68.3,38.09,78.2031847178,134.68,5.597376,1.632568,5.8306000000000004,5.597376,1.632568,5.8306000000000004,0.0,0.0,0.0,134.74
2020-11-05 06:30:00,88.922368,77.084024,117.6823448388,5.362368,1.5640239999999999,5.5858,83.56,75.52,112.6301203054,133.39,108.842368,10.114024,109.311273679,5.362368,1.5640239999999999,5.5858,103.48,8.55,103.8326196337,131.8,103.502368,9.554024,103.9423857538,5.362368,1.5640239999999999,5.5858,98.14,7.99,98.4647129687,134.13,83.112368,42.944024,93.551349065,5.362368,1.5640239999999999,5.5858,77.75,41.38,88.0759155502,133.39,5.362368,1.5640239999999999,5.5858,5.362368,1.5640239999999999,5.5858,0.0,0.0,0.0,133.44
2020-11-05 07:00:00,98.382512,59.802816,115.1325126494,4.672512,1.362816,4.8672,93.71,58.44,110.4391130895,133.96,118.902512,9.062816,119.2473982683,4.672512,1.362816,4.8672,114.23,7.7,114.4892261307,131.61,113.032512,8.522816,113.3533729608,4.672512,1.362816,4.8672,108.36,7.16,108.5962945961,133.99,91.522512,38.012816,99.1026961442,4.672512,1.362816,4.8672,86.85,36.65,94.2663513668,133.96,4.672512,1.362816,4.8672,4.672512,1.362816,4.8672,0.0,0.0,0.0,134.02
2020-11-05 07:30:00,107.632672,36.633696,113.6961730424,5.052672,1.473696,5.2632,102.58,35.16,108.4383788149,134.34,129.172672,8.993696,129.4853882079,5.052672,1.473696,5.2632,124.12,7.52,124.3475966796,131.25,122.802672,8.533695999999999,123.0988229747,5.052672,1.473696,5.2632,117.75,7.06,117.9614602317,133.69,99.752672,27.573695999999998,103.4934987438,5.052672,1.473696,5.2632,94.7,26.1,98.2308505511,134.34,5.052672,1.473696,5.2632,5.052672,1.473696,5.2632,0.0,0.0,0.0,134.39
2020-11-05 08:00:00,115.019024,38.527632,121.300265084,6.609024,1.927632,6.8844,108.41,36.6,114.4215368713,134.22,137.709024,8.077632,137.9457263918,6.609024,1.927632,6.8844,131.1,6.15,131.2441712991,133.0,130.869024,7.937632,131.1095246139,6.609024,1.927632,6.8844,124.26,6.01,124.4052559179,135.13,106.639024,26.627632,109.913203145,6.609024,1.927632,6.8844,100.03,24.7,103.0344160948,134.22,6.609024,1.927632,6.8844,6.609024,1.927632,6.8844,0.0,0.0,0.0,134.26
2020-11-05 08:30:00,117.291136,37.693248,123.1989915907,9.131136,2.663248,9.5116,108.16,35.03,113.6911891925,134.55,139.951136,10.503248,140.3447137809,9.131136,2.663248,9.5116,130.82,7.84,131.0547137649,133.33,133.141136,10.293248,133.5384328565,9.131136,2.663248,9.5116,124.01,7.63,124.2445049087,135.43,108.921136,29.013248,112.7190419895,9.131136,2.663248,9.5116,99.79,26.35,103.2103027803,134.55,9.131136,2.663248,9.5116,9.131136,2.663248,9.5116,0.0,0.0,0.0,134.58
2020-11-05 09:00:00,109.311264,41.484952,116.9185771369,12.051264,3.514952,12.5534,97.26,37.97,104.4089483713,135.02,136.711264,10.804952,137.137583077,12.051264,3.514952,12.5534,124.66,7.29,124.8729742578,133.33,130.231264,10.624952,130.6639649178,12.051264,3.514952,12.5534,118.18,7.11,118.3936843755,135.65,101.921264,27.724952,105.6248882544,12.051264,3.514952,12.5534,89.87,24.21,93.0738470248,135.02,12.051264,3.514952,12.5534,12.051264,3.514952,12.5534,0.0,0.0,0.0,135.04
2020-11-05 09:30:00,108.621248,42.607864,116.6790709241,14.941248,4.357864,15.5638,93.68,38.25,101.1879681583,135.13,137.191248,11.367864,137.6614211016,14.941248,4.357864,15.5638,122.25,7.01,122.4508170655,133.43,130.831248,11.187864,131.3087344929,14.941248,4.357864,15.5638,115.89,6.83,116.091089236,135.75,101.521248,28.237864,105.3752378823,14.941248,4.357864,15.5638,86.58,23.88,89.8128654481,135.13,14.941248,4.357864,15.5638,14.941248,4.357864,15.5638,0.0,0.0,0.0,135.11
2020-11-05 10:00:00,106.40104,43.75072,115.0448035054,19.51104,5.69072,20.324,86.89,38.06,94.8600848619,135.32,134.82104,12.90072,135.4368539327,19.51104,5.69072,20.324,115.31,7.21,115.5351903101,133.83,128.81104,12.70072,129.4356686327,19.51104,5.69072,20.324,109.3,7.01,109.5245639115,135.99,99.89104,29.94072,104.281669465,19.51104,5.69072,20.324,80.38,24.25,83.958364086,135.32,19.51104,5.69072,20.324,19.51104,5.69072,20.324,0.0,0.0,0.0,135.28
2020-11-05 10:30:00,104.472912,43.910016,113.3255436646,21.462912,6.260016,22.3572,83.01,37.65,91.1492325804,135.61,133.292912,13.570016,133.9818858043,21.462912,6.260016,22.3572,111.83,7.31,112.068661989,134.38,127.482912,13.370016,128.1820977354,21.462912,6.260016,22.3572,106.02,7.11,106.2581408646,136.37,98.292912,31.160016,103.1137388836,21.462912,6.260016,22.3572,76.83,24.9,80.7642179433,135.61,21.462912,6.260016,22.3572,21.462912,6.260016,22.3572,0.0,0.0,0.0,135.62
2020-11-05 11:00:00,111.80184,39.74512,118.6563356555,18.53184,5.40512,19.304,93.27,34.34,99.3907867964,135.01,136.67184,14.04512,137.3916199948,18.53184,5.40512,19.304,118.14,8.64,118.455515701,133.91,130.50184,13.77512,131.226842431,18.53184,5.40512,19.304,111.97,8.37,112.2824020049,135.95,104.72184,32.82512,109.7458531153,18.53184,5.40512,19.304,86.19,27.42,90.4465173459,135.01,18.53184,5.40512,19.304,18.53184,5.40512,19.304,0.0,0.0,0.0,135.03
2020-11-05 11:30:00,114.457136,38.646248,120.8054984916,16.787136,4.896248,17.4866,97.67,33.75,103.3367862864,135.27,137.877136,13.996248,138.5857120689,16.787136,4.896248,17.4866,121.09,9.1,121.4314543271,134.35,131.587136,13.716248,132.300074905,16.787136,4.896248,17.4866,114.8,8.82,115.1383185564,136.26,106.977136,32.986248,111.9473098555,16.787136,4.896248,17.4866,90.19,28.09,94.4631367254,135.27,16.787136,4.896248,17.4866,16.787136,4.896248,17.4866,0.0,0.0,0.0,135.31
2020-11-05 12:00:00,107.310912,42.684016,115.4883416461,15.990912,4.664016,16.6572,91.32,38.02,98.9184654147,135.91,134.880912,12.334016,135.4436723241,15.990912,4.664016,16.6572,118.89,7.67,119.1371520559,134.82,128.720912,12.124016,129.29062205,15.990912,4.664016,16.6572,112.73,7.46,112.9765661542,136.62,100.410912,29.444016,104.6389092397,15.990912,4.664016,16.6572,84.42,24.78,87.9817299216,135.91,15.990912,4.664016,16.6572,15.990912,4.664016,16.6572,0.0,0.0,0.0,135.95
2020-11-05 12:30:00,112.631744,40.797592,119.7929600164,18.231744,5.317592,18.9914,94.4,35.48,100.8473618891,135.48,137.211744,13.037592,137.8297554836,18.231744,5.317592,18.9914,118.98,7.72,119.230192485,134.56,131.011744,12.827592,131.6382322216,18.231744,5.317592,18.9914,112.78,7.51,113.0297682029,136.46,105.421744,31.997592,110.1707311485,18.231744,5.317592,18.9914,87.19,26.68,91.1806914867,135.48,18.231744,5.317592,18.9914,18.231744,5.317592,18.9914,0.0,0.0,0.0,135.53
2020-11-05 13:00:00,111.15968,41.51824,118.660181655,15.55968,4.53824,16.208,95.6,36.98,102.5030750758,135.56,137.71968,12.55824,138.291068588,15.55968,4.53824,16.208,122.16,8.02,122.422979869,134.41,131.37968,12.32824,131.956833163,15.55968,4.53824,16.208,115.82,7.79,116.0816802945,136.3,103.85968,29.98824,108.1023943676,15.55968,4.53824,16.208,88.3,25.45,91.8944639247,135.56,15.55968,4.53824,16.208,15.55968,4.53824,16.208,0.0,0.0,0.0,135.6
2020-11-05 13:30:00,108.562,43.231,116.8530153869,17.832,5.201,18.575,90.73,38.03,98.3779131716,135.98,136.992,12.661,137.5758299448,17.832,5.201,18.575,119.16,7.46,119.3932879185,134.84,130.792,12.471,131.3852088517,17.832,5.201,18.575,112.96,7.27,113.1937034468,136.71,101.702,29.891,106.0036258106,17.832,5.201,18.575,83.87,24.69,87.4286737861,135.98,17.832,5.201,18.575,17.832,5.201,18.575,0.0,0.0,0.0,136.03
2020-11-05 14:00:00,108.852208,40.443144,116.1225692236,19.862208,5.793144,20.6898,88.99,34.65,95.4978669919,135.87,133.592208,13.253144,134.2479938926,19.862208,5.793144,20.6898,113.73,7.46,113.974402828,134.66,127.682208,12.783144,128.3205167161,19.862208,5.793144,20.6898,107.82,6.99,108.0463442232,136.56,102.152208,33.563144,107.524686628,19.862208,5.793144,20.6898,82.29,27.77,86.8493926288,135.87,19.862208,5.793144,20.6898,19.862208,5.793144,20.6898,0.0,0.0,0.0,135.91
2020-11-05 14:30:00,108.0748,34.9664,113.590543286,15.0048,4.3764,15.63,93.07,30.59,97.9682244404,135.73,130.1648,8.4464,130.4385557724,15.0048,4.3764,15.63,115.16,4.07,115.2318987954,132.33,124.2348,8.0864,124.497692332,15.0048,4.3764,15.63,109.23,3.71,109.2929869662,134.6,101.0648,35.6264,107.1603199697,15.0048,4.3764,15.63,86.06,31.25,91.5581023176,135.73,15.0048,4.3764,15.63,15.0048,4.3764,15.63,0.0,0.0,0.0,135.77
2020-11-05 15:00:00,114.71176,29.79968,118.519233926,11.38176,3.31968,11.856,103.33,26.48,106.6690175262,135.05,134.10176,5.21968,134.20330508,11.38176,3.31968,11.856,122.72,1.9,122.7347073977,131.71,127.79176,4.93968,127.8871938952,11.38176,3.31968,11.856,116.41,1.62,116.4212716818,134.06,106.79176,37.83968,113.2974906448,11.38176,3.31968,11.856,95.41,34.52,101.4627936733,135.05,11.38176,3.31968,11.856,11.38176,3.31968,11.856,0.0,0.0,0.0,135.07
2020-11-05 15:30:00,115.420864,29.827752,119.212711721,8.220864,2.397752,8.5634,107.2,27.43,110.6537161599,135.0,134.380864,5.377752,134.4884263644,8.220864,2.397752,8.5634,126.16,2.98,126.1951900827,131.66,127.880864,5.047752,127.9804484194,8.220864,2.397752,8.5634,119.66,2.65,119.6893399597,134.06,107.140864,35.947752,113.0106438019,8.220864,2.397752,8.5634,98.92,33.55,104.4546260345,135.0,8.220864,2.397752,8.5634,8.220864,2.397752,8.5634,0.0,0.0,0.0,135.03
2020-11-05 16:00:00,84.265344,28.632392,88.9969778761,5.185344,1.512392,5.4014,79.08,27.12,83.6010813327,134.88,104.625344,3.592392,104.6869996103,5.185344,1.512392,5.4014,99.44,2.08,99.4617514425,131.57,99.555344,3.342392,99.6114356048,5.185344,1.512392,5.4014,94.37,1.83,94.3877417889,133.98,78.455344,35.382392,86.0648282738,5.185344,1.512392,5.4014,73.27,33.87,80.7196989588,134.88,5.185344,1.512392,5.4014,5.185344,1.512392,5.4014,0.0,0.0,0.0,134.92
2020-11-05 16:30:00,70.520672,28.717696,76.1437538008,3.900672,1.137696,4.0632,66.62,27.58,72.1032648359,134.53,92.840672,2.807696,92.8831175954,3.900672,1.137696,4.0632,88.94,1.67,88.9556771657,131.07,88.210672,2.587696,88.2486193959,3.900672,1.137696,4.0632,84.31,1.45,84.322467943,133.59,65.810672,34.317696,74.2209458835,3.900672,1.137696,4.0632,61.91,33.18,70.2407324848,134.53,3.900672,1.137696,4.0632,3.900672,1.137696,4.0632,0.0,0.0,0.0,134.59
2020-11-05 17:00:00,74.664992,29.981456,80.4596093344,3.604992,1.051456,3.7552,71.06,28.93,76.7233243545,134.29,100.644992,2.041456,100.6656940436,3.604992,1.051456,3.7552,97.04,0.99,97.045049848,130.46,95.604992,1.851456,95.6229176748,3.604992,1.051456,3.7552,92.0,0.8,92.0034781951,133.05,69.564992,32.841456,76.927559068,3.604992,1.051456,3.7552,65.96,31.79,73.2210741522,134.29,3.604992,1.051456,3.7552,3.604992,1.051456,3.7552,0.0,0.0,0.0,134.36
2020-11-05 17:30:00,79.107312,36.059216,86.9381036738,3.837312,1.119216,3.9972000000000003,75.27,34.94,82.9841942782,134.56,109.427312,10.629216,109.9423341771,3.837312,1.119216,3.9972000000000003,105.59,9.51,106.0173957424,132.28,103.947312,10.649216,104.4913846852,3.837312,1.119216,3.9972000000000003,100.11,9.53,100.5625825046,134.62,73.637312,27.549216,78.6219627127,3.837312,1.119216,3.9972000000000003,69.8,26.43,74.636351063,134.56,3.837312,1.119216,3.9972000000000003,3.837312,1.119216,3.9972000000000003,0.0,0.0,0.0,134.63
2020-11-05 18:00:00,77.857248,38.005864,86.6383100281,3.997248,1.165864,4.1638,73.86,36.84,82.5377804402,135.0,109.237248,12.535864,109.9541915383,3.997248,1.165864,4.1638,105.24,11.37,105.8524184891,133.31,103.737248,12.105864,104.4412206258,3.997248,1.165864,4.1638,99.74,10.94,100.3381841574,135.46,72.507248,26.185864,77.0908586407,3.997248,1.165864,4.1638,68.51,25.02,72.935728556,135.0,3.997248,1.165864,4.1638,3.997248,1.165864,4.1638,0.0,0.0,0.0,135.08
2020-11-05 18:30:00,74.544912,38.861016,84.0661791069,4.014912,1.171016,4.1822,70.53,37.69,79.9688501856,135.33,105.644912,11.751016,106.2964430662,4.014912,1.171016,4.1822,101.63,10.58,102.1792214689,133.84,100.324912,11.371016,100.9672618856,4.014912,1.171016,4.1822,96.31,10.2,96.8486246676,135.85,69.484912,25.771016,74.1100415687,4.014912,1.171016,4.1822,65.47,24.6,69.9391228141,135.33,4.014912,1.171016,4.1822,4.014912,1.171016,4.1822,0.0,0.0,0.0,135.42
2020-11-05 19:00:00,70.156592,39.575256,80.5490427536,3.446592,1.005256,3.5902000000000003,66.71,38.57,77.0575693881,135.37,101.116592,10.475256,101.657740315,3.446592,1.005256,3.5902000000000003,97.67,9.47,98.1280275966,133.84,95.996592,10.145256,96.5311964855,3.446592,1.005256,3.5902000000000003,92.55,9.14,93.0002263438,135.94,65.426592,24.915256,70.0100630073,3.446592,1.005256,3.5902000000000003,61.98,23.91,66.4319840137,135.37,3.446592,1.005256,3.5902000000000003,3.446592,1.005256,3.5902000000000003,0.0,0.0,0.0,135.44
2020-11-05 19:30:00,70.312352,37.806936,79.8322694997,3.452352,1.006936,3.5962,66.86,36.8,76.3184093126,135.58,98.242352,10.076936,98.7578066061,3.452352,1.006936,3.5962,94.79,9.07,95.2229436638,134.51,93.272352,9.746936,93.7802453025,3.452352,1.006936,3.5962,89.82,8.74,90.2442241919,136.45,65.562352,26.646936,70.7706238348,3.452352,1.006936,3.5962,62.11,25.64,67.1942088278,135.58,3.452352,1.006936,3.5962,3.452352,1.006936,3.5962,0.0,0.0,0.0,135.66
2020-11-05 20:00:00,95.360192,42.640056,104.4592772039,3.840192,1.120056,4.0002,91.52,41.52,100.4978646539,135.05,123.170192,4.8900559999999995,123.267225348,3.840192,1.120056,4.0002,119.33,3.77,119.3895380676,133.75,116.900192,4.880056,117.0020078298,3.840192,1.120056,4.0002,113.06,3.76,113.1225052764,135.81,88.430192,21.940056,91.1112776468,3.840192,1.120056,4.0002,84.59,20.82,87.1145251953,135.05,3.840192,1.120056,4.0002,3.840192,1.120056,4.0002,0.0,0.0,0.0,135.11
2020-11-05 20:30:00,117.588608,43.163344,125.2603488604,3.748608,1.093344,3.9048,113.84,42.07,121.3648651793,134.23,142.518608,2.353344,142.5380365174,3.748608,1.093344,3.9048,138.77,1.26,138.7757201386,132.87,135.308608,2.493344,135.3315785883,3.748608,1.093344,3.9048,131.56,1.4,131.5674488618,135.08,108.658608,20.603344,110.5947145052,3.748608,1.093344,3.9048,104.91,19.51,106.7087072361,134.23,3.748608,1.093344,3.9048,3.748608,1.093344,3.9048,0.0,0.0,0.0,134.29
2020-11-05 21:00:00,108.117952,46.362736,117.6392571979,3.197952,0.932736,3.3312,104.92,45.43,114.3332466958,135.27,134.997952,1.542736,135.006766788,3.197952,0.932736,3.3312,131.8,0.61,131.8014116009,134.11,128.167952,1.392736,128.1755188538,3.197952,0.932736,3.3312,124.97,0.46,124.9708466003,136.05,99.997952,18.402736,101.6771906402,3.197952,0.932736,3.3312,96.8,17.47,98.3638190597,135.27,3.197952,0.932736,3.3312,3.197952,0.932736,3.3312,0.0,0.0,0.0,135.33
2020-11-05 21:30:00,109.026016,60.205088,124.5444691101,3.446016,1.005088,3.5896,105.58,59.2,121.0445223874,134.39,131.446016,3.975088,131.5061080212,3.446016,1.005088,3.5896,128.0,2.9699999999999998,128.0344520041,134.27,124.796016,3.795088,124.8537076037,3.446016,1.005088,3.5896,121.35,2.79,121.3820686922,136.18,101.006016,27.925088,104.795161186,3.446016,1.005088,3.5896,97.56,26.92,101.2059286801,134.39,3.446016,1.005088,3.5896,3.446016,1.005088,3.5896,0.0,0.0,0.0,134.44
2020-11-05 22:00:00,95.322992,86.405456,128.6560361211,3.412992,0.995456,3.5552,91.91,85.41,125.4683872535,133.93,121.792992,2.955456,121.828845601,3.412992,0.995456,3.5552,118.38,1.96,118.396224602,134.51,115.642992,3.035456,115.6828232359,3.412992,0.995456,3.5552,112.23,2.04,112.248538966,136.39,88.752992,34.335456,95.1631080182,3.412992,0.995456,3.5552,85.34,33.34,91.6213468576,133.93,3.412992,0.995456,3.5552,3.412992,0.995456,3.5552,0.0,0.0,0.0,133.97
2020-11-05 22:30:00,89.763968,87.762824,125.538373526,3.403968,0.9928239999999999,3.5458,86.36,86.77,122.4217403078,134.58,113.833968,3.262824,113.8807195757,3.403968,0.9928239999999999,3.5458,110.43,2.27,110.4533286053,135.25,108.103968,2.882824,108.142399509,3.403968,0.9928239999999999,3.5458,104.7,1.8900000000000001,104.7170573498,137.03,83.693968,34.092824,90.3714608042,3.403968,0.9928239999999999,3.5458,80.29,33.1,86.8452307269,134.58,3.403968,0.9928239999999999,3.5458,3.403968,0.9928239999999999,3.5458,0.0,0.0,0.0,134.64
2020-11-05 23:00:00,86.247248,79.895864,117.5667336957,3.517248,1.0258639999999999,3.6638,82.73,78.87,114.3010489891,134.56,106.107248,12.245864,106.8115595956,3.517248,1.0258639999999999,3.6638,102.59,11.22,103.2017272142,133.25,100.877248,11.535864,101.5347000896,3.517248,1.0258639999999999,3.6638,97.36,10.51,97.9256335185,135.42,80.457248,41.305864,90.4408268235,3.517248,1.0258639999999999,3.6638,76.94,40.28,86.8460822375,134.56,3.517248,1.0258639999999999,3.6638,3.517248,1.0258639999999999,3.6638,0.0,0.0,0.0,134.64
2020-11-05 23:30:00,80.446768,82.623224,115.3181669374,3.336768,0.973224,3.4758,77.11,81.65,112.3061645681,135.33,99.056768,14.143224,100.0613515385,3.336768,0.973224,3.4758,95.72,13.17,96.621774461,134.26,94.196768,13.323224,95.1343229303,3.336768,0.973224,3.4758,90.86,12.35,91.6954857122,136.24,75.156768,40.143224,85.2057404716,3.336768,0.973224,3.4758,71.82,39.17,81.8070981028,135.33,3.336768,0.973224,3.4758,3.336768,0.973224,3.4758,0.0,0.0,0.0,135.39
2020-11-06 00:00:00,77.667872,83.062296,113.7173837098,3.367872,0.982296,3.5082,74.3,82.08,110.7141201473,135.63,95.377872,14.742296,96.5104852262,3.367872,0.982296,3.5082,92.01,13.76,93.0332075122,134.77,90.697872,13.912296,91.7586833238,3.367872,0.982296,3.5082,87.33,12.93,88.2820128905,136.62,72.627872,40.292296,83.0558661878,3.367872,0.982296,3.5082,69.26,39.31,79.6380794595,135.63,3.367872,0.982296,3.5082,3.367872,0.982296,3.5082,0.0,0.0,0.0,135.69
2020-11-06 00:30:00,77.190608,84.344344,114.3344144525,3.340608,0.974344,3.4798,73.85,83.37,111.3749496072,135.78,95.150608,15.844344,96.4607766896,3.340608,0.974344,3.4798,91.81,14.87,93.0064137573,134.92,90.460608,14.964344,91.6899841372,3.340608,0.974344,3.4798,87.12,13.99,88.2361292215,136.77,72.180608,39.234344,82.1545733381,3.340608,0.974344,3.4798,68.84,38.26,78.757686609,135.78,3.340608,0.974344,3.4798,3.340608,0.974344,3.4798,0.0,0.0,0.0,135.84
2020-11-06 01:00:00,80.361296,82.709128,115.3201532661,3.151296,0.919128,3.2826,77.21,81.79,112.4766117911,135.45,99.171296,14.229128,100.1868955201,3.151296,0.919128,3.2826,96.02,13.31,96.9381065423,134.45,94.271296,13.419128,95.2215849784,3.151296,0.919128,3.2826,91.12,12.5,91.9733896298,136.36,75.071296,40.179128,85.1472947894,3.151296,0.919128,3.2826,71.92,39.26,81.9379887476,135.45,3.151296,0.919128,3.2826,3.151296,0.919128,3.2826,0.0,0.0,0.0,135.5
2020-11-06 01:30:00,81.880432,82.001376,115.8819693067,3.090432,0.901376,3.2192,78.79,81.1,113.0711019669,135.6,100.840432,13.471376,101.7362801427,3.090432,0.901376,3.2192,97.75,12.57,98.5548953629,134.61,95.850432,12.691376,96.6870019153,3.090432,0.901376,3.2192,92.76,11.79,93.5062655655,136.51,76.450432,40.871376,86.6898951962,3.090432,0.901376,3.2192,73.36,39.97,83.5421480452,135.6,3.090432,0.901376,3.2192,3.090432,0.901376,3.2192,0.0,0.0,0.0,135.66
2020-11-06 02:00:00,79.988432,82.835376,115.1514167124,3.138432,0.915376,3.2692,76.85,81.92,112.3245694405,135.92,98.468432,14.145376,99.4792629784,3.138432,0.915376,3.2692,95.33,13.23,96.2436584924,135.02,93.618432,13.325376,94.5620243844,3.138432,0.915376,3.2692,90.48,12.41,91.3270961982,136.87,74.718432,40.685376,85.0772819312,3.138432,0.915376,3.2692,71.58,39.77,81.8861972496,135.92,3.138432,0.915376,3.2692,3.138432,0.915376,3.2692,0.0,0.0,0.0,135.98
2020-11-06 02:30:00,77.121472,82.027096,112.5884804127,3.761472,1.097096,3.9182,73.36,80.93,109.230739721,136.12,94.271472,19.477096,96.2624937431,3.761472,1.097096,3.9182,90.51,18.38,92.3573738258,134.61,89.691472,18.407096,91.5608067498,3.761472,1.097096,3.9182,85.93,17.31,87.6561520944,136.52,72.181472,42.117096,83.5704174667,3.761472,1.097096,3.9182,68.42,41.02,79.7742865841,136.12,3.761472,1.097096,3.9182,3.761472,1.097096,3.9182,0.0,0.0,0.0,136.18
2020-11-06 03:00:00,77.241456,74.795008,107.5199318579,3.651456,1.065008,3.8036000000000003,73.59,73.73,104.1710180424,135.57,91.641456,26.065008,95.276130798,3.651456,1.065008,3.8036000000000003,87.99,25.0,91.4726194006,132.32,87.201456,24.675008,90.6253273005,3.651456,1.065008,3.8036000000000003,83.55,23.61,86.8218555434,134.64,72.271456,47.685008,86.5853529202,3.651456,1.065008,3.8036000000000003,68.62,46.62,82.9585969023,135.57,3.651456,1.065008,3.8036000000000003,3.651456,1.065008,3.8036000000000003,0.0,0.0,0.0,135.62
2020-11-06 03:30:00,75.750928,75.336104,106.8350675516,3.620928,1.056104,3.7718,72.13,74.28,103.5386657245,135.64,89.890928,26.416104,93.6919926527,3.620928,1.056104,3.7718,86.27,25.36,89.9202007338,132.42,85.550928,25.036104,89.1390362589,3.620928,1.056104,3.7718,81.93,23.98,85.3672378609,134.69,70.930928,47.476104,85.3532483152,3.620928,1.056104,3.7718,67.31,46.42,81.7646164303,135.64,3.620928,1.056104,3.7718,3.620928,1.056104,3.7718,0.0,0.0,0.0,135.68
2020-11-06 04:00:00,75.580704,74.321872,106.0008654433,3.400704,0.991872,3.5423999999999998,72.18,73.33,102.8943210289,135.77,89.740704,25.761872,93.3652398024,3.400704,0.991872,3.5423999999999998,86.34,24.77,89.8228729222,132.64,85.370704,24.411872,88.7924354661,3.400704,0.991872,3.5423999999999998,81.97,23.42,85.2500868035,134.87,70.750704,48.381872,85.7115374656,3.400704,0.991872,3.5423999999999998,67.35,47.39,82.3518949387,135.77,3.400704,0.991872,3.5423999999999998,3.400704,0.991872,3.5423999999999998,0.0,0.0,0.0,135.81
2020-11-06 04:30:00,75.533488,74.950184,106.4088243102,3.703488,1.080184,3.8578,71.83,73.87,103.0355559989,135.88,89.683488,25.980184,93.3707554886,3.703488,1.080184,3.8578,85.98,24.9,89.5129621898,132.69,85.343488,24.600184,88.8182413519,3.703488,1.080184,3.8578,81.64,23.52,84.9604613923,134.94,70.743488,48.090184,85.541258417,3.703488,1.080184,3.8578,67.04,47.01,81.8798003173,135.88,3.703488,1.080184,3.8578,3.703488,1.080184,3.8578,0.0,0.0,0.0,135.91
2020-11-06 05:00:00,75.921776,75.496768,107.0695010236,3.691776,1.076768,3.8456,72.23,74.42,103.7087715673,135.88,89.821776,26.456768,93.6371294776,3.691776,1.076768,3.8456,86.13,25.38,89.7915435885,132.69,85.471776,25.066768,89.0716978089,3.691776,1.076768,3.8456,81.78,23.99,85.2261022223,134.94,71.091776,47.456768,85.4762273608,3.691776,1.076768,3.8456,67.4,46.38,81.8160399922,135.88,3.691776,1.076768,3.8456,3.691776,1.076768,3.8456,0.0,0.0,0.0,135.91
2020-11-06 05:30:00,78.456416,74.042288,107.8780312382,3.676416,1.072288,3.8296,74.78,72.97,104.4828660595,135.47,92.486416,25.192288,95.8560823276,3.676416,1.072288,3.8296,88.81,24.12,92.0271182859,132.13,88.006416,23.862288,91.1840887752,3.676416,1.072288,3.8296,84.33,22.79,87.3552116362,134.48,73.396416,48.062288,87.7326473409,3.676416,1.072288,3.8296,69.72,46.99,84.076979608,135.47,3.676416,1.072288,3.8296,3.676416,1.072288,3.8296,0.0,0.0,0.0,135.5
2020-11-06 06:00:00,80.967984,73.166912,109.1293335664,3.897984,1.136912,4.0604,77.07,72.03,105.4898374252,135.08,95.627984,24.626912,98.7481448867,3.897984,1.136912,4.0604,91.73,23.49,94.6898780229,131.64,91.007984,23.336912,93.9524593262,3.897984,1.136912,4.0604,87.11,22.2,89.8943385314,134.05,75.677984,48.356912,89.8083971602,3.897984,1.136912,4.0604,71.78,47.22,85.9191294183,135.08,3.897984,1.136912,4.0604,3.897984,1.136912,4.0604,0.0,0.0,0.0,135.1
2020-11-06 06:30:00,89.410928,72.631104,115.1937121291,4.220928,1.231104,4.3968,85.19,71.4,111.1543795808,134.29,106.960928,17.431104,108.3719682634,4.220928,1.231104,4.3968,102.74,16.2,104.0093630401,131.41,101.800928,15.861104,103.0291393818,4.220928,1.231104,4.3968,97.58,14.63,98.6706303821,133.86,83.390928,47.581104,96.0104594852,4.220928,1.231104,4.3968,79.17,46.35,91.739911707,134.29,4.220928,1.231104,4.3968,4.220928,1.231104,4.3968,0.0,0.0,0.0,134.31
2020-11-06 07:00:00,96.760592,75.202256,122.54791500339999,4.910592,1.432256,5.1152,91.85,73.77,117.8067714522,133.92,118.370592,7.112256,118.584068221,4.910592,1.432256,5.1152,113.46,5.68,113.6020862484,132.22,112.590592,6.682256,112.7887137623,4.910592,1.432256,5.1152,107.68,5.25,107.8079074094,134.49,90.130592,45.152256,100.8079849821,4.910592,1.432256,5.1152,85.22,43.72,95.7804092704,133.92,4.910592,1.432256,5.1152,4.910592,1.432256,5.1152,0.0,0.0,0.0,133.92
2020-11-06 07:30:00,105.173856,70.473208,126.6017892122,5.633856,1.643208,5.8686,99.54,68.83,121.01975252,132.84,128.653856,3.073208,128.6905562622,5.633856,1.643208,5.8686,123.02,1.43,123.0283109695,130.7,122.343856,2.8432079999999997,122.376888883,5.633856,1.643208,5.8686,116.71,1.2,116.7161689741,133.26,97.883856,47.933208,108.9900990668,5.633856,1.643208,5.8686,92.25,46.29,103.2125312159,132.84,5.633856,1.643208,5.8686,5.633856,1.643208,5.8686,0.0,0.0,0.0,132.85
2020-11-06 08:00:00,107.364352,61.272936,123.6182703586,7.484352,2.1829359999999998,7.7962,99.88,59.09,116.0501723394,133.64,135.224352,9.032936,135.5257145585,7.484352,2.1829359999999998,7.7962,127.74,6.85,127.923532237,132.64,128.684352,9.282936,129.0187403071,7.484352,2.1829359999999998,7.7962,121.2,7.1,121.407783935,134.87,99.864352,36.832936,106.4403775583,7.484352,2.1829359999999998,7.7962,92.38,34.65,98.6645169248,133.64,7.484352,2.1829359999999998,7.7962,7.484352,2.1829359999999998,7.7962,0.0,0.0,0.0,133.65
2020-11-06 08:30:00,115.379952,39.433736,121.9325750505,9.749952,2.843736,10.1562,105.63,36.59,111.7878571223,134.83,140.299952,9.393736,140.6140775571,9.749952,2.843736,10.1562,130.55,6.55,130.7142111631,133.68,133.539952,9.243736,133.8594988613,9.749952,2.843736,10.1562,123.79,6.4,123.9553310673,135.69,107.159952,28.063736,110.7737721255,9.749952,2.843736,10.1562,97.41,25.22,100.621849019,134.83,9.749952,2.843736,10.1562,9.749952,2.843736,10.1562,0.0,0.0,0.0,134.83
2020-11-06 09:00:00,112.580512,41.096816,119.8470690819,11.200512,3.266816,11.6672,101.38,37.83,108.2081942369,135.0,139.970512,10.156816,140.3385376181,11.200512,3.266816,11.6672,128.77,6.89,128.954197295,133.61,133.320512,9.996815999999999,133.69478393,11.200512,3.266816,11.6672,122.12,6.73,122.3053036462,135.69,104.710512,27.446816,108.2479516288,11.200512,3.266816,11.6672,93.51,24.18,96.5856744036,135.0,11.200512,3.266816,11.6672,11.200512,3.266816,11.6672,0.0,0.0,0.0,135.0
2020-11-06 09:30:00,111.559968,42.295824,119.3086886526,14.899968,4.345824,15.5208,96.66,37.95,103.842949207,135.29,140.139968,11.385824,140.6017340547,14.899968,4.345824,15.5208,125.24,7.04,125.4377104383,133.93,133.669968,11.195824,134.1380140757,14.899968,4.345824,15.5208,118.77,6.85,118.967371157,135.99,104.119968,28.635824,107.986009059,14.899968,4.345824,15.5208,89.22,24.29,92.4673591058,135.29,14.899968,4.345824,15.5208,14.899968,4.345824,15.5208,0.0,0.0,0.0,135.3
2020-11-06 10:00:00,114.568448,40.802464,121.6173110441,19.928448,5.812464,20.7588,94.64,34.99,100.9010886958,135.04,139.708448,13.492464,140.3584590517,19.928448,5.812464,20.7588,119.78,7.68,120.0259588589,133.79,133.538448,13.272464,134.1964060431,19.928448,5.812464,20.7588,113.61,7.46,113.8546604228,135.99,107.288448,32.662464,112.150112032,19.928448,5.812464,20.7588,87.36,26.85,91.3930637412,135.04,19.928448,5.812464,20.7588,19.928448,5.812464,20.7588,0.0,0.0,0.0,135.02
