Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-06 10:30:00,106.398512,44.890816,115.4808586605,20.368512,5.940816,21.2172,86.03,38.95,94.43655754,135.75,136.728512,12.760816,137.3227017602,20.368512,5.940816,21.2172,116.36,6.82,116.5596928616,133.88,130.708512,12.580816,131.3125738095,20.368512,5.940816,21.2172,110.34,6.64,110.5396091906,136.31,99.888512,29.880816,104.2620640233,20.368512,5.940816,21.2172,79.52,23.94,83.0454935562,135.75,20.368512,5.940816,21.2172,20.368512,5.940816,21.2172,0.0,0.0,0.0,135.75
2020-11-06 11:00:00,108.344848,43.872664,116.8906186766,18.214848,5.312664,18.9738,90.13,38.56,98.0320891341,135.89,138.464848,12.422664,139.0209937834,18.214848,5.312664,18.9738,120.25,7.11,120.4600124523,134.04,132.244848,12.232664,132.8094043774,18.214848,5.312664,18.9738,114.03,6.92,114.2397798492,136.41,101.474848,29.612664,105.7074010928,18.214848,5.312664,18.9738,83.26,24.3,86.7336013319,135.89,18.214848,5.312664,18.9738,18.214848,5.312664,18.9738,0.0,0.0,0.0,135.83
2020-11-06 11:30:00,114.018832,40.862576,121.1199577609,17.048832,4.972576,17.7592,96.97,35.89,103.3986121764,135.61,139.718832,12.532576,140.2797828507,17.048832,4.972576,17.7592,122.67,7.5600000000000005,122.9027359337,134.04,133.378832,12.312576,133.9459307088,17.048832,4.972576,17.7592,116.33,7.34,116.5613336403,136.35,106.518832,31.442576,111.0625821605,17.048832,4.972576,17.7592,89.47,26.47,93.3034929678,135.61,17.048832,4.972576,17.7592,17.048832,4.972576,17.7592,0.0,0.0,0.0,135.51
2020-11-06 12:00:00,106.482,44.236,115.3049869693,17.952,5.236,18.7,88.53,39.0,96.7396552609,136.17,137.442,12.026,137.9671266643,17.952,5.236,18.7,119.49,6.79,119.6827648411,134.52,131.282,11.856,131.8162670538,17.952,5.236,18.7,113.33,6.62,113.5231839758,136.74,99.732,29.396,103.9740190625,17.952,5.236,18.7,81.78,24.16,85.2741109599,136.17,17.952,5.236,18.7,17.952,5.236,18.7,0.0,0.0,0.0,136.1
2020-11-06 12:30:00,108.143104,44.460072,116.9257411565,16.423104,4.790072,17.1074,91.72,39.67,99.9313129104,136.17,138.843104,11.200072,139.2941102171,16.423104,4.790072,17.1074,122.42,6.41,122.5877012591,134.52,132.543104,11.060072,133.0037578815,16.423104,4.790072,17.1074,116.12,6.27,116.2891538365,136.77,101.113104,28.350072,105.0123153869,16.423104,4.790072,17.1074,84.69,23.56,87.9060276659,136.17,16.423104,4.790072,17.1074,16.423104,4.790072,17.1074,0.0,0.0,0.0,136.16
2020-11-06 13:00:00,108.333824,44.794032,117.2293594851,15.613824,4.554032,16.2644,92.72,40.24,101.075496536,136.27,137.383824,10.444032,137.7802340733,15.613824,4.554032,16.2644,121.77,5.89,121.9123660668,134.78,131.123824,10.314032,131.528842755,15.613824,4.554032,16.2644,115.51,5.76,115.6535243734,136.93,101.203824,27.764032,104.9431058485,15.613824,4.554032,16.2644,85.59,23.21,88.6811828969,136.27,15.613824,4.554032,16.2644,15.613824,4.554032,16.2644,0.0,0.0,0.0,136.3
2020-11-06 13:30:00,113.003168,42.828424,120.8469688505,12.783168,3.728424,13.3158,100.22,39.1,107.5772206371,136.21,139.533168,9.378424,139.8479882188,12.783168,3.728424,13.3158,126.75,5.65,126.8758645291,134.97,133.023168,9.268424,133.345667002,12.783168,3.728424,13.3158,120.24,5.54,120.3675587523,137.04,105.173168,27.818424,108.789981069,12.783168,3.728424,13.3158,92.39,24.09,95.4790039747,136.21,12.783168,3.728424,13.3158,12.783168,3.728424,13.3158,0.0,0.0,0.0,136.27
2020-11-06 14:00:00,110.758128,43.610704,119.0346857913,10.768128,3.140704,11.2168,99.99,40.47,107.8694627779,136.4,138.388128,7.760704,138.6055644551,10.768128,3.140704,11.2168,127.62,4.62,127.7035974435,135.16,131.908128,7.700704,132.1327176537,10.768128,3.140704,11.2168,121.14,4.5600000000000005,121.2257942849,137.22,102.878128,26.040704,106.1227001428,10.768128,3.140704,11.2168,92.11,22.9,94.9139721011,136.4,10.768128,3.140704,11.2168,10.768128,3.140704,11.2168,0.0,0.0,0.0,136.47
2020-11-06 14:30:00,113.190368,37.658024,119.2903440332,9.970368,2.908024,10.3858,103.22,34.75,108.9124919373,135.79,136.400368,8.138024,136.6429208747,9.970368,2.908024,10.3858,126.43,5.23,126.5381278509,133.23,130.020368,7.618024,130.2433506346,9.970368,2.908024,10.3858,120.05,4.71,120.1423597238,135.57,105.050368,30.498024,109.3878845432,9.970368,2.908024,10.3858,95.08,27.59,99.0020934122,135.79,9.970368,2.908024,10.3858,9.970368,2.908024,10.3858,0.0,0.0,0.0,135.86
2020-11-06 15:00:00,111.11008,34.23044,116.2633772957,9.19008,2.68044,9.573,101.92,31.55,106.6915596474,135.64,134.70008,8.74044,134.9833576535,9.19008,2.68044,9.573,125.51,6.06,125.6562123415,132.07,128.37008,8.28044,128.636865345,9.19008,2.68044,9.573,119.18,5.6,119.3114931597,134.58,103.11008,33.00044,108.2622632213,9.19008,2.68044,9.573,93.92,30.32,98.6928001427,135.64,9.19008,2.68044,9.573,9.19008,2.68044,9.573,0.0,0.0,0.0,135.71
2020-11-06 15:30:00,117.11072,32.04896,121.4168710518,8.19072,2.38896,8.532,108.92,29.66,112.8861461828,135.01,136.56072,8.22896,136.8084282111,8.19072,2.38896,8.532,128.37,5.84,128.5027723436,131.58,130.12072,7.74896,130.3512491478,8.19072,2.38896,8.532,121.93,5.36,122.0477549978,134.12,108.47072,33.84896,113.6294380449,8.19072,2.38896,8.532,100.28,31.46,105.0990485209,135.01,8.19072,2.38896,8.532,8.19072,2.38896,8.532,0.0,0.0,0.0,135.07
2020-11-06 16:00:00,112.91624,35.02432,118.223433579,8.10624,2.36432,8.444,104.81,32.66,109.7807437577,134.95,136.50624,8.94432,136.7989562065,8.10624,2.36432,8.444,128.4,6.58,128.568489141,131.15,130.02624,8.45432,130.3008005163,8.10624,2.36432,8.444,121.92,6.09,122.0720053903,133.79,104.66624,31.02432,109.1674412414,8.10624,2.36432,8.444,96.56,28.66,100.7235285323,134.95,8.10624,2.36432,8.444,8.10624,2.36432,8.444,0.0,0.0,0.0,135.03
2020-11-06 16:30:00,116.258768,34.324224,121.2198560059,7.008768,2.044224,7.3008,109.25,32.28,113.9190980477,134.49,141.118768,7.684224,141.3278245086,7.008768,2.044224,7.3008,134.11,5.64,134.2285427918,130.54,134.358768,7.234224,134.5533817314,7.008768,2.044224,7.3008,127.35,5.19,127.4557123082,133.2,107.608768,30.664224,111.8925448097,7.008768,2.044224,7.3008,100.6,28.62,104.5918945234,134.49,7.008768,2.044224,7.3008,7.008768,2.044224,7.3008,0.0,0.0,0.0,134.57
2020-11-06 17:00:00,122.203552,40.173536,128.6375571758,7.143552,2.083536,7.4412,115.06,38.09,121.2008733467,134.4,152.633552,9.043536,152.9012319752,7.143552,2.083536,7.4412,145.49,6.96,145.6563822838,132.16,145.293552,9.193536,145.5841246735,7.143552,2.083536,7.4412,138.15,7.11,138.3328399188,134.51,113.043552,25.383536,115.858398697,7.143552,2.083536,7.4412,105.9,23.3,108.432928578,134.4,7.143552,2.083536,7.4412,7.143552,2.083536,7.4412,0.0,0.0,0.0,134.48
2020-11-06 17:30:00,127.58704,40.09372,133.7383982235,6.76704,1.9737200000000001,7.049,120.82,38.12,126.6909894191,134.43,159.42704,10.48372,159.7713662338,6.76704,1.9737200000000001,7.049,152.66,8.51,152.8970101081,132.38,151.60704,10.26372,151.9540671578,6.76704,1.9737200000000001,7.049,144.84,8.29,145.077047461,134.71,117.92704,25.10372,120.5694137043,6.76704,1.9737200000000001,7.049,111.16,23.13,113.5409287438,134.43,6.76704,1.9737200000000001,7.049,6.76704,1.9737200000000001,7.049,0.0,0.0,0.0,134.51
2020-11-06 18:00:00,126.461632,41.412976,133.0698273437,7.621632,2.222976,7.9392,118.84,39.19,125.1351337555,134.78,158.551632,9.882976,158.8593504471,7.621632,2.222976,7.9392,150.93,7.66,151.1242551677,132.77,150.841632,9.712976,151.1540268971,7.621632,2.222976,7.9392,143.22,7.49,143.4157191524,135.05,116.961632,24.632976,119.5274314403,7.621632,2.222976,7.9392,109.34,22.41,111.6129190551,134.78,7.621632,2.222976,7.9392,7.621632,2.222976,7.9392,0.0,0.0,0.0,134.85
2020-11-06 18:30:00,121.060896,43.801928,128.7414052931,8.920895999999999,2.601928,9.2926,112.14,41.2,119.468906415,135.3,154.060896,8.471928,154.2936591061,8.920895999999999,2.601928,9.2926,145.14,5.87,145.258653787,133.5,146.660896,8.381928,146.9002216898,8.920895999999999,2.601928,9.2926,137.74,5.78,137.8612200729,135.63,112.130896,23.731928,114.6147557881,8.920895999999999,2.601928,9.2926,103.21,21.13,105.3507522517,135.3,8.920895999999999,2.601928,9.2926,8.920895999999999,2.601928,9.2926,0.0,0.0,0.0,135.37
2020-11-06 19:00:00,116.588672,45.391696,125.1132467186,9.708672,2.831696,10.1132,106.88,42.56,115.0421140279,135.5,149.628672,6.541696,149.7716036872,9.708672,2.831696,10.1132,139.92,3.71,139.9691769641,133.94,142.488672,6.551696,142.6392174993,9.708672,2.831696,10.1132,132.78,3.7199999999999998,132.8321000361,135.99,108.128672,22.911696,110.5294328316,9.708672,2.831696,10.1132,98.42,20.08,100.4475126621,135.5,9.708672,2.831696,10.1132,9.708672,2.831696,10.1132,0.0,0.0,0.0,135.58
2020-11-06 19:30:00,117.718208,44.706144,125.9214668199,10.238208,2.986144,10.6648,107.48,41.72,115.293142901,135.09,145.708208,5.016144,145.7945252031,10.238208,2.986144,10.6648,135.47,2.03,135.4852087868,133.84,138.808208,5.106144,138.9020925498,10.238208,2.986144,10.6648,128.57,2.12,128.5874772285,135.91,109.168208,23.546143999999998,111.6786395655,10.238208,2.986144,10.6648,98.93,20.56,101.0438444439,135.09,10.238208,2.986144,10.6648,10.238208,2.986144,10.6648,0.0,0.0,0.0,135.16
2020-11-06 20:00:00,104.714656,68.637608,125.2049536287,12.334656,3.597608,12.8486,92.38,65.04,112.9790511555,134.76,137.864656,6.527608,138.0191038958,12.334656,3.597608,12.8486,125.53,2.93,125.5641899588,134.16,131.464656,6.467608,131.6236518656,12.334656,3.597608,12.8486,119.13,2.87,119.1645660421,136.16,97.744656,29.937608,102.226601965,12.334656,3.597608,12.8486,85.41,26.34,89.3793247905,134.76,12.334656,3.597608,12.8486,12.334656,3.597608,12.8486,0.0,0.0,0.0,134.82
2020-11-06 20:30:00,107.189008,84.425544,136.4446991118,11.059008,3.225544,11.5198,96.13,81.2,125.8348795048,133.4,137.629008,8.035544,137.8633882162,11.059008,3.225544,11.5198,126.57,4.8100000000000005,126.6613634855,133.69,131.179008,7.955544,131.4200244263,11.059008,3.225544,11.5198,120.12,4.73,120.2130912172,135.8,100.059008,39.015544,107.3965444303,11.059008,3.225544,11.5198,89.0,35.79,95.9266600065,133.4,11.059008,3.225544,11.5198,11.059008,3.225544,11.5198,0.0,0.0,0.0,133.47
2020-11-06 21:00:00,100.204928,86.728104,132.5246830553,9.524928,2.778104,9.9218,90.68,83.95,123.5737225303,133.77,131.594928,5.988104,131.7310990801,9.524928,2.778104,9.9218,122.07,3.21,122.1121984079,134.14,125.364928,5.988104,125.5078585665,9.524928,2.778104,9.9218,115.84,3.21,115.8844670351,136.14,93.544928,36.958104,100.5810867201,9.524928,2.778104,9.9218,84.02,34.18,90.706299671,133.77,9.524928,2.778104,9.9218,9.524928,2.778104,9.9218,0.0,0.0,0.0,133.84
2020-11-06 21:30:00,96.547488,87.752184,130.4678628471,7.687488,2.242184,8.0078,88.86,85.51,123.3209621273,134.28,125.827488,3.9621839999999997,125.8898551848,7.687488,2.242184,8.0078,118.14,1.72,118.1525200747,134.92,119.827488,4.032184,119.8953101176,7.687488,2.242184,8.0078,112.14,1.79,112.1542852503,136.77,90.077488,35.942184,96.9834750619,7.687488,2.242184,8.0078,82.39,33.7,89.0157407429,134.28,7.687488,2.242184,8.0078,7.687488,2.242184,8.0078,0.0,0.0,0.0,134.34
2020-11-06 22:00:00,90.259904,83.977472,123.2844924295,7.499904,2.187472,7.8124,82.76,81.79,116.3564424516,134.35,116.189904,11.507472,116.758364597,7.499904,2.187472,7.8124,108.69,9.32,109.0888559845,133.36,110.729904,10.737472,111.2492918845,7.499904,2.187472,7.8124,103.23,8.55,103.5834706891,135.49,84.359904,39.327472,93.076546223,7.499904,2.187472,7.8124,76.86,37.14,85.3629849525,134.35,7.499904,2.187472,7.8124,7.499904,2.187472,7.8124,0.0,0.0,0.0,134.42
2020-11-06 22:30:00,85.352432,83.192376,119.1889637208,7.002432,2.042376,7.2942,78.35,81.15,112.8009086843,134.69,108.662432,15.352376,109.7416036743,7.002432,2.042376,7.2942,101.66,13.31,102.527614329,133.36,103.562432,14.552376,104.5798688515,7.002432,2.042376,7.2942,96.56,12.51,97.3670051917,135.51,79.832432,40.392376,89.4693312703,7.002432,2.042376,7.2942,72.83,38.35,82.3099714494,134.69,7.002432,2.042376,7.2942,7.002432,2.042376,7.2942,0.0,0.0,0.0,134.75
2020-11-06 23:00:00,79.735568,85.556624,116.9516853857,8.045568,2.346624,8.3808,71.69,83.21,109.8333291856,135.05,102.505568,17.146624,103.92977526,8.045568,2.346624,8.3808,94.46,14.8,95.6124029611,133.85,97.785568,16.276623999999998,99.1309527742,8.045568,2.346624,8.3808,89.74,13.93,90.8147152173,135.91,74.805568,39.516624,84.6016345951,8.045568,2.346624,8.3808,66.76,37.17,76.410120403,135.05,8.045568,2.346624,8.3808,8.045568,2.346624,8.3808,0.0,0.0,0.0,135.11
2020-11-06 23:30:00,75.205472,86.704096,114.7757085882,7.865472,2.294096,8.1932,67.34,84.41,107.9802004999,135.54,96.825472,18.094096,98.5016159161,7.865472,2.294096,8.1932,88.96,15.8,90.3522086061,134.55,92.385472,17.184096,93.9700409279,7.865472,2.294096,8.1932,84.52,14.89,85.8215736281,136.49,70.635472,39.274096,80.8197037936,7.865472,2.294096,8.1932,62.77,36.98,72.8532312255,135.54,7.865472,2.294096,8.1932,7.865472,2.294096,8.1932,0.0,0.0,0.0,135.6
2020-11-07 00:00:00,71.918304,87.508672,113.2696346133,7.058304,2.058672,7.3524,64.86,85.45,107.2777800852,136.27,92.718304,18.988672,94.6427681387,7.058304,2.058672,7.3524,85.66,16.93,87.3170115155,135.54,88.448304,18.008672,90.2630309024,7.058304,2.058672,7.3524,81.39,15.95,82.9381371867,137.33,67.608304,39.268672,78.1851096463,7.058304,2.058672,7.3524,60.55,37.21,71.0695898398,136.27,7.058304,2.058672,7.3524,7.058304,2.058672,7.3524,0.0,0.0,0.0,136.34
2020-11-07 00:30:00,72.72704,85.58872,112.3149648907,6.40704,1.8687200000000002,6.674,66.32,83.72,106.8053406904,136.32,91.98704,21.58872,94.4864453729,6.40704,1.8687200000000002,6.674,85.58,19.72,87.8226326182,135.13,87.75704,20.31872,90.0785682169,6.40704,1.8687200000000002,6.674,81.35,18.45,83.4159756881,137.01,68.30704,40.64872,79.4869181136,6.40704,1.8687200000000002,6.674,61.9,38.78,73.0444960281,136.32,6.40704,1.8687200000000002,6.674,6.40704,1.8687200000000002,6.674,0.0,0.0,0.0,136.4
2020-11-07 01:00:00,76.209904,77.877472,108.962608783,6.779904,1.9774720000000001,7.0624,69.43,75.9,102.8656157324,135.67,93.349904,28.967472,97.7410814902,6.779904,1.9774720000000001,7.0624,86.57,26.99,90.6797937801,132.48,89.059904,27.527472,93.2171025896,6.779904,1.9774720000000001,7.0624,82.28,25.55,86.1556782807,134.77,71.519904,46.737472,85.4370408963,6.779904,1.9774720000000001,7.0624,64.74,44.76,78.7065765994,135.67,6.779904,1.9774720000000001,7.0624,6.779904,1.9774720000000001,7.0624,0.0,0.0,0.0,135.75
2020-11-07 01:30:00,76.436896,77.854928,109.1054026343,6.016896,1.754928,6.2676,70.42,76.1,103.6831056634,135.99,93.216896,28.714928,97.53941147,6.016896,1.754928,6.2676,87.2,26.96,91.2725676203,132.84,88.896896,27.274928,92.9869873468,6.016896,1.754928,6.2676,82.88,25.52,86.7200369004,135.08,71.666896,46.854928,85.6243438524,6.016896,1.754928,6.2676,65.65,45.1,79.6488072729,135.99,6.016896,1.754928,6.2676,6.016896,1.754928,6.2676,0.0,0.0,0.0,136.05
2020-11-07 02:00:00,74.338368,78.107024,107.8281046622,6.058368,1.767024,6.3108,68.28,76.34,102.4204764683,136.37,90.878368,29.057024,95.4106305088,6.058368,1.767024,6.3108,84.82,27.29,89.1020566542,133.34,86.668368,27.587024,90.9530093233,6.058368,1.767024,6.3108,80.61,25.82,84.6442230752,135.51,69.758368,47.277024,84.2694897595,6.058368,1.767024,6.3108,63.7,45.51,78.2869727349,136.37,6.058368,1.767024,6.3108,6.058368,1.767024,6.3108,0.0,0.0,0.0,136.44
2020-11-07 02:30:00,73.202496,78.410728,107.2699756974,6.482496,1.890728,6.7526,66.72,76.52,101.5227501598,136.57,89.072496,29.750728,93.9096127146,6.482496,1.890728,6.7526,82.59,27.86,87.1624213753,133.66,84.992496,28.270728,89.5709687229,6.482496,1.890728,6.7526,78.51,26.38,82.8234538039,135.78,68.772496,47.490728,83.5764647017,6.482496,1.890728,6.7526,62.29,45.6,77.1971767618,136.57,6.482496,1.890728,6.7526,6.482496,1.890728,6.7526,0.0,0.0,0.0,136.64
2020-11-07 03:00:00,71.678064,78.497352,106.299478502,6.368064,1.8573520000000001,6.6334,65.31,76.64,100.6930270674,136.65,87.478064,29.667352,92.3718758924,6.368064,1.8573520000000001,6.6334,81.11,27.81,85.745135139,133.76,83.478064,28.197352,88.1117349109,6.368064,1.8573520000000001,6.6334,77.11,26.34,81.4846470202,135.83,67.358064,47.677352,82.5241702749,6.368064,1.8573520000000001,6.6334,60.99,45.82,76.2840251953,136.65,6.368064,1.8573520000000001,6.6334,6.368064,1.8573520000000001,6.6334,0.0,0.0,0.0,136.7
2020-11-07 03:30:00,70.563552,78.633536,105.6524862685,6.183552,1.8035359999999998,6.4412,64.38,76.83,100.2378835571,136.9,86.073552,29.713536,91.0579517424,6.183552,1.8035359999999998,6.4412,79.89,27.91,84.6249384047,134.1,82.133552,28.233536,86.8507508269,6.183552,1.8035359999999998,6.4412,75.95,26.43,80.4173327088,136.08,66.333552,47.983536,81.8691629858,6.183552,1.8035359999999998,6.4412,60.15,46.18,75.8328088627,136.9,6.183552,1.8035359999999998,6.4412,6.183552,1.8035359999999998,6.4412,0.0,0.0,0.0,136.94
2020-11-07 04:00:00,69.23622399999999,78.912232,104.9799746285,5.836224,1.702232,6.0794,63.4,77.21,99.9046750658,137.04,84.616224,29.942232,89.757688368,5.836224,1.702232,6.0794,78.78,28.24,83.6886252725,134.23,80.73622399999999,28.442232,85.5996403434,5.836224,1.702232,6.0794,74.9,26.74,79.5301049918,136.21,65.106224,47.722232,80.7231802557,5.836224,1.702232,6.0794,59.27,46.02,75.0384787959,137.04,5.836224,1.702232,6.0794,5.836224,1.702232,6.0794,0.0,0.0,0.0,137.07
2020-11-07 04:30:00,68.945568,79.016624,104.8671455471,5.405568,1.576624,5.6308,63.54,77.44,100.171279317,137.17,83.995568,29.886624,89.1541683701,5.405568,1.576624,5.6308,78.59,28.31,83.5334914869,134.42,80.115568,28.396624,84.9992499412,5.405568,1.576624,5.6308,74.71,26.82,79.3781865502,136.33,64.795568,47.606624,80.4043299899,5.405568,1.576624,5.6308,59.39,46.03,75.1394237401,137.17,5.405568,1.576624,5.6308,5.405568,1.576624,5.6308,0.0,0.0,0.0,137.21
2020-11-07 05:00:00,68.811872,78.939296,104.7209920748,5.071872,1.479296,5.2832,63.74,77.46,100.3137039492,137.17,83.771872,29.849296,88.930911443,5.071872,1.479296,5.2832,78.7,28.37,83.6573182692,134.42,79.881872,28.349296,84.7631763086,5.071872,1.479296,5.2832,74.81,26.87,79.4892005243,136.33,64.641872,47.539296,80.2406149019,5.071872,1.479296,5.2832,59.57,46.06,75.3001228419,137.17,5.071872,1.479296,5.2832,5.071872,1.479296,5.2832,0.0,0.0,0.0,137.21
2020-11-07 05:30:00,69.998208,78.591144,105.2440831517,5.078208,1.481144,5.2898,64.92,77.11,100.7995957333,137.0,85.078208,29.651144,90.0971243548,5.078208,1.481144,5.2898,80.0,28.17,84.8147917524,134.21,81.128208,28.161144,85.8768662952,5.078208,1.481144,5.2898,76.05,26.68,80.5941989228,136.18,65.708208,47.501144,81.0797587557,5.078208,1.481144,5.2898,60.63,46.02,76.1172601977,137.0,5.078208,1.481144,5.2898,5.078208,1.481144,5.2898,0.0,0.0,0.0,137.04
2020-11-07 06:00:00,71.322784,78.178312,105.8243260535,5.102784,1.488312,5.3154,66.22,76.69,101.3234647059,136.62,86.422784,29.348312,91.2700444372,5.102784,1.488312,5.3154,81.32,27.86,85.9600023267,133.71,82.392784,27.878312,86.9814413265,5.102784,1.488312,5.3154,77.29,26.39,81.6711466798,135.78,66.932784,47.248312,81.9292411831,5.102784,1.488312,5.3154,61.83,45.76,76.9215606966,136.62,5.102784,1.488312,5.3154,5.102784,1.488312,5.3154,0.0,0.0,0.0,136.65
2020-11-07 06:30:00,76.964608,76.741344,108.6866356252,4.804608,1.401344,5.0048,72.16,75.34,104.3224865501,135.68,92.074608,27.841344,96.191859708,4.804608,1.401344,5.0048,87.27,26.44,91.1873154556,132.41,87.754608,26.431344,91.6487161442,4.804608,1.401344,5.0048,82.95,25.03,86.6441192465,134.76,72.034608,46.631344,85.8106461516,4.804608,1.401344,5.0048,67.23,45.23,81.0285492897,135.68,4.804608,1.401344,5.0048,4.804608,1.401344,5.0048,0.0,0.0,0.0,135.73
2020-11-07 07:00:00,80.524032,75.006176,110.0456549241,4.924032,1.436176,5.1292,75.6,73.57,105.4888851965,135.12,96.104032,26.156176,99.5998519557,4.924032,1.436176,5.1292,91.18,24.72,94.4715343371,131.67,91.564032,24.816176,94.8673523788,4.924032,1.436176,5.1292,86.64,23.38,89.7391441903,134.12,75.314032,47.376176,88.9758701474,4.924032,1.436176,5.1292,70.39,45.94,84.0549564273,135.12,4.924032,1.436176,5.1292,4.924032,1.436176,5.1292,0.0,0.0,0.0,135.15
2020-11-07 07:30:00,84.338192,72.684056,111.3368879861,4.608192,1.344056,4.8002,79.73,71.34,106.9872352199,134.48,100.158192,24.584056,103.1311748897,4.608192,1.344056,4.8002,95.55,23.24,98.3356501987,130.87,95.388192,23.324056,98.1983643516,4.608192,1.344056,4.8002,90.78,21.98,93.4030449182,133.46,78.748192,48.194056,92.3252120333,4.608192,1.344056,4.8002,74.14,46.85,87.7021214111,134.48,4.608192,1.344056,4.8002,4.608192,1.344056,4.8002,0.0,0.0,0.0,134.51
2020-11-07 08:00:00,86.615296,71.476128,112.2989152888,6.2952960000000004,1.836128,6.5576,80.32,69.64,106.3063121362,134.19,103.445296,23.706128,106.126856965,6.2952960000000004,1.836128,6.5576,97.15,21.87,99.581220117,130.48,98.605296,22.516128,101.1433656715,6.2952960000000004,1.836128,6.5576,92.31,20.68,94.5980893042,133.15,80.965296,49.686128,94.9952128899,6.2952960000000004,1.836128,6.5576,74.67,47.85,88.6861398416,134.19,6.2952960000000004,1.836128,6.5576,6.2952960000000004,1.836128,6.5576,0.0,0.0,0.0,134.24
2020-11-07 08:30:00,88.574384,73.987112,115.4101999092,9.384384,2.7371119999999998,9.7754,79.19,71.25,106.525201713,133.78,109.004384,19.297112,110.6992965775,9.384384,2.7371119999999998,9.7754,99.62,16.56,100.9870189678,130.6,104.054384,17.727111999999998,105.5536135311,9.384384,2.7371119999999998,9.7754,94.67,14.99,95.8494079272,133.21,83.014384,48.737112,96.2636693514,9.384384,2.7371119999999998,9.7754,73.63,46.0,86.81806782,133.78,9.384384,2.7371119999999998,9.7754,9.384384,2.7371119999999998,9.7754,0.0,0.0,0.0,133.81
2020-11-07 09:00:00,90.101904,79.973472,120.4745173394,11.051904,3.223472,11.5124,79.05,76.75,110.1792403314,134.02,113.661904,11.913472,114.2845537945,11.051904,3.223472,11.5124,102.61,8.69,102.977318862,132.14,108.491904,11.353472,109.0843460814,11.051904,3.223472,11.5124,97.44,8.13,97.7785789424,134.66,84.551904,44.553472,95.5721525199,11.051904,3.223472,11.5124,73.5,41.33,84.3232998643,134.02,11.051904,3.223472,11.5124,11.051904,3.223472,11.5124,0.0,0.0,0.0,134.03
2020-11-07 09:30:00,90.538944,80.207192,120.9565791066,15.658944,4.567192,16.3114,74.88,75.64,106.4350694085,133.93,114.728944,12.487192,115.4065013567,15.658944,4.567192,16.3114,99.07,7.92,99.3860719618,131.72,109.768944,11.957192,110.4182752419,15.658944,4.567192,16.3114,94.11,7.39,94.3997044487,134.54,85.348944,46.767192,97.3222096414,15.658944,4.567192,16.3114,69.69,42.2,81.4710752353,133.93,15.658944,4.567192,16.3114,15.658944,4.567192,16.3114,0.0,0.0,0.0,133.9
2020-11-07 10:00:00,89.807808,80.628944,120.6916276646,19.367808,5.648944,20.1748,70.44,74.98,102.8775680117,133.93,115.797808,12.678944,116.489862042,19.367808,5.648944,20.1748,96.43,7.03,96.6859131415,131.63,110.957808,12.208944,111.6274763208,19.367808,5.648944,20.1748,91.59,6.5600000000000005,91.8246246929,134.47,84.997808,48.478944,97.8510877618,19.367808,5.648944,20.1748,65.63,42.83,78.3690359772,133.93,19.367808,5.648944,20.1748,19.367808,5.648944,20.1748,0.0,0.0,0.0,133.87
2020-11-07 10:30:00,89.059136,81.232248,120.5413116745,21.779136,6.352248,22.6866,67.28,74.88,100.6658472373,134.0,115.869136,13.022248,116.5986089984,21.779136,6.352248,22.6866,94.09,6.67,94.3261204545,131.71,111.159136,12.562248,111.8667224472,21.779136,6.352248,22.6866,89.38,6.21,89.5954714257,134.53,84.539136,49.402248,97.9155126784,21.779136,6.352248,22.6866,62.76,43.05,76.1059793972,134.0,21.779136,6.352248,22.6866,21.779136,6.352248,22.6866,0.0,0.0,0.0,133.96
2020-11-07 11:00:00,88.69536,81.40948,120.3925675422,22.69536,6.61948,23.641,66.0,74.79,99.7474014699,134.05,115.26536,13.27948,116.0277889344,22.69536,6.61948,23.641,92.57,6.66,92.8092694724,131.86,110.62536,12.82948,111.3668075874,22.69536,6.61948,23.641,87.93,6.21,88.1490158765,134.63,84.27536,49.71948,97.8486739542,22.69536,6.61948,23.641,61.58,43.1,75.1645288683,134.05,22.69536,6.61948,23.641,22.69536,6.61948,23.641,0.0,0.0,0.0,134.04
2020-11-07 11:30:00,89.738608,80.703344,120.6898815086,23.428608,6.833344,24.4048,66.31,73.87,99.2662732251,134.05,115.488608,12.883344,116.2049875453,23.428608,6.833344,24.4048,92.06,6.05,92.2585827986,132.11,110.878608,12.463344,111.5768822637,23.428608,6.833344,24.4048,87.45,5.63,87.6310413039,134.69,85.298608,50.863344,99.3122967693,23.428608,6.833344,24.4048,61.87,44.03,75.9377231684,134.05,23.428608,6.833344,24.4048,23.428608,6.833344,24.4048,0.0,0.0,0.0,134.06
2020-11-07 12:00:00,87.422256,81.464408,119.4951907606,24.152256,7.044408,25.1586,63.27,74.42,97.6802400693,134.23,114.632256,13.414408,115.4144724791,24.152256,7.044408,25.1586,90.48,6.37,90.7039541586,132.37,110.112256,12.974408,110.8740013906,24.152256,7.044408,25.1586,85.96,5.93,86.1642994517,134.88,83.252256,50.824408,97.5400357681,24.152256,7.044408,25.1586,59.1,43.78,73.5492923147,134.23,24.152256,7.044408,25.1586,24.152256,7.044408,25.1586,0.0,0.0,0.0,134.26
2020-11-07 12:30:00,87.622784,81.97331199999999,119.9890668193,23.222784,6.773312,24.1904,64.4,75.2,99.0070704546,134.23,114.552784,13.613312,115.3588426856,23.222784,6.773312,24.1904,91.33,6.84,91.5857767342,132.22,109.982784,13.153312,110.7665219864,23.222784,6.773312,24.1904,86.76,6.38,86.9942641787,134.85,83.342784,49.973312,97.1769085592,23.222784,6.773312,24.1904,60.12,43.2,74.0314419689,134.23,23.222784,6.773312,24.1904,23.222784,6.773312,24.1904,0.0,0.0,0.0,134.26
2020-11-07 13:00:00,86.837104,82.132072,119.52556162650001,22.327104,6.512072,23.2574,64.51,75.62,99.397809332,134.34,114.347104,13.722072,115.1675104062,22.327104,6.512072,23.2574,92.02,7.21,92.3020286884,132.43,109.727104,13.242072,110.523254671,22.327104,6.512072,23.2574,87.4,6.73,87.6587297421,134.99,82.547104,49.262072,96.1289556612,22.327104,6.512072,23.2574,60.22,42.75,73.8512755475,134.34,22.327104,6.512072,23.2574,22.327104,6.512072,23.2574,0.0,0.0,0.0,134.4
2020-11-07 13:30:00,89.499248,80.826864,120.5947649637,16.549248,4.826864,17.2388,72.95,76.0,105.3456335118,134.34,117.679248,11.706864,118.2601203896,16.549248,4.826864,17.2388,101.13,6.88,101.3637573297,132.47,112.589248,11.236864,113.1486008652,16.549248,4.826864,17.2388,96.04,6.41,96.2536736961,134.87,84.469248,47.316864,96.8191069804,16.549248,4.826864,17.2388,67.92,42.49,80.1157069494,134.34,16.549248,4.826864,17.2388,16.549248,4.826864,17.2388,0.0,0.0,0.0,134.4
2020-11-07 14:00:00,94.030144,79.493792,123.129732182,11.430144,3.333792,11.9064,82.6,76.16,112.3525949856,134.41,118.210144,10.593792,118.6838934879,11.430144,3.333792,11.9064,106.78,7.26,107.026520078,132.66,112.860144,10.083792,113.30973023,11.430144,3.333792,11.9064,101.43,6.75,101.6543525876,135.01,88.150144,45.643792,99.2663267949,11.430144,3.333792,11.9064,76.72,42.31,87.6133237584,134.41,11.430144,3.333792,11.9064,11.430144,3.333792,11.9064,0.0,0.0,0.0,134.48
2020-11-07 14:30:00,89.974352,80.542936,120.7582235598,12.524352,3.652936,13.0462,77.45,76.89,109.1355789832,134.47,116.754352,11.712936,117.3404089846,12.524352,3.652936,13.0462,104.23,8.06,104.5411713154,132.74,111.514352,11.172936,112.0726782086,12.524352,3.652936,13.0462,98.99,7.52,99.2752260133,135.1,84.554352,45.372936,95.959062956,12.524352,3.652936,13.0462,72.03,41.72,83.2398900768,134.47,12.524352,3.652936,13.0462,12.524352,3.652936,13.0462,0.0,0.0,0.0,134.55
2020-11-07 15:00:00,91.889968,80.115824,121.9110801947,9.859968,2.8758239999999997,10.2708,82.03,77.24,112.671817683,134.37,115.479968,11.265824,116.0281939861,9.859968,2.8758239999999997,10.2708,105.62,8.39,105.9527087903,132.74,110.169968,10.715824,110.6898854147,9.859968,2.8758239999999997,10.2708,100.31,7.84,100.6159117635,135.02,86.069968,44.365824,96.8316360015,9.859968,2.8758239999999997,10.2708,76.21,41.49,86.7720242935,134.37,9.859968,2.8758239999999997,10.2708,9.859968,2.8758239999999997,10.2708,0.0,0.0,0.0,134.46
2020-11-07 15:30:00,92.788032,79.548176,122.2191932037,7.9480319999999995,2.318176,8.2792,84.84,77.23,114.727060888,134.35,117.478032,10.758176,117.9695992764,7.9480319999999995,2.318176,8.2792,109.53,8.44,109.8546972141,132.64,111.958032,10.188176,112.4206380498,7.9480319999999995,2.318176,8.2792,104.01,7.87,104.3073199732,134.99,86.728032,43.538176,97.0428992972,7.9480319999999995,2.318176,8.2792,78.78,41.22,88.9121858915,134.35,7.9480319999999995,2.318176,8.2792,7.9480319999999995,2.318176,8.2792,0.0,0.0,0.0,134.46
2020-11-07 16:00:00,95.982848,77.931664,123.6367718925,5.422848,1.581664,5.6488,90.56,76.35,118.4501418319,134.06,121.072848,9.041664,121.4099922194,5.422848,1.581664,5.6488,115.65,7.46,115.8903537832,132.21,115.242848,8.531664,115.558224743,5.422848,1.581664,5.6488,109.82,6.95,110.039696928,134.62,89.422848,43.141664,99.2856934161,5.422848,1.581664,5.6488,84.0,41.56,93.7189073773,134.06,5.422848,1.581664,5.6488,5.422848,1.581664,5.6488,0.0,0.0,0.0,134.16
2020-11-07 16:30:00,101.975824,75.590032,126.936683501,5.245824,1.5300319999999998,5.4644,96.73,74.06,121.8260091278,133.37,128.025824,7.010032,128.2175969184,5.245824,1.5300319999999998,5.4644,122.78,5.48,122.9022326892,131.27,121.815824,6.580032,121.9934088298,5.245824,1.5300319999999998,5.4644,116.57,5.05,116.6793357883,133.84,94.845824,44.080032,104.5886205634,5.245824,1.5300319999999998,5.4644,89.6,42.55,99.1900322613,133.37,5.245824,1.5300319999999998,5.4644,5.245824,1.5300319999999998,5.4644,0.0,0.0,0.0,133.48
2020-11-07 17:00:00,111.644544,55.802992,124.8137737636,6.524544,1.9029919999999998,6.7964,105.12,53.9,118.1330791946,133.43,138.784544,7.382992,138.9807836507,6.524544,1.9029919999999998,6.7964,132.26,5.48,132.3734792169,130.34,132.084544,6.942992,132.2668964692,6.524544,1.9029919999999998,6.7964,125.56,5.04,125.6611125209,133.06,103.594544,37.732992,110.2524749466,6.524544,1.9029919999999998,6.7964,97.07,35.83,103.4716086663,133.43,6.524544,1.9029919999999998,6.7964,6.524544,1.9029919999999998,6.7964,0.0,0.0,0.0,133.55
2020-11-07 17:30:00,118.371952,35.164736,123.4847264978,6.941952,2.024736,7.2312,111.43,33.14,116.253621449,134.29,145.371952,8.744736,145.6347308715,6.941952,2.024736,7.2312,138.43,6.72,138.5930131717,130.34,138.371952,8.224736,138.6161728752,6.941952,2.024736,7.2312,131.43,6.2,131.5761562746,133.03,109.561952,29.864736,113.5593403574,6.941952,2.024736,7.2312,102.62,27.84,106.3293468427,134.29,6.941952,2.024736,7.2312,6.941952,2.024736,7.2312,0.0,0.0,0.0,134.41
2020-11-07 18:00:00,118.209408,35.372744,123.3883915034,6.729408,1.9627439999999998,7.0098,111.48,33.41,116.3787716897,134.17,145.179408,9.052744,145.4613786583,6.729408,1.9627439999999998,7.0098,138.45,7.09,138.6314199595,130.2,138.169408,8.502744,138.4307840135,6.729408,1.9627439999999998,7.0098,131.44,6.54,131.6026033177,132.92,109.409408,29.452744,113.3043807098,6.729408,1.9627439999999998,7.0098,102.68,27.49,106.2962017195,134.17,6.729408,1.9627439999999998,7.0098,6.729408,1.9627439999999998,7.0098,0.0,0.0,0.0,134.29
2020-11-07 18:30:00,114.283696,37.807328,120.3750689384,7.293696,2.127328,7.5976,106.99,35.68,112.7826338582,134.43,141.003696,11.417328,141.4651818092,7.293696,2.127328,7.5976,133.71,9.29,134.0323401273,130.57,134.253696,10.777328,134.6855808484,7.293696,2.127328,7.5976,126.96,8.65,127.2543284136,133.25,105.893696,27.717328,109.4610667041,7.293696,2.127328,7.5976,98.6,25.59,101.8666191645,134.43,7.293696,2.127328,7.5976,7.293696,2.127328,7.5976,0.0,0.0,0.0,134.56
2020-11-07 19:00:00,109.705216,40.295688,116.8716256796,7.425216,2.165688,7.7346,102.28,38.13,109.1562884125,135.3,135.625216,13.785688,136.324041932,7.425216,2.165688,7.7346,128.2,11.62,128.7255390356,131.72,129.145216,13.015688,129.7994412538,7.425216,2.165688,7.7346,121.72,10.85,122.2026223123,134.2,101.715216,26.315688,105.0642689064,7.425216,2.165688,7.7346,94.29,24.15,97.3335841321,135.3,7.425216,2.165688,7.7346,7.425216,2.165688,7.7346,0.0,0.0,0.0,135.43
2020-11-07 19:30:00,103.764896,42.623928,112.1782192765,8.104896,2.363928,8.4426,95.66,40.26,103.7868161184,135.75,128.784896,16.543928,129.8431784554,8.104896,2.363928,8.4426,120.68,14.18,121.5102250841,132.46,122.704896,15.663928,123.7006473013,8.104896,2.363928,8.4426,114.6,13.3,115.3691899946,134.79,96.334896,25.033928,99.5344650784,8.104896,2.363928,8.4426,88.23,22.67,91.095893431,135.75,8.104896,2.363928,8.4426,8.104896,2.363928,8.4426,0.0,0.0,0.0,135.89
2020-11-07 20:00:00,96.498672,79.461696,125.0046192305,8.988672,2.621696,9.3632,87.51,76.84,116.4576562532,133.66,123.898672,11.991696,124.4776353259,8.988672,2.621696,9.3632,114.91,9.37,115.2913916995,131.68,118.078672,11.391696,118.6269089163,8.988672,2.621696,9.3632,109.09,8.77,109.4419526507,134.13,90.198672,41.361696,99.229987033,8.988672,2.621696,9.3632,81.21,38.74,89.9769509374,133.66,8.988672,2.621696,9.3632,8.988672,2.621696,9.3632,0.0,0.0,0.0,133.77
2020-11-07 20:30:00,93.921712,81.693416,124.4793243987,8.891712,2.593416,9.2622,85.03,79.1,116.1331602084,133.75,120.921712,13.063416,121.6252986455,8.891712,2.593416,9.2622,112.03,10.47,112.5181843081,131.92,115.271712,12.383416,115.9349670257,8.891712,2.593416,9.2622,106.38,9.79,106.8295300935,134.36,87.841712,41.193416,97.0209456192,8.891712,2.593416,9.2622,78.95,38.6,87.8809564126,133.75,8.891712,2.593416,9.2622,8.891712,2.593416,9.2622,0.0,0.0,0.0,133.88
2020-11-07 21:00:00,90.790944,82.128192,122.4256322573,6.850944,1.998192,7.1364,83.94,80.13,116.0462860242,134.21,116.350944,13.738192,117.1592082985,6.850944,1.998192,7.1364,109.5,11.74,110.1275515028,132.63,110.840944,12.988192,111.5993189865,6.850944,1.998192,7.1364,103.99,10.99,104.5691168558,134.94,84.830944,40.548192,94.0236402954,6.850944,1.998192,7.1364,77.98,38.55,86.9884066988,134.21,6.850944,1.998192,7.1364,6.850944,1.998192,7.1364,0.0,0.0,0.0,134.34
2020-11-07 21:30:00,87.078496,83.183728,120.4250682773,6.6984960000000004,1.953728,6.9776,80.38,81.23,114.2771075063,134.02,111.448496,15.483728,112.5189454867,6.6984960000000004,1.953728,6.9776,104.75,13.53,105.620184624,132.5,106.178496,14.663728,107.186276788,6.6984960000000004,1.953728,6.9776,99.48,12.71,100.2886558889,134.86,81.408496,39.253728,90.3780857447,6.6984960000000004,1.953728,6.9776,74.71,37.3,83.5037370421,134.02,6.6984960000000004,1.953728,6.9776,6.6984960000000004,1.953728,6.9776,0.0,0.0,0.0,134.14
2020-11-07 22:00:00,83.595792,84.105856,118.5835210036,6.225792,1.815856,6.4852,77.37,82.29,112.9502589638,134.49,107.215792,16.375856,108.4591845531,6.225792,1.815856,6.4852,100.99,14.56,102.0341790774,133.15,102.125792,15.505856,103.2962194948,6.225792,1.815856,6.4852,95.9,13.69,96.8722153148,135.4,78.215792,38.855856,87.335489142,6.225792,1.815856,6.4852,71.99,37.04,80.9600006176,134.49,6.225792,1.815856,6.4852,6.225792,1.815856,6.4852,0.0,0.0,0.0,134.6
2020-11-07 22:30:00,79.15264,85.77952,116.7187494381,5.55264,1.61952,5.784,73.6,84.16,111.8027978183,135.03,101.13264,17.87952,102.7009644979,5.55264,1.61952,5.784,95.58,16.26,96.9532052075,133.86,96.31264,16.92952,97.7892288097,5.55264,1.61952,5.784,90.76,15.31,92.0422386733,136.05,74.14264,37.82952,83.2358315247,5.55264,1.61952,5.784,68.59,36.21,77.5612802886,135.03,5.55264,1.61952,5.784,5.55264,1.61952,5.784,0.0,0.0,0.0,135.14
2020-11-07 23:00:00,75.09088,88.09484,115.7555229516,5.33088,1.55484,5.553,69.76,86.54,111.1558779372,135.2,96.05088,19.77484,98.0653651694,5.33088,1.55484,5.553,90.72,18.22,92.5315448915,134.2,91.44088,18.71484,93.336379678,5.33088,1.55484,5.553,86.11,17.16,87.8031759107,136.29,70.45088,35.95484,79.0953665659,5.33088,1.55484,5.553,65.12,34.4,73.6476367577,135.2,5.33088,1.55484,5.553,5.33088,1.55484,5.553,0.0,0.0,0.0,135.32
2020-11-07 23:30:00,70.647232,88.868776,113.5283697452,5.207232,1.518776,5.4242,65.44,87.35,109.1440154108,135.25,90.737232,20.758776,93.0815344311,5.207232,1.518776,5.4242,85.53,19.24,87.6673171712,134.33,86.397232,19.658776,88.6055820537,5.207232,1.518776,5.4242,81.19,18.14,83.1918006777,136.39,66.397232,35.258776,75.1782794581,5.207232,1.518776,5.4242,61.19,33.74,69.8756302297,135.25,5.207232,1.518776,5.4242,5.207232,1.518776,5.4242,0.0,0.0,0.0,135.37
2020-11-08 00:00:00,67.00224,89.54232,111.8352683012,5.08224,1.48232,5.294,61.92,88.06,107.6505921953,135.75,86.38224,21.58232,89.0375646792,5.08224,1.48232,5.294,81.3,20.1,83.7478357929,135.0,82.24224,20.45232,84.7471736024,5.08224,1.48232,5.294,77.16,18.97,79.4577025845,136.98,63.08224,35.28232,72.2787043879,5.08224,1.48232,5.294,58.0,33.8,67.1300230895,135.75,5.08224,1.48232,5.294,5.08224,1.48232,5.294,0.0,0.0,0.0,135.89
2020-11-08 00:30:00,66.66488,89.93184,111.9461570185,5.35488,1.5618400000000001,5.578,61.31,88.37,107.5554415174,135.68,86.12488,22.01184,88.8932846463,5.35488,1.5618400000000001,5.578,80.77,20.45,83.3186377709,134.91,81.99488,20.85184,84.604725504,5.35488,1.5618400000000001,5.578,76.64,19.29,79.0303340497,136.89,62.81488,34.85184,71.8356450573,5.35488,1.5618400000000001,5.578,57.46,33.29,66.4068949733,135.68,5.35488,1.5618400000000001,5.578,5.35488,1.5618400000000001,5.578,0.0,0.0,0.0,135.81
2020-11-08 01:00:00,69.267792,89.421856,113.1118709024,5.217792,1.521856,5.4352,64.05,87.9,108.7603443356,135.42,88.797792,21.621856,91.3923001186,5.217792,1.521856,5.4352,83.58,20.1,85.9629361993,134.56,84.537792,20.481856,86.9835886903,5.217792,1.521856,5.4352,79.32,18.96,81.5545461639,136.57,65.167792,34.791856,73.8736377748,5.217792,1.521856,5.4352,59.95,33.27,68.5630760687,135.42,5.217792,1.521856,5.4352,5.217792,1.521856,5.4352,0.0,0.0,0.0,135.54
2020-11-08 01:30:00,68.543792,89.519856,112.7477540353,5.313792,1.5498560000000001,5.5352,63.23,87.97,108.3362995491,135.66,88.243792,21.609856,90.8512669305,5.313792,1.5498560000000001,5.5352,82.93,20.06,85.3216766127,134.89,84.013792,20.479856,86.4739368134,5.313792,1.5498560000000001,5.5352,78.7,18.93,80.9446409591,136.84,64.533792,35.069856,73.447294775,5.313792,1.5498560000000001,5.5352,59.22,33.52,68.0485032899,135.66,5.313792,1.5498560000000001,5.5352,5.313792,1.5498560000000001,5.5352,0.0,0.0,0.0,135.79
2020-11-08 02:00:00,66.937184,89.517512,111.7764356048,4.997184,1.457512,5.2054,61.94,88.06,107.6620973231,136.41,86.057184,21.167512,88.6222459785,4.997184,1.457512,5.2054,81.06,19.71,83.4218658386,135.8,81.927184,20.377512,84.4233763449,4.997184,1.457512,5.2054,76.93,18.92,79.2224166508,137.6,63.017184,36.337512,72.7432488802,4.997184,1.457512,5.2054,58.02,34.88,67.6973766109,136.41,4.997184,1.457512,5.2054,4.997184,1.457512,5.2054,0.0,0.0,0.0,136.54
2020-11-08 02:30:00,67.188032,80.473176,104.8339816069,4.708032,1.373176,4.9042,62.48,79.1,100.799605158,136.35,82.368032,32.083176,88.3958306585,4.708032,1.373176,4.9042,77.66,30.71,83.5115542904,133.54,78.518032,29.743176,83.9627171292,4.708032,1.373176,4.9042,73.81,28.37,79.0744775512,135.75,63.238032,44.203176,77.1554888502,4.708032,1.373176,4.9042,58.53,42.83,72.5270280654,136.35,4.708032,1.373176,4.9042,4.708032,1.373176,4.9042,0.0,0.0,0.0,136.47
2020-11-08 03:00:00,65.696848,80.308664,103.7572038492,4.486848,1.308664,4.6738,61.21,79.0,99.9383014665,136.59,80.376848,31.918664,86.4825925025,4.486848,1.308664,4.6738,75.89,30.61,81.8307045063,133.82,76.566848,30.288664,82.3400593852,4.486848,1.308664,4.6738,72.08,28.98,77.6876232099,135.99,61.846848,44.638664,76.2734746241,4.486848,1.308664,4.6738,57.36,43.33,71.8864277872,136.59,4.486848,1.308664,4.6738,4.486848,1.308664,4.6738,0.0,0.0,0.0,136.72
2020-11-08 03:30:00,64.183056,80.628808,103.0556614505,4.693056,1.368808,4.8886,59.49,79.26,99.1020065387,136.63,78.543056,32.288808,84.9210148778,4.693056,1.368808,4.8886,73.85,30.92,80.0616568652,133.91,74.843056,30.648808,80.8754132184,4.693056,1.368808,4.8886,70.15,29.28,76.0153990978,136.04,60.503056,44.588808,75.1583766735,4.693056,1.368808,4.8886,55.81,43.22,70.5884161885,136.63,4.693056,1.368808,4.8886,4.693056,1.368808,4.8886,0.0,0.0,0.0,136.75
2020-11-08 04:00:00,62.596736,80.964048,102.3402580923,4.916736,1.434048,5.1216,57.68,79.53,98.2446095213,136.97,77.026736,32.424048,83.5729438725,4.916736,1.434048,5.1216,72.11,30.99,78.4871467184,134.35,73.436736,30.794048,79.6318252118,4.916736,1.434048,5.1216,68.52,29.36,74.5452882482,136.4,59.056736,45.104048,74.3106534284,4.916736,1.434048,5.1216,54.14,43.67,69.5572318311,136.97,4.916736,1.434048,5.1216,4.916736,1.434048,5.1216,0.0,0.0,0.0,137.1
2020-11-08 04:30:00,61.781664,81.327152,102.1326571623,5.201664,1.5171519999999998,5.4184,56.58,79.81,97.8311427921,137.07,76.281664,32.707152,82.9978918682,5.201664,1.5171519999999998,5.4184,71.08,31.19,77.6220490582,134.47,72.741664,31.057152,79.0942246428,5.201664,1.5171519999999998,5.4184,67.54,29.54,73.7174551921,136.51,58.321664,45.087152,73.7174861698,5.201664,1.5171519999999998,5.4184,53.12,43.57,68.7028332749,137.07,5.201664,1.5171519999999998,5.4184,5.201664,1.5171519999999998,5.4184,0.0,0.0,0.0,137.19
2020-11-08 05:00:00,61.332272,81.251496,101.8010471013,5.4222719999999995,1.581496,5.6482,55.91,79.67,97.3305553257,137.04,75.792272,32.731496,82.5579755403,5.4222719999999995,1.581496,5.6482,70.37,31.15,76.9562174226,134.47,72.282272,31.081496,78.6815495468,5.4222719999999995,1.581496,5.6482,66.86,29.5,73.0787903567,136.48,57.942272,45.231496,73.506429072,5.4222719999999995,1.581496,5.6482,52.52,43.65,68.2910894627,137.04,5.4222719999999995,1.581496,5.6482,5.4222719999999995,1.581496,5.6482,0.0,0.0,0.0,137.16
2020-11-08 05:30:00,61.159904,81.452472,101.8579356368,6.179904,1.8024719999999999,6.4374,54.98,79.65,96.7828647024,136.99,76.019904,32.882472,82.8268239703,6.179904,1.8024719999999999,6.4374,69.84,31.08,76.4433908196,134.38,72.549904,31.242472,78.9910161163,6.179904,1.8024719999999999,6.4374,66.37,29.44,72.6064081194,136.44,57.839904,45.312472,73.4756736171,6.179904,1.8024719999999999,6.4374,51.66,43.51,67.5416589965,136.99,6.179904,1.8024719999999999,6.4374,6.179904,1.8024719999999999,6.4374,0.0,0.0,0.0,137.16
2020-11-08 06:00:00,61.567392,81.459656,102.1088601117,6.547392,1.909656,6.8202,55.02,79.55,96.7233317251,136.79,76.897392,32.759656,83.5847112673,6.547392,1.909656,6.8202,70.35,30.85,76.8169577632,134.11,73.397392,31.139656,79.7298898043,6.547392,1.909656,6.8202,66.85,29.23,72.9610539946,136.2,58.247392,45.219656,73.7399210981,6.547392,1.909656,6.8202,51.7,43.31,67.443651295,136.79,6.547392,1.909656,6.8202,6.547392,1.909656,6.8202,0.0,0.0,0.0,136.92
2020-11-08 06:30:00,65.352,80.511,103.6962150949,6.072,1.771,6.325,59.28,78.74,98.5601643667,136.16,80.832,31.671,86.8151165696,6.072,1.771,6.325,74.76,29.9,80.5174987192,133.27,77.092,30.081,82.7529034234,6.072,1.771,6.325,71.02,28.31,76.4545387796,135.5,61.642,44.791,76.196914931,6.072,1.771,6.325,55.57,43.02,70.2762072113,136.16,6.072,1.771,6.325,6.072,1.771,6.325,0.0,0.0,0.0,136.27
2020-11-08 07:00:00,68.196496,79.727728,104.9155502236,6.506496,1.8977279999999999,6.7776,61.69,77.83,99.3134683716,136.1,84.206496,30.647728,89.6103632409,6.506496,1.8977279999999999,6.7776,77.7,28.75,82.8483705332,133.09,80.346496,29.117728,85.4599409277,6.506496,1.8977279999999999,6.7776,73.84,27.22,78.6973570077,135.38,64.246496,45.547728,78.7540968727,6.506496,1.8977279999999999,6.7776,57.74,43.65,72.3825262063,136.1,6.506496,1.8977279999999999,6.7776,6.506496,1.8977279999999999,6.7776,0.0,0.0,0.0,136.21
2020-11-08 07:30:00,70.766176,79.030968,106.0836724887,6.346176,1.850968,6.6106,64.42,77.18,100.5320287272,135.79,87.096176,29.790968,92.0502343734,6.346176,1.850968,6.6106,80.75,27.94,85.447095328,132.63,83.066176,28.310968,87.7581933745,6.346176,1.850968,6.6106,76.72,26.46,81.1547287593,135.0,66.586176,45.540968,80.6703080487,6.346176,1.850968,6.6106,60.24,43.69,74.4155474347,135.79,6.346176,1.850968,6.6106,6.346176,1.850968,6.6106,0.0,0.0,0.0,135.89
2020-11-08 08:00:00,73.615856,77.894208,107.1764987978,6.905856,2.014208,7.1936,66.71,75.88,101.0346400993,135.27,90.275856,28.804208,94.759762426,6.905856,2.014208,7.1936,83.37,26.79,87.5686073887,131.93,86.105856,27.354208,90.3463952397,6.905856,2.014208,7.1936,79.2,25.34,83.1550094703,134.42,69.245856,46.024208,83.1457533203,6.905856,2.014208,7.1936,62.34,44.01,76.3096042448,135.27,6.905856,2.014208,7.1936,6.905856,2.014208,7.1936,0.0,0.0,0.0,135.36
2020-11-08 08:30:00,78.398272,75.969496,109.1680052721,6.478272,1.8894959999999998,6.7482,71.92,74.08,103.2488876453,134.82,95.608272,27.009496,99.3501612933,6.478272,1.8894959999999998,6.7482,89.13,25.12,92.6022208157,131.31,91.148272,25.649496,94.6884582916,6.478272,1.8894959999999998,6.7482,84.67,23.76,87.940585056,133.89,73.548272,46.859496,87.2075723751,6.478272,1.8894959999999998,6.7482,67.07,44.97,80.7507634639,134.82,6.478272,1.8894959999999998,6.7482,6.478272,1.8894959999999998,6.7482,0.0,0.0,0.0,134.91
2020-11-08 09:00:00,81.855488,78.841184,113.6496951612,6.895488,2.011184,7.1828,74.96,76.83,107.3398830817,134.33,101.625488,19.801184,103.536595941,6.895488,2.011184,7.1828,94.73,17.79,96.3859792708,131.89,96.885488,18.171184,98.5747924825,6.895488,2.011184,7.1828,89.99,16.16,91.4294575069,134.41,76.745488,43.711184,88.3206518038,6.895488,2.011184,7.1828,69.85,41.7,81.3505531635,134.33,6.895488,2.011184,7.1828,6.895488,2.011184,7.1828,0.0,0.0,0.0,134.38
2020-11-08 09:30:00,85.187072,82.287896,118.4404283344,7.947072,2.317896,8.2782,77.24,79.97,111.1810168149,134.23,107.267072,14.467896,108.2383700456,7.947072,2.317896,8.2782,99.32,12.15,100.0604062554,132.5,102.237072,13.737896,103.1559434916,7.947072,2.317896,8.2782,94.29,11.42,94.9790529538,134.99,79.857072,40.987896,89.7616820638,7.947072,2.317896,8.2782,71.91,38.67,81.6481291886,134.23,7.947072,2.317896,8.2782,7.947072,2.317896,8.2782,0.0,0.0,0.0,134.23
2020-11-08 10:00:00,88.643024,81.059632,120.1176491771,9.153024,2.669632,9.5344,79.49,78.39,111.6407282312,133.83,111.693024,13.199632,112.4702711618,9.153024,2.669632,9.5344,102.54,10.53,103.0792534897,131.83,106.513024,12.539632,107.2486207479,9.153024,2.669632,9.5344,97.36,9.87,97.8590133815,134.48,83.103024,42.099632,93.1584221232,9.153024,2.669632,9.5344,73.95,39.43,83.8052945821,133.83,9.153024,2.669632,9.5344,9.153024,2.669632,9.5344,0.0,0.0,0.0,133.82
2020-11-08 10:30:00,92.341952,79.064736,121.5659022009,7.661952,2.234736,7.9812,84.68,76.83,114.339631362,133.45,115.761952,11.264736,116.3087434718,7.661952,2.234736,7.9812,108.1,9.03,108.4764992982,131.2,110.271952,10.674736,110.7874243159,7.661952,2.234736,7.9812,102.61,8.44,102.9565233485,134.01,86.361952,42.414736,96.2153656294,7.661952,2.234736,7.9812,78.7,40.18,88.3635807332,133.45,7.661952,2.234736,7.9812,7.661952,2.234736,7.9812,0.0,0.0,0.0,133.43
2020-11-08 11:00:00,93.875312,78.188216,122.17189253,7.365312,2.148216,7.6722,86.51,76.04,115.1783907684,133.38,117.945312,10.258216000000001,118.390572337,7.365312,2.148216,7.6722,110.58,8.11,110.8769971635,130.96,112.355312,9.708216,112.7739579536,7.365312,2.148216,7.6722,104.99,7.5600000000000005,105.261834014,133.9,87.725312,42.968216,97.6831508077,7.365312,2.148216,7.6722,80.36,40.82,90.1332458086,133.38,7.365312,2.148216,7.6722,7.365312,2.148216,7.6722,0.0,0.0,0.0,133.36
2020-11-08 11:30:00,94.9572,77.78960000000001,122.7521555819,7.5072,2.1896,7.82,87.45,75.6,115.5978481634,133.34,119.2872,9.999600000000001,119.7055891928,7.5072,2.1896,7.82,111.78,7.8100000000000005,112.052507781,130.93,113.6172,9.4796,114.0119772305,7.5072,2.1896,7.82,106.11,7.29,106.3601250469,133.87,88.7172,43.2796,98.7110194051,7.5072,2.1896,7.82,81.21,41.09,91.0134726291,133.34,7.5072,2.1896,7.82,7.5072,2.1896,7.82,0.0,0.0,0.0,133.33
2020-11-08 12:00:00,97.912624,76.372432,124.1758040367,7.962624,2.322432,8.2944,89.95,74.05,116.5092485599,132.95,122.732624,8.862432,123.0521828123,7.962624,2.322432,8.2944,114.77,6.54,114.9561851316,130.43,116.912624,8.382432,117.2127416999,7.962624,2.322432,8.2944,108.95,6.06,109.1184040389,133.45,91.442624,44.242432,101.5831987746,7.962624,2.322432,8.2944,83.48,41.92,93.4141145652,132.95,7.962624,2.322432,8.2944,7.962624,2.322432,8.2944,0.0,0.0,0.0,132.95
2020-11-08 12:30:00,100.133424,75.251832,125.2578972413,8.543424,2.491832,8.8994,91.59,72.76,116.9732691686,132.56,125.783424,8.201832,126.0505446292,8.543424,2.491832,8.8994,117.24,5.71,117.3789661737,129.95,119.843424,7.771832,120.0951608046,8.543424,2.491832,8.8994,111.3,5.28,111.4251695085,133.05,93.533424,44.931832,103.7659430258,8.543424,2.491832,8.8994,84.99,42.44,94.9971246933,132.56,8.543424,2.491832,8.8994,8.543424,2.491832,8.8994,0.0,0.0,0.0,132.58
