Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-08 13:00:00,99.508272,75.749496,125.0595151945,9.358272,2.729496,9.7482,90.15,73.02,116.0126842203,132.72,126.028272,8.229496,126.2966743336,9.358272,2.729496,9.7482,116.67,5.5,116.7995672081,130.13,120.138272,7.809496,120.3918295688,9.358272,2.729496,9.7482,110.78,5.08,110.8964147301,133.19,93.028272,45.289496,103.4668924789,9.358272,2.729496,9.7482,83.67,42.56,93.8723734653,132.72,9.358272,2.729496,9.7482,9.358272,2.729496,9.7482,0.0,0.0,0.0,132.75
2020-11-08 13:30:00,98.481136,76.333248,124.6005573747,9.611136,2.803248,10.0116,88.87,73.53,115.345298127,132.86,126.291136,8.853248,126.6010704233,9.611136,2.803248,10.0116,116.68,6.05,116.8367446482,130.28,120.381136,8.393248,120.6733794863,9.611136,2.803248,10.0116,110.77,5.59,110.9109597831,133.36,92.111136,44.993248,102.5127003878,9.611136,2.803248,10.0116,82.5,42.19,92.661999223,132.86,9.611136,2.803248,10.0116,9.611136,2.803248,10.0116,0.0,0.0,0.0,132.92
2020-11-08 14:00:00,98.672432,77.222376,125.2978219758,7.482432,2.182376,7.7942,91.19,75.04,118.0957988245,133.45,124.282432,8.822376,124.59517335,7.482432,2.182376,7.7942,116.8,6.64,116.9885874776,131.01,118.392432,8.332376,118.6852831849,7.482432,2.182376,7.7942,110.91,6.15,111.0803790055,133.96,92.092432,44.082376,102.0993237268,7.482432,2.182376,7.7942,84.61,41.9,94.4164291848,133.45,7.482432,2.182376,7.7942,7.482432,2.182376,7.7942,0.0,0.0,0.0,133.53
2020-11-08 14:30:00,98.39352,77.42936,125.2061922111,6.44352,1.8793600000000001,6.712,91.95,75.55,119.0067435064,133.5,124.11352,8.61936,124.4124560227,6.44352,1.8793600000000001,6.712,117.67,6.74,117.8628715924,131.01,118.14352,8.13936,118.4235639524,6.44352,1.8793600000000001,6.712,111.7,6.26,111.8752769829,133.99,91.72352,43.35936,101.4555972867,6.44352,1.8793600000000001,6.712,85.28,41.48,94.8328466303,133.5,6.44352,1.8793600000000001,6.712,6.44352,1.8793600000000001,6.712,0.0,0.0,0.0,133.59
2020-11-08 15:00:00,99.001552,76.997536,125.4190091194,5.751552,1.677536,5.9912,93.25,75.32,119.8693659781,133.5,124.451552,8.397536,124.7345477648,5.751552,1.677536,5.9912,118.7,6.72,118.8900685507,131.11,118.451552,7.907536,118.7152024671,5.751552,1.677536,5.9912,112.7,6.23,112.8720643029,134.04,92.241552,43.317536,101.9063925398,5.751552,1.677536,5.9912,86.49,41.64,95.9917168302,133.5,5.751552,1.677536,5.9912,5.751552,1.677536,5.9912,0.0,0.0,0.0,133.62
2020-11-08 15:30:00,101.574608,76.036344,126.8815455424,4.924608,1.436344,5.1298,96.65,74.6,122.0916970969,133.23,126.984608,7.7963439999999995,127.2237149618,4.924608,1.436344,5.1298,122.06,6.36,122.2255832467,130.74,120.824608,7.316344,121.0459201621,4.924608,1.436344,5.1298,115.9,5.88,116.049060315,133.73,94.494608,43.246344,103.9205331512,4.924608,1.436344,5.1298,89.57,41.81,98.8476656275,133.23,4.924608,1.436344,5.1298,4.924608,1.436344,5.1298,0.0,0.0,0.0,133.33
2020-11-08 16:00:00,105.057488,74.412184,128.7410148807,4.567488,1.332184,4.7578,100.49,73.08,124.2534768125,132.79,130.837488,6.612184,131.0044626851,4.567488,1.332184,4.7578,126.27,5.28,126.3803438039,130.25,124.457488,6.202184,124.6119312331,4.567488,1.332184,4.7578,119.89,4.87,119.9888703172,133.26,97.637488,43.962184,107.0782549587,4.567488,1.332184,4.7578,93.07,42.63,102.3686563358,132.79,4.567488,1.332184,4.7578,4.567488,1.332184,4.7578,0.0,0.0,0.0,132.9
2020-11-08 16:30:00,109.778048,80.52526399999999,136.1452825659,4.338048,1.265264,4.5188,105.44,79.26,131.9080786002,132.86,140.288048,7.825264,140.5061250207,4.338048,1.265264,4.5188,135.95,6.5600000000000005,136.1081779321,132.13,133.378048,7.775264,133.6044850241,4.338048,1.265264,4.5188,129.04,6.51,129.2041086808,134.8,101.888048,38.255264,108.8330811333,4.338048,1.265264,4.5188,97.55,36.99,104.3276693883,132.86,4.338048,1.265264,4.5188,4.338048,1.265264,4.5188,0.0,0.0,0.0,132.97
2020-11-08 17:00:00,115.933936,78.953648,140.2653059347,4.263936,1.2436479999999999,4.4416,111.67,77.71,136.0479070034,132.12,148.423936,10.443648,148.7909088664,4.263936,1.2436479999999999,4.4416,144.16,9.2,144.4532644145,131.44,141.033936,10.163648,141.3996847391,4.263936,1.2436479999999999,4.4416,136.77,8.92,137.0605679982,134.14,107.473936,38.453648,114.1460904448,4.263936,1.2436479999999999,4.4416,103.21,37.21,109.7127531329,132.12,4.263936,1.2436479999999999,4.4416,4.263936,1.2436479999999999,4.4416,0.0,0.0,0.0,132.22
2020-11-08 17:30:00,118.330064,77.863352,141.6499404551,4.640064,1.353352,4.8334,113.69,76.51,137.0372073563,132.02,151.790064,11.783352,152.2467435234,4.640064,1.353352,4.8334,147.15,10.43,147.5191763806,131.34,144.250064,11.453352,144.7040436064,4.640064,1.353352,4.8334,139.61,10.1,139.9748623861,133.99,109.730064,39.503352,116.6241903066,4.640064,1.353352,4.8334,105.09,38.15,111.8004051871,132.02,4.640064,1.353352,4.8334,4.640064,1.353352,4.8334,0.0,0.0,0.0,132.12
2020-11-08 18:00:00,115.652992,79.870456,140.5521408595,4.732992,1.380456,4.9302,110.92,78.49,135.8820315568,132.57,148.562992,9.900456,148.8925170081,4.732992,1.380456,4.9302,143.83,8.52,144.0821269277,132.12,141.192992,9.670456,141.5237743602,4.732992,1.380456,4.9302,136.46,8.29,136.7115785148,134.68,107.262992,38.350456,113.9127162708,4.732992,1.380456,4.9302,102.53,36.97,108.9916593139,132.57,4.732992,1.380456,4.9302,4.732992,1.380456,4.9302,0.0,0.0,0.0,132.69
2020-11-08 18:30:00,110.458784,81.761312,137.4265443891,4.838784,1.411312,5.0404,105.62,80.35,132.709106319,133.03,142.688784,8.031312,142.9146285439,4.838784,1.411312,5.0404,137.85,6.62,138.008865295,132.83,135.648784,7.881312,135.8775466349,4.838784,1.411312,5.0404,130.81,6.47,130.9699087577,135.29,102.548784,37.491312,109.1872317414,4.838784,1.411312,5.0404,97.71,36.08,104.1585834197,133.03,4.838784,1.411312,5.0404,4.838784,1.411312,5.0404,0.0,0.0,0.0,133.15
2020-11-08 19:00:00,105.466816,83.779488,134.693176838,5.106816,1.489488,5.3196,100.36,82.29,129.7835648301,133.3,136.736816,6.119488,136.8736825807,5.106816,1.489488,5.3196,131.63,4.63,131.7114034547,133.34,130.026816,6.069488,130.1683969467,5.106816,1.489488,5.3196,124.92,4.58,125.0039311382,135.66,98.026816,36.399488,104.5666265199,5.106816,1.489488,5.3196,92.92,34.91,99.2614451839,133.3,5.106816,1.489488,5.3196,5.106816,1.489488,5.3196,0.0,0.0,0.0,133.41
2020-11-08 19:30:00,100.50536,87.42948,133.2112658967,4.93536,1.43948,5.141,95.57,85.99,128.5608999657,133.98,130.78536,3.64948,130.8362682692,4.93536,1.43948,5.141,125.85,2.21,125.869402954,134.23,124.37536,3.71948,124.4309636168,4.93536,1.43948,5.141,119.44,2.2800000000000002,119.4617595718,136.36,93.48536,34.16948,99.5342448497,4.93536,1.43948,5.141,88.55,32.73,94.4052720985,133.98,4.93536,1.43948,5.141,4.93536,1.43948,5.141,0.0,0.0,0.0,134.09
2020-11-08 20:00:00,95.322864,89.343752,130.6474432302,4.812864,1.4037519999999999,5.0134,90.51,87.94,126.1962903575,134.37,124.652864,2.123752,124.6709542193,4.812864,1.4037519999999999,5.0134,119.84,0.72,119.8421628643,134.82,118.552864,2.143752,118.572244793,4.812864,1.4037519999999999,5.0134,113.74,0.74,113.7424072191,136.85,88.742864,33.003752,94.6812735286,4.812864,1.4037519999999999,5.0134,83.93,31.6,89.6816865363,134.37,4.812864,1.4037519999999999,5.0134,4.812864,1.4037519999999999,5.0134,0.0,0.0,0.0,134.48
2020-11-08 20:30:00,92.627456,90.233008,129.3129588934,4.947456,1.4430079999999998,5.1536,87.68,88.79,124.7856021342,134.21,121.557456,2.3230079999999997,121.5796507453,4.947456,1.4430079999999998,5.1536,116.61,0.88,116.6133204227,134.63,115.617456,2.103008,115.6365806073,4.947456,1.4430079999999998,5.1536,110.67,0.66,110.6719679955,136.72,86.297456,32.093008,92.0717767536,4.947456,1.4430079999999998,5.1536,81.35,30.65,86.9324162784,134.21,4.947456,1.4430079999999998,5.1536,4.947456,1.4430079999999998,5.1536,0.0,0.0,0.0,134.31
2020-11-08 21:00:00,89.52168,85.41924,123.7359194098,5.07168,1.47924,5.283,84.45,83.94,119.0702569914,134.52,115.29168,10.34924,115.7552514826,5.07168,1.47924,5.283,110.22,8.87,110.5763324586,133.6,109.73168,9.62924,110.1533651715,5.07168,1.47924,5.283,104.66,8.15,104.9768455422,135.95,83.50168,37.02924,91.3438294457,5.07168,1.47924,5.283,78.43,35.55,86.1107856195,134.52,5.07168,1.47924,5.283,5.07168,1.47924,5.283,0.0,0.0,0.0,134.61
2020-11-08 21:30:00,85.800688,83.204784,119.5190116331,5.570688,1.624784,5.8028,80.23,81.58,114.4209303406,134.69,109.570688,14.724784,110.5556644078,5.570688,1.624784,5.8028,104.0,13.1,104.8218011675,133.16,104.340688,13.914784,105.2644307736,5.570688,1.624784,5.8028,98.77,12.29,99.5316884213,135.53,80.180688,39.844784,89.5351860453,5.570688,1.624784,5.8028,74.61,38.22,83.82971132,134.69,5.570688,1.624784,5.8028,5.570688,1.624784,5.8028,0.0,0.0,0.0,134.82
2020-11-08 22:00:00,81.739168,85.806424,118.5075271238,5.679168,1.656424,5.9158,76.06,84.15,113.4299171295,135.34,104.619168,16.766424,105.9541565337,5.679168,1.656424,5.9158,98.94,15.11,100.0871405326,134.02,99.659168,15.866424,100.9142862879,5.679168,1.656424,5.9158,93.98,14.21,95.0482219718,136.24,76.479168,38.436424,85.5945198472,5.679168,1.656424,5.9158,70.8,36.78,79.7835095743,135.34,5.679168,1.656424,5.9158,5.679168,1.656424,5.9158,0.0,0.0,0.0,135.49
2020-11-08 22:30:00,77.612544,86.781992,116.4251739172,5.252544,1.531992,5.4714,72.36,85.25,111.8191937907,135.63,98.832544,17.751992,100.4141671951,5.252544,1.531992,5.4714,93.58,16.22,94.9752852062,134.52,94.162544,16.811992,95.6515957397,5.252544,1.531992,5.4714,88.91,15.28,90.2134496625,136.63,72.662544,38.001992,81.9999798568,5.252544,1.531992,5.4714,67.41,36.47,76.6431275458,135.63,5.252544,1.531992,5.4714,5.252544,1.531992,5.4714,0.0,0.0,0.0,135.77
2020-11-08 23:00:00,73.18896,87.67428,114.2077197014,5.08896,1.48428,5.301,68.1,86.19,109.8468301773,135.66,93.14896,19.18428,95.1039712536,5.08896,1.48428,5.301,88.06,17.7,89.8212313432,134.64,88.74896,18.16428,90.5887353317,5.08896,1.48428,5.301,83.66,16.68,85.3066117016,136.78,68.61896,36.99428,77.9560031313,5.08896,1.48428,5.301,63.53,35.51,72.780636161,135.66,5.08896,1.48428,5.301,5.08896,1.48428,5.301,0.0,0.0,0.0,135.85
2020-11-08 23:30:00,69.883872,86.020296,110.8298104737,4.183872,1.220296,4.3582,65.7,84.8,107.2731560084,135.97,87.783872,21.910296,90.4768990081,4.183872,1.220296,4.3582,83.6,20.69,86.1222160653,134.52,83.623872,20.730296,86.1550761158,4.183872,1.220296,4.3582,79.44,19.51,81.8006949848,136.78,65.553872,38.670296,76.1098017795,4.183872,1.220296,4.3582,61.37,37.45,71.8942236901,135.97,4.183872,1.220296,4.3582,4.183872,1.220296,4.3582,0.0,0.0,0.0,136.17
2020-11-09 00:00:00,68.162432,78.972376,104.3204357125,4.362432,1.272376,4.5442,63.8,77.7,100.537207043,135.47,82.582432,30.712376,88.1085019428,4.362432,1.272376,4.5442,78.22,29.44,83.5768030018,132.34,78.702432,29.142376,83.9246738548,4.362432,1.272376,4.5442,74.34,27.87,79.3925216881,134.82,64.022432,44.402376,77.9130463635,4.362432,1.272376,4.5442,59.66,43.13,73.617338311,135.47,4.362432,1.272376,4.5442,4.362432,1.272376,4.5442,0.0,0.0,0.0,135.68
2020-11-09 00:30:00,69.031888,78.621384,104.6265911847,4.221888,1.231384,4.3978,64.81,77.39,100.943292001,135.47,83.201888,30.181384,88.506892991,4.221888,1.231384,4.3978,78.98,28.95,84.1186239783,132.26,79.281888,28.651384,84.3001753851,4.221888,1.231384,4.3978,75.06,27.42,79.9115761326,134.68,64.801888,44.511384,78.6164613421,4.221888,1.231384,4.3978,60.58,43.28,74.4519630366,135.47,4.221888,1.231384,4.3978,4.221888,1.231384,4.3978,0.0,0.0,0.0,135.58
2020-11-09 01:00:00,71.449792,78.047856,105.813707066,4.209792,1.227856,4.3852,67.24,76.82,102.0907929247,135.36,86.119792,29.517856,91.0380272027,4.209792,1.227856,4.3852,81.91,28.29,86.6577878785,132.1,82.059792,27.997856,86.7046100486,4.209792,1.227856,4.3852,77.85,26.77,82.324087605,134.52,67.009792,44.807856,80.6105215415,4.209792,1.227856,4.3852,62.8,43.58,76.4398874934,135.36,4.209792,1.227856,4.3852,4.209792,1.227856,4.3852,0.0,0.0,0.0,135.47
2020-11-09 01:30:00,71.52144,78.03792,105.8547747511,4.14144,1.20792,4.314,67.38,76.83,102.19057344,135.66,86.11144,29.29792,90.9590469123,4.14144,1.20792,4.314,81.97,28.09,86.6494604715,132.48,82.04144,27.78792,86.6196650605,4.14144,1.20792,4.314,77.9,26.58,82.3098195843,134.83,67.06144,45.26792,80.9099580769,4.14144,1.20792,4.314,62.92,44.06,76.8128244501,135.66,4.14144,1.20792,4.314,4.14144,1.20792,4.314,0.0,0.0,0.0,135.78
2020-11-09 02:00:00,70.146848,78.538664,105.3038557093,4.246848,1.238664,4.4238,65.9,77.3,101.5780488098,136.12,84.506848,29.698664,89.5735340504,4.246848,1.238664,4.4238,80.26,28.46,85.1565569994,133.04,80.536848,28.188664,85.3275141082,4.246848,1.238664,4.4238,76.29,26.95,80.9102379183,135.33,65.816848,45.568664,80.052236817,4.246848,1.238664,4.4238,61.57,44.33,75.8683979006,136.12,4.246848,1.238664,4.4238,4.246848,1.238664,4.4238,0.0,0.0,0.0,136.25
2020-11-09 02:30:00,68.536992,78.847456,104.4712428857,4.276992,1.247456,4.4552,64.26,77.6,100.7527051746,136.31,82.326992,30.207456,87.693922308,4.276992,1.247456,4.4552,78.05,28.96,83.2495291278,133.33,78.476992,28.657456,83.5457243536,4.276992,1.247456,4.4552,74.2,27.41,79.1008729408,135.58,64.356992,45.717456,78.942436005,4.276992,1.247456,4.4552,60.08,44.47,74.7474902589,136.31,4.276992,1.247456,4.4552,4.276992,1.247456,4.4552,0.0,0.0,0.0,136.46
2020-11-09 03:00:00,67.258992,79.083456,103.8169784658,4.228992,1.2334559999999999,4.4052,63.03,77.85,100.1668777591,136.59,80.998992,30.393456,86.5135762331,4.228992,1.2334559999999999,4.4052,76.77,29.16,82.1214862262,133.69,77.198992,28.853456,82.4148426496,4.228992,1.2334559999999999,4.4052,72.97,27.62,78.0223384679,135.91,63.178992,45.863456,78.0707475717,4.228992,1.2334559999999999,4.4052,58.95,44.63,73.938754385,136.59,4.228992,1.2334559999999999,4.4052,4.228992,1.2334559999999999,4.4052,0.0,0.0,0.0,136.75
2020-11-09 03:30:00,65.9492,78.6956,102.67567599,4.8192,1.4056,5.02,61.13,77.29,98.5424832242,136.78,79.8392,30.1556,85.3443499477,4.8192,1.4056,5.02,75.02,28.75,80.3402943734,133.94,76.1492,28.6156,81.3483449371,4.8192,1.4056,5.02,71.33,27.21,76.3436506856,136.06,62.0292,46.9456,77.7914584771,4.8192,1.4056,5.02,57.21,45.54,73.1223337975,136.78,4.8192,1.4056,5.02,4.8192,1.4056,5.02,0.0,0.0,0.0,136.9
2020-11-09 04:00:00,65.022992,79.305456,102.55410689,4.852992,1.415456,5.0552,60.17,77.89,98.4239858977,137.01,78.752992,30.855456,84.5818710713,4.852992,1.415456,5.0552,73.9,29.44,79.5482469951,134.19,75.112992,29.305456,80.6273608557,4.852992,1.415456,5.0552,70.26,27.89,75.5931193959,136.31,61.192992,46.605456,76.9197685831,4.852992,1.415456,5.0552,56.34,45.19,72.2241767,137.01,4.852992,1.415456,5.0552,4.852992,1.415456,5.0552,0.0,0.0,0.0,137.12
2020-11-09 04:30:00,65.092144,79.319792,102.6090474249,5.142144,1.499792,5.3564,59.95,77.82,98.2341839687,136.93,78.592144,30.729792,84.3862857038,5.142144,1.499792,5.3564,73.45,29.23,79.0524850969,134.09,74.972144,29.189792,80.4541256429,5.142144,1.499792,5.3564,69.83,27.69,75.119671192,136.23,61.302144,46.769792,77.1062014544,5.142144,1.499792,5.3564,56.16,45.27,72.1340314969,136.93,5.142144,1.499792,5.3564,5.142144,1.499792,5.3564,0.0,0.0,0.0,137.04
2020-11-09 05:00:00,65.988208,79.136144,103.038696043,5.198208,1.516144,5.4148,60.79,77.62,98.5915234693,136.75,79.728208,30.436144,85.340178184,5.198208,1.516144,5.4148,74.53,28.92,79.9442762179,133.86,76.038208,28.896144,81.3436919123,5.198208,1.516144,5.4148,70.84,27.38,75.9471526787,136.03,62.098208,46.556144,77.6122540644,5.198208,1.516144,5.4148,56.9,45.04,72.5686681702,136.75,5.198208,1.516144,5.4148,5.198208,1.516144,5.4148,0.0,0.0,0.0,136.87
2020-11-09 05:30:00,68.824544,78.017992,104.036651871,4.724544,1.3779919999999999,4.9214,64.1,76.64,99.9124596835,136.17,82.574544,29.137992,87.5647069007,4.724544,1.3779919999999999,4.9214,77.85,27.76,82.651316384,133.14,78.724544,27.657992,83.4417062954,4.724544,1.3779919999999999,4.9214,74.0,26.28,78.5279466177,135.38,64.654544,46.527992,79.6559106369,4.724544,1.3779919999999999,4.9214,59.93,45.15,75.0341748805,136.17,4.724544,1.3779919999999999,4.9214,4.724544,1.3779919999999999,4.9214,0.0,0.0,0.0,136.31
2020-11-09 06:00:00,71.999696,76.615328,105.1373611455,4.509696,1.315328,4.6975999999999996,67.49,75.3,101.1186931284,135.64,86.359696,27.865328,90.7440003403,4.509696,1.315328,4.6975999999999996,81.85,26.55,86.0483875503,132.44,82.299696,26.445328,86.444174672,4.509696,1.315328,4.6975999999999996,77.79,25.13,81.748400596,134.83,67.509696,46.675328,82.0740232834,4.509696,1.315328,4.6975999999999996,63.0,45.36,77.6307258758,135.64,4.509696,1.315328,4.6975999999999996,4.509696,1.315328,4.6975999999999996,0.0,0.0,0.0,135.8
2020-11-09 06:30:00,82.035728,71.347504,108.721327234,4.345728,1.267504,4.5268,77.69,70.08,104.6276373622,134.28,97.905728,22.987504,100.5681704883,4.345728,1.267504,4.5268,93.56,21.72,96.0480712977,130.64,93.255728,21.797504,95.7693165134,4.345728,1.267504,4.5268,88.91,20.53,91.2494876698,133.33,76.615728,49.017504,90.9543043256,4.345728,1.267504,4.5268,72.27,47.75,86.6199480489,134.28,4.345728,1.267504,4.5268,4.345728,1.267504,4.5268,0.0,0.0,0.0,134.46
2020-11-09 07:00:00,90.74312,71.49216,115.5224773315,4.53312,1.32216,4.7219999999999995,86.21,70.17,111.1575143659,134.12,109.76312,14.84216,110.7620522815,4.53312,1.32216,4.7219999999999995,105.23,13.52,106.0949730195,131.07,104.55312,13.46216,105.416244733,4.53312,1.32216,4.7219999999999995,100.02,12.14,100.7540569903,133.68,84.59312,48.93216,97.7259035957,4.53312,1.32216,4.7219999999999995,80.06,47.61,93.1467428309,134.12,4.53312,1.32216,4.7219999999999995,4.53312,1.32216,4.7219999999999995,0.0,0.0,0.0,134.29
2020-11-09 07:30:00,97.80264,73.98952,122.6368845853,5.31264,1.54952,5.534,92.49,72.44,117.4817164498,133.5,121.17264,5.21952,121.2850034984,5.31264,1.54952,5.534,115.86,3.67,115.918111182,131.54,115.33264,4.88952,115.4362389166,5.31264,1.54952,5.534,110.02,3.34,110.0706863793,134.08,91.06264,46.02952,102.0349014563,5.31264,1.54952,5.534,85.75,44.48,96.5998597307,133.5,5.31264,1.54952,5.534,5.31264,1.54952,5.534,0.0,0.0,0.0,133.67
2020-11-09 08:00:00,105.744032,54.961176,119.1743729621,6.004032,1.751176,6.2542,99.74,53.21,113.0458831625,133.56,127.624032,4.731176,127.711697077,6.004032,1.751176,6.2542,121.62,2.98,121.6565033198,130.95,121.494032,4.431176,121.5748129028,6.004032,1.751176,6.2542,115.49,2.68,115.5210911479,133.58,98.174032,42.351176,106.9194213776,6.004032,1.751176,6.2542,92.17,40.6,100.7157827751,133.56,6.004032,1.751176,6.2542,6.004032,1.751176,6.2542,0.0,0.0,0.0,133.73
2020-11-09 08:30:00,108.164656,32.442608,112.925265647,6.934656,2.022608,7.2236,101.23,30.42,105.7018888195,134.71,129.634656,6.752608,129.8104069443,6.934656,2.022608,7.2236,122.7,4.73,122.7911352664,131.05,123.454656,6.362608,123.6185053649,6.934656,2.022608,7.2236,116.52,4.34,116.6007975959,133.69,100.214656,32.852608,105.4621786689,6.934656,2.022608,7.2236,93.28,30.83,98.2427977004,134.71,6.934656,2.022608,7.2236,6.934656,2.022608,7.2236,0.0,0.0,0.0,134.86
2020-11-09 09:00:00,112.28968,30.61324,116.3878975573,8.23968,2.4032400000000003,8.583,104.05,28.21,107.8063384036,134.12,132.29968,5.35324,132.4079397415,8.23968,2.4032400000000003,8.583,124.06,2.95,124.0950687981,130.31,126.04968,5.04324,126.1505295185,8.23968,2.4032400000000003,8.583,117.81,2.64,117.8395761194,133.11,104.10968,34.73324,109.7507331666,8.23968,2.4032400000000003,8.583,95.87,32.33,101.1745313802,134.12,8.23968,2.4032400000000003,8.583,8.23968,2.4032400000000003,8.583,0.0,0.0,0.0,134.26
2020-11-09 09:30:00,109.251904,31.968472,113.833043224,8.531904,2.488472,8.8874,100.72,29.48,104.9456468845,134.4,132.821904,4.828472,132.9096396957,8.531904,2.488472,8.8874,124.29,2.34,124.3120255647,130.21,126.571904,4.558472,126.6539638115,8.531904,2.488472,8.8874,118.04,2.07,118.0581488081,133.07,101.351904,33.798472,106.8388747318,8.531904,2.488472,8.8874,92.82,31.31,97.9585039698,134.4,8.531904,2.488472,8.8874,8.531904,2.488472,8.8874,0.0,0.0,0.0,134.49
2020-11-09 10:00:00,115.381088,28.881984,118.941012556,8.681087999999999,2.531984,9.0428,106.7,26.35,109.9054707465,134.16,136.151088,3.461984,136.1950957149,8.681087999999999,2.531984,9.0428,127.47,0.93,127.4733925178,130.11,129.751088,3.261984,129.7920851855,8.681087999999999,2.531984,9.0428,121.07,0.73,121.0722007729,132.98,106.961088,36.451984,113.0018649566,8.681087999999999,2.531984,9.0428,98.28,33.92,103.9688645701,134.16,8.681087999999999,2.531984,9.0428,8.681087999999999,2.531984,9.0428,0.0,0.0,0.0,134.22
2020-11-09 10:30:00,111.932864,31.588752,116.304837802,9.252864,2.698752,9.6384,102.68,28.89,106.6668388019,134.66,134.232864,4.508752,134.3085649623,9.252864,2.698752,9.6384,124.98,1.81,124.9931058099,130.5,127.962864,4.258752,128.033712481,9.252864,2.698752,9.6384,118.71,1.56,118.720249747,133.29,103.852864,34.738752,109.50889576430001,9.252864,2.698752,9.6384,94.6,32.04,99.8785342303,134.66,9.252864,2.698752,9.6384,9.252864,2.698752,9.6384,0.0,0.0,0.0,134.72
2020-11-09 11:00:00,111.52696,30.84828,115.7146455113,10.41696,3.03828,10.850999999999999,101.11,27.81,104.86480915920001,134.5,134.44696,4.14828,134.5109411171,10.41696,3.03828,10.850999999999999,124.03,1.11,124.034966844,130.24,128.20696,3.9582800000000002,128.2680496967,10.41696,3.03828,10.850999999999999,117.79,0.92,117.7935927799,133.14,103.58696,35.93828,109.6440525127,10.41696,3.03828,10.850999999999999,93.17,32.9,98.8081924741,134.5,10.41696,3.03828,10.850999999999999,10.41696,3.03828,10.850999999999999,0.0,0.0,0.0,134.55
2020-11-09 11:30:00,115.365408,28.915744,118.934005289,10.065408,2.9357439999999997,10.4848,105.3,25.98,108.4575972443,134.24,136.765408,3.485744,136.8098214188,10.065408,2.9357439999999997,10.4848,126.7,0.55,126.7011937592,130.03,130.405408,3.465744,130.4514538712,10.065408,2.9357439999999997,10.4848,120.34,0.53,120.3411671042,133.0,107.035408,37.235744,113.3273100226,10.065408,2.9357439999999997,10.4848,96.97,34.3,102.8575271917,134.24,10.065408,2.9357439999999997,10.4848,10.065408,2.9357439999999997,10.4848,0.0,0.0,0.0,134.3
2020-11-09 12:00:00,113.359936,30.011648,117.2654002918,9.399936,2.741648,9.7916,103.96,27.27,107.4771347776,134.37,136.169936,3.261648,136.208993161,9.399936,2.741648,9.7916,126.77,0.52,126.7710664939,130.03,129.789936,3.101648,129.8269914432,9.399936,2.741648,9.7916,120.39,0.36,120.3905382495,133.0,105.169936,35.991648,111.1580593749,9.399936,2.741648,9.7916,95.77,33.25,101.3777855351,134.37,9.399936,2.741648,9.7916,9.399936,2.741648,9.7916,0.0,0.0,0.0,134.43
2020-11-09 12:30:00,118.25112,28.27116,121.5836579027,11.66112,3.40116,12.147,106.59,24.87,109.4529350908,134.0,136.77112,4.22116,136.8362432172,11.66112,3.40116,12.147,125.11,0.8200000000000001,125.1126872064,129.87,130.50112,4.19116,130.5684040777,11.66112,3.40116,12.147,118.84,0.79,118.8426257704,132.87,109.81112,38.54116,116.3782758499,11.66112,3.40116,12.147,98.15,35.14,104.2508613873,134.0,11.66112,3.40116,12.147,11.66112,3.40116,12.147,0.0,0.0,0.0,134.07
2020-11-09 13:00:00,111.875056,31.684808,116.2753422399,11.125056,3.244808,11.5886,100.75,28.44,104.6871343576,134.6,134.315056,5.114808,134.4124083899,11.125056,3.244808,11.5886,123.19,1.87,123.2041922988,130.37,128.135056,4.864808,128.2273720116,11.125056,3.244808,11.5886,117.01,1.62,117.0212138888,133.3,103.975056,35.684808,109.9282392845,11.125056,3.244808,11.5886,92.85,32.44,98.3538311404,134.6,11.125056,3.244808,11.5886,11.125056,3.244808,11.5886,0.0,0.0,0.0,134.69
2020-11-09 13:30:00,113.327488,30.887184,117.4612177352,11.407488,3.327184,11.8828,101.92,27.56,105.5804906221,134.51,137.367488,3.997184,137.425631668,11.407488,3.327184,11.8828,125.96,0.67,125.9617819023,130.18,131.047488,3.8371839999999997,131.103654,11.407488,3.327184,11.8828,119.64,0.51,119.6410870061,133.16,105.287488,36.477184,111.4272860745,11.407488,3.327184,11.8828,93.88,33.15,99.5609205462,134.51,11.407488,3.327184,11.8828,11.407488,3.327184,11.8828,0.0,0.0,0.0,134.63
2020-11-09 14:00:00,112.789472,31.556096,117.1206736183,8.249472,2.406096,8.5932,104.54,29.15,108.5280337056,134.91,136.129472,3.6160959999999998,136.1774918894,8.249472,2.406096,8.5932,127.88,1.21,127.8857243792,130.59,129.689472,3.386096,129.7336686977,8.249472,2.406096,8.5932,121.44,0.98,121.4439541517,133.5,104.559472,34.436096,110.0841854793,8.249472,2.406096,8.5932,96.31,32.03,101.496487624,134.91,8.249472,2.406096,8.5932,8.249472,2.406096,8.5932,0.0,0.0,0.0,135.03
2020-11-09 14:30:00,115.032656,29.596608,118.7790854971,6.982656,2.036608,7.2736,108.05,27.56,111.5094439947,134.72,136.012656,3.376608,136.0545628553,6.982656,2.036608,7.2736,129.03,1.34,129.0369578842,130.59,129.532656,3.136608,129.5706266102,6.982656,2.036608,7.2736,122.55,1.1,122.5549366611,133.5,106.482656,35.276608,112.1739501881,6.982656,2.036608,7.2736,99.5,33.24,104.9054221668,134.72,6.982656,2.036608,7.2736,6.982656,2.036608,7.2736,0.0,0.0,0.0,134.85
2020-11-09 15:00:00,111.947376,30.972568,116.1529808563,5.837376,1.7025679999999999,6.0806000000000004,106.11,29.27,110.0729985055,135.03,134.377376,3.902568,134.4340329591,5.837376,1.7025679999999999,6.0806000000000004,128.54,2.2,128.5588254458,130.87,127.927376,3.612568,127.9783738676,5.837376,1.7025679999999999,6.0806000000000004,122.09,1.9100000000000001,122.104939294,133.75,103.577376,33.612568,108.8948003653,5.837376,1.7025679999999999,6.0806000000000004,97.74,31.91,102.8170982862,135.03,5.837376,1.7025679999999999,6.0806000000000004,5.837376,1.7025679999999999,6.0806000000000004,0.0,0.0,0.0,135.17
2020-11-09 15:30:00,113.642096,30.888528,117.7651355252,5.172096,1.508528,5.3876,108.47,29.38,112.3784912695,135.03,135.162096,3.998528,135.2212277022,5.172096,1.508528,5.3876,129.99,2.49,130.0138461857,130.95,128.612096,3.708528,128.6655525673,5.172096,1.508528,5.3876,123.44,2.2,123.4596031097,133.78,105.072096,33.298528,110.2222179272,5.172096,1.508528,5.3876,99.9,31.79,104.8361297454,135.03,5.172096,1.508528,5.3876,5.172096,1.508528,5.3876,0.0,0.0,0.0,135.17
2020-11-09 16:00:00,118.028368,29.532024,121.6669063233,5.218368,1.522024,5.4358,112.81,28.01,116.235348324,134.34,141.068368,2.342024,141.0878078595,5.218368,1.522024,5.4358,135.85,0.8200000000000001,135.8524747658,129.98,134.218368,2.212024,134.2365947079,5.218368,1.522024,5.4358,129.0,0.6900000000000001,129.0018453356,132.95,109.088368,34.062024,114.2825162126,5.218368,1.522024,5.4358,103.87,32.54,108.8477307986,134.34,5.218368,1.522024,5.4358,5.218368,1.522024,5.4358,0.0,0.0,0.0,134.46
2020-11-09 16:30:00,117.788656,36.514608,123.3186282752,5.398656,1.574608,5.6236,112.39,34.94,117.6958610147,134.47,144.608656,9.134608,144.896875237,5.398656,1.574608,5.6236,139.21,7.5600000000000005,139.415127228,131.84,137.628656,9.184608,137.9347816052,5.398656,1.574608,5.6236,132.23,7.61,132.4488014291,134.51,108.838656,27.864608,112.3489626961,5.398656,1.574608,5.6236,103.44,26.29,106.7286170622,134.47,5.398656,1.574608,5.6236,5.398656,1.574608,5.6236,0.0,0.0,0.0,134.61
2020-11-09 17:00:00,71.469504,37.260272,80.5991183049,5.829504,1.700272,6.0724,65.64,35.56,74.653353575,134.89,101.049504,14.210272,102.043785156,5.829504,1.700272,6.0724,95.22,12.51,96.0382658111,132.94,96.229504,13.700272,97.1998708485,5.829504,1.700272,6.0724,90.4,12.0,91.1929821861,135.42,66.619504,27.930272,72.2375138498,5.829504,1.700272,6.0724,60.79,26.23,66.2075297833,134.89,5.829504,1.700272,6.0724,5.829504,1.700272,6.0724,0.0,0.0,0.0,135.03
2020-11-09 17:30:00,73.082496,37.660728,82.2154587354,5.762496,1.680728,6.0026,67.32,35.98,76.3317941621,134.99,103.592496,14.370728,104.5845258667,5.762496,1.680728,6.0026,97.83,12.69,98.6496071964,133.03,98.622496,13.850728,99.5903578837,5.762496,1.680728,6.0026,92.86,12.17,93.6540896064,135.45,68.092496,27.660728,73.4962848381,5.762496,1.680728,6.0026,62.33,25.98,67.5276928378,134.99,5.762496,1.680728,6.0026,5.762496,1.680728,6.0026,0.0,0.0,0.0,135.13
2020-11-09 18:00:00,87.993712,39.239416,96.3463809365,6.203712,1.809416,6.4622,81.79,37.43,89.9478126471,135.15,118.593712,12.369416,119.2370369395,6.203712,1.809416,6.4622,112.39,10.56,112.8850109625,133.25,112.793712,11.959416,113.4259630675,6.203712,1.809416,6.4622,106.59,10.15,107.0721747234,135.66,81.763712,26.549416,85.9661333896,6.203712,1.809416,6.4622,75.56,24.74,79.5071141471,135.15,6.203712,1.809416,6.4622,6.203712,1.809416,6.4622,0.0,0.0,0.0,135.29
2020-11-09 18:30:00,121.232176,42.593968,128.4970295675,6.562176,1.9139680000000001,6.8356,114.67,40.68,121.6719823953,135.23,151.042176,7.913968,151.249363041,6.562176,1.9139680000000001,6.8356,144.48,6.0,144.6045310493,133.32,143.682176,7.743968,143.8907110987,6.562176,1.9139680000000001,6.8356,137.12,5.83,137.2438825595,135.75,112.112176,23.553968,114.559719867,6.562176,1.9139680000000001,6.8356,105.55,21.64,107.74549688970001,135.23,6.562176,1.9139680000000001,6.8356,6.562176,1.9139680000000001,6.8356,0.0,0.0,0.0,135.39
2020-11-09 19:00:00,115.185488,45.146184,123.7169130538,6.295488,1.8361839999999998,6.5578,108.89,43.31,117.1869796522,135.79,144.315488,4.856184,144.3971696389,6.295488,1.8361839999999998,6.5578,138.02,3.02,138.0530361854,134.18,137.275488,4.826184,137.3602986952,6.295488,1.8361839999999998,6.5578,130.98,2.99,131.0141232845,136.45,106.545488,21.636184,108.7201244997,6.295488,1.8361839999999998,6.5578,100.25,19.8,102.1866062652,135.79,6.295488,1.8361839999999998,6.5578,6.295488,1.8361839999999998,6.5578,0.0,0.0,0.0,135.96
2020-11-09 19:30:00,111.9924,46.4532,121.2443707889,6.1824,1.8032,6.44,105.81,44.65,114.8450199181,135.5,139.6624,2.9632,139.6938313885,6.1824,1.8032,6.44,133.48,1.16,133.4850403603,133.99,132.8624,3.0132,132.8965639435,6.1824,1.8032,6.44,126.68,1.21,126.685778602,136.22,103.6024,20.1332,105.5405278933,6.1824,1.8032,6.44,97.42,18.33,99.1294371012,135.5,6.1824,1.8032,6.44,6.1824,1.8032,6.44,0.0,0.0,0.0,135.65
2020-11-09 20:00:00,107.192496,48.220728,117.5392266759,6.482496,1.890728,6.7526,100.71,46.33,110.8556403617,136.29,134.162496,2.690728,134.1894755565,6.482496,1.890728,6.7526,127.68,0.8,127.6825062411,135.1,127.652496,2.680728,127.68064081,6.482496,1.890728,6.7526,121.17,0.79,121.1725752801,137.06,99.272496,19.430728,101.1562239938,6.482496,1.890728,6.7526,92.79,17.54,94.4332340863,136.29,6.482496,1.890728,6.7526,6.482496,1.890728,6.7526,0.0,0.0,0.0,136.43
2020-11-09 20:30:00,102.96112,71.14116,125.1481397297,6.38112,1.86116,6.647,96.58,69.28,118.8588019458,134.49,130.16112,3.15116,130.1992587114,6.38112,1.86116,6.647,123.78,1.29,123.7867218243,133.33,123.89112,3.01116,123.9277075532,6.38112,1.86116,6.647,117.51,1.15,117.5156270459,135.54,95.70112,33.20116,101.2966998209,6.38112,1.86116,6.647,89.32,31.34,94.658639331,134.49,6.38112,1.86116,6.647,6.38112,1.86116,6.647,0.0,0.0,0.0,134.62
2020-11-09 21:00:00,98.471648,82.825064,128.6726726482,6.531648,1.9050639999999999,6.8038,91.94,80.92,122.4786103775,133.77,125.681648,3.145064,125.7209929628,6.531648,1.9050639999999999,6.8038,119.15,1.24,119.1564521963,132.7,119.641648,2.995064,119.6791307811,6.531648,1.9050639999999999,6.8038,113.11,1.09,113.1152518452,135.06,91.761648,38.935064,99.6801848532,6.531648,1.9050639999999999,6.8038,85.23,37.03,92.9267119832,133.77,6.531648,1.9050639999999999,6.8038,6.531648,1.9050639999999999,6.8038,0.0,0.0,0.0,133.9
2020-11-09 21:30:00,96.146512,81.864816,126.2774717378,6.016512,1.754816,6.2672,90.13,80.11,120.5861890931,134.07,121.506512,3.3048159999999998,121.5514469976,6.016512,1.754816,6.2672,115.49,1.55,115.5004008651,133.3,115.646512,3.144816,115.6892631381,6.016512,1.754816,6.2672,109.63,1.3900000000000001,109.6388115587,135.56,89.596512,40.004816,98.1219662754,6.016512,1.754816,6.2672,83.58,38.25,91.9166954367,134.07,6.016512,1.754816,6.2672,6.016512,1.754816,6.2672,0.0,0.0,0.0,134.19
2020-11-09 22:00:00,90.676224,83.307232,123.135179792,5.716224,1.6672319999999998,5.9544,84.96,81.64,117.8273788217,134.43,114.906224,5.257232,115.0264265386,5.716224,1.6672319999999998,5.9544,109.19,3.59,109.2490009108,133.88,109.376224,4.987232,109.4898664696,5.716224,1.6672319999999998,5.9544,103.66,3.32,103.7131524928,136.07,84.596224,38.997232,93.1520542915,5.716224,1.6672319999999998,5.9544,78.88,37.33,87.2673094578,134.43,5.716224,1.6672319999999998,5.9544,5.716224,1.6672319999999998,5.9544,0.0,0.0,0.0,134.56
2020-11-09 22:30:00,84.587664,85.115152,119.9985916624,5.297664,1.5451519999999999,5.5184,79.29,83.57,115.199171004,134.43,107.107664,7.415152,107.364035723,5.297664,1.5451519999999999,5.5184,101.81,5.87,101.9790811883,134.03,101.957664,7.035152,102.2000910567,5.297664,1.5451519999999999,5.5184,96.66,5.49,96.8157822878,136.17,79.007664,37.415152,87.4191316013,5.297664,1.5451519999999999,5.5184,73.71,35.87,81.9745143322,134.43,5.297664,1.5451519999999999,5.5184,5.297664,1.5451519999999999,5.5184,0.0,0.0,0.0,134.56
2020-11-09 23:00:00,77.989952,87.163736,116.9613161966,5.669952,1.6537359999999999,5.9062,72.32,85.51,111.9917072823,134.7,99.879952,9.483736,100.3291884749,5.669952,1.6537359999999999,5.9062,94.21,7.83,94.5348242713,134.42,95.119952,9.003736,95.5451334733,5.669952,1.6537359999999999,5.9062,89.45,7.35,89.7514623836,136.5,73.029952,36.163736,81.4934947747,5.669952,1.6537359999999999,5.9062,67.36,34.51,75.6855977052,134.7,5.669952,1.6537359999999999,5.9062,5.669952,1.6537359999999999,5.9062,0.0,0.0,0.0,134.82
2020-11-09 23:30:00,74.418,83.424,111.7926764149,5.808,1.694,6.05,68.61,81.73,106.7104727756,135.35,92.708,17.924,94.4248009794,5.808,1.694,6.05,86.9,16.23,88.4026181739,133.69,88.368,17.044,89.9966741608,5.808,1.694,6.05,82.56,15.35,83.9748539743,135.91,69.768,40.694,80.7686539445,5.808,1.694,6.05,63.96,39.0,74.9124929501,135.35,5.808,1.694,6.05,5.808,1.694,6.05,0.0,0.0,0.0,135.47
2020-11-10 00:00:00,72.81208,79.84144,108.0567190655,6.14208,1.7914400000000001,6.398,66.67,78.05,102.6483872255,135.27,89.18208,20.74144,91.5622778572,6.14208,1.7914400000000001,6.398,83.04,18.95,85.1747855882,132.94,85.05208,19.72144,87.3085992787,6.14208,1.7914400000000001,6.398,78.91,17.93,80.9214001362,135.25,68.35208,44.12144,81.3554442431,6.14208,1.7914400000000001,6.398,62.21,42.33,75.2456842616,135.27,6.14208,1.7914400000000001,6.398,6.14208,1.7914400000000001,6.398,0.0,0.0,0.0,135.38
2020-11-10 00:30:00,72.99992,80.18956,108.4405544665,5.92992,1.7295600000000002,6.177,67.07,78.46,103.2199423561,135.46,89.02992,21.02956,91.4798833023,5.92992,1.7295600000000002,6.177,83.1,19.3,85.3117811325,133.21,84.88992,19.98956,87.2117023489,5.92992,1.7295600000000002,6.177,78.96,18.26,81.0438720694,135.47,68.51992,43.98956,81.4251854514,5.92992,1.7295600000000002,6.177,62.59,42.26,75.5209619907,135.46,5.92992,1.7295600000000002,6.177,5.92992,1.7295600000000002,6.177,0.0,0.0,0.0,135.57
2020-11-10 01:00:00,74.838992,80.508456,109.9203630411,6.028992,1.758456,6.2802,68.81,78.75,104.5771418619,135.35,91.298992,21.198456,93.7276932235,6.028992,1.758456,6.2802,85.27,19.44,87.4579127352,133.06,87.048992,20.158456,89.3526180731,6.028992,1.758456,6.2802,81.02,18.4,83.0830933464,135.32,70.188992,43.598456,82.6275980745,6.028992,1.758456,6.2802,64.16,41.84,76.5969398867,135.35,6.028992,1.758456,6.2802,6.028992,1.758456,6.2802,0.0,0.0,0.0,135.46
2020-11-10 01:30:00,74.634224,80.651232,109.8857980596,6.004224,1.751232,6.2544,68.63,78.9,104.5719221397,135.66,91.584224,21.231232,94.0129528199,6.004224,1.751232,6.2544,85.58,19.48,87.7690537718,133.48,87.334224,20.191232,89.6378967366,6.004224,1.751232,6.2544,81.33,18.44,83.3942593948,135.68,70.004224,43.771232,82.5621712932,6.004224,1.751232,6.2544,64.0,42.02,76.5616117908,135.66,6.004224,1.751232,6.2544,6.004224,1.751232,6.2544,0.0,0.0,0.0,135.79
2020-11-10 02:00:00,72.768608,81.023344,108.903868541,5.668608,1.653344,5.9048,67.1,79.37,103.9327037077,136.18,89.578608,21.443344,92.109413271,5.668608,1.653344,5.9048,83.91,19.79,86.2121348767,134.17,85.418608,20.383344,87.816964792,5.668608,1.653344,5.9048,79.75,18.73,81.9199328613,136.27,68.278608,44.143344,81.3056156112,5.668608,1.653344,5.9048,62.61,42.49,75.6664535974,136.18,5.668608,1.653344,5.9048,5.668608,1.653344,5.9048,0.0,0.0,0.0,136.33
2020-11-10 02:30:00,72.037184,81.097512,108.4719425992,4.997184,1.457512,5.2054,67.04,79.64,104.1003900089,136.32,87.807184,21.537512,90.4099883042,4.997184,1.457512,5.2054,82.81,20.08,85.2097558968,134.4,83.707184,20.447512,86.1684014021,4.997184,1.457512,5.2054,78.71,18.99,80.9684148295,136.45,67.547184,44.157512,80.700111105,4.997184,1.457512,5.2054,62.55,42.7,75.7350150195,136.32,4.997184,1.457512,5.2054,4.997184,1.457512,5.2054,0.0,0.0,0.0,136.49
2020-11-10 03:00:00,70.76152,81.28336,107.7690926268,4.81152,1.4033600000000002,5.012,65.95,79.88,103.5867602544,136.12,86.13152,21.99336,88.8951439709,4.81152,1.4033600000000002,5.012,81.32,20.59,83.8861758575,134.2,82.08152,20.87336,84.6939967365,4.81152,1.4033600000000002,5.012,77.27,19.47,79.6852169477,136.28,66.36152,43.45336,79.3224169576,4.81152,1.4033600000000002,5.012,61.55,42.05,74.5426388049,136.12,4.81152,1.4033600000000002,5.012,4.81152,1.4033600000000002,5.012,0.0,0.0,0.0,136.3
2020-11-10 03:30:00,69.485344,81.722392,107.2695780965,4.945344,1.442392,5.1514,64.54,80.28,103.0062619456,136.29,84.265344,22.422392,87.1975450482,4.945344,1.442392,5.1514,79.32,20.98,82.0476861343,134.45,80.345344,21.292392,83.1188321595,4.945344,1.442392,5.1514,75.4,19.85,77.9691124741,136.5,65.215344,43.492392,78.3876856076,4.945344,1.442392,5.1514,60.27,42.05,73.48928765470001,136.29,4.945344,1.442392,5.1514,4.945344,1.442392,5.1514,0.0,0.0,0.0,136.47
2020-11-10 04:00:00,69.143664,81.173152,106.6298592185,4.673664,1.363152,4.8684,64.47,79.81,102.5963790784,136.29,83.883664,22.073152,86.7392248367,4.673664,1.363152,4.8684,79.21,20.71,81.8726340116,134.48,79.963664,20.963152,82.6658412047,4.673664,1.363152,4.8684,75.29,19.6,77.7993836737,136.53,64.883664,43.823152,78.2966059627,4.673664,1.363152,4.8684,60.21,42.46,73.6756112971,136.29,4.673664,1.363152,4.8684,4.673664,1.363152,4.8684,0.0,0.0,0.0,136.47
2020-11-10 04:30:00,68.854992,81.526456,106.7125716644,4.204992,1.226456,4.3802,64.65,80.3,103.0907973584,136.33,83.304992,22.266456,86.2294425061,4.204992,1.226456,4.3802,79.1,21.04,81.8504221125,134.51,79.394992,21.126456,82.1577257341,4.204992,1.226456,4.3802,75.19,19.9,77.7788280961,136.53,64.574992,43.396456,77.802197817,4.204992,1.226456,4.3802,60.37,42.17,73.6399741988,136.33,4.204992,1.226456,4.3802,4.204992,1.226456,4.3802,0.0,0.0,0.0,136.47
2020-11-10 05:00:00,68.974528,81.730904,106.9459030608,4.254528,1.240904,4.4318,64.72,80.49,103.2827115252,136.33,83.844528,22.560904,86.8268349351,4.254528,1.240904,4.4318,79.59,21.32,82.396058765,134.51,79.914528,21.410904,82.7330562445,4.254528,1.240904,4.4318,75.66,20.17,78.3023914066,136.48,64.684528,43.060904,77.7066896469,4.254528,1.240904,4.4318,60.43,41.82,73.4894366559,136.33,4.254528,1.240904,4.4318,4.254528,1.240904,4.4318,0.0,0.0,0.0,136.44
2020-11-10 05:30:00,72.301904,80.673472,108.3317793012,4.331904,1.263472,4.5124,67.97,79.41,104.5268817099,135.48,87.181904,21.693472,89.8403646057,4.331904,1.263472,4.5124,82.85,20.43,85.3317490738,133.39,83.061904,20.583472,85.5742906233,4.331904,1.263472,4.5124,78.73,19.32,81.0658701304,135.56,67.751904,42.653472,80.0602221411,4.331904,1.263472,4.5124,63.42,41.39,75.7312914191,135.48,4.331904,1.263472,4.5124,4.331904,1.263472,4.5124,0.0,0.0,0.0,135.59
2020-11-10 06:00:00,76.0116,78.3538,109.1653851228,4.1616,1.2138,4.335,71.85,77.14,105.4182247052,135.0,91.2416,19.5538,93.3133466606,4.1616,1.2138,4.335,87.08,18.34,88.9903477912,132.73,86.9116,18.5538,88.869959542,4.1616,1.2138,4.335,82.75,17.34,84.5472536514,135.04,71.0916,43.7638,83.4822482987,4.1616,1.2138,4.335,66.93,42.55,79.3103234138,135.0,4.1616,1.2138,4.335,4.1616,1.2138,4.335,0.0,0.0,0.0,135.14
2020-11-10 06:30:00,84.749616,73.814888,112.3883228036,4.199616,1.224888,4.3746,80.55,72.59,108.4325163408,134.14,101.019616,15.904888,102.2640126295,4.199616,1.224888,4.3746,96.82,14.68,97.9265786189,131.61,96.159616,15.074888,97.334084459,4.199616,1.224888,4.3746,91.96,13.85,92.9971187726,134.13,79.069616,46.384888,91.6709441926,4.199616,1.224888,4.3746,74.87,45.16,87.4353618395,134.14,4.199616,1.224888,4.3746,4.199616,1.224888,4.3746,0.0,0.0,0.0,134.3
2020-11-10 07:00:00,92.696928,72.914104,117.9372164449,4.676928,1.364104,4.8718,88.02,71.55,113.4324596401,133.55,111.946928,10.254104,112.4155742657,4.676928,1.364104,4.8718,107.27,8.89,107.6377489545,131.18,106.606928,9.524104,107.0315171087,4.676928,1.364104,4.8718,101.93,8.16,102.2561025074,133.73,86.336928,46.614104,98.1169701336,4.676928,1.364104,4.8718,81.66,45.25,93.3590815079,133.55,4.676928,1.364104,4.8718,4.676928,1.364104,4.8718,0.0,0.0,0.0,133.69
2020-11-10 07:30:00,100.514816,76.308488,126.1991029142,4.794816,1.398488,4.9946,95.72,74.91,121.5476305816,133.24,124.094816,4.698488,124.1837314126,4.794816,1.398488,4.9946,119.3,3.3,119.3456325133,132.32,118.044816,4.658488,118.1367008805,4.794816,1.398488,4.9946,113.25,3.26,113.2969112553,134.67,93.464816,42.928488,102.8519660088,4.794816,1.398488,4.9946,88.67,41.53,97.9137875889,133.24,4.794816,1.398488,4.9946,4.794816,1.398488,4.9946,0.0,0.0,0.0,133.37
2020-11-10 08:00:00,104.980112,72.014616,127.3064367311,4.610112,1.344616,4.8022,100.37,70.67,122.7533535183,132.62,129.010112,8.074616,129.2625561476,4.610112,1.344616,4.8022,124.4,6.73,124.5819124111,131.5,122.690112,7.864616,122.9419203014,4.610112,1.344616,4.8022,118.08,6.52,118.2598697784,133.99,97.530112,45.774616,107.737821663,4.610112,1.344616,4.8022,92.92,44.43,102.9958800147,132.62,4.610112,1.344616,4.8022,4.610112,1.344616,4.8022,0.0,0.0,0.0,132.73
2020-11-10 08:30:00,107.054608,69.356344,127.5577968886,5.404608,1.576344,5.6298,101.65,67.78,122.1754922233,132.27,131.504608,10.736344,131.9421502315,5.404608,1.576344,5.6298,126.1,9.16,126.43225696,130.92,125.104608,10.416344,125.5374970483,5.404608,1.576344,5.6298,119.7,8.84,120.0259788546,133.56,99.494608,48.026344,110.4794403456,5.404608,1.576344,5.6298,94.09,46.45,104.9310754734,132.27,5.404608,1.576344,5.6298,5.404608,1.576344,5.6298,0.0,0.0,0.0,132.35
2020-11-10 09:00:00,106.228608,69.698344,127.0526517392,7.228608,2.1083439999999998,7.5298,99.0,67.59,119.8724659795,132.14,132.158608,11.938344,132.6967283921,7.228608,2.1083439999999998,7.5298,124.93,9.83,125.3161354336,130.49,125.808608,11.578344,126.3402702889,7.228608,2.1083439999999998,7.5298,118.58,9.47,118.9575441071,133.26,98.888608,48.528344,110.1542416957,7.228608,2.1083439999999998,7.5298,91.66,46.42,102.7442066493,132.14,7.228608,2.1083439999999998,7.5298,7.228608,2.1083439999999998,7.5298,0.0,0.0,0.0,132.16
2020-11-10 09:30:00,108.208416,69.668288,128.6962767374,7.948416,2.318288,8.2796,100.26,67.35,120.7811661643,132.2,133.978416,12.788288,134.5873555125,7.948416,2.318288,8.2796,126.03,10.47,126.464152233,130.37,127.598416,12.398288,128.1993498854,7.948416,2.318288,8.2796,119.65,10.08,120.0738476938,133.26,100.738416,48.878288,111.9701544877,7.948416,2.318288,8.2796,92.79,46.56,103.81626895630001,132.2,7.948416,2.318288,8.2796,7.948416,2.318288,8.2796,0.0,0.0,0.0,132.22
2020-11-10 10:00:00,107.22664,69.40152,127.7267524992,9.53664,2.78152,9.934,97.69,66.62,118.2436488781,132.1,132.90664,13.58152,133.5987748507,9.53664,2.78152,9.934,123.37,10.8,123.8418220958,130.26,126.64664,13.18152,127.3307656963,9.53664,2.78152,9.934,117.11,10.4,117.5708811739,133.21,99.99664,49.93152,111.769784382,9.53664,2.78152,9.934,90.46,47.15,102.0104607381,132.1,9.53664,2.78152,9.934,9.53664,2.78152,9.934,0.0,0.0,0.0,132.15
2020-11-10 10:30:00,105.564384,69.887112,126.6019257081,11.304384,3.297112,11.7754,94.26,66.59,115.4087332051,132.03,132.454384,14.157112,133.2088122498,11.304384,3.297112,11.7754,121.15,10.86,121.6357763982,130.06,126.334384,13.757112,127.0812130539,11.304384,3.297112,11.7754,115.03,10.46,115.5045994755,133.14,98.654384,50.467112,110.8134327419,11.304384,3.297112,11.7754,87.35,47.17,99.2725107973,132.03,11.304384,3.297112,11.7754,11.304384,3.297112,11.7754,0.0,0.0,0.0,132.12
2020-11-10 11:00:00,102.76248,72.06864,125.5150037533,12.85248,3.74864,13.388,89.91,68.32,112.9222320892,132.38,130.85248,13.56864,131.5540934886,12.85248,3.74864,13.388,118.0,9.82,118.4079068306,130.5,124.86248,13.20864,125.5591776112,12.85248,3.74864,13.388,112.01,9.46,112.4087705653,133.5,96.24248,49.98864,108.4503530912,12.85248,3.74864,13.388,83.39,46.24,95.3521352671,132.38,12.85248,3.74864,13.388,12.85248,3.74864,13.388,0.0,0.0,0.0,132.49
2020-11-10 11:30:00,105.294048,71.313264,127.1708227801,10.194048,2.973264,10.6188,95.1,68.34,117.1083498304,132.35,131.594048,12.663264,132.2019354025,10.194048,2.973264,10.6188,121.4,9.69,121.7861079927,130.59,125.434048,12.333264,126.0389217605,10.194048,2.973264,10.6188,115.24,9.36,115.6194931662,133.5,98.334048,49.103264,109.9123083714,10.194048,2.973264,10.6188,88.14,46.13,99.4818400513,132.35,10.194048,2.973264,10.6188,10.194048,2.973264,10.6188,0.0,0.0,0.0,132.46
2020-11-10 12:00:00,107.410512,70.036816,128.2270395959,8.560512,2.496816,8.9172,98.85,67.54,119.7203996819,132.21,133.690512,12.766816,134.2987140281,8.560512,2.496816,8.9172,125.13,10.27,125.5507459157,130.51,127.320512,12.396816,127.9226087245,8.560512,2.496816,8.9172,118.76,9.9,119.171924546,133.37,100.110512,49.106816,111.5060267006,8.560512,2.496816,8.9172,91.55,46.61,102.7321497877,132.21,8.560512,2.496816,8.9172,8.560512,2.496816,8.9172,0.0,0.0,0.0,132.32
2020-11-10 12:30:00,110.22016,68.95088,130.0104131337,8.06016,2.35088,8.396,102.16,66.6,121.951734715,132.1,136.44016,13.79088,137.1353551496,8.06016,2.35088,8.396,128.38,11.44,128.8887039271,130.36,129.92016,13.37088,130.6063873109,8.06016,2.35088,8.396,121.86,11.02,122.3572637811,133.2,102.64016,49.73088,114.0533334471,8.06016,2.35088,8.396,94.58,47.38,105.783934508,132.1,8.06016,2.35088,8.396,8.06016,2.35088,8.396,0.0,0.0,0.0,132.2
2020-11-10 13:00:00,108.951776,70.506768,129.7755517321,9.211776,2.686768,9.5956,99.74,67.82,120.6135149973,132.3,134.501776,12.816768,135.1110553919,9.211776,2.686768,9.5956,125.29,10.13,125.6988504323,130.64,128.151776,12.466768,128.7567396151,9.211776,2.686768,9.5956,118.94,9.78,119.3414094101,133.47,101.551776,49.256768,112.8671449207,9.211776,2.686768,9.5956,92.34,46.57,103.4187628044,132.3,9.211776,2.686768,9.5956,9.211776,2.686768,9.5956,0.0,0.0,0.0,132.41
2020-11-10 13:30:00,107.891936,70.017648,128.6201418335,10.311936,3.007648,10.7416,97.58,67.01,118.3731240612,132.64,135.871936,13.767648,136.5676796458,10.311936,3.007648,10.7416,125.56,10.76,126.0202015551,131.08,129.491936,13.377648,130.1811159694,10.311936,3.007648,10.7416,119.18,10.37,119.6303025993,133.87,100.731936,50.917648,112.8695255955,10.311936,3.007648,10.7416,90.42,47.91,102.3286103688,132.64,10.311936,3.007648,10.7416,10.311936,3.007648,10.7416,0.0,0.0,0.0,132.76
2020-11-10 14:00:00,108.461152,70.025336,129.1021656483,9.481152,2.765336,9.8762,98.98,67.26,119.6701633658,132.73,134.901152,13.625336,135.587501607,9.481152,2.765336,9.8762,125.42,10.86,125.8893005779,131.19,128.521152,13.245336,129.2018786131,9.481152,2.765336,9.8762,119.04,10.48,119.5004267775,133.96,101.191152,50.575336,113.1260971421,9.481152,2.765336,9.8762,91.71,47.81,103.4239827119,132.73,9.481152,2.765336,9.8762,9.481152,2.765336,9.8762,0.0,0.0,0.0,132.85
2020-11-10 14:30:00,107.924912,70.071016,128.6768585002,9.774912,2.851016,10.1822,98.15,67.22,118.9619724954,132.39,132.964912,12.791015999999999,133.5787330135,9.774912,2.851016,10.1822,123.19,9.94,123.5903705796,130.93,126.714912,12.451016,127.3251613885,9.774912,2.851016,10.1822,116.94,9.6,117.333386553,133.7,100.714912,50.031016,112.45708542,9.774912,2.851016,10.1822,90.94,47.18,102.4501634943,132.39,9.774912,2.851016,10.1822,9.774912,2.851016,10.1822,0.0,0.0,0.0,132.51
2020-11-10 15:00:00,106.532464,70.796552,127.9113664261,9.862464,2.876552,10.2734,96.67,67.92,118.1448911295,132.39,131.072464,11.886552,131.6103375023,9.862464,2.876552,10.2734,121.21,9.01,121.544412459,130.99,124.902464,11.586552,125.438724884,9.862464,2.876552,10.2734,115.04,8.71,115.369258037,133.76,99.472464,49.546552,111.1288977239,9.862464,2.876552,10.2734,89.61,46.67,101.034850423,132.39,9.862464,2.876552,10.2734,9.862464,2.876552,10.2734,0.0,0.0,0.0,132.51
