Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-10 15:30:00,107.441552,69.167536,127.7804176409,8.391552,2.447536,8.7412,99.05,66.72,119.4255454248,132.06,133.801552,12.467535999999999,134.3811548228,8.391552,2.447536,8.7412,125.41,10.02,125.8096518555,130.6,127.401552,12.137536,127.978417056,8.391552,2.447536,8.7412,119.01,9.69,119.4038366218,133.35,100.171552,49.477536,111.7245111814,8.391552,2.447536,8.7412,91.78,47.03,103.1280238345,132.06,8.391552,2.447536,8.7412,8.391552,2.447536,8.7412,0.0,0.0,0.0,132.19
2020-11-10 16:00:00,111.702304,71.680672,132.72348495,6.002304,1.750672,6.2524,105.7,69.93,126.7386874636,131.78,140.162304,18.190672,141.3377939916,6.002304,1.750672,6.2524,134.16,16.44,135.1635276249,131.35,133.322304,18.140672,134.5508109395,6.002304,1.750672,6.2524,127.32,16.39,128.3706138491,133.88,103.822304,45.550672,113.3751936162,6.002304,1.750672,6.2524,97.82,43.8,107.178320569,131.78,6.002304,1.750672,6.2524,6.002304,1.750672,6.2524,0.0,0.0,0.0,131.9
2020-11-10 16:30:00,115.477744,75.775592,138.1196933905,5.127744,1.495592,5.3414,110.35,74.28,133.0212047006,132.37,146.767744,22.255592,148.4455524902,5.127744,1.495592,5.3414,141.64,20.76,143.1532996476,133.05,139.467744,21.405592,141.1008539496,5.127744,1.495592,5.3414,134.34,19.91,135.8073771928,135.27,107.157744,40.155592,114.4344950967,5.127744,1.495592,5.3414,102.03,38.66,109.108737047,132.37,5.127744,1.495592,5.3414,5.127744,1.495592,5.3414,0.0,0.0,0.0,132.5
2020-11-10 17:00:00,123.84704,40.93372,130.4364165017,5.32704,1.55372,5.549,118.52,39.38,124.8910517211,134.14,154.40704,17.16372,155.3580615411,5.32704,1.55372,5.549,149.08,15.61,149.8950249341,133.43,146.70704,16.57372,147.6402512196,5.32704,1.55372,5.549,141.38,15.02,142.175612536,135.55,114.42704,23.49372,116.8139647585,5.32704,1.55372,5.549,109.1,21.94,111.2842019336,134.14,5.32704,1.55372,5.549,5.32704,1.55372,5.549,0.0,0.0,0.0,134.28
2020-11-10 17:30:00,127.226,41.858,133.9348619292,5.856,1.708,6.1,121.37,40.15,127.8385677329,134.39,159.126,17.108,160.0430177796,5.856,1.708,6.1,153.27,15.4,154.0417245424,133.7,151.206,16.518,152.105551378,5.856,1.708,6.1,145.35,14.81,146.1025619214,135.73,117.566,23.198,119.8328484181,5.856,1.708,6.1,111.71,21.49,113.7582709081,134.39,5.856,1.708,6.1,5.856,1.708,6.1,0.0,0.0,0.0,134.52
2020-11-10 18:00:00,125.83608,43.59844,133.1748587392,5.92608,1.72844,6.173,119.91,41.87,127.0098618218,134.59,158.03608,15.558440000000001,158.8000870182,5.92608,1.72844,6.173,152.11,13.83,152.7374250143,133.93,150.19608,15.00844,150.9440814295,5.92608,1.72844,6.173,144.27,13.28,144.8799202788,135.94,116.31608,21.73844,118.330005663,5.92608,1.72844,6.173,110.39,20.01,112.1889129995,134.59,5.92608,1.72844,6.173,5.92608,1.72844,6.173,0.0,0.0,0.0,134.72
2020-11-10 18:30:00,121.93392,46.96656,130.66651677,6.19392,1.8065600000000002,6.452,115.74,45.16,124.2383724942,135.08,153.42392,12.646560000000001,153.9442584444,6.19392,1.8065600000000002,6.452,147.23,10.84,147.6285151995,134.64,145.83392,12.24656,146.3472256464,6.19392,1.8065600000000002,6.452,139.64,10.44,140.0297225592,136.49,112.76392,19.20656,114.3879084554,6.19392,1.8065600000000002,6.452,106.57,17.4,107.9811321482,135.08,6.19392,1.8065600000000002,6.452,6.19392,1.8065600000000002,6.452,0.0,0.0,0.0,135.22
2020-11-10 19:00:00,115.519712,54.737416,127.8318761926,7.259712,2.117416,7.5622,108.26,52.62,120.3706442618,135.21,148.889712,12.907416,149.4481439404,7.259712,2.117416,7.5622,141.63,10.79,142.0404203035,135.12,141.589712,12.467416,142.1375495988,7.259712,2.117416,7.5622,134.33,10.35,134.7281388575,136.9,107.049712,21.557416,109.198731787,7.259712,2.117416,7.5622,99.79,19.44,101.665912183,135.21,7.259712,2.117416,7.5622,7.259712,2.117416,7.5622,0.0,0.0,0.0,135.35
2020-11-10 19:30:00,109.392352,85.971936,139.1325283882,7.892352,2.301936,8.2212,101.5,83.67,131.5405599045,133.09,143.642352,17.011936,144.6462279306,7.892352,2.301936,8.2212,135.75,14.71,136.5446688817,134.09,136.652352,16.361936,137.6284064312,7.892352,2.301936,8.2212,128.76,14.06,129.5253689437,136.04,101.872352,35.721936,107.9538457564,7.892352,2.301936,8.2212,93.98,33.42,99.7453597918,133.09,7.892352,2.301936,8.2212,7.892352,2.301936,8.2212,0.0,0.0,0.0,133.21
2020-11-10 20:00:00,105.638432,87.315376,137.0527387594,7.698432,2.245376,8.0192,97.94,85.07,129.7272080174,133.28,139.238432,15.235376,140.0694742893,7.698432,2.245376,8.0192,131.54,12.99,132.1798460432,134.45,132.448432,14.665376,133.2578717843,7.698432,2.245376,8.0192,124.75,12.42,125.3667376141,136.35,98.438432,34.695376,104.373818606,7.698432,2.245376,8.0192,90.74,32.45,96.3677855925,133.28,7.698432,2.245376,8.0192,7.698432,2.245376,8.0192,0.0,0.0,0.0,133.41
2020-11-10 20:30:00,102.49608,88.70344,135.5497941098,7.24608,2.11344,7.548,95.25,86.59,128.7260292249,133.69,135.74608,13.65344,136.4309886323,7.24608,2.11344,7.548,128.5,11.54,129.0171368462,135.02,129.10608,13.15344,129.7743922228,7.24608,2.11344,7.548,121.86,11.04,122.3590666849,136.84,95.54608,33.75344,101.33285802340001,7.24608,2.11344,7.548,88.3,31.64,93.7975458101,133.69,7.24608,2.11344,7.548,7.24608,2.11344,7.548,0.0,0.0,0.0,133.82
2020-11-10 21:00:00,97.441008,90.271544,132.8295964618,7.651008,2.231544,7.9698,89.79,88.04,125.750887472,133.61,129.891008,11.881544,130.4332973097,7.651008,2.231544,7.9698,122.24,9.65,122.6203086768,135.02,123.571008,11.471544,124.1023381725,7.651008,2.231544,7.9698,115.92,9.24,116.2876777651,136.81,90.961008,32.471544,96.5831566378,7.651008,2.231544,7.9698,83.31,30.24,88.628515163,133.61,7.651008,2.231544,7.9698,7.651008,2.231544,7.9698,0.0,0.0,0.0,133.72
2020-11-10 21:30:00,92.575232,91.252776,129.9893945965,8.375232,2.442776,8.7242,84.2,88.81,122.3799660892,133.53,124.305232,10.972776,124.7885912883,8.375232,2.442776,8.7242,115.93,8.53,116.2433903497,134.99,118.335232,10.622776,118.8110706224,8.375232,2.442776,8.7242,109.96,8.18,110.2638381338,136.81,86.575232,31.872776,92.2558651024,8.375232,2.442776,8.7242,78.2,29.43,83.5545624128,133.53,8.375232,2.442776,8.7242,8.375232,2.442776,8.7242,0.0,0.0,0.0,133.65
2020-11-10 22:00:00,88.191824,90.578032,126.4206379569,8.461824,2.468032,8.8144,79.73,88.11,118.8286371209,133.78,116.811824,8.728032,117.1374439229,8.461824,2.468032,8.8144,108.35,6.26,108.5306873654,134.9,111.241824,8.258032,111.5479201929,8.461824,2.468032,8.8144,102.78,5.79,102.9429575056,136.75,82.581824,32.858032,88.8786134122,8.461824,2.468032,8.8144,74.12,30.39,80.1082174312,133.78,8.461824,2.468032,8.8144,8.461824,2.468032,8.8144,0.0,0.0,0.0,133.9
2020-11-10 22:30:00,84.156928,84.824104,119.4885649332,8.276928,2.414104,8.6218,75.88,82.41,112.0231337716,132.96,108.306928,8.404104,108.6324979775,8.276928,2.414104,8.6218,100.03,5.99,100.20918620570001,132.4,103.216928,8.034104,103.5291314213,8.276928,2.414104,8.6218,94.94,5.62,95.1061932789,134.66,78.916928,36.764104,87.0602140353,8.276928,2.414104,8.6218,70.64,34.35,78.5489153331,132.96,8.276928,2.414104,8.6218,8.276928,2.414104,8.6218,0.0,0.0,0.0,133.07
2020-11-10 23:00:00,78.268896,85.880928,116.196187008,9.568896,2.790928,9.967600000000001,68.7,83.09,107.8129774192,133.7,102.668896,8.900928,103.0540087775,9.568896,2.790928,9.967600000000001,93.1,6.11,93.3002792064,133.4,97.918896,8.520928,98.2889434669,9.568896,2.790928,9.967600000000001,88.35,5.73,88.5356165619,135.47,73.678896,37.960928,82.883121143,9.568896,2.790928,9.967600000000001,64.11,35.17,73.1233273313,133.7,9.568896,2.790928,9.967600000000001,9.568896,2.790928,9.967600000000001,0.0,0.0,0.0,133.81
2020-11-10 23:30:00,74.27216,88.58688,115.6027208123,9.21216,2.68688,9.596,65.06,85.9,107.7571974394,134.96,97.47216,10.54688,98.0411069542,9.21216,2.68688,9.596,88.26,7.86,88.6092952235,135.0,92.98216,10.05688,93.5244508864,9.21216,2.68688,9.596,83.77,7.37,84.0935776382,136.83,70.02216,37.29688,79.3357431981,9.21216,2.68688,9.596,60.81,34.61,69.9693375701,134.96,9.21216,2.68688,9.596,9.21216,2.68688,9.596,0.0,0.0,0.0,135.07
2020-11-11 00:00:00,70.231184,89.469512,113.7418690877,10.181184,2.969512,10.6054,60.05,86.5,105.3007716021,134.96,93.451184,11.729512,94.1844214441,10.181184,2.969512,10.6054,83.27,8.76,83.7295079407,135.0,89.191184,11.209512,89.8928276483,10.181184,2.969512,10.6054,79.01,8.24,79.4385152177,136.88,66.411184,36.839512,75.9446838474,10.181184,2.969512,10.6054,56.23,33.87,65.6428960361,134.96,10.181184,2.969512,10.6054,10.181184,2.969512,10.6054,0.0,0.0,0.0,135.07
2020-11-11 00:30:00,70.779008,89.565544,114.1562729134,9.619008000000001,2.805544,10.0198,61.16,86.76,106.1500975035,135.02,93.129008,11.835544,93.8780710967,9.619008000000001,2.805544,10.0198,83.51,9.03,83.9967916054,135.14,88.859008,11.275544,89.5715423292,9.619008000000001,2.805544,10.0198,79.24,8.47,79.691395395,136.97,66.869008,36.615544,76.2375386101,9.619008000000001,2.805544,10.0198,57.25,33.81,66.4881839126,135.02,9.619008000000001,2.805544,10.0198,9.619008000000001,2.805544,10.0198,0.0,0.0,0.0,135.13
2020-11-11 01:00:00,72.940912,89.539016,115.4885796503,8.910912,2.5990159999999998,9.2822,64.03,86.94,107.9740917998,134.64,95.140912,12.009016,95.8958268199,8.910912,2.5990159999999998,9.2822,86.23,9.41,86.7419218141,134.65,90.730912,11.449016,91.4504147597,8.910912,2.5990159999999998,9.2822,81.82,8.85,82.297235069,136.56,68.760912,35.539016,77.4020973703,8.910912,2.5990159999999998,9.2822,59.85,32.94,68.3159285965,134.64,8.910912,2.5990159999999998,9.2822,8.910912,2.5990159999999998,9.2822,0.0,0.0,0.0,134.75
2020-11-11 01:30:00,73.105216,89.950688,115.9115994113,8.025216,2.340688,8.3596,65.08,87.61,109.137154535,135.25,94.905216,12.000688,95.6609457223,8.025216,2.340688,8.3596,86.88,9.66,87.4153876614,135.43,90.495216,11.420688,91.2130266644,8.025216,2.340688,8.3596,82.47,9.08,82.9683511949,137.19,68.845216,35.500688,77.4594256018,8.025216,2.340688,8.3596,60.82,33.16,69.272346575,135.25,8.025216,2.340688,8.3596,8.025216,2.340688,8.3596,0.0,0.0,0.0,135.36
2020-11-11 02:00:00,70.752448,90.324464,114.7362963272,8.792448,2.564464,9.1588,61.96,87.76,107.4283910333,135.64,92.692448,11.954464,93.4601472595,8.792448,2.564464,9.1588,83.9,9.39,84.4238242441,135.9,88.412448,11.704464,89.1838294697,8.792448,2.564464,9.1588,79.62,9.14,80.1428973771,137.57,66.752448,36.444463999999996,76.0531936886,8.792448,2.564464,9.1588,57.96,33.88,67.1358026689,135.64,8.792448,2.564464,9.1588,8.792448,2.564464,9.1588,0.0,0.0,0.0,135.74
2020-11-11 02:30:00,70.65592,81.20256,107.6388163331,9.26592,2.70256,9.652,61.39,78.5,99.6543130025,135.15,89.09592,22.44256,91.8790044569,9.26592,2.70256,9.652,79.83,19.74,82.2343997364,133.07,85.11592,21.04256,87.6784418703,9.26592,2.70256,9.652,75.85,18.34,78.0357488591,135.19,66.72592,44.42256,80.1605403974,9.26592,2.70256,9.652,57.46,41.72,71.0085206155,135.15,9.26592,2.70256,9.652,9.26592,2.70256,9.652,0.0,0.0,0.0,135.24
2020-11-11 03:00:00,69.508848,81.289664,106.9555488206,8.878848,2.589664,9.2488,60.63,78.7,99.3462978676,135.54,87.668848,22.709664,90.5624411588,8.878848,2.589664,9.2488,78.79,20.12,81.3183773817,133.56,83.708848,21.619664,86.4556597624,8.878848,2.589664,9.2488,74.83,19.03,77.2118501268,135.66,65.658848,44.509664,79.3233541278,8.878848,2.589664,9.2488,56.78,41.92,70.5780050724,135.54,8.878848,2.589664,9.2488,8.878848,2.589664,9.2488,0.0,0.0,0.0,135.65
2020-11-11 03:30:00,68.205936,82.154648,106.7775064966,8.655936,2.524648,9.0166,59.55,79.63,99.434095762,135.31,85.635936,23.654648,88.8428720078,8.655936,2.524648,9.0166,76.98,21.13,79.8272967098,133.27,81.775936,22.504648,84.8160532581,8.655936,2.524648,9.0166,73.12,19.98,75.8006253272,135.4,64.455936,43.324648,77.6633298923,8.655936,2.524648,9.0166,55.8,40.8,69.1251039782,135.31,8.655936,2.524648,9.0166,8.655936,2.524648,9.0166,0.0,0.0,0.0,135.38
2020-11-11 04:00:00,67.273184,81.870512,105.9644375281,9.293184,2.710512,9.6804,57.98,79.16,98.1223012368,135.38,84.773184,23.470512,87.96225133,9.293184,2.710512,9.6804,75.48,20.76,78.2828716898,133.34,80.983184,22.350512,84.010841428,9.293184,2.710512,9.6804,71.69,19.64,74.3315928795,135.47,63.673184,44.050512,77.4255898793,9.293184,2.710512,9.6804,54.38,41.34,68.3094429783,135.38,9.293184,2.710512,9.6804,9.293184,2.710512,9.6804,0.0,0.0,0.0,135.45
2020-11-11 04:30:00,67.733216,81.634688,106.0754959195,8.553215999999999,2.494688,8.9096,59.18,79.14,98.8200991702,135.01,84.383216,23.274688,87.5342118489,8.553215999999999,2.494688,8.9096,75.83,20.78,78.6256783755,132.87,80.573216,22.144688,83.5609379028,8.553215999999999,2.494688,8.9096,72.02,19.65,74.6525478467,135.04,64.013216,43.364688,77.3187427989,8.553215999999999,2.494688,8.9096,55.46,40.87,68.8924415303,135.01,8.553215999999999,2.494688,8.9096,8.553215999999999,2.494688,8.9096,0.0,0.0,0.0,135.07
2020-11-11 05:00:00,68.466976,81.195368,106.2092961432,8.006976,2.335368,8.3406,60.46,78.86,99.3695687824,134.7,85.056976,22.865368,88.0767518704,8.006976,2.335368,8.3406,77.05,20.53,79.7382179385,132.46,81.186976,21.745368,84.04871267,8.006976,2.335368,8.3406,73.18,19.41,75.710372473,134.7,64.636976,42.815368,77.5312479159,8.006976,2.335368,8.3406,56.63,40.48,69.6102528368,134.7,8.006976,2.335368,8.3406,8.006976,2.335368,8.3406,0.0,0.0,0.0,134.76
2020-11-11 05:30:00,71.34536,78.13448,105.8071706379,8.41536,2.45448,8.766,62.93,75.68,98.4258467071,133.52,88.41536,20.87448,90.8461325495,8.41536,2.45448,8.766,80.0,18.42,82.0932177467,130.95,84.38536,19.86448,86.6919058967,8.41536,2.45448,8.766,75.97,17.41,77.9393931206,133.47,67.28536,43.86448,80.3206839861,8.41536,2.45448,8.766,58.87,41.41,71.9754472025,133.52,8.41536,2.45448,8.766,8.41536,2.45448,8.766,0.0,0.0,0.0,133.57
2020-11-11 06:00:00,73.22184,81.92012,109.8742186038,8.57184,2.50012,8.929,64.65,79.42,102.4068303386,133.28,92.57184,15.93012,93.9324985519,8.57184,2.50012,8.929,84.0,13.43,85.066826084,131.63,88.36184,14.23012,89.5003412474,8.57184,2.50012,8.929,79.79,11.73,80.647610008,134.11,69.01184,39.93012,79.7311014812,8.57184,2.50012,8.929,60.44,37.43,71.0914797989,133.28,8.57184,2.50012,8.929,8.57184,2.50012,8.929,0.0,0.0,0.0,133.32
2020-11-11 06:30:00,82.477232,82.593776,116.7228582255,8.447232,2.463776,8.7992,74.03,80.13,109.0928861109,133.25,104.947232,5.923776,105.1142836467,8.447232,2.463776,8.7992,96.5,3.46,96.5620090926,132.49,100.027232,5.633776,100.1857603335,8.447232,2.463776,8.7992,91.58,3.17,91.6348476291,134.84,77.407232,39.293776,86.8094487843,8.447232,2.463776,8.7992,68.96,36.83,78.1788366503,133.25,8.447232,2.463776,8.7992,8.447232,2.463776,8.7992,0.0,0.0,0.0,133.28
2020-11-11 07:00:00,89.39456,80.84508,120.5293089576,9.51456,2.77508,9.911,79.88,78.07,111.6948490307,132.67,113.69456,4.09508,113.7682849207,9.51456,2.77508,9.911,104.18,1.32,104.188362114,131.54,108.37456,3.94508,108.4463411619,9.51456,2.77508,9.911,98.86,1.17,98.8669231847,134.09,83.78456,40.47508,93.048829092,9.51456,2.77508,9.911,74.27,37.7,83.2905931063,132.67,9.51456,2.77508,9.911,9.51456,2.77508,9.911,0.0,0.0,0.0,132.7
2020-11-11 07:30:00,97.631072,80.984896,126.8478600529,9.651072,2.814896,10.0532,87.98,78.17,117.6903959548,132.44,126.981072,14.744896,127.8342857152,9.651072,2.814896,10.0532,117.33,11.93,117.9349558019,132.71,120.991072,14.814896,121.8947113176,9.651072,2.814896,10.0532,111.34,12.0,111.9848007544,135.04,91.311072,40.004896,99.690037485,9.651072,2.814896,10.0532,81.66,37.19,89.7298818677,132.44,9.651072,2.814896,10.0532,9.651072,2.814896,10.0532,0.0,0.0,0.0,132.46
2020-11-11 08:00:00,100.587408,83.886744,130.976381333,9.657408,2.816744,10.0598,90.93,81.07,121.8220415196,133.36,132.187408,19.146743999999998,133.5668695432,9.657408,2.816744,10.0598,122.53,16.33,123.6133884335,134.27,125.847408,18.466744,127.1950892695,9.657408,2.816744,10.0598,116.19,15.65,117.2392366062,136.38,94.027408,38.696744,101.6788643298,9.657408,2.816744,10.0598,84.37,35.88,91.6824481567,133.36,9.657408,2.816744,10.0598,9.657408,2.816744,10.0598,0.0,0.0,0.0,133.39
2020-11-11 08:30:00,103.210016,82.397088,132.066602567,10.310016,3.007088,10.7396,92.9,79.39,122.2013997465,132.67,135.030016,20.607088,136.5934013662,10.310016,3.007088,10.7396,124.72,17.6,125.9557001489,133.27,128.590016,19.847088,130.1126401122,10.310016,3.007088,10.7396,118.28,16.84,119.4727751415,135.56,96.480016,39.277088,104.1685323364,10.310016,3.007088,10.7396,86.17,36.27,93.4921483334,132.67,10.310016,3.007088,10.7396,10.310016,3.007088,10.7396,0.0,0.0,0.0,132.69
2020-11-11 09:00:00,104.44616,79.79388,131.4384404358,11.63616,3.3938800000000002,12.121,92.81,76.4,120.210881787,132.15,136.62616,22.96388,138.5425832768,11.63616,3.3938800000000002,12.121,124.99,19.57,126.5127859151,132.56,130.16616,22.11388,132.0312572757,11.63616,3.3938800000000002,12.121,118.53,18.72,119.9991637471,135.02,97.69616,41.59388,106.1818747819,11.63616,3.3938800000000002,12.121,86.06,38.2,94.1571218761,132.15,11.63616,3.3938800000000002,12.121,11.63616,3.3938800000000002,12.121,0.0,0.0,0.0,132.16
2020-11-11 09:30:00,106.118576,50.754168,117.6313637668,13.728576,4.004168,14.3006,92.39,46.75,103.5445536955,134.64,136.788576,18.654168,138.0546721697,13.728576,4.004168,14.3006,123.06,14.65,123.9289558578,133.99,130.458576,18.074168,131.7046529202,13.728576,4.004168,14.3006,116.73,14.07,117.5749029343,136.21,99.038576,27.294168,102.7307701856,13.728576,4.004168,14.3006,85.31,23.29,88.4320089108,134.64,13.728576,4.004168,14.3006,13.728576,4.004168,14.3006,0.0,0.0,0.0,134.64
2020-11-11 10:00:00,104.69824,46.95532,114.7454728318,15.85824,4.62532,16.519,88.84,42.33,98.4092195884,135.19,136.08824,17.64532,137.2274257727,15.85824,4.62532,16.519,120.23,13.02,120.9329289317,134.33,129.89824,17.15532,131.0261720398,15.85824,4.62532,16.519,114.04,12.53,114.7262938476,136.61,97.86824,24.78532,100.9579342509,15.85824,4.62532,16.519,82.01,20.16,84.4515583042,135.19,15.85824,4.62532,16.519,15.85824,4.62532,16.519,0.0,0.0,0.0,135.21
2020-11-11 10:30:00,102.543392,48.462656,113.4185887297,18.523392,5.402656,19.2952,84.02,43.06,94.4114611687,134.72,134.023392,17.492656,135.1601369381,18.523392,5.402656,19.2952,115.5,12.09,116.1310384867,133.73,128.093392,17.022656,129.2195337066,18.523392,5.402656,19.2952,109.57,11.62,110.184433111,136.14,96.153392,24.592656,99.248544182,18.523392,5.402656,19.2952,77.63,19.19,79.9666993192,134.72,18.523392,5.402656,19.2952,18.523392,5.402656,19.2952,0.0,0.0,0.0,134.77
2020-11-11 11:00:00,99.851872,49.759296,111.5633626256,22.351872,6.519296,23.2832,77.5,43.24,88.746535707,135.01,133.281872,18.739296,134.5927881367,22.351872,6.519296,23.2832,110.93,12.22,111.601045246,134.11,127.571872,18.269296,128.8733863213,22.351872,6.519296,23.2832,105.22,11.75,105.8740331715,136.45,94.041872,25.909296,97.5457088163,22.351872,6.519296,23.2832,71.69,19.39,74.2659289311,135.01,22.351872,6.519296,23.2832,22.351872,6.519296,23.2832,0.0,0.0,0.0,135.08
2020-11-11 11:30:00,101.62752,48.89136,112.7764066815,21.70752,6.33136,22.612,79.92,42.56,90.5458999624,135.23,135.06752,19.31136,136.4410626754,21.70752,6.33136,22.612,113.36,12.98,114.1007011372,134.36,129.20752,18.81136,130.5697150552,21.70752,6.33136,22.612,107.5,12.48,108.2219959158,136.7,95.59752,26.47136,99.1948523382,21.70752,6.33136,22.612,73.89,20.14,76.5855841526,135.23,21.70752,6.33136,22.612,21.70752,6.33136,22.612,0.0,0.0,0.0,135.32
2020-11-11 12:00:00,101.74944,48.76692,112.8324466924,21.10944,6.15692,21.989,80.64,42.61,91.2053819684,135.06,135.22944,18.93692,136.5489230342,21.10944,6.15692,21.989,114.12,12.78,114.8333697146,134.24,129.35944,18.43692,130.6666932933,21.10944,6.15692,21.989,108.25,12.28,108.9443018244,136.53,95.64944,26.14692,99.1588462912,21.10944,6.15692,21.989,74.54,19.99,77.173905564,135.06,21.10944,6.15692,21.989,21.10944,6.15692,21.989,0.0,0.0,0.0,135.14
2020-11-11 12:30:00,103.195056,49.214808,114.3298600949,20.005056,5.834808,20.8386,83.19,43.38,93.821109032,134.78,136.305056,17.764808,137.4578360605,20.005056,5.834808,20.8386,116.3,11.93,116.9102856895,133.8,130.325056,17.314808,131.4702354051,20.005056,5.834808,20.8386,110.32,11.48,110.9157013231,136.25,96.865056,24.844808,100.0005177909,20.005056,5.834808,20.8386,76.86,19.01,79.1760045721,134.78,20.005056,5.834808,20.8386,20.005056,5.834808,20.8386,0.0,0.0,0.0,134.87
2020-11-11 13:00:00,103.960672,48.972696,114.9179980517,18.900672,5.512696,19.6882,85.06,43.46,95.5195016737,134.83,137.220672,17.552696,138.338750757,18.900672,5.512696,19.6882,118.32,12.04,118.9310052089,133.85,131.120672,17.092696,132.2300679962,18.900672,5.512696,19.6882,112.22,11.58,112.8158889519,136.29,97.460672,24.432696,100.4765605528,18.900672,5.512696,19.6882,78.56,18.92,80.8061878819,134.83,18.900672,5.512696,19.6882,18.900672,5.512696,19.6882,0.0,0.0,0.0,134.92
2020-11-11 13:30:00,104.721968,48.566824,115.4358132264,17.371968,5.066824,18.0958,87.35,43.5,97.5821320734,134.91,138.401968,17.526824,139.5073270685,17.371968,5.066824,18.0958,121.03,12.46,121.6696860356,134.01,132.161968,17.046824,133.2568196909,17.371968,5.066824,18.0958,114.79,11.98,115.413450256,136.32,98.051968,23.996824,100.9457081344,17.371968,5.066824,18.0958,80.68,18.93,82.8710281099,134.91,17.371968,5.066824,18.0958,17.371968,5.066824,18.0958,0.0,0.0,0.0,134.99
2020-11-11 14:00:00,106.209552,46.651536,116.0035979925,15.399552,4.491536,16.0412,90.81,42.16,100.1195370545,134.63,138.659552,18.081536,139.833519962,15.399552,4.491536,16.0412,123.26,13.59,124.0069179522,133.84,132.319552,17.561536,133.4798538663,15.399552,4.491536,16.0412,116.92,13.07,117.6482524307,136.05,99.219552,24.431536,102.1832640426,15.399552,4.491536,16.0412,83.82,19.94,86.1591318434,134.63,15.399552,4.491536,16.0412,15.399552,4.491536,16.0412,0.0,0.0,0.0,134.72
2020-11-11 14:30:00,105.271712,47.578416,115.5241923429,13.811712,4.028416,14.3872,91.46,43.55,101.2992305005,135.05,136.701712,15.828416,137.6150312168,13.811712,4.028416,14.3872,122.89,11.8,123.4552230568,134.58,130.361712,15.388416,131.2668248361,13.811712,4.028416,14.3872,116.55,11.36,117.1023146654,136.59,98.241712,22.978416,100.8932186946,13.811712,4.028416,14.3872,84.43,18.95,86.5304998252,135.05,13.811712,4.028416,14.3872,13.811712,4.028416,14.3872,0.0,0.0,0.0,135.15
2020-11-11 15:00:00,106.6616,46.7738,116.4666702581,12.8016,3.7338,13.335,93.86,43.04,103.2576447533,135.48,137.8616,16.4438,138.8388249482,12.8016,3.7338,13.335,125.06,12.71,125.7042071691,135.13,131.3916,15.9738,132.3590376098,12.8016,3.7338,13.335,118.59,12.24,119.2199886764,137.03,99.4116,23.5738,102.1684406311,12.8016,3.7338,13.335,86.61,19.84,88.8533494023,135.48,12.8016,3.7338,13.335,12.8016,3.7338,13.335,0.0,0.0,0.0,135.58
2020-11-11 15:30:00,107.319904,47.452472,117.3426558992,14.579903999999999,4.252472,15.1874,92.74,43.2,102.308101341,135.71,139.479904,16.712471999999998,140.477579493,14.579903999999999,4.252472,15.1874,124.9,12.46,125.5199649458,135.47,133.059904,16.242472,134.047588375,14.579903999999999,4.252472,15.1874,118.48,11.99,119.085139711,137.31,100.159904,24.052472,103.007416134,14.579903999999999,4.252472,15.1874,85.58,19.8,87.8406306899,135.71,14.579903999999999,4.252472,15.1874,14.579903999999999,4.252472,15.1874,0.0,0.0,0.0,135.83
2020-11-11 16:00:00,119.591824,41.638032,126.6330528594,15.901824,4.638032,16.5644,103.69,37.0,110.0936696636,134.23,148.421824,20.288032,149.8020096057,15.901824,4.638032,16.5644,132.52,15.65,133.4408966547,133.96,141.591824,19.678032,142.9526829655,15.901824,4.638032,16.5644,125.69,15.04,126.5866410803,135.98,111.451824,28.888032,115.1348229936,15.901824,4.638032,16.5644,95.55,24.25,98.5792320928,134.23,15.901824,4.638032,16.5644,15.901824,4.638032,16.5644,0.0,0.0,0.0,134.33
2020-11-11 16:30:00,119.57696,43.44828,127.2257929738,15.21696,4.43828,15.850999999999999,104.36,39.01,111.4126999045,134.13,152.61696,20.23828,153.95299431,15.21696,4.43828,15.850999999999999,137.4,15.8,138.305459039,133.45,145.53696,19.61828,146.8532724736,15.21696,4.43828,15.850999999999999,130.32,15.18,131.2011234708,135.55,111.36696,26.75828,114.5364803379,15.21696,4.43828,15.850999999999999,96.15,22.32,98.7066608695,134.13,15.21696,4.43828,15.850999999999999,15.21696,4.43828,15.850999999999999,0.0,0.0,0.0,134.24
2020-11-11 17:00:00,120.903392,45.607656,129.2195359956,15.043392,4.387656,15.6702,105.86,41.22,113.6020598405,135.35,157.673392,20.497656,159.0001649253,15.043392,4.387656,15.6702,142.63,16.11,143.5369255627,134.66,150.333392,19.867656,151.6405371435,15.043392,4.387656,15.6702,135.29,15.48,136.1727377268,136.57,112.623392,25.877656,115.5581304177,15.043392,4.387656,15.6702,97.58,21.49,99.9183491657,135.35,15.043392,4.387656,15.6702,15.043392,4.387656,15.6702,0.0,0.0,0.0,135.47
2020-11-11 17:30:00,122.261824,47.078032,131.0125746056,16.381824,4.778032,17.0644,105.88,42.3,114.016947863,135.9,160.121824,20.638032,161.4463591597,16.381824,4.778032,17.0644,143.74,15.86,144.6123341904,135.25,152.681824,20.018032,153.9885092633,16.381824,4.778032,17.0644,136.3,15.24,137.1493623755,137.09,113.991824,25.718032,116.8569771507,16.381824,4.778032,17.0644,97.61,20.94,99.8308354167,135.9,16.381824,4.778032,17.0644,16.381824,4.778032,17.0644,0.0,0.0,0.0,136.03
2020-11-11 18:00:00,119.562784,48.898312,129.1754784558,18.542784,5.4083120000000005,19.3154,101.02,43.49,109.983728342,135.75,158.202784,19.908312,159.4504993785,18.542784,5.4083120000000005,19.3154,139.66,14.5,140.4107032957,135.09,150.982784,19.368312,152.2200137108,18.542784,5.4083120000000005,19.3154,132.44,13.96,133.1737031099,136.95,111.732784,25.188312,114.5367455527,18.542784,5.4083120000000005,19.3154,93.19,19.78,95.2660721348,135.75,18.542784,5.4083120000000005,19.3154,18.542784,5.4083120000000005,19.3154,0.0,0.0,0.0,135.87
2020-11-11 18:30:00,115.335456,50.317008,125.8334959572,19.395456,5.657008,20.2036,95.94,44.66,105.8253240014,135.75,153.065456,17.227008,154.0318266629,19.395456,5.657008,20.2036,133.67,11.57,134.1697946633,134.96,146.175456,16.647008,147.1203140704,19.395456,5.657008,20.2036,126.78,10.99,127.255445856,136.82,107.955456,24.487008,110.6977598733,19.395456,5.657008,20.2036,88.56,18.83,90.5397288487,135.75,19.395456,5.657008,20.2036,19.395456,5.657008,20.2036,0.0,0.0,0.0,135.87
2020-11-11 19:00:00,111.526592,44.140256,119.9439157393,21.086592,6.150256,21.9652,90.44,37.99,98.0950238289,136.2,145.606592,6.680256,145.7597525179,21.086592,6.150256,21.9652,124.52,0.53,124.5211279261,133.64,139.246592,6.730256,139.409145071,21.086592,6.150256,21.9652,118.16,0.58,118.161423485,135.75,104.616592,31.430256,109.2359479014,21.086592,6.150256,21.9652,83.53,25.28,87.2716408692,136.2,21.086592,6.150256,21.9652,21.086592,6.150256,21.9652,0.0,0.0,0.0,136.33
2020-11-11 19:30:00,107.777488,44.892184,116.7531374477,20.887488,6.092184,21.7578,86.89,38.8,95.1594036341,137.36,140.087488,9.092184,140.3822357139,20.887488,6.092184,21.7578,119.2,3.0,119.2377457016,134.89,134.037488,8.642184,134.3158052265,20.887488,6.092184,21.7578,113.15,2.55,113.1787303339,136.81,101.167488,31.642184,106.0004171526,20.887488,6.092184,21.7578,80.28,25.55,84.2477352811,137.36,20.887488,6.092184,21.7578,20.887488,6.092184,21.7578,0.0,0.0,0.0,137.49
2020-11-11 20:00:00,105.429776,37.250768,111.8170710759,21.739776,6.340768,22.6456,83.69,30.91,89.2157172252,135.6,133.129776,19.650768,134.5722480335,21.739776,6.340768,22.6456,111.39,13.31,112.1823881008,130.89,127.549776,18.840768,128.9337810524,21.739776,6.340768,22.6456,105.81,12.5,106.5457934411,133.49,99.099776,37.570768,105.9826788271,21.739776,6.340768,22.6456,77.36,31.23,83.4259102438,135.6,21.739776,6.340768,22.6456,21.739776,6.340768,22.6456,0.0,0.0,0.0,135.73
2020-11-11 20:30:00,107.066,38.718,113.8517100443,23.616,6.888,24.6,83.45,31.83,89.3143403939,135.0,132.366,15.928,133.3208878608,23.616,6.888,24.6,108.75,9.04,109.1250846506,131.77,126.926,14.838,127.7903584783,23.616,6.888,24.6,103.31,7.95,103.6154361087,134.22,100.726,36.768,107.2269224589,23.616,6.888,24.6,77.11,29.88,82.696834885,135.0,23.616,6.888,24.6,23.616,6.888,24.6,0.0,0.0,0.0,135.12
2020-11-11 21:00:00,94.38832,49.80576,106.7228592271,24.08832,7.02576,25.092,70.3,42.78,82.2934894144,136.4,124.92832,14.34576,125.7492980815,24.08832,7.02576,25.092,100.84,7.32,101.1053312145,134.35,119.81832,13.815760000000001,120.6122092991,24.08832,7.02576,25.092,95.73,6.79,95.970500676,136.49,89.17832,28.13576,93.5114631946,24.08832,7.02576,25.092,65.09,21.11,68.4276274614,136.4,24.08832,7.02576,25.092,24.08832,7.02576,25.092,0.0,0.0,0.0,136.57
2020-11-11 21:30:00,86.821328,79.928304,118.0104943469,24.371328,7.108304,25.3868,62.45,72.82,95.9309903003,132.98,119.451328,9.618304,119.8379386205,24.371328,7.108304,25.3868,95.08,2.51,95.1131247515,131.67,114.641328,9.378304,115.0242873115,24.371328,7.108304,25.3868,90.27,2.27,90.2985370867,134.26,82.671328,41.628304,92.5605972712,24.371328,7.108304,25.3868,58.3,34.52,67.7533792515,132.98,24.371328,7.108304,25.3868,24.371328,7.108304,25.3868,0.0,0.0,0.0,133.17
2020-11-11 22:00:00,81.52152,86.66836,118.9838764211,24.85152,7.24836,25.887,56.67,79.42,97.5654923628,132.98,113.46152,9.45836,113.8550705704,24.85152,7.24836,25.887,88.61,2.21,88.6375552461,132.08,108.98152,9.18836,109.3681748088,24.85152,7.24836,25.887,84.13,1.94,84.1523647915,134.61,77.94152,44.78836,89.8937024012,24.85152,7.24836,25.887,53.09,37.54,65.0215325873,132.98,24.85152,7.24836,25.887,24.85152,7.24836,25.887,0.0,0.0,0.0,133.2
2020-11-11 22:30:00,75.720976,88.122368,116.1861349229,24.590976,7.172368,25.6156,51.13,80.95,95.7453884007,133.21,106.310976,11.172368,106.8964238167,24.590976,7.172368,25.6156,81.72,4.0,81.8178366861,132.49,102.170976,10.822368,102.742551973,24.590976,7.172368,25.6156,77.58,3.65,77.6658155175,134.99,72.660976,43.882368,84.8839187041,24.590976,7.172368,25.6156,48.07,36.71,60.4842872158,133.21,24.590976,7.172368,25.6156,24.590976,7.172368,25.6156,0.0,0.0,0.0,133.47
2020-11-11 23:00:00,70.69176,90.65468,114.9591055019,24.94176,7.27468,25.981,45.75,83.38,95.1067132226,134.39,100.41176,12.86468,101.2325122567,24.94176,7.27468,25.981,75.47,5.59,75.6767401518,134.0,96.60176,12.45468,97.4013300166,24.94176,7.27468,25.981,71.66,5.18,71.846976276,136.25,68.09176,43.66468,80.8893816233,24.94176,7.27468,25.981,43.15,36.39,56.4460326329,134.39,24.94176,7.27468,25.981,24.94176,7.27468,25.981,0.0,0.0,0.0,134.64
2020-11-11 23:30:00,65.332432,92.502376,113.2475882157,24.522432,7.152376,25.5442,40.81,85.35,94.6048550551,134.62,94.282432,14.842376,95.4435598098,24.522432,7.152376,25.5442,69.76,7.69,70.182574048,134.42,90.772432,14.312376,91.8938437435,24.522432,7.152376,25.5442,66.25,7.16,66.6357869316,136.51,63.182432,41.932376,75.8310218212,24.522432,7.152376,25.5442,38.66,34.78,52.0023461009,134.62,24.522432,7.152376,25.5442,24.522432,7.152376,25.5442,0.0,0.0,0.0,134.82
2020-11-12 00:00:00,63.307472,92.025096,111.6980496913,21.377472,6.235096,22.2682,41.93,85.79,95.4884757445,134.87,90.967472,14.425096,92.1040952221,21.377472,6.235096,22.2682,69.59,8.19,70.0702804333,134.81,87.457472,13.885096,88.552839026,21.377472,6.235096,22.2682,66.08,7.65,66.5213416882,136.78,61.057472,40.895096,73.4875755749,21.377472,6.235096,22.2682,39.68,34.66,52.6860323046,134.87,21.377472,6.235096,22.2682,21.377472,6.235096,22.2682,0.0,0.0,0.0,135.03
2020-11-12 00:30:00,65.118336,87.432848,109.0178911592,19.998336,5.832848,20.8316,45.12,81.6,93.243629273,135.15,89.588336,19.512847999999998,91.6887189589,19.998336,5.832848,20.8316,69.59,13.68,70.9218619327,134.03,86.108336,18.692848,88.1139494918,19.998336,5.832848,20.8316,66.11,12.86,67.3491774263,136.06,62.578336,45.002848,77.0798577103,19.998336,5.832848,20.8316,42.58,39.17,57.8562468537,135.15,19.998336,5.832848,20.8316,19.998336,5.832848,20.8316,0.0,0.0,0.0,135.31
2020-11-12 01:00:00,67.76368,82.61524,106.8512714356,20.14368,5.87524,20.983,47.62,76.74,90.3144063813,134.68,92.13368,23.81524,95.1618655061,20.14368,5.87524,20.983,71.99,17.94,74.1916686697,132.32,88.56368,22.80524,91.452744008,20.14368,5.87524,20.983,68.42,16.93,70.4834824622,134.62,65.00368,48.61524,81.1721625547,20.14368,5.87524,20.983,44.86,42.74,61.9606907644,134.68,20.14368,5.87524,20.983,20.14368,5.87524,20.983,0.0,0.0,0.0,134.83
2020-11-12 01:30:00,67.751536,82.605448,106.8359989406,20.041536,5.845448,20.8766,47.71,76.76,90.3788786166,134.8,92.181536,23.955448,95.2433675812,20.041536,5.845448,20.8766,72.14,18.11,74.378435719,132.5,88.591536,22.925448,91.50976132,20.041536,5.845448,20.8766,68.55,17.08,70.6457988843,134.79,64.991536,48.665448,81.1925217042,20.041536,5.845448,20.8766,44.95,42.82,62.0810349463,134.8,20.041536,5.845448,20.8766,20.041536,5.845448,20.8766,0.0,0.0,0.0,134.95
2020-11-12 02:00:00,67.448048,81.880264,106.0830656218,18.138048,5.290264,18.8938,49.31,76.59,91.0906372796,135.08,90.368048,23.420264,93.3535905317,18.138048,5.290264,18.8938,72.23,18.13,74.4705968823,132.86,86.788048,22.400264,89.6322324999,18.138048,5.290264,18.8938,68.65,17.11,70.7500855123,135.14,64.548048,48.590264,80.7927240301,18.138048,5.290264,18.8938,46.41,43.3,63.4726563175,135.08,18.138048,5.290264,18.8938,18.138048,5.290264,18.8938,0.0,0.0,0.0,135.23
2020-11-12 02:30:00,67.938608,81.243344,105.9062576115,15.748608,4.593344,16.4048,52.19,76.65,92.7308934498,135.08,89.188608,22.803344,92.0575922701,15.748608,4.593344,16.4048,73.44,18.21,75.6639788803,132.93,85.538608,21.773344,88.2662561091,15.748608,4.593344,16.4048,69.79,17.18,71.873475636,135.14,64.788608,48.093344,80.6878768074,15.748608,4.593344,16.4048,49.04,43.5,65.5528153476,135.08,15.748608,4.593344,16.4048,15.748608,4.593344,16.4048,0.0,0.0,0.0,135.23
2020-11-12 03:00:00,65.15536,82.59948,105.2040637666,17.41536,5.07948,18.141,47.74,77.52,91.0409687998,135.53,86.95536,24.15948,90.2491834124,17.41536,5.07948,18.141,69.54,19.08,72.1100409097,133.52,83.50536,23.07948,86.6360637714,17.41536,5.07948,18.141,66.09,18.0,68.4973583432,135.66,62.41536,48.32948,78.9393172063,17.41536,5.07948,18.141,45.0,43.25,62.4144414379,135.53,17.41536,5.07948,18.141,17.41536,5.07948,18.141,0.0,0.0,0.0,135.69
2020-11-12 03:30:00,63.414128,84.058704,105.2958562725,16.144128,4.708704,16.8168,47.27,79.35,92.3627381578,135.82,84.944128,25.448704,88.6743560279,16.144128,4.708704,16.8168,68.8,20.74,71.8581074062,133.87,81.524128,24.298704,85.0682694207,16.144128,4.708704,16.8168,65.38,19.59,68.2518314773,135.98,60.714128,46.708704,76.6022739099,16.144128,4.708704,16.8168,44.57,42.0,61.2412026335,135.82,16.144128,4.708704,16.8168,16.144128,4.708704,16.8168,0.0,0.0,0.0,135.98
2020-11-12 04:00:00,63.365424,83.577832,104.8829393206,14.975424,4.367832,15.5994,48.39,79.21,92.8214210191,135.73,83.955424,25.117832,87.6322925833,14.975424,4.367832,15.5994,68.98,20.75,72.0333457504,133.78,80.525424,23.967832,84.0166702575,14.975424,4.367832,15.5994,65.55,19.6,68.4175598805,135.89,60.575424,46.387832,76.296873792,14.975424,4.367832,15.5994,45.6,42.02,62.0083897549,135.73,14.975424,4.367832,15.5994,14.975424,4.367832,15.5994,0.0,0.0,0.0,135.88
2020-11-12 04:30:00,65.080848,82.395664,104.9979153241,14.110848,4.115664,14.6988,50.97,78.28,93.4114516534,135.01,84.460848,24.165664,87.8499525409,14.110848,4.115664,14.6988,70.35,20.05,73.1513841291,132.9,80.950848,23.045664,84.1673477135,14.110848,4.115664,14.6988,66.84,18.93,69.4689175099,135.11,62.050848,45.875664,77.167896725,14.110848,4.115664,14.6988,47.94,41.76,63.5778357606,135.01,14.110848,4.115664,14.6988,14.110848,4.115664,14.6988,0.0,0.0,0.0,135.14
2020-11-12 05:00:00,65.031328,82.603304,105.1302975034,13.931328,4.063304,14.511800000000001,51.1,78.54,93.7002753464,134.67,84.891328,24.353304,88.3154628891,13.931328,4.063304,14.511800000000001,70.96,20.29,73.8038325563,132.46,81.351328,23.233304,84.6039300631,13.931328,4.063304,14.511800000000001,67.42,19.17,70.0924054374,134.73,62.001328,45.013304,76.6182890096,13.931328,4.063304,14.511800000000001,48.07,40.95,63.1476634564,134.67,13.931328,4.063304,14.511800000000001,13.931328,4.063304,14.511800000000001,0.0,0.0,0.0,134.81
2020-11-12 05:30:00,67.140928,81.906104,105.9080454222,13.700928,3.996104,14.2718,53.44,77.91,94.4764610895,133.83,87.200928,23.906104,90.418491762,13.700928,3.996104,14.2718,73.5,19.91,76.1489205439,131.37,83.520928,22.786104,86.5733905394,13.700928,3.996104,14.2718,69.82,18.79,72.3041942075,133.81,63.880928,44.256104,77.7134203558,13.700928,3.996104,14.2718,50.18,40.26,64.33428324,133.83,13.700928,3.996104,14.2718,13.700928,3.996104,14.2718,0.0,0.0,0.0,133.95
2020-11-12 06:00:00,68.388032,79.903176,105.1733828291,16.948032,4.943176,17.6542,51.44,74.96,90.9124589922,133.13,90.778032,22.603176,93.5497443026,16.948032,4.943176,17.6542,73.83,17.66,75.9127426721,130.45,87.078032,21.613176,89.7201930103,16.948032,4.943176,17.6542,70.13,16.67,72.0840190333,133.07,65.328032,46.903176,80.4217612583,16.948032,4.943176,17.6542,48.38,41.96,64.0411274104,133.13,16.948032,4.943176,17.6542,16.948032,4.943176,17.6542,0.0,0.0,0.0,133.25
2020-11-12 06:30:00,77.139104,62.013072,98.9750598121,17.359104,5.063072,18.0824,59.78,56.95,82.56482846829999,135.24,101.959104,17.593072,103.4658159533,17.359104,5.063072,18.0824,84.6,12.53,85.5228677022,133.28,97.719104,16.293072,99.0680951758,17.359104,5.063072,18.0824,80.36,11.23,81.140880572,135.47,73.009104,31.733072,79.6072680441,17.359104,5.063072,18.0824,55.65,26.67,61.7107073367,135.24,17.359104,5.063072,18.0824,17.359104,5.063072,18.0824,0.0,0.0,0.0,135.38
2020-11-12 07:00:00,85.342832,49.799576,98.8099020522,17.312832,5.049576,18.0342,68.03,44.75,81.4287627316,136.73,111.912832,14.269576,112.8188936547,17.312832,5.049576,18.0342,94.6,9.22,95.0482424877,135.02,107.082832,13.669576,107.9517958033,17.312832,5.049576,18.0342,89.77,8.62,90.1829102436,136.83,80.352832,24.749576,84.0780537513,17.312832,5.049576,18.0342,63.04,19.7,66.0464351801,136.73,17.312832,5.049576,18.0342,17.312832,5.049576,18.0342,0.0,0.0,0.0,136.86
2020-11-12 07:30:00,96.32464,45.33552,106.4600659628,13.18464,3.84552,13.734,83.14,41.49,92.9175962883,136.65,121.68464,9.27552,122.0376453526,13.18464,3.84552,13.734,108.5,5.43,108.635790143,134.79,116.16464,8.86552,116.5024507519,13.18464,3.84552,13.734,102.98,5.02,103.1022831949,136.64,90.02464,26.285519999999998,93.7836039444,13.18464,3.84552,13.734,76.84,22.44,80.0496046211,136.65,13.18464,3.84552,13.734,13.18464,3.84552,13.734,0.0,0.0,0.0,136.79
2020-11-12 08:00:00,99.684016,43.259088,108.6657799884,13.814016,4.029088,14.3896,85.87,39.23,94.4068313206,136.25,126.064016,6.689088,126.2413562519,13.814016,4.029088,14.3896,112.25,2.66,112.2815127258,134.19,120.364016,6.399088,120.5339980042,13.814016,4.029088,14.3896,106.55,2.37,106.5763547885,136.1,93.134016,28.249088,97.323973969,13.814016,4.029088,14.3896,79.32,24.22,82.9353410797,136.25,13.814016,4.029088,14.3896,13.814016,4.029088,14.3896,0.0,0.0,0.0,136.38
2020-11-12 08:30:00,100.22272,42.49996,108.8615644027,17.14272,4.99996,17.857,83.08,37.5,91.1511733331,136.21,128.53272,5.81996,128.6644163901,17.14272,4.99996,17.857,111.39,0.8200000000000001,111.3930181834,133.93,122.88272,5.64996,123.0125396966,17.14272,4.99996,17.857,105.74,0.65,105.741997806,136.02,93.90272,30.61996,98.7689362796,17.14272,4.99996,17.857,76.76,25.62,80.9226915024,136.21,17.14272,4.99996,17.857,17.14272,4.99996,17.857,0.0,0.0,0.0,136.35
2020-11-12 09:00:00,105.55432,39.24376,112.6134413363,21.30432,6.21376,22.192,84.25,33.03,90.4933334561,135.61,130.71432,8.13376,130.9671390266,21.30432,6.21376,22.192,109.41,1.92,109.4268454265,132.96,125.13432,8.18376,125.4016426113,21.30432,6.21376,22.192,103.83,1.97,103.8486870403,135.55,99.13432,35.40376,105.2665171078,21.30432,6.21376,22.192,77.83,29.19,83.1237932243,135.61,21.30432,6.21376,22.192,21.30432,6.21376,22.192,0.0,0.0,0.0,135.73
2020-11-12 09:30:00,106.028544,39.229992,113.0532813105,23.348544,6.809992,24.3214,82.68,32.42,88.809001796,135.67,129.878544,8.969992,130.1879293485,23.348544,6.809992,24.3214,106.53,2.16,106.5518958067,133.12,124.448544,9.009992,124.7742764337,23.348544,6.809992,24.3214,101.1,2.2,101.1239338634,135.67,99.728544,36.669992,106.2566270952,23.348544,6.809992,24.3214,76.38,29.86,82.0092921564,135.67,23.348544,6.809992,24.3214,23.348544,6.809992,24.3214,0.0,0.0,0.0,135.75
2020-11-12 10:00:00,105.500128,38.496704,112.3043775945,24.640128,7.186704,25.6668,80.86,31.31,86.7101822164,135.93,130.160128,10.076704,130.5496031571,24.640128,7.186704,25.6668,105.52,2.89,105.559568491,133.58,124.790128,10.076704,125.1963098888,24.640128,7.186704,25.6668,100.15,2.89,100.1916892761,136.02,99.370128,38.156704,106.4441468512,24.640128,7.186704,25.6668,74.73,30.97,80.8932246854,135.93,24.640128,7.186704,25.6668,24.640128,7.186704,25.6668,0.0,0.0,0.0,136.02
2020-11-12 10:30:00,103.475168,39.219424,110.6583643993,28.695168,8.369424,29.8908,74.78,30.85,80.893577619,136.15,128.325168,11.099424,128.8042932334,28.695168,8.369424,29.8908,99.63,2.73,99.6673958725,134.11,123.275168,11.099424,123.7738431922,28.695168,8.369424,29.8908,94.58,2.73,94.6193917757,136.32,97.845168,39.969424,105.6940478733,28.695168,8.369424,29.8908,69.15,31.6,76.0281691217,136.15,28.695168,8.369424,29.8908,28.695168,8.369424,29.8908,0.0,0.0,0.0,136.23
2020-11-12 11:00:00,103.788512,39.645815999999996,111.102862022,30.808512,8.985816,32.0922,72.98,30.66,79.1588024164,136.15,127.178512,11.625816,127.7087840056,30.808512,8.985816,32.0922,96.37,2.64,96.4061538492,134.43,122.288512,11.635816,122.8408416658,30.808512,8.985816,32.0922,91.48,2.65,91.5183746578,136.37,98.318512,40.815816,106.4540306313,30.808512,8.985816,32.0922,67.51,31.83,74.6374503852,136.15,30.808512,8.985816,32.0922,30.808512,8.985816,32.0922,0.0,0.0,0.0,136.23
2020-11-12 11:30:00,97.450608,42.279344,106.2269453982,27.220608,7.939344,28.3548,70.23,34.34,78.1760097472,136.71,126.670608,10.469344,127.1025180509,27.220608,7.939344,28.3548,99.45,2.5300000000000002,99.482176293,134.68,121.620608,10.479344,122.0712453486,27.220608,7.939344,28.3548,94.4,2.54,94.4341654276,136.55,92.230608,36.849344,99.3194804924,27.220608,7.939344,28.3548,65.01,28.91,71.1483534595,136.71,27.220608,7.939344,28.3548,27.220608,7.939344,28.3548,0.0,0.0,0.0,136.78
2020-11-12 12:00:00,102.554448,40.460464,110.2472854617,23.624448,6.890464,24.6088,78.93,33.57,85.7723137149,136.53,128.834448,9.710464,129.1998765578,23.624448,6.890464,24.6088,105.21,2.8200000000000003,105.2477862,134.5,123.504448,9.710464,123.8855995945,23.624448,6.890464,24.6088,99.88,2.8200000000000003,99.9198018413,136.42,96.584448,36.320464,103.1878466712,23.624448,6.890464,24.6088,72.96,29.43,78.6720185326,136.53,23.624448,6.890464,24.6088,23.624448,6.890464,24.6088,0.0,0.0,0.0,136.59
2020-11-12 12:30:00,103.935488,40.621184,111.5915151585,25.375488,7.401184,26.4328,78.56,33.22,85.2950291635,136.37,128.085488,9.141184,128.4112669555,25.375488,7.401184,26.4328,102.71,1.74,102.724737527,134.5,122.875488,9.201184,123.2195087567,25.375488,7.401184,26.4328,97.5,1.8,97.5166139691,136.42,97.965488,37.041184,104.734359936,25.375488,7.401184,26.4328,72.59,29.64,78.4081481735,136.37,25.375488,7.401184,26.4328,25.375488,7.401184,26.4328,0.0,0.0,0.0,136.42
2020-11-12 13:00:00,93.888224,45.648232,104.3971249154,28.828224,8.408232,30.0294,65.06,37.24,74.9641327569,136.81,123.398224,8.778232,123.7100603969,28.828224,8.408232,30.0294,94.57,0.37,94.5707237997,134.75,118.578224,8.858232,118.9086350151,28.828224,8.408232,30.0294,89.75,0.45,89.7511281266,136.63,89.148224,34.848232,95.7173187876,28.828224,8.408232,30.0294,60.32,26.44,65.8602763432,136.81,28.828224,8.408232,30.0294,28.828224,8.408232,30.0294,0.0,0.0,0.0,136.86
2020-11-12 13:30:00,96.524912,44.856016,106.438342753,25.254912,7.366016,26.3072,71.27,37.49,80.5289575246,136.78,125.404912,7.926016,125.6551379107,25.254912,7.366016,26.3072,100.15,0.56,100.1515656393,134.66,120.314912,7.966016,120.5783374428,25.254912,7.366016,26.3072,95.06,0.6000000000000001,95.0618935221,136.54,91.254912,33.556016,97.228931774,25.254912,7.366016,26.3072,66.0,26.19,71.0064511154,136.78,25.254912,7.366016,26.3072,25.254912,7.366016,26.3072,0.0,0.0,0.0,136.86
2020-11-12 14:00:00,98.190608,43.399344,107.3540803092,23.140608,6.749344,24.1048,75.05,36.65,83.5208057911,136.65,126.050608,7.819344,126.292905255,23.140608,6.749344,24.1048,102.91,1.07,102.9155624772,134.54,120.810608,7.829344,121.0640393874,23.140608,6.749344,24.1048,97.67,1.08,97.6759709448,136.49,92.600608,33.459344,98.460145759,23.140608,6.749344,24.1048,69.46,26.71,74.4185171849,136.65,23.140608,6.749344,24.1048,23.140608,6.749344,24.1048,0.0,0.0,0.0,136.74
2020-11-12 14:30:00,100.243504,42.387272,108.8367627312,17.853504,5.207272,18.5974,82.39,37.18,90.3906217481,136.03,126.313504,6.147272,126.4629995129,17.853504,5.207272,18.5974,108.46,0.9400000000000001,108.4640733146,133.78,120.773504,6.097272,120.9273169895,17.853504,5.207272,18.5974,102.92,0.89,102.9238480625,135.81,94.023504,31.017272,99.0075273237,17.853504,5.207272,18.5974,76.17,25.81,80.4240324779,136.03,17.853504,5.207272,18.5974,17.853504,5.207272,18.5974,0.0,0.0,0.0,136.11
2020-11-12 15:00:00,102.240528,40.113904,109.8282789624,16.710528,4.873904,17.4068,85.53,35.24,92.5053430889,135.39,128.440528,6.463904,128.60307651,16.710528,4.873904,17.4068,111.73,1.5899999999999999,111.7413128614,132.97,122.740528,6.533904,122.9143161524,16.710528,4.873904,17.4068,106.03,1.6600000000000001,106.0429936394,135.16,95.740528,31.803904,100.8847709586,16.710528,4.873904,17.4068,79.03,26.93,83.4923098255,135.39,16.710528,4.873904,17.4068,16.710528,4.873904,17.4068,0.0,0.0,0.0,135.48
2020-11-12 15:30:00,111.275536,35.582448,116.8261765092,13.825536,4.032448,14.4016,97.45,31.55,102.4300004881,133.7,133.215536,5.942448,133.3480098089,13.825536,4.032448,14.4016,119.39,1.9100000000000001,119.4052771028,131.24,127.105536,6.012448,127.2476593608,13.825536,4.032448,14.4016,113.28,1.98,113.297302704,133.72,103.745536,32.792448,108.8047833772,13.825536,4.032448,14.4016,89.92,28.76,94.4073302239,133.7,13.825536,4.032448,14.4016,13.825536,4.032448,14.4016,0.0,0.0,0.0,133.78
2020-11-12 16:00:00,117.166432,35.029376,122.2907599558,10.386432,3.029376,10.8192,106.78,32.0,111.4718278311,133.42,140.336432,8.989376,140.6240485385,10.386432,3.029376,10.8192,129.95,5.96,130.0866023078,131.43,133.706432,9.439376,134.0392173114,10.386432,3.029376,10.8192,123.32,6.41,123.4864790169,133.87,108.826432,31.129376,113.1911231148,10.386432,3.029376,10.8192,98.44,28.1,102.3720840855,133.42,10.386432,3.029376,10.8192,10.386432,3.029376,10.8192,0.0,0.0,0.0,133.51
2020-11-12 16:30:00,118.424704,43.488872,126.1574116147,9.184704,2.678872,9.5674,109.24,40.81,116.6140373197,134.4,147.684704,15.878872,148.5358891701,9.184704,2.678872,9.5674,138.5,13.2,139.1276033,134.02,140.494704,15.388872,141.3349894169,9.184704,2.678872,9.5674,131.31,12.71,131.9236908216,136.01,109.834704,23.568872,112.3350075894,9.184704,2.678872,9.5674,100.65,20.89,102.7950125249,134.4,9.184704,2.678872,9.5674,9.184704,2.678872,9.5674,0.0,0.0,0.0,134.5
2020-11-12 17:00:00,121.499952,44.368736,129.3476828947,9.629952,2.808736,10.0312,111.87,41.56,119.3403976028,133.55,155.659952,16.958736,156.5810313651,9.629952,2.808736,10.0312,146.03,14.15,146.7139509386,132.51,148.109952,16.448736,149.0205314627,9.629952,2.808736,10.0312,138.48,13.64,139.1501347466,134.78,112.719952,22.238736,114.8927715644,9.629952,2.808736,10.0312,103.09,19.43,104.9050666079,133.55,9.629952,2.808736,10.0312,9.629952,2.808736,10.0312,0.0,0.0,0.0,133.65
2020-11-12 17:30:00,123.096992,44.337456,130.8383714512,11.716992,3.417456,12.2052,111.38,40.92,118.6589684769,133.36,159.166992,18.047456,160.1868971246,11.716992,3.417456,12.2052,147.45,14.63,148.1740172905,132.26,151.536992,17.497456,152.5438327527,11.716992,3.417456,12.2052,139.82,14.08,140.527146132,134.56,114.346992,23.297456,116.6962126014,11.716992,3.417456,12.2052,102.63,19.88,104.5377027679,133.36,11.716992,3.417456,12.2052,11.716992,3.417456,12.2052,0.0,0.0,0.0,133.46
