Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-12 18:00:00,121.04728,45.84504,129.438061203,13.21728,3.85504,13.768,107.83,41.99,115.7171940552,133.22,157.96728,17.57504,158.9419503517,13.21728,3.85504,13.768,144.75,13.72,145.3987651254,132.08,150.47728,17.08504,151.4440833707,13.21728,3.85504,13.768,137.26,13.23,137.8961221355,134.39,112.62728,22.72504,114.8970480178,13.21728,3.85504,13.768,99.41,18.87,101.1851026584,133.22,13.21728,3.85504,13.768,13.21728,3.85504,13.768,0.0,0.0,0.0,133.33
2020-11-12 18:30:00,118.034528,47.685904,127.3031627277,12.294528,3.585904,12.8068,105.74,44.1,114.5676987637,133.59,154.314528,14.925904,155.0346934143,12.294528,3.585904,12.8068,142.02,11.34,142.4720183054,132.61,146.954528,14.555904,147.6736524941,12.294528,3.585904,12.8068,134.66,10.97,135.1060934969,134.88,109.784528,20.765904,111.7312192591,12.294528,3.585904,12.8068,97.49,17.18,98.9921840349,133.59,12.294528,3.585904,12.8068,12.294528,3.585904,12.8068,0.0,0.0,0.0,133.71
2020-11-12 19:00:00,113.379216,50.832688,124.2530031431,13.209216,3.852688,13.7596,100.17,46.98,110.6397274942,134.8,148.439216,12.562688,148.9698693578,13.209216,3.852688,13.7596,135.23,8.71,135.5102099474,134.31,141.459216,12.312688,141.9940564852,13.209216,3.852688,13.7596,128.25,8.46,128.5287286952,136.28,105.569216,19.502688,107.3555504205,13.209216,3.852688,13.7596,92.36,15.65,93.6765290775,134.8,13.209216,3.852688,13.7596,13.209216,3.852688,13.7596,0.0,0.0,0.0,134.93
2020-11-12 19:30:00,114.339664,50.331152,124.9271132512,13.649664,3.981152,14.2184,100.69,46.35,110.8458325784,135.09,145.269664,11.121152,145.6947332627,13.649664,3.981152,14.2184,131.62,7.14,131.8135197922,135.06,138.489664,10.941152,138.9211857202,13.649664,3.981152,14.2184,124.84,6.96,125.0338642129,136.92,106.449664,20.481152,108.4020689515,13.649664,3.981152,14.2184,92.8,16.5,94.2554507708,135.09,13.649664,3.981152,14.2184,13.649664,3.981152,14.2184,0.0,0.0,0.0,135.23
2020-11-12 20:00:00,113.110096,49.662528,123.5324269351,12.660096,3.692528,13.1876,100.45,45.97,110.4691966115,134.97,141.040096,9.732528,141.3754956878,12.660096,3.692528,13.1876,128.38,6.04,128.5220058978,135.13,134.450096,9.522528,134.7868942217,12.660096,3.692528,13.1876,121.79,5.83,121.9294591147,136.96,105.230096,20.452528,107.1992490914,12.660096,3.692528,13.1876,92.57,16.76,94.0749833909,134.97,12.660096,3.692528,13.1876,12.660096,3.692528,13.1876,0.0,0.0,0.0,135.1
2020-11-12 20:30:00,102.705552,47.264536,113.0591295514,13.695552,3.994536,14.2662,89.01,43.27,98.9700611296,135.05,131.035552,11.234536,131.5162753696,13.695552,3.994536,14.2662,117.34,7.24,117.5631455857,132.71,125.075552,10.574536,125.5217691069,13.695552,3.994536,14.2662,111.38,6.58,111.574194149,134.95,95.875552,23.294536,98.664871554,13.695552,3.994536,14.2662,82.18,19.3,84.4158894995,135.05,13.695552,3.994536,14.2662,13.695552,3.994536,14.2662,0.0,0.0,0.0,135.19
2020-11-12 21:00:00,98.441936,47.272648,109.2040201291,13.071936,3.812648,13.6166,85.37,43.46,95.7956601313,135.38,125.841936,12.022648,126.4149394698,13.071936,3.812648,13.6166,112.77,8.21,113.068461562,133.28,120.131936,11.442648,120.6756654855,13.071936,3.812648,13.6166,107.06,7.63,107.3315447574,135.4,91.911936,23.292648,94.8174637402,13.071936,3.812648,13.6166,78.84,19.48,81.2109352243,135.38,13.071936,3.812648,13.6166,13.071936,3.812648,13.6166,0.0,0.0,0.0,135.51
2020-11-12 21:30:00,98.044864,47.544752,108.9646676658,14.004864,4.084752,14.5884,84.04,43.46,94.6123311202,135.25,122.084864,13.654752,122.8461080787,14.004864,4.084752,14.5884,108.08,9.57,108.5028630959,133.37,116.594864,13.024752,117.3201026075,14.004864,4.084752,14.5884,102.59,8.94,102.9787924769,135.49,91.614864,23.444752,94.5671174462,14.004864,4.084752,14.5884,77.61,19.36,79.9882597635,135.25,14.004864,4.084752,14.5884,14.004864,4.084752,14.5884,0.0,0.0,0.0,135.4
2020-11-12 22:00:00,92.910688,49.029784,105.0538702939,13.610688,3.9697839999999998,14.1778,79.3,45.06,91.2079689501,135.31,114.990688,15.779784,116.0683415484,13.610688,3.9697839999999998,14.1778,101.38,11.81,102.0655696109,133.61,109.870688,15.019784,110.8925696023,13.610688,3.9697839999999998,14.1778,96.26,11.05,96.8921570613,135.65,86.880688,21.929784,89.6056324884,13.610688,3.9697839999999998,14.1778,73.27,17.96,75.4390780697,135.31,13.610688,3.9697839999999998,14.1778,13.610688,3.9697839999999998,14.1778,0.0,0.0,0.0,135.45
2020-11-12 22:30:00,83.042816,52.547488,98.2718056429,12.642816,3.687488,13.1696,70.4,48.86,85.6939881205,135.26,106.122816,18.037488,107.6448003813,12.642816,3.687488,13.1696,93.48,14.35,94.5750120275,133.42,101.382816,17.157488,102.824388034,12.642816,3.687488,13.1696,88.74,13.47,89.7564955867,135.5,77.812816,18.157488,79.9032458935,12.642816,3.687488,13.1696,65.17,14.47,66.757095503,135.26,12.642816,3.687488,13.1696,12.642816,3.687488,13.1696,0.0,0.0,0.0,135.4
2020-11-12 23:00:00,76.122896,54.292928,93.5008947884,14.272896,4.162928,14.8676,61.85,50.13,79.6143165517,136.52,99.582896,19.682928,101.5094617777,14.272896,4.162928,14.8676,85.31,15.52,86.7102444928,135.06,95.272896,18.762928,97.1028948042,14.272896,4.162928,14.8676,81.0,14.6,82.305285371,136.89,71.642896,18.632928,74.0262828536,14.272896,4.162928,14.8676,57.37,14.47,59.1666950235,136.52,14.272896,4.162928,14.8676,14.272896,4.162928,14.8676,0.0,0.0,0.0,136.68
2020-11-12 23:30:00,70.76368,77.66024,105.0647956454,14.26368,4.16024,14.858,56.5,73.5,92.7065261996,135.05,94.93368,15.64024,96.2134122958,14.26368,4.16024,14.858,80.67,11.48,81.4827546172,134.49,90.85368,14.94024,92.0738939157,14.26368,4.16024,14.858,76.59,10.78,77.3449190316,136.36,67.07368,30.30024,73.6001568803,14.26368,4.16024,14.858,52.81,26.14,58.9253400499,135.05,14.26368,4.16024,14.858,14.26368,4.16024,14.858,0.0,0.0,0.0,135.19
2020-11-13 00:00:00,67.227488,90.997184,113.1371850398,14.047488,4.097184,14.6328,53.18,86.9,101.8809226499,134.28,91.277488,13.687184,92.29798926,14.047488,4.097184,14.6328,77.23,9.59,77.8231392325,134.24,87.357488,13.077184,88.3308748459,14.047488,4.097184,14.6328,73.31,8.98,73.8579481166,136.18,63.977488,36.857184,73.8347545753,14.047488,4.097184,14.6328,49.93,32.76,59.7178574632,134.28,14.047488,4.097184,14.6328,14.047488,4.097184,14.6328,0.0,0.0,0.0,134.42
2020-11-13 00:30:00,67.00408,91.03744,113.0369949105,14.25408,4.15744,14.848,52.75,86.88,101.6400359111,133.96,90.92408,13.95744,91.989121396,14.25408,4.15744,14.848,76.67,9.8,77.2937830618,133.85,87.04408,13.33744,88.0599748399,14.25408,4.15744,14.848,72.79,9.18,73.3665898076,135.84,63.79408,36.39744,73.4469759868,14.25408,4.15744,14.848,49.54,32.24,59.1069302197,133.96,14.25408,4.15744,14.848,14.25408,4.15744,14.848,0.0,0.0,0.0,134.1
2020-11-13 01:00:00,69.685776,90.678768,114.3623467,13.915776,4.058768,14.4956,55.77,86.62,103.0209556352,134.07,93.855776,13.508768,94.8229587254,13.915776,4.058768,14.4956,79.94,9.45,80.4966216682,133.99,89.805776,12.908768,90.7287919805,13.915776,4.058768,14.4956,75.89,8.85,76.4042839113,135.94,66.215776,36.658768,75.6861563469,13.915776,4.058768,14.4956,52.3,32.6,61.628321411499996,134.07,13.915776,4.058768,14.4956,13.915776,4.058768,14.4956,0.0,0.0,0.0,134.22
2020-11-13 01:30:00,69.854736,90.813048,114.5717846098,13.964736,4.073048,14.5466,55.89,86.74,103.1868194102,133.77,93.784736,14.003048,94.8243748193,13.964736,4.073048,14.5466,79.82,9.93,80.4352988432,133.64,89.744736,13.383048,90.7371126578,13.964736,4.073048,14.5466,75.78,9.31,76.3497511456,135.65,66.354736,36.043048,75.5119348101,13.964736,4.073048,14.5466,52.39,31.97,61.3742046792,133.77,13.964736,4.073048,14.5466,13.964736,4.073048,14.5466,0.0,0.0,0.0,133.93
2020-11-13 02:00:00,68.162288,91.028584,113.7202735243,13.092288,3.818584,13.6378,55.07,87.21,103.1420816156,133.91,91.392288,13.948584,92.4505992489,13.092288,3.818584,13.6378,78.3,10.13,78.9525610731,133.8,87.432288,13.308584,88.439376937,13.092288,3.818584,13.6378,74.34,9.49,74.9432832214,135.77,64.752288,35.748584,73.9649921195,13.092288,3.818584,13.6378,51.66,31.93,60.7312152027,133.91,13.092288,3.818584,13.6378,13.092288,3.818584,13.6378,0.0,0.0,0.0,134.06
2020-11-13 02:30:00,67.230912,91.709016,113.7125285272,12.750912,3.719016,13.2822,54.48,87.99,103.4906300106,133.72,88.900912,14.719016,90.1111623854,12.750912,3.719016,13.2822,76.15,11.0,76.9403827648,133.56,85.040912,14.039016,86.191940946,12.750912,3.719016,13.2822,72.29,10.32,73.0229176355,135.58,63.880912,34.609016,72.6536640951,12.750912,3.719016,13.2822,51.13,30.89,59.7366637836,133.72,12.750912,3.719016,13.2822,12.750912,3.719016,13.2822,0.0,0.0,0.0,133.86
2020-11-13 03:00:00,65.631328,91.623304,112.704485496,13.931328,4.063304,14.511800000000001,51.7,87.56,101.6840380787,133.63,87.711328,14.543304,88.9088564248,13.931328,4.063304,14.511800000000001,73.78,10.48,74.520593127,133.45,83.971328,13.893304,85.1129121939,13.931328,4.063304,14.511800000000001,70.04,9.83,70.7264483768,135.47,62.531328,35.283304,71.7988754968,13.931328,4.063304,14.511800000000001,48.6,31.22,57.763729104,133.63,13.931328,4.063304,14.511800000000001,13.931328,4.063304,14.511800000000001,0.0,0.0,0.0,133.77
2020-11-13 03:30:00,63.5788,93.0334,112.6830835796,14.5488,4.2434,15.155,49.03,88.79,101.4278314862,134.32,85.4888,15.2934,86.8459729003,14.5488,4.2434,15.155,70.94,11.05,71.7954462344,134.33,81.8888,14.6134,83.1824922986,14.5488,4.2434,15.155,67.34,10.37,68.1337838374,136.2,60.7188,35.4134,70.2914046879,14.5488,4.2434,15.155,46.17,31.17,55.7067123424,134.32,14.5488,4.2434,15.155,14.5488,4.2434,15.155,0.0,0.0,0.0,134.47
2020-11-13 04:00:00,62.088368,92.417024,111.3367493953,16.138368,4.707024,16.8108,45.95,87.71,99.0174055406,134.32,84.718368,15.067024,86.0477605101,16.138368,4.707024,16.8108,68.58,10.36,69.3580997433,134.41,81.238368,14.427024,82.5094628318,16.138368,4.707024,16.8108,65.1,9.72,65.8216408182,136.2,59.508368,36.957024,70.0504638454,16.138368,4.707024,16.8108,43.37,32.25,54.046455943,134.32,16.138368,4.707024,16.8108,16.138368,4.707024,16.8108,0.0,0.0,0.0,134.44
2020-11-13 04:30:00,60.281152,93.030336,110.8533296871,17.761152,5.180336,18.5012,42.52,87.85,97.5990414912,134.12,84.161152,16.240336,85.7137563018,17.761152,5.180336,18.5012,66.4,11.06,67.3148096633,134.2,80.801152,15.560336,82.2857838327,17.761152,5.180336,18.5012,63.04,10.38,63.8888566183,136.08,58.001152,36.750336,68.663824751,17.761152,5.180336,18.5012,40.24,31.57,51.1460897821,134.12,17.761152,5.180336,18.5012,17.761152,5.180336,18.5012,0.0,0.0,0.0,134.27
2020-11-13 05:00:00,61.08624,92.36932,110.7412298767,17.34624,5.05932,18.069,43.74,87.31,97.6535903078,133.78,85.45624,15.58932,86.8665404687,17.34624,5.05932,18.069,68.11,10.53,68.9191773021,133.68,82.00624,14.94932,83.3576965097,17.34624,5.05932,18.069,64.66,9.89,65.411984376,135.68,58.69624,36.46932,69.103255288,17.34624,5.05932,18.069,41.35,31.41,51.9269737227,133.78,17.34624,5.05932,18.069,17.34624,5.05932,18.069,0.0,0.0,0.0,133.93
2020-11-13 05:30:00,65.248016,64.676088,91.8711050925,15.278016,4.456088,15.9146,49.97,60.22,78.2524715265,135.82,86.738016,19.936088,88.9996124956,15.278016,4.456088,15.9146,71.46,15.48,73.1174534567,134.87,83.108016,19.016088,85.2558146186,15.278016,4.456088,15.9146,67.83,14.56,69.3750855855,136.62,61.938016,22.606088,65.934460191,15.278016,4.456088,15.9146,46.66,18.15,50.0657377854,135.82,15.278016,4.456088,15.9146,15.278016,4.456088,15.9146,0.0,0.0,0.0,135.97
2020-11-13 06:00:00,68.352384,55.251112,87.8904646462,15.672384,4.571112,16.3254,52.68,50.68,73.1002380297,136.34,90.082384,21.071112,92.5139322915,15.672384,4.571112,16.3254,74.41,16.5,76.2174396054,135.0,86.302384,20.121112,88.6169319724,15.672384,4.571112,16.3254,70.63,15.55,72.321500261,136.75,64.702384,18.551112,67.3093028616,15.672384,4.571112,16.3254,49.03,13.98,50.9841279223,136.34,15.672384,4.571112,16.3254,15.672384,4.571112,16.3254,0.0,0.0,0.0,136.5
2020-11-13 06:30:00,77.765424,44.552832,89.623746904,16.295424,4.752832,16.9744,61.47,39.8,73.22978151,135.69,97.805424,27.942832,101.7187437201,16.295424,4.752832,16.9744,81.51,23.19,84.7446529287,131.81,93.725424,26.662832,97.4441466392,16.295424,4.752832,16.9744,77.43,21.91,80.470199453,134.16,73.345424,27.892832,78.4701299777,16.295424,4.752832,16.9744,57.05,23.14,61.5642924105,135.69,16.295424,4.752832,16.9744,16.295424,4.752832,16.9744,0.0,0.0,0.0,135.86
2020-11-13 07:00:00,85.45208,41.60144,95.0407164662,16.94208,4.94144,17.648,68.51,36.66,77.7018384596,134.79,107.52208,24.53144,110.2850363195,16.94208,4.94144,17.648,90.58,19.59,92.6741846471,130.53,103.02208,22.48144,105.4464988134,16.94208,4.94144,17.648,86.08,17.54,87.8488360765,133.1,80.43208,30.20144,85.9153447947,16.94208,4.94144,17.648,63.49,25.26,68.3304302635,134.79,16.94208,4.94144,17.648,16.94208,4.94144,17.648,0.0,0.0,0.0,134.95
2020-11-13 07:30:00,92.268256,47.427408,103.7438677459,17.408256,5.077408,18.1336,74.86,42.35,86.0089652304,136.07,119.498256,11.097408,120.0124395692,17.408256,5.077408,18.1336,102.09,6.02,102.2673383833,134.09,114.308256,10.657408,114.8039970342,17.408256,5.077408,18.1336,96.9,5.58,97.0605295679,136.02,86.678256,26.287408,90.5767513359,17.408256,5.077408,18.1336,69.27,21.21,72.4444407805,136.07,17.408256,5.077408,18.1336,17.408256,5.077408,18.1336,0.0,0.0,0.0,136.23
2020-11-13 08:00:00,99.593472,44.033096,108.8934029607,18.593472,5.423096,19.3682,81.0,38.61,89.7314443214,135.24,126.433472,8.743096,126.735411664,18.593472,5.423096,19.3682,107.84,3.32,107.8910932376,133.11,120.963472,8.443096,121.2577726513,18.593472,5.423096,19.3682,102.37,3.02,102.4145365659,135.25,93.473472,29.343096,97.9709510549,18.593472,5.423096,19.3682,74.88,23.92,78.6077655197,135.24,18.593472,5.423096,19.3682,18.593472,5.423096,19.3682,0.0,0.0,0.0,135.43
2020-11-13 08:30:00,110.77648,36.76564,116.7182111146,11.67648,3.40564,12.163,99.1,33.36,104.564332351,134.67,132.79648,3.71564,132.8484515567,11.67648,3.40564,12.163,121.12,0.31,121.1203967134,132.63,126.62648,3.67564,126.67981594,11.67648,3.40564,12.163,114.95,0.27,114.950317094,134.81,103.06648,31.56564,107.7918778397,11.67648,3.40564,12.163,91.39,28.16,95.6301087524,134.67,11.67648,3.40564,12.163,11.67648,3.40564,12.163,0.0,0.0,0.0,134.8
2020-11-13 09:00:00,113.718896,34.710928,118.8984265248,8.848896,2.580928,9.217600000000001,104.87,32.13,109.6816019212,134.81,133.198896,2.910928,133.230699906,8.848896,2.580928,9.217600000000001,124.35,0.33,124.3504378762,132.98,126.898896,3.030928,126.9350870743,8.848896,2.580928,9.217600000000001,118.05,0.45,118.0508576843,135.08,105.488896,31.950928,110.2214542608,8.848896,2.580928,9.217600000000001,96.64,29.37,101.0043885185,134.81,8.848896,2.580928,9.217600000000001,8.848896,2.580928,9.217600000000001,0.0,0.0,0.0,134.98
2020-11-13 09:30:00,103.296208,40.455144,110.935680749,13.526208,3.945144,14.0898,89.77,36.51,96.9104380343,135.46,128.096208,5.045144,128.1955224724,13.526208,3.945144,14.0898,114.57,1.1,114.5752804928,133.33,122.296208,4.855144,122.3925443581,13.526208,3.945144,14.0898,108.77,0.91,108.7738065896,135.42,96.386208,29.865144,100.907026112,13.526208,3.945144,14.0898,82.86,25.92,86.8195024174,135.46,13.526208,3.945144,14.0898,13.526208,3.945144,14.0898,0.0,0.0,0.0,135.61
2020-11-13 10:00:00,102.645904,41.045472,110.548235534,21.515904,6.275472,22.4124,81.13,34.77,88.266810297,135.63,126.065904,7.205472,126.2716554817,21.515904,6.275472,22.4124,104.55,0.93,104.5541362166,133.48,120.775904,7.025472,120.9800654812,21.515904,6.275472,22.4124,99.26,0.75,99.2628334272,135.79,96.495904,33.895472,102.2759136399,21.515904,6.275472,22.4124,74.98,27.62,79.9053490074,135.63,21.515904,6.275472,22.4124,21.515904,6.275472,22.4124,0.0,0.0,0.0,135.76
2020-11-13 10:30:00,102.255952,41.086736,110.2016315422,27.005952,7.876736,28.1312,75.25,33.21,82.2524564983,135.29,124.585952,9.046736,124.9139818755,27.005952,7.876736,28.1312,97.58,1.17,97.5870139926,133.13,119.665952,8.846736,119.9925197915,27.005952,7.876736,28.1312,92.66,0.97,92.6650770247,135.62,96.605952,36.646736,103.3232462773,27.005952,7.876736,28.1312,69.6,28.77,75.3118377149,135.29,27.005952,7.876736,28.1312,27.005952,7.876736,28.1312,0.0,0.0,0.0,135.4
2020-11-13 11:00:00,101.149856,41.136208,109.1946929912,28.649856,8.356208,29.8436,72.5,32.78,79.566188799,135.22,123.279856,9.386208,123.6366604046,28.649856,8.356208,29.8436,94.63,1.03,94.6356053502,133.17,118.479856,9.206208,118.8369914779,28.649856,8.356208,29.8436,89.83,0.85,89.834021395,135.62,95.749856,37.486208,102.8263133358,28.649856,8.356208,29.8436,67.1,29.13,73.1503034854,135.22,28.649856,8.356208,29.8436,28.649856,8.356208,29.8436,0.0,0.0,0.0,135.32
2020-11-13 11:30:00,99.714512,43.093816,108.6280851384,31.144512,9.083816,32.4422,68.57,34.01,76.5410020839,136.14,122.594512,10.493816,123.0428159088,31.144512,9.083816,32.4422,91.45,1.4100000000000001,91.4608692283,134.68,117.984512,10.303816,118.4335834805,31.144512,9.083816,32.4422,86.84,1.22,86.8485693607,136.53,94.634512,37.793816,101.9022246534,31.144512,9.083816,32.4422,63.49,28.71,69.6795823753,136.14,31.144512,9.083816,32.4422,31.144512,9.083816,32.4422,0.0,0.0,0.0,136.25
2020-11-13 12:00:00,99.655696,43.558328,108.7593015949,32.325696,9.428328,33.6726,67.33,34.13,75.4863285635,136.1,122.475696,11.168328,122.9838512204,32.325696,9.428328,33.6726,90.15,1.74,90.1667904497,134.68,117.925696,10.968328,118.4346824043,32.325696,9.428328,33.6726,85.6,1.54,85.61385168300001,136.53,94.685696,37.988328,102.0220274805,32.325696,9.428328,33.6726,62.36,28.56,68.5889437154,136.1,32.325696,9.428328,33.6726,32.325696,9.428328,33.6726,0.0,0.0,0.0,136.19
2020-11-13 12:30:00,101.4504,43.0922,110.2230527657,30.3504,8.8522,31.615,71.1,34.24,78.9150657353,135.89,124.1304,10.5022,124.5738833343,30.3504,8.8522,31.615,93.78,1.65,93.7945142319,134.31,119.3704,10.2922,119.8132788008,30.3504,8.8522,31.615,89.02,1.44,89.0316460591,136.25,96.1504,37.1622,103.0821445693,30.3504,8.8522,31.615,65.8,28.31,71.631669672,135.89,30.3504,8.8522,31.615,30.3504,8.8522,31.615,0.0,0.0,0.0,135.96
2020-11-13 13:00:00,103.016448,42.681464,111.5082773955,26.336448,7.681464,27.4338,76.68,35.0,84.2901085537,136.13,126.486448,9.591464,126.8495869497,26.336448,7.681464,27.4338,100.15,1.9100000000000001,100.1682115244,134.57,121.416448,9.361464,121.7768075339,26.336448,7.681464,27.4338,95.08,1.6800000000000002,95.0948410798,136.42,97.236448,35.481464,103.5077828341,26.336448,7.681464,27.4338,70.9,27.8,76.1554331614,136.13,26.336448,7.681464,27.4338,26.336448,7.681464,27.4338,0.0,0.0,0.0,136.19
2020-11-13 13:30:00,104.004528,42.840904,112.482375953,23.214528,6.770904,24.1818,80.79,36.07,88.4763753778,135.94,127.224528,9.500904,127.5787901716,23.214528,6.770904,24.1818,104.01,2.73,104.0458216364,134.3,121.934528,9.240904,122.2841912322,23.214528,6.770904,24.1818,98.72,2.47,98.7508951858,136.2,97.874528,33.440904,103.4297698516,23.214528,6.770904,24.1818,74.66,26.67,79.2805430102,135.94,23.214528,6.770904,24.1818,23.214528,6.770904,24.1818,0.0,0.0,0.0,136.0
2020-11-13 14:00:00,105.360448,42.133464,113.4726962375,17.360448,5.063464,18.0838,88.0,37.07,95.489187346,135.98,128.030448,8.183464,128.2917171844,17.360448,5.063464,18.0838,110.67,3.12,110.7139706631,134.26,122.390448,7.883464,122.6440816602,17.360448,5.063464,18.0838,105.03,2.8200000000000003,105.0678509345,136.17,98.640448,30.853464,103.353152939,17.360448,5.063464,18.0838,81.28,25.79,85.2734571833,135.98,17.360448,5.063464,18.0838,17.360448,5.063464,18.0838,0.0,0.0,0.0,136.05
2020-11-13 14:30:00,106.937424,40.958832,114.5130497828,13.127424,3.8288320000000002,13.6744,93.81,37.13,100.8907974,135.68,128.087424,7.358832,128.2986383223,13.127424,3.8288320000000002,13.6744,114.96,3.5300000000000002,115.0141839079,133.96,122.227424,7.028832,122.429357823,13.127424,3.8288320000000002,13.6744,109.1,3.2,109.1469193335,135.9,99.707424,29.308832,103.9258294839,13.127424,3.8288320000000002,13.6744,86.58,25.48,90.251464254,135.68,13.127424,3.8288320000000002,13.6744,13.127424,3.8288320000000002,13.6744,0.0,0.0,0.0,135.76
2020-11-13 15:00:00,107.641184,40.859512,115.1352431439,12.581184,3.669512,13.1054,95.06,37.19,102.0759506446,135.47,127.831184,7.589512,128.056285653,12.581184,3.669512,13.1054,115.25,3.92,115.3166462398,133.75,121.951184,7.249512,122.1664712728,12.581184,3.669512,13.1054,109.37,3.58,109.4285762495,135.74,100.291184,28.849512,104.3581138712,12.581184,3.669512,13.1054,87.71,25.18,91.2528163949,135.47,12.581184,3.669512,13.1054,12.581184,3.669512,13.1054,0.0,0.0,0.0,135.56
2020-11-13 15:30:00,108.15592,40.48256,115.4839412871,11.90592,3.47256,12.402,96.25,37.01,103.1203306822,135.12,129.34592,7.29256,129.5513351996,11.90592,3.47256,12.402,117.44,3.8200000000000003,117.5021106193,133.34,123.34592,6.9325600000000005,123.5405859173,11.90592,3.47256,12.402,111.44,3.46,111.4937002705,135.37,100.72592,28.52256,104.6864240902,11.90592,3.47256,12.402,88.82,25.05,92.2848573711,135.12,11.90592,3.47256,12.402,11.90592,3.47256,12.402,0.0,0.0,0.0,135.22
2020-11-13 16:00:00,113.610144,37.753792,119.7188942067,9.030144,2.633792,9.4064,104.58,35.12,110.3194941975,134.51,135.020144,4.853792,135.1073594685,9.030144,2.633792,9.4064,125.99,2.22,126.0095571772,132.55,128.570144,4.583792,128.6518288921,9.030144,2.633792,9.4064,119.54,1.9500000000000002,119.5559036602,134.68,105.460144,28.893792,109.3466651921,9.030144,2.633792,9.4064,96.43,26.26,99.9416454737,134.51,9.030144,2.633792,9.4064,9.030144,2.633792,9.4064,0.0,0.0,0.0,134.6
2020-11-13 16:30:00,115.623648,39.026064,122.032215616,7.803648,2.276064,8.1288,107.82,36.75,113.9109955184,134.1,140.67364800000001,3.796064,140.7248568787,7.803648,2.276064,8.1288,132.87,1.52,132.878693928,131.62,133.873648,3.546064,133.9206040859,7.803648,2.276064,8.1288,126.07,1.27,126.0763966807,133.92,107.193648,26.626064,110.4510093013,7.803648,2.276064,8.1288,99.39,24.35,102.3293437876,134.1,7.803648,2.276064,8.1288,7.803648,2.276064,8.1288,0.0,0.0,0.0,134.22
2020-11-13 17:00:00,118.337504,37.599272,124.1671055791,8.637504,2.519272,8.9974,109.7,35.08,115.1724637229,133.46,148.087504,3.839272,148.1372635445,8.637504,2.519272,8.9974,139.45,1.32,139.4562472606,130.55,140.927504,3.919272,140.9819920298,8.637504,2.519272,8.9974,132.29,1.4,132.2974077599,133.03,109.757504,27.929272,113.2552600048,8.637504,2.519272,8.9974,101.12,25.41,104.2637161241,133.46,8.637504,2.519272,8.9974,8.637504,2.519272,8.9974,0.0,0.0,0.0,133.58
2020-11-13 17:30:00,120.601584,38.976712,126.7435447731,9.451584,2.756712,9.8454,111.15,36.22,116.9025701172,133.53,152.191584,6.516712,152.3310400927,9.451584,2.756712,9.8454,142.74,3.76,142.7895136206,131.01,144.921584,6.976712,145.0894207701,9.451584,2.756712,9.8454,135.47,4.22,135.535712268,133.4,111.911584,27.166712,115.1617682839,9.451584,2.756712,9.8454,102.46,24.41,105.3275828072,133.53,9.451584,2.756712,9.8454,9.451584,2.756712,9.8454,0.0,0.0,0.0,133.64
2020-11-13 18:00:00,117.696368,47.761024,127.0179139095,10.186368,2.971024,10.6108,107.51,44.79,116.4669232014,133.92,152.906368,13.581024,153.508311136,10.186368,2.971024,10.6108,142.72,10.61,143.113837556,133.23,145.486368,13.241024,146.0876722739,10.186368,2.971024,10.6108,135.3,10.27,135.6892143835,135.26,109.286368,19.871024,111.0782058976,10.186368,2.971024,10.6108,99.1,16.9,100.5306918309,133.92,10.186368,2.971024,10.6108,10.186368,2.971024,10.6108,0.0,0.0,0.0,134.05
2020-11-13 18:30:00,113.470288,50.882584,124.3565181779,10.740288,3.132584,11.1878,102.73,47.75,113.2851066999,134.43,148.610288,11.252584,149.0356948725,10.740288,3.132584,11.1878,137.87,8.12,138.1089110087,133.91,141.460288,11.022584,141.8890779415,10.740288,3.132584,11.1878,130.72,7.89,130.9578959055,135.83,105.480288,17.772584,106.9670785737,10.740288,3.132584,11.1878,94.74,14.64,95.8644730857,134.43,10.740288,3.132584,11.1878,10.740288,3.132584,11.1878,0.0,0.0,0.0,134.55
2020-11-13 19:00:00,112.12512,50.90316,123.1388412849,10.12512,2.95316,10.547,102.0,47.95,112.7084845963,134.79,144.59512,9.79316,144.9263768629,10.12512,2.95316,10.547,134.47,6.84,134.6438505837,134.66,137.62512,9.63316,137.961847721,10.12512,2.95316,10.547,127.5,6.68,127.6748698844,136.4,104.19512,17.78316,105.7017682511,10.12512,2.95316,10.547,94.07,14.83,95.2317898603,134.79,10.12512,2.95316,10.547,10.12512,2.95316,10.547,0.0,0.0,0.0,134.9
2020-11-13 19:30:00,113.494,49.722,123.9078904671,9.984,2.912,10.4,103.51,46.81,113.6023600107,134.54,141.414,8.292,141.6568976789,9.984,2.912,10.4,131.43,5.38,131.5400672799,134.82,134.614,8.202,134.863641505,9.984,2.912,10.4,124.63,5.29,124.7422181942,136.47,105.404,18.562,107.0259363893,9.984,2.912,10.4,95.42,15.65,96.694875252,134.54,9.984,2.912,10.4,9.984,2.912,10.4,0.0,0.0,0.0,134.66
2020-11-13 20:00:00,109.245696,51.243328,120.6669000142,8.925696,2.603328,9.2976,100.32,48.64,111.489694591,135.16,135.535696,5.663328,135.6539648305,8.925696,2.603328,9.2976,126.61,3.06,126.6469727234,135.73,128.995696,5.6833279999999995,129.1208341194,8.925696,2.603328,9.2976,120.07,3.08,120.1094971266,137.27,101.405696,17.123328,102.8412540911,8.925696,2.603328,9.2976,92.48,14.52,93.6129307307,135.16,8.925696,2.603328,9.2976,8.925696,2.603328,9.2976,0.0,0.0,0.0,135.27
2020-11-13 20:30:00,108.986032,45.287176,118.0206909027,8.356032,2.437176,8.7042,100.63,42.85,109.3733029583,134.73,130.636032,9.717176,130.9969326592,8.356032,2.437176,8.7042,122.28,7.28,122.4965175015,133.8,124.396032,9.097176,124.7282301186,8.356032,2.437176,8.7042,116.04,6.66,116.2309648932,135.69,101.136032,21.847176,103.4688168864,8.356032,2.437176,8.7042,92.78,19.41,94.7885884482,134.73,8.356032,2.437176,8.7042,8.356032,2.437176,8.7042,0.0,0.0,0.0,134.84
2020-11-13 21:00:00,104.260848,44.510664,113.364560756,7.7508479999999995,2.2606640000000002,8.0738,96.51,42.25,105.3529430059,133.86,124.280848,12.920664,124.9506812218,7.7508479999999995,2.2606640000000002,8.0738,116.53,10.66,117.0165650667,132.03,118.330848,12.210664,118.9591942799,7.7508479999999995,2.2606640000000002,8.0738,110.58,9.95,111.0267485789,134.24,96.790848,21.500664,99.1501225869,7.7508479999999995,2.2606640000000002,8.0738,89.04,19.24,91.0950009605,133.86,7.7508479999999995,2.2606640000000002,8.0738,7.7508479999999995,2.2606640000000002,8.0738,0.0,0.0,0.0,133.97
2020-11-13 21:30:00,92.122944,50.064192,104.8477950738,8.002944,2.334192,8.3364,84.12,47.73,96.71777137629999,135.4,116.262944,15.324192,117.2685081682,8.002944,2.334192,8.3364,108.26,12.99,109.0365429569,133.59,110.732944,14.514192,111.6801085974,8.002944,2.334192,8.3364,102.73,12.18,103.4495302068,135.55,85.762944,17.934192,87.6180221543,8.002944,2.334192,8.3364,77.76,15.6,79.3093790166,135.4,8.002944,2.334192,8.3364,8.002944,2.334192,8.3364,0.0,0.0,0.0,135.51
2020-11-13 22:00:00,85.650864,53.342752,100.9035167617,9.540864,2.782752,9.9384,76.11,50.56,91.373112566,136.64,109.890864,18.082752,111.368702563,9.540864,2.782752,9.9384,100.35,15.3,101.5096670273,135.2,104.770864,17.152752,106.1656763953,9.540864,2.782752,9.9384,95.23,14.37,96.3080983095,136.85,79.970864,17.012752,81.7604600007,9.540864,2.782752,9.9384,70.43,14.23,71.8531683365,136.64,9.540864,2.782752,9.9384,9.540864,2.782752,9.9384,0.0,0.0,0.0,136.75
2020-11-13 22:30:00,79.954704,55.103872,97.1040236093,9.544704,2.783872,9.9424,70.41,52.32,87.7208669588,136.67,103.494704,20.443872,105.4945764407,9.544704,2.783872,9.9424,93.95,17.66,95.595387441,135.37,98.714704,19.403872,100.6036929461,9.544704,2.783872,9.9424,89.17,16.62,90.7056409492,137.0,74.754704,15.423872,76.3292971119,9.544704,2.783872,9.9424,65.21,12.64,66.4237434958,136.67,9.544704,2.783872,9.9424,9.544704,2.783872,9.9424,0.0,0.0,0.0,136.8
2020-11-13 23:00:00,76.674224,50.176232,91.6329137577,9.004224,2.626232,9.3794,67.67,47.55,82.7056914607,136.92,96.824224,28.246232,100.8602001555,9.004224,2.626232,9.3794,87.82,25.62,91.4808001714,134.14,92.384224,26.826232,96.2002680215,9.004224,2.626232,9.3794,83.38,24.2,86.8208753699,135.99,71.724224,19.866232,74.42466985,9.004224,2.626232,9.3794,62.72,17.24,65.0462604613,136.92,9.004224,2.626232,9.3794,9.004224,2.626232,9.3794,0.0,0.0,0.0,137.05
2020-11-13 23:30:00,72.80672,71.86696,102.3018984027,8.76672,2.55696,9.132,64.04,69.31,94.3662953602,135.74,92.00672,27.09696,95.9139289488,8.76672,2.55696,9.132,83.24,24.54,86.7819635639,133.28,87.85672,25.77696,91.5601164045,8.76672,2.55696,9.132,79.09,23.22,82.4281293006,135.28,68.49672,35.55696,77.1757608009,8.76672,2.55696,9.132,59.73,33.0,68.2398190209,135.74,8.76672,2.55696,9.132,8.76672,2.55696,9.132,0.0,0.0,0.0,135.87
2020-11-14 00:00:00,69.082528,83.914904,108.6927172731,8.382528,2.444904,8.7318,60.7,81.47,101.5965102747,135.08,87.842528,25.444904,91.4535557811,8.382528,2.444904,8.7318,79.46,23.0,82.7217722247,133.12,83.872528,24.184904,87.2898077361,8.382528,2.444904,8.7318,75.49,21.74,78.5580530563,135.19,65.202528,41.424904,77.2488985617,8.382528,2.444904,8.7318,56.82,38.98,68.9053902101,135.08,8.382528,2.444904,8.7318,8.382528,2.444904,8.7318,0.0,0.0,0.0,135.2
2020-11-14 00:30:00,69.068016,84.026088,108.7693628682,8.798016,2.5660879999999997,9.1646,60.27,81.46,101.33214939,135.02,87.798016,25.636088,91.4642040444,8.798016,2.5660879999999997,9.1646,79.0,23.07,82.2996044948,133.09,83.838016,24.376088,87.3098310215,8.798016,2.5660879999999997,9.1646,75.04,21.81,78.1452346596,135.13,65.238016,41.446088,77.2902124601,8.798016,2.5660879999999997,9.1646,56.44,38.88,68.5355965904,135.02,8.798016,2.5660879999999997,9.1646,8.798016,2.5660879999999997,9.1646,0.0,0.0,0.0,135.14
2020-11-14 01:00:00,70.238352,83.834936,109.3696602619,8.108352,2.364936,8.4462,62.13,81.47,102.4572974463,135.07,89.258352,25.314936,92.7787658165,8.108352,2.364936,8.4462,81.15,22.95,84.3328227916,133.09,85.188352,24.074936,88.5248996604,8.108352,2.364936,8.4462,77.08,21.71,80.0790265925,135.16,66.238352,41.204936,78.0087560883,8.108352,2.364936,8.4462,58.13,38.84,69.911676421,135.07,8.108352,2.364936,8.4462,8.108352,2.364936,8.4462,0.0,0.0,0.0,135.19
2020-11-14 01:30:00,70.07,83.925,109.3307391588,7.5600000000000005,2.205,7.875,62.51,81.72,102.8866293548,134.91,88.69,25.075,92.1665434146,7.5600000000000005,2.205,7.875,81.13,22.87,84.29183709,132.87,84.63,23.825,87.9196651779,7.5600000000000005,2.205,7.875,77.07,21.62,80.0450454432,134.94,66.04,40.775,77.6136729256,7.5600000000000005,2.205,7.875,58.48,38.57,70.0539456419,134.91,7.5600000000000005,2.205,7.875,7.5600000000000005,2.205,7.875,0.0,0.0,0.0,135.02
2020-11-14 02:00:00,68.533504,84.032272,108.4355288086,7.173504,2.092272,7.4724,61.36,81.94,102.3680282119,135.68,86.573504,25.162272,90.1560398811,7.173504,2.092272,7.4724,79.4,23.07,82.6836434853,133.88,82.603504,23.892272,85.9894152463,7.173504,2.092272,7.4724,75.43,21.8,78.5170357311,135.8,64.603504,41.632272,76.856091502,7.173504,2.092272,7.4724,57.43,39.54,69.7252931152,135.68,7.173504,2.092272,7.4724,7.173504,2.092272,7.4724,0.0,0.0,0.0,135.8
2020-11-14 02:30:00,67.1012,84.3416,107.777903728,7.6512,2.2316,7.97,59.45,82.11,101.3723561924,136.12,84.9112,25.4216,88.6350361426,7.6512,2.2316,7.97,77.26,23.19,80.6652570813,134.48,81.0512,24.1716,84.5787400474,7.6512,2.2316,7.97,73.4,21.94,76.6089002662,136.28,63.3612,42.3916,76.2344372052,7.6512,2.2316,7.97,55.71,40.16,68.6762673709,136.12,7.6512,2.2316,7.97,7.6512,2.2316,7.97,0.0,0.0,0.0,136.25
2020-11-14 03:00:00,65.718208,84.921144,107.3800892205,7.478208,2.181144,7.7898,58.24,82.74,101.1820399083,136.55,82.758208,26.241144,86.8188840622,7.478208,2.181144,7.7898,75.28,24.06,79.0313988235,135.06,78.998208,24.931144,82.8388725681,7.478208,2.181144,7.7898,71.52,22.75,75.0511352346,136.8,62.078208,42.311144,75.1261393596,7.478208,2.181144,7.7898,54.6,40.13,67.7611754621,136.55,7.478208,2.181144,7.7898,7.478208,2.181144,7.7898,0.0,0.0,0.0,136.69
2020-11-14 03:30:00,64.110096,85.217528,106.6401963969,7.500096,2.187528,7.8126,56.61,83.03,100.4921539226,136.55,80.810096,26.467528,85.0341205279,7.500096,2.187528,7.8126,73.31,24.28,77.2261257607,135.03,77.160096,25.167528,81.1608580558,7.500096,2.187528,7.8126,69.66,22.98,73.3525459681,136.78,60.630096,42.207528,73.8747856907,7.500096,2.187528,7.8126,53.13,40.02,66.5161431534,136.55,7.500096,2.187528,7.8126,7.500096,2.187528,7.8126,0.0,0.0,0.0,136.69
2020-11-14 04:00:00,62.461616,87.040888,107.1334198892,8.471616,2.470888,8.8246,53.99,84.57,100.3344656636,136.88,79.541616,27.340888,84.1094098928,8.471616,2.470888,8.8246,71.07,24.87,75.2958285697,135.46,75.991616,25.990887999999998,80.3134606484,8.471616,2.470888,8.8246,67.52,23.52,71.4992363596,137.06,59.201616,41.620888,72.3680154137,8.471616,2.470888,8.8246,50.73,39.15,64.0800702247,136.88,8.471616,2.470888,8.8246,8.471616,2.470888,8.8246,0.0,0.0,0.0,137.02
2020-11-14 04:30:00,61.625536,87.052448,106.6575613357,9.025536,2.632448,9.4016,52.6,84.42,99.4660565218,136.4,78.805536,27.412448,83.4371308807,9.025536,2.632448,9.4016,69.78,24.78,74.0492862896,134.89,75.315536,26.082448,79.7039776714,9.025536,2.632448,9.4016,66.29,23.45,70.3154790924,136.52,58.485536,41.252448,71.5704016141,9.025536,2.632448,9.4016,49.46,38.62,62.7518605302,136.4,9.025536,2.632448,9.4016,9.025536,2.632448,9.4016,0.0,0.0,0.0,136.55
2020-11-14 05:00:00,61.866016,86.845088,106.6277320655,8.486016,2.475088,8.8396,53.38,84.37,99.8384760501,136.54,78.736016,27.175088,83.2937309968,8.486016,2.475088,8.8396,70.25,24.7,74.4657807318,134.99,75.216016,25.845088,79.5324942187,8.486016,2.475088,8.8396,66.73,23.37,70.7039588708,136.66,58.656016,41.305088,71.7400760223,8.486016,2.475088,8.8396,50.17,38.83,63.441294123,136.54,8.486016,2.475088,8.8396,8.486016,2.475088,8.8396,0.0,0.0,0.0,136.69
2020-11-14 05:30:00,62.791968,86.461824,106.8572798396,8.131968,2.371824,8.4708,54.66,84.09,100.2937869462,135.98,79.601968,27.181824,84.1149503087,8.131968,2.371824,8.4708,71.47,24.81,75.6537969966,134.24,76.041968,25.841824,80.3130174066,8.131968,2.371824,8.4708,67.91,23.47,71.851297831,136.1,59.461968,40.411824,71.8946531909,8.131968,2.371824,8.4708,51.33,38.04,63.8890483573,135.98,8.131968,2.371824,8.4708,8.131968,2.371824,8.4708,0.0,0.0,0.0,136.14
2020-11-14 06:00:00,63.381504,85.856272,106.7169831425,8.661504,2.526272,9.0224,54.72,83.33,99.6903571064,135.61,80.771504,26.936272,85.1445747401,8.661504,2.526272,9.0224,72.11,24.41,76.1294962547,133.64,77.161504,25.626272,81.3056179865,8.661504,2.526272,9.0224,68.5,23.1,72.2901099736,135.69,60.051504,40.766272,72.5814856933,8.661504,2.526272,9.0224,51.39,38.24,64.0564571296,135.61,8.661504,2.526272,9.0224,8.661504,2.526272,9.0224,0.0,0.0,0.0,135.74
2020-11-14 06:30:00,68.186496,83.617728,107.894961294,9.146496,2.667728,9.5276,59.04,80.95,100.1929343816,134.63,86.176496,25.177728,89.7792094534,9.146496,2.667728,9.5276,77.03,22.51,80.2516105757,132.29,82.326496,23.957728,85.7416157683,9.146496,2.667728,9.5276,73.18,21.29,76.2140177395,134.63,64.446496,41.467728,76.6350005687,9.146496,2.667728,9.5276,55.3,38.8,67.5539044023,134.63,9.146496,2.667728,9.5276,9.146496,2.667728,9.5276,0.0,0.0,0.0,134.79
2020-11-14 07:00:00,70.419184,82.518512,108.4811794641,10.829184,3.158512,11.2804,59.59,79.36,99.2420157998,134.18,90.409184,23.898512,93.5144877939,10.829184,3.158512,11.2804,79.58,20.74,82.2382149612,131.63,86.429184,22.758512,89.3753529524,10.829184,3.158512,11.2804,75.6,19.6,78.0994238135,134.06,66.629184,42.618512,79.0935251813,10.829184,3.158512,11.2804,55.8,39.46,68.3427508958,134.18,10.829184,3.158512,11.2804,10.829184,3.158512,11.2804,0.0,0.0,0.0,134.36
2020-11-14 07:30:00,74.26048,79.55764,108.8303127451,11.34048,3.30764,11.813,62.92,76.25,98.8584285734,133.4,95.02048,22.15764,97.5697321396,11.34048,3.30764,11.813,83.68,18.85,85.7768319536,130.7,90.83048,21.11764,93.2530472221,11.34048,3.30764,11.813,79.49,17.81,81.4607647889,133.25,70.16048,44.34764,83.001241722,11.34048,3.30764,11.813,58.82,41.04,71.7222001893,133.4,11.34048,3.30764,11.813,11.34048,3.30764,11.813,0.0,0.0,0.0,133.56
2020-11-14 08:00:00,76.611264,78.789952,109.8960522851,12.171264,3.549952,12.6784,64.44,75.24,99.0634705631,133.6,98.381264,21.129952,100.624788088,12.171264,3.549952,12.6784,86.21,17.58,87.984205969,130.75,94.071264,20.139952,96.2030164658,12.171264,3.549952,12.6784,81.9,16.59,83.5633777441,133.38,72.381264,45.809952,85.6597868342,12.171264,3.549952,12.6784,60.21,42.26,73.5605308572,133.6,12.171264,3.549952,12.6784,12.171264,3.549952,12.6784,0.0,0.0,0.0,133.77
2020-11-14 08:30:00,82.81128,77.37204,113.3319931396,12.28128,3.58204,12.793,70.53,73.79,102.0756827065,133.51,104.82128,19.462040000000002,106.6127184805,12.28128,3.58204,12.793,92.54,15.88,93.8926301687,130.11,100.19128,18.56204,101.8962311226,12.28128,3.58204,12.793,87.91,14.98,89.1771747702,133.15,78.04128,46.92204,91.0610741305,12.28128,3.58204,12.793,65.76,43.34,78.7574326651,133.51,12.28128,3.58204,12.793,12.28128,3.58204,12.793,0.0,0.0,0.0,133.72
2020-11-14 09:00:00,84.87064,81.67352,117.7862020918,14.24064,4.15352,14.834,70.63,77.52,104.8710984972,133.07,110.29064,12.22352,110.9659394265,14.24064,4.15352,14.834,96.05,8.07,96.3884194289,130.71,105.47064,11.293520000000001,106.0735570064,14.24064,4.15352,14.834,91.23,7.14,91.5089749697,133.71,80.08064,43.44352,91.1056986845,14.24064,4.15352,14.834,65.84,39.29,76.6720920544,133.07,14.24064,4.15352,14.834,14.24064,4.15352,14.834,0.0,0.0,0.0,133.22
2020-11-14 09:30:00,86.742304,84.480672,121.0834887373,14.642304,4.270672,15.2524,72.1,80.21,107.8520009087,133.01,115.282304,6.710672,115.4774555238,14.642304,4.270672,15.2524,100.64,2.44,100.6695743509,131.63,110.172304,6.460672,110.3615732552,14.642304,4.270672,15.2524,95.53,2.19,95.5550992883,134.43,81.812304,41.320672,91.6550654373,14.642304,4.270672,15.2524,67.17,37.05,76.7105690241,133.01,14.642304,4.270672,15.2524,14.642304,4.270672,15.2524,0.0,0.0,0.0,133.32
2020-11-14 10:00:00,89.30792,83.53356,122.2855683268,15.33792,4.47356,15.977,73.97,79.06,108.2683910474,132.42,118.83792,5.75356,118.9771183152,15.33792,4.47356,15.977,103.5,1.28,103.5079146732,130.81,113.58792,5.55356,113.7236017659,15.33792,4.47356,15.977,98.25,1.08,98.2559356986,133.67,84.20792,41.78356,94.0044662609,15.33792,4.47356,15.977,68.87,37.31,78.3269621522,132.42,15.33792,4.47356,15.977,15.33792,4.47356,15.977,0.0,0.0,0.0,132.79
2020-11-14 10:30:00,91.073312,83.237216,123.3806398349,18.093312,5.277216,18.8472,72.98,77.96,106.7887728181,132.14,121.72331199999999,5.557216,121.8501019036,18.093312,5.277216,18.8472,103.63,0.28,103.6303782682,130.48,116.463312,5.497216,116.5929776005,18.093312,5.277216,18.8472,98.37,0.22,98.3702460097,133.33,86.053312,43.017216,96.2063063347,18.093312,5.277216,18.8472,67.96,37.74,77.7358938972,132.14,18.093312,5.277216,18.8472,18.093312,5.277216,18.8472,0.0,0.0,0.0,132.46
2020-11-14 11:00:00,88.568896,84.370928,122.3229448233,23.008896,6.710928,23.9676,65.56,77.66,101.6326187796,132.43,122.158896,7.150928,122.3680172398,23.008896,6.710928,23.9676,99.15,0.44,99.1509762937,130.88,117.128896,7.250928,117.3531177048,23.008896,6.710928,23.9676,94.12,0.54,94.1215490735,133.53,84.218896,45.020928,95.4971538918,23.008896,6.710928,23.9676,61.21,38.31,72.2102499649,132.43,23.008896,6.710928,23.9676,23.008896,6.710928,23.9676,0.0,0.0,0.0,132.57
2020-11-14 11:30:00,88.397424,84.618832,122.3701405527,24.407424,7.118832,25.4244,63.99,77.5,100.5035825232,132.26,122.597424,7.808832,122.8458637018,24.407424,7.118832,25.4244,98.19,0.6900000000000001,98.1924243514,130.55,117.617424,7.888832,117.8816868675,24.407424,7.118832,25.4244,93.21,0.77,93.2131803985,133.37,84.197424,45.398832,95.6569921919,24.407424,7.118832,25.4244,59.79,38.28,70.9943835807,132.26,24.407424,7.118832,25.4244,24.407424,7.118832,25.4244,0.0,0.0,0.0,132.41
2020-11-14 12:00:00,88.934112,84.736616,122.8396123747,25.634112000000002,7.476616,26.7022,63.3,77.26,99.879915899,132.52,123.784112,8.816616,124.0976998228,25.634112000000002,7.476616,26.7022,98.15,1.34,98.1591467974,130.91,118.794112,8.876616,119.1252926858,25.634112000000002,7.476616,26.7022,93.16,1.4,93.1705189424,133.65,84.794112,46.426616,96.6719819962,25.634112000000002,7.476616,26.7022,59.16,38.95,70.8308414464,132.52,25.634112000000002,7.476616,26.7022,25.634112000000002,7.476616,26.7022,0.0,0.0,0.0,132.71
2020-11-14 12:30:00,88.623312,84.302216,122.3149829431,26.373312,7.692216,27.4722,62.25,76.61,98.7124845194,132.13,124.243312,9.022216,124.5704658347,26.373312,7.692216,27.4722,97.87,1.33,97.8790365707,130.48,119.243312,9.072216,119.5879281528,26.373312,7.692216,27.4722,92.87,1.38,92.880252476,133.25,84.573312,46.532216,96.5292299178,26.373312,7.692216,27.4722,58.2,38.84,69.9698906673,132.13,26.373312,7.692216,27.4722,26.373312,7.692216,27.4722,0.0,0.0,0.0,132.29
2020-11-14 13:00:00,90.017008,83.884544,123.0434006819,25.387008,7.404544,26.4448,64.63,76.48,100.1310506287,132.22,125.457008,8.404544,125.7382090542,25.387008,7.404544,26.4448,100.07,1.0,100.0749963777,130.58,120.367008,8.464544,120.6642661271,25.387008,7.404544,26.4448,94.98,1.06,94.9859147453,133.47,85.757008,46.244544,97.431115517,25.387008,7.404544,26.4448,60.37,38.84,71.7849740545,132.22,25.387008,7.404544,26.4448,25.387008,7.404544,26.4448,0.0,0.0,0.0,132.42
2020-11-14 13:30:00,89.734304,84.641672,123.3550078161,25.514304,7.441672,26.5774,64.22,77.2,100.4193626747,132.45,124.824304,7.971672,125.0785929868,25.514304,7.441672,26.5774,99.31,0.53,99.3114142483,130.89,119.774304,8.071672,120.0459736416,25.514304,7.441672,26.5774,94.26,0.63,94.2621053234,133.71,85.524304,46.041672,97.1300269497,25.514304,7.441672,26.5774,60.01,38.6,71.3523657632,132.45,25.514304,7.441672,26.5774,25.514304,7.441672,26.5774,0.0,0.0,0.0,132.65
2020-11-14 14:00:00,87.63632,86.03976,122.81272281,25.33632,7.38976,26.392,62.3,78.65,100.3350013704,133.19,123.37632,7.59976,123.6101641808,25.33632,7.38976,26.392,98.04,0.21,98.0402249079,131.8,118.38632,7.63976,118.6325701315,25.33632,7.38976,26.392,93.05,0.25,93.0503358403,134.46,83.59632,45.80976,95.3251217088,25.33632,7.38976,26.392,58.26,38.42,69.7877066538,133.19,25.33632,7.38976,26.392,25.33632,7.38976,26.392,0.0,0.0,0.0,133.38
2020-11-14 14:30:00,86.981552,86.592536,122.7357229141,24.111552,7.032536,25.1162,62.87,79.56,101.4023199932,133.22,122.621552,7.182536,122.83172977,24.111552,7.032536,25.1162,98.51,0.15,98.5101142015,131.84,117.611552,7.062536,117.8234126929,24.111552,7.032536,25.1162,93.5,0.03,93.5000048128,134.64,82.891552,45.182536,94.4058840982,24.111552,7.032536,25.1162,58.78,38.15,70.0750376382,133.22,24.111552,7.032536,25.1162,24.111552,7.032536,25.1162,0.0,0.0,0.0,133.55
2020-11-14 15:00:00,87.646944,86.726192,123.3021458506,23.506944,6.856192,24.4864,64.14,79.87,102.436109356,133.39,122.196944,7.226192,122.4104202009,23.506944,6.856192,24.4864,98.69,0.37,98.6906935835,132.08,117.196944,7.176192,117.4164443958,23.506944,6.856192,24.4864,93.69,0.32,93.6905464815,135.01,83.446944,45.506192,95.0484401412,23.506944,6.856192,24.4864,59.94,38.65,71.3205867895,133.39,23.506944,6.856192,24.4864,23.506944,6.856192,24.4864,0.0,0.0,0.0,133.72
2020-11-14 15:30:00,87.750064,87.428352,123.8700547567,23.240064,6.778352,24.2084,64.51,80.65,103.2761472945,133.94,122.140064,8.198352,122.4149019092,23.240064,6.778352,24.2084,98.9,1.42,98.9101936102,132.7,117.100064,8.008352,117.3735860003,23.240064,6.778352,24.2084,93.86,1.23,93.8680589977,135.27,83.520064,44.618352,94.6910683526,23.240064,6.778352,24.2084,60.28,37.84,71.1726351908,133.94,23.240064,6.778352,24.2084,23.240064,6.778352,24.2084,0.0,0.0,0.0,134.05
2020-11-14 16:00:00,88.929296,86.908128,124.3440485086,23.479296,6.848128,24.4576,65.45,80.06,103.4084430789,133.69,123.869296,7.788128,124.1138889459,23.479296,6.848128,24.4576,100.39,0.9400000000000001,100.3944007403,132.39,118.759296,7.6181280000000005,119.0033876015,23.479296,6.848128,24.4576,95.28,0.77,95.2831113052,134.97,84.619296,44.848128,95.7694097332,23.479296,6.848128,24.4576,61.14,38.0,71.9868015681,133.69,23.479296,6.848128,24.4576,23.479296,6.848128,24.4576,0.0,0.0,0.0,133.83
2020-11-14 16:30:00,93.303216,85.724688,126.7052179219,23.193216,6.764688,24.1596,70.11,78.96,105.5940040911,132.98,128.643216,6.974688,128.8321516374,23.193216,6.764688,24.1596,105.45,0.21,105.4502091036,131.37,123.263216,7.024688,123.4632198679,23.193216,6.764688,24.1596,100.07,0.26,100.070337763,134.11,88.573216,44.524688,99.1345673016,23.193216,6.764688,24.1596,65.38,37.76,75.5007417182,132.98,23.193216,6.764688,24.1596,23.193216,6.764688,24.1596,0.0,0.0,0.0,133.11
2020-11-14 17:00:00,98.568064,82.572352,128.584044716,23.528064,6.862352,24.5084,75.04,75.71,106.5974000621,131.79,134.948064,8.872352,135.2394121821,23.528064,6.862352,24.5084,111.42,2.01,111.4381285737,129.88,129.258064,8.902352,129.5642658304,23.528064,6.862352,24.5084,105.73,2.04,105.7496784865,132.82,93.378064,45.652352,103.9403679016,23.528064,6.862352,24.5084,69.85,38.79,79.8979761946,131.79,23.528064,6.862352,24.5084,23.528064,6.862352,24.5084,0.0,0.0,0.0,131.91
2020-11-14 17:30:00,101.86784,81.50312,130.4600145485,23.18784,6.76312,24.154,78.68,74.74,108.5200903059,131.85,138.79784,9.88312,139.1492596085,23.18784,6.76312,24.154,115.61,3.12,115.6520925016,129.88,132.90784,9.85312,133.272569973,23.18784,6.76312,24.154,109.72,3.09,109.7635025862,132.82,96.37784,46.49312,107.0060664187,23.18784,6.76312,24.154,73.19,39.73,83.2781423904,131.85,23.18784,6.76312,24.154,23.18784,6.76312,24.154,0.0,0.0,0.0,131.96
2020-11-14 18:00:00,101.368112,81.803616,130.2586876992,23.258112,6.783616,24.2272,78.11,75.02,108.3013042396,131.39,138.518112,9.613616,138.8513196359,23.258112,6.783616,24.2272,115.26,2.83,115.2947375208,129.32,132.638112,9.613616,132.986053282,23.258112,6.783616,24.2272,109.38,2.83,109.4166043158,132.45,95.938112,46.223616,106.4929293908,23.258112,6.783616,24.2272,72.68,39.44,82.6915715173,131.39,23.258112,6.783616,24.2272,23.258112,6.783616,24.2272,0.0,0.0,0.0,131.68
2020-11-14 18:30:00,96.683392,91.587656,133.176488241,24.403392,7.117656,25.4202,72.28,84.47,111.1736448085,132.23,136.223392,16.427656,137.2103509566,24.403392,7.117656,25.4202,111.82,9.31,112.2069004117,132.4,130.493392,16.487656,131.5308638915,24.403392,7.117656,25.4202,106.09,9.37,106.5029811789,134.98,91.753392,39.207656,99.7793828029,24.403392,7.117656,25.4202,67.35,32.09,74.6042264218,132.23,24.403392,7.117656,25.4202,24.403392,7.117656,25.4202,0.0,0.0,0.0,132.33
2020-11-14 19:00:00,92.028272,95.934496,132.9384457938,24.838272,7.244496,25.8732,67.19,88.69,111.2673006772,133.56,131.928272,16.904496,133.0068830472,24.838272,7.244496,25.8732,107.09,9.66,107.5248050452,134.33,126.408272,16.554496,127.4876565313,24.838272,7.244496,25.8732,101.57,9.31,101.9957891288,136.5,87.568272,37.214496,95.1478900113,24.838272,7.244496,25.8732,62.73,29.97,69.5216067133,133.56,24.838272,7.244496,25.8732,24.838272,7.244496,25.8732,0.0,0.0,0.0,133.61
2020-11-14 19:30:00,89.0312,89.1166,125.9695319075,23.1312,6.7466,24.095,65.9,82.37,105.4875675139,133.56,124.0412,10.1166,124.4530630117,23.1312,6.7466,24.095,100.91,3.37,100.9662567396,132.46,118.8912,9.6666,119.2835302672,23.1312,6.7466,24.095,95.76,2.92,95.8045092884,134.95,84.6912,42.5066,94.7597509547,23.1312,6.7466,24.095,61.56,35.76,71.1927749143,133.56,23.1312,6.7466,24.095,23.1312,6.7466,24.095,0.0,0.0,0.0,133.66
2020-11-14 20:00:00,84.334928,90.023104,123.35533768170001,23.084928,6.733104,24.0468,61.25,83.29,103.386588105,133.56,118.034928,11.693104,118.6127012976,23.084928,6.733104,24.0468,94.95,4.96,95.0794620305,132.41,113.224928,11.313104,113.788710524,23.084928,6.733104,24.0468,90.14,4.58,90.2562795599,134.95,80.354928,41.513104,90.4447469873,23.084928,6.733104,24.0468,57.27,34.78,67.0037409403,133.56,23.084928,6.733104,24.0468,23.084928,6.733104,24.0468,0.0,0.0,0.0,133.66
2020-11-14 20:30:00,80.746656,91.373608,121.9391598057,23.806656,6.943608,24.7986,56.94,84.43,101.8360864331,133.82,114.296656,12.973608,115.0306049594,23.806656,6.943608,24.7986,90.49,6.03,90.6906886069,132.83,109.716656,12.543608,110.4313664929,23.806656,6.943608,24.7986,85.91,5.6,86.0923231188,135.3,77.166656,41.173608,87.4640428631,23.806656,6.943608,24.7986,53.36,34.23,63.39544542,133.82,23.806656,6.943608,24.7986,23.806656,6.943608,24.7986,0.0,0.0,0.0,133.95
