Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-14 21:00:00,77.318704,93.350872,121.2129006806,23.968704,6.9908719999999995,24.9674,53.35,86.36,101.509960595,134.77,110.428704,14.090872,111.3240824837,23.968704,6.9908719999999995,24.9674,86.46,7.1,86.7510322705,134.18,106.058704,13.590872,106.9259580078,23.968704,6.9908719999999995,24.9674,82.09,6.6,82.3548911723,136.34,74.058704,41.060872,84.6799081693,23.968704,6.9908719999999995,24.9674,50.09,34.07,60.5786513551,134.77,23.968704,6.9908719999999995,24.9674,23.968704,6.9908719999999995,24.9674,0.0,0.0,0.0,134.92
2020-11-14 21:30:00,73.688992,93.068456,118.7089088662,23.068992,6.7284559999999995,24.0302,50.62,86.34,100.0848639905,133.66,106.128992,15.498456,107.2546739369,23.068992,6.7284559999999995,24.0302,83.06,8.77,83.5217127458,132.79,101.918992,14.928456,103.0065033328,23.068992,6.7284559999999995,24.0302,78.85,8.2,79.2752325761,135.27,70.658992,38.948456,80.6825593003,23.068992,6.7284559999999995,24.0302,47.59,32.22,57.4711797338,133.66,23.068992,6.7284559999999995,24.0302,23.068992,6.7284559999999995,24.0302,0.0,0.0,0.0,133.79
2020-11-14 22:00:00,70.18152,94.26836,117.5243355506,23.41152,6.82836,24.387,46.77,87.44,99.1624248393,134.34,101.91152,16.36836,103.2176395671,23.41152,6.82836,24.387,78.5,9.54,79.0775669833,133.67,97.93152,15.75836,99.1912723953,23.41152,6.82836,24.387,74.52,8.93,75.053149834,136.06,67.51152,39.25836,78.0962493504,23.41152,6.82836,24.387,44.1,32.43,54.7404320407,134.34,23.41152,6.82836,24.387,23.41152,6.82836,24.387,0.0,0.0,0.0,134.49
2020-11-14 22:30:00,66.894624,94.843432,116.061049942,21.954624,6.403432,22.8694,44.94,88.44,99.203010035,134.21,97.024624,17.403432,98.5731053976,21.954624,6.403432,22.8694,75.07,11.0,75.871634357,133.62,93.214624,16.723432,94.7029001949,21.954624,6.403432,22.8694,71.26,10.32,72.0034026974,135.99,64.394624,37.773432,74.6558756238,21.954624,6.403432,22.8694,42.44,31.37,52.7752830405,134.21,21.954624,6.403432,22.8694,21.954624,6.403432,22.8694,0.0,0.0,0.0,134.34
2020-11-14 23:00:00,63.47792,96.27856,115.3213225869,21.21792,6.18856,22.102,42.26,90.09,99.5093749352,135.35,91.84792,19.40856,93.8761557031,21.21792,6.18856,22.102,70.63,13.22,71.8565605912,134.92,88.27792,18.60856,90.2179010219,21.21792,6.18856,22.102,67.06,12.42,68.2004398813,137.1,61.22792,37.81856,71.9659757663,21.21792,6.18856,22.102,40.01,31.63,51.0025195456,135.35,21.21792,6.18856,22.102,21.21792,6.18856,22.102,0.0,0.0,0.0,135.49
2020-11-14 23:30:00,61.433984,87.184912,106.6552543036,18.393984,5.364912,19.1604,43.04,81.82,92.4497376957,134.86,85.683984,28.744912,90.3770716498,18.393984,5.364912,19.1604,67.29,23.38,71.2360056432,132.33,82.333984,27.474912,86.7972102704,18.393984,5.364912,19.1604,63.94,22.11,67.6548276178,134.9,59.103984,43.844912,73.5911491483,18.393984,5.364912,19.1604,40.71,38.48,56.0179837195,134.86,18.393984,5.364912,19.1604,18.393984,5.364912,19.1604,0.0,0.0,0.0,134.99
2020-11-15 00:00:00,59.247504,87.499272,105.671137643,16.797504,4.899272,17.4974,42.45,82.6,92.8695994392,134.89,81.847504,29.369272,86.9572771471,16.797504,4.899272,17.4974,65.05,24.47,69.5002402874,132.46,78.597504,28.059272,83.4559187847,16.797504,4.899272,17.4974,61.8,23.16,65.9971635754,135.01,56.977504,42.559272,71.1177024041,16.797504,4.899272,17.4974,40.18,37.66,55.070028146,134.89,16.797504,4.899272,17.4974,16.797504,4.899272,17.4974,0.0,0.0,0.0,135.03
2020-11-15 00:30:00,57.399696,87.025328,104.2503372388,14.349696,4.185328,14.9476,43.05,82.84,93.3582781546,134.85,79.769696,28.815328,84.8146657582,14.349696,4.185328,14.9476,65.42,24.63,69.902884776,132.39,76.499696,27.475328,81.2840521677,14.349696,4.185328,14.9476,62.15,23.29,66.3705250846,134.94,55.069696,41.655328,69.0495312679,14.349696,4.185328,14.9476,40.72,37.47,55.3364192915,134.85,14.349696,4.185328,14.9476,14.349696,4.185328,14.9476,0.0,0.0,0.0,135.0
2020-11-15 01:00:00,59.519488,86.668184,105.1377361828,13.879488,4.048184,14.4578,45.64,82.62,94.3878911725,134.85,81.639488,28.198184,86.3721227121,13.879488,4.048184,14.4578,67.76,24.15,71.9349713283,132.36,78.269488,26.898184,82.7624616253,13.879488,4.048184,14.4578,64.39,22.85,68.324187518,134.91,56.979488,41.818184,70.6783033597,13.879488,4.048184,14.4578,43.1,37.77,57.3077909189,134.85,13.879488,4.048184,14.4578,13.879488,4.048184,14.4578,0.0,0.0,0.0,135.0
2020-11-15 01:30:00,60.488352,86.704936,105.719376911,11.708352,3.414936,12.1962,48.78,83.29,96.5231189923,135.18,81.438352,28.014936,86.1222492481,11.708352,3.414936,12.1962,69.73,24.6,73.9420915311,132.7,77.948352,26.684936,82.3895101869,11.708352,3.414936,12.1962,66.24,23.27,70.2084788327,135.22,57.648352,40.994936,70.7383719488,11.708352,3.414936,12.1962,45.94,37.58,59.3526747502,135.18,11.708352,3.414936,12.1962,11.708352,3.414936,12.1962,0.0,0.0,0.0,135.31
2020-11-15 02:00:00,58.788784,86.606312,104.6746120243,10.478784,3.056312,10.9154,48.31,83.55,96.5114428449,135.46,79.038784,27.906312,83.8205918951,10.478784,3.056312,10.9154,68.56,24.85,72.9245918741,133.05,75.618784,26.566312,80.1496689134,10.478784,3.056312,10.9154,65.14,23.51,69.2527234122,135.53,56.008784,40.846312,69.3210291986,10.478784,3.056312,10.9154,45.53,37.79,59.1697980392,135.46,10.478784,3.056312,10.9154,10.478784,3.056312,10.9154,0.0,0.0,0.0,135.6
2020-11-15 02:30:00,56.517344,86.913392,103.6732746746,11.737344,3.4233919999999998,12.2264,44.78,83.49,94.7408491623,135.34,77.037344,28.363392,82.0928399821,11.737344,3.4233919999999998,12.2264,65.3,24.94,69.9005979946,132.93,73.797344,27.023392,78.5895139102,11.737344,3.4233919999999998,12.2264,62.06,23.6,66.3958101088,135.41,54.047344,41.263392,67.9984037519,11.737344,3.4233919999999998,12.2264,42.31,37.84,56.7626787599,135.34,11.737344,3.4233919999999998,12.2264,11.737344,3.4233919999999998,12.2264,0.0,0.0,0.0,135.48
2020-11-15 03:00:00,54.430512,87.526816,103.0709665991,13.120512,3.826816,13.6672,41.31,83.7,93.3391991609,135.85,74.740512,28.776816,80.0890084414,13.120512,3.826816,13.6672,61.62,24.95,66.479522411,133.59,71.670512,27.426816,76.7391199209,13.120512,3.826816,13.6672,58.55,23.6,63.1273514414,136.01,52.280512,42.336816,67.2730103682,13.120512,3.826816,13.6672,39.16,38.51,54.9229068786,135.85,13.120512,3.826816,13.6672,13.120512,3.826816,13.6672,0.0,0.0,0.0,136.05
2020-11-15 03:30:00,54.139792,87.252856,102.6848477525,11.289792,3.292856,11.7602,42.85,83.96,94.2624214626,135.37,73.089792,28.792856,78.5566435844,11.289792,3.292856,11.7602,61.8,25.5,66.8542444427,133.02,70.009792,27.422856,75.1889886026,11.289792,3.292856,11.7602,58.72,24.13,63.4846067957,135.58,51.849792,40.982856,66.0908118906,11.289792,3.292856,11.7602,40.56,37.69,55.3683095281,135.37,11.289792,3.292856,11.7602,11.289792,3.292856,11.7602,0.0,0.0,0.0,135.61
2020-11-15 04:00:00,52.219024,87.737632,102.1015109412,12.849024,3.747632,13.3844,39.37,83.99,92.7594577388,135.56,71.269024,29.257632,77.0407866793,12.849024,3.747632,13.3844,58.42,25.51,63.7468156067,133.24,68.359024,27.887632,73.8286948334,12.849024,3.747632,13.3844,55.51,24.14,60.5318073413,135.69,50.239024,41.507632,65.1678068276,12.849024,3.747632,13.3844,37.39,37.76,53.1397186669,135.56,12.849024,3.747632,13.3844,12.849024,3.747632,13.3844,0.0,0.0,0.0,135.7
2020-11-15 04:30:00,51.223888,87.887384,101.7255079525,13.533888,3.947384,14.0978,37.69,83.94,92.0133669637,135.48,70.503888,29.447384,76.4064568447,13.533888,3.947384,14.0978,56.97,25.5,62.4165915442,133.16,67.653888,28.077384,73.2488092313,13.533888,3.947384,14.0978,54.12,24.13,59.2556436131,135.61,49.413888,41.657384,64.6302558327,13.533888,3.947384,14.0978,35.88,37.71,52.0520748866,135.48,13.533888,3.947384,14.0978,13.533888,3.947384,14.0978,0.0,0.0,0.0,135.6
2020-11-15 05:00:00,51.177472,88.005096,101.8038828448,13.937472,4.065096,14.5182,37.24,83.94,91.8299580747,135.65,70.227472,29.605096,76.212594318,13.937472,4.065096,14.5182,56.29,25.54,61.8130706243,133.41,67.417472,28.235096,73.0912866011,13.937472,4.065096,14.5182,53.48,24.17,58.6881529783,135.8,49.387472,42.045096,64.860716063,13.937472,4.065096,14.5182,35.45,37.98,51.9536610837,135.65,13.937472,4.065096,14.5182,13.937472,4.065096,14.5182,0.0,0.0,0.0,135.79
2020-11-15 05:30:00,49.996224,89.437232,102.4628756286,16.516224,4.817232,17.2044,33.48,84.62,91.0024988668,136.62,71.176224,30.047232,77.258598316,16.516224,4.817232,17.2044,54.66,25.23,60.2018978106,134.56,68.466224,28.697232,74.2371534562,16.516224,4.817232,17.2044,51.95,23.88,57.1756670272,136.76,48.546224,43.597232,65.2491724294,16.516224,4.817232,17.2044,32.03,38.78,50.2972096642,136.62,16.516224,4.817232,17.2044,16.516224,4.817232,17.2044,0.0,0.0,0.0,136.77
2020-11-15 06:00:00,50.975968,89.418824,102.9284965356,15.595968,4.548824,16.2458,35.38,84.87,91.9492321882,136.77,71.955968,29.608824,77.8096638566,15.595968,4.548824,16.2458,56.36,25.06,61.6802496752,134.7,69.145968,28.278824,74.7051322031,15.595968,4.548824,16.2458,53.55,23.73,58.5723091571,136.87,49.355968,43.458824,65.7623065341,15.595968,4.548824,16.2458,33.76,38.91,51.5143251921,136.77,15.595968,4.548824,16.2458,15.595968,4.548824,16.2458,0.0,0.0,0.0,136.92
2020-11-15 06:30:00,54.475952,88.771736,104.1539747622,16.565952,4.831736,17.2562,37.91,83.94,92.1037007943,136.9,75.395952,28.821736,80.7170492773,16.565952,4.831736,17.2562,58.83,23.99,63.533369185,134.81,72.475952,27.521736,77.525541409,16.565952,4.831736,17.2562,55.91,22.69,60.3387454295,137.04,52.635952,44.871736,69.1665824991,16.565952,4.831736,17.2562,36.07,40.04,53.891061411,136.9,16.565952,4.831736,17.2562,16.565952,4.831736,17.2562,0.0,0.0,0.0,137.13
2020-11-15 07:00:00,56.000736,88.371048,104.6208610037,18.620736,5.431048,19.3966,37.38,82.94,90.9742161274,136.05,78.400736,28.361048,83.3728040131,18.620736,5.431048,19.3966,59.78,22.93,64.0268170379,133.66,75.430736,27.131048,80.1616473077,18.620736,5.431048,19.3966,56.81,21.7,60.8133710626,136.06,54.180736,45.681048,70.8682601725,18.620736,5.431048,19.3966,35.56,40.25,53.7082498318,136.05,18.620736,5.431048,19.3966,18.620736,5.431048,19.3966,0.0,0.0,0.0,136.3
2020-11-15 07:30:00,58.68904,87.53972,105.3926277963,20.15904,5.87972,20.999,38.53,81.66,90.293501981,136.5,82.67904,27.28972,87.0663682084,20.15904,5.87972,20.999,62.52,21.41,66.084328702,134.18,79.57904,26.11972,83.755975191,20.15904,5.87972,20.999,59.42,20.24,62.7725576984,136.5,56.75904,47.56972,74.0571865696,20.15904,5.87972,20.999,36.6,41.69,55.4762660964,136.5,20.15904,5.87972,20.999,20.15904,5.87972,20.999,0.0,0.0,0.0,136.53
2020-11-15 08:00:00,60.665952,86.756736,105.863539396,19.565952,5.706736,20.3812,41.1,81.05,90.8752579088,136.18,84.315952,26.756736,88.4596104617,19.565952,5.706736,20.3812,64.75,21.05,68.0857180325,133.84,81.095952,25.616736,85.0456970933,19.565952,5.706736,20.3812,61.53,19.91,64.6710831825,136.11,58.505952,47.206736,75.1759425827,19.565952,5.706736,20.3812,38.94,41.5,56.9084668569,136.18,19.565952,5.706736,20.3812,19.565952,5.706736,20.3812,0.0,0.0,0.0,136.25
2020-11-15 08:30:00,65.008192,84.799056,106.8501049396,21.048192,6.139056,21.9252,43.96,78.66,90.1103612244,135.3,89.878192,25.689056,93.4773608707,21.048192,6.139056,21.9252,68.83,19.55,71.5525778711,132.69,86.448192,24.619056,89.885414937,21.048192,6.139056,21.9252,65.4,18.48,67.9608004662,135.25,62.578192,48.189056,78.9823729205,21.048192,6.139056,21.9252,41.53,42.05,59.1011285848,135.3,21.048192,6.139056,21.9252,21.048192,6.139056,21.9252,0.0,0.0,0.0,135.38
2020-11-15 09:00:00,69.591632,82.557976,107.9759910612,21.181632,6.177976,22.0642,48.41,76.38,90.4291573554,134.16,95.721632,23.947976,98.6718621859,21.181632,6.177976,22.0642,74.54,17.77,76.6288751059,131.23,92.021632,22.957976,94.8422343577,21.181632,6.177976,22.0642,70.84,16.78,72.8002335161,134.06,66.761632,48.547976,82.5470864477,21.181632,6.177976,22.0642,45.58,42.37,62.2314494448,134.16,21.181632,6.177976,22.0642,21.181632,6.177976,22.0642,0.0,0.0,0.0,134.29
2020-11-15 09:30:00,73.5228,80.9704,109.3700498126,23.6928,6.9104,24.68,49.83,74.06,89.2631642952,133.67,101.3828,22.7404,103.9018668167,23.6928,6.9104,24.68,77.69,15.83,79.2863481313,130.59,97.5228,21.8504,99.9406648967,23.6928,6.9104,24.68,73.83,14.94,75.3264395813,133.61,70.5628,50.6404,86.8536634576,23.6928,6.9104,24.68,46.87,43.73,64.1023384909,133.67,23.6928,6.9104,24.68,23.6928,6.9104,24.68,0.0,0.0,0.0,133.92
2020-11-15 10:00:00,78.388912,79.208016,111.4393616421,22.518912,6.568016,23.4572,55.87,72.64,91.6407469415,133.39,106.358912,20.998016,108.4118759074,22.518912,6.568016,23.4572,83.84,14.43,85.0727365259,130.16,102.158912,20.178016,104.1325867859,22.518912,6.568016,23.4572,79.64,13.61,80.7945647924,133.19,74.878912,50.678016,90.4163302064,22.518912,6.568016,23.4572,52.36,44.11,68.4635793689,133.39,22.518912,6.568016,23.4572,22.518912,6.568016,23.4572,0.0,0.0,0.0,133.47
2020-11-15 10:30:00,81.699808,78.554944,113.3390394087,22.199808,6.474944,23.1248,59.5,72.08,93.4653754072,133.31,109.489808,20.234944,111.3439311977,22.199808,6.474944,23.1248,87.29,13.76,88.3678770821,130.02,105.139808,19.444944,106.922799596,22.199808,6.474944,23.1248,82.94,12.97,83.9479868728,133.07,77.869808,50.824944,92.9886118326,22.199808,6.474944,23.1248,55.67,44.35,71.17634017,133.31,22.199808,6.474944,23.1248,22.199808,6.474944,23.1248,0.0,0.0,0.0,133.42
2020-11-15 11:00:00,76.22984,80.76412,111.0577848951,32.13984,9.37412,33.479,44.09,71.39,83.9074502056,133.43,104.23984,23.16412,106.7825861206,32.13984,9.37412,33.479,72.1,13.79,73.4069077131,130.27,100.68984,22.37412,103.1457470039,32.13984,9.37412,33.479,68.55,13.0,69.7717887115,133.34,73.73984,54.69412,91.8096441873,32.13984,9.37412,33.479,41.6,45.32,61.5179843623,133.43,32.13984,9.37412,33.479,32.13984,9.37412,33.479,0.0,0.0,0.0,133.53
2020-11-15 11:30:00,71.183728,81.791504,108.4295774158,39.673728,11.571504000000001,41.3268,31.51,70.22,76.9657618685,133.74,103.233728,24.311504,106.0577758749,39.673728,11.571504000000001,41.3268,63.56,12.74,64.8242331231,130.75,100.093728,23.581504,102.8340493992,39.673728,11.571504000000001,41.3268,60.42,12.01,61.6020819453,133.7,69.813728,58.641504,91.1744624807,39.673728,11.571504000000001,41.3268,30.14,47.07,55.8927947056,133.74,39.673728,11.571504000000001,41.3268,39.673728,11.571504000000001,41.3268,0.0,0.0,0.0,133.84
2020-11-15 12:00:00,71.475328,81.650304,108.5149513017,39.635328,11.560304,41.2868,31.84,70.09,76.9830741137,133.74,103.725328,24.270304,106.5269511671,39.635328,11.560304,41.2868,64.09,12.71,65.3381374084,130.8,100.555328,23.540304,103.2740039971,39.635328,11.560304,41.2868,60.92,11.98,62.0867683166,133.7,70.085328,58.610304,91.3625795161,39.635328,11.560304,41.2868,30.45,47.05,56.0437775315,133.74,39.635328,11.560304,41.2868,39.635328,11.560304,41.2868,0.0,0.0,0.0,133.84
2020-11-15 12:30:00,75.452528,80.619904,110.4203464157,38.022528,11.089904,39.6068,37.43,69.53,78.964712372,133.08,107.832528,23.199904,110.2999983703,38.022528,11.089904,39.6068,69.81,12.11,70.8525807575,129.84,104.362528,22.499904,106.7603996366,38.022528,11.089904,39.6068,66.34,11.41,67.3140676233,132.94,73.572528,57.759904,93.5367488552,38.022528,11.089904,39.6068,35.55,46.67,58.6676350299,133.08,38.022528,11.089904,39.6068,38.022528,11.089904,39.6068,0.0,0.0,0.0,133.15
2020-11-15 13:00:00,77.713136,84.204248,114.5848458052,34.883136,10.174248,36.3366,42.83,74.03,85.5268951851,133.35,111.243136,17.254248,112.5732844913,34.883136,10.174248,36.3366,76.36,7.08,76.6875218011,131.16,107.453136,16.394248,108.6965859801,34.883136,10.174248,36.3366,72.57,6.22,72.8360714207,134.05,75.353136,53.064248,92.1624083932,34.883136,10.174248,36.3366,40.47,42.89,58.9692547011,133.35,34.883136,10.174248,36.3366,34.883136,10.174248,36.3366,0.0,0.0,0.0,133.41
2020-11-15 13:30:00,80.719904,88.517472,119.7958503081,29.099904,8.487472,30.3124,51.62,80.03,95.2335303346,133.72,114.179904,10.607472,114.6715698841,29.099904,8.487472,30.3124,85.08,2.12,85.1064086894,133.02,109.889904,10.377472,110.3788155682,29.099904,8.487472,30.3124,80.79,1.8900000000000001,80.8121042914,135.34,77.559904,46.477472,90.4195449668,29.099904,8.487472,30.3124,48.46,37.99,61.5760643432,133.72,29.099904,8.487472,30.3124,29.099904,8.487472,30.3124,0.0,0.0,0.0,133.77
2020-11-15 14:00:00,79.209472,89.961096,119.8630019983,29.969472,8.741096,31.2182,49.24,81.22,94.9803453352,134.37,112.629472,11.601096,113.2253654947,29.969472,8.741096,31.2182,82.66,2.86,82.7094625784,134.0,108.459472,11.351096,109.0518429322,29.969472,8.741096,31.2182,78.49,2.61,78.5333827108,136.05,76.269472,46.611096,89.3847113856,29.969472,8.741096,31.2182,46.3,37.87,59.8149387695,134.37,29.969472,8.741096,31.2182,29.969472,8.741096,31.2182,0.0,0.0,0.0,134.43
2020-11-15 14:30:00,78.71424,90.17332,119.6961119611,26.51424,7.73332,27.619,52.2,82.44,97.5766037532,134.29,112.74424,11.46332,113.3255106258,26.51424,7.73332,27.619,86.23,3.73,86.3106354976,133.87,108.38424,11.15332,108.9565969889,26.51424,7.73332,27.619,81.87,3.42,81.9414016234,135.91,75.51424,44.36332,87.5814170027,26.51424,7.73332,27.619,49.0,36.63,61.1780753211,134.29,26.51424,7.73332,27.619,26.51424,7.73332,27.619,0.0,0.0,0.0,134.34
2020-11-15 15:00:00,81.405808,88.557944,120.2888815379,23.615808,6.887944,24.5998,57.79,81.67,100.0483533098,133.91,114.915808,10.397944,115.3852684172,23.615808,6.887944,24.5998,91.3,3.51,91.3674455153,133.42,110.295808,10.097944,110.7570933864,23.615808,6.887944,24.5998,86.68,3.21,86.7394172219,135.52,77.725808,43.527944,89.0841351651,23.615808,6.887944,24.5998,54.11,36.64,65.3481575869,133.91,23.615808,6.887944,24.5998,23.615808,6.887944,24.5998,0.0,0.0,0.0,133.96
2020-11-15 15:30:00,84.066,87.733,121.5079077468,23.976,6.993,24.975,60.09,80.74,100.6466874765,133.58,118.946,9.513,119.3258064502,23.976,6.993,24.975,94.97,2.52,95.0034278329,132.93,114.126,9.263,114.5012971324,23.976,6.993,24.975,90.15,2.27,90.1785750608,135.11,80.196,43.953,91.450886409,23.976,6.993,24.975,56.22,36.96,67.2809779953,133.58,23.976,6.993,24.975,23.976,6.993,24.975,0.0,0.0,0.0,133.63
2020-11-15 16:00:00,90.607856,85.280208,124.4286841747,19.577856,5.710208,20.3936,71.03,79.57,106.6613603888,132.93,125.747856,6.820208,125.9326745756,19.577856,5.710208,20.3936,106.17,1.11,106.175802328,131.9,120.337856,6.630208,120.5203685889,19.577856,5.710208,20.3936,100.76,0.92,100.7641999919,134.27,85.767856,42.600208,95.7648309375,19.577856,5.710208,20.3936,66.19,36.89,75.7759077808,132.93,19.577856,5.710208,20.3936,19.577856,5.710208,20.3936,0.0,0.0,0.0,132.98
2020-11-15 16:30:00,100.785936,80.599648,129.0507967938,15.735936,4.589648,16.3916,85.05,76.01,114.0658695667,132.09,135.565936,6.3796479999999995,135.7159641021,15.735936,4.589648,16.3916,119.83,1.79,119.8433686109,130.77,129.445936,6.439648,129.6060161153,15.735936,4.589648,16.3916,113.71,1.85,113.7250482524,133.31,94.715936,43.459648,104.2106018438,15.735936,4.589648,16.3916,78.98,38.87,88.0267987604,132.09,15.735936,4.589648,16.3916,15.735936,4.589648,16.3916,0.0,0.0,0.0,132.15
2020-11-15 17:00:00,109.93104,84.60072,138.7159521468,11.83104,3.45072,12.324,98.1,81.15,127.3143059518,132.2,148.28104,16.66072,149.2140958971,11.83104,3.45072,12.324,136.45,13.21,137.08795206,132.51,141.30104,16.73072,142.2880911981,11.83104,3.45072,12.324,129.47,13.28,130.1492961948,134.75,102.67104,37.72072,109.3809634809,11.83104,3.45072,12.324,90.84,34.27,97.0893325757,132.2,11.83104,3.45072,12.324,11.83104,3.45072,12.324,0.0,0.0,0.0,132.26
2020-11-15 17:30:00,111.361568,86.069624,140.7457956847,13.781568,4.019624,14.3558,97.58,82.05,127.4914071614,132.53,151.511568,19.989624,152.8245409137,13.781568,4.019624,14.3558,137.73,15.97,138.6527814362,133.21,144.401568,19.349624,145.6922125228,13.781568,4.019624,14.3558,130.62,15.33,131.5165134118,135.33,104.141568,37.909624,110.826918108,13.781568,4.019624,14.3558,90.36,33.89,96.5062780341,132.53,13.781568,4.019624,14.3558,13.781568,4.019624,14.3558,0.0,0.0,0.0,132.6
2020-11-15 18:00:00,108.781712,87.52841599999999,139.6233665012,13.811712,4.028416,14.3872,94.97,83.5,126.4577039962,132.73,147.721712,18.028416,148.8177676881,13.811712,4.028416,14.3872,133.91,14.0,134.6398458852,133.64,140.831712,17.508416,141.915875559,13.811712,4.028416,14.3872,127.02,13.48,127.7332799234,135.68,101.791712,36.838416,108.2525820721,13.811712,4.028416,14.3872,87.98,32.81,93.8987566478,132.73,13.811712,4.028416,14.3872,13.811712,4.028416,14.3872,0.0,0.0,0.0,132.81
2020-11-15 18:30:00,103.876096,90.300528,137.6387615364,13.956096,4.070528,14.5376,89.92,86.23,124.5841855935,133.24,141.606096,16.040528,142.5117011437,13.956096,4.070528,14.5376,127.65,11.97,128.2099972701,134.39,135.026096,15.610528,135.9254765871,13.956096,4.070528,14.5376,121.07,11.54,121.6187341654,136.28,97.366096,35.430528,103.612156452,13.956096,4.070528,14.5376,83.41,31.36,89.1104803039,133.24,13.956096,4.070528,14.5376,13.956096,4.070528,14.5376,0.0,0.0,0.0,133.31
2020-11-15 19:00:00,97.2032,93.4326,134.8262319914,16.6032,4.8426,17.295,80.6,88.59,119.7687275544,133.57,135.4132,14.8126,136.2209523275,16.6032,4.8426,17.295,118.81,9.97,119.2275848954,134.84,129.2932,14.4726,130.1006829997,16.6032,4.8426,17.295,112.69,9.63,113.1007205989,136.67,91.5232,34.6526,97.863674696,16.6032,4.8426,17.295,74.92,29.81,80.6327631921,133.57,16.6032,4.8426,17.295,16.6032,4.8426,17.295,0.0,0.0,0.0,133.64
2020-11-15 19:30:00,91.638016,93.256088,130.744881068,19.118016,5.576088,19.9146,72.52,87.68,113.7845894662,134.12,128.968016,11.976088,129.5228776501,19.118016,5.576088,19.9146,109.85,6.4,110.0362781086,134.84,123.338016,11.516088,123.8744787018,19.118016,5.576088,19.9146,104.22,5.94,104.3891373659,136.67,86.698016,37.066088,94.2891343579,19.118016,5.576088,19.9146,67.58,31.49,74.5565322423,134.12,19.118016,5.576088,19.9146,19.118016,5.576088,19.9146,0.0,0.0,0.0,134.19
2020-11-15 20:00:00,88.426416,88.487288,125.0968871883,19.396416,5.657288,20.2046,69.03,82.83,107.8236977663,134.22,122.536416,9.397288,122.8962256047,19.396416,5.657288,20.2046,103.14,3.74,103.207786528,133.65,117.306416,9.057288,117.6555553328,19.396416,5.657288,20.2046,97.91,3.4,97.9690160204,135.73,83.776416,41.677288,93.5707444282,19.396416,5.657288,20.2046,64.38,36.02,73.7714362067,134.22,19.396416,5.657288,20.2046,19.396416,5.657288,20.2046,0.0,0.0,0.0,134.31
2020-11-15 20:30:00,85.938384,89.074112,123.7723849375,19.968384,5.8241119999999995,20.8004,65.97,83.25,106.2195998863,133.76,119.248384,10.554112,119.7145202835,19.968384,5.8241119999999995,20.8004,99.28,4.73,99.3926118985,133.16,114.208384,10.184112,114.6615502822,19.968384,5.8241119999999995,20.8004,94.24,4.36,94.3408034734,135.3,81.548384,40.904112,91.2320410356,19.968384,5.8241119999999995,20.8004,61.58,35.08,70.871029342,133.76,19.968384,5.8241119999999995,20.8004,19.968384,5.8241119999999995,20.8004,0.0,0.0,0.0,133.85
2020-11-15 21:00:00,80.990944,90.173192,121.2053528747,21.370944,6.233192,22.2614,59.62,83.94,102.9585741937,133.46,114.710944,12.343192,115.3731123881,21.370944,6.233192,22.2614,93.34,6.11,93.5397653407,132.85,109.980944,11.883192,110.6210571964,21.370944,6.233192,22.2614,88.61,5.65,88.789946503,135.06,77.140944,40.123192,86.9516864556,21.370944,6.233192,22.2614,55.77,33.89,65.2596736124,133.46,21.370944,6.233192,22.2614,21.370944,6.233192,22.2614,0.0,0.0,0.0,133.56
2020-11-15 21:30:00,76.2648,91.3564,119.0055105447,21.9648,6.4064,22.88,54.3,84.95,100.8215874701,133.66,109.0248,13.7264,109.8854907256,21.9648,6.4064,22.88,87.06,7.32,87.3671906381,133.23,104.6148,13.2264,105.4475890478,21.9648,6.4064,22.88,82.65,6.82,82.9309043723,135.34,72.9048,39.7464,83.0354513205,21.9648,6.4064,22.88,50.94,33.34,60.8805321922,133.66,21.9648,6.4064,22.88,21.9648,6.4064,22.88,0.0,0.0,0.0,133.75
2020-11-15 22:00:00,72.145776,92.243768,117.106471766,21.955776,6.403768,22.8706,50.19,85.84,99.4361186893,133.94,103.725776,14.663768,104.7571606085,21.955776,6.403768,22.8706,81.77,8.26,82.1861332586,133.7,99.595776,14.113768,100.5908397629,21.955776,6.403768,22.8706,77.64,7.71,78.0218796236,135.7,69.135776,39.613768,79.6806509655,21.955776,6.403768,22.8706,47.18,33.21,57.6962433786,133.94,21.955776,6.403768,22.8706,21.955776,6.403768,22.8706,0.0,0.0,0.0,134.04
2020-11-15 22:30:00,67.744352,93.062936,115.1086759755,21.164352,6.172936,22.0462,46.58,86.89,98.5878719722,133.62,97.544352,16.392936,98.9122285554,21.164352,6.172936,22.0462,76.38,10.22,77.0607085355,133.44,93.674352,15.762936,94.9913384155,21.164352,6.172936,22.0462,72.51,9.59,73.1414260184,135.48,65.044352,37.852936,75.2569763605,21.164352,6.172936,22.0462,43.88,31.68,54.1209460376,133.62,21.164352,6.172936,22.0462,21.164352,6.172936,22.0462,0.0,0.0,0.0,133.72
2020-11-15 23:00:00,64.402848,93.321664,113.3872118109,18.622848,5.431664,19.3988,45.78,87.89,99.098236614,134.07,92.972848,16.171664,94.3688146676,18.622848,5.431664,19.3988,74.35,10.74,75.1217019243,134.05,89.222848,15.511664,90.5611855338,18.622848,5.431664,19.3988,70.6,10.08,71.3159617477,135.95,61.772848,37.031664,72.0224193473,18.622848,5.431664,19.3988,43.15,31.6,53.4834787575,134.07,18.622848,5.431664,19.3988,18.622848,5.431664,19.3988,0.0,0.0,0.0,134.17
2020-11-15 23:30:00,60.54936,94.50148,112.23526504,17.07936,4.98148,17.791,43.47,89.52,99.5161861207,134.56,87.47936,17.42148,89.1972330927,17.07936,4.98148,17.791,70.4,12.44,71.4906539346,134.75,83.92936,16.67148,85.5691282847,17.07936,4.98148,17.791,66.85,11.69,67.8644133549,136.54,58.11936,35.67148,68.1932144146,17.07936,4.98148,17.791,41.04,30.69,51.2460505795,134.56,17.07936,4.98148,17.791,17.07936,4.98148,17.791,0.0,0.0,0.0,134.67
2020-11-16 00:00:00,56.72352,95.98436,111.4923992288,17.60352,5.13436,18.337,39.12,90.85,98.9145939687,135.11,83.48352,18.40436,85.4881195173,17.60352,5.13436,18.337,65.88,13.27,67.2031792403,135.43,80.17352,17.62436,82.0878272011,17.60352,5.13436,18.337,62.57,12.49,63.804427746,137.12,54.70352,35.46436,65.1935267538,17.60352,5.13436,18.337,37.1,30.33,47.9199217445,135.11,17.60352,5.13436,18.337,17.60352,5.13436,18.337,0.0,0.0,0.0,135.22
2020-11-16 00:30:00,60.332944,95.774192,113.1934626423,17.362944,5.064192,18.0864,42.97,90.71,100.3729296175,135.11,85.452944,18.074192,87.343471735,17.362944,5.064192,18.0864,68.09,13.01,69.3217729144,135.43,82.012944,17.294192,83.8165381084,17.362944,5.064192,18.0864,64.65,12.23,65.7966214938,137.12,57.952944,35.704192,68.0685907349,17.362944,5.064192,18.0864,40.59,30.64,50.8562454375,135.11,17.362944,5.064192,18.0864,17.362944,5.064192,18.0864,0.0,0.0,0.0,135.22
2020-11-16 01:00:00,63.398592,95.361256,114.5126657339,16.598592,4.841256,17.2902,46.8,90.52,101.9024553188,135.42,88.318592,17.251256,89.9876631902,16.598592,4.841256,17.2902,71.72,12.41,72.7857575354,135.71,84.698592,16.521256,86.2948630371,16.598592,4.841256,17.2902,68.1,11.68,69.0943731428,137.4,60.688592,36.061256,70.5940463725,16.598592,4.841256,17.2902,44.09,31.22,54.0242214197,135.42,16.598592,4.841256,17.2902,16.598592,4.841256,17.2902,0.0,0.0,0.0,135.51
2020-11-16 01:30:00,62.27104,95.89572,114.3401571496,18.43104,5.37572,19.199,43.84,90.52,100.5774129713,135.45,88.31104,17.56572,90.0410701014,18.43104,5.37572,19.199,69.88,12.19,70.9352556914,135.77,84.80104,16.82572,86.4541568613,18.43104,5.37572,19.199,66.37,11.45,67.3504224189,137.4,59.83104,36.75572,70.2192017912,18.43104,5.37572,19.199,41.4,31.38,51.9486708203,135.45,18.43104,5.37572,19.199,18.43104,5.37572,19.199,0.0,0.0,0.0,135.55
2020-11-16 02:00:00,61.34944,90.73192,109.5264127743,19.78944,5.77192,20.614,41.56,84.96,94.5803108474,135.45,85.20944,24.97192,88.7932736957,19.78944,5.77192,20.614,65.42,19.2,68.1792959776,134.41,81.94944,23.88192,85.3584021594,19.78944,5.77192,20.614,62.16,18.11,64.7444028469,136.31,59.11944,42.04192,72.5439950871,19.78944,5.77192,20.614,39.33,36.27,53.5010448496,135.45,19.78944,5.77192,20.614,19.78944,5.77192,20.614,0.0,0.0,0.0,135.55
2020-11-16 02:30:00,59.790368,86.833024,105.4270466368,21.370368,6.233024,22.2608,38.42,80.6,89.2886129358,134.48,83.430368,28.863024,88.2819373317,21.370368,6.233024,22.2608,62.06,22.63,66.0572516837,132.28,80.33036799999999,27.633024,84.9502915734,21.370368,6.233024,22.2608,58.96,21.4,62.7235330638,134.59,57.840368,45.063024,73.3224679235,21.370368,6.233024,22.2608,36.47,38.83,53.2712849479,134.48,21.370368,6.233024,22.2608,21.370368,6.233024,22.2608,0.0,0.0,0.0,134.58
2020-11-16 03:00:00,59.583088,87.112984,105.5405910397,20.513088,5.982984,21.3678,39.07,81.13,90.0474419403,134.72,82.113088,29.162984,87.1380448293,20.513088,5.982984,21.3678,61.6,23.18,65.8169613398,132.55,79.053088,27.912984,83.8363011954,20.513088,5.982984,21.3678,58.54,21.93,62.5128506789,134.86,57.603088,44.622984,72.8651250476,20.513088,5.982984,21.3678,37.09,38.64,53.5604116862,134.72,20.513088,5.982984,21.3678,20.513088,5.982984,21.3678,0.0,0.0,0.0,134.83
2020-11-16 03:30:00,58.353376,87.170568,104.8991154207,20.333376,5.930568,21.1806,38.02,81.24,89.6964770769,134.39,80.383376,29.400568,85.5913578341,20.333376,5.930568,21.1806,60.05,23.47,64.4735868399,132.13,77.383376,28.130568,82.3378147461,20.333376,5.930568,21.1806,57.05,22.2,61.2171748776,134.52,56.443376,44.140568,71.6536421799,20.333376,5.930568,21.1806,36.11,38.21,52.5731509423,134.39,20.333376,5.930568,21.1806,20.333376,5.930568,21.1806,0.0,0.0,0.0,134.49
2020-11-16 04:00:00,57.67128,87.13704,104.4932546952,19.12128,5.57704,19.918,38.55,81.56,90.2116184313,134.63,79.11128,29.34704,84.3791643713,19.12128,5.57704,19.918,59.99,23.77,64.5276142438,132.37,76.12128,28.06704,81.1308079782,19.12128,5.57704,19.918,57.0,22.49,61.2764236881,134.79,55.74128,43.77704,70.8767911745,19.12128,5.57704,19.918,36.62,38.2,52.9175245075,134.63,19.12128,5.57704,19.918,19.12128,5.57704,19.918,0.0,0.0,0.0,134.75
2020-11-16 04:30:00,58.783248,86.688864,104.7398175817,17.413248,5.078864,18.1388,41.37,81.61,91.4968250815,134.22,79.113248,29.048864,84.2777699563,17.413248,5.078864,18.1388,61.7,23.97,66.1925290346,131.8,76.023248,27.758864,80.9326186839,17.413248,5.078864,18.1388,58.61,22.68,62.8451629006,134.35,56.583248,42.608864,70.8320495652,17.413248,5.078864,18.1388,39.17,37.53,54.2474865777,134.22,17.413248,5.078864,18.1388,17.413248,5.078864,18.1388,0.0,0.0,0.0,134.34
2020-11-16 05:00:00,59.32512,86.29316,104.7185720195,17.08512,4.98316,17.797,42.24,81.31,91.6271449954,134.26,79.39512,28.64316,84.4038843573,17.08512,4.98316,17.797,62.31,23.66,66.6508191998,131.74,76.28512,27.36316,81.0441981798,17.08512,4.98316,17.797,59.2,22.38,63.2890543459,134.38,57.06512,42.88316,71.382023873,17.08512,4.98316,17.797,39.98,37.9,55.0891132621,134.26,17.08512,4.98316,17.797,17.08512,4.98316,17.797,0.0,0.0,0.0,134.37
2020-11-16 05:30:00,61.132176,85.658968,105.2359336981,17.242176,5.028968,17.9606,43.89,80.63,91.8015740606,135.21,82.062176,27.398968,86.5153407051,17.242176,5.028968,17.9606,64.82,22.37,68.5714904315,132.71,78.842176,26.188968,83.0779800026,17.242176,5.028968,17.9606,61.6,21.16,65.1329839636,135.32,58.702176,44.878968,73.8922677679,17.242176,5.028968,17.9606,41.46,39.85,57.5061222828,135.21,17.242176,5.028968,17.9606,17.242176,5.028968,17.9606,0.0,0.0,0.0,135.33
2020-11-16 06:00:00,63.748208,84.666144,105.9820266038,18.878208,5.506144,19.6648,44.87,79.16,90.9924310039,134.46,86.048208,26.216144,89.9532117617,18.878208,5.506144,19.6648,67.17,20.71,70.2902055766,131.68,82.708208,25.086144,86.4289435974,18.878208,5.506144,19.6648,63.83,19.58,66.7655996753,134.46,61.238208,45.596144,76.3487162087,18.878208,5.506144,19.6648,42.36,40.09,58.3230460453,134.46,18.878208,5.506144,19.6648,18.878208,5.506144,19.6648,0.0,0.0,0.0,134.57
2020-11-16 06:30:00,73.839584,80.525712,109.2550889359,18.499584,5.395712,19.2704,55.34,75.13,93.3114810728,133.94,97.649584,21.855712,100.0655455309,18.499584,5.395712,19.2704,79.15,16.46,80.8433924325,130.83,93.679584,20.935712,95.9904604394,18.499584,5.395712,19.2704,75.18,15.54,76.7692907353,133.77,70.389584,48.095712,85.2519269488,18.499584,5.395712,19.2704,51.89,42.7,67.2001644343,133.94,18.499584,5.395712,19.2704,18.499584,5.395712,19.2704,0.0,0.0,0.0,134.03
2020-11-16 07:00:00,82.018368,77.962024,113.1595770386,20.098368,5.862024,20.9358,61.92,72.1,95.0394465472,133.44,108.788368,17.492024,110.1856611167,20.098368,5.862024,20.9358,88.69,11.63,89.449276129,130.14,104.368368,16.472024,105.6602281544,20.098368,5.862024,20.9358,84.27,10.61,84.9352989045,133.21,78.018368,50.502024,92.9371840195,20.098368,5.862024,20.9358,57.92,44.64,73.1263016978,133.44,20.098368,5.862024,20.9358,20.098368,5.862024,20.9358,0.0,0.0,0.0,133.54
2020-11-16 07:30:00,90.684512,54.788816,105.9504368814,22.144512,6.458816,23.0672,68.54,48.33,83.8660867097,135.28,121.324512,9.968816,121.7333746533,22.144512,6.458816,23.0672,99.18,3.51,99.2420903649,132.93,116.264512,9.688816,116.667518642,22.144512,6.458816,23.0672,94.12,3.23,94.175407087,135.48,85.744512,32.578816,91.7251360865,22.144512,6.458816,23.0672,63.6,26.12,68.7547409274,135.28,22.144512,6.458816,23.0672,22.144512,6.458816,23.0672,0.0,0.0,0.0,135.38
2020-11-16 08:00:00,96.499728,44.349504,106.202994351,21.289728,6.209504,22.1768,75.21,38.14,84.3279532539,135.33,126.029728,8.249504,126.2994325245,21.289728,6.209504,22.1768,104.74,2.04,104.759864452,132.59,120.689728,7.999504,120.9545472852,21.289728,6.209504,22.1768,99.4,1.79,99.4161158968,135.18,90.879728,30.599504,95.8929330368,21.289728,6.209504,22.1768,69.59,24.39,73.7403566577,135.33,21.289728,6.209504,22.1768,21.289728,6.209504,22.1768,0.0,0.0,0.0,135.41
2020-11-16 08:30:00,99.066912,42.497016,107.7972607357,22.206912,6.477016,23.1322,76.86,36.02,84.8816823584,134.7,128.976912,7.087016,129.1714737271,22.206912,6.477016,23.1322,106.77,0.61,106.7717425165,131.81,123.546912,7.107016,123.7511581407,22.206912,6.477016,23.1322,101.34,0.63,101.3419582404,134.47,93.286912,32.237016,98.6999146458,22.206912,6.477016,23.1322,71.08,25.76,75.6038623352,134.7,22.206912,6.477016,23.1322,22.206912,6.477016,23.1322,0.0,0.0,0.0,134.77
2020-11-16 09:00:00,109.758608,37.443344,115.9696341289,19.348608,5.643344,20.1548,90.41,31.8,95.8394913384,134.08,135.038608,7.933344,135.2714441322,19.348608,5.643344,20.1548,115.69,2.29,115.7126622285,131.28,129.128608,7.963344,129.3739241566,19.348608,5.643344,20.1548,109.78,2.32,109.804511747,134.03,102.838608,34.623344,108.5106227294,19.348608,5.643344,20.1548,83.49,28.98,88.376583437,134.08,19.348608,5.643344,20.1548,19.348608,5.643344,20.1548,0.0,0.0,0.0,134.16
2020-11-16 09:30:00,114.699184,34.828512,119.8704636614,16.829184,4.908512,17.5304,97.87,29.92,102.3413078869,134.01,139.829184,8.908512,140.1126771001,16.829184,4.908512,17.5304,123.0,4.0,123.0650234632,131.2,133.549184,8.868511999999999,133.8433227776,16.829184,4.908512,17.5304,116.72,3.96,116.7871568281,133.94,107.139184,35.478512,112.8606643695,16.829184,4.908512,17.5304,90.31,30.57,95.3436993199,134.01,16.829184,4.908512,17.5304,16.829184,4.908512,17.5304,0.0,0.0,0.0,134.08
2020-11-16 10:00:00,117.129312,32.710216,121.6109944058,18.069312,5.270216,18.8222,99.06,27.44,102.7902582933,133.78,142.899312,11.580216,143.3677605764,18.069312,5.270216,18.8222,124.83,6.31,124.9893795488,130.88,136.509312,11.430216,136.98701435,18.069312,5.270216,18.8222,118.44,6.16,118.6000809443,133.69,109.479312,37.840216,115.8343718545,18.069312,5.270216,18.8222,91.41,32.57,97.0391312822,133.78,18.069312,5.270216,18.8222,18.069312,5.270216,18.8222,0.0,0.0,0.0,133.86
2020-11-16 10:30:00,113.463104,35.045072,118.7519812079,19.663104,5.735072,20.4824,93.8,29.31,98.2726620175,134.27,141.013104,11.185072,141.4560049463,19.663104,5.735072,20.4824,121.35,5.45,121.4723219503,131.46,134.813104,11.075072,135.2672548325,19.663104,5.735072,20.4824,115.15,5.34,115.2737528668,134.1,106.253104,37.095072,112.5422875026,19.663104,5.735072,20.4824,86.59,31.36,92.0938526722,134.27,19.663104,5.735072,20.4824,19.663104,5.735072,20.4824,0.0,0.0,0.0,134.35
2020-11-16 11:00:00,108.486384,38.093112,114.9799143122,21.096384,6.153112,21.9754,87.39,31.94,93.0439449938,134.74,138.616384,10.763112,139.033616414,21.096384,6.153112,21.9754,117.52,4.61,117.6103843204,131.86,132.606384,10.683112,133.0360175274,21.096384,6.153112,21.9754,111.51,4.53,111.601975789,134.39,101.866384,35.493111999999996,107.8727082662,21.096384,6.153112,21.9754,80.77,29.34,85.9338611957,134.74,21.096384,6.153112,21.9754,21.096384,6.153112,21.9754,0.0,0.0,0.0,134.81
2020-11-16 11:30:00,108.341168,37.957424,114.7979735027,22.311168,6.507424,23.2408,86.03,31.45,91.5983809901,134.87,138.811168,11.527424,139.2889868784,22.311168,6.507424,23.2408,116.5,5.02,116.6081060647,132.05,132.841168,11.437424,133.3326313524,22.311168,6.507424,23.2408,110.53,4.93,110.6398924439,134.54,101.841168,36.377424,108.1431480792,22.311168,6.507424,23.2408,79.53,29.87,84.9543277297,134.87,22.311168,6.507424,23.2408,22.311168,6.507424,23.2408,0.0,0.0,0.0,134.94
2020-11-16 12:00:00,108.218192,38.399056,114.8288490818,21.528192,6.279056,22.4252,86.69,32.12,92.4491779304,134.98,137.388192,10.419056,137.7826985835,21.528192,6.279056,22.4252,115.86,4.14,115.9339432608,132.19,131.478192,10.379056,131.887223699,21.528192,6.279056,22.4252,109.95,4.1,110.0264172824,134.7,101.658192,35.669056,107.7342543328,21.528192,6.279056,22.4252,80.13,29.39,85.349803749,134.98,21.528192,6.279056,22.4252,21.528192,6.279056,22.4252,0.0,0.0,0.0,135.05
2020-11-16 12:30:00,107.24896,39.19928,114.1881034679,22.48896,6.55928,23.426,84.76,32.64,90.8274584033,134.57,137.94896,10.12928,138.3203451355,22.48896,6.55928,23.426,115.46,3.5700000000000003,115.5151786563,131.64,132.01896,10.10928,132.4054505736,22.48896,6.55928,23.426,109.53,3.55,109.5875147998,134.25,100.87896,35.12928,106.8205545951,22.48896,6.55928,23.426,78.39,28.57,83.4340278304,134.57,22.48896,6.55928,23.426,22.48896,6.55928,23.426,0.0,0.0,0.0,134.64
2020-11-16 13:00:00,109.287248,37.570864,115.5650137244,19.717248,5.750864,20.5388,89.57,31.82,95.0541808654,134.66,140.487248,10.440864,140.8746907421,19.717248,5.750864,20.5388,120.77,4.69,120.8610317679,131.75,134.297248,10.370864,134.6970884633,19.717248,5.750864,20.5388,114.58,4.62,114.6731040829,134.25,102.497248,35.130864,108.3506504501,19.717248,5.750864,20.5388,82.78,29.38,87.8391302325,134.66,19.717248,5.750864,20.5388,19.717248,5.750864,20.5388,0.0,0.0,0.0,134.72
2020-11-16 13:30:00,97.485376,39.191568,105.0684421516,19.925376,5.811568,20.7556,77.56,33.38,84.4380127668,135.41,125.955376,8.591568,126.2480565553,19.925376,5.811568,20.7556,106.03,2.7800000000000002,106.0664381414,132.97,120.555376,8.611568,120.8625574192,19.925376,5.811568,20.7556,100.63,2.8,100.6689470492,135.26,91.695376,34.471568,97.9608645335,19.925376,5.811568,20.7556,71.77,28.66,77.2808417397,135.41,19.925376,5.811568,20.7556,19.925376,5.811568,20.7556,0.0,0.0,0.0,135.48
2020-11-16 14:00:00,101.302064,35.949352,107.4916930738,17.552064,5.119352,18.2834,83.75,30.83,89.2443353945,135.05,124.132064,7.139352,124.3372014318,17.552064,5.119352,18.2834,106.58,2.02,106.5991407095,133.02,118.662064,7.199352,118.8802595133,17.552064,5.119352,18.2834,101.11,2.08,101.1313922578,135.3,94.982064,35.799352,101.504611153,17.552064,5.119352,18.2834,77.43,30.68,83.2866573948,135.05,17.552064,5.119352,18.2834,17.552064,5.119352,18.2834,0.0,0.0,0.0,135.12
2020-11-16 14:30:00,98.512864,35.988752,104.880763937,15.972864,4.658752,16.6384,82.54,31.33,88.2860153139,135.01,121.922864,6.648752,122.104015778,15.972864,4.658752,16.6384,105.95,1.99,105.9686868844,132.91,116.482864,6.698752,116.6753225151,15.972864,4.658752,16.6384,100.51,2.04,100.530700286,135.2,92.302864,34.878752,98.6729245724,15.972864,4.658752,16.6384,76.33,30.22,82.0945631574,135.01,15.972864,4.658752,16.6384,15.972864,4.658752,16.6384,0.0,0.0,0.0,135.07
2020-11-16 15:00:00,98.249936,34.486648,104.1267439915,13.599936,3.966648,14.1666,84.65,30.52,89.9838479951,135.53,120.839936,6.946648,121.0394400636,13.599936,3.966648,14.1666,107.24,2.98,107.2813963369,133.56,115.349936,6.946648,115.5589185379,13.599936,3.966648,14.1666,101.75,2.98,101.7936289755,135.76,91.879936,35.326648,98.4372627529,13.599936,3.966648,14.1666,78.28,31.36,84.3279787496,135.53,13.599936,3.966648,14.1666,13.599936,3.966648,14.1666,0.0,0.0,0.0,135.62
2020-11-16 15:30:00,97.633232,34.931776,103.6941510659,13.103232,3.821776,13.6492,84.53,31.11,90.0730425821,135.2,120.863232,6.261776,121.0253307707,13.103232,3.821776,13.6492,107.76,2.44,107.7876208106,133.15,115.313232,6.301776,115.4852971379,13.103232,3.821776,13.6492,102.21,2.48,102.2400826486,135.41,91.253232,34.351776,97.504855596,13.103232,3.821776,13.6492,78.15,30.53,83.9017484919,135.2,13.103232,3.821776,13.6492,13.103232,3.821776,13.6492,0.0,0.0,0.0,135.29
2020-11-16 16:00:00,97.422704,36.582872,104.0648344948,12.832704,3.742872,13.3674,84.59,32.84,90.7410254516,134.94,121.432704,4.632872,121.5210479864,12.832704,3.742872,13.3674,108.6,0.89,108.603646808,132.81,115.852704,4.6928719999999995,115.9477126627,12.832704,3.742872,13.3674,103.02,0.9500000000000001,103.0243801243,135.16,91.052704,32.342872,96.6263746341,12.832704,3.742872,13.3674,78.22,28.6,83.2846228304,134.94,12.832704,3.742872,13.3674,12.832704,3.742872,13.3674,0.0,0.0,0.0,135.06
2020-11-16 16:30:00,90.302352,39.901936,98.7252717053,11.972352,3.491936,12.4712,78.33,36.41,86.3786837131,134.67,118.002352,4.051936,118.0718987011,11.972352,3.491936,12.4712,106.03,0.56,106.0314788164,132.15,112.562352,4.021936,112.6341824535,11.972352,3.491936,12.4712,100.59,0.53,100.5913962524,134.57,84.432352,28.711936,89.1807004521,11.972352,3.491936,12.4712,72.46,25.22,76.7235296373,134.67,11.972352,3.491936,12.4712,11.972352,3.491936,12.4712,0.0,0.0,0.0,134.79
2020-11-16 17:00:00,78.4484,41.7162,88.8503956378,14.0784,4.1062,14.665,64.37,37.61,74.552055639,134.82,111.6584,5.7062,111.8041099826,14.0784,4.1062,14.665,97.58,1.6,97.5931165605,131.98,106.6584,5.7262,106.8120014652,14.0784,4.1062,14.665,92.58,1.62,92.5941726028,134.41,73.8184,28.4762,79.1204786702,14.0784,4.1062,14.665,59.74,24.37,64.5194893036,134.82,14.0784,4.1062,14.665,14.0784,4.1062,14.665,0.0,0.0,0.0,134.95
2020-11-16 17:30:00,67.524832,41.570576,79.2951179178,16.184832,4.720576,16.8592,51.34,36.85,63.1958709094,134.89,102.104832,7.310576,102.3662114137,16.184832,4.720576,16.8592,85.92,2.59,85.9590280308,132.06,97.694832,7.290576,97.9664876267,16.184832,4.720576,16.8592,81.51,2.5700000000000003,81.5505058231,134.5,64.024832,29.890576,70.6585143223,16.184832,4.720576,16.8592,47.84,25.17,54.057326053,134.89,16.184832,4.720576,16.8592,16.184832,4.720576,16.8592,0.0,0.0,0.0,135.03
2020-11-16 18:00:00,54.368816,41.240488,68.2403546571,17.178816,5.010488,17.8946,37.19,36.23,51.9202176421,134.75,89.408816,8.400488,89.8025866953,17.178816,5.010488,17.8946,72.23,3.39,72.3095083651,131.92,85.708816,8.320488,86.1117393895,17.178816,5.010488,17.8946,68.53,3.31,68.6098899576,134.39,52.098816,30.760488,60.5020185663,17.178816,5.010488,17.8946,34.92,25.75,43.3874279026,134.75,17.178816,5.010488,17.8946,17.178816,5.010488,17.8946,0.0,0.0,0.0,134.89
2020-11-16 18:30:00,38.239648,41.494064,56.4271922605,19.179648,5.5940639999999995,19.9788,19.06,35.9,40.6459542882,134.57,74.029648,9.284064,74.6095344266,19.179648,5.5940639999999995,19.9788,54.85,3.69,54.9739811183,131.8,71.209648,9.194064,71.8007296698,19.179648,5.5940639999999995,19.9788,52.03,3.6,52.1543948292,134.28,37.539648,31.674064,49.1169166606,19.179648,5.5940639999999995,19.9788,18.36,26.08,31.894450928,134.57,19.179648,5.5940639999999995,19.9788,19.179648,5.5940639999999995,19.9788,0.0,0.0,0.0,134.72
2020-11-16 19:00:00,24.418272,38.534496,45.6197258808,18.598272,5.4244959999999995,19.3732,5.82,33.11,33.6176218671,134.82,58.058272,10.744496,59.0441118311,18.598272,5.4244959999999995,19.3732,39.46,5.32,39.8170064169,132.35,56.018272,10.554496,57.0038962149,18.598272,5.4244959999999995,19.3732,37.42,5.13,37.7700052952,134.76,24.408272,34.274496,42.0773670526,18.598272,5.4244959999999995,19.3732,5.8100000000000005,28.85,29.4292133772,134.82,18.598272,5.4244959999999995,19.3732,18.598272,5.4244959999999995,19.3732,0.0,0.0,0.0,135.0
2020-11-16 19:30:00,21.069168,36.781424,42.3884771097,18.039168,5.261424,18.7908,3.03,31.52,31.6653011986,135.25,49.419168,10.381423999999999,50.4978032203,18.039168,5.261424,18.7908,31.38,5.12,31.7949492844,133.18,47.809168,10.191424,48.8833475531,18.039168,5.261424,18.7908,29.77,4.93,30.1754502866,135.43,20.899168,35.961424,41.5932595405,18.039168,5.261424,18.7908,2.86,30.7,30.8329304478,135.25,18.039168,5.261424,18.7908,18.039168,5.261424,18.7908,0.0,0.0,0.0,135.41
2020-11-16 20:00:00,26.293776,52.867768,59.0454363151,17.923776,5.227768,18.6706,8.37,47.64,48.3696857546,135.39,55.143776,7.107768,55.5999676032,17.923776,5.227768,18.6706,37.22,1.88,37.2674496042,133.85,53.213776,6.947768,53.6654212353,17.923776,5.227768,18.6706,35.29,1.72,35.3318906938,135.99,26.583776,33.677768,42.9055847633,17.923776,5.227768,18.6706,8.66,28.45,29.7388315171,135.39,17.923776,5.227768,18.6706,17.923776,5.227768,18.6706,0.0,0.0,0.0,135.53
2020-11-16 20:30:00,65.266368,91.246024,112.1852739343,17.986368,5.246024,18.7358,47.28,86.0,98.1396882,133.86,96.966368,11.646024,97.663229509,17.986368,5.246024,18.7358,78.98,6.4,79.23888187,133.11,92.886368,11.216024,93.5610846164,17.986368,5.246024,18.7358,74.9,5.97,75.1375465397,135.34,62.566368,37.996024,73.200056315,17.986368,5.246024,18.7358,44.58,32.75,55.3167144722,133.86,17.986368,5.246024,18.7358,17.986368,5.246024,18.7358,0.0,0.0,0.0,133.98
2020-11-16 21:00:00,103.373936,78.373648,129.725091424,18.663936,5.443648,19.4416,84.71,72.93,111.7791080659,132.26,130.253936,6.563648,130.4192060954,18.663936,5.443648,19.4416,111.59,1.12,111.5956204338,131.31,124.593936,6.643648,124.7709379091,18.663936,5.443648,19.4416,105.93,1.2,105.9367967233,133.93,97.293936,47.343648,108.2013446696,18.663936,5.443648,19.4416,78.63,41.9,89.0970644859,132.26,18.663936,5.443648,19.4416,18.663936,5.443648,19.4416,0.0,0.0,0.0,132.37
2020-11-16 21:30:00,97.012048,80.202264,125.8719214435,20.202048,5.892264,21.0438,76.81,74.31,106.8725979847,132.7,123.272048,6.8722639999999995,123.4634594955,20.202048,5.892264,21.0438,103.07,0.98,103.0746588643,131.88,118.022048,6.752264,118.2150450799,20.202048,5.892264,21.0438,97.82,0.86,97.82378034,134.53,91.652048,47.072264,103.0334700021,20.202048,5.892264,21.0438,71.45,41.18,82.4675384621,132.7,20.202048,5.892264,21.0438,20.202048,5.892264,21.0438,0.0,0.0,0.0,132.81
2020-11-16 22:00:00,84.050016,87.132088,121.0636442077,21.230016,6.192088,22.1146,62.82,80.94,102.4579718714,134.18,113.260016,10.442088,113.7403553103,21.230016,6.192088,22.1146,92.03,4.25,92.1280814953,133.47,108.570016,10.082088,109.037135292,21.230016,6.192088,22.1146,87.34,3.89,87.4265846296,135.89,79.930016,43.712088,91.1018885374,21.230016,6.192088,22.1146,58.7,37.52,69.6666376395,134.18,21.230016,6.192088,22.1146,21.230016,6.192088,22.1146,0.0,0.0,0.0,134.31
2020-11-16 22:30:00,76.197344,91.253392,118.883206485,20.857344,6.083392,21.7264,55.34,85.17,101.5698995766,134.95,105.607344,12.673392,106.3650599188,20.857344,6.083392,21.7264,84.75,6.59,85.0058268591,134.41,101.297344,12.203392,102.0297734868,20.857344,6.083392,21.7264,80.44,6.12,80.6724736202,136.6,72.767344,41.233392,83.637784336,20.857344,6.083392,21.7264,51.91,35.15,62.6910727297,134.95,20.857344,6.083392,21.7264,20.857344,6.083392,21.7264,0.0,0.0,0.0,135.08
2020-11-16 23:00:00,69.527296,92.852128,115.9981144812,22.567296,6.582128,23.5076,46.96,86.27,98.2229835629,135.48,99.377296,14.362128,100.4097489339,22.567296,6.582128,23.5076,76.81,7.78,77.2030083611,135.15,95.487296,13.832128,96.4839440653,22.567296,6.582128,23.5076,72.92,7.25,73.27952579,137.28,66.827296,41.652128,78.7450776722,22.567296,6.582128,23.5076,44.26,35.07,56.4699256242,135.48,22.567296,6.582128,23.5076,22.567296,6.582128,23.5076,0.0,0.0,0.0,135.61
