Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-16 23:30:00,64.82856,93.58208,113.8435237016,21.53856,6.28208,22.436,43.29,87.3,97.4439023233,135.06,92.78856,15.68208,94.1044340082,21.53856,6.28208,22.436,71.25,9.4,71.8673952499,134.71,89.15856,15.08208,90.4252064327,21.53856,6.28208,22.436,67.62,8.8,68.1902075081,136.92,62.48856,39.79208,74.0825874386,21.53856,6.28208,22.436,40.95,33.51,52.9133499223,135.06,21.53856,6.28208,22.436,21.53856,6.28208,22.436,0.0,0.0,0.0,135.19
2020-11-17 00:00:00,62.591136,93.778248,112.7475503225,20.771136,6.058248,21.6366,41.82,87.72,97.1787569379,135.25,89.111136,16.168248,90.5660355906,20.771136,6.058248,21.6366,68.34,10.11,69.0837730585,134.99,85.631136,15.528248,87.0276848974,20.771136,6.058248,21.6366,64.86,9.47,65.5476963745,137.2,60.381136,39.308248,72.0487331289,20.771136,6.058248,21.6366,39.61,33.25,51.7157094121,135.25,20.771136,6.058248,21.6366,20.771136,6.058248,21.6366,0.0,0.0,0.0,135.39
2020-11-17 00:30:00,62.195824,93.990032,112.7051313756,21.565824,6.290032,22.4644,40.63,87.7,96.654471702,135.22,88.995824,16.450032,90.5033714413,21.565824,6.290032,22.4644,67.43,10.16,68.1911321214,134.95,85.555824,15.800032,87.00252888,21.565824,6.290032,22.4644,63.99,9.51,64.6928141295,137.2,60.095824,39.580032,71.9589257518,21.565824,6.290032,22.4644,38.53,33.29,50.9193970899,135.22,21.565824,6.290032,22.4644,21.565824,6.290032,22.4644,0.0,0.0,0.0,135.36
2020-11-17 01:00:00,64.83536,93.59448,113.8575890874,21.37536,6.23448,22.266,43.46,87.36,97.5732606814,135.22,91.67536,15.74448,93.0175267442,21.37536,6.23448,22.266,70.3,9.51,70.940327741,134.95,88.07536,15.12448,89.3645283902,21.37536,6.23448,22.266,66.7,8.89,67.2898365283,137.15,62.49536,39.94448,74.1702872045,21.37536,6.23448,22.266,41.12,33.71,53.1715948604,135.22,21.37536,6.23448,22.266,21.37536,6.23448,22.266,0.0,0.0,0.0,135.36
2020-11-17 01:30:00,66.018224,93.338232,114.3259876537,20.668224,6.028232,21.5294,45.35,87.31,98.3852560092,135.07,92.368224,15.938232,93.7332174002,20.668224,6.028232,21.5294,71.7,9.91,72.3816143782,134.74,88.698224,15.298232,90.0078376758,20.668224,6.028232,21.5294,68.03,9.27,68.6586760723,137.02,63.508224,39.308232,74.688898898,20.668224,6.028232,21.5294,42.84,33.28,54.2478017988,135.07,20.668224,6.028232,21.5294,20.668224,6.028232,21.5294,0.0,0.0,0.0,135.21
2020-11-17 02:00:00,63.747984,93.826912,113.4340992802,20.697983999999998,6.036912,21.5604,43.05,87.79,97.7772294555,135.51,90.017984,16.026912,91.4335789067,20.697983999999998,6.036912,21.5604,69.32,9.99,70.0361513791,135.3,86.487984,15.386912,87.8460496396,20.697983999999998,6.036912,21.5604,65.79,9.35,66.451084265,137.5,61.437984,39.636912,73.114367062,20.697983999999998,6.036912,21.5604,40.74,33.6,52.80821527,135.51,20.697983999999998,6.036912,21.5604,20.697983999999998,6.036912,21.5604,0.0,0.0,0.0,135.66
2020-11-17 02:30:00,62.616224,89.232232,109.0100120893,20.476224,5.972232,21.3294,42.14,83.26,93.3167037566,135.35,86.516224,22.742232,89.4553862635,20.476224,5.972232,21.3294,66.04,16.77,68.1360000294,133.88,83.176224,21.782232,85.9811018178,20.476224,5.972232,21.3294,62.7,15.81,64.6625556253,136.31,60.396224,43.592232,74.4848076067,20.476224,5.972232,21.3294,39.92,37.62,54.8531749309,135.35,20.476224,5.972232,21.3294,20.476224,5.972232,21.3294,0.0,0.0,0.0,135.5
2020-11-17 03:00:00,61.981264,84.694952,104.9519508219,19.731264,5.754952,20.5534,42.25,78.94,89.5353902097,134.91,83.971264,26.934952,88.1854002486,19.731264,5.754952,20.5534,64.24,21.18,67.6414813557,132.37,80.731264,25.754952,84.7399229381,19.731264,5.754952,20.5534,61.0,20.0,64.1950153828,135.07,59.761264,46.674952,75.8284894949,19.731264,5.754952,20.5534,40.03,40.92,57.243753371,134.91,19.731264,5.754952,20.5534,19.731264,5.754952,20.5534,0.0,0.0,0.0,135.04
2020-11-17 03:30:00,60.954784,84.764312,104.40533646,19.214784,5.604312,20.0154,41.74,79.16,89.4904084246,134.73,82.574784,27.114312,86.9124897117,19.214784,5.604312,20.0154,63.36,21.51,66.9116559353,132.15,79.384784,25.934312,83.5136663645,19.214784,5.604312,20.0154,60.17,20.33,63.5117138802,134.91,58.784784,45.954312,74.6153444093,19.214784,5.604312,20.0154,39.57,40.35,56.5146653533,134.73,19.214784,5.604312,20.0154,19.214784,5.604312,20.0154,0.0,0.0,0.0,134.87
2020-11-17 04:00:00,61.049632,84.321976,104.1021287193,17.869632,5.211976,18.6142,43.18,79.11,90.1271573944,134.93,81.889632,26.751976,86.148592844,17.869632,5.211976,18.6142,64.02,21.54,67.5465173047,132.4,78.66963200000001,25.551976,82.7152614487,17.869632,5.211976,18.6142,60.8,20.34,64.1120550287,135.14,58.749632,45.801976,74.4938941501,17.869632,5.211976,18.6142,40.88,40.59,57.6083544288,134.93,17.869632,5.211976,18.6142,17.869632,5.211976,18.6142,0.0,0.0,0.0,135.07
2020-11-17 04:30:00,61.798736,83.675048,104.0221006758,17.228736,5.025048,17.9466,44.57,78.65,90.4008152618,134.2,82.008736,26.485048,86.1794090713,17.228736,5.025048,17.9466,64.78,21.46,68.2420691363,131.53,78.738736,25.305048,82.7051026307,17.228736,5.025048,17.9466,61.51,20.28,64.766955309,134.39,59.378736,44.945048,74.4707434412,17.228736,5.025048,17.9466,42.15,39.92,58.0536725798,134.2,17.228736,5.025048,17.9466,17.228736,5.025048,17.9466,0.0,0.0,0.0,134.34
2020-11-17 05:00:00,61.791584,83.726712,104.0594164675,17.611584,5.136712,18.3454,44.18,78.59,90.1568660724,134.29,83.381584,26.286712,87.4269968495,17.611584,5.136712,18.3454,65.77,21.15,69.0870132514,131.61,80.061584,25.106712,83.9059248208,17.611584,5.136712,18.3454,62.45,19.97,65.5652606187,134.45,59.401584,45.246712,74.6713675281,17.611584,5.136712,18.3454,41.79,40.11,57.9242280915,134.29,17.611584,5.136712,18.3454,17.611584,5.136712,18.3454,0.0,0.0,0.0,134.44
2020-11-17 05:30:00,63.366416,83.247288,104.6203308924,18.436416,5.377288,19.2046,44.93,77.87,89.9024015252,134.61,85.296416,25.287288,88.9658671449,18.436416,5.377288,19.2046,66.86,19.91,69.761505861,131.97,81.916416,24.177288,85.4098382232,18.436416,5.377288,19.2046,63.48,18.8,66.2053653415,134.74,60.916416,46.677288,76.7435922623,18.436416,5.377288,19.2046,42.48,41.3,59.2472817942,134.61,18.436416,5.377288,19.2046,18.436416,5.377288,19.2046,0.0,0.0,0.0,134.77
2020-11-17 06:00:00,66.837584,82.329712,106.0445383457,17.827584,5.199712,18.5704,49.01,77.13,91.3838990195,134.03,88.677584,24.549712,92.0130548529,17.827584,5.199712,18.5704,70.85,19.35,73.4448432499,131.21,85.067584,23.459712,88.2431410067,17.827584,5.199712,18.5704,67.24,18.26,69.6752839966,134.11,64.037584,46.139712,78.9283547782,17.827584,5.199712,18.5704,46.21,40.94,61.7369233117,134.03,17.827584,5.199712,18.5704,17.827584,5.199712,18.5704,0.0,0.0,0.0,134.2
2020-11-17 06:30:00,76.512288,76.818584,108.4215156819,16.692288,4.868584,17.3878,59.82,71.95,93.5694122029,133.46,99.442288,18.948584,101.2315043763,16.692288,4.868584,17.3878,82.75,14.08,83.9393167711,130.68,95.302288,17.618584,96.9171842358,16.692288,4.868584,17.3878,78.61,12.75,79.6372689135,133.64,72.702288,46.048584,86.0586705036,16.692288,4.868584,17.3878,56.01,41.18,69.5191520374,133.46,16.692288,4.868584,17.3878,16.692288,4.868584,17.3878,0.0,0.0,0.0,133.62
2020-11-17 07:00:00,84.0672,50.1546,97.8916646962,16.7472,4.8846,17.445,67.32,45.27,81.1255526946,135.96,109.6972,14.9846,110.7159154097,16.7472,4.8846,17.445,92.95,10.1,93.4971256243,133.71,104.9272,14.3346,105.9018321702,16.7472,4.8846,17.445,88.18,9.45,88.6849192366,136.15,79.1872,23.2146,82.5198781931,16.7472,4.8846,17.445,62.44,18.33,65.0748991547,135.96,16.7472,4.8846,17.445,16.7472,4.8846,17.445,0.0,0.0,0.0,136.13
2020-11-17 07:30:00,95.108656,45.444608,105.4081061513,16.438656,4.794608,17.1236,78.67,40.65,88.5516312667,135.76,122.058656,9.294608,122.4120306277,16.438656,4.794608,17.1236,105.62,4.5,105.7158190622,133.23,116.638656,8.914608,116.978828466,16.438656,4.794608,17.1236,100.2,4.12,100.284666824,135.73,89.218656,27.164608,93.2624496045,16.438656,4.794608,17.1236,72.78,22.37,76.1403001045,135.76,16.438656,4.794608,17.1236,16.438656,4.794608,17.1236,0.0,0.0,0.0,135.91
2020-11-17 08:00:00,100.698368,40.562024,108.5607622893,18.178368,5.302024,18.9358,82.52,35.26,89.7374949506,134.64,128.338368,6.192024,128.4876564582,18.178368,5.302024,18.9358,110.16,0.89,110.1635951665,131.92,122.688368,6.132024,122.841513182,18.178368,5.302024,18.9358,104.51,0.8300000000000001,104.5132958049,134.61,94.488368,31.612024,99.6361969802,18.178368,5.302024,18.9358,76.31,26.31,80.7182271857,134.64,18.178368,5.302024,18.9358,18.178368,5.302024,18.9358,0.0,0.0,0.0,134.8
2020-11-17 08:30:00,109.752192,36.176056,115.5605930952,17.232192,5.026056,17.9502,92.52,31.15,97.6231166272,133.99,134.432192,7.186056,134.6241198551,17.232192,5.026056,17.9502,117.2,2.16,117.2199027469,131.28,128.432192,7.246056,128.6364383426,17.232192,5.026056,17.9502,111.2,2.22,111.2221578643,134.07,102.662192,34.466056,108.2932808739,17.232192,5.026056,17.9502,85.43,29.44,90.360381252,133.99,17.232192,5.026056,17.9502,17.232192,5.026056,17.9502,0.0,0.0,0.0,134.15
2020-11-17 09:00:00,107.860544,37.060992,114.0500507672,19.100544,5.570992,19.8964,88.76,31.49,94.1804528551,134.25,134.550544,8.380991999999999,134.8113122761,19.100544,5.570992,19.8964,115.45,2.81,115.4841919918,131.44,128.650544,8.400992,128.9245482369,19.100544,5.570992,19.8964,109.55,2.83,109.5865475321,134.23,101.080544,34.840992,106.9166549181,19.100544,5.570992,19.8964,81.98,29.27,87.0485686269,134.25,19.100544,5.570992,19.8964,19.100544,5.570992,19.8964,0.0,0.0,0.0,134.43
2020-11-17 09:30:00,104.165792,39.665856,111.4625154713,18.945792,5.525856,19.7352,85.22,34.14,91.8040739837,134.57,132.785792,7.905856,133.0209348793,18.945792,5.525856,19.7352,113.84,2.38,113.8648760593,131.52,126.955792,7.945856,127.2042049223,18.945792,5.525856,19.7352,108.01,2.42,108.0371070512,134.32,97.705792,32.735856,103.0439617755,18.945792,5.525856,19.7352,78.76,27.21,83.3277966827,134.57,18.945792,5.525856,19.7352,18.945792,5.525856,19.7352,0.0,0.0,0.0,134.72
2020-11-17 10:00:00,104.207712,39.481416,111.4362124699,18.827712,5.491416,19.6122,85.38,33.99,91.8970320522,134.23,133.137712,7.991416,133.3773334802,18.827712,5.491416,19.6122,114.31,2.5,114.3373346725,131.03,127.297712,8.031416,127.5508178076,18.827712,5.491416,19.6122,108.47,2.54,108.4997350227,133.94,97.737712,32.561416,103.0189601914,18.827712,5.491416,19.6122,78.91,27.07,83.4240552838,134.23,18.827712,5.491416,19.6122,18.827712,5.491416,19.6122,0.0,0.0,0.0,134.35
2020-11-17 10:30:00,103.08448,39.59964,110.4288979615,19.88448,5.79964,20.713,83.2,33.8,89.8035634037,135.35,134.01448,8.76964,134.3011073499,19.88448,5.79964,20.713,114.13,2.9699999999999998,114.1686375499,132.38,128.19448,8.77964,128.4947733606,19.88448,5.79964,20.713,108.31,2.98,108.3509875359,135.09,96.79448,33.99964,102.5921384834,19.88448,5.79964,20.713,76.91,28.2,81.9169585617,135.35,19.88448,5.79964,20.713,19.88448,5.79964,20.713,0.0,0.0,0.0,135.47
2020-11-17 11:00:00,103.569872,38.968296,110.6582418044,19.879872,5.798296,20.7082,83.69,33.17,90.0236913262,135.75,134.429872,9.628296,134.7742355564,19.879872,5.798296,20.7082,114.55,3.83,114.6140104874,132.9,128.579872,9.588296,128.936879533,19.879872,5.798296,20.7082,108.7,3.79,108.7660521486,135.5,97.239872,34.948296,103.3294541739,19.879872,5.798296,20.7082,77.36,29.15,82.669777428,135.75,19.879872,5.798296,20.7082,19.879872,5.798296,20.7082,0.0,0.0,0.0,135.88
2020-11-17 11:30:00,105.564448,37.795464,112.1264900928,19.184448,5.595464,19.9838,86.38,32.2,92.186465384,135.3,136.044448,10.665464,136.4618772916,19.184448,5.595464,19.9838,116.86,5.07,116.9699298965,132.26,130.084448,10.585464,130.5144270169,19.184448,5.595464,19.9838,110.9,4.99,111.0122069864,134.97,98.994448,35.235464,105.0782501668,19.184448,5.595464,19.9838,79.81,29.64,85.1361597678,135.3,19.184448,5.595464,19.9838,19.184448,5.595464,19.9838,0.0,0.0,0.0,135.42
2020-11-17 12:00:00,106.06864,38.54752,112.8559599206,18.36864,5.35752,19.134,87.7,33.19,93.7702836724,135.4,135.27864,9.48752,135.6109268311,18.36864,5.35752,19.134,116.91,4.13,116.9829261046,132.41,129.31864,9.43752,129.6625521699,18.36864,5.35752,19.134,110.95,4.08,111.0249922315,135.09,99.37864,34.20752,105.1012298349,18.36864,5.35752,19.134,81.01,28.85,85.9938521058,135.4,18.36864,5.35752,19.134,18.36864,5.35752,19.134,0.0,0.0,0.0,135.52
2020-11-17 12:30:00,106.999264,38.778952,113.8097079109,18.099264,5.278952,18.8534,88.9,33.5,95.0024210218,135.07,136.479264,9.068952,136.7802448907,18.099264,5.278952,18.8534,118.38,3.79,118.4406539158,131.94,130.449264,9.048952,130.7627393811,18.099264,5.278952,18.8534,112.35,3.77,112.4132349859,134.74,100.199264,33.508952,105.6538800531,18.099264,5.278952,18.8534,82.1,28.23,86.817872008,135.07,18.099264,5.278952,18.8534,18.099264,5.278952,18.8534,0.0,0.0,0.0,135.19
2020-11-17 13:00:00,105.149488,39.738184,112.4079093938,19.399488,5.658184,20.2078,85.75,34.08,92.2740965819,135.16,135.839488,8.518184,136.1063038906,19.399488,5.658184,20.2078,116.44,2.86,116.475118373,132.13,129.889488,8.538184,130.1698109353,19.399488,5.658184,20.2078,110.49,2.88,110.5275282452,134.89,98.629488,33.398184,104.1307572125,19.399488,5.658184,20.2078,79.23,27.74,83.9458188357,135.16,19.399488,5.658184,20.2078,19.399488,5.658184,20.2078,0.0,0.0,0.0,135.3
2020-11-17 13:30:00,104.39576,39.47168,111.60863868,20.88576,6.09168,21.756,83.51,33.38,89.9341119932,135.0,136.84576,9.75168,137.1927742004,20.88576,6.09168,21.756,115.96,3.66,116.0177451944,131.89,130.93576,9.73168,131.2969110162,20.88576,6.09168,21.756,110.05,3.64,110.1101816364,134.67,98.05576,34.39168,103.9120768843,20.88576,6.09168,21.756,77.17,28.3,82.1954919688,135.0,20.88576,6.09168,21.756,20.88576,6.09168,21.756,0.0,0.0,0.0,135.13
2020-11-17 14:00:00,103.750992,39.244456,110.9251804944,22.060992,6.434456,22.9802,81.69,32.81,88.0326768876,135.07,136.590992,10.484456,136.9927841646,22.060992,6.434456,22.9802,114.53,4.05,114.6015855039,132.03,130.750992,10.444456,131.1674828992,22.060992,6.434456,22.9802,108.69,4.01,108.76394715160001,134.8,97.580992,35.244456,103.7507671222,22.060992,6.434456,22.9802,75.52,28.81,80.8287479799,135.07,22.060992,6.434456,22.9802,22.060992,6.434456,22.9802,0.0,0.0,0.0,135.22
2020-11-17 14:30:00,103.095072,39.551896,110.4216751724,20.715072,6.041896,21.5782,82.38,33.51,88.9347204415,135.12,134.825072,9.031896,135.1272555229,20.715072,6.041896,21.5782,114.11,2.99,114.1491664446,132.21,128.995072,9.051896,129.3122786957,20.715072,6.041896,21.5782,108.28,3.01,108.3218283634,134.92,96.895072,34.351895999999996,102.8042204225,20.715072,6.041896,21.5782,76.18,28.31,81.2702190227,135.12,20.715072,6.041896,21.5782,20.715072,6.041896,21.5782,0.0,0.0,0.0,135.25
2020-11-17 15:00:00,103.406752,39.571136,110.7196060484,20.506752,5.981136,21.3612,82.9,33.59,89.4466215125,135.16,135.006752,8.921136,135.3011816398,20.506752,5.981136,21.3612,114.5,2.94,114.5377387589,132.21,129.166752,8.941136,129.4758422842,20.506752,5.981136,21.3612,108.66,2.96,108.7003091072,134.96,97.136752,34.201136,102.9818736128,20.506752,5.981136,21.3612,76.63,28.22,81.6610390578,135.16,20.506752,5.981136,21.3612,20.506752,5.981136,21.3612,0.0,0.0,0.0,135.32
2020-11-17 15:30:00,104.05648,39.54564,111.3176027095,19.83648,5.78564,20.663,84.22,33.76,90.7344807667,135.31,135.75648,8.82564,136.0430585638,19.83648,5.78564,20.663,115.92,3.04,115.9598551224,132.39,129.83648,8.84564,130.1374538163,19.83648,5.78564,20.663,110.0,3.06,110.0425535872,135.09,97.68648,33.93564,103.4131328072,19.83648,5.78564,20.663,77.85,28.15,82.7831202601,135.31,19.83648,5.78564,20.663,19.83648,5.78564,20.663,0.0,0.0,0.0,135.48
2020-11-17 16:00:00,107.865776,39.088768,114.7299325191,18.235776,5.318768,18.9956,89.63,33.77,95.7807381471,134.8,139.685776,8.718768,139.9576111977,18.235776,5.318768,18.9956,121.45,3.4,121.4975822805,131.74,133.455776,8.708768,133.7396231034,18.235776,5.318768,18.9956,115.22,3.39,115.2698594603,134.47,101.045776,33.108768,106.3317420431,18.235776,5.318768,18.9956,82.81,27.79,87.3486130399,134.8,18.235776,5.318768,18.9956,18.235776,5.318768,18.9956,0.0,0.0,0.0,134.96
2020-11-17 16:30:00,115.743952,37.560736,121.6859536407,15.293952,4.460736,15.9312,100.45,33.1,105.7630015648,134.89,147.313952,9.020736,147.5898849239,15.293952,4.460736,15.9312,132.02,4.5600000000000005,132.0987282301,131.74,140.553952,8.990736,140.8412111445,15.293952,4.460736,15.9312,125.26,4.53,125.3418864546,134.47,107.973952,32.890736,112.8723829159,15.293952,4.460736,15.9312,92.68,28.43,96.9424948101,134.89,15.293952,4.460736,15.9312,15.293952,4.460736,15.9312,0.0,0.0,0.0,135.08
2020-11-17 17:00:00,120.712192,37.416056,126.3779828294,15.792192,4.606056,16.4502,104.92,32.81,109.930443918,134.56,153.542192,9.886056,153.8601274775,15.792192,4.606056,16.4502,137.75,5.28,137.8511548737,131.24,146.452192,9.806056,146.7801188032,15.792192,4.606056,16.4502,130.66,5.2,130.7634337267,134.03,112.602192,33.146056,117.3793622046,15.792192,4.606056,16.4502,96.81,28.54,100.9292212394,134.56,15.792192,4.606056,16.4502,15.792192,4.606056,16.4502,0.0,0.0,0.0,134.75
2020-11-17 17:30:00,123.804896,37.683928,129.4130236996,15.544896,4.5339279999999995,16.1926,108.26,33.15,113.2216856437,134.5,157.084896,9.633928,157.3800404119,15.544896,4.5339279999999995,16.1926,141.54,5.1,141.6318523497,131.08,149.814896,9.573928,150.1204954723,15.544896,4.5339279999999995,16.1926,134.27,5.04,134.364558199,133.89,115.374896,32.603928,119.8932139366,15.544896,4.5339279999999995,16.1926,99.83,28.07,103.7012719305,134.5,15.544896,4.5339279999999995,16.1926,15.544896,4.5339279999999995,16.1926,0.0,0.0,0.0,134.69
2020-11-17 18:00:00,121.330432,38.856376,127.4005168167,16.890432,4.926376,17.5942,104.44,33.93,109.8132892686,134.72,155.730432,9.316376,156.0088533151,16.890432,4.926376,17.5942,138.84,4.39,138.9093866519,131.33,148.600432,9.296376,148.8909365855,16.890432,4.926376,17.5942,131.71,4.37,131.7824760733,134.12,113.250432,32.536376,117.8315582151,16.890432,4.926376,17.5942,96.36,27.61,100.237526406,134.72,16.890432,4.926376,17.5942,16.890432,4.926376,17.5942,0.0,0.0,0.0,134.89
2020-11-17 18:30:00,117.878448,40.502464,124.6426014369,16.088448,4.692464,16.7588,101.79,35.81,107.9053298035,135.1,151.498448,6.952464,151.6578929765,16.088448,4.692464,16.7588,135.41,2.26,135.428858446,131.87,144.558448,7.042464,144.729890442,16.088448,4.692464,16.7588,128.47,2.35,128.4914915471,134.6,110.018448,30.882464,114.2706676407,16.088448,4.692464,16.7588,93.93,26.19,97.5128760729,135.1,16.088448,4.692464,16.7588,16.088448,4.692464,16.7588,0.0,0.0,0.0,135.26
2020-11-17 19:00:00,113.62304,42.35672,121.2612343167,15.86304,4.62672,16.524,97.76,37.73,104.788217372,135.15,145.89304,5.51672,145.9973058656,15.86304,4.62672,16.524,130.03,0.89,130.0330457999,132.13,139.21304,5.47672,139.3207269863,15.86304,4.62672,16.524,123.35,0.85,123.3529286235,134.8,106.11304,29.07672,110.0246922468,15.86304,4.62672,16.524,90.25,24.45,93.5032887122,135.15,15.86304,4.62672,16.524,15.86304,4.62672,16.524,0.0,0.0,0.0,135.31
2020-11-17 19:30:00,116.268304,40.068672,122.9789290524,17.138304,4.998672,17.8524,99.13,35.07,105.150662385,134.39,142.918304,6.188672,143.0522326962,17.138304,4.998672,17.8524,125.78,1.19,125.7856291474,131.7,136.468304,5.928672,136.5970246686,17.138304,4.998672,17.8524,119.33,0.93,119.3336239289,134.44,108.608304,31.178672,112.9950144274,17.138304,4.998672,17.8524,91.47,26.18,95.1428047726,134.39,17.138304,4.998672,17.8524,17.138304,4.998672,17.8524,0.0,0.0,0.0,134.53
2020-11-17 20:00:00,109.58856,67.47208,128.6939550344,17.93856,5.23208,18.686,91.65,62.24,110.7860103984,132.23,137.55856,8.85208,137.8430874204,17.93856,5.23208,18.686,119.62,3.62,119.6747625859,130.6,131.42856,8.77208,131.7209769596,17.93856,5.23208,18.686,113.49,3.54,113.545196728,133.48,102.87856,44.47208,112.0792755473,17.93856,5.23208,18.686,84.94,39.24,93.565919009,132.23,17.93856,5.23208,18.686,17.93856,5.23208,18.686,0.0,0.0,0.0,132.35
2020-11-17 20:30:00,106.36328,75.94804,130.6952643067,17.99328,5.24804,18.743,88.37,70.7,113.1713165957,132.41,133.97328,8.73804,134.2579349499,17.99328,5.24804,18.743,115.98,3.49,116.032497603,131.43,128.02328,8.72804,128.3204539588,17.99328,5.24804,18.743,110.03,3.48,110.0850185084,134.18,100.02328,49.41804,111.5652240593,17.99328,5.24804,18.743,82.03,44.17,93.1660335101,132.41,17.99328,5.24804,18.743,17.99328,5.24804,18.743,0.0,0.0,0.0,132.52
2020-11-17 21:00:00,101.164064,77.820352,127.6329699976,18.584064,5.420352,19.3584,82.58,72.4,109.8235694193,132.32,127.854064,6.910352,128.0406757483,18.584064,5.420352,19.3584,109.27,1.49,109.2801583088,131.43,122.274064,7.000352,122.4742897722,18.584064,5.420352,19.3584,103.69,1.58,103.7020371063,134.18,95.314064,47.990352,106.7138448435,18.584064,5.420352,19.3584,76.73,42.57,87.7479219127,132.32,18.584064,5.420352,19.3584,18.584064,5.420352,19.3584,0.0,0.0,0.0,132.43
2020-11-17 21:30:00,97.7544,78.2442,125.2121302151,18.7344,5.4642,19.515,79.02,72.78,107.4294596468,132.6,123.0444,6.2142,123.2012201766,18.7344,5.4642,19.515,104.31,0.75,104.3126962551,131.96,117.7244,6.1942,117.8872447256,18.7344,5.4642,19.515,98.99,0.73,98.9926916494,134.61,92.2144,48.0642,103.9887632824,18.7344,5.4642,19.515,73.48,42.6,84.9356839026,132.6,18.7344,5.4642,19.515,18.7344,5.4642,19.515,0.0,0.0,0.0,132.72
2020-11-17 22:00:00,87.95504,83.00772,120.9395329948,20.01504,5.83772,20.849,67.94,77.17,102.8156238127,133.74,115.03504,7.95772,115.3099550577,20.01504,5.83772,20.849,95.02,2.12,95.0436468156,133.28,110.19504,7.69772,110.4635765028,20.01504,5.83772,20.849,90.18,1.8599999999999999,90.1991795972,135.71,83.42504,46.24772,95.3865237033,20.01504,5.83772,20.849,63.41,40.41,75.1917295984,133.74,20.01504,5.83772,20.849,20.01504,5.83772,20.849,0.0,0.0,0.0,133.85
2020-11-17 22:30:00,77.906048,87.634264,117.2566268567,18.426048,5.374264,19.1938,59.48,82.26,101.5114673325,134.2,106.386048,10.114264,106.8657547829,18.426048,5.374264,19.1938,87.96,4.74,88.087622286,133.68,101.896048,9.724264,102.3590050184,18.426048,5.374264,19.1938,83.47,4.35,83.5832722499,136.01,74.146048,42.034264,85.232128825,18.426048,5.374264,19.1938,55.72,36.66,66.6983807899,134.2,18.426048,5.374264,19.1938,18.426048,5.374264,19.1938,0.0,0.0,0.0,134.31
2020-11-17 23:00:00,74.737312,89.309216,116.4551495964,16.557312,4.829216,17.2472,58.18,84.48,102.5757417716,135.04,100.197312,11.139216,100.8145994642,16.557312,4.829216,17.2472,83.64,6.31,83.8776829675,134.78,95.927312,10.669216,96.5188134904,16.557312,4.829216,17.2472,79.37,5.84,79.5845619451,136.95,71.097312,40.849216,81.9968671441,16.557312,4.829216,17.2472,54.54,36.02,65.3609363458,135.04,16.557312,4.829216,17.2472,16.557312,4.829216,17.2472,0.0,0.0,0.0,135.15
2020-11-17 23:30:00,69.053424,91.466832,114.6060937396,15.143424,4.416832,15.7744,53.91,87.05,102.3913599871,134.68,92.763424,13.906832,93.8000682755,15.143424,4.416832,15.7744,77.62,9.49,78.1979827106,134.43,88.793424,13.286832,89.7820252068,15.143424,4.416832,15.7744,73.65,8.87,74.1822040654,136.64,65.813424,37.416832,75.706182677,15.143424,4.416832,15.7744,50.67,33.0,60.4685777905,134.68,15.143424,4.416832,15.7744,15.143424,4.416832,15.7744,0.0,0.0,0.0,134.78
2020-11-18 00:00:00,65.19344,91.57392,112.4098191583,16.57344,4.83392,17.264,48.62,86.74,99.4370755805,134.84,88.81344,14.21392,89.9436637368,16.57344,4.83392,17.264,72.24,9.38,72.8464275033,134.73,85.11344,13.59392,86.1921825318,16.57344,4.83392,17.264,68.54,8.76,69.0975339647,136.87,62.40344,38.37392,73.2580852876,16.57344,4.83392,17.264,45.83,33.54,56.7919052331,134.84,16.57344,4.83392,17.264,16.57344,4.83392,17.264,0.0,0.0,0.0,134.96
2020-11-18 00:30:00,64.268272,91.774496,112.0400325862,19.078272,5.564496,19.8732,45.19,86.21,97.3360169721,133.96,89.208272,15.024496,90.4646410112,19.078272,5.564496,19.8732,70.13,9.46,70.7651644526,133.57,85.608272,14.414496,86.8133280652,19.078272,5.564496,19.8732,66.53,8.85,67.1160442815,135.91,61.808272,38.114496,72.615269007,19.078272,5.564496,19.8732,42.73,32.55,53.7155042795,133.96,19.078272,5.564496,19.8732,19.078272,5.564496,19.8732,0.0,0.0,0.0,134.06
2020-11-18 01:00:00,66.79824,91.89032,113.603854586,17.89824,5.22032,18.644,48.9,86.67,99.51331016500001,133.86,90.86824,15.04032,92.1045507366,17.89824,5.22032,18.644,72.97,9.82,73.6278024934,133.48,87.10824,14.41032,88.2921446019,17.89824,5.22032,18.644,69.21,9.19,69.8174777545,135.79,64.00824,37.31032,74.0885602937,17.89824,5.22032,18.644,46.11,32.09,56.1773993702,133.86,17.89824,5.22032,18.644,17.89824,5.22032,18.644,0.0,0.0,0.0,133.95
2020-11-18 01:30:00,67.428736,91.705048,113.8264040864,17.468736,5.095048,18.1966,49.96,86.61,99.9864675844,134.13,91.718736,14.885048,92.9187343188,17.468736,5.095048,18.1966,74.25,9.79,74.8926338167,133.79,87.898736,14.255048,89.0471458492,17.468736,5.095048,18.1966,70.43,9.16,71.023168755,136.09,64.538736,37.435048,74.609860362,17.468736,5.095048,18.1966,47.07,32.34,57.1091980332,134.13,17.468736,5.095048,18.1966,17.468736,5.095048,18.1966,0.0,0.0,0.0,134.24
2020-11-18 02:00:00,66.409776,91.315768,112.9107073479,17.299776,5.045768,18.0206,49.11,86.27,99.2688521138,134.79,90.319776,14.335768,91.4504028468,17.299776,5.045768,18.0206,73.02,9.29,73.608589852,134.72,86.579776,13.725768,87.6610193838,17.299776,5.045768,18.0206,69.28,8.68,69.8216356153,136.83,63.609776,38.845768,74.5331959215,17.299776,5.045768,18.0206,46.31,33.8,57.3328535833,134.79,17.299776,5.045768,18.0206,17.299776,5.045768,18.0206,0.0,0.0,0.0,134.9
2020-11-18 02:30:00,64.849712,86.047416,107.7480530996,17.339712,5.057416,18.0622,47.51,80.99,93.8966463725,135.36,86.459712,22.617416,89.3690623518,17.339712,5.057416,18.0622,69.12,17.56,71.3156925228,133.83,82.949712,21.787416,85.7633150994,17.339712,5.057416,18.0622,65.61,16.73,67.7094158888,136.11,62.199712,44.577416,76.5241804276,17.339712,5.057416,18.0622,44.86,39.52,59.7850315715,135.36,17.339712,5.057416,18.0622,17.339712,5.057416,18.0622,0.0,0.0,0.0,135.48
2020-11-18 03:00:00,63.69704,83.53872,105.0525137443,17.92704,5.22872,18.674,45.77,78.31,90.7047352678,135.43,83.84704,25.58872,87.6647517991,17.92704,5.22872,18.674,65.92,20.36,68.9925793111,133.37,80.52704,24.45872,84.1595695997,17.92704,5.22872,18.674,62.6,19.23,65.4870437568,135.68,61.20704,47.55872,77.5121512642,17.92704,5.22872,18.674,43.28,42.33,60.5391385799,135.43,17.92704,5.22872,18.674,17.92704,5.22872,18.674,0.0,0.0,0.0,135.54
2020-11-18 03:30:00,63.100848,83.495664,104.6577418308,16.750848,4.885664,17.4488,46.35,78.61,91.2570797254,135.12,82.200848,25.705664,86.1264220411,16.750848,4.885664,17.4488,65.45,20.82,68.6816926116,132.97,78.890848,24.545664,82.6211566087,16.750848,4.885664,17.4488,62.14,19.66,65.1758789737,135.37,60.570848,46.395664,76.2980030239,16.750848,4.885664,17.4488,43.82,41.51,60.3595270028,135.12,16.750848,4.885664,17.4488,16.750848,4.885664,17.4488,0.0,0.0,0.0,135.24
2020-11-18 04:00:00,60.801296,83.974128,103.6747402632,16.951296,4.944128,17.6576,43.85,79.03,90.3801051117,135.44,80.831296,26.094128,84.9388128544,16.951296,4.944128,17.6576,63.88,21.15,67.2902437208,133.38,77.601296,24.934128,81.5087227234,16.951296,4.944128,17.6576,60.65,19.99,63.8593971159,135.72,58.481296,46.544128,74.7423429732,16.951296,4.944128,17.6576,41.53,41.6,58.7818075598,135.44,16.951296,4.944128,17.6576,16.951296,4.944128,17.6576,0.0,0.0,0.0,135.57
2020-11-18 04:30:00,60.894912,83.841016,103.6219391413,17.214911999999998,5.021016,17.9322,43.68,78.82,90.1140100095,135.24,81.164912,25.781016,85.1610458247,17.214911999999998,5.021016,17.9322,63.95,20.76,67.235259351,133.11,77.924912,24.631016,81.7250197883,17.214911999999998,5.021016,17.9322,60.71,19.61,63.7985595449,135.46,58.594912,46.561016,74.8417792629,17.214911999999998,5.021016,17.9322,41.38,41.54,58.6334034489,135.24,17.214911999999998,5.021016,17.9322,17.214911999999998,5.021016,17.9322,0.0,0.0,0.0,135.35
2020-11-18 05:00:00,61.286208,83.640144,103.6902742757,17.246208,5.030144,17.9648,44.04,78.61,90.1057917117,135.09,81.876208,25.610144,85.7880697542,17.246208,5.030144,17.9648,64.63,20.58,67.8275261232,132.89,78.606208,24.470144,82.326932917,17.246208,5.030144,17.9648,61.36,19.44,64.3658543018,135.3,58.956208,46.470144,75.0686935088,17.246208,5.030144,17.9648,41.71,41.44,58.7962388253,135.09,17.246208,5.030144,17.9648,17.246208,5.030144,17.9648,0.0,0.0,0.0,135.21
2020-11-18 05:30:00,63.884048,83.383264,105.0425642497,16.674048,4.863264,17.3688,47.21,78.52,91.6197276791,135.28,85.044048,24.913264,88.6180614963,16.674048,4.863264,17.3688,68.37,20.05,71.2492764876,133.05,81.584048,23.793264,84.9828000235,16.674048,4.863264,17.3688,64.91,18.93,67.6140000296,135.43,61.274048,46.623264,76.9950498689,16.674048,4.863264,17.3688,44.6,41.76,61.0987528514,135.28,16.674048,4.863264,17.3688,16.674048,4.863264,17.3688,0.0,0.0,0.0,135.4
2020-11-18 06:00:00,67.155312,81.923216,105.9303981376,18.285312,5.333216,19.0472,48.87,76.59,90.8532057772,134.54,88.035312,23.723216,91.1756937803,18.285312,5.333216,19.0472,69.75,18.39,72.1335885701,132.1,84.505312,22.703216,87.5019072533,18.285312,5.333216,19.0472,66.22,17.37,68.4602461287,134.64,64.385312,47.713216,80.1375029708,18.285312,5.333216,19.0472,46.1,42.38,62.6200798466,134.54,18.285312,5.333216,19.0472,18.285312,5.333216,19.0472,0.0,0.0,0.0,134.66
2020-11-18 06:30:00,75.183696,79.772328,109.6184859354,19.173696,5.592328,19.9726,56.01,74.18,92.95048413,133.58,99.193696,16.862328,100.6167353462,19.173696,5.592328,19.9726,80.02,11.27,80.8097351809,131.5,95.163696,15.702328,96.4504647008,19.173696,5.592328,19.9726,75.99,10.11,76.6595864847,134.09,71.773696,48.422328,86.5805133182,19.173696,5.592328,19.9726,52.6,42.83,67.831916529,133.58,19.173696,5.592328,19.9726,19.173696,5.592328,19.9726,0.0,0.0,0.0,133.7
2020-11-18 07:00:00,83.052672,56.603696,100.5073366834,19.452672,5.673696,20.2632,63.6,50.93,81.478984407,136.01,109.112672,12.963696,109.8800828402,19.452672,5.673696,20.2632,89.66,7.29,89.9558764062,134.35,104.492672,12.453696,105.2321863584,19.452672,5.673696,20.2632,85.04,6.78,85.3098470283,136.49,78.592672,28.943696,83.75288431,19.452672,5.673696,20.2632,59.14,23.27,63.5533830728,136.01,19.452672,5.673696,20.2632,19.452672,5.673696,20.2632,0.0,0.0,0.0,136.15
2020-11-18 07:30:00,93.091984,45.578912,103.6511201298,17.961984,5.238912,18.7104,75.13,40.34,85.2750403107,136.78,120.391984,9.188912,120.7421463914,17.961984,5.238912,18.7104,102.43,3.95,102.506133475,134.8,115.151984,8.848912,115.4914830744,17.961984,5.238912,18.7104,97.19,3.61,97.2570213404,136.82,87.501984,28.848912,92.1349929588,17.961984,5.238912,18.7104,69.54,23.61,73.4387070965,136.78,17.961984,5.238912,18.7104,17.961984,5.238912,18.7104,0.0,0.0,0.0,136.91
2020-11-18 08:00:00,98.870144,43.408792,107.9797601288,17.550144,5.118792,18.2814,81.32,38.29,89.8836275414,136.27,125.160144,7.328792,125.3745302615,17.550144,5.118792,18.2814,107.61,2.21,107.6326911305,134.08,119.670144,7.118792,119.8816940342,17.550144,5.118792,18.2814,102.12,2.0,102.1395829245,136.29,92.730144,30.038792,97.4741433975,17.550144,5.118792,18.2814,75.18,24.92,79.2025176368,136.27,17.550144,5.118792,18.2814,17.550144,5.118792,18.2814,0.0,0.0,0.0,136.4
2020-11-18 08:30:00,108.2748,37.9514,114.7333477111,19.6848,5.7414000000000005,20.505,88.59,32.21,94.2638435457,135.36,130.5948,7.4914,130.8094907146,19.6848,5.7414000000000005,20.505,110.91,1.75,110.9238053801,133.18,124.9448,7.5414,125.1721844541,19.6848,5.7414000000000005,20.505,105.26,1.8,105.2753893367,135.55,101.4748,35.4214,107.479349705,19.6848,5.7414000000000005,20.505,81.79,29.68,87.0086576152,135.36,19.6848,5.7414000000000005,20.505,19.6848,5.7414000000000005,20.505,0.0,0.0,0.0,135.47
2020-11-18 09:00:00,105.899632,38.801976,112.78442002,24.109632,7.031976,25.1142,81.79,31.77,87.7435866602,135.34,131.669632,9.561976,132.0163754087,24.109632,7.031976,25.1142,107.56,2.5300000000000002,107.5897509059,132.8,126.189632,9.581976,126.5529039112,24.109632,7.031976,25.1142,102.08,2.55,102.1118450524,135.44,99.699632,37.001976,106.3445478097,24.109632,7.031976,25.1142,75.59,29.97,81.3145067008,135.34,24.109632,7.031976,25.1142,24.109632,7.031976,25.1142,0.0,0.0,0.0,135.47
2020-11-18 09:30:00,108.472368,37.199024,114.6735453628,24.442368,7.129024,25.4608,84.03,30.07,89.2482257527,135.42,133.042368,10.749024,133.4758899577,24.442368,7.129024,25.4608,108.6,3.62,108.6603165834,133.07,127.532368,10.719024,127.9820392211,24.442368,7.129024,25.4608,103.09,3.59,103.152490033,135.61,102.062368,38.829024,109.1989929741,24.442368,7.129024,25.4608,77.62,31.7,83.8436306466,135.42,24.442368,7.129024,25.4608,24.442368,7.129024,25.4608,0.0,0.0,0.0,135.54
2020-11-18 10:00:00,105.521728,38.130504,112.1996899078,28.801728,8.400504,30.0018,76.72,29.73,82.2789845586,135.53,131.991728,11.970504,132.5334268267,28.801728,8.400504,30.0018,103.19,3.5700000000000003,103.2517360629,133.28,126.741728,11.920504,127.3010763193,28.801728,8.400504,30.0018,97.94,3.52,98.0032346405,135.78,99.761728,40.550504,107.6881875983,28.801728,8.400504,30.0018,70.96,32.15,77.9034280375,135.53,28.801728,8.400504,30.0018,28.801728,8.400504,30.0018,0.0,0.0,0.0,135.64
2020-11-18 10:30:00,102.077232,39.303776,109.3825767691,24.767232,7.223776,25.7992,77.31,32.08,83.7016278217,135.8,131.987232,10.633776,132.4149032513,24.767232,7.223776,25.7992,107.22,3.41,107.2742117193,133.41,126.527232,10.613776,126.9716215481,24.767232,7.223776,25.7992,101.76,3.39,101.8164510283,135.78,96.257232,37.393776,103.265430788,24.767232,7.223776,25.7992,71.49,30.17,77.5954186792,135.8,24.767232,7.223776,25.7992,24.767232,7.223776,25.7992,0.0,0.0,0.0,135.92
2020-11-18 11:00:00,101.08576,39.88168,108.6686673996,23.28576,6.79168,24.256,77.8,33.09,84.5445923759,136.02,132.66576,11.06168,133.1261230593,23.28576,6.79168,24.256,109.38,4.27,109.4633148594,133.48,127.08576,10.99168,127.5602109751,23.28576,6.79168,24.256,103.8,4.2,103.8849363479,135.78,95.23576,36.34168,101.9341340671,23.28576,6.79168,24.256,71.95,29.55,77.7817780717,136.02,23.28576,6.79168,24.256,23.28576,6.79168,24.256,0.0,0.0,0.0,136.14
2020-11-18 11:30:00,99.803312,42.647216,108.5333410465,23.133312,6.747216,24.0972,76.67,35.9,84.6587201651,136.68,132.513312,9.497216,132.8532083503,23.133312,6.747216,24.0972,109.38,2.75,109.414564387,134.13,126.943312,9.497216,127.2980815774,23.133312,6.747216,24.0972,103.81,2.75,103.8464183301,136.37,94.053312,34.157216,100.0636842368,23.133312,6.747216,24.0972,70.92,27.41,76.0325884079,136.68,23.133312,6.747216,24.0972,23.133312,6.747216,24.0972,0.0,0.0,0.0,136.81
2020-11-18 12:00:00,101.057808,42.673944,109.6984323237,24.047808,7.013944,25.0498,77.01,35.66,84.8656332092,136.42,132.147808,9.663944,132.5006980089,24.047808,7.013944,25.0498,108.1,2.65,108.1324766201,133.87,126.647808,9.683944,127.0175028986,24.047808,7.013944,25.0498,102.6,2.67,102.6347353482,136.15,95.257808,34.453944,101.2972074744,24.047808,7.013944,25.0498,71.21,27.44,76.3139417145,136.42,24.047808,7.013944,25.0498,24.047808,7.013944,25.0498,0.0,0.0,0.0,136.55
2020-11-18 12:30:00,106.023376,40.605568,113.5331159224,27.653376,8.065568,28.8056,78.37,32.54,84.856988516,135.49,133.633376,11.095568,134.0932168695,27.653376,8.065568,28.8056,105.98,3.03,106.0233054569,133.1,128.243376,11.085568,128.7216116499,27.653376,8.065568,28.8056,100.59,3.02,100.6353243151,135.48,100.123376,37.605568,106.9526491782,27.653376,8.065568,28.8056,72.47,29.54,78.2592646273,135.49,27.653376,8.065568,28.8056,27.653376,8.065568,28.8056,0.0,0.0,0.0,135.6
2020-11-18 13:00:00,108.33936,37.79148,114.7415046345,28.59936,8.34148,29.791,79.74,29.45,85.0045298793,134.99,136.39936,13.16148,137.0328791356,28.59936,8.34148,29.791,107.8,4.82,107.9077031541,132.54,130.89936,13.06148,131.5494002578,28.59936,8.34148,29.791,102.3,4.72,102.4088296974,135.07,102.25936,40.52148,109.995304668,28.59936,8.34148,29.791,73.66,32.18,80.3825105356,134.99,28.59936,8.34148,29.791,28.59936,8.34148,29.791,0.0,0.0,0.0,135.1
2020-11-18 13:30:00,110.557648,36.758064,116.5081490726,26.427648,7.708064,27.5288,84.13,29.05,89.0042661899,135.38,138.917648,13.148064,139.5384696519,26.427648,7.708064,27.5288,112.49,5.44,112.6214619866,133.15,133.177648,13.028064,133.8133639754,26.427648,7.708064,27.5288,106.75,5.32,106.8824817264,135.44,104.147648,40.248064,111.6541053418,26.427648,7.708064,27.5288,77.72,32.54,84.257047183,135.38,26.427648,7.708064,27.5288,26.427648,7.708064,27.5288,0.0,0.0,0.0,135.5
2020-11-18 14:00:00,109.817712,36.786416,115.8152419634,26.147712,7.626416,27.2372,83.67,29.16,88.6057249843,135.47,138.557712,12.816416,139.1492007658,26.147712,7.626416,27.2372,112.41,5.19,112.5297480669,133.32,132.827712,12.696416,133.4331295234,26.147712,7.626416,27.2372,106.68,5.07,106.8004087071,135.57,103.447712,40.156416,110.9683146849,26.147712,7.626416,27.2372,77.3,32.53,83.8659102377,135.47,26.147712,7.626416,27.2372,26.147712,7.626416,27.2372,0.0,0.0,0.0,135.61
2020-11-18 14:30:00,109.028016,36.806088,115.073004596,24.158016,7.046088,25.1646,84.87,29.76,89.9365026004,135.42,137.378016,11.846088,137.8878133883,24.158016,7.046088,25.1646,113.22,4.8,113.3217031287,133.29,131.598016,11.756088,132.1220777168,24.158016,7.046088,25.1646,107.44,4.71,107.5431899285,135.52,102.548016,39.026088,109.7229744863,24.158016,7.046088,25.1646,78.39,31.98,84.6623440498,135.42,24.158016,7.046088,25.1646,24.158016,7.046088,25.1646,0.0,0.0,0.0,135.58
2020-11-18 15:00:00,103.369936,40.736648,111.1072372032,22.959936,6.696648,23.9166,80.41,34.04,87.3183239647,136.26,135.779936,10.186648,136.1615173889,22.959936,6.696648,23.9166,112.82,3.49,112.8739673264,133.93,130.029936,10.156648,130.4260010687,22.959936,6.696648,23.9166,107.07,3.46,107.1258908948,136.08,97.309936,35.446648,103.564899936,22.959936,6.696648,23.9166,74.35,28.75,79.7150236781,136.26,22.959936,6.696648,23.9166,22.959936,6.696648,23.9166,0.0,0.0,0.0,136.45
2020-11-18 15:30:00,104.880784,42.012312,112.9823579681,21.950784,6.402312,22.8654,82.93,35.61,90.2521855691,135.68,137.070784,9.232312,137.3813503036,21.950784,6.402312,22.8654,115.12,2.83,115.1547797532,133.05,131.180784,9.252312,131.5066666303,21.950784,6.402312,22.8654,109.23,2.85,109.2671743938,135.35,98.630784,33.262312,104.0884861646,21.950784,6.402312,22.8654,76.68,26.86,81.2482738278,135.68,21.950784,6.402312,22.8654,21.950784,6.402312,22.8654,0.0,0.0,0.0,135.88
2020-11-18 16:00:00,111.59012799999999,37.836704,117.8302713085,19.840128,5.786704,20.6668,91.75,32.05,97.1867532126,134.57,143.220128,11.516704,143.6824259795,19.840128,5.786704,20.6668,123.38,5.73,123.5129843377,131.72,136.870128,11.386704,137.3429611109,19.840128,5.786704,20.6668,117.03,5.6,117.1639061315,134.21,104.59012799999999,34.976704,110.2835649485,19.840128,5.786704,20.6668,84.75,29.19,89.6360340488,134.57,19.840128,5.786704,20.6668,19.840128,5.786704,20.6668,0.0,0.0,0.0,134.84
2020-11-18 16:30:00,115.63992,37.95456,121.7092425513,21.16992,6.17456,22.052,94.47,31.78,99.6722092662,134.89,149.08992,12.27456,149.5943483852,21.16992,6.17456,22.052,127.92,6.1,128.0653598753,131.98,142.50992,12.13456,143.0256090524,21.16992,6.17456,22.052,121.34,5.96,121.4862839995,134.5,108.41992,35.91456,114.2135485518,21.16992,6.17456,22.052,87.25,29.74,92.1793366216,134.89,21.16992,6.17456,22.052,21.16992,6.17456,22.052,0.0,0.0,0.0,135.11
2020-11-18 17:00:00,119.055632,38.384976,125.0905667644,22.885632,6.674976,23.8392,96.17,31.71,101.2629892903,134.89,154.765632,13.124976,155.3211699781,22.885632,6.674976,23.8392,131.88,6.45,132.0376344078,131.9,147.975632,12.934976,148.539897906,22.885632,6.674976,23.8392,125.09,6.26,125.2465396728,134.3,111.715632,36.464976,117.5162835859,22.885632,6.674976,23.8392,88.83,29.79,93.6921181317,134.89,22.885632,6.674976,23.8392,22.885632,6.674976,23.8392,0.0,0.0,0.0,134.99
2020-11-18 17:30:00,120.852784,39.503312,127.1452203566,22.742784,6.633312,23.6904,98.11,32.87,103.4698458489,135.23,156.722784,12.173312,157.1948489925,22.742784,6.633312,23.6904,133.98,5.54,134.0944890739,132.35,149.822784,12.013312,150.3036468976,22.742784,6.633312,23.6904,127.08,5.38,127.1938316114,134.68,113.352784,35.683312,118.8366626755,22.742784,6.633312,23.6904,90.61,29.05,95.1529011644,135.23,22.742784,6.633312,23.6904,22.742784,6.633312,23.6904,0.0,0.0,0.0,135.35
2020-11-18 18:00:00,118.446,40.953,125.3259874288,22.776,6.643,23.725,95.67,34.31,101.636238616,135.23,155.496,10.673,155.8618585318,22.776,6.643,23.725,132.72,4.03,132.7811707284,132.35,148.666,10.593,149.0429173258,22.776,6.643,23.725,125.89,3.95,125.9519535378,134.68,111.146,34.313,116.3220326722,22.776,6.643,23.725,88.37,27.67,92.60067926319999,135.23,22.776,6.643,23.725,22.776,6.643,23.725,0.0,0.0,0.0,135.35
2020-11-18 18:30:00,116.392096,42.308528,123.8431732184,21.972096,6.4085280000000004,22.8876,94.42,35.9,101.0145850855,135.74,151.662096,8.768528,151.9153660641,21.972096,6.4085280000000004,22.8876,129.69,2.36,129.7114709654,133.08,144.972096,8.758528,145.2364294224,21.972096,6.4085280000000004,22.8876,123.0,2.35,123.0224471387,135.28,109.202096,33.068528,114.0991906846,21.972096,6.4085280000000004,22.8876,87.23,26.66,91.2130939065,135.74,21.972096,6.4085280000000004,22.8876,21.972096,6.4085280000000004,22.8876,0.0,0.0,0.0,135.84
2020-11-18 19:00:00,112.028,45.054,120.7482326993,21.648,6.314,22.55,90.38,38.74,98.3327615803,135.69,145.638,7.424,145.8270990591,21.648,6.314,22.55,123.99,1.11,123.9949684463,133.08,139.268,7.254,139.4567902255,21.648,6.314,22.55,117.62,0.9400000000000001,117.6237561039,135.33,105.168,30.224,109.4248527529,21.648,6.314,22.55,83.52,23.91,86.8750741007,135.69,21.648,6.314,22.55,21.648,6.314,22.55,0.0,0.0,0.0,135.76
2020-11-18 19:30:00,111.324912,43.521016,119.5295564514,20.814912,6.071016,21.6822,90.51,37.45,97.9518381655,135.84,142.374912,7.541016,142.5744804982,20.814912,6.071016,21.6822,121.56,1.47,121.5688878784,133.53,136.154912,7.3510159999999996,136.353208609,20.814912,6.071016,21.6822,115.34,1.28,115.347102261,135.72,104.394912,31.271016,108.9778605642,20.814912,6.071016,21.6822,83.58,25.2,87.2963710586,135.84,20.814912,6.071016,21.6822,20.814912,6.071016,21.6822,0.0,0.0,0.0,135.88
2020-11-18 20:00:00,102.86248,72.56864,125.8844601339,21.73248,6.33864,22.638,81.13,66.23,104.7305581003,133.27,136.61248,9.89864,136.9706273827,21.73248,6.33864,22.638,114.88,3.56,114.9351469308,131.87,130.73248,9.80864,131.099926566,21.73248,6.33864,22.638,109.0,3.47,109.0552194991,134.31,97.08248,43.85864,106.5297527717,21.73248,6.33864,22.638,75.35,37.52,84.1746571125,133.27,21.73248,6.33864,22.638,21.73248,6.33864,22.638,0.0,0.0,0.0,133.29
2020-11-18 20:30:00,106.656944,76.921192,131.5012299643,21.226944,6.191192,22.1114,85.43,70.73,110.9099535659,131.86,135.946944,9.391192,136.2709289251,21.226944,6.191192,22.1114,114.72,3.2,114.7646217264,130.96,130.086944,9.381192,130.4247666764,21.226944,6.191192,22.1114,108.86,3.19,108.9067293605,133.54,100.526944,49.101192,111.8775827671,21.226944,6.191192,22.1114,79.3,42.91,90.1651712137,131.86,21.226944,6.191192,22.1114,21.226944,6.191192,22.1114,0.0,0.0,0.0,131.89
2020-11-18 21:00:00,102.615792,78.100856,128.9563665575,20.985792,6.120856,21.8602,81.63,71.98,108.8327951493,132.37,131.245792,8.250856,131.5048841011,20.985792,6.120856,21.8602,110.26,2.13,110.280571725,131.68,125.625792,8.300856,125.8997371958,20.985792,6.120856,21.8602,104.64,2.18,104.6627058699,134.12,96.825792,48.900856,108.473626813,20.985792,6.120856,21.8602,75.84,42.78,87.0737273809,132.37,20.985792,6.120856,21.8602,20.985792,6.120856,21.8602,0.0,0.0,0.0,132.38
2020-11-18 21:30:00,98.343264,79.685952,126.5750706906,21.243264,6.195952,22.1284,77.1,73.49,106.513802392,133.59,126.403264,7.315952,126.614802861,21.243264,6.195952,22.1284,105.16,1.12,105.1659640758,133.34,121.053264,7.355952,121.2765548442,21.243264,6.195952,22.1284,99.81,1.16,99.8167405799,135.53,92.973264,49.445952,105.3039884715,21.243264,6.195952,22.1284,71.73,43.25,83.7601062559,133.59,21.243264,6.195952,22.1284,21.243264,6.195952,22.1284,0.0,0.0,0.0,133.62
2020-11-18 22:00:00,92.468,82.059,123.6285181704,21.528,6.279,22.425,70.94,75.78,103.8031406076,133.78,118.138,7.969,118.406469439,21.528,6.279,22.425,96.61,1.69,96.6247804655,133.78,113.208,7.729,113.4715325754,21.528,6.279,22.425,91.68,1.45,91.691465797,135.85,87.628,47.989,99.9080102144,21.528,6.279,22.425,66.1,41.71,78.1596705469,133.78,21.528,6.279,22.425,21.528,6.279,22.425,0.0,0.0,0.0,133.79
2020-11-18 22:30:00,77.797984,88.921912,118.1508897478,21.777984,6.3519120000000004,22.6854,56.02,82.57,99.7799844658,133.84,107.017984,12.141912,107.7045724491,21.777984,6.3519120000000004,22.6854,85.24,5.79,85.4364190495,133.51,102.687984,11.721912,103.3548512597,21.777984,6.3519120000000004,22.6854,80.91,5.37,81.0880077447,135.64,74.317984,41.821912,85.2774006942,21.777984,6.3519120000000004,22.6854,52.54,35.47,63.3922116667,133.84,21.777984,6.3519120000000004,22.6854,21.777984,6.3519120000000004,22.6854,0.0,0.0,0.0,133.86
2020-11-18 23:00:00,72.686432,90.284376,115.9076612938,20.826432,6.074376,21.6942,51.86,84.21,98.8978447692,134.26,100.876432,12.984376,101.7086454199,20.826432,6.074376,21.6942,80.05,6.91,80.3476857165,134.09,96.786432,12.494376,97.5895632274,20.826432,6.074376,21.6942,75.96,6.42,76.2308205387,136.1,69.576432,41.004376,80.7603785343,20.826432,6.074376,21.6942,48.75,34.93,59.9722219031,134.26,20.826432,6.074376,21.6942,20.826432,6.074376,21.6942,0.0,0.0,0.0,134.27
2020-11-18 23:30:00,68.403056,91.468808,114.2169904484,19.573056,5.708808,20.3886,48.83,85.76,98.6871141538,134.47,95.253056,13.918808,96.2646243097,19.573056,5.708808,20.3886,75.68,8.21,76.1240205192,134.36,91.383056,13.368808,92.3557683701,19.573056,5.708808,20.3886,71.81,7.66,72.2173919496,136.35,65.573056,39.558808,76.5814923043,19.573056,5.708808,20.3886,46.0,33.85,57.1123673122,134.47,19.573056,5.708808,20.3886,19.573056,5.708808,20.3886,0.0,0.0,0.0,134.49
2020-11-19 00:00:00,65.635072,91.921896,112.9495358144,19.755072,5.761896,20.5782,45.88,86.16,97.6141383202,135.01,91.265072,14.541896,92.4163411223,19.755072,5.761896,20.5782,71.51,8.78,72.0469881397,135.12,87.625072,13.971896,88.7319960377,19.755072,5.761896,20.5782,67.87,8.21,68.3647643161,137.02,63.065072,40.111896,74.7406683612,19.755072,5.761896,20.5782,43.31,34.35,55.2781928069,135.01,19.755072,5.761896,20.5782,19.755072,5.761896,20.5782,0.0,0.0,0.0,135.04
2020-11-19 00:30:00,65.948976,92.076368,113.2577810992,18.878976,5.506368,19.6656,47.07,86.57,98.5390775276,134.95,91.218976,14.686368,92.3936739583,18.878976,5.506368,19.6656,72.34,9.18,72.9201481074,135.0,87.528976,14.096368,88.6568058888,18.878976,5.506368,19.6656,68.65,8.59,69.1853351513,136.94,63.288976,39.356368,74.5279691477,18.878976,5.506368,19.6656,44.41,33.85,55.8396866037,134.95,18.878976,5.506368,19.6656,18.878976,5.506368,19.6656,0.0,0.0,0.0,134.98
2020-11-19 01:00:00,67.278592,92.401256,114.2996109,20.198592,5.891256,21.0402,47.08,86.51,98.4911493486,134.84,93.268592,14.951256,94.4593579781,20.198592,5.891256,21.0402,73.07,9.06,73.6295355139,134.88,89.538592,14.371256,90.6845767281,20.198592,5.891256,21.0402,69.34,8.48,69.8566102813,136.81,64.608592,39.751256,75.8579759406,20.198592,5.891256,21.0402,44.41,33.86,55.8457491668,134.84,20.198592,5.891256,21.0402,20.198592,5.891256,21.0402,0.0,0.0,0.0,134.87
2020-11-19 01:30:00,66.189056,93.151808,114.2727021989,21.949056,6.401808,22.8636,44.24,86.75,97.3793617765,134.67,92.859056,15.851808,94.202357179,21.949056,6.401808,22.8636,70.91,9.45,71.5369177418,134.62,89.229056,15.241808,90.5214733959,21.949056,6.401808,22.8636,67.28,8.84,67.8582640509,136.62,63.779056,39.691808,75.1212859751,21.949056,6.401808,22.8636,41.83,33.29,53.4600130939,134.67,21.949056,6.401808,22.8636,21.949056,6.401808,22.8636,0.0,0.0,0.0,134.7
2020-11-19 02:00:00,63.422448,93.929464,113.3364509663,23.792448,6.939464,24.7838,39.63,86.99,95.5918249643,135.11,90.792448,16.379464,92.2580915409,23.792448,6.939464,24.7838,67.0,9.44,67.6617587711,135.17,87.382448,15.779464,88.7957414666,23.792448,6.939464,24.7838,63.59,8.84,64.2015085493,137.11,61.412448,40.669464,73.6579532121,23.792448,6.939464,24.7838,37.62,33.73,50.5269957547,135.11,23.792448,6.939464,24.7838,23.792448,6.939464,24.7838,0.0,0.0,0.0,135.15
