Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-19 02:30:00,61.802928,94.687104,113.0718779064,24.092928,7.027104,25.0968,37.71,87.66,95.4270386211,135.53,89.272928,16.667104,90.8154614008,24.092928,7.027104,25.0968,65.18,9.64,65.8890127411,135.71,86.212928,16.107104,87.7046620973,24.092928,7.027104,25.0968,62.12,9.08,62.7800987575,137.55,59.962928,40.867104,72.5649565815,24.092928,7.027104,25.0968,35.87,33.84,49.3133095624,135.53,24.092928,7.027104,25.0968,24.092928,7.027104,25.0968,0.0,0.0,0.0,135.56
2020-11-19 03:00:00,61.996656,90.113608,109.3802893668,24.526656,7.153608,25.5486,37.47,82.96,91.0294595172,135.32,87.926656,19.373608,90.0357346962,24.526656,7.153608,25.5486,63.4,12.22,64.5669296157,134.69,84.696656,18.683608,86.7329276889,24.526656,7.153608,25.5486,60.17,11.53,61.264751693,136.69,60.186656,44.933608,75.1096710708,24.526656,7.153608,25.5486,35.66,37.78,51.951554356,135.32,24.526656,7.153608,25.5486,24.526656,7.153608,25.5486,0.0,0.0,0.0,135.35
2020-11-19 03:30:00,60.2344,85.0442,104.214676975,25.4544,7.4242,26.515,34.78,77.62,85.05593924,135.0,84.3744,27.1742,88.6424081408,25.4544,7.4242,26.515,58.92,19.75,62.1420059219,132.89,81.4144,26.0842,85.4908768057,25.4544,7.4242,26.515,55.96,18.66,58.9891278118,135.17,58.6644,49.6342,76.8444248921,25.4544,7.4242,26.515,33.21,42.21,53.7083624774,135.0,25.4544,7.4242,26.515,25.4544,7.4242,26.515,0.0,0.0,0.0,135.02
2020-11-19 04:00:00,59.12056,85.28808,103.7752244266,25.57056,7.45808,26.636,33.55,77.83,84.7532382862,135.24,83.09056,27.49808,87.5224860524,25.57056,7.45808,26.636,57.52,20.04,60.9110170659,133.22,80.19056,26.39808,84.4238386997,25.57056,7.45808,26.636,54.62,18.94,57.8106218614,135.46,57.67056,49.77808,76.1823518881,25.57056,7.45808,26.636,32.1,42.32,53.1167807759,135.24,25.57056,7.45808,26.636,25.57056,7.45808,26.636,0.0,0.0,0.0,135.27
2020-11-19 04:30:00,61.05032,83.78676,103.6694879094,23.92032,6.9767600000000005,24.917,37.13,76.81,85.3136155605,135.12,84.37032,25.98676,88.2817228661,23.92032,6.9767600000000005,24.917,60.45,19.01,63.3686247286,133.02,81.34032,24.94676,85.079894759,23.92032,6.9767600000000005,24.917,57.42,17.97,60.1662471823,135.31,59.28032,50.09676,77.6134118681,23.92032,6.9767600000000005,24.917,35.36,43.12,55.7643613789,135.12,23.92032,6.9767600000000005,24.917,23.92032,6.9767600000000005,24.917,0.0,0.0,0.0,135.15
2020-11-19 05:00:00,61.806576,84.163168,104.4197858868,21.336576,6.223168,22.2256,40.47,77.94,87.820638235,135.26,83.946576,26.303168,87.9709285444,21.336576,6.223168,22.2256,62.61,20.08,65.7511863011,133.19,80.806576,25.193168,84.6427695596,21.336576,6.223168,22.2256,59.47,18.97,62.4222860844,135.46,59.726576,48.543168,76.9655964712,21.336576,6.223168,22.2256,38.39,42.32,57.1382052571,135.26,21.336576,6.223168,22.2256,21.336576,6.223168,22.2256,0.0,0.0,0.0,135.29
2020-11-19 05:30:00,64.660288,83.492584,105.6028618326,19.620288,5.722584,20.4378,45.04,77.77,89.8708768178,135.37,86.480288,25.302584,90.1058320512,19.620288,5.722584,20.4378,66.86,19.58,69.6680414537,133.24,83.160288,24.232584,86.6190026932,19.620288,5.722584,20.4378,63.54,18.51,66.1812035249,135.53,62.170288,48.152584,78.6372434402,19.620288,5.722584,20.4378,42.55,42.43,60.0899941754,135.37,19.620288,5.722584,20.4378,19.620288,5.722584,20.4378,0.0,0.0,0.0,135.4
2020-11-19 06:00:00,67.53384,82.40612,106.5438321002,19.32384,5.63612,20.129,48.21,76.77,90.652286237,134.51,90.36384,24.35612,93.5886967587,19.32384,5.63612,20.129,71.04,18.72,73.4650937521,132.14,86.81384,23.30612,89.8878080999,19.32384,5.63612,20.129,67.49,17.67,69.7648120473,134.58,64.75384,47.61612,80.3763315821,19.32384,5.63612,20.129,45.43,41.98,61.8563278897,134.51,19.32384,5.63612,20.129,19.32384,5.63612,20.129,0.0,0.0,0.0,134.55
2020-11-19 06:30:00,78.707104,73.697072,107.824239582,17.407104,5.077072,18.1324,61.3,68.62,92.0130121233,134.3,101.597104,19.757072,103.50030644980001,17.407104,5.077072,18.1324,84.19,14.68,85.4602743969,131.56,97.417104,18.917072,99.2368266562,17.407104,5.077072,18.1324,80.01,13.84,81.1981877877,134.07,74.717104,48.767072,89.2237240962,17.407104,5.077072,18.1324,57.31,43.69,72.0642227461,134.3,17.407104,5.077072,18.1324,17.407104,5.077072,18.1324,0.0,0.0,0.0,134.33
2020-11-19 07:00:00,88.909936,38.861648,97.0319761975,15.399936,4.491648,16.0416,73.51,34.37,81.1481176615,135.97,110.989936,22.621648,113.2718184348,15.399936,4.491648,16.0416,95.59,18.13,97.2941159577,131.73,106.239936,21.591648,108.4118225317,15.399936,4.491648,16.0416,90.84,17.1,92.435467219,134.21,83.439936,32.831648,89.6668279247,15.399936,4.491648,16.0416,68.04,28.34,73.7061544242,135.97,15.399936,4.491648,16.0416,15.399936,4.491648,16.0416,0.0,0.0,0.0,136.01
2020-11-19 07:30:00,99.474144,40.105792,107.254742909,13.254144,3.865792,13.8064,86.22,36.24,93.5266058403,135.03,124.824144,9.525792,125.1870905428,13.254144,3.865792,13.8064,111.57,5.66,111.7134750153,132.17,119.234144,8.595792,119.5435850873,13.254144,3.865792,13.8064,105.98,4.73,106.0854999517,134.57,92.904144,29.585792,97.5012772257,13.254144,3.865792,13.8064,79.65,25.72,83.69970669,135.03,13.254144,3.865792,13.8064,13.254144,3.865792,13.8064,0.0,0.0,0.0,135.07
2020-11-19 08:00:00,102.634928,40.738104,110.4242797716,13.124928,3.8281039999999997,13.6718,89.51,36.91,96.821424282,134.57,129.334928,5.118104,129.4361564221,13.124928,3.8281039999999997,13.6718,116.21,1.29,116.2171596624,131.98,123.434928,4.988104,123.5356735194,13.124928,3.8281039999999997,13.6718,110.31,1.16,110.3160990064,134.43,95.764928,28.558104,99.9324108531,13.124928,3.8281039999999997,13.6718,82.64,24.73,86.2608978622,134.57,13.124928,3.8281039999999997,13.6718,13.124928,3.8281039999999997,13.6718,0.0,0.0,0.0,134.62
2020-11-19 08:30:00,108.318416,37.828288,114.7338599445,9.868416,2.878288,10.2796,98.45,34.95,104.4696367372,134.82,134.298416,4.168288,134.3630870625,9.868416,2.878288,10.2796,124.43,1.29,124.4366867126,132.2,127.998416,4.268288,128.0695622736,9.868416,2.878288,10.2796,118.13,1.3900000000000001,118.1381775719,134.6,100.638416,29.678288,104.9232650731,9.868416,2.878288,10.2796,90.77,26.8,94.6437155864,134.82,9.868416,2.878288,10.2796,9.868416,2.878288,10.2796,0.0,0.0,0.0,134.87
2020-11-19 09:00:00,116.367392,33.909656,121.2074036143,8.947392,2.609656,9.3202,107.42,31.3,111.8872039154,133.89,139.207392,5.819656,139.3289861565,8.947392,2.609656,9.3202,130.26,3.21,130.2995460468,131.17,132.587392,5.829656,132.715490454,8.947392,2.609656,9.3202,123.64,3.22,123.6819226888,133.84,107.907392,32.009656,112.5549791234,8.947392,2.609656,9.3202,98.96,29.4,103.2348855765,133.89,8.947392,2.609656,9.3202,8.947392,2.609656,9.3202,0.0,0.0,0.0,134.05
2020-11-19 09:30:00,121.475264,30.061952,125.1397647509,9.195264,2.681952,9.5784,112.28,27.38,115.5701639698,133.15,143.395264,8.571952,143.6512446821,9.195264,2.681952,9.5784,134.2,5.89,134.3291930297,130.4,136.555264,8.451952,136.8165765495,9.195264,2.681952,9.5784,127.36,5.77,127.4906369111,133.14,112.585264,35.021952,117.9066528735,9.195264,2.681952,9.5784,103.39,32.34,108.3299021508,133.15,9.195264,2.681952,9.5784,9.195264,2.681952,9.5784,0.0,0.0,0.0,133.27
2020-11-19 10:00:00,120.533632,30.418976,124.3127931631,10.933632,3.188976,11.3892,109.6,27.23,112.9319835122,133.78,143.823632,9.808976,144.1577369822,10.933632,3.188976,11.3892,132.89,6.62,133.0547875877,130.99,137.053632,9.638976,137.3921682729,10.933632,3.188976,11.3892,126.12,6.45,126.284824504,133.81,111.883632,36.268976,117.6154145068,10.933632,3.188976,11.3892,100.95,33.08,106.2317697302,133.78,10.933632,3.188976,11.3892,10.933632,3.188976,11.3892,0.0,0.0,0.0,134.0
2020-11-19 10:30:00,120.2772,33.0096,124.7246508594,12.7872,3.7296,13.32,107.49,29.28,111.4065460375,135.03,142.9372,9.0096,143.2208645275,12.7872,3.7296,13.32,130.15,5.28,130.2570570065,132.57,136.2872,8.9196,136.5787690236,12.7872,3.7296,13.32,123.5,5.19,123.6090049309,134.96,111.8172,35.7796,117.4021549717,12.7872,3.7296,13.32,99.03,32.05,104.087191335,135.03,12.7872,3.7296,13.32,12.7872,3.7296,13.32,0.0,0.0,0.0,135.08
2020-11-19 11:00:00,117.945552,33.799536,122.692957705,15.975552,4.659536,16.6412,101.97,29.14,106.0519707502,135.0,141.805552,10.159536,142.1690217655,15.975552,4.659536,16.6412,125.83,5.5,125.9501445017,132.53,135.365552,10.039536,135.7373380885,15.975552,4.659536,16.6412,119.39,5.38,119.511156383,134.96,109.985552,36.869536,116.0007945387,15.975552,4.659536,16.6412,94.01,32.21,99.3748670439,135.0,15.975552,4.659536,16.6412,15.975552,4.659536,16.6412,0.0,0.0,0.0,135.05
2020-11-19 11:30:00,116.766688,34.267784,121.6911683187,15.626688,4.557784,16.2778,101.14,29.71,105.4133943102,135.16,140.646688,9.377784,140.958978707,15.626688,4.557784,16.2778,125.02,4.82,125.1128802322,132.73,134.266688,9.297784,134.5882323749,15.626688,4.557784,16.2778,118.64,4.74,118.7346503764,135.12,108.856688,36.277784,114.7425646144,15.626688,4.557784,16.2778,93.23,31.72,98.4783798608,135.16,15.626688,4.557784,16.2778,15.626688,4.557784,16.2778,0.0,0.0,0.0,135.22
2020-11-19 12:00:00,114.95144,34.46292,120.0063598856,19.38144,5.65292,20.189,95.57,28.81,99.8180394518,135.16,138.31144,10.40292,138.7021094987,19.38144,5.65292,20.189,118.93,4.75,119.0248184204,132.87,132.24144,10.31292,132.6429597536,19.38144,5.65292,20.189,112.86,4.66,112.9561649491,135.22,107.55144,38.20292,114.1348997573,19.38144,5.65292,20.189,88.17,32.55,93.9864426394,135.16,19.38144,5.65292,20.189,19.38144,5.65292,20.189,0.0,0.0,0.0,135.22
2020-11-19 12:30:00,112.58776,36.31768,118.3003701702,22.03776,6.4276800000000005,22.956,90.55,29.89,95.355726624,134.91,135.65776,10.02768,136.027872932,22.03776,6.4276800000000005,22.956,113.62,3.6,113.677017906,132.5,129.81776,9.987680000000001,130.2014000048,22.03776,6.4276800000000005,22.956,107.78,3.56,107.8387778121,134.98,105.60776,37.90768,112.205129897,22.03776,6.4276800000000005,22.956,83.57,31.48,89.3024932463,134.91,22.03776,6.4276800000000005,22.956,22.03776,6.4276800000000005,22.956,0.0,0.0,0.0,134.95
2020-11-19 13:00:00,110.981504,37.091272,117.0156258313,22.221504,6.481272,23.1474,88.76,30.61,93.8898807114,134.96,134.341504,9.181272,134.6548753388,22.221504,6.481272,23.1474,112.12,2.7,112.1525050991,132.68,128.621504,9.191272,128.9494892281,22.221504,6.481272,23.1474,106.4,2.71,106.4345061528,135.06,104.161504,37.331272,110.6491879079,22.221504,6.481272,23.1474,81.94,30.85,87.5550461139,134.96,22.221504,6.481272,23.1474,22.221504,6.481272,23.1474,0.0,0.0,0.0,134.99
2020-11-19 13:30:00,110.168048,37.285264,116.3064474209,23.058048,6.725264,24.0188,87.11,30.56,92.3150350701,135.39,133.908048,9.445264,134.2407476558,23.058048,6.725264,24.0188,110.85,2.7199999999999998,110.8833662007,133.38,128.268048,9.435264,128.6146039316,23.058048,6.725264,24.0188,105.21,2.71,105.2448963133,135.55,103.498048,37.915264,110.2243765417,23.058048,6.725264,24.0188,80.44,31.19,86.2751974788,135.39,23.058048,6.725264,24.0188,23.058048,6.725264,24.0188,0.0,0.0,0.0,135.43
2020-11-19 14:00:00,109.542224,37.240232,115.6993246233,20.812224,6.070232,21.6794,88.73,31.17,94.0456367941,135.8,132.932224,7.970232,133.1709456891,20.812224,6.070232,21.6794,112.12,1.9,112.1360976671,133.93,127.232224,8.010232,127.4841270146,20.812224,6.070232,21.6794,106.42,1.94,106.4376812976,136.01,102.702224,37.140232,109.2114629861,20.812224,6.070232,21.6794,81.89,31.07,87.5860548261,135.8,20.812224,6.070232,21.6794,20.812224,6.070232,21.6794,0.0,0.0,0.0,135.83
2020-11-19 14:30:00,112.730592,35.507256,118.1903194061,15.590592000000001,4.547256,16.2402,97.14,30.96,101.9544074575,135.41,133.540592,6.017256,133.6760901638,15.590592000000001,4.547256,16.2402,117.95,1.47,117.9591598817,133.55,127.580592,6.087256,127.7257301435,15.590592000000001,4.547256,16.2402,111.99,1.54,112.0005879449,135.68,105.180592,35.437256,110.9898916401,15.590592000000001,4.547256,16.2402,89.59,30.89,94.7658176771,135.41,15.590592000000001,4.547256,16.2402,15.590592000000001,4.547256,16.2402,0.0,0.0,0.0,135.43
2020-11-19 15:00:00,114.906144,34.486792,119.9698326722,11.646144,3.396792,12.1314,103.26,31.09,107.8388413328,135.59,134.596144,4.896792,134.6851905428,11.646144,3.396792,12.1314,122.95,1.5,122.9591497205,133.75,128.346144,4.966792,128.4422115289,11.646144,3.396792,12.1314,116.7,1.57,116.7105603619,135.87,106.816144,34.126792,112.1353046602,11.646144,3.396792,12.1314,95.17,30.73,100.0083086548,135.59,11.646144,3.396792,12.1314,11.646144,3.396792,12.1314,0.0,0.0,0.0,135.62
2020-11-19 15:30:00,116.989776,33.610768,121.7221894893,9.979776,2.910768,10.3956,107.01,30.7,111.3266818871,135.23,139.209776,5.8107679999999995,139.330997121,9.979776,2.910768,10.3956,129.23,2.9,129.2625347887,133.11,132.629776,5.830768,132.7578823923,9.979776,2.910768,10.3956,122.65,2.92,122.6847541466,135.29,108.559776,33.710768,113.6733954992,9.979776,2.910768,10.3956,98.58,30.8,103.2795061956,135.23,9.979776,2.910768,10.3956,9.979776,2.910768,10.3956,0.0,0.0,0.0,135.22
2020-11-19 16:00:00,121.445008,33.103544,125.8758697824,12.355008,3.603544,12.8698,109.09,29.5,113.0083098714,134.3,146.635008,8.603544,146.8871898449,12.355008,3.603544,12.8698,134.28,5.0,134.3730568232,131.67,139.805008,8.523544,140.0645960413,12.355008,3.603544,12.8698,127.45,4.92,127.5449289466,134.1,112.855008,34.723544,118.0761505919,12.355008,3.603544,12.8698,100.5,31.12,105.207910349,134.3,12.355008,3.603544,12.8698,12.355008,3.603544,12.8698,0.0,0.0,0.0,134.27
2020-11-19 16:30:00,126.373664,31.808152,130.315238888,9.593664,2.798152,9.9934,116.78,29.01,120.3293334977,134.07,153.973664,9.508151999999999,154.2669574473,9.593664,2.798152,9.9934,144.38,6.71,144.5358381164,131.07,146.613664,9.338152000000001,146.9107468985,9.593664,2.798152,9.9934,137.02,6.54,137.1759891526,133.64,117.103664,34.098152,121.9670123109,9.593664,2.798152,9.9934,107.51,31.3,111.9736134096,134.07,9.593664,2.798152,9.9934,9.593664,2.798152,9.9934,0.0,0.0,0.0,134.05
2020-11-19 17:00:00,129.20928,32.66104,133.273334062,7.64928,2.23104,7.968,121.56,30.43,125.3108873961,133.53,159.46928,8.97104,159.7214162922,7.64928,2.23104,7.968,151.82,6.74,151.969536421,130.05,151.73928,8.81104,151.9948799164,7.64928,2.23104,7.968,144.09,6.58,144.2401625762,132.82,119.49928,31.68104,123.6275301703,7.64928,2.23104,7.968,111.85,29.45,115.6621156646,133.53,7.64928,2.23104,7.968,7.64928,2.23104,7.968,0.0,0.0,0.0,133.52
2020-11-19 17:30:00,131.733056,34.923808,136.2837863002,7.213056,2.103808,7.5136,124.52,32.82,128.7726011231,133.73,163.153056,10.293808,163.4774668426,7.213056,2.103808,7.5136,155.94,8.19,156.1549221126,130.72,155.263056,10.563808,155.6220119325,7.213056,2.103808,7.5136,148.05,8.46,148.2915172894,133.36,121.733056,29.563808,125.2715277569,7.213056,2.103808,7.5136,114.52,27.46,117.7662175668,133.73,7.213056,2.103808,7.5136,7.213056,2.103808,7.5136,0.0,0.0,0.0,133.72
2020-11-19 18:00:00,129.038864,43.166752,136.0676188542,6.468864,1.886752,6.7384,122.57,41.28,129.3346175624,134.53,164.058864,17.016752,164.9390211733,6.468864,1.886752,6.7384,157.59,15.13,158.3146392473,133.55,155.918864,16.436752,156.7828401559,6.468864,1.886752,6.7384,149.45,14.55,150.1566015865,135.68,119.208864,22.376752,121.29085821379999,6.468864,1.886752,6.7384,112.74,20.49,114.5868565761,134.53,6.468864,1.886752,6.7384,6.468864,1.886752,6.7384,0.0,0.0,0.0,134.52
2020-11-19 18:30:00,126.497536,46.028448,134.6114580538,5.857536,1.708448,6.1016,120.64,44.32,128.5234297706,135.23,160.307536,14.218448,160.936852094,5.857536,1.708448,6.1016,154.45,12.51,154.9558085391,134.5,152.337536,13.778448,152.9593753382,5.857536,1.708448,6.1016,146.48,12.07,146.9764447114,136.45,116.827536,19.978448,118.5234641424,5.857536,1.708448,6.1016,110.97,18.27,112.4639222151,135.23,5.857536,1.708448,6.1016,5.857536,1.708448,6.1016,0.0,0.0,0.0,135.23
2020-11-19 19:00:00,123.044624,46.263432,131.4544964454,5.634624,1.643432,5.8694,117.41,44.62,125.6027567373,135.74,155.914624,13.283432,156.4794540595,5.634624,1.643432,5.8694,150.28,11.64,150.7301164333,135.3,148.124624,12.573432,148.6573086915,5.634624,1.643432,5.8694,142.49,10.93,142.9085896649,137.1,113.684624,20.173432,115.4606473768,5.634624,1.643432,5.8694,108.05,18.53,109.6273843526,135.74,5.634624,1.643432,5.8694,5.634624,1.643432,5.8694,0.0,0.0,0.0,135.75
2020-11-19 19:30:00,127.683664,36.008152,132.6638800236,5.513664,1.608152,5.7434,122.17,34.4,126.9207189548,134.66,150.963664,2.298152,150.9811556153,5.513664,1.608152,5.7434,145.45,0.6900000000000001,145.4516366357,132.14,143.553664,2.458152,143.5747086331,5.513664,1.608152,5.7434,138.04,0.85,138.0426169703,134.48,117.913664,28.448152,121.2968652114,5.513664,1.608152,5.7434,112.4,26.84,115.5601384561,134.66,5.513664,1.608152,5.7434,5.513664,1.608152,5.7434,0.0,0.0,0.0,134.66
2020-11-19 20:00:00,123.977808,36.843944,129.3366656674,5.087808,1.483944,5.2998,118.89,35.36,124.0369368374,134.93,145.757808,3.003944,145.7887590746,5.087808,1.483944,5.2998,140.67,1.52,140.678211888,132.64,138.547808,2.763944,138.5753747534,5.087808,1.483944,5.2998,133.46,1.28,133.4661380276,134.92,114.477808,27.723944,117.7870349207,5.087808,1.483944,5.2998,109.39,26.24,112.4931540139,134.93,5.087808,1.483944,5.2998,5.087808,1.483944,5.2998,0.0,0.0,0.0,134.93
2020-11-19 20:30:00,120.63288,38.04084,126.488723786,5.52288,1.61084,5.753,115.11,36.43,120.737140102,134.66,141.53288,5.00084,141.6212008204,5.52288,1.61084,5.753,136.01,3.39,136.0522407019,132.45,134.58288,4.6508400000000005,134.6632165879,5.52288,1.61084,5.753,129.06,3.04,129.0957985374,134.76,111.47288,26.65084,114.6144417087,5.52288,1.61084,5.753,105.95,25.04,108.8687471224,134.66,5.52288,1.61084,5.753,5.52288,1.61084,5.753,0.0,0.0,0.0,134.66
2020-11-19 21:00:00,116.888752,38.537136,123.0775820172,7.018752,2.047136,7.3112,109.87,36.49,115.7710542407,134.96,137.098752,6.527136,137.2540393006,7.018752,2.047136,7.3112,130.08,4.48,130.1571235085,133.02,130.438752,6.127136,130.5825785428,7.018752,2.047136,7.3112,123.42,4.08,123.4874196022,135.22,108.178752,27.337136,111.5793950018,7.018752,2.047136,7.3112,101.16,25.29,104.2733412719,134.96,7.018752,2.047136,7.3112,7.018752,2.047136,7.3112,0.0,0.0,0.0,134.96
2020-11-19 21:30:00,111.348304,40.208672,118.3857343926,7.058304,2.058672,7.3524,104.29,38.15,111.0487577598,135.56,131.078304,8.388672,131.3464563566,7.058304,2.058672,7.3524,124.02,6.33,124.1814370186,133.86,124.718304,7.908672,124.9688058895,7.058304,2.058672,7.3524,117.66,5.85,117.805339862,135.92,103.158304,26.268672,106.4503584437,7.058304,2.058672,7.3524,96.1,24.21,99.1026442634,135.56,7.058304,2.058672,7.3524,7.058304,2.058672,7.3524,0.0,0.0,0.0,135.57
2020-11-19 22:00:00,96.159856,48.271208,107.5956663984,6.449856,1.881208,6.7186,89.71,46.39,100.9946345109,137.17,119.949856,13.201208,120.674105951,6.449856,1.881208,6.7186,113.5,11.32,114.0631070943,135.6,114.129856,12.481208,114.8102982477,6.449856,1.881208,6.7186,107.68,10.6,108.2004731967,137.32,89.259856,20.011208,91.4755177015,6.449856,1.881208,6.7186,82.81,18.13,84.7714161731,137.17,6.449856,1.881208,6.7186,6.449856,1.881208,6.7186,0.0,0.0,0.0,137.21
2020-11-19 22:30:00,91.06368,46.78024,102.3766803017,4.90368,1.43024,5.108,86.16,45.35,97.3661547972,137.1,109.92368,23.10024,112.3246923557,4.90368,1.43024,5.108,105.02,21.67,107.2324078812,134.07,104.62368,21.90024,106.8912294288,4.90368,1.43024,5.108,99.72,20.47,101.7993089368,136.04,84.48368,25.59024,88.274302997,4.90368,1.43024,5.108,79.58,24.16,83.1665918503,137.1,4.90368,1.43024,5.108,4.90368,1.43024,5.108,0.0,0.0,0.0,137.14
2020-11-19 23:00:00,85.297952,75.812736,114.1197246544,5.357952,1.5627360000000001,5.5812,79.94,74.25,109.103006833,133.67,104.867952,18.062736,106.4121693627,5.357952,1.5627360000000001,5.5812,99.51,16.5,100.868677497,131.05,99.867952,17.112736,101.3235094639,5.357952,1.5627360000000001,5.5812,94.51,15.55,95.7807005612,133.52,79.637952,44.392736,91.175207202,5.357952,1.5627360000000001,5.5812,74.28,42.83,85.7433805025,133.67,5.357952,1.5627360000000001,5.5812,5.357952,1.5627360000000001,5.5812,0.0,0.0,0.0,133.7
2020-11-19 23:30:00,79.017088,77.894984,110.9564271611,6.017088,1.7549839999999999,6.2678,73.0,76.14,105.4812760636,134.68,97.947088,20.014984,99.9711540005,6.017088,1.7549839999999999,6.2678,91.93,18.26,93.7259435802,132.39,93.337088,18.994984,95.2503092566,6.017088,1.7549839999999999,6.2678,87.32,17.24,89.0056178002,134.66,73.987088,44.534984,86.356551521,6.017088,1.7549839999999999,6.2678,67.97,42.78,80.3121989489,134.68,6.017088,1.7549839999999999,6.2678,6.017088,1.7549839999999999,6.2678,0.0,0.0,0.0,134.71
2020-11-20 00:00:00,74.723424,79.521832,109.1206298503,7.103424,2.071832,7.3994,67.62,77.45,102.8152075327,135.01,93.303424,21.821832,95.8212986865,7.103424,2.071832,7.3994,86.2,19.75,88.4336050379,132.84,88.983424,20.721832,91.3643479055,7.103424,2.071832,7.3994,81.88,18.65,83.9771212891,135.05,70.193424,44.061832,82.8767869312,7.103424,2.071832,7.3994,63.09,41.99,75.7859366901,135.01,7.103424,2.071832,7.3994,7.103424,2.071832,7.3994,0.0,0.0,0.0,135.03
2020-11-20 00:30:00,74.884784,80.799312,110.164693502,7.334784,2.139312,7.6404,67.55,78.66,103.6841265575,135.05,93.304784,22.329312,95.9394647248,7.334784,2.139312,7.6404,85.97,20.19,88.3089859527,132.8,89.014784,21.209312,91.5066483163,7.334784,2.139312,7.6404,81.68,19.07,83.8766195075,135.03,70.374784,43.219312,82.5864344357,7.334784,2.139312,7.6404,63.04,41.08,75.24365754,135.05,7.334784,2.139312,7.6404,7.334784,2.139312,7.6404,0.0,0.0,0.0,135.07
2020-11-20 01:00:00,78.375776,80.158768,112.1079406237,6.955776,2.028768,7.2456,71.42,78.13,105.8542077577,135.05,96.865776,21.618768,99.2489279031,6.955776,2.028768,7.2456,89.91,19.59,92.019433817,132.72,92.385776,20.518768,94.6369454672,6.955776,2.028768,7.2456,85.43,18.49,87.4080373879,134.99,73.505776,43.528768,85.4274706927,6.955776,2.028768,7.2456,66.55,41.5,78.4292834342,135.05,6.955776,2.028768,7.2456,6.955776,2.028768,7.2456,0.0,0.0,0.0,135.07
2020-11-20 01:30:00,79.19512,80.20816,112.7174164111,6.40512,1.86816,6.672,72.79,78.34,106.9370829039,135.28,97.46512,21.57816,99.8251802182,6.40512,1.86816,6.672,91.06,19.71,93.1687055829,133.04,92.89512,20.47816,95.1254874195,6.40512,1.86816,6.672,86.49,18.61,88.4694986987,135.24,74.20512,43.44816,85.9891995637,6.40512,1.86816,6.672,67.8,41.58,79.5344981753,135.28,6.40512,1.86816,6.672,6.40512,1.86816,6.672,0.0,0.0,0.0,135.31
2020-11-20 02:00:00,76.92504,81.02772,111.7271372022,7.05504,2.05772,7.349,69.87,78.97,105.4422960676,135.9,95.48504,22.07772,98.004176361,7.05504,2.05772,7.349,88.43,20.02,90.6678846119,133.79,91.06504,20.97772,93.450020046,7.05504,2.05772,7.349,84.01,18.92,86.1141480826,135.89,72.19504,44.08772,84.5922623849,7.05504,2.05772,7.349,65.14,42.03,77.522516084,135.9,7.05504,2.05772,7.349,7.05504,2.05772,7.349,0.0,0.0,0.0,135.94
2020-11-20 02:30:00,75.82544,81.22992,111.1206427915,6.44544,1.87992,6.714,69.38,79.35,105.4040174756,136.21,93.80544,22.40992,96.4451403027,6.44544,1.87992,6.714,87.36,20.53,89.7399047247,134.21,89.44544,21.26992,91.9396336386,6.44544,1.87992,6.714,83.0,19.39,85.2348056841,136.25,71.15544,44.05992,83.6921333938,6.44544,1.87992,6.714,64.71,42.18,77.2433589378,136.21,6.44544,1.87992,6.714,6.44544,1.87992,6.714,0.0,0.0,0.0,136.24
2020-11-20 03:00:00,74.221408,81.463744,110.2050769792,6.801408,1.983744,7.0848,67.42,79.48,104.2234464984,136.21,92.241408,22.633744,94.9777011581,6.801408,1.983744,7.0848,85.44,20.65,87.9000346985,134.21,87.951408,21.503744,90.5420409269,6.801408,1.983744,7.0848,81.15,19.52,83.4646805541,136.23,69.721408,44.043744,82.4677277427,6.801408,1.983744,7.0848,62.92,42.06,75.6833535198,136.21,6.801408,1.983744,7.0848,6.801408,1.983744,7.0848,0.0,0.0,0.0,136.21
2020-11-20 03:30:00,72.552512,82.082816,109.5511555393,7.312512,2.132816,7.6172,65.24,79.95,103.1904070154,136.21,90.562512,23.332816,93.5199918854,7.312512,2.132816,7.6172,83.25,21.2,85.9069409303,134.21,86.392512,22.162816,89.1900024819,7.312512,2.132816,7.6172,79.08,20.03,81.5772474407,136.23,68.252512,43.802816,81.0992730167,7.312512,2.132816,7.6172,60.94,41.67,73.82460633150001,136.21,7.312512,2.132816,7.6172,7.312512,2.132816,7.6172,0.0,0.0,0.0,136.21
2020-11-20 04:00:00,71.867808,82.158944,109.156190415,7.367808,2.148944,7.6748,64.5,80.01,102.7708621157,136.21,89.567808,23.608944,92.6270719969,7.367808,2.148944,7.6748,82.2,21.46,84.955115208,134.24,85.457808,22.428944,88.3521051086,7.367808,2.148944,7.6748,78.09,20.28,80.6803972474,136.27,67.657808,43.688944,80.5375863259,7.367808,2.148944,7.6748,60.29,41.54,73.2151329986,136.21,7.367808,2.148944,7.6748,7.367808,2.148944,7.6748,0.0,0.0,0.0,136.21
2020-11-20 04:30:00,71.321072,82.404896,108.9828527613,7.9710719999999995,2.324896,8.3032,63.35,80.08,102.107927704,135.72,89.011072,24.074896,92.2093897388,7.9710719999999995,2.324896,8.3032,81.04,21.75,83.9079501597,133.67,84.941072,22.874896,87.9673040369,7.9710719999999995,2.324896,8.3032,76.97,20.55,79.6660743353,135.78,67.211072,43.034896,79.8080852616,7.9710719999999995,2.324896,8.3032,59.24,40.71,71.8796334159,135.72,7.9710719999999995,2.324896,8.3032,7.9710719999999995,2.324896,8.3032,0.0,0.0,0.0,135.73
2020-11-20 05:00:00,71.488768,82.159224,108.9072175682,8.088768,2.359224,8.4258,63.4,79.8,101.9195761373,135.58,89.338768,23.839224,92.4647179668,8.088768,2.359224,8.4258,81.25,21.48,84.0413761191,133.49,85.278768,22.669224,88.2403648472,8.088768,2.359224,8.4258,77.19,20.31,79.8172424981,135.63,67.358768,43.169224,80.0049093946,8.088768,2.359224,8.4258,59.27,40.81,71.9610241728,135.58,8.088768,2.359224,8.4258,8.088768,2.359224,8.4258,0.0,0.0,0.0,135.59
2020-11-20 05:30:00,74.28208,81.16144,110.0227556099,7.58208,2.21144,7.898,66.7,78.95,103.3537251385,135.06,92.29208,22.85144,95.0790005248,7.58208,2.21144,7.898,84.71,20.64,87.1882658389,132.77,88.05208,21.70144,90.6869411238,7.58208,2.21144,7.898,80.47,19.49,82.7966243273,135.03,69.85208,42.86144,81.9537437778,7.58208,2.21144,7.898,62.27,40.65,74.3638043674,135.06,7.58208,2.21144,7.898,7.58208,2.21144,7.898,0.0,0.0,0.0,135.07
2020-11-20 06:00:00,77.614016,79.134088,110.8428588735,7.934016,2.314088,8.2646,69.68,76.82,103.7141012592,134.2,96.224016,21.554088,98.6085187227,7.934016,2.314088,8.2646,88.29,19.24,90.3620589628,131.71,91.804016,20.474088,94.059372915,7.934016,2.314088,8.2646,83.87,18.16,85.813533315,134.13,72.934016,43.624088,84.9848912673,7.934016,2.314088,8.2646,65.0,41.31,77.0163365787,134.2,7.934016,2.314088,8.2646,7.934016,2.314088,8.2646,0.0,0.0,0.0,134.21
2020-11-20 06:30:00,84.867408,82.566744,118.4050005507,7.977408,2.326744,8.3098,76.89,80.24,111.1329370619,134.3,108.167408,9.376744,108.5730697801,7.977408,2.326744,8.3098,100.19,7.05,100.4377349406,133.46,103.137408,8.256744,103.4673801275,7.977408,2.326744,8.3098,95.16,5.93,95.3445882051,135.53,79.557408,40.796744,89.4078044059,7.977408,2.326744,8.3098,71.58,38.47,81.2627669969,134.3,7.977408,2.326744,8.3098,7.977408,2.326744,8.3098,0.0,0.0,0.0,134.31
2020-11-20 07:00:00,92.272256,82.154408,123.5456028402,8.792256,2.5644080000000002,9.1586,83.48,79.59,115.3407061709,133.84,118.622256,4.204408,118.696742437,8.792256,2.5644080000000002,9.1586,109.83,1.6400000000000001,109.8422436952,133.14,113.022256,3.994408,113.0928187225,8.792256,2.5644080000000002,9.1586,104.23,1.43,104.2398090942,135.27,86.402256,40.754408,95.5315215692,8.792256,2.5644080000000002,9.1586,77.61,38.19,86.4973305946,133.84,8.792256,2.5644080000000002,9.1586,8.792256,2.5644080000000002,9.1586,0.0,0.0,0.0,133.85
2020-11-20 07:30:00,100.570128,81.856704,129.6721660021,9.040128,2.636704,9.4168,91.53,79.22,121.0518455043,132.71,130.810128,11.616704,131.324930608,9.040128,2.636704,9.4168,121.77,8.98,122.1006687123,132.88,124.59012799999999,11.886704,125.1558777167,9.040128,2.636704,9.4168,115.55,9.25,115.9196488953,135.03,93.980128,39.276704,101.8573705531,9.040128,2.636704,9.4168,84.94,36.64,92.5056387471,132.71,9.040128,2.636704,9.4168,9.040128,2.636704,9.4168,0.0,0.0,0.0,132.71
2020-11-20 08:00:00,105.444576,82.377168,133.8079086434,8.904576,2.597168,9.2756,96.54,79.78,125.2390514177,132.82,137.274576,18.627168,138.5325976212,8.904576,2.597168,9.2756,128.37,16.03,129.3669888341,133.9,130.614576,17.997168,131.8486462565,8.904576,2.597168,9.2756,121.71,15.4,122.6804144923,135.84,98.434576,38.907168,105.8448556808,8.904576,2.597168,9.2756,89.53,36.31,96.6128200603,132.82,8.904576,2.597168,9.2756,8.904576,2.597168,9.2756,0.0,0.0,0.0,132.8
2020-11-20 08:30:00,116.342336,76.714848,139.3581969229,9.102336,2.654848,9.4816,107.24,74.06,130.3276685896,131.72,144.572336,21.644848,146.1836508692,9.102336,2.654848,9.4816,135.47,18.99,136.7945210891,132.68,137.532336,20.864848,139.1060218958,9.102336,2.654848,9.4816,128.43,18.21,129.7145674163,134.81,108.352336,42.294848,116.3145858609,9.102336,2.654848,9.4816,99.25,39.64,106.8732525003,131.72,9.102336,2.654848,9.4816,9.102336,2.654848,9.4816,0.0,0.0,0.0,131.68
2020-11-20 09:00:00,117.8692,75.6006,140.0307074502,9.9792,2.9106,10.395,107.89,72.69,130.0926139333,131.79,146.1092,23.3906,147.9696539599,9.9792,2.9106,10.395,136.13,20.48,137.6619311938,132.72,139.0492,22.5306,140.8627273518,9.9792,2.9106,10.395,129.07,19.62,130.5527069807,134.81,109.7992,43.8406,118.2280107631,9.9792,2.9106,10.395,99.82,40.93,107.8855750321,131.79,9.9792,2.9106,10.395,9.9792,2.9106,10.395,0.0,0.0,0.0,131.72
2020-11-20 09:30:00,119.755424,74.732832,141.1607514721,10.535424,3.072832,10.9744,109.22,71.66,130.6298740717,131.49,148.105424,24.082832,150.0506561644,10.535424,3.072832,10.9744,137.57,21.01,139.1650997916,132.26,140.945424,23.202832,142.8425145374,10.535424,3.072832,10.9744,130.41,20.13,131.9544807879,134.5,111.575424,44.382832,120.0787700517,10.535424,3.072832,10.9744,101.04,41.31,109.1585896758,131.49,10.535424,3.072832,10.9744,10.535424,3.072832,10.9744,0.0,0.0,0.0,131.43
2020-11-20 10:00:00,118.487504,74.464272,139.9436186778,13.077504,3.814272,13.6224,105.41,70.65,126.8963774109,131.45,147.737504,25.424272,149.9091848249,13.077504,3.814272,13.6224,134.66,21.61,136.3829450481,132.12,140.737504,24.504272,142.8548367344,13.077504,3.814272,13.6224,127.66,20.69,129.3257580685,134.5,110.647504,46.144272,119.8839604778,13.077504,3.814272,13.6224,97.57,42.33,106.3566349599,131.45,13.077504,3.814272,13.6224,13.077504,3.814272,13.6224,0.0,0.0,0.0,131.4
2020-11-20 10:30:00,119.653552,73.988536,140.681469873,12.063552,3.518536,12.5662,107.59,70.47,128.6142643722,131.34,148.823552,25.088536,150.9234384333,12.063552,3.518536,12.5662,136.76,21.57,138.4505778247,131.8,141.703552,24.168536,143.7498340236,12.063552,3.518536,12.5662,129.64,20.65,131.2743390766,134.41,111.593552,45.828536,120.6373721526,12.063552,3.518536,12.5662,99.53,42.31,108.1496971794,131.34,12.063552,3.518536,12.5662,12.063552,3.518536,12.5662,0.0,0.0,0.0,131.28
2020-11-20 11:00:00,118.783536,74.891448,140.4217127377,13.753536,4.011448,14.3266,105.03,70.88,126.7094128311,131.31,148.273536,24.981448,150.36327418,13.753536,4.011448,14.3266,134.52,20.97,136.1446704796,131.71,141.303536,24.091448,143.3425517871,13.753536,4.011448,14.3266,127.55,20.08,129.1209080668,134.41,110.973536,45.721448,120.0232331658,13.753536,4.011448,14.3266,97.22,41.71,105.7896615932,131.31,13.753536,4.011448,14.3266,13.753536,4.011448,14.3266,0.0,0.0,0.0,131.28
2020-11-20 11:30:00,119.116624,74.919432,140.71848281,14.226624,4.149432,14.8194,104.89,70.77,126.5318339391,131.59,148.456624,25.379432,150.610374072,14.226624,4.149432,14.8194,134.23,21.23,135.898512869,132.07,141.486624,24.479432,143.588674212,14.226624,4.149432,14.8194,127.26,20.33,128.8736454827,134.75,111.306624,46.429432,120.6020592781,14.226624,4.149432,14.8194,97.08,42.28,105.8873212429,131.59,14.226624,4.149432,14.8194,14.226624,4.149432,14.8194,0.0,0.0,0.0,131.54
2020-11-20 12:00:00,120.378896,74.300928,141.4627389239,13.888895999999999,4.050928,14.467600000000001,106.49,70.25,127.5742238855,131.65,149.938896,25.990928,152.1749022408,13.888895999999999,4.050928,14.467600000000001,136.05,21.94,137.8077142253,132.2,142.898896,25.040928,145.076333539,13.888895999999999,4.050928,14.467600000000001,129.01,20.99,130.7063892853,134.81,112.418896,46.980928,121.8409445695,13.888895999999999,4.050928,14.467600000000001,98.53,42.93,107.4762569129,131.65,13.888895999999999,4.050928,14.467600000000001,13.888895999999999,4.050928,14.467600000000001,0.0,0.0,0.0,131.6
2020-11-20 12:30:00,120.532816,75.212488,142.0741992201,13.482816,3.932488,14.0446,107.05,71.28,128.610034212,132.26,150.222816,26.142488,152.4805696664,13.482816,3.932488,14.0446,136.74,22.21,138.5319880028,133.05,143.132816,25.142488,145.324284684,13.482816,3.932488,14.0446,129.65,21.21,131.3734623126,135.41,112.542816,47.022488,121.9713073264,13.482816,3.932488,14.0446,99.06,43.09,108.0260695388,132.26,13.482816,3.932488,14.0446,13.482816,3.932488,14.0446,0.0,0.0,0.0,132.22
2020-11-20 13:00:00,117.168352,77.089936,140.2543437576,14.468352,4.219936,15.0712,102.7,72.87,125.9258785953,132.43,149.138352,25.349936,151.2774513683,14.468352,4.219936,15.0712,134.67,21.13,136.3175916747,133.15,142.128352,24.389936,144.2058855259,14.468352,4.219936,15.0712,127.66,20.17,129.2435859144,135.53,109.578352,46.059936,118.865188055,14.468352,4.219936,15.0712,95.11,41.84,103.9061966391,132.43,14.468352,4.219936,15.0712,14.468352,4.219936,15.0712,0.0,0.0,0.0,132.4
2020-11-20 13:30:00,110.349776,81.115768,136.9556164656,14.179776,4.135768,14.7706,96.17,76.98,123.1851829564,132.3,147.439776,23.495767999999998,149.3001629632,14.179776,4.135768,14.7706,133.26,19.36,134.6589662815,132.56,140.519776,22.645768,142.332843207,14.179776,4.135768,14.7706,126.34,18.51,127.6887453928,135.05,103.389776,41.975768,111.5858901498,14.179776,4.135768,14.7706,89.21,37.84,96.9035071605,132.3,14.179776,4.135768,14.7706,14.179776,4.135768,14.7706,0.0,0.0,0.0,132.29
2020-11-20 14:00:00,113.778352,81.744936,140.0990647559,13.868352,4.044936,14.4462,99.91,77.7,126.5673658571,134.18,148.168352,24.034936,150.1050921285,13.868352,4.044936,14.4462,134.3,19.99,135.7795643681,135.12,141.188352,23.194936,143.0809414161,13.868352,4.044936,14.4462,127.32,19.15,128.7521063905,137.19,106.488352,44.364936,115.360377331,13.868352,4.044936,14.4462,92.62,40.32,101.0156760112,134.18,13.868352,4.044936,14.4462,13.868352,4.044936,14.4462,0.0,0.0,0.0,134.18
2020-11-20 14:30:00,116.83368,80.73524,142.0150969447,12.46368,3.63524,12.983,104.37,77.1,129.7594193113,133.49,147.56368,21.94524,149.186571828,12.46368,3.63524,12.983,135.1,18.31,136.3351242344,134.51,140.53368,21.20524,142.1245137821,12.46368,3.63524,12.983,128.07,17.57,129.2696012216,136.67,109.15368,43.29524,117.426588404,12.46368,3.63524,12.983,96.69,39.66,104.5077590421,133.49,12.46368,3.63524,12.983,12.46368,3.63524,12.983,0.0,0.0,0.0,133.52
2020-11-20 15:00:00,112.49288,82.56584,139.5412698294,13.08288,3.81584,13.628,99.41,78.75,126.8223584389,133.88,146.47288,22.56584,148.2009504369,13.08288,3.81584,13.628,133.39,18.75,134.7013533711,134.8,139.54288,21.80584,141.236362233,13.08288,3.81584,13.628,126.46,17.99,127.7332051583,136.9,105.26288,42.93584,113.6827175185,13.08288,3.81584,13.628,92.18,39.12,100.1375394145,133.88,13.08288,3.81584,13.628,13.08288,3.81584,13.628,0.0,0.0,0.0,133.93
2020-11-20 15:30:00,108.145792,83.165856,136.4260676393,15.105792,4.405856,15.7352,93.04,78.76,121.8998736669,134.59,143.525792,17.645856,144.6064632138,15.105792,4.405856,15.7352,128.42,13.24,129.1007126239,134.55,136.865792,16.815856,137.894952891,15.105792,4.405856,15.7352,121.76,12.41,122.3907909117,136.67,101.485792,44.485856,110.8077495571,15.105792,4.405856,15.7352,86.38,40.08,95.2255784965,134.59,15.105792,4.405856,15.7352,15.105792,4.405856,15.7352,0.0,0.0,0.0,134.6
2020-11-20 16:00:00,110.156896,81.279928,136.8976567807,16.456896,4.7999279999999995,17.1426,93.7,76.48,120.9499086399,134.02,146.946896,17.629928,148.0006912326,16.456896,4.7999279999999995,17.1426,130.49,12.83,131.1192167457,133.46,140.346896,18.439928,141.5531072124,16.456896,4.7999279999999995,17.1426,123.89,13.64,124.6386043728,135.86,103.436896,46.479928,113.4000668474,16.456896,4.7999279999999995,17.1426,86.98,41.68,96.4507273171,134.02,16.456896,4.7999279999999995,17.1426,16.456896,4.7999279999999995,17.1426,0.0,0.0,0.0,134.11
2020-11-20 16:30:00,115.766272,80.283496,140.8803373887,16.366272,4.773496,17.0482,99.4,75.51,124.8283625624,133.62,153.146272,19.683496,154.4060252784,16.366272,4.773496,17.0482,136.78,14.91,137.5902485644,132.81,146.106272,19.123496,147.3524713637,16.366272,4.773496,17.0482,129.74,14.35,130.5311843967,135.27,108.546272,46.553496,118.1080909799,16.366272,4.773496,17.0482,92.18,41.78,101.2063278654,133.62,16.366272,4.773496,17.0482,16.366272,4.773496,17.0482,0.0,0.0,0.0,133.67
2020-11-20 17:00:00,119.885824,77.485032,142.7464219524,15.445824,4.505032,16.0894,104.44,72.98,127.4119068219,132.77,158.235824,20.495032,159.557583128,15.445824,4.505032,16.0894,142.79,15.99,143.6825118099,131.59,150.885824,19.885032,152.1904937301,15.445824,4.505032,16.0894,135.44,15.38,136.3104471418,134.24,112.205824,46.895032,121.6112287817,15.445824,4.505032,16.0894,96.76,42.39,105.6381072341,132.77,15.445824,4.505032,16.0894,15.445824,4.505032,16.0894,0.0,0.0,0.0,132.73
2020-11-20 17:30:00,120.691808,80.220944,144.9203656308,14.951808,4.360944,15.5748,105.74,75.86,130.1371860768,134.85,159.341808,20.270944,160.6260344632,14.951808,4.360944,15.5748,144.39,15.91,145.2638984745,134.12,151.871808,19.650944,153.1378648972,14.951808,4.360944,15.5748,136.92,15.29,137.7710800567,136.32,112.911808,47.480944,122.488842059,14.951808,4.360944,15.5748,97.96,43.12,107.0303508356,134.85,14.951808,4.360944,15.5748,14.951808,4.360944,15.5748,0.0,0.0,0.0,134.8
2020-11-20 18:00:00,118.397488,81.322184,143.6358686932,16.087488,4.692184,16.7578,102.31,76.63,127.8260263014,134.88,157.647488,19.772184,158.8825658555,16.087488,4.692184,16.7578,141.56,15.08,142.3609497018,134.12,150.357488,19.192184,151.5774195728,16.087488,4.692184,16.7578,134.27,14.5,135.0506678991,136.32,110.897488,47.082184,120.4781511101,16.087488,4.692184,16.7578,94.81,42.39,103.8549382552,134.88,16.087488,4.692184,16.7578,16.087488,4.692184,16.7578,0.0,0.0,0.0,134.8
2020-11-20 18:30:00,115.54368,82.37024,141.8985497657,15.22368,4.44024,15.858,100.32,77.93,127.0322293751,134.63,153.96368,17.83024,154.9926844003,15.22368,4.44024,15.858,138.74,13.39,139.384646572,133.91,146.79368,17.34024,147.8143038112,15.22368,4.44024,15.858,131.57,12.9,132.2008884236,136.14,108.24368,45.32024,117.3482782728,15.22368,4.44024,15.858,93.02,40.88,101.6065686853,134.63,15.22368,4.44024,15.858,15.22368,4.44024,15.858,0.0,0.0,0.0,134.58
2020-11-20 19:00:00,111.292672,84.008696,139.4400223914,14.532672,4.238696,15.1382,96.76,79.77,125.4023544436,134.77,149.022672,15.658695999999999,149.8430896987,14.532672,4.238696,15.1382,134.49,11.42,134.9739845304,134.22,142.092672,15.248696,142.9085377638,14.532672,4.238696,15.1382,127.56,11.01,128.0342676786,136.37,104.292672,43.738696,113.0930367471,14.532672,4.238696,15.1382,89.76,39.5,98.0668527077,134.77,14.532672,4.238696,15.1382,14.532672,4.238696,15.1382,0.0,0.0,0.0,134.71
2020-11-20 19:30:00,114.584816,81.358488,140.530721294,13.914816,4.058488,14.4946,100.67,77.3,126.9241462449,134.26,145.594816,13.928488,146.2595406257,13.914816,4.058488,14.4946,131.68,9.87,132.0493820508,134.17,138.824816,13.668488,139.4960827466,13.914816,4.058488,14.4946,124.91,9.61,125.2791291477,136.32,107.154816,44.958488,116.2042178031,13.914816,4.058488,14.4946,93.24,40.9,101.816047851,134.26,13.914816,4.058488,14.4946,13.914816,4.058488,14.4946,0.0,0.0,0.0,134.21
2020-11-20 20:00:00,110.047344,82.473392,137.5219193781,13.657344,3.983392,14.2264,96.39,78.49,124.3049162342,134.72,139.597344,12.013392,140.1133114276,13.657344,3.983392,14.2264,125.94,8.03,126.1957388346,134.95,133.137344,11.833392,133.6621918629,13.657344,3.983392,14.2264,119.48,7.85,119.7376001931,136.98,103.017344,44.523392,112.2270270479,13.657344,3.983392,14.2264,89.36,40.54,98.1259456005,134.72,13.657344,3.983392,14.2264,13.657344,3.983392,14.2264,0.0,0.0,0.0,134.67
2020-11-20 20:30:00,101.996704,80.519872,129.9491339477,14.776704,4.309872,15.3924,87.22,76.21,115.8244037325,135.01,132.056704,10.199872,132.4500300497,14.776704,4.309872,15.3924,117.28,5.89,117.4278097386,133.72,126.056704,9.649872,126.4255221581,14.776704,4.309872,15.3924,111.28,5.34,111.4080517736,135.95,95.796704,47.449872,106.9041573096,14.776704,4.309872,15.3924,81.02,43.14,91.789432943,135.01,14.776704,4.309872,15.3924,14.776704,4.309872,15.3924,0.0,0.0,0.0,134.96
2020-11-20 21:00:00,94.343328,81.154304,124.4455085402,15.203328,4.434304,15.8368,79.14,76.72,110.2229467942,134.64,124.303328,11.464304,124.8308760607,15.203328,4.434304,15.8368,109.1,7.03,109.3262589683,132.39,118.763328,10.954304,119.2674509401,15.203328,4.434304,15.8368,103.56,6.52,103.765042283,134.84,88.843328,46.484304,100.2692746981,15.203328,4.434304,15.8368,73.64,42.05,84.8000713443,134.64,15.203328,4.434304,15.8368,15.203328,4.434304,15.8368,0.0,0.0,0.0,134.61
2020-11-20 21:30:00,89.360704,81.396872,120.8750850703,15.040704,4.386872,15.6674,74.32,77.01,107.0233736153,133.01,118.210704,13.786872,119.0119673803,15.040704,4.386872,15.6674,103.17,9.4,103.5973402168,130.54,112.950704,13.176872,113.7167159647,15.040704,4.386872,15.6674,97.91,8.79,98.3037751055,133.3,84.290704,43.426872,94.8199134809,15.040704,4.386872,15.6674,69.25,39.04,79.4964408008,133.01,15.040704,4.386872,15.6674,15.040704,4.386872,15.6674,0.0,0.0,0.0,132.98
2020-11-20 22:00:00,84.019616,83.639888,118.5534762773,15.119616,4.409888,15.749600000000001,68.9,79.23,104.9981090306,133.71,111.599616,16.249888,112.7764742815,15.119616,4.409888,15.749600000000001,96.48,11.84,97.2037859345,131.53,106.699616,15.519888,107.8224233547,15.119616,4.409888,15.749600000000001,91.58,11.11,92.2514417232,134.18,79.409616,42.649888,90.1382275157,15.119616,4.409888,15.749600000000001,64.29,38.24,74.8030861663,133.71,15.119616,4.409888,15.749600000000001,15.119616,4.409888,15.749600000000001,0.0,0.0,0.0,133.68
2020-11-20 22:30:00,78.176512,85.164816,115.605419046,15.616512,4.554816,16.2672,62.56,80.61,102.0378640506,133.53,105.096512,18.334816,106.6838427894,15.616512,4.554816,16.2672,89.48,13.78,90.5348485391,131.44,100.526512,17.504815999999998,102.039199321,15.616512,4.554816,16.2672,84.91,12.95,85.8918540957,134.13,74.146512,41.294816,84.8702955706,15.616512,4.554816,16.2672,58.53,36.74,69.1056329108,133.53,15.616512,4.554816,16.2672,15.616512,4.554816,16.2672,0.0,0.0,0.0,133.52
2020-11-20 23:00:00,71.813648,87.926064,113.5261765832,19.323648,5.636064,20.1288,52.49,82.29,97.6055541452,134.62,99.373648,20.226064,101.4111215881,19.323648,5.636064,20.1288,80.05,14.59,81.3687323239,132.88,95.323648,19.386064,97.2749574425,19.323648,5.636064,20.1288,76.0,13.75,77.2338170752,135.3,68.653648,42.826064,80.915975811,19.323648,5.636064,20.1288,49.33,37.19,61.7781919451,134.62,19.323648,5.636064,20.1288,19.323648,5.636064,20.1288,0.0,0.0,0.0,134.61
2020-11-20 23:30:00,67.023328,89.389304,111.7254409962,19.403328,5.659304,20.2118,47.62,83.73,96.3243338934,135.03,92.743328,21.519303999999998,95.2071705974,19.403328,5.659304,20.2118,73.34,15.86,75.0352930293,133.49,89.033328,20.609304,91.3875095739,19.403328,5.659304,20.2118,69.63,14.95,71.2168477258,135.8,64.303328,42.319304,76.9794874166,19.403328,5.659304,20.2118,44.9,36.66,57.9652102558,135.03,19.403328,5.659304,20.2118,19.403328,5.659304,20.2118,0.0,0.0,0.0,135.02
2020-11-21 00:00:00,63.843824,90.144032,110.4625745135,18.013824,5.254032,18.7644,45.83,84.89,96.4712444203,135.03,88.163824,22.664032,91.0303147792,18.013824,5.254032,18.7644,70.15,17.41,72.2781474583,133.56,84.633824,21.684032,87.3675077397,18.013824,5.254032,18.7644,66.62,16.43,68.6161008802,135.95,61.283824,40.754032,73.597542135,18.013824,5.254032,18.7644,43.27,35.5,55.9691245242,135.03,18.013824,5.254032,18.7644,18.013824,5.254032,18.7644,0.0,0.0,0.0,135.05
2020-11-21 00:30:00,63.671904,90.193472,110.4036854023,18.971904,5.533472,19.7624,44.7,84.66,95.7361248432,134.02,88.231904,23.373472,91.2753421073,18.971904,5.533472,19.7624,69.26,17.84,71.5207186765,132.24,84.741904,22.363472,87.6431125271,18.971904,5.533472,19.7624,65.77,16.83,67.8891876516,134.89,61.201904,39.383472,72.778643296,18.971904,5.533472,19.7624,42.23,33.85,54.1220417205,134.02,18.971904,5.533472,19.7624,18.971904,5.533472,19.7624,0.0,0.0,0.0,134.04
2020-11-21 01:00:00,64.819888,89.245384,110.3012078159,20.589888,6.005384,21.4478,44.23,83.24,94.2612884487,133.55,90.769888,23.235384,93.696614865,20.589888,6.005384,21.4478,70.18,17.23,72.2641356414,131.71,87.229888,22.255384,90.0241938452,20.589888,6.005384,21.4478,66.64,16.25,68.5926533967,134.45,62.379888,40.535384,74.3933315756,20.589888,6.005384,21.4478,41.79,34.53,54.2100083011,133.55,20.589888,6.005384,21.4478,20.589888,6.005384,21.4478,0.0,0.0,0.0,133.56
2020-11-21 01:30:00,63.665696,89.633328,109.9429594632,21.885696,6.383328,22.7976,41.78,83.25,93.1457508424,134.03,90.295696,23.503328,93.3044433197,21.885696,6.383328,22.7976,68.41,17.12,70.5196603792,132.31,86.835696,22.533328,89.7116991844,21.885696,6.383328,22.7976,64.95,16.15,66.9277595621,134.99,61.445696,41.633328,74.2220153141,21.885696,6.383328,22.7976,39.56,35.25,52.986376551,134.03,21.885696,6.383328,22.7976,21.885696,6.383328,22.7976,0.0,0.0,0.0,134.05
2020-11-21 02:00:00,61.329552,90.476536,109.3037854563,22.719552,6.626536,23.6662,38.61,83.85,92.3122667905,134.55,87.839552,23.766536,90.9979951922,22.719552,6.626536,23.6662,65.12,17.14,67.3379090854,132.99,84.559552,22.806536,87.5811390584,22.719552,6.626536,23.6662,61.84,16.18,63.9216551726,135.53,59.399552,42.416536,72.9895150281,22.719552,6.626536,23.6662,36.68,35.79,51.2478926396,134.55,22.719552,6.626536,23.6662,22.719552,6.626536,23.6662,0.0,0.0,0.0,134.57
2020-11-21 02:30:00,60.699936,91.031648,109.4131763911,21.159936,6.171648,22.0416,39.54,84.86,93.6196090571,134.58,86.199936,23.921648,89.4576671361,21.159936,6.171648,22.0416,65.04,17.75,67.4185738502,132.99,82.919936,22.931648,86.032414044,21.159936,6.171648,22.0416,61.76,16.76,63.9937121911,135.53,58.689936,41.071648,71.6337131323,21.159936,6.171648,22.0416,37.53,34.9,51.2494965829,134.58,21.159936,6.171648,22.0416,21.159936,6.171648,22.0416,0.0,0.0,0.0,134.6
2020-11-21 03:00:00,59.952304,91.140672,109.0912500961,19.922304,5.810672,20.7524,40.03,85.33,94.2529034036,135.05,84.692304,23.850672,87.9865950681,19.922304,5.810672,20.7524,64.77,18.04,67.2353664376,133.62,81.442304,22.840672,84.5845445589,19.922304,5.810672,20.7524,61.52,17.03,63.8336220185,136.04,57.922304,40.940672,70.9304724676,19.922304,5.810672,20.7524,38.0,35.13,51.7505256012,135.05,19.922304,5.810672,20.7524,19.922304,5.810672,20.7524,0.0,0.0,0.0,135.08
2020-11-21 03:30:00,59.17624,91.50432,108.9718677421,19.62624,5.7243200000000005,20.444,39.55,85.78,94.4585141742,135.27,83.32624,23.92432,86.6927641733,19.62624,5.7243200000000005,20.444,63.7,18.2,66.2489999925,133.93,80.11624,22.90432,83.3259850611,19.62624,5.7243200000000005,20.444,60.49,17.18,62.8823703434,136.23,57.17624,40.95432,70.3304965659,19.62624,5.7243200000000005,20.444,37.55,35.23,51.4893717188,135.27,19.62624,5.7243200000000005,20.444,19.62624,5.7243200000000005,20.444,0.0,0.0,0.0,135.28
2020-11-21 04:00:00,58.271152,91.795336,108.7286110771,18.361152,5.355336,19.1262,39.91,86.44,95.2086219835,135.69,81.261152,24.235336,84.7981505423,18.361152,5.355336,19.1262,62.9,18.88,65.6724021184,134.49,78.101152,23.185336,81.4699315647,18.361152,5.355336,19.1262,59.74,17.83,62.3440173553,136.75,56.241152,40.575336,69.3500185278,18.361152,5.355336,19.1262,37.88,35.22,51.7237160305,135.69,18.361152,5.355336,19.1262,18.361152,5.355336,19.1262,0.0,0.0,0.0,135.72
