Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-21 04:30:00,58.149728,91.499504,108.413791091,16.969728,4.949504,17.6768,41.18,86.55,95.8472477435,135.43,80.449728,24.279504,84.0336423688,16.969728,4.949504,17.6768,63.48,19.33,66.3578126523,134.14,77.239728,23.209504,80.651451676,16.969728,4.949504,17.6768,60.27,18.26,62.9753959892,136.49,55.999728,39.589504,68.5805975699,16.969728,4.949504,17.6768,39.03,34.64,52.1849643097,135.43,16.969728,4.949504,17.6768,16.969728,4.949504,17.6768,0.0,0.0,0.0,135.46
2020-11-21 05:00:00,57.324768,91.432224,107.9165446623,17.904768,5.222224,18.6508,39.42,86.21,94.7950447017,135.26,79.874768,24.162224,83.4493357174,17.904768,5.222224,18.6508,61.97,18.94,64.7997260797,133.91,76.764768,23.092224,80.162836872,17.904768,5.222224,18.6508,58.86,17.87,61.5128970217,136.3,55.344768,40.102224,68.3464096696,17.904768,5.222224,18.6508,37.44,34.88,51.1699912058,135.26,17.904768,5.222224,18.6508,17.904768,5.222224,18.6508,0.0,0.0,0.0,135.27
2020-11-21 05:30:00,58.427472,91.180096,108.293949004,17.417472,5.080096,18.1432,41.01,86.1,95.36786723,135.26,81.687472,23.720096,85.0616602001,17.417472,5.080096,18.1432,64.27,18.64,66.9184765218,133.84,78.447472,22.690096,81.6630045962,17.417472,5.080096,18.1432,61.03,17.61,63.5198630351,136.27,56.297472,39.880096,68.9915024518,17.417472,5.080096,18.1432,38.88,34.8,52.1794442285,135.26,17.417472,5.080096,18.1432,17.417472,5.080096,18.1432,0.0,0.0,0.0,135.27
2020-11-21 06:00:00,58.97648,90.92564,108.3775678016,17.67648,5.15564,18.413,41.3,85.77,95.1954983179,134.67,82.47648,23.71564,85.8184207137,17.67648,5.15564,18.413,64.8,18.56,67.4055902726,133.14,79.23648,22.67564,82.4172579755,17.67648,5.15564,18.413,61.56,17.52,64.0045623374,135.64,56.80648,39.41564,69.1416578236,17.67648,5.15564,18.413,39.13,34.26,52.0086963882,134.67,17.67648,5.15564,18.413,17.67648,5.15564,18.413,0.0,0.0,0.0,134.69
2020-11-21 06:30:00,64.2024,89.4232,110.0838628683,17.4624,5.0932,18.19,46.74,84.33,96.4166816479,134.43,87.8424,22.0332,90.5635088764,17.4624,5.0932,18.19,70.38,16.94,72.3899716812,132.73,84.3124,21.0732,86.9060443928,17.4624,5.0932,18.19,66.85,15.98,68.7334190914,135.34,61.5424,40.2232,73.5212405771,17.4624,5.0932,18.19,44.08,35.13,56.3663312626,134.43,17.4624,5.0932,18.19,17.4624,5.0932,18.19,0.0,0.0,0.0,134.45
2020-11-21 07:00:00,66.461472,87.847096,110.1555243101,20.561472,5.997096,21.4182,45.9,81.85,93.8415286534,133.69,91.971472,20.877096,94.3112124789,20.561472,5.997096,21.4182,71.41,14.88,72.9438311305,131.77,88.371472,20.017096,90.6101605545,20.561472,5.997096,21.4182,67.81,14.02,69.2441802609,134.55,63.871472,42.177096,76.540658231,20.561472,5.997096,21.4182,43.31,36.18,56.4335759987,133.69,20.561472,5.997096,21.4182,20.561472,5.997096,21.4182,0.0,0.0,0.0,133.71
2020-11-21 07:30:00,71.673856,85.893208,111.8694990354,19.313856,5.633208,20.1186,52.36,80.26,95.8292084909,133.91,97.033856,19.063208,98.8887006158,19.313856,5.633208,20.1186,77.72,13.43,78.8718156251,132.03,93.133856,18.263208,94.9076387857,19.313856,5.633208,20.1186,73.82,12.63,74.8926518425,134.76,68.513856,43.533208,81.1744335537,19.313856,5.633208,20.1186,49.2,37.9,62.1051527653,133.91,19.313856,5.633208,20.1186,19.313856,5.633208,20.1186,0.0,0.0,0.0,133.93
2020-11-21 08:00:00,74.534576,84.947168,113.0107267949,18.984576,5.537168,19.7756,55.55,79.41,96.9110447782,133.91,100.294576,17.937168,101.8859360799,18.984576,5.537168,19.7756,81.31,12.4,82.2500826747,131.99,96.204576,17.187168,97.727781041,18.984576,5.537168,19.7756,77.22,11.65,78.0938595537,134.76,71.114576,44.147168,83.7033772442,18.984576,5.537168,19.7756,52.13,38.61,64.8711723341,133.91,18.984576,5.537168,19.7756,18.984576,5.537168,19.7756,0.0,0.0,0.0,133.93
2020-11-21 08:30:00,78.317536,84.253448,115.0316475801,20.137536,5.873448,20.9766,58.18,78.38,97.6131999271,134.81,105.557536,16.053448,106.7712817151,20.137536,5.873448,20.9766,85.42,10.18,86.0244662872,132.98,101.267536,15.413448,102.4338236461,20.137536,5.873448,20.9766,81.13,9.54,81.6889741642,135.56,74.647536,46.963448,88.1919501934,20.137536,5.873448,20.9766,54.51,41.09,68.2622018397,134.81,20.137536,5.873448,20.9766,20.137536,5.873448,20.9766,0.0,0.0,0.0,134.83
2020-11-21 09:00:00,80.61032,82.89176,115.6246840705,22.60032,6.59176,23.542,58.01,76.3,95.8480573616,133.83,110.10032,15.11176,111.1325593802,22.60032,6.59176,23.542,87.5,8.52,87.9138237139,131.68,105.71032,14.55176,106.7071950414,22.60032,6.59176,23.542,83.11,7.96,83.4903209959,134.49,76.95032,48.02176,90.7052434074,22.60032,6.59176,23.542,54.35,41.43,68.340086333,133.83,22.60032,6.59176,23.542,22.60032,6.59176,23.542,0.0,0.0,0.0,133.84
2020-11-21 09:30:00,84.592176,81.368968,117.3743804831,23.002176,6.708968,23.9606,61.59,74.66,96.7855552239,133.38,115.172176,13.458968,115.9559137957,23.002176,6.708968,23.9606,92.17,6.75,92.4168350464,131.03,110.552176,12.988968,111.3126089356,23.002176,6.708968,23.9606,87.55,6.28,87.7749446027,133.93,80.602176,48.858968,94.2544934205,23.002176,6.708968,23.9606,57.6,42.15,71.3749430823,133.38,23.002176,6.708968,23.9606,23.002176,6.708968,23.9606,0.0,0.0,0.0,133.39
2020-11-21 10:00:00,87.796736,80.764048,119.2941670896,22.916736,6.684048,23.8716,64.88,74.08,98.474670855,132.91,117.956736,12.784048,118.6474755359,22.916736,6.684048,23.8716,95.04,6.1,95.2355584853,130.39,113.186736,12.354048,113.8589465449,22.916736,6.684048,23.8716,90.27,5.67,90.4478954979,133.4,83.486736,48.684048,96.6445633111,22.916736,6.684048,23.8716,60.57,42.0,73.7070206968,132.91,22.916736,6.684048,23.8716,22.916736,6.684048,23.8716,0.0,0.0,0.0,132.92
2020-11-21 10:30:00,89.053456,80.641008,120.1394614471,23.283456,6.791008,24.2536,65.77,73.85,98.8914323893,132.97,118.543456,12.501008,119.200780876,23.283456,6.791008,24.2536,95.26,5.71,95.4309787228,130.39,113.753456,12.071008,114.3921237939,23.283456,6.791008,24.2536,90.47,5.28,90.6239444076,133.45,84.683456,48.991008,97.8335657377,23.283456,6.791008,24.2536,61.4,42.2,74.5036911837,132.97,23.283456,6.791008,24.2536,23.283456,6.791008,24.2536,0.0,0.0,0.0,132.98
2020-11-21 11:00:00,87.5868,81.4324,119.5938263624,26.4768,7.7224,27.58,61.11,73.71,95.7475649821,132.75,116.7968,13.3324,117.5552864826,26.4768,7.7224,27.58,90.32,5.61,90.494057816,130.15,112.2368,12.9224,112.9782620507,26.4768,7.7224,27.58,85.76,5.2,85.9175046193,133.23,83.6168,49.8124,97.3295660938,26.4768,7.7224,27.58,57.14,42.09,70.9686388484,132.75,26.4768,7.7224,27.58,26.4768,7.7224,27.58,0.0,0.0,0.0,132.75
2020-11-21 11:30:00,85.200304,82.259672,118.4303400284,29.450304,8.589672,30.6774,55.75,73.67,92.3868572904,133.24,115.730304,13.929672,116.565599668,29.450304,8.589672,30.6774,86.28,5.34,86.4450923997,130.77,111.400304,13.539672,112.2200982407,29.450304,8.589672,30.6774,81.95,4.95,82.0993605334,133.78,81.710304,51.609672,96.6443584681,29.450304,8.589672,30.6774,52.26,43.02,67.6892015022,133.24,29.450304,8.589672,30.6774,29.450304,8.589672,30.6774,0.0,0.0,0.0,133.25
2020-11-21 12:00:00,84.40912,82.84516,118.2718059159,31.14912,9.08516,32.447,53.26,73.76,90.9789272304,133.37,113.79912,14.82516,114.7607297023,31.14912,9.08516,32.447,82.65,5.74,82.8490802604,130.98,109.63912,14.42516,110.5840037049,31.14912,9.08516,32.447,78.49,5.34,78.6714414511,134.0,81.13912,52.10516,96.4287534556,31.14912,9.08516,32.447,49.99,43.02,65.9524108733,133.37,31.14912,9.08516,32.447,31.14912,9.08516,32.447,0.0,0.0,0.0,133.38
2020-11-21 12:30:00,86.892208,82.428144,119.7691727215,29.342208,8.558144,30.5648,57.55,73.87,93.641760983,132.99,114.392208,14.488144,115.3060430666,29.342208,8.558144,30.5648,85.05,5.93,85.2564801056,130.56,110.122208,14.068144,111.0171760152,29.342208,8.558144,30.5648,80.78,5.51,80.9677003502,133.58,83.242208,50.938144,97.5907767511,29.342208,8.558144,30.5648,53.9,42.38,68.5658398913,132.99,29.342208,8.558144,30.5648,29.342208,8.558144,30.5648,0.0,0.0,0.0,132.99
2020-11-21 13:00:00,85.072416,82.660288,118.6171959554,30.652416,8.940288,31.9296,54.42,73.72,91.630643346,132.99,114.622416,14.790288,115.5727081486,30.652416,8.940288,31.9296,83.97,5.85,84.1735314692,130.62,110.422416,14.370288,111.353559137,30.652416,8.940288,31.9296,79.77,5.43,79.9545983668,133.58,81.692416,51.490288,96.5655248535,30.652416,8.940288,31.9296,51.04,42.55,66.4498615499,132.99,30.652416,8.940288,31.9296,30.652416,8.940288,31.9296,0.0,0.0,0.0,132.99
2020-11-21 13:30:00,85.514752,82.440136,118.7819381612,29.074752,8.480136,30.2862,56.44,73.96,93.0352363355,132.99,116.064752,14.500136,116.9670064627,29.074752,8.480136,30.2862,86.99,6.02,87.198053304,130.66,111.694752,14.080136,112.5787184779,29.074752,8.480136,30.2862,82.62,5.6,82.8095670801,133.58,81.964752,50.770136,96.4148706366,29.074752,8.480136,30.2862,52.89,42.29,67.7185070716,132.99,29.074752,8.480136,30.2862,29.074752,8.480136,30.2862,0.0,0.0,0.0,133.02
2020-11-21 14:00:00,83.88792,82.42856,117.6080380994,27.69792,8.07856,28.852,56.19,74.35,93.1946275276,133.24,115.14792,14.57856,116.0671266638,27.69792,8.07856,28.852,87.45,6.5,87.6912338834,131.01,110.76792,14.12856,111.6653406783,27.69792,8.07856,28.852,83.07,6.05,83.2900198103,133.87,80.36792,50.42856,94.8790926854,27.69792,8.07856,28.852,52.67,42.35,67.5844020466,133.24,27.69792,8.07856,28.852,27.69792,8.07856,28.852,0.0,0.0,0.0,133.27
2020-11-21 14:30:00,83.761968,83.186824,118.0513234591,25.771968,7.516824,26.8458,57.99,75.67,95.3351404258,133.77,113.731968,14.896824,114.703425888,25.771968,7.516824,26.8458,87.96,7.38,88.2690546001,131.74,109.331968,14.406824,110.2770864891,25.771968,7.516824,26.8458,83.56,6.89,83.8435787643,134.43,80.081968,49.426824,94.1070269931,25.771968,7.516824,26.8458,54.31,41.91,68.6004679284,133.77,25.771968,7.516824,26.8458,25.771968,7.516824,26.8458,0.0,0.0,0.0,133.81
2020-11-21 15:00:00,86.425344,82.232392,119.2958774626,21.985344,6.412392,22.9014,64.44,75.82,99.5047034064,133.77,114.685344,13.622392,115.4915481418,21.985344,6.412392,22.9014,92.7,7.21,92.9799661217,131.74,110.045344,13.132392,110.8261587159,21.985344,6.412392,22.9014,88.06,6.72,88.3160347842,134.4,82.185344,48.312392,95.3337190566,21.985344,6.412392,22.9014,60.2,41.9,73.346097374,133.77,21.985344,6.412392,22.9014,21.985344,6.412392,22.9014,0.0,0.0,0.0,133.81
2020-11-21 15:30:00,87.360464,81.990552,119.8094373894,18.310464,5.340552,19.0734,69.05,76.65,103.1655223415,133.89,115.250464,13.240552,116.0085413643,18.310464,5.340552,19.0734,96.94,7.9,97.261367459,131.9,110.390464,12.710552,111.1198122491,18.310464,5.340552,19.0734,92.08,7.37,92.3744732055,134.54,82.700464,46.690552,94.9703869208,18.310464,5.340552,19.0734,64.39,41.35,76.5238172075,133.89,18.310464,5.340552,19.0734,18.310464,5.340552,19.0734,0.0,0.0,0.0,133.96
2020-11-21 16:00:00,90.667888,81.069384,121.6261112447,16.077888,4.689384,16.7478,74.59,76.38,106.7594141048,133.78,118.957888,11.979384,119.5595448237,16.077888,4.689384,16.7478,102.88,7.29,103.1379585798,131.71,113.797888,11.469384,114.374411835,16.077888,4.689384,16.7478,97.72,6.78,97.9549222857,134.36,85.527888,46.149384,97.1842850945,16.077888,4.689384,16.7478,69.45,41.46,80.8840781613,133.78,16.077888,4.689384,16.7478,16.077888,4.689384,16.7478,0.0,0.0,0.0,133.86
2020-11-21 16:30:00,96.913776,80.477768,125.9720251518,16.963776,4.947768,17.6706,79.95,75.53,109.9853781191,132.95,127.663776,10.867768,128.1255169117,16.963776,4.947768,17.6706,110.7,5.92,110.8581814753,130.75,122.163776,10.577768,122.6208682992,16.963776,4.947768,17.6706,105.2,5.63,105.3505429507,133.55,91.303776,45.727768,102.114681991,16.963776,4.947768,17.6706,74.34,40.78,84.7905891004,132.95,16.963776,4.947768,17.6706,16.963776,4.947768,17.6706,0.0,0.0,0.0,133.03
2020-11-21 17:00:00,103.63848,67.76164,123.8247729342,16.66848,4.86164,17.363,86.97,62.9,107.3321522192,134.52,137.35848,8.11164,137.5977860701,16.66848,4.86164,17.363,120.69,3.25,120.7337508736,133.49,131.20848,7.92164,131.4473948171,16.66848,4.86164,17.363,114.54,3.06,114.5808675129,135.84,97.14848,29.33164,101.4799106789,16.66848,4.86164,17.363,80.48,24.47,84.117841746,134.52,16.66848,4.86164,17.363,16.66848,4.86164,17.363,0.0,0.0,0.0,134.61
2020-11-21 17:30:00,108.485072,52.326896,120.4454851451,16.995072,4.956896,17.7032,91.49,47.37,103.0259045095,136.07,142.365072,5.216896,142.4606251897,16.995072,4.956896,17.7032,125.37,0.26,125.3702696017,134.41,135.965072,5.416896,136.0729347308,16.995072,4.956896,17.7032,118.97,0.46,118.9708892965,136.6,101.405072,21.476896,103.654453301,16.995072,4.956896,17.7032,84.41,16.52,86.0113858742,136.07,16.995072,4.956896,17.7032,16.995072,4.956896,17.7032,0.0,0.0,0.0,136.16
2020-11-21 18:00:00,107.444752,53.170136,119.8809329902,17.794752,5.190136,18.5362,89.65,47.98,101.6818710489,135.73,141.784752,5.770136,141.9021154499,17.794752,5.190136,18.5362,123.99,0.58,123.9913565536,133.96,135.454752,5.640136,135.5721246182,17.794752,5.190136,18.5362,117.66,0.45,117.6608605272,136.24,100.524752,20.790136,102.6521091822,17.794752,5.190136,18.5362,82.73,15.6,84.1879617285,135.73,17.794752,5.190136,18.5362,17.794752,5.190136,18.5362,0.0,0.0,0.0,135.82
2020-11-21 18:30:00,104.200864,54.097752,117.4069283722,17.820864,5.197752,18.5634,86.38,48.9,99.2608402141,135.96,138.170864,6.677752,138.3321366505,17.820864,5.197752,18.5634,120.35,1.48,120.3590997806,134.33,131.990864,6.437752,132.147768919,17.820864,5.197752,18.5634,114.17,1.24,114.1767336194,136.52,97.570864,20.267752,99.6536766649,17.820864,5.197752,18.5634,79.75,15.07,81.1613664252,135.96,17.820864,5.197752,18.5634,17.820864,5.197752,18.5634,0.0,0.0,0.0,136.05
2020-11-21 19:00:00,101.329952,50.513736,113.2227746392,16.949952,4.9437359999999995,17.6562,84.38,45.57,95.8989535918,136.57,132.209952,13.453736,132.8927177094,16.949952,4.9437359999999995,17.6562,115.26,8.51,115.5737327423,134.09,126.329952,12.803736,126.9771334843,16.949952,4.9437359999999995,17.6562,109.38,7.86,109.6620444821,136.33,94.899952,23.573736,97.7840575892,16.949952,4.9437359999999995,17.6562,77.95,18.63,80.1453641828,136.57,16.949952,4.9437359999999995,17.6562,16.949952,4.9437359999999995,17.6562,0.0,0.0,0.0,136.66
2020-11-21 19:30:00,97.302416,47.350288,108.2118751945,17.452416,5.090288,18.1796,79.85,42.26,90.3434009765,137.0,126.052416,19.960288,127.6229786382,17.452416,5.090288,18.1796,108.6,14.87,109.6133062178,133.62,120.562416,19.070288,122.0613453808,17.452416,5.090288,18.1796,103.11,13.98,104.0534117653,135.94,91.252416,27.170288,95.2114907763,17.452416,5.090288,18.1796,73.8,22.08,77.0322426001,137.0,17.452416,5.090288,18.1796,17.452416,5.090288,18.1796,0.0,0.0,0.0,137.09
2020-11-21 20:00:00,91.170288,57.467584,107.770796716,18.780288,5.477584,19.5628,72.39,51.99,89.1250368864,137.14,120.700288,20.847584,122.4874739797,18.780288,5.477584,19.5628,101.92,15.37,103.072417746,134.28,115.570288,19.917584,117.274044958,18.780288,5.477584,19.5628,96.79,14.44,97.8612165263,136.47,85.860288,30.297584,91.0490672752,18.780288,5.477584,19.5628,67.08,24.82,71.5245328541,137.14,18.780288,5.477584,19.5628,18.780288,5.477584,19.5628,0.0,0.0,0.0,137.24
2020-11-21 20:30:00,87.624928,86.103104,122.8489825983,17.324928,5.053104,18.0468,70.3,81.05,107.2902255567,134.91,118.034928,15.683104,119.0722636849,17.324928,5.053104,18.0468,100.71,10.63,101.269447515,133.05,112.964928,15.013104,113.9581864096,17.324928,5.053104,18.0468,95.64,9.96,96.1572212577,135.44,82.864928,44.103104,93.870549561,17.324928,5.053104,18.0468,65.54,39.05,76.2915073911,134.91,17.324928,5.053104,18.0468,17.324928,5.053104,18.0468,0.0,0.0,0.0,134.99
2020-11-21 21:00:00,84.449104,86.773072,121.0835132903,17.119104,4.993072,17.8324,67.33,81.78,105.9306249392,134.33,113.799104,17.193072,115.0905634533,17.119104,4.993072,17.8324,96.68,12.2,97.4467156963,132.45,108.939104,16.443072,110.1730593073,17.119104,4.993072,17.8324,91.82,11.45,92.5311563745,134.92,79.929104,42.433072,90.4943493573,17.119104,4.993072,17.8324,62.81,37.44,73.1221560131,134.33,17.119104,4.993072,17.8324,17.119104,4.993072,17.8324,0.0,0.0,0.0,134.41
2020-11-21 21:30:00,80.418688,87.708784,118.9957821538,15.938687999999999,4.648784,16.6028,64.48,83.06,105.1505301936,134.42,108.078688,18.628784,109.6723957663,15.938687999999999,4.648784,16.6028,92.14,13.98,93.1945277363,132.68,103.428688,17.788784,104.9472931409,15.938687999999999,4.648784,16.6028,87.49,13.14,88.4712365687,135.11,76.168688,40.978784,86.4923682747,15.938687999999999,4.648784,16.6028,60.23,36.33,70.338622392,134.42,15.938687999999999,4.648784,16.6028,15.938687999999999,4.648784,16.6028,0.0,0.0,0.0,134.5
2020-11-21 22:00:00,77.467024,88.726632,117.7860561929,14.457024,4.216632,15.0594,63.01,84.51,105.4144212146,135.3,104.197024,19.206632,105.9524163162,14.457024,4.216632,15.0594,89.74,14.99,90.9833374855,133.85,99.667024,18.326632,101.3379549502,14.457024,4.216632,15.0594,85.21,14.11,86.3703432898,136.07,73.377024,40.866632,83.989697357,14.457024,4.216632,15.0594,58.92,36.65,69.3886799125,135.3,14.457024,4.216632,15.0594,14.457024,4.216632,15.0594,0.0,0.0,0.0,135.37
2020-11-21 22:30:00,73.401024,90.138632,116.2440678189,12.441024,3.628632,12.9594,60.96,86.51,105.8305329288,135.43,98.401024,20.668632,100.5482663849,12.441024,3.628632,12.9594,85.96,17.04,87.6326605781,134.05,94.061024,19.678632,96.0974754784,12.441024,3.628632,12.9594,81.62,16.05,83.1830926331,136.24,69.511024,38.588632,79.5038676868,12.441024,3.628632,12.9594,57.07,34.96,66.9267248564,135.43,12.441024,3.628632,12.9594,12.441024,3.628632,12.9594,0.0,0.0,0.0,135.5
2020-11-21 23:00:00,70.303744,90.788592,114.8267601988,10.863744,3.168592,11.3164,59.44,87.62,105.8790725309,136.09,92.923744,21.288592,95.3311404963,10.863744,3.168592,11.3164,82.06,18.12,84.0367657636,135.0,88.773744,20.258592,91.0559617686,10.863744,3.168592,11.3164,77.91,17.09,79.7623733348,137.08,66.523744,38.358592,76.7905599407,10.863744,3.168592,11.3164,55.66,35.19,65.851132868,136.09,10.863744,3.168592,11.3164,10.863744,3.168592,11.3164,0.0,0.0,0.0,136.28
2020-11-21 23:30:00,67.354336,86.980848,110.010338136,10.014336,2.920848,10.4316,57.34,84.06,101.7544062928,136.24,86.464336,26.570848,90.4549134285,10.014336,2.920848,10.4316,76.45,23.65,80.02452749,134.37,82.614336,25.320848,86.4076029997,10.014336,2.920848,10.4316,72.6,22.4,75.9771018136,136.6,63.804336,41.850848,76.3052211236,10.014336,2.920848,10.4316,53.79,38.93,66.3996159627,136.24,10.014336,2.920848,10.4316,10.014336,2.920848,10.4316,0.0,0.0,0.0,136.52
2020-11-22 00:00:00,64.270688,82.009784,104.1936946639,10.250688,2.989784,10.6778,54.02,79.02,95.7200125366,135.28,81.810688,33.419784,88.3734724544,10.250688,2.989784,10.6778,71.56,30.43,77.7612917845,131.95,78.250688,31.809784,84.4691217582,10.250688,2.989784,10.6778,68.0,28.82,73.8552124091,134.57,60.990688,45.049784,75.8244489671,10.250688,2.989784,10.6778,50.74,42.06,65.9059268958,135.28,10.250688,2.989784,10.6778,10.250688,2.989784,10.6778,0.0,0.0,0.0,135.68
2020-11-22 00:30:00,66.474944,81.350192,105.0560417979,7.234944,2.110192,7.5364,59.24,79.24,98.9361167623,135.33,82.094944,32.800192,88.4049343962,7.234944,2.110192,7.5364,74.86,30.69,80.9067098577,131.98,78.384944,31.170192,84.3550847027,7.234944,2.110192,7.5364,71.15,29.06,76.8557486464,134.49,62.724944,43.670192,76.429734195,7.234944,2.110192,7.5364,55.49,41.56,69.3280152608,135.33,7.234944,2.110192,7.5364,7.234944,2.110192,7.5364,0.0,0.0,0.0,135.47
2020-11-22 01:00:00,69.83368,80.57024,106.6222605088,6.34368,1.85024,6.608,63.49,78.72,101.1326777061,135.58,85.17368,31.77024,90.9060169318,6.34368,1.85024,6.608,78.83,29.92,84.3171115492,132.25,81.26368,30.18024,86.6869804157,6.34368,1.85024,6.608,74.92,28.33,80.097411319,134.69,65.72368,44.13024,79.164892441,6.34368,1.85024,6.608,59.38,42.28,72.8943262538,135.58,6.34368,1.85024,6.608,6.34368,1.85024,6.608,0.0,0.0,0.0,135.65
2020-11-22 01:30:00,69.191952,80.654736,106.267175839,6.941952,2.024736,7.2312,62.25,78.63,100.288281469,135.86,84.991952,31.774736,90.7373448622,6.941952,2.024736,7.2312,78.05,29.75,83.5276301591,132.59,81.111952,30.194736,86.5498170961,6.941952,2.024736,7.2312,74.17,28.17,79.3393836628,134.98,65.171952,44.804736,79.0875950799,6.941952,2.024736,7.2312,58.23,42.78,72.2555278162,135.86,6.941952,2.024736,7.2312,6.941952,2.024736,7.2312,0.0,0.0,0.0,135.92
2020-11-22 02:00:00,66.58816,81.18988,105.0037126325,7.74816,2.25988,8.071,58.84,78.93,98.4484154266,136.1,82.59816000000001,32.15988,88.638106461,7.74816,2.25988,8.071,74.85,29.9,80.6010700922,132.92,78.86816,30.58988,84.5927149357,7.74816,2.25988,8.071,71.12,28.33,76.5548385146,135.25,62.88816,45.22988,77.4639446001,7.74816,2.25988,8.071,55.14,42.97,69.9059403771,136.1,7.74816,2.25988,8.071,7.74816,2.25988,8.071,0.0,0.0,0.0,136.17
2020-11-22 02:30:00,64.688112,81.708616,104.2154007945,8.498112,2.478616,8.8522,56.19,79.23,97.1324302177,136.32,80.518112,32.868616,86.968455648,8.498112,2.478616,8.8522,72.02,30.39,78.1692554653,133.27,76.928112,31.258616,83.0363504143,8.498112,2.478616,8.8522,68.43,28.78,74.2357952742,135.54,61.218112,45.528616,76.2922808135,8.498112,2.478616,8.8522,52.72,43.05,68.063947138,136.32,8.498112,2.478616,8.8522,8.498112,2.478616,8.8522,0.0,0.0,0.0,136.4
2020-11-22 03:00:00,63.483376,81.825568,103.564292142,8.453376,2.465568,8.8056,55.03,79.36,96.5728248525,136.77,78.943376,32.865568,85.5114154616,8.453376,2.465568,8.8056,70.49,30.4,76.7658784878,133.85,75.443376,31.265568,81.6654071479,8.453376,2.465568,8.8056,66.99,28.8,72.918448283,136.01,60.123376,46.215568,75.833363813,8.453376,2.465568,8.8056,51.67,43.75,67.7041461064,136.77,8.453376,2.465568,8.8056,8.453376,2.465568,8.8056,0.0,0.0,0.0,136.84
2020-11-22 03:30:00,61.666176,83.030968,103.4256201793,8.746176,2.550968,9.1106,52.92,80.48,96.3200747508,137.19,77.086176,33.530968,84.063097405,8.746176,2.550968,9.1106,68.34,30.98,75.0340989151,134.32,73.696176,31.910968,80.3083821012,8.746176,2.550968,9.1106,64.95,29.36,71.2777111024,136.43,58.496176,46.000968,74.4170119231,8.746176,2.550968,9.1106,49.75,43.45,66.0527440762,137.19,8.746176,2.550968,9.1106,8.746176,2.550968,9.1106,0.0,0.0,0.0,137.27
2020-11-22 04:00:00,60.126208,83.520144,102.9114927607,8.606208,2.510144,8.9648,51.52,81.01,96.0048462318,137.54,75.806208,33.620144,82.9270477825,8.606208,2.510144,8.9648,67.2,31.11,74.0518203693,134.74,72.486208,32.000144,79.2354691173,8.606208,2.510144,8.9648,63.88,29.49,70.358471416,136.78,57.086208,46.120144,73.3887104833,8.606208,2.510144,8.9648,48.48,43.61,65.2084542065,137.54,8.606208,2.510144,8.9648,8.606208,2.510144,8.9648,0.0,0.0,0.0,137.62
2020-11-22 04:30:00,59.499248,83.426864,102.4704940431,8.629248,2.516864,8.9888,50.87,80.91,95.5729302679,137.38,74.899248,33.736864,82.146657531,8.629248,2.516864,8.9888,66.27,31.22,73.2557253735,134.59,71.629248,32.096864,78.491769299,8.629248,2.516864,8.9888,63.0,29.58,69.598681022,136.62,56.509248,46.056864,72.9008218818,8.629248,2.516864,8.9888,47.88,43.54,64.71650485,137.38,8.629248,2.516864,8.9888,8.629248,2.516864,8.9888,0.0,0.0,0.0,137.45
2020-11-22 05:00:00,60.129152,83.244336,102.6895048012,7.969152,2.3243359999999997,8.3012,52.16,80.92,96.274150217,137.35,74.749152,33.774336,82.0252491429,7.969152,2.3243359999999997,8.3012,66.78,31.45,73.8151129512,134.59,71.439152,32.134336,78.3336963805,7.969152,2.3243359999999997,8.3012,63.47,29.81,70.1218724793,136.62,57.059152,45.734336,73.1257568598,7.969152,2.3243359999999997,8.3012,49.09,43.41,65.5305745435,137.35,7.969152,2.3243359999999997,8.3012,7.969152,2.3243359999999997,8.3012,0.0,0.0,0.0,137.42
2020-11-22 05:30:00,60.681472,83.142096,102.9312837351,7.961472,2.322096,8.2932,52.72,80.82,96.4949262915,137.32,75.561472,33.612096,82.7001151651,7.961472,2.322096,8.2932,67.6,31.29,74.4904295866,134.51,72.211472,31.972096,78.9728536336,7.961472,2.322096,8.2932,64.25,29.65,70.7614655021,136.58,57.531472,45.742096,73.4997252849,7.961472,2.322096,8.2932,49.57,43.42,65.8975060226,137.32,7.961472,2.322096,8.2932,7.961472,2.322096,8.2932,0.0,0.0,0.0,137.39
2020-11-22 06:00:00,62.493904,82.599472,103.5768353052,6.683904,1.949472,6.9624,55.81,80.65,98.0774112627,136.88,76.773904,33.249472,83.6645667154,6.683904,1.949472,6.9624,70.09,31.3,76.7613060076,133.95,73.293904,31.599472,79.8155560918,6.683904,1.949472,6.9624,66.61,29.65,72.9110046564,136.12,59.073904,44.709472,74.0855115412,6.683904,1.949472,6.9624,52.39,42.76,67.6249192236,136.88,6.683904,1.949472,6.9624,6.683904,1.949472,6.9624,0.0,0.0,0.0,136.95
2020-11-22 06:30:00,65.847104,80.522072,104.0175234485,6.727104,1.962072,7.0074,59.12,78.56,98.3201301871,135.68,80.557104,32.042072,86.6956826083,6.727104,1.962072,7.0074,73.83,30.08,79.7224892988,132.5,76.887104,30.462072,82.7016601529,6.727104,1.962072,7.0074,70.16,28.5,75.7276409246,134.89,62.147104,44.452072,76.4084369732,6.727104,1.962072,7.0074,55.42,42.49,69.8339208408,135.68,6.727104,1.962072,7.0074,6.727104,1.962072,7.0074,0.0,0.0,0.0,135.75
2020-11-22 07:00:00,69.434112,79.286616,105.391951239,6.434112,1.8766159999999998,6.7022,63.0,77.41,99.8063530042,135.34,84.374112,30.666616,89.7743399457,6.434112,1.8766159999999998,6.7022,77.94,28.79,83.0873498193,132.12,80.504112,29.136616,85.6145690922,6.434112,1.8766159999999998,6.7022,74.07,27.26,78.9270074182,134.48,65.364112,44.836616,79.2640477889,6.434112,1.8766159999999998,6.7022,58.93,42.96,72.9267200688,135.34,6.434112,1.8766159999999998,6.7022,6.434112,1.8766159999999998,6.7022,0.0,0.0,0.0,135.4
2020-11-22 07:30:00,72.945344,77.982392,106.7814434877,5.9053439999999995,1.722392,6.1514,67.04,76.26,101.5379200102,134.88,87.975344,29.192392,92.6922699183,5.9053439999999995,1.722392,6.1514,82.07,27.47,86.5452817894,131.52,83.895344,27.702392,88.3507287316,5.9053439999999995,1.722392,6.1514,77.99,25.98,82.2034092967,133.95,68.525344,44.952392,81.9538914075,5.9053439999999995,1.722392,6.1514,62.62,43.23,76.0926888735,134.88,5.9053439999999995,1.722392,6.1514,5.9053439999999995,1.722392,6.1514,0.0,0.0,0.0,134.94
2020-11-22 08:00:00,75.002784,76.173312,106.900846904,6.182784,1.803312,6.4404,68.82,74.37,101.3266465447,134.28,90.382784,28.003312,94.621525704,6.182784,1.803312,6.4404,84.2,26.2,88.1820843482,130.8,86.182784,26.593312,90.1924414855,6.182784,1.803312,6.4404,80.0,24.79,83.7528751745,133.34,70.412784,45.913312,84.0594573468,6.182784,1.803312,6.4404,64.23,44.11,77.9178092608,134.28,6.182784,1.803312,6.4404,6.182784,1.803312,6.4404,0.0,0.0,0.0,134.33
2020-11-22 08:30:00,78.868848,74.669664,108.6087192942,7.198848,2.099664,7.4988,71.67,72.57,101.9950675278,134.28,95.258848,26.909664,98.9867573915,7.198848,2.099664,7.4988,88.06,24.81,91.4882489722,130.77,90.878848,25.569664,94.4074823882,7.198848,2.099664,7.4988,83.68,23.47,86.9090518876,133.34,74.048848,47.709664,88.0877058909,7.198848,2.099664,7.4988,66.85,45.61,80.9270943504,134.28,7.198848,2.099664,7.4988,7.198848,2.099664,7.4988,0.0,0.0,0.0,134.3
2020-11-22 09:00:00,82.444128,74.108704,110.8563676576,9.184128,2.6787039999999998,9.5668,73.26,71.43,102.3194629579,134.21,99.514128,26.308704,102.9330344338,9.184128,2.6787039999999998,9.5668,90.33,23.63,93.3696192559,130.56,95.004128,25.018704,98.2431671257,9.184128,2.6787039999999998,9.5668,85.82,22.34,88.6800315742,133.26,77.454128,49.198704,91.7586749006,9.184128,2.6787039999999998,9.5668,68.27,46.52,82.6129729522,134.21,9.184128,2.6787039999999998,9.5668,9.184128,2.6787039999999998,9.5668,0.0,0.0,0.0,134.24
2020-11-22 09:30:00,83.880352,80.970936,116.5856163013,11.900352,3.470936,12.3962,71.98,77.5,105.7703663603,133.92,104.580352,18.230936,106.1575105769,11.900352,3.470936,12.3962,92.68,14.76,93.8479621516,131.57,99.960352,16.690936,101.3442613892,11.900352,3.470936,12.3962,88.06,13.22,89.0467966858,134.38,79.020352,43.950936,90.4206879286,11.900352,3.470936,12.3962,67.12,40.48,78.3819162818,133.92,11.900352,3.470936,12.3962,11.900352,3.470936,12.3962,0.0,0.0,0.0,133.92
2020-11-22 10:00:00,86.762512,82.067816,119.4272159583,12.232512,3.567816,12.7422,74.53,78.5,108.2449578502,133.53,108.362512,15.317816,109.439798492,12.232512,3.567816,12.7422,96.13,11.75,96.8454407807,131.5,103.502512,14.587816,104.5254723307,12.232512,3.567816,12.7422,91.27,11.02,91.9328738809,134.31,81.662512,42.387816,92.0081127477,12.232512,3.567816,12.7422,69.43,38.82,79.5456931581,133.53,12.232512,3.567816,12.7422,12.232512,3.567816,12.7422,0.0,0.0,0.0,133.52
2020-11-22 10:30:00,88.672192,68.871056,112.27635543,13.752192,4.011056,14.3252,74.92,64.86,99.0950351935,133.98,110.002192,16.851056,111.2854003593,13.752192,4.011056,14.3252,96.25,12.84,97.1026678315,131.39,105.122192,16.091056,106.3465906086,13.752192,4.011056,14.3252,91.37,12.08,92.1650872077,134.19,83.402192,37.081056,91.2739302566,13.752192,4.011056,14.3252,69.65,33.07,77.1021880364,133.98,13.752192,4.011056,14.3252,13.752192,4.011056,14.3252,0.0,0.0,0.0,133.96
2020-11-22 11:00:00,90.242976,45.108368,100.888847654,14.462976,4.218368,15.0656,75.78,40.89,86.1080745343,135.3,111.252976,20.698368,113.1620391594,14.462976,4.218368,15.0656,96.79,16.48,98.1829644083,131.83,106.342976,19.728368,108.1574641367,14.462976,4.218368,15.0656,91.88,15.51,93.1799039493,134.54,84.602976,26.028368,88.5163232901,14.462976,4.218368,15.0656,70.14,21.81,73.452676602,135.3,14.462976,4.218368,15.0656,14.462976,4.218368,15.0656,0.0,0.0,0.0,135.29
2020-11-22 11:30:00,90.388704,45.570872,101.2265883335,15.088704,4.400872,15.7174,75.3,41.17,85.819921347,135.16,111.918704,21.010872,113.8738470732,15.088704,4.400872,15.7174,96.83,16.61,98.2442924551,131.76,106.978704,20.030872,108.8378562018,15.088704,4.400872,15.7174,91.89,15.63,93.2098117153,134.4,84.798704,25.740872,88.6194825724,15.088704,4.400872,15.7174,69.71,21.34,72.9032214652,135.16,15.088704,4.400872,15.7174,15.088704,4.400872,15.7174,0.0,0.0,0.0,135.16
2020-11-22 12:00:00,88.902768,46.341224,100.2557290128,18.072768,5.271224,18.8258,70.83,41.07,81.8757216762,134.89,111.132768,21.901224,113.2702773725,18.072768,5.271224,18.8258,93.06,16.63,94.5342292506,131.49,106.392768,20.921224,108.4302480693,18.072768,5.271224,18.8258,88.32,15.65,89.6958466151,134.14,83.722768,26.521224,87.822987902,18.072768,5.271224,18.8258,65.65,21.25,69.0035144033,134.89,18.072768,5.271224,18.8258,18.072768,5.271224,18.8258,0.0,0.0,0.0,134.88
2020-11-22 12:30:00,90.825152,45.897336,101.7633219177,18.745152,5.4673359999999995,19.5262,72.08,40.43,82.6444874145,135.39,113.265152,21.467336,115.2815734301,18.745152,5.4673359999999995,19.5262,94.52,16.0,95.8646462467,131.94,108.495152,20.527336,110.4199688949,18.745152,5.4673359999999995,19.5262,89.75,15.06,91.0047586668,134.65,85.515152,27.667336,89.8794898902,18.745152,5.4673359999999995,19.5262,66.77,22.2,70.3638607525,135.39,18.745152,5.4673359999999995,19.5262,18.745152,5.4673359999999995,19.5262,0.0,0.0,0.0,135.39
2020-11-22 13:00:00,92.317184,45.132512,102.7589709034,15.677184,4.572512,16.3304,76.64,40.56,86.7110327467,135.22,115.997184,20.302512,117.7605141354,15.677184,4.572512,16.3304,100.32,15.73,101.5457300924,131.77,110.917184,19.362512,112.5945317386,15.677184,4.572512,16.3304,95.24,14.79,96.3815423201,134.41,86.637184,26.452512,90.5855233609,15.677184,4.572512,16.3304,70.96,21.88,74.2566899343,135.22,15.677184,4.572512,16.3304,15.677184,4.572512,16.3304,0.0,0.0,0.0,135.24
2020-11-22 13:30:00,93.167584,45.354712,103.6206958527,14.347584,4.184712,14.9454,78.82,41.17,88.9244696358,135.39,115.437584,20.114712,117.1769492631,14.347584,4.184712,14.9454,101.09,15.93,102.3374467143,132.05,110.277584,19.174712,111.9321897988,14.347584,4.184712,14.9454,95.93,14.99,97.0941038375,134.57,87.267584,25.674712,90.9660489055,14.347584,4.184712,14.9454,72.92,21.49,76.0206978395,135.39,14.347584,4.184712,14.9454,14.347584,4.184712,14.9454,0.0,0.0,0.0,135.42
2020-11-22 14:00:00,92.535568,46.326624,103.4842376225,14.045568,4.096624,14.6308,78.49,42.23,89.1294171416,135.9,114.965568,20.616624,116.799516312,14.045568,4.096624,14.6308,100.92,16.52,102.2631742124,132.76,109.835568,19.636624,111.5770989047,14.045568,4.096624,14.6308,95.79,15.54,97.0423397286,135.07,86.675568,24.996624,90.2080112824,14.045568,4.096624,14.6308,72.63,20.9,75.5772909014,135.9,14.045568,4.096624,14.6308,14.045568,4.096624,14.6308,0.0,0.0,0.0,135.95
2020-11-22 14:30:00,93.444864,46.959752,104.580882172,12.204864,3.559752,12.7134,81.24,43.4,92.1059042624,135.83,115.994864,20.439752,117.7819677888,12.204864,3.559752,12.7134,103.79,16.88,105.153689902,132.62,110.734864,19.439752,112.4282618514,12.204864,3.559752,12.7134,98.53,15.88,99.801479448,134.91,87.344864,23.389752,90.4223742544,12.204864,3.559752,12.7134,75.14,19.83,77.7126019382,135.83,12.204864,3.559752,12.7134,12.204864,3.559752,12.7134,0.0,0.0,0.0,135.87
2020-11-22 15:00:00,96.45592,45.69256,106.7312257139,9.02592,2.63256,9.402,87.43,43.06,97.4585475985,135.63,118.57592,19.09256,120.1031833516,9.02592,2.63256,9.402,109.55,16.46,110.7796646502,132.36,113.02592,18.11256,114.4680017367,9.02592,2.63256,9.402,104.0,15.48,105.1457578792,134.68,89.80592,22.58256,92.6017023774,9.02592,2.63256,9.402,80.78,19.95,83.2070363611,135.63,9.02592,2.63256,9.402,9.02592,2.63256,9.402,0.0,0.0,0.0,135.68
2020-11-22 15:30:00,100.78817599999999,42.971968,109.5666302083,6.178176,1.801968,6.4356,94.61,41.17,103.1795570838,134.35,123.298176,16.751968,124.4309794095,6.178176,1.801968,6.4356,117.12,14.95,118.0703049035,130.77,117.378176,15.841968,118.4424085841,6.178176,1.801968,6.4356,111.2,14.04,112.0828336544,133.35,93.528176,22.371968,96.1666504464,6.178176,1.801968,6.4356,87.35,20.57,89.739330285,134.35,6.178176,1.801968,6.4356,6.178176,1.801968,6.4356,0.0,0.0,0.0,134.42
2020-11-22 16:00:00,105.20512,46.10816,114.8654852112,4.96512,1.4481600000000001,5.172,100.24,44.66,109.7386586395,134.47,131.06512,9.11816,131.3819109406,4.96512,1.4481600000000001,5.172,126.1,7.67,126.3330475371,132.04,124.69512,8.02816,124.9532884913,4.96512,1.4481600000000001,5.172,119.73,6.58,119.9106721689,134.34,97.41512,18.90816,99.2331805355,4.96512,1.4481600000000001,5.172,92.45,17.46,94.0842925254,134.47,4.96512,1.4481600000000001,5.172,4.96512,1.4481600000000001,5.172,0.0,0.0,0.0,134.54
2020-11-22 16:30:00,112.966528,47.396904,122.5067465781,4.446528,1.296904,4.6318,108.52,46.1,117.905896375,134.5,142.266528,2.196904,142.2834894721,4.446528,1.296904,4.6318,137.82,0.9,137.8229385843,132.88,135.206528,2.196904,135.2243750254,4.446528,1.296904,4.6318,130.76,0.9,130.7630972408,135.02,104.466528,17.476904,105.9183536777,4.446528,1.296904,4.6318,100.02,16.18,101.3202487166,134.5,4.446528,1.296904,4.6318,4.446528,1.296904,4.6318,0.0,0.0,0.0,134.56
2020-11-22 17:00:00,121.569408,44.782744,129.5554519179,4.809408,1.402744,5.0098,116.76,43.38,124.558106922,134.07,152.649408,4.922744,152.7287634051,4.809408,1.402744,5.0098,147.84,3.52,147.8818988247,132.12,145.049408,4.962744,145.1342812335,4.809408,1.402744,5.0098,140.24,3.56,140.2851781194,134.41,112.339408,19.562744,114.0300115873,4.809408,1.402744,5.0098,107.53,18.16,109.0526776379,134.07,4.809408,1.402744,5.0098,4.809408,1.402744,5.0098,0.0,0.0,0.0,134.15
2020-11-22 17:30:00,124.198704,43.990872,131.7593066717,5.248704,1.530872,5.4674,118.95,42.46,126.3010455222,133.96,156.138704,6.170872,156.2605981943,5.248704,1.530872,5.4674,150.89,4.64,150.9613251797,131.89,148.358704,6.150872,148.4861551759,5.248704,1.530872,5.4674,143.11,4.62,143.1845539854,134.23,114.788704,20.440872,116.5944930694,5.248704,1.530872,5.4674,109.54,18.91,111.1602433427,133.96,5.248704,1.530872,5.4674,5.248704,1.530872,5.4674,0.0,0.0,0.0,134.04
2020-11-22 18:00:00,121.10552,45.82536,129.4855613325,5.91552,1.72536,6.162,115.19,44.1,123.3432045149,134.44,153.00552,4.68536,153.0772411196,5.91552,1.72536,6.162,147.09,2.96,147.1197801113,132.56,145.40552,4.72536,145.4822816483,5.91552,1.72536,6.162,139.49,3.0,139.5222566475,134.8,111.99552,19.50536,113.6813774054,5.91552,1.72536,6.162,106.08,17.78,107.5597266638,134.44,5.91552,1.72536,6.162,5.91552,1.72536,6.162,0.0,0.0,0.0,134.53
2020-11-22 18:30:00,116.309232,47.714776,125.7160980032,6.359232,1.854776,6.6242,109.95,45.86,119.1307772996,134.44,147.319232,2.6447760000000002,147.3429705047,6.359232,1.854776,6.6242,140.96,0.79,140.9622137312,132.75,140.059232,2.684776,140.0849616861,6.359232,1.854776,6.6242,133.7,0.8300000000000001,133.7025762654,134.94,107.659232,18.044776,109.1610011667,6.359232,1.854776,6.6242,101.3,16.19,102.5856037658,134.44,6.359232,1.854776,6.6242,6.359232,1.854776,6.6242,0.0,0.0,0.0,134.53
2020-11-22 19:00:00,111.766432,49.259376,122.140171303,6.546432,1.909376,6.8192,105.22,47.35,115.3831482496,135.02,141.296432,3.589376,141.3420153953,6.546432,1.909376,6.8192,134.75,1.6800000000000002,134.7604723203,133.64,134.346432,3.319376,134.3874326273,6.546432,1.909376,6.8192,127.8,1.4100000000000001,127.8077779323,135.69,103.516432,17.259376,104.9454036817,6.546432,1.909376,6.8192,96.97,15.35,98.1774077881,135.02,6.546432,1.909376,6.8192,6.546432,1.909376,6.8192,0.0,0.0,0.0,135.09
2020-11-22 19:30:00,106.753728,51.546504,118.5470392567,7.153728,2.086504,7.4518,99.6,49.46,111.2045484681,135.64,135.923728,5.686504,136.0426262653,7.153728,2.086504,7.4518,128.77,3.6,128.8203124511,134.5,129.273728,5.326504,129.3834162321,7.153728,2.086504,7.4518,122.12,3.24,122.1629731138,136.39,98.993728,16.166504,100.3051047301,7.153728,2.086504,7.4518,91.84,14.08,92.9130346076,135.64,7.153728,2.086504,7.4518,7.153728,2.086504,7.4518,0.0,0.0,0.0,135.71
2020-11-22 20:00:00,99.829248,81.186864,128.6747280642,8.149248,2.376864,8.4888,91.68,78.81,120.8976364533,134.45,130.319248,4.286864,130.3897373348,8.149248,2.376864,8.4888,122.17,1.9100000000000001,122.1849295126,134.5,124.039248,4.256864,124.1122714945,8.149248,2.376864,8.4888,115.89,1.88,115.9052479399,136.41,93.089248,28.846864,97.4563987424,8.149248,2.376864,8.4888,84.94,26.47,88.9688962503,134.45,8.149248,2.376864,8.4888,8.149248,2.376864,8.4888,0.0,0.0,0.0,134.52
2020-11-22 20:30:00,98.15152,88.97836,132.4796943935,7.81152,2.27836,8.137,90.34,86.7,125.2126415343,132.86,128.87152,2.70836,128.8999762645,7.81152,2.27836,8.137,121.06,0.43,121.0607636685,133.03,122.65152,2.83836,122.6843577878,7.81152,2.27836,8.137,114.84,0.56,114.8413653698,135.13,91.59152,32.46836,97.1761335771,7.81152,2.27836,8.137,83.78,30.19,89.0534923515,132.86,7.81152,2.27836,8.137,7.81152,2.27836,8.137,0.0,0.0,0.0,132.9
2020-11-22 21:00:00,94.764,89.792,130.5481480527,7.584,2.212,7.9,87.18,87.58,123.5743047725,132.86,124.404,2.912,124.4380768093,7.584,2.212,7.9,116.82,0.7000000000000001,116.8220972248,133.1,118.384,2.702,118.4148312501,7.584,2.212,7.9,110.8,0.49,110.8010834785,135.22,88.504,31.772,94.0341321011,7.584,2.212,7.9,80.92,29.56,86.150101567,132.86,7.584,2.212,7.9,7.584,2.212,7.9,0.0,0.0,0.0,132.9
2020-11-22 21:30:00,90.892096,91.128528,128.7081261254,7.092096,2.068528,7.3876,83.8,89.06,122.2870540981,133.62,119.672096,3.988528,119.7385439891,7.092096,2.068528,7.3876,112.58,1.92,112.5963711671,134.07,113.862096,3.738528,113.9234545523,7.092096,2.068528,7.3876,106.77,1.67,106.7830595179,136.07,84.942096,31.248528,90.5076249552,7.092096,2.068528,7.3876,77.85,29.18,83.1390094961,133.62,7.092096,2.068528,7.3876,7.092096,2.068528,7.3876,0.0,0.0,0.0,133.66
2020-11-22 22:00:00,85.79112,92.55116,126.1975969985,7.58112,2.21116,7.897,78.21,90.34,119.4910862784,133.9,113.75112,5.67116,113.8924025429,7.58112,2.21116,7.897,106.17,3.46,106.2263644299,134.53,108.26112,5.33116,108.3923030967,7.58112,2.21116,7.897,100.68,3.12,100.7283316649,136.46,80.39112,30.771160000000002,86.0790129044,7.58112,2.21116,7.897,72.81,28.56,78.211058681,133.9,7.58112,2.21116,7.897,7.58112,2.21116,7.897,0.0,0.0,0.0,133.94
2020-11-22 22:30:00,80.415408,94.010744,123.7119955026,7.305408,2.130744,7.6098,73.11,91.88,117.4180842119,134.22,106.685408,7.110744,106.9221163294,7.305408,2.130744,7.6098,99.38,4.98,99.5046973766,135.08,101.535408,6.710744,101.7569317676,7.305408,2.130744,7.6098,94.23,4.58,94.3412385969,136.89,75.415408,30.000744,81.1635903861,7.305408,2.130744,7.6098,68.11,27.87,73.591500868,134.22,7.305408,2.130744,7.6098,7.305408,2.130744,7.6098,0.0,0.0,0.0,134.25
2020-11-22 23:00:00,75.708656,94.189608,120.8448710063,7.438656,2.169608,7.7486,68.27,92.02,114.5795500951,134.75,99.588656,10.339608,100.1239626537,7.438656,2.169608,7.7486,92.15,8.17,92.5114663163,135.4,94.828656,9.829608,95.3367462849,7.438656,2.169608,7.7486,87.39,7.66,87.725068823,137.15,71.138656,30.819608,77.5277796326,7.438656,2.169608,7.7486,63.7,28.65,69.8463492246,134.75,7.438656,2.169608,7.7486,7.438656,2.169608,7.7486,0.0,0.0,0.0,134.78
2020-11-22 23:30:00,72.144544,88.387992,114.0932616711,7.844544,2.287992,8.1714,64.3,86.1,107.4602251998,135.01,91.944544,19.847992,94.0624364866,7.844544,2.287992,8.1714,84.1,17.56,85.9136985585,133.95,87.664544,18.837992,89.6657248748,7.844544,2.287992,8.1714,79.82,16.55,81.5176968517,135.93,67.964544,36.727992,77.2536383446,7.844544,2.287992,8.1714,60.12,34.44,69.2858427097,135.01,7.844544,2.287992,8.1714,7.844544,2.287992,8.1714,0.0,0.0,0.0,135.03
2020-11-23 00:00:00,69.142272,88.811496,112.5528124885,7.342272,2.141496,7.6482,61.8,86.67,106.4468360263,135.18,88.712272,20.291496,91.0033626484,7.342272,2.141496,7.6482,81.37,18.15,83.369655151,134.23,84.562272,19.261496,86.7282138289,7.342272,2.141496,7.6482,77.22,17.12,79.0950238637,136.14,65.182272,36.361496,74.6383746771,7.342272,2.141496,7.6482,57.84,34.22,67.2047170963,135.18,7.342272,2.141496,7.6482,7.342272,2.141496,7.6482,0.0,0.0,0.0,135.2
2020-11-23 00:30:00,69.722096,88.783528,112.8879334329,7.692096,2.243528,8.0126,62.03,86.54,106.4748444469,134.85,89.382096,20.523528,91.7080928104,7.692096,2.243528,8.0126,81.69,18.28,83.7103010388,133.8,85.232096,19.483528,87.4306470975,7.692096,2.243528,8.0126,77.54,17.24,79.4334262134,135.79,65.752096,36.033528,74.9783519992,7.692096,2.243528,8.0126,58.06,33.79,67.1768390146,134.85,7.692096,2.243528,8.0126,7.692096,2.243528,8.0126,0.0,0.0,0.0,134.87
2020-11-23 01:00:00,72.040608,88.134344,113.8310669076,7.660608,2.234344,7.9798,64.38,85.9,107.3480060364,134.35,92.370608,20.094344,94.5310101664,7.660608,2.234344,7.9798,84.71,17.86,86.5723033077,133.13,88.080608,19.074344,90.1222730776,7.660608,2.234344,7.9798,80.42,16.84,82.1642379628,135.21,67.850608,35.694344,76.6667542,7.660608,2.234344,7.9798,60.19,33.46,68.8651413997,134.35,7.660608,2.234344,7.9798,7.660608,2.234344,7.9798,0.0,0.0,0.0,134.36
2020-11-23 01:30:00,73.352064,87.689352,114.3238721669,7.232064,2.109352,7.5334,66.12,85.58,108.1470794798,134.39,93.412064,19.639352,95.4542709768,7.232064,2.109352,7.5334,86.18,17.53,87.9448310022,133.13,89.022064,18.639352,90.9524783709,7.232064,2.109352,7.5334,81.79,16.53,83.44366363,135.25,69.002064,35.879352,77.7728277498,7.232064,2.109352,7.5334,61.77,33.77,70.3984786767,134.39,7.232064,2.109352,7.5334,7.232064,2.109352,7.5334,0.0,0.0,0.0,134.4
2020-11-23 02:00:00,72.258,88.194,114.0149121826,7.008,2.044,7.3,65.25,86.15,108.07120338,135.22,91.528,19.844,93.6544666313,7.008,2.044,7.3,84.52,17.8,86.3740146109,134.22,87.228,18.824,89.2360182886,7.008,2.044,7.3,80.22,16.78,81.9561882959,136.15,67.988,36.584,77.205940186,7.008,2.044,7.3,60.98,34.54,70.0826083989,135.22,7.008,2.044,7.3,7.008,2.044,7.3,0.0,0.0,0.0,135.23
2020-11-23 02:30:00,71.117984,88.526912,113.5551927323,6.777984,1.976912,7.0604,64.34,86.55,107.84497253,135.72,90.097984,19.716912,92.2301650203,6.777984,1.976912,7.0604,83.32,17.74,85.1876164709,134.89,85.867984,18.696912,87.8799476249,6.777984,1.976912,7.0604,79.09,16.72,80.8380263242,136.66,66.947984,37.136912,76.5583620159,6.777984,1.976912,7.0604,60.17,35.16,69.6897015347,135.72,6.777984,1.976912,7.0604,6.777984,1.976912,7.0604,0.0,0.0,0.0,135.72
2020-11-23 03:00:00,70.19568,88.82624,113.2145503158,6.05568,1.76624,6.308,64.14,87.06,108.1359477695,136.07,88.73568,19.86624,90.932328667,6.05568,1.76624,6.308,82.68,18.1,84.6380080106,135.31,84.53568,18.83624,86.6088051551,6.05568,1.76624,6.308,78.48,17.07,80.314975565,137.04,66.04568,36.95624,75.6822008242,6.05568,1.76624,6.308,59.99,35.19,69.5495233629,136.07,6.05568,1.76624,6.308,6.05568,1.76624,6.308,0.0,0.0,0.0,136.08
2020-11-23 03:30:00,69.593072,88.995896,112.9755069705,6.123072,1.785896,6.3782,63.47,87.21,107.8611375798,136.39,87.613072,20.225896,89.9173912782,6.123072,1.785896,6.3782,81.49,18.44,83.5503064028,135.74,83.493072,19.185896,85.6690823887,6.123072,1.785896,6.3782,77.37,17.4,79.3024394328,137.42,65.493072,37.305896,75.3728887357,6.123072,1.785896,6.3782,59.37,35.52,69.1842995195,136.39,6.123072,1.785896,6.3782,6.123072,1.785896,6.3782,0.0,0.0,0.0,136.4
2020-11-23 04:00:00,68.721152,89.125336,112.5429795648,6.121152,1.785336,6.3762,62.6,87.34,107.457133779,136.58,86.811152,20.185336,89.1270099409,6.121152,1.785336,6.3762,80.69,18.4,82.7613200716,136.0,82.711152,19.135336,84.8957934706,6.121152,1.785336,6.3762,76.59,17.35,78.5305711172,137.6,64.691152,37.595336,74.822152041,6.121152,1.785336,6.3762,58.57,35.81,68.6498434084,136.58,6.121152,1.785336,6.3762,6.121152,1.785336,6.3762,0.0,0.0,0.0,136.58
2020-11-23 04:30:00,69.046736,89.109048,112.729207341,5.996736,1.749048,6.2466,63.05,87.36,107.7361225402,136.38,87.156736,20.459048,89.5258022876,5.996736,1.749048,6.2466,81.16,18.71,83.2887129208,135.69,83.036736,19.399048,85.2726368118,5.996736,1.749048,6.2466,77.04,17.65,79.0359671289,137.41,64.996736,36.979048,74.7798480985,5.996736,1.749048,6.2466,59.0,35.23,68.7179226985,136.38,5.996736,1.749048,6.2466,5.996736,1.749048,6.2466,0.0,0.0,0.0,136.39
2020-11-23 05:00:00,69.604768,89.097224,113.0625448716,5.784768,1.687224,6.0258,63.82,87.41,108.2289263552,136.26,88.044768,20.147224,90.3204949448,5.784768,1.687224,6.0258,82.26,18.46,84.305866937,135.48,83.874768,19.097224,86.0213965915,5.784768,1.687224,6.0258,78.09,17.41,80.0072259237,137.23,65.484768,36.657224,75.0466982045,5.784768,1.687224,6.0258,59.7,34.97,69.1880835115,136.26,5.784768,1.687224,6.0258,5.784768,1.687224,6.0258,0.0,0.0,0.0,136.27
2020-11-23 05:30:00,72.497152,88.243336,114.2047433188,5.497152,1.603336,5.7262,67.0,86.64,109.523922501,135.63,91.057152,19.323336,93.0848873047,5.497152,1.603336,5.7262,85.56,17.72,87.3756945609,134.63,86.717152,18.303336,88.6277414793,5.497152,1.603336,5.7262,81.22,16.7,82.9191075688,136.51,68.077152,36.223336,77.1143870844,5.497152,1.603336,5.7262,62.58,34.62,71.5178355377,135.63,5.497152,1.603336,5.7262,5.497152,1.603336,5.7262,0.0,0.0,0.0,135.63
2020-11-23 06:00:00,76.329712,87.042416,115.769629511,5.459712,1.592416,5.6872,70.87,85.45,111.0146810111,135.34,95.549712,18.162416,97.2605820373,5.459712,1.592416,5.6872,90.09,16.57,91.6011626564,134.17,91.009712,17.192416,92.6193653954,5.459712,1.592416,5.6872,85.55,15.6,86.9606951444,136.16,71.569712,36.642416,80.4045417006,5.459712,1.592416,5.6872,66.11,35.05,74.8266971074,135.34,5.459712,1.592416,5.6872,5.459712,1.592416,5.6872,0.0,0.0,0.0,135.34
2020-11-23 06:30:00,86.855008,80.213544,118.2286135236,5.395008,1.573544,5.6198,81.46,78.64,113.2253558175,133.18,107.715008,12.253544,108.4097425926,5.395008,1.573544,5.6198,102.32,10.68,102.8758708347,131.31,102.565008,11.573544,103.2159279703,5.395008,1.573544,5.6198,97.17,10.0,97.6832068474,133.74,81.135008,39.623544,90.2934923584,5.395008,1.573544,5.6198,75.74,38.05,84.7605456566,133.18,5.395008,1.573544,5.6198,5.395008,1.573544,5.6198,0.0,0.0,0.0,133.16
2020-11-23 07:00:00,97.300976,44.517368,107.001289638,5.510976,1.6073680000000001,5.7406,91.79,42.91,101.3245883288,134.5,118.320976,14.477368,119.2033873084,5.510976,1.6073680000000001,5.7406,112.81,12.87,113.5417676452,131.06,112.620976,13.697368,113.4508797909,5.510976,1.6073680000000001,5.7406,107.11,12.09,107.7901674551,133.53,90.290976,25.297368,93.7678898918,5.510976,1.6073680000000001,5.7406,84.78,23.69,88.0276348654,134.5,5.510976,1.6073680000000001,5.7406,5.510976,1.6073680000000001,5.7406,0.0,0.0,0.0,134.5
