Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-23 07:30:00,106.914528,44.500904,115.8060739093,5.214528,1.5209039999999998,5.4318,101.7,42.98,110.409104697,135.0,132.914528,6.060904,133.0526448845,5.214528,1.5209039999999998,5.4318,127.7,4.54,127.7806777255,133.1,126.454528,5.470904,126.572818734,5.214528,1.5209039999999998,5.4318,121.24,3.95,121.3043284471,135.22,99.064528,21.020904,101.2702281662,5.214528,1.5209039999999998,5.4318,93.85,19.5,95.8544339089,135.0,5.214528,1.5209039999999998,5.4318,5.214528,1.5209039999999998,5.4318,0.0,0.0,0.0,134.98
2020-11-23 08:00:00,117.012016,36.598088,122.6019246735,5.102016,1.4880879999999999,5.3146,111.91,35.11,117.2883634467,134.14,140.302016,2.788088,140.329715771,5.102016,1.4880879999999999,5.3146,135.2,1.3,135.2062498555,131.27,133.372016,2.718088,133.3997100982,5.102016,1.4880879999999999,5.3146,128.27,1.23,128.2758971904,133.75,108.282016,27.298088,111.6699628256,5.102016,1.4880879999999999,5.3146,103.18,25.81,106.3591486427,134.14,5.102016,1.4880879999999999,5.3146,5.102016,1.4880879999999999,5.3146,0.0,0.0,0.0,134.13
2020-11-23 08:30:00,126.516304,29.567672,129.9254494136,6.746304,1.9676719999999999,7.0274,119.77,27.6,122.9089618376,134.01,148.246304,8.067672,148.4656660011,6.746304,1.9676719999999999,7.0274,141.5,6.1,141.6314230671,131.34,140.976304,7.937672,141.1995925146,6.746304,1.9676719999999999,7.0274,134.23,5.97,134.3626949715,133.79,117.106304,34.627672,122.1186394646,6.746304,1.9676719999999999,7.0274,110.36,32.66,115.0912907218,134.01,6.746304,1.9676719999999999,7.0274,6.746304,1.9676719999999999,7.0274,0.0,0.0,0.0,133.98
2020-11-23 09:00:00,119.657232,32.263776,123.9306435539,8.687232,2.533776,9.0492,110.97,29.73,114.88347923,134.33,146.057232,8.763776,146.3199193182,8.687232,2.533776,9.0492,137.37,6.23,137.5111988167,131.07,138.977232,8.613776,139.24391603,8.687232,2.533776,9.0492,130.29,6.08,130.4317848532,133.82,111.007232,33.523776,115.9588250786,8.687232,2.533776,9.0492,102.32,30.99,106.9100673463,134.33,8.687232,2.533776,9.0492,8.687232,2.533776,9.0492,0.0,0.0,0.0,134.32
2020-11-23 09:30:00,124.290992,30.849456,128.0622490348,10.900992,3.179456,11.3552,113.39,27.67,116.717269502,134.36,148.080992,10.079456,148.4236356682,10.900992,3.179456,11.3552,137.18,6.9,137.3534215082,131.21,141.040992,9.899456,141.3879791688,10.900992,3.179456,11.3552,130.14,6.72,130.31338381,134.04,115.450992,36.029456,120.9423550847,10.900992,3.179456,11.3552,104.55,32.85,109.58934711,134.36,10.900992,3.179456,11.3552,10.900992,3.179456,11.3552,0.0,0.0,0.0,134.37
2020-11-23 10:00:00,124.597152,31.443336,128.5034383405,14.857152,4.333336,15.4762,109.74,27.11,113.0390184848,135.04,147.617152,11.803336,148.0882922628,14.857152,4.333336,15.4762,132.76,7.47,132.9699909754,132.17,140.777152,11.583336,141.252894477,14.857152,4.333336,15.4762,125.92,7.25,126.1285411792,134.77,116.047152,38.323336,122.2113725047,14.857152,4.333336,15.4762,101.19,33.99,106.7461296722,135.04,14.857152,4.333336,15.4762,14.857152,4.333336,15.4762,0.0,0.0,0.0,135.05
2020-11-23 10:30:00,124.965616,30.887888,128.7263252305,15.695616,4.577888,16.3496,109.27,26.31,112.3928334014,134.4,148.695616,12.147888,149.1910097844,15.695616,4.577888,16.3496,133.0,7.57,133.2152577598,131.43,141.875616,11.917888,142.3753014738,15.695616,4.577888,16.3496,126.18,7.34,126.3933067848,134.13,116.485616,38.747888,122.7611402658,15.695616,4.577888,16.3496,100.79,34.17,106.4246822875,134.4,15.695616,4.577888,16.3496,15.695616,4.577888,16.3496,0.0,0.0,0.0,134.39
2020-11-23 11:00:00,122.303696,31.962328,126.4111722374,16.293696,4.752328,16.9726,106.01,27.21,109.4463530685,135.04,146.663696,11.932328,147.1482931463,16.293696,4.752328,16.9726,130.37,7.18,130.5675660338,132.18,139.923696,11.722328,140.413865683,16.293696,4.752328,16.9726,123.63,6.97,123.8263211115,134.77,114.083696,38.572328,120.4280456553,16.293696,4.752328,16.9726,97.79,33.82,103.4730713761,135.04,16.293696,4.752328,16.9726,16.293696,4.752328,16.9726,0.0,0.0,0.0,135.04
2020-11-23 11:30:00,120.043664,32.713152,124.4211862197,17.633664,5.143152,18.3684,102.41,27.57,106.0561785093,134.72,145.143664,12.243152,145.6591156442,17.633664,5.143152,18.3684,127.51,7.1,127.7075177897,131.96,138.573664,12.033152,139.095136872,17.633664,5.143152,18.3684,120.94,6.89,121.1361040318,134.41,112.143664,38.413152,118.5401688118,17.633664,5.143152,18.3684,94.51,33.27,100.1949749239,134.72,17.633664,5.143152,18.3684,17.633664,5.143152,18.3684,0.0,0.0,0.0,134.7
2020-11-23 12:00:00,112.364944,36.920192,118.2750236417,17.074944,4.980192,17.7864,95.29,31.94,100.5004860685,135.48,140.934944,10.090192,141.2956843463,17.074944,4.980192,17.7864,123.86,5.11,123.965364921,132.66,134.564944,9.980192,134.9345337046,17.074944,4.980192,17.7864,117.49,5.0,117.5963439058,134.98,105.114944,34.900192,110.7572790103,17.074944,4.980192,17.7864,88.04,29.92,92.9852031239,135.48,17.074944,4.980192,17.7864,17.074944,4.980192,17.7864,0.0,0.0,0.0,135.48
2020-11-23 12:30:00,112.810016,37.732088,118.952974636,17.150016,5.002088,17.8646,95.66,32.73,101.1043446149,135.54,140.360016,9.422088,140.6759035294,17.150016,5.002088,17.8646,123.21,4.42,123.2892554118,132.49,134.030016,9.352088,134.35589581,17.150016,5.002088,17.8646,116.88,4.35,116.9609203965,135.05,105.510016,34.322088,110.9521031842,17.150016,5.002088,17.8646,88.36,29.32,93.0975402468,135.54,17.150016,5.002088,17.8646,17.150016,5.002088,17.8646,0.0,0.0,0.0,135.54
2020-11-23 13:00:00,118.902176,34.778968,123.8842365787,15.562176000000001,4.538968,16.2106,103.34,30.24,107.6736420857,135.45,142.842176,9.498968,143.157667058,15.562176000000001,4.538968,16.2106,127.28,4.96,127.3766069575,132.72,136.342176,9.418968,136.6671354591,15.562176000000001,4.538968,16.2106,120.78,4.88,120.87854565640001,135.19,110.952176,36.058968,116.6646241684,15.562176000000001,4.538968,16.2106,95.39,31.52,100.4627418499,135.45,15.562176000000001,4.538968,16.2106,15.562176000000001,4.538968,16.2106,0.0,0.0,0.0,135.45
2020-11-23 13:30:00,125.936288,32.915584,130.1667557608,15.756288,4.595584,16.4128,110.18,28.32,113.7613941546,134.62,144.936288,9.765584,145.264910457,15.756288,4.595584,16.4128,129.18,5.17,129.2834146362,132.06,138.266288,9.665583999999999,138.6037153591,15.756288,4.595584,16.4128,122.51,5.07,122.6148645149,134.57,117.366288,37.055584,123.0770566128,15.756288,4.595584,16.4128,101.61,32.46,106.6688506547,134.62,15.756288,4.595584,16.4128,15.756288,4.595584,16.4128,0.0,0.0,0.0,134.61
2020-11-23 14:00:00,119.63488,36.82184,125.1732895373,17.35488,5.06184,18.078,102.28,31.76,107.0976003466,134.5,143.69488,13.86184,144.3619380114,17.35488,5.06184,18.078,126.34,8.8,126.6461037695,132.84,137.22488,14.24184,137.9619429321,17.35488,5.06184,18.078,119.87,9.18,120.221001909,135.24,111.77488,34.26184,116.9080727717,17.35488,5.06184,18.078,94.42,29.2,98.8320615995,134.5,17.35488,5.06184,18.078,17.35488,5.06184,18.078,0.0,0.0,0.0,134.49
2020-11-23 14:30:00,120.362384,37.211112,125.9832145107,13.992384,4.081112,14.5754,106.37,33.13,111.4099358226,134.73,144.862384,13.231112,145.4653657161,13.992384,4.081112,14.5754,130.87,9.15,131.1894789989,133.39,138.112384,13.011112,138.723897183,13.992384,4.081112,14.5754,124.12,8.93,124.4408265,135.68,112.122384,32.091112,116.6244762614,13.992384,4.081112,14.5754,98.13,28.01,102.0492871117,134.73,13.992384,4.081112,14.5754,13.992384,4.081112,14.5754,0.0,0.0,0.0,134.75
2020-11-23 15:00:00,122.581344,35.775392,127.6952018269,10.681344,3.115392,11.1264,111.9,32.66,116.5688020012,135.13,146.021344,13.495392,146.6436446246,10.681344,3.115392,11.1264,135.34,10.38,135.7374671931,133.89,139.021344,13.225392,139.6490067316,10.681344,3.115392,11.1264,128.34,10.11,128.7375924119,136.04,113.871344,32.055392,118.29721527,10.681344,3.115392,11.1264,103.19,28.94,107.1713567144,135.13,10.681344,3.115392,11.1264,10.681344,3.115392,11.1264,0.0,0.0,0.0,135.16
2020-11-23 15:30:00,126.143232,26.456776,128.8878426219,10.343232,3.016776,10.7742,115.8,23.44,118.1485234779,136.1,145.183232,4.516776,145.2534754125,10.343232,3.016776,10.7742,134.84,1.5,134.8483429635,133.06,138.323232,4.446776,138.3946903885,10.343232,3.016776,10.7742,127.98,1.43,127.9879888896,135.34,117.123232,41.216776,124.1639001399,10.343232,3.016776,10.7742,106.78,38.2,113.4072678447,136.1,10.343232,3.016776,10.7742,10.343232,3.016776,10.7742,0.0,0.0,0.0,136.16
2020-11-23 16:00:00,124.695968,28.378824,127.8844872808,10.795968,3.148824,11.2458,113.9,25.23,116.660888476,135.15,149.055968,4.958824,149.1384307678,10.795968,3.148824,11.2458,138.26,1.81,138.2718470984,131.25,142.025968,5.108824,142.1178231926,10.795968,3.148824,11.2458,131.23,1.96,131.2446360809,133.77,115.825968,38.848824,122.1674506132,10.795968,3.148824,11.2458,105.03,35.7,110.9314693854,135.15,10.795968,3.148824,11.2458,10.795968,3.148824,11.2458,0.0,0.0,0.0,135.22
2020-11-23 16:30:00,130.15888,27.66384,133.0662319539,10.29888,3.00384,10.728,119.86,24.66,122.3704833692,135.51,156.36888,6.14384,156.4895312869,10.29888,3.00384,10.728,146.07,3.14,146.1037456741,131.55,148.95888,6.24384,149.089682637,10.29888,3.00384,10.728,138.66,3.24,138.6978485774,133.99,120.77888,39.54384,127.0875805734,10.29888,3.00384,10.728,110.48,36.54,116.3658111302,135.51,10.29888,3.00384,10.728,10.29888,3.00384,10.728,0.0,0.0,0.0,135.59
2020-11-23 17:00:00,135.79528,32.10904,139.5397739714,10.38528,3.02904,10.818,125.41,29.08,128.7373857898,134.57,165.92528,12.53904,166.3983956269,10.38528,3.02904,10.818,155.54,9.51,155.8304581909,131.47,158.01528,12.95904,158.5457833914,10.38528,3.02904,10.818,147.63,9.93,147.9635826817,133.9,125.88528,34.69904,130.5799643805,10.38528,3.02904,10.818,115.5,31.67,119.7632618961,134.57,10.38528,3.02904,10.818,10.38528,3.02904,10.818,0.0,0.0,0.0,134.67
2020-11-23 17:30:00,136.133312,37.507216,141.2057714407,11.853312,3.457216,12.3472,124.28,34.05,128.8600826478,135.54,169.483312,17.207216,170.3545753097,11.853312,3.457216,12.3472,157.63,13.75,158.228566953,133.68,161.333312,16.787216,162.2043408233,11.853312,3.457216,12.3472,149.48,13.33,150.0731798157,135.73,126.333312,31.407216,130.1787960374,11.853312,3.457216,12.3472,114.48,27.95,117.8425767709,135.54,11.853312,3.457216,12.3472,11.853312,3.457216,12.3472,0.0,0.0,0.0,135.64
2020-11-23 18:00:00,133.66384,39.05612,139.2530166029,11.40384,3.32612,11.879,122.26,35.73,127.3740181513,136.17,166.82384,15.30612,167.524538208,11.40384,3.32612,11.879,155.42,11.98,155.8810341254,134.57,158.79384,14.95612,159.4966117113,11.40384,3.32612,11.879,147.39,11.63,147.8481281586,136.47,124.04384,30.29612,127.6899727034,11.40384,3.32612,11.879,112.64,26.97,115.823790734,136.17,11.40384,3.32612,11.879,11.40384,3.32612,11.879,0.0,0.0,0.0,136.29
2020-11-23 18:30:00,129.675824,41.360032,136.1119817544,10.765824,3.140032,11.2144,118.91,38.22,124.901387102,134.35,162.095824,12.000032,162.5394011501,10.765824,3.140032,11.2144,151.33,8.86,151.5891437406,132.27,154.245824,11.740032,154.691960272,10.765824,3.140032,11.2144,143.48,8.6,143.7375051961,134.57,120.345824,26.310032,123.1882102235,10.765824,3.140032,11.2144,109.58,23.17,112.0027914831,134.35,10.765824,3.140032,11.2144,10.765824,3.140032,11.2144,0.0,0.0,0.0,134.46
2020-11-23 19:00:00,125.038368,42.947024,132.2083217599,9.898368,2.887024,10.3108,115.14,40.06,121.9098978754,134.69,156.028368,9.837024,156.3381548501,9.898368,2.887024,10.3108,146.13,6.95,146.2951790046,132.84,148.448368,9.677024,148.7634456288,9.898368,2.887024,10.3108,138.55,6.79,138.7162809478,135.01,116.028368,24.817024,118.6527153543,9.898368,2.887024,10.3108,106.13,21.93,108.3720526704,134.69,9.898368,2.887024,10.3108,9.898368,2.887024,10.3108,0.0,0.0,0.0,134.8
2020-11-23 19:30:00,117.953152,45.886336,126.5642204505,12.433152,3.6263360000000002,12.9512,105.52,42.26,113.6678406586,135.69,148.793152,7.716336,148.9931002542,12.433152,3.6263360000000002,12.9512,136.36,4.09,136.4213242129,134.3,141.723152,7.696336,141.9319745534,12.433152,3.6263360000000002,12.9512,129.29,4.07,129.3540451629,136.24,109.733152,24.396336,112.412391924,12.433152,3.6263360000000002,12.9512,97.3,20.77,99.492124814,135.69,12.433152,3.6263360000000002,12.9512,12.433152,3.6263360000000002,12.9512,0.0,0.0,0.0,135.8
2020-11-23 20:00:00,111.917888,47.939384,121.7530212877,15.117888,4.409384,15.7478,96.8,43.53,106.1371796309,134.95,143.747888,6.619384,143.9002138602,15.117888,4.409384,15.7478,128.63,2.21,128.6489836726,133.42,137.117888,6.689384,137.2809639676,15.117888,4.409384,15.7478,122.0,2.2800000000000002,122.0213030581,135.5,104.407888,23.339384,106.9847368652,15.117888,4.409384,15.7478,89.29,18.93,91.274580251,134.95,15.117888,4.409384,15.7478,15.117888,4.409384,15.7478,0.0,0.0,0.0,135.04
2020-11-23 20:30:00,108.338208,50.561144,119.5558304527,16.118208,4.701144,16.7898,92.22,45.86,102.9935337776,136.16,140.208208,5.211144,140.3050163478,16.118208,4.701144,16.7898,124.09,0.51,124.0910480252,134.93,133.818208,5.351144,133.925156466,16.118208,4.701144,16.7898,117.7,0.65,117.7017948036,136.76,101.218208,22.511144,103.6912592021,16.118208,4.701144,16.7898,85.1,17.81,86.9436949985,136.16,16.118208,4.701144,16.7898,16.118208,4.701144,16.7898,0.0,0.0,0.0,136.27
2020-11-23 21:00:00,104.841376,46.784568,114.8064019318,17.261376,5.034568,17.9806,87.58,41.75,97.022259817,135.99,132.801376,13.504568,133.4862495704,17.261376,5.034568,17.9806,115.54,8.47,115.8500431592,133.37,126.901376,12.834568,127.5487568204,17.261376,5.034568,17.9806,109.64,7.8,109.9171033097,135.48,98.151376,26.474568,101.659211887,17.261376,5.034568,17.9806,80.89,21.44,83.6831267341,135.99,17.261376,5.034568,17.9806,17.261376,5.034568,17.9806,0.0,0.0,0.0,136.09
2020-11-23 21:30:00,99.715904,44.230472,109.0852701508,17.315904,5.050472,18.0374,82.4,39.18,91.2405195075,134.85,125.195904,18.580472,126.5671691953,17.315904,5.050472,18.0374,107.88,13.53,108.7251364681,131.37,119.705904,17.750472,121.0148036757,17.315904,5.050472,18.0374,102.39,12.7,103.1746194565,133.8,93.455904,27.830472,97.5117488521,17.315904,5.050472,18.0374,76.14,22.78,79.4747003769,134.85,17.315904,5.050472,18.0374,17.315904,5.050472,18.0374,0.0,0.0,0.0,134.94
2020-11-23 22:00:00,94.263856,53.183208,108.2318260086,15.713856,4.583208,16.3686,78.55,48.6,92.369164227,134.6,118.203856,18.653208,119.6665940936,15.713856,4.583208,16.3686,102.49,14.07,103.4512687211,131.53,112.993856,17.773208,114.383121204,15.713856,4.583208,16.3686,97.28,13.19,98.170130386,134.01,88.463856,30.513208,93.5783611784,15.713856,4.583208,16.3686,72.75,25.93,77.2329424533,134.6,15.713856,4.583208,16.3686,15.713856,4.583208,16.3686,0.0,0.0,0.0,134.68
2020-11-23 22:30:00,85.923248,90.203864,124.5774523234,13.933248,4.063864,14.5138,71.99,86.14,112.2615682235,133.17,113.553248,5.323864,113.6779822975,13.933248,4.063864,14.5138,99.62,1.26,99.6279679608,133.3,108.463248,4.883864,108.5731472063,13.933248,4.063864,14.5138,94.53,0.8200000000000001,94.533556476,135.57,81.003248,35.313864,88.3662558738,13.933248,4.063864,14.5138,67.07,31.25,73.992887496,133.17,13.933248,4.063864,14.5138,13.933248,4.063864,14.5138,0.0,0.0,0.0,133.24
2020-11-23 23:00:00,78.838768,92.334224,121.413179933,14.208768,4.144224,14.8008,64.63,88.19,109.3366955784,133.38,106.198768,6.314224,106.3863137318,14.208768,4.144224,14.8008,91.99,2.17,92.0155910702,133.66,101.438768,6.064224,101.6198723975,14.208768,4.144224,14.8008,87.23,1.92,87.2511277864,135.86,74.588768,34.004224,81.9742127843,14.208768,4.144224,14.8008,60.38,29.86,67.3599584323,133.38,14.208768,4.144224,14.8008,14.208768,4.144224,14.8008,0.0,0.0,0.0,133.44
2020-11-23 23:30:00,72.207376,94.582568,118.9948205523,15.437376,4.502568,16.0806,56.77,90.08,106.4764729882,133.99,98.887376,8.442568,99.2471162634,15.437376,4.502568,16.0806,83.45,3.94,83.5429596076,134.48,94.597376,8.102568,94.9437473153,15.437376,4.502568,16.0806,79.16,3.6,79.2418172432,136.6,68.647376,33.572568,76.4171417537,15.437376,4.502568,16.0806,53.21,29.07,60.6330685352,133.99,15.437376,4.502568,16.0806,15.437376,4.502568,16.0806,0.0,0.0,0.0,134.06
2020-11-24 00:00:00,70.240912,95.169016,118.2832503992,14.910912,4.349016,15.5322,55.33,90.82,106.3469853828,134.47,95.490912,8.729016,95.8890504433,14.910912,4.349016,15.5322,80.58,4.38,80.6989516661,135.14,91.350912,8.379016,91.7343830434,14.910912,4.349016,15.5322,76.44,4.03,76.5461592766,137.16,66.800912,33.439016,74.7029426133,14.910912,4.349016,15.5322,51.89,29.09,59.4878155592,134.47,14.910912,4.349016,15.5322,14.910912,4.349016,15.5322,0.0,0.0,0.0,134.55
2020-11-24 00:30:00,69.849728,96.034504,118.7502019375,17.329728,5.054504,18.0518,52.52,90.98,105.050991428,133.96,95.909728,9.574504,96.3864464117,17.329728,5.054504,18.0518,78.58,4.52,78.7098901028,134.38,91.889728,9.224504,92.3515759798,17.329728,5.054504,18.0518,74.56,4.17,74.6765190672,136.57,66.649728,33.204504,74.4629124354,17.329728,5.054504,18.0518,49.32,28.15,56.78807005,133.96,17.329728,5.054504,18.0518,17.329728,5.054504,18.0518,0.0,0.0,0.0,134.04
2020-11-24 01:00:00,73.462784,95.363312,120.3783282349,16.022784,4.673312,16.6904,57.44,90.69,107.3500335352,133.96,98.962784,8.593312,99.3351782007,16.022784,4.673312,16.6904,82.94,3.92,83.0325839656,134.32,94.762784,8.253312,95.1215138147,16.022784,4.673312,16.6904,78.74,3.58,78.8213422875,136.54,69.822784,33.183312,77.3068778363,16.022784,4.673312,16.6904,53.8,28.51,60.8872737113,133.96,16.022784,4.673312,16.6904,16.022784,4.673312,16.6904,0.0,0.0,0.0,134.04
2020-11-24 01:30:00,74.133744,95.263592,120.7102479502,15.063744,4.393592,15.6914,59.07,90.87,108.3818333486,134.35,99.423744,7.883592,99.7358104885,15.063744,4.393592,15.6914,84.36,3.49,84.4321603419,134.79,95.103744,7.583592,95.4056234739,15.063744,4.393592,15.6914,80.04,3.19,80.103543617,136.93,70.363744,33.453592,77.9114836683,15.063744,4.393592,15.6914,55.3,29.06,62.4705818766,134.35,15.063744,4.393592,15.6914,15.063744,4.393592,15.6914,0.0,0.0,0.0,134.43
2020-11-24 02:00:00,71.755872,95.556296,119.4985810448,15.655872,4.566296,16.3082,56.1,90.99,106.8942940479,134.76,97.235872,7.996296,97.5641099653,15.655872,4.566296,16.3082,81.58,3.43,81.6520746828,135.36,93.055872,7.6862960000000005,93.3727715123,15.655872,4.566296,16.3082,77.4,3.12,77.4628581967,137.4,68.255872,34.196296,76.3429808339,15.655872,4.566296,16.3082,52.6,29.63,60.371325147,134.76,15.655872,4.566296,16.3082,15.655872,4.566296,16.3082,0.0,0.0,0.0,134.84
2020-11-24 02:30:00,70.49392,94.04156,117.5296037779,15.913920000000001,4.64156,16.576999999999998,54.58,89.4,104.7441473305,134.78,94.50392,11.521560000000001,95.2036619054,15.913920000000001,4.64156,16.576999999999998,78.59,6.88,78.8905729476,134.89,90.48392,11.04156,91.1551195809,15.913920000000001,4.64156,16.576999999999998,74.57,6.4,74.844137379,137.01,67.14392,35.77156,76.0783181846,15.913920000000001,4.64156,16.576999999999998,51.23,31.13,59.9465578662,134.78,15.913920000000001,4.64156,16.576999999999998,15.913920000000001,4.64156,16.576999999999998,0.0,0.0,0.0,134.87
2020-11-24 03:00:00,69.797968,85.979824,110.7442390014,17.827968,5.199824,18.5708,51.97,80.78,96.0535751547,134.38,92.547968,18.169824,94.3147331286,17.827968,5.199824,18.5708,74.72,12.97,75.8373212871,132.69,88.767968,17.409824,90.4591295258,17.827968,5.199824,18.5708,70.94,12.21,71.983107046,135.21,66.687968,43.499824,79.6211012483,17.827968,5.199824,18.5708,48.86,38.3,62.0821198092,134.38,17.827968,5.199824,18.5708,17.827968,5.199824,18.5708,0.0,0.0,0.0,134.47
2020-11-24 03:30:00,66.79728,88.00504,110.4842236738,17.53728,5.11504,18.268,49.26,82.89,96.4225061902,134.82,88.82728,19.92504,91.034569759,17.53728,5.11504,18.268,71.29,14.81,72.8120882821,133.29,85.23728,19.06504,87.3434007353,17.53728,5.11504,18.268,67.7,13.95,69.1223010323,135.71,63.94728,42.34504,76.6965255536,17.53728,5.11504,18.268,46.41,37.23,59.497571379,134.82,17.53728,5.11504,18.268,17.53728,5.11504,18.268,0.0,0.0,0.0,134.91
2020-11-24 04:00:00,67.315376,86.866568,109.8961349735,16.205376,4.726568,16.8806,51.11,82.14,96.7430188696,134.71,88.595376,19.056568,90.621705085,16.205376,4.726568,16.8806,72.39,14.33,73.7947220335,133.14,84.955376,18.236568,86.8906687954,16.205376,4.726568,16.8806,68.75,13.51,70.0648456788,135.62,64.285376,42.366568,76.9904906567,16.205376,4.726568,16.8806,48.08,37.64,61.0610841699,134.71,16.205376,4.726568,16.8806,16.205376,4.726568,16.8806,0.0,0.0,0.0,134.81
2020-11-24 04:30:00,67.98904,86.22972,109.8092626849,15.35904,4.47972,15.999,52.63,81.75,97.2264336485,134.5,89.36904,18.51972,91.2677672533,15.35904,4.47972,15.999,74.01,14.04,75.3299522103,132.88,85.64904,17.69972,87.4587796679,15.35904,4.47972,15.999,70.29,13.22,71.5223915987,135.38,64.82904,42.12972,77.3157017339,15.35904,4.47972,15.999,49.47,37.65,62.1675429786,134.5,15.35904,4.47972,15.999,15.35904,4.47972,15.999,0.0,0.0,0.0,134.6
2020-11-24 05:00:00,67.745968,86.843824,110.1424802118,15.235968,4.443824,15.8708,52.51,82.4,97.7090584337,134.46,88.785968,19.243824,90.847525425,15.235968,4.443824,15.8708,73.55,14.8,75.0242794034,132.81,85.075968,18.403824,87.0437882273,15.235968,4.443824,15.8708,69.84,13.96,71.2215360688,135.38,64.595968,41.223824,76.6292551643,15.235968,4.443824,15.8708,49.36,36.78,61.5562994339,134.46,15.235968,4.443824,15.8708,15.235968,4.443824,15.8708,0.0,0.0,0.0,134.57
2020-11-24 05:30:00,71.170096,85.077528,110.9205496526,14.940096,4.357528,15.5626,56.23,80.72,98.374444344,133.94,91.760096,17.457528,93.405998211,14.940096,4.357528,15.5626,76.82,13.1,77.9289573907,132.12,87.880096,16.677528,89.4485953672,14.940096,4.357528,15.5626,72.94,12.32,73.9731437753,134.76,67.690096,41.927528,79.6232798915,14.940096,4.357528,15.5626,52.75,37.57,64.7616198068,133.94,14.940096,4.357528,15.5626,14.940096,4.357528,15.5626,0.0,0.0,0.0,134.04
2020-11-24 06:00:00,73.644624,83.033432,110.986852707,14.514624,4.233432,15.1194,59.13,78.8,98.5180029233,133.18,95.334624,16.473432,96.7474262969,14.514624,4.233432,15.1194,80.82,12.24,81.7416050735,131.17,91.264624,15.723432,92.6091675145,14.514624,4.233432,15.1194,76.75,11.49,77.6053000767,133.99,69.914624,42.223432,81.6754115932,14.514624,4.233432,15.1194,55.4,37.99,67.17440063,133.18,14.514624,4.233432,15.1194,14.514624,4.233432,15.1194,0.0,0.0,0.0,133.29
2020-11-24 06:30:00,82.564592,87.004256,119.9443721658,13.934592,4.064256,14.5152,68.63,82.94,107.6527774839,133.47,107.884592,8.794256,108.2424322048,13.934592,4.064256,14.5152,93.95,4.73,94.0689927659,133.17,103.154592,8.294256,103.4875090689,13.934592,4.064256,14.5152,89.22,4.23,89.3202177561,135.65,77.994592,38.964256,87.1858338658,13.934592,4.064256,14.5152,64.06,34.9,72.9499389993,133.47,13.934592,4.064256,14.5152,13.934592,4.064256,14.5152,0.0,0.0,0.0,133.57
2020-11-24 07:00:00,90.76728,77.30004,119.2224614014,14.05728,4.10004,14.643,76.71,73.2,106.0314297744,134.48,117.49728,7.18004,117.7164550171,14.05728,4.10004,14.643,103.44,3.08,103.4858444426,134.16,112.24728,7.18004,112.47668577,14.05728,4.10004,14.643,98.19,3.08,98.2382944681,136.48,84.87728,34.77004,91.7229978893,14.05728,4.10004,14.643,70.82,30.67,77.1759113973,134.48,14.05728,4.10004,14.643,14.05728,4.10004,14.643,0.0,0.0,0.0,134.58
2020-11-24 07:30:00,102.427792,59.256856,118.3335436679,15.177792,4.426856,15.8102,87.25,54.83,103.0480053179,134.83,129.297792,9.816856,129.6699258803,15.177792,4.426856,15.8102,114.12,5.39,114.2472165963,133.71,123.467792,9.686856,123.8472076412,15.177792,4.426856,15.8102,108.29,5.26,108.4176724524,136.12,94.697792,31.696856,99.8617168386,15.177792,4.426856,15.8102,79.52,27.27,84.0659461375,134.83,15.177792,4.426856,15.8102,15.177792,4.426856,15.8102,0.0,0.0,0.0,134.94
2020-11-24 08:00:00,105.237104,57.627072,119.982196536,15.967103999999999,4.657072,16.6324,89.27,52.97,103.80247492230001,134.63,134.317104,12.607072,134.9074597321,15.967103999999999,4.657072,16.6324,118.35,7.95,118.6167146738,133.36,128.247104,12.307072,128.8362670431,15.967103999999999,4.657072,16.6324,112.28,7.65,112.5403078901,135.78,97.327104,33.297072,102.8652525239,15.967103999999999,4.657072,16.6324,81.36,28.64,86.2536909355,134.63,15.967103999999999,4.657072,16.6324,15.967103999999999,4.657072,16.6324,0.0,0.0,0.0,134.74
2020-11-24 08:30:00,108.603472,55.853096,122.1240453934,15.473472,4.513096,16.1182,93.13,51.34,106.3437468778,134.75,136.873472,14.173096,137.6053196194,15.473472,4.513096,16.1182,121.4,9.66,121.7837246926,133.41,130.623472,13.783096,131.3486397824,15.473472,4.513096,16.1182,115.15,9.27,115.5225320013,135.89,100.303472,34.703096,106.1371347231,15.473472,4.513096,16.1182,84.83,30.19,90.0420179694,134.75,15.473472,4.513096,16.1182,15.473472,4.513096,16.1182,0.0,0.0,0.0,134.84
2020-11-24 09:00:00,108.460736,55.446048,121.8113110203,16.340736,4.766048,17.0216,92.12,50.68,105.1406524614,134.55,136.850736,15.246048,137.6973707932,16.340736,4.766048,17.0216,120.51,10.48,120.9648316661,133.06,130.640736,14.806048,131.477073895,16.340736,4.766048,17.0216,114.3,10.04,114.7401045842,135.64,100.240736,35.456048,106.326555919,16.340736,4.766048,17.0216,83.9,30.69,89.3369246169,134.55,16.340736,4.766048,17.0216,16.340736,4.766048,17.0216,0.0,0.0,0.0,134.63
2020-11-24 09:30:00,109.221872,54.954296,122.2677061699,18.871872,5.504296,19.6582,90.35,49.45,102.9972087,134.88,139.771872,17.964296,140.9215815025,18.871872,5.504296,19.6582,120.9,12.46,121.5403702479,133.42,133.551872,17.434296,134.6850295754,18.871872,5.504296,19.6582,114.68,11.93,115.2988607923,135.9,101.191872,37.724296,107.9949881595,18.871872,5.504296,19.6582,82.32,32.22,88.4008529371,134.88,18.871872,5.504296,19.6582,18.871872,5.504296,19.6582,0.0,0.0,0.0,134.95
2020-11-24 10:00:00,108.209456,55.779008,121.7398213457,20.979456,6.119008,21.8536,87.23,49.66,100.3752384804,135.07,139.429456,18.639008,140.669775786,20.979456,6.119008,21.8536,118.45,12.52,119.1098354461,133.67,133.349456,18.099008,134.5721052302,20.979456,6.119008,21.8536,112.37,11.98,113.0068020077,136.1,100.499456,38.409008,107.5889982844,20.979456,6.119008,21.8536,79.52,32.29,85.8258381841,135.07,20.979456,6.119008,21.8536,20.979456,6.119008,21.8536,0.0,0.0,0.0,135.14
2020-11-24 10:30:00,109.231728,55.555504,122.547886259,20.761728,6.055504,21.6268,88.47,49.5,101.3764810003,135.67,140.631728,19.015504,141.9114946459,20.761728,6.055504,21.6268,119.87,12.96,120.56856348150001,134.43,134.491728,18.465504,135.7534520312,20.761728,6.055504,21.6268,113.73,12.41,114.4050741882,136.74,101.401728,39.025504,108.6521992591,20.761728,6.055504,21.6268,80.64,32.97,87.1196332637,135.67,20.761728,6.055504,21.6268,20.761728,6.055504,21.6268,0.0,0.0,0.0,135.75
2020-11-24 11:00:00,112.101808,52.995944,123.9975218999,20.831808,6.075944,21.6998,91.27,46.92,102.6240678399,135.54,142.931808,21.225944,144.4992817866,20.831808,6.075944,21.6998,122.1,15.15,123.0363056175,134.27,136.691808,20.555944,138.2287857432,20.831808,6.075944,21.6998,115.86,14.48,116.7613377792,136.63,103.971808,41.285944,111.8689681313,20.831808,6.075944,21.6998,83.14,35.21,90.2884472123,135.54,20.831808,6.075944,21.6998,20.831808,6.075944,21.6998,0.0,0.0,0.0,135.61
2020-11-24 11:30:00,120.391888,49.316384,130.1011622817,20.421888,5.956384,21.2728,99.97,43.36,108.9683004364,135.83,146.441888,22.316384,148.1325337522,20.421888,5.956384,21.2728,126.02,16.36,127.0774960408,135.0,139.961888,21.586384,141.6167435959,20.421888,5.956384,21.2728,119.54,15.63,120.5574904351,137.25,111.351888,44.626384,119.9614817768,20.421888,5.956384,21.2728,90.93,38.67,98.811101603,135.83,20.421888,5.956384,21.2728,20.421888,5.956384,21.2728,0.0,0.0,0.0,135.91
2020-11-24 12:00:00,116.732352,45.066936,125.1298154873,21.212352,6.186936,22.0962,95.52,38.88,103.1296504406,135.59,141.242352,13.486936,141.8848104667,21.212352,6.186936,22.0962,120.03,7.3,120.2517812758,133.03,135.122352,13.056936,135.7517351186,21.212352,6.186936,22.0962,113.91,6.87,114.1169794553,135.63,108.142352,48.676936,118.5926321254,21.212352,6.186936,22.0962,86.93,42.49,96.7585913498,135.59,21.212352,6.186936,22.0962,21.212352,6.186936,22.0962,0.0,0.0,0.0,135.66
2020-11-24 12:30:00,112.608688,44.443784,121.0618294481,21.338688,6.223784,22.2278,91.27,38.22,98.9493875676,135.59,138.958688,10.283784,139.3386995204,21.338688,6.223784,22.2278,117.62,4.06,117.6900505565,132.09,133.018688,10.173784,133.4071858564,21.338688,6.223784,22.2278,111.68,3.95,111.7498317672,134.86,104.488688,49.393784,115.5752214698,21.338688,6.223784,22.2278,83.15,43.17,93.6886940885,135.59,21.338688,6.223784,22.2278,21.338688,6.223784,22.2278,0.0,0.0,0.0,135.66
2020-11-24 13:00:00,122.581488,39.309184,128.7300786415,18.031488,5.259184,18.7828,104.55,34.05,109.9550135283,135.07,142.631488,10.589184,143.024026607,18.031488,5.259184,18.7828,124.6,5.33,124.7139482977,131.87,136.331488,10.419184,136.7290532971,18.031488,5.259184,18.7828,118.3,5.16,118.4124807611,134.64,113.101488,51.429184,124.2453522459,18.031488,5.259184,18.7828,95.07,46.17,105.6880967754,135.07,18.031488,5.259184,18.7828,18.031488,5.259184,18.7828,0.0,0.0,0.0,135.14
2020-11-24 13:30:00,121.485008,40.678544,128.1146014735,19.915008,5.8085439999999995,20.7448,101.57,34.87,107.3889277347,134.83,138.225008,9.538544,138.5537320257,19.915008,5.8085439999999995,20.7448,118.31,3.73,118.3687838917,131.87,132.215008,9.428544,132.5507668118,19.915008,5.8085439999999995,20.7448,112.3,3.62,112.3583303543,134.55,112.285008,50.998544,123.3238602691,19.915008,5.8085439999999995,20.7448,92.37,45.19,102.8316731362,134.83,19.915008,5.8085439999999995,20.7448,19.915008,5.8085439999999995,20.7448,0.0,0.0,0.0,134.9
2020-11-24 14:00:00,118.041488,41.284184,125.0526958438,19.351488,5.644184,20.1578,98.69,35.64,104.9281930655,135.05,137.321488,8.794184,137.6027933538,19.351488,5.644184,20.1578,117.97,3.15,118.0120476901,132.07,131.351488,8.724184,131.6408932903,19.351488,5.644184,20.1578,112.0,3.08,112.0423419962,134.75,109.141488,50.354184,120.197372056,19.351488,5.644184,20.1578,89.79,44.71,100.3056738176,135.05,19.351488,5.644184,20.1578,19.351488,5.644184,20.1578,0.0,0.0,0.0,135.12
2020-11-24 14:30:00,116.792048,41.617264,123.9853988939,17.922048,5.227264,18.6688,98.87,36.39,105.3542073199,134.91,136.232048,8.037264,136.4689287526,17.922048,5.227264,18.6688,118.31,2.81,118.343365678,131.95,130.242048,7.987264,130.4867328637,17.922048,5.227264,18.6688,112.32,2.76,112.3539051391,134.56,107.892048,49.197264,118.5793607957,17.922048,5.227264,18.6688,89.97,43.97,100.1397114036,134.91,17.922048,5.227264,18.6688,17.922048,5.227264,18.6688,0.0,0.0,0.0,134.98
2020-11-24 15:00:00,120.036544,38.948992,126.1974479666,14.636544,4.268992,15.2464,105.4,34.68,110.9588320054,134.69,139.576544,8.298992,139.8230485406,14.636544,4.268992,15.2464,124.94,4.03,125.0049779009,131.77,133.246544,8.198992,133.4985578864,14.636544,4.268992,15.2464,118.61,3.93,118.6750900568,134.35,110.486544,49.438992,121.0433407298,14.636544,4.268992,15.2464,95.85,45.17,105.960140619,134.69,14.636544,4.268992,15.2464,14.636544,4.268992,15.2464,0.0,0.0,0.0,134.77
2020-11-24 15:30:00,121.904016,40.079088,128.3235068561,12.374016,3.609088,12.8896,109.53,36.47,115.442114499,134.94,141.184016,6.429088,141.3303206902,12.374016,3.609088,12.8896,128.81,2.8200000000000003,128.8408650235,132.14,134.674016,6.389088,134.8254836114,12.374016,3.609088,12.8896,122.3,2.7800000000000002,122.3315919949,134.56,111.904016,47.329088,121.5012401905,12.374016,3.609088,12.8896,99.53,43.72,108.7090580403,134.94,12.374016,3.609088,12.8896,12.374016,3.609088,12.8896,0.0,0.0,0.0,135.02
2020-11-24 16:00:00,126.57112,39.25116,132.5175534765,12.86112,3.75116,13.397,113.71,35.5,119.1226850772,133.88,147.44112,7.52116,147.632827361,12.86112,3.75116,13.397,134.58,3.77,134.6327942962,130.74,140.64112,7.44116,140.8378340397,12.86112,3.75116,13.397,127.78,3.69,127.8332683616,133.38,116.14112,47.12116,125.3362017719,12.86112,3.75116,13.397,103.28,43.37,112.0165849328,133.88,12.86112,3.75116,13.397,12.86112,3.75116,13.397,0.0,0.0,0.0,133.98
2020-11-24 16:30:00,127.348208,42.431144,134.2310249606,13.478208,3.9311439999999997,14.0398,113.87,38.5,120.202441323,133.71,154.898208,13.141144,155.4546381014,13.478208,3.9311439999999997,14.0398,141.42,9.21,141.7195840383,131.05,147.748208,13.461144,148.3601542362,13.478208,3.9311439999999997,14.0398,134.27,9.53,134.6077776356,133.62,116.888208,44.591144,125.1048491973,13.478208,3.9311439999999997,14.0398,103.41,40.66,111.1164420777,133.71,13.478208,3.9311439999999997,14.0398,13.478208,3.9311439999999997,14.0398,0.0,0.0,0.0,133.8
2020-11-24 17:00:00,130.475728,48.407504,139.1660951548,12.265728,3.5775040000000002,12.7768,118.21,44.83,126.4252071385,133.34,162.295728,19.507504,163.4638982753,12.265728,3.5775040000000002,12.7768,150.03,15.93,150.87334357,131.77,154.585728,18.857504,155.7316690927,12.265728,3.5775040000000002,12.7768,142.32,15.28,143.1379083262,134.22,119.585728,38.107504,125.5106696755,12.265728,3.5775040000000002,12.7768,107.32,34.53,112.7382069221,133.34,12.265728,3.5775040000000002,12.7768,12.265728,3.5775040000000002,12.7768,0.0,0.0,0.0,133.44
2020-11-24 17:30:00,134.02248,48.50864,142.5310959054,10.45248,3.04864,10.888,123.57,45.46,131.6668390294,134.06,165.70248,19.14864,166.8052226161,10.45248,3.04864,10.888,155.25,16.1,156.0825823082,132.62,157.70248,18.46864,158.7802344802,10.45248,3.04864,10.888,147.25,15.42,148.0551886966,134.91,122.59248,37.87864,128.310979736,10.45248,3.04864,10.888,112.14,34.83,117.4244799861,134.06,10.45248,3.04864,10.888,10.45248,3.04864,10.888,0.0,0.0,0.0,134.17
2020-11-24 18:00:00,132.161856,50.082208,141.3328827256,10.841856,3.162208,11.2936,121.32,46.92,130.0770110358,134.3,164.801856,18.022208,165.7843530682,10.841856,3.162208,11.2936,153.96,14.86,154.6754705828,132.9,156.861856,17.402208,157.824201918,10.841856,3.162208,11.2936,146.02,14.24,146.7127056529,135.15,120.951856,36.882208,126.4501828263,10.841856,3.162208,11.2936,110.11,33.72,115.1575030122,134.3,10.841856,3.162208,11.2936,10.841856,3.162208,11.2936,0.0,0.0,0.0,134.41
2020-11-24 18:30:00,128.553232,52.051776,138.6914591545,9.503232,2.771776,9.8992,119.05,49.28,128.8465013107,134.44,159.743232,15.201776,160.4649312571,9.503232,2.771776,9.8992,150.24,12.43,150.7533167131,133.2,151.993232,14.691776,152.7016399907,9.503232,2.771776,9.8992,142.49,11.92,142.9877145072,135.37,117.573232,34.651776,122.5732860899,9.503232,2.771776,9.8992,108.07,31.88,112.6741287963,134.44,9.503232,2.771776,9.8992,9.503232,2.771776,9.8992,0.0,0.0,0.0,134.55
2020-11-24 19:00:00,126.399856,54.581208,137.6809059513,8.609856,2.511208,8.9686,117.79,52.07,128.7857484351,135.35,155.349856,11.901208,155.8050593244,8.609856,2.511208,8.9686,146.74,9.39,147.0401295565,134.53,147.809856,11.571208,148.2620868102,8.609856,2.511208,8.9686,139.2,9.06,139.494528925,136.49,115.519856,32.841208,120.0973857882,8.609856,2.511208,8.9686,106.91,30.33,111.1290106138,135.35,8.609856,2.511208,8.9686,8.609856,2.511208,8.9686,0.0,0.0,0.0,135.47
2020-11-24 19:30:00,127.966544,52.538992,138.3321440002,8.156544,2.378992,8.4964,119.81,50.16,129.8863414682,134.83,151.326544,10.388992,151.6827415158,8.156544,2.378992,8.4964,143.17,8.01,143.3938945702,134.38,143.936544,10.128992,144.2924986879,8.156544,2.378992,8.4964,135.78,7.75,136.0009959522,136.36,116.866544,33.778992,121.6503572006,8.156544,2.378992,8.4964,108.71,31.4,113.1539840218,134.83,8.156544,2.378992,8.4964,8.156544,2.378992,8.4964,0.0,0.0,0.0,134.95
2020-11-24 20:00:00,122.612416,54.530288,134.1914932726,9.052416,2.640288,9.4296,113.56,51.89,124.8536971819,133.95,145.202416,8.170288,145.4320983079,9.052416,2.640288,9.4296,136.15,5.53,136.2622596319,133.35,138.182416,8.090288,138.4190480083,9.052416,2.640288,9.4296,129.13,5.45,129.2449588959,135.5,112.112416,31.570288,116.4726444525,9.052416,2.640288,9.4296,103.06,28.93,107.0434888258,133.95,9.052416,2.640288,9.4296,9.052416,2.640288,9.4296,0.0,0.0,0.0,134.08
2020-11-24 20:30:00,119.074944,55.515192,131.3802832673,10.474944,3.055192,10.9114,108.6,52.46,120.6068472351,134.02,141.924944,7.595192,142.128029153,10.474944,3.055192,10.9114,131.45,4.54,131.5283775464,133.52,135.144944,7.555192,135.3559633519,10.474944,3.055192,10.9114,124.67,4.5,124.7511879703,135.65,109.084944,31.585192,113.5656169849,10.474944,3.055192,10.9114,98.61,28.53,102.6542400488,134.02,10.474944,3.055192,10.9114,10.474944,3.055192,10.9114,0.0,0.0,0.0,134.15
2020-11-24 21:00:00,114.266144,57.401792,127.8738338732,10.086144,2.941792,10.5064,104.18,54.46,117.5557910101,133.66,136.386144,5.241792,136.4868369425,10.086144,2.941792,10.5064,126.3,2.3,126.3209404652,133.11,129.906144,5.311792,130.0146967969,10.086144,2.941792,10.5064,119.82,2.37,119.8434366163,135.32,104.706144,29.341792,108.7396769773,10.086144,2.941792,10.5064,94.62,26.4,98.2339269295,133.66,10.086144,2.941792,10.5064,10.086144,2.941792,10.5064,0.0,0.0,0.0,133.79
2020-11-24 21:30:00,110.354224,59.006232,125.1390833013,9.244223999999999,2.696232,9.6294,101.11,56.31,115.7326583122,133.82,130.484224,3.656232,130.5354386568,9.244223999999999,2.696232,9.6294,121.24,0.96,121.2438006663,133.54,124.254224,3.786232,124.3118969954,9.244223999999999,2.696232,9.6294,115.01,1.09,115.015165087,135.66,101.244224,29.136232,105.3532766862,9.244223999999999,2.696232,9.6294,92.0,26.44,95.7239447578,133.82,9.244223999999999,2.696232,9.6294,9.244223999999999,2.696232,9.6294,0.0,0.0,0.0,133.95
2020-11-24 22:00:00,93.645872,75.166296,120.0813116059,10.855872,3.166296,11.3082,82.79,72.0,109.7186588507,134.09,120.815872,4.136296,120.8866571286,10.855872,3.166296,11.3082,109.96,0.97,109.9642782907,134.17,115.175872,4.086296,115.248337541,10.855872,3.166296,11.3082,104.32,0.92,104.3240566696,136.18,88.765872,30.756296,93.9432263421,10.855872,3.166296,11.3082,77.91,27.59,82.6509298193,134.09,10.855872,3.166296,11.3082,10.855872,3.166296,11.3082,0.0,0.0,0.0,134.22
2020-11-24 22:30:00,84.537104,79.812072,116.260435186,12.007104,3.502072,12.5074,72.53,76.31,105.2797083963,134.87,112.067104,6.662072,112.2649500168,12.007104,3.502072,12.5074,100.06,3.16,100.1098856257,135.11,106.937104,6.362072,107.1261880776,12.007104,3.502072,12.5074,94.93,2.86,94.9730724995,136.96,80.427104,28.332072,85.2714803533,12.007104,3.502072,12.5074,68.42,24.83,72.7861614594,134.87,12.007104,3.502072,12.5074,12.007104,3.502072,12.5074,0.0,0.0,0.0,135.0
2020-11-24 23:00:00,79.780112,80.769616,113.5279575238,11.690112,3.4096159999999998,12.1772,68.09,77.36,103.0573515088,134.41,106.510112,8.259616,106.8298891449,11.690112,3.4096159999999998,12.1772,94.82,4.85,94.9439566271,134.57,101.660112,7.879616,101.9650269463,11.690112,3.4096159999999998,12.1772,89.97,4.47,90.0809735738,136.53,75.990112,26.509616,80.481406935,11.690112,3.4096159999999998,12.1772,64.3,23.1,68.3234952268,134.41,11.690112,3.4096159999999998,12.1772,11.690112,3.4096159999999998,12.1772,0.0,0.0,0.0,134.55
2020-11-24 23:30:00,75.470128,79.126704,109.347041598,10.480128,3.056704,10.9168,64.99,76.07,100.0517116295,135.24,99.650128,11.836704,100.3506630372,10.480128,3.056704,10.9168,89.17,8.78,89.6012126034,135.12,95.080128,11.296704,95.7488708119,10.480128,3.056704,10.9168,84.6,8.24,85.0003388229,136.95,71.930128,28.456704,77.3545558881,10.480128,3.056704,10.9168,61.45,25.4,66.4925747734,135.24,10.480128,3.056704,10.9168,10.480128,3.056704,10.9168,0.0,0.0,0.0,135.38
2020-11-25 00:00:00,72.832784,73.633312,103.568716615,10.262784,2.993312,10.6904,62.57,70.64,94.3663843749,135.02,93.002784,20.433312,95.220995957,10.262784,2.993312,10.6904,82.74,17.44,84.5580345089,133.32,88.832784,19.443312,90.9357239742,10.262784,2.993312,10.6904,78.57,16.45,80.2735784676,135.48,69.482784,33.103312,76.9654892647,10.262784,2.993312,10.6904,59.22,30.11,66.4350848573,135.02,10.262784,2.993312,10.6904,10.262784,2.993312,10.6904,0.0,0.0,0.0,135.15
2020-11-25 00:30:00,73.6232,73.5226,104.0478173197,9.6432,2.8125999999999998,10.045,63.98,70.71,95.3590294623,134.96,93.3832,20.1326,95.5287581046,9.6432,2.8125999999999998,10.045,83.74,17.32,85.5123967621,133.23,89.1832,19.1526,91.2165842871,9.6432,2.8125999999999998,10.045,79.54,16.34,81.2010295501,135.38,70.1832,32.8226,77.4790593193,9.6432,2.8125999999999998,10.045,60.54,30.01,67.5699023234,134.96,9.6432,2.8125999999999998,10.045,9.6432,2.8125999999999998,10.045,0.0,0.0,0.0,135.08
2020-11-25 01:00:00,76.76488,73.16184,106.0448095552,8.71488,2.54184,9.078,68.05,70.62,98.0713357715,135.1,96.26488,19.61184,98.2423095698,8.71488,2.54184,9.078,87.55,17.07,89.1985840695,133.38,91.86488,18.64184,93.7372624734,8.71488,2.54184,9.078,83.15,16.1,84.6943475091,135.49,73.03488,32.89184,80.0997305564,8.71488,2.54184,9.078,64.32,30.35,71.1209174575,135.1,8.71488,2.54184,9.078,8.71488,2.54184,9.078,0.0,0.0,0.0,135.21
2020-11-25 01:30:00,76.695904,72.630472,105.6288178165,10.835904,3.160472,11.2874,65.86,69.47,95.7268013672,134.98,97.385904,19.080472,99.2374864134,10.835904,3.160472,11.2874,86.55,15.92,88.001982364,133.19,93.015904,18.150472,94.7702381065,10.835904,3.160472,11.2874,82.18,14.99,83.5359353811,135.34,73.125904,34.430472,80.8260801843,10.835904,3.160472,11.2874,62.29,31.27,69.6983285309,134.98,10.835904,3.160472,11.2874,10.835904,3.160472,11.2874,0.0,0.0,0.0,135.09
2020-11-25 02:00:00,74.153216,73.499688,104.4073923592,11.073216,3.229688,11.5346,63.08,70.27,94.4296526521,135.4,94.823216,19.879688,96.8846958377,11.073216,3.229688,11.5346,83.75,16.65,85.3890215426,133.73,90.603216,18.949688,92.563672274,11.073216,3.229688,11.5346,79.53,15.72,81.0687319501,135.79,70.793216,34.329688,78.6778679795,11.073216,3.229688,11.5346,59.72,31.1,67.3326696337,135.4,11.073216,3.229688,11.5346,11.073216,3.229688,11.5346,0.0,0.0,0.0,135.51
2020-11-25 02:30:00,75.248016,72.446088,104.4542942078,9.038016,2.636088,9.4146,66.21,69.81,96.2143450843,135.67,94.358016,18.886088,96.2295147208,9.038016,2.636088,9.4146,85.32,16.25,86.8536982517,134.11,90.078016,17.946088,91.848304508,9.038016,2.636088,9.4146,81.04,15.31,82.4734969551,136.09,71.658016,34.586088,79.5680132981,9.038016,2.636088,9.4146,62.62,31.95,70.2998357039,135.67,9.038016,2.636088,9.4146,9.038016,2.636088,9.4146,0.0,0.0,0.0,135.77
2020-11-25 03:00:00,72.981552,73.447536,103.5415253741,9.591552,2.797536,9.9912,63.39,70.65,94.9195164337,136.28,91.871552,19.677536,93.9552419502,9.591552,2.797536,9.9912,82.28,16.88,83.9936473788,134.84,87.711552,18.727536,89.6885553395,9.591552,2.797536,9.9912,78.12,15.93,79.7276570583,136.75,69.591552,34.787536,77.8020357749,9.591552,2.797536,9.9912,60.0,31.99,67.9952946901,136.28,9.591552,2.797536,9.9912,9.591552,2.797536,9.9912,0.0,0.0,0.0,136.39
2020-11-25 03:30:00,70.754912,74.866016,103.0105719033,9.894912,2.8860159999999997,10.3072,60.86,71.98,94.2605962213,136.78,88.724912,20.796016,91.1294918831,9.894912,2.8860159999999997,10.3072,78.83,17.91,80.8389571927,135.36,84.774912,19.786016,87.0532718154,9.894912,2.8860159999999997,10.3072,74.88,16.9,76.763431398,137.26,67.554912,34.376016,75.798262588,9.894912,2.8860159999999997,10.3072,57.66,31.49,65.6985212923,136.78,9.894912,2.8860159999999997,10.3072,9.894912,2.8860159999999997,10.3072,0.0,0.0,0.0,136.87
2020-11-25 04:00:00,70.173888,73.237384,101.430217254,9.933888,2.8973839999999997,10.3478,60.24,70.34,92.6097899792,136.87,87.593888,23.017384,90.5675945422,9.933888,2.8973839999999997,10.3478,77.66,20.12,80.2239989031,134.89,83.693888,21.937384,86.5211864535,9.933888,2.8973839999999997,10.3478,73.76,19.04,76.1778130429,136.94,67.033888,35.967384,76.0736146913,9.933888,2.8973839999999997,10.3478,57.1,33.07,65.9851111994,136.87,9.933888,2.8973839999999997,10.3478,9.933888,2.8973839999999997,10.3478,0.0,0.0,0.0,136.97
2020-11-25 04:30:00,71.689104,64.083072,96.15595535,8.719104,2.543072,9.0824,62.97,61.54,88.0476717466,135.84,86.649104,29.823072,91.6377806776,8.719104,2.543072,9.0824,77.93,27.28,82.5668414074,131.81,82.779104,28.363072,87.5033937189,8.719104,2.543072,9.0824,74.06,25.82,78.431855773,134.37,68.379104,42.413072,80.4647161203,8.719104,2.543072,9.0824,59.66,39.87,71.7560624616,135.84,8.719104,2.543072,9.0824,8.719104,2.543072,9.0824,0.0,0.0,0.0,135.92
2020-11-25 05:00:00,71.783696,64.212328,96.3126267869,8.613696000000001,2.512328,8.9726,63.17,61.7,88.302541866,135.71,86.623696,29.732328,91.5842564909,8.613696000000001,2.512328,8.9726,78.01,27.22,82.62256653,131.57,82.743696,28.282328,87.4437493755,8.613696000000001,2.512328,8.9726,74.13,25.77,78.4815252145,134.22,68.473696,42.092328,80.3766826907,8.613696000000001,2.512328,8.9726,59.86,39.58,71.7620791226,135.71,8.613696000000001,2.512328,8.9726,8.613696000000001,2.512328,8.9726,0.0,0.0,0.0,135.79
2020-11-25 05:30:00,74.621424,62.930832,97.6147864619,8.471424,2.470832,8.8244,66.15,60.46,89.617152934,134.98,89.731424,28.610832,94.1823134182,8.471424,2.470832,8.8244,81.26,26.14,85.360923144,130.62,85.681424,27.200832,89.8954486065,8.471424,2.470832,8.8244,77.21,24.73,81.0737750447,133.45,71.071424,42.080832,82.5950587578,8.471424,2.470832,8.8244,62.6,39.61,74.079093542,134.98,8.471424,2.470832,8.8244,8.471424,2.470832,8.8244,0.0,0.0,0.0,135.06
2020-11-25 06:00:00,76.950736,62.666048,99.2393538012,8.900736,2.596048,9.2716,68.05,60.07,90.7700798722,134.74,92.620736,28.286048,96.8436949349,8.900736,2.596048,9.2716,83.72,25.69,87.5729096239,130.39,88.460736,26.896048,92.4591759193,8.900736,2.596048,9.2716,79.56,24.3,83.1882419576,133.19,73.260736,42.206048,84.5487192513,8.900736,2.596048,9.2716,64.36,39.61,75.5722283647,134.74,8.900736,2.596048,9.2716,8.900736,2.596048,9.2716,0.0,0.0,0.0,134.82
2020-11-25 06:30:00,85.219504,59.575272,103.9787329019,8.829504,2.575272,9.1974,76.39,57.0,95.3122872457,135.86,106.399504,13.615272,107.2670969267,8.829504,2.575272,9.1974,97.57,11.04,98.1925990083,134.08,101.599504,11.395272,102.2365464841,8.829504,2.575272,9.1974,92.77,8.82,93.1883324242,136.27,80.199504,28.865272,85.2359335579,8.829504,2.575272,9.1974,71.37,26.29,76.0581422334,135.86,8.829504,2.575272,9.1974,8.829504,2.575272,9.1974,0.0,0.0,0.0,135.94
2020-11-25 07:00:00,94.234128,46.593704,105.123946522,9.304128,2.713704,9.6918,84.93,43.88,95.5958121468,136.86,115.854128,11.133704,116.3878788337,9.304128,2.713704,9.6918,106.55,8.42,106.8821729757,134.85,110.504128,10.553704,111.006950112,9.304128,2.713704,9.6918,101.2,7.84,101.5032295053,136.92,87.754128,23.123704,90.7496152483,9.304128,2.713704,9.6918,78.45,20.41,81.0615235485,136.86,9.304128,2.713704,9.6918,9.304128,2.713704,9.6918,0.0,0.0,0.0,136.95
2020-11-25 07:30:00,106.362096,40.488528,113.8078045,8.772096,2.558528,9.1376,97.59,37.93,104.7019245286,134.49,129.532096,5.058528,129.6308319794,8.772096,2.558528,9.1376,120.76,2.5,120.785875002,131.65,123.402096,4.828528,123.4965261853,8.772096,2.558528,9.1376,114.63,2.27,114.6524740248,134.25,98.802096,26.318528,102.2473427042,8.772096,2.558528,9.1376,90.03,23.76,93.1125045308,134.49,8.772096,2.558528,9.1376,8.772096,2.558528,9.1376,0.0,0.0,0.0,134.56
2020-11-25 08:00:00,110.594128,37.253704,116.7000411731,7.864128,2.293704,8.1918,102.73,34.96,108.515687806,134.23,134.524128,3.433704,134.5679432009,7.864128,2.293704,8.1918,126.66,1.1400000000000001,126.6651301661,131.12,128.084128,3.523704,128.132588889,7.864128,2.293704,8.1918,120.22,1.23,120.2262920496,133.85,102.574128,28.513704,106.4635292049,7.864128,2.293704,8.1918,94.71,26.22,98.2724401854,134.23,7.864128,2.293704,8.1918,7.864128,2.293704,8.1918,0.0,0.0,0.0,134.29
2020-11-25 08:30:00,114.14864,35.42752,119.5199614592,7.08864,2.06752,7.384,107.06,33.36,112.1371178513,134.02,137.95864,4.77752,138.0413381853,7.08864,2.06752,7.384,130.87,2.71,130.8980557533,130.74,131.30864,4.81752,131.3969841267,7.08864,2.06752,7.384,124.22,2.75,124.2504362165,133.57,105.75864,29.52752,109.8032985479,7.08864,2.06752,7.384,98.67,27.46,102.4198247411,134.02,7.08864,2.06752,7.384,7.08864,2.06752,7.384,0.0,0.0,0.0,134.07
