Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-25 09:00:00,122.89528,30.76404,126.6873158742,7.86528,2.29404,8.193,115.03,28.47,118.5008092799,133.16,142.46528,8.45404,142.7158953929,7.86528,2.29404,8.193,134.6,6.16,134.7408831795,130.3,135.65528,8.98404,135.9524474462,7.86528,2.29404,8.193,127.79,6.69,127.964995995,133.19,113.78528,33.43404,118.5956364096,7.86528,2.29404,8.193,105.92,31.14,110.4026539536,133.16,7.86528,2.29404,8.193,7.86528,2.29404,8.193,0.0,0.0,0.0,133.21
2020-11-25 09:30:00,121.498992,38.043456,127.3157869294,7.8289919999999995,2.283456,8.1552,113.67,35.76,119.1622696158,134.11,146.718992,19.293456,147.982093707,7.8289919999999995,2.283456,8.1552,138.89,17.01,139.9277392085,133.31,139.558992,18.613456,140.7947903593,7.8289919999999995,2.283456,8.1552,131.73,16.33,132.7383207668,135.71,112.478992,27.593456,115.8141720834,7.8289919999999995,2.283456,8.1552,104.65,25.31,107.6671658399,134.11,7.8289919999999995,2.283456,8.1552,7.8289919999999995,2.283456,8.1552,0.0,0.0,0.0,134.17
2020-11-25 10:00:00,115.574624,42.518432,123.1475163066,8.154624,2.378432,8.4944,107.42,40.14,114.6746528227,134.8,145.094624,17.698432,146.1700530511,8.154624,2.378432,8.4944,136.94,15.32,137.794288706,133.75,138.064624,17.118432,139.1218211295,8.154624,2.378432,8.4944,129.91,14.74,130.7435493629,136.13,107.114624,24.308432,109.8382562724,8.154624,2.378432,8.4944,98.96,21.93,101.360773971,134.8,8.154624,2.378432,8.4944,8.154624,2.378432,8.4944,0.0,0.0,0.0,134.84
2020-11-25 10:30:00,116.804208,42.509144,124.2990359179,6.614208,1.929144,6.8898,110.19,40.58,117.4247525013,134.85,145.884208,17.049144,146.8770760021,6.614208,1.929144,6.8898,139.27,15.12,140.0883553333,133.79,138.714208,16.479144,139.6896334308,6.614208,1.929144,6.8898,132.1,14.55,132.8988807327,136.16,108.094208,23.499144,110.6190199373,6.614208,1.929144,6.8898,101.48,21.57,103.7470736937,134.85,6.614208,1.929144,6.8898,6.614208,1.929144,6.8898,0.0,0.0,0.0,134.88
2020-11-25 11:00:00,119.446528,41.036904,126.2992499628,6.606528,1.926904,6.8818,112.84,39.11,119.4255320273,134.27,147.956528,18.226904,149.0749952448,6.606528,1.926904,6.8818,141.35,16.3,142.2867263662,133.13,140.676528,17.596904,141.7728343531,6.606528,1.926904,6.8818,134.07,15.67,134.9826425879,135.78,110.486528,24.606904,113.193518339,6.606528,1.926904,6.8818,103.88,22.68,106.3270276082,134.27,6.606528,1.926904,6.8818,6.606528,1.926904,6.8818,0.0,0.0,0.0,134.46
2020-11-25 11:30:00,119.625024,41.545632,126.6340629739,6.705024,1.955632,6.9844,112.92,39.59,119.6590761288,0.003,148.645024,18.175632,149.7521177098,6.705024,1.955632,6.9844,141.94,16.22,142.8637532756,0.003,141.335024,17.545632,142.4199361443,6.705024,1.955632,6.9844,134.63,15.59,135.5296462033,0.003,110.675024,24.175632,113.2846949945,6.705024,1.955632,6.9844,103.97,22.22,106.3178691472,0.003,6.705024,1.955632,6.9844,6.705024,1.955632,6.9844,0.0,0.0,0.0,0.003
2020-11-25 12:00:00,119.428176,41.806968,126.5342317163,8.458176,2.466968,8.8106,110.97,39.34,117.7368952368,134.56,148.788176,18.926968,149.9871709016,8.458176,2.466968,8.8106,140.33,16.46,141.2920397616,133.5,141.558176,18.286968,142.7344751316,8.458176,2.466968,8.8106,133.1,15.82,134.0368695546,135.96,110.628176,25.006968,113.4193183441,8.458176,2.466968,8.8106,102.17,22.54,104.6267676075,134.56,8.458176,2.466968,8.8106,8.458176,2.466968,8.8106,0.0,0.0,0.0,134.72
2020-11-25 12:30:00,118.681152,42.750336,126.1459752357,11.521152,3.360336,12.0012,107.16,39.39,114.1702137162,134.56,150.251152,19.790336,151.5488900531,11.521152,3.360336,12.0012,138.73,16.43,139.6995268424,133.55,143.091152,19.150336,144.3669392541,11.521152,3.360336,12.0012,131.57,15.79,132.5141086828,135.98,110.231152,25.830336,113.2171061683,11.521152,3.360336,12.0012,98.71,22.47,101.2351964487,134.56,11.521152,3.360336,12.0012,11.521152,3.360336,12.0012,0.0,0.0,0.0,134.76
2020-11-25 13:00:00,119.416672,42.075696,126.6124233456,10.476672,3.055696,10.9132,108.94,39.02,115.71725886830001,134.64,150.526672,19.795696,151.822753774,10.476672,3.055696,10.9132,140.05,16.74,141.0469074457,133.68,143.316672,19.145696,144.5898549293,10.476672,3.055696,10.9132,132.84,16.09,133.8108878231,136.02,110.826672,25.905696,113.8141305456,10.476672,3.055696,10.9132,100.35,22.85,102.9186329097,134.64,10.476672,3.055696,10.9132,10.476672,3.055696,10.9132,0.0,0.0,0.0,134.79
2020-11-25 13:30:00,120.205088,41.388984,127.1310787244,9.185088,2.678984,9.5678,111.02,38.71,117.5751015309,134.64,150.235088,19.348984,151.4759546865,9.185088,2.678984,9.5678,141.05,16.67,142.0316563306,133.73,142.945088,18.688984,144.1616325736,9.185088,2.678984,9.5678,133.76,16.01,134.7147271088,136.05,111.435088,25.758984,114.373528818,9.185088,2.678984,9.5678,102.25,23.08,104.8224637184,134.64,9.185088,2.678984,9.5678,9.185088,2.678984,9.5678,0.0,0.0,0.0,134.73
2020-11-25 14:00:00,118.854112,41.841616,126.0040506047,8.234112,2.4016159999999998,8.5772,110.62,39.44,117.4406147804,134.91,148.534112,18.361616,149.664729879,8.234112,2.4016159999999998,8.5772,140.3,15.96,141.204856857,134.09,141.264112,17.751616,142.3751003854,8.234112,2.4016159999999998,8.5772,133.03,15.35,133.9126707971,136.35,110.144112,24.971616,112.9393953141,8.234112,2.4016159999999998,8.5772,101.91,22.57,104.3793705672,134.91,8.234112,2.4016159999999998,8.5772,8.234112,2.4016159999999998,8.5772,0.0,0.0,0.0,135.0
2020-11-25 14:30:00,117.863856,42.283208,125.2188413537,7.553856,2.203208,7.8686,110.31,40.08,117.3656785436,134.88,147.003856,17.263208,148.0140264614,7.553856,2.203208,7.8686,139.45,15.06,140.2608502042,134.13,139.783856,16.683208,140.7759064165,7.553856,2.203208,7.8686,132.23,14.48,133.0204619598,136.35,109.173856,24.143208,111.811561685,7.553856,2.203208,7.8686,101.62,21.94,103.9614736333,134.88,7.553856,2.203208,7.8686,7.553856,2.203208,7.8686,0.0,0.0,0.0,134.96
2020-11-25 15:00:00,117.617296,42.167128,124.9475690124,6.847296,1.997128,7.1326,110.77,40.17,117.8287817131,134.93,146.697296,16.967128,147.6752521118,6.847296,1.997128,7.1326,139.85,14.97,140.6489367183,134.22,139.437296,16.387128,140.3969283135,6.847296,1.997128,7.1326,132.59,14.39,133.3685877559,136.41,108.907296,23.877128,111.4940194071,6.847296,1.997128,7.1326,102.06,21.88,104.3790113002,134.93,6.847296,1.997128,7.1326,6.847296,1.997128,7.1326,0.0,0.0,0.0,135.01
2020-11-25 15:30:00,118.882112,41.190616,125.8158312775,5.282112,1.540616,5.5022,113.6,39.65,120.3207484185,135.16,147.732112,17.240616,148.7347160418,5.282112,1.540616,5.5022,142.45,15.7,143.3125692324,134.52,140.382112,16.640616,141.364944277,5.282112,1.540616,5.5022,135.1,15.1,135.9412373049,136.63,109.892112,24.120616,112.5081347994,5.282112,1.540616,5.5022,104.61,22.58,107.0191968761,135.16,5.282112,1.540616,5.5022,5.282112,1.540616,5.5022,0.0,0.0,0.0,135.24
2020-11-25 16:00:00,122.746624,41.144432,129.4588660077,4.746624,1.3844319999999999,4.9444,118.0,39.76,124.5185030427,135.01,151.866624,17.194432,152.8369064623,4.746624,1.3844319999999999,4.9444,147.12,15.81,147.9670588341,134.27,144.276624,16.594432,145.2278189819,4.746624,1.3844319999999999,4.9444,139.53,15.21,140.3565637938,136.42,113.386624,23.714432,115.8399792265,4.746624,1.3844319999999999,4.9444,108.64,22.33,110.9111288375,135.01,4.746624,1.3844319999999999,4.9444,4.746624,1.3844319999999999,4.9444,0.0,0.0,0.0,135.08
2020-11-25 16:30:00,129.040944,39.743192,135.0225408543,4.570944,1.333192,4.7614,124.47,38.41,130.2616942927,134.92,158.910944,18.793192,160.0183495369,4.570944,1.333192,4.7614,154.34,17.46,155.3244578294,134.09,150.970944,18.113192,152.0536538748,4.570944,1.333192,4.7614,146.4,16.78,147.3585029783,136.24,119.080944,24.823192,121.6407089958,4.570944,1.333192,4.7614,114.51,23.49,116.8944831889,134.92,4.570944,1.333192,4.7614,4.570944,1.333192,4.7614,0.0,0.0,0.0,134.99
2020-11-25 17:00:00,134.269184,39.538512,139.9696670826,5.069184,1.478512,5.2804,129.2,38.06,134.6892853942,134.53,165.239184,19.448512,166.3797840725,5.069184,1.478512,5.2804,160.17,17.97,161.1749043741,133.51,156.959184,18.738512,158.0737716192,5.069184,1.478512,5.2804,151.89,17.26,152.8675233658,135.75,123.909184,24.898512,126.3860030991,5.069184,1.478512,5.2804,118.84,23.42,121.125728068,134.53,5.069184,1.478512,5.2804,5.069184,1.478512,5.2804,0.0,0.0,0.0,134.61
2020-11-25 17:30:00,133.8888,41.3934,140.1414440093,5.1888,1.5134,5.405,128.7,39.88,134.7371678491,134.66,167.1488,18.1934,168.1360197727,5.1888,1.5134,5.405,161.96,16.68,162.8166576245,133.59,158.7888,17.5434,159.7549807956,5.1888,1.5134,5.405,153.6,16.03,154.4341960189,135.8,123.5488,23.3934,125.7440143506,5.1888,1.5134,5.405,118.36,21.88,120.3653770816,134.66,5.1888,1.5134,5.405,5.1888,1.5134,5.405,0.0,0.0,0.0,134.73
2020-11-25 18:00:00,131.362256,43.024408,138.2285859913,6.152256,1.794408,6.4086,125.21,41.23,131.8235828674,134.99,165.552256,17.624408,166.4877449665,6.152256,1.794408,6.4086,159.4,15.83,160.1841093867,134.06,157.292256,16.974408,158.2055129397,6.152256,1.794408,6.4086,151.14,15.18,151.9004015795,136.13,121.352256,22.864408,123.4874535711,6.152256,1.794408,6.4086,115.2,21.07,117.1109939331,134.99,6.152256,1.794408,6.4086,6.152256,1.794408,6.4086,0.0,0.0,0.0,135.07
2020-11-25 18:30:00,128.287248,44.875864,135.9097537676,6.397248,1.865864,6.6638,121.89,43.01,129.2556853682,135.65,162.587248,15.735864,163.3469639389,6.397248,1.865864,6.6638,156.19,13.87,156.8046332224,135.03,154.487248,15.175864,155.2308495202,6.397248,1.865864,6.6638,148.09,13.31,148.6869335214,136.9,118.547248,21.815864,120.5378858718,6.397248,1.865864,6.6638,112.15,19.95,113.9106009114,135.65,6.397248,1.865864,6.6638,6.397248,1.865864,6.6638,0.0,0.0,0.0,135.73
2020-11-25 19:00:00,124.250432,46.376376,132.6232939686,5.850432,1.7063760000000001,6.0942,118.4,44.67,126.5463112856,135.57,157.650432,13.506376,158.2279397023,5.850432,1.7063760000000001,6.0942,151.8,11.8,152.2579390377,135.13,149.770432,13.026376,150.3358532525,5.850432,1.7063760000000001,6.0942,143.92,11.32,144.3644997913,136.9,114.840432,20.096376,116.5855443453,5.850432,1.7063760000000001,6.0942,108.99,18.39,110.5305939548,135.57,5.850432,1.7063760000000001,6.0942,5.850432,1.7063760000000001,6.0942,0.0,0.0,0.0,135.64
2020-11-25 19:30:00,120.916816,42.284488,128.0970503837,6.186816,1.804488,6.4446,114.73,40.48,121.6618399499,135.63,150.866816,6.984488,151.0284054163,6.186816,1.804488,6.4446,144.68,5.18,144.7727004652,134.09,143.406816,6.514488,143.5547053536,6.186816,1.804488,6.4446,137.22,4.71,137.3008102671,136.02,111.826816,24.164488,114.4078636152,6.186816,1.804488,6.4446,105.64,22.36,107.9804574912,135.63,6.186816,1.804488,6.4446,6.186816,1.804488,6.4446,0.0,0.0,0.0,135.7
2020-11-25 20:00:00,115.331488,73.644184,136.8386566776,6.631488,1.934184,6.9078,108.7,71.71,130.2229399914,133.33,145.561488,6.754184,145.7181038522,6.631488,1.934184,6.9078,138.93,4.82,139.013586746,132.08,138.431488,6.584184,138.5879805353,6.631488,1.934184,6.9078,131.8,4.65,131.8820021838,134.36,107.171488,43.224184,115.5597590972,6.631488,1.934184,6.9078,100.54,41.29,108.6883420611,133.33,6.631488,1.934184,6.9078,6.631488,1.934184,6.9078,0.0,0.0,0.0,133.39
2020-11-25 20:30:00,112.087648,77.078064,136.0318667966,6.507648,1.898064,6.7788,105.58,75.18,129.6116075049,133.22,141.947648,5.588064,142.0575982903,6.507648,1.898064,6.7788,135.44,3.69,135.4902568453,132.12,134.977648,5.478064,135.0887657979,6.507648,1.898064,6.7788,128.47,3.58,128.5198712262,134.38,104.207648,43.228064,112.817992443,6.507648,1.898064,6.7788,97.7,41.33,106.0823213358,133.22,6.507648,1.898064,6.7788,6.507648,1.898064,6.7788,0.0,0.0,0.0,133.28
2020-11-25 21:00:00,108.04856,78.31208,133.4438952969,5.93856,1.73208,6.186,102.11,76.58,127.6360000157,133.11,136.48856,3.37208,136.5302088712,5.93856,1.73208,6.186,130.55,1.6400000000000001,130.5603006277,132.08,129.75856,3.35208,129.8018502703,5.93856,1.73208,6.186,123.82,1.62,123.8305971883,134.38,100.46856,41.55208,108.7221545997,5.93856,1.73208,6.186,94.53,39.82,102.57462308,133.11,5.93856,1.73208,6.186,5.93856,1.73208,6.186,0.0,0.0,0.0,133.16
2020-11-25 21:30:00,104.589776,77.020768,129.8892603222,6.139776,1.790768,6.3956,98.45,75.23,123.9030080345,132.6,132.099776,3.580768,132.1482982059,6.139776,1.790768,6.3956,125.96,1.79,125.9727180782,131.62,125.559776,3.530768,125.6094091692,6.139776,1.790768,6.3956,119.42,1.74,119.4326755959,133.94,97.379776,42.090768,106.0870092172,6.139776,1.790768,6.3956,91.24,40.3,99.743809833,132.6,6.139776,1.790768,6.3956,6.139776,1.790768,6.3956,0.0,0.0,0.0,132.64
2020-11-25 22:00:00,97.050624,79.801432,125.6466958103,6.450624,1.881432,6.7194,90.6,77.92,119.4984786514,132.67,123.230624,3.961432,123.2942806253,6.450624,1.881432,6.7194,116.78,2.08,116.7985222509,131.93,117.160624,3.8214319999999997,117.222929321,6.450624,1.881432,6.7194,110.71,1.94,110.7269962566,134.2,90.540624,39.851432,98.9229054707,6.450624,1.881432,6.7194,84.09,37.97,92.2651017449,132.67,6.450624,1.881432,6.7194,6.450624,1.881432,6.7194,0.0,0.0,0.0,132.72
2020-11-25 22:30:00,90.569424,83.879832,123.4449139497,6.479424,1.889832,6.7494,84.09,81.99,117.445681913,133.51,115.109424,6.989832,115.3214517989,6.479424,1.889832,6.7494,108.63,5.1,108.7496524132,133.05,109.469424,6.659832,109.6718202327,6.479424,1.889832,6.7494,102.99,4.77,103.100402521,135.13,84.649424,37.579832,92.6162445615,6.479424,1.889832,6.7494,78.17,35.69,85.9320952846,133.51,6.479424,1.889832,6.7494,6.479424,1.889832,6.7494,0.0,0.0,0.0,133.54
2020-11-25 23:00:00,86.138272,84.374496,120.5771847341,5.638272,1.644496,5.8732,80.5,82.73,115.431810607,133.75,109.588272,7.404496,109.8381350941,5.638272,1.644496,5.8732,103.95,5.76,104.109462106,133.4,104.198272,7.034496,104.4354538543,5.638272,1.644496,5.8732,98.56,5.39,98.7072727817,135.42,80.538272,37.194496,88.7121400342,5.638272,1.644496,5.8732,74.9,35.55,82.9084585552,133.75,5.638272,1.644496,5.8732,5.638272,1.644496,5.8732,0.0,0.0,0.0,133.77
2020-11-25 23:30:00,81.685904,85.880472,118.5244379157,5.075904,1.480472,5.2874,76.61,84.4,113.9844379729,135.07,103.885904,8.260472,104.2138016174,5.075904,1.480472,5.2874,98.81,6.78,99.042336907,135.14,98.775904,7.860472,99.0881740223,5.075904,1.480472,5.2874,93.7,6.38,93.9169548058,136.88,76.385904,37.490472,85.0901981469,5.075904,1.480472,5.2874,71.31,36.01,79.8863955877,135.07,5.075904,1.480472,5.2874,5.075904,1.480472,5.2874,0.0,0.0,0.0,135.1
2020-11-26 00:00:00,77.166336,87.486848,116.6558699108,4.926336,1.436848,5.1316,72.24,86.05,112.353104541,135.58,97.246336,13.906848,98.2356874395,4.926336,1.436848,5.1316,92.32,12.47,93.1583775084,135.2,92.506336,13.236848,93.4485759395,4.926336,1.436848,5.1316,87.58,11.8,88.3713550875,136.94,72.256336,36.896848,81.1317168836,4.926336,1.436848,5.1316,67.33,35.46,76.0969151806,135.58,4.926336,1.436848,5.1316,4.926336,1.436848,5.1316,0.0,0.0,0.0,135.61
2020-11-26 00:30:00,78.621776,80.576768,112.5788577075,5.611776,1.636768,5.8456,73.01,78.94,107.526665065,135.11,96.001776,21.586768,98.3988289963,5.611776,1.636768,5.8456,90.39,19.95,92.5654071454,132.89,91.411776,20.516768,93.6859144196,5.611776,1.636768,5.8456,85.8,18.88,87.8526857871,135.01,5.611776,1.636768,5.8456,5.611776,1.636768,5.8456,0.0,0.0,0.0,135.11,5.611776,1.636768,5.8456,5.611776,1.636768,5.8456,0.0,0.0,0.0,135.13
2020-11-26 01:00:00,82.679456,78.649008,114.1120453933,5.859456,1.7090079999999999,6.1036,76.82,76.94,108.7247717864,134.82,100.519456,19.709008,102.4334224308,5.859456,1.7090079999999999,6.1036,94.66,18.0,96.3561912904,132.45,95.739456,18.719008,97.5522664815,5.859456,1.7090079999999999,6.1036,89.88,17.01,91.4754311277,134.66,5.859456,1.7090079999999999,6.1036,5.859456,1.7090079999999999,6.1036,0.0,0.0,0.0,134.82,5.859456,1.7090079999999999,6.1036,5.859456,1.7090079999999999,6.1036,0.0,0.0,0.0,134.83
2020-11-26 01:30:00,83.359728,78.614504,114.5822171692,5.809728,1.694504,6.0518,77.55,76.92,109.2276929171,135.02,101.349728,19.614504,103.2303062712,5.809728,1.694504,6.0518,95.54,17.92,97.2060594819,132.64,96.519728,18.644504,98.3039949473,5.809728,1.694504,6.0518,90.71,16.95,92.28004443,134.85,5.809728,1.694504,6.0518,5.809728,1.694504,6.0518,0.0,0.0,0.0,135.02,5.809728,1.694504,6.0518,5.809728,1.694504,6.0518,0.0,0.0,0.0,135.03
2020-11-26 02:00:00,80.923728,79.501504,113.44222711,5.833728,1.701504,6.0768,75.09,77.8,108.1265374457,135.36,98.913728,20.451504,101.0058889507,5.833728,1.701504,6.0768,93.08,18.75,94.9497177458,133.12,94.213728,19.441504,96.1987454255,5.833728,1.701504,6.0768,88.38,17.74,90.1428422006,135.25,5.833728,1.701504,6.0768,5.833728,1.701504,6.0768,0.0,0.0,0.0,135.36,5.833728,1.701504,6.0768,5.833728,1.701504,6.0768,0.0,0.0,0.0,135.37
2020-11-26 02:30:00,80.216112,79.297616,112.7951086159,5.786112,1.687616,6.0272,74.43,77.61,107.5320277871,135.65,97.736112,20.467616,99.8562511493,5.786112,1.687616,6.0272,91.95,18.78,93.8482333345,133.48,93.086112,19.447616,95.0959200774,5.786112,1.687616,6.0272,87.3,17.76,89.088201239,135.58,5.786112,1.687616,6.0272,5.786112,1.687616,6.0272,0.0,0.0,0.0,135.65,5.786112,1.687616,6.0272,5.786112,1.687616,6.0272,0.0,0.0,0.0,135.66
2020-11-26 03:00:00,79.306768,78.993224,111.9352173738,5.736768,1.6732239999999998,5.9758,73.57,77.32,106.7282872532,135.65,96.216768,20.143224,98.3026750271,5.736768,1.6732239999999998,5.9758,90.48,18.47,92.3459327745,133.55,91.636768,19.153224,93.6170029379,5.736768,1.6732239999999998,5.9758,85.9,17.48,87.6604836856,135.58,5.736768,1.6732239999999998,5.9758,5.736768,1.6732239999999998,5.9758,0.0,0.0,0.0,135.65,5.736768,1.6732239999999998,5.9758,5.736768,1.6732239999999998,5.9758,0.0,0.0,0.0,135.66
2020-11-26 03:30:00,76.955136,80.750248,111.5468310121,5.795136,1.690248,6.0366,71.16,79.06,106.368365598,135.98,93.785136,21.920248,96.3127665833,5.795136,1.690248,6.0366,87.99,20.23,90.2856190099,134.19,89.345136,20.820248,91.7389560309,5.795136,1.690248,6.0366,83.55,19.13,85.7120726619,135.96,5.795136,1.690248,6.0366,5.795136,1.690248,6.0366,0.0,0.0,0.0,135.98,5.795136,1.690248,6.0366,5.795136,1.690248,6.0366,0.0,0.0,0.0,135.99
2020-11-26 04:00:00,77.12896,79.50428,110.7691609113,5.32896,1.5542799999999999,5.551,71.8,77.95,105.9785001781,136.06,93.61896,20.76428,95.89403003,5.32896,1.5542799999999999,5.551,88.29,19.21,90.3556760807,134.26,89.15896,19.72428,91.314661308,5.32896,1.5542799999999999,5.551,83.83,18.17,85.7765574035,136.04,5.32896,1.5542799999999999,5.551,5.32896,1.5542799999999999,5.551,0.0,0.0,0.0,136.06,5.32896,1.5542799999999999,5.551,5.32896,1.5542799999999999,5.551,0.0,0.0,0.0,136.06
2020-11-26 04:30:00,76.373872,80.360296,110.8636346936,5.143872,1.500296,5.3582,71.23,78.86,106.2667045692,136.28,93.013872,21.350296,95.432780132,5.143872,1.500296,5.3582,87.87,19.85,90.0841795212,134.48,88.593872,20.270296,90.8832165797,5.143872,1.500296,5.3582,83.45,18.77,85.5348782661,136.24,5.143872,1.500296,5.3582,5.143872,1.500296,5.3582,0.0,0.0,0.0,136.28,5.143872,1.500296,5.3582,5.143872,1.500296,5.3582,0.0,0.0,0.0,136.28
2020-11-26 05:00:00,77.91016,79.47088,111.2906725615,4.70016,1.37088,4.896,73.21,78.1,107.0481858791,136.17,94.18016,20.54088,96.394140324,4.70016,1.37088,4.896,89.48,19.17,91.5104327386,134.29,89.68016,19.48088,91.7716502151,4.70016,1.37088,4.896,84.98,18.11,86.888275964,136.13,4.70016,1.37088,4.896,4.70016,1.37088,4.896,0.0,0.0,0.0,136.17,4.70016,1.37088,4.896,4.70016,1.37088,4.896,0.0,0.0,0.0,136.17
2020-11-26 05:30:00,79.822656,79.366608,112.5642699808,4.582656,1.336608,4.7736,75.24,78.03,108.3962107271,135.29,96.132656,20.746608,98.3458656636,4.582656,1.336608,4.7736,91.55,19.41,93.5849913181,133.12,91.492656,19.686608,93.5866904879,4.582656,1.336608,4.7736,86.91,18.35,88.8260693716,135.18,4.582656,1.336608,4.7736,4.582656,1.336608,4.7736,0.0,0.0,0.0,135.29,4.582656,1.336608,4.7736,4.582656,1.336608,4.7736,0.0,0.0,0.0,135.29
2020-11-26 06:00:00,82.582608,77.340344,113.14334250900001,4.972608,1.4503439999999999,5.1798,77.61,75.89,108.5477047201,134.26,99.622608,19.840344,101.5790493889,4.972608,1.4503439999999999,5.1798,94.65,18.39,96.4199906658,131.85,94.842608,18.820344,96.6919109363,4.972608,1.4503439999999999,5.1798,89.87,17.37,91.5332387715,134.14,4.972608,1.4503439999999999,5.1798,4.972608,1.4503439999999999,5.1798,0.0,0.0,0.0,134.26,4.972608,1.4503439999999999,5.1798,4.972608,1.4503439999999999,5.1798,0.0,0.0,0.0,134.25
2020-11-26 06:30:00,91.047936,59.295648,108.6540405213,5.127936,1.495648,5.3416,85.92,57.8,103.552336526,134.86,113.067936,8.695648,113.4018185279,5.127936,1.495648,5.3416,107.94,7.2,108.1798668884,133.82,107.617936,7.605648,107.886357017,5.127936,1.495648,5.3416,102.49,6.11,102.6719640408,135.76,5.127936,1.495648,5.3416,5.127936,1.495648,5.3416,0.0,0.0,0.0,134.86,5.127936,1.495648,5.3416,5.127936,1.495648,5.3416,0.0,0.0,0.0,134.84
2020-11-26 07:00:00,99.900624,49.486432,111.4856117518,5.370624,1.5664319999999998,5.5944,94.53,47.92,105.9822971066,136.41,124.370624,4.096432,124.4380684087,5.370624,1.5664319999999998,5.5944,119.0,2.5300000000000002,119.0268914994,135.52,118.210624,3.936432,118.2761477364,5.370624,1.5664319999999998,5.5944,112.84,2.37,112.8648860364,137.18,5.370624,1.5664319999999998,5.5944,5.370624,1.5664319999999998,5.5944,0.0,0.0,0.0,136.41,5.370624,1.5664319999999998,5.5944,5.370624,1.5664319999999998,5.5944,0.0,0.0,0.0,136.4
2020-11-26 07:30:00,112.998768,34.044224,118.0158072348,5.088768,1.484224,5.3008,107.91,32.56,112.7152239052,134.95,134.988768,7.554224,135.1999770207,5.088768,1.484224,5.3008,129.9,6.07,130.0417429136,131.32,128.418768,6.814224,128.5994308827,5.088768,1.484224,5.3008,123.33,5.33,123.4451206002,133.69,5.088768,1.484224,5.3008,5.088768,1.484224,5.3008,0.0,0.0,0.0,134.95,5.088768,1.484224,5.3008,5.088768,1.484224,5.3008,0.0,0.0,0.0,134.92
2020-11-26 08:00:00,118.673216,30.034688,122.4149283341,5.193216,1.514688,5.4096,113.48,28.52,117.0089774334,134.22,141.753216,3.514688,141.796781621,5.193216,1.514688,5.4096,136.56,2.0,136.5746447918,130.23,134.763216,3.284688,134.8032401759,5.193216,1.514688,5.4096,129.57,1.77,129.5820890401,132.82,5.193216,1.514688,5.4096,5.193216,1.514688,5.4096,0.0,0.0,0.0,134.22,5.193216,1.514688,5.4096,5.193216,1.514688,5.4096,0.0,0.0,0.0,134.2
2020-11-26 08:30:00,120.541872,33.604296,125.1382899632,5.6718720000000005,1.654296,5.9082,114.87,31.95,119.2305304861,134.25,147.231872,10.464296,147.6032710457,5.6718720000000005,1.654296,5.9082,141.56,8.81,141.8338806492,131.97,139.971872,10.624296,140.3745013052,5.6718720000000005,1.654296,5.9082,134.3,8.97,134.5992232518,134.27,5.6718720000000005,1.654296,5.9082,5.6718720000000005,1.654296,5.9082,0.0,0.0,0.0,134.25,5.6718720000000005,1.654296,5.9082,5.6718720000000005,1.654296,5.9082,0.0,0.0,0.0,134.2
2020-11-26 09:00:00,120.914944,35.440192,126.0017098754,6.274944,1.8301919999999998,6.5364,114.64,33.61,119.4653158871,134.46,149.064944,13.460192,149.6714211144,6.274944,1.8301919999999998,6.5364,142.79,11.63,143.2628388662,132.68,141.684944,13.030192,142.282849493,6.274944,1.8301919999999998,6.5364,135.41,11.2,135.8723963872,134.91,6.274944,1.8301919999999998,6.5364,6.274944,1.8301919999999998,6.5364,0.0,0.0,0.0,134.46,6.274944,1.8301919999999998,6.5364,6.274944,1.8301919999999998,6.5364,0.0,0.0,0.0,134.43
2020-11-26 09:30:00,123.351392,34.981656,128.2157641043,7.171392,2.091656,7.4702,116.18,32.89,120.7457846055,134.72,151.301392,15.011656,152.0442732792,7.171392,2.091656,7.4702,144.13,12.92,144.7079241092,132.94,143.831392,14.511656,144.5616044616,7.171392,2.091656,7.4702,136.66,12.42,137.2232196095,135.12,7.171392,2.091656,7.4702,7.171392,2.091656,7.4702,0.0,0.0,0.0,134.72,7.171392,2.091656,7.4702,7.171392,2.091656,7.4702,0.0,0.0,0.0,134.68
2020-11-26 10:00:00,121.83816,37.77488,127.5597067698,12.42816,3.62488,12.946,109.41,34.15,114.6157519715,135.23,149.81816,15.57488,150.625555444,12.42816,3.62488,12.946,137.39,11.95,137.9087183611,133.57,142.71816,15.13488,143.5184231602,12.42816,3.62488,12.946,130.29,11.51,130.7974166412,135.68,12.42816,3.62488,12.946,12.42816,3.62488,12.946,0.0,0.0,0.0,135.23,12.42816,3.62488,12.946,12.42816,3.62488,12.946,0.0,0.0,0.0,135.19
2020-11-26 10:30:00,117.329776,39.970768,123.9513559051,15.259776,4.450768,15.8956,102.07,35.52,108.073841886,135.23,146.239776,14.850768,146.991895677,15.259776,4.450768,15.8956,130.98,10.4,131.3922387358,133.5,139.469776,14.460768,140.2174462349,15.259776,4.450768,15.8956,124.21,10.01,124.6126967849,135.76,15.259776,4.450768,15.8956,15.259776,4.450768,15.8956,0.0,0.0,0.0,135.23,15.259776,4.450768,15.8956,15.259776,4.450768,15.8956,0.0,0.0,0.0,135.23
2020-11-26 11:00:00,114.66136,40.69748,121.6696854414,17.27136,5.03748,17.991,97.39,35.66,103.7132956761,135.35,144.08136,15.22748,144.8837963563,17.27136,5.03748,17.991,126.81,10.19,127.2187572648,133.59,137.52136,14.86748,138.322689454,17.27136,5.03748,17.991,120.25,9.83,120.6511143753,135.87,17.27136,5.03748,17.991,17.27136,5.03748,17.991,0.0,0.0,0.0,135.35,17.27136,5.03748,17.991,17.27136,5.03748,17.991,0.0,0.0,0.0,135.33
2020-11-26 11:30:00,113.562288,40.183584,120.4620839886,17.532288,5.113584,18.2628,96.03,35.07,102.2333888708,135.35,142.242288,15.403584,143.0738931305,17.532288,5.113584,18.2628,124.71,10.29,125.133801189,133.75,135.802288,15.013584,136.6296788057,17.532288,5.113584,18.2628,118.27,9.9,118.6836252395,135.94,17.532288,5.113584,18.2628,17.532288,5.113584,18.2628,0.0,0.0,0.0,135.35,17.532288,5.113584,18.2628,17.532288,5.113584,18.2628,0.0,0.0,0.0,135.33
2020-11-26 12:00:00,111.90272,41.11996,119.2185801534,18.10272,5.27996,18.857,93.8,35.84,100.4138715517,135.61,140.67272,14.83996,141.4533087807,18.10272,5.27996,18.857,122.57,9.56,122.9422567712,134.12,134.34272,14.49996,135.1229634703,18.10272,5.27996,18.857,116.24,9.22,116.6050856524,136.23,18.10272,5.27996,18.857,18.10272,5.27996,18.857,0.0,0.0,0.0,135.61,18.10272,5.27996,18.857,18.10272,5.27996,18.857,0.0,0.0,0.0,135.55
2020-11-26 12:30:00,111.69216,41.65188,119.2057788574,17.25216,5.03188,17.971,94.44,36.62,101.2913520494,135.44,140.58216,14.03188,141.2807041552,17.25216,5.03188,17.971,123.33,9.0,123.6579512203,133.79,134.23216,13.71188,134.9306800969,17.25216,5.03188,17.971,116.98,8.68,117.301589077,136.02,17.25216,5.03188,17.971,17.25216,5.03188,17.971,0.0,0.0,0.0,135.44,17.25216,5.03188,17.971,17.25216,5.03188,17.971,0.0,0.0,0.0,135.38
2020-11-26 13:00:00,111.809904,41.437472,119.2414303765,17.099904,4.987472,17.8124,94.71,36.45,101.48195209,135.37,140.179904,13.857472,140.8631783529,17.099904,4.987472,17.8124,123.08,8.87,123.3992029958,133.75,133.839904,13.557472,134.5248116511,17.099904,4.987472,17.8124,116.74,8.57,117.0541434551,136.02,17.099904,4.987472,17.8124,17.099904,4.987472,17.8124,0.0,0.0,0.0,135.37,17.099904,4.987472,17.8124,17.099904,4.987472,17.8124,0.0,0.0,0.0,135.33
2020-11-26 13:30:00,111.877424,42.193832,119.5695507214,17.087424,4.983832,17.7994,94.79,37.21,101.8318624007,135.79,141.317424,13.453832,141.9564014812,17.087424,4.983832,17.7994,124.23,8.47,124.5184074746,134.28,134.937424,13.153832,135.5770323176,17.087424,4.983832,17.7994,117.85,8.17,118.1328548711,136.44,17.087424,4.983832,17.7994,17.087424,4.983832,17.7994,0.0,0.0,0.0,135.79,17.087424,4.983832,17.7994,17.087424,4.983832,17.7994,0.0,0.0,0.0,135.75
2020-11-26 14:00:00,112.6028,41.4204,119.9793319868,14.3328,4.1804,14.93,98.27,37.24,105.0895356351,135.89,141.5228,12.3804,142.063285982,14.3328,4.1804,14.93,127.19,8.2,127.454054859,134.37,134.9828,12.1204,135.5258661363,14.3328,4.1804,14.93,120.65,7.94,120.9109841991,136.58,14.3328,4.1804,14.93,14.3328,4.1804,14.93,0.0,0.0,0.0,135.89,14.3328,4.1804,14.93,14.3328,4.1804,14.93,0.0,0.0,0.0,135.86
2020-11-26 14:30:00,113.568368,40.267024,120.495673914,11.098368,3.237024,11.5608,102.47,37.03,108.9555955424,135.81,141.558368,11.437024,142.0196362085,11.098368,3.237024,11.5608,130.46,8.2,130.7174494855,134.29,134.858368,11.177024,135.3207496473,11.098368,3.237024,11.5608,123.76,7.94,124.0144394819,136.52,11.098368,3.237024,11.5608,11.098368,3.237024,11.5608,0.0,0.0,0.0,135.81,11.098368,3.237024,11.5608,11.098368,3.237024,11.5608,0.0,0.0,0.0,135.81
2020-11-26 15:00:00,114.270352,39.145936,120.7895593647,8.900352,2.595936,9.2712,105.37,36.55,111.5290966519,135.81,142.390352,11.695936,142.8698962749,8.900352,2.595936,9.2712,133.49,9.1,133.7998135275,134.26,135.520352,11.395936,135.9986513298,8.900352,2.595936,9.2712,126.62,8.8,126.9254285004,136.41,8.900352,2.595936,9.2712,8.900352,2.595936,9.2712,0.0,0.0,0.0,135.81,8.900352,2.595936,9.2712,8.900352,2.595936,9.2712,0.0,0.0,0.0,135.81
2020-11-26 15:30:00,116.069968,39.020824,122.4535102688,6.379968,1.860824,6.6458,109.69,37.16,115.8134780585,135.88,144.109968,10.530823999999999,144.4942252517,6.379968,1.860824,6.6458,137.73,8.67,138.0026151926,134.38,137.009968,10.250824,137.3929063818,6.379968,1.860824,6.6458,130.63,8.39,130.8991558414,136.47,6.379968,1.860824,6.6458,6.379968,1.860824,6.6458,0.0,0.0,0.0,135.88,6.379968,1.860824,6.6458,6.379968,1.860824,6.6458,0.0,0.0,0.0,135.91
2020-11-26 16:00:00,120.916624,37.914432,126.7214824465,4.746624,1.3844319999999999,4.9444,116.17,36.53,121.7781170818,135.35,150.036624,10.834432,150.427302901,4.746624,1.3844319999999999,4.9444,145.29,9.45,145.5970006559,133.73,142.566624,10.544432,142.9560328386,4.746624,1.3844319999999999,4.9444,137.82,9.16,138.1240674177,135.82,4.746624,1.3844319999999999,4.9444,4.746624,1.3844319999999999,4.9444,0.0,0.0,0.0,135.35,4.746624,1.3844319999999999,4.9444,4.746624,1.3844319999999999,4.9444,0.0,0.0,0.0,135.39
2020-11-26 16:30:00,129.518208,34.256144,133.9718239231,3.998208,1.166144,4.1648,125.52,33.09,129.8083914853,134.53,159.988208,14.376144,160.6328117645,3.998208,1.166144,4.1648,155.99,13.21,156.5483446096,132.57,151.988208,13.916144,152.6239641566,3.998208,1.166144,4.1648,147.99,12.75,148.5382193242,134.8,3.998208,1.166144,4.1648,3.998208,1.166144,4.1648,0.0,0.0,0.0,134.53,3.998208,1.166144,4.1648,3.998208,1.166144,4.1648,0.0,0.0,0.0,134.57
2020-11-26 17:00:00,135.50392,33.87156,139.6731717697,4.39392,1.28156,4.577,131.11,32.59,135.0997416726,133.87,167.70392,14.96156,168.3699885995,4.39392,1.28156,4.577,163.31,13.68,163.8819651456,131.58,159.27392,14.47156,159.9300085694,4.39392,1.28156,4.577,154.88,13.19,155.4406333621,134.02,4.39392,1.28156,4.577,4.39392,1.28156,4.577,0.0,0.0,0.0,133.87,4.39392,1.28156,4.577,4.39392,1.28156,4.577,0.0,0.0,0.0,133.92
2020-11-26 17:30:00,136.406592,35.650256,140.9882941734,4.766592,1.390256,4.9652,131.64,34.26,136.0251344421,134.29,169.636592,13.990256,170.2125160155,4.766592,1.390256,4.9652,164.87,12.6,165.3507692755,132.02,161.126592,13.560256,161.6961941182,4.766592,1.390256,4.9652,156.36,12.17,156.8328999286,134.39,4.766592,1.390256,4.9652,4.766592,1.390256,4.9652,0.0,0.0,0.0,134.29,4.766592,1.390256,4.9652,4.766592,1.390256,4.9652,0.0,0.0,0.0,134.35
2020-11-26 18:00:00,135.144208,36.634144,140.0214892885,4.814208,1.404144,5.0148,130.33,35.23,135.0076360803,134.29,168.534208,12.974144,169.0328597602,4.814208,1.404144,5.0148,163.72,11.57,164.1283135233,132.06,160.064208,12.594144,160.5589086465,4.814208,1.404144,5.0148,155.25,11.19,155.652750056,134.39,4.814208,1.404144,5.0148,4.814208,1.404144,5.0148,0.0,0.0,0.0,134.29,4.814208,1.404144,5.0148,4.814208,1.404144,5.0148,0.0,0.0,0.0,134.35
2020-11-26 18:30:00,133.011776,37.981768,138.3284036454,4.531776,1.321768,4.7206,128.48,36.66,133.607881504,134.68,165.761776,11.291768,166.1459310583,4.531776,1.321768,4.7206,161.23,9.97,161.5379639589,132.6,157.451776,10.951768,157.8321988312,4.531776,1.321768,4.7206,152.92,9.63,153.2229202828,134.87,4.531776,1.321768,4.7206,4.531776,1.321768,4.7206,0.0,0.0,0.0,134.68,4.531776,1.321768,4.7206,4.531776,1.321768,4.7206,0.0,0.0,0.0,134.73
2020-11-26 19:00:00,128.405264,39.141952,134.2386093092,4.395264,1.281952,4.5784,124.01,37.86,129.6605556829,134.77,160.425264,10.161952,160.7467903192,4.395264,1.281952,4.5784,156.03,8.88,156.282485583,132.79,152.355264,9.851952,152.6734666755,4.395264,1.281952,4.5784,147.96,8.57,148.207983928,135.01,4.395264,1.281952,4.5784,4.395264,1.281952,4.5784,0.0,0.0,0.0,134.77,4.395264,1.281952,4.5784,4.395264,1.281952,4.5784,0.0,0.0,0.0,134.8
2020-11-26 19:30:00,123.916048,41.764264,130.7648297494,4.266048,1.244264,4.4438,119.65,40.52,126.3249496339,135.3,154.906048,7.284264,155.0772201485,4.266048,1.244264,4.4438,150.64,6.04,150.7610400601,133.57,147.116048,7.104264,147.2874812946,4.266048,1.244264,4.4438,142.85,5.86,142.9701440861,135.65,4.266048,1.244264,4.4438,4.266048,1.244264,4.4438,0.0,0.0,0.0,135.3,4.266048,1.244264,4.4438,4.266048,1.244264,4.4438,0.0,0.0,0.0,135.32
2020-11-26 20:00:00,119.69408,43.76744,127.4451316889,4.17408,1.21744,4.348,115.52,42.55,123.1071602304,135.87,149.57408,4.59744,149.6447187922,4.17408,1.21744,4.348,145.4,3.38,145.4392808013,134.46,142.05408,4.52744,142.1262092564,4.17408,1.21744,4.348,137.88,3.31,137.9197248402,136.4,4.17408,1.21744,4.348,4.17408,1.21744,4.348,0.0,0.0,0.0,135.87,4.17408,1.21744,4.348,4.17408,1.21744,4.348,0.0,0.0,0.0,135.91
2020-11-26 20:30:00,116.5436,47.3748,125.8045403632,3.9936,1.1648,4.16,112.55,46.21,121.667031689,135.63,145.8736,3.8048,145.9232115875,3.9936,1.1648,4.16,141.88,2.64,141.9045594757,134.35,138.5536,3.7848,138.6052841128,3.9936,1.1648,4.16,134.56,2.62,134.5855044201,136.29,3.9936,1.1648,4.16,3.9936,1.1648,4.16,0.0,0.0,0.0,135.63,3.9936,1.1648,4.16,3.9936,1.1648,4.16,0.0,0.0,0.0,135.65
2020-11-26 21:00:00,110.442128,80.537704,136.6886440154,4.072128,1.187704,4.2418,106.37,79.35,132.7064406877,133.26,141.472128,8.897704,141.7516565594,4.072128,1.187704,4.2418,137.4,7.71,137.6161476717,133.3,134.382128,8.567703999999999,134.6549734605,4.072128,1.187704,4.2418,130.31,7.38,130.5188128202,135.41,4.072128,1.187704,4.2418,4.072128,1.187704,4.2418,0.0,0.0,0.0,133.26,4.072128,1.187704,4.2418,4.072128,1.187704,4.2418,0.0,0.0,0.0,133.26
2020-11-26 21:30:00,106.000864,82.392752,134.2562801171,4.020864,1.172752,4.1884,101.98,81.22,130.3710427971,133.59,136.180864,7.262752,136.3743938076,4.020864,1.172752,4.1884,132.16,6.09,132.3002407405,133.74,129.340864,7.002752,129.5302962084,4.020864,1.172752,4.1884,125.32,5.83,125.4555351509,135.79,4.020864,1.172752,4.1884,4.020864,1.172752,4.1884,0.0,0.0,0.0,133.59,4.020864,1.172752,4.1884,4.020864,1.172752,4.1884,0.0,0.0,0.0,133.59
2020-11-26 22:00:00,100.026496,84.667728,131.049319215,4.106496,1.197728,4.2776,95.92,83.47,127.1530074359,134.04,128.816496,5.297728,128.925387584,4.106496,1.197728,4.2776,124.71,4.1,124.7773781581,134.45,122.366496,5.147728,122.4747257473,4.106496,1.197728,4.2776,118.26,3.95,118.3259485489,136.35,4.106496,1.197728,4.2776,4.106496,1.197728,4.2776,0.0,0.0,0.0,134.04,4.106496,1.197728,4.2776,4.106496,1.197728,4.2776,0.0,0.0,0.0,134.03
2020-11-26 22:30:00,93.35144,87.37792,127.8647420269,3.90144,1.13792,4.064,89.45,86.24,124.2523243243,134.37,120.41144,2.29792,120.4333646429,3.90144,1.13792,4.064,116.51,1.16,116.5157744685,135.01,114.40144,2.30792,114.4247174731,3.90144,1.13792,4.064,110.5,1.17,110.5061939441,136.81,3.90144,1.13792,4.064,3.90144,1.13792,4.064,0.0,0.0,0.0,134.37,3.90144,1.13792,4.064,3.90144,1.13792,4.064,0.0,0.0,0.0,134.38
2020-11-26 23:00:00,88.0444,81.4142,119.9170060208,4.0944,1.1942,4.265,83.95,80.22,116.1156789585,134.37,110.9644,11.2042,111.5286159019,4.0944,1.1942,4.265,106.87,10.01,107.3377706122,133.16,105.4744,10.4242,105.9882682234,4.0944,1.1942,4.265,101.38,9.23,101.7992991135,135.29,4.0944,1.1942,4.265,4.0944,1.1942,4.265,0.0,0.0,0.0,134.37,4.0944,1.1942,4.265,4.0944,1.1942,4.265,0.0,0.0,0.0,134.35
2020-11-26 23:30:00,83.460544,80.890992,116.2282882586,3.980544,1.160992,4.1464,79.48,79.73,112.5786094247,134.47,104.680544,13.370992,105.5310367579,3.980544,1.160992,4.1464,100.7,12.21,101.4375379236,133.08,99.530544,12.680992,100.3351222008,3.980544,1.160992,4.1464,95.55,11.52,96.2419497932,135.23,3.980544,1.160992,4.1464,3.980544,1.160992,4.1464,0.0,0.0,0.0,134.47,3.980544,1.160992,4.1464,3.980544,1.160992,4.1464,0.0,0.0,0.0,134.48
2020-11-27 00:00:00,79.519344,81.844392,114.1132357443,4.369344,1.274392,4.5514,75.15,80.57,110.1773452212,134.47,99.779344,14.674392,100.8526413617,4.369344,1.274392,4.5514,95.41,13.4,96.3463964038,133.15,94.899344,13.934392,95.9169055591,4.369344,1.274392,4.5514,90.53,12.66,91.41092112,135.29,4.369344,1.274392,4.5514,4.369344,1.274392,4.5514,0.0,0.0,0.0,134.47,4.369344,1.274392,4.5514,4.369344,1.274392,4.5514,0.0,0.0,0.0,134.48
2020-11-27 00:30:00,80.466912,82.412016,115.1810067155,4.086912,1.192016,4.2572,76.38,81.22,111.4925683622,135.03,100.526912,14.712016,101.5977531791,4.086912,1.192016,4.2572,96.44,13.52,97.3830786123,133.8,95.626912,13.962016,96.6407998179,4.086912,1.192016,4.2572,91.54,12.77,92.4264274978,135.85,4.086912,1.192016,4.2572,4.086912,1.192016,4.2572,0.0,0.0,0.0,135.03,4.086912,1.192016,4.2572,4.086912,1.192016,4.2572,0.0,0.0,0.0,135.02
2020-11-27 01:00:00,82.701552,82.302536,116.6758506943,4.191552,1.222536,4.3662,78.51,81.08,112.8618026615,134.89,103.241552,14.062536,104.1948798076,4.191552,1.222536,4.3662,99.05,12.84,99.8787670128,133.56,98.211552,13.342536,99.1137337263,4.191552,1.222536,4.3662,94.02,12.12,94.7979683327,135.62,4.191552,1.222536,4.3662,4.191552,1.222536,4.3662,0.0,0.0,0.0,134.89,4.191552,1.222536,4.3662,4.191552,1.222536,4.3662,0.0,0.0,0.0,134.87
2020-11-27 01:30:00,83.842608,82.255344,117.4543508466,4.132608,1.205344,4.3048,79.71,81.05,113.6784350702,135.41,104.382608,13.815344,105.2928895164,4.132608,1.205344,4.3048,100.25,12.61,101.0399653602,134.16,99.312608,13.095344,100.1722623396,4.132608,1.205344,4.3048,95.18,11.89,95.9197815886,136.15,4.132608,1.205344,4.3048,4.132608,1.205344,4.3048,0.0,0.0,0.0,135.41,4.132608,1.205344,4.3048,4.132608,1.205344,4.3048,0.0,0.0,0.0,135.4
2020-11-27 02:00:00,82.40328,82.04304,116.2813870196,4.19328,1.2230400000000001,4.368,78.21,80.82,112.466334963,135.71,102.69328,13.62304,103.5929388327,4.19328,1.2230400000000001,4.368,98.5,12.4,99.2774395318,134.63,97.69328,12.93304,98.545626391,4.19328,1.2230400000000001,4.368,93.5,11.71,94.2304308597,136.51,4.19328,1.2230400000000001,4.368,4.19328,1.2230400000000001,4.368,0.0,0.0,0.0,135.71,4.19328,1.2230400000000001,4.368,4.19328,1.2230400000000001,4.368,0.0,0.0,0.0,135.7
2020-11-27 02:30:00,80.494656,84.042608,116.3724606769,4.534656,1.322608,4.7236,75.96,82.72,112.305476269,136.24,100.274656,15.252608,101.4280468446,4.534656,1.322608,4.7236,95.74,13.93,96.7480878364,135.33,95.414656,14.452608,96.5030282302,4.534656,1.322608,4.7236,90.88,13.13,91.8235879282,137.08,4.534656,1.322608,4.7236,4.534656,1.322608,4.7236,0.0,0.0,0.0,136.24,4.534656,1.322608,4.7236,4.534656,1.322608,4.7236,0.0,0.0,0.0,136.23
2020-11-27 03:00:00,79.357664,81.735152,113.9222274536,4.817664,1.405152,5.0184,74.54,80.33,109.5861327906,136.21,98.057664,18.525152,99.7922177615,4.817664,1.405152,5.0184,93.24,17.12,94.7986919741,134.62,93.337664,17.635152,94.9890420366,4.817664,1.405152,5.0184,88.52,16.23,89.99557378,136.49,4.817664,1.405152,5.0184,4.817664,1.405152,5.0184,0.0,0.0,0.0,136.21,4.817664,1.405152,5.0184,4.817664,1.405152,5.0184,0.0,0.0,0.0,136.2
2020-11-27 03:30:00,79.270336,75.573848,109.5225669489,4.710336,1.373848,4.9066,74.56,74.2,105.1895127853,135.86,95.180336,26.453848,98.7881695097,4.710336,1.373848,4.9066,90.47,25.08,93.881986025,132.52,90.640336,25.123848,94.0578452258,4.710336,1.373848,4.9066,85.93,23.75,89.1517100229,134.76,4.710336,1.373848,4.9066,4.710336,1.373848,4.9066,0.0,0.0,0.0,135.86,4.710336,1.373848,4.9066,4.710336,1.373848,4.9066,0.0,0.0,0.0,135.84
2020-11-27 04:00:00,78.138688,75.263784,108.4909754051,4.778688,1.393784,4.9778,73.36,73.87,104.107955988,135.96,93.818688,26.233784,97.4174401275,4.778688,1.393784,4.9778,89.04,24.84,92.4399653829,132.66,89.348688,24.923784,92.7598137999,4.778688,1.393784,4.9778,84.57,23.53,87.7823775025,134.88,4.778688,1.393784,4.9778,4.778688,1.393784,4.9778,0.0,0.0,0.0,135.96,4.778688,1.393784,4.9778,4.778688,1.393784,4.9778,0.0,0.0,0.0,135.94
2020-11-27 04:30:00,77.831536,75.170448,108.2051026922,4.801536,1.400448,5.0016,73.03,73.77,103.8045943107,135.33,93.261536,26.640448,96.9918943351,4.801536,1.400448,5.0016,88.46,25.24,91.9903755835,131.89,88.821536,25.300448,92.3546313208,4.801536,1.400448,5.0016,84.02,23.9,87.3531361772,134.25,4.801536,1.400448,5.0016,4.801536,1.400448,5.0016,0.0,0.0,0.0,135.33,4.801536,1.400448,5.0016,4.801536,1.400448,5.0016,0.0,0.0,0.0,135.3
2020-11-27 05:00:00,78.274576,73.857168,107.6187275197,5.304576,1.547168,5.5256,72.97,72.31,102.7295332414,134.78,94.044576,25.567168,97.4580030298,5.304576,1.547168,5.5256,88.74,24.02,91.9333889292,131.2,89.604576,24.277168,92.8351276524,5.304576,1.547168,5.5256,84.3,22.73,87.3106116116,133.67,5.304576,1.547168,5.5256,5.304576,1.547168,5.5256,0.0,0.0,0.0,134.78,5.304576,1.547168,5.5256,5.304576,1.547168,5.5256,0.0,0.0,0.0,134.75
2020-11-27 05:30:00,79.656832,72.081576,107.4288810466,4.976832,1.451576,5.1842,74.68,70.63,102.7895875077,134.27,95.946832,24.481576,99.0209176603,4.976832,1.451576,5.1842,90.97,23.03,93.8398731883,130.61,91.376832,23.251576,94.2887120118,4.976832,1.451576,5.1842,86.4,21.8,89.1077998831,133.17,4.976832,1.451576,5.1842,4.976832,1.451576,5.1842,0.0,0.0,0.0,134.27,4.976832,1.451576,5.1842,4.976832,1.451576,5.1842,0.0,0.0,0.0,134.23
2020-11-27 06:00:00,81.595504,74.633272,110.5800685587,4.845504,1.413272,5.0474,76.75,73.22,106.074176405,134.12,99.965504,21.013272,102.1501815472,4.845504,1.413272,5.0474,95.12,19.6,97.1183525396,131.1,95.215504,19.243272,97.1405976883,4.845504,1.413272,5.0474,90.37,17.83,92.1121370939,133.58,4.845504,1.413272,5.0474,4.845504,1.413272,5.0474,0.0,0.0,0.0,134.12,4.845504,1.413272,5.0474,4.845504,1.413272,5.0474,0.0,0.0,0.0,134.09
2020-11-27 06:30:00,90.465568,68.566624,113.5138798576,4.925568,1.436624,5.1308,85.54,67.13,108.7360496799,133.96,112.015568,12.036624,112.6604091581,4.925568,1.436624,5.1308,107.09,10.6,107.6133267769,131.79,106.585568,11.396624,107.1931263863,4.925568,1.436624,5.1308,101.66,9.96,102.1467434625,134.14,4.925568,1.436624,5.1308,4.925568,1.436624,5.1308,0.0,0.0,0.0,133.96,4.925568,1.436624,5.1308,4.925568,1.436624,5.1308,0.0,0.0,0.0,133.92
2020-11-27 07:00:00,99.630976,39.172368,107.0551530448,4.910976,1.4323679999999999,5.1156,94.72,37.74,101.9616888836,135.37,121.220976,13.932368,122.0189981129,4.910976,1.4323679999999999,5.1156,116.31,12.5,116.9797679088,131.93,115.310976,13.162368,116.0597652825,4.910976,1.4323679999999999,5.1156,110.4,11.73,111.0214073952,134.27,4.910976,1.4323679999999999,5.1156,4.910976,1.4323679999999999,5.1156,0.0,0.0,0.0,135.37,4.910976,1.4323679999999999,5.1156,4.910976,1.4323679999999999,5.1156,0.0,0.0,0.0,135.33
2020-11-27 07:30:00,109.447728,35.908504,115.1877850463,5.377728,1.568504,5.6018,104.07,34.34,109.589235329,134.6,132.637728,9.708504,132.9925634722,5.377728,1.568504,5.6018,127.26,8.14,127.520065872,130.72,126.197728,9.138504,126.5281739682,5.377728,1.568504,5.6018,120.82,7.57,121.0569176049,133.27,5.377728,1.568504,5.6018,5.377728,1.568504,5.6018,0.0,0.0,0.0,134.6,5.377728,1.568504,5.6018,5.377728,1.568504,5.6018,0.0,0.0,0.0,134.55
2020-11-27 08:00:00,114.891248,33.022864,119.5429145276,5.221248,1.522864,5.4388,109.67,31.5,114.1041581188,134.11,138.861248,6.802864,139.0277855492,5.221248,1.522864,5.4388,133.64,5.28,133.7442634284,130.04,132.061248,6.372864,132.2149258551,5.221248,1.522864,5.4388,126.84,4.85,126.9326912186,132.73,5.221248,1.522864,5.4388,5.221248,1.522864,5.4388,0.0,0.0,0.0,134.11,5.221248,1.522864,5.4388,5.221248,1.522864,5.4388,0.0,0.0,0.0,134.08
2020-11-27 08:30:00,117.673552,37.678536,123.5586375589,4.863552,1.418536,5.0662,112.81,36.26,118.4942348809,134.39,145.203552,8.498536,145.452042363,4.863552,1.418536,5.0662,140.34,7.08,140.5184756536,132.13,138.043552,8.528536,138.3067539026,4.863552,1.418536,5.0662,133.18,7.11,133.3696535948,134.41,4.863552,1.418536,5.0662,4.863552,1.418536,5.0662,0.0,0.0,0.0,134.39,4.863552,1.418536,5.0662,4.863552,1.418536,5.0662,0.0,0.0,0.0,134.34
2020-11-27 09:00:00,118.20056,39.26308,124.5510410852,5.53056,1.61308,5.761,112.67,37.65,118.7941555801,134.73,146.63056,9.61308,146.9453382486,5.53056,1.61308,5.761,141.1,8.0,141.3266075444,132.93,139.36056,9.37308,139.6754105496,5.53056,1.61308,5.761,133.83,7.76,134.0547891722,135.08,5.53056,1.61308,5.761,5.53056,1.61308,5.761,0.0,0.0,0.0,134.73,5.53056,1.61308,5.761,5.53056,1.61308,5.761,0.0,0.0,0.0,134.68
2020-11-27 09:30:00,119.859216,39.167688,126.0965481026,7.089216,2.067688,7.3846,112.77,37.1,118.7159757573,134.73,149.029216,10.927688,149.429319702,7.089216,2.067688,7.3846,141.94,8.86,142.2162550484,132.84,141.709216,10.657688,142.109423378,7.089216,2.067688,7.3846,134.62,8.59,134.8937822881,134.99,7.089216,2.067688,7.3846,7.089216,2.067688,7.3846,0.0,0.0,0.0,134.73,7.089216,2.067688,7.3846,7.089216,2.067688,7.3846,0.0,0.0,0.0,134.65
2020-11-27 10:00:00,118.929344,39.949392,125.4597257507,9.289344,2.7093920000000002,9.6764,109.64,37.24,115.791827,134.94,149.469344,11.779392,149.9327811777,9.289344,2.7093920000000002,9.6764,140.18,9.07,140.4731194927,132.96,142.209344,11.499392,142.6735207993,9.289344,2.7093920000000002,9.6764,132.92,8.79,133.2103242996,135.15,9.289344,2.7093920000000002,9.6764,9.289344,2.7093920000000002,9.6764,0.0,0.0,0.0,134.94,9.289344,2.7093920000000002,9.6764,9.289344,2.7093920000000002,9.6764,0.0,0.0,0.0,134.86
2020-11-27 10:30:00,116.046,40.788,123.0054269534,11.616,3.388,12.1,104.43,37.4,110.9251319585,135.39,147.496,11.938,147.9783290215,11.616,3.388,12.1,135.88,8.55,136.1487308057,133.45,140.516,11.678,141.0004324107,11.616,3.388,12.1,128.9,8.29,129.1663040425,135.69,11.616,3.388,12.1,11.616,3.388,12.1,0.0,0.0,0.0,135.39,11.616,3.388,12.1,11.616,3.388,12.1,0.0,0.0,0.0,135.3
2020-11-27 11:00:00,113.33656,41.17108,120.582891245,13.78656,4.02108,14.361,99.55,37.15,106.2559410104,135.49,145.49656,12.51108,146.0334759382,13.78656,4.02108,14.361,131.71,8.49,131.9833481921,133.57,138.70656,12.25108,139.2465394478,13.78656,4.02108,14.361,124.92,8.23,125.1908115638,135.83,13.78656,4.02108,14.361,13.78656,4.02108,14.361,0.0,0.0,0.0,135.49,13.78656,4.02108,14.361,13.78656,4.02108,14.361,0.0,0.0,0.0,135.42
2020-11-27 11:30:00,111.137408,42.396744,118.9496000782,14.937408,4.356744,15.5598,96.2,38.04,103.4479656639,135.64,143.437408,11.926744,143.9324050942,14.937408,4.356744,15.5598,128.5,7.57,128.7227831427,133.87,136.827408,11.706744,137.3273003997,14.937408,4.356744,15.5598,121.89,7.35,122.111402416,136.04,14.937408,4.356744,15.5598,14.937408,4.356744,15.5598,0.0,0.0,0.0,135.64,14.937408,4.356744,15.5598,14.937408,4.356744,15.5598,0.0,0.0,0.0,135.59
2020-11-27 12:00:00,108.977424,43.188832,117.2235221754,16.007424,4.668832,16.6744,92.97,38.52,100.6340464257,135.71,140.927424,11.568832,141.4014735041,16.007424,4.668832,16.6744,124.92,6.9,125.1104168325,134.2,134.497424,11.368832,134.9770625095,16.007424,4.668832,16.6744,118.49,6.7,118.6792740962,136.18,16.007424,4.668832,16.6744,16.007424,4.668832,16.6744,0.0,0.0,0.0,135.71,16.007424,4.668832,16.6744,16.007424,4.668832,16.6744,0.0,0.0,0.0,135.65
2020-11-27 12:30:00,109.666304,44.057672,118.185348902,16.106304,4.697672,16.7774,93.56,39.36,101.5021339677,135.91,139.996304,10.877672,140.4182640606,16.106304,4.697672,16.7774,123.89,6.18,124.0440425817,134.33,133.636304,10.727672,134.0661951922,16.106304,4.697672,16.7774,117.53,6.03,117.6845860765,136.43,16.106304,4.697672,16.7774,16.106304,4.697672,16.7774,0.0,0.0,0.0,135.91,16.106304,4.697672,16.7774,16.106304,4.697672,16.7774,0.0,0.0,0.0,135.85
2020-11-27 13:00:00,109.184432,44.963376,118.0802497138,15.234432,4.443376,15.8692,93.95,40.52,102.3155555133,136.15,138.834432,9.303376,139.145795171,15.234432,4.443376,15.8692,123.6,4.86,123.6955116405,134.72,132.474432,9.223376,132.7951271642,15.234432,4.443376,15.8692,117.24,4.78,117.3374023916,136.75,15.234432,4.443376,15.8692,15.234432,4.443376,15.8692,0.0,0.0,0.0,136.15,15.234432,4.443376,15.8692,15.234432,4.443376,15.8692,0.0,0.0,0.0,136.1
