Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-27 13:30:00,109.251328,44.683304,118.0358010356,13.931328,4.063304,14.511800000000001,95.32,40.62,103.6141245198,136.39,140.061328,9.373304,140.3746217413,13.931328,4.063304,14.511800000000001,126.13,5.31,126.2417244813,134.93,133.581328,9.083304,133.8897964813,13.931328,4.063304,14.511800000000001,119.65,5.02,119.7552625148,136.8,13.931328,4.063304,14.511800000000001,13.931328,4.063304,14.511800000000001,0.0,0.0,0.0,136.39,13.931328,4.063304,14.511800000000001,13.931328,4.063304,14.511800000000001,0.0,0.0,0.0,136.35
2020-11-27 14:00:00,110.84224,35.55732,116.4058640009,10.96224,3.19732,11.419,99.88,32.36,104.9913520248,135.75,137.82224,8.56732,138.0882645651,10.96224,3.19732,11.419,126.86,5.37,126.9736055249,132.04,131.40224,8.13732,131.6539579876,10.96224,3.19732,11.419,120.44,4.94,120.5412676223,134.37,10.96224,3.19732,11.419,10.96224,3.19732,11.419,0.0,0.0,0.0,135.75,10.96224,3.19732,11.419,10.96224,3.19732,11.419,0.0,0.0,0.0,135.72
2020-11-27 14:30:00,113.213152,34.656336,118.3988150731,7.393152,2.156336,7.7012,105.82,32.5,110.6983396443,136.07,137.433152,8.206336,137.6779402054,7.393152,2.156336,7.7012,130.04,6.05,130.1806594698,132.54,130.853152,7.746336,131.0822379644,7.393152,2.156336,7.7012,123.46,5.59,123.5864867208,134.83,7.393152,2.156336,7.7012,7.393152,2.156336,7.7012,0.0,0.0,0.0,136.07,7.393152,2.156336,7.7012,7.393152,2.156336,7.7012,0.0,0.0,0.0,136.08
2020-11-27 15:00:00,114.204688,33.791784,119.0990991867,6.794688,1.981784,7.0778,107.41,31.81,112.0213559996,136.33,138.004688,7.841784,138.2273036932,6.794688,1.981784,7.0778,131.21,5.86,131.3407922163,132.92,131.334688,7.371784,131.5414135221,6.794688,1.981784,7.0778,124.54,5.39,124.6565830592,135.17,6.794688,1.981784,7.0778,6.794688,1.981784,7.0778,0.0,0.0,0.0,136.33,6.794688,1.981784,7.0778,6.794688,1.981784,7.0778,0.0,0.0,0.0,136.36
2020-11-27 15:30:00,113.40144,33.95292,118.3751974469,6.4214400000000005,1.8729200000000001,6.689,106.98,32.08,111.6863769669,136.38,138.13144,7.89292,138.3567595118,6.4214400000000005,1.8729200000000001,6.689,131.71,6.02,131.8475047166,132.96,131.46144,7.42292,131.6708393996,6.4214400000000005,1.8729200000000001,6.689,125.04,5.55,125.1631099805,135.21,6.4214400000000005,1.8729200000000001,6.689,6.4214400000000005,1.8729200000000001,6.689,0.0,0.0,0.0,136.38,6.4214400000000005,1.8729200000000001,6.689,6.4214400000000005,1.8729200000000001,6.689,0.0,0.0,0.0,136.42
2020-11-27 16:00:00,118.48496,33.12728,123.0288682643,5.54496,1.61728,5.776,112.94,31.51,117.2532460105,135.55,143.98496,6.12728,144.11527423,5.54496,1.61728,5.776,138.44,4.51,138.513442308,131.77,136.97496,5.71728,137.0942265655,5.54496,1.61728,5.776,131.43,4.1,131.4939348411,134.18,5.54496,1.61728,5.776,5.54496,1.61728,5.776,0.0,0.0,0.0,135.55,5.54496,1.61728,5.776,5.54496,1.61728,5.776,0.0,0.0,0.0,135.59
2020-11-27 16:30:00,126.10968,31.51324,129.987444336,5.59968,1.63324,5.833,120.51,29.88,124.1590693425,134.88,152.61968,3.91324,152.6698404093,5.59968,1.63324,5.833,147.02,2.2800000000000002,147.0376781645,130.75,145.17968,3.60324,145.2243878396,5.59968,1.63324,5.833,139.58,1.97,139.5939013711,133.34,5.59968,1.63324,5.833,5.59968,1.63324,5.833,0.0,0.0,0.0,134.88,5.59968,1.63324,5.833,5.59968,1.63324,5.833,0.0,0.0,0.0,134.92
2020-11-27 17:00:00,131.20104,30.68072,134.7405635909,6.55104,1.91072,6.824,124.65,28.77,127.9270706301,134.21,159.66104,2.57072,159.6817343819,6.55104,1.91072,6.824,153.11,0.66,153.1114225001,129.81,151.95104,2.77072,151.9762989627,6.55104,1.91072,6.824,145.4,0.86,145.4025433065,132.56,6.55104,1.91072,6.824,6.55104,1.91072,6.824,0.0,0.0,0.0,134.21,6.55104,1.91072,6.824,6.55104,1.91072,6.824,0.0,0.0,0.0,134.26
2020-11-27 17:30:00,131.585216,37.875688,136.9278525766,5.985216,1.745688,6.2346,125.6,36.13,130.693293248,134.72,165.365216,11.995688,165.7997321871,5.985216,1.745688,6.2346,159.38,10.25,159.7092574023,132.64,157.195216,11.785688,157.6364119578,5.985216,1.745688,6.2346,151.21,10.04,151.5429500175,134.91,5.985216,1.745688,6.2346,5.985216,1.745688,6.2346,0.0,0.0,0.0,134.72,5.985216,1.745688,6.2346,5.985216,1.745688,6.2346,0.0,0.0,0.0,134.74
2020-11-27 18:00:00,129.89568,39.84624,135.8698293397,6.53568,1.90624,6.808,123.36,37.94,129.0625166344,135.2,164.46568,10.99624,164.8328765508,6.53568,1.90624,6.808,157.93,9.09,158.1913809283,133.17,156.32568,10.74624,156.6946071235,6.53568,1.90624,6.808,149.79,8.84,150.0506237908,135.38,6.53568,1.90624,6.808,6.53568,1.90624,6.808,0.0,0.0,0.0,135.2,6.53568,1.90624,6.808,6.53568,1.90624,6.808,0.0,0.0,0.0,135.23
2020-11-27 18:30:00,126.559664,42.341152,133.4545679416,6.929664,2.021152,7.2184,119.63,40.32,126.2419870724,135.64,160.189664,9.061152,160.4457320342,6.929664,2.021152,7.2184,153.26,7.04,153.4216060403,133.81,152.299664,8.911152,152.560139894,6.929664,2.021152,7.2184,145.37,6.89,145.5331886547,135.88,6.929664,2.021152,7.2184,6.929664,2.021152,7.2184,0.0,0.0,0.0,135.64,6.929664,2.021152,7.2184,6.929664,2.021152,7.2184,0.0,0.0,0.0,135.66
2020-11-27 19:00:00,123.253168,43.413424,130.6754330601,5.943168,1.7334239999999999,6.1908,117.31,41.68,124.4944115212,135.44,155.763168,6.903424,155.9160728351,5.943168,1.7334239999999999,6.1908,149.82,5.17,149.9091768372,133.69,148.043168,6.843424,148.2012552022,5.943168,1.7334239999999999,6.1908,142.1,5.11,142.1918496258,135.75,5.943168,1.7334239999999999,6.1908,5.943168,1.7334239999999999,6.1908,0.0,0.0,0.0,135.44,5.943168,1.7334239999999999,6.1908,5.943168,1.7334239999999999,6.1908,0.0,0.0,0.0,135.46
2020-11-27 19:30:00,118.705312,44.838216,126.8913579054,6.165312,1.798216,6.4222,112.54,43.04,120.4893904043,135.64,150.245312,5.018216,150.3290932248,6.165312,1.798216,6.4222,144.08,3.22,144.1159769075,134.08,142.825312,5.038216,142.9141468447,6.165312,1.798216,6.4222,136.66,3.24,136.6984023316,136.08,6.165312,1.798216,6.4222,6.165312,1.798216,6.4222,0.0,0.0,0.0,135.64,6.165312,1.798216,6.4222,6.165312,1.798216,6.4222,0.0,0.0,0.0,135.67
2020-11-27 20:00:00,113.371104,47.254072,122.8248938235,6.871104,2.004072,7.1574,106.5,45.25,115.7143573633,136.05,144.371104,2.974072,144.4017339731,6.871104,2.004072,7.1574,137.5,0.97,137.503421412,134.7,137.301104,3.044072,137.3348445733,6.871104,2.004072,7.1574,130.43,1.04,130.4341462195,136.62,6.871104,2.004072,7.1574,6.871104,2.004072,7.1574,0.0,0.0,0.0,136.05,6.871104,2.004072,7.1574,6.871104,2.004072,7.1574,0.0,0.0,0.0,136.08
2020-11-27 20:30:00,109.20448,63.57464,126.3619931119,7.5244800000000005,2.19464,7.838,101.68,61.38,118.7700585164,135.56,140.48448,4.9046400000000006,140.5700701231,7.5244800000000005,2.19464,7.838,132.96,2.71,132.9876148369,134.85,133.67448,4.72464,133.7579486475,7.5244800000000005,2.19464,7.838,126.15,2.5300000000000002,126.1753676436,136.72,7.5244800000000005,2.19464,7.838,7.5244800000000005,2.19464,7.838,0.0,0.0,0.0,135.56,7.5244800000000005,2.19464,7.838,7.5244800000000005,2.19464,7.838,0.0,0.0,0.0,135.59
2020-11-27 21:00:00,104.043968,86.222824,135.1278011947,7.483968,2.182824,7.7958,96.56,84.04,128.0099808609,133.92,136.133968,6.302824,136.2797961321,7.483968,2.182824,7.7958,128.65,4.12,128.7159543336,134.11,129.533968,6.262824,129.6852799291,7.483968,2.182824,7.7958,122.05,4.08,122.1181759608,136.08,7.483968,2.182824,7.7958,7.483968,2.182824,7.7958,0.0,0.0,0.0,133.92,7.483968,2.182824,7.7958,7.483968,2.182824,7.7958,0.0,0.0,0.0,133.93
2020-11-27 21:30:00,99.185856,87.999208,132.5959827411,7.025856,2.049208,7.3186,92.16,85.95,126.0193163765,134.62,130.155856,4.309208,130.2271712228,7.025856,2.049208,7.3186,123.13,2.26,123.150738934,135.09,123.845856,4.359208,123.922551389,7.025856,2.049208,7.3186,116.82,2.31,116.8428367509,136.93,7.025856,2.049208,7.3186,7.025856,2.049208,7.3186,0.0,0.0,0.0,134.62,7.025856,2.049208,7.3186,7.025856,2.049208,7.3186,0.0,0.0,0.0,134.64
2020-11-27 22:00:00,93.221536,89.900448,129.5080898045,7.441536,2.170448,7.7516,85.78,87.73,122.6978455394,134.53,123.121536,2.610448,123.149206517,7.441536,2.170448,7.7516,115.68,0.44,115.6808367881,135.09,117.201536,2.590448,117.2301602046,7.441536,2.170448,7.7516,109.76,0.42,109.7608035685,136.93,7.441536,2.170448,7.7516,7.441536,2.170448,7.7516,0.0,0.0,0.0,134.53,7.441536,2.170448,7.7516,7.441536,2.170448,7.7516,0.0,0.0,0.0,134.54
2020-11-27 22:30:00,88.875216,83.325688,121.827641772,6.945216,2.025688,7.2346,81.93,81.3,115.4218995685,134.2,113.835216,13.265688,114.6055621682,6.945216,2.025688,7.2346,106.89,11.24,107.4793454576,132.89,108.425216,12.345687999999999,109.1258148966,6.945216,2.025688,7.2346,101.48,10.32,102.0033960219,135.07,6.945216,2.025688,7.2346,6.945216,2.025688,7.2346,0.0,0.0,0.0,134.2,6.945216,2.025688,7.2346,6.945216,2.025688,7.2346,0.0,0.0,0.0,134.2
2020-11-27 23:00:00,84.57192,83.00056,118.4968464255,6.72192,1.96056,7.002,77.85,81.04,112.374837486,134.33,107.89192,15.51056,109.0011186768,6.72192,1.96056,7.002,101.17,13.55,102.0733628328,132.84,102.77192,14.70056,103.8179849776,6.72192,1.96056,7.002,96.05,12.74,96.8912281891,135.07,6.72192,1.96056,7.002,6.72192,1.96056,7.002,0.0,0.0,0.0,134.33,6.72192,1.96056,7.002,6.72192,1.96056,7.002,0.0,0.0,0.0,134.32
2020-11-27 23:30:00,79.362736,86.002048,117.0247671461,6.692736,1.952048,6.9716000000000005,72.67,84.05,111.1095468445,135.5,101.752736,17.252048,103.2049051338,6.692736,1.952048,6.9716000000000005,95.06,15.3,96.2834025157,134.32,96.972736,16.352048,98.3417561421,6.692736,1.952048,6.9716000000000005,90.28,14.4,91.4212141683,136.27,6.692736,1.952048,6.9716000000000005,6.692736,1.952048,6.9716000000000005,0.0,0.0,0.0,135.5,6.692736,1.952048,6.9716000000000005,6.692736,1.952048,6.9716000000000005,0.0,0.0,0.0,135.5
2020-11-28 00:00:00,75.30976,87.22368,115.2368443858,7.10976,2.07368,7.406,68.2,85.15,109.0951992528,135.88,96.91976,18.69368,98.7060968249,7.10976,2.07368,7.406,89.81,16.62,91.3348810696,134.89,92.39976,17.74368,94.0880110747,7.10976,2.07368,7.406,85.29,15.67,86.7175472439,136.75,7.10976,2.07368,7.406,7.10976,2.07368,7.406,0.0,0.0,0.0,135.88,7.10976,2.07368,7.406,7.10976,2.07368,7.406,0.0,0.0,0.0,135.9
2020-11-28 00:30:00,75.017376,87.662568,115.3790818575,8.237376,2.402568,8.5806,66.78,85.26,108.2997506922,136.1,97.397376,18.862568,99.2070830296,8.237376,2.402568,8.5806,89.16,16.46,90.6666267157,135.15,92.947376,17.912568,94.6576716259,8.237376,2.402568,8.5806,84.71,15.51,86.1181990058,136.95,8.237376,2.402568,8.5806,8.237376,2.402568,8.5806,0.0,0.0,0.0,136.1,8.237376,2.402568,8.5806,8.237376,2.402568,8.5806,0.0,0.0,0.0,136.12
2020-11-28 01:00:00,78.023824,86.834032,116.7384522125,7.453824,2.174032,7.7644,70.57,84.66,110.215427686,136.04,100.063824,17.914032,101.6547166441,7.453824,2.174032,7.7644,92.61,15.74,93.9380631054,135.06,95.443824,17.004032,96.9466897011,7.453824,2.174032,7.7644,87.99,14.83,89.2309867703,136.83,7.453824,2.174032,7.7644,7.453824,2.174032,7.7644,0.0,0.0,0.0,136.04,7.453824,2.174032,7.7644,7.453824,2.174032,7.7644,0.0,0.0,0.0,136.04
2020-11-28 01:30:00,77.145728,87.247504,116.4628279876,8.185728,2.387504,8.5268,68.96,84.86,109.346701825,136.23,99.985728,18.077504,101.6068007299,8.185728,2.387504,8.5268,91.8,15.69,93.1311768421,135.27,95.395728,17.167504,96.9281595525,8.185728,2.387504,8.5268,87.21,14.78,88.4535612624,137.01,8.185728,2.387504,8.5268,8.185728,2.387504,8.5268,0.0,0.0,0.0,136.23,8.185728,2.387504,8.5268,8.185728,2.387504,8.5268,0.0,0.0,0.0,136.23
2020-11-28 02:00:00,75.511104,86.379072,114.7312987239,8.431104,2.459072,8.782399999999999,67.08,83.92,107.4350631777,136.5,97.051104,20.169072,99.1247106072,8.431104,2.459072,8.782399999999999,88.62,17.71,90.3722772757,135.32,92.631104,19.209072,94.6018492174,8.431104,2.459072,8.782399999999999,84.2,16.75,85.8498835177,137.01,8.431104,2.459072,8.782399999999999,8.431104,2.459072,8.782399999999999,0.0,0.0,0.0,136.5,8.431104,2.459072,8.782399999999999,8.431104,2.459072,8.782399999999999,0.0,0.0,0.0,136.48
2020-11-28 02:30:00,75.124192,78.272056,108.4903635081,8.304192,2.422056,8.6502,66.82,75.85,101.0847906463,136.0,93.144192,29.262056,97.6325172506,8.304192,2.422056,8.6502,84.84,26.84,88.984331205,132.77,88.954192,27.842056,93.2095936944,8.304192,2.422056,8.6502,80.65,25.42,84.5612139222,134.91,8.304192,2.422056,8.6502,8.304192,2.422056,8.6502,0.0,0.0,0.0,136.0,8.304192,2.422056,8.6502,8.304192,2.422056,8.6502,0.0,0.0,0.0,135.97
2020-11-28 03:00:00,73.571408,78.643744,107.6921099498,8.241408,2.403744,8.5848,65.33,76.24,100.4019247823,136.39,91.461408,29.763744,96.1824807865,8.241408,2.403744,8.5848,83.22,27.36,87.6021575077,133.27,87.351408,28.313744,91.8255769319,8.241408,2.403744,8.5848,79.11,25.91,83.2449409874,135.33,8.241408,2.403744,8.5848,8.241408,2.403744,8.5848,0.0,0.0,0.0,136.39,8.241408,2.403744,8.5848,8.241408,2.403744,8.5848,0.0,0.0,0.0,136.35
2020-11-28 03:30:00,72.90584,78.48212,107.1200479173,6.55584,1.91212,6.829,66.35,76.57,101.31775461390001,136.42,89.74584,29.45212,94.4549795924,6.55584,1.91212,6.829,83.19,27.54,87.6300616227,133.32,85.64584,27.99212,90.1042101758,6.55584,1.91212,6.829,79.09,26.08,83.2790159644,135.33,6.55584,1.91212,6.829,6.55584,1.91212,6.829,0.0,0.0,0.0,136.42,6.55584,1.91212,6.829,6.55584,1.91212,6.829,0.0,0.0,0.0,136.38
2020-11-28 04:00:00,71.800784,78.487312,106.3748594735,6.230784,1.8173119999999998,6.4904,65.57,76.67,100.8846559195,136.62,88.190784,29.597312,93.0248099174,6.230784,1.8173119999999998,6.4904,81.96,27.78,86.5399907557,133.59,84.130784,28.117312,88.7049719608,6.230784,1.8173119999999998,6.4904,77.9,26.3,82.2198272924,135.58,6.230784,1.8173119999999998,6.4904,6.230784,1.8173119999999998,6.4904,0.0,0.0,0.0,136.62,6.230784,1.8173119999999998,6.4904,6.230784,1.8173119999999998,6.4904,0.0,0.0,0.0,136.58
2020-11-28 04:30:00,70.413008,78.912544,105.7600174743,7.003008,2.042544,7.2948,63.41,76.87,99.6485072643,136.89,86.973008,29.942544,91.9829335353,7.003008,2.042544,7.2948,79.97,27.9,84.6971717355,133.9,83.023008,28.462544,87.7663732207,7.003008,2.042544,7.2948,76.02,26.42,80.4801640157,135.85,7.003008,2.042544,7.2948,7.003008,2.042544,7.2948,0.0,0.0,0.0,136.89,7.003008,2.042544,7.2948,7.003008,2.042544,7.2948,0.0,0.0,0.0,136.85
2020-11-28 05:00:00,69.281984,79.238912,105.2558714843,8.361984,2.438912,8.7104,60.92,76.8,98.0279878402,136.89,86.621984,30.228912,91.7450556314,8.361984,2.438912,8.7104,78.26,27.79,83.0476471672,133.86,82.771984,28.758912,87.6257744886,8.361984,2.438912,8.7104,74.41,26.32,78.9277549408,135.83,8.361984,2.438912,8.7104,8.361984,2.438912,8.7104,0.0,0.0,0.0,136.89,8.361984,2.438912,8.7104,8.361984,2.438912,8.7104,0.0,0.0,0.0,136.85
2020-11-28 05:30:00,69.720816,78.926488,105.3108859127,8.010816,2.336488,8.3446,61.71,76.59,98.3572681605,136.82,87.260816,29.856488,92.2272187843,8.010816,2.336488,8.3446,79.25,27.52,83.8922696081,133.83,83.350816,28.406488,88.0584299676,8.010816,2.336488,8.3446,75.34,26.07,79.7230236506,135.77,8.010816,2.336488,8.3446,8.010816,2.336488,8.3446,0.0,0.0,0.0,136.82,8.010816,2.336488,8.3446,8.010816,2.336488,8.3446,0.0,0.0,0.0,136.78
2020-11-28 06:00:00,70.763008,78.667544,105.811085337,7.843008,2.287544,8.1698,62.92,76.38,98.9587328132,136.55,88.313008,29.607544,93.1439426035,7.843008,2.287544,8.1698,80.47,27.32,84.9811938019,133.48,84.353008,28.147544,88.9253293043,7.843008,2.287544,8.1698,76.51,25.86,80.7621179762,135.47,7.843008,2.287544,8.1698,7.843008,2.287544,8.1698,0.0,0.0,0.0,136.55,7.843008,2.287544,8.1698,7.843008,2.287544,8.1698,0.0,0.0,0.0,136.5
2020-11-28 06:30:00,76.34304,77.42672,108.7343401433,6.98304,2.03672,7.274,69.36,75.39,102.4424799583,136.01,93.73304,27.97672,97.8191169946,6.98304,2.03672,7.274,86.75,25.94,90.5452709974,132.66,89.45304,26.58672,93.3204160171,6.98304,2.03672,7.274,82.47,24.55,86.046518814,134.81,6.98304,2.03672,7.274,6.98304,2.03672,7.274,0.0,0.0,0.0,136.01,6.98304,2.03672,7.274,6.98304,2.03672,7.274,0.0,0.0,0.0,135.97
2020-11-28 07:00:00,79.227184,76.507512,110.1378503377,7.877184,2.297512,8.2054,71.35,74.21,102.9463287349,135.87,97.547184,26.447512,101.0689071739,7.877184,2.297512,8.2054,89.67,24.15,92.8651247778,132.37,93.117184,25.147512,96.4531353346,7.877184,2.297512,8.2054,85.24,22.85,88.2495331432,134.55,7.877184,2.297512,8.2054,7.877184,2.297512,8.2054,0.0,0.0,0.0,135.87,7.877184,2.297512,8.2054,7.877184,2.297512,8.2054,0.0,0.0,0.0,135.83
2020-11-28 07:30:00,82.879184,75.078512,111.8290753992,8.669184,2.528512,9.0304,74.21,72.55,103.7816293956,134.86,102.589184,25.578512,105.7298489071,8.669184,2.528512,9.0304,93.92,23.05,96.70712952,131.05,97.909184,24.308512,100.8816735944,8.669184,2.528512,9.0304,89.24,21.78,91.8593816657,133.47,8.669184,2.528512,9.0304,8.669184,2.528512,9.0304,0.0,0.0,0.0,134.86,8.669184,2.528512,9.0304,8.669184,2.528512,9.0304,0.0,0.0,0.0,134.82
2020-11-28 08:00:00,86.312,72.196,112.5256582296,7.632,2.226,7.95,78.68,69.97,105.2917057512,134.14,105.712,23.486,108.2895153743,7.632,2.226,7.95,98.08,21.26,100.3577301457,130.22,100.832,22.306,103.269791614,7.632,2.226,7.95,93.2,20.08,95.3385882002,132.76,7.632,2.226,7.95,7.632,2.226,7.95,0.0,0.0,0.0,134.14,7.632,2.226,7.95,7.632,2.226,7.95,0.0,0.0,0.0,134.1
2020-11-28 08:30:00,91.426672,75.685696,118.689346329,6.876672,2.005696,7.1632,84.55,73.68,112.1492082005,134.14,113.966672,15.015696,114.9516135299,6.876672,2.005696,7.1632,107.09,13.01,107.877375756,131.39,108.656672,13.715696,109.5189147448,6.876672,2.005696,7.1632,101.78,11.71,102.4514153148,133.75,6.876672,2.005696,7.1632,6.876672,2.005696,7.1632,0.0,0.0,0.0,134.14,6.876672,2.005696,7.1632,6.876672,2.005696,7.1632,0.0,0.0,0.0,134.1
2020-11-28 09:00:00,94.33288,78.12584,122.4840362039,7.80288,2.27584,8.128,86.53,75.85,115.0680815865,133.74,120.16288,9.34584,120.5257750658,7.80288,2.27584,8.128,112.36,7.07,112.5822121829,131.71,114.52288,8.84584,114.864001884,7.80288,2.27584,8.128,106.72,6.57,106.9220430968,133.95,7.80288,2.27584,8.128,7.80288,2.27584,8.128,0.0,0.0,0.0,133.74,7.80288,2.27584,8.128,7.80288,2.27584,8.128,0.0,0.0,0.0,133.68
2020-11-28 09:30:00,98.37616,76.45888,124.5946595453,7.91616,2.3088800000000003,8.246,90.46,74.15,116.9668076849,133.15,125.00616,7.8788800000000005,125.2542086638,7.91616,2.3088800000000003,8.246,117.09,5.57,117.2224082674,130.83,119.12616,7.44888,119.3588195719,7.91616,2.3088800000000003,8.246,111.21,5.14,111.328719116,133.24,7.91616,2.3088800000000003,8.246,7.91616,2.3088800000000003,8.246,0.0,0.0,0.0,133.15,7.91616,2.3088800000000003,8.246,7.91616,2.3088800000000003,8.246,0.0,0.0,0.0,133.07
2020-11-28 10:00:00,102.327936,73.735648,126.126730997,7.287936,2.125648,7.5916,95.04,71.61,118.9982928449,132.82,128.437936,6.025648,128.5792045307,7.287936,2.125648,7.5916,121.15,3.9,121.2127571669,130.42,122.347936,5.685648,122.4799740229,7.287936,2.125648,7.5916,115.06,3.56,115.1150607002,132.93,7.287936,2.125648,7.5916,7.287936,2.125648,7.5916,0.0,0.0,0.0,132.82,7.287936,2.125648,7.5916,7.287936,2.125648,7.5916,0.0,0.0,0.0,132.72
2020-11-28 10:30:00,103.01912,73.40516,126.4960734576,7.869120000000001,2.29516,8.197,95.15,71.11,118.7861717541,132.82,129.58912,5.64516,129.7120189258,7.869120000000001,2.29516,8.197,121.72,3.35,121.7660909285,130.32,123.47912,5.33516,123.5943243365,7.869120000000001,2.29516,8.197,115.61,3.04,115.6499619542,132.88,7.869120000000001,2.29516,8.197,7.869120000000001,2.29516,8.197,0.0,0.0,0.0,132.82,7.869120000000001,2.29516,8.197,7.869120000000001,2.29516,8.197,0.0,0.0,0.0,132.72
2020-11-28 11:00:00,105.032624,72.702432,127.7399535112,7.962624,2.322432,8.2944,97.07,70.38,119.8996634691,132.82,131.932624,4.792432,132.0196374787,7.962624,2.322432,8.2944,123.97,2.47,123.9946039148,130.23,125.722624,4.532432,125.8042969269,7.962624,2.322432,8.2944,117.76,2.21,117.7807356914,132.82,7.962624,2.322432,8.2944,7.962624,2.322432,8.2944,0.0,0.0,0.0,132.82,7.962624,2.322432,8.2944,7.962624,2.322432,8.2944,0.0,0.0,0.0,132.69
2020-11-28 11:30:00,105.921376,72.534568,128.3767948216,7.661376,2.234568,7.9806,98.26,70.3,120.8185316911,132.88,132.781376,4.3145679999999995,132.8514558049,7.661376,2.234568,7.9806,125.12,2.08,125.1372878082,130.31,126.491376,4.064568,126.5566628645,7.661376,2.234568,7.9806,118.83,1.83,118.8440903032,132.88,7.661376,2.234568,7.9806,7.661376,2.234568,7.9806,0.0,0.0,0.0,132.88,7.661376,2.234568,7.9806,7.661376,2.234568,7.9806,0.0,0.0,0.0,132.76
2020-11-28 12:00:00,105.837488,72.507184,128.2921104268,7.807488,2.277184,8.1328,98.03,70.23,120.5907699619,132.85,133.337488,4.317184,133.4073603061,7.807488,2.277184,8.1328,125.53,2.04,125.546575023,130.25,127.057488,4.067184,127.1225677941,7.807488,2.277184,8.1328,119.25,1.79,119.2634336249,132.85,7.807488,2.277184,8.1328,7.807488,2.277184,8.1328,0.0,0.0,0.0,132.85,7.807488,2.277184,8.1328,7.807488,2.277184,8.1328,0.0,0.0,0.0,132.73
2020-11-28 12:30:00,107.007424,72.353832,129.1730072275,7.007424,2.043832,7.2994,100.0,70.31,122.2435932882,132.85,134.387424,4.283832,134.4556839481,7.007424,2.043832,7.2994,127.38,2.24,127.3996938772,130.25,127.997424,4.023832,128.0606566226,7.007424,2.043832,7.2994,120.99,1.98,121.0062002544,132.89,7.007424,2.043832,7.2994,7.007424,2.043832,7.2994,0.0,0.0,0.0,132.85,7.007424,2.043832,7.2994,7.007424,2.043832,7.2994,0.0,0.0,0.0,132.77
2020-11-28 13:00:00,107.38744,72.26592,129.4388869822,6.63744,1.93592,6.914,100.75,70.33,122.8693265221,132.94,135.00744,4.28592,135.075452861,6.63744,1.93592,6.914,128.37,2.35,128.3915082862,130.38,128.57744,4.02592,128.6404528475,6.63744,1.93592,6.914,121.94,2.09,121.9579095426,133.01,6.63744,1.93592,6.914,6.63744,1.93592,6.914,0.0,0.0,0.0,132.94,6.63744,1.93592,6.914,6.63744,1.93592,6.914,0.0,0.0,0.0,132.87
2020-11-28 13:30:00,107.784096,72.119528,129.6866904099,6.444096,1.879528,6.7126,101.34,70.24,123.3022838394,132.94,135.234096,3.979528,135.2926360303,6.444096,1.879528,6.7126,128.79,2.1,128.8071197566,130.43,128.764096,3.7095279999999997,128.8175182833,6.444096,1.879528,6.7126,122.32,1.83,122.3336883283,133.01,6.444096,1.879528,6.7126,6.444096,1.879528,6.7126,0.0,0.0,0.0,132.94,6.444096,1.879528,6.7126,6.444096,1.879528,6.7126,0.0,0.0,0.0,132.87
2020-11-28 14:00:00,106.32704,72.66872,128.7873530344,6.88704,2.00872,7.174,99.44,70.66,121.9883158339,133.22,134.17704,4.63872,134.2572001287,6.88704,2.00872,7.174,127.29,2.63,127.3171669493,130.79,127.79704,4.35872,127.8713489129,6.88704,2.00872,7.174,120.91,2.35,120.932835078,133.38,6.88704,2.00872,7.174,6.88704,2.00872,7.174,0.0,0.0,0.0,133.22,6.88704,2.00872,7.174,6.88704,2.00872,7.174,0.0,0.0,0.0,133.2
2020-11-28 14:30:00,104.037104,74.067072,127.7092407125,6.367104,1.857072,6.6324000000000005,97.67,72.21,121.4648632321,133.54,131.267104,5.837072,131.3968188431,6.367104,1.857072,6.6324000000000005,124.9,3.98,124.9633962407,131.24,125.007104,5.477072,125.1270329232,6.367104,1.857072,6.6324000000000005,118.64,3.62,118.6952147308,133.78,6.367104,1.857072,6.6324000000000005,6.367104,1.857072,6.6324000000000005,0.0,0.0,0.0,133.54,6.367104,1.857072,6.6324000000000005,6.367104,1.857072,6.6324000000000005,0.0,0.0,0.0,133.55
2020-11-28 15:00:00,104.447888,73.779384,127.8779058754,5.277888,1.539384,5.4978,99.17,72.24,122.6919170117,133.37,131.287888,5.439384,131.4005191535,5.277888,1.539384,5.4978,126.01,3.9,126.0703379071,131.07,124.967888,5.089384,125.0714790057,5.277888,1.539384,5.4978,119.69,3.55,119.7426348466,133.62,5.277888,1.539384,5.4978,5.277888,1.539384,5.4978,0.0,0.0,0.0,133.37,5.277888,1.539384,5.4978,5.277888,1.539384,5.4978,0.0,0.0,0.0,133.39
2020-11-28 15:30:00,105.534496,73.621728,128.676682735,4.634496,1.351728,4.8276,100.9,72.27,124.11189669,133.26,132.124496,5.531728,132.2402452278,4.634496,1.351728,4.8276,127.49,4.18,127.5585061844,130.92,125.714496,5.161728,125.8204194099,4.634496,1.351728,4.8276,121.08,3.81,121.1399294205,133.54,4.634496,1.351728,4.8276,4.634496,1.351728,4.8276,0.0,0.0,0.0,133.26,4.634496,1.351728,4.8276,4.634496,1.351728,4.8276,0.0,0.0,0.0,133.3
2020-11-28 16:00:00,107.699744,73.031592,130.1262782366,4.599744,1.341592,4.7914,103.1,71.69,125.574942166,132.87,134.799744,4.701592,134.8817109537,4.599744,1.341592,4.7914,130.2,3.36,130.2433476228,130.32,128.269744,4.361592,128.3438767943,4.599744,1.341592,4.7914,123.67,3.02,123.7068684431,133.05,4.599744,1.341592,4.7914,4.599744,1.341592,4.7914,0.0,0.0,0.0,132.87,4.599744,1.341592,4.7914,4.599744,1.341592,4.7914,0.0,0.0,0.0,132.9
2020-11-28 16:30:00,112.566096,75.020528,135.2745563293,4.596096,1.340528,4.7876,107.97,73.68,130.7144341685,132.66,142.016096,5.940528,142.1402877301,4.596096,1.340528,4.7876,137.42,4.6,137.4969686939,130.78,135.146096,5.970528,135.2779156723,4.596096,1.340528,4.7876,130.55,4.63,130.632076459,133.46,4.596096,1.340528,4.7876,4.596096,1.340528,4.7876,0.0,0.0,0.0,132.66,4.596096,1.340528,4.7876,4.596096,1.340528,4.7876,0.0,0.0,0.0,132.71
2020-11-28 17:00:00,114.92976,79.52368,139.7600279565,4.70976,1.37368,4.906,110.22,78.15,135.1142882896,132.52,147.75976,10.54368,148.1354645694,4.70976,1.37368,4.906,143.05,9.17,143.3436130422,131.93,140.47976,10.26368,140.8542015589,4.70976,1.37368,4.906,135.77,8.89,136.0607401126,134.4,4.70976,1.37368,4.906,4.70976,1.37368,4.906,0.0,0.0,0.0,132.52,4.70976,1.37368,4.906,4.70976,1.37368,4.906,0.0,0.0,0.0,132.57
2020-11-28 17:30:00,118.087792,78.511856,141.8056351208,4.977792,1.451856,5.1852,113.11,77.06,136.8653195664,132.18,151.617792,11.741856,152.0717792139,4.977792,1.451856,5.1852,146.64,10.29,147.0005908151,131.41,144.127792,11.421856,144.5796639271,4.977792,1.451856,5.1852,139.15,9.97,139.5067145337,133.97,4.977792,1.451856,5.1852,4.977792,1.451856,5.1852,0.0,0.0,0.0,132.18,4.977792,1.451856,5.1852,4.977792,1.451856,5.1852,0.0,0.0,0.0,132.22
2020-11-28 18:00:00,116.9944,79.0392,141.1909514381,4.6944,1.3692,4.89,112.3,77.67,136.5427365333,132.36,150.5044,10.9392,150.9014264876,4.6944,1.3692,4.89,145.81,9.57,146.1237181295,131.67,143.0444,10.6592,143.4409945448,4.6944,1.3692,4.89,138.35,9.29,138.6615541525,134.2,4.6944,1.3692,4.89,4.6944,1.3692,4.89,0.0,0.0,0.0,132.36,4.6944,1.3692,4.89,4.6944,1.3692,4.89,0.0,0.0,0.0,132.41
2020-11-28 18:30:00,115.02976,80.00368,140.1157896142,4.22976,1.23368,4.406,110.8,78.77,135.9461397025,132.72,148.03976,9.82368,148.3653437619,4.22976,1.23368,4.406,143.81,8.59,144.0663187563,132.17,140.64976,9.58368,140.9758912382,4.22976,1.23368,4.406,136.42,8.35,136.6753046457,134.64,4.22976,1.23368,4.406,4.22976,1.23368,4.406,0.0,0.0,0.0,132.72,4.22976,1.23368,4.406,4.22976,1.23368,4.406,0.0,0.0,0.0,132.78
2020-11-28 19:00:00,110.632144,82.104792,137.770345704,4.782144,1.394792,4.9814,105.85,80.71,133.1102047177,133.51,142.942144,8.464792,143.1925599845,4.782144,1.394792,4.9814,138.16,7.07,138.3407767074,133.3,135.862144,8.284792,136.1145104343,4.782144,1.394792,4.9814,131.08,6.89,131.2609557332,135.58,4.782144,1.394792,4.9814,4.782144,1.394792,4.9814,0.0,0.0,0.0,133.51,4.782144,1.394792,4.9814,4.782144,1.394792,4.9814,0.0,0.0,0.0,133.56
2020-11-28 19:30:00,105.073168,85.978424,135.7669327453,5.103168,1.488424,5.3158,99.97,84.49,130.891409191,134.14,136.533168,5.848424,136.6583697671,5.103168,1.488424,5.3158,131.43,4.36,131.502298459,134.1,129.813168,5.798424,129.9426038953,5.103168,1.488424,5.3158,124.71,4.31,124.7844549613,136.25,5.103168,1.488424,5.3158,5.103168,1.488424,5.3158,0.0,0.0,0.0,134.14,5.103168,1.488424,5.3158,5.103168,1.488424,5.3158,0.0,0.0,0.0,134.19
2020-11-28 20:00:00,100.490144,87.57879199999999,133.2978388772,4.5901440000000004,1.338792,4.7814,95.9,86.24,128.9734375753,134.52,130.840144,3.788792,130.8949893111,4.5901440000000004,1.338792,4.7814,126.25,2.45,126.2737700395,134.74,124.410144,3.8387919999999998,124.4693546787,4.5901440000000004,1.338792,4.7814,119.82,2.5,119.84607795,136.77,4.5901440000000004,1.338792,4.7814,4.5901440000000004,1.338792,4.7814,0.0,0.0,0.0,134.52,4.5901440000000004,1.338792,4.7814,4.5901440000000004,1.338792,4.7814,0.0,0.0,0.0,134.58
2020-11-28 20:30:00,97.757952,88.542736,131.8955392635,4.157952,1.212736,4.3312,93.6,87.33,128.0136277902,134.67,127.557952,2.442736,127.5813390649,4.157952,1.212736,4.3312,123.4,1.23,123.4061299126,134.99,121.257952,2.562736,121.2850301523,4.157952,1.212736,4.3312,117.1,1.35,117.1077815519,136.98,4.157952,1.212736,4.3312,4.157952,1.212736,4.3312,0.0,0.0,0.0,134.67,4.157952,1.212736,4.3312,4.157952,1.212736,4.3312,0.0,0.0,0.0,134.72
2020-11-28 21:00:00,94.213984,89.859912,130.196307804,4.353984,1.269912,4.5354,89.86,88.59,126.1864006143,134.61,123.423984,2.189912,123.4434102777,4.353984,1.269912,4.5354,119.07,0.92,119.0735541588,135.07,117.343984,2.019912,117.3613676875,4.353984,1.269912,4.5354,112.99,0.75,112.9924891309,137.02,4.353984,1.269912,4.5354,4.353984,1.269912,4.5354,0.0,0.0,0.0,134.61,4.353984,1.269912,4.5354,4.353984,1.269912,4.5354,0.0,0.0,0.0,134.67
2020-11-28 21:30:00,90.290992,88.409456,126.3673025215,4.180992,1.219456,4.3552,86.11,87.19,122.5439847565,134.61,117.040992,6.299456,117.2103961014,4.180992,1.219456,4.3552,112.86,5.08,112.9742714073,134.58,111.270992,5.799456,111.4220236334,4.180992,1.219456,4.3552,107.09,4.58,107.1878934395,136.63,4.180992,1.219456,4.3552,4.180992,1.219456,4.3552,0.0,0.0,0.0,134.61,4.180992,1.219456,4.3552,4.180992,1.219456,4.3552,0.0,0.0,0.0,134.67
2020-11-28 22:00:00,87.658928,82.685104,120.5027554938,4.508928,1.315104,4.6968,83.15,81.37,116.3400163314,134.16,111.088928,14.915104,112.0857272427,4.508928,1.315104,4.6968,106.58,13.6,107.4442013326,132.41,105.688928,14.085104,106.6233541795,4.508928,1.315104,4.6968,101.18,12.77,101.9826715673,134.83,4.508928,1.315104,4.6968,4.508928,1.315104,4.6968,0.0,0.0,0.0,134.16,4.508928,1.315104,4.6968,4.508928,1.315104,4.6968,0.0,0.0,0.0,134.21
2020-11-28 22:30:00,82.512704,84.052872,117.7846832693,4.6727039999999995,1.3628719999999999,4.8674,77.84,82.69,113.5636460316,134.75,104.982704,16.332872,106.2456156598,4.6727039999999995,1.3628719999999999,4.8674,100.31,14.97,101.420890353,133.24,99.912704,15.432872,101.0975863152,4.6727039999999995,1.3628719999999999,4.8674,95.24,14.07,96.2736853974,135.55,4.6727039999999995,1.3628719999999999,4.8674,4.6727039999999995,1.3628719999999999,4.8674,0.0,0.0,0.0,134.75,4.6727039999999995,1.3628719999999999,4.8674,4.6727039999999995,1.3628719999999999,4.8674,0.0,0.0,0.0,134.82
2020-11-28 23:00:00,77.87152,86.99336,116.7553780826,4.57152,1.33336,4.7620000000000005,73.3,85.66,112.7409668222,135.49,99.36152,18.38336,101.0478083958,4.57152,1.33336,4.7620000000000005,94.79,17.05,96.3111966492,134.13,94.59152,17.40336,96.1791692374,4.57152,1.33336,4.7620000000000005,90.02,16.07,91.4431260402,136.32,4.57152,1.33336,4.7620000000000005,4.57152,1.33336,4.7620000000000005,0.0,0.0,0.0,135.49,4.57152,1.33336,4.7620000000000005,4.57152,1.33336,4.7620000000000005,0.0,0.0,0.0,135.56
2020-11-28 23:30:00,73.588272,87.344496,114.2116226898,4.678272,1.364496,4.8732,68.91,85.98,110.1868798905,136.01,93.608272,20.064496,95.7344900575,4.678272,1.364496,4.8732,88.93,18.7,90.8748309489,134.73,89.168272,18.724496,91.1130478138,4.678272,1.364496,4.8732,84.49,17.36,86.2550270999,136.81,4.678272,1.364496,4.8732,4.678272,1.364496,4.8732,0.0,0.0,0.0,136.01,4.678272,1.364496,4.8732,4.678272,1.364496,4.8732,0.0,0.0,0.0,136.09
2020-11-29 00:00:00,71.333616,79.591888,106.8800889176,4.703616,1.371888,4.8996,66.63,78.22,102.751765435,135.92,87.373616,30.901888,92.6772650378,4.703616,1.371888,4.8996,82.67,29.53,87.7858177612,132.57,83.293616,29.331888,88.3073389929,4.703616,1.371888,4.8996,78.59,27.96,83.4155243345,135.02,4.703616,1.371888,4.8996,4.703616,1.371888,4.8996,0.0,0.0,0.0,135.92,4.703616,1.371888,4.8996,4.703616,1.371888,4.8996,0.0,0.0,0.0,136.01
2020-11-29 00:30:00,71.836016,79.445088,107.1071202212,4.6460159999999995,1.3550879999999998,4.8396,67.19,78.09,103.0172034177,135.62,87.176016,31.005088,92.5255275452,4.6460159999999995,1.3550879999999998,4.8396,82.53,29.65,87.6944889945,132.22,83.106016,29.435088,88.1648132815,4.6460159999999995,1.3550879999999998,4.8396,78.46,28.08,83.3334146666,134.73,4.6460159999999995,1.3550879999999998,4.8396,4.6460159999999995,1.3550879999999998,4.8396,0.0,0.0,0.0,135.62,4.6460159999999995,1.3550879999999998,4.8396,4.6460159999999995,1.3550879999999998,4.8396,0.0,0.0,0.0,135.68
2020-11-29 01:00:00,74.196592,79.030256,108.4016403374,5.006592,1.460256,5.2152,69.19,77.57,103.9440282075,135.51,89.846592,30.390256,94.8471283369,5.006592,1.460256,5.2152,84.84,28.93,89.6368813603,132.02,85.676592,28.840256,90.400435745,5.006592,1.460256,5.2152,80.67,27.38,85.1898661814,134.57,5.006592,1.460256,5.2152,5.006592,1.460256,5.2152,0.0,0.0,0.0,135.51,5.006592,1.460256,5.2152,5.006592,1.460256,5.2152,0.0,0.0,0.0,135.57
2020-11-29 01:30:00,74.49304,79.17672,108.7113885405,4.82304,1.40672,5.024,69.67,77.77,104.4130346269,135.86,90.13304,30.30672,95.0918617801,4.82304,1.40672,5.024,85.31,28.9,90.0722271291,132.43,85.92304,28.77672,90.6138423024,4.82304,1.40672,5.024,81.1,27.37,85.5939653247,134.93,4.82304,1.40672,5.024,4.82304,1.40672,5.024,0.0,0.0,0.0,135.86,4.82304,1.40672,5.024,4.82304,1.40672,5.024,0.0,0.0,0.0,135.94
2020-11-29 02:00:00,72.414048,79.668264,107.6607014491,4.794048,1.398264,4.9938,67.62,78.27,103.4343139388,136.06,87.684048,30.988264,92.9987353645,4.794048,1.398264,4.9938,82.89,29.59,88.0131819672,132.71,83.594048,29.428264,88.6227261095,4.794048,1.398264,4.9938,78.8,28.03,83.6368393712,135.18,4.794048,1.398264,4.9938,4.794048,1.398264,4.9938,0.0,0.0,0.0,136.06,4.794048,1.398264,4.9938,4.794048,1.398264,4.9938,0.0,0.0,0.0,136.14
2020-11-29 02:30:00,70.965056,79.864808,106.8383205126,4.405056,1.284808,4.5886,66.56,78.58,102.9808234576,136.14,86.125056,31.064808,91.5562535662,4.405056,1.284808,4.5886,81.72,29.78,86.977047547,132.83,82.095056,29.494808,87.2326883605,4.405056,1.284808,4.5886,77.69,28.21,82.6531318221,135.26,4.405056,1.284808,4.5886,4.405056,1.284808,4.5886,0.0,0.0,0.0,136.14,4.405056,1.284808,4.5886,4.405056,1.284808,4.5886,0.0,0.0,0.0,136.22
2020-11-29 03:00:00,69.229856,80.136208,105.898936701,4.4098559999999996,1.286208,4.5936,64.82,78.85,102.0732820086,136.21,84.169856,31.226208,89.7755018093,4.4098559999999996,1.286208,4.5936,79.76,29.94,85.1942556749,132.95,80.249856,29.646208,85.5507863015,4.4098559999999996,1.286208,4.5936,75.84,28.36,80.9691002791,135.34,4.4098559999999996,1.286208,4.5936,4.4098559999999996,1.286208,4.5936,0.0,0.0,0.0,136.21,4.4098559999999996,1.286208,4.5936,4.4098559999999996,1.286208,4.5936,0.0,0.0,0.0,136.28
2020-11-29 03:30:00,67.860512,80.616816,105.3760888953,4.480512,1.306816,4.6672,63.38,79.31,101.5238912769,136.5,82.550512,31.466816,88.3444822309,4.480512,1.306816,4.6672,78.07,30.16,83.6931926742,133.3,78.720512,29.876816,84.1994248427,4.480512,1.306816,4.6672,74.24,28.57,79.5476115292,135.62,4.480512,1.306816,4.6672,4.480512,1.306816,4.6672,0.0,0.0,0.0,136.5,4.480512,1.306816,4.6672,4.480512,1.306816,4.6672,0.0,0.0,0.0,136.57
2020-11-29 04:00:00,66.618688,81.553784,105.3046498288,4.538688,1.3237839999999998,4.7278,62.08,80.23,101.4434783512,136.9,81.028688,31.973784,87.1089613202,4.538688,1.3237839999999998,4.7278,76.49,30.65,82.4023215692,133.8,77.288688,30.363784,83.0391514381,4.538688,1.3237839999999998,4.7278,72.75,29.04,78.3318843128,136.02,4.538688,1.3237839999999998,4.7278,4.538688,1.3237839999999998,4.7278,0.0,0.0,0.0,136.9,4.538688,1.3237839999999998,4.7278,4.538688,1.3237839999999998,4.7278,0.0,0.0,0.0,136.98
2020-11-29 04:30:00,66.070384,81.770112,105.1268132229,4.560384,1.330112,4.7504,61.51,80.44,101.2624002283,137.08,79.760384,32.230112,86.0261528569,4.560384,1.330112,4.7504,75.2,30.9,81.3009840039,134.06,76.080384,30.610112,82.0073398315,4.560384,1.330112,4.7504,71.52,29.28,77.2814906689,136.24,4.560384,1.330112,4.7504,4.560384,1.330112,4.7504,0.0,0.0,0.0,137.08,4.560384,1.330112,4.7504,4.560384,1.330112,4.7504,0.0,0.0,0.0,137.15
2020-11-29 05:00:00,65.364368,81.765024,104.6805605342,4.714368,1.375024,4.9108,60.65,80.39,100.7024061282,137.08,79.034368,32.315024,85.3855497217,4.714368,1.375024,4.9108,74.32,30.94,80.5030806864,134.06,75.414368,30.705024,81.4255819732,4.714368,1.375024,4.9108,70.7,29.33,76.5423993614,136.27,4.714368,1.375024,4.9108,4.714368,1.375024,4.9108,0.0,0.0,0.0,137.08,4.714368,1.375024,4.9108,4.714368,1.375024,4.9108,0.0,0.0,0.0,137.15
2020-11-29 05:30:00,65.822032,81.540176,104.7918899473,4.492032,1.310176,4.6792,61.33,80.23,100.9862455981,137.04,79.632032,32.070176,85.847287139,4.492032,1.310176,4.6792,75.14,30.76,81.19234693,133.98,75.952032,30.440176,81.8249074539,4.492032,1.310176,4.6792,71.46,29.13,77.1692199002,136.2,4.492032,1.310176,4.6792,4.492032,1.310176,4.6792,0.0,0.0,0.0,137.04,4.492032,1.310176,4.6792,4.492032,1.310176,4.6792,0.0,0.0,0.0,137.11
2020-11-29 06:00:00,66.769488,81.013184,104.982381901,4.639488,1.353184,4.8328,62.13,79.66,101.0240194211,136.91,80.679488,31.543184,86.6265100347,4.639488,1.353184,4.8328,76.04,30.19,81.813921187,133.8,76.979488,29.963184,82.6052901948,4.639488,1.353184,4.8328,72.34,28.61,77.7920799311,136.04,4.639488,1.353184,4.8328,4.639488,1.353184,4.8328,0.0,0.0,0.0,136.91,4.639488,1.353184,4.8328,4.639488,1.353184,4.8328,0.0,0.0,0.0,136.97
2020-11-29 06:30:00,70.72904,79.19472,106.1809812311,4.6790400000000005,1.3647200000000002,4.874,66.05,77.83,102.078946899,136.46,84.94904,30.204720000000002,90.1591066238,4.6790400000000005,1.3647200000000002,4.874,80.27,28.84,85.293718995,133.27,81.02904,28.67472,85.9531552091,4.6790400000000005,1.3647200000000002,4.874,76.35,27.31,81.0873516647,135.58,4.6790400000000005,1.3647200000000002,4.874,4.6790400000000005,1.3647200000000002,4.874,0.0,0.0,0.0,136.46,4.6790400000000005,1.3647200000000002,4.874,4.6790400000000005,1.3647200000000002,4.874,0.0,0.0,0.0,136.52
2020-11-29 07:00:00,73.62552,78.23536,107.4313210828,4.71552,1.3753600000000001,4.912,68.91,76.86,103.2281342464,136.65,88.41552,29.04536,93.0641559055,4.71552,1.3753600000000001,4.912,83.7,27.67,88.1550843684,133.44,84.31552,27.57536,88.7102440082,4.71552,1.3753600000000001,4.912,79.6,26.2,83.8009546485,135.73,4.71552,1.3753600000000001,4.912,4.71552,1.3753600000000001,4.912,0.0,0.0,0.0,136.65,4.71552,1.3753600000000001,4.912,4.71552,1.3753600000000001,4.912,0.0,0.0,0.0,136.72
2020-11-29 07:30:00,76.864464,76.967552,108.7756861016,4.654464,1.357552,4.8484,72.21,75.61,104.5521697527,136.13,92.334464,27.877552,96.4510816304,4.654464,1.357552,4.8484,87.68,26.52,91.6029082508,132.73,87.994464,26.447552,91.8830708098,4.654464,1.357552,4.8484,83.34,25.09,87.0348418738,135.15,4.654464,1.357552,4.8484,4.654464,1.357552,4.8484,0.0,0.0,0.0,136.13,4.654464,1.357552,4.8484,4.654464,1.357552,4.8484,0.0,0.0,0.0,136.2
2020-11-29 08:00:00,78.9876,75.9568,109.5831940582,4.3776,1.2768,4.5600000000000005,74.61,74.68,105.5639829677,135.76,95.0576,26.5368,98.6921935717,4.3776,1.2768,4.5600000000000005,90.68,25.26,94.1325129804,132.2,90.5676,25.1768,94.0019224697,4.3776,1.2768,4.5600000000000005,86.19,23.9,89.4423059855,134.7,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,135.76,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,135.82
2020-11-29 08:30:00,84.141056,73.852808,111.9551452783,4.021056,1.172808,4.1886,80.12,72.68,108.1739192227,135.06,100.831056,24.662808,103.8034486543,4.021056,1.172808,4.1886,96.81,23.49,99.6190554061,131.26,96.031056,23.372808,98.8344670157,4.021056,1.172808,4.1886,92.01,22.2,94.6503042784,133.93,4.021056,1.172808,4.1886,4.021056,1.172808,4.1886,0.0,0.0,0.0,135.06,4.021056,1.172808,4.1886,4.021056,1.172808,4.1886,0.0,0.0,0.0,135.11
2020-11-29 09:00:00,89.118288,71.311584,114.137685576,4.428288,1.291584,4.6128,84.69,70.02,109.8871989815,134.12,106.858288,22.951584,109.2953289139,4.428288,1.291584,4.6128,102.43,21.66,104.6950834567,130.08,101.758288,21.741584,104.0550126208,4.428288,1.291584,4.6128,97.33,20.45,99.4551728167,132.94,4.428288,1.291584,4.6128,4.428288,1.291584,4.6128,0.0,0.0,0.0,134.12,4.428288,1.291584,4.6128,4.428288,1.291584,4.6128,0.0,0.0,0.0,134.17
2020-11-29 09:30:00,92.85344,78.32392,121.475914337,4.81344,1.40392,5.014,88.04,76.92,116.9090586738,134.07,115.21344,11.87392,115.8236881333,4.81344,1.40392,5.014,110.4,10.47,110.8953601374,132.04,109.73344,10.52392,110.236930048,4.81344,1.40392,5.014,104.92,9.12,105.3156246717,134.54,4.81344,1.40392,5.014,4.81344,1.40392,5.014,0.0,0.0,0.0,134.07,4.81344,1.40392,5.014,4.81344,1.40392,5.014,0.0,0.0,0.0,134.1
2020-11-29 10:00:00,96.046352,77.673936,123.5238522158,5.396352,1.573936,5.6212,90.65,76.1,118.3580690109,133.76,119.986352,9.623936,120.3716943903,5.396352,1.573936,5.6212,114.59,8.05,114.8724100905,131.73,114.226352,9.063936,114.5854023296,5.396352,1.573936,5.6212,108.83,7.49,109.0874374069,134.27,5.396352,1.573936,5.6212,5.396352,1.573936,5.6212,0.0,0.0,0.0,133.76,5.396352,1.573936,5.6212,5.396352,1.573936,5.6212,0.0,0.0,0.0,133.8
2020-11-29 10:30:00,98.867488,76.527184,125.0247578458,5.647488,1.647184,5.8828,93.22,74.88,119.5699912185,133.52,123.327488,8.337184,123.608971897,5.647488,1.647184,5.8828,117.68,6.69,117.8700067871,131.35,117.427488,7.847184,117.6893930425,5.647488,1.647184,5.8828,111.78,6.2,111.9518128482,133.97,5.647488,1.647184,5.8828,5.647488,1.647184,5.8828,0.0,0.0,0.0,133.52,5.647488,1.647184,5.8828,5.647488,1.647184,5.8828,0.0,0.0,0.0,133.56
2020-11-29 11:00:00,100.61208,75.95644,126.0641559659,6.02208,1.75644,6.273,94.59,74.2,120.2202482945,133.45,125.51208,7.5464400000000005,125.7387409775,6.02208,1.75644,6.273,119.49,5.79,119.6301976927,131.2,119.51208,7.10644,119.723175515,6.02208,1.75644,6.273,113.49,5.35,113.6160314392,133.85,6.02208,1.75644,6.273,6.02208,1.75644,6.273,0.0,0.0,0.0,133.45,6.02208,1.75644,6.273,6.02208,1.75644,6.273,0.0,0.0,0.0,133.49
2020-11-29 11:30:00,102.468176,74.771968,126.8486274713,5.938176,1.731968,6.1856,96.53,73.04,121.0490912812,133.12,127.658176,6.681968,127.832932361,5.938176,1.731968,6.1856,121.72,4.95,121.8206095043,130.78,121.568176,6.271968,121.7298607514,5.938176,1.731968,6.1856,115.63,4.54,115.7190930659,133.49,5.938176,1.731968,6.1856,5.938176,1.731968,6.1856,0.0,0.0,0.0,133.12,5.938176,1.731968,6.1856,5.938176,1.731968,6.1856,0.0,0.0,0.0,133.15
2020-11-29 12:00:00,104.178864,74.571752,128.1178438028,6.108864,1.781752,6.3634,98.07,72.79,122.1315233672,133.22,129.728864,6.371752,129.8852469616,6.108864,1.781752,6.3634,123.62,4.59,123.7051838041,130.84,123.528864,5.991752,123.6740932175,6.108864,1.781752,6.3634,117.42,4.21,117.495448848,133.58,6.108864,1.781752,6.3634,6.108864,1.781752,6.3634,0.0,0.0,0.0,133.22,6.108864,1.781752,6.3634,6.108864,1.781752,6.3634,0.0,0.0,0.0,133.26
2020-11-29 12:30:00,106.176144,73.791792,129.3004335696,6.246144,1.8217919999999999,6.5064,99.93,71.97,123.1490389731,132.82,131.906144,5.651792,132.0271698468,6.246144,1.8217919999999999,6.5064,125.66,3.83,125.7183538709,130.31,125.586144,5.301792,125.6980054066,6.246144,1.8217919999999999,6.5064,119.34,3.48,119.3907282832,133.12,6.246144,1.8217919999999999,6.5064,6.246144,1.8217919999999999,6.5064,0.0,0.0,0.0,132.82,6.246144,1.8217919999999999,6.5064,6.246144,1.8217919999999999,6.5064,0.0,0.0,0.0,132.86
2020-11-29 13:00:00,106.953344,73.601392,129.8313625328,6.313344,1.841392,6.5764,100.64,71.76,123.6038316558,132.7,133.053344,5.531392,133.1682719233,6.313344,1.841392,6.5764,126.74,3.69,126.7937052854,130.12,126.663344,5.191392,126.7696859038,6.313344,1.841392,6.5764,120.35,3.35,120.3966154009,132.98,6.313344,1.841392,6.5764,6.313344,1.841392,6.5764,0.0,0.0,0.0,132.7,6.313344,1.841392,6.5764,6.313344,1.841392,6.5764,0.0,0.0,0.0,132.73
2020-11-29 13:30:00,107.901312,73.201216,130.3883091201,5.901312,1.721216,6.1472,102.0,71.48,124.5527615109,132.67,134.491312,4.8312159999999995,134.5780578383,5.901312,1.721216,6.1472,128.59,3.11,128.6276027919,130.03,128.031312,4.521216,128.1111167954,5.901312,1.721216,6.1472,122.13,2.8,122.1620927293,132.89,5.901312,1.721216,6.1472,5.901312,1.721216,6.1472,0.0,0.0,0.0,132.67,5.901312,1.721216,6.1472,5.901312,1.721216,6.1472,0.0,0.0,0.0,132.71
2020-11-29 14:00:00,107.21928,73.99104,130.2714397096,5.96928,1.74104,6.218,101.25,72.25,124.3849870362,132.93,133.98928,5.61104,134.1067146895,5.96928,1.74104,6.218,128.02,3.87,128.0784810185,130.36,127.52928,5.25104,127.6373404549,5.96928,1.74104,6.218,121.56,3.51,121.6106644172,133.21,5.96928,1.74104,6.218,5.96928,1.74104,6.218,0.0,0.0,0.0,132.93,5.96928,1.74104,6.218,5.96928,1.74104,6.218,0.0,0.0,0.0,132.99
2020-11-29 14:30:00,106.57672,74.36696,129.9578469566,5.64672,1.64696,5.882,100.93,72.72,124.3988074702,132.98,132.98672,5.92696,133.1187310306,5.64672,1.64696,5.882,127.34,4.28,127.4119068219,130.43,126.57672,5.56696,126.6990808554,5.64672,1.64696,5.882,120.93,3.92,120.993517595,133.27,5.64672,1.64696,5.882,5.64672,1.64696,5.882,0.0,0.0,0.0,132.98,5.64672,1.64696,5.882,5.64672,1.64696,5.882,0.0,0.0,0.0,133.03
2020-11-29 15:00:00,106.727808,74.213944,129.9943632798,5.327808,1.553944,5.5498,101.4,72.66,124.745483285,132.79,133.637808,5.703944,133.7594808012,5.327808,1.553944,5.5498,128.31,4.15,128.3770953091,130.16,127.167808,5.323944,127.2792040014,5.327808,1.553944,5.5498,121.84,3.77,121.8983121294,133.04,5.327808,1.553944,5.5498,5.327808,1.553944,5.5498,0.0,0.0,0.0,132.79,5.327808,1.553944,5.5498,5.327808,1.553944,5.5498,0.0,0.0,0.0,132.85
2020-11-29 15:30:00,109.503168,75.228424,132.8542794928,4.623168,1.348424,4.8158,104.88,73.88,128.2890049848,132.51,137.273168,5.788424,137.3951545913,4.623168,1.348424,4.8158,132.65,4.44,132.7242860218,130.25,130.633168,5.648424,130.7552265701,4.623168,1.348424,4.8158,126.01,4.3,126.0833458471,133.14,4.623168,1.348424,4.8158,4.623168,1.348424,4.8158,0.0,0.0,0.0,132.51,4.623168,1.348424,4.8158,4.623168,1.348424,4.8158,0.0,0.0,0.0,132.57
2020-11-29 16:00:00,112.223072,81.200896,138.5193250067,4.083072,1.190896,4.2532,108.14,80.01,134.5208522869,132.78,144.603072,9.480896,144.9135460224,4.083072,1.190896,4.2532,140.52,8.29,140.7643225395,132.14,137.423072,9.260896,137.7347629055,4.083072,1.190896,4.2532,133.34,8.07,133.5839829471,134.68,4.083072,1.190896,4.2532,4.083072,1.190896,4.2532,0.0,0.0,0.0,132.78,4.083072,1.190896,4.2532,4.083072,1.190896,4.2532,0.0,0.0,0.0,132.83
2020-11-29 16:30:00,119.643584,77.302712,142.4440117201,3.6435839999999997,1.062712,3.7954,116.0,76.24,138.8111580529,131.68,153.513584,12.192712,153.9970217194,3.6435839999999997,1.062712,3.7954,149.87,11.13,150.2827129114,130.61,145.823584,11.842712,146.3036823806,3.6435839999999997,1.062712,3.7954,142.18,10.78,142.5880808483,133.41,3.6435839999999997,1.062712,3.7954,3.6435839999999997,1.062712,3.7954,0.0,0.0,0.0,131.68,3.6435839999999997,1.062712,3.7954,3.6435839999999997,1.062712,3.7954,0.0,0.0,0.0,131.74
2020-11-29 17:00:00,123.79352,78.11436,146.3785805103,3.92352,1.14436,4.087,119.87,76.97,142.4541954454,131.38,159.96352,17.02436,160.8668908265,3.92352,1.14436,4.087,156.04,15.88,156.8459626513,130.87,151.95352,17.07436,152.9097969713,3.92352,1.14436,4.087,148.03,15.93,148.8846728176,133.66,3.92352,1.14436,4.087,3.92352,1.14436,4.087,0.0,0.0,0.0,131.38,3.92352,1.14436,4.087,3.92352,1.14436,4.087,0.0,0.0,0.0,131.44
2020-11-29 17:30:00,123.151056,86.172808,150.306139038,4.021056,1.172808,4.1886,119.13,85.0,146.3453343978,132.99,162.421056,23.812808,164.1573917221,4.021056,1.172808,4.1886,158.4,22.64,160.0097797011,134.35,154.171056,22.862808,155.8570579018,4.021056,1.172808,4.1886,150.15,21.69,151.7085317311,136.54,4.021056,1.172808,4.1886,4.021056,1.172808,4.1886,0.0,0.0,0.0,132.99,4.021056,1.172808,4.1886,4.021056,1.172808,4.1886,0.0,0.0,0.0,133.05
2020-11-29 18:00:00,120.140144,87.018792,148.3439394161,4.5901440000000004,1.338792,4.7814,115.55,85.68,143.8501473757,133.38,159.110144,23.298792,160.8069390056,4.5901440000000004,1.338792,4.7814,154.52,21.96,156.07264975,134.97,151.050144,22.388792,152.7003733121,4.5901440000000004,1.338792,4.7814,146.46,21.05,147.9649759234,137.06,4.5901440000000004,1.338792,4.7814,4.5901440000000004,1.338792,4.7814,0.0,0.0,0.0,133.38,4.5901440000000004,1.338792,4.7814,4.5901440000000004,1.338792,4.7814,0.0,0.0,0.0,133.45
