Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-11-29 18:30:00,116.89376,84.39068,144.173291555,4.25376,1.24068,4.431,112.64,83.15,140.0060430839,133.46,152.33376,16.14068,153.186474555,4.25376,1.24068,4.431,148.08,14.9,148.8277406937,134.07,144.63376,15.56068,145.4684133886,4.25376,1.24068,4.431,140.38,14.32,141.1084930116,136.27,4.25376,1.24068,4.431,4.25376,1.24068,4.431,0.0,0.0,0.0,133.46,4.25376,1.24068,4.431,4.25376,1.24068,4.431,0.0,0.0,0.0,133.52
2020-11-29 19:00:00,113.208592,82.056256,139.8192206078,4.478592,1.3062559999999999,4.6652000000000005,108.73,80.75,135.435502731,133.57,145.718592,8.946256,145.9929571962,4.478592,1.3062559999999999,4.6652000000000005,141.24,7.64,141.4464817519,133.27,138.408592,8.736256000000001,138.6840311944,4.478592,1.3062559999999999,4.6652000000000005,133.93,7.43,134.1359377646,135.6,4.478592,1.3062559999999999,4.6652000000000005,4.478592,1.3062559999999999,4.6652000000000005,0.0,0.0,0.0,133.57,4.478592,1.3062559999999999,4.6652000000000005,4.478592,1.3062559999999999,4.6652000000000005,0.0,0.0,0.0,133.63
2020-11-29 19:30:00,108.441904,84.768472,137.6420734672,4.931904,1.438472,5.1374,103.51,83.33,132.8841939434,133.05,139.921904,6.178472,140.0582476516,4.931904,1.438472,5.1374,134.99,4.74,135.0731938617,132.66,132.971904,6.128472,133.1130550413,4.931904,1.438472,5.1374,128.04,4.69,128.1258666312,135.07,4.931904,1.438472,5.1374,4.931904,1.438472,5.1374,0.0,0.0,0.0,133.05,4.931904,1.438472,5.1374,4.931904,1.438472,5.1374,0.0,0.0,0.0,133.11
2020-11-29 20:00:00,103.494736,86.423048,134.8336145229,4.604736,1.343048,4.7966,98.89,85.08,130.4524376928,133.46,133.874736,4.263048,133.9425941115,4.604736,1.343048,4.7966,129.27,2.92,129.3029748304,133.34,127.214736,4.293048,127.2871529915,4.604736,1.343048,4.7966,122.61,2.95,122.6454834064,135.62,4.604736,1.343048,4.7966,4.604736,1.343048,4.7966,0.0,0.0,0.0,133.46,4.604736,1.343048,4.7966,4.604736,1.343048,4.7966,0.0,0.0,0.0,133.53
2020-11-29 20:30:00,101.151504,87.106272,133.488311785,4.341504,1.266272,4.5224,96.81,85.84,129.3857863136,133.55,131.261504,3.4362719999999998,131.3064750787,4.341504,1.266272,4.5224,126.92,2.17,126.9385493063,133.49,124.751504,3.506272,124.8007680008,4.341504,1.266272,4.5224,120.41,2.24,120.4308336764,135.75,4.341504,1.266272,4.5224,4.341504,1.266272,4.5224,0.0,0.0,0.0,133.55,4.341504,1.266272,4.5224,4.341504,1.266272,4.5224,0.0,0.0,0.0,133.61
2020-11-29 21:00:00,97.46872,88.37296,131.5672126238,3.91872,1.14296,4.082,93.55,87.23,127.908855831,133.84,126.67872,1.9029600000000002,126.6930122682,3.91872,1.14296,4.082,122.76,0.76,122.7623525353,133.93,120.37872,1.98296,120.3950512239,3.91872,1.14296,4.082,116.46,0.84,116.4630293269,136.11,3.91872,1.14296,4.082,3.91872,1.14296,4.082,0.0,0.0,0.0,133.84,3.91872,1.14296,4.082,3.91872,1.14296,4.082,0.0,0.0,0.0,133.9
2020-11-29 21:30:00,92.922832,90.114576,129.4422246199,3.992832,1.164576,4.1592,88.93,88.95,125.7801550325,134.7,121.102832,2.184576,121.1225341987,3.992832,1.164576,4.1592,117.11,1.02,117.1144418934,135.12,115.082832,1.994576,115.1001153542,3.992832,1.164576,4.1592,111.09,0.8300000000000001,111.0931005959,137.15,3.992832,1.164576,4.1592,3.992832,1.164576,4.1592,0.0,0.0,0.0,134.7,3.992832,1.164576,4.1592,3.992832,1.164576,4.1592,0.0,0.0,0.0,134.76
2020-11-29 22:00:00,89.372368,82.144024,121.388058889,4.162368,1.214024,4.3358,85.21,80.93,117.5176965397,134.32,112.872368,13.434024,113.6690127465,4.162368,1.214024,4.3358,108.71,12.22,109.3946639466,132.6,107.352368,12.524024,108.0804426914,4.162368,1.214024,4.3358,103.19,11.31,103.8079582691,135.01,4.162368,1.214024,4.3358,4.162368,1.214024,4.3358,0.0,0.0,0.0,134.32,4.162368,1.214024,4.3358,4.162368,1.214024,4.3358,0.0,0.0,0.0,134.37
2020-11-29 22:30:00,84.235536,83.587448,118.6696548759,4.345536,1.267448,4.5266,79.89,82.32,114.7126605916,134.32,105.745536,15.767448,106.9145958247,4.345536,1.267448,4.5266,101.4,14.5,102.4314892989,132.66,100.595536,14.897448,101.6926537172,4.345536,1.267448,4.5266,96.25,13.63,97.2102844353,135.1,4.345536,1.267448,4.5266,4.345536,1.267448,4.5266,0.0,0.0,0.0,134.32,4.345536,1.267448,4.5266,4.345536,1.267448,4.5266,0.0,0.0,0.0,134.37
2020-11-29 23:00:00,79.439744,85.426592,116.6549422336,4.719744,1.376592,4.9164,74.72,84.05,112.46101946900001,134.88,99.929744,16.996592,101.3648749593,4.719744,1.376592,4.9164,95.21,15.62,96.4827886206,133.38,95.099744,16.076592,96.4490441591,4.719744,1.376592,4.9164,90.38,14.7,91.5676493091,135.72,4.719744,1.376592,4.9164,4.719744,1.376592,4.9164,0.0,0.0,0.0,134.88,4.719744,1.376592,4.9164,4.719744,1.376592,4.9164,0.0,0.0,0.0,134.95
2020-11-29 23:30:00,74.57728,87.28504,114.8061361601,4.33728,1.26504,4.518,70.24,86.02,111.0544821248,136.01,93.99728,18.25504,95.7535123784,4.33728,1.26504,4.518,89.66,16.99,91.2555516119,134.88,89.46728,17.26504,91.1179224785,4.33728,1.26504,4.518,85.13,16.0,86.6205339397,136.98,4.33728,1.26504,4.518,4.33728,1.26504,4.518,0.0,0.0,0.0,136.01,4.33728,1.26504,4.518,4.33728,1.26504,4.518,0.0,0.0,0.0,136.09
2020-11-30 00:00:00,71.25592,87.26756,112.6633621165,3.86592,1.12756,4.027,67.39,86.14,109.3686961612,136.51,89.45592,20.03756,91.6725991439,3.86592,1.12756,4.027,85.59,18.91,87.6540712118,135.42,85.15592,19.00756,87.2514644473,3.86592,1.12756,4.027,81.29,17.88,83.2331574554,137.45,3.86592,1.12756,4.027,3.86592,1.12756,4.027,0.0,0.0,0.0,136.51,3.86592,1.12756,4.027,3.86592,1.12756,4.027,0.0,0.0,0.0,136.61
2020-11-30 00:30:00,73.685808,78.262944,107.4927286106,3.815808,1.112944,3.9748,69.87,77.15,104.0862113827,135.78,88.455808,29.312944,93.186257865,3.815808,1.112944,3.9748,84.64,28.2,89.2141782454,132.41,84.265808,27.802944,88.7340413424,3.815808,1.112944,3.9748,80.45,26.69,84.7617755831,134.92,3.815808,1.112944,3.9748,3.815808,1.112944,3.9748,0.0,0.0,0.0,135.78,3.815808,1.112944,3.9748,3.815808,1.112944,3.9748,0.0,0.0,0.0,135.87
2020-11-30 01:00:00,75.997472,77.840096,108.787390334,4.457472,1.300096,4.6432,71.54,76.54,104.7680447465,135.46,91.677472,28.630096,96.0439548815,4.457472,1.300096,4.6432,87.22,27.33,91.4016263531,131.94,87.357472,27.150096,91.4792633718,4.457472,1.300096,4.6432,82.9,25.85,86.8368153493,134.53,4.457472,1.300096,4.6432,4.457472,1.300096,4.6432,0.0,0.0,0.0,135.46,4.457472,1.300096,4.6432,4.457472,1.300096,4.6432,0.0,0.0,0.0,135.54
2020-11-30 01:30:00,77.541888,77.021384,109.2933574737,3.981888,1.161384,4.1478,73.56,75.86,105.6684115524,135.5,92.581888,28.131384,96.7614631524,3.981888,1.161384,4.1478,88.6,26.97,92.6139346967,132.01,88.171888,26.671384,92.1175583587,3.981888,1.161384,4.1478,84.19,25.51,87.9699732863,134.6,3.981888,1.161384,4.1478,3.981888,1.161384,4.1478,0.0,0.0,0.0,135.5,3.981888,1.161384,4.1478,3.981888,1.161384,4.1478,0.0,0.0,0.0,135.58
2020-11-30 02:00:00,76.163696,77.407328,108.5946730576,4.413696,1.287328,4.5976,71.75,76.12,104.6055299685,135.84,91.233696,28.517328,95.5867421878,4.413696,1.287328,4.5976,86.82,27.23,90.9900285746,132.48,86.923696,27.057328,91.0375083402,4.413696,1.287328,4.5976,82.51,25.77,86.4406906497,135.0,4.413696,1.287328,4.5976,4.413696,1.287328,4.5976,0.0,0.0,0.0,135.84,4.413696,1.287328,4.5976,4.413696,1.287328,4.5976,0.0,0.0,0.0,135.95
2020-11-30 02:30:00,74.956528,77.756904,108.0028574135,4.206528,1.226904,4.3818,70.75,76.53,104.2228544994,135.88,89.766528,28.936904,94.3152901829,4.206528,1.226904,4.3818,85.56,27.71,89.9352972976,132.53,85.526528,27.446904,89.8227116654,4.206528,1.226904,4.3818,81.32,26.22,85.4425584823,135.04,4.206528,1.226904,4.3818,4.206528,1.226904,4.3818,0.0,0.0,0.0,135.88,4.206528,1.226904,4.3818,4.206528,1.226904,4.3818,0.0,0.0,0.0,135.95
2020-11-30 03:00:00,73.57136,77.90748,107.1555899251,4.55136,1.32748,4.741,69.02,76.58,103.0934372305,135.94,88.04136,29.23748,92.7691290646,4.55136,1.32748,4.741,83.49,27.91,88.0315182193,132.61,83.88136,27.73748,88.3484598179,4.55136,1.32748,4.741,79.33,26.41,83.610627315,135.13,4.55136,1.32748,4.741,4.55136,1.32748,4.741,0.0,0.0,0.0,135.94,4.55136,1.32748,4.741,4.55136,1.32748,4.741,0.0,0.0,0.0,136.04
2020-11-30 03:30:00,72.470672,78.037696,106.4982642916,4.860672,1.4176959999999998,5.0632,67.61,76.62,102.1848154082,135.54,86.620672,29.507696,91.5087151093,4.860672,1.4176959999999998,5.0632,81.76,28.09,86.4508282204,132.12,82.550672,27.997696,87.1692860414,4.860672,1.4176959999999998,5.0632,77.69,26.58,82.111098519,134.71,4.860672,1.4176959999999998,5.0632,4.860672,1.4176959999999998,5.0632,0.0,0.0,0.0,135.54,4.860672,1.4176959999999998,5.0632,4.860672,1.4176959999999998,5.0632,0.0,0.0,0.0,135.62
2020-11-30 04:00:00,70.747216,78.071688,105.3582319466,5.697216,1.6616879999999998,5.9346,65.05,76.41,100.349342798,135.16,85.227216,29.661688,90.2413102859,5.697216,1.6616879999999998,5.9346,79.53,28.0,84.315009933,131.64,81.247216,28.151688,85.9862061321,5.697216,1.6616879999999998,5.9346,75.55,26.49,80.0594941278,134.3,5.697216,1.6616879999999998,5.9346,5.697216,1.6616879999999998,5.9346,0.0,0.0,0.0,135.16,5.697216,1.6616879999999998,5.9346,5.697216,1.6616879999999998,5.9346,0.0,0.0,0.0,135.22
2020-11-30 04:30:00,70.82296,77.65128,105.098111062,5.83296,1.7012800000000001,6.076,64.99,75.95,99.9605052008,134.19,85.17296,30.19128,90.3656267792,5.83296,1.7012800000000001,6.076,79.34,28.49,84.3001524317,130.48,81.21296,28.65128,86.1187593826,5.83296,1.7012800000000001,6.076,75.38,26.95,80.052775717,133.38,5.83296,1.7012800000000001,6.076,5.83296,1.7012800000000001,6.076,0.0,0.0,0.0,134.19,5.83296,1.7012800000000001,6.076,5.83296,1.7012800000000001,6.076,0.0,0.0,0.0,134.27
2020-11-30 05:00:00,70.371008,81.201544,107.4512425006,5.251008,1.531544,5.4698,65.12,79.67,102.8976350554,134.03,87.451008,23.131544,90.458538171,5.251008,1.531544,5.4698,82.2,21.6,84.9905877142,131.59,83.381008,21.251544,86.0466188614,5.251008,1.531544,5.4698,78.13,19.72,80.5802413747,134.29,5.251008,1.531544,5.4698,5.251008,1.531544,5.4698,0.0,0.0,0.0,134.03,5.251008,1.531544,5.4698,5.251008,1.531544,5.4698,0.0,0.0,0.0,134.09
2020-11-30 05:30:00,72.168928,83.795104,110.5892111512,5.708928,1.665104,5.9468,66.46,82.13,105.6516374696,133.24,91.168928,17.705104,92.872192503,5.708928,1.665104,5.9468,85.46,16.04,86.9522466645,131.48,86.858928,16.755104,88.4601994309,5.708928,1.665104,5.9468,81.15,15.09,82.5410843156,134.15,5.708928,1.665104,5.9468,5.708928,1.665104,5.9468,0.0,0.0,0.0,133.24,5.708928,1.665104,5.9468,5.708928,1.665104,5.9468,0.0,0.0,0.0,133.28
2020-11-30 06:00:00,77.146816,50.529488,92.2217998983,5.826816,1.699488,6.0696,71.32,48.83,86.434433532,135.67,94.336816,23.369488,97.1883111408,5.826816,1.699488,6.0696,88.51,21.67,91.1241405995,132.66,89.866816,22.139488,92.5537765133,5.826816,1.699488,6.0696,84.04,20.44,86.489971673,135.12,5.826816,1.699488,6.0696,5.826816,1.699488,6.0696,0.0,0.0,0.0,135.67,5.826816,1.699488,6.0696,5.826816,1.699488,6.0696,0.0,0.0,0.0,135.72
2020-11-30 06:30:00,87.250704,44.191872,97.8039206748,6.040704,1.7618719999999999,6.2924,81.21,42.43,91.6262462398,135.04,106.290704,19.371872,108.0415807992,6.040704,1.7618719999999999,6.2924,100.25,17.61,101.7849428943,131.64,101.230704,18.311872,102.8736122068,6.040704,1.7618719999999999,6.2924,95.19,16.55,96.6180034983,134.21,6.040704,1.7618719999999999,6.2924,6.040704,1.7618719999999999,6.2924,0.0,0.0,0.0,135.04,6.040704,1.7618719999999999,6.2924,6.040704,1.7618719999999999,6.2924,0.0,0.0,0.0,135.08
2020-11-30 07:00:00,96.297328,40.111304,104.3172664928,6.347328,1.8513039999999998,6.6118,89.95,38.26,97.748811246,134.76,116.877328,15.121304,117.8514473186,6.347328,1.8513039999999998,6.6118,110.53,13.27,111.3237342169,131.15,111.277328,14.261303999999999,112.1874704172,6.347328,1.8513039999999998,6.6118,104.93,12.41,105.661312693,133.8,6.347328,1.8513039999999998,6.6118,6.347328,1.8513039999999998,6.6118,0.0,0.0,0.0,134.76,6.347328,1.8513039999999998,6.6118,6.347328,1.8513039999999998,6.6118,0.0,0.0,0.0,134.8
2020-11-30 07:30:00,106.957536,37.098448,113.2086982135,6.817536,1.988448,7.1016,100.14,35.11,106.1165948379,134.76,129.987536,9.168448,130.3104752277,6.817536,1.988448,7.1016,123.17,7.18,123.3790958793,131.36,123.787536,8.688448,124.0920754827,6.817536,1.988448,7.1016,116.97,6.7,117.1617296731,133.91,6.817536,1.988448,7.1016,6.817536,1.988448,7.1016,0.0,0.0,0.0,134.76,6.817536,1.988448,7.1016,6.817536,1.988448,7.1016,0.0,0.0,0.0,134.8
2020-11-30 08:00:00,108.925632,42.979976,117.0985552582,9.325632,2.719976,9.7142,99.6,40.26,107.4291748083,134.8,137.785632,8.119976,138.0246876319,9.325632,2.719976,9.7142,128.46,5.4,128.5734482699,133.04,131.155632,8.049976,131.4024425911,9.325632,2.719976,9.7142,121.83,5.33,121.9465366462,135.32,9.325632,2.719976,9.7142,9.325632,2.719976,9.7142,0.0,0.0,0.0,134.8,9.325632,2.719976,9.7142,9.325632,2.719976,9.7142,0.0,0.0,0.0,134.83
2020-11-30 08:30:00,112.901664,40.807152,120.0500286894,10.481664,3.057152,10.9184,102.42,37.75,109.1554803938,134.97,142.971664,11.237152,143.4125876344,10.481664,3.057152,10.9184,132.49,8.18,132.7422784948,133.16,136.131664,11.027152,136.5775531507,10.481664,3.057152,10.9184,125.65,7.97,125.9025154634,135.43,10.481664,3.057152,10.9184,10.481664,3.057152,10.9184,0.0,0.0,0.0,134.97,10.481664,3.057152,10.9184,10.481664,3.057152,10.9184,0.0,0.0,0.0,135.0
2020-11-30 09:00:00,115.029584,39.140712,121.5063806188,10.939584,3.190712,11.3954,104.09,35.95,110.123251859,134.52,146.149584,13.530712,146.7745927284,10.939584,3.190712,11.3954,135.21,10.34,135.6047923194,132.45,139.159584,13.200712,139.7842931676,10.939584,3.190712,11.3954,128.22,10.01,128.610141513,134.84,10.939584,3.190712,11.3954,10.939584,3.190712,11.3954,0.0,0.0,0.0,134.52,10.939584,3.190712,11.3954,10.939584,3.190712,11.3954,0.0,0.0,0.0,134.56
2020-11-30 09:30:00,118.698048,36.850264,124.2866386861,10.218048,2.980264,10.6438,108.48,33.87,113.6445656422,133.68,149.898048,15.150264,150.6617247129,10.218048,2.980264,10.6438,139.68,12.17,140.2091698142,131.36,142.698048,14.740264,143.4573396024,10.218048,2.980264,10.6438,132.48,11.76,133.0009323276,133.92,10.218048,2.980264,10.6438,10.218048,2.980264,10.6438,0.0,0.0,0.0,133.68,10.218048,2.980264,10.6438,10.218048,2.980264,10.6438,0.0,0.0,0.0,133.71
2020-11-30 10:00:00,120.677856,34.195208,125.4290922351,9.377856,2.735208,9.7686,111.3,31.46,115.6608040781,134.09,151.607856,16.825208,152.5386168325,9.377856,2.735208,9.7686,142.23,14.09,142.9262082335,131.97,144.247856,16.295208,145.165346293,9.377856,2.735208,9.7686,134.87,13.56,135.5499557359,134.42,9.377856,2.735208,9.7686,9.377856,2.735208,9.7686,0.0,0.0,0.0,134.09,9.377856,2.735208,9.7686,9.377856,2.735208,9.7686,0.0,0.0,0.0,134.12
2020-11-30 10:30:00,119.299232,36.424776,124.7360054773,11.399232,3.324776,11.8742,107.9,33.1,112.8628371077,134.51,151.039232,16.784776,151.9690044335,11.399232,3.324776,11.8742,139.64,13.46,140.2872096807,132.38,143.799232,16.274776,144.7172673099,11.399232,3.324776,11.8742,132.4,12.95,133.0318101057,134.79,11.399232,3.324776,11.8742,11.399232,3.324776,11.8742,0.0,0.0,0.0,134.51,11.399232,3.324776,11.8742,11.399232,3.324776,11.8742,0.0,0.0,0.0,134.55
2020-11-30 11:00:00,119.75744,36.34592,125.1513896687,11.91744,3.47592,12.414,107.84,32.87,112.738203374,134.27,152.28744,17.24592,153.2608434611,11.91744,3.47592,12.414,140.37,13.77,141.0437868181,131.99,145.01744,16.74592,145.981107479,11.91744,3.47592,12.414,133.1,13.27,133.75987029,134.5,11.91744,3.47592,12.414,11.91744,3.47592,12.414,0.0,0.0,0.0,134.27,11.91744,3.47592,12.414,11.91744,3.47592,12.414,0.0,0.0,0.0,134.31
2020-11-30 11:30:00,118.679168,37.026424,124.320959582,14.799168,4.316424,15.4158,103.88,32.71,108.9082113525,134.16,152.939168,18.576424,154.0632098756,14.799168,4.316424,15.4158,138.14,14.26,138.8740695738,131.79,145.809168,18.036424,146.920475304,14.799168,4.316424,15.4158,131.01,13.72,131.7264533038,134.32,14.799168,4.316424,15.4158,14.799168,4.316424,15.4158,0.0,0.0,0.0,134.16,14.799168,4.316424,15.4158,14.799168,4.316424,15.4158,0.0,0.0,0.0,134.2
2020-11-30 12:00:00,118.953808,37.491944,124.7223087607,15.983808,4.661944,16.6498,102.97,32.83,108.0769623925,133.7,152.653808,18.681944,153.7927180608,15.983808,4.661944,16.6498,136.67,14.02,137.3872239329,131.23,145.573808,18.151944,146.7011473936,15.983808,4.661944,16.6498,129.59,13.49,130.2902459895,133.85,15.983808,4.661944,16.6498,15.983808,4.661944,16.6498,0.0,0.0,0.0,133.7,15.983808,4.661944,16.6498,15.983808,4.661944,16.6498,0.0,0.0,0.0,133.73
2020-11-30 12:30:00,117.3652,38.9286,123.6528449693,18.9552,5.5286,19.745,98.41,33.4,103.9234723246,134.82,151.8752,19.2586,153.0913781014,18.9552,5.5286,19.745,132.92,13.73,133.6272401122,132.68,144.9852,18.7286,146.1898378035,18.9552,5.5286,19.745,126.03,13.2,126.7193785496,135.06,18.9552,5.5286,19.745,18.9552,5.5286,19.745,0.0,0.0,0.0,134.82,18.9552,5.5286,19.745,18.9552,5.5286,19.745,0.0,0.0,0.0,134.86
2020-11-30 13:00:00,117.784416,38.761288,123.9984116829,18.484416,5.391288,19.2546,99.3,33.37,104.7570852019,135.5,152.414416,19.141288,153.6116633297,18.484416,5.391288,19.2546,133.93,13.75,134.6339756525,133.57,145.494416,18.601288,146.678672623,18.484416,5.391288,19.2546,127.01,13.21,127.6951220682,135.81,18.484416,5.391288,19.2546,18.484416,5.391288,19.2546,0.0,0.0,0.0,135.5,18.484416,5.391288,19.2546,18.484416,5.391288,19.2546,0.0,0.0,0.0,135.55
2020-11-30 13:30:00,120.553104,37.725072,126.3179794861,16.063104,4.685072,16.7324,104.49,33.04,109.589240804,135.7,154.233104,18.945072,155.3922975007,16.063104,4.685072,16.7324,138.17,14.26,138.9039110321,133.79,147.083104,18.395072,148.2289383223,16.063104,4.685072,16.7324,131.02,13.71,131.7353578201,136.0,16.063104,4.685072,16.7324,16.063104,4.685072,16.7324,0.0,0.0,0.0,135.7,16.063104,4.685072,16.7324,16.063104,4.685072,16.7324,0.0,0.0,0.0,135.75
2020-11-30 14:00:00,118.792576,39.401168,125.1564147476,18.792576,5.481168,19.5756,100.0,33.92,105.5962423574,136.04,153.142576,19.011168,154.3180906201,18.792576,5.481168,19.5756,134.35,13.53,135.0295649108,134.24,146.182576,18.501168,147.3486978,18.792576,5.481168,19.5756,127.39,13.02,128.0536313425,136.39,18.792576,5.481168,19.5756,18.792576,5.481168,19.5756,0.0,0.0,0.0,136.04,18.792576,5.481168,19.5756,18.792576,5.481168,19.5756,0.0,0.0,0.0,136.09
2020-11-30 14:30:00,117.7744,39.6592,124.2725289032,18.8544,5.4992,19.64,98.92,34.16,104.6521476129,136.23,152.9844,18.9392,154.1522621955,18.8544,5.4992,19.64,134.13,13.44,134.8016709837,134.46,146.0444,18.4192,147.2013372901,18.8544,5.4992,19.64,127.19,12.92,127.8445247165,136.57,18.8544,5.4992,19.64,18.8544,5.4992,19.64,0.0,0.0,0.0,136.23,18.8544,5.4992,19.64,18.8544,5.4992,19.64,0.0,0.0,0.0,136.29
2020-11-30 15:00:00,116.940752,38.783136,123.2041846543,18.730752,5.463136,19.5112,98.21,33.32,103.7083723718,136.58,153.320752,20.073136,154.6291815367,18.730752,5.463136,19.5112,134.59,14.61,135.3806492819,134.89,146.340752,19.153136,147.5888150049,18.730752,5.463136,19.5112,127.61,13.69,128.3422307738,136.88,18.730752,5.463136,19.5112,18.730752,5.463136,19.5112,0.0,0.0,0.0,136.58,18.730752,5.463136,19.5112,18.730752,5.463136,19.5112,0.0,0.0,0.0,136.64
2020-11-30 15:30:00,119.7052,31.4486,123.7673193901,17.2752,5.0386,17.995,102.43,26.41,105.7799272074,136.04,151.4552,7.7186,151.651753676,17.2752,5.0386,17.995,134.18,2.68,134.2067613796,131.93,144.6352,7.9286,144.8523516447,17.2752,5.0386,17.995,127.36,2.89,127.3927851175,134.43,17.2752,5.0386,17.995,17.2752,5.0386,17.995,0.0,0.0,0.0,136.04,17.2752,5.0386,17.995,17.2752,5.0386,17.995,0.0,0.0,0.0,136.11
2020-11-30 16:00:00,123.154272,32.172496,127.2872507784,17.494272,5.102496,18.2232,105.66,27.07,109.0725469584,134.46,156.564272,12.152496,157.0352012318,17.494272,5.102496,18.2232,139.07,7.05,139.2485813213,130.62,149.524272,12.582496,150.0527478013,17.494272,5.102496,18.2232,132.03,7.48,132.2417154305,133.35,17.494272,5.102496,18.2232,17.494272,5.102496,18.2232,0.0,0.0,0.0,134.46,17.494272,5.102496,18.2232,17.494272,5.102496,18.2232,0.0,0.0,0.0,134.53
2020-11-30 16:30:00,126.802976,38.718368,132.5824526212,17.582976,5.128368,18.3156,109.22,33.59,114.2685280381,136.65,164.322976,20.188368,165.5584810392,17.582976,5.128368,18.3156,146.74,15.06,147.5107833346,134.76,156.772976,19.588368,157.9919939896,17.582976,5.128368,18.3156,139.19,14.46,139.9390856766,136.84,17.582976,5.128368,18.3156,17.582976,5.128368,18.3156,0.0,0.0,0.0,136.65,17.582976,5.128368,18.3156,17.582976,5.128368,18.3156,0.0,0.0,0.0,136.74
2020-11-30 17:00:00,128.120496,40.979728,134.5146817349,17.210496,5.019728,17.9276,110.91,35.96,116.5939522445,136.43,166.340496,18.319728,167.3462668945,17.210496,5.019728,17.9276,149.13,13.3,149.7218985319,134.41,158.650496,17.829728,159.649237648,17.210496,5.019728,17.9276,141.44,12.81,142.0189061358,136.55,17.210496,5.019728,17.9276,17.210496,5.019728,17.9276,0.0,0.0,0.0,136.43,17.210496,5.019728,17.9276,17.210496,5.019728,17.9276,0.0,0.0,0.0,136.54
2020-11-30 17:30:00,129.199312,42.145216,135.899527052,15.789312,4.605216,16.4472,113.41,37.54,119.4616243821,136.36,167.149312,16.475216,167.9592963915,15.789312,4.605216,16.4472,151.36,11.87,151.8247229538,134.3,159.369312,16.045216,160.1749873227,15.789312,4.605216,16.4472,143.58,11.44,144.0350304613,136.51,15.789312,4.605216,16.4472,15.789312,4.605216,16.4472,0.0,0.0,0.0,136.36,15.789312,4.605216,16.4472,15.789312,4.605216,16.4472,0.0,0.0,0.0,136.48
2020-11-30 18:00:00,125.876416,42.917288,132.9916001644,17.956416,5.237288,18.7046,107.92,37.68,114.308830805,135.9,164.736416,15.957288,165.5074674957,17.956416,5.237288,18.7046,146.78,10.72,147.1709441432,133.82,157.116416,15.577288,157.8867317988,17.956416,5.237288,18.7046,139.16,10.34,139.5436175538,136.09,17.956416,5.237288,18.7046,17.956416,5.237288,18.7046,0.0,0.0,0.0,135.9,17.956416,5.237288,18.7046,17.956416,5.237288,18.7046,0.0,0.0,0.0,135.99
2020-11-30 18:30:00,122.702304,44.105672,130.3885183192,18.122304,5.285672,18.8774,104.58,38.82,111.5525382947,136.02,160.742304,14.615672,161.405409337,18.122304,5.285672,18.8774,142.62,9.33,142.9248519328,134.07,153.342304,14.325672,154.0100226423,18.122304,5.285672,18.8774,135.22,9.04,135.5218432578,136.23,18.122304,5.285672,18.8774,18.122304,5.285672,18.8774,0.0,0.0,0.0,136.02,18.122304,5.285672,18.8774,18.122304,5.285672,18.8774,0.0,0.0,0.0,136.09
2020-11-30 19:00:00,116.758768,42.539224,124.266630611,21.288768,6.209224,22.1758,95.47,36.33,102.1488609824,136.24,153.968768,11.809224,154.4209807342,21.288768,6.209224,22.1758,132.68,5.6,132.7981264928,133.27,147.108768,11.359224,147.5466759787,21.288768,6.209224,22.1758,125.82,5.15,125.9253544764,135.59,21.288768,6.209224,22.1758,21.288768,6.209224,22.1758,0.0,0.0,0.0,136.24,21.288768,6.209224,22.1758,21.288768,6.209224,22.1758,0.0,0.0,0.0,136.33
2020-11-30 19:30:00,113.38776,38.37768,119.7064344135,21.557760000000002,6.28768,22.456,91.83,32.09,97.2754696725,135.34,148.11776,10.51768,148.4907149286,21.557760000000002,6.28768,22.456,126.56,4.23,126.6306696658,131.12,141.65776,10.14768,142.0207603754,21.557760000000002,6.28768,22.456,120.1,3.86,120.1620139645,133.85,21.557760000000002,6.28768,22.456,21.557760000000002,6.28768,22.456,0.0,0.0,0.0,135.34,21.557760000000002,6.28768,22.456,21.557760000000002,6.28768,22.456,0.0,0.0,0.0,135.39
2020-11-30 20:00:00,109.112432,39.747376,116.1265547402,21.522432,6.277376,22.4192,87.59,33.47,93.7669931266,134.92,142.412432,12.767376,142.9835888418,21.522432,6.277376,22.4192,120.89,6.49,121.0640830304,130.76,136.262432,12.297376,136.8162118721,21.522432,6.277376,22.4192,114.74,6.02,114.897815471,133.57,21.522432,6.277376,22.4192,21.522432,6.277376,22.4192,0.0,0.0,0.0,134.92,21.522432,6.277376,22.4192,21.522432,6.277376,22.4192,0.0,0.0,0.0,134.97
2020-11-30 20:30:00,108.21256,39.63408,115.2424333273,18.80256,5.4840800000000005,19.586,89.41,34.15,95.709824992,134.69,140.23256,12.99408,140.8332950662,18.80256,5.4840800000000005,19.586,121.43,7.51,121.6620113265,130.65,134.09256,12.47408,134.6715163618,18.80256,5.4840800000000005,19.586,115.29,6.99,115.5017064809,133.39,18.80256,5.4840800000000005,19.586,18.80256,5.4840800000000005,19.586,0.0,0.0,0.0,134.69,18.80256,5.4840800000000005,19.586,18.80256,5.4840800000000005,19.586,0.0,0.0,0.0,134.73
2020-11-30 21:00:00,104.668304,40.523672,112.2391280018,16.538304,4.823672,17.2274,88.13,35.7,95.0862077275,134.6,134.718304,14.163672,135.4608099679,16.538304,4.823672,17.2274,118.18,9.34,118.5485048408,130.65,128.718304,13.543672,129.4288717245,16.538304,4.823672,17.2274,112.18,8.72,112.5184020505,133.36,16.538304,4.823672,17.2274,16.538304,4.823672,17.2274,0.0,0.0,0.0,134.6,16.538304,4.823672,17.2274,16.538304,4.823672,17.2274,0.0,0.0,0.0,134.62
2020-11-30 21:30:00,101.330432,48.526376,112.350636923,14.250432,4.156376,14.8442,87.08,44.37,97.7324066009,134.4,129.490432,13.896376,130.2339481298,14.250432,4.156376,14.8442,115.24,9.74,115.6508763477,130.94,123.650432,13.236376,124.3568694661,14.250432,4.156376,14.8442,109.4,9.08,109.7761649904,133.59,14.250432,4.156376,14.8442,14.250432,4.156376,14.8442,0.0,0.0,0.0,134.4,14.250432,4.156376,14.8442,14.250432,4.156376,14.8442,0.0,0.0,0.0,134.43
2020-11-30 22:00:00,95.139904,76.397472,122.0171097065,13.499904,3.937472,14.0624,81.64,72.46,109.1583308777,132.52,122.769904,9.947472,123.1722433317,13.499904,3.937472,14.0624,109.27,6.01,109.4351543152,130.32,117.229904,9.517472,117.6156140362,13.499904,3.937472,14.0624,103.73,5.58,103.8799754524,133.07,13.499904,3.937472,14.0624,13.499904,3.937472,14.0624,0.0,0.0,0.0,132.52,13.499904,3.937472,14.0624,13.499904,3.937472,14.0624,0.0,0.0,0.0,132.54
2020-11-30 22:30:00,89.818864,76.931752,118.2620936566,13.788864,4.021752,14.3634,76.03,72.91,105.3395889493,132.47,116.458864,11.021752,116.9792546622,13.788864,4.021752,14.3634,102.67,7.0,102.9083519448,130.4,111.248864,10.551752,111.7481508194,13.788864,4.021752,14.3634,97.46,6.53,97.6785160616,133.12,13.788864,4.021752,14.3634,13.788864,4.021752,14.3634,0.0,0.0,0.0,132.47,13.788864,4.021752,14.3634,13.788864,4.021752,14.3634,0.0,0.0,0.0,132.5
2020-11-30 23:00:00,82.811888,80.866384,115.7461915372,13.941888,4.066384,14.5228,68.87,76.8,103.1567588673,133.45,108.831888,14.096384,109.7410036747,13.941888,4.066384,14.5228,94.89,10.03,95.4186197762,131.66,104.011888,13.476384,104.8812937136,13.941888,4.066384,14.5228,90.07,9.41,90.5602175351,134.18,13.941888,4.066384,14.5228,13.941888,4.066384,14.5228,0.0,0.0,0.0,133.45,13.941888,4.066384,14.5228,13.941888,4.066384,14.5228,0.0,0.0,0.0,133.47
2020-11-30 23:30:00,77.01408,83.17744,113.3563189381,13.53408,3.9474400000000003,14.098,63.48,79.23,101.5239050667,134.08,101.99408,16.15744,103.2659441559,13.53408,3.9474400000000003,14.098,88.46,12.21,89.2986881203,132.55,97.53408,15.44744,98.7497856403,13.53408,3.9474400000000003,14.098,84.0,11.5,84.7835479324,134.91,13.53408,3.9474400000000003,14.098,13.53408,3.9474400000000003,14.098,0.0,0.0,0.0,134.08,13.53408,3.9474400000000003,14.098,13.53408,3.9474400000000003,14.098,0.0,0.0,0.0,134.11
2020-12-01 00:00:00,72.68832,83.85076,110.9709052725,13.88832,4.05076,14.467,58.8,79.8,99.1235592581,133.38,97.15832,17.69076,98.7557701332,13.88832,4.05076,14.467,83.27,13.64,84.3797517181,131.76,92.94832,16.900760000000002,94.4723551067,13.88832,4.05076,14.467,79.06,12.85,80.0974787368,134.24,13.88832,4.05076,14.467,13.88832,4.05076,14.467,0.0,0.0,0.0,133.38,13.88832,4.05076,14.467,13.88832,4.05076,14.467,0.0,0.0,0.0,133.4
2020-12-01 00:30:00,74.591328,82.943304,111.5502482796,12.971328,3.7833040000000002,13.511800000000001,61.62,79.16,100.3161502451,132.58,97.881328,17.153304,99.3729853087,12.971328,3.7833040000000002,13.511800000000001,84.91,13.37,85.9561806969,130.73,93.621328,16.383304,95.0440198352,12.971328,3.7833040000000002,13.511800000000001,80.65,12.6,81.6283192281,133.39,12.971328,3.7833040000000002,13.511800000000001,12.971328,3.7833040000000002,13.511800000000001,0.0,0.0,0.0,132.58,12.971328,3.7833040000000002,13.511800000000001,12.971328,3.7833040000000002,13.511800000000001,0.0,0.0,0.0,132.59
2020-12-01 01:00:00,77.68984,82.17912,113.0889870995,14.25984,4.15912,14.854,63.43,78.02,100.5509089964,132.47,102.05984,15.96912,103.3016153523,14.25984,4.15912,14.854,87.8,11.81,88.5907224262,130.48,97.63984,15.269120000000001,98.8265368249,14.25984,4.15912,14.854,83.38,11.11,84.1169216032,133.18,14.25984,4.15912,14.854,14.25984,4.15912,14.854,0.0,0.0,0.0,132.47,14.25984,4.15912,14.854,14.25984,4.15912,14.854,0.0,0.0,0.0,132.47
2020-12-01 01:30:00,78.07472,81.98596,113.2137780493,14.93472,4.35596,15.557,63.14,77.63,100.0653611396,133.09,103.54472,15.40596,104.6845387027,14.93472,4.35596,15.557,88.61,11.05,89.2963302717,131.21,99.08472,14.74596,100.1759705408,14.93472,4.35596,15.557,84.15,10.39,84.7890004659,133.81,14.93472,4.35596,15.557,14.93472,4.35596,15.557,0.0,0.0,0.0,133.09,14.93472,4.35596,15.557,14.93472,4.35596,15.557,0.0,0.0,0.0,133.1
2020-12-01 02:00:00,76.184384,82.797112,112.5140974323,14.664384,4.277112,15.2754,61.52,78.52,99.7501919798,133.97,101.044384,16.027112,102.3075552293,14.664384,4.277112,15.2754,86.38,11.75,87.1754948366,132.41,96.704384,15.347112,97.9146144943,14.664384,4.277112,15.2754,82.04,11.07,82.7834917118,134.8,14.664384,4.277112,15.2754,14.664384,4.277112,15.2754,0.0,0.0,0.0,133.97,14.664384,4.277112,15.2754,14.664384,4.277112,15.2754,0.0,0.0,0.0,133.98
2020-12-01 02:30:00,76.283472,83.018096,112.7438351478,13.913472,4.058096,14.4932,62.37,78.96,100.6215608108,134.42,99.963472,16.308096,101.2849926171,13.913472,4.058096,14.4932,86.05,12.25,86.9175758981,133.03,95.633472,15.598096,96.8971700598,13.913472,4.058096,14.4932,81.72,11.54,82.5307821361,135.32,13.913472,4.058096,14.4932,13.913472,4.058096,14.4932,0.0,0.0,0.0,134.42,13.913472,4.058096,14.4932,13.913472,4.058096,14.4932,0.0,0.0,0.0,134.43
2020-12-01 03:00:00,74.256336,84.211848,112.2748359149,14.646336,4.271848,15.2566,59.61,79.94,99.7183819564,134.67,97.936336,16.961848,99.3943167222,14.646336,4.271848,15.2566,83.29,12.69,84.2511732856,133.36,93.766336,16.231848,95.1609092872,14.646336,4.271848,15.2566,79.12,11.96,80.0188477798,135.55,14.646336,4.271848,15.2566,14.646336,4.271848,15.2566,0.0,0.0,0.0,134.67,14.646336,4.271848,15.2566,14.646336,4.271848,15.2566,0.0,0.0,0.0,134.67
2020-12-01 03:30:00,71.806896,86.469928,112.3978592389,14.776896,4.309928,15.3926,57.03,82.16,100.013431598,135.27,95.736896,18.499928,97.5079514282,14.776896,4.309928,15.3926,80.96,14.19,82.1941463853,134.07,91.666896,17.699928,93.3600946523,14.776896,4.309928,15.3926,76.89,13.39,78.047192134,136.15,14.776896,4.309928,15.3926,14.776896,4.309928,15.3926,0.0,0.0,0.0,135.27,14.776896,4.309928,15.3926,14.776896,4.309928,15.3926,0.0,0.0,0.0,135.27
2020-12-01 04:00:00,71.55336,85.97848,111.8578667345,15.18336,4.42848,15.816,56.37,81.55,99.1361659537,135.48,95.69336,17.89848,97.3528362936,15.18336,4.42848,15.816,80.51,13.47,81.6290450759,134.31,91.67336,17.11848,93.2579610071,15.18336,4.42848,15.816,76.49,12.69,77.5355157331,136.37,15.18336,4.42848,15.816,15.18336,4.42848,15.816,0.0,0.0,0.0,135.48,15.18336,4.42848,15.816,15.18336,4.42848,15.816,0.0,0.0,0.0,135.49
2020-12-01 04:30:00,71.711424,85.245832,111.3973976603,15.311424,4.465832,15.9494,56.4,80.78,98.5209033657,135.36,95.671424,17.415832,97.2436762697,15.311424,4.465832,15.9494,80.36,12.95,81.3967573064,134.2,91.651424,16.675832,93.1561425464,15.311424,4.465832,15.9494,76.34,12.21,77.3102819811,136.26,15.311424,4.465832,15.9494,15.311424,4.465832,15.9494,0.0,0.0,0.0,135.36,15.311424,4.465832,15.9494,15.311424,4.465832,15.9494,0.0,0.0,0.0,135.36
2020-12-01 05:00:00,71.248224,86.293232,111.9054570258,15.748224,4.593232,16.4044,55.5,81.7,98.768112263,135.52,95.388224,18.153232,97.100221987,15.748224,4.593232,16.4044,79.64,13.56,80.7861572301,134.38,91.398224,17.383232,93.0366170124,15.748224,4.593232,16.4044,75.65,12.79,76.7235726488,136.41,15.748224,4.593232,16.4044,15.748224,4.593232,16.4044,0.0,0.0,0.0,135.52,15.748224,4.593232,16.4044,15.748224,4.593232,16.4044,0.0,0.0,0.0,135.52
2020-12-01 05:30:00,73.834032,85.621176,113.0594978805,15.124032,4.411176,15.7542,58.71,81.21,100.2094217127,134.86,97.854032,17.721176,99.4457221678,15.124032,4.411176,15.7542,82.73,13.31,83.7938482229,133.5,93.714032,16.961176,95.2365543528,15.124032,4.411176,15.7542,78.59,12.55,79.5857436982,135.68,15.124032,4.411176,15.7542,15.124032,4.411176,15.7542,0.0,0.0,0.0,134.86,15.124032,4.411176,15.7542,15.124032,4.411176,15.7542,0.0,0.0,0.0,134.86
2020-12-01 06:00:00,77.37216,84.01688,114.2159676578,14.73216,4.29688,15.346,62.64,79.72,101.3856400088,134.02,102.00216,16.45688,103.3211960055,14.73216,4.29688,15.346,87.27,12.16,88.1131006151,132.34,97.64216,15.73688,98.9021779416,14.73216,4.29688,15.346,82.91,11.44,83.6955297492,134.74,14.73216,4.29688,15.346,14.73216,4.29688,15.346,0.0,0.0,0.0,134.02,14.73216,4.29688,15.346,14.73216,4.29688,15.346,0.0,0.0,0.0,134.02
2020-12-01 06:30:00,89.24184,47.30012,101.0020166066,14.33184,4.18012,14.929,74.91,43.12,86.4340355416,134.81,113.56184,17.59012,114.9160729654,14.33184,4.18012,14.929,99.23,13.41,100.1320178564,131.58,108.56184,16.80012,109.8540720055,14.33184,4.18012,14.929,94.23,12.62,95.0713274337,134.1,14.33184,4.18012,14.929,14.33184,4.18012,14.929,0.0,0.0,0.0,134.81,14.33184,4.18012,14.929,14.33184,4.18012,14.929,0.0,0.0,0.0,134.81
2020-12-01 07:00:00,97.924688,40.181784,105.8481000553,14.234688,4.151784,14.8278,83.69,36.03,91.1162828478,134.81,123.954688,14.881784,124.8448323808,14.234688,4.151784,14.8278,109.72,10.73,110.2434183977,131.14,118.414688,14.201784,119.2632760028,14.234688,4.151784,14.8278,104.18,10.05,104.6636273975,133.72,14.234688,4.151784,14.8278,14.234688,4.151784,14.8278,0.0,0.0,0.0,134.81,14.234688,4.151784,14.8278,14.234688,4.151784,14.8278,0.0,0.0,0.0,134.81
2020-12-01 07:30:00,108.718624,42.635432,116.7797896311,13.458624,3.925432,14.0194,95.26,38.71,102.8247620955,134.57,139.128624,9.425432,139.4475269932,13.458624,3.925432,14.0194,125.67,5.5,125.7902973206,132.44,132.798624,9.425432,133.1326905936,13.458624,3.925432,14.0194,119.34,5.5,119.466671503,134.8,13.458624,3.925432,14.0194,13.458624,3.925432,14.0194,0.0,0.0,0.0,134.57,13.458624,3.925432,14.0194,13.458624,3.925432,14.0194,0.0,0.0,0.0,134.56
2020-12-01 08:00:00,114.7352,40.1636,121.5618397524,12.3552,3.6036,12.87,102.38,36.56,108.7119956583,134.89,146.0752,12.5236,146.6110657897,12.3552,3.6036,12.87,133.72,8.92,134.0171809881,133.09,139.2152,12.2536,139.7534351063,12.3552,3.6036,12.87,126.86,8.65,127.1545598868,135.34,12.3552,3.6036,12.87,12.3552,3.6036,12.87,0.0,0.0,0.0,134.89,12.3552,3.6036,12.87,12.3552,3.6036,12.87,0.0,0.0,0.0,134.88
2020-12-01 08:30:00,117.299712,38.517416,123.4617907314,13.019712,3.797416,13.5622,104.28,34.72,109.9081289077,134.92,149.599712,14.927416,150.3426139819,13.019712,3.797416,13.5622,136.58,11.13,137.0327453567,133.06,142.569712,14.517416,143.3069368422,13.019712,3.797416,13.5622,129.55,10.72,129.9927724914,135.3,13.019712,3.797416,13.5622,13.019712,3.797416,13.5622,0.0,0.0,0.0,134.92,13.019712,3.797416,13.5622,13.019712,3.797416,13.5622,0.0,0.0,0.0,134.91
2020-12-01 09:00:00,117.586464,38.553552,123.7455166373,14.206464,4.143552,14.7984,103.38,34.41,108.9562871063,134.92,150.556464,15.913552,151.3951451977,14.206464,4.143552,14.7984,136.35,11.77,136.8570619296,132.91,143.576464,15.493552,144.4100106236,14.206464,4.143552,14.7984,129.37,11.35,129.8669295856,135.23,14.206464,4.143552,14.7984,14.206464,4.143552,14.7984,0.0,0.0,0.0,134.92,14.206464,4.143552,14.7984,14.206464,4.143552,14.7984,0.0,0.0,0.0,134.91
2020-12-01 09:30:00,119.812304,37.140672,125.4369072737,16.562304,4.830672,17.2524,103.25,32.31,108.1873310513,134.64,152.872304,18.650672,154.0058079954,16.562304,4.830672,17.2524,136.31,13.82,137.008789864,132.35,145.882304,18.110672,147.0021872648,16.562304,4.830672,17.2524,129.32,13.28,130.00008,134.9,16.562304,4.830672,17.2524,16.562304,4.830672,17.2524,0.0,0.0,0.0,134.64,16.562304,4.830672,17.2524,16.562304,4.830672,17.2524,0.0,0.0,0.0,134.61
2020-12-01 10:00:00,118.866032,37.757176,124.7186349465,15.076032,4.397176,15.7042,103.79,33.36,109.0195106392,134.93,152.756032,17.567176,153.7628400655,15.076032,4.397176,15.7042,137.68,13.17,138.3084643108,132.69,145.696032,17.057176,146.6911074116,15.076032,4.397176,15.7042,130.62,12.66,131.2320844916,135.19,15.076032,4.397176,15.7042,15.076032,4.397176,15.7042,0.0,0.0,0.0,134.93,15.076032,4.397176,15.7042,15.076032,4.397176,15.7042,0.0,0.0,0.0,134.9
2020-12-01 10:30:00,115.425328,40.545304,122.3393968448,18.875328,5.505304,19.6618,96.55,35.04,102.7117524921,135.09,147.435328,16.955303999999998,148.4070694954,18.875328,5.505304,19.6618,128.56,11.45,129.0688812224,132.99,140.815328,16.515304,141.7805059448,18.875328,5.505304,19.6618,121.94,11.01,122.4360392205,135.44,18.875328,5.505304,19.6618,18.875328,5.505304,19.6618,0.0,0.0,0.0,135.09,18.875328,5.505304,19.6618,18.875328,5.505304,19.6618,0.0,0.0,0.0,135.06
2020-12-01 11:00:00,113.92208,40.74144,120.9880376103,21.50208,6.27144,22.398,92.42,34.47,98.6389238587,134.99,146.21208,17.66144,147.2749089316,21.50208,6.27144,22.398,124.71,11.39,125.2290549353,132.99,139.83208,17.24144,140.8910140868,21.50208,6.27144,22.398,118.33,10.97,118.8374090933,135.4,21.50208,6.27144,22.398,21.50208,6.27144,22.398,0.0,0.0,0.0,134.99,21.50208,6.27144,22.398,21.50208,6.27144,22.398,0.0,0.0,0.0,134.95
2020-12-01 11:30:00,112.20424,41.75832,119.7227996799,22.31424,6.50832,23.244,89.89,35.25,96.5545162072,135.05,143.93424,17.02832,144.938018223,22.31424,6.50832,23.244,121.62,10.52,122.0741364909,133.34,137.68424,16.62832,138.684717869,22.31424,6.50832,23.244,115.37,10.12,115.813001429,135.52,22.31424,6.50832,23.244,22.31424,6.50832,23.244,0.0,0.0,0.0,135.05,22.31424,6.50832,23.244,22.31424,6.50832,23.244,0.0,0.0,0.0,135.01
2020-12-01 12:00:00,113.154768,40.457224,120.1698318835,22.824768,6.657224,23.7758,90.33,33.8,96.4466116564,134.74,144.634768,18.487224,145.8115001145,22.824768,6.657224,23.7758,121.81,11.83,122.3831074945,132.97,138.404768,18.027224,139.5738536055,22.824768,6.657224,23.7758,115.58,11.37,116.1379063872,135.2,22.824768,6.657224,23.7758,22.824768,6.657224,23.7758,0.0,0.0,0.0,134.74,22.824768,6.657224,23.7758,22.824768,6.657224,23.7758,0.0,0.0,0.0,134.7
2020-12-01 12:30:00,112.872752,41.379136,120.2185137163,22.282752,6.499136,23.2112,90.59,34.88,97.072975127,136.51,144.502752,17.419136,145.5488633915,22.282752,6.499136,23.2112,122.22,10.92,122.7068653336,135.04,138.232752,16.989136,139.2728418161,22.282752,6.499136,23.2112,115.95,10.49,116.4235483053,137.04,22.282752,6.499136,23.2112,22.282752,6.499136,23.2112,0.0,0.0,0.0,136.51,22.282752,6.499136,23.2112,22.282752,6.499136,23.2112,0.0,0.0,0.0,136.47
2020-12-01 13:00:00,115.123872,31.795296,119.4338593197,21.343872,6.225296,22.2332,93.78,25.57,97.2034634157,135.57,142.293872,7.395296,142.485916538,21.343872,6.225296,22.2332,120.95,1.17,120.9556588176,131.74,136.193872,7.435296,136.3966803004,21.343872,6.225296,22.2332,114.85,1.21,114.8563737892,134.25,21.343872,6.225296,22.2332,21.343872,6.225296,22.2332,0.0,0.0,0.0,135.57,21.343872,6.225296,22.2332,21.343872,6.225296,22.2332,0.0,0.0,0.0,135.53
2020-12-01 13:30:00,116.370576,31.215168,120.4844291676,19.080576,5.565168,19.8756,97.29,25.65,100.614445285,135.88,143.400576,6.285168,143.5382476343,19.080576,5.565168,19.8756,124.32,0.72,124.3220849246,132.14,137.110576,6.395168,137.2596380033,19.080576,5.565168,19.8756,118.03,0.8300000000000001,118.0329182898,134.57,19.080576,5.565168,19.8756,19.080576,5.565168,19.8756,0.0,0.0,0.0,135.88,19.080576,5.565168,19.8756,19.080576,5.565168,19.8756,0.0,0.0,0.0,135.85
2020-12-01 14:00:00,117.081072,29.919896,120.8436080118,16.731072,4.8798960000000005,17.4282,100.35,25.04,103.4269022063,136.07,143.831072,6.119896,143.9612114416,16.731072,4.8798960000000005,17.4282,127.1,1.24,127.1060486366,132.37,137.401072,6.279896,137.5445079984,16.731072,4.8798960000000005,17.4282,120.67,1.4,120.6781210493,134.76,16.731072,4.8798960000000005,17.4282,16.731072,4.8798960000000005,17.4282,0.0,0.0,0.0,136.07,16.731072,4.8798960000000005,17.4282,16.731072,4.8798960000000005,17.4282,0.0,0.0,0.0,136.03
2020-12-01 14:30:00,118.758496,28.688728,122.1745615357,13.298496,3.8787279999999997,13.8526,105.46,24.81,108.3390405163,135.51,143.548496,4.978728,143.6348092781,13.298496,3.8787279999999997,13.8526,130.25,1.1,130.2546448308,131.75,136.948496,5.118728,137.0441240367,13.298496,3.8787279999999997,13.8526,123.65,1.24,123.6562173932,134.23,13.298496,3.8787279999999997,13.8526,13.298496,3.8787279999999997,13.8526,0.0,0.0,0.0,135.51,13.298496,3.8787279999999997,13.8526,13.298496,3.8787279999999997,13.8526,0.0,0.0,0.0,135.47
2020-12-01 15:00:00,120.535184,27.721512,123.6819017055,10.805184,3.151512,11.2554,109.73,24.57,112.4471333561,135.18,145.195184,4.5615120000000005,145.266819503,10.805184,3.151512,11.2554,134.39,1.4100000000000001,134.3973965522,131.3,138.415184,4.701512,138.4950084907,10.805184,3.151512,11.2554,127.61,1.55,127.6194131,133.88,10.805184,3.151512,11.2554,10.805184,3.151512,11.2554,0.0,0.0,0.0,135.18,10.805184,3.151512,11.2554,10.805184,3.151512,11.2554,0.0,0.0,0.0,135.16
2020-12-01 15:30:00,123.5372,26.9896,126.4510905133,8.4672,2.4696,8.82,115.07,24.52,117.6534542629,135.37,148.7272,4.3596,148.7910821656,8.4672,2.4696,8.82,140.26,1.8900000000000001,140.2727332734,131.43,141.6072,4.4796,141.6780360818,8.4672,2.4696,8.82,133.14,2.01,133.1551715105,134.0,8.4672,2.4696,8.82,8.4672,2.4696,8.82,0.0,0.0,0.0,135.37,8.4672,2.4696,8.82,8.4672,2.4696,8.82,0.0,0.0,0.0,135.36
2020-12-01 16:00:00,129.442416,24.175288,131.6806121257,6.772416,1.975288,7.0546,122.67,22.2,124.6626202998,134.43,155.332416,6.255288,155.4583162406,6.772416,1.975288,7.0546,148.56,4.28,148.6216404162,130.15,147.802416,6.295288,147.9364215683,6.772416,1.975288,7.0546,141.03,4.32,141.0961491324,132.95,6.772416,1.975288,7.0546,6.772416,1.975288,7.0546,0.0,0.0,0.0,134.43,6.772416,1.975288,7.0546,6.772416,1.975288,7.0546,0.0,0.0,0.0,134.43
2020-12-01 16:30:00,136.271552,26.702536,138.8631027787,6.351552,1.852536,6.6162,129.92,24.85,132.2752013795,134.68,165.781552,12.712536,166.2682517953,6.351552,1.852536,6.6162,159.43,10.86,159.7994508752,131.41,157.731552,13.072536,158.2723402677,6.351552,1.852536,6.6162,151.38,11.22,151.7952331267,133.99,6.351552,1.852536,6.6162,6.351552,1.852536,6.6162,0.0,0.0,0.0,134.68,6.351552,1.852536,6.6162,6.351552,1.852536,6.6162,0.0,0.0,0.0,134.68
2020-12-01 17:00:00,137.088784,33.541312,141.1323999274,7.238784,2.111312,7.5404,129.85,31.43,133.5996534427,135.11,171.098784,17.371312,171.9783601703,7.238784,2.111312,7.5404,163.86,15.26,164.5690347544,133.02,162.688784,16.881312,163.562279069,7.238784,2.111312,7.5404,155.45,14.77,156.1501053474,135.29,7.238784,2.111312,7.5404,7.238784,2.111312,7.5404,0.0,0.0,0.0,135.11,7.238784,2.111312,7.5404,7.238784,2.111312,7.5404,0.0,0.0,0.0,135.1
2020-12-01 17:30:00,138.41144,35.08292,142.7884379024,8.10144,2.36292,8.439,130.31,32.72,134.3551059692,135.36,173.31144,16.66292,174.110620405,8.10144,2.36292,8.439,165.21,14.3,165.8277241597,133.23,164.82144,16.23292,165.6188841147,8.10144,2.36292,8.439,156.72,13.87,157.3325627453,135.51,8.10144,2.36292,8.439,8.10144,2.36292,8.439,0.0,0.0,0.0,135.36,8.10144,2.36292,8.439,8.10144,2.36292,8.439,0.0,0.0,0.0,135.36
2020-12-01 18:00:00,136.14176,36.96968,141.0720952393,8.98176,2.61968,9.356,127.16,34.35,131.7178351629,135.46,171.87176,15.51968,172.5710356717,8.98176,2.61968,9.356,162.89,12.9,163.4000064259,133.34,163.51176,15.13968,164.2111615232,8.98176,2.61968,9.356,154.53,12.52,155.0363547688,135.6,8.98176,2.61968,9.356,8.98176,2.61968,9.356,0.0,0.0,0.0,135.46,8.98176,2.61968,9.356,8.98176,2.61968,9.356,0.0,0.0,0.0,135.47
2020-12-01 18:30:00,133.645856,38.599208,139.10828043,7.745856,2.259208,8.0686,125.9,36.34,131.0397100119,135.54,168.055856,13.349208,168.5852072102,7.745856,2.259208,8.0686,160.31,11.09,160.6931367545,133.5,159.795856,13.069208,160.3294102544,7.745856,2.259208,8.0686,152.05,10.81,152.4337843131,135.69,7.745856,2.259208,8.0686,7.745856,2.259208,8.0686,0.0,0.0,0.0,135.54,7.745856,2.259208,8.0686,7.745856,2.259208,8.0686,0.0,0.0,0.0,135.53
2020-12-01 19:00:00,130.052784,38.593312,135.6582852511,7.142784,2.083312,7.4404,122.91,36.51,128.2179714393,134.19,163.142784,11.633312,163.5570295627,7.142784,2.083312,7.4404,156.0,9.55,156.2920423438,132.02,155.092784,11.373312,155.5092404802,7.142784,2.083312,7.4404,147.95,9.29,148.2413795133,134.43,7.142784,2.083312,7.4404,7.142784,2.083312,7.4404,0.0,0.0,0.0,134.19,7.142784,2.083312,7.4404,7.142784,2.083312,7.4404,0.0,0.0,0.0,134.19
2020-12-01 19:30:00,125.894976,39.059368,131.8149430474,6.134976,1.789368,6.3906,119.76,37.27,125.425318417,133.97,157.614976,9.409368,157.8955884933,6.134976,1.789368,6.3906,151.48,7.62,151.6715358925,131.9,149.794976,9.219368,150.0784181059,6.134976,1.789368,6.3906,143.66,7.43,143.8520090232,134.37,6.134976,1.789368,6.3906,6.134976,1.789368,6.3906,0.0,0.0,0.0,133.97,6.134976,1.789368,6.3906,6.134976,1.789368,6.3906,0.0,0.0,0.0,133.98
2020-12-01 20:00:00,121.223856,40.768208,127.8955434995,5.993856,1.748208,6.2436,115.23,39.02,121.6573602377,134.18,152.023856,7.028208,152.1862296688,5.993856,1.748208,6.2436,146.03,5.28,146.1254231816,132.29,144.503856,6.958208,144.6712862231,5.993856,1.748208,6.2436,138.51,5.21,138.6079514314,134.7,5.993856,1.748208,6.2436,5.993856,1.748208,6.2436,0.0,0.0,0.0,134.18,5.993856,1.748208,6.2436,5.993856,1.748208,6.2436,0.0,0.0,0.0,134.19
2020-12-01 20:30:00,117.560864,43.157752,125.2323772118,6.540864,1.907752,6.8134,111.02,41.25,118.4356487718,134.75,147.980864,5.287752,148.0753066227,6.540864,1.907752,6.8134,141.44,3.38,141.4803802653,133.05,140.690864,5.307752,140.7909494405,6.540864,1.907752,6.8134,134.15,3.4,134.1930791807,135.32,6.540864,1.907752,6.8134,6.540864,1.907752,6.8134,0.0,0.0,0.0,134.75,6.540864,1.907752,6.8134,6.540864,1.907752,6.8134,0.0,0.0,0.0,134.75
2020-12-01 21:00:00,112.85672,45.41196,121.6506693783,6.72672,1.96196,7.007,106.13,43.45,114.6798997209,135.05,142.35672,3.22196,142.3931766462,6.72672,1.96196,7.007,135.63,1.26,135.6358525612,133.51,135.38672,3.3419600000000003,135.4279611048,6.72672,1.96196,7.007,128.66,1.38,128.6674006888,135.69,6.72672,1.96196,7.007,6.72672,1.96196,7.007,0.0,0.0,0.0,135.05,6.72672,1.96196,7.007,6.72672,1.96196,7.007,0.0,0.0,0.0,135.05
2020-12-01 21:30:00,106.036704,53.659872,118.8409208069,6.856704,1.9998719999999999,7.1424,99.18,51.66,111.82767099430001,135.45,134.416704,3.269872,134.4564701943,6.856704,1.9998719999999999,7.1424,127.56,1.27,127.5663219663,134.49,127.846704,3.119872,127.8847658048,6.856704,1.9998719999999999,7.1424,120.99,1.12,120.9951837884,136.51,6.856704,1.9998719999999999,7.1424,6.856704,1.9998719999999999,7.1424,0.0,0.0,0.0,135.45,6.856704,1.9998719999999999,7.1424,6.856704,1.9998719999999999,7.1424,0.0,0.0,0.0,135.44
2020-12-01 22:00:00,99.157696,84.804328,130.4761385218,6.357696,1.854328,6.6226,92.8,82.95,124.4690423358,133.37,127.437696,5.034328,127.5370958592,6.357696,1.854328,6.6226,121.08,3.18,121.1217519688,133.57,121.187696,5.014328,121.2913894185,6.357696,1.854328,6.6226,114.83,3.16,114.8734716982,135.75,6.357696,1.854328,6.6226,6.357696,1.854328,6.6226,0.0,0.0,0.0,133.37,6.357696,1.854328,6.6226,6.357696,1.854328,6.6226,0.0,0.0,0.0,133.36
2020-12-01 22:30:00,93.071808,85.990944,126.7154445772,5.351808,1.560944,5.5748,87.72,84.43,121.7506603678,133.86,119.811808,3.280944,119.8567225055,5.351808,1.560944,5.5748,114.46,1.72,114.4729225625,134.3,113.911808,3.350944,113.9610847067,5.351808,1.560944,5.5748,108.56,1.79,108.5747562742,136.36,5.351808,1.560944,5.5748,5.351808,1.560944,5.5748,0.0,0.0,0.0,133.86,5.351808,1.560944,5.5748,5.351808,1.560944,5.5748,0.0,0.0,0.0,133.84
2020-12-01 23:00:00,87.273216,85.854688,122.4240241234,5.673216,1.654688,5.9096,81.6,84.2,117.2527185186,134.42,112.483216,4.704688,112.5815614161,5.673216,1.654688,5.9096,106.81,3.05,106.853538079,134.62,106.983216,4.454688,107.0759204998,5.673216,1.654688,5.9096,101.31,2.8,101.348685734,136.62,5.673216,1.654688,5.9096,5.673216,1.654688,5.9096,0.0,0.0,0.0,134.42,5.673216,1.654688,5.9096,5.673216,1.654688,5.9096,0.0,0.0,0.0,134.41
