Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-01 23:30:00,83.9312,79.2866,115.4591324799,5.3712,1.5666,5.595,78.56,77.72,110.5082440364,134.66,104.8612,12.2866,105.5785575058,5.3712,1.5666,5.595,99.49,10.72,100.0658708052,133.28,99.8212,11.6366,100.497176224,5.3712,1.5666,5.595,94.45,10.07,94.9853009681,135.52,5.3712,1.5666,5.595,5.3712,1.5666,5.595,0.0,0.0,0.0,134.66,5.3712,1.5666,5.595,5.3712,1.5666,5.595,0.0,0.0,0.0,134.66
2020-12-02 00:00:00,80.067808,80.358944,113.4390310198,5.207808,1.5189439999999998,5.4248,74.86,78.84,108.7187435542,135.15,99.837808,13.578944,100.7570127902,5.207808,1.5189439999999998,5.4248,94.63,12.06,95.3953903498,133.98,95.057808,12.838944,95.9209327769,5.207808,1.5189439999999998,5.4248,89.85,11.32,90.5602832372,136.11,5.207808,1.5189439999999998,5.4248,5.207808,1.5189439999999998,5.4248,0.0,0.0,0.0,135.15,5.207808,1.5189439999999998,5.4248,5.207808,1.5189439999999998,5.4248,0.0,0.0,0.0,135.14
2020-12-02 00:30:00,81.298096,80.116528,114.1404331164,5.028096,1.466528,5.2376,76.27,78.65,109.5579088884,135.05,100.548096,13.316528,101.4260791276,5.028096,1.466528,5.2376,95.52,11.85,96.2522358182,133.84,95.748096,12.596528,96.573135008,5.028096,1.466528,5.2376,90.72,11.13,91.400193107,136.0,5.028096,1.466528,5.2376,5.028096,1.466528,5.2376,0.0,0.0,0.0,135.05,5.028096,1.466528,5.2376,5.028096,1.466528,5.2376,0.0,0.0,0.0,135.04
2020-12-02 01:00:00,83.4504,80.5622,115.9924020313,4.9104,1.4322,5.115,78.54,79.13,111.4903067535,135.13,103.0404,13.7122,103.948778064,4.9104,1.4322,5.115,98.13,12.28,98.8953755238,133.93,98.1004,12.9722,98.9543655075,4.9104,1.4322,5.115,93.19,11.54,93.9017981723,136.07,4.9104,1.4322,5.115,4.9104,1.4322,5.115,0.0,0.0,0.0,135.13,4.9104,1.4322,5.115,4.9104,1.4322,5.115,0.0,0.0,0.0,135.12
2020-12-02 01:30:00,84.22672,81.00696,116.8600356426,4.20672,1.22696,4.382,80.02,79.78,112.9957910721,135.32,103.67672,13.58696,104.563223707,4.20672,1.22696,4.382,99.47,12.36,100.2349764304,134.12,98.65672,12.85696,99.4909534661,4.20672,1.22696,4.382,94.45,11.63,95.1633301225,136.22,4.20672,1.22696,4.382,4.20672,1.22696,4.382,0.0,0.0,0.0,135.32,4.20672,1.22696,4.382,4.20672,1.22696,4.382,0.0,0.0,0.0,135.32
2020-12-02 02:00:00,81.973456,82.551008,116.3370809776,4.323456,1.261008,4.5036000000000005,77.65,81.29,112.4170209532,135.8,101.093456,14.481008,102.1253467006,4.323456,1.261008,4.5036000000000005,96.77,13.22,97.6688348451,134.69,96.203456,13.691008,97.1727772908,4.323456,1.261008,4.5036000000000005,91.88,12.43,92.7169849596,136.69,4.323456,1.261008,4.5036000000000005,4.323456,1.261008,4.5036000000000005,0.0,0.0,0.0,135.8,4.323456,1.261008,4.5036000000000005,4.323456,1.261008,4.5036000000000005,0.0,0.0,0.0,135.81
2020-12-02 02:30:00,81.076512,82.924816,115.9738156082,4.576512,1.334816,4.7672,76.5,81.59,111.8444370543,135.9,99.796512,14.784816,100.8857501906,4.576512,1.334816,4.7672,95.22,13.45,96.1652270834,134.83,94.966512,13.984816,95.99069475740001,4.576512,1.334816,4.7672,90.39,12.65,91.2708858289,136.81,4.576512,1.334816,4.7672,4.576512,1.334816,4.7672,0.0,0.0,0.0,135.9,4.576512,1.334816,4.7672,4.576512,1.334816,4.7672,0.0,0.0,0.0,135.91
2020-12-02 03:00:00,78.898816,84.285488,115.4515770945,4.818816,1.405488,5.0196,74.08,82.88,111.1617776036,136.22,97.458816,15.915488,98.7498029082,4.818816,1.405488,5.0196,92.64,14.51,93.7694497158,135.24,92.788816,15.075488,94.0055036321,4.818816,1.405488,5.0196,87.97,13.67,89.025781659,137.15,4.818816,1.405488,5.0196,4.818816,1.405488,5.0196,0.0,0.0,0.0,136.22,4.818816,1.405488,5.0196,4.818816,1.405488,5.0196,0.0,0.0,0.0,136.23
2020-12-02 03:30:00,77.981424,84.795832,115.2017170603,4.751424,1.385832,4.9494,73.23,83.41,110.9948692508,136.19,96.341424,16.545832,97.75190297340001,4.751424,1.385832,4.9494,91.59,15.16,92.8361659053,135.24,91.701424,15.645832,93.0265726693,4.751424,1.385832,4.9494,86.95,14.26,88.1115775594,137.15,4.751424,1.385832,4.9494,4.751424,1.385832,4.9494,0.0,0.0,0.0,136.19,4.751424,1.385832,4.9494,4.751424,1.385832,4.9494,0.0,0.0,0.0,136.2
2020-12-02 04:00:00,76.587872,84.122296,113.7640664788,5.047872,1.472296,5.2582,71.54,82.65,109.311454569,136.19,95.037872,15.922296,96.3624232997,5.047872,1.472296,5.2582,89.99,14.45,91.1427594491,135.28,90.477872,15.072296,91.7246936673,5.047872,1.472296,5.2582,85.43,13.6,86.5057506759,137.15,5.047872,1.472296,5.2582,5.047872,1.472296,5.2582,0.0,0.0,0.0,136.19,5.047872,1.472296,5.2582,5.047872,1.472296,5.2582,0.0,0.0,0.0,136.2
2020-12-02 04:30:00,77.586192,81.643056,112.6286188412,4.536192,1.323056,4.7252,73.05,80.32,108.5707368493,135.34,95.526192,14.603056,96.6359281145,4.536192,1.323056,4.7252,90.99,13.28,91.954002088,134.3,90.916192,13.813056,91.9595263354,4.536192,1.323056,4.7252,86.38,12.49,87.278316322,136.3,4.536192,1.323056,4.7252,4.536192,1.323056,4.7252,0.0,0.0,0.0,135.34,4.536192,1.323056,4.7252,4.536192,1.323056,4.7252,0.0,0.0,0.0,135.34
2020-12-02 05:00:00,77.058944,83.312192,113.4856915485,4.978944,1.452192,5.1864,72.08,81.86,109.0714719805,135.56,95.318944,16.022192,96.656152012,4.978944,1.452192,5.1864,90.34,14.57,91.5073794838,134.54,90.728944,15.172192,91.9887856722,4.978944,1.452192,5.1864,85.75,13.72,86.840663862,136.54,4.978944,1.452192,5.1864,4.978944,1.452192,5.1864,0.0,0.0,0.0,135.56,4.978944,1.452192,5.1864,4.978944,1.452192,5.1864,0.0,0.0,0.0,135.57
2020-12-02 05:30:00,80.570336,58.683848,99.6763415221,5.670336,1.653848,5.9066,74.9,57.03,94.1404849148,134.14,98.290336,18.473848,100.0113654087,5.670336,1.653848,5.9066,92.62,16.82,94.1348862006,131.7,93.560336,17.513848,95.1854576298,5.670336,1.653848,5.9066,87.89,15.86,89.3095274873,134.13,5.670336,1.653848,5.9066,5.670336,1.653848,5.9066,0.0,0.0,0.0,134.14,5.670336,1.653848,5.9066,5.670336,1.653848,5.9066,0.0,0.0,0.0,134.13
2020-12-02 06:00:00,82.860064,43.933352,93.7866175104,7.040064,2.053352,7.3334,75.82,41.88,86.6175894377,135.23,101.130064,20.853352,103.2576976999,7.040064,2.053352,7.3334,94.09,18.8,95.9498207398,132.21,96.350064,19.763352,98.3561127489,7.040064,2.053352,7.3334,89.31,17.71,91.0489988962,134.6,7.040064,2.053352,7.3334,7.040064,2.053352,7.3334,0.0,0.0,0.0,135.23,7.040064,2.053352,7.3334,7.040064,2.053352,7.3334,0.0,0.0,0.0,135.23
2020-12-02 06:30:00,92.00496,41.56228,100.9570987271,7.10496,2.07228,7.401,84.9,39.49,93.6347697172,134.32,112.16496,17.34228,113.4977221243,7.10496,2.07228,7.401,105.06,15.27,106.1639133604,130.85,106.82496,16.41228,108.0783744039,7.10496,2.07228,7.401,99.72,14.34,100.7457889939,133.45,7.10496,2.07228,7.401,7.10496,2.07228,7.401,0.0,0.0,0.0,134.32,7.10496,2.07228,7.401,7.10496,2.07228,7.401,0.0,0.0,0.0,134.32
2020-12-02 07:00:00,102.54032,37.82176,109.2931962896,6.76032,1.9717600000000002,7.042,95.78,35.85,102.2694035379,134.14,124.03032,12.82176,124.6912900278,6.76032,1.9717600000000002,7.042,117.27,10.85,117.7708597234,130.39,118.07032,12.08176,118.6868543252,6.76032,1.9717600000000002,7.042,111.31,10.11,111.7681895711,133.07,6.76032,1.9717600000000002,7.042,6.76032,1.9717600000000002,7.042,0.0,0.0,0.0,134.14,6.76032,1.9717600000000002,7.042,6.76032,1.9717600000000002,7.042,0.0,0.0,0.0,134.14
2020-12-02 07:30:00,113.000368,34.633024,118.1885337904,6.970368,2.033024,7.2608,106.03,32.6,110.9284494618,133.97,138.120368,7.943024,138.3485731286,6.970368,2.033024,7.2608,131.15,5.91,131.2830933517,130.46,131.480368,7.723024,131.7069940023,6.970368,2.033024,7.2608,124.51,5.69,124.6399462452,133.12,6.970368,2.033024,7.2608,6.970368,2.033024,7.2608,0.0,0.0,0.0,133.97,6.970368,2.033024,7.2608,6.970368,2.033024,7.2608,0.0,0.0,0.0,133.96
2020-12-02 08:00:00,116.181664,37.852152,122.1923257035,6.761664,1.972152,7.0434,109.42,35.88,115.1525544658,133.69,145.241664,10.452152,145.6172669807,6.761664,1.972152,7.0434,138.48,8.48,138.7393988743,131.7,138.071664,10.262152,138.4525050817,6.761664,1.972152,7.0434,131.31,8.29,131.5714262293,134.15,6.761664,1.972152,7.0434,6.761664,1.972152,7.0434,0.0,0.0,0.0,133.69,6.761664,1.972152,7.0434,6.761664,1.972152,7.0434,0.0,0.0,0.0,133.68
2020-12-02 08:30:00,120.824416,35.656288,125.9758325064,6.124416,1.7862879999999999,6.3796,114.7,33.87,119.5962662461,133.24,150.184416,12.736288,150.7234946559,6.124416,1.7862879999999999,6.3796,144.06,10.95,144.4755553718,130.97,142.724416,12.446288,143.266077658,6.124416,1.7862879999999999,6.3796,136.6,10.66,137.0153115531,133.55,6.124416,1.7862879999999999,6.3796,6.124416,1.7862879999999999,6.3796,0.0,0.0,0.0,133.24,6.124416,1.7862879999999999,6.3796,6.124416,1.7862879999999999,6.3796,0.0,0.0,0.0,133.22
2020-12-02 09:00:00,123.372464,33.206552,127.7632183735,6.502464,1.8965519999999998,6.7734000000000005,116.87,31.31,120.9913757257,133.1,153.272464,15.906552,154.0956411361,6.502464,1.8965519999999998,6.7734000000000005,146.77,14.01,147.4371493213,130.66,145.672464,15.446552,146.4891215638,6.502464,1.8965519999999998,6.7734000000000005,139.17,13.55,139.8280780101,133.3,6.502464,1.8965519999999998,6.7734000000000005,6.502464,1.8965519999999998,6.7734000000000005,0.0,0.0,0.0,133.1,6.502464,1.8965519999999998,6.7734000000000005,6.502464,1.8965519999999998,6.7734000000000005,0.0,0.0,0.0,133.09
2020-12-02 09:30:00,125.447568,32.482624,129.5847721727,6.797568,1.982624,7.0808,118.65,30.5,122.5074385497,134.01,155.657568,17.542624,156.6429766459,6.797568,1.982624,7.0808,148.86,15.56,149.6710165663,131.77,147.907568,16.952624,148.8759219356,6.797568,1.982624,7.0808,141.11,14.97,141.9018428351,134.21,6.797568,1.982624,7.0808,6.797568,1.982624,7.0808,0.0,0.0,0.0,134.01,6.797568,1.982624,7.0808,6.797568,1.982624,7.0808,0.0,0.0,0.0,133.99
2020-12-02 10:00:00,125.028352,33.349936,129.3997953439,7.028352,2.049936,7.3212,118.0,31.3,122.0806700506,134.86,155.688352,17.289936,156.6454749917,7.028352,2.049936,7.3212,148.66,15.24,149.4391287448,132.8,147.938352,16.699936,148.8779495254,7.028352,2.049936,7.3212,140.91,14.65,141.669511893,135.08,7.028352,2.049936,7.3212,7.028352,2.049936,7.3212,0.0,0.0,0.0,134.86,7.028352,2.049936,7.3212,7.028352,2.049936,7.3212,0.0,0.0,0.0,134.84
2020-12-02 10:30:00,124.87976,35.27368,129.7658928933,6.86976,2.00368,7.156,118.01,33.27,122.6101667889,136.22,155.78976,16.31368,156.6415828444,6.86976,2.00368,7.156,148.92,14.31,149.6059574349,134.41,148.03976,15.86368,148.887295912,6.86976,2.00368,7.156,141.17,13.86,141.8487521975,136.44,6.86976,2.00368,7.156,6.86976,2.00368,7.156,0.0,0.0,0.0,136.22,6.86976,2.00368,7.156,6.86976,2.00368,7.156,0.0,0.0,0.0,136.22
2020-12-02 11:00:00,125.50928,33.71604,129.959034774,7.52928,2.19604,7.843,117.98,31.52,122.1179380763,136.56,157.10928,17.70604,158.1038573679,7.52928,2.19604,7.843,149.58,15.51,150.3819686665,134.69,149.32928,17.05604,150.3001742042,7.52928,2.19604,7.843,141.8,14.86,142.5765043757,136.67,7.52928,2.19604,7.843,7.52928,2.19604,7.843,0.0,0.0,0.0,136.56,7.52928,2.19604,7.843,7.52928,2.19604,7.843,0.0,0.0,0.0,136.55
2020-12-02 11:30:00,126.943904,25.769472,129.5330863136,7.883904,2.2994719999999997,8.2124,119.06,23.47,121.3512443282,136.66,154.483904,7.139472,154.6487913161,7.883904,2.2994719999999997,8.2124,146.6,4.84,146.6798745568,132.61,146.973904,7.159472,147.1481787054,7.883904,2.2994719999999997,8.2124,139.09,4.86,139.1748817136,134.99,7.883904,2.2994719999999997,8.2124,7.883904,2.2994719999999997,8.2124,0.0,0.0,0.0,136.66,7.883904,2.2994719999999997,8.2124,7.883904,2.2994719999999997,8.2124,0.0,0.0,0.0,136.66
2020-12-02 12:00:00,127.073792,25.769856,129.6604569309,8.673792,2.529856,9.0352,118.4,23.24,120.6592623879,136.17,154.443792,7.769856,154.6391139059,8.673792,2.529856,9.0352,145.77,5.24,145.8641508391,131.98,146.993792,7.759856,147.1984723144,8.673792,2.529856,9.0352,138.32,5.23,138.4188401194,134.45,8.673792,2.529856,9.0352,8.673792,2.529856,9.0352,0.0,0.0,0.0,136.17,8.673792,2.529856,9.0352,8.673792,2.529856,9.0352,0.0,0.0,0.0,136.17
2020-12-02 12:30:00,126.14864,27.29252,129.0672732407,9.36864,2.73252,9.759,116.78,24.56,119.334663866,136.37,153.90864,6.83252,154.0602245753,9.36864,2.73252,9.759,144.54,4.1,144.5981383006,132.19,146.48864,6.88252,146.6502326306,9.36864,2.73252,9.759,137.12,4.15,137.1827864566,134.66,9.36864,2.73252,9.759,9.36864,2.73252,9.759,0.0,0.0,0.0,136.37,9.36864,2.73252,9.759,9.36864,2.73252,9.759,0.0,0.0,0.0,136.37
2020-12-02 13:00:00,124.942128,28.007704,128.0428320232,9.832128,2.867704,10.2418,115.11,25.14,117.8233071171,137.42,153.182128,6.637704,153.3258733972,9.832128,2.867704,10.2418,143.35,3.77,143.3995655502,133.48,145.832128,6.697704,145.9858513551,9.832128,2.867704,10.2418,136.0,3.83,136.0539190909,135.74,9.832128,2.867704,10.2418,9.832128,2.867704,10.2418,0.0,0.0,0.0,137.42,9.832128,2.867704,10.2418,9.832128,2.867704,10.2418,0.0,0.0,0.0,137.42
2020-12-02 13:30:00,125.72158400000001,28.956712,129.0132080576,9.691584,2.826712,10.0954,116.03,26.13,118.9358558215,137.23,153.971584,6.086712,154.0918451523,9.691584,2.826712,10.0954,144.28,3.26,144.3168250759,133.21,146.571584,6.186712,146.7020948782,9.691584,2.826712,10.0954,136.88,3.36,136.9212328311,135.49,9.691584,2.826712,10.0954,9.691584,2.826712,10.0954,0.0,0.0,0.0,137.23,9.691584,2.826712,10.0954,9.691584,2.826712,10.0954,0.0,0.0,0.0,137.23
2020-12-02 14:00:00,125.427696,28.789328,128.6892859976,8.877696,2.589328,9.2476,116.55,26.2,119.4585388325,136.92,152.667696,5.039328,152.7508436266,8.877696,2.589328,9.2476,143.79,2.45,143.8108709382,132.93,145.297696,5.169328,145.3896227895,8.877696,2.589328,9.2476,136.42,2.58,136.4443945349,135.28,8.877696,2.589328,9.2476,8.877696,2.589328,9.2476,0.0,0.0,0.0,136.92,8.877696,2.589328,9.2476,8.877696,2.589328,9.2476,0.0,0.0,0.0,136.93
2020-12-02 14:30:00,125.3336,27.3198,128.2765869557,7.7136,2.2498,8.035,117.62,25.07,120.2620858791,135.95,152.3436,5.4498,152.4410469034,7.7136,2.2498,8.035,144.63,3.2,144.6653963462,131.81,144.9336,5.5598,145.0402005825,7.7136,2.2498,8.035,137.22,3.31,137.2599158531,134.29,7.7136,2.2498,8.035,7.7136,2.2498,8.035,0.0,0.0,0.0,135.95,7.7136,2.2498,8.035,7.7136,2.2498,8.035,0.0,0.0,0.0,135.96
2020-12-02 15:00:00,126.449312,25.950216,129.0846319889,7.029312,2.050216,7.3222000000000005,119.42,23.9,121.7881209314,135.62,153.719312,6.550216,153.8588060899,7.029312,2.050216,7.3222000000000005,146.69,4.5,146.7590068786,131.45,146.209312,6.500216,146.353734915,7.029312,2.050216,7.3222000000000005,139.18,4.45,139.251121719,133.96,7.029312,2.050216,7.3222000000000005,7.029312,2.050216,7.3222000000000005,0.0,0.0,0.0,135.62,7.029312,2.050216,7.3222000000000005,7.029312,2.050216,7.3222000000000005,0.0,0.0,0.0,135.66
2020-12-02 15:30:00,128.75872,24.75296,131.1164253814,6.55872,1.91296,6.832,122.2,22.84,124.3161518066,135.66,155.82872,7.09296,155.9900639733,6.55872,1.91296,6.832,149.27,5.18,149.3598517005,131.5,148.19872,6.95296,148.3617344951,6.55872,1.91296,6.832,141.64,5.04,141.7296412188,134.04,6.55872,1.91296,6.832,6.55872,1.91296,6.832,0.0,0.0,0.0,135.66,6.55872,1.91296,6.832,6.55872,1.91296,6.832,0.0,0.0,0.0,135.69
2020-12-02 16:00:00,135.654768,22.942224,137.5811096161,5.904768,1.722224,6.1508,129.75,21.22,131.4737650636,134.56,163.034768,10.942224,163.4015539794,5.904768,1.722224,6.1508,157.13,9.22,157.4002709655,130.61,155.084768,11.262224,155.4931604767,5.904768,1.722224,6.1508,149.18,9.54,149.484728317,133.31,5.904768,1.722224,6.1508,5.904768,1.722224,6.1508,0.0,0.0,0.0,134.56,5.904768,1.722224,6.1508,5.904768,1.722224,6.1508,0.0,0.0,0.0,134.58
2020-12-02 16:30:00,134.917104,30.942072,138.4197846097,5.527104,1.612072,5.7574000000000005,129.39,29.33,132.6726083259,134.56,169.547104,19.852072,170.7053755377,5.527104,1.612072,5.7574000000000005,164.02,18.24,165.031081921,132.12,161.067104,19.052072,162.1899917949,5.527104,1.612072,5.7574000000000005,155.54,17.44,156.5146804616,134.58,5.527104,1.612072,5.7574000000000005,5.527104,1.612072,5.7574000000000005,0.0,0.0,0.0,134.56,5.527104,1.612072,5.7574000000000005,5.527104,1.612072,5.7574000000000005,0.0,0.0,0.0,134.61
2020-12-02 17:00:00,137.447792,33.116856,141.3811220673,6.057792,1.766856,6.3102,131.39,31.35,135.0783276473,133.19,172.417792,15.986856,173.1573693578,6.057792,1.766856,6.3102,166.36,14.22,166.966637386,130.55,164.507792,22.826856,166.0839516135,6.057792,1.766856,6.3102,158.45,21.06,159.8434424679,133.33,6.057792,1.766856,6.3102,6.057792,1.766856,6.3102,0.0,0.0,0.0,133.19,6.057792,1.766856,6.3102,6.057792,1.766856,6.3102,0.0,0.0,0.0,133.24
2020-12-02 17:30:00,137.570544,36.110992,142.2310033702,5.900544,1.7209919999999999,6.1464,131.67,34.39,136.0869611682,135.38,173.320544,11.470992,173.6997254745,5.900544,1.7209919999999999,6.1464,167.42,9.75,167.7036639433,133.68,166.200544,27.790992,168.5080415358,5.900544,1.7209919999999999,6.1464,160.3,26.07,162.4060802433,135.9,5.900544,1.7209919999999999,6.1464,5.900544,1.7209919999999999,6.1464,0.0,0.0,0.0,135.38,5.900544,1.7209919999999999,6.1464,5.900544,1.7209919999999999,6.1464,0.0,0.0,0.0,135.43
2020-12-02 18:00:00,135.523808,39.011944,141.027069421,5.6638079999999995,1.6519439999999999,5.8998,129.86,37.36,135.1273073809,136.12,171.213808,9.001944,171.4502932212,5.6638079999999995,1.6519439999999999,5.8998,165.55,7.35,165.7130803528,134.57,164.193808,25.561944,166.1716569292,5.6638079999999995,1.6519439999999999,5.8998,158.53,23.91,160.3229521934,136.62,5.6638079999999995,1.6519439999999999,5.8998,5.6638079999999995,1.6519439999999999,5.8998,0.0,0.0,0.0,136.12,5.6638079999999995,1.6519439999999999,5.8998,5.6638079999999995,1.6519439999999999,5.8998,0.0,0.0,0.0,136.16
2020-12-02 18:30:00,132.466048,40.974264,138.6583722069,5.946048,1.734264,6.1938,126.52,39.24,132.4654219032,134.84,167.586048,6.874264,167.7269775254,5.946048,1.734264,6.1938,161.64,5.14,161.7217029344,133.0,160.706048,23.184264,162.3697753925,5.946048,1.734264,6.1938,154.76,21.45,156.2394319626,135.28,5.946048,1.734264,6.1938,5.946048,1.734264,6.1938,0.0,0.0,0.0,134.84,5.946048,1.734264,6.1938,5.946048,1.734264,6.1938,0.0,0.0,0.0,134.87
2020-12-02 19:00:00,128.210704,41.971872,134.9059771076,6.280704,1.831872,6.5424,121.93,40.14,128.3672251784,135.69,162.940704,5.771872,163.042900877,6.280704,1.831872,6.5424,156.66,3.94,156.7095376804,134.21,156.270704,22.381872,157.8653892494,6.280704,1.831872,6.5424,149.99,20.55,151.3912236558,136.28,6.280704,1.831872,6.5424,6.280704,1.831872,6.5424,0.0,0.0,0.0,135.69,6.280704,1.831872,6.5424,6.280704,1.831872,6.5424,0.0,0.0,0.0,135.72
2020-12-02 19:30:00,123.678336,44.247848,131.3552543614,6.918336,2.017848,7.2066,116.76,42.23,124.1622748664,135.94,157.688336,3.407848,157.7251556932,6.918336,2.017848,7.2066,150.77,1.3900000000000001,150.7764073057,134.69,151.308336,20.247848,152.6570925038,6.918336,2.017848,7.2066,144.39,18.23,145.5362669578,136.66,6.918336,2.017848,7.2066,6.918336,2.017848,7.2066,0.0,0.0,0.0,135.94,6.918336,2.017848,7.2066,6.918336,2.017848,7.2066,0.0,0.0,0.0,135.97
2020-12-02 20:00:00,119.606,45.588,127.999456952,6.816,1.988,7.1,112.79,43.6,120.9237119013,135.36,152.556,3.028,152.5860475928,6.816,1.988,7.1,145.74,1.04,145.7437106705,134.14,146.356,17.828,147.4378388339,6.816,1.988,7.1,139.54,15.84,140.4361677062,136.21,6.816,1.988,7.1,6.816,1.988,7.1,0.0,0.0,0.0,135.36,6.816,1.988,7.1,6.816,1.988,7.1,0.0,0.0,0.0,135.41
2020-12-02 20:30:00,115.550176,47.637968,124.9848757602,8.290176,2.417968,8.6356,107.26,45.22,116.4025601093,136.16,148.910176,4.797968,148.9874525364,8.290176,2.417968,8.6356,140.62,2.38,140.6401393628,135.18,142.950176,17.127968,143.9726366579,8.290176,2.417968,8.6356,134.66,14.71,135.4610634094,137.08,8.290176,2.417968,8.6356,8.290176,2.417968,8.6356,0.0,0.0,0.0,136.16,8.290176,2.417968,8.6356,8.290176,2.417968,8.6356,0.0,0.0,0.0,136.2
2020-12-02 21:00:00,110.178624,50.735432,121.2988592146,9.378624,2.735432,9.769400000000001,100.8,48.0,111.6451521563,135.46,142.538624,8.445432,142.7886012729,9.378624,2.735432,9.769400000000001,133.16,5.71,133.2823683013,134.39,136.888624,13.995432,137.6022074586,9.378624,2.735432,9.769400000000001,127.51,11.26,128.0062018029,136.45,9.378624,2.735432,9.769400000000001,9.378624,2.735432,9.769400000000001,0.0,0.0,0.0,135.46,9.378624,2.735432,9.769400000000001,9.378624,2.735432,9.769400000000001,0.0,0.0,0.0,135.5
2020-12-02 21:30:00,106.5088,49.8384,117.5924767662,8.4288,2.4584,8.78,98.08,47.38,108.9245188192,135.69,137.1788,8.5884,137.4473855117,8.4288,2.4584,8.78,128.75,6.13,128.8958471014,134.86,131.7388,13.4084,132.4193966759,8.4288,2.4584,8.78,123.31,10.95,123.7952285026,136.82,8.4288,2.4584,8.78,8.4288,2.4584,8.78,0.0,0.0,0.0,135.69,8.4288,2.4584,8.78,8.4288,2.4584,8.78,0.0,0.0,0.0,135.72
2020-12-02 22:00:00,99.106368,53.811024,112.7727736738,8.986368,2.6210240000000002,9.3608,90.12,51.19,103.6437672993,136.24,127.996368,12.581024,128.6131890052,8.986368,2.6210240000000002,9.3608,119.01,9.96,119.4260511781,135.72,122.996368,10.071024,123.4079902826,8.986368,2.6210240000000002,9.3608,114.01,7.45,114.2531513789,137.47,8.986368,2.6210240000000002,9.3608,8.986368,2.6210240000000002,9.3608,0.0,0.0,0.0,136.24,8.986368,2.6210240000000002,9.3608,8.986368,2.6210240000000002,9.3608,0.0,0.0,0.0,136.26
2020-12-02 22:30:00,92.064656,56.642608,108.0938755223,8.854656,2.582608,9.2236,83.21,54.06,99.2289660331,135.06,118.534656,16.592608,119.6903476195,8.854656,2.582608,9.2236,109.68,14.01,110.5711648668,134.39,113.924656,5.892608,114.0769480384,8.854656,2.582608,9.2236,105.07,3.31,105.1221242175,136.4,8.854656,2.582608,9.2236,8.854656,2.582608,9.2236,0.0,0.0,0.0,135.06,8.854656,2.582608,9.2236,8.854656,2.582608,9.2236,0.0,0.0,0.0,135.09
2020-12-02 23:00:00,84.587824,69.206032,109.2912385978,10.237824,2.986032,10.6644,74.35,66.22,99.5641044755,135.32,111.487824,16.506032,112.703078896,10.237824,2.986032,10.6644,101.25,13.52,102.1486803635,135.31,107.247824,7.016032,107.4770694509,10.237824,2.986032,10.6644,97.01,4.03,97.0936712665,137.18,10.237824,2.986032,10.6644,10.237824,2.986032,10.6644,0.0,0.0,0.0,135.32,10.237824,2.986032,10.6644,10.237824,2.986032,10.6644,0.0,0.0,0.0,135.35
2020-12-02 23:30:00,78.533072,93.965896,122.4623738494,10.443072,3.045896,10.8782,68.09,90.92,113.5900281715,135.01,105.333072,13.345896,106.1751807015,10.443072,3.045896,10.8782,94.89,10.3,95.4473786963,135.87,101.323072,12.605896,102.1042287737,10.443072,3.045896,10.8782,90.88,9.56,91.3814423174,137.65,10.443072,3.045896,10.8782,10.443072,3.045896,10.8782,0.0,0.0,0.0,135.01,10.443072,3.045896,10.8782,10.443072,3.045896,10.8782,0.0,0.0,0.0,135.03
2020-12-03 00:00:00,74.693664,84.353152,112.6703052897,11.633664,3.393152,12.1184,63.06,80.96,102.621075808,134.28,98.613664,16.873152,100.0467789882,11.633664,3.393152,12.1184,86.98,13.48,88.018354904,132.79,94.153664,16.113152,95.5224900848,11.633664,3.393152,12.1184,82.52,12.72,83.4946034184,135.07,11.633664,3.393152,12.1184,11.633664,3.393152,12.1184,0.0,0.0,0.0,134.28,11.633664,3.393152,12.1184,11.633664,3.393152,12.1184,0.0,0.0,0.0,134.29
2020-12-03 00:30:00,76.180928,82.766104,112.4889406221,10.820928,3.156104,11.2718,65.36,79.61,103.0033091701,134.54,99.520928,15.546104,100.7278335891,10.820928,3.156104,11.2718,88.7,12.39,89.5611640166,133.1,94.990928,14.846104,96.1440752531,10.820928,3.156104,11.2718,84.17,11.69,84.977908894,135.36,72.230928,42.476104,83.7945485742,10.820928,3.156104,11.2718,61.41,39.32,72.9194795648,134.54,10.820928,3.716104,11.4412373334,10.820928,3.156104,11.2718,0.0,0.56,0.56,134.56
2020-12-03 01:00:00,79.308992,82.708456,114.588851578,9.628992,2.808456,10.0302,69.68,79.9,106.0156233769,134.33,102.438992,15.438456,103.5958155798,9.628992,2.808456,10.0302,92.81,12.63,93.66543119,132.78,97.698992,14.718456,98.8014472811,9.628992,2.808456,10.0302,88.07,11.91,88.8716659009,135.1,74.948992,41.508456,85.6755701546,9.628992,2.808456,10.0302,65.32,38.7,75.9235958053,134.33,9.628992,3.408456,10.2144534479,9.628992,2.808456,10.0302,0.0,0.6000000000000001,0.6000000000000001,134.35
2020-12-03 01:30:00,80.209376,82.368568,114.9701047781,8.909376,2.598568,9.2806,71.3,79.77,106.9903869514,134.56,102.959376,14.978568,104.043215087,8.909376,2.598568,9.2806,94.05,12.38,94.8613034909,133.1,98.169376,14.258568,99.1994614181,8.909376,2.598568,9.2806,89.26,11.66,90.0183492406,135.34,75.699376,41.958568,86.5500835089,8.909376,2.598568,9.2806,66.79,39.36,77.5249230893,134.56,8.909376,3.158568,9.4526997477,8.909376,2.598568,9.2806,0.0,0.56,0.56,134.57
2020-12-03 02:00:00,78.641392,82.606656,114.0540580216,9.451392,2.756656,9.8452,69.19,79.85,105.6564176943,135.02,101.601392,15.036656,102.7080516805,9.451392,2.756656,9.8452,92.15,12.28,92.9646217655,133.69,96.881392,14.346656,97.9378918205,9.451392,2.756656,9.8452,87.43,11.59,88.1948581268,135.83,74.301392,42.686656,85.6904163463,9.451392,2.756656,9.8452,64.85,39.93,76.1572544148,135.02,9.451392,3.356656,10.0297532492,9.451392,2.756656,9.8452,0.0,0.6000000000000001,0.6000000000000001,135.03
2020-12-03 02:30:00,77.37072,83.28896,113.6806015607,10.11072,2.94896,10.532,67.26,80.34,104.7779709672,135.19,100.09072,15.46896,101.2790252402,10.11072,2.94896,10.532,89.98,12.52,90.8468535504,133.91,95.51072,14.74896,96.6427930888,10.11072,2.94896,10.532,85.4,11.8,86.2113681599,136.0,73.19072,42.85896,84.8161066449,10.11072,2.94896,10.532,63.08,39.91,74.6451237523,135.19,10.15072,3.50896,10.7401078579,10.11072,2.94896,10.532,0.04,0.56,0.5614267539000001,135.19
2020-12-03 03:00:00,75.007072,85.767896,113.9394261627,10.347072,3.017896,10.7782,64.66,82.75,105.0165610749,135.88,97.747072,16.807896,99.1816286039,10.347072,3.017896,10.7782,87.4,13.79,88.4812076093,134.71,93.307072,16.027896,94.6736665362,10.347072,3.017896,10.7782,82.96,13.01,83.9739346464,136.68,71.067072,41.927896,82.5134969907,10.347072,3.017896,10.7782,60.72,38.91,72.117310682,135.88,10.347072,3.617896,10.9613443719,10.347072,3.017896,10.7782,0.0,0.6000000000000001,0.6000000000000001,135.89
2020-12-03 03:30:00,74.264864,86.439752,113.9609615209,9.324864,2.7197519999999997,9.7134,64.94,83.72,105.9539617004,136.49,96.554864,17.539752,98.1350327981,9.324864,2.7197519999999997,9.7134,87.23,14.82,88.4799711799,135.5,92.124864,16.699752,93.6262371554,9.324864,2.7197519999999997,9.7134,82.8,13.98,83.9719024436,137.37,70.294864,41.539752,81.65120269170001,9.324864,2.7197519999999997,9.7134,60.97,38.82,72.2795496666,136.49,9.324864,3.319752,9.8981736679,9.324864,2.7197519999999997,9.7134,0.0,0.6000000000000001,0.6000000000000001,136.51
2020-12-03 04:00:00,73.50184,83.71512,111.4035089214,8.93184,2.6051200000000003,9.304,64.57,81.11,103.6731257366,136.4,94.17184,20.41512,96.3592889845,8.93184,2.6051200000000003,9.304,85.24,17.81,87.080730934,134.77,89.84184,19.46512,91.9263134864,8.93184,2.6051200000000003,9.304,80.91,16.86,82.6479745668,136.75,69.57184,43.89512,82.261913914,8.93184,2.6051200000000003,9.304,60.64,41.29,73.362617865,136.4,8.97184,3.16512,9.5137740986,8.93184,2.6051200000000003,9.304,0.04,0.56,0.5614267539000001,136.43
2020-12-03 04:30:00,74.619824,77.157032,107.3374385796,9.349824,2.727032,9.7394,65.27,74.43,98.9949382544,135.95,93.109824,27.987032,97.2250651092,9.349824,2.727032,9.7394,83.76,25.26,87.4860285989,132.51,88.909824,26.657032,92.820009474,9.349824,2.727032,9.7394,79.56,23.93,83.0809153777,134.9,70.609824,49.107032,86.0072545612,9.349824,2.727032,9.7394,61.26,46.38,76.8367880641,135.95,9.349824,3.327032,9.9241297231,9.349824,2.727032,9.7394,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-12-03 05:00:00,75.254528,76.820904,107.5392731791,9.054528,2.640904,9.4318,66.2,74.18,99.42390255870001,135.75,93.464528,27.490904,97.4236511172,9.054528,2.640904,9.4318,84.41,24.85,87.9918780343,132.24,89.214528,26.170904,92.9739115152,9.054528,2.640904,9.4318,80.16,23.53,83.5421241051,134.66,71.174528,49.140904,86.4907040205,9.054528,2.640904,9.4318,62.12,46.5,77.5960334038,135.75,9.054528,3.240904,9.617064835,9.054528,2.640904,9.4318,0.0,0.6000000000000001,0.6000000000000001,135.77
2020-12-03 05:30:00,78.796224,73.172232,107.5314858659,8.716224,2.542232,9.0794,70.08,70.63,99.4977552511,134.33,96.846224,24.872232,99.989094544,8.716224,2.542232,9.0794,88.13,22.33,90.9149371666,130.49,92.426224,23.652232,95.4045856418,8.716224,2.542232,9.0794,83.71,21.11,86.330737284,133.2,74.416224,49.932232,89.6158590146,8.716224,2.542232,9.0794,65.7,47.39,81.0080372556,134.33,8.716224,3.142232,9.2653215141,8.716224,2.542232,9.0794,0.0,0.6000000000000001,0.6000000000000001,134.35
2020-12-03 06:00:00,81.597024,71.411632,108.4329078765,10.257024,2.991632,10.6844,71.34,68.42,98.846810773,134.14,101.197024,23.331632,103.8518305965,10.257024,2.991632,10.6844,90.94,20.34,93.1869046594,130.23,96.667024,21.871631999999998,99.110452604,10.257024,2.991632,10.6844,86.41,18.88,88.4485302309,133.04,77.087024,51.951632,92.9590304201,10.257024,2.991632,10.6844,66.83,48.96,82.8452201397,134.14,10.257024,3.551632,10.8545212331,10.257024,2.991632,10.6844,0.0,0.56,0.56,134.18
2020-12-03 06:30:00,89.684816,67.703488,112.3704966097,8.994816,2.623488,9.3696,80.69,65.08,103.6642778396,133.48,113.604816,11.283488,114.1637916322,8.994816,2.623488,9.3696,104.61,8.66,104.9678412658,131.16,108.354816,10.273488,108.8407584781,8.994816,2.623488,9.3696,99.36,7.65,99.654062135,133.87,84.284816,36.593488,91.8858725385,8.994816,2.623488,9.3696,75.29,33.97,82.598698537,133.48,8.994816,3.183488,9.5415570386,8.994816,2.623488,9.3696,0.0,0.56,0.56,133.53
2020-12-03 07:00:00,98.57376,43.93568,107.9218705249,9.17376,2.67568,9.556000000000001,89.4,41.26,98.4619093863,135.11,123.68376,8.81568,123.9975350626,9.17376,2.67568,9.556000000000001,114.51,6.14,114.6744945487,132.48,117.85376,8.34568,118.148885398,9.17376,2.67568,9.556000000000001,108.68,5.67,108.82780573,135.04,92.12376,23.92568,95.1799628073,9.17376,2.67568,9.556000000000001,82.95,21.25,85.6286459078,135.11,9.17376,3.23568,9.7276666061,9.17376,2.67568,9.556000000000001,0.0,0.56,0.56,135.22
2020-12-03 07:30:00,109.54448,40.26464,116.7100438386,9.44448,2.75464,9.838,100.1,37.51,106.8971940698,133.84,136.75448,4.20464,136.8191024587,9.44448,2.75464,9.838,127.31,1.45,127.3182571354,130.77,130.25448,4.05464,130.3175723592,9.44448,2.75464,9.838,120.81,1.3,120.8169942516,133.61,102.14448,26.49464,105.5246925757,9.44448,2.75464,9.838,92.7,23.74,95.6915753868,133.84,9.44448,3.31464,10.0092477639,9.44448,2.75464,9.838,0.0,0.56,0.56,134.1
2020-12-03 08:00:00,116.369392,34.805656,121.4630358753,9.619392,2.805656,10.0202,106.75,32.0,111.4430908581,132.8,145.369392,8.285656,145.6053303482,9.619392,2.805656,10.0202,135.75,5.48,135.8605641825,129.57,138.469392,8.655656,138.7396587196,9.619392,2.805656,10.0202,128.85,5.85,128.9827314023,132.66,108.419392,30.695656,112.6809116884,9.619392,2.805656,10.0202,98.8,27.89,102.6610544462,132.8,9.619392,3.365656,10.1911894674,9.619392,2.805656,10.0202,0.0,0.56,0.56,133.07
2020-12-03 08:30:00,119.104832,40.145576,125.6886163426,8.384832,2.445576,8.7342,110.72,37.7,116.9624230255,133.67,151.924832,19.785576,153.2077791624,8.384832,2.445576,8.7342,143.54,17.34,144.5835647645,132.49,144.504832,19.075576,145.7584442531,8.384832,2.445576,8.7342,136.12,16.63,137.132094347,135.11,110.754832,25.895576,113.7418729744,8.384832,2.445576,8.7342,102.37,23.45,105.0215187474,133.67,8.424832,3.005576,8.9449025327,8.384832,2.445576,8.7342,0.04,0.56,0.5614267539000001,133.94
2020-12-03 09:00:00,119.753936,40.578648,126.442207593,9.423936,2.748648,9.8166,110.33,37.83,116.6354054308,133.74,153.693936,20.468648,155.0509320002,9.423936,2.748648,9.8166,144.27,17.72,145.3541581793,132.46,146.233936,19.758648,147.5627602373,9.423936,2.748648,9.8166,136.81,17.01,137.8633968826,135.11,111.433936,26.048648,114.4379926208,9.423936,2.748648,9.8166,102.01,23.3,104.6371353775,133.74,9.423936,3.308648,9.9878787197,9.423936,2.748648,9.8166,0.0,0.56,0.56,134.02
2020-12-03 09:30:00,122.08752,39.86136,128.4300999019,10.18752,2.9713600000000002,10.612,111.9,36.89,117.8239453592,133.97,157.03752,22.46136,158.6357317278,10.18752,2.9713600000000002,10.612,146.85,19.49,148.1377149817,132.64,149.47752,21.66136,151.0388807639,10.18752,2.9713600000000002,10.612,139.29,18.69,140.5383228874,135.23,113.54752,27.39136,116.8046484554,10.18752,2.9713600000000002,10.612,103.36,24.42,106.2055836574,133.97,10.18752,3.5713600000000003,10.7953775293,10.18752,2.9713600000000002,10.612,0.0,0.6000000000000001,0.6000000000000001,134.24
2020-12-03 10:00:00,123.197408,39.776744,129.4596103082,11.097408,3.236744,11.5598,112.1,36.54,117.9049685128,133.97,158.777408,23.006744,160.4355807191,11.097408,3.236744,11.5598,147.68,19.77,148.9974338705,132.57,151.157408,22.176744,152.7755542216,11.097408,3.236744,11.5598,140.06,18.94,141.3348053382,135.18,114.637408,27.886744,117.9805314613,11.097408,3.236744,11.5598,103.54,24.65,106.4338014918,133.97,11.097408,3.796744,11.7289270319,11.097408,3.236744,11.5598,0.0,0.56,0.56,134.19
2020-12-03 10:30:00,123.972288,39.633584,130.1535599691,11.052288,3.223584,11.5128,112.92,36.41,118.6449092882,134.08,159.812288,23.273584,161.4980715303,11.052288,3.223584,11.5128,148.76,20.05,150.1050968488,132.57,152.132288,22.443584,153.7788916428,11.052288,3.223584,11.5128,141.08,19.22,142.3831970423,135.18,115.322288,27.953584,118.6618429319,11.052288,3.223584,11.5128,104.27,24.73,107.1625205004,134.08,11.052288,3.783584,11.6819766273,11.052288,3.223584,11.5128,0.0,0.56,0.56,134.25
2020-12-03 11:00:00,125.2904,37.8572,130.8848804255,11.5104,3.3572,11.99,113.78,34.5,118.8954936068,133.79,161.3204,25.4472,163.3151292563,11.5104,3.3572,11.99,149.81,22.09,151.4298656144,132.12,153.6104,24.5172,155.5546466166,11.5104,3.3572,11.99,142.1,21.16,143.6668215003,134.84,116.5404,29.6972,120.2646603122,11.5104,3.3572,11.99,105.03,26.34,108.2824847332,133.79,11.5104,3.9172000000000002,12.1586908835,11.5104,3.3572,11.99,0.0,0.56,0.56,133.96
2020-12-03 11:30:00,125.766112,38.192616,131.4374027609,10.706112,3.122616,11.1522,115.06,35.07,120.2859447317,134.04,161.116112,25.132616,163.0645575623,10.706112,3.122616,11.1522,150.41,22.01,152.0118686156,132.44,153.366112,24.192616,155.2625098951,10.706112,3.122616,11.1522,142.66,21.07,144.2075604814,135.04,116.826112,29.272616,120.4376456616,10.706112,3.122616,11.1522,106.12,26.15,109.2944504538,134.04,10.706112,3.682616,11.3217708315,10.706112,3.122616,11.1522,0.0,0.56,0.56,134.24
2020-12-03 12:00:00,125.739568,38.413624,131.4764065133,10.229568,2.983624,10.6558,115.51,35.43,120.8215419534,134.01,162.149568,25.303624,164.1120220768,10.229568,2.983624,10.6558,151.92,22.32,153.5508671418,132.26,154.369568,24.373624,156.281915369,10.229568,2.983624,10.6558,144.14,21.39,145.7184672579,134.88,116.749568,28.753624,120.2382323611,10.229568,2.983624,10.6558,106.52,25.77,109.5928980363,134.01,10.229568,3.543624,10.8259564252,10.229568,2.983624,10.6558,0.0,0.56,0.56,134.19
2020-12-03 12:30:00,126.789024,39.132632,132.6906910605,8.409024,2.452632,8.7594,118.38,36.68,123.9324283632,134.32,162.549024,23.482632,164.236473443,8.409024,2.452632,8.7594,154.14,21.03,155.5679931734,132.62,154.669024,22.612632,156.3132691459,8.409024,2.452632,8.7594,146.26,20.16,147.6428569217,135.12,117.519024,27.172632,120.6195379353,8.409024,2.452632,8.7594,109.11,24.72,111.8752452511,134.32,8.409024,3.012632,8.9323925238,8.409024,2.452632,8.7594,0.0,0.56,0.56,134.42
2020-12-03 13:00:00,127.50128,38.15704,133.0884521782,7.84128,2.28704,8.168,119.66,35.87,124.9206648237,134.18,162.53128,23.43704,164.2123985039,7.84128,2.28704,8.168,154.69,21.15,156.1291728025,132.41,154.59128,22.56704,156.2297511564,7.84128,2.28704,8.168,146.75,20.28,148.1446620706,135.05,118.14128,27.69704,121.3445015845,7.84128,2.28704,8.168,110.3,25.41,113.1890370133,134.18,7.84128,2.84704,8.3421405407,7.84128,2.28704,8.168,0.0,0.56,0.56,134.27
2020-12-03 13:30:00,127.381104,38.644072,133.1138984366,8.311104,2.424072,8.657399999999999,119.07,36.22,124.4570339515,134.38,162.911104,23.504072,164.5979015877,8.311104,2.424072,8.657399999999999,154.6,21.08,156.0305303458,132.69,154.981104,22.634072,156.625169792,8.311104,2.424072,8.657399999999999,146.67,20.21,148.055844194,135.25,118.041104,27.654072,121.2371639875,8.311104,2.424072,8.657399999999999,109.73,25.23,112.5931871829,134.38,8.311104,3.024072,8.8441766807,8.311104,2.424072,8.657399999999999,0.0,0.6000000000000001,0.6000000000000001,134.45
2020-12-03 14:00:00,127.28288,39.80084,133.360557909,6.96288,2.03084,7.253,120.32,37.77,126.1089818371,134.71,161.56288,21.85084,163.0338106118,6.96288,2.03084,7.253,154.6,19.82,155.8653021041,133.16,153.65288,21.04084,155.0868288418,6.96288,2.03084,7.253,146.69,19.01,147.9166528826,135.5,117.80288,26.12084,120.6640659791,6.96288,2.03084,7.253,110.84,24.09,113.4276584436,134.71,6.96288,2.59084,7.4292765327,6.96288,2.03084,7.253,0.0,0.56,0.56,134.78
2020-12-03 14:30:00,127.881584,38.121712,133.4427384767,4.771584,1.391712,4.9704,123.11,36.73,128.4724289488,134.46,160.671584,21.021712,162.0409524796,4.771584,1.391712,4.9704,155.9,19.63,157.1309864412,132.92,152.681584,20.231712,154.0161948082,4.771584,1.391712,4.9704,147.91,18.84,149.1050425036,135.29,118.201584,25.941712,121.0148209171,4.771584,1.391712,4.9704,113.43,24.55,116.056311332,134.46,4.811584,1.9517120000000001,5.192352099,4.771584,1.391712,4.9704,0.04,0.56,0.5614267539000001,134.49
2020-12-03 15:00:00,128.21072,37.57896,133.6045169805,5.07072,1.47896,5.282,123.14,36.1,128.3225217957,134.05,161.05072,21.62896,162.4966040359,5.07072,1.47896,5.282,155.98,20.15,157.2761358249,132.56,153.00072,20.81896,154.4106518865,5.07072,1.47896,5.282,147.93,19.34,149.1888752555,135.02,118.60072,26.42896,121.5097556215,5.07072,1.47896,5.282,113.53,24.95,116.2392506858,134.05,5.07072,2.03896,5.4653050418,5.07072,1.47896,5.282,0.0,0.56,0.56,134.19
2020-12-03 15:30:00,128.327504,38.279272,133.9150885738,4.557504,1.329272,4.7474,123.77,36.95,129.1677800382,134.51,161.247504,21.139272,162.6272620655,4.557504,1.329272,4.7474,156.69,19.81,157.9373046497,133.1,153.197504,20.349272,154.543094646,4.557504,1.329272,4.7474,148.64,19.02,149.8519602808,135.4,118.677504,25.839272,121.4578854301,4.557504,1.329272,4.7474,114.12,24.51,116.7223821724,134.51,4.557504,1.889272,4.9335779511,4.557504,1.329272,4.7474,0.0,0.56,0.56,134.58
2020-12-03 16:00:00,131.428144,37.577792,136.694723698,4.5181439999999995,1.3177919999999999,4.7064,126.91,36.26,131.9883922927,133.94,165.348144,21.687792,166.7644118092,4.5181439999999995,1.3177919999999999,4.7064,160.83,20.37,162.1148537303,132.39,157.088144,20.887792,158.4707696706,4.5181439999999995,1.3177919999999999,4.7064,152.57,19.57,153.8199915486,134.88,121.518144,26.027792,124.2743146334,4.5181439999999995,1.3177919999999999,4.7064,117.0,24.71,119.5808684531,133.94,4.5181439999999995,1.917792,4.9083145132,4.5181439999999995,1.3177919999999999,4.7064,0.0,0.6000000000000001,0.6000000000000001,134.16
2020-12-03 16:30:00,136.198448,35.557464,140.7634557821,3.968448,1.157464,4.1338,132.23,34.4,136.631375972,133.57,170.778448,22.627464,172.2709506224,3.968448,1.157464,4.1338,166.81,21.47,168.1860190384,131.96,162.208448,21.747464,163.6598081173,3.968448,1.157464,4.1338,158.24,20.59,159.5739505684,134.53,125.808448,27.127464,128.6999024523,3.968448,1.157464,4.1338,121.84,25.97,124.576990251,133.57,3.968448,1.717464,4.3241487162,3.968448,1.157464,4.1338,0.0,0.56,0.56,133.83
2020-12-03 17:00:00,90.824992,36.876456,98.025773034,4.204992,1.226456,4.3802,86.62,35.65,93.6693487754,134.17,125.884992,23.526456,128.0645358511,4.204992,1.226456,4.3802,121.68,22.3,123.7065576273,132.87,119.444992,22.536456,121.552449432,4.204992,1.226456,4.3802,115.24,21.31,117.193744287,135.28,84.384992,26.816456,88.5434875484,4.204992,1.226456,4.3802,80.18,25.59,84.1646036051,134.17,4.204992,1.7864559999999998,4.5687397343,4.204992,1.226456,4.3802,0.0,0.56,0.56,134.44
2020-12-03 17:30:00,83.963296,37.935128,92.1352756091,4.783296,1.395128,4.9826,79.18,36.54,87.2046099699,134.2,120.293296,23.465128,122.5605535831,4.783296,1.395128,4.9826,115.51,22.07,117.5995110534,132.94,114.323296,22.455128,116.5077198378,4.783296,1.395128,4.9826,109.54,21.06,111.5461124379,135.28,78.253296,26.265128,82.5435356871,4.783296,1.395128,4.9826,73.47,24.87,77.5651842001,134.2,4.823296,1.955128,5.204489389,4.783296,1.395128,4.9826,0.04,0.56,0.5614267539000001,134.5
2020-12-03 18:00:00,96.178304,39.478672,103.9655313226,4.658304,1.3586719999999999,4.8524,91.52,38.12,99.1415392255,134.09,132.518304,21.038672,134.1779662037,4.658304,1.3586719999999999,4.8524,127.86,19.68,129.3656909694,132.86,126.098304,20.128672,127.6947364152,4.658304,1.3586719999999999,4.8524,121.44,18.77,122.8820023437,135.19,89.448304,24.608672,92.771686554,4.658304,1.3586719999999999,4.8524,84.79,23.25,87.9198873976,134.09,4.658304,1.918672,5.0379657006,4.658304,1.3586719999999999,4.8524,0.0,0.56,0.56,134.4
2020-12-03 18:30:00,130.089344,42.454392,136.8415610202,4.609344,1.344392,4.8014,125.48,41.11,132.0426540933,134.19,166.219344,17.174392,167.1042490793,4.609344,1.344392,4.8014,161.61,15.83,162.3834381949,132.75,157.869344,16.494392,158.7286827969,4.609344,1.344392,4.8014,153.26,15.15,154.0069806859,135.08,120.339344,21.804392,122.2987703325,4.609344,1.344392,4.8014,115.73,20.46,117.5246548602,134.19,4.609344,1.904392,4.9872598689,4.609344,1.344392,4.8014,0.0,0.56,0.56,134.37
2020-12-03 19:00:00,126.430896,42.826928,133.4875171141,4.4808959999999995,1.306928,4.6676,121.95,41.52,128.8243490183,134.55,162.340896,16.196928,163.1468877752,4.4808959999999995,1.306928,4.6676,157.86,14.89,158.5606877508,133.11,154.150896,15.546928,154.9329071174,4.4808959999999995,1.306928,4.6676,149.67,14.24,150.3458895348,135.36,116.980896,21.516928,118.943298338,4.4808959999999995,1.306928,4.6676,112.5,20.21,114.3008928224,134.55,4.4808959999999995,1.866928,4.8542609242,4.4808959999999995,1.306928,4.6676,0.0,0.56,0.56,134.55
2020-12-03 19:30:00,122.588304,45.788672,130.8605928503,4.658304,1.3586719999999999,4.8524,117.93,44.43,126.021862389,135.17,157.108304,13.558672,157.692285075,4.658304,1.3586719999999999,4.8524,152.45,12.2,152.9373809767,133.98,149.198304,13.028672,149.7660849811,4.658304,1.3586719999999999,4.8524,144.54,11.67,145.0103461826,136.07,113.498304,19.408672,115.1458273655,4.658304,1.3586719999999999,4.8524,108.84,18.05,110.3265521078,135.17,4.658304,1.918672,5.0379657006,4.658304,1.3586719999999999,4.8524,0.0,0.56,0.56,135.15
2020-12-03 20:00:00,118.870976,46.832368,127.7637649245,4.430976,1.292368,4.6156,114.44,45.54,123.1681988177,135.11,152.450976,11.942368,152.9180180253,4.430976,1.292368,4.6156,148.02,10.65,148.4026377798,134.03,144.760976,11.492368,145.2164408554,4.430976,1.292368,4.6156,140.33,10.2,140.7002093104,136.1,110.130976,18.352368,111.6496363,4.430976,1.292368,4.6156,105.7,17.06,107.0678924795,135.11,4.430976,1.852368,4.8025842543,4.430976,1.292368,4.6156,0.0,0.56,0.56,135.08
2020-12-03 20:30:00,115.141248,48.502864,124.9401248887,3.7812479999999997,1.102864,3.9388,111.36,47.4,121.0281355719,135.53,147.851248,9.712864,148.1699404813,3.7812479999999997,1.102864,3.9388,144.07,8.61,144.3270487469,134.68,140.371248,9.352864,140.6824911994,3.7812479999999997,1.102864,3.9388,136.59,8.25,136.8389220946,136.61,106.631248,16.842864,107.9532543176,3.7812479999999997,1.102864,3.9388,102.85,15.74,104.0474415832,135.53,3.8212479999999998,1.662864,4.1673796275,3.7812479999999997,1.102864,3.9388,0.04,0.56,0.5614267539000001,135.5
2020-12-03 21:00:00,110.779456,49.434008,121.3087343047,3.8194559999999997,1.114008,3.9786,106.96,48.32,117.3680706155,135.51,141.819456,7.7640080000000005,142.031820098,3.8194559999999997,1.114008,3.9786,138.0,6.65,138.1601335408,134.48,134.659456,7.284008,134.8563156206,3.8194559999999997,1.114008,3.9786,130.84,6.17,130.9853980412,136.45,102.639456,16.044008,103.885841772,3.8194559999999997,1.114008,3.9786,98.82,14.93,99.9414693708,135.51,3.8194559999999997,1.674008,4.1701974676999995,3.8194559999999997,1.114008,3.9786,0.0,0.56,0.56,135.5
2020-12-03 21:30:00,106.97304,42.75172,115.1995696598,3.74304,1.09172,3.899,103.23,41.66,111.3193087474,134.53,133.25304,6.94172,133.4337294158,3.74304,1.09172,3.899,129.51,5.85,129.6420556764,131.43,126.59304,6.58172,126.7640201895,3.74304,1.09172,3.899,122.85,5.49,122.9726091453,133.95,99.15304,21.20172,101.394468647,3.74304,1.09172,3.899,95.41,20.11,97.5063085139,134.53,3.74304,1.65172,4.0912745447,3.74304,1.09172,3.899,0.0,0.56,0.56,134.52
2020-12-03 22:00:00,100.01896,51.24428,112.3822432246,3.88896,1.13428,4.051,96.13,50.11,108.406591128,134.9,125.35896,8.46428,125.6443905958,3.88896,1.13428,4.051,121.47,7.33,121.690960223,132.36,119.10896,8.00428,119.3776061521,3.88896,1.13428,4.051,115.22,6.87,115.4246303871,134.79,92.89896,23.17428,95.7458303144,3.88896,1.13428,4.051,89.01,22.04,91.6981008527,134.9,3.88896,1.73428,4.2581377385,3.88896,1.13428,4.051,0.0,0.6000000000000001,0.6000000000000001,134.9
2020-12-03 22:30:00,92.476816,81.934488,123.5525063336,4.026816,1.174488,4.1946,88.45,80.76,119.7730357802,133.33,118.286816,4.894488,118.3880350889,4.026816,1.174488,4.1946,114.26,3.7199999999999998,114.3205405865,132.14,112.376816,4.634488,112.4723399477,4.026816,1.174488,4.1946,108.35,3.46,108.4052309623,134.59,86.386816,37.294488,94.0933622197,4.026816,1.174488,4.1946,82.36,36.12,89.9323301155,133.33,4.026816,1.7344879999999998,4.384483518,4.026816,1.174488,4.1946,0.0,0.56,0.56,133.33
2020-12-03 23:00:00,85.2228,84.5704,120.0628093791,4.9728,1.4504000000000001,5.18,80.25,83.12,115.5378591631,134.1,109.8328,7.0704,110.0601404324,4.9728,1.4504000000000001,5.18,104.86,5.62,105.0104947136,133.29,104.4128,6.7204,104.6288515659,4.9728,1.4504000000000001,5.18,99.44,5.27,99.5795486031,135.5,79.8428,37.0104,88.0036500379,4.9728,1.4504000000000001,5.18,74.87,35.56,82.885647129,134.1,4.9728,2.0104,5.3638090943,4.9728,1.4504000000000001,5.18,0.0,0.56,0.56,134.1
2020-12-03 23:30:00,79.490704,86.401872,117.405517364,4.600704,1.341872,4.7924,74.89,85.06,113.3301182387,134.41,102.690704,9.341872,103.1147480261,4.600704,1.341872,4.7924,98.09,8.0,98.4156903141,133.8,97.630704,8.861872,98.0320719912,4.600704,1.341872,4.7924,93.03,7.52,93.333441488,135.96,74.570704,35.481872,82.5817966363,4.600704,1.341872,4.7924,69.97,34.14,77.8546112957,134.41,4.600704,1.901872,4.9783124048000005,4.600704,1.341872,4.7924,0.0,0.56,0.56,134.42
2020-12-04 00:00:00,75.713824,88.054032,116.1296503747,4.333824,1.264032,4.5144,71.38,86.79,112.3726323444,135.09,98.413824,10.424032,98.9643430607,4.333824,1.264032,4.5144,94.08,9.16,94.524875033,134.7,93.563824,9.884032,94.0844474399,4.333824,1.264032,4.5144,89.23,8.62,89.6453975394,136.69,71.143824,34.874032,79.2315707359,4.333824,1.264032,4.5144,66.81,33.61,74.7877543452,135.09,4.333824,1.864032,4.7176949625999995,4.333824,1.264032,4.5144,0.0,0.6000000000000001,0.6000000000000001,135.09
2020-12-04 00:30:00,76.146,88.833,117.0022017101,4.056,1.183,4.225,72.09,87.65,113.4878434018,135.05,98.396,10.933,99.0015318316,4.056,1.183,4.225,94.34,9.75,94.8424910048,134.61,93.556,10.353,94.1270935757,4.056,1.183,4.225,89.5,9.17,89.9685439473,136.63,71.536,33.923,79.1717703793,4.056,1.183,4.225,67.48,32.74,75.0030532712,135.05,4.056,1.7429999999999999,4.4146557056999995,4.056,1.183,4.225,0.0,0.56,0.56,135.05
2020-12-04 01:00:00,78.531776,87.851768,117.8353638872,4.051776,1.181768,4.2206,74.48,86.67,114.2758036506,134.69,101.221776,10.141768,101.7285770802,4.051776,1.181768,4.2206,97.17,8.96,97.5822243034,134.17,96.231776,9.591768,96.7086176381,4.051776,1.181768,4.2206,92.18,8.41,92.5628462181,136.21,73.701776,34.341768,81.3099552018,4.051776,1.181768,4.2206,69.65,33.16,77.1408328967,134.69,4.051776,1.741768,4.4102884849,4.051776,1.181768,4.2206,0.0,0.56,0.56,134.68
2020-12-04 01:30:00,78.874048,86.833264,117.307847925,4.674048,1.363264,4.8688,74.2,85.47,113.1846319073,134.57,101.924048,9.683264,102.3829925447,4.674048,1.363264,4.8688,97.25,8.32,97.6052503711,134.04,96.914048,9.173264,97.3472211836,4.674048,1.363264,4.8688,92.24,7.8100000000000005,92.5700475316,136.11,74.074048,35.353264,82.0781204863,4.674048,1.363264,4.8688,69.4,33.99,77.276646537,134.57,4.674048,1.9632640000000001,5.0696282152,4.674048,1.363264,4.8688,0.0,0.6000000000000001,0.6000000000000001,134.55
