Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-04 02:00:00,76.748768,89.139224,117.627269988,5.928768,1.7292239999999999,6.1758,70.82,87.41,112.4988022158,135.45,100.398768,10.919224,100.9908019014,5.928768,1.7292239999999999,6.1758,94.47,9.19,94.9159470268,135.08,95.098768,10.319224,95.6570021435,5.928768,1.7292239999999999,6.1758,89.17,8.59,89.5827941069,137.02,72.228768,35.239224,80.3666462839,5.928768,1.7292239999999999,6.1758,66.3,33.51,74.2873481826,135.45,5.968768,2.289224,6.392709751,5.928768,1.7292239999999999,6.1758,0.04,0.56,0.5614267539000001,135.44
2020-12-04 02:30:00,76.01312,88.79216,116.8847384803,6.93312,2.02216,7.222,69.08,86.77,110.9102308175,135.75,99.09312,10.71216,99.6704409702,6.93312,2.02216,7.222,92.16,8.69,92.568794418,135.33,94.34312,10.48216,94.9236533726,6.93312,2.02216,7.222,87.41,8.46,87.8184473787,137.23,71.66312,36.93216,80.6200174299,6.93312,2.02216,7.222,64.73,34.91,73.5437352872,135.75,6.93312,2.62216,7.412413642,6.93312,2.02216,7.222,0.0,0.6000000000000001,0.6000000000000001,135.74
2020-12-04 03:00:00,74.502736,81.532048,110.4451561752,8.372736,2.4420479999999998,8.7216,66.13,79.09,103.0941559934,135.42,94.932736,22.282048,97.5126352199,8.372736,2.4420479999999998,8.7216,86.56,19.84,88.8046124928,132.77,90.552736,21.212048,93.0040266733,8.372736,2.4420479999999998,8.7216,82.18,18.77,84.2962946991,135.16,70.392736,43.632048,82.8184332998,8.372736,2.4420479999999998,8.7216,62.02,41.19,74.4519744533,135.42,8.372736,3.002048,8.8946613381,8.372736,2.4420479999999998,8.7216,0.0,0.56,0.56,135.42
2020-12-04 03:30:00,73.376544,81.788992,109.8797361744,8.396544,2.448992,8.7464,64.98,79.34,102.5535762419,135.8,93.426544,22.538992,96.1068430662,8.396544,2.448992,8.7464,85.03,20.09,87.3710993407,133.31,89.126544,21.458992,91.6734922594,8.396544,2.448992,8.7464,80.73,19.01,82.9380069691,135.6,69.376544,44.028992,82.1684671508,8.396544,2.448992,8.7464,60.98,41.58,73.8068885674,135.8,8.396544,3.048992,8.9329896093,8.396544,2.448992,8.7464,0.0,0.6000000000000001,0.6000000000000001,135.82
2020-12-04 04:00:00,72.476544,81.313992,108.9257303173,8.996544,2.623992,9.3714,63.48,78.69,101.1030489155,135.78,93.066544,22.133992,95.6624023008,8.996544,2.623992,9.3714,84.07,19.51,86.3041424267,133.27,88.796544,21.083992,91.265332657,8.996544,2.623992,9.3714,79.8,18.46,81.9073354468,135.6,68.606544,44.893992,81.9898066672,8.996544,2.623992,9.3714,59.61,42.27,73.0760220592,135.78,8.996544,3.223992,9.5567739515,8.996544,2.623992,9.3714,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-12-04 04:30:00,72.136752,81.411136,108.7726254805,9.466752,2.761136,9.8612,62.67,78.65,100.565159971,135.19,92.686752,22.351136,95.3436273529,9.466752,2.761136,9.8612,83.22,19.59,85.4946577278,132.5,88.466752,21.281136,90.9904003666,9.466752,2.761136,9.8612,79.0,18.52,81.1417919447,134.96,68.386752,44.011136,81.3248297946,9.466752,2.761136,9.8612,58.92,41.25,71.9244666299,135.19,9.466752,3.321136,10.0324143535,9.466752,2.761136,9.8612,0.0,0.56,0.56,135.2
2020-12-04 05:00:00,73.786352,80.113936,108.9158780109,9.476352,2.763936,9.8712,64.31,77.35,100.5922392633,134.72,93.766352,21.293936,96.1538375613,9.476352,2.763936,9.8712,84.29,18.53,86.3027519839,131.92,89.486352,20.293936,91.7586564453,9.476352,2.763936,9.8712,80.01,17.53,81.9078811837,134.47,69.876352,44.603936,82.8988279502,9.476352,2.763936,9.8712,60.4,41.84,73.4761566768,134.72,9.476352,3.363936,10.0557104493,9.476352,2.763936,9.8712,0.0,0.6000000000000001,0.6000000000000001,134.73
2020-12-04 05:30:00,76.225072,76.986896,108.3385608042,9.795072,2.856896,10.2032,66.43,74.13,99.5399507735,133.53,96.795072,19.396896,98.7194283711,9.795072,2.856896,10.2032,87.0,16.54,88.5582949249,130.48,92.375072,18.476896,94.2048279697,9.795072,2.856896,10.2032,82.58,15.62,84.0442788059,133.27,72.135072,45.756896,85.4234285428,9.795072,2.856896,10.2032,62.34,42.9,75.6748676907,133.53,9.795072,3.416896,10.3739391631,9.795072,2.856896,10.2032,0.0,0.56,0.56,133.53
2020-12-04 06:00:00,77.911456,73.600008,107.1781514752,10.251456,2.990008,10.6786,67.66,70.61,97.7939042068,133.94,100.951456,15.810008,102.1819593739,10.251456,2.990008,10.6786,90.7,12.82,91.6015414717,131.76,96.331456,14.450008,97.4091994951,10.251456,2.990008,10.6786,86.08,11.46,86.8394956227,134.38,73.611456,35.610008,81.7723616156,10.251456,2.990008,10.6786,63.36,32.62,71.2639740682,133.94,10.251456,3.550008,10.848728355,10.251456,2.990008,10.6786,0.0,0.56,0.56,133.95
2020-12-04 06:30:00,85.942944,50.429192,99.6458379922,10.522944,3.069192,10.9614,75.42,47.36,89.0569817589,135.75,110.872944,14.889192,111.8682159938,10.522944,3.069192,10.9614,100.35,11.82,101.0437276628,133.32,105.692944,14.189192,106.6411345635,10.522944,3.069192,10.9614,95.17,11.12,95.8174477848,135.61,80.692944,19.179192,82.9408983383,10.522944,3.069192,10.9614,70.17,16.11,71.9955623632,135.75,10.562944,3.6291919999999998,11.1690116179,10.522944,3.069192,10.9614,0.04,0.56,0.5614267539000001,135.76
2020-12-04 07:00:00,95.282656,46.746608,106.132134125,10.582656,3.086608,11.0236,84.7,43.66,95.2905325833,135.49,121.982656,10.716608,122.4524971237,10.582656,3.086608,11.0236,111.4,7.63,111.6609909503,132.79,116.222656,10.226608,116.6717158478,10.582656,3.086608,11.0236,105.64,7.14,105.881014351,135.17,89.302656,22.296608,92.0440280353,10.582656,3.086608,11.0236,78.72,19.21,81.0300098729,135.49,10.582656,3.646608,11.1933175565,10.582656,3.086608,11.0236,0.0,0.56,0.56,135.49
2020-12-04 07:30:00,105.609936,41.861648,113.6039442766,10.839936,3.161648,11.2916,94.77,38.7,102.3671964059,134.89,133.939936,5.301648,134.0448205907,10.839936,3.161648,11.2916,123.1,2.14,123.1185997321,131.82,127.569936,5.121648,127.6727059683,10.839936,3.161648,11.2916,116.73,1.96,116.7464539076,134.36,98.809936,26.431648,102.2840919612,10.839936,3.161648,11.2916,87.97,23.27,90.9956801172,134.89,10.839936,3.761648,11.4740667664,10.839936,3.161648,11.2916,0.0,0.6000000000000001,0.6000000000000001,134.88
2020-12-04 08:00:00,111.642336,39.224848,118.3325816847,12.222336,3.564848,12.7316,99.42,35.66,105.6218348638,134.43,141.892336,5.434848,141.9963823072,12.222336,3.564848,12.7316,129.67,1.87,129.6834831426,131.02,135.192336,5.404848,135.300332945,12.222336,3.564848,12.7316,122.97,1.8399999999999999,122.9837651887,133.71,104.432336,29.224848,108.4444767752,12.222336,3.564848,12.7316,92.21,25.66,95.7137383033,134.43,12.262336,4.124848,12.937513486,12.222336,3.564848,12.7316,0.04,0.56,0.5614267539000001,134.42
2020-12-04 08:30:00,116.416,36.238,121.9257056572,13.056,3.808,13.6,103.36,32.43,108.328179621,133.85,147.186,9.048,147.4638426869,13.056,3.808,13.6,134.13,5.24,134.2323154088,130.2,140.256,8.868,140.5360699607,13.056,3.808,13.6,127.2,5.06,127.3006032979,133.04,108.866,31.968,113.4625884598,13.056,3.808,13.6,95.81,28.16,99.8626141256,133.85,13.056,4.368,13.767300389,13.056,3.808,13.6,0.0,0.56,0.56,133.84
2020-12-04 09:00:00,117.603808,37.966944,123.5805182575,13.943808,4.066944,14.5248,103.66,33.9,109.0623931518,133.74,150.923808,14.856944,151.653303974,13.943808,4.066944,14.5248,136.98,10.79,137.40431034,130.86,143.863808,14.996944,144.6433668773,13.943808,4.066944,14.5248,129.92,10.93,130.3789526726,133.59,110.053808,30.766944,114.2735555516,13.943808,4.066944,14.5248,96.11,26.7,99.7497974935,133.74,13.943808,4.626944,14.691439423,13.943808,4.066944,14.5248,0.0,0.56,0.56,133.74
2020-12-04 09:30:00,121.313568,35.505624,126.4026547052,14.693567999999999,4.285624,15.3058,106.62,31.22,111.0968622419,135.55,154.833568,14.335624,155.495800249,14.693567999999999,4.285624,15.3058,140.14,10.05,140.4999007117,132.42,147.623568,13.915624,148.2779903437,14.693567999999999,4.285624,15.3058,132.93,9.63,133.2783620848,134.89,113.483568,35.055624,118.7746478843,14.693567999999999,4.285624,15.3058,98.79,30.77,103.4710442588,135.55,14.693567999999999,4.845624,15.471942752,14.693567999999999,4.285624,15.3058,0.0,0.56,0.56,135.54
2020-12-04 10:00:00,123.650352,33.665936,128.151491589,14.180352,4.135936,14.7712,109.47,29.53,113.38298726,135.07,156.480352,13.415936,157.0544106378,14.180352,4.135936,14.7712,142.3,9.28,142.6022734742,131.5,149.160352,13.035936,149.728909153,14.180352,4.135936,14.7712,134.98,8.9,135.2730956251,134.17,115.550352,35.995936,121.0272335296,14.180352,4.135936,14.7712,101.37,31.86,106.2588184576,135.07,14.180352,4.735936,14.9503000853,14.180352,4.135936,14.7712,0.0,0.6000000000000001,0.6000000000000001,135.08
2020-12-04 10:30:00,123.657904,33.781472,128.1891768917,14.747904,4.301472,15.3624,108.91,29.48,112.8293335086,134.37,156.277904,13.071472,156.823616394,14.747904,4.301472,15.3624,141.53,8.77,141.8014590898,130.66,148.987904,12.711472,149.5291846387,14.747904,4.301472,15.3624,134.24,8.41,134.5031810033,133.49,115.607904,35.591472,120.9625576218,14.747904,4.301472,15.3624,100.86,31.29,105.6021008314,134.37,14.747904,4.861472,15.5285086985,14.747904,4.301472,15.3624,0.0,0.56,0.56,134.38
2020-12-04 11:00:00,124.777808,32.943944,129.0534959447,15.167808,4.423944,15.7998,109.61,28.52,113.2596243151,133.85,158.287808,14.303944,158.9327938954,15.167808,4.423944,15.7998,143.12,9.88,143.4606175924,129.93,150.917808,13.893944,151.5560175361,15.167808,4.423944,15.7998,135.75,9.47,136.0799154909,132.88,116.667808,36.103944,122.1264598516,15.167808,4.423944,15.7998,101.5,31.68,106.3290759858,133.85,15.167808,4.983944,15.9656536766,15.167808,4.423944,15.7998,0.0,0.56,0.56,133.86
2020-12-04 11:30:00,125.757728,32.868504,129.9820937934,14.257728,4.158504,14.8518,111.5,28.71,115.1369362976,133.64,157.937728,13.758504,158.5358708877,14.257728,4.158504,14.8518,143.68,9.6,144.0003555551,129.77,150.547728,13.358504,151.1392339371,14.257728,4.158504,14.8518,136.29,9.2,136.6001614201,132.75,117.477728,35.458504,122.7123550502,14.257728,4.158504,14.8518,103.22,31.3,107.8612924084,133.64,14.257728,4.718504,15.0182251854,14.257728,4.158504,14.8518,0.0,0.56,0.56,133.73
2020-12-04 12:00:00,124.28552,35.31536,129.2055151052,15.03552,4.38536,15.662,109.25,30.93,113.5439447967,133.67,159.13552,17.44536,160.0888950277,15.03552,4.38536,15.662,144.1,13.06,144.690613379,130.5,151.73552,17.48536,152.7396668976,15.03552,4.38536,15.662,136.7,13.1,137.3262538628,133.33,116.19552,33.73536,120.9936914984,15.03552,4.38536,15.662,101.16,29.35,105.3317051034,133.67,15.03552,4.94536,15.8279324992,15.03552,4.38536,15.662,0.0,0.56,0.56,133.73
2020-12-04 12:30:00,123.893264,41.750952,130.7389875189,16.083264,4.690952,16.7534,107.81,37.06,114.0019284925,134.99,161.983264,24.230952,163.7855819385,16.083264,4.690952,16.7534,145.9,19.54,147.2026548674,133.61,154.413264,23.350952,156.1688927362,16.083264,4.690952,16.7534,138.33,18.66,139.5828947257,135.95,115.933264,29.620952,119.6575216987,16.083264,4.690952,16.7534,99.85,24.93,102.9151466015,134.99,16.083264,5.290952,16.931200606,16.083264,4.690952,16.7534,0.0,0.6000000000000001,0.6000000000000001,135.09
2020-12-04 13:00:00,124.015888,34.888384,128.8298871169,16.485888,4.808384,17.1728,107.53,30.08,111.6579925487,135.5,158.435888,13.438384,159.0047822264,16.485888,4.808384,17.1728,141.95,8.63,142.212093016,132.12,151.135888,13.098384,151.7024202344,16.485888,4.808384,17.1728,134.65,8.29,134.9049539491,134.84,116.125888,36.738383999999996,121.7987303822,16.485888,4.808384,17.1728,99.64,31.93,104.6310398496,135.5,16.485888,5.368384,17.3379367262,16.485888,4.808384,17.1728,0.0,0.56,0.56,135.8
2020-12-04 13:30:00,122.0008,35.9494,127.1870848829,19.5408,5.6994,20.355,102.46,30.25,106.8321772688,135.3,158.6408,14.7794,159.3277568065,19.5408,5.6994,20.355,139.1,9.08,139.3960415507,131.68,151.4908,14.4294,152.1764438703,19.5408,5.6994,20.355,131.95,8.73,132.2384792714,134.47,114.5508,37.4494,120.5169836206,19.5408,5.6994,20.355,95.01,31.75,100.1746604686,135.3,19.5408,6.2994,20.5310814377,19.5408,5.6994,20.355,0.0,0.6000000000000001,0.6000000000000001,135.53
2020-12-04 14:00:00,120.383952,37.400736,126.0599498353,21.533952,6.280736,22.4312,98.85,31.12,103.6328948742,135.42,156.293952,13.930736,156.9135584877,21.533952,6.280736,22.4312,134.76,7.65,134.9769613675,132.02,149.353952,13.640736,149.9755735333,21.533952,6.280736,22.4312,127.82,7.36,128.0317226315,134.65,113.273952,37.230736,119.2355479914,21.533952,6.280736,22.4312,91.74,30.95,96.8200914067,135.42,21.573952,6.840736,22.6325224825,21.533952,6.280736,22.4312,0.04,0.56,0.5614267539000001,135.53
2020-12-04 14:30:00,118.963136,37.984248,124.8800657554,20.963136,6.114248,21.8366,98.0,31.87,103.0519136164,135.08,154.653136,12.884248,155.1889052773,20.963136,6.114248,21.8366,133.69,6.77,133.8613050885,131.59,147.773136,12.644248,148.3131037055,20.963136,6.114248,21.8366,126.81,6.53,126.9780177826,134.31,111.923136,36.094248,117.5992479175,20.963136,6.114248,21.8366,90.96,29.98,95.7732843751,135.08,20.963136,6.7142479999999995,22.0121374964,20.963136,6.114248,21.8366,0.0,0.6000000000000001,0.6000000000000001,135.21
2020-12-04 15:00:00,119.87776,37.30768,125.548955908,19.63776,5.72768,20.456,100.24,31.58,105.0968791164,135.14,155.97776,12.88768,156.509277394,19.63776,5.72768,20.456,136.34,7.16,136.5278770069,131.66,148.94776,12.62768,149.4820842482,19.63776,5.72768,20.456,129.31,6.9,129.4939616353,134.38,112.66776,36.11768,118.3153031184,19.63776,5.72768,20.456,93.03,30.39,97.8679365267,135.14,19.63776,6.28768,20.6198093493,19.63776,5.72768,20.456,0.0,0.56,0.56,135.33
2020-12-04 15:30:00,121.402288,37.983584,127.2056138113,18.732288,5.463584,19.5128,102.67,32.52,107.6971647723,135.68,156.422288,11.753584,156.8632491057,18.732288,5.463584,19.5128,137.69,6.29,137.8335960497,132.53,149.332288,11.533584,149.7770202641,18.732288,5.463584,19.5128,130.6,6.07,130.7409840104,135.06,113.992288,35.483584,119.3872960451,18.732288,5.463584,19.5128,95.26,30.02,99.878265904,135.68,18.732288,6.063584,19.6892271214,18.732288,5.463584,19.5128,0.0,0.6000000000000001,0.6000000000000001,135.94
2020-12-04 16:00:00,126.861504,35.506272,131.7366181002,15.381504,4.486272,16.0224,111.48,31.02,115.7153006305,135.15,161.641504,12.716272,162.140924473,15.381504,4.486272,16.0224,146.26,8.23,146.4913666398,131.5,154.101504,12.416272,154.6008969749,15.381504,4.486272,16.0224,138.72,7.93,138.9464763857,134.15,118.671504,35.196272,123.7808685715,15.381504,4.486272,16.0224,103.29,30.71,107.7586571928,135.15,15.381504,5.046272,16.1881291816,15.381504,4.486272,16.0224,0.0,0.56,0.56,135.17
2020-12-04 16:30:00,129.016,35.443,133.795868789,17.976,5.243,18.725,111.04,30.2,115.0735486548,135.77,166.596,14.963,167.2666092949,17.976,5.243,18.725,148.62,9.72,148.9375130718,132.1,158.946,14.583,159.6135796385,17.976,5.243,18.725,140.97,9.34,141.2790731142,134.69,120.836,37.133,126.4128102093,17.976,5.243,18.725,102.86,31.89,107.6900724301,135.77,17.976,5.843,18.9017783555,17.976,5.243,18.725,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-12-04 17:00:00,129.758528,35.622904,134.5595291242,20.958528,6.112904,21.8318,108.8,29.51,112.7310077131,135.09,168.788528,16.502904,169.5933755335,20.958528,6.112904,21.8318,147.83,10.39,148.1946726438,131.24,161.168528,16.092904,161.9699848022,20.958528,6.112904,21.8318,140.21,9.98,140.5647341975,133.94,121.798528,38.132904,127.6283659319,20.958528,6.112904,21.8318,100.84,32.02,105.801635148,135.09,20.958528,6.672904,21.9951709182,20.958528,6.112904,21.8318,0.0,0.56,0.56,135.08
2020-12-04 17:30:00,130.103152,36.506336,135.1278754679,21.793152,6.356336,22.7012,108.31,30.15,112.4281041377,135.09,169.683152,16.096336,170.4449004966,21.793152,6.356336,22.7012,147.89,9.74,148.2103899867,131.24,162.063152,15.736336,162.8253589183,21.793152,6.356336,22.7012,140.27,9.38,140.5832753211,133.94,122.173152,37.696336,127.8565321657,21.793152,6.356336,22.7012,100.38,31.34,105.1586420605,135.09,21.793152,6.916336,22.8643210649,21.793152,6.356336,22.7012,0.0,0.56,0.56,135.08
2020-12-04 18:00:00,129.71672,36.47196,134.7465447193,18.96672,5.53196,19.757,110.75,30.94,114.9906348361,134.92,167.77672,14.08196,168.3666516012,18.96672,5.53196,19.757,148.81,8.55,149.0554212365,131.07,160.09672,13.76196,160.687122377,18.96672,5.53196,19.757,141.13,8.23,141.3697626793,133.82,121.57672,36.02196,126.800948136,18.96672,5.53196,19.757,102.61,30.49,107.0441600462,134.92,18.96672,6.13196,19.9333238824,18.96672,5.53196,19.757,0.0,0.6000000000000001,0.6000000000000001,134.91
2020-12-04 18:30:00,126.640144,38.273792,132.2974271345,17.670144,5.153792,18.4064,108.97,33.12,113.892033523,135.21,164.430144,11.133792,164.8066551452,17.670144,5.153792,18.4064,146.76,5.98,146.8817823966,131.51,156.890144,10.963792,157.2727631199,17.670144,5.153792,18.4064,139.22,5.8100000000000005,139.3411802017,134.21,118.690144,33.803792,123.4100751005,17.670144,5.153792,18.4064,101.02,28.65,105.0041089672,135.21,17.670144,5.713792,18.5709829573,17.670144,5.153792,18.4064,0.0,0.56,0.56,135.2
2020-12-04 19:00:00,120.306352,40.798936,127.0361031765,18.476352,5.388936,19.2462,101.83,35.41,107.8110244827,134.73,157.606352,8.648935999999999,157.8434866717,18.476352,5.388936,19.2462,139.13,3.26,139.168187816,131.01,150.426352,8.598936,150.6719253091,18.476352,5.388936,19.2462,131.95,3.21,131.9890396965,133.81,112.926352,31.488936,117.2344406155,18.476352,5.388936,19.2462,94.45,26.1,97.9898591692,134.73,18.516352,5.948936,19.4485251605,18.476352,5.388936,19.2462,0.04,0.56,0.5614267539000001,134.72
2020-12-04 19:30:00,116.561072,41.744896,123.8108228219,17.811072,5.194896,18.5532,98.75,36.55,105.2970322469,135.5,152.821072,7.184896,152.9898780239,17.811072,5.194896,18.5532,135.01,1.99,135.0246651542,132.11,145.861072,7.194896,146.038415677,17.811072,5.194896,18.5532,128.05,2.0,128.0656179464,134.69,109.441072,31.014896,113.7509209387,17.811072,5.194896,18.5532,91.63,25.82,95.1983681583,135.5,17.811072,5.794896,18.7300588744,17.811072,5.194896,18.5532,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-12-04 20:00:00,112.50512,43.43316,120.5978499551,16.60512,4.84316,17.297,95.9,38.59,103.3731014336,135.66,147.11512,5.98316,147.2367370468,16.60512,4.84316,17.297,130.51,1.1400000000000001,130.5149788338,132.5,140.39512,5.84316,140.5166617829,16.60512,4.84316,17.297,123.79,1.0,123.7940390326,135.04,105.61512,28.85316,109.4854255808,16.60512,4.84316,17.297,89.01,24.01,92.1914323568,135.66,16.60512,5.40316,17.4620774308,16.60512,4.84316,17.297,0.0,0.56,0.56,135.65
2020-12-04 20:30:00,109.892336,44.084848,118.4052335614,15.582336,4.544848,16.2316,94.31,39.54,102.2633252931,135.24,143.732336,6.824848,143.8942770309,15.582336,4.544848,16.2316,128.15,2.2800000000000002,128.1702808767,132.02,137.122336,6.594848,137.2808327854,15.582336,4.544848,16.2316,121.54,2.05,121.5572873175,134.64,103.142336,27.364848,106.7107135277,15.582336,4.544848,16.2316,87.56,22.82,90.484838509,135.24,15.622336,5.104848,16.435232131,15.582336,4.544848,16.2316,0.04,0.56,0.5614267539000001,135.22
2020-12-04 21:00:00,105.440432,46.221376,115.1264535182,15.090432,4.401376,15.7192,90.35,41.82,99.55920299,136.24,138.520432,8.921376,138.8074242654,15.090432,4.401376,15.7192,123.43,4.52,123.5127333517,133.36,132.180432,8.591376,132.4593460096,15.090432,4.401376,15.7192,117.09,4.19,117.164944416,135.77,99.010432,26.011376,102.3701974514,15.090432,4.401376,15.7192,83.92,21.61,86.6577088319,136.24,15.090432,5.001376,15.8976381843,15.090432,4.401376,15.7192,0.0,0.6000000000000001,0.6000000000000001,136.24
2020-12-04 21:30:00,98.114064,49.845352,110.0496645638,17.024064,4.965352,17.7334,81.09,44.88,92.6811874115,135.58,130.774064,12.715352,131.3907758998,17.024064,4.965352,17.7334,113.75,7.75,114.0137053165,132.61,124.934064,12.165352,125.5249622061,17.024064,4.965352,17.7334,107.91,7.2,108.1499334258,135.14,92.454064,23.155352,95.3096232096,17.024064,4.965352,17.7334,75.43,18.19,77.5922740999,135.58,17.024064,5.525352,17.8982756097,17.024064,4.965352,17.7334,0.0,0.56,0.56,135.57
2020-12-04 22:00:00,92.830016,51.492088,106.1548255953,16.670016,4.862088,17.3646,76.16,46.63,89.3011898017,135.94,123.150016,15.362088,124.1044728788,16.670016,4.862088,17.3646,106.48,10.5,106.9964504084,133.29,117.680016,14.692088,118.5936069759,16.670016,4.862088,17.3646,101.01,9.83,101.4871863833,135.7,87.590016,21.812088,90.2650435429,16.670016,4.862088,17.3646,70.92,16.95,72.917411501,135.94,16.670016,5.422088,17.5296455104,16.670016,4.862088,17.3646,0.0,0.56,0.56,135.93
2020-12-04 22:30:00,86.997008,53.479544,102.1202282968,14.947008,4.359544,15.5698,72.05,49.12,87.2007849735,135.71,115.097008,18.049544,116.5036792945,14.947008,4.359544,15.5698,100.15,13.69,101.0813464493,133.14,109.927008,17.219544,111.2675145018,14.947008,4.359544,15.5698,94.98,12.86,95.8466483504,135.61,82.167008,18.739544,84.2768515845,14.947008,4.359544,15.5698,67.22,14.38,68.7409106719,135.71,14.947008,4.919544,15.735786009,14.947008,4.359544,15.5698,0.0,0.56,0.56,135.7
2020-12-04 23:00:00,80.681904,55.083472,97.6921620225,15.851904,4.623472,16.5124,64.83,50.46,82.1531527088,136.22,108.571904,19.833472,110.3685867888,15.851904,4.623472,16.5124,92.72,15.21,93.9592597885,133.92,103.781904,18.923472,105.4930395353,15.851904,4.623472,16.5124,87.93,14.3,89.0852114551,136.21,76.441904,18.403472,78.6260292066,15.851904,4.623472,16.5124,60.59,13.78,62.137239237,136.22,15.851904,5.183472,16.677866842,15.851904,4.623472,16.5124,0.0,0.56,0.56,136.21
2020-12-04 23:30:00,74.606224,76.922232,107.1593133395,15.436224,4.502232,16.0794,59.17,72.42,93.5186895759,135.05,102.48622399999999,17.362232,103.9464920514,15.436224,4.502232,16.0794,87.05,12.86,87.9947845045,133.64,98.036224,16.582232,99.4287264038,15.436224,4.502232,16.0794,82.6,12.08,83.4786583505,135.97,70.996224,27.882232,76.2750462705,15.436224,4.502232,16.0794,55.56,23.38,60.2788354234,135.05,15.436224,5.062232,16.2450978514,15.436224,4.502232,16.0794,0.0,0.56,0.56,135.04
2020-12-05 00:00:00,70.267504,93.164272,116.6923463458,14.517504,4.234272,15.1224,55.75,88.93,104.9600276296,134.19,97.707504,15.594272,98.9441138073,14.517504,4.234272,15.1224,83.19,11.36,83.9620491651,133.37,93.447504,14.894272,94.6270328302,14.517504,4.234272,15.1224,78.93,10.66,79.6465975419,135.81,67.107504,34.414272,75.4172341736,14.517504,4.234272,15.1224,52.59,30.18,60.6344827635,134.19,14.517504,4.794272,15.2886548264,14.517504,4.234272,15.1224,0.0,0.56,0.56,134.19
2020-12-05 00:30:00,70.806544,92.963992,116.8583350977,14.036544,4.093992,14.6214,56.77,88.87,105.4547760891,134.5,97.826544,15.093992,98.9841467382,14.036544,4.093992,14.6214,83.79,11.0,84.5089586967,133.84,93.526544,14.413992,94.630743408,14.036544,4.093992,14.6214,79.49,10.32,80.1571113501,136.13,67.556544,35.103992,76.1326269845,14.036544,4.093992,14.6214,53.52,31.01,61.8547532531,134.5,14.036544,4.653992,14.7879751487,14.036544,4.093992,14.6214,0.0,0.56,0.56,134.48
2020-12-05 01:00:00,73.125712,92.525416,117.93355061849999,13.835712000000001,4.035416,14.4122,59.29,88.49,106.5165911959,134.57,100.635712,14.245416,101.6389610669,13.835712000000001,4.035416,14.4122,86.8,10.21,87.3984216105,133.91,96.195712,13.595416,97.1516872905,13.835712000000001,4.035416,14.4122,82.36,9.56,82.9129857139,136.16,69.665712,35.595416,78.2326342946,13.835712000000001,4.035416,14.4122,55.83,31.56,64.1328503967,134.57,13.835712000000001,4.635416,14.5915731859,13.835712000000001,4.035416,14.4122,0.0,0.6000000000000001,0.6000000000000001,134.55
2020-12-05 01:30:00,73.821968,92.286824,118.1801203393,12.571968,3.666824,13.0958,61.25,88.62,107.7268160673,134.93,100.551968,14.146824,101.542261635,12.571968,3.666824,13.0958,87.98,10.48,88.6019796619,134.37,96.061968,13.486824,97.0041036124,12.571968,3.666824,13.0958,83.49,9.82,84.0655250385,136.58,70.151968,35.516824,78.6304228738,12.571968,3.666824,13.0958,57.58,31.85,65.8018153245,134.93,12.571968,4.226824,13.2634995578,12.571968,3.666824,13.0958,0.0,0.56,0.56,134.92
2020-12-05 02:00:00,71.838608,92.438344,117.0710597921,12.268608,3.578344,12.7798,59.57,88.86,106.9798322115,135.17,97.908608,14.308344,98.9485938683,12.268608,3.578344,12.7798,85.64,10.73,86.3095736289,134.76,93.538608,13.638344,94.5276447059,12.268608,3.578344,12.7798,81.27,10.06,81.8902710949,136.87,68.288608,35.708344,77.061143346,12.268608,3.578344,12.7798,56.02,32.13,64.5800069681,135.17,12.268608,4.138344,12.9477655725,12.268608,3.578344,12.7798,0.0,0.56,0.56,135.16
2020-12-05 02:30:00,70.593904,92.659472,116.4872397874,11.963904,3.489472,12.4624,58.63,89.17,106.7181605913,135.06,96.013904,14.799472,97.1477953059,11.963904,3.489472,12.4624,84.05,11.31,84.80753858,134.69,91.713904,14.099472,92.7913535713,11.963904,3.489472,12.4624,79.75,10.61,80.4526854741,136.8,67.153904,35.219472,75.8291370807,11.963904,3.489472,12.4624,55.19,31.73,63.6610477451,135.06,12.003904,4.049472,12.6685411441,11.963904,3.489472,12.4624,0.04,0.56,0.5614267539000001,135.05
2020-12-05 03:00:00,69.076896,93.049928,115.8874741368,11.416896,3.3299279999999998,11.8926,57.66,89.72,106.6506165008,135.38,94.296896,15.199928,95.5140953286,11.416896,3.3299279999999998,11.8926,82.88,11.87,83.7256908004,135.11,90.066896,14.479928,91.2234293916,11.416896,3.3299279999999998,11.8926,78.65,11.15,79.4364211178,137.16,65.736896,34.929928,74.4408447413,11.416896,3.3299279999999998,11.8926,54.32,31.6,62.842838892,135.38,11.416896,3.929928,12.0743467053,11.416896,3.3299279999999998,11.8926,0.0,0.6000000000000001,0.6000000000000001,135.37
2020-12-05 03:30:00,68.203856,89.363208,112.4168533509,11.873856,3.463208,12.3686,56.33,85.9,102.7223388558,135.48,91.473856,20.543208,93.7522785133,11.873856,3.463208,12.3686,79.6,17.08,81.4118320639,134.23,87.423856,19.553208,89.5838073594,11.873856,3.463208,12.3686,75.55,16.09,77.2443564282,136.39,64.993856,38.873208,75.7319458218,11.873856,3.463208,12.3686,53.12,35.41,63.8404456438,135.48,11.873856,4.023208,12.5369317985,11.873856,3.463208,12.3686,0.0,0.56,0.56,135.47
2020-12-05 04:00:00,66.989744,84.921592,108.1633144324,13.959744,4.071592,14.5414,53.03,80.85,96.6897274792,135.58,89.139744,26.791592,93.0789093312,13.959744,4.071592,14.5414,75.18,22.72,78.5380850289,133.27,85.369744,25.551592,89.1115988206,13.959744,4.071592,14.5414,71.41,21.48,74.5706275956,135.57,64.069744,44.001592,77.724334637,13.959744,4.071592,14.5414,50.11,39.93,64.0735280752,135.58,13.959744,4.671592,14.7206733664,13.959744,4.071592,14.5414,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-12-05 04:30:00,66.721312,84.476216,107.6474084439,13.701312,3.996216,14.2722,53.02,80.48,96.3750527886,135.53,88.101312,26.526216,92.0080502532,13.701312,3.996216,14.2722,74.4,22.53,77.7364837126,133.27,84.361312,25.296216,88.0722970421,13.701312,3.996216,14.2722,70.66,21.3,73.8005799435,135.53,63.771312,44.306216,77.6519221297,13.701312,3.996216,14.2722,50.07,40.31,64.2798646545,135.53,13.701312,4.556216,14.4390115576,13.701312,3.996216,14.2722,0.0,0.56,0.56,135.52
2020-12-05 05:00:00,65.454384,84.732112,107.0691701135,14.064384,4.102112,14.6504,51.39,80.63,95.6144811208,135.53,87.474384,26.442112,91.3835496312,14.064384,4.102112,14.6504,73.41,22.34,76.7339800871,133.27,83.794384,25.222112,87.5080209105,14.064384,4.102112,14.6504,69.73,21.12,72.8582685767,135.49,62.644384,44.432112,76.8018972651,14.064384,4.102112,14.6504,48.58,40.33,63.1389364814,135.53,14.064384,4.702112,14.8295905055,14.064384,4.102112,14.6504,0.0,0.6000000000000001,0.6000000000000001,135.52
2020-12-05 05:30:00,67.24184,84.13012,107.7002420508,12.17184,3.55012,12.679,55.07,80.58,97.600416495,135.22,88.35184,25.94012,92.0811460452,12.17184,3.55012,12.679,76.18,22.39,79.4021693658,132.85,84.50184,24.71012,88.0406212711,12.17184,3.55012,12.679,72.33,21.16,75.3616248498,135.16,64.15184,43.34012,77.4197944779,12.17184,3.55012,12.679,51.98,39.79,65.4611678784,135.22,12.17184,4.15012,12.8599061039,12.17184,3.55012,12.679,0.0,0.6000000000000001,0.6000000000000001,135.21
2020-12-05 06:00:00,69.607104,83.502072,108.7094520065,10.567104,3.082072,11.0074,59.04,80.42,99.7652143786,134.65,90.157104,25.302072,93.6402597666,10.567104,3.082072,11.0074,79.59,22.22,82.6335071263,132.08,86.147104,24.082072,89.4498167656,10.567104,3.082072,11.0074,75.58,21.0,78.443204932,134.52,66.187104,42.092072,78.4377158079,10.567104,3.082072,11.0074,55.62,39.01,67.9364740033,134.65,10.567104,3.6420719999999998,11.177136279,10.567104,3.082072,11.0074,0.0,0.56,0.56,134.64
2020-12-05 06:30:00,75.435296,80.011128,109.9648329533,10.255296,2.991128,10.6826,65.18,77.02,100.898527244,134.35,96.345296,22.441128,98.9243159554,10.255296,2.991128,10.6826,86.09,19.45,88.2597903918,131.7,91.975296,21.351128,94.4210026486,10.255296,2.991128,10.6826,81.72,18.36,83.7570773129,134.19,71.475296,44.471128,84.1807529301,10.255296,2.991128,10.6826,61.22,41.48,73.9491636193,134.35,10.255296,3.551128,10.8527234425,10.255296,2.991128,10.6826,0.0,0.56,0.56,134.34
2020-12-05 07:00:00,78.891344,78.885392,111.5650000185,11.641344,3.395392,12.1264,67.25,75.49,101.1004579614,134.16,101.091344,21.175392,103.2853186957,11.641344,3.395392,12.1264,89.45,17.78,91.1999501096,131.41,96.581344,20.165392,98.6640716946,11.641344,3.395392,12.1264,84.94,16.77,86.5796540765,133.93,74.781344,45.885392,87.7366434817,11.641344,3.395392,12.1264,63.14,42.49,76.105582581,134.16,11.641344,3.995392,12.3078855763,11.641344,3.395392,12.1264,0.0,0.6000000000000001,0.6000000000000001,134.15
2020-12-05 07:30:00,83.145312,58.568216,101.7024032804,12.885312,3.758216,13.4222,70.26,54.81,89.1100650881,135.2,108.155312,16.528216,109.4109383835,12.885312,3.758216,13.4222,95.27,12.77,96.1220359751,133.17,103.275312,15.128216,104.3774544049,12.885312,3.758216,13.4222,90.39,11.37,91.1022996417,135.36,78.535312,23.588216,82.0012144117,12.885312,3.758216,13.4222,65.65,19.83,68.5795260993,135.2,12.925312,4.318216,13.6275705729,12.885312,3.758216,13.4222,0.04,0.56,0.5614267539000001,135.2
2020-12-05 08:00:00,87.94584,50.96212,101.6445200107,11.83584,3.45212,12.329,76.11,47.51,89.7214143892,136.4,112.69584,15.60212,113.7707277897,11.83584,3.45212,12.329,100.86,12.15,101.5891829872,134.31,107.50584,14.84212,108.525546118,11.83584,3.45212,12.329,95.67,11.39,96.3456330095,136.29,82.76584,20.03212,85.1555641318,11.83584,3.45212,12.329,70.93,16.58,72.842029763,136.4,11.83584,4.01212,12.497368339,11.83584,3.45212,12.329,0.0,0.56,0.56,136.39
2020-12-05 08:30:00,95.803008,43.267544,105.1203914835,11.203008,3.267544,11.6698,84.6,40.0,93.5796986531,136.77,119.053008,18.337544,120.456980843,11.203008,3.267544,11.6698,107.85,15.07,108.8977841832,133.34,113.563008,17.427544,114.8924543905,11.203008,3.267544,11.6698,102.36,14.16,103.3347724631,135.47,89.813008,27.027544,93.7916016532,11.203008,3.267544,11.6698,78.61,23.76,82.1222850388,136.77,11.243008,3.867544,11.8896225962,11.203008,3.267544,11.6698,0.04,0.6000000000000001,0.6013318551,136.74
2020-12-05 09:00:00,100.480032,37.899176,107.3898709013,12.340032,3.599176,12.8542,88.14,34.3,94.5788010074,135.87,122.780032,21.249176,124.605231586,12.340032,3.599176,12.8542,110.44,17.65,111.8414775475,131.08,117.200032,20.219176,118.9313355635,12.340032,3.599176,12.8542,104.86,16.62,106.1689408443,133.67,94.170032,31.769176,99.3844830474,12.340032,3.599176,12.8542,81.83,28.17,86.5430401592,135.87,12.340032,4.159176,13.0221017797,12.340032,3.599176,12.8542,0.0,0.56,0.56,135.82
2020-12-05 09:30:00,102.639296,37.103128,109.1396682731,14.239296,4.153128,14.8326,88.4,32.95,94.3412025575,135.61,126.189296,19.873128,127.7445875232,14.239296,4.153128,14.8326,111.95,15.72,113.0483122386,130.47,120.529296,18.953128,122.0103776539,14.239296,4.153128,14.8326,106.29,14.8,107.3154420389,133.32,96.279296,33.393128,101.9058577113,14.239296,4.153128,14.8326,82.04,29.24,87.0950010047,135.61,14.239296,4.713128,14.9990375065,14.239296,4.153128,14.8326,0.0,0.56,0.56,135.55
2020-12-05 10:00:00,103.579968,36.595824,109.8547409315,15.859968,4.625824,16.5208,87.72,31.97,93.3642292315,135.25,127.579968,19.405824,129.0474108225,15.859968,4.625824,16.5208,111.72,14.78,112.6934195062,129.95,121.949968,18.525824,123.3491015374,15.859968,4.625824,16.5208,106.09,13.9,106.9967200432,132.98,97.259968,34.495824,103.1962366019,15.859968,4.625824,16.5208,81.4,29.87,86.707421251,135.25,15.859968,5.225824,16.6987371211,15.859968,4.625824,16.5208,0.0,0.6000000000000001,0.6000000000000001,135.21
2020-12-05 10:30:00,106.38088,34.64984,111.8816474745,14.810880000000001,4.31984,15.428,91.57,30.33,96.4622921146,135.18,131.47088,17.52984,132.6344132509,14.810880000000001,4.31984,15.428,116.66,13.21,117.4055352187,129.82,125.58088,16.72984,126.6903507296,14.810880000000001,4.31984,15.428,110.77,12.41,111.4630028305,132.8,99.70088,35.58984,105.8626571743,14.810880000000001,4.31984,15.428,84.89,31.27,90.4661538919,135.18,14.810880000000001,4.87984,15.5940695394,14.810880000000001,4.31984,15.428,0.0,0.56,0.56,135.12
2020-12-05 11:00:00,107.787888,33.649384,112.9181555069,13.677888,3.989384,14.2478,94.11,29.66,98.6732369997,135.73,133.347888,16.379384,134.3500779839,13.677888,3.989384,14.2478,119.67,12.39,120.3096878892,130.41,127.337888,15.599384,128.2898222833,13.677888,3.989384,14.2478,113.66,11.61,114.2514231859,133.33,100.867888,36.279384,107.1938642507,13.677888,3.989384,14.2478,87.19,32.29,92.9770950288,135.73,13.677888,4.589384,14.4273027847,13.677888,3.989384,14.2478,0.0,0.6000000000000001,0.6000000000000001,135.67
2020-12-05 11:30:00,107.053872,33.660296,112.2209741403,14.263872,4.160296,14.8582,92.79,29.5,97.3664937235,135.91,133.473872,16.180296,134.4510189077,14.263872,4.160296,14.8582,119.21,12.02,119.8144586434,130.62,127.483872,15.430296,128.4142969251,14.263872,4.160296,14.8582,113.22,11.27,113.7795293539,133.51,100.203872,36.850296,106.7649768374,14.263872,4.160296,14.8582,85.94,32.69,91.9473746227,135.91,14.263872,4.720296,15.0246210854,14.263872,4.160296,14.8582,0.0,0.56,0.56,135.87
2020-12-05 12:00:00,105.47424,34.54332,110.9867391187,15.95424,4.65332,16.619,89.52,29.89,94.3781886879,136.07,131.60424,17.41332,132.7512700482,15.95424,4.65332,16.619,115.65,12.76,116.3517945715,130.89,125.80424,16.62332,126.8977603025,15.95424,4.65332,16.619,109.85,11.97,110.5002416287,133.77,98.91424,37.12332,105.6511607253,15.95424,4.65332,16.619,82.96,32.47,89.0879481187,136.07,15.95424,5.25332,16.7968790256,15.95424,4.65332,16.619,0.0,0.6000000000000001,0.6000000000000001,136.05
2020-12-05 12:30:00,104.313536,35.456448,110.1747407422,16.033536,4.676448,16.7016,88.28,30.78,93.4920681128,136.07,129.483536,18.646448,130.8192497994,16.033536,4.676448,16.7016,113.45,13.97,114.3068825574,130.89,123.783536,17.806448,125.0577201737,16.033536,4.676448,16.7016,107.75,13.13,108.5470377302,133.86,97.863536,36.306448,104.3811757205,16.033536,4.676448,16.7016,81.83,31.63,87.7303014927,136.07,16.033536,5.236448,16.8669696247,16.033536,4.676448,16.7016,0.0,0.56,0.56,136.05
2020-12-05 13:00:00,103.0284,36.1562,109.1884701102,15.9984,4.6662,16.665,87.03,31.49,92.5518287232,136.04,127.7284,19.9162,129.2718035343,15.9984,4.6662,16.665,111.73,15.25,112.7659319121,130.93,122.1284,18.9962,123.5969324093,15.9984,4.6662,16.665,106.13,14.33,107.0930707376,133.93,96.6184,35.5762,102.960095304,15.9984,4.6662,16.665,80.62,30.91,86.3424142586,136.04,15.9984,5.2661999999999995,16.8428520447,15.9984,4.6662,16.665,0.0,0.6000000000000001,0.6000000000000001,136.05
2020-12-05 13:30:00,103.073056,35.468808,109.0050054544,14.053056,4.098808,14.6386,89.02,31.37,94.3855778178,136.15,127.853056,19.098808,129.2716844307,14.053056,4.098808,14.6386,113.8,15.0,114.7843194866,131.12,122.093056,18.178808,123.4389864821,14.053056,4.098808,14.6386,108.04,14.08,108.953604805,134.02,96.333056,35.228808,102.5725430678,14.053056,4.098808,14.6386,82.28,31.13,87.9720143,136.15,14.053056,4.698808,14.8177994169,14.053056,4.098808,14.6386,0.0,0.6000000000000001,0.6000000000000001,136.13
2020-12-05 14:00:00,102.485392,36.038656,108.6371957466,12.715392,3.708656,13.2452,89.77,32.33,95.4142641328,136.11,125.995392,19.418656,127.4830302671,12.715392,3.708656,13.2452,113.28,15.71,114.3641661536,131.07,120.255392,18.478656,121.6668403167,12.715392,3.708656,13.2452,107.54,14.77,108.5495485942,134.02,95.675392,33.848656,101.486512145,12.715392,3.708656,13.2452,82.96,30.14,88.2654020554,136.11,12.715392,4.268656,13.4127781522,12.715392,3.708656,13.2452,0.0,0.56,0.56,136.1
2020-12-05 14:30:00,102.414,35.732,108.4684434294,10.224,2.982,10.65,92.19,32.75,97.834342641,135.8,127.104,18.642,128.4638119472,10.224,2.982,10.65,116.88,15.66,117.9244249509,130.63,121.174,17.682,122.4573043963,10.224,2.982,10.65,110.95,14.7,111.9195805031,133.63,95.414,32.502,100.7978739855,10.224,2.982,10.65,85.19,29.52,90.1596722487,135.8,10.264,3.582,10.8710818229,10.224,2.982,10.65,0.04,0.6000000000000001,0.6013318551,135.8
2020-12-05 15:00:00,104.152224,35.030232,109.8854081219,7.372224,2.150232,7.6794,96.78,32.88,102.2128308971,135.74,128.302224,17.960232,129.5531960889,7.372224,2.150232,7.6794,120.93,15.81,121.9590956018,130.53,122.162224,17.000232,123.3394375724,7.372224,2.150232,7.6794,114.79,14.85,115.746561936,133.58,96.762224,31.390232,101.7264698023,7.372224,2.150232,7.6794,89.39,29.24,94.0507825592,135.74,7.372224,2.710232,7.8546192906000005,7.372224,2.150232,7.6794,0.0,0.56,0.56,135.75
2020-12-05 15:30:00,106.226496,34.632728,111.729558762,6.386496,1.862728,6.6526,99.84,32.77,105.0804382366,135.58,130.186496,17.052728,131.2985882369,6.386496,1.862728,6.6526,123.8,15.19,124.7284093541,130.27,123.916496,16.122728,124.9609552584,6.386496,1.862728,6.6526,117.53,14.26,118.391927512,133.35,98.526496,31.122728,103.3251886628,6.386496,1.862728,6.6526,92.14,29.26,96.6743357877,135.58,6.386496,2.422728,6.8305887096,6.386496,1.862728,6.6526,0.0,0.56,0.56,135.6
2020-12-05 16:00:00,109.262928,36.217104,115.1089312663,5.132928,1.497104,5.3468,104.13,34.72,109.7658202721,135.21,134.692928,14.177104,135.4369784477,5.132928,1.497104,5.3468,129.56,12.68,130.179015206,130.43,128.152928,12.837104,128.7942708123,5.132928,1.497104,5.3468,123.02,11.34,123.5415557616,133.35,101.202928,28.507103999999998,105.1412745511,5.132928,1.497104,5.3468,96.07,27.01,99.7947142889,135.21,5.132928,2.097104,5.5447989179,5.132928,1.497104,5.3468,0.0,0.6000000000000001,0.6000000000000001,135.23
2020-12-05 16:30:00,114.73992,41.36956,121.9700362228,5.44992,1.58956,5.677,109.29,39.78,116.3045678381,135.04,144.66992,4.00956,144.7254722715,5.44992,1.58956,5.677,139.22,2.42,139.241031309,131.85,137.50992,3.67956,137.5591409547,5.44992,1.58956,5.677,132.06,2.09,132.0765372805,134.46,106.20992,23.859560000000002,108.856904741,5.44992,1.58956,5.677,100.76,22.27,103.1917172064,135.04,5.44992,2.14956,5.8585182598,5.44992,1.58956,5.677,0.0,0.56,0.56,135.07
2020-12-05 17:00:00,119.8448,39.9764,126.3364106028,5.4048,1.5764,5.63,114.44,38.4,120.7107020939,134.64,150.6148,2.2564,150.6317009132,5.4048,1.5764,5.63,145.21,0.68,145.2115921681,131.27,143.1448,2.0264,143.1591424395,5.4048,1.5764,5.63,137.74,0.45,137.7407350786,133.94,110.8548,24.6564,113.5637474901,5.4048,1.5764,5.63,105.45,23.08,107.9462315229,134.64,5.4048,2.1364,5.8117181625,5.4048,1.5764,5.63,0.0,0.56,0.56,134.68
2020-12-05 17:30:00,123.03808,38.81944,129.0167355501,5.51808,1.6094400000000002,5.748,117.52,37.21,123.2701687352,134.37,153.72808,2.11944,153.7426896031,5.51808,1.6094400000000002,5.748,148.21,0.51,148.2108774686,130.94,146.11808,2.31944,146.136487931,5.51808,1.6094400000000002,5.748,140.6,0.71,140.6017926628,133.6,113.76808,25.63944,116.6214256061,5.51808,1.6094400000000002,5.748,108.25,24.03,110.8850909726,134.37,5.51808,2.16944,5.9292222762,5.51808,1.6094400000000002,5.748,0.0,0.56,0.56,134.4
2020-12-05 18:00:00,123.806112,38.732616,129.7234323889,4.946112,1.442616,5.1522,118.86,37.29,124.5722428954,134.48,153.976112,1.842616,153.9871368016,4.946112,1.442616,5.1522,149.03,0.4,149.0305368037,131.15,146.326112,1.932616,146.338874048,4.946112,1.442616,5.1522,141.38,0.49,141.3808491275,133.76,114.416112,25.482616,117.2194966863,4.946112,1.442616,5.1522,109.47,24.04,112.0785550406,134.48,4.946112,2.002616,5.3361498067,4.946112,1.442616,5.1522,0.0,0.56,0.56,134.51
2020-12-05 18:30:00,120.901952,40.434736,127.4843122615,4.541952,1.324736,4.7312,116.36,39.11,122.756839728,134.75,150.571952,3.034736,150.6025310268,4.541952,1.324736,4.7312,146.03,1.71,146.0400116406,131.5,143.071952,2.734736,143.0980860462,4.541952,1.324736,4.7312,138.53,1.4100000000000001,138.5371755162,134.2,111.731952,24.044736,114.289887685,4.541952,1.324736,4.7312,107.19,22.72,109.5714127864,134.75,4.541952,1.884736,4.917474734,4.541952,1.324736,4.7312,0.0,0.56,0.56,134.86
2020-12-05 19:00:00,116.908464,41.594552,124.0874518673,4.678464,1.364552,4.8734,112.23,40.23,119.2225893025,134.72,146.148464,4.384552,146.214218959,4.678464,1.364552,4.8734,141.47,3.02,141.5022307245,131.31,138.908464,4.034552,138.967042786,4.678464,1.364552,4.8734,134.23,2.67,134.2565521679,134.1,108.098464,23.204552,110.5609748179,4.678464,1.364552,4.8734,103.42,21.84,105.7009082269,134.72,4.678464,1.9645519999999999,5.0741984549,4.678464,1.364552,4.8734,0.0,0.6000000000000001,0.6000000000000001,134.81
2020-12-05 19:30:00,112.244592,45.694256,121.1891639737,4.334592,1.264256,4.5152,107.91,44.43,116.6987274995,134.77,140.844592,6.254256,140.9833848855,4.334592,1.264256,4.5152,136.51,4.99,136.6011720301,131.63,133.854592,5.814256,133.9808097166,4.334592,1.264256,4.5152,129.52,4.55,129.5998954475,134.25,103.814592,22.724256,106.2725802965,4.334592,1.264256,4.5152,99.48,21.46,101.7683742623,134.77,4.334592,1.824256,4.7028286977,4.334592,1.264256,4.5152,0.0,0.56,0.56,134.81
2020-12-05 20:00:00,106.073008,78.527544,131.9774912356,4.243008,1.237544,4.4198,101.83,77.29,127.8401071652,132.21,136.153008,1.737544,136.1640945573,4.243008,1.237544,4.4198,131.91,0.5,131.9109476124,130.45,129.393008,1.727544,129.4045398259,4.243008,1.237544,4.4198,125.15,0.49,125.1509592452,133.13,98.513008,38.897544,105.9142656796,4.243008,1.237544,4.4198,94.27,37.66,101.5140803042,132.21,4.243008,1.7975439999999998,4.6080669830000005,4.243008,1.237544,4.4198,0.0,0.56,0.56,132.22
2020-12-05 20:30:00,103.163248,79.293864,130.1159967335,3.853248,1.123864,4.0138,99.31,78.17,126.3844333769,132.46,132.713248,1.903864,132.7269034252,3.853248,1.123864,4.0138,128.86,0.78,128.8623606799,131.05,126.123248,1.673864,126.1343549821,3.853248,1.123864,4.0138,122.27,0.55,122.2712370102,133.47,95.813248,38.463864,103.2455680701,3.853248,1.123864,4.0138,91.96,37.34,99.2517868857,132.46,3.933248,1.6838639999999998,4.2785322016,3.853248,1.123864,4.0138,0.08,0.56,0.5656854249000001,132.47
2020-12-05 21:00:00,100.197488,80.282184,128.3930125409,3.847488,1.122184,4.0078,96.35,79.16,124.6981479413,132.87,129.267488,2.892184,129.2998382912,3.847488,1.122184,4.0078,125.42,1.77,125.432489013,131.64,122.837488,2.612184,122.8652593836,3.847488,1.122184,4.0078,118.99,1.49,118.9993285695,134.0,93.127488,38.292184,100.6927026983,3.847488,1.122184,4.0078,89.28,37.17,96.7084655033,132.87,3.847488,1.682184,4.1991555008,3.847488,1.122184,4.0078,0.0,0.56,0.56,132.89
2020-12-05 21:30:00,96.47512,83.51316,127.6005355482,3.64512,1.06316,3.797,92.83,82.45,124.1588152327,133.52,124.48512,5.67316,124.6143244005,3.64512,1.06316,3.797,120.84,4.61,120.9279029009,132.5,118.30512,5.27316,118.4225807631,3.64512,1.06316,3.797,114.66,4.21,114.7372637812,134.77,89.70512,36.11316,96.7014419717,3.64512,1.06316,3.797,86.06,35.05,92.9237649904,133.52,3.64512,1.62316,3.9901814746,3.64512,1.06316,3.797,0.0,0.56,0.56,133.55
2020-12-05 22:00:00,91.863792,85.079856,125.2099763501,3.873792,1.129856,4.0352,87.99,83.95,121.6134967839,133.87,119.053792,7.1598559999999996,119.2688933776,3.873792,1.129856,4.0352,115.18,6.03,115.3377358023,133.05,113.183792,6.669856,113.3801470742,3.873792,1.129856,4.0352,109.31,5.54,109.4502978525,135.22,85.533792,35.489856,92.6043165992,3.873792,1.129856,4.0352,81.66,34.36,88.5943858266,133.87,3.873792,1.6898559999999998,4.2263314778,3.873792,1.129856,4.0352,0.0,0.56,0.56,133.89
2020-12-05 22:30:00,87.347392,87.184656,123.4128483224,3.547392,1.034656,3.6952,83.8,86.15,120.1842855784,134.3,113.417392,9.624656,113.8250359596,3.547392,1.034656,3.6952,109.87,8.59,110.2052857172,133.73,107.797392,9.034656,108.1753332837,3.547392,1.034656,3.6952,104.25,8.0,104.5565038627,135.81,81.377392,33.924656,88.1655386953,3.547392,1.034656,3.6952,77.83,32.89,84.4941477263,134.3,3.547392,1.594656,3.8893338453,3.547392,1.034656,3.6952,0.0,0.56,0.56,134.33
2020-12-05 23:00:00,81.25456,89.82008,121.1195702271,3.8745600000000002,1.13008,4.036,77.38,88.69,117.7012340632,134.87,106.35456,11.67008,106.9929119148,3.8745600000000002,1.13008,4.036,102.48,10.54,103.020590175,134.52,101.13456,10.97008,101.7277832335,3.8745600000000002,1.13008,4.036,97.26,9.84,97.7564995282,136.47,75.84456,32.87008,82.6609910466,3.8745600000000002,1.13008,4.036,71.97,31.74,78.658175036,134.87,3.8745600000000002,1.73008,4.2432760928,3.8745600000000002,1.13008,4.036,0.0,0.6000000000000001,0.6000000000000001,134.88
2020-12-05 23:30:00,76.238768,91.229224,118.8912152255,4.248768,1.239224,4.4258,71.99,89.99,115.2421806458,135.05,100.238768,12.959224,101.0730037984,4.248768,1.239224,4.4258,95.99,11.72,96.7028360494,134.89,95.418768,12.249224,96.2017919544,4.248768,1.239224,4.4258,91.17,11.01,91.8323962445,136.68,71.228768,32.249224,78.1891925997,4.248768,1.239224,4.4258,66.98,31.01,73.8101652891,135.05,4.248768,1.799224,4.6140260641,4.248768,1.239224,4.4258,0.0,0.56,0.56,135.06
2020-12-06 00:00:00,71.977728,92.208504,116.9752176231,5.137728,1.498504,5.3518,66.84,90.71,112.6760387128,135.43,95.247728,14.258504,96.3090578579,5.137728,1.498504,5.3518,90.11,12.76,91.0089539551,135.49,90.727728,13.488504,91.724916834,5.137728,1.498504,5.3518,85.59,11.99,86.4257380645,137.17,67.397728,32.508504,74.8281803325,5.137728,1.498504,5.3518,62.26,31.01,69.5552133201,135.43,5.137728,2.058504,5.534770792,5.137728,1.498504,5.3518,0.0,0.56,0.56,135.44
2020-12-06 00:30:00,72.902144,91.224792,116.7762187915,4.542144,1.324792,4.7314,68.36,89.9,112.9384770572,135.57,95.182144,16.304792,96.5685599903,4.542144,1.324792,4.7314,90.64,14.98,91.8695270479,135.26,90.662144,15.424792,91.9649311581,4.542144,1.324792,4.7314,86.12,14.1,87.2666282149,137.01,68.202144,33.204792,75.8557226448,4.542144,1.324792,4.7314,63.66,31.88,71.1964184492,135.57,4.542144,1.924792,4.9331426454,4.542144,1.324792,4.7314,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-12-06 01:00:00,77.30376,81.88068,112.6069139414,4.01376,1.17068,4.181,73.29,80.71,109.0207695808,134.49,96.95376,23.46068,99.7518675725,4.01376,1.17068,4.181,92.94,22.29,95.5755601605,131.98,92.35376,22.24068,94.994025249,4.01376,1.17068,4.181,88.34,21.07,90.8179525204,134.27,72.17376,39.70068,82.3722988935,4.01376,1.17068,4.181,68.16,38.53,78.2965292973,134.49,4.01376,1.73068,4.3709864562,4.01376,1.17068,4.181,0.0,0.56,0.56,134.49
2020-12-06 01:30:00,77.55304,81.89172,112.7862040225,3.98304,1.16172,4.149,73.57,80.73,109.2239799678,134.64,97.18304,23.43172,99.9679386894,3.98304,1.16172,4.149,93.2,22.27,95.8237595798,132.18,92.58304,22.21172,95.2101874854,3.98304,1.16172,4.149,88.6,21.05,91.0662533544,134.4,72.36304,39.84172,82.6061269556,3.98304,1.16172,4.149,68.38,38.68,78.5618660675,134.64,3.98304,1.76172,4.3552571681,3.98304,1.16172,4.149,0.0,0.6000000000000001,0.6000000000000001,134.64
2020-12-06 02:00:00,75.385248,82.794864,111.9728767193,4.885248,1.424864,5.0888,70.5,81.37,107.6630247578,134.99,95.055248,24.064864,98.0541577481,4.885248,1.424864,5.0888,90.17,22.64,92.9688039075,132.56,90.595248,22.834864,93.428742762,4.885248,1.424864,5.0888,85.71,21.41,88.3436030508,134.78,70.485248,40.084864,81.0861671774,4.885248,1.424864,5.0888,65.6,38.66,76.1443077321,134.99,4.925248,1.984864,5.3101556437,4.885248,1.424864,5.0888,0.04,0.56,0.5614267539000001,134.98
