Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-06 02:30:00,73.702592,83.068256,111.0513719969,5.342592,1.558256,5.5652,68.36,81.51,106.3812469376,135.07,93.302592,24.348256,96.4272328969,5.342592,1.558256,5.5652,87.96,22.79,90.8644358371,132.66,88.962592,23.108256,91.9148207349,5.342592,1.558256,5.5652,83.62,21.55,86.3522257964,134.9,69.012592,40.338256,79.9369298365,5.342592,1.558256,5.5652,63.67,38.78,74.5503675377,135.07,5.342592,2.158256,5.7620619781,5.342592,1.558256,5.5652,0.0,0.6000000000000001,0.6000000000000001,135.04
2020-12-06 03:00:00,71.776368,83.491024,110.1026706844,5.386368,1.571024,5.6108,66.39,81.92,105.4443858155,135.53,91.296368,24.891024,94.6286948328,5.386368,1.571024,5.6108,85.91,23.32,89.0188210436,133.31,87.066368,23.621024,90.2136642173,5.386368,1.571024,5.6108,81.68,22.05,84.6039295778,135.44,67.256368,40.621024,78.5715382779,5.386368,1.571024,5.6108,61.87,39.05,73.1628279935,135.53,5.386368,2.131024,5.7926007561,5.386368,1.571024,5.6108,0.0,0.56,0.56,135.51
2020-12-06 03:30:00,70.50888,83.84384,109.5504069586,5.2588799999999996,1.53384,5.478,65.25,82.31,105.0357015495,135.79,88.90888,25.27384,92.4313579431,5.2588799999999996,1.53384,5.478,83.65,23.74,86.9534938919,133.68,84.78888,24.00384,88.1211581086,5.2588799999999996,1.53384,5.478,79.53,22.47,82.6433409296,135.74,66.07888,40.72384,77.6199041896,5.2588799999999996,1.53384,5.478,60.82,39.19,72.3528057507,135.79,5.2588799999999996,2.13384,5.6753054543,5.2588799999999996,1.53384,5.478,0.0,0.6000000000000001,0.6000000000000001,135.76
2020-12-06 04:00:00,69.169104,84.128072,108.912338358,4.999104,1.458072,5.2074,64.17,82.67,104.6523664329,136.03,87.099104,25.408072,90.7294000882,4.999104,1.458072,5.2074,82.1,23.95,85.5220000935,134.0,83.059104,24.118072,86.4898615693,4.999104,1.458072,5.2074,78.06,22.66,81.2824655138,135.97,64.839104,40.838072,76.6280466422,4.999104,1.458072,5.2074,59.84,39.38,71.6352566827,136.03,4.999104,2.058072,5.4061725056,4.999104,1.458072,5.2074,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-12-06 04:30:00,68.78432,84.12876,108.6689051063,4.62432,1.34876,4.817,64.16,82.78,104.7331561637,136.15,86.16432,25.51876,89.8637699688,4.62432,1.34876,4.817,81.54,24.17,85.0468135793,134.19,82.15432,24.21876,85.6497555782,4.62432,1.34876,4.817,77.53,22.87,80.8327767678,136.12,64.46432,40.85876,76.3222563988,4.62432,1.34876,4.817,59.84,39.51,71.7068037218,136.15,4.62432,1.90876,5.0027692531,4.62432,1.34876,4.817,0.0,0.56,0.56,136.09
2020-12-06 05:00:00,68.261456,84.390008,108.541696253,4.731456,1.380008,4.9286,63.53,83.01,104.5309571371,136.35,85.421456,25.900008,89.2616130235,4.731456,1.380008,4.9286,80.69,24.52,84.3333059947,134.43,81.451456,24.580008,85.0794715416,4.731456,1.380008,4.9286,76.72,23.2,80.15109731,136.36,63.991456,40.850008,75.9185721323,4.731456,1.380008,4.9286,59.26,39.47,71.2013237236,136.35,4.731456,1.980008,5.1290454823000005,4.731456,1.380008,4.9286,0.0,0.6000000000000001,0.6000000000000001,136.31
2020-12-06 05:30:00,68.286688,84.472784,108.6219268597,5.426688,1.582784,5.6528,62.86,82.89,104.0294751501,136.41,85.456688,25.792784,89.2642886624,5.426688,1.582784,5.6528,80.03,24.21,83.6117515664,134.51,81.516688,24.502784,85.1196619251,5.426688,1.582784,5.6528,76.09,22.92,79.4670655052,136.4,64.086688,41.332784,76.2594427727,5.426688,1.582784,5.6528,58.66,39.75,70.85942492,136.41,5.426688,2.182784,5.8492297476,5.426688,1.582784,5.6528,0.0,0.6000000000000001,0.6000000000000001,136.35
2020-12-06 06:00:00,68.837328,84.151304,108.7199139582,6.107328,1.781304,6.3618,62.73,82.37,103.5368040843,136.35,86.607328,25.291304,90.2246048554,6.107328,1.781304,6.3618,80.5,23.51,83.8628052238,134.43,82.647328,24.031304,86.0702294494,6.107328,1.781304,6.3618,76.54,22.25,79.7084317999,136.3,64.657328,42.031304,77.1180950234,6.107328,1.781304,6.3618,58.55,40.25,71.0504398297,136.35,6.107328,2.381304,6.5551555313000005,6.107328,1.781304,6.3618,0.0,0.6000000000000001,0.6000000000000001,136.28
2020-12-06 06:30:00,73.01824,83.10532,110.6262065923,5.29824,1.54532,5.519,67.72,81.56,106.0095844723,135.91,91.20824,24.22532,94.3705948535,5.29824,1.54532,5.519,85.91,22.68,88.8533088861,133.78,86.95824,23.00532,89.9498763323,5.29824,1.54532,5.519,81.66,21.46,84.4327377265,135.78,68.38824,41.63532,80.0652936159,5.29824,1.54532,5.519,63.09,40.09,74.7499578595,135.91,5.29824,2.14532,5.7160952581,5.29824,1.54532,5.519,0.0,0.6000000000000001,0.6000000000000001,135.84
2020-12-06 07:00:00,76.744208,82.189144,112.4487832438,5.654208,1.649144,5.8898,71.09,80.54,107.4266247259,135.81,95.724208,22.809144,98.4041718996,5.654208,1.649144,5.8898,90.07,21.16,92.5221622099,133.54,91.264208,21.659144,93.7991160975,5.654208,1.649144,5.8898,85.61,20.01,87.917416932,135.59,71.854208,42.559144,83.5123221167,5.654208,1.649144,5.8898,66.2,40.91,77.8207433786,135.81,5.654208,2.209144,6.0704518217,5.654208,1.649144,5.8898,0.0,0.56,0.56,135.74
2020-12-06 07:30:00,81.364144,79.715792,113.9066785708,4.854144,1.415792,5.0564,76.51,78.3,109.4745180396,134.47,101.554144,21.215792,103.7465854559,4.854144,1.415792,5.0564,96.7,19.8,98.7062814617,131.8,96.664144,20.095792,98.7309353311,4.854144,1.415792,5.0564,91.81,18.68,93.6910801517,134.15,76.104144,41.985792000000004,86.9174750199,4.854144,1.415792,5.0564,71.25,40.57,81.9907763105,134.47,4.894144,2.015792,5.293020204,4.854144,1.415792,5.0564,0.04,0.6000000000000001,0.6013318551,134.39
2020-12-06 08:00:00,86.042256,46.904408,97.9963943592,4.232256,1.234408,4.4086,81.81,45.67,93.6943167967,136.15,104.432256,26.364408,107.7087652071,4.232256,1.234408,4.4086,100.2,25.13,103.3032279263,132.16,99.322256,24.954408,102.4091451754,4.232256,1.234408,4.4086,95.09,23.72,98.0038085995,134.45,79.972256,25.424408,83.9164003749,4.232256,1.234408,4.4086,75.74,24.19,79.5091422416,136.15,4.232256,1.794408,4.5969436499,4.232256,1.234408,4.4086,0.0,0.56,0.56,136.08
2020-12-06 08:30:00,91.455168,41.299424,100.3478458994,4.695168,1.369424,4.8908000000000005,86.76,39.93,95.5076044093,136.29,110.545168,25.149424,113.369871199,4.695168,1.369424,4.8908000000000005,105.85,23.78,108.4882984473,132.01,105.175168,23.819424,107.8386800898,4.695168,1.369424,4.8908000000000005,100.48,22.45,102.957432466,134.3,84.855168,24.789424,88.4020083401,4.695168,1.369424,4.8908000000000005,80.16,23.42,83.5112088285,136.29,4.695168,1.929424,5.0761480987,4.695168,1.369424,4.8908000000000005,0.0,0.56,0.56,136.21
2020-12-06 09:00:00,96.589008,40.125544,104.5920443806,5.539008,1.6155439999999999,5.7698,91.05,38.51,98.8591047906,135.99,117.059008,23.475544,119.3897504815,5.539008,1.6155439999999999,5.7698,111.52,21.86,113.6422896637,131.5,111.409008,22.235544,113.6062783499,5.539008,1.6155439999999999,5.7698,105.87,20.62,107.8593588892,133.89,89.639008,26.045544,93.3462485453,5.539008,1.6155439999999999,5.7698,84.1,24.43,87.5764517436,135.99,5.539008,2.215544,5.9656722035000005,5.539008,1.6155439999999999,5.7698,0.0,0.6000000000000001,0.6000000000000001,135.9
2020-12-06 09:30:00,99.806176,38.210968,106.8707202336,7.306176,2.130968,7.6106,92.5,36.08,99.2875440325,135.5,122.186176,21.780968,124.112336907,7.306176,2.130968,7.6106,114.88,19.65,116.5484315639,130.82,116.386176,20.650968,118.2040796387,7.306176,2.130968,7.6106,109.08,18.52,110.6410267487,133.35,92.686176,28.310968,96.9135600966,7.306176,2.130968,7.6106,85.38,26.18,89.3036214271,135.5,7.306176,2.690968,7.7859820524,7.306176,2.130968,7.6106,0.0,0.56,0.56,135.4
2020-12-06 10:00:00,101.733232,37.216776,108.3269999077,9.863232,2.876776,10.2742,91.87,34.34,98.0781958439,135.24,125.383232,20.516776,127.0507495617,9.863232,2.876776,10.2742,115.52,17.64,116.8590604104,130.38,119.563232,19.486776,121.1408307928,9.863232,2.876776,10.2742,109.7,16.61,110.9503587196,133.01,94.663232,30.476776,99.4482848924,9.863232,2.876776,10.2742,84.8,27.6,89.1784727387,135.24,9.863232,3.436776,10.4448444105,9.863232,2.876776,10.2742,0.0,0.56,0.56,135.13
2020-12-06 10:30:00,102.99088,37.26984,109.5269936445,11.69088,3.40984,12.178,91.3,33.86,97.3765351612,135.32,127.45088,20.10984,129.0276423004,11.69088,3.40984,12.178,115.76,16.7,116.9584011519,130.31,121.61088,19.12984,123.1062829948,11.69088,3.40984,12.178,109.92,15.72,111.0383933601,133.04,95.94088,31.47984,100.973426116,11.69088,3.40984,12.178,84.25,28.07,88.8030821537,135.32,11.69088,4.00984,12.3594292748,11.69088,3.40984,12.178,0.0,0.6000000000000001,0.6000000000000001,135.23
2020-12-06 11:00:00,103.373856,36.853208,109.7465855697,12.353856,3.603208,12.8686,91.02,33.25,96.9030592912,135.22,128.513856,19.523208,129.9883334557,12.353856,3.603208,12.8686,116.16,15.92,117.2458613342,129.94,122.673856,18.573208,124.0719106056,12.353856,3.603208,12.8686,110.32,14.97,111.3310527212,132.87,96.353856,32.173208,101.5833691068,12.353856,3.603208,12.8686,84.0,28.57,88.7256721586,135.22,12.393856,4.163208,13.0744012253,12.353856,3.603208,12.8686,0.04,0.56,0.5614267539000001,135.12
2020-12-06 11:30:00,106.330608,35.774344,112.1873517215,10.300608,3.004344,10.729800000000001,96.03,32.77,101.4674026474,134.89,130.250608,18.424344,131.5472437423,10.300608,3.004344,10.729800000000001,119.95,15.42,120.9370865368,129.76,124.200608,17.494344,125.4266442968,10.300608,3.004344,10.729800000000001,113.9,14.49,114.8179868313,132.8,98.880608,31.934344,103.9094652337,10.300608,3.004344,10.729800000000001,88.58,28.93,93.1845550507,134.89,10.300608,3.564344,10.8998657478,10.300608,3.004344,10.729800000000001,0.0,0.56,0.56,135.04
2020-12-06 12:00:00,106.580464,35.540552,112.3500162124,11.110464,3.240552,11.5734,95.47,32.3,100.7859657889,134.78,130.840464,18.130552,132.0906655883,11.110464,3.240552,11.5734,119.73,14.89,120.6523311006,129.76,124.810464,17.240552,125.9955894353,11.110464,3.240552,11.5734,113.7,14.0,114.5586749225,132.66,99.170464,32.500552,104.3602741003,11.110464,3.240552,11.5734,88.06,29.26,92.7939179041,134.78,11.110464,3.8405519999999997,11.7555199783,11.110464,3.240552,11.5734,0.0,0.6000000000000001,0.6000000000000001,134.89
2020-12-06 12:30:00,108.039856,42.221208,115.9967279257,11.969856,3.491208,12.4686,96.07,38.73,103.5830961113,135.22,136.399856,10.441208,136.7989018279,11.969856,3.491208,12.4686,124.43,6.95,124.6239439273,131.79,130.129856,9.401208,130.4690083293,11.969856,3.491208,12.4686,118.16,5.91,118.3077076948,134.31,100.559856,27.161208,104.1634094045,11.969856,3.491208,12.4686,88.59,23.67,91.69763901,135.22,11.969856,4.051208,12.6368405434,11.969856,3.491208,12.4686,0.0,0.56,0.56,135.16
2020-12-06 13:00:00,107.9544,44.7042,116.8444178256,12.0144,3.5042,12.515,95.94,41.2,104.4122770559,135.77,137.4944,7.9042,137.7214086807,12.0144,3.5042,12.515,125.48,4.4,125.5571200689,132.86,131.0944,7.4942,131.30843364,12.0144,3.5042,12.515,119.08,3.99,119.1468274861,135.18,100.5144,25.2842,103.6457204953,12.0144,3.5042,12.515,88.5,21.78,91.1406517422,135.77,12.0544,4.0642,12.721095904,12.0144,3.5042,12.515,0.04,0.56,0.5614267539000001,135.62
2020-12-06 13:30:00,108.772288,44.363584,117.4714357709,10.332288,3.013584,10.7628,98.44,41.35,106.7719818117,135.8,137.732288,7.473584,137.9349035434,10.332288,3.013584,10.7628,127.4,4.46,127.4780435997,132.86,131.222288,7.063584,131.4122638374,10.332288,3.013584,10.7628,120.89,4.05,120.9578215743,135.18,101.112288,24.663584,104.0768329664,10.332288,3.013584,10.7628,90.78,21.65,93.3259390523,135.8,10.332288,3.573584,10.932825706100001,10.332288,3.013584,10.7628,0.0,0.56,0.56,135.66
2020-12-06 14:00:00,108.839568,44.503624,117.5866663851,8.309568,2.4236240000000002,8.6558,100.53,42.08,108.9816833234,136.36,136.719568,7.603624,136.9308415662,8.309568,2.4236240000000002,8.6558,128.41,5.18,128.5144369322,133.6,130.159568,7.153624,130.3560028471,8.309568,2.4236240000000002,8.6558,121.85,4.73,121.94177053,135.81,100.999568,23.823624,103.7712763566,8.309568,2.4236240000000002,8.6558,92.69,21.4,95.1283138713,136.36,8.309568,3.023624,8.8425800782,8.309568,2.4236240000000002,8.6558,0.0,0.6000000000000001,0.6000000000000001,136.23
2020-12-06 14:30:00,108.536432,44.994376,117.4931953047,6.906432,2.014376,7.1942,101.63,42.98,110.3446296836,136.44,136.156432,7.894376,136.3850987,6.906432,2.014376,7.1942,129.25,5.88,129.3836809648,133.74,129.556432,7.414376,129.7684169744,6.906432,2.014376,7.1942,122.65,5.4,122.7688172949,135.88,100.596432,22.714376,103.1289726905,6.906432,2.014376,7.1942,93.69,20.7,95.9494976537,136.44,6.906432,2.574376,7.3706319105,6.906432,2.014376,7.1942,0.0,0.56,0.56,136.33
2020-12-06 15:00:00,110.194976,44.619368,118.8857465652,5.894976,1.719368,6.1406,104.3,42.9,112.7781007111,136.56,138.404976,7.449368,138.6053046069,5.894976,1.719368,6.1406,132.51,5.73,132.633830526,133.83,131.604976,6.979368,131.7899134442,5.894976,1.719368,6.1406,125.71,5.26,125.8199972182,136.0,102.044976,22.379368,104.470154776,5.894976,1.719368,6.1406,96.15,20.66,98.3445885649,136.56,5.894976,2.319368,6.3348409578,5.894976,1.719368,6.1406,0.0,0.6000000000000001,0.6000000000000001,136.49
2020-12-06 15:30:00,113.74168,42.90924,121.5663302342,4.59168,1.33924,4.783,109.15,41.57,116.7980624839,136.06,141.89168,5.76924,142.0089186756,4.59168,1.33924,4.783,137.3,4.43,137.3714486347,133.2,134.85168,5.33924,134.9573380095,4.59168,1.33924,4.783,130.26,4.0,130.3214011588,135.48,105.18168,22.81924,107.6285441776,4.59168,1.33924,4.783,100.59,21.48,102.8578558011,136.06,4.59168,1.89924,4.9689674783,4.59168,1.33924,4.783,0.0,0.56,0.56,135.99
2020-12-06 16:00:00,118.370944,40.123192,124.98620291739999,4.090944,1.193192,4.2614,114.28,38.93,120.7288834538,135.12,146.910944,3.063192,146.9428753366,4.090944,1.193192,4.2614,142.82,1.87,142.8322418084,131.96,139.590944,2.763192,139.618289908,4.090944,1.193192,4.2614,135.5,1.57,135.5090952667,134.45,109.390944,24.393192,112.0776804059,4.090944,1.193192,4.2614,105.3,23.2,107.8254608152,135.12,4.090944,1.7531919999999999,4.4507870091,4.090944,1.193192,4.2614,0.0,0.56,0.56,135.03
2020-12-06 16:30:00,126.204976,36.664368,131.422874143,3.8549759999999997,1.124368,4.0156,122.35,35.54,127.4072764798,134.22,156.094976,2.914368,156.122179953,3.8549759999999997,1.124368,4.0156,152.24,1.79,152.2505228234,130.65,148.264976,3.014368,148.2956153186,3.8549759999999997,1.124368,4.0156,144.41,1.8900000000000001,144.4223673812,133.4,116.534976,26.614368,119.5354558922,3.8549759999999997,1.124368,4.0156,112.68,25.49,115.5271504885,134.22,3.8549759999999997,1.684368,4.2068914319,3.8549759999999997,1.124368,4.0156,0.0,0.56,0.56,134.14
2020-12-06 17:00:00,132.915328,33.770304,137.1383164896,3.875328,1.130304,4.0368,129.04,32.64,133.1040615458,134.53,164.065328,6.140304,164.1801912076,3.875328,1.130304,4.0368,160.19,5.01,160.2683256292,130.88,155.825328,6.130304,155.9458671252,3.875328,1.130304,4.0368,151.95,5.0,152.0322416463,133.61,122.665328,29.550304,126.1744948864,3.875328,1.130304,4.0368,118.79,28.42,122.1423779857,134.53,3.875328,1.7303039999999998,4.2440686894,3.875328,1.130304,4.0368,0.0,0.6000000000000001,0.6000000000000001,134.46
2020-12-06 17:30:00,134.400112,33.539616,138.521824804,3.770112,1.099616,3.9272,130.63,32.44,134.5977358651,134.31,165.600112,6.179616,165.7153726976,3.770112,1.099616,3.9272,161.83,5.08,161.9097134208,130.61,157.280112,6.159616,157.4006813835,3.770112,1.099616,3.9272,153.51,5.06,153.5933712762,133.39,124.000112,29.449616,127.4492356139,3.770112,1.099616,3.9272,120.23,28.35,123.5272253392,134.31,3.770112,1.659616,4.1192316954,3.770112,1.099616,3.9272,0.0,0.56,0.56,134.25
2020-12-06 18:00:00,132.343792,34.974856,136.8872522668,3.753792,1.094856,3.9102,128.59,33.88,132.9783535016,134.67,163.543792,4.694856,163.6111658005,3.753792,1.094856,3.9102,159.79,3.6,159.8305480814,131.15,155.333792,4.754856,155.406549388,3.753792,1.094856,3.9102,151.58,3.66,151.6241801297,133.8,122.113792,28.304856,125.3512786923,3.753792,1.094856,3.9102,118.36,27.21,121.4474112528,134.67,3.753792,1.654856,4.1023776959,3.753792,1.094856,3.9102,0.0,0.56,0.56,134.61
2020-12-06 18:30:00,127.183248,37.633864,132.6344083992,3.613248,1.053864,3.7638,123.57,36.58,128.8706378505,134.42,157.403248,1.853864,157.4141648413,3.613248,1.053864,3.7638,153.79,0.8,153.7920807454,130.98,149.493248,1.843864,149.5046187649,3.613248,1.053864,3.7638,145.88,0.79,145.8821390712,133.61,117.383248,25.543864,120.1304120491,3.613248,1.053864,3.7638,113.77,24.49,116.3759983845,134.42,3.613248,1.613864,3.9572867119,3.613248,1.053864,3.7638,0.0,0.56,0.56,134.35
2020-12-06 19:00:00,122.634912,39.476016,128.8319738282,3.654912,1.066016,3.8072,118.98,38.41,125.0262712393,134.59,152.254912,2.506016,152.2755342933,3.654912,1.066016,3.8072,148.6,1.44,148.606976956,131.31,144.644912,2.196016,144.6615811256,3.654912,1.066016,3.8072,140.99,1.13,140.9945282626,133.84,113.204912,24.096016,115.7409611503,3.654912,1.066016,3.8072,109.55,23.03,111.9445550261,134.59,3.694912,1.626016,4.0368679344,3.654912,1.066016,3.8072,0.04,0.56,0.5614267539000001,134.51
2020-12-06 19:30:00,117.885888,59.583384,132.0880851494,3.6458880000000002,1.063384,3.7978,114.24,58.52,128.3564100464,133.54,148.155888,4.273384,148.2175055784,3.6458880000000002,1.063384,3.7978,144.51,3.21,144.5456474613,131.12,140.755888,4.133384,140.816564615,3.6458880000000002,1.063384,3.7978,137.11,3.07,137.1443655423,133.67,109.065888,33.003384,113.9499507709,3.6458880000000002,1.063384,3.7978,105.42,31.94,110.1523490444,133.54,3.6458880000000002,1.623384,3.9909741818,3.6458880000000002,1.063384,3.7978,0.0,0.56,0.56,133.46
2020-12-06 20:00:00,112.50968,76.47824,136.0417189218,3.79968,1.10824,3.958,108.71,75.37,132.2818997444,132.58,143.07968,3.63824,143.1259292344,3.79968,1.10824,3.958,139.28,2.5300000000000002,139.3029766373,130.94,135.95968,3.69824,136.0099686229,3.79968,1.10824,3.958,132.16,2.59,132.1853762714,133.49,104.30968,40.98824,112.0738379819,3.79968,1.10824,3.958,100.51,39.88,108.1326708262,132.58,3.79968,1.70824,4.1660115218,3.79968,1.10824,3.958,0.0,0.6000000000000001,0.6000000000000001,132.49
2020-12-06 20:30:00,110.539408,77.347744,134.9134323293,3.729408,1.087744,3.8848000000000003,106.81,76.26,131.2400994361,132.58,140.769408,2.437744,140.7905139719,3.729408,1.087744,3.8848000000000003,137.04,1.35,137.0466493571,131.03,133.759408,2.5677440000000002,133.7840518812,3.729408,1.087744,3.8848000000000003,130.03,1.48,130.0384223989,133.54,102.529408,40.087744,110.087722857,3.729408,1.087744,3.8848000000000003,98.8,39.0,106.2188307222,132.58,3.729408,1.6477439999999999,4.0771980967,3.729408,1.087744,3.8848000000000003,0.0,0.56,0.56,132.49
2020-12-06 21:00:00,105.879312,79.440216,132.3675814832,3.669312,1.070216,3.8222,102.21,78.37,128.7972864621,133.19,135.519312,1.770216,135.5308731974,3.669312,1.070216,3.8222,131.85,0.7000000000000001,131.8518581591,131.89,128.779312,1.730216,128.7909346445,3.669312,1.070216,3.8222,125.11,0.66,125.1117408559,134.27,98.279312,39.200216,105.8086957752,3.669312,1.070216,3.8222,94.61,38.13,102.0046518547,133.19,3.669312,1.6302159999999999,4.0151531428,3.669312,1.070216,3.8222,0.0,0.56,0.56,133.11
2020-12-06 21:30:00,101.458544,81.719992,130.2766028229,3.668544,1.069992,3.8214,97.79,80.65,126.7568798922,133.72,130.278544,3.159992,130.3168622098,3.668544,1.069992,3.8214,126.61,2.09,126.6272490422,132.62,123.808544,2.849992,123.841342135,3.668544,1.069992,3.8214,120.14,1.78,120.1531855591,134.86,94.238544,38.019992,101.6190088857,3.668544,1.069992,3.8214,90.57,36.95,97.8173164629,133.72,3.668544,1.629992,4.0143603476,3.668544,1.069992,3.8214,0.0,0.56,0.56,133.63
2020-12-06 22:00:00,96.19416,84.07788,127.7591731478,3.76416,1.09788,3.9210000000000003,92.43,82.98,124.2134666612,134.38,123.40416,5.79788,123.5402854044,3.76416,1.09788,3.9210000000000003,119.64,4.7,119.7322830318,133.59,117.30416,5.38788,117.4278297688,3.76416,1.09788,3.9210000000000003,113.54,4.29,113.621017862,135.69,89.44416,36.91788,96.7635655699,3.76416,1.09788,3.9210000000000003,85.68,35.82,92.866219908,134.38,3.76416,1.65788,4.1130848034,3.76416,1.09788,3.9210000000000003,0.0,0.56,0.56,134.29
2020-12-06 22:30:00,89.996848,86.478664,124.8118262712,3.766848,1.098664,3.9238,86.23,85.38,121.3480832152,134.74,115.426848,8.348664,115.7283778068,3.766848,1.098664,3.9238,111.66,7.25,111.8951209839,134.16,109.746848,7.808664,110.0242967685,3.766848,1.098664,3.9238,105.98,6.71,106.1922054578,136.17,83.786848,35.318664,90.9265853561,3.766848,1.098664,3.9238,80.02,34.22,87.0299304837,134.74,3.766848,1.698664,4.1321426936,3.766848,1.098664,3.9238,0.0,0.6000000000000001,0.6000000000000001,134.66
2020-12-06 23:00:00,83.941376,88.099568,121.6868459882,4.181376,1.219568,4.3556,79.76,86.88,117.9397812445,135.09,108.341376,10.179568,108.8185524543,4.181376,1.219568,4.3556,104.16,8.96,104.5446660524,134.79,103.011376,9.559568,103.4539942475,4.181376,1.219568,4.3556,98.83,8.34,99.1812709134,136.65,78.371376,34.829568,85.7622958135,4.181376,1.219568,4.3556,74.19,33.61,81.4480705726,135.09,4.181376,1.7795679999999998,4.5443115562,4.181376,1.219568,4.3556,0.0,0.56,0.56,135.01
2020-12-06 23:30:00,78.959808,86.999944,117.4888996263,4.079808,1.1899440000000001,4.2498000000000005,74.88,85.81,113.8875344364,135.54,100.619808,15.069944,101.7420708169,4.079808,1.1899440000000001,4.2498000000000005,96.54,13.88,97.5326919551,134.67,95.739808,14.209944,96.7886013142,4.079808,1.1899440000000001,4.2498000000000005,91.66,13.02,92.5801058543,136.54,73.789808,36.689944,82.4080563744,4.079808,1.1899440000000001,4.2498000000000005,69.71,35.5,78.2287293774,135.54,4.079808,1.789944,4.4551916726,4.079808,1.1899440000000001,4.2498000000000005,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-12-07 00:00:00,76.567312,81.479216,111.8097308238,3.837312,1.119216,3.9972000000000003,72.73,80.36,108.3853426437,135.54,95.087312,22.859216,97.7964245743,3.837312,1.119216,3.9972000000000003,91.25,21.74,93.8039983156,133.19,90.537312,21.649216,93.0897062924,3.837312,1.119216,3.9972000000000003,86.7,20.53,89.0975358806,135.33,71.577312,41.449216,82.7124482781,3.837312,1.119216,3.9972000000000003,67.74,40.33,78.8366443984,135.54,3.837312,1.6792159999999998,4.1886429497,3.837312,1.119216,3.9972000000000003,0.0,0.56,0.56,135.44
2020-12-07 00:30:00,77.293312,81.402216,112.2522910663,3.813312,1.112216,3.9722,73.48,80.29,108.83838707,135.31,95.713312,23.022216,98.4431842413,3.813312,1.112216,3.9722,91.9,21.91,94.4757011088,132.89,91.113312,21.802216,93.6854964555,3.813312,1.112216,3.9722,87.3,20.69,89.7182595685,135.11,72.233312,41.062216,83.0888497051,3.813312,1.112216,3.9722,68.42,39.95,79.2294067881,135.31,3.853312,1.712216,4.2165977992,3.813312,1.112216,3.9722,0.04,0.6000000000000001,0.6013318551,135.23
2020-12-07 01:00:00,80.961648,80.645064,114.2734212074,3.891648,1.135064,4.0538,77.07,79.51,110.7322220494,134.87,99.881648,21.805064,102.2340668429,3.891648,1.135064,4.0538,95.99,20.67,98.1902693753,132.27,95.091648,20.665064,97.3111832704,3.891648,1.135064,4.0538,91.2,19.53,93.2676841141,134.55,75.561648,41.155064,86.0424426741,3.891648,1.135064,4.0538,71.67,40.02,82.0864745253,134.87,3.931648,1.695064,4.2814831496,3.891648,1.135064,4.0538,0.04,0.56,0.5614267539000001,134.79
2020-12-07 01:30:00,81.217328,80.486304,114.3429031424,4.067328,1.186304,4.2368,77.15,79.3,110.6373015759,135.09,100.327328,21.786304,102.6655530624,4.067328,1.186304,4.2368,96.26,20.6,98.4395631847,132.55,95.537328,20.646304,97.7427793253,4.067328,1.186304,4.2368,91.47,19.46,93.5171241003,134.8,75.787328,41.606304,86.4569466146,4.067328,1.186304,4.2368,71.72,40.42,82.3257845392,135.09,4.067328,1.786304,4.4423010974,4.067328,1.186304,4.2368,0.0,0.6000000000000001,0.6000000000000001,135.01
2020-12-07 02:00:00,80.147024,80.091632,113.3058470357,4.017024,1.171632,4.1844,76.13,78.92,109.654654712,134.57,98.547024,22.471632,101.0766549902,4.017024,1.171632,4.1844,94.53,21.3,96.900004644,132.02,93.827024,21.291632,96.2124941259,4.017024,1.171632,4.1844,89.81,20.12,92.0361369246,134.36,74.807024,41.021632,85.3162653407,4.017024,1.171632,4.1844,70.79,39.85,81.2357470576,134.57,4.017024,1.7316319999999998,4.3743606619,4.017024,1.171632,4.1844,0.0,0.56,0.56,134.49
2020-12-07 02:30:00,79.792768,80.071224,113.0410842922,3.912768,1.141224,4.0758,75.88,78.93,109.4884436824,134.81,97.722768,22.221224,100.2173746495,3.912768,1.141224,4.0758,93.81,21.08,96.1492719681,132.35,93.032768,21.051224,95.3847469653,3.912768,1.141224,4.0758,89.12,19.91,91.316934355,134.61,74.492768,41.681224,85.3609800696,3.912768,1.141224,4.0758,70.58,40.54,81.3942749829,134.81,3.912768,1.7412239999999999,4.2827111086,3.912768,1.141224,4.0758,0.0,0.6000000000000001,0.6000000000000001,134.71
2020-12-07 03:00:00,78.607248,80.665864,112.6325044248,3.997248,1.165864,4.1638,74.61,79.5,109.0270704917,135.29,96.477248,22.285864,99.0177717174,3.997248,1.165864,4.1638,92.48,21.12,94.8609761704,132.9,91.877248,21.125864,94.2747624224,3.997248,1.165864,4.1638,87.88,19.96,90.1182334492,135.06,73.427248,41.905864,84.5438477149,3.997248,1.165864,4.1638,69.43,40.74,80.5001397514,135.29,3.997248,1.725864,4.3539175601,3.997248,1.165864,4.1638,0.0,0.56,0.56,135.18
2020-12-07 03:30:00,77.614784,81.174312,112.3090540608,4.094784,1.194312,4.2654,73.52,79.98,108.6369679253,135.45,95.184784,22.674312,97.8481861344,4.094784,1.194312,4.2654,91.09,21.48,93.5883459625,133.1,90.644784,21.494312,93.1583722204,4.094784,1.194312,4.2654,86.55,20.3,88.898776707,135.23,72.524784,41.784312,83.7004959577,4.094784,1.194312,4.2654,68.43,40.59,79.5626357029,135.45,4.094784,1.7943120000000001,4.4706611994,4.094784,1.194312,4.2654,0.0,0.6000000000000001,0.6000000000000001,135.35
2020-12-07 04:00:00,76.672848,81.371664,111.803726783,3.9828479999999997,1.161664,4.1488,72.69,80.21,108.2473103592,135.6,94.112848,23.041664,96.8924477891,3.9828479999999997,1.161664,4.1488,90.13,21.88,92.7477832619,133.3,89.622848,21.851664,92.2483067769,3.9828479999999997,1.161664,4.1488,85.64,20.69,88.1038347633,135.4,71.652848,41.651664,82.8793806714,3.9828479999999997,1.161664,4.1488,67.67,40.49,78.8585379017,135.6,3.9828479999999997,1.7616640000000001,4.355058925,3.9828479999999997,1.161664,4.1488,0.0,0.6000000000000001,0.6000000000000001,135.5
2020-12-07 04:30:00,76.544,81.367,111.7120075238,4.104,1.197,4.275,72.44,80.17,108.0499074502,135.71,94.004,22.777,96.7240598042,4.104,1.197,4.275,89.9,21.58,92.4538068443,133.48,89.544,21.587,92.1093182311,4.104,1.197,4.275,85.44,20.39,87.8393175065,135.48,71.554,42.087,83.0137969557,4.104,1.197,4.275,67.45,40.89,78.8764514922,135.71,4.104,1.7570000000000001,4.4642877371,4.104,1.197,4.275,0.0,0.56,0.56,135.6
2020-12-07 05:00:00,77.005968,81.293824,111.9759122676,4.195968,1.223824,4.3708,72.81,80.07,108.2243087296,135.64,94.765968,22.733824,97.454684057,4.195968,1.223824,4.3708,90.57,21.51,93.0892313858,133.39,90.255968,21.563824,92.7962190238,4.195968,1.223824,4.3708,86.06,20.34,88.4309855198,135.42,71.975968,41.963824,83.3156797622,4.195968,1.223824,4.3708,67.78,40.74,79.0814516812,135.64,4.195968,1.8238240000000001,4.5752028851,4.195968,1.223824,4.3708,0.0,0.6000000000000001,0.6000000000000001,135.54
2020-12-07 05:30:00,79.734064,79.550352,112.6311656038,3.944064,1.150352,4.1084,75.79,78.4,109.0444134287,134.75,97.924064,21.560352,100.2694923127,3.944064,1.150352,4.1084,93.98,20.41,96.1707257953,132.24,93.204064,20.410352,95.4126826731,3.944064,1.150352,4.1084,89.26,19.26,91.3142661362,134.48,74.474064,41.790352,85.3980077576,3.944064,1.150352,4.1084,70.53,40.64,81.4008015931,134.75,3.944064,1.750352,4.3150171448,3.944064,1.150352,4.1084,0.0,0.6000000000000001,0.6000000000000001,134.65
2020-12-07 06:00:00,83.030576,77.465168,113.5558400267,3.960576,1.155168,4.1256,79.07,76.31,109.887583466,134.15,101.900576,19.695168,103.7864491717,3.960576,1.155168,4.1256,97.94,18.54,99.6793619562,131.44,96.980576,18.655168,98.7585308437,3.960576,1.155168,4.1256,93.02,17.5,94.6518378057,133.83,77.500576,42.755168,88.5118278596,3.960576,1.155168,4.1256,73.54,41.6,84.490778195,134.15,4.000576,1.7151679999999998,4.3527473623,3.960576,1.155168,4.1256,0.04,0.56,0.5614267539000001,134.05
2020-12-07 06:30:00,92.565408,78.480744,121.3572492149,3.945408,1.150744,4.1098,88.62,77.33,117.6156167352,133.3,115.505408,8.350744,115.8068832263,3.945408,1.150744,4.1098,111.56,7.2,111.7920998998,131.59,109.845408,7.360744,110.0917536009,3.945408,1.150744,4.1098,105.9,6.21,106.0819216455,133.93,86.225408,40.400744,95.2210118646,3.945408,1.150744,4.1098,82.28,39.25,91.1622778346,133.3,3.945408,1.710744,4.3003359543,3.945408,1.150744,4.1098,0.0,0.56,0.56,133.19
2020-12-07 07:00:00,103.24,43.68,112.100133809,3.84,1.12,4.0,99.4,42.56,108.1282275819,134.91,126.81,7.3,127.0199437096,3.84,1.12,4.0,122.97,6.18,123.1251936039,132.4,120.48,6.8,120.6717464861,3.84,1.12,4.0,116.64,5.68,116.7782171469,134.61,95.58,22.13,98.1084772076,3.84,1.12,4.0,91.74,21.01,94.1150769006,134.91,3.84,1.6800000000000002,4.1914198072,3.84,1.12,4.0,0.0,0.56,0.56,134.79
2020-12-07 07:30:00,115.086736,38.479048,121.3490582498,4.076736,1.189048,4.2466,111.01,37.29,117.1057820947,133.98,141.576736,4.889048,141.6611272254,4.076736,1.189048,4.2466,137.5,3.7,137.5497728097,131.34,134.556736,5.209048,134.6575262807,4.076736,1.189048,4.2466,130.48,4.02,130.5419120436,133.74,106.416736,24.809048,109.270355374,4.076736,1.189048,4.2466,102.34,23.62,105.0303765584,133.98,4.076736,1.749048,4.4360957294,4.076736,1.189048,4.2466,0.0,0.56,0.56,133.85
2020-12-07 08:00:00,120.933792,42.294856,128.1164973435,3.753792,1.094856,3.9102,117.18,41.2,124.2118850996,134.4,152.313792,15.314856,153.0817952851,3.753792,1.094856,3.9102,148.56,14.22,149.2390096456,133.39,144.583792,14.784856,145.3377613562,3.753792,1.094856,3.9102,140.83,13.69,141.4938337879,135.5,111.70379199999999,21.394856,113.7342385144,3.753792,1.094856,3.9102,107.95,20.3,109.8421253436,134.4,3.753792,1.654856,4.1023776959,3.753792,1.094856,3.9102,0.0,0.56,0.56,134.28
2020-12-07 08:30:00,126.999632,38.631976,132.7453807023,3.229632,0.9419759999999999,3.3642,123.77,37.69,129.38140902,134.02,158.059632,18.901976,159.185840968,3.229632,0.9419759999999999,3.3642,154.83,17.96,155.8681830907,132.83,150.009632,18.161976,151.1050861652,3.229632,0.9419759999999999,3.3642,146.78,17.22,147.7866597498,135.04,117.209632,24.221976,119.6862646878,3.229632,0.9419759999999999,3.3642,113.98,23.28,116.3331371536,134.02,3.229632,1.501976,3.5618049862,3.229632,0.9419759999999999,3.3642,0.0,0.56,0.56,133.89
2020-12-07 09:00:00,130.45984,36.57912,135.4909660191,3.69984,1.07912,3.854,126.76,35.5,131.6371816775,133.99,162.21984,21.61912,163.6540950884,3.69984,1.07912,3.854,158.52,20.54,159.8451813475,132.65,153.95984,20.73912,155.3503892213,3.69984,1.07912,3.854,150.26,19.66,151.5406981639,134.91,120.39984,26.35912,123.2514692781,3.69984,1.07912,3.854,116.7,25.28,119.4067351534,133.99,3.69984,1.6391200000000001,4.04666905,3.69984,1.07912,3.854,0.0,0.56,0.56,133.86
2020-12-07 09:30:00,107.919952,35.823736,113.7104045401,4.229952,1.233736,4.4062,103.69,34.59,109.3072925289,134.38,140.639952,24.563736,142.7689504929,4.229952,1.233736,4.4062,136.41,23.33,138.390668038,133.0,133.579952,23.513736,135.6336955074,4.229952,1.233736,4.4062,129.35,22.28,131.2547938172,135.24,99.839952,27.833736,103.6471556536,4.229952,1.233736,4.4062,95.61,26.6,99.2412822368,134.38,4.229952,1.833736,4.6103233769,4.229952,1.233736,4.4062,0.0,0.6000000000000001,0.6000000000000001,134.24
2020-12-07 10:00:00,81.279168,35.721424,88.7824491854,5.079168,1.481424,5.2908,76.2,34.24,83.5393176893,134.8,114.369168,26.351424,117.3656855126,5.079168,1.481424,5.2908,109.29,24.87,112.0839908283,133.52,108.659168,25.191424,111.5411253018,5.079168,1.481424,5.2908,103.58,23.71,106.259025499,135.64,75.669168,28.781424,80.9579727592,5.079168,1.481424,5.2908,70.59,27.3,75.6851246944,134.8,5.079168,2.041424,5.474062433,5.079168,1.481424,5.2908,0.0,0.56,0.56,134.67
2020-12-07 10:30:00,81.995168,36.214424,89.6364439333,5.295168,1.544424,5.5158000000000005,76.7,34.67,84.1718414911,134.3,115.385168,25.934424,118.2638209369,5.295168,1.544424,5.5158000000000005,110.09,24.39,112.7593907398,132.86,109.655168,24.804424,112.4255990381,5.295168,1.544424,5.5158000000000005,104.36,23.26,106.9207051978,135.03,76.335168,28.024424,81.3168261439,5.295168,1.544424,5.5158000000000005,71.04,26.48,75.8147215256,134.3,5.295168,2.104424,5.6980175956,5.295168,1.544424,5.5158000000000005,0.0,0.56,0.56,134.17
2020-12-07 11:00:00,82.318544,35.739992,89.7423518437,5.108544,1.489992,5.3214,77.21,34.25,84.4656533746,134.25,116.358544,26.529992,119.3446741054,5.108544,1.489992,5.3214,111.25,25.04,114.0331710512,132.77,110.538544,25.369992,113.4125487048,5.108544,1.489992,5.3214,105.43,23.88,108.1005980557,134.92,76.608544,28.329992,81.6789903251,5.108544,1.489992,5.3214,71.5,26.84,76.3716937091,134.25,5.108544,2.049992,5.5045153283,5.108544,1.489992,5.3214,0.0,0.56,0.56,134.12
2020-12-07 11:30:00,82.57632,33.97976,89.2943039303,5.17632,1.50976,5.392,77.4,32.47,83.9348610531,135.13,117.04632,28.95976,120.5757385414,5.17632,1.50976,5.392,111.87,27.45,115.1885384923,133.84,111.25632,27.63976,114.6382356494,5.17632,1.50976,5.392,106.08,26.13,109.2508274568,135.82,76.79632,30.69976,82.7051995318,5.17632,1.50976,5.392,71.62,29.19,77.3400316783,135.13,5.21632,2.06976,5.6119426939,5.17632,1.50976,5.392,0.04,0.56,0.5614267539000001,135.01
2020-12-07 12:00:00,80.271552,34.067536,87.201600155,5.991552,1.747536,6.2412,74.28,32.32,81.0067947767,135.05,114.351552,29.167536,118.0128069369,5.991552,1.747536,6.2412,108.36,27.42,111.7754266375,133.76,108.731552,27.847536,112.2409714035,5.991552,1.747536,6.2412,102.74,26.1,106.0033848516,135.76,74.751552,31.047536,80.9428441438,5.991552,1.747536,6.2412,68.76,29.3,74.7424083101,135.05,5.991552,2.307536,6.4205465313,5.991552,1.747536,6.2412,0.0,0.56,0.56,134.93
2020-12-07 12:30:00,101.674512,35.893816,107.8242663665,7.8645119999999995,2.293816,8.1922,93.81,33.6,99.6457530455,134.25,135.364512,27.013816,138.0336819906,7.8645119999999995,2.293816,8.1922,127.5,24.72,129.8742792088,132.75,128.714512,25.853816,131.2853586702,7.8645119999999995,2.293816,8.1922,120.85,23.56,123.1251237563,134.94,94.544512,29.733816,99.1098610797,7.8645119999999995,2.293816,8.1922,86.68,27.44,90.9196128456,134.25,7.8645119999999995,2.893816,8.3800190954,7.8645119999999995,2.293816,8.1922,0.0,0.6000000000000001,0.6000000000000001,134.16
2020-12-07 13:00:00,137.905552,31.374536,141.4294975655,8.655552,2.524536,9.0162,129.25,28.85,132.4306799801,132.12,170.505552,27.814536,172.7593461313,8.655552,2.524536,9.0162,161.85,25.29,163.8139389674,130.32,162.175552,26.634536,164.3481310342,8.655552,2.524536,9.0162,153.52,24.11,155.4016811363,132.95,127.525552,32.394536,131.575728672,8.655552,2.524536,9.0162,118.87,29.87,122.5654674042,132.12,8.655552,3.044536,9.1753899034,8.655552,2.524536,9.0162,0.0,0.52,0.52,132.07
2020-12-07 13:30:00,127.906144,33.121792,132.1250724815,7.206144,2.101792,7.5064,120.7,31.02,124.6223511253,132.99,157.546144,25.391792,159.5792298209,7.206144,2.101792,7.5064,150.34,23.29,152.1332958297,131.43,149.856144,24.311792,151.8154377025,7.206144,2.101792,7.5064,142.65,22.21,144.3686482585,133.95,118.226144,30.531792,122.1049198347,7.206144,2.101792,7.5064,111.02,28.43,114.6023791202,132.99,7.206144,2.661792,7.6820341056,7.206144,2.101792,7.5064,0.0,0.56,0.56,132.87
2020-12-07 14:00:00,122.66736,32.34548,126.8602037118,5.60736,1.63548,5.841,117.06,30.71,121.0212696182,133.33,152.29736,25.75548,154.4598025798,5.60736,1.63548,5.841,146.69,24.12,148.6597810438,131.93,144.75736,24.62548,146.8370101146,5.60736,1.63548,5.841,139.15,22.99,141.0363875034,134.31,113.32736,30.75548,117.4265305397,5.60736,1.63548,5.841,107.72,29.12,111.5866156849,133.33,5.60736,2.19548,6.0218451159,5.60736,1.63548,5.841,0.0,0.56,0.56,133.24
2020-12-07 14:30:00,116.254816,34.138488,121.1636026458,4.314816,1.258488,4.4946,111.94,32.88,116.6690104526,133.67,148.954816,25.088488,151.0528696838,4.314816,1.258488,4.4946,144.64,23.83,146.5898990381,132.06,141.504816,23.988488,143.5237280303,4.314816,1.258488,4.4946,137.19,22.73,139.0602351501,134.43,107.424816,28.688488,111.1895698182,4.314816,1.258488,4.4946,103.11,27.43,106.696190185,133.67,4.314816,1.8184879999999999,4.6823643301,4.314816,1.258488,4.4946,0.0,0.56,0.56,133.58
2020-12-07 15:00:00,113.944064,34.410352,119.0265602527,3.944064,1.150352,4.1084,110.0,33.26,114.9183518852,133.7,147.254064,25.060352,149.371284412,3.944064,1.150352,4.1084,143.31,23.91,145.2908951036,132.06,139.874064,23.960352,141.9114239511,3.944064,1.150352,4.1084,135.93,22.81,137.8305517656,134.39,105.284064,28.370352,109.0394928682,3.944064,1.150352,4.1084,101.34,27.22,104.9319970266,133.7,3.984064,1.7103519999999999,4.3356741021000005,3.944064,1.150352,4.1084,0.04,0.56,0.5614267539000001,133.58
2020-12-07 15:30:00,113.137248,35.330864,118.5255535148,4.117248,1.200864,4.2888,109.02,34.13,114.2375476803,133.81,146.777248,24.460864,148.8015268674,4.117248,1.200864,4.2888,142.66,23.26,144.543776068,132.18,139.417248,23.380864,141.3641886804,4.117248,1.200864,4.2888,135.3,22.18,137.1059531895,134.49,104.567248,27.610864,108.1511403783,4.117248,1.200864,4.2888,100.45,26.41,103.863807941,133.81,4.117248,1.760864,4.4779876195,4.117248,1.200864,4.2888,0.0,0.56,0.56,133.72
2020-12-07 16:00:00,110.608192,36.024056,116.3267155395,3.648192,1.064056,3.8002000000000002,106.96,34.96,112.5284106348,133.97,145.228192,24.034056,147.2034768591,3.648192,1.064056,3.8002000000000002,141.58,22.97,143.4312284686,132.33,137.938192,22.974056,139.8383068452,3.648192,1.064056,3.8002000000000002,134.29,21.91,136.0656172587,134.6,102.208192,26.824056,105.6695059712,3.648192,1.064056,3.8002000000000002,98.56,25.76,101.870757335,133.97,3.648192,1.664056,4.0097864332,3.648192,1.064056,3.8002000000000002,0.0,0.6000000000000001,0.6000000000000001,133.89
2020-12-07 16:30:00,108.026,33.128,112.991508796,3.216,0.9380000000000001,3.35,104.81,32.19,109.6418359934,135.07,143.876,28.798000000000002,146.7297794587,3.216,0.9380000000000001,3.35,140.66,27.86,143.3925214228,133.55,136.656,27.538,139.4030264377,3.216,0.9380000000000001,3.35,133.44,26.6,136.0654019213,135.57,99.796,30.318,104.2996775642,3.216,0.9380000000000001,3.35,96.58,29.38,100.949892521,135.07,3.216,1.498,3.5477683126,3.216,0.9380000000000001,3.35,0.0,0.56,0.56,134.97
2020-12-07 17:00:00,99.235008,33.173544,104.6330293659,3.475008,1.013544,3.6198,95.76,32.16,101.0160541696,134.92,136.155008,29.233544,139.2579846841,3.475008,1.013544,3.6198,132.68,28.22,135.6478927223,133.3,129.305008,27.953544,132.2920470627,3.475008,1.013544,3.6198,125.83,26.94,128.6815934779,135.37,91.855008,30.203544,96.693311893,3.475008,1.013544,3.6198,88.38,29.19,93.0756708276,134.92,3.475008,1.573544,3.8146718496,3.475008,1.013544,3.6198,0.0,0.56,0.56,134.83
2020-12-07 17:30:00,92.776256,33.306408,98.5735790729,3.4162559999999997,0.996408,3.5586,89.36,32.31,95.0218169685,135.13,130.316256,29.556408,133.6259998343,3.4162559999999997,0.996408,3.5586,126.9,28.56,130.0741465473,133.55,123.776256,28.246408,126.958344012,3.4162559999999997,0.996408,3.5586,120.36,27.25,123.4062077045,135.57,85.926256,30.256408,91.0975943439,3.4162559999999997,0.996408,3.5586,82.51,29.26,87.5445469461,135.13,3.4562559999999998,1.556408,3.7905291715000002,3.4162559999999997,0.996408,3.5586,0.04,0.56,0.5614267539000001,135.04
2020-12-07 18:00:00,76.874288,37.874584,85.6979595363,3.684288,1.074584,3.8378,73.19,36.8,81.9207916222,135.68,114.384288,25.684584,117.2325176584,3.684288,1.074584,3.8378,110.7,24.61,113.4025665494,134.31,108.694288,24.554584,111.4332797652,3.684288,1.074584,3.8378,105.01,23.48,107.6030227271,136.24,71.424288,26.744584,76.2673041981,3.684288,1.074584,3.8378,67.74,25.67,72.4407102395,135.68,3.684288,1.6745839999999999,4.0470000791,3.684288,1.074584,3.8378,0.0,0.6000000000000001,0.6000000000000001,135.61
2020-12-07 18:30:00,61.746464,37.988552,72.4965923307,3.766464,1.098552,3.9234,57.98,36.89,68.7208301754,135.29,98.276464,25.298552,101.4804420055,3.766464,1.098552,3.9234,94.51,24.2,97.5591107996,133.94,93.406464,24.188552,96.4875824386,3.766464,1.098552,3.9234,89.64,23.09,92.5660720783,135.9,57.626464,26.508552,63.4311649135,3.766464,1.098552,3.9234,53.86,25.41,59.5530662519,135.29,3.766464,1.6585519999999998,4.1154642265,3.766464,1.098552,3.9234,0.0,0.56,0.56,135.2
2020-12-07 19:00:00,45.362672,34.383696,56.9210906572,4.092672,1.193696,4.2632,41.27,33.19,52.9602586852,135.76,81.392672,29.243696,86.4867666816,4.092672,1.193696,4.2632,77.3,28.05,82.2319433067,134.65,77.432672,27.923696,82.313738169,4.092672,1.193696,4.2632,73.34,26.73,78.0592627431,136.49,42.702672,30.513696,52.4843199396,4.092672,1.193696,4.2632,38.61,29.32,48.4808673602,135.76,4.092672,1.753696,4.4525738354,4.092672,1.193696,4.2632,0.0,0.56,0.56,135.68
2020-12-07 19:30:00,40.761136,26.488248,48.6117011646,4.211136,1.228248,4.3866,36.55,25.26,44.4293832953,135.76,71.411136,23.588248,75.2060887729,4.211136,1.228248,4.3866,67.2,22.36,70.8223806434,133.98,68.001136,22.548248,71.6420127101,4.211136,1.228248,4.3866,63.79,21.32,67.2585050384,135.96,38.511136,37.768248,53.940227595,4.211136,1.228248,4.3866,34.3,36.54,50.1164803233,135.76,4.211136,1.8282479999999999,4.5908776024,4.211136,1.228248,4.3866,0.0,0.6000000000000001,0.6000000000000001,135.68
2020-12-07 20:00:00,56.051072,29.104896,63.1570870411,3.411072,0.994896,3.5532,52.64,28.11,59.6753022615,135.01,81.881072,10.054896,82.4961264875,3.411072,0.994896,3.5532,78.47,9.06,78.9912938241,132.16,77.851072,9.644896,78.4462454831,3.411072,0.994896,3.5532,74.44,8.65,74.9408840354,134.46,52.431072,34.244896,62.6237192533,3.411072,0.994896,3.5532,49.02,33.25,59.232785685,135.01,3.411072,1.5548959999999998,3.7487482924,3.411072,0.994896,3.5532,0.0,0.56,0.56,134.92
2020-12-07 20:30:00,99.652304,36.580672,106.154261603,3.122304,0.9106719999999999,3.2524,96.53,35.67,102.9096195698,135.44,125.642304,3.100672,125.680558247,3.122304,0.9106719999999999,3.2524,122.52,2.19,122.5395711597,132.58,119.372304,2.990672,119.4097612479,3.122304,0.9106719999999999,3.2524,116.25,2.08,116.268606683,134.83,92.222304,27.470672,96.2267695353,3.122304,0.9106719999999999,3.2524,89.1,26.56,92.9744244403,135.44,3.122304,1.510672,3.4685605314,3.122304,0.9106719999999999,3.2524,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-12-07 21:00:00,126.186336,36.286848,131.3001398738,3.486336,1.016848,3.6316,122.7,35.27,127.668566609,134.72,153.116336,2.236848,153.132673976,3.486336,1.016848,3.6316,149.63,1.22,149.6349735189,131.43,145.486336,2.296848,145.5044654759,3.486336,1.016848,3.6316,142.0,1.28,142.0057688969,133.92,116.436336,27.136848,119.556801816,3.486336,1.016848,3.6316,112.95,26.12,115.930828083,134.72,3.486336,1.576848,3.8263544425,3.486336,1.016848,3.6316,0.0,0.56,0.56,134.63
2020-12-07 21:30:00,125.679552,34.856536,130.4236477516,3.279552,0.9565359999999999,3.4162,122.4,33.9,127.0077556687,133.51,147.809552,1.616536,147.8183914507,3.279552,0.9565359999999999,3.4162,144.53,0.66,144.5315069457,130.39,140.429552,1.5265360000000001,140.437848841,3.279552,0.9565359999999999,3.4162,137.15,0.5700000000000001,137.1511844644,133.08,115.959552,27.276536,119.1244186395,3.279552,0.9565359999999999,3.4162,112.68,26.32,115.7131142092,133.51,3.279552,1.5165359999999999,3.6132177846999998,3.279552,0.9565359999999999,3.4162,0.0,0.56,0.56,133.42
2020-12-07 22:00:00,116.193344,38.721392,122.475464434,3.433344,1.001392,3.5764,112.76,37.72,118.9017073048,134.22,138.423344,4.921392,138.5108019736,3.433344,1.001392,3.5764,134.99,3.92,135.0469048146,131.32,131.553344,4.601392,131.6337917327,3.433344,1.001392,3.5764,128.12,3.6,128.1705676043,133.87,107.273344,24.441392,110.0225066786,3.433344,1.001392,3.5764,103.84,23.44,106.452708749,134.22,3.433344,1.5613920000000001,3.771709957,3.433344,1.001392,3.5764,0.0,0.56,0.56,134.14
2020-12-07 22:30:00,103.292208,44.988144,112.6641617112,3.182208,0.928144,3.3148,100.11,44.06,109.3768517558,134.45,125.922208,9.708144,126.29588484,3.182208,0.928144,3.3148,122.74,8.78,123.0536305844,131.52,119.692208,9.158144,120.0420603682,3.182208,0.928144,3.3148,116.51,8.23,116.8003124996,134.02,95.502208,18.848144,97.3443591849,3.182208,0.928144,3.3148,92.32,17.92,94.0431220239,134.45,3.182208,1.488144,3.5129788385,3.182208,0.928144,3.3148,0.0,0.56,0.56,134.37
2020-12-07 23:00:00,95.701648,49.020064,107.5256811393,3.291648,0.9600639999999999,3.4288,92.41,48.06,104.1603172998,136.47,117.411648,12.610064,118.0868697195,3.291648,0.9600639999999999,3.4288,114.12,11.65,114.7131069233,134.18,111.601648,11.910064,112.2353663548,3.291648,0.9600639999999999,3.4288,108.31,10.95,108.862108192,136.22,88.751648,18.030064,90.564552837,3.291648,0.9600639999999999,3.4288,85.46,17.07,87.1481296414,136.47,3.331648,1.520064,3.6620312615,3.291648,0.9600639999999999,3.4288,0.04,0.56,0.5614267539000001,136.39
2020-12-07 23:30:00,86.303152,62.291336,106.4351661144,3.4331519999999998,1.001336,3.5762,82.87,61.29,103.0723095695,135.64,109.523152,12.361336,110.2185259007,3.4331519999999998,1.001336,3.5762,106.09,11.36,106.6964746372,133.85,104.183152,11.671336,104.8348665506,3.4331519999999998,1.001336,3.5762,100.75,10.67,101.3134314886,135.92,82.493152,22.511336,85.5095338275,3.4331519999999998,1.001336,3.5762,79.06,21.51,81.9338983572,135.64,3.4331519999999998,1.5613359999999998,3.7715119992,3.4331519999999998,1.001336,3.5762,0.0,0.56,0.56,135.55
2020-12-08 00:00:00,83.678368,63.002024,104.7440895671,3.058368,0.8920239999999999,3.1858,80.62,62.11,101.7705089896,135.64,106.228368,13.222024,107.0480643758,3.058368,0.8920239999999999,3.1858,103.17,12.33,103.904176047,133.9,101.048368,12.482024,101.8163719576,3.058368,0.8920239999999999,3.1858,97.99,11.59,98.6730368439,135.92,79.968368,21.632024,82.8425273813,3.058368,0.8920239999999999,3.1858,76.91,20.74,79.6573643802,135.64,3.058368,1.452024,3.3855558657,3.058368,0.8920239999999999,3.1858,0.0,0.56,0.56,135.55
2020-12-08 00:30:00,83.269328,63.337304,104.6202421311,3.179328,0.9273039999999999,3.3118,80.09,62.41,101.5352953411,136.16,105.569328,13.377304,106.4135107807,3.179328,0.9273039999999999,3.3118,102.39,12.45,103.1441447684,134.61,100.439328,12.627304,101.2299729102,3.179328,0.9273039999999999,3.3118,97.26,11.7,97.9612045659,136.49,79.589328,22.027304,82.5812524306,3.179328,0.9273039999999999,3.3118,76.41,21.1,79.2697804967,136.16,3.179328,1.527304,3.527149563,3.179328,0.9273039999999999,3.3118,0.0,0.6000000000000001,0.6000000000000001,136.08
2020-12-08 01:00:00,86.499584,62.125712,106.4978033749,3.139584,0.915712,3.2704,83.36,61.21,103.4193100925,135.9,109.329584,12.125712,109.9999583142,3.139584,0.915712,3.2704,106.19,11.21,106.7800552538,134.26,103.989584,11.445712,104.6175793243,3.139584,0.915712,3.2704,100.85,10.53,101.3982416021,136.2,82.629584,22.885712,85.740328701,3.139584,0.915712,3.2704,79.49,21.97,82.4702431184,135.9,3.139584,1.475712,3.4691084734,3.139584,0.915712,3.2704,0.0,0.56,0.56,135.81
2020-12-08 01:30:00,88.19056,60.05808,106.698396644,3.01056,0.8780800000000001,3.136,85.18,59.18,103.7203200921,136.73,110.38056,13.79808,111.2396288991,3.01056,0.8780800000000001,3.136,107.37,12.92,108.1445481751,134.79,105.02056,13.01808,105.8243281557,3.01056,0.8780800000000001,3.136,102.01,12.14,102.7298384112,136.68,84.24056,25.63808,88.0555682237,3.01056,0.8780800000000001,3.136,81.23,24.76,84.9197886243,136.73,3.01056,1.47808,3.3538324347,3.01056,0.8780800000000001,3.136,0.0,0.6000000000000001,0.6000000000000001,136.65
2020-12-08 02:00:00,88.198704,52.775872,102.7828003736,2.968704,0.865872,3.0924,85.23,51.91,99.7937923921,136.41,106.968704,21.765872,109.1606926479,2.968704,0.865872,3.0924,104.0,20.9,106.079262818,132.65,101.798704,20.615872,103.865250755,2.968704,0.865872,3.0924,98.83,19.75,100.7840830687,134.91,84.278704,32.165872,90.2083325943,2.968704,0.865872,3.0924,81.31,31.3,87.1263800465,136.41,2.968704,1.425872,3.2933743182,2.968704,0.865872,3.0924,0.0,0.56,0.56,136.32
