Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-08 02:30:00,87.623392,52.797656,102.3007883874,2.803392,0.8176559999999999,2.9202,84.82,51.98,99.4804141527,136.44,105.903392,21.967656,108.1577844967,2.803392,0.8176559999999999,2.9202,103.1,21.15,105.2470070833,132.73,100.773392,20.797656,102.8971283869,2.803392,0.8176559999999999,2.9202,97.97,19.98,99.986605603,134.99,83.723392,32.067656,89.6545644645,2.803392,0.8176559999999999,2.9202,80.92,31.25,86.7445035723,136.44,2.803392,1.417656,3.1414575024999998,2.803392,0.8176559999999999,2.9202,0.0,0.6000000000000001,0.6000000000000001,136.35
2020-12-08 03:00:00,86.166176,53.340968,101.3403609311,3.226176,0.9409679999999999,3.3606,82.94,52.4,98.1060833996,136.56,104.306176,22.480968,106.7013227376,3.226176,0.9409679999999999,3.3606,101.08,21.54,103.3495911942,132.91,99.266176,21.300968,101.5258830811,3.226176,0.9409679999999999,3.3606,96.04,20.36,98.174391773,135.1,82.386176,32.030968,88.3938058176,3.226176,0.9409679999999999,3.3606,79.16,31.09,85.0464208536,136.56,3.226176,1.5009679999999999,3.5582462703,3.226176,0.9409679999999999,3.3606,0.0,0.56,0.56,136.46
2020-12-08 03:30:00,84.791504,54.156272,100.6106403295,3.381504,0.9862719999999999,3.5224,81.41,53.17,97.2349577055,136.63,102.771504,23.246272,105.3677901273,3.381504,0.9862719999999999,3.5224,99.39,22.26,101.8522444524,133.01,97.811504,22.026272,100.260894535,3.381504,0.9862719999999999,3.5224,94.43,21.04,96.7455761262,135.19,81.111504,31.386272,86.9722608146,3.381504,0.9862719999999999,3.5224,77.73,30.4,83.4632428078,136.63,3.381504,1.5862720000000001,3.7350807434,3.381504,0.9862719999999999,3.5224,0.0,0.6000000000000001,0.6000000000000001,136.54
2020-12-08 04:00:00,85.2056,52.8458,100.2630183517,3.1056,0.9058,3.235,82.1,51.94,97.150262995,136.31,102.8456,22.3158,105.23883489,3.1056,0.9058,3.235,99.74,21.41,102.0120370349,132.65,97.8756,21.1358,100.1316888752,3.1056,0.9058,3.235,94.77,20.23,96.9051381507,134.9,81.4956,32.0758,87.5807613863,3.1056,0.9058,3.235,78.39,31.17,84.3597119483,136.31,3.1056,1.5058,3.4514033378,3.1056,0.9058,3.235,0.0,0.6000000000000001,0.6000000000000001,136.22
2020-12-08 04:30:00,84.715072,53.621896,100.2594192812,2.955072,0.861896,3.0782,81.76,52.76,97.3052680999,136.51,102.045072,22.961896,104.596584014,2.955072,0.861896,3.0782,99.09,22.1,101.5245689476,132.89,97.115072,21.751896,99.5212650098,2.955072,0.861896,3.0782,94.16,20.89,96.4494567118,135.07,81.035072,31.551896,86.96093971,2.955072,0.861896,3.0782,78.08,30.69,83.8949491924,136.51,2.995072,1.421896,3.3154554016,2.955072,0.861896,3.0782,0.04,0.56,0.5614267539000001,136.41
2020-12-08 05:00:00,85.353984,53.044912,100.4941056668,3.033984,0.8849119999999999,3.1604,82.32,52.16,97.4538249634,136.51,102.893984,22.464911999999998,105.3178247713,3.033984,0.8849119999999999,3.1604,99.86,21.58,102.165140826,132.89,97.903984,21.274912,100.1888814374,3.033984,0.8849119999999999,3.1604,94.87,20.39,97.0364313029,135.1,81.633984,31.974912,87.6727000903,3.033984,0.8849119999999999,3.1604,78.6,31.09,84.5254287182,136.51,3.073984,1.484912,3.4138455267,3.033984,0.8849119999999999,3.1604,0.04,0.6000000000000001,0.6013318551,136.41
2020-12-08 05:30:00,86.794912,51.571016,100.9600239717,3.054912,0.8910159999999999,3.1822,83.74,50.68,97.8818164932,135.06,104.644912,21.441016,106.818887724,3.054912,0.8910159999999999,3.1822,101.59,20.55,103.6476270833,131.11,99.584912,20.311016,101.6350927042,3.054912,0.8910159999999999,3.1822,96.53,19.42,98.4640914242,133.61,82.984912,31.791016,88.8659907837,3.054912,0.8910159999999999,3.1822,79.93,30.9,85.694894247,135.06,3.054912,1.451016,3.3820015908,3.054912,0.8910159999999999,3.1822,0.0,0.56,0.56,134.95
2020-12-08 06:00:00,91.55832,29.85576,96.3031275006,2.9683200000000003,0.8657600000000001,3.092,88.59,28.99,93.2127040698,136.64,107.89832,24.63576,110.6750564924,2.9683200000000003,0.8657600000000001,3.092,104.93,23.77,107.5886508885,131.87,102.64832,23.32576,105.2652301494,2.9683200000000003,0.8657600000000001,3.092,99.68,22.46,102.1790291596,134.26,86.12832,21.38576,88.7436658968,2.9683200000000003,0.8657600000000001,3.092,83.16,20.52,85.6542818544,136.64,2.9683200000000003,1.46576,3.3104948271,2.9683200000000003,0.8657600000000001,3.092,0.0,0.6000000000000001,0.6000000000000001,136.55
2020-12-08 06:30:00,102.722496,20.825728,104.8123186043,2.762496,0.805728,2.8776,99.96,20.02,101.9450930648,135.51,120.512496,18.645728,121.9464016066,2.762496,0.805728,2.8776,117.75,17.84,119.0937785949,130.19,114.632496,17.125728,115.9047009345,2.762496,0.805728,2.8776,111.87,16.32,113.0541432235,132.82,96.342496,23.865728,99.254468456,2.762496,0.805728,2.8776,93.58,23.06,96.3793546357,135.51,2.762496,1.365728,3.081654932,2.762496,0.805728,2.8776,0.0,0.56,0.56,135.4
2020-12-08 07:00:00,108.770192,27.985056,112.312590688,3.240192,0.945056,3.3752,105.53,27.04,108.9391688053,135.33,132.430192,6.345056,132.5821084792,3.240192,0.945056,3.3752,129.19,5.4,129.3028077808,131.93,125.830192,5.865056,125.9668055507,3.240192,0.945056,3.3752,122.59,4.92,122.6886893727,134.27,102.010192,17.325056,103.470946827,3.240192,0.945056,3.3752,98.77,16.38,100.1190156763,135.33,3.240192,1.505056,3.5726793531,3.240192,0.945056,3.3752,0.0,0.56,0.56,135.22
2020-12-08 07:30:00,119.760768,25.915224,122.5326094838,3.960768,1.155224,4.1258,115.8,24.76,118.4174716839,135.37,146.900768,6.185224,147.0309240769,3.960768,1.155224,4.1258,142.94,5.03,143.0284744378,132.54,139.660768,6.945224,139.8333517254,3.960768,1.155224,4.1258,135.7,5.79,135.8234666764,134.72,112.340768,19.685224,114.0524274128,3.960768,1.155224,4.1258,108.38,18.53,109.9526502636,135.37,3.960768,1.715224,4.3162108985,3.960768,1.155224,4.1258,0.0,0.56,0.56,135.25
2020-12-08 08:00:00,126.828352,18.984936,128.2414077666,3.7883519999999997,1.104936,3.9462,123.04,17.88,124.3323610328,135.25,154.358352,6.944936,154.5145073066,3.7883519999999997,1.104936,3.9462,150.57,5.84,150.6832124027,131.36,146.628352,6.834936,146.7875674584,3.7883519999999997,1.104936,3.9462,142.84,5.73,142.9548827428,133.71,118.908352,25.924936,121.7016782216,3.7883519999999997,1.104936,3.9462,115.12,24.82,117.765218974,135.25,3.7883519999999997,1.664936,4.1380699317,3.7883519999999997,1.104936,3.9462,0.0,0.56,0.56,135.12
2020-12-08 08:30:00,134.9396,14.0928,135.6735149541,3.6096,1.0528,3.76,131.33,13.04,131.9757951293,136.08,160.8396,10.4328,161.1776046602,3.6096,1.0528,3.76,157.23,9.38,157.5095466948,132.52,152.7896,10.1328,153.1252281762,3.6096,1.0528,3.76,149.18,9.08,149.4560764907,134.7,126.4096,30.7828,130.1036807627,3.6096,1.0528,3.76,122.8,29.73,126.3475876303,136.08,3.6096,1.6528,3.9700075567,3.6096,1.0528,3.76,0.0,0.6000000000000001,0.6000000000000001,135.96
2020-12-08 09:00:00,140.083504,12.287272,140.6213538056,3.933504,1.147272,4.0974,136.15,11.14,136.6049856338,135.83,164.703504,11.947272,165.1362514354,3.933504,1.147272,4.0974,160.77,10.8,161.1323459148,132.25,156.463504,11.607272,156.8934569931,3.933504,1.147272,4.0974,152.53,10.46,152.8882353224,134.5,131.213504,32.427272,135.1610580061,3.933504,1.147272,4.0974,127.28,31.28,131.0672987438,135.83,3.933504,1.7072720000000001,4.288033512,3.933504,1.147272,4.0974,0.0,0.56,0.56,135.72
2020-12-08 09:30:00,142.47464,11.41552,142.9312322063,4.7846400000000004,1.39552,4.984,137.69,10.02,138.0541071464,135.83,166.73464,13.40552,167.2726760185,4.7846400000000004,1.39552,4.984,161.95,12.01,162.3947123523,132.18,158.43464,12.98552,158.9659047771,4.7846400000000004,1.39552,4.984,153.65,11.59,154.086503627,134.43,133.47464,33.76552,137.6793007827,4.7846400000000004,1.39552,4.984,128.69,32.37,132.6986548538,135.83,4.7846400000000004,1.99552,5.1840987645,4.7846400000000004,1.39552,4.984,0.0,0.6000000000000001,0.6000000000000001,135.69
2020-12-08 10:00:00,136.745568,13.366624,137.3972962063,5.645568,1.646624,5.8808,131.1,11.72,131.6228262878,136.15,165.075568,13.686624,165.6419838901,5.645568,1.646624,5.8808,159.43,12.04,159.8839782467,132.18,156.935568,13.266624,157.4953199808,5.645568,1.646624,5.8808,151.29,11.62,151.735587454,134.53,128.195568,32.626624,132.282274884,5.645568,1.646624,5.8808,122.55,30.98,126.4051537715,136.15,5.685568,2.246624,6.1133462915,5.645568,1.646624,5.8808,0.04,0.6000000000000001,0.6013318551,136.02
2020-12-08 10:30:00,139.571936,11.927648,140.0806699927,6.231936,1.817648,6.4916,133.34,10.11,133.722726939,136.18,166.971936,14.367647999999999,167.5889516664,6.231936,1.817648,6.4916,160.74,12.55,161.2291850131,132.28,158.761936,13.927648,159.3716778517,6.231936,1.817648,6.4916,152.53,12.11,153.0099767989,134.69,130.861936,34.277648,135.2767660985,6.231936,1.817648,6.4916,124.63,32.46,128.7877653351,136.18,6.231936,2.3776479999999998,6.6701001732,6.231936,1.817648,6.4916,0.0,0.56,0.56,136.05
2020-12-08 11:00:00,142.560624,11.461432,143.0206136847,6.930624,2.021432,7.2194,135.63,9.44,135.9581203901,136.01,168.120624,14.831432,168.773563064,6.930624,2.021432,7.2194,161.19,12.81,161.6982133482,132.19,159.890624,14.381432,160.5360932298,6.930624,2.021432,7.2194,152.96,12.36,153.4585650917,134.62,133.670624,35.011432,138.1797238789,6.930624,2.021432,7.2194,126.74,32.99,130.9632303358,136.01,6.930624,2.621432,7.4098215066,6.930624,2.021432,7.2194,0.0,0.6000000000000001,0.6000000000000001,135.91
2020-12-08 11:30:00,138.091008,12.756544,138.6789670616,7.291008,2.126544,7.5948,130.8,10.63,131.231234468,136.32,166.371008,15.356544,167.0782324139,7.291008,2.126544,7.5948,159.08,13.23,159.6291931321,132.36,158.251008,14.886544,158.9496483962,7.291008,2.126544,7.5948,150.96,12.76,151.498314182,134.76,129.551008,34.256544,134.0036360725,7.291008,2.126544,7.5948,122.26,32.13,126.4114096907,136.32,7.291008,2.726544,7.7841402762000005,7.291008,2.126544,7.5948,0.0,0.6000000000000001,0.6000000000000001,136.23
2020-12-08 12:00:00,132.321632,15.072976,133.1773588139,8.581631999999999,2.502976,8.9392,123.74,12.57,124.3768165696,136.69,161.921632,14.672976,162.585088905,8.581631999999999,2.502976,8.9392,153.34,12.17,153.8221846809,132.69,154.101632,14.242976,154.7584419358,8.581631999999999,2.502976,8.9392,145.52,11.74,145.9928011924,135.04,124.291632,33.142976,128.6346245898,8.581631999999999,2.502976,8.9392,115.71,30.64,119.6980104262,136.69,8.581631999999999,3.102976,9.1253968593,8.581631999999999,2.502976,8.9392,0.0,0.6000000000000001,0.6000000000000001,136.58
2020-12-08 12:30:00,133.46344,14.86892,134.2891454981,10.933440000000001,3.18892,11.389,122.53,11.68,123.0854309007,136.84,161.93344,14.46892,162.5785614286,10.933440000000001,3.18892,11.389,151.0,11.28,151.4207330586,132.93,154.23344,14.08892,154.8756006639,10.933440000000001,3.18892,11.389,143.3,10.9,143.7139520019,135.51,125.50344,34.70892,130.2145252243,10.933440000000001,3.18892,11.389,114.57,31.52,118.8267448851,136.84,10.933440000000001,3.74892,11.558309193,10.933440000000001,3.18892,11.389,0.0,0.56,0.56,136.76
2020-12-08 13:00:00,132.39464,14.94052,133.2349797861,11.38464,3.32052,11.859,121.01,11.62,121.5666257655,136.88,160.85464,13.85052,161.4498439572,11.38464,3.32052,11.859,149.47,10.53,149.8404544841,133.07,153.23464,13.49052,153.827335106,11.38464,3.32052,11.859,141.85,10.17,142.2141040825,135.62,124.52464,34.89052,129.3202781972,11.38464,3.32052,11.859,113.14,31.57,117.4620130085,136.88,11.38464,3.9205200000000002,12.0407850658,11.38464,3.32052,11.859,0.0,0.6000000000000001,0.6000000000000001,136.8
2020-12-08 13:30:00,128.247152,16.423336,129.2944622228,10.057152,2.9333359999999997,10.4762,118.19,13.49,118.9573713563,137.16,159.527152,13.143336,160.0676716468,10.057152,2.9333359999999997,10.4762,149.47,10.21,149.8183066251,133.26,151.927152,12.813336,152.4665245038,10.057152,2.9333359999999997,10.4762,141.87,9.88,142.2136115145,135.71,120.617152,33.003336,125.050859828,10.057152,2.9333359999999997,10.4762,110.56,30.07,114.5762562663,137.16,10.057152,3.533336,10.6597734329,10.057152,2.9333359999999997,10.4762,0.0,0.6000000000000001,0.6000000000000001,137.08
2020-12-08 14:00:00,133.451952,13.619736,134.1451478859,7.541952,2.199736,7.8562,125.91,11.42,126.4268345724,137.06,160.961952,12.679736,161.4606010663,7.541952,2.199736,7.8562,153.42,10.48,153.7775237153,133.44,153.111952,12.329736,153.6075917235,7.541952,2.199736,7.8562,145.57,10.13,145.9220401447,135.87,125.281952,34.089736,129.8371194901,7.541952,2.199736,7.8562,117.74,31.89,121.9822925674,137.06,7.541952,2.7997360000000002,8.0448468997,7.541952,2.199736,7.8562,0.0,0.6000000000000001,0.6000000000000001,136.99
2020-12-08 14:30:00,137.705824,12.370032,138.2603039748,5.485824,1.6000320000000001,5.7144,132.22,10.77,132.6579108082,137.18,162.695824,12.190032,163.1518557271,5.485824,1.6000320000000001,5.7144,157.21,10.59,157.5662787528,133.66,154.655824,11.850032,155.1091459441,5.485824,1.6000320000000001,5.7144,149.17,10.25,149.5217422317,136.09,129.055824,34.090032,133.4823433645,5.485824,1.6000320000000001,5.7144,123.57,32.49,127.7698908194,137.18,5.485824,2.200032,5.9105334582,5.485824,1.6000320000000001,5.7144,0.0,0.6000000000000001,0.6000000000000001,137.13
2020-12-08 15:00:00,138.681072,11.694896,139.173310385,4.371072,1.274896,4.5532,134.31,10.42,134.71359434,137.02,164.091072,12.734895999999999,164.5844995321,4.371072,1.274896,4.5532,159.72,11.46,160.1306029465,133.41,155.931072,12.354896,156.419764321,4.371072,1.274896,4.5532,151.56,11.08,151.9644695315,135.83,129.881072,34.004896,134.2588016327,4.371072,1.274896,4.5532,125.51,32.73,129.7074130495,137.02,4.371072,1.8748960000000001,4.7562070434,4.371072,1.274896,4.5532,0.0,0.6000000000000001,0.6000000000000001,136.97
2020-12-08 15:30:00,134.223008,14.147544,134.9665472545,4.003008,1.167544,4.1698,130.22,12.98,130.8653078551,136.98,163.553008,12.117544,164.0012844414,4.003008,1.167544,4.1698,159.55,10.95,159.92531069220001,133.06,155.393008,11.757544,155.8371803396,4.003008,1.167544,4.1698,151.39,10.59,151.7599426726,135.49,125.753008,31.487544,129.6351975669,4.003008,1.167544,4.1698,121.75,30.32,125.4685813262,136.98,4.003008,1.727544,4.3598717091,4.003008,1.167544,4.1698,0.0,0.56,0.56,136.93
2020-12-08 16:00:00,138.5116,13.0088,139.1211422179,4.5216,1.3188,4.71,133.99,11.69,134.4989821523,135.8,168.7516,14.3588,169.3613817846,4.5216,1.3188,4.71,164.23,13.04,164.7468800919,131.4,160.3616,13.8988,160.9627888551,4.5216,1.3188,4.71,155.84,12.58,156.3469283357,134.09,129.7416,32.1088,133.6557436401,4.5216,1.3188,4.71,125.22,30.79,128.9498836758,135.8,4.5616,1.9188,4.9487360002,4.5216,1.3188,4.71,0.04,0.6000000000000001,0.6013318551,135.74
2020-12-08 16:30:00,144.31984,12.40912,144.8523471567,5.37984,1.56912,5.604,138.94,10.84,139.3622230018,135.48,176.26984,15.87912,176.9836233825,5.37984,1.56912,5.604,170.89,14.31,171.4880992955,130.87,167.53984,15.33912,168.2405616657,5.37984,1.56912,5.604,162.16,13.77,162.7435974163,133.65,135.20984,32.87912,139.1500534129,5.37984,1.56912,5.604,129.83,31.31,133.5520310591,135.48,5.37984,2.12912,5.7858301392,5.37984,1.56912,5.604,0.0,0.56,0.56,135.43
2020-12-08 17:00:00,116.01216,14.12688,116.8691148525,6.81216,1.9868800000000002,7.096,109.2,12.14,109.8727427527,136.08,150.22216,16.39688,151.1143773067,6.81216,1.9868800000000002,7.096,143.41,14.41,144.1321483917,131.81,142.96216,15.80688,143.8333641656,6.81216,1.9868800000000002,7.096,136.15,13.82,136.8496068683,134.27,108.93216,32.59688,113.7047583349,6.81216,1.9868800000000002,7.096,102.12,30.61,106.6089419327,136.08,6.81216,2.58688,7.2868012186,6.81216,1.9868800000000002,7.096,0.0,0.6000000000000001,0.6000000000000001,136.04
2020-12-08 17:30:00,90.980592,15.157256,92.2345408734,7.670592,2.237256,7.9902,83.31,12.92,84.3058865086,136.34,126.650592,16.927256,127.7767758618,7.670592,2.237256,7.9902,118.98,14.69,119.8834287965,132.31,120.560592,16.287256,121.6557892227,7.670592,2.237256,7.9902,112.89,14.05,113.7609537583,134.55,85.850592,32.437256,91.7741778692,7.670592,2.237256,7.9902,78.18,30.2,83.810216561,136.34,7.670592,2.837256,8.1785086195,7.670592,2.237256,7.9902,0.0,0.6000000000000001,0.6000000000000001,136.29
2020-12-08 18:00:00,89.27504,15.53772,90.6170707417,7.53504,2.19772,7.849,81.74,13.34,82.8213933715,136.49,124.72504,16.20772,125.773708662,7.53504,2.19772,7.849,117.19,14.01,118.0244728859,132.56,118.70504,15.57772,119.7228127042,7.53504,2.19772,7.849,111.17,13.38,111.9722880895,134.73,84.25504,32.11772,90.1690617862,7.53504,2.19772,7.849,76.72,29.92,82.3478281438,136.49,7.53504,2.75772,8.0238299708,7.53504,2.19772,7.849,0.0,0.56,0.56,136.44
2020-12-08 18:30:00,86.094976,16.604368,87.6815255862,6.494976,1.894368,6.7656,79.6,14.71,80.9477862576,136.49,120.204976,13.894368,121.0053292929,6.494976,1.894368,6.7656,113.71,12.0,114.3414364961,132.62,114.374976,13.364368,115.1531218293,6.494976,1.894368,6.7656,107.88,11.47,108.4880421982,134.77,81.224976,30.564368,86.7852367482,6.494976,1.894368,6.7656,74.73,28.67,80.0408758073,136.49,6.534976,2.494368,6.9948397437,6.494976,1.894368,6.7656,0.04,0.6000000000000001,0.6013318551,136.41
2020-12-08 19:00:00,112.50176,17.36468,113.8339936689,6.22176,1.81468,6.481,106.28,15.55,107.4115491928,135.83,144.40176,10.54468,144.7862513065,6.22176,1.81468,6.481,138.18,8.73,138.4554993491,131.96,137.26176,10.18468,137.6390877077,6.22176,1.81468,6.481,131.04,8.37,131.3070390345,134.22,105.80176,29.20468,109.7584882959,6.22176,1.81468,6.481,99.58,27.39,103.2782092215,135.83,6.22176,2.37468,6.6595347135,6.22176,1.81468,6.481,0.0,0.56,0.56,135.75
2020-12-08 19:30:00,140.242912,18.030016,141.3971564184,6.102912,1.7800159999999998,6.3572,134.14,16.25,135.120694566,135.56,167.912912,7.560016,168.0830147821,6.102912,1.7800159999999998,6.3572,161.81,5.78,161.9132005119,131.72,159.592912,7.360016,159.7625343945,6.102912,1.7800159999999998,6.3572,153.49,5.58,153.5913946157,134.09,131.452912,28.140016,134.4311294818,6.102912,1.7800159999999998,6.3572,125.35,26.36,128.0916550756,135.56,6.102912,2.380016,6.5505733367,6.102912,1.7800159999999998,6.3572,0.0,0.6000000000000001,0.6000000000000001,135.46
2020-12-08 20:00:00,132.339152,27.319336,135.1295573572,5.929152,1.729336,6.1762,126.41,25.59,128.9741687316,133.79,163.029152,12.709336,163.5237952819,5.929152,1.729336,6.1762,157.1,10.98,157.4832384732,131.23,154.949152,12.569336,155.4581226987,5.929152,1.729336,6.1762,149.02,10.84,149.4137410013,134.0,124.029152,18.519336,125.4041321158,5.929152,1.729336,6.1762,118.1,16.79,119.2875270093,133.79,5.929152,2.289336,6.3557771169,5.929152,1.729336,6.1762,0.0,0.56,0.56,133.72
2020-12-08 20:30:00,122.853728,33.411504,127.3160126733,5.353728,1.561504,5.5768,117.5,31.85,121.7401844093,133.71,156.573728,11.351504,156.9846774143,5.353728,1.561504,5.5768,151.22,9.79,151.5365714935,131.34,148.733728,10.931504,149.1349041119,5.353728,1.561504,5.5768,143.38,9.37,143.6858423784,134.04,115.203728,12.601504,115.8908833695,5.353728,1.561504,5.5768,109.85,11.04,110.4033699667,133.71,5.353728,2.081504,5.7441328675,5.353728,1.561504,5.5768,0.0,0.52,0.52,133.62
2020-12-08 21:00:00,117.022736,35.417048,122.2648274442,5.612736,1.637048,5.8466000000000005,111.41,33.78,116.4185401901,135.13,150.062736,9.287048,150.3498386975,5.612736,1.637048,5.8466000000000005,144.45,7.65,144.6524282548,133.36,142.572736,8.977048,142.8550749582,5.612736,1.637048,5.8466000000000005,136.96,7.34,137.1565426803,135.66,109.792736,11.787048,110.4236359613,5.612736,1.637048,5.8466000000000005,104.18,10.15,104.6732769144,135.13,5.612736,2.197048,6.0274227759,5.612736,1.637048,5.8466000000000005,0.0,0.56,0.56,135.1
2020-12-08 21:30:00,111.189872,37.708296,117.4099792292,5.719872,1.668296,5.9582,105.47,36.04,111.4576264775,134.28,142.369872,5.898296,142.4920010001,5.719872,1.668296,5.9582,136.65,4.23,136.7154541374,132.48,135.259872,5.768296,135.3828135776,5.719872,1.668296,5.9582,129.54,4.1,129.6048671926,134.94,104.369872,9.178296,104.7726648452,5.719872,1.668296,5.9582,98.65,7.51,98.9354466306,134.28,5.719872,2.228296,6.1385860554,5.719872,1.668296,5.9582,0.0,0.56,0.56,134.32
2020-12-08 22:00:00,105.351968,39.026824,112.3482538939,5.611968,1.6368239999999998,5.8458,99.74,37.39,106.5179782947,135.22,134.641968,3.996824,134.7012774587,5.611968,1.6368239999999998,5.8458,129.03,2.36,129.051580773,133.78,127.951968,3.956824,128.01313437,5.611968,1.6368239999999998,5.8458,122.34,2.32,122.361995734,136.03,98.941968,8.456824,99.3027235471,5.611968,1.6368239999999998,5.8458,93.33,6.82,93.5788507089,135.22,5.651968,2.196824,6.0638913216,5.611968,1.6368239999999998,5.8458,0.04,0.56,0.5614267539000001,135.3
2020-12-08 22:30:00,97.027872,42.942296,106.1058374012,6.247872,1.822296,6.5082,90.78,41.12,99.6587316797,134.88,124.347872,3.552296,124.398601591,6.247872,1.822296,6.5082,118.1,1.73,118.1126703618,133.5,118.197872,3.372296,118.2459695958,6.247872,1.822296,6.5082,111.95,1.55,111.9607297225,135.79,91.267872,5.052296,91.4076044664,6.247872,1.822296,6.5082,85.02,3.23,85.0813334404,134.88,6.247872,2.382296,6.6866463014,6.247872,1.822296,6.5082,0.0,0.56,0.56,135.0
2020-12-08 23:00:00,90.528256,42.437408,99.9814919481,7.088256,2.067408,7.3836,83.44,40.37,92.6928826825,135.59,115.478256,8.627407999999999,115.8000853955,7.088256,2.067408,7.3836,108.39,6.5600000000000005,108.5883313252,133.9,109.898256,8.157408,110.2005897313,7.088256,2.067408,7.3836,102.81,6.09,102.9902140982,136.1,85.258256,6.547408,85.5092905343,7.088256,2.067408,7.3836,78.17,4.48,78.298271373,135.59,7.088256,2.627408,7.5595400601,7.088256,2.067408,7.3836,0.0,0.56,0.56,135.73
2020-12-08 23:30:00,82.904464,53.892552,98.8815317044,7.894464,2.302552,8.2234,75.01,51.59,91.0386082934,136.28,105.024464,15.942552,106.2276000047,7.894464,2.302552,8.2234,97.13,13.64,98.0830591896,134.06,100.084464,15.192552,101.2309911561,7.894464,2.302552,8.2234,92.19,12.89,93.0867777936,136.18,78.374464,19.222552,80.6973550538,7.894464,2.302552,8.2234,70.48,16.92,72.4825275497,136.28,7.894464,2.862552,8.3974261414,7.894464,2.302552,8.2234,0.0,0.56,0.56,136.34
2020-12-09 00:00:00,77.792656,76.036608,108.7808029189,8.422656,2.456608,8.7736,69.37,73.58,101.1247412852,135.41,100.952656,12.376608,101.7085010166,8.422656,2.456608,8.7736,92.53,9.92,93.0602347945,133.94,96.262656,11.796607999999999,96.9827763084,8.422656,2.456608,8.7736,87.84,9.34,88.3351640062,136.04,73.902656,30.396608,79.909676146,8.422656,2.456608,8.7736,65.48,27.94,71.1918113269,135.41,8.422656,3.016608,8.9465668231,8.422656,2.456608,8.7736,0.0,0.56,0.56,135.29
2020-12-09 00:30:00,77.90696,76.93328,109.4907484128,9.33696,2.72328,9.725999999999999,68.57,74.21,101.0394427934,135.91,101.20696,12.89328,102.0249254918,9.33696,2.72328,9.725999999999999,91.87,10.17,92.4311949506,134.66,96.54696,12.31328,97.3289902835,9.33696,2.72328,9.725999999999999,87.21,9.59,87.7356951303,136.57,74.09696,30.79328,80.2407974437,9.33696,2.72328,9.725999999999999,64.76,28.07,70.5817433902,135.91,9.33696,3.32328,9.9107523428,9.33696,2.72328,9.725999999999999,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-12-09 01:00:00,79.526992,77.022456,110.7113417173,10.876992,3.172456,11.3302,68.65,73.85,100.8297823066,135.97,104.896992,12.412456,105.6288217988,10.876992,3.172456,11.3302,94.02,9.24,94.4729485091,134.7,100.126992,11.862456,100.8272403139,10.876992,3.172456,11.3302,89.25,8.69,89.6720614238,136.65,75.706992,31.682456,82.0690359142,10.876992,3.172456,11.3302,64.83,28.51,70.8219528113,135.97,10.876992,3.732456,11.4995731556,10.876992,3.172456,11.3302,0.0,0.56,0.56,135.85
2020-12-09 01:30:00,80.326144,76.806792,111.1376295736,11.166144,3.256792,11.6314,69.16,73.55,100.958942645,135.88,105.976144,12.276792,106.684875774,11.166144,3.256792,11.6314,94.81,9.02,95.238104244,134.6,101.176144,11.746792,101.8557766501,11.166144,3.256792,11.6314,90.01,8.49,90.4095138799,136.65,76.466144,31.886792,82.8482871415,11.166144,3.256792,11.6314,65.3,28.63,71.3005392686,135.88,11.166144,3.816792,11.8004522371,11.166144,3.256792,11.6314,0.0,0.56,0.56,135.78
2020-12-09 02:00:00,79.345456,77.022008,110.5806995104,10.635456,3.102008,11.0786,68.71,73.92,100.9219029745,136.19,104.305456,12.502008,105.0520268981,10.635456,3.102008,11.0786,93.67,9.4,94.1404742924,135.05,99.575456,11.942008,100.288997366,10.635456,3.102008,11.0786,88.94,8.84,89.3782367246,137.03,75.525456,31.772008,81.9362862007,10.635456,3.102008,11.0786,64.89,28.67,70.941391303,136.19,10.635456,3.702008,11.261340398,10.635456,3.102008,11.0786,0.0,0.6000000000000001,0.6000000000000001,136.12
2020-12-09 02:30:00,78.324944,77.570192,110.2357997182,10.354944,3.020192,10.7864,67.97,74.55,100.8842078821,136.39,102.584944,13.020192,103.4079113763,10.354944,3.020192,10.7864,92.23,10.0,92.7705389658,135.34,97.914944,12.430192,98.7007899243,10.354944,3.020192,10.7864,87.56,9.41,88.0641907929,137.29,74.554944,31.390192,80.8936575304,10.354944,3.020192,10.7864,64.2,28.37,70.1890083988,136.39,10.354944,3.580192,10.9563972181,10.354944,3.020192,10.7864,0.0,0.56,0.56,136.32
2020-12-09 03:00:00,77.307616,77.123888,109.1996409877,10.367616,3.023888,10.7996,66.94,74.1,99.858768268,136.48,101.177616,12.743888,101.9770398707,10.367616,3.023888,10.7996,90.81,9.72,91.3287167325,135.51,96.567616,12.483888,97.3712068299,10.367616,3.023888,10.7996,86.2,9.46,86.7175391717,137.42,73.627616,31.963888,80.2665308452,10.367616,3.023888,10.7996,63.26,28.94,69.5654454453,136.48,10.367616,3.623888,10.9827148629,10.367616,3.023888,10.7996,0.0,0.6000000000000001,0.6000000000000001,136.41
2020-12-09 03:30:00,76.929744,68.456592,102.9781068973,10.719744,3.126592,11.1664,66.21,65.33,93.0149074074,135.8,97.639744,23.746592,100.4859206058,10.719744,3.126592,11.1664,86.92,20.62,89.3323614375,132.47,93.319744,22.316592,95.9510547035,10.719744,3.126592,11.1664,82.6,19.19,84.7998590801,134.9,73.309744,39.176592,83.1211400673,10.719744,3.126592,11.1664,62.59,36.05,72.2295687375,135.8,10.759744,3.726592,11.3868160115,10.719744,3.126592,11.1664,0.04,0.6000000000000001,0.6013318551,135.73
2020-12-09 04:00:00,75.534128,68.528704,101.9881746314,10.864128000000001,3.168704,11.3168,64.67,65.36,91.9463892711,135.94,95.674128,24.078704,98.6576036344,10.864128000000001,3.168704,11.3168,84.81,20.91,87.3496662844,132.65,91.454128,22.968704,94.2943205696,10.864128000000001,3.168704,11.3168,80.59,19.8,82.9866742315,135.06,72.034128,39.398704,82.1046495249,10.864128000000001,3.168704,11.3168,61.17,36.23,71.0941755702,135.94,10.864128000000001,3.728704,11.4861878236,10.864128000000001,3.168704,11.3168,0.0,0.56,0.56,135.88
2020-12-09 04:30:00,75.456032,68.517176,101.9225989278,10.516032,3.067176,10.9542,64.94,65.45,92.2003584592,135.7,95.626032,24.047176,98.6032690616,10.516032,3.067176,10.9542,85.11,20.98,87.6577007456,132.34,91.376032,22.917176,94.2060304857,10.516032,3.067176,10.9542,80.86,19.85,83.2608077069,134.83,71.926032,38.887176,81.7653137738,10.516032,3.067176,10.9542,61.41,35.82,71.0933224712,135.7,10.516032,3.667176,11.1371050475,10.516032,3.067176,10.9542,0.0,0.6000000000000001,0.6000000000000001,135.65
2020-12-09 05:00:00,76.40592,68.56256,102.6581182606,9.98592,2.91256,10.402,66.42,65.65,93.3891797801,135.7,95.92592,24.00256,98.8832898644,9.98592,2.91256,10.402,85.94,21.09,88.489952537,132.34,91.64592,22.88256,94.4594421157,9.98592,2.91256,10.402,81.66,19.97,84.0663815089,134.87,72.76592,38.57256,82.3572795714,9.98592,2.91256,10.402,62.78,35.66,72.2008587207,135.7,9.98592,3.47256,10.5724770607,9.98592,2.91256,10.402,0.0,0.56,0.56,135.67
2020-12-09 05:30:00,77.501072,67.944896,103.0675751806,10.611072,3.094896,11.0532,66.89,64.85,93.165415257,134.85,97.821072,23.404896,100.5820624366,10.611072,3.094896,11.0532,87.21,20.31,89.5437334491,131.23,93.471072,22.304896,96.0955237584,10.611072,3.094896,11.0532,82.86,19.21,85.0576492739,133.94,73.831072,38.294896,83.1716673653,10.611072,3.094896,11.0532,63.22,35.2,72.3588861164,134.85,10.611072,3.694896,11.2359737202,10.611072,3.094896,11.0532,0.0,0.6000000000000001,0.6000000000000001,134.81
2020-12-09 06:00:00,82.259888,65.270384,105.0091053256,9.189888,2.680384,9.5728,73.07,62.59,96.2119171413,134.45,101.879888,21.480384,104.1197314426,9.189888,2.680384,9.5728,92.69,18.8,94.5773551121,130.8,97.249888,20.210384,99.3277420333,9.189888,2.680384,9.5728,88.06,17.53,89.787886154,133.57,78.179888,39.310384,87.5065779123,9.189888,2.680384,9.5728,68.99,36.63,78.1113116008,134.45,9.189888,3.240384,9.7444409752,9.189888,2.680384,9.5728,0.0,0.56,0.56,134.42
2020-12-09 06:30:00,91.553872,55.055296,106.8325657084,7.663872,2.235296,7.9832,83.89,52.82,99.1336698604,134.12,116.473872,5.7552959999999995,116.6159778535,7.663872,2.235296,7.9832,108.81,3.52,108.866921055,132.49,110.913872,5.075296,111.0299312416,7.663872,2.235296,7.9832,103.25,2.84,103.2890512107,134.96,86.573872,21.695296,89.2508889681,7.663872,2.235296,7.9832,78.91,19.46,81.2741022713,134.12,7.663872,2.795296,8.1577333715,7.663872,2.235296,7.9832,0.0,0.56,0.56,134.08
2020-12-09 07:00:00,99.456768,37.368224,106.2451545527,8.496768,2.478224,8.8508,90.96,34.89,97.4219364414,136.27,125.786768,5.9982240000000004,125.9297014014,8.496768,2.478224,8.8508,117.29,3.52,117.3428076194,134.1,119.716768,5.678224,119.8513528007,8.496768,2.478224,8.8508,111.22,3.2,111.2660253626,136.28,93.746768,12.178224,94.5344680539,8.496768,2.478224,8.8508,85.25,9.7,85.8000728438,136.27,8.496768,3.038224,9.0236285119,8.496768,2.478224,8.8508,0.0,0.56,0.56,136.25
2020-12-09 07:30:00,111.445728,31.437504,115.7949348944,7.945728,2.317504,8.2768,103.5,29.12,107.5184839923,135.02,140.165728,5.467504,140.2723240905,7.945728,2.317504,8.2768,132.22,3.15,132.2575173667,132.29,133.325728,5.407504,133.4353433174,7.945728,2.317504,8.2768,125.38,3.09,125.418070867,134.78,104.825728,16.557504,106.1253230357,7.945728,2.317504,8.2768,96.88,14.24,97.9209477078,135.02,7.945728,2.877504,8.4507172903,7.945728,2.317504,8.2768,0.0,0.56,0.56,134.99
2020-12-09 08:00:00,119.260224,25.859232,122.0315570177,7.540224,2.199232,7.8544,111.72,23.66,114.1978721343,134.49,149.330224,11.079232,149.7406597474,7.540224,2.199232,7.8544,141.79,8.88,142.0677954358,131.45,142.030224,10.759232,142.4371636994,7.540224,2.199232,7.8544,134.49,8.56,134.7621374868,134.1,112.100224,21.199232,114.0871055739,7.540224,2.199232,7.8544,104.56,19.0,106.2722616679,134.49,7.580224,2.759232,8.0667934844,7.540224,2.199232,7.8544,0.04,0.56,0.5614267539000001,134.46
2020-12-09 08:30:00,122.820848,23.405664,125.0311393642,7.870848,2.295664,8.1988,114.95,21.11,116.8723003966,135.52,153.910848,14.405664,154.5835446849,7.870848,2.295664,8.1988,146.04,12.11,146.5412354936,132.63,146.360848,13.895664,147.0190032114,7.870848,2.295664,8.1988,138.49,11.6,138.97496213350001,135.09,115.410848,24.315664,117.9445435442,7.870848,2.295664,8.1988,107.54,22.02,109.7712712872,135.52,7.870848,2.855664,8.3728767529,7.870848,2.295664,8.1988,0.0,0.56,0.56,135.49
2020-12-09 09:00:00,124.220512,22.641816,126.267127287,7.960512,2.321816,8.2922,116.26,20.32,118.0224131256,135.35,155.940512,15.751816,156.7340517888,7.960512,2.321816,8.2922,147.98,13.43,148.5881734863,132.32,148.330512,15.181816,149.1054268873,7.960512,2.321816,8.2922,140.37,12.86,140.9578536301,134.83,116.700512,25.041816,119.3570360291,7.960512,2.321816,8.2922,108.74,22.72,111.0881901914,135.35,7.960512,2.8818159999999997,8.4660861536,7.960512,2.321816,8.2922,0.0,0.56,0.56,135.31
2020-12-09 09:30:00,129.161328,19.543304,130.6315022572,8.171328,2.383304,8.511800000000001,120.99,17.16,122.2008416501,135.09,160.791328,18.093304,161.806114871,8.171328,2.383304,8.511800000000001,152.62,15.71,153.4264269935,132.06,152.931328,17.413304,153.9195057166,8.171328,2.383304,8.511800000000001,144.76,15.03,145.5381685332,134.63,121.311328,27.783304,124.4522007932,8.171328,2.383304,8.511800000000001,113.14,25.4,115.9561106626,135.09,8.211328,2.983304,8.7364758501,8.171328,2.383304,8.511800000000001,0.04,0.6000000000000001,0.6013318551,135.07
2020-12-09 10:00:00,133.088624,19.315432,134.4829645403,9.138624,2.665432,9.5194,123.95,16.65,125.0632839806,134.68,162.238624,17.765432,163.2083995742,9.138624,2.665432,9.5194,153.1,15.1,153.8428418874,131.7,154.368624,17.115432,155.3145520813,9.138624,2.665432,9.5194,145.23,14.45,145.9470979499,134.37,124.998624,28.245432,128.1501479935,9.138624,2.665432,9.5194,115.86,25.58,118.6502254528,134.68,9.138624,3.225432,9.6911227523,9.138624,2.665432,9.5194,0.0,0.56,0.56,134.67
2020-12-09 10:30:00,130.540624,19.981432,132.0610167274,10.050624,2.931432,10.4694,120.49,17.05,121.6903554108,134.33,161.400624,18.271432,162.4315445193,10.050624,2.931432,10.4694,151.35,15.34,152.1254025467,130.95,153.620624,17.601432,154.6256981443,10.050624,2.931432,10.4694,143.57,14.67,144.3175450179,133.9,122.660624,27.961432,125.8072746687,10.050624,2.931432,10.4694,112.61,25.03,115.358194334,134.33,10.050624,3.491432,10.6397904209,10.050624,2.931432,10.4694,0.0,0.56,0.56,134.31
2020-12-09 11:00:00,125.371616,21.555888,127.2112353761,10.271616,2.995888,10.6996,115.1,18.56,116.5868071439,134.6,159.001616,18.455888,160.0691528449,10.271616,2.995888,10.6996,148.73,15.46,149.5313495559,131.03,151.401616,17.785888,152.4427339671,10.271616,2.995888,10.6996,141.13,14.79,141.9028576175,133.98,117.901616,26.845888,120.9193646937,10.271616,2.995888,10.6996,107.63,23.85,110.2408245615,134.6,10.271616,3.555888,10.8697026049,10.271616,2.995888,10.6996,0.0,0.56,0.56,134.58
2020-12-09 11:30:00,131.00128,19.16704,132.3960376446,9.52128,2.77704,9.918,121.48,16.39,122.5806775149,135.11,160.90128,18.80704,161.9966871859,9.52128,2.77704,9.918,151.38,16.03,152.2263620402,131.94,153.13128,18.10704,154.198099249,9.52128,2.77704,9.918,143.61,15.33,144.4259014166,134.77,123.07128,28.90704,126.4205557748,9.52128,2.77704,9.918,113.55,26.13,116.5177213989,135.11,9.52128,3.33704,10.0891332036,9.52128,2.77704,9.918,0.0,0.56,0.56,135.1
2020-12-09 12:00:00,132.868064,18.462352,134.1446267,8.648064,2.5223519999999997,9.0084,124.22,15.94,125.2385403939,134.92,160.778064,18.562352,161.8460588811,8.648064,2.5223519999999997,9.0084,152.13,16.04,152.9732607353,131.77,152.968064,17.862352,154.0074421023,8.648064,2.5223519999999997,9.0084,144.32,15.34,145.1329666203,134.64,124.728064,28.912352,128.0352062808,8.648064,2.5223519999999997,9.0084,116.08,26.39,119.0420030913,134.92,8.648064,3.122352,9.1944599058,8.648064,2.5223519999999997,9.0084,0.0,0.6000000000000001,0.6000000000000001,134.91
2020-12-09 12:30:00,130.237424,20.198832,131.7944590046,8.327424,2.428832,8.6744,121.91,17.77,123.1982995013,135.16,160.717424,17.908832,161.7121412906,8.327424,2.428832,8.6744,152.39,15.48,153.1742227008,131.85,152.897424,17.248832,153.8672950019,8.327424,2.428832,8.6744,144.57,14.82,145.3276205681,134.71,122.267424,27.288832,125.2757092318,8.327424,2.428832,8.6744,113.94,24.86,116.6205093455,135.16,8.327424,2.988832,8.8475480897,8.327424,2.428832,8.6744,0.0,0.56,0.56,135.14
2020-12-09 13:00:00,126.153024,22.199632,128.0914092564,8.433024,2.459632,8.7844,117.72,19.74,119.3635874126,135.2,157.823024,16.629632,158.6967282743,8.433024,2.459632,8.7844,149.39,14.17,150.060524456,131.79,150.153024,16.039632,151.0072859535,8.433024,2.459632,8.7844,141.72,13.58,142.3691497481,134.69,118.493024,25.469632,121.1994178653,8.433024,2.459632,8.7844,110.06,23.01,112.4396002305,135.2,8.433024,3.019632,8.9573473305,8.433024,2.459632,8.7844,0.0,0.56,0.56,135.18
2020-12-09 13:30:00,131.234256,19.205408,132.6321139254,8.144256,2.375408,8.4836,123.09,16.83,124.2352486213,134.46,160.754256,17.475408,161.701331803,8.144256,2.375408,8.4836,152.61,15.1,153.3552154314,131.18,152.904256,16.825408,153.827194791,8.144256,2.375408,8.4836,144.76,14.45,145.479414695,134.16,123.214256,27.605408,126.2688062527,8.144256,2.375408,8.4836,115.07,25.23,117.8034710864,134.46,8.144256,2.935408,8.6571084041,8.144256,2.375408,8.4836,0.0,0.56,0.56,134.46
2020-12-09 14:00:00,133.198,18.864,134.5271634281,7.008,2.044,7.3,126.19,16.82,127.3060426688,134.16,160.748,16.784,161.6218492655,7.008,2.044,7.3,153.74,14.74,154.4449908543,130.93,152.858,16.174,153.7113087577,7.008,2.044,7.3,145.85,14.13,146.5328611609,133.92,124.958,27.134,127.8700735903,7.008,2.044,7.3,117.95,25.09,120.5890152543,134.16,7.008,2.604,7.4761540915,7.008,2.044,7.3,0.0,0.56,0.56,134.16
2020-12-09 14:30:00,131.323472,17.603096,132.4980123886,4.673472,1.363096,4.8682,126.65,16.24,127.6869613547,134.11,160.463472,17.003096,161.3618019231,4.673472,1.363096,4.8682,155.79,15.64,156.5730937933,130.79,152.453472,16.333096,153.3258984966,4.673472,1.363096,4.8682,147.78,14.97,148.5362895053,133.79,123.053472,26.963096,125.9728761169,4.673472,1.363096,4.8682,118.38,25.6,121.1164084672,134.11,4.673472,1.963096,5.0690321009,4.673472,1.363096,4.8682,0.0,0.6000000000000001,0.6000000000000001,134.1
2020-12-09 15:00:00,128.052672,18.673696,129.4070853108,4.092672,1.193696,4.2632,123.96,17.48,125.1863890365,134.92,159.822672,16.793696,160.7025659738,4.092672,1.193696,4.2632,155.73,15.6,156.509401954,131.6,151.782672,16.143696,152.6387841933,4.092672,1.193696,4.2632,147.69,14.95,148.4447324764,134.48,120.002672,26.103696,122.8089745581,4.092672,1.193696,4.2632,115.91,24.91,118.5564684022,134.92,4.092672,1.753696,4.4525738354,4.092672,1.193696,4.2632,0.0,0.56,0.56,134.91
2020-12-09 15:30:00,131.624112,18.986616,132.9864596375,4.754112,1.386616,4.9522,126.87,17.6,128.0849596947,135.12,161.644112,16.276616,162.4615252073,4.754112,1.386616,4.9522,156.89,14.89,157.5950005552,131.97,153.554112,15.676616,154.3522646459,4.754112,1.386616,4.9522,148.8,14.29,149.4845948585,134.79,123.344112,26.306615999999998,126.1182302859,4.754112,1.386616,4.9522,118.59,24.92,121.1800086648,135.12,4.794112,1.946616,5.1742461982,4.754112,1.386616,4.9522,0.04,0.56,0.5614267539000001,135.12
2020-12-09 16:00:00,140.578592,15.426256,141.4224519052,4.238592,1.236256,4.4152000000000005,136.34,14.19,137.0764447307,134.57,169.298592,18.766256,170.335508974,4.238592,1.236256,4.4152000000000005,165.06,17.53,165.9882661516,131.4,160.778592,18.046256,161.788204147,4.238592,1.236256,4.4152000000000005,156.54,16.81,157.4399812627,134.27,131.648592,28.946255999999998,134.7933140478,4.238592,1.236256,4.4152000000000005,127.41,27.71,130.3884665145,134.57,4.238592,1.796256,4.6034984262,4.238592,1.236256,4.4152000000000005,0.0,0.56,0.56,134.58
2020-12-09 16:30:00,140.432848,18.266664,141.6158741493,4.582848,1.3366639999999999,4.7738,135.85,16.93,136.9008670535,135.97,173.662848,18.596664,174.6557204543,4.582848,1.3366639999999999,4.7738,169.08,17.26,169.9586832145,132.91,164.972848,17.936664,165.9450646831,4.582848,1.3366639999999999,4.7738,160.39,16.6,161.2467429128,135.4,131.512848,27.236664,134.3036300884,4.582848,1.3366639999999999,4.7738,126.93,25.9,129.5454935534,135.97,4.582848,1.936664,4.975255093,4.582848,1.3366639999999999,4.7738,0.0,0.6000000000000001,0.6000000000000001,136.0
2020-12-09 17:00:00,139.585712,21.385416,141.2144008663,5.195712,1.515416,5.4122,134.39,19.87,135.8509808577,136.0,174.905712,17.175416,175.7469857636,5.195712,1.515416,5.4122,169.71,15.66,170.4309822186,132.86,166.185712,16.565416,167.0092927959,5.195712,1.515416,5.4122,160.99,15.05,161.6919373376,135.25,130.795712,24.765416,133.1196608591,5.195712,1.515416,5.4122,125.6,23.25,127.7337954498,136.0,5.195712,2.075416,5.5948882706,5.195712,1.515416,5.4122,0.0,0.56,0.56,136.03
2020-12-09 17:30:00,140.106592,22.390256,141.8843919732,5.486592,1.600256,5.7152,134.62,20.79,136.2158893081,136.0,175.746592,16.460256,176.5157347864,5.486592,1.600256,5.7152,170.26,14.86,170.9072473595,132.91,166.966592,15.880256,167.7200804159,5.486592,1.600256,5.7152,161.48,14.28,162.1101748812,135.25,131.286592,24.000256,133.462285036,5.486592,1.600256,5.7152,125.8,22.4,127.7787149724,136.0,5.486592,2.200256,5.9113296508,5.486592,1.600256,5.7152,0.0,0.6000000000000001,0.6000000000000001,136.03
2020-12-09 18:00:00,138.086384,23.663111999999998,140.0992231089,6.216384,1.8131119999999998,6.4754000000000005,131.87,21.85,133.6679445492,136.14,173.986384,15.273112,174.655460171,6.216384,1.8131119999999998,6.4754000000000005,167.77,13.46,168.3090743246,133.13,165.356384,14.753112,166.0132164716,6.216384,1.8131119999999998,6.4754000000000005,159.14,12.94,159.6652222621,135.43,129.436384,23.333112,131.522665798,6.216384,1.8131119999999998,6.4754000000000005,123.22,21.52,125.0850862413,136.14,6.216384,2.373112,6.6539530055,6.216384,1.8131119999999998,6.4754000000000005,0.0,0.56,0.56,136.16
2020-12-09 18:30:00,134.778928,25.245104,137.1228453205,5.708928,1.665104,5.9468,129.07,23.58,131.2062548052,136.92,169.808928,12.985104,170.3046827142,5.708928,1.665104,5.9468,164.1,11.32,164.4899765943,134.27,161.358928,12.545104,161.8458627203,5.708928,1.665104,5.9468,155.65,10.88,156.0297949111,136.35,126.318928,22.095104,128.2367544499,5.708928,1.665104,5.9468,120.61,20.43,122.3280711856,136.92,5.708928,2.265104,6.1418690184999996,5.708928,1.665104,5.9468,0.0,0.6000000000000001,0.6000000000000001,136.95
2020-12-09 19:00:00,132.739872,27.233296,135.5047085145,6.319872,1.843296,6.5832,126.42,25.39,128.9444395854,137.43,166.469872,10.993296,166.8324633896,6.319872,1.843296,6.5832,160.15,9.15,160.4111747978,135.11,158.219872,10.653296,158.5781214776,6.319872,1.843296,6.5832,151.9,8.81,152.1552697083,136.98,124.499872,20.923296,126.2458016867,6.319872,1.843296,6.5832,118.18,19.08,119.7103120036,137.43,6.319872,2.443296,6.7757270783,6.319872,1.843296,6.5832,0.0,0.6000000000000001,0.6000000000000001,137.46
2020-12-09 19:30:00,131.164432,24.188376,133.3761063887,5.7544319999999995,1.678376,5.9942,125.41,22.51,127.4141601236,136.31,161.664432,7.0783760000000004,161.8193189353,5.7544319999999995,1.678376,5.9942,155.91,5.4,156.003487461,133.34,153.604432,6.7883759999999995,153.7543611699,5.7544319999999995,1.678376,5.9942,147.85,5.11,147.938279698,135.48,122.964432,22.688376,125.0400493546,5.7544319999999995,1.678376,5.9942,117.21,21.01,119.0781432506,136.31,5.7544319999999995,2.238376,6.1744485389,5.7544319999999995,1.678376,5.9942,0.0,0.56,0.56,136.32
2020-12-09 20:00:00,124.169344,24.429392,126.549678715,6.169344,1.799392,6.4264,118.0,22.63,120.1503928416,134.5,154.549344,2.679392,154.5725683047,6.169344,1.799392,6.4264,148.38,0.88,148.3826094932,130.62,146.959344,2.699392,146.9841335181,6.169344,1.799392,6.4264,140.79,0.9,140.7928765954,133.21,116.479344,21.619392,118.4687118573,6.169344,1.799392,6.4264,110.31,19.82,112.0764404324,134.5,6.169344,2.359392,6.6051143821,6.169344,1.799392,6.4264,0.0,0.56,0.56,134.52
2020-12-09 20:30:00,118.180512,33.886816,122.9428717543,6.400512,1.866816,6.6672,111.78,32.02,116.2757446762,134.87,152.240512,9.416816,152.5314718922,6.400512,1.866816,6.6672,145.84,7.55,146.0352974455,133.13,144.620512,8.706816,144.8823699972,6.400512,1.866816,6.6672,138.22,6.84,138.3891397473,135.24,110.880512,13.216816,111.6654475053,6.400512,1.866816,6.6672,104.48,11.35,105.0946854032,134.87,6.400512,2.426816,6.8451435164,6.400512,1.866816,6.6672,0.0,0.56,0.56,134.88
2020-12-09 21:00:00,114.87696,36.81328,120.6313952634,6.69696,1.9532800000000001,6.976,108.18,34.86,113.6579605659,135.2,148.10696,7.78328,148.3113314889,6.69696,1.9532800000000001,6.976,141.41,5.83,141.5301275347,134.08,140.79696,7.5732800000000005,141.0004911878,6.69696,1.9532800000000001,6.976,134.1,5.62,134.217712691,135.99,107.81696,10.84328,108.3608489483,6.69696,1.9532800000000001,6.976,101.12,8.89,101.510031524,135.2,6.73696,2.51328,7.1904941694,6.69696,1.9532800000000001,6.976,0.04,0.56,0.5614267539000001,135.22
2020-12-09 21:30:00,110.043856,38.683208,116.644934843,6.593856,1.9232079999999998,6.8686,103.45,36.76,109.787067089,135.25,141.433856,5.133208,141.5269778078,6.593856,1.9232079999999998,6.8686,134.84,3.21,134.8782032057,134.32,134.463856,5.043208,134.5583981672,6.593856,1.9232079999999998,6.8686,127.87,3.12,127.9080579948,136.18,103.353856,9.113208,103.7548558388,6.593856,1.9232079999999998,6.8686,96.76,7.19,97.0267679561,135.25,6.633856,2.483208,7.0833867182,6.593856,1.9232079999999998,6.8686,0.04,0.56,0.5614267539000001,135.26
2020-12-09 22:00:00,103.763696,41.002328,111.5710334675,5.973696,1.742328,6.2226,97.79,39.26,105.3766183743,135.92,133.193696,3.412328,133.2373995413,5.973696,1.742328,6.2226,127.22,1.67,127.2309604617,135.16,126.603696,3.3623279999999998,126.6483363114,5.973696,1.742328,6.2226,120.63,1.62,120.6408774007,136.96,97.463696,7.112328,97.722859391,5.973696,1.742328,6.2226,91.49,5.37,91.6474604122,135.92,5.973696,2.302328,6.4020120369,5.973696,1.742328,6.2226,0.0,0.56,0.56,135.93
2020-12-09 22:30:00,96.017088,45.034984,106.0539059718,5.297088,1.544984,5.5178,90.72,43.49,100.6056583896,135.82,123.357088,5.504984,123.4798607413,5.297088,1.544984,5.5178,118.06,3.96,118.1263950182,135.13,117.237088,5.204984,117.3525741565,5.297088,1.544984,5.5178,111.94,3.66,111.999817857,136.96,90.217088,2.874984,90.2628855078,5.297088,1.544984,5.5178,84.92,1.33,84.930414458,135.82,5.297088,2.064984,5.6853584056,5.297088,1.544984,5.5178,0.0,0.52,0.52,135.83
2020-12-09 23:00:00,90.750864,39.837752,99.1098673249,5.820864,1.697752,6.0634,84.93,38.14,93.1008297493,136.54,114.350864,13.767752,115.1766950936,5.820864,1.697752,6.0634,108.53,12.07,109.1991108022,134.61,108.770864,13.157752,109.5638046665,5.820864,1.697752,6.0634,102.95,11.46,103.5858778985,136.54,85.360864,8.547752,85.787768167,5.820864,1.697752,6.0634,79.54,6.85,79.8344167637,136.54,5.820864,2.297752,6.2579646819,5.820864,1.697752,6.0634,0.0,0.6000000000000001,0.6000000000000001,136.56
2020-12-09 23:30:00,86.11408,33.43244,92.3762026639,6.45408,1.8824400000000001,6.723,79.66,31.55,85.6803250461,137.7,104.07408,26.22244,107.3267463748,6.45408,1.8824400000000001,6.723,97.62,24.34,100.6086477396,133.96,99.17408,24.92244,102.2576459704,6.45408,1.8824400000000001,6.723,92.72,23.04,95.5397299557,136.03,81.04408,15.58244,82.5285122815,6.45408,1.8824400000000001,6.723,74.59,13.7,75.837708958,137.7,6.45408,2.44244,6.900772551,6.45408,1.8824400000000001,6.723,0.0,0.56,0.56,137.73
2020-12-10 00:00:00,81.535568,33.616624,88.1936860452,7.085568,2.066624,7.3808,74.45,31.55,80.859167693,137.45,97.995568,28.646624,102.0968188253,7.085568,2.066624,7.3808,90.91,26.58,94.7160202922,133.18,93.465568,27.276623999999998,97.3644011865,7.085568,2.066624,7.3808,86.38,25.21,89.9836012838,135.35,76.855568,20.856624,79.6352754581,7.085568,2.066624,7.3808,69.77,18.79,72.2559132528,137.45,7.085568,2.626624,7.556747152,7.085568,2.066624,7.3808,0.0,0.56,0.56,137.47
2020-12-10 00:30:00,80.169536,66.549448,104.1920511918,7.129536,2.079448,7.4266,73.04,64.47,97.4229054176,135.13,99.249536,22.069448,101.6736491488,7.129536,2.079448,7.4266,92.12,19.99,94.2639618306,131.96,94.669536,21.009448,96.9727691247,7.129536,2.079448,7.4266,87.54,18.93,89.5633658367,134.34,75.979536,37.969448,84.9386182617,7.129536,2.079448,7.4266,68.85,35.89,77.6428657379,135.13,7.129536,2.679448,7.6164115671,7.129536,2.079448,7.4266,0.0,0.6000000000000001,0.6000000000000001,135.13
2020-12-10 01:00:00,81.589472,66.906096,105.5143005625,8.009472,2.336096,8.3432,73.58,64.57,97.8943374256,135.06,101.449472,22.166096,103.8428195927,8.009472,2.336096,8.3432,93.44,19.83,95.5210055433,131.81,96.799472,21.116096,99.0758663336,8.009472,2.336096,8.3432,88.79,18.78,90.7543525127,134.21,77.359472,38.106096,86.2355057994,8.009472,2.336096,8.3432,69.35,35.77,78.0315026127,135.06,8.009472,2.896096,8.5169838417,8.009472,2.336096,8.3432,0.0,0.56,0.56,135.05
2020-12-10 01:30:00,83.244272,65.972496,106.2166608837,7.654272,2.232496,7.9732,75.59,63.74,98.8768714109,135.41,103.034272,21.042496,105.1610566915,7.654272,2.232496,7.9732,95.38,18.81,97.2170792608,132.19,98.284272,20.032496,100.3050298767,7.654272,2.232496,7.9732,90.63,17.8,92.3614470437,134.55,78.884272,39.302496,88.132936867,7.654272,2.232496,7.9732,71.23,37.07,80.2988032289,135.41,7.654272,2.832496,8.1615509212,7.654272,2.232496,7.9732,0.0,0.6000000000000001,0.6000000000000001,135.4
