Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-10 02:00:00,83.259824,65.052032,105.6596666654,7.069824,2.062032,7.3644,76.19,62.99,98.8567458497,135.71,102.929824,20.082032,104.8705710765,7.069824,2.062032,7.3644,95.86,18.02,97.5390178339,132.52,98.189824,19.122032,100.0344622866,7.069824,2.062032,7.3644,91.12,17.06,92.7032793379,134.85,78.839824,40.232032,88.5117746246,7.069824,2.062032,7.3644,71.77,38.17,81.2888786981,135.71,7.069824,2.622032,7.5403887963,7.069824,2.062032,7.3644,0.0,0.56,0.56,135.7
2020-12-10 02:30:00,81.478464,66.109552,104.9247966948,7.678464,2.2395519999999998,7.9984,73.8,63.87,97.6002914955,136.0,101.238464,21.239552,103.4424727191,7.678464,2.2395519999999998,7.9984,93.56,19.0,95.4697522779,132.89,96.598464,20.229551999999998,98.6939614226,7.678464,2.2395519999999998,7.9984,88.92,17.99,90.7215878388,135.19,77.238464,40.039552,86.9996899158,7.678464,2.2395519999999998,7.9984,69.56,37.8,79.1671244899,136.0,7.678464,2.839552,8.1866882779,7.678464,2.2395519999999998,7.9984,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-12-10 03:00:00,79.734768,66.862224,104.0585903529,7.584768,2.212224,7.9008,72.15,64.65,96.877474162,136.29,98.874768,22.262224,101.350019065,7.584768,2.212224,7.9008,91.29,20.05,93.4658579375,133.26,94.354768,21.202224,96.7075826752,7.584768,2.212224,7.9008,86.77,18.99,88.8237186792,135.53,75.614768,39.592224,85.3530160039,7.584768,2.212224,7.9008,68.03,37.38,77.6230977223,136.29,7.584768,2.812224,8.0893330652,7.584768,2.212224,7.9008,0.0,0.6000000000000001,0.6000000000000001,136.27
2020-12-10 03:30:00,76.877472,68.275096,102.8184537664,9.377472,2.735096,9.7682,67.5,65.54,94.0836946553,136.44,96.157472,23.825096,99.0651029417,9.377472,2.735096,9.7682,86.78,21.09,89.3059712449,133.44,91.867472,22.705096,94.6316743804,9.377472,2.735096,9.7682,82.49,19.97,84.872851961,135.71,73.097472,39.595096,83.1324968953,9.377472,2.735096,9.7682,63.72,36.86,73.6131645835,136.44,9.417472,3.335096,9.9905777711,9.377472,2.735096,9.7682,0.04,0.6000000000000001,0.6013318551,136.41
2020-12-10 04:00:00,75.273984,68.204912,101.5779635953,9.753983999999999,2.844912,10.1604,65.52,65.36,92.5462046764,136.63,94.713984,23.794912,97.6572403984,9.753983999999999,2.844912,10.1604,84.96,20.95,87.5048804353,133.64,90.523984,22.694912,93.3255094276,9.753983999999999,2.844912,10.1604,80.77,19.85,83.1734056054,135.91,71.653984,40.064912,82.0944005194,9.753983999999999,2.844912,10.1604,61.9,37.22,72.228376695,136.63,9.753983999999999,3.404912,10.3311969103,9.753983999999999,2.844912,10.1604,0.0,0.56,0.56,136.58
2020-12-10 04:30:00,75.663408,67.629744,101.4826762737,9.153408,2.669744,9.5348,66.51,64.96,92.9697891791,136.51,94.973408,23.369744,97.8064065476,9.153408,2.669744,9.5348,85.82,20.7,88.281155407,133.48,90.733408,22.269744,93.4264032548,9.153408,2.669744,9.5348,81.58,19.6,83.9014684019,135.8,71.973408,40.049744,82.3659726683,9.153408,2.669744,9.5348,62.82,37.38,73.1000465116,136.51,9.153408,3.269744,9.7198818841,9.153408,2.669744,9.5348,0.0,0.6000000000000001,0.6000000000000001,136.48
2020-12-10 05:00:00,75.2436,68.3248,101.6360056082,8.7936,2.5648,9.16,66.45,65.76,93.4878607093,136.02,94.2136,24.1348,97.2558018629,8.7936,2.5648,9.16,85.42,21.57,88.101312703,132.89,90.0036,22.9948,92.8946114691,8.7936,2.5648,9.16,81.21,20.43,83.7403666101,135.3,71.5536,38.5448,81.2749609658,8.7936,2.5648,9.16,62.76,35.98,72.3420900997,136.02,8.7936,3.1648,9.3457669562,8.7936,2.5648,9.16,0.0,0.6000000000000001,0.6000000000000001,135.98
2020-12-10 05:30:00,77.695024,70.480632,104.9001250785,8.505024,2.480632,8.8594,69.19,68.0,97.0116286844,134.12,98.795024,15.180632,99.9545314384,8.505024,2.480632,8.8594,90.29,12.7,91.1788029094,131.93,94.215024,15.690632,95.5126519362,8.505024,2.480632,8.8594,85.71,13.21,86.7220168123,134.48,73.795024,33.710632,81.1302180263,8.505024,2.480632,8.8594,65.29,31.23,72.3746986177,134.12,8.505024,3.040632,9.0322132504,8.505024,2.480632,8.8594,0.0,0.56,0.56,134.08
2020-12-10 06:00:00,79.854272,66.087496,103.6545314214,8.734272,2.5474959999999998,9.0982,71.12,63.54,95.3697331442,135.3,102.564272,13.307496,103.4239785576,8.734272,2.5474959999999998,9.0982,93.83,10.76,94.4449389856,133.83,97.854272,12.677496,98.6720702807,8.734272,2.5474959999999998,9.0982,89.12,10.13,89.6938754877,136.04,75.724272,26.787496,80.3226948744,8.734272,2.5474959999999998,9.0982,66.99,24.24,71.2407025513,135.3,8.734272,3.107496,9.2706007766,8.734272,2.5474959999999998,9.0982,0.0,0.56,0.56,135.27
2020-12-10 06:30:00,90.621648,35.675064,97.3909301611,8.691648,2.535064,9.0538,81.93,33.14,88.3786427821,135.77,113.851648,14.915064,114.8244611851,8.691648,2.535064,9.0538,105.16,12.38,105.8862125114,132.69,108.471648,14.205064,109.3978165371,8.691648,2.535064,9.0538,99.78,11.67,100.4601279115,135.1,85.511648,13.635064,86.5918986624,8.691648,2.535064,9.0538,76.82,11.1,77.6177969283,135.77,8.691648,3.095064,9.2262758532,8.691648,2.535064,9.0538,0.0,0.56,0.56,135.74
2020-12-10 07:00:00,98.268448,33.592464,103.8515359054,9.368448,2.7324640000000002,9.7588,88.9,30.86,94.1039297798,135.99,123.308448,11.742464,123.8662940794,9.368448,2.7324640000000002,9.7588,113.94,9.01,114.2956853954,132.77,117.478448,11.222464,118.0132596055,9.368448,2.7324640000000002,9.7588,108.11,8.49,108.442852231,135.15,92.678448,16.132464,94.0720528021,9.368448,2.7324640000000002,9.7588,83.31,13.4,84.3807803946,135.99,9.368448,3.292464,9.9301629956,9.368448,2.7324640000000002,9.7588,0.0,0.56,0.56,135.95
2020-12-10 07:30:00,109.24944,28.44692,112.8922822774,9.34944,2.72692,9.739,99.9,25.72,103.157784001,134.77,137.15944,5.69692,137.2776998591,9.34944,2.72692,9.739,127.81,2.9699999999999998,127.844503206,130.97,130.61944,5.46692,130.7337956314,9.34944,2.72692,9.739,121.27,2.74,121.3009501199,133.65,102.90944,20.06692,104.8476710252,9.34944,2.72692,9.739,93.56,17.34,95.1532931642,134.77,9.34944,3.28692,9.9103920911,9.34944,2.72692,9.739,0.0,0.56,0.56,134.75
2020-12-10 08:00:00,115.71856,23.95708,118.1724452256,8.69856,2.53708,9.061,107.02,21.42,109.1425526548,134.66,145.04856,4.50708,145.118567138,8.69856,2.53708,9.061,136.35,1.97,136.3642306472,130.63,138.10856,4.52708,138.1827369775,8.69856,2.53708,9.061,129.41,1.99,129.4252996906,133.37,108.85856,23.74708,111.4186245374,8.69856,2.53708,9.061,100.16,21.21,102.3811003066,134.66,8.69856,3.09708,9.2334636296,8.69856,2.53708,9.061,0.0,0.56,0.56,134.61
2020-12-10 08:30:00,120.623664,20.508152,122.3546182833,8.393664,2.448152,8.7434,112.23,18.06,113.6738162463,134.35,150.113664,7.578152,150.3048252959,8.393664,2.448152,8.7434,141.72,5.13,141.8128178269,130.15,142.873664,7.498152,143.0702839453,8.393664,2.448152,8.7434,134.48,5.05,134.5747855283,133.02,113.393664,26.488152,116.4463190991,8.393664,2.448152,8.7434,105.0,24.04,107.7168584763,134.35,8.393664,3.008152,8.9164215804,8.393664,2.448152,8.7434,0.0,0.56,0.56,134.3
2020-12-10 09:00:00,121.126928,25.584104,123.7993500153,6.836928,1.994104,7.1218,114.29,23.59,116.6991525248,134.95,153.376928,15.674104,154.1757425113,6.836928,1.994104,7.1218,146.54,13.68,147.1771517594,132.48,145.796928,14.534104,146.5195700011,6.836928,1.994104,7.1218,138.96,12.54,139.5246687866,134.95,113.766928,21.284104,115.7407749656,6.836928,1.994104,7.1218,106.93,19.29,108.6560122589,134.95,6.836928,2.5541039999999997,7.2984266606,6.836928,1.994104,7.1218,0.0,0.56,0.56,134.9
2020-12-10 09:30:00,123.723024,27.614632,126.7673245288,6.153024,1.794632,6.4094,117.57,25.82,120.3718293456,135.66,157.813024,19.614632,159.0273068769,6.153024,1.794632,6.4094,151.66,17.82,152.703333297,133.82,149.973024,18.894632,151.1585758272,6.153024,1.794632,6.4094,143.82,17.1,144.8330155731,136.03,116.103024,19.594632,117.7449013128,6.153024,1.794632,6.4094,109.95,17.8,111.3815177666,135.66,6.193024,2.354632,6.6255443641,6.153024,1.794632,6.4094,0.04,0.56,0.5614267539000001,135.6
2020-12-10 10:00:00,124.978816,27.105488,127.8843693673,5.778816,1.6854879999999999,6.0196,119.2,25.42,121.880336396,136.03,159.148816,19.825488,160.3789126059,5.778816,1.6854879999999999,6.0196,153.37,18.14,154.4390381348,134.27,151.228816,19.075488,152.4271269532,5.778816,1.6854879999999999,6.0196,145.45,17.39,146.4858853269,136.44,117.258816,20.015488,118.9548220527,5.778816,1.6854879999999999,6.0196,111.48,18.33,112.9768971958,136.03,5.818816,2.285488,6.2515658071,5.778816,1.6854879999999999,6.0196,0.04,0.6000000000000001,0.6013318551,135.98
2020-12-10 10:30:00,125.867024,26.601632,128.647403999,6.177024,1.8016320000000001,6.4344,119.69,24.8,122.2323038317,136.35,160.357024,20.771632,161.696740357,6.177024,1.8016320000000001,6.4344,154.18,18.97,155.3426319463,134.64,152.397024,19.991632,153.7026944269,6.177024,1.8016320000000001,6.4344,146.22,18.19,147.3470885359,136.76,118.117024,20.911632,119.9538565929,6.177024,1.8016320000000001,6.4344,111.94,19.11,113.55948089,136.35,6.177024,2.361632,6.6130878718,6.177024,1.8016320000000001,6.4344,0.0,0.56,0.56,136.31
2020-12-10 11:00:00,125.606224,27.087232,128.4937416568,8.116224,2.367232,8.4544,117.49,24.72,120.0623941957,136.05,158.826224,21.027232,160.2120904167,8.116224,2.367232,8.4544,150.71,18.66,151.8607905287,134.35,151.076224,20.257232,152.4282811895,8.116224,2.367232,8.4544,142.96,17.89,144.0750280236,136.51,118.016224,21.377232,119.9367132083,8.116224,2.367232,8.4544,109.9,19.01,111.5320137898,136.05,8.116224,2.927232,8.627964951300001,8.116224,2.367232,8.4544,0.0,0.56,0.56,136.01
2020-12-10 11:30:00,123.835632,27.909976,126.9418390963,11.005632,3.209976,11.4642,112.83,24.7,115.5019432737,136.47,157.845632,21.949976,159.3645035379,11.005632,3.209976,11.4642,146.84,18.74,148.0309872966,134.86,150.265632,21.179976,151.7509523651,11.005632,3.209976,11.4642,139.26,17.97,140.4146306479,136.97,116.565632,22.519976,118.7210844063,11.005632,3.209976,11.4642,105.56,19.31,107.3116475505,136.47,11.005632,3.809976,11.6464523714,11.005632,3.209976,11.4642,0.0,0.6000000000000001,0.6000000000000001,136.43
2020-12-10 12:00:00,122.2852,28.4836,125.5586938766,12.3552,3.6036,12.87,109.93,24.88,112.710333599,136.25,158.0152,22.3536,159.5884922668,12.3552,3.6036,12.87,145.66,18.75,146.8618333673,134.57,150.4952,21.5736,152.0336325949,12.3552,3.6036,12.87,138.14,17.97,139.3039141589,136.72,115.2352,22.6136,117.4330712534,12.3552,3.6036,12.87,102.88,19.01,104.6215776023,136.25,12.3552,4.1636,13.037888326,12.3552,3.6036,12.87,0.0,0.56,0.56,136.23
2020-12-10 12:30:00,120.889616,30.249888,124.6168326537,13.199616,3.849888,13.749600000000001,107.69,26.4,110.8787450326,136.2,158.759616,21.369888,160.1914098371,13.199616,3.849888,13.749600000000001,145.56,17.52,146.6105862481,134.42,151.249616,20.659888,152.6541100407,13.199616,3.849888,13.749600000000001,138.05,16.81,139.0696897243,136.6,113.979616,21.459888,115.9822385388,13.199616,3.849888,13.749600000000001,100.78,17.61,102.3069914522,136.2,13.199616,4.449888,13.9295141968,13.199616,3.849888,13.749600000000001,0.0,0.6000000000000001,0.6000000000000001,136.18
2020-12-10 13:00:00,120.470784,31.007312,124.3971993055,13.430784,3.917312,13.9904,107.04,27.09,110.4148074309,135.99,157.640784,20.477312,158.9652071583,13.430784,3.917312,13.9904,144.21,16.56,145.1576994169,134.17,150.180784,19.817312,151.4826516066,13.430784,3.917312,13.9904,136.75,15.9,137.671247906,136.42,113.640784,20.657312,115.5030403375,13.430784,3.917312,13.9904,100.21,16.74,101.5985811909,135.99,13.430784,4.4773119999999995,14.1574108367,13.430784,3.917312,13.9904,0.0,0.56,0.56,135.99
2020-12-10 13:30:00,123.42008,29.14544,126.8147184675,11.71008,3.4154400000000003,12.198,111.71,25.73,114.6348856152,136.35,159.82008,21.57544,161.2698284937,11.71008,3.4154400000000003,12.198,148.11,18.16,149.2191599628,134.65,152.15008,20.83544,153.5700569903,11.71008,3.4154400000000003,12.198,140.44,17.42,141.5162534835,136.8,116.26008,21.68544,118.2652295039,11.71008,3.4154400000000003,12.198,104.55,18.27,106.134327152,136.35,11.71008,3.97544,12.3664908846,11.71008,3.4154400000000003,12.198,0.0,0.56,0.56,136.35
2020-12-10 14:00:00,123.64552,28.66536,126.924849734,9.75552,2.8453600000000003,10.162,113.89,25.82,116.780154564,136.35,159.45552,20.49536,160.7672934399,9.75552,2.8453600000000003,10.162,149.7,17.65,150.7368982698,134.75,151.72552,19.78536,153.0101104163,9.75552,2.8453600000000003,10.162,141.97,16.94,142.977076834,136.86,116.31552,21.00536,118.1969768717,9.75552,2.8453600000000003,10.162,106.56,18.16,108.0963422138,136.35,9.75552,3.40536,10.332794743000001,9.75552,2.8453600000000003,10.162,0.0,0.56,0.56,136.35
2020-12-10 14:30:00,123.737312,27.679216,126.7953523571,8.637312,2.519216,8.9972,115.1,25.16,117.8178068036,136.63,159.097312,20.539216,160.4176239679,8.637312,2.519216,8.9972,150.46,18.02,151.5352500245,135.16,151.347312,19.809216,152.6381796542,8.637312,2.519216,8.9972,142.71,17.29,143.7535676079,137.2,116.327312,21.449216,118.2882597055,8.637312,2.519216,8.9972,107.69,18.93,109.3411221819,136.63,8.637312,3.1192159999999998,9.1832819319,8.637312,2.519216,8.9972,0.0,0.6000000000000001,0.6000000000000001,136.64
2020-12-10 15:00:00,123.50952,27.42236,126.5171425484,8.09952,2.36236,8.437,115.41,25.06,118.0994144778,136.55,158.37952,20.38236,159.6856692211,8.09952,2.36236,8.437,150.28,18.02,151.3565287657,135.09,150.62952,19.65236,151.9061142581,8.09952,2.36236,8.437,142.53,17.29,143.5748759359,137.13,116.04952,21.38236,118.0029508589,8.09952,2.36236,8.437,107.95,19.02,109.6127862067,136.55,8.13952,2.9223600000000003,8.6482352998,8.09952,2.36236,8.437,0.04,0.56,0.5614267539000001,136.56
2020-12-10 15:30:00,126.251456,26.550008,129.0129182172,7.851456,2.290008,8.1786,118.4,24.26,120.8598676154,136.16,160.061456,20.100008,161.3185668745,7.851456,2.290008,8.1786,152.21,17.81,153.2484264193,134.73,152.191456,19.380008,153.4204158171,7.851456,2.290008,8.1786,144.34,17.09,145.3482153313,136.82,118.631456,21.740008,120.6070076758,7.851456,2.290008,8.1786,110.78,19.45,112.4744899966,136.16,7.851456,2.890008,8.3664513122,7.851456,2.290008,8.1786,0.0,0.6000000000000001,0.6000000000000001,136.17
2020-12-10 16:00:00,135.47016,24.07588,137.5929222315,8.90016,2.59588,9.271,126.57,21.48,128.3797308768,134.53,167.92016,22.34588,169.4004677898,8.90016,2.59588,9.271,159.02,19.75,160.2417639069,132.71,159.68016,21.54588,161.1272119867,8.90016,2.59588,9.271,150.78,18.95,151.9661505073,135.11,127.25016,23.65588,129.4303051012,8.90016,2.59588,9.271,118.35,21.06,120.2091764384,134.53,8.90016,3.15588,9.4431153016,8.90016,2.59588,9.271,0.0,0.56,0.56,134.53
2020-12-10 16:30:00,136.600368,24.873024,138.8464182492,8.650368,2.523024,9.0108,127.95,22.35,129.8873550427,135.52,172.810368,23.333024,174.3784771618,8.650368,2.523024,9.0108,164.16,20.81,165.4737492776,133.63,164.320368,22.473024,165.8499929073,8.650368,2.523024,9.0108,155.67,19.95,156.943147031,135.9,128.280368,23.343024,130.3869225946,8.650368,2.523024,9.0108,119.63,20.82,121.4282063608,135.52,8.650368,3.083024,9.1833492539,8.650368,2.523024,9.0108,0.0,0.56,0.56,135.52
2020-12-10 17:00:00,137.230896,25.751928,139.6262174976,8.200896,2.391928,8.5426,129.03,23.36,131.1275352472,134.87,175.250896,23.121928,176.7696243794,8.200896,2.391928,8.5426,167.05,20.73,168.3313262587,132.59,166.610896,22.261928,168.0915943889,8.200896,2.391928,8.5426,158.41,19.87,159.6513232015,135.02,128.850896,21.921928,130.702426631,8.200896,2.391928,8.5426,120.65,19.53,122.2204704622,134.87,8.200896,2.951928,8.7159953029,8.200896,2.391928,8.5426,0.0,0.56,0.56,134.86
2020-12-10 17:30:00,136.47072,27.61896,139.2374388187,8.91072,2.59896,9.282,127.56,25.02,129.9905919673,135.44,175.28072,21.82896,176.6347482756,8.91072,2.59896,9.282,166.37,19.23,167.4776695563,133.26,166.68072,21.00896,167.9995202969,8.91072,2.59896,9.282,157.77,18.41,158.8404891707,135.65,128.17072,20.86896,129.8585652038,8.91072,2.59896,9.282,119.26,18.27,120.6513178544,135.44,8.91072,3.15896,9.454097482,8.91072,2.59896,9.282,0.0,0.56,0.56,135.44
2020-12-10 18:00:00,133.753648,29.346064,136.9351299908,9.963648,2.9060639999999998,10.3788,123.79,26.44,126.5821381554,136.24,173.503648,20.896064,174.7574357789,9.963648,2.9060639999999998,10.3788,163.54,17.99,164.5265075907,134.24,165.043648,20.126064,166.2662449124,9.963648,2.9060639999999998,10.3788,155.08,17.22,156.033120843,136.51,125.743648,20.376064,127.3838647415,9.963648,2.9060639999999998,10.3788,115.78,17.47,117.0906029534,136.24,9.963648,3.506064,10.5625170409,9.963648,2.9060639999999998,10.3788,0.0,0.6000000000000001,0.6000000000000001,136.25
2020-12-10 18:30:00,130.478272,25.914496,133.0268415285,12.118272,3.534496,12.6232,118.36,22.38,120.4572704323,136.85,166.388272,9.734496,166.6727856356,12.118272,3.534496,12.6232,154.27,6.2,154.3945364966,133.06,158.498272,9.614495999999999,158.7896116259,12.118272,3.534496,12.6232,146.38,6.08,146.5062142027,135.56,122.848272,25.164496,125.3991618486,12.118272,3.534496,12.6232,110.73,21.63,112.8228248184,136.85,12.118272,4.094496,12.791302269900001,12.118272,3.534496,12.6232,0.0,0.56,0.56,136.86
2020-12-10 19:00:00,123.700448,25.173464,126.2359066398,14.000448,4.083464,14.5838,109.7,21.09,111.7088989293,135.93,158.120448,7.6134640000000005,158.3036351756,14.000448,4.083464,14.5838,144.12,3.5300000000000002,144.1632245061,131.94,150.770448,7.523464,150.9580421862,14.000448,4.083464,14.5838,136.77,3.44,136.8132541094,134.52,116.690448,26.483464,119.65798978710001,14.000448,4.083464,14.5838,102.69,22.4,105.1046911417,135.93,14.000448,4.683464,14.7630409889,14.000448,4.083464,14.5838,0.0,0.6000000000000001,0.6000000000000001,135.92
2020-12-10 19:30:00,124.891776,30.991768,128.6796230807,14.371776,4.191768,14.9706,110.52,26.8,113.722954587,135.17,159.131776,13.771768,159.7265905438,14.371776,4.191768,14.9706,144.76,9.58,145.0766487068,133.11,151.621776,12.841768,152.1646278304,14.371776,4.191768,14.9706,137.25,8.65,137.5223072814,135.33,117.751776,20.781768,119.5715795344,14.371776,4.191768,14.9706,103.38,16.59,104.702686212,135.17,14.371776,4.751768,15.1369496438,14.371776,4.191768,14.9706,0.0,0.56,0.56,135.15
2020-12-10 20:00:00,116.26392,34.74656,121.345055629,13.39392,3.90656,13.952,102.87,30.84,107.3934006352,136.72,151.17392,10.67656,151.5504636139,13.39392,3.90656,13.952,137.78,6.77,137.9462261173,134.72,144.83392,14.396560000000001,145.54767371,13.39392,3.90656,13.952,131.44,10.49,131.8579299853,136.59,109.67392,17.78656,111.1068424752,13.39392,3.90656,13.952,96.28,13.88,97.2753452834,136.72,13.39392,4.46656,14.1190386075,13.39392,3.90656,13.952,0.0,0.56,0.56,136.72
2020-12-10 20:30:00,117.581088,28.226984,120.9217717411,12.641088,3.686984,13.1678,104.94,24.54,107.7711241474,135.75,147.681088,6.056984,147.8052462128,12.641088,3.686984,13.1678,135.04,2.37,135.06079557,132.46,140.831088,5.866984,140.9532434835,12.641088,3.686984,13.1678,128.19,2.18,128.2085352073,134.71,110.821088,22.626984,113.1074442751,12.641088,3.686984,13.1678,98.18,18.94,99.9901795178,135.75,12.641088,4.246984,13.3354407096,12.641088,3.686984,13.1678,0.0,0.56,0.56,135.74
2020-12-10 21:00:00,118.169168,27.236424,121.2673701295,10.479168,3.056424,10.9158,107.69,24.18,110.3712304,134.32,143.819168,6.786424,143.9791951461,10.479168,3.056424,10.9158,133.34,3.73,133.3921605643,130.97,137.019168,6.516424,137.1740361044,10.479168,3.056424,10.9158,126.54,3.46,126.5872947811,133.37,111.189168,21.486424,113.2461809371,10.479168,3.056424,10.9158,100.71,18.43,102.3824643188,134.32,10.519168,3.616424,11.1234624987,10.479168,3.056424,10.9158,0.04,0.56,0.5614267539000001,134.27
2020-12-10 21:30:00,108.749856,30.266208,112.8830125693,9.209856,2.6862079999999997,9.5936,99.54,27.58,103.2902125083,136.2,135.119856,9.146208,135.4290537744,9.209856,2.6862079999999997,9.5936,125.91,6.46,126.0756110435,133.27,128.729856,8.736208,129.0259553578,9.209856,2.6862079999999997,9.5936,119.52,6.05,119.6730249471,135.21,102.319856,19.146208,104.0957742305,9.209856,2.6862079999999997,9.5936,93.11,16.46,94.5537080182,136.2,9.209856,3.246208,9.7652093639,9.209856,2.6862079999999997,9.5936,0.0,0.56,0.56,136.15
2020-12-10 22:00:00,98.761088,34.616984,104.6522244589,8.561088,2.496984,8.9178,90.2,32.12,95.7482866687,137.52,125.471088,13.106984,126.1538225877,8.561088,2.496984,8.9178,116.91,10.61,117.3904604301,134.95,119.551088,12.516984,120.2045653477,8.561088,2.496984,8.9178,110.99,10.02,111.4413769656,136.65,92.991088,15.596983999999999,94.2900225757,8.561088,2.496984,8.9178,84.43,13.1,85.4402416897,137.52,8.561088,3.096984,9.104039633,8.561088,2.496984,8.9178,0.0,0.6000000000000001,0.6000000000000001,137.48
2020-12-10 22:30:00,92.937328,35.716304,99.5640563015,9.347328,2.726304,9.7368,83.59,32.99,89.8644991084,137.61,117.597328,15.046304,118.555990219,9.347328,2.726304,9.7368,108.25,12.32,108.9488177999,135.09,112.157328,14.366304,113.0736791421,9.347328,2.726304,9.7368,102.81,11.64,103.4668338164,137.03,87.577328,15.126304,88.874031372,9.347328,2.726304,9.7368,78.23,12.4,79.206646817,137.61,9.347328,3.286304,9.9081953311,9.347328,2.726304,9.7368,0.0,0.56,0.56,137.61
2020-12-10 23:00:00,83.773488,38.315184,92.1197623566,14.623488,4.265184,15.2328,69.15,34.05,77.0786935541,137.5,108.773488,20.905184,110.7641567013,14.623488,4.265184,15.2328,94.15,16.64,95.6091632638,134.79,104.083488,19.825184,105.954756358,14.623488,4.265184,15.2328,89.46,15.56,90.8031122815,136.57,79.443488,16.045184,81.0476138773,14.623488,4.265184,15.2328,64.82,11.78,65.8817182532,137.5,14.623488,4.865184,15.4115676244,14.623488,4.265184,15.2328,0.0,0.6000000000000001,0.6000000000000001,137.55
2020-12-10 23:30:00,78.849408,37.497744,87.3115682315,13.569408,3.957744,14.1348,65.28,33.54,73.3921657944,136.59,100.849408,30.157744,105.2620188725,13.569408,3.957744,14.1348,87.28,26.2,91.1275940646,132.23,96.499408,28.827744,100.7133286536,13.569408,3.957744,14.1348,82.93,24.87,86.5788761766,134.46,74.909408,22.627744,78.2523750786,13.569408,3.957744,14.1348,61.34,18.67,64.1183632043,136.59,13.609408,4.517744,14.3396651621,13.569408,3.957744,14.1348,0.04,0.56,0.5614267539000001,136.37
2020-12-11 00:00:00,74.607616,71.198888,103.1289387982,10.727616,3.128888,11.1746,63.88,68.07,93.3497686125,133.88,97.767616,16.918888,99.220741327,10.727616,3.128888,11.1746,87.04,13.79,88.1256245368,131.75,93.447616,15.608888,94.7422520351,10.727616,3.128888,11.1746,82.72,12.48,83.656134264,134.16,71.117616,34.338888,78.9738851431,10.727616,3.128888,11.1746,60.39,31.21,67.9780567536,133.88,10.727616,3.688888,11.3441456144,10.727616,3.128888,11.1746,0.0,0.56,0.56,133.54
2020-12-11 00:30:00,75.527232,74.148776,105.8414085124,9.047232,2.638776,9.4242,66.48,71.51,97.6384683411,134.15,98.807232,12.068776,99.5415714646,9.047232,2.638776,9.4242,89.76,9.43,90.2539888315,133.02,94.287232,11.598776,94.997966941,9.047232,2.638776,9.4242,85.24,8.96,85.7096213969,135.18,71.847232,30.918776,78.2176160171,9.047232,2.638776,9.4242,62.8,28.28,68.8737860147,134.15,9.047232,3.198776,9.596070798,9.047232,2.638776,9.4242,0.0,0.56,0.56,133.89
2020-12-11 01:00:00,78.505856,73.999208,107.884439151,7.985856,2.329208,8.3186,70.52,71.67,100.5468015404,133.67,101.205856,11.919208,101.905312953,7.985856,2.329208,8.3186,93.22,9.59,93.71198696,132.46,96.515856,11.439208,97.191388194,7.985856,2.329208,8.3186,88.53,9.11,88.9974887286,134.72,74.495856,29.949208,80.2906446667,7.985856,2.329208,8.3186,66.51,27.62,72.0169736937,133.67,7.985856,2.889208,8.4924330389,7.985856,2.329208,8.3186,0.0,0.56,0.56,133.61
2020-12-11 01:30:00,77.770432,74.946376,108.0055524915,8.730432,2.546376,9.0942,69.04,72.4,100.0413994304,134.81,101.590432,11.616376,102.2524134939,8.730432,2.546376,9.0942,92.86,9.07,93.3018997663,133.75,96.940432,11.156376,97.5802853132,8.730432,2.546376,9.0942,88.21,8.61,88.6292062472,135.83,73.870432,31.146376,80.1681823531,8.730432,2.546376,9.0942,65.14,28.6,71.1419679233,134.81,8.730432,3.106376,9.2666075108,8.730432,2.546376,9.0942,0.0,0.56,0.56,134.74
2020-12-11 02:00:00,76.646592,76.635256,108.38663445,8.486592,2.475256,8.8402,68.16,74.16,100.7248291138,135.81,99.976592,12.225256,100.7212779516,8.486592,2.475256,8.8402,91.49,9.75,92.0080572559,135.05,95.396592,11.725256,96.1144702606,8.486592,2.475256,8.8402,86.91,9.25,87.4008615518,136.83,72.826592,30.835256,79.0855581944,8.486592,2.475256,8.8402,64.34,28.36,70.3130514201,135.81,8.486592,3.075256,9.0265964372,8.486592,2.475256,8.8402,0.0,0.6000000000000001,0.6000000000000001,135.66
2020-12-11 02:30:00,72.9272,79.1146,107.5987752393,9.3072,2.7146,9.695,63.62,76.4,99.4206437316,135.27,97.1972,14.6546,98.2957424765,9.3072,2.7146,9.695,87.89,11.94,88.6973263408,134.18,92.8272,14.0146,93.8791674068,9.3072,2.7146,9.695,83.52,11.3,84.2809610766,136.04,69.4072,27.9446,74.8215215095,9.3072,2.7146,9.695,60.1,25.23,65.1810010663,135.27,9.3472,3.2746,9.9041987561,9.3072,2.7146,9.695,0.04,0.56,0.5614267539000001,135.1
2020-12-11 03:00:00,72.13328,79.13804,107.0795940345,9.35328,2.72804,9.743,62.78,76.41,98.8929547541,135.03,95.99328,14.94804,97.150160602,9.35328,2.72804,9.743,86.64,12.22,87.4975313937,133.73,91.66328,14.26804,92.7670947362,9.35328,2.72804,9.743,82.31,11.54,83.1150269205,135.82,68.67328,27.42804,73.9480680221,9.35328,2.72804,9.743,59.32,24.7,64.2569249186,135.03,9.35328,3.28804,9.9143862039,9.35328,2.72804,9.743,0.0,0.56,0.56,134.94
2020-12-11 03:30:00,70.017488,79.537184,105.9651464609,9.007488,2.6271839999999997,9.3828,61.01,76.91,98.1700982988,135.72,93.647488,15.157184,94.8661806732,9.007488,2.6271839999999997,9.3828,84.64,12.53,85.5624362673,134.3,89.437488,14.457184,90.5984239872,9.007488,2.6271839999999997,9.3828,80.43,11.83,81.2953491905,136.45,66.697488,27.897184,72.2966650727,9.007488,2.6271839999999997,9.3828,57.69,25.27,62.9818148357,135.72,9.007488,3.187184,9.5547360989,9.007488,2.6271839999999997,9.3828,0.0,0.56,0.56,135.66
2020-12-11 04:00:00,69.718048,78.635264,105.0909651744,8.898048,2.5952640000000002,9.2688,60.82,76.04,97.3712175132,135.41,93.098048,14.575264,94.2320797928,8.898048,2.5952640000000002,9.2688,84.2,11.98,85.0479888063,133.93,88.898048,13.905264,89.9789936881,8.898048,2.5952640000000002,9.2688,80.0,11.31,80.7955202966,136.12,66.408048,28.355264,72.2083778774,8.898048,2.5952640000000002,9.2688,57.51,25.76,63.015694077,135.41,8.898048,3.195264,9.4543624978,8.898048,2.5952640000000002,9.2688,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-12-11 04:30:00,70.186704,78.159872,105.0482699022,8.056704,2.349872,8.3924,62.13,75.81,98.0167995805,136.14,93.206704,13.579872,94.1907776488,8.056704,2.349872,8.3924,85.15,11.23,85.8873413257,135.09,88.956704,12.929872,89.8914722122,8.056704,2.349872,8.3924,80.9,10.58,81.5888864981,137.03,66.796704,29.489872,73.0167940671,8.056704,2.349872,8.3924,58.74,27.14,64.7067786248,136.14,8.056704,2.909872,8.5660862942,8.056704,2.349872,8.3924,0.0,0.56,0.56,136.23
2020-12-11 05:00:00,70.13728,78.46004,105.2388517735,7.33728,2.14004,7.643,62.8,76.32,98.8361391395,136.14,92.84728,13.84004,93.8731277342,7.33728,2.14004,7.643,85.51,11.7,86.3067210593,135.34,88.58728,13.17004,89.5609073837,7.33728,2.14004,7.643,81.25,11.03,81.9952644974,137.12,66.70728,28.79004,72.6548526129,7.33728,2.14004,7.643,59.37,26.65,65.0770266684,136.14,7.33728,2.74004,7.8322089477,7.33728,2.14004,7.643,0.0,0.6000000000000001,0.6000000000000001,136.26
2020-12-11 05:30:00,73.559456,77.459008,106.8217744065,6.339456,1.849008,6.6036,67.22,75.61,101.1701561727,135.99,95.779456,12.709008,96.6189581604,6.339456,1.849008,6.6036,89.44,10.86,90.0969100469,135.28,91.319456,12.079008,92.1148493914,6.339456,1.849008,6.6036,84.98,10.23,85.5935353867,137.08,69.799456,29.009008,75.587608793,6.339456,1.849008,6.6036,63.46,27.16,69.0278001967,135.99,6.339456,2.409008,6.7817418058,6.339456,1.849008,6.6036,0.0,0.56,0.56,136.22
2020-12-11 06:00:00,76.900928,76.571104,108.5213651547,5.180928,1.511104,5.3968,71.72,75.06,103.8160006935,135.54,99.220928,11.911104,99.9333125223,5.180928,1.511104,5.3968,94.04,10.4,94.6133267569,134.57,94.500928,11.301104,95.1742630362,5.180928,1.511104,5.3968,89.32,9.79,89.8549191753,136.51,72.830928,28.441104,78.1872142366,5.180928,1.511104,5.3968,67.65,26.93,72.8130990962,135.54,5.180928,2.071104,5.5795597246,5.180928,1.511104,5.3968,0.0,0.56,0.56,135.7
2020-12-11 06:30:00,86.522256,62.694408,106.848910045,5.192256,1.514408,5.4086,81.33,61.18,101.7721047242,133.55,109.712256,9.174408,110.095180997,5.192256,1.514408,5.4086,104.52,7.66,104.800314885,131.64,104.422256,8.684408,104.7827585552,5.192256,1.514408,5.4086,99.23,7.17,99.4887018711,134.02,81.682256,26.494408,85.8716751934,5.192256,1.514408,5.4086,76.49,24.98,80.4656479499,133.55,5.192256,2.074408,5.5913049389000005,5.192256,1.514408,5.4086,0.0,0.56,0.56,133.71
2020-12-11 07:00:00,96.403504,32.822272,101.8377981042,4.533504,1.322272,4.7224,91.87,31.5,97.1202702838,136.01,118.603504,11.362272,119.1465164664,4.533504,1.322272,4.7224,114.07,10.04,114.5109885557,133.03,112.793504,10.742272,113.3038876311,4.533504,1.322272,4.7224,108.26,9.42,108.6690572334,135.23,90.563504,14.112272,91.656448097,4.533504,1.322272,4.7224,86.03,12.79,86.9755425393,136.01,4.533504,1.882272,4.9087275744,4.533504,1.322272,4.7224,0.0,0.56,0.56,136.18
2020-12-11 07:30:00,106.463216,27.389688,109.9300294269,4.113216,1.199688,4.2846,102.35,26.19,105.6477098663,135.28,130.403216,5.749688,130.5299109601,4.113216,1.199688,4.2846,126.29,4.55,126.3719375494,132.06,123.943216,5.429688,124.06209052,4.113216,1.199688,4.2846,119.83,4.23,119.904636274,134.34,99.933216,18.559688,101.6420664821,4.113216,1.199688,4.2846,95.82,17.36,97.3798849866,135.28,4.113216,1.799688,4.4897018565,4.113216,1.199688,4.2846,0.0,0.6000000000000001,0.6000000000000001,135.43
2020-12-11 08:00:00,112.658176,24.936968,115.3850813263,3.898176,1.136968,4.0606,108.76,23.8,111.3336319357,135.18,137.698176,2.526968,137.721360874,3.898176,1.136968,4.0606,133.8,1.3900000000000001,133.8072199098,131.81,130.848176,2.386968,130.8699460486,3.898176,1.136968,4.0606,126.95,1.25,126.9561538485,134.09,105.688176,20.666968,107.689897913,3.898176,1.136968,4.0606,101.79,19.53,103.6466352565,135.18,3.938176,1.696968,4.2882316402,3.898176,1.136968,4.0606,0.04,0.56,0.5614267539000001,135.32
2020-12-11 08:30:00,116.128624,23.090432,118.4019651952,3.978624,1.160432,4.1444,112.15,21.93,114.2740014176,134.98,142.208624,2.220432,142.2259577512,3.978624,1.160432,4.1444,138.23,1.06,138.234064181,131.41,135.168624,2.230432,135.1870250466,3.978624,1.160432,4.1444,131.19,1.07,131.194363446,133.78,108.888624,22.250432,111.1387158501,3.978624,1.160432,4.1444,104.91,21.09,107.0088603808,134.98,3.978624,1.720432,4.3346666769,3.978624,1.160432,4.1444,0.0,0.56,0.56,135.1
2020-12-11 09:00:00,117.016256,22.641408,119.1865660403,4.496256,1.311408,4.6836,112.52,21.33,114.5238809157,135.41,143.046256,3.181408,143.0816295423,4.496256,1.311408,4.6836,138.55,1.87,138.5626190572,131.91,135.966256,3.1614079999999998,136.0030046403,4.496256,1.311408,4.6836,131.47,1.85,131.4830156332,134.18,109.766256,23.241408,112.199795018,4.496256,1.311408,4.6836,105.27,21.93,107.5299855854,135.41,4.496256,1.871408,4.8701628227,4.496256,1.311408,4.6836,0.0,0.56,0.56,135.53
2020-12-11 09:30:00,119.130912,20.969016,120.9622826585,4.830912,1.409016,5.0322,114.3,19.56,115.9615608726,136.48,146.100912,5.289016,146.1966147949,4.830912,1.409016,5.0322,141.27,3.88,141.3232723227,133.18,138.910912,5.169016,139.007050897,4.830912,1.409016,5.0322,134.08,3.76,134.1327104028,135.25,111.720912,25.619016,114.620662007,4.830912,1.409016,5.0322,106.89,24.21,109.5974278895,136.48,4.830912,2.009016,5.2320030619,4.830912,1.409016,5.0322,0.0,0.6000000000000001,0.6000000000000001,136.61
2020-12-11 10:00:00,119.874016,20.839088,121.6718837721,5.174016,1.509088,5.3896,114.7,19.33,116.3174058342,136.24,147.334016,5.779088,147.4473130606,5.174016,1.509088,5.3896,142.16,4.27,142.2241136376,132.86,140.104016,5.639088,140.2174547366,5.174016,1.509088,5.3896,134.93,4.13,134.9931916802,134.96,112.444016,25.759088,115.356782847,5.174016,1.509088,5.3896,107.27,24.25,109.9768857533,136.24,5.174016,2.069088,5.5723932668,5.174016,1.509088,5.3896,0.0,0.56,0.56,136.35
2020-12-11 10:30:00,119.996368,21.686024,121.9401983356,5.986368,1.746024,6.2358,114.01,19.94,115.7405879543,135.48,147.486368,5.586024,147.5921149993,5.986368,1.746024,6.2358,141.5,3.84,141.5520950039,131.87,140.296368,5.466024,140.4028072809,5.986368,1.746024,6.2358,134.31,3.7199999999999998,134.3615067644,134.12,112.586368,25.016024,115.3320931753,5.986368,1.746024,6.2358,106.6,23.27,109.1102786176,135.48,5.986368,2.346024,6.4296524354,5.986368,1.746024,6.2358,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-12-11 11:00:00,121.569792,20.657856,123.3124541214,6.609792,1.9278559999999998,6.8852,114.96,18.73,116.4758107935,135.29,148.469792,6.397856,148.6075761794,6.609792,1.9278559999999998,6.8852,141.86,4.47,141.9304072424,131.64,141.259792,6.237856,141.3974528885,6.609792,1.9278559999999998,6.8852,134.65,4.31,134.7189615459,133.98,114.109792,26.197856,117.0784877306,6.609792,1.9278559999999998,6.8852,107.5,24.27,110.2056391479,135.29,6.609792,2.487856,7.0624909034,6.609792,1.9278559999999998,6.8852,0.0,0.56,0.56,135.37
2020-12-11 11:30:00,120.688848,21.009664,122.5038938686,6.238848,1.819664,6.4988,114.45,19.19,116.0476565899,136.0,147.688848,5.999664,147.8106619689,6.238848,1.819664,6.4988,141.45,4.18,141.5117482755,132.51,140.478848,5.889664,140.6022577253,6.238848,1.819664,6.4988,134.24,4.07,134.3016846506,134.7,113.288848,26.019664,116.2384875841,6.238848,1.819664,6.4988,107.05,24.2,109.751275619,136.0,6.238848,2.379664,6.6772767743,6.238848,1.819664,6.4988,0.0,0.56,0.56,136.08
2020-12-11 12:00:00,119.797344,21.618392,121.73232316080001,6.577344,1.9183919999999999,6.8514,113.22,19.7,114.9210964097,135.96,146.767344,5.508392,146.8706766078,6.577344,1.9183919999999999,6.8514,140.19,3.59,140.2359590119,132.51,139.597344,5.428392,139.7028485449,6.577344,1.9183919999999999,6.8514,133.02,3.51,133.0663011435,134.7,112.517344,25.668392,115.4080545226,6.577344,1.9183919999999999,6.8514,105.94,23.75,108.5695449931,135.96,6.577344,2.518392,7.0429931393,6.577344,1.9183919999999999,6.8514,0.0,0.6000000000000001,0.6000000000000001,136.05
2020-12-11 12:30:00,119.565248,22.094864,121.5896029456,7.5252479999999995,2.194864,7.8388,112.04,19.9,113.7935481475,136.02,146.225248,5.424864,146.3258429058,7.5252479999999995,2.194864,7.8388,138.7,3.23,138.7376044914,132.63,139.135248,5.364864,139.2386404766,7.5252479999999995,2.194864,7.8388,131.61,3.17,131.6481712748,134.82,112.375248,25.794864,115.2977509401,7.5252479999999995,2.194864,7.8388,104.85,23.6,107.4731710707,136.02,7.5252479999999995,2.754864,8.0136529199,7.5252479999999995,2.194864,7.8388,0.0,0.56,0.56,136.09
2020-12-11 13:00:00,117.259024,23.622632,119.6148295657,7.929024,2.312632,8.2594,109.33,21.31,111.3874544103,136.07,144.449024,4.262632,144.5119045827,7.929024,2.312632,8.2594,136.52,1.9500000000000002,136.5339258207,132.63,137.469024,4.272632,137.5354061459,7.929024,2.312632,8.2594,129.54,1.96,129.5548270039,134.88,110.259024,24.612632,112.9727136409,7.929024,2.312632,8.2594,102.33,22.3,104.7316518537,136.07,7.929024,2.912632,8.4470614275,7.929024,2.312632,8.2594,0.0,0.6000000000000001,0.6000000000000001,136.13
2020-12-11 13:30:00,117.195904,23.430472,119.5151326507,6.9959039999999995,2.040472,7.2874,110.2,21.39,112.2567240748,136.95,143.705904,3.590472,143.7507507237,6.9959039999999995,2.040472,7.2874,136.71,1.55,136.7187865657,133.81,136.725904,3.610472,136.7735659134,6.9959039999999995,2.040472,7.2874,129.73,1.57,129.7394997678,135.88,110.135904,24.780472,112.889278244,6.9959039999999995,2.040472,7.2874,103.14,22.74,105.6170781645,136.95,7.035904,2.600472,7.501093235,6.9959039999999995,2.040472,7.2874,0.04,0.56,0.5614267539000001,137.02
2020-12-11 14:00:00,115.037536,26.078448,117.9564332245,6.817536,1.988448,7.1016,108.22,24.09,110.8688256454,137.67,141.387536,2.868448,141.4166303165,6.817536,1.988448,7.1016,134.57,0.88,134.5728772822,134.7,134.507536,2.718448,134.5350036248,6.817536,1.988448,7.1016,127.69,0.73,127.6920866773,136.65,108.097536,22.668448,110.4487927684,6.817536,1.988448,7.1016,101.28,20.68,103.3697286443,137.67,6.857536,2.588448,7.3297928375,6.817536,1.988448,7.1016,0.04,0.6000000000000001,0.6013318551,137.74
2020-12-11 14:30:00,113.92152,26.39336,116.9389677191,6.01152,1.75336,6.2620000000000005,107.91,24.64,110.687387267,137.62,139.90152,3.32336,139.9409876341,6.01152,1.75336,6.2620000000000005,133.89,1.57,133.899204628,134.66,133.07152,3.15336,133.1088769181,6.01152,1.75336,6.2620000000000005,127.06,1.4,127.0677126575,136.65,107.03152,21.92336,109.2537412961,6.01152,1.75336,6.2620000000000005,101.02,20.17,103.0139276991,137.62,6.01152,2.35336,6.4557475167,6.01152,1.75336,6.2620000000000005,0.0,0.6000000000000001,0.6000000000000001,137.68
2020-12-11 15:00:00,113.71344,26.24892,116.7036941909,5.17344,1.50892,5.389,108.54,24.74,111.3238482986,137.87,139.80344,2.83892,139.8322613083,5.17344,1.50892,5.389,134.63,1.33,134.6365693265,134.93,132.90344,2.67892,132.9304366058,5.17344,1.50892,5.389,127.73,1.17,127.7353584565,136.87,106.76344,21.75892,108.9581695891,5.17344,1.50892,5.389,101.59,20.25,103.5885640406,137.87,5.17344,2.06892,5.5717960659,5.17344,1.50892,5.389,0.0,0.56,0.56,137.93
2020-12-11 15:30:00,115.221152,17.975336,116.6148642863,4.201152,1.225336,4.3762,111.02,16.75,112.276457461,137.83,137.391152,12.215336,137.9331108961,4.201152,1.225336,4.3762,133.19,10.99,133.6426436434,133.0,130.671152,11.415336,131.1688219853,4.201152,1.225336,4.3762,126.47,10.19,126.8798526166,135.18,108.111152,28.885336,111.9034575989,4.201152,1.225336,4.3762,103.91,27.66,107.528432054,137.83,4.201152,1.825336,4.5805599701,4.201152,1.225336,4.3762,0.0,0.6000000000000001,0.6000000000000001,137.9
2020-12-11 16:00:00,118.84776,15.96768,119.9156239262,3.55776,1.03768,3.706,115.29,14.93,116.2526945924,137.47,142.15776,11.48768,142.6211608423,3.55776,1.03768,3.706,138.6,10.45,138.9933901306,132.14,135.16776,10.87768,135.6047464715,3.55776,1.03768,3.706,131.61,9.84,131.9773378274,134.45,111.44776,30.10768,115.442953895,3.55776,1.03768,3.706,107.89,29.07,111.7377152084,137.47,3.55776,1.63768,3.9165867793,3.55776,1.03768,3.706,0.0,0.6000000000000001,0.6000000000000001,137.54
2020-12-11 16:30:00,124.593792,16.894856,125.7340413898,3.273792,0.9548559999999999,3.4102,121.32,15.94,122.3626822197,135.97,150.653792,9.194856,150.9341260976,3.273792,0.9548559999999999,3.4102,147.38,8.24,147.6101690264,130.99,144.003792,10.004856,144.3509239803,3.273792,0.9548559999999999,3.4102,140.73,9.05,141.0206913896,133.56,116.723792,28.114856,120.0620204176,3.273792,0.9548559999999999,3.4102,113.45,27.16,116.6557675385,135.97,3.273792,1.554856,3.6242642343,3.273792,0.9548559999999999,3.4102,0.0,0.6000000000000001,0.6000000000000001,136.05
2020-12-11 17:00:00,127.679136,20.597248,129.32984340389999,3.419136,0.9972479999999999,3.5616,124.26,19.6,125.7962940631,134.08,157.339136,4.827248,157.4131698445,3.419136,0.9972479999999999,3.5616,153.92,3.83,153.9676436788,129.96,149.489136,4.797248,149.5660903093,3.419136,0.9972479999999999,3.5616,146.07,3.8,146.1194199961,132.73,119.549136,23.497248,121.8364337213,3.419136,0.9972479999999999,3.5616,116.13,22.5,118.2895891446,134.08,3.419136,1.557248,3.7570616604,3.419136,0.9972479999999999,3.5616,0.0,0.56,0.56,134.14
2020-12-11 17:30:00,81.230352,20.000936,83.6564852652,3.260352,0.950936,3.3962,77.97,19.05,80.2634624222,134.57,111.750352,6.640936,111.9475019957,3.260352,0.950936,3.3962,108.49,5.69,108.6391099006,130.7,106.260352,6.470936,106.4571999438,3.260352,0.950936,3.3962,103.0,5.52,103.147808508,133.34,76.330352,24.450936,80.150925807,3.260352,0.950936,3.3962,73.07,23.5,76.7559437438,134.57,3.260352,1.510936,3.5934416316,3.260352,0.950936,3.3962,0.0,0.56,0.56,134.64
2020-12-11 18:00:00,76.690384,20.580112,79.4037531103,3.360384,0.980112,3.5004,73.33,19.6,75.9042087107,134.8,107.700384,6.520112,107.8975651914,3.360384,0.980112,3.5004,104.34,5.54,104.4869714366,130.93,102.350384,6.3401119999999995,102.5465656427,3.360384,0.980112,3.5004,98.99,5.36,99.1350074394,133.56,72.250384,24.150112,76.1796947865,3.360384,0.980112,3.5004,68.89,23.17,72.6820541812,134.8,3.360384,1.540112,3.6965018058,3.360384,0.980112,3.5004,0.0,0.56,0.56,134.87
2020-12-11 18:30:00,123.817376,23.337568,125.997558229,3.557376,1.037568,3.7056,120.26,22.3,122.3100878914,134.39,153.827376,2.2275679999999998,153.8435038155,3.557376,1.037568,3.7056,150.27,1.19,150.2747117781,130.34,146.127376,2.267568,146.144968717,3.557376,1.037568,3.7056,142.57,1.23,142.575305716,133.09,116.007376,21.207568,117.9299462685,3.557376,1.037568,3.7056,112.45,20.17,114.2446121268,134.39,3.557376,1.5975679999999999,3.8996342803,3.557376,1.037568,3.7056,0.0,0.56,0.56,134.47
2020-12-11 19:00:00,121.194256,24.535408,123.6528767685,3.584256,1.045408,3.7336,117.61,23.49,119.9328653873,134.28,150.484256,1.855408,150.495693768,3.584256,1.045408,3.7336,146.9,0.81,146.9022331348,130.3,142.954256,1.7954080000000001,142.9655301057,3.584256,1.045408,3.7336,139.37,0.75,139.372017995,133.04,113.544256,20.035408,115.2983765901,3.584256,1.045408,3.7336,109.96,18.99,111.5877309564,134.28,3.584256,1.605408,3.9273688291,3.584256,1.045408,3.7336,0.0,0.56,0.56,134.35
2020-12-11 19:30:00,117.19632,26.44476,120.1428431202,3.37632,0.9847600000000001,3.517,113.82,25.46,116.6327741246,134.95,145.27632,3.25476,145.312775128,3.37632,0.9847600000000001,3.517,141.9,2.27,141.9181556391,131.22,138.00632,3.03476,138.0396831647,3.37632,0.9847600000000001,3.517,134.63,2.05,134.6456066866,133.79,109.78632,18.63476,111.3565909114,3.37632,0.9847600000000001,3.517,106.41,17.65,107.863852147,134.95,3.37632,1.5447600000000001,3.7129260968,3.37632,0.9847600000000001,3.517,0.0,0.56,0.56,135.02
2020-12-11 20:00:00,112.33336,28.73348,115.9499747382,3.54336,1.03348,3.691,108.79,27.7,112.2610978924,134.87,139.58336,6.00348,139.7124051794,3.54336,1.03348,3.691,136.04,4.97,136.1307551584,131.22,132.63336,5.67348,132.7546479796,3.54336,1.03348,3.691,129.09,4.64,129.1733629662,133.82,105.25336,16.55348,106.5471139515,3.54336,1.03348,3.691,101.71,15.52,102.8872902744,134.87,3.58336,1.59348,3.9216893554,3.54336,1.03348,3.691,0.04,0.56,0.5614267539000001,134.94
2020-12-11 20:30:00,109.036576,30.498168,113.2215224997,3.696576,1.078168,3.8506,105.34,29.42,109.3711662185,134.89,136.046576,7.978168,136.280306743,3.696576,1.078168,3.8506,132.35,6.9,132.529741945,131.3,129.286576,7.548168,129.5067317708,3.696576,1.078168,3.8506,125.59,6.47,125.7565465493,133.89,102.216576,15.008168,103.3125041603,3.696576,1.078168,3.8506,98.52,13.93,99.4999261306,134.89,3.696576,1.6381679999999998,4.0432992123,3.696576,1.078168,3.8506,0.0,0.56,0.56,134.97
2020-12-11 21:00:00,104.961008,31.956544,109.7179743925,3.691008,1.076544,3.8448,101.27,30.88,105.8734494574,135.13,130.971008,10.056544,131.3565339591,3.691008,1.076544,3.8448,127.28,8.98,127.5963902311,131.72,124.451008,9.526544,124.8150969747,3.691008,1.076544,3.8448,120.76,8.45,121.0552770432,134.26,98.441008,13.776544,99.4003280711,3.691008,1.076544,3.8448,94.75,12.7,95.5973456744,135.13,3.691008,1.636544,4.0375507823,3.691008,1.076544,3.8448,0.0,0.56,0.56,135.21
2020-12-11 21:30:00,99.613376,33.725568,105.1676690577,3.6533759999999997,1.065568,3.8056,95.96,32.66,101.3656608522,135.54,124.663376,12.455568,125.284071174,3.6533759999999997,1.065568,3.8056,121.01,11.39,121.5448567402,132.35,118.463376,11.805568,119.0501696308,3.6533759999999997,1.065568,3.8056,114.81,10.74,115.3112470664,134.79,93.453376,12.365568,94.2679200882,3.6533759999999997,1.065568,3.8056,89.8,11.3,90.5081764262,135.54,3.6533759999999997,1.625568,3.9987032298000003,3.6533759999999997,1.065568,3.8056,0.0,0.56,0.56,135.61
2020-12-11 22:00:00,92.621504,60.726272,110.7538853235,3.861504,1.126272,4.0224,88.76,59.6,106.9135052274,134.26,118.181504,10.316272,118.6309123107,3.861504,1.126272,4.0224,114.32,9.19,114.6887897748,132.26,112.321504,9.786272,112.7470238209,3.861504,1.126272,4.0224,108.46,8.66,108.8051800237,134.69,87.241504,24.096272,90.5080678419,3.861504,1.126272,4.0224,83.38,22.97,86.486098883,134.26,3.861504,1.686272,4.2136357697,3.861504,1.126272,4.0224,0.0,0.56,0.56,134.32
2020-12-11 22:30:00,86.122752,73.289136,113.0859225,3.802752,1.109136,3.9612,82.32,72.18,109.4830343021,134.18,110.992752,10.269136,111.4667939376,3.802752,1.109136,3.9612,107.19,9.16,107.5806753093,132.89,105.512752,9.749136,105.96219367,3.802752,1.109136,3.9612,101.71,8.64,102.0763131192,135.17,81.302752,28.659136,86.2060529142,3.802752,1.109136,3.9612,77.5,27.55,82.2511550071,134.18,3.802752,1.669136,4.1529432647,3.802752,1.109136,3.9612,0.0,0.56,0.56,134.24
2020-12-11 23:00:00,80.188736,75.495048,110.1350791247,3.788736,1.105048,3.9466,76.4,74.39,106.6341038317,135.01,103.858736,12.365048,104.592215081,3.788736,1.105048,3.9466,100.07,11.26,100.7015019749,134.0,98.758736,11.725048,99.4523236879,3.788736,1.105048,3.9466,94.97,10.62,95.5619448316,136.13,75.798736,27.755048,80.7204501268,3.788736,1.105048,3.9466,72.01,26.65,76.7832182186,135.01,3.788736,1.665048,4.1384665421,3.788736,1.105048,3.9466,0.0,0.56,0.56,135.09
2020-12-11 23:30:00,75.15832,78.32576,108.5527417655,3.9283200000000003,1.1457600000000001,4.092,71.23,77.18,105.0260220136,135.91,97.54832,14.48576,98.6180104119,3.9283200000000003,1.1457600000000001,4.092,93.62,13.34,94.5656385798,135.54,92.80832,13.73576,93.8192696838,3.9283200000000003,1.1457600000000001,4.092,88.88,12.59,89.7672685337,137.09,71.13832,26.46576,75.9018907854,3.9283200000000003,1.1457600000000001,4.092,67.21,25.32,71.8212120477,135.91,3.9283200000000003,1.7457600000000002,4.2987644737,3.9283200000000003,1.1457600000000001,4.092,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-12-12 00:00:00,72.261504,74.171272,103.552414508,4.221504,1.231272,4.3974,68.04,72.94,99.748108754,136.01,91.951504,21.341272,94.3955983001,4.221504,1.231272,4.3974,87.73,20.11,90.0053609514,135.34,87.531504,20.261272,89.8458865812,4.221504,1.231272,4.3974,83.31,19.03,85.4558189944,136.24,68.491504,30.531272,74.9882970211,4.221504,1.231272,4.3974,64.27,29.3,70.633723532,136.01,4.221504,1.791272,4.5858206899,4.221504,1.231272,4.3974,0.0,0.56,0.56,136.09
2020-12-12 00:30:00,73.442512,70.242816,101.626058511,4.672512,1.362816,4.8672,68.77,68.88,97.3332795091,135.38,91.302512,26.032816,94.9413303383,4.672512,1.362816,4.8672,86.63,24.67,90.0742238379,133.43,86.942512,24.742816,90.3947306898,4.672512,1.362816,4.8672,82.27,23.38,85.5276405614,134.71,69.622512,33.712816,77.3553368543,4.672512,1.362816,4.8672,64.95,32.35,72.5604920049,135.38,4.672512,1.9628160000000001,5.0680385792,4.672512,1.362816,4.8672,0.0,0.6000000000000001,0.6000000000000001,135.43
2020-12-12 01:00:00,76.228016,69.326088,103.0379391325,4.718016,1.376088,4.9146,71.51,67.95,98.6452360735,135.17,94.318016,24.796088,97.5229927878,4.718016,1.376088,4.9146,89.6,23.42,92.6102391747,132.94,89.828016,23.556088,92.8652881348,4.718016,1.376088,4.9146,85.11,22.18,87.9526264531,134.44,72.218016,34.366088,79.9779334529,4.718016,1.376088,4.9146,67.5,32.99,75.130487154,135.17,4.718016,1.9360879999999998,5.0998148711,4.718016,1.376088,4.9146,0.0,0.56,0.56,135.22
2020-12-12 01:30:00,75.893072,69.545896,102.9387683433,4.683072,1.365896,4.8782,71.21,68.18,98.5868982168,135.51,94.473072,25.035896,97.7341159557,4.683072,1.365896,4.8782,89.79,23.67,92.8574875818,133.23,89.963072,23.775896,93.0518541152,4.683072,1.365896,4.8782,85.28,22.41,88.1753168409,134.81,71.913072,34.375896,79.7069140682,4.683072,1.365896,4.8782,67.23,33.01,74.8968156866,135.51,4.683072,1.9258959999999998,5.0636191365,4.683072,1.365896,4.8782,0.0,0.56,0.56,135.58
