Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-12 02:00:00,73.291248,69.667864,101.1198215372,4.861248,1.417864,5.0638,68.43,68.25,96.6474386624,136.28,91.811248,25.337864,95.243438679,4.861248,1.417864,5.0638,86.95,23.92,90.1802023728,134.13,87.441248,24.067864,90.693075421,4.861248,1.417864,5.0638,82.58,22.65,85.6298948966,135.65,69.521248,35.497864,78.0596071732,4.861248,1.417864,5.0638,64.66,34.08,73.0914632498,136.28,4.901248,2.017864,5.3003780128999995,4.861248,1.417864,5.0638,0.04,0.6000000000000001,0.6013318551,136.36
2020-12-12 02:30:00,72.179312,69.810216,100.4157325261,4.869312,1.420216,5.0722,67.31,68.39,95.9574291027,136.58,90.279312,25.570216,93.8306459611,4.869312,1.420216,5.0722,85.41,24.15,88.7586085966,134.43,86.019312,24.280216,89.3803721516,4.869312,1.420216,5.0722,81.15,22.86,84.3083750288,135.99,68.489312,35.830216,77.2954735857,4.869312,1.420216,5.0722,63.62,34.41,72.3294718631,136.58,4.909312,2.020216,5.3087302625,4.869312,1.420216,5.0722,0.04,0.6000000000000001,0.6013318551,136.66
2020-12-12 03:00:00,70.54112,70.25616,99.5589153657,4.8211200000000005,1.40616,5.022,65.72,68.85,95.1810952868,136.83,88.08112,26.12616,91.8741527134,4.8211200000000005,1.40616,5.022,83.26,24.72,86.8522078015,134.67,83.91112,24.81616,87.5038162414,4.8211200000000005,1.40616,5.022,79.09,23.41,82.4818537619,136.28,66.97112,35.61616,75.8527637413,4.8211200000000005,1.40616,5.022,62.15,34.21,70.9432632461,136.83,4.8211200000000005,2.00616,5.221865184,4.8211200000000005,1.40616,5.022,0.0,0.6000000000000001,0.6000000000000001,136.91
2020-12-12 03:30:00,68.732512,71.882816,99.455002096,5.152512,1.502816,5.3672,63.58,70.38,94.8459846277,137.38,85.772512,27.332816,90.0222563885,5.152512,1.502816,5.3672,80.62,25.83,84.6567971282,135.36,81.742512,25.962816,85.7665790545,5.152512,1.502816,5.3672,76.59,24.46,80.4009931531,136.85,65.312512,35.182816,74.1859472234,5.152512,1.502816,5.3672,60.16,33.68,68.946123894,137.38,5.152512,2.102816,5.5650889517,5.152512,1.502816,5.3672,0.0,0.6000000000000001,0.6000000000000001,137.46
2020-12-12 04:00:00,67.279184,72.868512,99.1781661496,5.549184,1.618512,5.7804,61.73,71.25,94.2717104968,137.64,84.009184,27.938512,88.5330641575,5.549184,1.618512,5.7804,78.46,26.32,82.7569574114,135.73,80.089184,26.538512,84.3716185276,5.549184,1.618512,5.7804,74.54,24.92,78.5952797565,137.1,64.019184,34.918512,72.9229620923,5.549184,1.618512,5.7804,58.47,33.3,67.2876727195,137.64,5.549184,2.178512,5.9614895454,5.549184,1.618512,5.7804,0.0,0.56,0.56,137.71
2020-12-12 04:30:00,66.11592,73.04256,98.5217257705,5.90592,1.72256,6.152,60.21,71.32,93.336951418,137.67,83.00592,27.98256,87.5956986341,5.90592,1.72256,6.152,77.1,26.26,81.4493560441,135.73,79.15592,26.60256,83.5066217111,5.90592,1.72256,6.152,73.25,24.88,77.360047182,137.13,62.95592,35.09256,72.0759018702,5.90592,1.72256,6.152,57.05,33.37,66.0928089886,137.67,5.90592,2.32256,6.3461938199,5.90592,1.72256,6.152,0.0,0.6000000000000001,0.6000000000000001,137.74
2020-12-12 05:00:00,65.116544,73.268992,98.023004908,6.476544,1.888992,6.7464,58.64,71.38,92.3783199674,137.57,82.506544,28.238992,87.205335112,6.476544,1.888992,6.7464,76.03,26.35,80.4666601767,135.53,78.716544,26.838992,83.1662539188,6.476544,1.888992,6.7464,72.24,24.95,76.427220936,137.03,62.076544,34.958992,71.2434448679,6.476544,1.888992,6.7464,55.6,33.07,64.6914592508,137.57,6.476544,2.488992,6.9383501900999995,6.476544,1.888992,6.7464,0.0,0.6000000000000001,0.6000000000000001,137.64
2020-12-12 05:30:00,65.112896,73.357928,98.0870777726,6.712896,1.957928,6.9926,58.4,71.4,92.2416391875,137.35,82.372896,28.247928,87.0817973616,6.712896,1.957928,6.9926,75.66,26.29,80.0974387855,135.22,78.602896,26.857928,83.0648153916,6.712896,1.957928,6.9926,71.89,24.9,76.0801031808,136.79,62.092896,34.807928,71.183703088,6.712896,1.957928,6.9926,55.38,32.85,64.389959621,137.35,6.712896,2.557928,7.1837294186,6.712896,1.957928,6.9926,0.0,0.6000000000000001,0.6000000000000001,137.41
2020-12-12 06:00:00,66.362448,73.289464,98.8702181547,6.752448,1.9694639999999999,7.0338,59.61,71.32,92.9510328076,137.15,83.972448,28.269464,88.6032427057,6.752448,1.9694639999999999,7.0338,77.22,26.3,81.5758444639,134.9,80.102448,26.859464,84.4856969076,6.752448,1.9694639999999999,7.0338,73.35,24.89,77.4579537556,136.57,63.242448,34.489464,72.0356186622,6.752448,1.9694639999999999,7.0338,56.49,32.52,65.1818264549,137.15,6.752448,2.569464,7.2247975224,6.752448,1.9694639999999999,7.0338,0.0,0.6000000000000001,0.6000000000000001,137.22
2020-12-12 06:30:00,71.827968,70.444824,100.6068099852,6.667968,1.944824,6.9458,65.16,68.5,94.5413962241,136.18,90.147968,25.864824,93.7851014558,6.667968,1.944824,6.9458,83.48,23.92,86.8393735583,133.6,85.977968,24.584824,89.4238477841,6.667968,1.944824,6.9458,79.31,22.64,82.4781528649,135.54,68.307968,35.724824,77.0859360851,6.667968,1.944824,6.9458,61.64,33.78,70.2892452655,136.18,6.667968,2.544824,7.1370810868,6.667968,1.944824,6.9458,0.0,0.6000000000000001,0.6000000000000001,136.25
2020-12-12 07:00:00,76.242272,68.536496,102.5189510465,6.982272,2.036496,7.2732,69.26,66.5,96.0166527223,135.9,95.272272,24.006496,98.2502807235,6.982272,2.036496,7.2732,88.29,21.97,90.9824433613,133.2,90.852272,22.816496,93.6735171608,6.982272,2.036496,7.2732,83.87,20.78,86.4059332454,135.21,72.422272,37.216496,81.4251377411,6.982272,2.036496,7.2732,65.44,35.18,74.2968774579,135.9,6.982272,2.596496,7.44942372,6.982272,2.036496,7.2732,0.0,0.56,0.56,135.96
2020-12-12 07:30:00,81.3756,66.8858,105.3361216155,6.9456,2.0258,7.235,74.43,64.86,98.7250955938,135.32,101.2656,21.8058,103.5867494277,6.9456,2.0258,7.235,94.32,19.78,96.37173237,132.33,96.5356,20.7258,98.7354083042,6.9456,2.0258,7.235,89.59,18.7,91.5208069239,134.49,77.1756,37.9058,85.9821080749,6.9456,2.0258,7.235,70.23,35.88,78.8646137377,135.32,6.9856,2.6258,7.4628032937,6.9456,2.0258,7.235,0.04,0.6000000000000001,0.6013318551,135.37
2020-12-12 08:00:00,85.60016,64.09588,106.9376885153,6.98016,2.03588,7.271,78.62,62.06,100.1626077935,134.33,106.12016,19.78588,107.948920355,6.98016,2.03588,7.271,99.14,17.75,100.7164440397,131.07,101.13016,18.78588,102.86018933,6.98016,2.03588,7.271,94.15,16.75,95.6283692217,133.46,81.12016,39.09588,90.0498095023,6.98016,2.03588,7.271,74.14,37.06,82.8865682725,134.33,6.98016,2.59588,7.447229458,6.98016,2.03588,7.271,0.0,0.56,0.56,134.38
2020-12-12 08:30:00,91.196064,54.546352,106.2639478167,6.776064,1.9763519999999999,7.0584,84.42,52.57,99.4501950727,134.63,113.586064,15.616352,114.6545436727,6.776064,1.9763519999999999,7.0584,106.81,13.64,107.677414995,131.64,108.236064,14.266352,109.1722233428,6.776064,1.9763519999999999,7.0584,101.46,12.29,102.2016423547,133.94,86.136064,31.426352,91.6898965069,6.776064,1.9763519999999999,7.0584,79.36,29.45,84.6481665484,134.63,6.776064,2.536352,7.2352003981,6.776064,1.9763519999999999,7.0584,0.0,0.56,0.56,134.68
2020-12-12 09:00:00,94.52,35.2,100.8616398836,7.92,2.31,8.25,86.6,32.89,92.635371754,136.53,118.9,13.44,119.6571920112,7.92,2.31,8.25,110.98,11.13,111.5367083072,133.87,113.25,12.75,113.9654552924,7.92,2.31,8.25,105.33,10.44,105.8461265234,135.79,89.04,14.11,90.1510604486,7.92,2.31,8.25,81.12,11.8,81.9737421373,136.53,7.92,2.87,8.4239717473,7.92,2.31,8.25,0.0,0.56,0.56,136.58
2020-12-12 09:30:00,97.578896,34.480928,103.4919095404,9.088896,2.650928,9.467600000000001,88.49,31.83,94.0405710319,136.31,123.838896,12.040928,124.4228922249,9.088896,2.650928,9.467600000000001,114.75,9.39,115.1335511482,133.42,117.968896,11.420928,118.5204540147,9.088896,2.650928,9.467600000000001,108.88,8.77,109.2326292826,135.45,91.968896,15.320928,93.2363055158,9.088896,2.650928,9.467600000000001,82.88,12.67,83.8428488304,136.31,9.088896,3.250928,9.6528008039,9.088896,2.650928,9.467600000000001,0.0,0.6000000000000001,0.6000000000000001,136.37
2020-12-12 10:00:00,98.699792,34.582856,104.5830907459,11.769792,3.432856,12.2602,86.93,31.15,92.3425546539,136.08,126.289792,11.942855999999999,126.8532355631,11.769792,3.432856,12.2602,114.52,8.51,114.8357544496,133.1,120.449792,11.362856,120.9845729394,11.769792,3.432856,12.2602,108.68,7.93,108.9689281401,135.4,93.209792,16.692856,94.6927492796,11.769792,3.432856,12.2602,81.44,13.26,82.5124305787,136.08,11.769792,3.9928559999999997,12.4286323769,11.769792,3.432856,12.2602,0.0,0.56,0.56,136.37
2020-12-12 10:30:00,98.379488,34.803184,104.3541339655,14.959488,4.363184,15.5828,83.42,30.44,88.8002815311,135.99,127.669488,12.093184,128.2409578311,14.959488,4.363184,15.5828,112.71,7.73,112.9747626685,132.89,121.929488,11.553184,122.4756143258,14.959488,4.363184,15.5828,106.97,7.19,107.2113660019,135.26,93.119488,18.343184,94.9089639847,14.959488,4.363184,15.5828,78.16,13.98,79.400415616,135.99,14.959488,4.923184,15.7487784263,14.959488,4.363184,15.5828,0.0,0.56,0.56,136.37
2020-12-12 11:00:00,98.117984,35.131912,104.2179928083,18.417984,5.371912,19.1854,79.7,29.76,85.0749528357,136.25,130.017984,12.261912,130.5949105031,18.417984,5.371912,19.1854,111.6,6.89,111.8124863331,133.23,124.327984,11.771912,124.8840482914,18.417984,5.371912,19.1854,105.91,6.4,106.1031955221,135.3,93.117984,20.031912,95.2482883972,18.417984,5.371912,19.1854,74.7,14.66,76.1249341543,136.25,18.417984,5.931912,19.3496696251,18.417984,5.371912,19.1854,0.0,0.56,0.56,136.39
2020-12-12 11:30:00,97.288928,35.460104,103.5497681653,18.068928,5.270104,18.8218,79.22,30.19,84.7776179189,136.37,130.088928,12.350104,130.6738468746,18.068928,5.270104,18.8218,112.02,7.08,112.2435156256,133.18,124.378928,11.840104,124.9412093473,18.068928,5.270104,18.8218,106.31,6.57,106.5128208245,135.3,92.328928,19.530104,94.3719021101,18.068928,5.270104,18.8218,74.26,14.26,75.6167653368,136.37,18.068928,5.8701039999999995,18.9985336287,18.068928,5.270104,18.8218,0.0,0.6000000000000001,0.6000000000000001,136.39
2020-12-12 12:00:00,97.318,35.609,103.6281525697,18.648,5.439,19.425,78.67,30.17,84.2567374161,136.37,130.688,12.479,131.2824389818,18.648,5.439,19.425,112.04,7.04,112.2609602667,133.18,124.998,11.979,125.5706830634,18.648,5.439,19.425,106.35,6.54,106.5508991046,135.3,92.378,19.729,94.4612530353,18.648,5.439,19.425,73.73,14.29,75.1020439136,136.37,18.648,5.999,19.5891782625,18.648,5.439,19.425,0.0,0.56,0.56,136.39
2020-12-12 12:30:00,99.415056,37.874808,106.3854052045,17.845056,5.204808,18.5886,81.57,32.67,87.8691857251,136.31,131.895056,17.934808,133.1088394331,17.845056,5.204808,18.5886,114.05,12.73,114.7582476339,133.11,126.095056,17.434808,127.2946804766,17.845056,5.204808,18.5886,108.25,12.23,108.9386772455,135.21,94.045056,21.254808,96.4170079455,17.845056,5.204808,18.5886,76.2,16.05,77.87196222,136.31,17.845056,5.764808,18.7531073404,17.845056,5.204808,18.5886,0.0,0.56,0.56,136.33
2020-12-12 13:00:00,101.467456,46.803008,111.7415150468,16.947456,4.943008,17.6536,84.52,41.86,94.3180258487,136.13,132.067456,42.973008,138.8830167835,16.947456,4.943008,17.6536,115.12,38.03,121.2390007382,133.29,126.307456,41.033008,132.805426044,16.947456,4.943008,17.6536,109.36,36.09,115.1611813937,135.38,95.007456,26.533008,98.6428771332,16.947456,4.943008,17.6536,78.06,21.59,80.990688971,136.13,16.947456,5.503008,17.8185117762,16.947456,4.943008,17.6536,0.0,0.56,0.56,136.16
2020-12-12 13:30:00,102.413888,45.227384,111.9558873787,16.893888,4.927384,17.5978,85.52,40.3,94.5397292148,135.83,131.043888,41.247384,137.3821213586,16.893888,4.927384,17.5978,114.15,36.32,119.7888346216,132.92,125.333888,39.387384,131.377127003,16.893888,4.927384,17.5978,108.44,34.46,113.7836772125,135.1,95.873888,27.627384,99.7751208815,16.893888,4.927384,17.5978,78.98,22.7,82.1774324252,135.83,16.933888,5.527384,17.8131562807,16.893888,4.927384,17.5978,0.04,0.6000000000000001,0.6013318551,135.87
2020-12-12 14:00:00,101.358064,43.757352,110.4000135502,17.168064,5.007352,17.8834,84.19,38.75,92.6796558043,135.63,128.988064,36.857352,134.1506058537,17.168064,5.007352,17.8834,111.82,31.85,116.2675143796,132.25,123.408064,35.217352,128.3347659137,17.168064,5.007352,17.8834,106.24,30.21,110.4517166005,134.58,94.938064,28.767352,99.2007889946,17.168064,5.007352,17.8834,77.77,23.76,81.318574139,135.63,17.168064,5.567352,18.0482084928,17.168064,5.007352,17.8834,0.0,0.56,0.56,135.67
2020-12-12 14:30:00,98.590112,26.774616,102.1610994759,17.570112,5.124616,18.3022,81.02,21.65,83.8627622965,135.67,124.930112,23.974616,127.2097287816,17.570112,5.124616,18.3022,107.36,18.85,109.0022573161,130.31,119.540112,22.904616,121.7146655546,17.570112,5.124616,18.3022,101.97,17.78,103.5084986849,133.02,93.500112,26.824616,97.271943373,17.570112,5.124616,18.3022,75.93,21.7,78.9699620109,135.67,17.570112,5.684616,18.4668268731,17.570112,5.124616,18.3022,0.0,0.56,0.56,135.71
2020-12-12 15:00:00,96.858512,28.020816,100.8302408812,18.688512,5.450816,19.4672,78.17,22.57,81.3630985152,135.89,122.938512,25.390816,125.5331480921,18.688512,5.450816,19.4672,104.25,19.94,106.1398421894,130.56,117.718512,24.260816,120.1924925296,18.688512,5.450816,19.4672,99.03,18.81,100.8005803555,133.29,91.988512,26.370816,95.6938152468,18.688512,5.450816,19.4672,73.3,20.92,76.226874526,135.89,18.688512,6.010816,19.631362402,18.688512,5.450816,19.4672,0.0,0.56,0.56,135.94
2020-12-12 15:30:00,96.633664,27.903152,100.5815634677,17.873664,5.213152,18.6184,78.76,22.69,81.9632460314,135.69,124.033664,25.023152,126.5326358742,17.873664,5.213152,18.6184,106.16,19.81,107.9925076105,130.27,118.703664,23.903152,121.0864175808,17.873664,5.213152,18.6184,100.83,18.69,102.5475743253,133.06,91.743664,25.893152,95.327620366,17.873664,5.213152,18.6184,73.87,20.68,76.7100990744,135.69,17.913664,5.813152,18.8332709342,17.873664,5.213152,18.6184,0.04,0.6000000000000001,0.6013318551,135.74
2020-12-12 16:00:00,100.429808,29.099944,104.5607626011,14.159808,4.129944,14.7498,86.27,24.97,89.8109893053,135.6,128.629808,19.229944,130.0592874514,14.159808,4.129944,14.7498,114.47,15.1,115.4616425485,130.83,122.789808,18.969943999999998,124.246511919,14.159808,4.129944,14.7498,108.63,14.84,109.6389643329,133.51,94.979808,22.609944,97.6338747331,14.159808,4.129944,14.7498,80.82,18.48,82.9058671024,135.6,14.159808,4.689944,14.9162910041,14.159808,4.129944,14.7498,0.0,0.56,0.56,135.64
2020-12-12 16:30:00,106.884592,32.764256,111.7936155522,12.734592,3.714256,13.2652,94.15,29.05,98.5298178218,135.54,138.294592,10.234256,138.6727593016,12.734592,3.714256,13.2652,125.56,6.52,125.7291692488,132.13,131.894592,9.734256,132.2533142826,12.734592,3.714256,13.2652,119.16,6.02,119.3119692235,134.56,100.854592,18.394256,102.5182782789,12.734592,3.714256,13.2652,88.12,14.68,89.3344099438,135.54,12.734592,4.274256,13.4327621046,12.734592,3.714256,13.2652,0.0,0.56,0.56,135.57
2020-12-12 17:00:00,113.687968,30.944824,117.8241749403,10.987968,3.204824,11.4458,102.7,27.74,106.3804380514,134.91,144.447968,7.944824,144.6662907789,10.987968,3.204824,11.4458,133.46,4.74,133.5441470076,131.22,137.637968,7.534824,137.844056121,10.987968,3.204824,11.4458,126.65,4.33,126.7239969382,133.83,107.067968,18.604824,108.6723941382,10.987968,3.204824,11.4458,96.08,15.4,97.3063533383,134.91,10.987968,3.764824,11.6150480206,10.987968,3.204824,11.4458,0.0,0.56,0.56,134.96
2020-12-12 17:30:00,116.181296,30.459128,120.1076684428,12.031296,3.509128,12.5326,104.15,26.95,107.580318832,134.74,147.791296,7.199128,147.9665320852,12.031296,3.509128,12.5326,135.76,3.69,135.8101384286,130.91,140.871296,6.839128,141.0372139136,12.031296,3.509128,12.5326,128.84,3.33,128.8830264232,133.59,109.461296,19.539128,111.1915142671,12.031296,3.509128,12.5326,97.43,16.03,98.739889609,134.74,12.031296,4.069128,12.700782894,12.031296,3.509128,12.5326,0.0,0.56,0.56,134.79
2020-12-12 18:00:00,115.20408,31.21744,119.3587391388,13.29408,3.87744,13.848,101.91,27.34,105.5136185523,134.8,147.85408,7.82744,148.0611285571,13.29408,3.87744,13.848,134.56,3.95,134.6179635116,131.0,141.01408,7.45744,141.2111333061,13.29408,3.87744,13.848,127.72,3.58,127.7701639664,133.63,108.62408,19.64744,110.3866507074,13.29408,3.87744,13.848,95.33,15.77,96.6255752894,134.8,13.29408,4.4374400000000005,14.0151145839,13.29408,3.87744,13.848,0.0,0.56,0.56,134.84
2020-12-12 18:30:00,112.635008,32.103544,117.1208032952,12.115008,3.533544,12.6198,100.52,28.57,104.5012693703,135.17,144.875008,8.753544,145.1392175656,12.115008,3.533544,12.6198,132.76,5.22,132.8625831451,131.52,138.115008,8.313544,138.3649899674,12.115008,3.533544,12.6198,126.0,4.78,126.0906356555,134.03,106.155008,18.333544,107.7265267197,12.115008,3.533544,12.6198,94.04,14.8,95.1974873618,135.17,12.115008,4.093544,12.7879052749,12.115008,3.533544,12.6198,0.0,0.56,0.56,135.2
2020-12-12 19:00:00,109.595632,32.939976,114.4388245848,9.805632,2.859976,10.2142,99.79,30.08,104.2249994003,135.59,140.285632,9.949976,140.638048081,9.805632,2.859976,10.2142,130.48,7.09,130.6724856272,132.41,133.645632,9.419976,133.9772029135,9.805632,2.859976,10.2142,123.84,6.5600000000000005,124.0136250579,134.55,103.155632,16.469976,104.4621679019,9.805632,2.859976,10.2142,93.35,13.61,94.3369206621,135.59,9.805632,3.419976,10.3849243984,9.805632,2.859976,10.2142,0.0,0.56,0.56,135.64
2020-12-12 19:30:00,105.178336,34.547848,110.7069833622,9.798335999999999,2.8578479999999997,10.2066,95.38,31.69,100.5067186809,135.79,135.228336,11.867848,135.7481074398,9.798335999999999,2.8578479999999997,10.2066,125.43,9.01,125.7531908144,132.88,128.848336,11.237848,129.3374768489,9.798335999999999,2.8578479999999997,10.2066,119.05,8.38,119.344572143,134.83,99.048336,15.207848,100.2090390392,9.798335999999999,2.8578479999999997,10.2066,89.25,12.35,90.1004162033,135.79,9.798335999999999,3.417848,10.3773345961,9.798335999999999,2.8578479999999997,10.2066,0.0,0.56,0.56,135.83
2020-12-12 20:00:00,101.932896,35.582928,107.9650871903,8.272896,2.412928,8.6176,93.66,33.17,99.3601756238,136.06,130.952896,13.262928,131.6228180443,8.272896,2.412928,8.6176,122.68,10.85,123.1588604202,133.31,124.712896,12.532928,125.3410575708,8.272896,2.412928,8.6176,116.44,10.12,116.8789459227,135.17,95.922896,13.502928,96.8686277471,8.272896,2.412928,8.6176,87.65,11.09,88.3488007842,136.06,8.312896,2.972928,8.8285072804,8.272896,2.412928,8.6176,0.04,0.56,0.5614267539000001,136.1
2020-12-12 20:30:00,98.189648,57.889064,113.9839931971,8.739648,2.549064,9.1038,89.45,55.34,105.1846856724,135.19,127.849648,11.189064,128.3383327261,8.739648,2.549064,9.1038,119.11,8.64,119.4229529864,133.42,121.799648,10.599064,122.25994606,8.739648,2.549064,9.1038,113.06,8.05,113.3462222573,135.22,92.689648,23.299064,95.5730988806,8.739648,2.549064,9.1038,83.95,20.75,86.4763840595,135.19,8.739648,3.109064,9.2761913585,8.739648,2.549064,9.1038,0.0,0.56,0.56,135.22
2020-12-12 21:00:00,94.897424,73.343832,119.9368115896,8.207424,2.3938319999999997,8.5494,86.69,70.95,112.0225807594,134.17,124.977424,9.053832,125.3049415768,8.207424,2.3938319999999997,8.5494,116.77,6.66,116.9597729991,133.05,119.067424,8.553832,119.3742832434,8.207424,2.3938319999999997,8.5494,110.86,6.16,111.0310100828,134.91,89.747424,30.823832,94.893143766,8.207424,2.3938319999999997,8.5494,81.54,28.43,86.354134238,134.17,8.207424,2.953832,8.7227823657,8.207424,2.3938319999999997,8.5494,0.0,0.56,0.56,134.19
2020-12-12 21:30:00,90.669488,74.653184,117.4480903869,7.9994879999999995,2.333184,8.3328,82.67,72.32,109.8385692733,134.36,119.999488,10.793184,120.4838990949,7.9994879999999995,2.333184,8.3328,112.0,8.46,112.3190616058,133.36,114.309488,10.193184,114.7630604632,7.9994879999999995,2.333184,8.3328,106.31,7.86,106.6001674483,135.19,85.799488,29.633184,90.7726706396,7.9994879999999995,2.333184,8.3328,77.8,27.3,82.4507731923,134.36,7.9994879999999995,2.8931839999999998,8.5066046058,7.9994879999999995,2.333184,8.3328,0.0,0.56,0.56,134.39
2020-12-12 22:00:00,86.162976,75.728368,114.7120052702,8.462976,2.468368,8.8156,77.7,73.26,106.7909996208,134.28,114.792976,12.098368,115.4287565869,8.462976,2.468368,8.8156,106.33,9.63,106.76519002,133.3,109.392976,11.468368,109.9924845738,8.462976,2.468368,8.8156,100.93,9.0,101.3304736987,135.15,81.682976,28.958368,86.6642697162,8.462976,2.468368,8.8156,73.22,26.49,77.8645522687,134.28,8.462976,3.028368,8.9884912816,8.462976,2.468368,8.8156,0.0,0.56,0.56,134.3
2020-12-12 22:30:00,81.451936,77.807648,112.64301117,7.431936,2.167648,7.7416,74.02,75.64,105.8318005138,135.07,108.361936,14.067648,109.2712583158,7.431936,2.167648,7.7416,100.93,11.9,101.6291045912,134.34,103.241936,13.307648,104.0960654603,7.431936,2.167648,7.7416,95.81,11.14,96.4554596692,136.06,77.251936,27.497648,81.999891837,7.431936,2.167648,7.7416,69.82,25.33,74.2727493769,135.07,7.431936,2.767648,7.9305452625,7.431936,2.167648,7.7416,0.0,0.6000000000000001,0.6000000000000001,135.08
2020-12-12 23:00:00,77.106736,79.739048,110.9223354989,6.236736,1.819048,6.4966,70.87,77.92,105.3284543701,135.9,102.116736,15.469048,103.2817467771,6.236736,1.819048,6.4966,95.88,13.65,96.8467702094,135.5,97.266736,14.639048,98.3621861207,6.236736,1.819048,6.4966,91.03,12.82,91.9283052166,136.98,73.126736,26.329048,77.7221865789,6.236736,1.819048,6.4966,66.89,24.51,71.239119871,135.9,6.236736,2.379048,6.6750839186,6.236736,1.819048,6.4966,0.0,0.56,0.56,135.91
2020-12-12 23:30:00,72.565296,76.181128,105.2106764873,7.375296,2.151128,7.6826,65.19,74.03,98.6416595562,136.26,94.845296,22.811128,97.5498730597,7.375296,2.151128,7.6826,87.47,20.66,89.8767851005,134.78,90.465296,21.631128,93.0154582794,7.375296,2.151128,7.6826,83.09,19.48,85.3429463986,136.37,69.005296,30.831128,75.5796886061,7.375296,2.151128,7.6826,61.63,28.68,67.9764613672,136.26,7.375296,2.711128,7.8578117896,7.375296,2.151128,7.6826,0.0,0.56,0.56,136.27
2020-12-13 00:00:00,70.275872,72.476296,100.953017128,7.255872,2.116296,7.5582,63.02,70.36,94.4566037924,136.41,89.975872,28.086296,94.2576127703,7.255872,2.116296,7.5582,82.72,25.97,86.7008610107,134.01,85.875872,26.686296,89.9267690177,7.255872,2.116296,7.5582,78.62,24.57,82.3698324631,135.77,66.865872,34.366296,75.1803640526,7.255872,2.116296,7.5582,59.61,32.25,67.7747342304,136.41,7.255872,2.716296,7.7476410887,7.255872,2.116296,7.5582,0.0,0.6000000000000001,0.6000000000000001,136.42
2020-12-13 00:30:00,70.604576,72.367168,101.1039720114,7.704576,2.247168,8.0256,62.9,70.12,94.1977940294,136.36,90.534576,28.197168,94.8239934548,7.704576,2.247168,8.0256,82.83,25.95,86.7998352533,133.95,86.414576,26.787168,90.4711628903,7.704576,2.247168,8.0256,78.71,24.54,82.4468052747,135.73,67.224576,34.577168,75.5957946269,7.704576,2.247168,8.0256,59.52,32.33,67.7337382698,136.36,7.704576,2.847168,8.2138210937,7.704576,2.247168,8.0256,0.0,0.6000000000000001,0.6000000000000001,136.37
2020-12-13 01:00:00,73.300784,72.152312,102.8540765452,7.070784,2.062312,7.3654,66.23,70.09,96.4314315978,135.65,93.040784,27.992312,97.1604704519,7.070784,2.062312,7.3654,85.97,25.93,89.7953551137,133.01,88.760784,26.592312,92.6586630262,7.070784,2.062312,7.3654,81.69,24.53,85.2934757177,134.96,69.670784,33.392312,77.2597220023,7.070784,2.062312,7.3654,62.6,31.33,70.0023492463,135.65,7.070784,2.622312,7.5413862519,7.070784,2.062312,7.3654,0.0,0.56,0.56,135.65
2020-12-13 01:30:00,74.196784,71.760312,103.2216311355,5.726784,1.670312,5.9654,68.47,70.09,97.9834118614,135.58,93.226784,27.540312,97.2095779234,5.726784,1.670312,5.9654,87.5,25.87,91.2442157071,132.92,88.866784,26.130312,92.6288211288,5.726784,1.670312,5.9654,83.14,24.46,86.6634363501,134.86,70.406784,32.960312,77.739934399,5.726784,1.670312,5.9654,64.68,31.29,71.8510020807,135.58,5.726784,2.230312,6.1457584235,5.726784,1.670312,5.9654,0.0,0.56,0.56,135.56
2020-12-13 02:00:00,72.550304,71.509672,101.8684435929,5.930304,1.7296719999999999,6.1774000000000004,66.62,69.78,96.4752444931,136.16,91.520304,27.559672,95.5798177703,5.930304,1.7296719999999999,6.1774000000000004,85.59,25.83,89.4026677454,133.69,87.250304,26.159672,91.0875621984,5.930304,1.7296719999999999,6.1774000000000004,81.32,24.43,84.9103486037,135.54,68.910304,33.999672,76.8414451548,5.930304,1.7296719999999999,6.1774000000000004,62.98,32.27,70.7660462369,136.16,5.970304,2.329672,6.4087363403,5.930304,1.7296719999999999,6.1774000000000004,0.04,0.6000000000000001,0.6013318551,136.16
2020-12-13 02:30:00,70.37344,71.87392,100.5896686226,6.73344,1.96392,7.014,63.64,69.91,94.538128287,136.38,89.47344,27.88392,93.7177115598,6.73344,1.96392,7.014,82.74,25.92,86.7049825558,134.02,85.35344,26.48392,89.3678227238,6.73344,1.96392,7.014,78.62,24.52,82.3549318499,135.77,66.94344,34.57392,75.3444099001,6.73344,1.96392,7.014,60.21,32.61,68.4737628585,136.38,6.73344,2.56392,7.2050607215,6.73344,1.96392,7.014,0.0,0.6000000000000001,0.6000000000000001,136.37
2020-12-13 03:00:00,69.4824,71.8532,99.9534204517,5.7024,1.6632,5.94,63.78,70.19,94.8394669955,136.62,88.3124,27.7932,92.5826223435,5.7024,1.6632,5.94,82.61,26.13,86.6440361479,134.31,84.2124,26.3832,88.2485215514,5.7024,1.6632,5.94,78.51,24.72,82.3097715949,136.02,66.0624,34.2932,74.4329514395,5.7024,1.6632,5.94,60.36,32.63,68.6152060406,136.62,5.7024,2.2232,6.1204561921,5.7024,1.6632,5.94,0.0,0.56,0.56,136.61
2020-12-13 03:30:00,69.123552,71.723536,99.6108982865,4.263552,1.243536,4.4412,64.86,70.48,95.7823052552,136.89,86.513552,27.793536,90.8684506473,4.263552,1.243536,4.4412,82.25,26.55,86.4289592671,134.69,82.393552,26.343536,86.5024814682,4.263552,1.243536,4.4412,78.13,25.1,82.0628228859,136.34,65.633552,33.983536,73.9097007652,4.263552,1.243536,4.4412,61.37,32.74,69.557059311,136.89,4.263552,1.8435359999999998,4.6450511989,4.263552,1.243536,4.4412,0.0,0.6000000000000001,0.6000000000000001,136.88
2020-12-13 04:00:00,68.215888,71.873384,99.0918296493,3.6458880000000002,1.063384,3.7978,64.57,70.81,95.8297500779,137.08,84.665888,28.043384,89.1893714352,3.6458880000000002,1.063384,3.7978,81.02,26.98,85.3941496825,134.95,80.625888,26.583384,84.8952891548,3.6458880000000002,1.063384,3.7978,76.98,25.52,81.0998816275,136.54,64.745888,33.663384,72.9743340856,3.6458880000000002,1.063384,3.7978,61.1,32.6,69.2529421758,137.08,3.685888,1.663384,4.043836876,3.6458880000000002,1.063384,3.7978,0.04,0.6000000000000001,0.6013318551,137.07
2020-12-13 04:30:00,67.180848,72.100664,98.5483236146,4.150848,1.210664,4.3238,63.03,70.89,94.8587001808,137.16,83.540848,28.160664,88.159493428,4.150848,1.210664,4.3238,79.39,26.95,83.8395765734,135.04,79.580848,26.710664,83.9438558783,4.150848,1.210664,4.3238,75.43,25.5,79.6237081528,136.6,63.830848,33.990664,72.3169578699,4.150848,1.210664,4.3238,59.68,32.78,68.0898729621,137.16,4.150848,1.810664,4.5285807092,4.150848,1.210664,4.3238,0.0,0.6000000000000001,0.6000000000000001,137.14
2020-12-13 05:00:00,66.806112,72.572616,98.6399573887,4.226112,1.232616,4.4022,62.58,71.34,94.8981137853,137.25,82.356112,28.652616,87.1980595392,4.226112,1.232616,4.4022,78.13,27.42,82.8018918866,135.14,78.456112,27.182616,83.0316573528,4.226112,1.232616,4.4022,74.23,25.95,78.6352045842,136.69,63.496112,33.632616,71.8533861284,4.226112,1.232616,4.4022,59.27,32.4,67.5477083253,137.25,4.226112,1.792616,4.5905876269,4.226112,1.232616,4.4022,0.0,0.56,0.56,137.23
2020-12-13 05:30:00,64.816784,74.590312,98.8176610347,7.166784,2.090312,7.4654,57.65,72.5,92.6270613806,137.04,82.356784,29.830312,87.5927359137,7.166784,2.090312,7.4654,75.19,27.74,80.1438937162,134.7,78.606784,28.340312,83.5595582509,7.166784,2.090312,7.4654,71.44,26.25,76.1100262778,136.34,61.856784,33.230312,70.2176285732,7.166784,2.090312,7.4654,54.69,31.14,62.9340583468,137.04,7.166784,2.690312,7.6551010157,7.166784,2.090312,7.4654,0.0,0.6000000000000001,0.6000000000000001,137.0
2020-12-13 06:00:00,65.813744,74.133592,99.1324284083,7.383744,2.153592,7.6914,58.43,71.98,92.710222198,136.76,83.573744,29.463592,88.6153143634,7.383744,2.153592,7.6914,76.19,27.31,80.9367172549,134.31,79.773744,27.993592,84.5428378092,7.383744,2.153592,7.6914,72.39,25.84,76.8636305414,136.02,62.793744,33.383592,71.1162323268,7.383744,2.153592,7.6914,55.41,31.23,63.6048818881,136.76,7.383744,2.753592,7.8804786885,7.383744,2.153592,7.6914,0.0,0.6000000000000001,0.6000000000000001,136.71
2020-12-13 06:30:00,69.359856,71.891208,99.895622587,7.649856,2.231208,7.9686,61.71,69.66,93.0625579919,136.14,87.869856,27.841208,92.1750750277,7.649856,2.231208,7.9686,80.22,25.61,84.2087911088,133.48,83.869856,26.461208,87.9451435514,7.649856,2.231208,7.9686,76.22,24.23,79.9786302708,135.38,66.109856,34.681208,74.6545326734,7.649856,2.231208,7.9686,58.46,32.45,66.862351888,136.14,7.649856,2.791208,8.143165166,7.649856,2.231208,7.9686,0.0,0.56,0.56,136.08
2020-12-13 07:00:00,72.230992,70.874456,101.195378939,7.660992,2.2344559999999998,7.9802,64.57,68.64,94.2376490581,135.94,91.270992,26.674456,95.0890140004,7.660992,2.2344559999999998,7.9802,83.61,24.44,87.108815283,133.06,87.080992,25.344456,90.6942149072,7.660992,2.2344559999999998,7.9802,79.42,23.11,82.7140163455,135.11,68.770992,35.274456,77.2899513958,7.660992,2.2344559999999998,7.9802,61.11,33.04,69.4699481791,135.94,7.660992,2.834456,8.1685334816,7.660992,2.2344559999999998,7.9802,0.0,0.6000000000000001,0.6000000000000001,135.87
2020-12-13 07:30:00,76.047168,69.420424,102.967796078,7.407168,2.160424,7.7158,68.64,67.26,96.1007658658,134.72,95.837168,24.970424,99.0367853123,7.407168,2.160424,7.7158,88.43,22.81,91.3244819312,131.41,91.407168,23.730424,94.437298696,7.407168,2.160424,7.7158,84.0,21.57,86.7252264338,133.75,72.287168,34.830424,80.2408442969,7.407168,2.160424,7.7158,64.88,32.67,72.6411956124,134.72,7.447168,2.720424,7.9284940537,7.407168,2.160424,7.7158,0.04,0.56,0.5614267539000001,134.64
2020-12-13 08:00:00,79.204768,67.912224,104.3334339632,7.584768,2.212224,7.9008,71.62,65.7,97.1900941454,134.48,99.634768,23.732224,102.4221921773,7.584768,2.212224,7.9008,92.05,21.52,94.5320733931,131.09,95.024768,22.532224,97.6596521182,7.584768,2.212224,7.9008,87.44,20.32,89.7700172663,133.48,75.204768,35.982224,83.3695242515,7.584768,2.212224,7.9008,67.62,33.77,75.5835782429,134.48,7.584768,2.772224,8.0755143192,7.584768,2.212224,7.9008,0.0,0.56,0.56,134.4
2020-12-13 08:30:00,84.164304,68.346672,108.4200057244,7.394304,2.156672,7.7024,76.77,66.19,101.3644365643,134.0,106.114304,18.686672,107.7470984474,7.394304,2.156672,7.7024,98.72,16.53,100.0943519885,131.04,101.104304,18.356672,102.7572269684,7.394304,2.156672,7.7024,93.71,16.2,95.09996898,133.45,79.794304,34.776672,87.0433677326,7.394304,2.156672,7.7024,72.4,32.62,79.409221127,134.0,7.394304,2.716672,7.8775655123,7.394304,2.156672,7.7024,0.0,0.56,0.56,133.91
2020-12-13 09:00:00,87.740672,74.047696,114.8106563256,9.900672,2.887696,10.3132,77.84,71.16,105.4647391311,133.86,114.360672,10.927696,114.8815818143,9.900672,2.887696,10.3132,104.46,8.04,104.7689515076,132.28,109.080672,10.387696,109.5741631598,9.900672,2.887696,10.3132,99.18,7.5,99.4631710735,134.5,83.250672,30.597696,88.695509407,9.900672,2.887696,10.3132,73.35,27.71,78.4096078297,133.86,9.900672,3.447696,10.4837929091,9.900672,2.887696,10.3132,0.0,0.56,0.56,133.77
2020-12-13 09:30:00,91.701408,43.868744,101.6543896215,13.401408,3.908744,13.9598,78.3,39.96,87.9072898001,135.63,118.871408,16.278744,119.9808699173,13.401408,3.908744,13.9598,105.47,12.37,106.1929272598,132.61,113.531408,15.508744,114.5857833369,13.401408,3.908744,13.9598,100.13,11.6,100.7996870035,135.06,86.831408,16.648744,88.413087787,13.401408,3.908744,13.9598,73.43,12.74,74.5269917547,135.63,13.401408,4.468744,14.1268329543,13.401408,3.908744,13.9598,0.0,0.56,0.56,135.57
2020-12-13 10:00:00,93.89672,38.63696,101.5352584317,16.92672,4.93696,17.632,76.97,33.7,84.0242280536,135.59,122.78672,16.88696,123.9425190417,16.92672,4.93696,17.632,105.86,11.95,106.532352363,132.13,117.44672,16.13696,118.5501308173,16.92672,4.93696,17.632,100.52,11.2,101.1420308279,134.67,89.05672,15.59696,90.4121924212,16.92672,4.93696,17.632,72.13,10.66,72.9134589771,135.59,16.92672,5.49696,17.7969216214,16.92672,4.93696,17.632,0.0,0.56,0.56,135.42
2020-12-13 10:30:00,96.452336,38.074848,103.6954539509,18.222336,5.314848,18.9816,78.23,32.76,84.8124430729,135.12,126.902336,15.784848,127.8802733366,18.222336,5.314848,18.9816,108.68,10.47,109.1831639952,131.45,121.402336,15.124848,122.3408689412,18.222336,5.314848,18.9816,103.18,9.81,103.6453013889,134.11,91.522336,16.534848,93.0039740295,18.222336,5.314848,18.9816,73.3,11.22,74.1537483881,135.12,18.222336,5.874848,19.145949136,18.222336,5.314848,18.9816,0.0,0.56,0.56,134.99
2020-12-13 11:00:00,100.246816,36.109488,106.551955598,16.386816,4.779488,17.0696,83.86,31.33,89.5213298605,135.88,130.516816,13.509488,131.2141209047,16.386816,4.779488,17.0696,114.13,8.73,114.4633993904,132.32,124.726816,12.919488,125.3941457951,16.386816,4.779488,17.0696,108.34,8.14,108.6453643742,134.88,94.966816,17.869488,96.63340386510001,16.386816,4.779488,17.0696,78.58,13.09,79.66281755,135.88,16.386816,5.379488,17.2472209286,16.386816,4.779488,17.0696,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-12-13 11:30:00,102.957664,35.350152,108.8573094595,17.417664,5.080152,18.1434,85.54,30.27,90.737888999,135.74,133.897664,12.380152,134.4687792322,17.417664,5.080152,18.1434,116.48,7.3,116.7085275376,132.07,128.007664,11.860152,128.5559226493,17.417664,5.080152,18.1434,110.59,6.78,110.7976376102,134.72,97.537664,19.160152,99.4017470834,17.417664,5.080152,18.1434,80.12,14.08,81.3477768596,135.74,17.417664,5.640152,18.3080947616,17.417664,5.080152,18.1434,0.0,0.56,0.56,135.75
2020-12-13 12:00:00,104.772768,35.091224,110.4931080032,19.272768,5.621224,20.0758,85.5,29.47,90.4363361708,135.63,137.552768,11.651224,138.0453367744,19.272768,5.621224,20.0758,118.28,6.03,118.4336071392,131.91,131.572768,11.201224,132.0487057804,19.272768,5.621224,20.0758,112.3,5.58,112.4385449924,134.54,99.372768,20.401224,101.4453397682,19.272768,5.621224,20.0758,80.1,14.78,81.4521847466,135.63,19.272768,6.181224,20.2397410191,19.272768,5.621224,20.0758,0.0,0.56,0.56,135.67
2020-12-13 12:30:00,107.139104,34.318072,112.5011896458,20.599104,6.008072,21.4574,86.54,28.31,91.0528840839,135.37,141.199104,11.028072,141.6291119171,20.599104,6.008072,21.4574,120.6,5.02,120.7044340528,131.53,135.089104,10.608072,135.5049711674,20.599104,6.008072,21.4574,114.49,4.6,114.5823725535,134.14,101.669104,21.628072,103.9441205966,20.599104,6.008072,21.4574,81.07,15.62,82.5610640678,135.37,20.599104,6.568072,21.6208847044,20.599104,6.008072,21.4574,0.0,0.56,0.56,135.14
2020-12-13 13:00:00,107.615936,33.639648,112.7511223834,22.215936,6.479648,23.1416,85.4,27.16,89.6148737655,135.49,143.105936,10.549648,143.4942646636,22.215936,6.479648,23.1416,120.89,4.07,120.9584928808,131.77,136.985936,10.189648,137.364389811,22.215936,6.479648,23.1416,114.77,3.71,114.8299481843,134.14,102.205936,23.069648,104.7772017782,22.215936,6.479648,23.1416,79.99,16.59,81.6922774808,135.49,22.215936,7.039648,23.3046016126,22.215936,6.479648,23.1416,0.0,0.56,0.56,135.22
2020-12-13 13:30:00,106.175984,34.265912,111.5683301997,23.985984,6.995912,24.9854,82.19,27.27,86.5958948219,135.99,142.395984,11.095912,142.8276427112,23.985984,6.995912,24.9854,118.41,4.1,118.4809609178,132.3,136.405984,10.735912,136.8278198229,23.985984,6.995912,24.9854,112.42,3.74,112.4821941465,134.44,101.005984,23.695912,103.7482773318,23.985984,6.995912,24.9854,77.02,16.7,78.8097100616,135.99,24.025984,7.555912,25.1861015904,23.985984,6.995912,24.9854,0.04,0.56,0.5614267539000001,135.78
2020-12-13 14:00:00,103.455504,35.753272,109.4592973054,25.005504,7.293272,26.0474,78.45,28.46,83.4528255963,136.88,140.795504,12.193272,141.3225029098,25.005504,7.293272,26.0474,115.79,4.9,115.8936326983,133.33,134.935504,11.793272,135.4498855821,25.005504,7.293272,26.0474,109.93,4.5,110.0220655142,135.36,98.555504,23.403272,101.2961031284,25.005504,7.293272,26.0474,73.55,16.11,75.2936557752,136.88,25.005504,7.893272,26.2217271201,25.005504,7.293272,26.0474,0.0,0.6000000000000001,0.6000000000000001,136.78
2020-12-13 14:30:00,102.9972,36.0196,109.1138615942,23.1072,6.7396,24.07,79.89,29.28,85.086605879,137.41,139.1272,12.4196,139.6804361534,23.1072,6.7396,24.07,116.02,5.68,116.1589548851,133.97,133.2472,11.9896,133.7855254353,23.1072,6.7396,24.07,110.14,5.25,110.2650538475,135.83,97.9872,22.4396,100.5237634194,23.1072,6.7396,24.07,74.88,15.7,76.5081982535,137.41,23.1072,7.2996,24.232764019,23.1072,6.7396,24.07,0.0,0.56,0.56,137.28
2020-12-13 15:00:00,104.266192,35.973056,110.2973234134,21.096192,6.153056,21.9752,83.17,29.82,88.3542941797,138.01,139.696192,12.453056,140.2501503138,21.096192,6.153056,21.9752,118.6,6.3,118.7672092793,134.68,133.706192,11.983056,134.2420925427,21.096192,6.153056,21.9752,112.61,5.83,112.7608132287,136.49,99.026192,21.733056,101.3829986986,21.096192,6.153056,21.9752,77.93,15.58,79.4721416598,138.01,21.096192,6.713056,22.1385283558,21.096192,6.153056,21.9752,0.0,0.56,0.56,138.02
2020-12-13 15:30:00,106.450384,35.415112,112.1869618615,19.560384,5.705112,20.3754,86.89,29.71,91.8289507726,137.46,141.150384,11.945112,141.6549208607,19.560384,5.705112,20.3754,121.59,6.24,121.7500131417,134.01,135.000384,11.465112,135.4863553031,19.560384,5.705112,20.3754,115.44,5.76,115.583611295,135.86,100.960384,20.985112,103.1182528124,19.560384,5.705112,20.3754,81.4,15.28,82.8217266181,137.46,19.560384,6.305112,20.5514734158,19.560384,5.705112,20.3754,0.0,0.6000000000000001,0.6000000000000001,137.53
2020-12-13 16:00:00,108.848112,34.593616,114.2130892408,20.138112,5.873616,20.9772,88.71,28.72,93.2432437231,136.11,144.768112,10.473616,145.1464876742,20.138112,5.873616,20.9772,124.63,4.6,124.7148623862,132.52,138.448112,10.073616,138.8141111547,20.138112,5.873616,20.9772,118.31,4.2,118.3845264382,134.68,103.228112,21.473616,105.4379404731,20.138112,5.873616,20.9772,83.09,15.6,84.5417535896,136.11,20.138112,6.433616,21.1408365435,20.138112,5.873616,20.9772,0.0,0.56,0.56,136.38
2020-12-13 16:30:00,115.905056,31.584808,120.1315200218,19.765056,5.764808,20.5886,96.14,25.82,99.5468331993,134.85,152.675056,7.414808,152.8550035239,19.765056,5.764808,20.5886,132.91,1.65,132.9202414984,130.81,145.915056,7.164808,146.090855433,19.765056,5.764808,20.5886,126.15,1.4,126.1577682903,133.46,109.805056,23.354808,112.2612906566,19.765056,5.764808,20.5886,90.04,17.59,91.7420824922,134.85,19.765056,6.324808,20.7523645621,19.765056,5.764808,20.5886,0.0,0.56,0.56,135.4
2020-12-13 17:00:00,119.261616,30.995888,123.2236914065,21.311616,6.215888,22.1996,97.95,24.78,101.0358891682,135.28,157.441616,6.635888,157.5813994678,21.311616,6.215888,22.1996,136.13,0.42,136.1306479085,131.26,150.531616,6.435888,150.6691344301,21.311616,6.215888,22.1996,129.22,0.22,129.2201872774,133.82,113.011616,24.965888,115.7364286409,21.311616,6.215888,22.1996,91.7,18.75,93.5972889565,135.28,21.311616,6.775888,22.3628628471,21.311616,6.215888,22.1996,0.0,0.56,0.56,135.83
2020-12-13 17:30:00,120.039968,30.650824,123.8913513096,20.539968000000002,5.990824,21.3958,99.5,24.66,102.5103194805,135.0,157.919968,6.250824,158.0436303487,20.539968000000002,5.990824,21.3958,137.38,0.26,137.3802460327,130.79,150.939968,6.080824,151.0624055163,20.539968000000002,5.990824,21.3958,130.4,0.09,130.4000310583,133.54,113.679968,24.700824,116.3325656502,20.539968000000002,5.990824,21.3958,93.14,18.71,95.0006510504,135.0,20.579968,6.590824,21.6095822236,20.539968000000002,5.990824,21.3958,0.04,0.6000000000000001,0.6013318551,135.49
2020-12-13 18:00:00,117.497776,31.444768,121.6326469313,21.067776,6.144768,21.9456,96.43,25.3,99.6937054181,135.24,155.477776,7.334768,155.6506911373,21.067776,6.144768,21.9456,134.41,1.19,134.415267734,131.19,148.647776,7.114768,148.8179466107,21.067776,6.144768,21.9456,127.58,0.97,127.5836874369,133.9,111.347776,24.434768,113.9973030706,21.067776,6.144768,21.9456,90.28,18.29,92.1140733004,135.24,21.067776,6.704768,22.1089370961,21.067776,6.144768,21.9456,0.0,0.56,0.56,135.8
2020-12-13 18:30:00,113.316064,33.076352,118.0448026051,20.696064,6.036352,21.5584,92.62,27.04,96.4864031872,135.18,150.056064,9.466352,150.3543619698,20.696064,6.036352,21.5584,129.36,3.43,129.4054654951,131.19,143.496064,9.126352,143.7859891795,20.696064,6.036352,21.5584,122.8,3.09,122.8388704767,133.83,107.406064,22.676352,109.77376519,20.696064,6.036352,21.5584,86.71,16.64,88.2922063378,135.18,20.696064,6.5963519999999995,21.7218536226,20.696064,6.036352,21.5584,0.0,0.56,0.56,135.58
2020-12-13 19:00:00,108.72264,34.45952,114.0529305507,19.95264,5.81952,20.784,88.77,28.64,93.2757337146,135.65,145.19264,11.41952,145.6410249456,19.95264,5.81952,20.784,125.24,5.6,125.3651370996,131.84,138.86264,10.96952,139.2952373802,19.95264,5.81952,20.784,118.91,5.15,119.0214711722,134.5,103.08264,21.28952,105.2581319006,19.95264,5.81952,20.784,83.13,15.47,84.5571865663,135.65,19.95264,6.37952,20.9476995969,19.95264,5.81952,20.784,0.0,0.56,0.56,136.05
2020-12-13 19:30:00,104.218464,36.719552,110.4980259444,19.198464,5.599552,19.9984,85.02,31.12,90.536483254,136.86,138.208464,13.719552,138.8877447017,19.198464,5.599552,19.9984,119.01,8.12,119.2866903724,133.44,132.188464,13.159552,132.8418752635,19.198464,5.599552,19.9984,112.99,7.5600000000000005,113.2426319899,135.79,98.828464,19.539552,100.7415474815,19.198464,5.599552,19.9984,79.63,13.94,80.8409580596,136.86,19.238464,6.159552,20.2004598443,19.198464,5.599552,19.9984,0.04,0.56,0.5614267539000001,137.21
2020-12-13 20:00:00,100.178704,32.715872,105.3854876909,16.888704,4.925872,17.5924,83.29,27.79,87.8038051567,137.14,130.168704,20.905872,131.8368195351,16.888704,4.925872,17.5924,113.28,15.98,114.4015681711,132.84,124.498704,19.945872,126.0863398926,16.888704,4.925872,17.5924,107.61,15.02,108.6531752872,135.2,94.918704,22.185872,97.477039786,16.888704,4.925872,17.5924,78.03,17.26,79.9161341658,137.14,16.888704,5.525872,17.7697378754,16.888704,4.925872,17.5924,0.0,0.6000000000000001,0.6000000000000001,137.48
2020-12-13 20:30:00,100.100752,28.583136,104.1016628809,13.450752,3.923136,14.0112,86.65,24.66,90.0907214978,136.64,126.120752,25.483136,128.6694769766,13.450752,3.923136,14.0112,112.67,21.56,114.7142645881,131.43,120.520752,24.273136,122.9407857219,13.450752,3.923136,14.0112,107.07,20.35,108.9867303849,133.74,94.590752,23.663136,97.5056632677,13.450752,3.923136,14.0112,81.14,19.74,83.5066895524,136.64,13.450752,4.483136,14.178195857,13.450752,3.923136,14.0112,0.0,0.56,0.56,136.83
2020-12-13 21:00:00,96.162944,30.024192,100.7410735698,13.042944,3.804192,13.5864,83.12,26.22,87.1574598069,135.94,121.562944,27.004192,124.5262050314,13.042944,3.804192,13.5864,108.52,23.2,110.9722055291,130.41,116.182944,25.694192,118.9902011892,13.042944,3.804192,13.5864,103.14,21.89,105.4373354178,132.9,90.852944,21.364192,93.3310566386,13.042944,3.804192,13.5864,77.81,17.56,79.7668458697,135.94,13.042944,4.404192,13.7664554392,13.042944,3.804192,13.5864,0.0,0.6000000000000001,0.6000000000000001,135.91
2020-12-13 21:30:00,92.348256,30.542408000000002,97.2678727673,13.448256,3.922408,14.0086,78.9,26.62,83.2696487323,135.94,116.948256,27.912408,120.2330948691,13.448256,3.922408,14.0086,103.5,23.99,106.2439179436,130.51,111.808256,26.572408,114.9224911698,13.448256,3.922408,14.0086,98.36,22.65,100.9341968809,133.03,87.348256,21.182408,89.8799879557,13.448256,3.922408,14.0086,73.9,17.26,75.888850301,135.94,13.448256,4.482408,14.1755977271,13.448256,3.922408,14.0086,0.0,0.56,0.56,135.91
2020-12-13 22:00:00,86.90816,31.71488,92.5141172362,14.58816,4.25488,15.196,72.32,27.46,77.35783089,136.44,111.04816,29.99488,115.0277647596,14.58816,4.25488,15.196,96.46,25.74,99.8352603042,131.25,106.25816,28.56488,110.0306727054,14.58816,4.25488,15.196,91.67,24.31,94.8386260972,133.79,82.36816,20.99488,85.0017574407,14.58816,4.25488,15.196,67.78,16.74,69.8165882867,136.44,14.58816,4.8148800000000005,15.3622095286,14.58816,4.25488,15.196,0.0,0.56,0.56,136.4
2020-12-13 22:30:00,81.354176,32.979968,87.7848520072,13.954176,4.069968,14.5356,67.4,28.91,73.3385853422,136.21,104.024176,31.649968,108.7324683196,13.954176,4.069968,14.5356,90.07,27.58,94.1979898936,131.13,99.554176,30.139968,104.0165930517,13.954176,4.069968,14.5356,85.6,26.07,89.4818691132,133.68,77.184176,19.399968,79.5848967028,13.954176,4.069968,14.5356,63.23,15.33,65.0618305921,136.21,13.954176,4.629968,14.7022321951,13.954176,4.069968,14.5356,0.0,0.56,0.56,136.17
2020-12-13 23:00:00,76.336032,33.852176,83.5054465376,13.516032,3.942176,14.0792,62.82,29.91,69.5770112896,136.84,97.646032,33.102176,103.1043239699,13.516032,3.942176,14.0792,84.13,29.16,89.0402296718,132.0,93.466032,31.522176,98.6384646961,13.516032,3.942176,14.0792,79.95,27.58,84.5733935703,134.4,72.496032,18.722176,74.87452524,13.516032,3.942176,14.0792,58.98,14.78,60.8036906775,136.84,13.516032,4.502176,14.24614719,13.516032,3.942176,14.0792,0.0,0.56,0.56,136.8
2020-12-13 23:30:00,70.86336,63.54848,95.1841641283,13.02336,3.79848,13.566,57.84,59.75,83.1596542802,136.13,92.27336,28.55848,96.5917167546,13.02336,3.79848,13.566,79.25,24.76,83.0278272629,132.64,88.36336,27.21848,92.4604187964,13.02336,3.79848,13.566,75.34,23.42,78.8962103019,134.97,67.71336,33.81848,75.6887621249,13.02336,3.79848,13.566,54.69,30.02,62.3874706972,136.13,13.02336,4.39848,13.7460733302,13.02336,3.79848,13.566,0.0,0.6000000000000001,0.6000000000000001,136.09
2020-12-14 00:00:00,67.563696,71.512328,98.381228256,12.453696,3.6323280000000002,12.9726,55.11,67.88,87.4345841186,135.92,88.193696,27.442328,92.3645461213,12.453696,3.6323280000000002,12.9726,75.74,23.81,79.3943555928,132.82,84.473696,26.162328,88.4323058745,12.453696,3.6323280000000002,12.9726,72.02,22.53,75.4617870183,135.14,64.723696,37.672328,74.8889919871,12.453696,3.6323280000000002,12.9726,52.27,34.04,62.3768747213,135.92,12.453696,4.192328,13.1404017488,12.453696,3.6323280000000002,12.9726,0.0,0.56,0.56,135.87
2020-12-14 00:30:00,67.708512,71.880816,98.7486420468,13.168512,3.8408160000000002,13.7172,54.54,68.04,87.2012224685,135.69,89.328512,27.950816,93.5993118094,13.168512,3.8408160000000002,13.7172,76.16,24.11,79.8851531888,132.55,85.578512,26.640816,89.6293188264,13.168512,3.8408160000000002,13.7172,72.41,22.8,75.91474231,134.92,64.878512,37.360816,74.8668944963,13.168512,3.8408160000000002,13.7172,51.71,33.52,61.6239766649,135.69,13.168512,4.440816,13.8971419738,13.168512,3.8408160000000002,13.7172,0.0,0.6000000000000001,0.6000000000000001,135.65
2020-12-14 01:00:00,69.864096,71.669528,100.0875274629,14.124096,4.119528,14.7126,55.74,67.55,87.5782512956,135.35,92.404096,27.329528,96.3608844827,14.124096,4.119528,14.7126,78.28,23.21,81.6484078228,132.06,88.544096,26.079528,92.3049224969,14.124096,4.119528,14.7126,74.42,21.96,77.5923836469,134.51,66.964096,37.659528,76.8272751195,14.124096,4.119528,14.7126,52.84,33.54,62.585918544,135.35,14.124096,4.679528,14.8791152331,14.124096,4.119528,14.7126,0.0,0.56,0.56,135.31
2020-12-14 01:30:00,70.236608,71.527344,100.2464066341,14.836608,4.327344,15.4548,55.4,67.2,87.0919054792,135.42,92.806608,27.207344,96.7124917268,14.836608,4.327344,15.4548,77.97,22.88,81.2577091727,132.17,88.956608,25.957344,92.6664006768,14.836608,4.327344,15.4548,74.12,21.63,77.2116008123,134.59,67.356608,38.227344,77.4483212895,14.836608,4.327344,15.4548,52.52,33.9,62.510482321,135.42,14.876608,4.927344,15.6713810649,14.836608,4.327344,15.4548,0.04,0.6000000000000001,0.6013318551,135.38
2020-12-14 02:00:00,69.114,71.707,99.592363387,14.664,4.277,15.275,54.45,67.43,86.6695298245,135.72,91.224,27.637,95.3185288651,14.664,4.277,15.275,76.56,23.36,80.0445076192,132.62,87.454,26.377,91.3452146804,14.664,4.277,15.275,72.79,22.1,76.0709806694,134.96,66.304,38.257,76.5494511084,14.664,4.277,15.275,51.64,33.98,61.8169070724,135.72,14.664,4.837,15.4411613877,14.664,4.277,15.275,0.0,0.56,0.56,135.7
2020-12-14 02:30:00,68.745776,72.048768,99.5841688631,13.915776,4.058768,14.4956,54.83,67.99,87.3439694541,135.48,89.805776,27.848768,94.024631252,13.915776,4.058768,14.4956,75.89,23.79,79.5314793022,132.3,86.065776,26.558768,90.0704499609,13.915776,4.058768,14.4956,72.15,22.5,75.5769310041,134.71,65.935776,37.358768,75.7839303758,13.915776,4.058768,14.4956,52.02,33.3,61.765446651,135.48,13.915776,4.658768,14.6749085503,13.915776,4.058768,14.4956,0.0,0.6000000000000001,0.6000000000000001,135.44
