Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-14 03:00:00,66.805376,72.341568,98.4695928863,14.645376,4.271568,15.2556,52.16,68.07,85.7565770072,135.58,87.905376,28.111568,92.2909279676,14.645376,4.271568,15.2556,73.26,23.84,77.0413733003,132.41,84.315376,26.831568,88.48172507,14.645376,4.271568,15.2556,69.67,22.56,73.2315676467,134.93,64.155376,37.951568,74.5401488016,14.645376,4.271568,15.2556,49.51,33.68,59.8797336333,135.58,14.645376,4.831568,15.4217731639,14.645376,4.271568,15.2556,0.0,0.56,0.56,135.62
2020-12-14 03:30:00,64.876608,72.887344,97.5783745558,15.556608,4.537344,16.2048,49.32,68.35,84.2863268864,135.63,86.026608,28.797344,90.7185995562,15.556608,4.537344,16.2048,70.47,24.26,74.5289775859,132.5,82.556608,27.507344,87.0186617824,15.556608,4.537344,16.2048,67.0,22.97,70.828108121,134.98,62.456608,38.097344,73.1589741776,15.556608,4.537344,16.2048,46.9,33.56,57.6704742481,135.63,15.556608,5.137344,16.3829287931,15.556608,4.537344,16.2048,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-12-14 04:00:00,63.11624,73.14932,96.6151270154,17.10624,4.98932,17.819,46.01,68.16,82.2356717003,135.78,85.16624,28.96932,89.9583789149,17.10624,4.98932,17.819,68.06,23.98,72.1609589737,132.72,81.81624,27.66932,86.3683298264,17.10624,4.98932,17.819,64.71,22.68,68.569428319,135.11,60.94624,38.67932,72.1840284675,17.10624,4.98932,17.819,43.84,33.69,55.2897974314,135.78,17.10624,5.54932,17.9838371712,17.10624,4.98932,17.819,0.0,0.56,0.56,135.71
2020-12-14 04:30:00,61.972304,73.310672,95.9949013863,19.442304,5.670672,20.2524,42.53,67.64,79.8997528156,135.69,85.122304,29.380672,90.0501556103,19.442304,5.670672,20.2524,65.68,23.71,69.8285507511,132.61,81.892304,28.120672,86.5859206116,19.442304,5.670672,20.2524,62.45,22.45,66.3626777639,135.08,60.042304,39.520672,71.881581681,19.442304,5.670672,20.2524,40.6,33.85,52.8600274309,135.69,19.442304,6.270672,20.4285220258,19.442304,5.670672,20.2524,0.0,0.6000000000000001,0.6000000000000001,135.68
2020-12-14 05:00:00,61.786016,73.110088,95.7214539198,19.886016,5.800088,20.7146,41.9,67.31,79.2858505662,135.35,85.346016,28.930088,90.1159943559,19.886016,5.800088,20.7146,65.46,23.13,69.4262810469,132.18,82.126016,27.680088,86.6652743359,19.886016,5.800088,20.7146,62.24,21.88,65.9738736168,134.68,59.906016,39.640088,71.8336086358,19.886016,5.800088,20.7146,40.02,33.84,52.4094075525,135.35,19.886016,6.360088,20.8783225313,19.886016,5.800088,20.7146,0.0,0.56,0.56,135.33
2020-12-14 05:30:00,62.986816,72.669488,96.1675281787,20.226816,5.899488,21.0696,42.76,66.77,79.288400791,135.17,87.926816,28.179488,92.3320557328,20.226816,5.899488,21.0696,67.7,22.28,71.2719327646,131.87,84.596816,26.979488,88.794786165,20.226816,5.899488,21.0696,64.37,21.08,67.7337677972,134.43,61.046816,39.829488,72.891027281,20.226816,5.899488,21.0696,40.82,33.93,53.0802910693,135.17,20.226816,6.499488,21.2454096162,20.226816,5.899488,21.0696,0.0,0.6000000000000001,0.6000000000000001,135.16
2020-12-14 06:00:00,67.469536,70.984448,97.9332943688,19.489536,5.684448,20.3016,47.98,65.3,81.031909764,134.8,92.459536,26.274448,96.120301784,19.489536,5.684448,20.3016,72.97,20.59,75.8193181188,131.37,88.849536,25.144448,92.338958802,19.489536,5.684448,20.3016,69.36,19.46,72.0381926481,133.98,65.159536,40.514448,76.7279976832,19.489536,5.684448,20.3016,45.67,34.83,57.4358581376,134.8,19.529536,6.244448,20.5035584034,19.489536,5.684448,20.3016,0.04,0.56,0.5614267539000001,134.79
2020-12-14 06:30:00,78.370752,61.098136,99.3728181734,19.330752,5.638136,20.1362,59.04,55.46,81.0032912912,134.75,105.700752,19.788136,107.5370601222,19.330752,5.638136,20.1362,86.37,14.15,87.5214225204,131.3,101.360752,19.498136,103.2190842503,19.330752,5.638136,20.1362,82.03,13.86,83.1926709512,133.94,75.160752,38.098136,84.2650972104,19.330752,5.638136,20.1362,55.83,32.46,64.5804962818,134.75,19.330752,6.198136,20.3001197721,19.330752,5.638136,20.1362,0.0,0.56,0.56,134.74
2020-12-14 07:00:00,86.701248,37.587864,94.4984334518,19.501248,5.687864,20.3138,67.2,31.9,74.387162871,136.9,116.841248,15.707864,117.8923840867,19.501248,5.687864,20.3138,97.34,10.02,97.8543611701,134.04,111.941248,15.077864,112.9521358213,19.501248,5.687864,20.3138,92.44,9.39,92.9156913551,136.16,82.531248,18.657864,84.6139633009,19.501248,5.687864,20.3138,63.03,12.97,64.3506161587,136.9,19.501248,6.247864,20.4776580233,19.501248,5.687864,20.3138,0.0,0.56,0.56,136.91
2020-12-14 07:30:00,98.617152,32.748336,103.9124447762,18.097152,5.278336,18.8512,80.52,27.47,85.0768552545,135.41,129.397152,9.708336,129.7608366712,18.097152,5.278336,18.8512,111.3,4.43,111.3881272847,131.88,123.767152,9.348336,124.1196974705,18.097152,5.278336,18.8512,105.67,4.07,105.7483512874,134.37,93.547152,21.468336,95.9789513275,18.097152,5.278336,18.8512,75.45,16.19,77.1674711261,135.41,18.137152,5.838336,19.0536728722,18.097152,5.278336,18.8512,0.04,0.56,0.5614267539000001,135.4
2020-12-14 08:00:00,104.221712,28.378416,108.0162013167,19.571712,5.708416,20.3872,84.65,22.67,87.6330497016,134.9,137.521712,6.778416,137.6886640028,19.571712,5.708416,20.3872,117.95,1.07,117.9548532278,131.05,131.531712,6.848416,131.7098783818,19.571712,5.708416,20.3872,111.96,1.1400000000000001,111.9658037081,133.72,98.921712,25.968416,102.2734752248,19.571712,5.708416,20.3872,79.35,20.26,81.8956048882,134.9,19.571712,6.268416,20.5510328149,19.571712,5.708416,20.3872,0.0,0.56,0.56,134.88
2020-12-14 08:30:00,107.117184,26.447512,110.333866057,20.357184,5.937512,21.2054,86.76,20.51,89.1513191153,134.78,141.507184,8.857512,141.7841269058,20.357184,5.937512,21.2054,121.15,2.92,121.1851843255,130.8,135.337184,8.937512,135.6319744522,20.357184,5.937512,21.2054,114.98,3.0,115.0191305827,133.53,101.677184,28.067512,105.4800216915,20.357184,5.937512,21.2054,81.32,22.13,84.2773949526,134.78,20.357184,6.5375119999999995,21.3811600144,20.357184,5.937512,21.2054,0.0,0.6000000000000001,0.6000000000000001,134.76
2020-12-14 09:00:00,109.323312,25.422216,112.2402584325,19.653312,5.732216,20.4722,89.67,19.69,91.8063450966,134.45,142.823312,9.582216,143.1443932333,19.653312,5.732216,20.4722,123.17,3.85,123.2301562119,130.32,136.563312,9.612216,136.9011792529,19.653312,5.732216,20.4722,116.91,3.88,116.9743668502,133.16,103.663312,28.392216,107.4811619969,19.653312,5.732216,20.4722,84.01,22.66,87.0123881985,134.45,19.653312,6.292216,20.6360038467,19.653312,5.732216,20.4722,0.0,0.56,0.56,134.43
2020-12-14 09:30:00,110.935968,24.458824,113.6002775858,21.595968,6.298824,22.4958,89.34,18.16,91.1669962212,134.73,145.515968,12.178824,146.0247263206,21.595968,6.298824,22.4958,123.92,5.88,124.0594244707,130.57,139.225968,12.118824,139.7524098564,21.595968,6.298824,22.4958,117.63,5.82,117.77389057,133.38,105.295968,30.558824,109.6406977419,21.595968,6.298824,22.4958,83.7,24.26,87.1449229732,134.73,21.595968,6.858824,22.6589783644,21.595968,6.298824,22.4958,0.0,0.56,0.56,134.7
2020-12-14 10:00:00,109.668704,25.140872,112.5135017763,23.968704,6.9908719999999995,24.9674,85.7,18.15,87.6008704295,134.96,143.998704,12.830872,144.5692153605,23.968704,6.9908719999999995,24.9674,120.03,5.84,120.1719871684,130.86,137.918704,12.760871999999999,138.5077931643,23.968704,6.9908719999999995,24.9674,113.95,5.77,114.0959920418,133.66,104.268704,31.460872,108.911657323,23.968704,6.9908719999999995,24.9674,80.3,24.47,83.9456425313,134.96,23.968704,7.550872,25.1299510425,23.968704,6.9908719999999995,24.9674,0.0,0.56,0.56,134.92
2020-12-14 10:30:00,106.6476,26.8868,109.9845925573,26.6976,7.7868,27.81,79.95,19.1,82.1998327249,134.96,140.7476,12.3268,141.2863648906,26.6976,7.7868,27.81,114.05,4.54,114.1403263531,130.9,134.9576,12.3268,135.5193853144,26.6976,7.7868,27.81,108.26,4.54,108.3551530847,133.74,101.6776,31.3168,106.3911476769,26.6976,7.7868,27.81,74.98,23.53,78.585375866,134.96,26.6976,8.3468,27.9719666094,26.6976,7.7868,27.81,0.0,0.56,0.56,134.92
2020-12-14 11:00:00,104.840304,27.069672,108.2786058508,29.690304,8.659672,30.9274,75.15,18.41,77.3721564906,135.28,139.860304,13.809671999999999,140.5404271935,29.690304,8.659672,30.9274,110.17,5.15,110.2903051043,131.34,134.270304,13.769672,134.9745101982,29.690304,8.659672,30.9274,104.58,5.11,104.7047682773,134.11,100.200304,33.099672,105.5257750893,29.690304,8.659672,30.9274,70.51,24.44,74.6255566143,135.28,29.690304,9.219672,31.0888485377,29.690304,8.659672,30.9274,0.0,0.56,0.56,135.25
2020-12-14 11:30:00,103.993744,27.198592,107.4916843199,30.063744,8.768592,31.3164,73.93,18.43,76.1925836286,135.6,140.883744,14.328592,141.6105146949,30.063744,8.768592,31.3164,110.82,5.5600000000000005,110.9593889673,131.69,135.263744,14.268592,136.0142388081,30.063744,8.768592,31.3164,105.2,5.5,105.3436756526,134.39,99.453744,33.408592,104.9151143308,30.063744,8.768592,31.3164,69.39,24.64,73.6349217423,135.6,30.063744,9.328592,31.4777910915,30.063744,8.768592,31.3164,0.0,0.56,0.56,135.58
2020-12-14 12:00:00,106.910976,25.987368,110.0240886572,26.150976,7.627368,27.2406,80.76,18.36,82.8206930664,135.41,143.690976,13.247368,144.3003442226,26.150976,7.627368,27.2406,117.54,5.62,117.6742792627,131.42,137.730976,13.177368,138.3599102967,26.150976,7.627368,27.2406,111.58,5.55,111.7179435006,134.2,101.880976,32.147368,106.8325163049,26.150976,7.627368,27.2406,75.73,24.52,79.6006488667,135.41,26.150976,8.227368,27.4146517388,26.150976,7.627368,27.2406,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-12-14 12:30:00,112.256416,25.147288,115.0386414511,22.756416,6.637288,23.7046,89.5,18.51,91.3940375517,134.59,145.366416,11.927288,145.8549111265,22.756416,6.637288,23.7046,122.61,5.29,122.7240652847,130.49,139.146416,11.897288,139.6541103849,22.756416,6.637288,23.7046,116.39,5.26,116.5087966636,133.41,106.606416,30.567288,110.9021506917,22.756416,6.637288,23.7046,83.85,23.93,87.1978635059,134.59,22.756416,7.197288,23.8674553256,22.756416,6.637288,23.7046,0.0,0.56,0.56,134.67
2020-12-14 13:00:00,112.592992,24.695456,115.269455601,21.412992,6.245456,22.3052,91.18,18.45,93.0279253773,134.51,145.142992,11.375456,145.5880803017,21.412992,6.245456,22.3052,123.73,5.13,123.8363024319,130.49,138.842992,11.345456,139.3057636976,21.412992,6.245456,22.3052,117.43,5.1,117.5406946551,133.37,106.832992,30.225456,111.0264219458,21.412992,6.245456,22.3052,85.42,23.98,88.7221325262,134.51,21.412992,6.8054559999999995,22.4684324722,21.412992,6.245456,22.3052,0.0,0.56,0.56,134.62
2020-12-14 13:30:00,114.916352,29.058936,118.5334961875,16.316352,4.758936,16.9962,98.6,24.3,101.5502338747,134.51,149.816352,19.248936,151.0478760649,16.316352,4.758936,16.9962,133.5,14.49,134.2840649519,132.26,142.936352,18.298936,144.1029207955,16.316352,4.758936,16.9962,126.62,13.54,127.3418862747,134.91,108.606352,23.298936,111.0773609404,16.316352,4.758936,16.9962,92.29,18.54,94.1338180464,134.51,16.356352,5.318936,17.1994572856,16.316352,4.758936,16.9962,0.04,0.56,0.5614267539000001,134.67
2020-12-14 14:00:00,114.302928,30.852104,118.3934612662,15.572928,4.542104,16.2218,98.73,26.31,102.1754814033,134.78,150.592928,19.912104,151.9036597628,15.572928,4.542104,16.2218,135.02,15.37,135.8920060195,132.99,143.652928,19.382103999999998,144.9545779837,15.572928,4.542104,16.2218,128.08,14.84,128.9368527613,135.46,107.962928,21.252104,110.0347479061,15.572928,4.542104,16.2218,92.39,16.71,93.8889567521,134.78,15.572928,5.102104,16.3874205328,15.572928,4.542104,16.2218,0.0,0.56,0.56,134.84
2020-12-14 14:30:00,112.240448,32.183464,116.763408319,17.840448,5.203464,18.5838,94.4,26.98,98.1798370339,134.98,149.560448,20.353464,150.939031078,17.840448,5.203464,18.5838,131.72,15.15,132.588389009,133.16,142.800448,19.833464,144.1711976896,17.840448,5.203464,18.5838,124.96,14.63,125.8135068266,135.65,106.200448,21.433464,108.3417211163,17.840448,5.203464,18.5838,88.36,16.23,89.8382017852,134.98,17.840448,5.763464,18.7483093136,17.840448,5.203464,18.5838,0.0,0.56,0.56,135.06
2020-12-14 15:00:00,113.014688,31.991784,117.455497731,15.434688,4.501784,16.0778,97.58,27.49,101.3782841638,135.13,149.424688,19.011784,150.629297664,15.434688,4.501784,16.0778,133.99,14.51,134.7733660632,133.34,142.544688,18.531784,143.7442697823,15.434688,4.501784,16.0778,127.11,14.03,127.881949469,135.79,106.774688,20.301784,108.6876093724,15.434688,4.501784,16.0778,91.34,15.8,92.6964702672,135.13,15.434688,5.061784,16.2434987278,15.434688,4.501784,16.0778,0.0,0.56,0.56,135.18
2020-12-14 15:30:00,112.937024,32.266632,117.4559786924,13.737024,4.006632,14.3094,99.2,28.26,103.146825448,134.78,149.757024,17.976632,150.8321104255,13.737024,4.006632,14.3094,136.02,13.97,136.7355158691,132.82,142.767024,17.526632,143.8388194163,13.737024,4.006632,14.3094,129.03,13.52,129.7363915792,135.36,106.577024,18.866632,108.2340604788,13.737024,4.006632,14.3094,92.84,14.86,94.0217272762,134.78,13.737024,4.566632,14.4761858305,13.737024,4.006632,14.3094,0.0,0.56,0.56,134.83
2020-12-14 16:00:00,119.020992,29.294456,122.5730871317,11.740992,3.424456,12.2302,107.28,25.87,110.35513264,135.24,156.070992,20.314456,157.387520682,11.740992,3.424456,12.2302,144.33,16.89,145.3149028834,133.32,148.620992,19.724456,149.924158919,11.740992,3.424456,12.2302,136.88,16.3,137.8471051564,135.75,112.130992,20.894455999999998,114.0611136998,11.740992,3.424456,12.2302,100.39,17.47,101.898738952,135.24,11.740992,3.9844559999999998,12.3986605228,11.740992,3.424456,12.2302,0.0,0.56,0.56,135.27
2020-12-14 16:30:00,126.30496,27.32228,129.2263514342,10.70496,3.12228,11.151,115.6,24.2,118.1058846967,135.79,163.50496,21.87228,164.9614154189,10.70496,3.12228,11.151,152.8,18.75,153.9461025814,133.97,155.64496,21.19228,157.081081945,10.70496,3.12228,11.151,144.94,18.07,146.0620707097,136.28,118.79496,22.41228,120.890664719,10.70496,3.12228,11.151,108.09,19.29,109.7977786661,135.79,10.70496,3.68228,11.3205721852,10.70496,3.12228,11.151,0.0,0.56,0.56,135.83
2020-12-14 17:00:00,130.569104,27.688072,133.4725449313,9.799104,2.858072,10.2074,120.77,24.83,123.2960737412,135.79,168.189104,21.568072,169.5663776641,9.799104,2.858072,10.2074,158.39,18.71,159.4912417658,133.85,160.029104,20.908072,161.3891619713,9.799104,2.858072,10.2074,150.23,18.05,151.3104603126,136.17,122.699104,21.548072,124.5768418661,9.799104,2.858072,10.2074,112.9,18.69,114.4365592807,135.79,9.799104,3.418072,10.378133522,9.799104,2.858072,10.2074,0.0,0.56,0.56,135.83
2020-12-14 17:30:00,130.146656,29.553608,133.4599858152,11.566656,3.373608,12.0486,118.58,26.18,121.4356158629,135.71,169.566656,20.813608,170.8392727244,11.566656,3.373608,12.0486,158.0,17.44,158.9595973825,133.69,161.426656,20.213608,162.6872927297,11.566656,3.373608,12.0486,149.86,16.84,150.8032002313,136.06,122.416656,20.703608,124.1550524564,11.566656,3.373608,12.0486,110.85,17.33,112.1964856847,135.71,11.566656,3.973608,12.2301713627,11.566656,3.373608,12.0486,0.0,0.6000000000000001,0.6000000000000001,135.75
2020-12-14 18:00:00,128.347104,30.872072,132.0078177032,11.527104,3.362072,12.0074,116.82,27.51,120.0154677531,135.85,167.877104,19.412072,168.9957117407,11.527104,3.362072,12.0074,156.35,16.05,157.1716418442,133.87,159.827104,18.872072,160.9374359017,11.527104,3.362072,12.0074,148.3,15.51,149.1088531912,136.22,120.757104,19.532072,122.3265302503,11.527104,3.362072,12.0074,109.23,16.17,110.4203867046,135.85,11.527104,3.922072,12.176073891,11.527104,3.362072,12.0074,0.0,0.56,0.56,135.89
2020-12-14 18:30:00,125.387648,32.853064,129.6201607975,10.467648,3.053064,10.9038,114.92,29.8,118.7208760075,136.65,163.347648,16.693064,164.1983936975,10.467648,3.053064,10.9038,152.88,13.64,153.4872763456,135.02,155.487648,16.283064,156.3379251935,10.467648,3.053064,10.9038,145.02,13.23,145.6222280423,137.15,117.927648,17.563064,119.2283161832,10.467648,3.053064,10.9038,107.46,14.51,108.4351958545,136.65,10.467648,3.613064,11.0736573055,10.467648,3.053064,10.9038,0.0,0.56,0.56,136.7
2020-12-14 19:00:00,122.184848,27.157664,125.1665921671,10.654848,3.107664,11.0988,111.53,24.05,114.0935730004,136.77,155.654848,5.157664,155.7402748291,10.654848,3.107664,11.0988,145.0,2.05,145.0144906552,133.05,148.274848,5.517664,148.3774752631,10.654848,3.107664,11.0988,137.62,2.41,137.6411003298,135.53,114.984848,23.077664,117.2778489114,10.654848,3.107664,11.0988,104.33,19.97,106.2240547146,136.77,10.694848,3.707664,11.3192997169,10.654848,3.107664,11.0988,0.04,0.6000000000000001,0.6013318551,136.82
2020-12-14 19:30:00,117.857584,28.004712,121.1390688445,12.187584,3.554712,12.6954,105.67,24.45,108.4617508618,136.77,150.937584,3.964712,150.9896460192,12.187584,3.554712,12.6954,138.75,0.41000000000000003,138.7506057644,133.05,143.867584,4.044712,143.9244295495,12.187584,3.554712,12.6954,131.68,0.49,131.6809116767,135.53,111.067584,23.174712,113.4595764662,12.187584,3.554712,12.6954,98.88,19.62,100.8077318463,136.77,12.227584,4.114712,12.9013435471,12.187584,3.554712,12.6954,0.04,0.56,0.5614267539000001,136.82
2020-12-14 20:00:00,113.35216,28.85188,116.9664189253,11.73216,3.42188,12.221,101.62,25.43,104.7535646172,135.88,145.69216,5.11188,145.7818123176,11.73216,3.42188,12.221,133.96,1.69,133.9706598476,132.06,138.87216,4.75188,138.9534353177,11.73216,3.42188,12.221,127.14,1.33,127.1469563143,134.67,106.84216,21.63188,109.0100242446,11.73216,3.42188,12.221,95.11,18.21,96.8375763844,135.88,11.73216,3.9818800000000003,12.3894691815,11.73216,3.42188,12.221,0.0,0.56,0.56,135.91
2020-12-14 20:30:00,110.373856,29.668208,114.2916910989,11.753856,3.428208,12.2436,98.62,26.24,102.0511734376,134.81,141.643856,7.088208,141.8211008108,11.753856,3.428208,12.2436,129.89,3.66,129.9415549391,130.92,135.053856,6.668208,135.2183752986,11.753856,3.428208,12.2436,123.3,3.24,123.3425619971,133.73,104.033856,20.188208,105.9745579678,11.753856,3.428208,12.2436,92.28,16.76,93.7896369542,134.81,11.753856,3.988208,12.4120479342,11.753856,3.428208,12.2436,0.0,0.56,0.56,134.84
2020-12-14 21:00:00,105.16704,31.15372,109.6843679482,13.00704,3.79372,13.549,92.16,27.36,96.1355043675,134.18,136.22704,9.24372,136.5402972994,13.00704,3.79372,13.549,123.22,5.45,123.3404674063,130.27,129.95704,8.79372,130.2542197282,13.00704,3.79372,13.549,116.95,5.0,117.0568344865,133.2,99.29704,19.19372,101.1350633569,13.00704,3.79372,13.549,86.29,15.4,87.653431764,134.18,13.00704,4.35372,13.7163394315,13.00704,3.79372,13.549,0.0,0.56,0.56,134.21
2020-12-14 21:30:00,100.742704,32.452872,105.8408300718,13.072704,3.812872,13.6174,87.67,28.64,92.2294882345,134.49,130.102704,11.172872,130.5815708928,13.072704,3.812872,13.6174,117.03,7.36,117.2612062875,130.77,124.162704,10.632872,124.6171538415,13.072704,3.812872,13.6174,111.09,6.82,111.299148694,133.64,95.192704,18.242872,96.9249878702,13.072704,3.812872,13.6174,82.12,14.43,83.3781704045,134.49,13.072704,4.372872,13.7846871346,13.072704,3.812872,13.6174,0.0,0.56,0.56,134.51
2020-12-14 22:00:00,96.020736,33.601048,101.730094705,11.660736,3.401048,12.1466,84.36,30.2,89.6027321012,135.61,123.240736,13.401048,123.9672017,11.660736,3.401048,12.1466,111.58,10.0,112.0272127655,132.46,117.590736,12.721048,118.2768204478,11.660736,3.401048,12.1466,105.93,9.32,106.3392086674,135.0,90.690736,17.081048,92.2852739986,11.660736,3.401048,12.1466,79.03,13.68,80.205257309,135.61,11.660736,3.961048,12.3151396793,11.660736,3.401048,12.1466,0.0,0.56,0.56,135.65
2020-12-14 22:30:00,89.814592,35.839256,96.7011541129,10.694592,3.119256,11.1402,79.12,32.72,85.6187642985,136.23,114.664592,15.759256,115.7424848887,10.694592,3.119256,11.1402,103.97,12.64,104.7355264464,133.35,109.414592,14.969256,110.4338334376,10.694592,3.119256,11.1402,98.72,11.85,99.428672424,135.71,84.824592,14.929256,86.1283582375,10.694592,3.119256,11.1402,74.13,11.81,75.0648586224,136.23,10.694592,3.679256,11.3097843817,10.694592,3.119256,11.1402,0.0,0.56,0.56,136.27
2020-12-14 23:00:00,84.60304,37.27172,92.4492049128,10.70304,3.12172,11.149,73.9,34.15,81.4090443378,135.98,108.49304,17.44172,109.8860925004,10.70304,3.12172,11.149,97.79,14.32,98.8329221464,133.12,103.55304,16.57172,104.8706536501,10.70304,3.12172,11.149,92.85,13.45,93.8191078619,135.52,79.96304,13.49172,81.0932443216,10.70304,3.12172,11.149,69.26,10.37,70.0320248172,135.98,10.70304,3.6817200000000003,11.318574442,10.70304,3.12172,11.149,0.0,0.56,0.56,136.02
2020-12-14 23:30:00,78.816816,43.314488,89.934617112,11.706816,3.414488,12.1946,67.11,39.9,78.0753616706,136.5,102.216816,17.704488,103.7387409241,11.706816,3.414488,12.1946,90.51,14.29,91.6311311728,134.14,97.636816,16.844488,99.0791835584,11.706816,3.414488,12.1946,85.93,13.43,86.9731556286,136.4,74.726816,16.644488,76.5580564688,11.706816,3.414488,12.1946,63.02,13.23,64.3937364967,136.5,11.706816,3.974488,12.3630940998,11.706816,3.414488,12.1946,0.0,0.56,0.56,136.56
2020-12-15 00:00:00,74.245504,75.028272,105.5539504875,10.965504,3.1982720000000002,11.4224,63.28,71.83,95.7282993686,134.21,98.205504,12.768272,99.0320644325,10.965504,3.1982720000000002,11.4224,87.24,9.57,87.7633323205,132.89,93.805504,12.148272,94.5888634739,10.965504,3.1982720000000002,11.4224,82.84,8.95,83.3220745061,135.37,70.825504,31.018272,77.3200182018,10.965504,3.1982720000000002,11.4224,59.86,27.82,66.0088781907,134.21,10.965504,3.758272,11.5916731493,10.965504,3.1982720000000002,11.4224,0.0,0.56,0.56,134.25
2020-12-15 00:30:00,74.200464,75.470552,105.837200818,10.390464,3.030552,10.8234,63.81,72.44,96.5363646508,134.09,97.740464,13.050552,98.6078861473,10.390464,3.030552,10.8234,87.35,10.02,87.9228235443,132.78,93.340464,12.410552,94.1619032342,10.390464,3.030552,10.8234,82.95,9.38,83.4786613453,135.22,70.740464,30.170552,76.9056269393,10.390464,3.030552,10.8234,60.35,27.14,66.1717621044,134.09,10.390464,3.5905519999999997,10.9933528007,10.390464,3.030552,10.8234,0.0,0.56,0.56,134.12
2020-12-15 01:00:00,76.79488,73.41684,106.2425808694,10.75488,3.13684,11.203,66.04,70.28,96.439411031,133.69,101.71488,11.71684,102.3875048675,10.75488,3.13684,11.203,90.96,8.58,91.3637674355,132.3,97.10488,11.14684,97.7425688316,10.75488,3.13684,11.203,86.35,8.01,86.7207160948,134.81,73.16488,31.69684,79.7357468856,10.75488,3.13684,11.203,62.41,28.56,68.6344060949,133.69,10.75488,3.69684,11.3725137854,10.75488,3.13684,11.203,0.0,0.56,0.56,133.72
2020-12-15 01:30:00,76.054496,75.331728,107.0474455804,12.554496,3.661728,13.0776,63.5,71.67,95.7540542223,134.35,101.804496,13.271728,102.6659348076,12.554496,3.661728,13.0776,89.25,9.61,89.7658877303,133.1,97.304496,12.651728,98.1235505024,12.554496,3.661728,13.0776,84.75,8.99,85.2254809315,135.5,72.614496,31.751728,79.2529952766,12.554496,3.661728,13.0776,60.06,28.09,66.3042359129,134.35,12.554496,4.261728,13.2581180927,12.554496,3.661728,13.0776,0.0,0.6000000000000001,0.6000000000000001,134.38
2020-12-15 02:00:00,75.021088,75.676984,106.5606379112,12.881088,3.756984,13.4178,62.14,71.92,95.0466517033,134.92,100.511088,12.866984,101.3313282662,12.881088,3.756984,13.4178,87.63,9.11,88.1022644431,133.77,96.091088,12.276984,96.8721917227,12.881088,3.756984,13.4178,83.21,8.52,83.6450506605,136.05,71.691088,32.536984,78.7290761183,12.881088,3.756984,13.4178,58.81,28.78,65.4744568515,134.92,12.921088,4.316984,13.6231738578,12.881088,3.756984,13.4178,0.04,0.56,0.5614267539000001,134.93
2020-12-15 02:30:00,74.017392,76.684656,106.5791292154,11.707392,3.414656,12.1952,62.31,73.27,96.1822696759,135.25,98.487392,13.494655999999999,99.4076059641,11.707392,3.414656,12.1952,86.78,10.08,87.3634637592,134.21,94.107392,12.864656,94.9826331654,11.707392,3.414656,12.1952,82.4,9.45,82.9401139377,136.4,70.667392,31.444656,77.3475706344,11.707392,3.414656,12.1952,58.96,28.03,65.2837077685,135.25,11.707392,3.974656,12.3636935323,11.707392,3.414656,12.1952,0.0,0.56,0.56,135.27
2020-12-15 03:00:00,71.140336,78.038848,105.598339018,11.550336,3.368848,12.0316,59.59,74.67,95.53311991140001,135.5,95.340336,14.838848,96.4881913944,11.550336,3.368848,12.0316,83.79,11.47,84.5714195222,134.55,91.130336,14.118848,92.2175688701,11.550336,3.368848,12.0316,79.58,10.75,80.3027950946,136.68,67.980336,30.498848,74.5084277918,11.550336,3.368848,12.0316,56.43,27.13,62.6129523342,135.5,11.550336,3.928848,12.2002503384,11.550336,3.368848,12.0316,0.0,0.56,0.56,135.5
2020-12-15 03:30:00,70.124128,78.623704,105.3521720632,10.984128,3.203704,11.4418,59.14,75.42,95.8421410445,135.82,93.534128,15.383704,94.7907772385,10.984128,3.203704,11.4418,82.55,12.18,83.4437229515,134.99,89.384128,14.653704,90.5773336947,10.984128,3.203704,11.4418,78.4,11.45,79.2317013575,137.06,67.014128,30.053704,73.4446626769,10.984128,3.203704,11.4418,56.03,26.85,62.1311789684,135.82,10.984128,3.8037039999999998,11.6240798363,10.984128,3.203704,11.4418,0.0,0.6000000000000001,0.6000000000000001,135.83
2020-12-15 04:00:00,69.824688,77.756784,104.5064807192,10.514688,3.066784,10.9528,59.31,74.69,95.3743791592,135.95,92.764688,14.546784,93.898329402,10.514688,3.066784,10.9528,82.25,11.48,83.0472931528,135.14,88.634688,13.826784,89.7066768565,10.514688,3.066784,10.9528,78.12,10.76,78.8575424421,137.21,66.684688,30.706784,73.4149453264,10.514688,3.066784,10.9528,56.17,27.64,62.6022244014,135.95,10.514688,3.626784,11.1225997824,10.514688,3.066784,10.9528,0.0,0.56,0.56,135.96
2020-12-15 04:30:00,69.750464,77.610552,104.3480953825,9.670463999999999,2.820552,10.0734,60.08,74.79,95.933052177,135.91,92.390464,14.250552,93.4830255738,9.670463999999999,2.820552,10.0734,82.72,11.43,83.5059476924,135.07,88.230464,13.550552,89.2649552577,9.670463999999999,2.820552,10.0734,78.56,10.73,79.2893845354,137.14,66.560464,30.310552,73.1370284496,9.670463999999999,2.820552,10.0734,56.89,27.49,63.183638705,135.91,9.670463999999999,3.420552,10.2575849965,9.670463999999999,2.820552,10.0734,0.0,0.6000000000000001,0.6000000000000001,135.92
2020-12-15 05:00:00,70.0684,77.3212,104.3462919705,9.6384,2.8112,10.04,60.43,74.51,95.9350040392,135.73,92.7284,14.0312,93.7839577966,9.6384,2.8112,10.04,83.09,11.22,83.844120247,134.86,88.5484,13.3312,89.5463010738,9.6384,2.8112,10.04,78.91,10.52,79.6081559892,136.93,66.8684,30.4312,73.4672774234,9.6384,2.8112,10.04,57.23,27.62,63.5463397844,135.73,9.6384,3.3712,10.2109619527,9.6384,2.8112,10.04,0.0,0.56,0.56,135.72
2020-12-15 05:30:00,71.644336,77.055848,105.216512924,10.374336,3.025848,10.8066,61.27,74.03,96.0960654762,135.21,95.224336,13.995848,96.2473788104,10.374336,3.025848,10.8066,84.85,10.97,85.5562002429,134.15,90.954336,13.325848,91.9253472233,10.374336,3.025848,10.8066,80.58,10.3,81.235622728,136.35,68.374336,30.175848,74.7370833386,10.374336,3.025848,10.8066,58.0,27.15,64.0400070269,135.21,10.374336,3.585848,10.9765729315,10.374336,3.025848,10.8066,0.0,0.56,0.56,135.2
2020-12-15 06:00:00,74.159344,75.774392,106.0253120037,11.329344,3.304392,11.8014,62.83,72.47,95.9140750881,135.02,99.239344,12.694392,100.0479634265,11.329344,3.304392,11.8014,87.91,9.39,88.4100684311,133.84,94.799344,12.084392,95.5664593508,11.329344,3.304392,11.8014,83.47,8.78,83.9305027984,136.1,70.779344,31.624392,77.5230140438,11.329344,3.304392,11.8014,59.45,28.32,65.8507775201,135.02,11.329344,3.864392,11.970278234,11.329344,3.304392,11.8014,0.0,0.56,0.56,135.01
2020-12-15 06:30:00,86.379424,40.434832,95.3749470744,10.199424,2.974832,10.6244,76.18,37.46,84.8919548603,135.68,110.609424,13.594832,111.4417522059,10.199424,2.974832,10.6244,100.41,10.62,100.9700574428,132.85,105.489424,12.904832,106.2758357521,10.199424,2.974832,10.6244,95.29,9.93,95.8059966808,135.3,81.749424,17.984832,83.7043756706,10.199424,2.974832,10.6244,71.55,15.01,73.1074729422,135.68,10.199424,3.5348319999999998,10.794595277300001,10.199424,2.974832,10.6244,0.0,0.56,0.56,135.67
2020-12-15 07:00:00,94.36392,33.33156,100.0776812771,10.63392,3.10156,11.077,83.73,30.23,89.0200303303,136.05,120.26392,11.81156,120.8425562598,10.63392,3.10156,11.077,109.63,8.71,109.9754563528,132.85,114.68392,11.22156,115.2316142185,10.63392,3.10156,11.077,104.05,8.12,104.3663590435,135.27,89.13392,16.97156,90.7352717712,10.63392,3.10156,11.077,78.5,13.87,79.7159137187,136.05,10.63392,3.70156,11.2597424926,10.63392,3.10156,11.077,0.0,0.6000000000000001,0.6000000000000001,136.05
2020-12-15 07:30:00,105.520496,27.974728,109.1657477543,10.850496,3.164728,11.3026,94.67,24.81,97.866976044,135.56,134.130496,5.334728,134.2365422679,10.850496,3.164728,11.3026,123.28,2.17,123.2990969148,131.92,127.850496,5.134728,127.9535648549,10.850496,3.164728,11.3026,117.0,1.97,117.0165838674,134.49,99.560496,21.904728,101.9416964373,10.850496,3.164728,11.3026,88.71,18.74,90.6678096129,135.56,10.890496,3.724728,11.5098436914,10.850496,3.164728,11.3026,0.04,0.56,0.5614267539000001,135.53
2020-12-15 08:00:00,111.567072,24.482896,114.2218181925,11.427072,3.332896,11.9032,100.14,21.15,102.3491187065,135.07,140.697072,4.562896,140.7710413731,11.427072,3.332896,11.9032,129.27,1.23,129.2758515733,131.3,134.097072,4.662896,134.178117881,11.427072,3.332896,11.9032,122.67,1.33,122.6772097824,133.97,105.207072,25.152896,108.1720674481,11.427072,3.332896,11.9032,93.78,21.82,96.284997793,135.07,11.467072,3.892896,12.1098463871,11.427072,3.332896,11.9032,0.04,0.56,0.5614267539000001,135.03
2020-12-15 08:30:00,115.960272,22.065496,118.0409708366,11.710272,3.415496,12.1982,104.25,18.65,105.9050754213,135.75,145.750272,7.665496,145.9517098804,11.710272,3.415496,12.1982,134.04,4.25,134.1073603498,131.97,138.910272,7.635496,139.119964298,11.710272,3.415496,12.1982,127.2,4.22,127.269982321,134.58,109.320272,27.905496,112.8256999852,11.710272,3.415496,12.1982,97.61,24.49,100.6353426983,135.75,11.710272,3.9754959999999997,12.3666906956,11.710272,3.415496,12.1982,0.0,0.56,0.56,135.72
2020-12-15 09:00:00,118.034208,21.164144,119.9166179036,10.814208,3.154144,11.2648,107.22,18.01,108.7220699766,135.51,147.184208,8.454144,147.4268077229,10.814208,3.154144,11.2648,136.37,5.3,136.472952998,131.6,140.224208,8.364144,140.4734402443,10.814208,3.154144,11.2648,129.41,5.21,129.5148338994,134.27,111.174208,28.074144,114.6641272838,10.814208,3.154144,11.2648,100.36,24.92,103.4076206089,135.51,10.814208,3.754144,11.4473006355,10.814208,3.154144,11.2648,0.0,0.6000000000000001,0.6000000000000001,135.47
2020-12-15 09:30:00,117.695104,22.086072,119.7494554558,12.295104,3.5860719999999997,12.8074,105.4,18.5,107.0112610897,135.96,147.495104,8.786072,147.7565591274,12.295104,3.5860719999999997,12.8074,135.2,5.2,135.2999630451,132.08,140.625104,8.706072,140.8943418476,12.295104,3.5860719999999997,12.8074,128.33,5.12,128.4320960664,134.7,110.955104,28.296072,114.5063439041,12.295104,3.5860719999999997,12.8074,98.66,24.71,101.7073237284,135.96,12.295104,4.146072,12.9753418221,12.295104,3.5860719999999997,12.8074,0.0,0.56,0.56,135.92
2020-12-15 10:00:00,116.589584,22.610712,118.7618431755,13.819584,4.030712,14.3954,102.77,18.58,104.4360536405,136.47,145.199584,9.100712,145.484508291,13.819584,4.030712,14.3954,131.38,5.07,131.4777901396,132.74,138.499584,9.020712,138.7930402187,13.819584,4.030712,14.3954,124.68,4.99,124.7798160762,135.27,110.029584,28.970712,113.77966210619999,13.819584,4.030712,14.3954,96.21,24.94,99.389977865,136.47,13.819584,4.630712,14.574786295500001,13.819584,4.030712,14.3954,0.0,0.6000000000000001,0.6000000000000001,136.42
2020-12-15 10:30:00,113.439728,25.334504,116.2342848803,16.609728,4.844504,17.3018,96.83,20.49,98.9741835026,135.79,141.379728,7.854504,141.597742646,16.609728,4.844504,17.3018,124.77,3.01,124.8063019242,132.02,135.019728,7.884504,135.2497406745,16.609728,4.844504,17.3018,118.41,3.04,118.4490173028,134.63,107.299728,27.724504,110.8236425629,16.609728,4.844504,17.3018,90.69,22.88,93.5316550693,135.79,16.609728,5.404504,17.4668751561,16.609728,4.844504,17.3018,0.0,0.56,0.56,135.71
2020-12-15 11:00:00,111.694736,26.148048,114.7145782554,18.884736,5.508048,19.6716,92.81,20.64,95.0773669177,135.91,140.044736,8.258048,140.2880017609,18.884736,5.508048,19.6716,121.16,2.75,121.1912047139,132.13,133.874736,8.288048,134.1310429346,18.884736,5.508048,19.6716,114.99,2.7800000000000002,115.0235997524,134.79,105.844736,28.278048,109.5570907682,18.884736,5.508048,19.6716,86.96,22.77,89.8916820401,135.91,18.884736,6.068048,19.8356865351,18.884736,5.508048,19.6716,0.0,0.56,0.56,135.84
2020-12-15 11:30:00,110.329136,26.807248,113.5391861687,20.219136,5.897248,21.0616,90.11,20.91,92.5042712527,136.49,138.819136,8.577248,139.0838657179,20.219136,5.897248,21.0616,118.6,2.68,118.6302760681,132.84,132.789136,8.607248,133.0677998532,20.219136,5.897248,21.0616,112.57,2.71,112.6026154226,135.39,104.679136,28.757248,108.5573619164,20.219136,5.897248,21.0616,84.46,22.86,87.4989782797,136.49,20.219136,6.497248,21.237412558,20.219136,5.897248,21.0616,0.0,0.6000000000000001,0.6000000000000001,136.44
2020-12-15 12:00:00,109.669024,26.447632,112.8129959868,21.729024,6.337632,22.6344,87.94,20.11,90.2100642944,136.36,137.949024,9.707632,138.2901708062,21.729024,6.337632,22.6344,116.22,3.37,116.2688492245,132.74,132.029024,9.687632,132.38396199,21.729024,6.337632,22.6344,110.3,3.35,110.3508608938,135.3,104.149024,29.897632,108.3553764211,21.729024,6.337632,22.6344,82.42,23.56,85.7212342422,136.36,21.729024,6.897632,22.7975395865,21.729024,6.337632,22.6344,0.0,0.56,0.56,136.31
2020-12-15 12:30:00,109.618592,27.686256,113.0608883892,22.238592,6.486256,23.1652,87.38,21.2,89.9149842907,136.47,138.328592,8.876256,138.6130848271,22.238592,6.486256,23.1652,116.09,2.39,116.1145994266,132.8,132.438592,8.916256,132.7383903473,22.238592,6.486256,23.1652,110.2,2.43,110.2267884863,135.43,104.138592,29.036256,108.1108251113,22.238592,6.486256,23.1652,81.9,22.55,84.9477045011,136.47,22.238592,7.046256,23.3281953387,22.238592,6.486256,23.1652,0.0,0.56,0.56,136.44
2020-12-15 13:00:00,109.368432,27.705376,112.823055168,22.098432,6.4453759999999996,23.0192,87.27,21.26,89.822271737,136.81,137.798432,8.575376,138.065002572,22.098432,6.4453759999999996,23.0192,115.7,2.13,115.7196046485,133.25,131.918432,8.625376,132.2001127552,22.098432,6.4453759999999996,23.0192,109.82,2.18,109.8416350934,135.84,103.898432,29.145376,107.9089297243,22.098432,6.4453759999999996,23.0192,81.8,22.7,84.8912834159,136.81,22.098432,7.045376,23.1943531887,22.098432,6.4453759999999996,23.0192,0.0,0.6000000000000001,0.6000000000000001,136.8
2020-12-15 13:30:00,108.870464,27.900552,112.3886948651,21.430464,6.250552,22.3234,87.44,21.65,90.0803868775,136.86,138.390464,8.570552,138.6555981117,21.430464,6.250552,22.3234,116.96,2.32,116.983007313,133.28,132.440464,8.620552,132.7207234057,21.430464,6.250552,22.3234,111.01,2.37,111.03529619,135.82,103.400464,28.640552,107.2936958739,21.430464,6.250552,22.3234,81.97,22.39,84.9728956786,136.86,21.430464,6.8105519999999995,22.486627266,21.430464,6.250552,22.3234,0.0,0.56,0.56,136.85
2020-12-15 14:00:00,108.247904,26.851472,111.5285177386,20.267904,5.911472,21.1124,87.98,20.94,90.4376249135,137.0,138.607904,8.431472,138.8641090108,20.267904,5.911472,21.1124,118.34,2.52,118.3668281234,133.51,132.567904,8.471472,132.838303997,20.267904,5.911472,21.1124,112.3,2.56,112.329175195,136.03,102.747904,29.021472,106.7678678884,20.267904,5.911472,21.1124,82.48,23.11,85.6564212421,137.0,20.307904,6.5114719999999995,21.3262803245,20.267904,5.911472,21.1124,0.04,0.6000000000000001,0.6013318551,137.01
2020-12-15 14:30:00,109.085488,26.736184,112.3141452671,17.575488,5.126184,18.3078,91.51,21.61,94.0269759165,136.95,139.235488,7.286184,139.4260004299,17.575488,5.126184,18.3078,121.66,2.16,121.6791732385,133.39,133.045488,7.336184,133.2475946231,17.575488,5.126184,18.3078,115.47,2.21,115.4911468468,135.95,103.315488,27.606184,106.9401302399,17.575488,5.126184,18.3078,85.74,22.48,88.6380166746,136.95,17.575488,5.726184,18.4847764834,17.575488,5.126184,18.3078,0.0,0.6000000000000001,0.6000000000000001,136.98
2020-12-15 15:00:00,112.139728,24.519504,114.7890442173,13.609728,3.9695039999999997,14.1768,98.53,20.55,100.6502031791,136.62,141.369728,7.549504,141.5711658688,13.609728,3.9695039999999997,14.1768,127.76,3.58,127.8101482669,132.98,134.859728,7.529504,135.0697585203,13.609728,3.9695039999999997,14.1768,121.25,3.56,121.3022510096,135.54,105.889728,27.289504,109.3496754658,13.609728,3.9695039999999997,14.1768,92.28,23.32,95.1809896986,136.62,13.609728,4.529504,14.3436781447,13.609728,3.9695039999999997,14.1768,0.0,0.56,0.56,136.65
2020-12-15 15:30:00,115.233104,23.815072,117.6682876218,9.823104,2.865072,10.2324,105.41,20.95,107.4717200011,137.24,144.683104,6.205072,144.8161023561,9.823104,2.865072,10.2324,134.86,3.34,134.9013535885,133.69,137.843104,6.225072,137.9835962778,9.823104,2.865072,10.2324,128.02,3.36,128.0640855197,136.15,108.473104,26.035072,111.5537505664,9.823104,2.865072,10.2324,98.65,23.17,101.3344531736,137.24,9.823104,3.465072,10.4163379438,9.823104,2.865072,10.2324,0.0,0.6000000000000001,0.6000000000000001,137.29
2020-12-15 16:00:00,120.54816,22.21988,122.578880508,9.42816,2.74988,9.821,111.12,19.47,112.8128330466,136.38,150.53816,7.55988,150.7278653793,9.42816,2.74988,9.821,141.11,4.8100000000000005,141.1919551533,132.64,143.34816,7.48988,143.5436981473,9.42816,2.74988,9.821,133.92,4.74,134.0038581534,135.21,113.36816,26.76988,116.4859054865,9.42816,2.74988,9.821,103.94,24.02,106.6793513291,136.38,9.42816,3.30988,9.9922723442,9.42816,2.74988,9.821,0.0,0.56,0.56,136.44
2020-12-15 16:30:00,127.487552,20.275536,129.0897876481,10.167552,2.965536,10.5912,117.32,17.31,118.5901281726,135.52,159.167552,10.065536,159.4854997316,10.167552,2.965536,10.5912,149.0,7.1,149.1690651576,131.52,151.577552,9.895536,151.9002169289,10.167552,2.965536,10.5912,141.41,6.93,141.5797054666,134.21,119.887552,28.475535999999998,123.2228926581,10.167552,2.965536,10.5912,109.72,25.51,112.6465201415,135.52,10.167552,3.525536,10.761436603,10.167552,2.965536,10.5912,0.0,0.56,0.56,135.57
2020-12-15 17:00:00,132.64792,19.31356,134.0465750409,10.29792,3.00356,10.727,122.35,16.31,123.4323239674,134.62,165.39792,11.53356,165.7995625646,10.29792,3.00356,10.727,155.1,8.53,155.3343841524,130.25,157.49792,11.29356,157.9023093618,10.29792,3.00356,10.727,147.2,8.29,147.4332530334,133.15,124.65792,28.84356,127.951350021,10.29792,3.00356,10.727,114.36,25.84,117.2429750561,134.62,10.29792,3.60356,10.9102154424,10.29792,3.00356,10.727,0.0,0.6000000000000001,0.6000000000000001,134.68
2020-12-15 17:30:00,133.5424,20.2582,135.0702308616,9.9024,2.8882,10.315,123.64,17.37,124.8541809472,134.56,166.9224,10.7782,167.2700129043,9.9024,2.8882,10.315,157.02,7.89,157.2181048735,130.12,158.9024,10.5882,159.2547729426,9.9024,2.8882,10.315,149.0,7.7,149.1988270731,133.02,125.4624,27.7082,128.4856340647,9.9024,2.8882,10.315,115.56,24.82,118.1953721598,134.56,9.9024,3.4482,10.4855905413,9.9024,2.8882,10.315,0.0,0.56,0.56,134.61
2020-12-15 18:00:00,131.533888,21.362384,133.2573267875,10.293888,3.002384,10.7228,121.24,18.36,122.6222948733,135.2,166.053888,9.772384,166.3411951651,10.293888,3.002384,10.7228,155.76,6.77,155.9070572489,130.93,158.123888,9.632384,158.4170028051,10.293888,3.002384,10.7228,147.83,6.63,147.9785991284,133.7,123.603888,27.262384,126.5747159194,10.293888,3.002384,10.7228,113.31,24.26,115.8779690019,135.2,10.293888,3.5623839999999998,10.8928742727,10.293888,3.002384,10.7228,0.0,0.56,0.56,135.25
2020-12-15 18:30:00,127.494256,23.235408,129.5942494786,11.504256,3.355408,11.9836,115.99,19.88,117.6813260462,135.59,162.024256,8.155408,162.2293753055,11.504256,3.355408,11.9836,150.52,4.8,150.5965152319,131.54,154.364256,8.125408,154.5779602194,11.504256,3.355408,11.9836,142.86,4.77,142.9396113749,134.19,119.974256,26.505408,122.8672403694,11.504256,3.355408,11.9836,108.47,23.15,110.9128639969,135.59,11.504256,3.915408,12.1522971458,11.504256,3.355408,11.9836,0.0,0.56,0.56,135.64
2020-12-15 19:00:00,122.956816,25.744488,125.6230761574,12.426816,3.624488,12.9446,110.53,22.12,112.7216718293,135.23,157.236816,5.864488,157.346142391,12.426816,3.624488,12.9446,144.81,2.24,144.8273237342,131.15,149.876816,5.944488,149.9946562777,12.426816,3.624488,12.9446,137.45,2.32,137.4695780891,133.9,115.776816,24.414488,118.3230254321,12.426816,3.624488,12.9446,103.35,20.79,105.4203329534,135.23,12.426816,4.224488,13.125244941,12.426816,3.624488,12.9446,0.0,0.6000000000000001,0.6000000000000001,135.29
2020-12-15 19:30:00,119.218752,26.812136,122.1965689589,11.938752,3.482136,12.4362,107.28,23.33,109.7874642206,134.42,152.408752,4.162136,152.4655733675,11.938752,3.482136,12.4362,140.47,0.68,140.4716458934,130.25,145.268752,4.222136,145.3300957821,11.938752,3.482136,12.4362,133.33,0.74,133.3320535355,133.12,112.238752,22.702136,114.5116781358,11.938752,3.482136,12.4362,100.3,19.22,102.124915667,134.42,11.938752,4.042136,12.6044699516,11.938752,3.482136,12.4362,0.0,0.56,0.56,134.46
2020-12-15 20:00:00,115.84112,27.98616,119.1737816569,11.54112,3.36616,12.022,104.3,24.62,107.1663865211,134.31,147.49112,4.64616,147.5642818625,11.54112,3.36616,12.022,135.95,1.28,135.9560256112,130.25,140.58112,4.3761600000000005,140.6492164102,11.54112,3.36616,12.022,129.04,1.01,129.0439525898,133.12,109.07112,21.35616,111.1422277445,11.54112,3.36616,12.022,97.53,17.99,99.1753043857,134.31,11.62112,3.8861600000000003,12.2536798391,11.54112,3.36616,12.022,0.08,0.52,0.5261178575000001,134.34
2020-12-15 20:30:00,112.600016,28.967088,116.2663140828,10.550016,3.077088,10.9896,102.05,25.89,105.2829264411,134.43,143.600016,6.127088,143.7306710572,10.550016,3.077088,10.9896,133.05,3.05,133.0849540707,130.48,136.850016,5.787088,136.9723229953,10.550016,3.077088,10.9896,126.3,2.71,126.3290706845,133.32,105.990016,19.947088,107.8506829434,10.550016,3.077088,10.9896,95.44,16.87,96.9195052608,134.43,10.550016,3.637088,11.1593569134,10.550016,3.077088,10.9896,0.0,0.56,0.56,134.46
2020-12-15 21:00:00,108.819312,30.285216,112.9550218995,9.789312,2.855216,10.1972,99.03,27.43,102.7586774925,135.32,138.209312,8.085216,138.4456017405,9.789312,2.855216,10.1972,128.42,5.23,128.5264536973,131.74,131.689312,7.625216,131.9098889928,9.789312,2.855216,10.1972,121.9,4.77,121.9932903893,134.37,102.429312,18.825216,104.14486408,9.789312,2.855216,10.1972,92.64,15.97,94.0064386093,135.32,9.789312,3.415216,10.3679472298,9.789312,2.855216,10.1972,0.0,0.56,0.56,135.36
2020-12-15 21:30:00,103.282,31.721,108.0434790489,9.192,2.681,9.575,94.09,29.04,98.4695369137,135.32,131.222,10.501,131.6414990989,9.192,2.681,9.575,122.03,7.82,122.2803062639,131.98,125.042,9.931000000000001,125.4357465996,9.192,2.681,9.575,115.85,7.25,116.076634169,134.53,97.242,17.111,98.735975637,9.192,2.681,9.575,88.05,14.43,89.22458966,135.32,9.192,3.241,9.7466376254,9.192,2.681,9.575,0.0,0.56,0.56,135.36
2020-12-15 22:00:00,98.077968,33.009824,103.483990489,8.947968,2.6098239999999997,9.3208,89.13,30.4,94.1717415152,135.79,123.377968,12.579824,124.0176397118,8.947968,2.6098239999999997,9.3208,114.43,9.97,114.8635094362,132.79,117.587968,11.899824,118.1885613315,8.947968,2.6098239999999997,9.3208,108.64,9.29,109.0364787583,135.17,92.357968,16.169824,93.7627722568,8.947968,2.6098239999999997,9.3208,83.41,13.56,84.5050394947,135.79,8.947968,3.209824,9.5062664301,8.947968,2.6098239999999997,9.3208,0.0,0.6000000000000001,0.6000000000000001,135.82
2020-12-15 22:30:00,89.728272,55.839496,105.6844932317,9.838272,2.869496,10.2482,79.89,52.97,95.8552711122,134.95,114.878272,12.389496,115.5444372908,9.838272,2.869496,10.2482,105.04,9.52,105.4705266887,132.85,109.578272,11.759496,110.2074563751,9.838272,2.869496,10.2482,99.74,8.89,100.135406825,135.23,84.868272,23.989496,88.1936477905,9.838272,2.869496,10.2482,75.03,21.12,77.9458485104,134.95,9.838272,3.429496,10.4188789589,9.838272,2.869496,10.2482,0.0,0.56,0.56,134.99
2020-12-15 23:00:00,82.05784,73.87812,110.4149705439,11.06784,3.22812,11.529,70.99,70.65,100.1548930407,134.44,107.82784,11.16812,108.4046584949,11.06784,3.22812,11.529,96.76,7.94,97.0852264765,133.12,102.94784,10.61812,103.49397196460001,11.06784,3.22812,11.529,91.88,7.39,92.1767134367,135.5,78.03784,32.41812,84.5034849944,11.06784,3.22812,11.529,66.97,29.19,73.0550272055,134.44,11.06784,3.78812,11.6981594877,11.06784,3.22812,11.529,0.0,0.56,0.56,134.46
2020-12-15 23:30:00,76.289248,76.081864,107.7427463457,11.149248,3.251864,11.6138,65.14,72.83,97.7109436041,135.62,101.099248,12.271864,101.8413304715,11.149248,3.251864,11.6138,89.95,9.02,90.4011222275,134.59,96.569248,11.681864,97.2732522629,11.149248,3.251864,11.6138,85.42,8.43,85.8349654861,136.74,72.699248,32.251864,79.5321531913,11.149248,3.251864,11.6138,61.55,29.0,68.0397126684,135.62,11.149248,3.811864,11.782870538200001,11.149248,3.251864,11.6138,0.0,0.56,0.56,135.62
2020-12-16 00:00:00,72.642096,77.338528,106.1042978605,10.452096,3.048528,10.8876,62.19,74.29,96.8844683115,135.88,96.412096,13.858528,97.403034108,10.452096,3.048528,10.8876,85.96,10.81,86.6370457714,134.99,92.082096,13.188528,93.0217698959,10.452096,3.048528,10.8876,81.63,10.14,82.2573796082,137.1,69.292096,30.928528,75.8812784046,10.452096,3.048528,10.8876,58.84,27.88,65.1109821766,135.88,10.452096,3.6485279999999998,11.0705947157,10.452096,3.048528,10.8876,0.0,0.6000000000000001,0.6000000000000001,135.89
2020-12-16 00:30:00,74.66224,76.70732,107.044210602,10.00224,2.91732,10.419,64.66,73.79,98.1115676156,135.81,97.60224,13.28732,98.5025386769,10.00224,2.91732,10.419,87.6,10.37,88.2116596602,134.88,93.20224,12.627320000000001,94.0537439521,10.00224,2.91732,10.419,83.2,9.71,83.7646948302,137.03,71.12224,31.11732,77.6315697806,10.00224,2.91732,10.419,61.12,28.2,67.3119187069,135.81,10.00224,3.47732,10.589455104,10.00224,2.91732,10.419,0.0,0.56,0.56,135.81
2020-12-16 01:00:00,77.4696,76.1728,108.6454526614,9.8496,2.8728,10.26,67.62,73.3,99.7263977089,135.46,100.2696,12.8628,101.0912672193,9.8496,2.8728,10.26,90.42,9.99,90.9701956687,134.4,95.7096,12.2128,96.4856466838,9.8496,2.8728,10.26,85.86,9.34,86.3665166601,136.63,73.7196,31.0228,79.9812074427,9.8496,2.8728,10.26,63.87,28.15,69.798276483,135.46,9.8496,3.4328,10.430663257900001,9.8496,2.8728,10.26,0.0,0.56,0.56,135.44
2020-12-16 01:30:00,77.652656,76.206608,108.7997338541,9.142656,2.666608,9.5236,68.51,73.54,100.5074708666,135.78,100.162656,12.796607999999999,100.9767836351,9.142656,2.666608,9.5236,91.02,10.13,91.5819703872,134.84,95.572656,12.146608,96.3414379216,9.142656,2.666608,9.5236,86.43,9.48,86.9483484605,136.98,73.852656,31.016608,80.1014654677,9.142656,2.666608,9.5236,64.71,28.35,70.6477642958,135.78,9.142656,3.266608,9.7087015898,9.142656,2.666608,9.5236,0.0,0.6000000000000001,0.6000000000000001,135.76
2020-12-16 02:00:00,75.67008,76.18044,107.3751388628,8.95008,2.61044,9.323,66.72,73.57,99.3181921906,136.13,97.74008,14.67044,98.8349383983,8.95008,2.61044,9.323,88.79,12.06,89.6052883484,135.05,93.28008,13.93044,94.3145295456,8.95008,2.61044,9.323,84.33,11.32,85.0863755251,137.12,71.98008,31.62044,78.6192351947,8.95008,2.61044,9.323,63.03,29.01,69.385596488,136.13,8.99008,3.17044,9.532745050599999,8.95008,2.61044,9.323,0.04,0.56,0.5614267539000001,136.1
2020-12-16 02:30:00,75.835424,68.302832,102.0602194417,9.575424,2.7928319999999998,9.9744,66.26,65.51,93.176969794,135.36,94.675424,24.122832,97.7002913674,9.575424,2.7928319999999998,9.9744,85.1,21.33,87.7324278702,132.06,90.455424,22.932832,93.3171930277,9.575424,2.7928319999999998,9.9744,80.88,20.14,83.349829034,134.67,72.215424,38.002832,81.6044282102,9.575424,2.7928319999999998,9.9744,62.64,35.21,71.8575931965,135.36,9.575424,3.392832,10.1587427254,9.575424,2.7928319999999998,9.9744,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-12-16 03:00:00,74.623536,67.771448,100.8049665897,10.153536,2.961448,10.5766,64.47,64.81,91.4150808127,135.51,93.333536,23.671448,96.2885579531,10.153536,2.961448,10.5766,83.18,20.71,85.7194056209,132.25,89.213536,22.521448,92.0123395292,10.153536,2.961448,10.5766,79.06,19.56,81.4437057114,134.84,71.123536,38.981448,81.1055525924,10.153536,2.961448,10.5766,60.97,36.02,70.8151205605,135.51,10.153536,3.521448,10.7468548571,10.153536,2.961448,10.5766,0.0,0.56,0.56,135.49
