Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-16 03:30:00,70.487776,70.404768,99.6260905715,12.907776,3.764768,13.4456,57.58,66.64,88.070119791,135.51,90.767776,26.384768,94.5248387589,12.907776,3.764768,13.4456,77.86,22.62,81.0792451864,132.25,86.897776,25.144768,90.4626046028,12.907776,3.764768,13.4456,73.99,21.38,77.0170403223,134.84,67.487776,38.084768,77.4922542132,12.907776,3.764768,13.4456,54.58,34.32,64.4735511664,135.51,12.907776,4.364768,13.6257800129,12.907776,3.764768,13.4456,0.0,0.6000000000000001,0.6000000000000001,135.49
2020-12-16 04:00:00,68.355728,70.057504,97.8803321261,15.865728,4.627504,16.5268,52.49,65.43,83.8825667228,135.75,90.255728,26.177504,93.9753060781,15.865728,4.627504,16.5268,74.39,21.55,77.4485287142,132.53,86.585728,24.997504,90.1219368385,15.865728,4.627504,16.5268,70.72,20.37,73.5952124802,135.1,65.735728,40.357504,77.1356860655,15.865728,4.627504,16.5268,49.87,35.73,61.3485924859,135.75,15.865728,5.187504,16.6922593653,15.865728,4.627504,16.5268,0.0,0.56,0.56,135.73
2020-12-16 04:30:00,68.51864,69.08252,97.2995303021,15.36864,4.48252,16.009,53.15,64.6,83.6545426143,134.36,89.34864,25.52252,92.9224326899,15.36864,4.48252,16.009,73.98,21.04,76.9137308938,130.84,85.66864,24.36252,89.0654156236,15.36864,4.48252,16.009,70.3,19.88,73.0568573099,133.64,65.84864,39.31252,76.6910530544,15.36864,4.48252,16.009,50.48,34.83,61.3299217348,134.36,15.36864,5.08252,16.1872513108,15.36864,4.48252,16.009,0.0,0.6000000000000001,0.6000000000000001,134.3
2020-12-16 05:00:00,69.268992,68.798456,97.6289956964,15.148992,4.418456,15.7802,54.12,64.38,84.1056407145,134.29,89.928992,25.098456,93.3657115633,15.148992,4.418456,15.7802,74.78,20.68,77.5867952683,130.75,86.218992,23.958455999999998,89.4858770723,15.148992,4.418456,15.7802,71.07,19.54,73.7072350587,133.58,66.548992,39.408456,77.3420632031,15.148992,4.418456,15.7802,51.4,34.99,62.1792577955,134.29,15.148992,4.9784559999999995,15.9460648048,15.148992,4.418456,15.7802,0.0,0.56,0.56,134.24
2020-12-16 05:30:00,72.36104,66.51572,98.2876447831,13.15104,3.8357200000000002,13.699,59.21,62.68,86.2241642465,134.06,92.34104,23.23572,95.2195691662,13.15104,3.8357200000000002,13.699,79.19,19.4,81.5316877048,130.5,88.41104,22.15572,91.1448732656,13.15104,3.8357200000000002,13.699,75.26,18.32,77.4576658569,133.36,69.24104,39.98572,79.9573600377,13.15104,3.8357200000000002,13.699,56.09,36.15,66.7301326239,134.06,13.15104,4.39572,13.8662254201,13.15104,3.8357200000000002,13.699,0.0,0.56,0.56,134.01
2020-12-16 06:00:00,75.196832,68.461576,101.6934163613,13.376832,3.901576,13.9342,61.82,64.56,89.3851553671,133.9,97.286832,16.931576,98.7492073206,13.376832,3.901576,13.9342,83.91,13.03,84.9156581556,131.16,93.046832,16.841576,94.5587205254,13.376832,3.901576,13.9342,79.67,12.94,80.7140167505,133.93,71.886832,38.151576,81.3834096501,13.376832,3.901576,13.9342,58.51,34.25,67.7973642556,133.9,13.376832,4.461576,14.101251531700001,13.376832,3.901576,13.9342,0.0,0.56,0.56,133.85
2020-12-16 06:30:00,84.126848,50.343664,98.0398442439,14.686848,4.283664,15.2988,69.44,46.06,83.3272896475,135.4,109.536848,12.593664,110.2584302569,14.686848,4.283664,15.2988,94.85,8.31,95.2133320497,132.93,104.766848,12.043664,105.4568266278,14.686848,4.283664,15.2988,90.08,7.76,90.4136272915,135.43,79.986848,24.603664,83.6853400256,14.686848,4.283664,15.2988,65.3,20.32,68.3885399756,135.4,14.686848,4.843664,15.4649469808,14.686848,4.283664,15.2988,0.0,0.56,0.56,135.37
2020-12-16 07:00:00,89.722592,36.138256,96.7270234315,18.302592,5.338256,19.0652,71.42,30.8,77.7782514589,137.02,118.152592,14.218256,119.0050158607,18.302592,5.338256,19.0652,99.85,8.88,100.2440866086,133.93,113.122592,13.618256,113.9393598248,18.302592,5.338256,19.0652,94.82,8.28,95.1808321039,136.28,85.282592,19.388256,87.4587043636,18.302592,5.338256,19.0652,66.98,14.05,68.4377300909,137.02,18.302592,5.938256,19.2418231527,18.302592,5.338256,19.0652,0.0,0.6000000000000001,0.6000000000000001,136.99
2020-12-16 07:30:00,99.222416,31.850288,104.2090623821,20.092416,5.860288,20.9296,79.13,25.99,83.2888768084,135.26,130.682416,9.390288,131.0193549073,20.092416,5.860288,20.9296,110.59,3.5300000000000002,110.6463239335,131.49,125.072416,9.110288,125.4037742316,20.092416,5.860288,20.9296,104.98,3.25,105.0302951534,134.25,94.292416,23.230288,97.1118221211,20.092416,5.860288,20.9296,74.2,17.37,76.2060161667,135.26,20.092416,6.420288,21.0932519712,20.092416,5.860288,20.9296,0.0,0.56,0.56,135.22
2020-12-16 08:00:00,106.143408,31.044744,110.5902309966,19.833408,5.784744,20.6598,86.31,25.26,89.9304381175,134.62,139.533408,13.064744,140.1437101117,19.833408,5.784744,20.6598,119.7,7.28,119.9211757781,131.74,133.353408,12.524744,133.9402875817,19.833408,5.784744,20.6598,113.52,6.74,113.719910306,134.46,100.703408,23.434744,103.3942145826,19.833408,5.784744,20.6598,80.87,17.65,82.773663686,134.62,19.873408,6.344744,20.8616423601,19.833408,5.784744,20.6598,0.04,0.56,0.5614267539000001,134.58
2020-12-16 08:30:00,108.081808,35.990944,113.9167471031,19.991808,5.830944,20.8248,88.09,30.16,93.110008592,136.29,143.211808,18.380944,144.3865681182,19.991808,5.830944,20.8248,123.22,12.55,123.8574620279,134.84,136.871808,17.860944,138.0322612499,19.991808,5.830944,20.8248,116.88,12.03,117.4974693344,137.03,102.521808,20.000944,104.4545780542,19.991808,5.830944,20.8248,82.53,14.17,83.7376247573,136.29,19.991808,6.390944,20.9884861846,19.991808,5.830944,20.8248,0.0,0.56,0.56,136.26
2020-12-16 09:00:00,109.36808,34.06444,114.5502640564,20.51808,5.98444,21.373,88.85,28.08,93.1815909931,135.42,145.11808,20.43444,146.5497304023,20.51808,5.98444,21.373,124.6,14.45,125.4350927771,133.75,138.71808,19.81444,140.1260780562,20.51808,5.98444,21.373,118.2,13.83,119.0063397471,136.08,103.74808,21.58444,105.9695812665,20.51808,5.98444,21.373,83.23,15.6,84.6793534458,135.42,20.55808,6.54444,21.5746227823,20.51808,5.98444,21.373,0.04,0.56,0.5614267539000001,135.39
2020-12-16 09:30:00,109.516064,33.101352,114.4092119468,22.736064,6.631352,23.6834,86.78,26.47,90.7272246903,135.33,146.886064,22.461352,148.5934996259,22.736064,6.631352,23.6834,124.15,15.83,125.1551493148,133.59,140.496064,21.771352,142.1729079938,22.736064,6.631352,23.6834,117.76,15.14,118.7292600836,135.99,104.036064,23.701352,106.7017183519,22.736064,6.631352,23.6834,81.3,17.07,83.0727085149,135.33,22.736064,7.191352,23.846260709,22.736064,6.631352,23.6834,0.0,0.56,0.56,135.29
2020-12-16 10:00:00,107.912416,34.970288,113.4372538885,25.612416,7.470288,26.6796,82.3,27.5,86.7729220437,135.48,145.982416,22.850288,147.7599453265,25.612416,7.470288,26.6796,120.37,15.38,121.348594141,133.7,139.812416,22.170288,141.5592926577,25.612416,7.470288,26.6796,114.2,14.7,115.1422164108,136.1,102.762416,23.670288,105.453291443,25.612416,7.470288,26.6796,77.15,16.2,78.8324964719,135.48,25.612416,8.030288,26.8417841941,25.612416,7.470288,26.6796,0.0,0.56,0.56,135.44
2020-12-16 10:30:00,107.493328,35.204304,113.1112663913,26.003328,7.5843039999999995,27.0868,81.49,27.62,86.0435035316,135.65,146.663328,22.844304,148.4317823287,26.003328,7.5843039999999995,27.0868,120.66,15.26,121.6211461877,133.91,140.453328,22.194304,142.1960775701,26.003328,7.5843039999999995,27.0868,114.45,14.61,115.3787441429,136.3,102.403328,23.794304,105.1313963016,26.003328,7.5843039999999995,27.0868,76.4,16.21,78.1007304703,135.65,26.003328,8.144304,27.2489037343,26.003328,7.5843039999999995,27.0868,0.0,0.56,0.56,135.62
2020-12-16 11:00:00,108.70392,34.57656,114.0705076906,24.67392,7.19656,25.702,84.03,27.38,88.3781947089,135.57,147.75392,22.88656,149.515937291,24.67392,7.19656,25.702,123.08,15.69,124.0760351559,133.77,141.43392,22.19656,143.1650830419,24.67392,7.19656,25.702,116.76,15.0,117.7195718647,136.18,103.42392,23.56656,106.0749262474,24.67392,7.19656,25.702,78.75,16.37,80.433447023,135.57,24.67392,7.75656,25.864387702,24.67392,7.19656,25.702,0.0,0.56,0.56,135.55
2020-12-16 11:30:00,110.47336,34.09348,115.6145693596,24.18336,7.05348,25.191,86.29,27.04,90.4274609839,135.77,149.45336,23.48348,151.2870802422,24.18336,7.05348,25.191,125.27,16.43,126.3428581282,133.94,143.00336,22.76348,144.8037879097,24.18336,7.05348,25.191,118.82,15.71,119.8540633437,136.35,105.01336,23.78348,107.6729292784,24.18336,7.05348,25.191,80.83,16.73,82.5432117136,135.77,24.18336,7.61348,25.3535003224,24.18336,7.05348,25.191,0.0,0.56,0.56,135.77
2020-12-16 12:00:00,111.21496,33.79228,116.2354744276,23.90496,6.97228,24.901,87.31,26.82,91.3364576716,135.53,150.00496,23.59228,151.848884422,23.90496,6.97228,24.901,126.1,16.62,127.1905436737,133.67,143.52496,22.87228,145.3360083923,23.90496,6.97228,24.901,119.62,15.9,120.6720945372,136.09,105.69496,23.83228,108.34852163,23.90496,6.97228,24.901,81.79,16.86,83.5096623152,135.53,23.90496,7.53228,25.0635662786,23.90496,6.97228,24.901,0.0,0.56,0.56,135.53
2020-12-16 12:30:00,110.915536,35.062448,116.3255405572,24.385536,7.112448,25.4016,86.53,27.95,90.9320812475,135.73,149.885536,22.822448,151.6131195996,24.385536,7.112448,25.4016,125.5,15.71,126.4794611785,133.9,143.445536,22.132448,145.1429194029,24.385536,7.112448,25.4016,119.06,15.02,120.0036832768,136.29,105.445536,23.032448,107.9317132413,24.385536,7.112448,25.4016,81.06,15.92,82.608534668,135.73,24.385536,7.672448,25.5640533625,24.385536,7.112448,25.4016,0.0,0.56,0.56,135.74
2020-12-16 13:00:00,111.024304,34.441672,116.2438163897,25.034304,7.301672,26.0774,85.99,27.14,90.1712797957,135.99,150.404304,23.451672,152.2216659392,25.034304,7.301672,26.0774,125.37,16.15,126.4059310317,134.29,143.994304,22.761672,145.7822118665,25.034304,7.301672,26.0774,118.96,15.46,119.9603817933,136.62,105.574304,24.131672,108.2971433538,25.034304,7.301672,26.0774,80.54,16.83,82.2796481519,135.99,25.034304,7.861672,26.2397077613,25.034304,7.301672,26.0774,0.0,0.56,0.56,136.02
2020-12-16 13:30:00,112.703808,33.346944,117.5336845838,24.503808,7.146944,25.5248,88.2,26.2,92.0091299818,135.99,152.873808,24.446944,154.8161950293,24.503808,7.146944,25.5248,128.37,17.3,129.5304863729,134.25,146.283808,23.676944,148.1875506247,24.503808,7.146944,25.5248,121.78,16.53,122.8967424304,136.62,107.103808,24.846944,109.948152846,24.503808,7.146944,25.5248,82.6,17.7,84.4751442733,135.99,24.503808,7.746944,25.699255783799998,24.503808,7.146944,25.5248,0.0,0.6000000000000001,0.6000000000000001,136.05
2020-12-16 14:00:00,112.808544,33.909992,117.794970847,23.348544,6.809992,24.3214,89.46,27.1,93.4746040377,136.38,152.768544,23.159992,154.5141199545,23.348544,6.809992,24.3214,129.42,16.35,130.4486830137,134.75,146.138544,22.449992,147.8528869628,23.348544,6.809992,24.3214,122.79,15.64,123.7820411045,137.01,107.108544,23.869992,109.736123113,23.348544,6.809992,24.3214,83.76,17.06,85.4797122129,136.38,23.348544,7.369992,24.4841027812,23.348544,6.809992,24.3214,0.0,0.56,0.56,136.42
2020-12-16 14:30:00,113.73622399999999,33.712232,118.627329213,21.676224,6.322232,22.5794,92.06,27.39,96.0481946733,136.49,153.106224,22.032232,154.6833380634,21.676224,6.322232,22.5794,131.43,15.71,132.3655884284,134.97,146.356224,21.362232,147.907029108,21.676224,6.322232,22.5794,124.68,15.04,125.5838524652,137.19,107.876224,23.192232,110.3411044427,21.676224,6.322232,22.5794,86.2,16.87,87.8352827741,136.49,21.716224,6.882232,22.7806826526,21.676224,6.322232,22.5794,0.04,0.56,0.5614267539000001,136.57
2020-12-16 15:00:00,113.847248,33.900864,118.7874760112,19.957248,5.820864,20.7888,93.89,28.08,97.9990739752,136.14,153.407248,20.820864,154.8137336177,19.957248,5.820864,20.7888,133.45,15.0,134.2903663708,134.65,146.547248,20.190864,147.9316290907,19.957248,5.820864,20.7888,126.59,14.37,127.4030023194,137.02,107.857248,22.070864,110.09227486,19.957248,5.820864,20.7888,87.9,16.25,89.389442889,136.14,19.957248,6.420864,20.9647142179,19.957248,5.820864,20.7888,0.0,0.6000000000000001,0.6000000000000001,136.45
2020-12-16 15:30:00,117.412544,32.026992,121.7022337721,15.452544,4.506992,16.0964,101.96,27.52,105.6086738862,135.08,155.702544,19.626992,156.9347030553,15.452544,4.506992,16.0964,140.25,15.12,141.0626701151,133.4,148.472544,18.996992,149.6829383293,15.452544,4.506992,16.0964,133.02,14.49,133.8068776259,135.9,110.862544,20.686992,112.7761291239,15.452544,4.506992,16.0964,95.41,16.18,96.7722093372,135.08,15.452544,5.066992,16.2620885498,15.452544,4.506992,16.0964,0.0,0.56,0.56,135.38
2020-12-16 16:00:00,125.329552,28.061536,128.4326531969,10.839552,3.161536,11.2912,114.49,24.9,117.1664205308,134.34,163.989552,21.261536,165.3621059319,10.839552,3.161536,11.2912,153.15,18.1,154.2158633215,132.18,156.119552,20.511536,157.4612257851,10.839552,3.161536,11.2912,145.28,17.35,146.3123402178,134.7,117.889552,21.061536,119.756147105,10.839552,3.161536,11.2912,107.05,17.9,108.5362266711,134.34,10.839552,3.721536,11.4606159416,10.839552,3.161536,11.2912,0.0,0.56,0.56,134.45
2020-12-16 16:30:00,131.299296,26.013128,133.8513651721,7.519296,2.193128,7.8326,123.78,23.82,126.0511039222,133.83,168.71929599999999,20.843128,170.0018730119,7.519296,2.193128,7.8326,161.2,18.65,162.2752676781,131.56,160.409296,20.063128,161.6591208326,7.519296,2.193128,7.8326,152.89,17.87,153.9307928908,134.22,123.179296,20.703128,124.9069992916,7.519296,2.193128,7.8326,115.66,18.51,117.1317877435,133.83,7.519296,2.7531280000000002,8.0074668978,7.519296,2.193128,7.8326,0.0,0.56,0.56,133.97
2020-12-16 17:00:00,134.053488,25.510184,136.4591775319,7.303488,2.130184,7.6078,126.75,23.38,128.8882729344,134.2,172.003488,21.340184,173.3222528625,7.303488,2.130184,7.6078,164.7,19.21,165.8165073206,131.94,163.503488,20.540184,164.7886214122,7.303488,2.130184,7.6078,156.2,18.41,157.2811752881,134.55,125.753488,21.250184,127.5363088073,7.303488,2.130184,7.6078,118.45,19.12,119.9832359124,134.2,7.303488,2.690184,7.7831887373,7.303488,2.130184,7.6078,0.0,0.56,0.56,134.29
2020-12-16 17:30:00,134.360272,26.660496,136.9797968274,7.030272,2.050496,7.3232,127.33,24.61,129.6864719236,134.43,172.290272,19.900496,173.4357736076,7.030272,2.050496,7.3232,165.26,17.85,166.221208334,132.26,163.770272,19.160496,164.8873148484,7.030272,2.050496,7.3232,156.74,17.11,157.6711124461,134.82,126.020272,20.100496,127.613239495,7.030272,2.050496,7.3232,118.99,18.05,120.3512467738,134.43,7.030272,2.610496,7.4992942175,7.030272,2.050496,7.3232,0.0,0.56,0.56,134.54
2020-12-16 18:00:00,133.180144,27.218792,135.9331210331,4.830144,1.408792,5.0314,128.35,25.81,130.9193591491,134.87,170.050144,18.268792,171.0286532589,4.830144,1.408792,5.0314,165.22,16.86,166.0780178109,132.79,161.550144,17.588792,162.5048141762,4.830144,1.408792,5.0314,156.72,16.18,157.553009492,135.26,124.720144,18.638792,126.1051897687,4.830144,1.408792,5.0314,119.89,17.23,121.1217775629,134.87,4.830144,1.968792,5.2159786234,4.830144,1.408792,5.0314,0.0,0.56,0.56,134.92
2020-12-16 18:30:00,128.549632,31.191976,132.2798066755,5.629632,1.641976,5.8642,122.92,29.55,126.4220269573,136.47,164.449632,14.941976,165.1270544512,5.629632,1.641976,5.8642,158.82,13.3,159.3759153699,134.93,156.289632,14.421976,156.9536315682,5.629632,1.641976,5.8642,150.66,12.78,151.2010714248,137.06,120.449632,16.381976,121.5585578501,5.629632,1.641976,5.8642,114.82,14.74,115.7622563705,136.47,5.629632,2.201976,6.0449528336,5.629632,1.641976,5.8642,0.0,0.56,0.56,136.53
2020-12-16 19:00:00,123.340144,34.023792,127.9469012677,7.830144,2.283792,8.1564,115.51,31.74,119.7914341679,136.62,159.430144,13.113792,159.9685667764,7.830144,2.283792,8.1564,151.6,10.83,151.9863444524,135.08,151.660144,12.953792,152.2123516843,7.830144,2.283792,8.1564,143.83,10.67,144.2252328825,137.2,115.750144,15.073792,116.7275247801,7.830144,2.283792,8.1564,107.92,12.79,108.6752524727,136.62,7.830144,2.843792,8.3305646867,7.830144,2.283792,8.1564,0.0,0.56,0.56,136.66
2020-12-16 19:30:00,121.428272,25.764496,124.1315209568,8.038272,2.344496,8.3732,113.39,23.42,115.7833688403,135.68,152.398272,2.9144959999999998,152.4261381638,8.038272,2.344496,8.3732,144.36,0.5700000000000001,144.3611253073,131.9,145.048272,2.8744959999999997,145.0767518848,8.038272,2.344496,8.3732,137.01,0.53,137.0110251038,134.51,114.048272,22.324496,116.2126992537,8.038272,2.344496,8.3732,106.01,19.98,107.8764130846,135.68,8.038272,2.944496,8.5606000631,8.038272,2.344496,8.3732,0.0,0.6000000000000001,0.6000000000000001,135.71
2020-12-16 20:00:00,116.06992,27.72456,119.3351480328,9.40992,2.74456,9.802,106.66,24.98,109.5461363992,134.83,146.97992,4.86456,147.0603985688,9.40992,2.74456,9.802,137.57,2.12,137.5863339871,130.93,140.00992,4.58456,140.0849595381,9.40992,2.74456,9.802,130.6,1.8399999999999999,130.612961072,133.69,109.12992,20.77456,111.0897015137,9.40992,2.74456,9.802,99.72,18.03,101.3368605198,134.83,9.40992,3.30456,9.9732999153,9.40992,2.74456,9.802,0.0,0.56,0.56,134.85
2020-12-16 20:30:00,113.78368,28.64524,117.3340343166,8.38368,2.44524,8.733,105.4,26.2,108.6075503821,134.45,143.98368,6.02524,144.1096930238,8.38368,2.44524,8.733,135.6,3.58,135.64724988,130.51,137.11368,5.66524,137.2306678093,8.38368,2.44524,8.733,128.73,3.22,128.7702655895,133.35,106.92368,19.01524,108.6013475837,8.38368,2.44524,8.733,98.54,16.57,99.9234532029,134.45,8.423680000000001,2.96524,8.9303433865,8.38368,2.44524,8.733,0.04,0.52,0.5215361924,134.47
2020-12-16 21:00:00,109.075904,29.960472,113.1157933972,7.715904,2.250472,8.0374,101.36,27.71,105.0794637405,134.69,137.975904,7.990472,138.2070827686,7.715904,2.250472,8.0374,130.26,5.74,130.386407267,130.92,131.375904,7.510472,131.5904074828,7.715904,2.250472,8.0374,123.66,5.26,123.7718190866,133.72,102.475904,17.580472,103.9729959959,7.715904,2.250472,8.0374,94.76,15.33,95.9920126886,134.69,7.715904,2.810472,8.2118163277,7.715904,2.250472,8.0374,0.0,0.56,0.56,134.71
2020-12-16 21:30:00,103.755648,31.107064,108.3184375931,8.835647999999999,2.577064,9.2038,94.92,28.53,99.114919664,135.39,131.935648,10.027064,132.3161260982,8.835647999999999,2.577064,9.2038,123.1,7.45,123.3252305897,131.98,125.715648,9.477064,126.0723557887,8.835647999999999,2.577064,9.2038,116.88,6.9,117.0834932858,134.6,97.625648,17.627064,99.2042364654,8.835647999999999,2.577064,9.2038,88.79,15.05,90.0564633994,135.39,8.875648,3.137064,9.413729227,8.835647999999999,2.577064,9.2038,0.04,0.56,0.5614267539000001,135.41
2020-12-16 22:00:00,96.485264,33.946952,102.2829493085,10.515264,3.066952,10.9534,85.97,30.88,91.3477711824,135.84,123.705264,13.746952,124.466746686,10.515264,3.066952,10.9534,113.19,10.68,113.6927372351,132.74,118.015264,13.036952,118.7331657728,10.515264,3.066952,10.9534,107.5,9.97,107.9613398398,135.23,90.965264,16.226952,92.4012620358,10.515264,3.066952,10.9534,80.45,13.16,81.5192498739,135.84,10.515264,3.666952,11.1363061183,10.515264,3.066952,10.9534,0.0,0.6000000000000001,0.6000000000000001,135.86
2020-12-16 22:30:00,90.51824,37.28032,97.8947089071,9.25824,2.70032,9.644,81.26,34.58,88.3117432735,136.49,115.55824,16.79032,116.7716647034,9.25824,2.70032,9.644,106.3,14.09,107.2297444742,133.59,110.18824,15.92032,111.3324068868,9.25824,2.70032,9.644,100.93,13.22,101.7921082403,135.93,85.33824,12.82032,86.2958620746,9.25824,2.70032,9.644,76.08,10.12,76.7501192181,136.49,9.25824,3.26032,9.8155333222,9.25824,2.70032,9.644,0.0,0.56,0.56,136.52
2020-12-16 23:00:00,84.709392,38.665656,93.1166690068,8.899392,2.595656,9.270199999999999,75.81,36.07,83.9535645461,136.38,108.319392,18.475656,109.8837592544,8.899392,2.595656,9.270199999999999,99.42,15.88,100.6802403652,133.59,103.309392,17.515656,104.7837233568,8.899392,2.595656,9.270199999999999,94.41,14.92,95.5816640366,135.87,79.909392,11.365656,80.713623795,8.899392,2.595656,9.270199999999999,71.01,8.77,71.549514324,136.38,8.899392,3.155656,9.4423165992,8.899392,2.595656,9.270199999999999,0.0,0.56,0.56,136.4
2020-12-16 23:30:00,78.901872,40.109296,88.5113610263,9.151872000000001,2.669296,9.5332,69.75,37.44,79.1632244164,136.85,101.491872,20.699296,103.5811804188,9.151872000000001,2.669296,9.5332,92.34,18.03,94.0837738401,134.29,96.851872,19.629296,98.8210219101,9.151872000000001,2.669296,9.5332,87.7,16.96,89.3248655191,136.5,74.531872,10.409296,75.2552548799,9.151872000000001,2.669296,9.5332,65.38,7.74,65.8365551954,136.85,9.151872000000001,3.229296,9.7049015327,9.151872000000001,2.669296,9.5332,0.0,0.56,0.56,136.88
2020-12-17 00:00:00,75.308656,40.549608,85.5316571655,8.398656,2.449608,8.7486,66.91,38.1,76.997130466,137.43,96.238656,21.309608,98.5696621776,8.398656,2.449608,8.7486,87.84,18.86,89.8418900068,135.13,91.828656,20.219608,94.0283713059,8.398656,2.449608,8.7486,83.43,17.77,85.3014525081,137.15,71.148656,9.999608,71.8479186251,8.398656,2.449608,8.7486,62.75,7.55,63.2025711502,137.43,8.398656,3.009608,8.9216121256,8.398656,2.449608,8.7486,0.0,0.56,0.56,137.46
2020-12-17 00:30:00,75.639376,41.718568,86.3814454477,8.669376,2.528568,9.0306,66.97,39.19,77.5940526071,137.8,96.599376,21.828568,99.0349727345,8.669376,2.528568,9.0306,87.93,19.3,90.023190901,135.5,92.199376,20.718568,94.4985925544,8.669376,2.528568,9.0306,83.53,18.19,85.4876423818,137.47,71.439376,9.308568,72.0432778369,8.669376,2.528568,9.0306,62.77,6.78,63.1351035479,137.8,8.669376,3.088568,9.2031153704,8.669376,2.528568,9.0306,0.0,0.56,0.56,137.82
2020-12-17 01:00:00,76.680688,54.684784,94.1825541875,10.130688,2.954784,10.5528,66.55,51.73,84.2905415809,136.81,100.250688,18.784784,101.995433988,10.130688,2.954784,10.5528,90.12,15.83,91.4997448084,134.94,95.740688,17.854784,97.3913376559,10.130688,2.954784,10.5528,85.61,14.9,86.8969625476,137.0,72.680688,17.524784,74.7636306128,10.130688,2.954784,10.5528,62.55,14.57,64.2245077832,136.81,10.130688,3.514784,10.7230847204,10.130688,2.954784,10.5528,0.0,0.56,0.56,136.82
2020-12-17 01:30:00,76.32496,77.19728,108.5583693614,9.38496,2.73728,9.776,66.94,74.46,100.1261963724,135.16,101.13496,14.05728,102.1072340983,9.38496,2.73728,9.776,91.75,11.32,92.4456862163,134.07,96.53496,13.34728,97.453313877,9.38496,2.73728,9.776,87.15,10.61,87.7934769786,136.27,72.59496,29.327280000000002,78.2950673389,9.38496,2.73728,9.776,63.21,26.59,68.5750114838,135.16,9.38496,3.33728,9.9606682507,9.38496,2.73728,9.776,0.0,0.6000000000000001,0.6000000000000001,135.16
2020-12-17 02:00:00,75.409616,77.469888,108.1119499963,8.639616,2.519888,8.999600000000001,66.77,74.95,100.3779627209,135.54,98.819616,14.489888,99.8762902827,8.639616,2.519888,8.999600000000001,90.18,11.97,90.9709475602,134.59,94.299616,13.759888,95.2982271373,8.639616,2.519888,8.999600000000001,85.66,11.24,86.3942891631,136.71,71.679616,29.199888,77.3989716283,8.639616,2.519888,8.999600000000001,63.04,26.68,68.4533709908,135.54,8.639616,3.079888,9.1721684852,8.639616,2.519888,8.999600000000001,0.0,0.56,0.56,135.53
2020-12-17 02:30:00,74.004592,77.429256,107.1072794996,9.254592,2.699256,9.6402,64.75,74.73,98.8793982587,135.82,97.304592,14.329256,98.3540095868,9.254592,2.699256,9.6402,88.05,11.63,88.8147476493,134.96,92.884592,13.609256,93.8762977534,9.254592,2.699256,9.6402,83.63,10.91,84.3386329033,137.02,70.424592,30.039256,76.5635687478,9.254592,2.699256,9.6402,61.17,27.34,67.001824602,135.82,9.294592,3.259256,9.8494766419,9.254592,2.699256,9.6402,0.04,0.56,0.5614267539000001,135.81
2020-12-17 03:00:00,72.001712,78.288416,106.3641039577,10.451712,3.048416,10.8872,61.55,75.24,97.2083334905,136.22,95.791712,14.818416,96.9310968711,10.451712,3.048416,10.8872,85.34,11.77,86.14782934,135.47,91.521712,14.098416,92.6012370388,10.451712,3.048416,10.8872,81.07,11.05,81.8196027856,137.42,68.661712,30.558416,75.1548234194,10.451712,3.048416,10.8872,58.21,27.51,64.3832602467,136.22,10.451712,3.648416,11.0701952575,10.451712,3.048416,10.8872,0.0,0.6000000000000001,0.6000000000000001,136.21
2020-12-17 03:30:00,70.938432,78.860376,106.0717683339,9.978432,2.910376,10.3942,60.96,75.95,97.3885213975,136.29,94.068432,15.470376,95.3320640316,9.978432,2.910376,10.3942,84.09,12.56,85.0228304634,135.56,89.858432,14.720376,91.0561764576,9.978432,2.910376,10.3942,79.88,11.81,80.7483157719,137.5,67.648432,29.830376,73.9334950098,9.978432,2.910376,10.3942,57.67,26.92,63.6436587572,136.29,9.978432,3.470376,10.5646871586,9.978432,2.910376,10.3942,0.0,0.56,0.56,136.27
2020-12-17 04:00:00,70.191472,78.492096,105.2988693007,9.161472,2.672096,9.5432,61.03,75.82,97.3310500303,136.29,92.651472,15.302096,93.9065993728,9.161472,2.672096,9.5432,83.49,12.63,84.4399017053,135.6,88.481472,14.532096,89.6668985827,9.161472,2.672096,9.5432,79.32,11.86,80.2017580855,137.54,66.911472,29.702096,73.2076470869,9.161472,2.672096,9.5432,57.75,27.03,63.7627116738,136.29,9.161472,3.272096,9.7282671345,9.161472,2.672096,9.5432,0.0,0.6000000000000001,0.6000000000000001,136.27
2020-12-17 04:30:00,70.315056,78.314808,105.2493052346,8.965056,2.614808,9.3386,61.35,75.7,97.4387628206,135.92,92.485056,15.234808,93.731451275,8.965056,2.614808,9.3386,83.52,12.62,84.4680697068,135.11,88.295056,14.464808,89.4720491803,8.965056,2.614808,9.3386,79.33,11.85,80.2101701781,137.15,67.015056,29.304808,73.1422552469,8.965056,2.614808,9.3386,58.05,26.69,63.8917725533,135.92,8.965056,3.174808,9.5106064433,8.965056,2.614808,9.3386,0.0,0.56,0.56,135.9
2020-12-17 05:00:00,71.279264,77.843952,105.5481612315,8.859264,2.583952,9.2284,62.42,75.26,97.7769093396,135.78,93.289264,14.983952,94.4849490406,8.859264,2.583952,9.2284,84.43,12.4,85.3357187818,134.91,89.059264,14.243952,90.1911452017,8.859264,2.583952,9.2284,80.2,11.66,81.0431712114,137.03,67.899264,29.123952,73.8817611582,8.859264,2.583952,9.2284,59.04,26.54,64.7309292379,135.78,8.859264,3.143952,9.4005847052,8.859264,2.583952,9.2284,0.0,0.56,0.56,135.78
2020-12-17 05:30:00,73.728192,65.369056,98.5340538998,9.048192,2.639056,9.4252,64.68,62.73,90.1030260313,135.93,95.918192,16.129056,97.2648240835,9.048192,2.639056,9.4252,86.87,13.49,87.9111881389,134.42,91.548192,15.319056,92.8210371371,9.048192,2.639056,9.4252,82.5,12.68,83.4687510389,136.65,70.028192,23.529056,73.8753284327,9.048192,2.639056,9.4252,60.98,20.89,64.4589210273,135.93,9.048192,3.239056,9.6104766916,9.048192,2.639056,9.4252,0.0,0.6000000000000001,0.6000000000000001,135.93
2020-12-17 06:00:00,76.97664,40.91152,87.1731356233,10.25664,2.99152,10.684,66.72,37.92,76.7429788319,137.5,98.53664,20.87152,100.7228363858,10.25664,2.99152,10.684,88.28,17.88,90.0724863651,134.98,94.08664,19.83152,96.1539651392,10.25664,2.99152,10.684,83.83,16.84,85.5047045489,137.09,72.86664,10.69152,73.6468317363,10.25664,2.99152,10.684,62.61,7.7,63.0817097105,137.5,10.25664,3.55152,10.854121724,10.25664,2.99152,10.684,0.0,0.56,0.56,137.5
2020-12-17 06:30:00,86.844256,37.155408,94.4587166112,9.824256,2.865408,10.2336,77.02,34.29,84.30827065,136.98,110.374256,16.715408,111.6327964899,9.824256,2.865408,10.2336,100.55,13.85,101.4993842346,134.21,105.284256,15.875408,106.4744248195,9.824256,2.865408,10.2336,95.46,13.01,96.3424709046,136.41,82.034256,13.575408,83.149930005,9.824256,2.865408,10.2336,72.21,10.71,72.999919178,136.98,9.824256,3.425408,10.4042984348,9.824256,2.865408,10.2336,0.0,0.56,0.56,136.97
2020-12-17 07:00:00,95.326512,34.484816,101.372315869,10.096512,2.944816,10.5172,85.23,31.54,90.8786250996,136.04,120.656512,13.174816,121.373677808,10.096512,2.944816,10.5172,110.56,10.23,111.0322768388,132.78,115.066512,12.514816,115.7450767997,10.096512,2.944816,10.5172,104.97,9.57,105.4053404719,135.26,89.956512,15.574816,91.2948462107,10.096512,2.944816,10.5172,79.86,12.63,80.8525602563,136.04,10.096512,3.504816,10.687529637899999,10.096512,2.944816,10.5172,0.0,0.56,0.56,136.02
2020-12-17 07:30:00,106.590464,29.540551999999998,110.6081878895,10.150464,2.960552,10.5734,96.44,26.58,100.0358435762,134.75,135.020464,8.270552,135.2735292996,10.150464,2.960552,10.5734,124.87,5.31,124.9828508236,131.25,128.490464,7.550552,128.712121319,10.150464,2.960552,10.5734,118.34,4.59,118.4289816726,133.96,100.470464,19.400552,102.3264166981,10.150464,2.960552,10.5734,90.32,16.44,91.8040086271,134.75,10.150464,3.520552,10.7436588647,10.150464,2.960552,10.5734,0.0,0.56,0.56,134.71
2020-12-17 08:00:00,113.715872,28.511296,117.235632571,8.575872,2.501296,8.9332,105.14,26.01,108.3094626522,135.85,144.165872,8.251296,144.4018093211,8.575872,2.501296,8.9332,135.59,5.75,135.7118660987,133.36,137.215872,8.121296,137.4559965132,8.575872,2.501296,8.9332,128.64,5.62,128.7627042276,135.67,106.965872,20.091296,108.8363815444,8.575872,2.501296,8.9332,98.39,17.59,99.9499884942,135.85,8.575872,3.061296,9.1058834695,8.575872,2.501296,8.9332,0.0,0.56,0.56,135.82
2020-12-17 08:30:00,116.610256,26.658408,119.6186545714,8.600256,2.508408,8.9586,108.01,24.15,110.6769289419,136.16,147.180256,10.278408,147.5387184004,8.600256,2.508408,8.9586,138.58,7.77,138.79765596,133.8,140.080256,10.088408,140.4430635418,8.600256,2.508408,8.9586,131.48,7.58,131.6983173773,135.97,109.670256,22.048408,111.8646384987,8.600256,2.508408,8.9586,101.07,19.54,102.9415198062,136.16,8.640256,3.108408,9.18238662,8.600256,2.508408,8.9586,0.04,0.6000000000000001,0.6013318551,136.11
2020-12-17 09:00:00,118.098448,26.272464,120.9854775774,8.888448,2.592464,9.2588,109.21,23.68,111.7477807386,136.04,148.818448,10.882464,149.215811789,8.888448,2.592464,9.2588,139.93,8.29,140.1753509002,133.58,141.648448,10.672464,142.0499359684,8.888448,2.592464,9.2588,132.76,8.08,133.0056540152,135.83,111.078448,22.402464,113.3150122595,8.888448,2.592464,9.2588,102.19,19.81,104.092421434,136.04,8.888448,3.152464,9.4309351138,8.888448,2.592464,9.2588,0.0,0.56,0.56,136.0
2020-12-17 09:30:00,118.591456,25.590008,121.3209872431,11.451456,3.340008,11.9286,107.14,22.25,109.4259662969,136.26,149.811456,13.100008,150.3831192602,11.451456,3.340008,11.9286,138.36,9.76,138.7038110507,133.83,142.721456,12.820008,143.2960802251,11.451456,3.340008,11.9286,131.27,9.48,131.6118661064,136.07,111.691456,24.680008,114.3856815265,11.451456,3.340008,11.9286,100.24,21.34,102.4863561651,136.26,11.451456,3.9000079999999997,12.0973512357,11.451456,3.340008,11.9286,0.0,0.56,0.56,136.22
2020-12-17 10:00:00,114.717552,27.215536,117.9016629935,14.967552,4.365536,15.5912,99.75,22.85,102.3336943533,136.57,147.197552,13.555536,147.8204041093,14.967552,4.365536,15.5912,132.23,9.19,132.5489683098,134.21,140.457552,13.285536,141.0844760441,14.967552,4.365536,15.5912,125.49,8.92,125.8066234345,136.41,108.347552,25.385536,111.2817031789,14.967552,4.365536,15.5912,93.38,21.02,95.7165858146,136.57,14.967552,4.965536,15.7697229094,14.967552,4.365536,15.5912,0.0,0.6000000000000001,0.6000000000000001,136.5
2020-12-17 10:30:00,112.026832,30.091576,115.9979053006,18.656832,5.4415759999999995,19.4342,93.37,24.65,96.569039552,136.89,145.446832,13.021576,146.028567001,18.656832,5.4415759999999995,19.4342,126.79,7.58,127.0163788651,134.59,138.956832,12.841576,139.5489420728,18.656832,5.4415759999999995,19.4342,120.3,7.4,120.5273827808,136.78,106.096832,24.961576,108.9936605351,18.656832,5.4415759999999995,19.4342,87.44,19.52,89.5923210995,136.89,18.696832,6.001576,19.6364569442,18.656832,5.4415759999999995,19.4342,0.04,0.56,0.5614267539000001,136.83
2020-12-17 11:00:00,110.986256,31.101408,115.2616440993,20.096256,5.861408,20.9336,90.89,25.24,94.3294741849,137.6,143.746256,12.941408,144.3276347587,20.096256,5.861408,20.9336,123.65,7.08,123.8525288397,135.45,137.466256,12.931408,138.0731431218,20.096256,5.861408,20.9336,117.37,7.07,117.5827444823,137.53,105.246256,25.311408,108.247132881,20.096256,5.861408,20.9336,85.15,19.45,87.3431451231,137.6,20.096256,6.461408,21.1094599306,20.096256,5.861408,20.9336,0.0,0.6000000000000001,0.6000000000000001,137.55
2020-12-17 11:30:00,110.524656,23.162608,112.9256657863,21.334656,6.222608,22.2236,89.19,16.94,90.7844683853,136.93,138.754656,10.082608,139.1205000917,21.334656,6.222608,22.2236,117.42,3.86,117.4834286187,132.52,132.814656,9.782608,133.1744429974,21.334656,6.222608,22.2236,111.48,3.56,111.5368279986,135.04,104.934656,33.062608,110.0200803381,21.334656,6.222608,22.2236,83.6,26.84,87.8028792239,136.93,21.334656,6.782608,22.3868559186,21.334656,6.222608,22.2236,0.0,0.56,0.56,136.88
2020-12-17 12:00:00,110.113712,22.809416,112.4513184835,21.803712,6.3594159999999995,22.7122,88.31,16.45,89.8290520934,137.14,137.853712,9.829416,138.203702306,21.803712,6.3594159999999995,22.7122,116.05,3.47,116.1018664794,132.78,132.013712,9.469416,132.3528994597,21.803712,6.3594159999999995,22.7122,110.21,3.11,110.2538715874,135.25,104.573712,33.759416,109.8879402397,21.803712,6.3594159999999995,22.7122,82.77,27.4,87.1873436916,137.14,21.803712,6.959416,22.8874491379,21.803712,6.3594159999999995,22.7122,0.0,0.6000000000000001,0.6000000000000001,137.08
2020-12-17 12:30:00,110.700768,22.370224,112.93842108690001,22.560768,6.580224,23.5008,88.14,15.79,89.5431946046,137.55,138.640768,9.490224,138.9652003316,22.560768,6.580224,23.5008,116.08,2.91,116.1164695467,133.21,132.790768,9.160224,133.106340081,22.560768,6.580224,23.5008,110.23,2.58,110.2601890983,135.68,105.180768,34.840224,110.800880707,22.560768,6.580224,23.5008,82.62,28.26,87.3194823622,137.55,22.560768,7.180224,23.6758076829,22.560768,6.580224,23.5008,0.0,0.6000000000000001,0.6000000000000001,137.49
2020-12-17 13:00:00,110.658352,22.214936,112.8661784984,21.788352,6.354936,22.6962,88.87,15.86,90.2741186609,137.66,138.228352,9.594936,138.5609616504,21.788352,6.354936,22.6962,116.44,3.24,116.485068571,133.37,132.368352,9.264936,132.6921989051,21.788352,6.354936,22.6962,110.58,2.91,110.6182828469,135.85,105.088352,34.554936,110.6237105147,21.788352,6.354936,22.6962,83.3,28.2,87.9439025743,137.66,21.788352,6.954936,22.8714542091,21.788352,6.354936,22.6962,0.0,0.6000000000000001,0.6000000000000001,137.62
2020-12-17 13:30:00,112.663376,21.220568,114.6444451247,19.613376,5.720568,20.4306,93.05,15.5,94.332139274,137.22,140.543376,8.180568,140.7812566725,19.613376,5.720568,20.4306,120.93,2.46,120.9550184986,132.83,134.433376,7.880568,134.6641598004,19.613376,5.720568,20.4306,114.82,2.16,114.8403152207,135.34,106.803376,33.990568,112.081755152,19.613376,5.720568,20.4306,87.19,28.27,91.6585457009,137.22,19.613376,6.280568,20.5944179942,19.613376,5.720568,20.4306,0.0,0.56,0.56,137.19
2020-12-17 14:00:00,113.563568,20.465624,115.3929189448,17.333568,5.055624,18.0558,96.23,15.41,97.456046503,136.91,142.003568,7.065624,142.1792402823,17.333568,5.055624,18.0558,124.67,2.01,124.6862021236,132.36,135.723568,6.775624,135.8925899056,17.333568,5.055624,18.0558,118.39,1.72,118.4024936393,134.97,107.493568,33.185624,112.4995680065,17.333568,5.055624,18.0558,90.16,28.13,94.4464001431,136.91,17.333568,5.6556239999999995,18.2329005493,17.333568,5.055624,18.0558,0.0,0.6000000000000001,0.6000000000000001,136.89
2020-12-17 14:30:00,113.767856,20.880208,115.6680947581,14.297856,4.170208,14.8936,99.47,16.71,100.8637942971,136.91,142.167856,7.090208,142.3445479431,14.297856,4.170208,14.8936,127.87,2.92,127.9033357657,132.27,135.697856,6.740208,135.8651483158,14.297856,4.170208,14.8936,121.4,2.5700000000000003,121.4272000007,134.94,107.457856,31.060208,111.85672683,14.297856,4.170208,14.8936,93.16,26.89,96.9631770313,136.91,14.337856,4.770208,15.1105591902,14.297856,4.170208,14.8936,0.04,0.6000000000000001,0.6013318551,136.89
2020-12-17 15:00:00,117.247552,19.295536,118.8246866586,10.887552,3.175536,11.3412,106.36,16.12,107.5746438525,136.54,143.857552,5.475536,143.9617197797,10.887552,3.175536,11.3412,132.97,2.3,132.9898902173,131.79,137.147552,5.165536,137.244795099,10.887552,3.175536,11.3412,126.26,1.99,126.2756813484,134.56,110.447552,30.345536,114.5404439398,10.887552,3.175536,11.3412,99.56,27.17,103.2007873032,136.54,10.887552,3.7355359999999997,11.5105611401,10.887552,3.175536,11.3412,0.0,0.56,0.56,136.55
2020-12-17 15:30:00,118.055824,18.775032,119.5394470747,10.405823999999999,3.035032,10.8394,107.65,15.74,108.7946234885,136.09,145.985824,4.805032,146.0648799044,10.405823999999999,3.035032,10.8394,135.58,1.77,135.591553203,131.18,139.125824,4.5250319999999995,139.1993923057,10.405823999999999,3.035032,10.8394,128.72,1.49,128.7286234681,134.06,111.145824,30.255032,115.1901087505,10.405823999999999,3.035032,10.8394,100.74,27.22,104.3526520985,136.09,10.405823999999999,3.635032,11.0224602862,10.405823999999999,3.035032,10.8394,0.0,0.6000000000000001,0.6000000000000001,136.12
2020-12-17 16:00:00,119.145968,22.328824,121.220204883,14.395968,4.198824,14.9958,104.75,18.13,106.3073816816,135.55,152.325968,9.598824,152.628103406,14.395968,4.198824,14.9958,137.93,5.4,138.0356653188,131.4,145.265968,8.918824,145.539502818,14.395968,4.198824,14.9958,130.87,4.72,130.9550888664,134.23,112.445968,28.928824,116.1075905248,14.395968,4.198824,14.9958,98.05,24.73,101.1205982973,135.55,14.395968,4.758824,15.162133772,14.395968,4.198824,14.9958,0.0,0.56,0.56,135.58
2020-12-17 16:30:00,124.508912,26.603016,127.3192429593,14.718912,4.293016,15.3322,109.79,22.31,112.0338350678,135.73,161.938912,15.833016,162.7110801863,14.718912,4.293016,15.3322,147.22,11.54,147.6715951021,132.75,154.388912,15.473016,155.1623355479,14.718912,4.293016,15.3322,139.67,11.18,140.1167416835,135.32,117.448912,25.253016,120.133100131,14.718912,4.293016,15.3322,102.73,20.96,104.8464329388,135.73,14.718912,4.853016,15.4983268374,14.718912,4.293016,15.3322,0.0,0.56,0.56,135.77
2020-12-17 17:00:00,128.062448,27.284464,130.9367502404,16.232448,4.734464,16.9088,111.83,22.55,114.0808984887,135.25,166.922448,16.194464,167.7061844732,16.232448,4.734464,16.9088,150.69,11.46,151.1251392059,132.08,159.172448,15.854464,159.9600957459,16.232448,4.734464,16.9088,142.94,11.12,143.371887063,134.74,120.852448,25.134464,123.4384683482,16.232448,4.734464,16.9088,104.62,20.4,106.5903579129,135.25,16.232448,5.294464,17.0740656295,16.232448,4.734464,16.9088,0.0,0.56,0.56,135.3
2020-12-17 17:30:00,128.983136,27.954248,131.977609289,16.883136,4.924248,17.5866,112.1,23.03,114.4412115455,135.52,168.743136,16.034248,169.5032243234,16.883136,4.924248,17.5866,151.86,11.11,152.2658586158,132.37,160.953136,15.704248,161.7174554384,16.883136,4.924248,17.5866,144.07,10.78,144.4727424118,134.99,121.753136,24.954248,124.2841124967,16.883136,4.924248,17.5866,104.87,20.03,106.7657145342,135.52,16.883136,5.524248,17.7639409242,16.883136,4.924248,17.5866,0.0,0.6000000000000001,0.6000000000000001,135.59
2020-12-17 18:00:00,126.738976,29.176368,130.0539445276,18.398976,5.366368,19.1656,108.34,23.81,110.9255232126,135.98,167.018976,15.836368,167.7680806814,18.398976,5.366368,19.1656,148.62,10.47,148.9883394766,132.96,159.388976,15.546368,160.1453565618,18.398976,5.366368,19.1656,140.99,10.18,141.357039089,135.47,119.758976,25.006368,122.3418602651,18.398976,5.366368,19.1656,101.36,19.64,103.2452381469,135.98,18.398976,5.926368,19.3298772764,18.398976,5.366368,19.1656,0.0,0.56,0.56,136.04
2020-12-17 18:30:00,122.761408,31.318744,126.6934371618,19.161408,5.588744,19.9598,103.6,25.73,106.747332051,135.67,161.721408,13.538744,162.2871263982,19.161408,5.588744,19.9598,142.56,7.95,142.7814977509,132.71,154.411408,13.358744,154.9881897494,19.161408,5.588744,19.9598,135.25,7.77,135.4730061673,135.25,116.121408,23.328744,118.4415961245,19.161408,5.588744,19.9598,96.96,17.74,98.569514557,135.67,19.161408,6.148744,20.1237821823,19.161408,5.588744,19.9598,0.0,0.56,0.56,135.73
2020-12-17 19:00:00,119.014224,32.666232,123.4158345894,19.324224,5.636232,20.1294,99.69,27.03,103.2894815555,135.67,157.514224,12.246232,157.9895596567,19.324224,5.636232,20.1294,138.19,6.61,138.3479967329,132.71,150.444224,12.116232,150.9313340988,19.324224,5.636232,20.1294,131.12,6.48,131.2800243754,135.25,112.644224,22.206232,114.812185504,19.324224,5.636232,20.1294,93.32,16.57,94.7796776741,135.67,19.324224,6.196232,20.2933221578,19.324224,5.636232,20.1294,0.0,0.56,0.56,135.73
2020-12-17 19:30:00,115.459152,33.379336,120.1873364892,18.889152,5.509336,19.6762,96.57,27.87,100.5112023607,134.67,152.529152,10.279336,152.875135187,18.889152,5.509336,19.6762,133.64,4.77,133.725100486,131.64,145.669152,10.159336,146.0229911773,18.889152,5.509336,19.6762,126.78,4.65,126.8652470143,134.35,109.309152,20.729336,111.2573416991,18.889152,5.509336,19.6762,90.42,15.22,91.6920105571,134.67,18.889152,6.069336,19.8402848457,18.889152,5.509336,19.6762,0.0,0.56,0.56,134.7
2020-12-17 20:00:00,111.287408,35.401744,116.7825785706,19.617408,5.721744,20.4348,91.67,29.68,96.3550273727,135.58,147.497408,8.341744,147.7331041428,19.617408,5.721744,20.4348,127.88,2.62,127.9068364084,132.94,140.927408,8.321744,141.1728931091,19.617408,5.721744,20.4348,121.31,2.6,121.337859302,135.41,105.517408,19.901744,107.377850627,19.617408,5.721744,20.4348,85.9,14.18,87.0625200646,135.58,19.617408,6.281744,20.5986165633,19.617408,5.721744,20.4348,0.0,0.56,0.56,135.6
2020-12-17 20:30:00,108.66056,37.36308,114.9048173342,18.73056,5.46308,19.511,89.93,31.9,95.4202017395,136.2,143.40056,6.04308,143.5278350154,18.73056,5.46308,19.511,124.67,0.58,124.6713491545,133.76,137.01056,6.06308,137.1446480567,18.73056,5.46308,19.511,118.28,0.6000000000000001,118.2815218029,136.11,102.95056,17.87308,104.4905009702,18.73056,5.46308,19.511,84.22,12.41,85.1294103116,136.2,18.77056,6.02308,19.7132294513,18.73056,5.46308,19.511,0.04,0.56,0.5614267539000001,136.23
2020-12-17 21:00:00,102.788464,39.359552,110.0665374449,20.398464,5.949552,21.2484,82.39,33.41,88.9063563532,135.83,137.658464,7.509552,137.8631425802,20.398464,5.949552,21.2484,117.26,1.56,117.270376481,133.42,131.678464,7.269552,131.8789758365,20.398464,5.949552,21.2484,111.28,1.32,111.2878286247,135.8,97.568464,16.779552,99.0008006667,20.398464,5.949552,21.2484,77.17,10.83,77.9262330669,135.83,20.398464,6.509552,21.4119499532,20.398464,5.949552,21.2484,0.0,0.56,0.56,135.84
2020-12-17 21:30:00,96.763744,41.613592,105.3323938399,19.863744,5.793592,20.6914,76.9,35.82,84.8332623444,136.09,129.913744,10.273592,130.3193292366,19.863744,5.793592,20.6914,110.05,4.48,110.1411498941,133.88,124.323744,9.883592,124.7159922103,19.863744,5.793592,20.6914,104.46,4.09,104.5400387411,136.18,91.893744,14.493592,93.0296963093,19.863744,5.793592,20.6914,72.03,8.7,72.5535037059,136.09,19.863744,6.353592,20.8551302322,19.863744,5.793592,20.6914,0.0,0.56,0.56,136.11
2020-12-17 22:00:00,90.3204,43.7572,100.3616819708,20.3904,5.9472000000000005,21.24,69.93,37.81,79.4971760505,136.67,122.1104,13.1972,122.8214797012,20.3904,5.9472000000000005,21.24,101.72,7.25,101.9780412638,134.76,116.9604,12.6872,117.6465053115,20.3904,5.9472000000000005,21.24,96.57,6.74,96.804919813,136.96,85.9504,13.1972,86.9576756129,20.3904,5.9472000000000005,21.24,65.56,7.25,65.9596550931,136.67,20.3904,6.5072,21.4035526023,20.3904,5.9472000000000005,21.24,0.0,0.56,0.56,136.71
2020-12-17 22:30:00,85.159776,44.150768,95.924333531,20.539776,5.990768,21.3956,64.62,38.16,75.0461857792,136.87,114.939776,14.480768,115.8483696424,20.539776,5.990768,21.3956,94.4,8.49,94.7810112839,135.18,110.159776,13.760768,111.0159222108,20.539776,5.990768,21.3956,89.62,7.77,89.9561965625,137.31,81.179776,13.090768,82.2284879968,20.539776,5.990768,21.3956,60.64,7.1,61.0542349064,136.87,20.539776,6.590768,21.5712915923,20.539776,5.990768,21.3956,0.0,0.6000000000000001,0.6000000000000001,136.9
2020-12-17 23:00:00,79.935264,37.236952,88.182974689,20.115264,5.8669519999999995,20.9534,59.82,31.37,67.5463492722,136.47,104.955264,26.326952,108.2068197616,20.115264,5.8669519999999995,20.9534,84.84,20.46,87.2722017598,132.67,100.715264,25.306952,103.8460698444,20.115264,5.8669519999999995,20.9534,80.6,19.44,82.9112392864,135.21,76.305264,19.046952,78.6465491589,20.115264,5.8669519999999995,20.9534,56.19,13.18,57.7150630252,136.47,20.155264,6.426952,21.1551501748,20.115264,5.8669519999999995,20.9534,0.04,0.56,0.5614267539000001,136.51
2020-12-17 23:30:00,71.389024,62.342632,94.778671189,22.569024,6.582632,23.5094,48.82,55.76,74.1118748919,136.1,98.039024,24.572632,101.071580923,22.569024,6.582632,23.5094,75.47,17.99,77.5845409859,133.35,94.279024,23.552632,97.176441798,22.569024,6.582632,23.5094,71.71,16.97,73.6906032001,135.8,68.819024,31.132632,75.5334286231,22.569024,6.582632,23.5094,46.25,24.55,52.3618658949,136.1,22.569024,7.142632,23.6723052574,22.569024,6.582632,23.5094,0.0,0.56,0.56,136.14
2020-12-18 00:00:00,67.484032,76.201176,101.7875915756,22.324032,6.511176,23.2542,45.16,69.69,83.0428907252,135.23,93.724032,22.601176,96.4106183515,22.324032,6.511176,23.2542,71.4,16.09,73.1904918688,133.07,90.174032,21.681176,92.743891658,22.324032,6.511176,23.2542,67.85,15.17,69.5251853647,135.54,65.354032,37.761176,75.4788441324,22.324032,6.511176,23.2542,43.03,31.25,53.1802914622,135.23,22.324032,7.071176,23.4171717925,22.324032,6.511176,23.2542,0.0,0.56,0.56,135.26
2020-12-18 00:30:00,68.27632,74.94976,101.3860069083,22.69632,6.61976,23.642,45.58,68.33,82.1372345529,134.49,93.89632,21.80976,96.3959778248,22.69632,6.61976,23.642,71.2,15.19,72.8023083425,132.17,90.36632,20.93976,92.7606885442,22.69632,6.61976,23.642,67.67,14.32,69.1685716204,134.79,66.10632,38.22976,76.3646521213,22.69632,6.61976,23.642,43.41,31.61,53.6993500892,134.49,22.69632,7.21976,23.8169661376,22.69632,6.61976,23.642,0.0,0.6000000000000001,0.6000000000000001,134.51
2020-12-18 01:00:00,69.967104,75.407072,102.8670119609,23.647104,6.897072,24.6324,46.32,68.51,82.6992291379,134.49,96.587104,21.977072,99.0558446171,23.647104,6.897072,24.6324,72.94,15.08,74.4825482915,132.11,92.967104,21.117072,95.3352671156,23.647104,6.897072,24.6324,69.32,14.22,70.763484934,134.73,67.757104,38.407072,77.8853537071,23.647104,6.897072,24.6324,44.11,31.51,54.2085989489,134.49,23.647104,7.457072,24.7950287437,23.647104,6.897072,24.6324,0.0,0.56,0.56,134.49
2020-12-18 01:30:00,70.44136,74.92248,102.8365849686,23.39136,6.8224800000000005,24.366,47.05,68.1,82.7726555089,134.67,97.13136,21.47248,99.4764720565,23.39136,6.8224800000000005,24.366,73.74,14.65,75.181181821,132.35,93.47136,20.63248,95.7214415437,23.39136,6.8224800000000005,24.366,70.08,13.81,71.4277432095,134.93,68.16136,38.97248,78.5164007988,23.39136,6.8224800000000005,24.366,44.77,32.15,55.1178319603,134.67,23.39136,7.38248,24.5286920483,23.39136,6.8224800000000005,24.366,0.0,0.56,0.56,134.7
2020-12-18 02:00:00,69.285376,75.116568,102.1908122854,22.685376,6.616568,23.6306,46.6,68.5,82.8481140401,135.41,95.315376,21.676568,97.7491406728,22.685376,6.616568,23.6306,72.63,15.06,74.1749317492,133.25,91.715376,20.806568,94.045858318,22.685376,6.616568,23.6306,69.03,14.19,70.4733779522,135.71,67.055376,39.136568,77.6408037395,22.685376,6.616568,23.6306,44.37,32.52,55.0113379223,135.41,22.685376,7.176568,23.7934741583,22.685376,6.616568,23.6306,0.0,0.56,0.56,135.45
2020-12-18 02:30:00,67.676736,75.884048,101.6785588828,21.716736,6.334048,22.6216,45.96,69.55,83.3638056953,135.46,92.476736,22.304048,95.128425081,21.716736,6.334048,22.6216,70.76,15.97,72.5397718497,133.38,88.966736,21.404048,91.505264249,21.716736,6.334048,22.6216,67.25,15.07,68.9178307842,135.79,65.486736,38.264048,75.846225755,21.716736,6.334048,22.6216,43.77,31.93,54.17875783,135.46,21.756736,6.934048,22.8349859435,21.716736,6.334048,22.6216,0.04,0.6000000000000001,0.6013318551,135.48
2020-12-18 03:00:00,65.725504,76.403272,100.7834403479,22.605504,6.593272,23.5474,43.12,69.81,82.0534612311,135.69,91.195504,22.963272,94.0421810187,22.605504,6.593272,23.5474,68.59,16.37,70.5164165284,133.69,87.805504,22.033272,90.5277394378,22.605504,6.593272,23.5474,65.2,15.44,67.0032357428,136.07,63.745504,38.403272,74.419759342,22.605504,6.593272,23.5474,41.14,31.81,52.0036123745,135.69,22.605504,7.153272,23.7102954726,22.605504,6.593272,23.5474,0.0,0.56,0.56,135.72
2020-12-18 03:30:00,64.077616,77.408888,100.4891875459,22.007616,6.418888,22.9246,42.07,70.99,82.5194825481,136.1,89.287616,23.798888,92.4048994426,22.007616,6.418888,22.9246,67.28,17.38,69.4885803568,134.23,85.947616,22.828888,88.9277843163,22.007616,6.418888,22.9246,63.94,16.41,66.0122087193,136.53,62.187616,37.678888,72.7117472262,22.007616,6.418888,22.9246,40.18,31.26,50.9079561562,136.1,22.007616,7.018888,23.099782483,22.007616,6.418888,22.9246,0.0,0.6000000000000001,0.6000000000000001,136.15
