Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-18 04:00:00,63.253344,76.971392,99.6272087012,22.393344,6.531392,23.3264,40.86,70.44,81.4329982255,136.57,88.183344,23.311392,91.2125164437,22.393344,6.531392,23.3264,65.79,16.78,67.896189142,134.84,84.933344,22.361392,87.8276993619,22.393344,6.531392,23.3264,62.54,15.83,64.5123282792,137.04,61.453344,39.011392,72.7901242928,22.393344,6.531392,23.3264,39.06,32.48,50.7999409448,136.57,22.393344,7.091392,23.4893528221,22.393344,6.531392,23.3264,0.0,0.56,0.56,136.62
2020-12-18 04:30:00,63.007408,76.046744,98.757484455,21.897408,6.386744,22.8098,41.11,69.66,80.8860167149,135.7,87.627408,22.696744,90.5190853964,21.897408,6.386744,22.8098,65.73,16.31,67.7233268527,133.78,84.377408,21.796744,87.1472605984,21.897408,6.386744,22.8098,62.48,15.41,64.3522998812,136.11,61.197408,38.606744,72.3574697471,21.897408,6.386744,22.8098,39.3,32.22,50.8194687103,135.7,21.897408,6.986744,22.9850183563,21.897408,6.386744,22.8098,0.0,0.6000000000000001,0.6000000000000001,135.72
2020-12-18 05:00:00,63.094,76.282,98.9939208235,21.984,6.412,22.9,41.11,69.87,81.0669414743,135.73,87.784,23.002,90.7475766068,21.984,6.412,22.9,65.8,16.59,67.8591784507,133.82,84.514,22.062,87.3461392392,21.984,6.412,22.9,62.53,15.65,64.4586953017,136.11,61.274,38.402,72.3133229772,21.984,6.412,22.9,39.29,31.99,50.666203726,135.73,21.984,6.9719999999999995,23.0630665784,21.984,6.412,22.9,0.0,0.56,0.56,135.76
2020-12-18 05:30:00,65.690304,75.064672,99.749290835,21.650304,6.314672,22.5524,44.04,68.75,81.6460905371,135.01,90.400304,21.554672,92.9344868621,21.650304,6.314672,22.5524,68.75,15.24,70.4188902213,132.84,86.990304,20.684672,89.4157069298,21.650304,6.314672,22.5524,65.34,14.37,66.9015134358,135.3,63.660304,38.394672,74.3423509405,21.650304,6.314672,22.5524,42.01,32.08,52.8579842597,135.01,21.650304,6.874672,22.7155624716,21.650304,6.314672,22.5524,0.0,0.56,0.56,135.04
2020-12-18 06:00:00,68.36792,74.83356,101.3618971182,20.85792,6.08356,21.727,47.51,68.75,83.5689092905,134.87,92.91792,21.23356,95.3131886331,20.85792,6.08356,21.727,72.06,15.15,73.6353590336,132.66,89.31792,20.37356,91.6120776983,20.85792,6.08356,21.727,68.46,14.29,69.9355110084,135.14,66.10792,37.91356,76.2082352413,20.85792,6.08356,21.727,45.25,31.83,55.3236965504,134.87,20.85792,6.68356,21.9025752139,20.85792,6.08356,21.727,0.0,0.6000000000000001,0.6000000000000001,134.89
2020-12-18 06:30:00,77.612384,58.616112,97.2601189397,20.592384,6.006112,21.4504,57.02,52.61,77.5828105962,135.91,102.962384,20.396112,104.9631073458,20.592384,6.006112,21.4504,82.37,14.39,83.6175161076,133.07,98.852384,19.556112,100.7682258405,20.592384,6.006112,21.4504,78.26,13.55,79.4243671678,135.49,74.472384,33.266112,81.5645154846,20.592384,6.006112,21.4504,53.88,27.26,60.3834579997,135.91,20.592384,6.566112,21.6138868693,20.592384,6.006112,21.4504,0.0,0.56,0.56,135.94
2020-12-18 07:00:00,85.4484,33.7662,91.8781003559,21.9984,6.4162,22.915,63.45,27.35,69.0935959406,137.71,112.3484,22.5162,114.582469187,21.9984,6.4162,22.915,90.35,16.1,91.7732668047,133.96,107.83840000000001,21.5962,109.9796179708,21.9984,6.4162,22.915,85.84,15.18,87.1718876703,136.28,81.5584,24.1562,85.0605349678,21.9984,6.4162,22.915,59.56,17.74,62.1458059727,137.71,21.9984,7.0162,23.0901854692,21.9984,6.4162,22.915,0.0,0.6000000000000001,0.6000000000000001,137.77
2020-12-18 07:30:00,94.231152,31.235336,99.2731394803,22.201152,6.475336,23.1262,72.03,24.76,76.1667808168,136.01,123.211152,18.655336,124.6154466286,22.201152,6.475336,23.1262,101.01,12.18,101.7416949928,131.62,118.151152,17.905336,119.5001915321,22.201152,6.475336,23.1262,95.95,11.43,96.6283985172,134.33,89.751152,25.505336,93.3048307956,22.201152,6.475336,23.1262,67.55,19.03,70.1793659134,136.01,22.201152,7.035336,23.2892057134,22.201152,6.475336,23.1262,0.0,0.56,0.56,136.07
2020-12-18 08:00:00,100.386032,27.977176,104.2116970289,22.036032,6.427176,22.9542,78.35,21.55,81.2596148157,135.18,130.066032,15.317176,130.9648371161,22.036032,6.427176,22.9542,108.03,8.89,108.3951705566,130.52,124.636032,14.737176,125.5042821148,22.036032,6.427176,22.9542,102.6,8.31,102.9359805899,133.41,95.516032,27.957176,99.5234447702,22.036032,6.427176,22.9542,73.48,21.53,76.5692581915,135.18,22.036032,6.987176,23.117251886,22.036032,6.427176,22.9542,0.0,0.56,0.56,135.21
2020-12-18 08:30:00,103.7224,27.3182,107.2595931048,22.8624,6.6682,23.815,80.86,20.65,83.4551502305,135.08,135.8124,12.8082,136.4150210974,22.8624,6.6682,23.815,112.95,6.14,113.1167631255,130.84,130.0624,12.2982,130.6425413753,22.8624,6.6682,23.815,107.2,5.63,107.3477382156,133.67,98.6524,28.9182,102.8034937004,22.8624,6.6682,23.815,75.79,22.25,78.988521951,135.08,22.8624,7.2282,23.9778274454,22.8624,6.6682,23.815,0.0,0.56,0.56,135.13
2020-12-18 09:00:00,104.592192,33.171056,109.7262301527,23.112192,6.741056,24.0752,81.48,26.43,85.6594145439,135.44,140.192192,12.131056,140.71607306,23.112192,6.741056,24.0752,117.08,5.39,117.20400377120001,132.91,134.212192,12.011056,134.7485730822,23.112192,6.741056,24.0752,111.1,5.27,111.2249203191,135.32,99.472192,23.841056,102.2893588428,23.112192,6.741056,24.0752,76.36,17.1,78.2512594148,135.44,23.152192,7.301056,24.276107866,23.112192,6.741056,24.0752,0.04,0.56,0.5614267539000001,135.5
2020-12-18 09:30:00,107.713072,32.165896,112.4133032393,21.963072,6.405896,22.8782,85.75,25.76,89.5356917659,136.15,143.173072,13.115896,143.7725817873,21.963072,6.405896,22.8782,121.21,6.71,121.395585587,133.72,137.003072,12.935896,137.6124236498,21.963072,6.405896,22.8782,115.04,6.53,115.2251817096,136.04,102.303072,24.705896,105.2440014338,21.963072,6.405896,22.8782,80.34,18.3,82.3978494865,136.15,21.963072,6.965896,23.0412725074,21.963072,6.405896,22.8782,0.0,0.56,0.56,136.17
2020-12-18 10:00:00,108.725792,31.675856,113.2460052247,21.105792,6.155856,21.9852,87.62,25.52,91.2608064834,136.42,143.605792,13.105856,144.2025899817,21.105792,6.155856,21.9852,122.5,6.95,122.6969946657,134.09,137.355792,12.905856,137.9607723777,21.105792,6.155856,21.9852,116.25,6.75,116.4458028441,136.35,103.185792,24.835856,106.1325935513,21.105792,6.155856,21.9852,82.08,18.68,84.1787906779,136.42,21.105792,6.755856,22.1606869533,21.105792,6.155856,21.9852,0.0,0.6000000000000001,0.6000000000000001,136.44
2020-12-18 10:30:00,108.72152,32.64836,113.5177709515,20.77152,6.05836,21.637,87.95,26.59,91.8816118709,136.74,143.94152,12.67836,144.4987958157,20.77152,6.05836,21.637,123.17,6.62,123.3477737943,134.41,137.67152,12.49836,138.2376809043,20.77152,6.05836,21.637,116.9,6.44,117.0772548363,136.62,103.15152,23.92836,105.89052125,20.77152,6.05836,21.637,82.38,17.87,84.2959150849,136.74,20.77152,6.61836,21.8004296334,20.77152,6.05836,21.637,0.0,0.56,0.56,136.78
2020-12-18 11:00:00,108.922192,32.336056,113.6207042212,21.312192,6.216056,22.2002,87.61,26.12,91.4208209327,136.68,145.302192,13.696056,145.9462536345,21.312192,6.216056,22.2002,123.99,7.48,124.2154197352,134.27,138.972192,13.476056,139.6240460472,21.312192,6.216056,22.2002,117.66,7.26,117.8837698752,136.5,103.372192,24.486056,106.2326551364,21.312192,6.216056,22.2002,82.06,18.27,84.0692363472,136.68,21.312192,6.816056,22.3756150137,21.312192,6.216056,22.2002,0.0,0.6000000000000001,0.6000000000000001,136.72
2020-12-18 11:30:00,107.54544,33.17492,112.5459771907,23.12544,6.7449200000000005,24.089,84.42,26.43,88.4606200521,136.47,144.62544,13.974920000000001,145.2990580981,23.12544,6.7449200000000005,24.089,121.5,7.23,121.7149247217,133.99,138.42544,13.76492,139.1081430463,23.12544,6.7449200000000005,24.089,115.3,7.02,115.5135074353,136.27,102.23544,24.62492,105.1592690969,23.12544,6.7449200000000005,24.089,79.11,17.88,81.1054036424,136.47,23.16544,7.30492,24.2899046231,23.12544,6.7449200000000005,24.089,0.04,0.56,0.5614267539000001,136.5
2020-12-18 12:00:00,108.30336,33.11348,113.2524628651,23.22336,6.77348,24.191,85.08,26.34,89.0640331447,136.38,145.03336,13.80348,145.6887489582,23.22336,6.77348,24.191,121.81,7.03,122.0126919628,133.9,138.82336,13.61348,139.4892544944,23.22336,6.77348,24.191,115.6,6.84,115.8021830537,136.23,102.94336,24.64348,105.8519554595,23.22336,6.77348,24.191,79.72,17.87,81.6983188322,136.38,23.22336,7.33348,24.3537343872,23.22336,6.77348,24.191,0.0,0.56,0.56,136.43
2020-12-18 12:30:00,108.418592,33.896256,113.5937817932,24.158592,7.046256,25.1652,84.26,26.85,88.4345526364,136.31,145.548592,13.576256,146.1803932139,24.158592,7.046256,25.1652,121.39,6.53,121.5655090887,133.87,139.348592,13.396256,139.9910345958,24.158592,7.046256,25.1652,115.19,6.35,115.3648932735,136.15,103.108592,24.386256,105.9531558092,24.158592,7.046256,25.1652,78.95,17.34,80.83178892,136.31,24.158592,7.606256,25.3277061291,24.158592,7.046256,25.1652,0.0,0.56,0.56,136.35
2020-12-18 13:00:00,108.098,34.339,113.4210938274,23.928,6.979,24.925,84.17,27.36,88.5051326195,136.4,145.448,12.939,146.0223901496,23.928,6.979,24.925,121.52,5.96,121.6660675784,134.01,139.248,12.789,139.8340588877,23.928,6.979,24.925,115.32,5.8100000000000005,115.4662656363,136.26,102.818,23.869,105.5522159171,23.928,6.979,24.925,78.89,16.89,80.6777800884,136.4,23.928,7.579,25.0996100567,23.928,6.979,24.925,0.0,0.6000000000000001,0.6000000000000001,136.46
2020-12-18 13:30:00,107.800464,34.600552,113.2172170534,23.830464,6.950552,24.8234,83.97,27.65,88.4052226964,136.6,145.410464,12.630552,145.9579867103,23.830464,6.950552,24.8234,121.58,5.68,121.7126073996,134.27,139.210464,12.500552,139.7705873473,23.830464,6.950552,24.8234,115.38,5.55,115.5134057155,136.49,102.520464,23.700552,105.2243398833,23.830464,6.950552,24.8234,78.69,16.75,80.4529589263,136.6,23.830464,7.510552,24.9859841871,23.830464,6.950552,24.8234,0.0,0.56,0.56,136.67
2020-12-18 14:00:00,107.501888,34.486384,112.8980363202,22.821888,6.656384,23.7728,84.68,27.83,89.1359147594,136.93,143.911888,11.976384,144.4093670142,22.821888,6.656384,23.7728,121.09,5.32,121.2068088021,134.71,137.731888,11.876384,138.242979818,22.821888,6.656384,23.7728,114.91,5.22,115.0285029895,136.88,102.171888,23.486384,104.8365629486,22.821888,6.656384,23.7728,79.35,16.83,81.115173673,136.93,22.821888,7.216384,23.9356380721,22.821888,6.656384,23.7728,0.0,0.56,0.56,137.01
2020-12-18 14:30:00,106.2952,35.8486,112.1775007076,22.5552,6.5786,23.495,83.74,29.27,88.7080633314,137.39,142.3952,10.6286,142.7913166863,22.5552,6.5786,23.495,119.84,4.05,119.9084154678,135.27,136.2752,10.5786,136.6851744448,22.5552,6.5786,23.495,113.72,4.0,113.7903264781,137.32,101.0252,22.2986,103.4568441284,22.5552,6.5786,23.495,78.47,15.72,80.0291153269,137.39,22.5552,7.1786,23.6700094001,22.5552,6.5786,23.495,0.0,0.6000000000000001,0.6000000000000001,137.48
2020-12-18 15:00:00,105.225872,36.176296,111.2708790764,23.095872,6.736296,24.0582,82.13,29.44,87.2470658532,137.48,141.885872,10.596296,142.2809971926,23.095872,6.736296,24.0582,118.79,3.86,118.8526974873,135.41,135.815872,10.566296,136.2262738912,23.095872,6.736296,24.0582,112.72,3.83,112.7850490978,137.42,100.085872,22.406296,102.5632676665,23.095872,6.736296,24.0582,76.99,15.67,78.5684987765,137.48,23.135872,7.296296,24.2591118659,23.095872,6.736296,24.0582,0.04,0.56,0.5614267539000001,137.57
2020-12-18 15:30:00,105.77776,36.76268,111.984057577,22.39776,6.53268,23.331,83.38,30.23,88.6909087787,137.36,141.98776,9.81268,142.3264300072,22.39776,6.53268,23.331,119.59,3.2800000000000002,119.6349718937,135.21,135.88776000000001,9.80268,136.2408743843,22.39776,6.53268,23.331,113.49,3.27,113.5370996635,137.28,100.52776,21.35268,102.7704601225,22.39776,6.53268,23.331,78.13,14.82,79.5231368848,137.36,22.39776,7.13268,23.5060583042,22.39776,6.53268,23.331,0.0,0.6000000000000001,0.6000000000000001,137.46
2020-12-18 16:00:00,108.072768,36.066224,113.9319783766,22.272768,6.496224,23.2008,85.8,29.57,90.7525476226,136.89,145.512768,10.786224,145.9119881271,22.272768,6.496224,23.2008,123.24,4.29,123.3146451157,134.48,139.222768,10.736224,139.6361186633,22.272768,6.496224,23.2008,116.95,4.24,117.0268349568,136.68,102.662768,21.656224,104.9220471177,22.272768,6.496224,23.2008,80.39,15.16,81.8069538609,136.89,22.272768,7.056224,23.3637858987,22.272768,6.496224,23.2008,0.0,0.56,0.56,136.99
2020-12-18 16:30:00,111.847536,35.673448,117.398748722,22.057536,6.433448,22.9766,89.79,29.24,94.431042036,136.29,150.117536,11.213448,150.5357632948,22.057536,6.433448,22.9766,128.06,4.78,128.1491786942,133.68,143.587536,11.143448,144.019293596,22.057536,6.433448,22.9766,121.53,4.71,121.6212358102,136.0,106.167536,21.513448,108.3253162708,22.057536,6.433448,22.9766,84.11,15.08,85.4511468618,136.29,22.057536,6.993448,23.1396458339,22.057536,6.433448,22.9766,0.0,0.56,0.56,136.37
2020-12-18 17:00:00,114.23376,35.12068,119.5107279176,22.49376,6.56068,23.431,91.74,28.56,96.0827830571,136.35,153.98376,12.52068,154.4919602161,22.49376,6.56068,23.431,131.49,5.96,131.6250040836,133.68,147.25376,12.39068,147.7741478913,22.49376,6.56068,23.431,124.76,5.83,124.8961428548,135.95,108.43376,22.34068,110.7112744512,22.49376,6.56068,23.431,85.94,15.78,87.3767245896,136.35,22.49376,7.16068,23.6060284038,22.49376,6.56068,23.431,0.0,0.6000000000000001,0.6000000000000001,136.42
2020-12-18 17:30:00,115.42832,35.59076,120.7907250388,22.76832,6.64076,23.717,92.66,28.95,97.0771759993,136.74,155.49832,12.47076,155.9975877307,22.76832,6.64076,23.717,132.73,5.83,132.8579760496,134.12,148.70832,12.34076,149.2194987078,22.76832,6.64076,23.717,125.94,5.7,126.0689240059,136.34,109.54832,22.28076,111.7911744325,22.76832,6.64076,23.717,86.78,15.64,88.178103858,136.74,22.76832,7.20076,23.8798521813,22.76832,6.64076,23.717,0.0,0.56,0.56,136.78
2020-12-18 18:00:00,114.538,36.344,120.1658844265,23.088,6.734,24.05,91.45,29.61,96.1241624151,136.74,154.458,11.784,154.9068636956,23.088,6.734,24.05,131.37,5.05,131.4670278055,134.16,147.748,11.704,148.2108468365,23.088,6.734,24.05,124.66,4.97,124.759033741,136.34,108.718,21.824,110.8868364595,23.088,6.734,24.05,85.63,15.09,86.9494393311,136.74,23.088,7.294,24.2127689453,23.088,6.734,24.05,0.0,0.56,0.56,136.76
2020-12-18 18:30:00,112.16368,37.76024,118.3491733642,22.90368,6.68024,23.858,89.26,31.08,94.5162102499,137.05,151.32368,9.89024,151.646539611,22.90368,6.68024,23.858,128.42,3.21,128.4601124863,134.58,144.74368,9.90024,145.0818653451,22.90368,6.68024,23.858,121.84,3.22,121.8825418179,136.71,106.49368,20.58024,108.4640500737,22.90368,6.68024,23.858,83.59,13.9,84.7378197737,137.05,22.90368,7.28024,24.0329035283,22.90368,6.68024,23.858,0.0,0.6000000000000001,0.6000000000000001,137.09
2020-12-18 19:00:00,108.761712,39.328416,115.6539420091,23.171712,6.758416,24.1372,85.59,32.57,91.5775791338,137.22,146.871712,7.9684159999999995,147.0877134208,23.171712,6.758416,24.1372,123.7,1.21,123.7059178051,134.89,140.551712,8.078416,140.7836799888,23.171712,6.758416,24.1372,117.38,1.32,117.3874218134,137.03,103.361712,19.328416,105.1533697636,23.171712,6.758416,24.1372,80.19,12.57,81.1692121435,137.22,23.171712,7.318416,24.2999475259,23.171712,6.758416,24.1372,0.0,0.56,0.56,137.31
2020-12-18 19:30:00,104.055872,40.506296,111.6619206055,22.855872,6.666296,23.8082,81.2,33.84,87.9692309845,136.7,141.245872,7.386296,141.4388692179,22.855872,6.666296,23.8082,118.39,0.72,118.3921893539,134.36,135.215872,7.316296,135.4136633722,22.855872,6.666296,23.8082,112.36,0.65,112.3618801017,136.61,98.955872,17.746296,100.5345494096,22.855872,6.666296,23.8082,76.1,11.08,76.9023822778,136.7,22.855872,7.226296,23.9710291552,22.855872,6.666296,23.8082,0.0,0.56,0.56,136.77
2020-12-18 20:00:00,99.060336,42.263848,107.6995033238,22.950336,6.693848,23.9066,76.11,35.57,84.0116480019,135.91,135.250336,9.923848,135.613923132,22.950336,6.693848,23.9066,112.3,3.23,112.3464414212,133.58,129.530336,9.593848,129.8851410428,22.950336,6.693848,23.9066,106.58,2.9,106.6194466315,135.88,94.300336,15.593848,95.5809681116,22.950336,6.693848,23.9066,71.35,8.9,71.9029380485,135.91,22.950336,7.253848,24.069404507,22.950336,6.693848,23.9066,0.0,0.56,0.56,135.96
2020-12-18 20:30:00,96.180432,43.036376,105.3698493826,22.890432,6.676376,23.8442,73.29,36.36,81.8136522837,136.24,131.500432,10.846376,131.9469874174,22.890432,6.676376,23.8442,108.61,4.17,108.6900225412,134.08,125.980432,10.486376,126.4161118233,22.890432,6.676376,23.8442,103.09,3.81,103.1603809609,136.27,91.590432,15.136376,92.8327372879,22.890432,6.676376,23.8442,68.7,8.46,69.2189396047,136.24,22.890432,7.236376,24.0070201141,22.890432,6.676376,23.8442,0.0,0.56,0.56,136.27
2020-12-18 21:00:00,90.65408,53.54744,105.2876562148,23.61408,6.88744,24.598,67.04,46.66,81.679356021,136.03,126.17408,11.73744,126.7188461185,23.61408,6.88744,24.598,102.56,4.85,102.6746127336,134.4,120.95408,11.39744,121.4898806782,23.61408,6.88744,24.598,97.34,4.51,97.4444236475,136.61,86.61408,18.71744,88.6134381141,23.61408,6.88744,24.598,63.0,11.83,64.1010834542,136.03,23.65408,7.44744,24.7987875349,23.61408,6.88744,24.598,0.04,0.56,0.5614267539000001,136.08
2020-12-18 21:30:00,84.625616,80.827888,117.0241101736,24.095616,7.027888,25.0996,60.53,73.8,95.4480010267,134.09,121.045616,7.3378879999999995,121.2678265375,24.095616,7.027888,25.0996,96.95,0.31,96.950495615,133.52,116.125616,7.297888,116.3547070842,24.095616,7.027888,25.0996,92.03,0.27,92.0303960656,135.87,81.355616,33.027888,87.8042005856,24.095616,7.027888,25.0996,57.26,26.0,62.886465952500004,134.09,24.095616,7.5878879999999995,25.2621209466,24.095616,7.027888,25.0996,0.0,0.56,0.56,134.13
2020-12-18 22:00:00,79.206992,83.472456,115.0712757049,24.076992,7.022456,25.0802,55.13,76.45,94.254545779,134.93,114.346992,9.662456,114.7545103053,24.076992,7.022456,25.0802,90.27,2.64,90.3085959364,134.64,109.766992,9.382456,110.167250185,24.076992,7.022456,25.0802,85.69,2.36,85.7224923809,136.87,76.346992,31.752456,82.686647347,24.076992,7.022456,25.0802,52.27,24.73,57.8249582793,134.93,24.076992,7.582456,25.2427253434,24.076992,7.022456,25.0802,0.0,0.56,0.56,134.99
2020-12-18 22:30:00,74.98736,78.63048,108.6547585005,23.00736,6.7104800000000004,23.966,51.98,71.92,88.7378543802,135.05,105.36736,19.82048,107.2153532886,23.00736,6.7104800000000004,23.966,82.36,13.11,83.396892628,133.15,101.24736,19.09048,103.0314240103,23.00736,6.7104800000000004,23.966,78.24,12.38,79.2133953319,135.67,72.36736,35.79048,80.7340897763,23.00736,6.7104800000000004,23.966,49.36,29.08,57.2892310997,135.05,23.00736,7.31048,24.1408726437,23.00736,6.7104800000000004,23.966,0.0,0.6000000000000001,0.6000000000000001,135.12
2020-12-18 23:00:00,70.731376,77.329568,104.7988055176,22.421376,6.539568,23.3556,48.31,70.79,85.7034433381,135.34,98.981376,23.109568,101.6433221023,22.421376,6.539568,23.3556,76.56,16.57,78.3326145357,133.15,95.161376,22.169568,97.7096578006,22.421376,6.539568,23.3556,72.74,15.63,74.4002990585,135.67,68.391376,37.089568,77.8011334468,22.421376,6.539568,23.3556,45.97,30.55,55.1955016283,135.34,22.421376,7.099568,23.5185451829,22.421376,6.539568,23.3556,0.0,0.56,0.56,135.42
2020-12-18 23:30:00,65.463424,78.861832,102.4921871569,23.183424,6.761832,24.1494,42.28,72.1,83.5823450257,136.49,93.413424,24.361832,96.5379026176,23.183424,6.761832,24.1494,70.23,17.6,72.4017465259,134.65,89.933424,23.361832,92.9182218231,23.183424,6.761832,24.1494,66.75,16.6,68.7831556415,136.92,63.543424,37.781832,73.9272180115,23.183424,6.761832,24.1494,40.36,31.02,50.9035362229,136.49,23.183424,7.361832,24.3242208253,23.183424,6.761832,24.1494,0.0,0.6000000000000001,0.6000000000000001,136.58
2020-12-19 00:00:00,61.671984,80.003912,101.0151451308,23.121984,6.743912,24.0854,38.55,73.26,82.7836342522,136.98,88.191984,25.433912,91.7862185814,23.121984,6.743912,24.0854,65.07,18.69,67.7009674968,135.41,84.971984,24.393912,88.4041911199,23.121984,6.743912,24.0854,61.85,17.65,64.3190873691,137.48,60.031984,37.423912,70.7417012261,23.121984,6.743912,24.0854,36.91,30.68,47.9959425368,136.98,23.161984,7.303912,24.2863054687,23.121984,6.743912,24.0854,0.04,0.56,0.5614267539000001,137.08
2020-12-19 00:30:00,61.580128,80.406704,101.2785772641,22.720128,6.626704,23.6668,38.86,73.78,83.38817662,136.83,87.510128,25.666704,91.1965032049,22.720128,6.626704,23.6668,64.79,19.04,67.5297393746,135.17,84.310128,24.606704,87.8276013854,22.720128,6.626704,23.6668,61.59,17.98,64.1608018965,137.31,59.910128,36.706704,70.2609817432,22.720128,6.626704,23.6668,37.19,30.08,47.8320237916,136.83,22.720128,7.226704,23.8417588915,22.720128,6.626704,23.6668,0.0,0.6000000000000001,0.6000000000000001,136.92
2020-12-19 01:00:00,63.589904,80.292472,102.4234199322,22.499904,6.562472,23.4374,41.09,73.73,84.406759208,136.38,89.979904,25.682472,93.5733535355,22.499904,6.562472,23.4374,67.48,19.12,70.1364726801,134.55,86.639904,24.612472,90.0680117638,22.499904,6.562472,23.4374,64.14,18.05,66.6313897499,136.82,61.769904,35.972472,71.4810449137,22.499904,6.562472,23.4374,39.27,29.41,49.062011781,136.38,22.499904,7.122472,23.6003238834,22.499904,6.562472,23.4374,0.0,0.56,0.56,136.47
2020-12-19 01:30:00,62.941488,79.209184,101.1717635588,22.831488,6.659184,23.7828,40.11,72.55,82.899424606,135.83,89.871488,25.619184,93.4517359077,22.831488,6.659184,23.7828,67.04,18.96,69.6695284899,133.93,86.541488,24.559184,89.9587831398,22.831488,6.659184,23.7828,63.71,17.9,66.1768396042,136.32,61.191488,36.379184,71.1887858596,22.831488,6.659184,23.7828,38.36,29.72,48.5259518196,135.83,22.831488,7.259184,23.9577251975,22.831488,6.659184,23.7828,0.0,0.6000000000000001,0.6000000000000001,135.91
2020-12-19 02:00:00,61.463504,80.132272,100.9898180008,23.013504,6.7122720000000005,23.9724,38.45,73.42,82.8788205756,136.46,87.583504,26.302272,91.4476882446,23.013504,6.7122720000000005,23.9724,64.57,19.59,67.4763143629,134.73,84.383504,25.212272,88.0694862408,23.013504,6.7122720000000005,23.9724,61.37,18.5,64.0977916936,137.0,59.843504,36.482272,70.0870968245,23.013504,6.7122720000000005,23.9724,36.83,29.77,47.3571726352,136.46,23.013504,7.272272,24.1351881368,23.013504,6.7122720000000005,23.9724,0.0,0.56,0.56,136.56
2020-12-19 02:30:00,60.995136,80.400248,100.9188113987,21.875136,6.380248,22.7866,39.12,74.02,83.7217701676,136.57,86.405136,26.260248,90.3075199095,21.875136,6.380248,22.7866,64.53,19.88,67.5228502064,134.87,83.215136,25.150248,86.9326971511,21.875136,6.380248,22.7866,61.34,18.77,64.1475525644,137.1,59.325136,35.860248,69.3212027308,21.875136,6.380248,22.7866,37.45,29.48,47.6610207612,136.57,21.875136,6.980248,22.9618256495,21.875136,6.380248,22.7866,0.0,0.6000000000000001,0.6000000000000001,136.66
2020-12-19 03:00:00,59.201872,81.184296,100.4776172355,21.511872,6.274296,22.4082,37.69,74.91,83.8572847164,137.05,84.031872,26.484296,88.1066027403,21.511872,6.274296,22.4082,62.52,20.21,65.7053612729,135.42,80.931872,25.364296,84.8134153127,21.511872,6.274296,22.4082,59.42,19.09,62.4112529917,137.58,57.641872,35.524296,67.7093864539,21.511872,6.274296,22.4082,36.13,29.25,46.4859053908,137.05,21.551872,6.874296,22.6216518451,21.511872,6.274296,22.4082,0.04,0.6000000000000001,0.6013318551,137.14
2020-12-19 03:30:00,57.453216,81.349688,99.5923880949,20.913216,6.099688,21.7846,36.54,75.25,83.6524602149,136.23,82.013216,27.149688,86.3902376265,20.913216,6.099688,21.7846,61.1,21.05,64.6243955484,134.44,78.983216,25.989688,83.1493372916,20.913216,6.099688,21.7846,58.07,19.89,61.3818947247,136.76,55.983216,33.869688,65.4314621487,20.913216,6.099688,21.7846,35.07,27.77,44.7334080973,136.23,20.913216,6.659688,21.9479850492,20.913216,6.099688,21.7846,0.0,0.56,0.56,136.32
2020-12-19 04:00:00,56.133296,81.355128,98.8413059997,20.623296,6.015128,21.4826,35.51,75.34,83.289109132,136.5,80.133296,27.155128,84.6093736209,20.623296,6.015128,21.4826,59.51,21.14,63.1533031599,134.84,77.183296,25.985128,81.4400887684,20.623296,6.015128,21.4826,56.56,19.97,59.9819514521,137.06,54.733296,34.085128,64.4789085035,20.623296,6.015128,21.4826,34.11,28.07,44.1748457835,136.5,20.623296,6.575128,21.6460769222,20.623296,6.015128,21.4826,0.0,0.56,0.56,136.61
2020-12-19 04:30:00,56.162768,81.23622399999999,98.7602176952,18.912768,5.516224,19.7008,37.25,75.72,84.3864971426,135.77,78.822768,27.386224,83.4447962437,18.912768,5.516224,19.7008,59.91,21.87,63.7769942848,134.01,75.842768,26.186224,80.2361750414,18.912768,5.516224,19.7008,56.93,20.67,60.5662760949,136.33,54.652768,32.346224,63.507505518,18.912768,5.516224,19.7008,35.74,26.83,44.6900044753,135.77,18.912768,6.116224,19.8771474171,18.912768,5.516224,19.7008,0.0,0.6000000000000001,0.6000000000000001,135.91
2020-12-19 05:00:00,54.955456,81.542008,98.3320965547,19.515456,5.6920079999999995,20.3286,35.44,75.85,83.721061269,135.72,78.225456,27.692008,82.9823431429,19.515456,5.6920079999999995,20.3286,58.71,22.0,62.6966035763,133.92,75.315456,26.482008,79.8355475975,19.515456,5.6920079999999995,20.3286,55.8,20.79,59.5471586224,136.25,53.565456,32.302008,62.5514012419,19.515456,5.6920079999999995,20.3286,34.05,26.61,43.2145183937,135.72,19.515456,6.252008,20.4924529259,19.515456,5.6920079999999995,20.3286,0.0,0.56,0.56,135.86
2020-12-19 05:30:00,55.712672,80.253696,97.69625142780001,18.732672,5.463696,19.5132,36.98,74.79,83.4329940731,135.24,78.952672,27.253696,83.5241783054,18.732672,5.463696,19.5132,60.22,21.79,64.0410220093,133.36,75.952672,26.063696,80.300215648,18.732672,5.463696,19.5132,57.22,20.6,60.8151987582,135.74,54.212672,32.273696,63.0920379991,18.732672,5.463696,19.5132,35.48,26.81,44.4702878336,135.24,18.732672,6.023696,19.6773451909,18.732672,5.463696,19.5132,0.0,0.56,0.56,135.36
2020-12-19 06:00:00,57.214304,79.591672,98.0219915833,17.114304,4.991672,17.8274,40.1,74.6,84.6945688932,134.73,80.694304,26.621672,84.9722549902,17.114304,4.991672,17.8274,63.58,21.63,67.158568329,132.69,77.524304,25.431672,81.5891392981,17.114304,4.991672,17.8274,60.41,20.44,63.7743028186,135.23,55.494304,31.381672,63.7528596532,17.114304,4.991672,17.8274,38.38,26.39,46.5774247893,134.73,17.114304,5.551672,17.9922334189,17.114304,4.991672,17.8274,0.0,0.56,0.56,134.94
2020-12-19 06:30:00,63.821296,78.119128,100.8749522062,13.471296,3.929128,14.0326,50.35,74.19,89.6620242912,135.22,86.691296,24.249128,90.0188925222,13.471296,3.929128,14.0326,73.22,20.32,75.9873068348,133.19,83.061296,23.129128,86.2214326907,13.471296,3.929128,14.0326,69.59,19.2,72.190083114,135.5,61.341296,31.339128,68.8832021523,13.471296,3.929128,14.0326,47.87,27.41,55.1619887241,135.22,13.471296,4.529128,14.212276959,13.471296,3.929128,14.0326,0.0,0.6000000000000001,0.6000000000000001,135.35
2020-12-19 07:00:00,67.149184,58.593512,89.1190920082,16.469184,4.803512,17.1554,50.68,53.79,73.9041710596,136.2,90.689184,26.773512,94.5587068408,16.469184,4.803512,17.1554,74.22,21.97,77.4034191751,133.41,86.979184,25.543512,90.6523549314,16.469184,4.803512,17.1554,70.51,20.74,73.4969910949,135.6,64.379184,23.893512,68.6700753473,16.469184,4.803512,17.1554,47.91,19.09,51.5732120388,136.2,16.469184,5.363512,17.3205451011,16.469184,4.803512,17.1554,0.0,0.56,0.56,136.29
2020-12-19 07:30:00,71.91336,40.44348,82.5057962873,16.98336,4.95348,17.691,54.93,35.49,65.3975916988,137.51,96.00336,29.09348,100.3148827931,16.98336,4.95348,17.691,79.02,24.14,82.6250567322,133.98,92.07336,27.76348,96.1681571176,16.98336,4.95348,17.691,75.09,22.81,78.4780491603,136.05,68.64336,15.12348,70.2896188594,16.98336,4.95348,17.691,51.66,10.17,52.6515384391,137.51,16.98336,5.51348,17.8558947858,16.98336,4.95348,17.691,0.0,0.56,0.56,137.6
2020-12-19 08:00:00,76.287632,39.550976,85.9306842677,16.117632,4.700976,16.7892,60.17,34.85,69.5338147954,137.23,100.847632,27.780976,104.6041467033,16.117632,4.700976,16.7892,84.73,23.08,87.8171925081,133.54,96.607632,26.500976,100.1765256415,16.117632,4.700976,16.7892,80.49,21.8,83.3899280489,135.72,72.647632,15.240976,74.2291437687,16.117632,4.700976,16.7892,56.53,10.54,57.5041954991,137.23,16.117632,5.300976,16.9669799269,16.117632,4.700976,16.7892,0.0,0.6000000000000001,0.6000000000000001,137.31
2020-12-19 08:30:00,81.848064,37.777352,90.1456260984,15.488064,4.517352,16.1334,66.36,33.26,74.2285470692,137.4,106.778064,25.657352,109.81736958810001,15.488064,4.517352,16.1334,91.29,21.14,93.7057292806,133.67,102.208064,24.467351999999998,105.0958593881,15.488064,4.517352,16.1334,86.72,19.95,88.9851723603,135.83,77.768064,16.657352,79.532000817,15.488064,4.517352,16.1334,62.28,12.14,63.4521709636,137.4,15.488064,5.077352,16.2990683721,15.488064,4.517352,16.1334,0.0,0.56,0.56,137.47
2020-12-19 09:00:00,85.815568,36.351624,93.1973834322,16.565568,4.831624,17.2558,69.25,31.52,76.0859573115,136.74,112.485568,23.921624,115.0010743562,16.565568,4.831624,17.2558,95.92,19.09,97.8011988679,132.71,107.675568,22.831624,110.0695734461,16.565568,4.831624,17.2558,91.11,18.0,92.8710509255,135.14,81.535568,18.151623999999998,83.5316125962,16.565568,4.831624,17.2558,64.97,13.32,66.321363828,136.74,16.605568,5.391624,17.4589374808,16.565568,4.831624,17.2558,0.04,0.56,0.5614267539000001,136.81
2020-12-19 09:30:00,88.504064,35.130352,95.2213787768,17.864064,5.210352,18.6084,70.64,29.92,76.7151614741,136.36,116.284064,22.570352,118.4542288387,17.864064,5.210352,18.6084,98.42,17.36,99.9393115846,132.16,111.344064,21.560352,113.4122981268,17.864064,5.210352,18.6084,93.48,16.35,94.899066908,134.77,84.124064,19.750352,86.4114260269,17.864064,5.210352,18.6084,66.26,14.54,67.8365624129,136.36,17.864064,5.770352,18.7728992114,17.864064,5.210352,18.6084,0.0,0.56,0.56,136.43
2020-12-19 10:00:00,89.681616,35.090888,96.3024541172,20.231616,5.900888,21.0746,69.45,29.19,75.3349759408,136.08,117.561616,22.300888,119.6581094708,20.231616,5.900888,21.0746,97.33,16.4,98.7020207493,131.77,112.691616,21.340888,114.6945239204,20.231616,5.900888,21.0746,92.46,15.44,93.7403072323,134.44,85.371616,20.990887999999998,87.9143344255,20.231616,5.900888,21.0746,65.14,15.09,66.8649960742,136.08,20.231616,6.500888,21.2504077787,20.231616,5.900888,21.0746,0.0,0.6000000000000001,0.6000000000000001,136.14
2020-12-19 10:30:00,88.253888,35.462384,95.1121938874,24.453888,7.132384,25.4728,63.8,28.33,69.8070834515,135.95,115.803888,23.352384,118.1349834486,24.453888,7.132384,25.4728,91.35,16.22,92.778827865,131.62,111.243888,22.402384,113.4771757943,24.453888,7.132384,25.4728,86.79,15.27,88.1230787025,134.42,84.343888,22.922384,87.4032443974,24.453888,7.132384,25.4728,59.89,15.79,61.9365497909,135.95,24.453888,7.692384,25.6352376607,24.453888,7.132384,25.4728,0.0,0.56,0.56,135.98
2020-12-19 11:00:00,85.441648,36.075064,92.7452718771,28.131648,8.205064,29.3038,57.31,27.87,63.7273332252,136.03,114.841648,24.025064,117.3277793856,28.131648,8.205064,29.3038,86.71,15.82,88.1413438745,131.71,110.521648,23.105064,112.9109324161,28.131648,8.205064,29.3038,82.39,14.9,83.726471919,134.51,81.971648,24.535064,85.5647149316,28.131648,8.205064,29.3038,53.84,16.33,56.2620164943,136.03,28.131648,8.765064,29.4655046812,28.131648,8.205064,29.3038,0.0,0.56,0.56,136.04
2020-12-19 11:30:00,84.35256,36.75908,92.0140442596,29.48256,8.59908,30.711,54.87,28.16,61.6741639587,136.24,114.02256,24.51908,116.6290250024,29.48256,8.59908,30.711,84.54,15.92,86.0259147002,132.01,109.81256,23.59908,112.319699566,29.48256,8.59908,30.711,80.33,15.0,81.7184734317,134.74,81.07256,24.74908,84.7660129167,29.48256,8.59908,30.711,51.59,16.15,54.0587698713,136.24,29.48256,9.15908,30.8724811215,29.48256,8.59908,30.711,0.0,0.56,0.56,136.29
2020-12-19 12:00:00,82.81208,37.16144,90.7679085184,32.06208,9.35144,33.398,50.75,27.81,57.8701874889,136.18,113.61208,25.19144,116.3714456866,32.06208,9.35144,33.398,81.55,15.84,83.0741120928,132.04,109.55208,24.27144,112.2085604221,32.06208,9.35144,33.398,77.49,14.92,78.9132846864,134.74,79.81208,25.87144,83.9005335001,32.06208,9.35144,33.398,47.75,16.52,50.5269522136,136.18,32.06208,9.91144,33.5591063171,32.06208,9.35144,33.398,0.0,0.56,0.56,136.23
2020-12-19 12:30:00,87.80288,35.11584,94.5646231696,26.28288,7.66584,27.378,61.52,27.45,67.3662593588,135.98,121.18288,22.22584,123.204214087,26.28288,7.66584,27.378,94.9,14.56,96.0104348496,131.55,116.41288,21.36584,118.3573307776,26.28288,7.66584,27.378,90.13,13.7,91.1652724452,134.33,84.09288,24.31584,87.537834915,26.28288,7.66584,27.378,57.81,16.65,60.1599418218,135.98,26.32288,8.22584,27.5782242938,26.28288,7.66584,27.378,0.04,0.56,0.5614267539000001,136.04
2020-12-19 13:00:00,90.95304,34.941720000000004,97.4339739608,23.90304,6.97172,24.899,67.05,27.97,72.6500061941,135.74,122.58304,21.67172,124.4839955312,23.90304,6.97172,24.899,98.68,14.7,99.7688949523,131.28,117.62304,20.80172,119.4482779022,23.90304,6.97172,24.899,93.72,13.83,94.7349317834,134.09,86.83304,22.99172,89.825364036,23.90304,6.97172,24.899,62.93,16.02,64.937087246,135.74,23.90304,7.57172,25.073616911,23.90304,6.97172,24.899,0.0,0.6000000000000001,0.6000000000000001,135.83
2020-12-19 13:30:00,88.579712,36.422416,95.7755593316,27.299712,7.962416,28.4372,61.28,28.46,67.5663377726,135.92,118.509712,23.812416,120.8783810037,27.299712,7.962416,28.4372,91.21,15.85,92.5769226103,131.65,113.949712,22.892416,116.2265011742,27.299712,7.962416,28.4372,86.65,14.93,87.9268298075,134.38,84.859712,23.632416,88.0889425905,27.299712,7.962416,28.4372,57.56,15.67,59.6548614951,135.92,27.299712,8.522416,28.5990533018,27.299712,7.962416,28.4372,0.0,0.56,0.56,135.99
2020-12-19 14:00:00,84.616416,37.057288,92.3752155646,28.756416,8.387288,29.9546,55.86,28.67,62.7878053447,136.07,116.116416,24.737288,118.7221777187,28.756416,8.387288,29.9546,87.36,16.35,88.8768366899,131.92,111.726416,23.807288,114.2347538804,28.756416,8.387288,29.9546,82.97,15.42,84.3907417908,134.58,81.306416,23.987288,84.77100488,28.756416,8.387288,29.9546,52.55,15.6,54.8166261275,136.07,28.756416,8.947288,30.1161986931,28.756416,8.387288,29.9546,0.0,0.56,0.56,136.13
2020-12-19 14:30:00,85.594704,36.523872,93.0615203976,23.704704,6.913872,24.6924,61.89,29.61,68.608484898,136.33,115.554704,24.183872,118.0582452921,23.704704,6.913872,24.6924,91.85,17.27,93.4594853399,132.18,110.934704,23.193872,113.3334207104,23.704704,6.913872,24.6924,87.23,16.28,88.736189348,134.84,81.874704,21.743872,84.7128273914,23.704704,6.913872,24.6924,58.17,14.83,60.0306405097,136.33,23.704704,7.473872,24.8550146731,23.704704,6.913872,24.6924,0.0,0.56,0.56,136.4
2020-12-19 15:00:00,87.488336,35.697848,94.4909799287,19.398336,5.6578479999999995,20.2066,68.09,30.04,74.4221049151,135.88,116.638336,23.167848,118.9169904,19.398336,5.6578479999999995,20.2066,97.24,17.51,98.8039356504,131.6,111.748336,22.157848,113.9239256116,19.398336,5.6578479999999995,20.2066,92.35,16.5,93.8124325449,134.33,83.318336,19.797848,85.6381918261,19.398336,5.6578479999999995,20.2066,63.92,14.14,65.4653037876,135.88,19.398336,6.217848,20.3704951663,19.398336,5.6578479999999995,20.2066,0.0,0.56,0.56,135.94
2020-12-19 15:30:00,89.984832,35.055576,96.5720632417,17.264832,5.035576,17.9842,72.72,30.02,78.672732252,135.3,120.234832,21.915576,122.2158226151,17.264832,5.035576,17.9842,102.97,16.88,104.3444071333,130.82,115.024832,20.935576,116.914542804,17.264832,5.035576,17.9842,97.76,15.9,99.0445738039,133.64,85.504832,18.805576,87.548420797,17.264832,5.035576,17.9842,68.24,13.77,69.61544728,135.3,17.304832,5.595576,18.1870195832,17.264832,5.035576,17.9842,0.04,0.56,0.5614267539000001,135.36
2020-12-19 16:00:00,94.080128,35.446704,100.536258678,16.480128,4.806704,17.1668,77.6,30.64,83.4300281673,135.08,124.880128,18.406704,126.2293671118,16.480128,4.806704,17.1668,108.4,13.6,109.2498054918,130.93,119.330128,18.156704,120.7035432315,16.480128,4.806704,17.1668,102.85,13.35,103.71280056,133.69,89.290128,17.836704,91.0542418992,16.480128,4.806704,17.1668,72.81,13.03,73.966729007,135.08,16.480128,5.366704,17.3319396122,16.480128,4.806704,17.1668,0.0,0.56,0.56,135.14
2020-12-19 16:30:00,98.743168,41.258424,107.0162173581,16.863168,4.918424,17.5658,81.88,36.34,89.5819736331,135.37,133.523168,9.508424,133.8612958241,16.863168,4.918424,17.5658,116.66,4.59,116.7502620982,133.08,127.543168,9.128424,127.8694170949,16.863168,4.918424,17.5658,110.68,4.21,110.760040177,135.47,93.633168,12.748424,94.4970500291,16.863168,4.918424,17.5658,76.77,7.83,77.1682693858,135.37,16.863168,5.478424,17.7307519446,16.863168,4.918424,17.5658,0.0,0.56,0.56,135.45
2020-12-19 17:00:00,103.707424,39.653832,111.029978767,17.087424,4.983832,17.7994,86.62,34.67,93.3007679497,135.42,139.307424,7.293832,139.4982378626,17.087424,4.983832,17.7994,122.22,2.31,122.2418279477,133.03,133.017424,7.053832,133.2043228784,17.087424,4.983832,17.7994,115.93,2.07,115.9484790758,135.42,98.287424,14.493832,99.350334084,17.087424,4.983832,17.7994,81.2,9.51,81.7550004587,135.42,17.087424,5.543832,17.9642459402,17.087424,4.983832,17.7994,0.0,0.56,0.56,135.5
2020-12-19 17:30:00,107.448048,39.655264,114.5321919022,18.498048,5.395264,19.2688,88.95,34.26,95.3197256605,136.26,144.128048,6.205264,144.2615663356,18.498048,5.395264,19.2688,125.63,0.81,125.6326112122,133.92,137.668048,6.055264,137.8011526158,18.498048,5.395264,19.2688,119.17,0.66,119.1718276272,136.16,101.858048,15.815263999999999,103.0785356792,18.498048,5.395264,19.2688,83.36,10.42,84.0087257373,136.26,18.498048,5.955264,19.433037568,18.498048,5.395264,19.2688,0.0,0.56,0.56,136.34
2020-12-19 18:00:00,106.023008,40.832544,113.6141490963,19.963008,5.822544,20.7948,86.06,35.01,92.9086847394,136.16,143.863008,7.312544,144.048736095,19.963008,5.822544,20.7948,123.9,1.49,123.9089589174,133.74,137.493008,7.142544,137.6784049286,19.963008,5.822544,20.7948,117.53,1.32,117.5374123418,136.04,100.643008,15.452544,101.8223756124,19.963008,5.822544,20.7948,80.68,9.63,81.2526879555,136.16,19.963008,6.382544,20.9584960415,19.963008,5.822544,20.7948,0.0,0.56,0.56,136.24
2020-12-19 18:30:00,102.970976,42.212368,111.2874921568,20.750976,6.052368,21.6156,82.22,36.16,89.820231574,136.32,140.360976,9.002368,140.6493733128,20.750976,6.052368,21.6156,119.61,2.95,119.6463731168,134.0,134.200976,8.742367999999999,134.48543028,20.750976,6.052368,21.6156,113.45,2.69,113.4818866604,136.26,97.850976,14.692368,98.9478609248,20.750976,6.052368,21.6156,77.1,8.64,77.5825985644,136.32,20.750976,6.612368,21.7790361476,20.750976,6.052368,21.6156,0.0,0.56,0.56,136.4
2020-12-19 19:00:00,101.690032,42.119176,110.0676500843,15.940032,4.649176,16.6042,85.75,37.47,93.5791825141,136.43,137.230032,9.049176,137.5280672045,15.940032,4.649176,16.6042,121.29,4.4,121.3697824831,134.24,130.990032,8.729176,131.2805659532,15.940032,4.649176,16.6042,115.05,4.08,115.1223214672,136.41,96.310032,12.229176,97.0833405352,15.940032,4.649176,16.6042,80.37,7.58,80.7266579266,136.43,15.940032,5.209176,16.7696193982,15.940032,4.649176,16.6042,0.0,0.56,0.56,136.5
2020-12-19 19:30:00,96.61272,43.77496,106.067265397,16.30272,4.7549600000000005,16.982,80.31,39.02,89.2874935251,136.35,131.86272,11.27496,132.3438765066,16.30272,4.7549600000000005,16.982,115.56,6.52,115.7437860103,134.24,125.94272,10.81496,126.4062185211,16.30272,4.7549600000000005,16.982,109.64,6.06,109.8073458381,136.41,91.59272,10.82496,92.2301800714,16.30272,4.7549600000000005,16.982,75.29,6.07,75.5342902264,136.35,16.30272,5.31496,17.1472294905,16.30272,4.7549600000000005,16.982,0.0,0.56,0.56,136.42
2020-12-19 20:00:00,93.1116,44.8738,103.3606694106,15.6816,4.5738,16.335,77.43,40.3,87.2897181803,135.89,127.5416,12.9538,128.1977404832,15.6816,4.5738,16.335,111.86,8.38,112.1734549704,133.84,121.8216,12.3738,122.4484101693,15.6816,4.5738,16.335,106.14,7.8,106.4262166949,136.01,88.2516,9.1338,88.7230026825,15.6816,4.5738,16.335,72.57,4.5600000000000005,72.713124675,135.89,15.6816,5.1338,16.500560020800002,15.6816,4.5738,16.335,0.0,0.56,0.56,135.94
2020-12-19 20:30:00,91.966256,45.351408,102.5404429981,14.816256,4.321408,15.4336,77.15,41.03,87.3818253414,135.93,124.966256,13.671408,125.7118631449,14.816256,4.321408,15.4336,110.15,9.35,110.5461215964,134.18,119.336256,13.041408,120.0467422245,14.816256,4.321408,15.4336,104.52,8.72,104.8831197095,136.11,87.146256,8.261408,87.5369681732,14.816256,4.321408,15.4336,72.33,3.94,72.437231449,135.93,14.816256,4.881408,15.5996662118,14.816256,4.321408,15.4336,0.0,0.56,0.56,135.99
2020-12-19 21:00:00,90.822336,45.584848,101.6202493782,12.942336,3.774848,13.4816,77.88,41.81,88.3932718028,136.2,121.242336,14.484848,122.1045243237,12.942336,3.774848,13.4816,108.3,10.71,108.8282780347,134.65,115.712336,13.784848,116.5305399325,12.942336,3.774848,13.4816,102.77,10.01,103.2563460519,136.5,85.932336,7.064848,86.2222619031,12.942336,3.774848,13.4816,72.99,3.29,73.0641102047,136.2,12.942336,4.334848,13.6489914763,12.942336,3.774848,13.4816,0.0,0.56,0.56,136.27
2020-12-19 21:30:00,85.53528,47.21404,97.7008172832,14.34528,4.18404,14.943,71.19,43.03,83.1841150701,136.4,116.20528,16.46404,117.3658029964,14.34528,4.18404,14.943,101.86,12.28,102.5975535771,134.98,111.00528,15.69404,112.1092105021,14.34528,4.18404,14.943,96.66,11.51,97.3428769865,136.76,81.10528,6.54404,81.3688570855,14.34528,4.18404,14.943,66.76,2.36,66.8017005772,136.4,14.38528,4.74404,15.1473494777,14.34528,4.18404,14.943,0.04,0.56,0.5614267539000001,136.46
2020-12-19 22:00:00,80.777328,48.971304,94.4625075587,15.707328,4.581304,16.3618,65.07,44.39,78.7691373572,136.81,111.737328,18.271304,113.2213364099,15.707328,4.581304,16.3618,96.03,13.69,97.0009123668,135.54,106.827328,17.431304,108.2401421228,15.707328,4.581304,16.3618,91.12,12.85,92.0216110487,137.22,76.787328,5.941304,77.016834748,15.707328,4.581304,16.3618,61.08,1.3599999999999999,61.0951389228,136.81,15.707328,5.141304,16.5273458159,15.707328,4.581304,16.3618,0.0,0.56,0.56,136.89
2020-12-19 22:30:00,75.649728,51.224504,91.360993627,15.889728,4.634504,16.5518,59.76,46.59,75.7752314414,137.12,105.039728,20.744504,107.0685710399,15.889728,4.634504,16.5518,89.15,16.11,90.5938993531,136.03,100.489728,19.804504,102.4226723543,15.889728,4.634504,16.5518,84.6,15.17,85.9493391481,137.62,72.029728,5.174504,72.2153529895,15.889728,4.634504,16.5518,56.14,0.54,56.1425970187,137.12,15.889728,5.194504,16.717246415600002,15.889728,4.634504,16.5518,0.0,0.56,0.56,137.21
2020-12-19 23:00:00,71.587712,46.271416,85.2399228533,16.667712,4.861416,17.3622,54.92,41.41,68.7822251748,137.03,97.917712,27.731416,101.7689036822,16.667712,4.861416,17.3622,81.25,22.87,84.4073420977,134.65,93.817712,26.451416,97.4753327428,16.667712,4.861416,17.3622,77.15,21.59,80.1139850463,136.45,68.337712,9.751416,69.0299427452,16.667712,4.861416,17.3622,51.67,4.89,51.9008766785,137.03,16.667712,5.421416,17.5272466394,16.667712,4.861416,17.3622,0.0,0.56,0.56,137.11
2020-12-19 23:30:00,67.95712,43.14416,80.4958924468,16.19712,4.72416,16.872,51.76,38.42,64.4607942861,137.37,91.96712,32.50416,97.5421528284,16.19712,4.72416,16.872,75.77,27.78,80.7020526381,134.23,88.13712,30.99416,93.427993,16.19712,4.72416,16.872,71.94,26.27,76.586398923,136.17,64.92712,12.03416,66.0329608484,16.19712,4.72416,16.872,48.73,7.31,49.2752371887,137.37,16.19712,5.28416,17.037283915,16.19712,4.72416,16.872,0.0,0.56,0.56,137.46
2020-12-20 00:00:00,63.921712,43.973416,77.5863814063,16.571712,4.833416,17.2622,47.35,39.14,61.4325817462,137.82,86.971712,33.603416,93.2376976071,16.571712,4.833416,17.2622,70.4,28.77,76.051777757,134.87,83.441712,32.043416,89.3828832072,16.571712,4.833416,17.2622,66.87,27.21,72.1940510015,136.66,61.221712,11.833416,62.3548534955,16.571712,4.833416,17.2622,44.65,7.0,45.1953814012,137.82,16.571712,5.393416,17.4272939598,16.571712,4.833416,17.2622,0.0,0.56,0.56,137.9
2020-12-20 00:30:00,64.361072,44.279896,78.1220633289,15.771072,4.599896,16.4282,48.59,39.68,62.7334878673,137.61,87.101072,33.989896,93.49818059,15.771072,4.599896,16.4282,71.33,29.39,77.1475275041,134.52,83.501072,32.399896,89.566636009,15.771072,4.599896,16.4282,67.73,27.8,73.2133382656,136.46,61.561072,10.939896,62.5255700516,15.771072,4.599896,16.4282,45.79,6.34,46.2268287902,137.61,15.771072,5.159896,16.5937108195,15.771072,4.599896,16.4282,0.0,0.56,0.56,137.7
2020-12-20 01:00:00,65.691968,49.566824,82.2940137626,16.171968,4.716824,16.8458,49.52,44.85,66.8113231421,136.95,89.941968,32.416824,95.605481464,16.171968,4.716824,16.8458,73.77,27.7,78.7991300713,133.9,86.221968,30.916824,91.5973677135,16.171968,4.716824,16.8458,70.05,26.2,74.7893207617,135.99,62.921968,14.236824,64.5124888266,16.171968,4.716824,16.8458,46.75,9.52,47.7094634218,136.95,16.211968,5.276824,17.0491283636,16.171968,4.716824,16.8458,0.04,0.56,0.5614267539000001,137.02
2020-12-20 01:30:00,65.692608,78.725344,102.5338896841,15.172608,4.425344,15.8048,50.52,74.3,89.8485414461,134.82,91.102608,25.045344,94.4825615682,15.172608,4.425344,15.8048,75.93,20.62,78.6800438485,132.84,87.262608,23.895344,90.4751359205,15.172608,4.425344,15.8048,72.09,19.47,74.6729469085,135.11,63.252608,31.045344,70.4606684816,15.172608,4.425344,15.8048,48.08,26.62,54.9573543759,134.82,15.172608,5.025344,15.9831822814,15.172608,4.425344,15.8048,0.0,0.6000000000000001,0.6000000000000001,134.88
2020-12-20 02:00:00,64.281152,79.265336,102.0542012542,14.761152,4.305336,15.3762,49.52,74.96,89.8400356189,135.78,89.041152,25.505336,92.6220757377,14.761152,4.305336,15.3762,74.28,21.2,77.2460898687,134.05,85.311152,24.335336,88.7141546417,14.761152,4.305336,15.3762,70.55,20.03,73.3382805907,136.16,61.921152,31.545336,69.493433419,14.761152,4.305336,15.3762,47.16,27.24,54.4617590608,135.78,14.761152,4.865336,15.5423004333,14.761152,4.305336,15.3762,0.0,0.56,0.56,135.86
2020-12-20 02:30:00,63.665968,79.608824,101.9358638559,13.915968,4.058824,14.4958,49.75,75.55,90.4591896935,135.99,86.955968,25.888824,90.7280087896,13.915968,4.058824,14.4958,73.04,21.83,76.232476675,134.33,83.275968,24.678824,86.8558069467,13.915968,4.058824,14.4958,69.36,20.62,72.3601686012,136.43,61.275968,31.038824,68.6888116773,13.915968,4.058824,14.4958,47.36,26.98,54.5058712434,135.99,13.915968,4.618824,14.6624588838,13.915968,4.058824,14.4958,0.0,0.56,0.56,136.07
2020-12-20 03:00:00,61.898016,79.756088,100.9574066515,13.358016,3.8960879999999998,13.9146,48.54,75.86,90.0603753046,136.26,84.998016,25.996088,88.8845279857,13.358016,3.8960879999999998,13.9146,71.64,22.1,74.971325185,134.67,81.378016,24.776088,85.066068586,13.358016,3.8960879999999998,13.9146,68.02,20.88,71.1526162555,136.73,59.608016,30.956088,67.1669186112,13.358016,3.8960879999999998,13.9146,46.25,27.06,53.5845696073,136.26,13.358016,4.496088,14.0943747204,13.358016,3.8960879999999998,13.9146,0.0,0.6000000000000001,0.6000000000000001,136.34
2020-12-20 03:30:00,59.934576,79.847168,99.8384877586,13.944576,4.067168,14.5256,45.99,75.78,88.6436038302,135.94,82.994576,26.337168,87.0732224262,13.944576,4.067168,14.5256,69.05,22.27,72.552432075,134.32,79.524576,25.117168,83.3968243779,13.944576,4.067168,14.5256,65.58,21.05,68.8755319399,136.42,57.814576,30.927168,65.5668736372,13.944576,4.067168,14.5256,43.87,26.86,51.4396393844,135.94,13.944576,4.627168,14.6922388872,13.944576,4.067168,14.5256,0.0,0.56,0.56,136.0
2020-12-20 04:00:00,58.427072,80.482896,99.4546091996,14.307072,4.172896,14.9032,44.12,76.31,88.1464151285,136.49,81.487072,26.582896,85.7134368864,14.307072,4.172896,14.9032,67.18,22.41,70.8192099645,134.99,78.127072,25.352896,82.1377423288,14.307072,4.172896,14.9032,63.82,21.18,67.2427304621,136.98,56.457072,31.292896,64.5495648233,14.307072,4.172896,14.9032,42.15,27.12,50.1210225355,136.49,14.347072,4.772896,15.120152486,14.307072,4.172896,14.9032,0.04,0.6000000000000001,0.6013318551,136.56
2020-12-20 04:30:00,57.220032,80.909176,99.098066697,14.260032,4.159176,14.8542,42.96,76.75,87.9552391845,136.33,80.190032,26.879176,84.57500419510001,14.260032,4.159176,14.8542,65.93,22.72,69.7349503477,134.8,76.870032,25.629176,81.0299727392,14.260032,4.159176,14.8542,62.61,21.47,66.1889190122,136.78,55.330032,30.649176,63.2517543678,14.260032,4.159176,14.8542,41.07,26.49,48.8719244557,136.33,14.260032,4.719176,15.0206236475,14.260032,4.159176,14.8542,0.0,0.56,0.56,136.41
