Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-20 05:00:00,57.150544,80.970992,99.1084568791,13.820544,4.030992,14.3964,43.33,76.94,88.3020526375,136.42,79.600544,27.110992,84.0907396348,13.820544,4.030992,14.3964,65.78,23.08,69.7115112446,134.91,76.300544,25.850992,80.5608267217,13.820544,4.030992,14.3964,62.48,21.82,66.1805318806,136.9,55.240544,30.320992,63.0149209099,13.820544,4.030992,14.3964,41.42,26.29,49.0589492346,136.42,13.820544,4.630992,14.5757855143,13.820544,4.030992,14.3964,0.0,0.6000000000000001,0.6000000000000001,136.5
2020-12-20 05:30:00,57.891264,81.364952,99.8581687268,13.251264,3.8649519999999997,13.8034,44.64,77.5,89.4370147087,136.57,80.011264,27.104952,84.4776940369,13.251264,3.8649519999999997,13.8034,66.76,23.24,70.689427781,135.05,76.661264,25.834952,80.8974297671,13.251264,3.8649519999999997,13.8034,63.41,21.97,67.1081887701,137.03,55.881264,29.814952,63.3375641227,13.251264,3.8649519999999997,13.8034,42.63,25.95,49.9071077102,136.57,13.251264,4.424952,13.9705475125,13.251264,3.8649519999999997,13.8034,0.0,0.56,0.56,136.65
2020-12-20 06:00:00,59.278672,80.736696,100.1617443692,12.228672,3.566696,12.7382,47.05,77.17,90.3820302936,135.99,80.758672,26.576696,85.0193147084,12.228672,3.566696,12.7382,68.53,23.01,72.2898402267,134.34,77.328672,25.326696,81.3705416202,12.228672,3.566696,12.7382,65.1,21.76,68.6404224929,136.41,57.088672,29.206696,64.12602874,12.228672,3.566696,12.7382,44.86,25.64,51.6703899734,135.99,12.228672,4.126696,12.906201562,12.228672,3.566696,12.7382,0.0,0.56,0.56,136.05
2020-12-20 06:30:00,63.615984,78.755912,101.2397505688,11.265984,3.285912,11.7354,52.35,75.47,91.8490250357,135.66,85.425984,25.085912,89.033149575,11.265984,3.285912,11.7354,74.16,21.8,77.2977722836,133.88,81.675984,23.885912,85.0970220069,11.265984,3.285912,11.7354,70.41,20.6,73.3616255272,136.06,61.025984,29.905912,67.9597991148,11.265984,3.285912,11.7354,49.76,26.62,56.4329868074,135.66,11.265984,3.885912,11.9173280378,11.265984,3.285912,11.7354,0.0,0.6000000000000001,0.6000000000000001,135.71
2020-12-20 07:00:00,65.95464,77.73552,101.9452088487,12.46464,3.63552,12.984,53.49,74.1,91.3892231064,135.44,88.86464,24.02552,92.0551457204,12.46464,3.63552,12.984,76.4,20.39,79.0740924703,133.56,85.03464,22.89552,88.0630162781,12.46464,3.63552,12.984,72.57,19.26,75.0823048394,135.8,63.29464,31.23552,70.5823573027,12.46464,3.63552,12.984,50.83,27.6,57.8398556361,135.44,12.46464,4.19552,13.1517922125,12.46464,3.63552,12.984,0.0,0.56,0.56,135.49
2020-12-20 07:30:00,69.189424,77.179832,103.6527995811,12.959424,3.779832,13.4994,56.23,73.4,92.4628190139,135.16,93.369424,23.259832,96.2230176349,12.959424,3.779832,13.4994,80.41,19.48,82.7359565123,133.1,89.319424,22.169832,92.0296743154,12.959424,3.779832,13.4994,76.36,18.39,78.5432473227,135.44,66.309424,31.399832,73.3681753953,12.959424,3.779832,13.4994,53.35,27.62,60.0756764423,135.16,12.959424,4.339832,13.6667776817,12.959424,3.779832,13.4994,0.0,0.56,0.56,135.21
2020-12-20 08:00:00,73.2728,55.2954,91.7958848805,12.7728,3.7254,13.305,60.5,51.57,79.49663452,136.37,96.8728,26.1554,100.3416380622,12.7728,3.7254,13.305,84.1,22.43,87.0397317321,133.45,92.6428,24.915399999999998,95.9346941883,12.7728,3.7254,13.305,79.87,21.19,82.6331228988,135.73,69.8428,20.9954,72.9302648631,12.7728,3.7254,13.305,57.07,17.27,59.6258148791,136.37,12.7728,4.2854,13.4725303117,12.7728,3.7254,13.305,0.0,0.56,0.56,136.43
2020-12-20 08:30:00,78.357296,39.692128,87.8369561267,12.727295999999999,3.712128,13.2576,65.63,35.98,74.8455563143,137.22,101.737296,27.912128,105.4967501247,12.727295999999999,3.712128,13.2576,89.01,24.2,92.2410976734,133.61,97.237296,26.582128,100.805264061,12.727295999999999,3.712128,13.2576,84.51,22.87,87.5498543688,135.8,74.387296,13.192128,75.5480115381,12.727295999999999,3.712128,13.2576,61.66,9.48,62.3845012804,137.22,12.727295999999999,4.3121279999999995,13.4379504151,12.727295999999999,3.712128,13.2576,0.0,0.6000000000000001,0.6000000000000001,137.27
2020-12-20 09:00:00,82.152672,37.758696,90.4144935304,13.572672,3.9586959999999998,14.1382,68.58,33.8,76.4568924297,137.04,107.332672,26.308696,110.5099541393,13.572672,3.9586959999999998,14.1382,93.76,22.35,96.3870328416,133.29,102.592672,25.058696,105.6086861642,13.572672,3.9586959999999998,14.1382,89.02,21.1,91.4864492698,135.59,77.972672,15.248696,79.4497344773,13.572672,3.9586959999999998,14.1382,64.4,11.29,65.3821389984,137.04,13.572672,4.518696,14.305105339,13.572672,3.9586959999999998,14.1382,0.0,0.56,0.56,137.1
2020-12-20 09:30:00,85.574336,36.565848,93.0592726266,15.174336,4.425848,15.8066,70.4,32.14,77.3895315918,137.61,112.184336,24.935848,114.9222422303,15.174336,4.425848,15.8066,97.01,20.51,99.1544260232,133.72,107.284336,23.785848,109.8894686312,15.174336,4.425848,15.8066,92.11,19.36,94.1225886809,136.11,81.274336,17.615848,83.1615042733,15.174336,4.425848,15.8066,66.1,13.19,67.4031609051,137.61,15.174336,4.985848,15.9724498221,15.174336,4.425848,15.8066,0.0,0.56,0.56,137.66
2020-12-20 10:00:00,86.299632,36.606976,93.7427179849,17.749632,5.176976,18.4892,68.55,31.43,75.4118518537,137.3,113.979632,24.786976,116.6436911714,17.749632,5.176976,18.4892,96.23,19.61,98.2077644588,133.22,109.129632,23.666976,111.6664781098,17.749632,5.176976,18.4892,91.38,18.49,93.2318856401,135.77,82.129632,18.866976,84.2688509227,17.749632,5.176976,18.4892,64.38,13.69,65.8194538112,137.3,17.789632,5.776976,18.7041294478,17.749632,5.176976,18.4892,0.04,0.6000000000000001,0.6013318551,137.33
2020-12-20 10:30:00,87.151312,36.981216,94.6729186207,21.021312,6.131216,21.8972,66.13,30.85,72.9719082935,137.34,114.741312,25.221216,117.4805448404,21.021312,6.131216,21.8972,93.72,19.09,95.6444797152,133.27,110.011312,24.151216,112.6311235949,21.021312,6.131216,21.8972,88.99,18.02,90.796148046,135.84,83.121312,20.361216,85.5788036,21.021312,6.131216,21.8972,62.1,14.23,63.7095196968,137.34,21.021312,6.691216,22.0605514383,21.021312,6.131216,21.8972,0.0,0.56,0.56,137.33
2020-12-20 11:00:00,87.04512,37.08816,94.6170414249,22.72512,6.62816,23.672,64.32,30.46,71.1679281699,137.34,114.63512,25.47816,117.432309755,22.72512,6.62816,23.672,91.91,18.85,93.8230813819,133.31,110.02512,24.40816,112.699979173,22.72512,6.62816,23.672,87.3,17.78,89.0921904546,135.88,83.14512,21.23816,85.8147447703,22.72512,6.62816,23.672,60.42,14.61,62.1613103144,137.34,22.72512,7.18816,23.8348636077,22.72512,6.62816,23.672,0.0,0.56,0.56,137.33
2020-12-20 11:30:00,87.322128,36.947704,94.8171232917,23.752128,6.927704,24.7418,63.57,30.02,70.301815766,137.08,115.042128,25.147704,117.7586439767,23.752128,6.927704,24.7418,91.29,18.22,93.0904533236,133.02,110.442128,24.107704,113.0426690649,23.752128,6.927704,24.7418,86.69,17.18,88.3759497827,135.59,83.482128,21.807704,86.2834958098,23.752128,6.927704,24.7418,59.73,14.88,61.5555627056,137.08,23.752128,7.527704,24.9164586577,23.752128,6.927704,24.7418,0.0,0.6000000000000001,0.6000000000000001,137.07
2020-12-20 12:00:00,88.576,36.643,95.8562320614,23.256,6.783,24.225,65.32,29.86,71.8214591887,136.71,115.776,24.793,118.4009080413,23.256,6.783,24.225,92.52,18.01,94.2566204571,132.56,111.126,23.773,113.640412728,23.256,6.783,24.225,87.87,16.99,89.497469238,135.21,84.606,21.573,87.3130549517,23.256,6.783,24.225,61.35,14.79,63.1075795765,136.71,23.256,7.343,24.3877261138,23.256,6.783,24.225,0.0,0.56,0.56,136.7
2020-12-20 12:30:00,89.931984,36.313912,96.9869163904,23.361984,6.813912,24.3354,66.57,29.5,72.8135626103,136.76,117.271984,24.363912,119.7761179837,23.361984,6.813912,24.3354,93.91,17.55,95.5358079465,132.56,112.541984,23.343912,114.9375325563,23.361984,6.813912,24.3354,89.18,16.53,90.6990259044,135.24,85.901984,21.953912,88.6629861173,23.361984,6.813912,24.3354,62.54,15.14,64.3464932999,136.76,23.361984,7.373912,24.4980994079,23.361984,6.813912,24.3354,0.0,0.56,0.56,136.75
2020-12-20 13:00:00,93.152752,35.094136,99.5441288412,20.482752,5.974136,21.3362,72.67,29.12,78.2873125098,136.42,121.352752,22.614136,123.4418468956,20.482752,5.974136,21.3362,100.87,16.64,102.2332944789,131.98,116.272752,21.644136,118.2701208287,20.482752,5.974136,21.3362,95.79,15.67,97.0632422702,134.8,88.682752,21.174136,91.1755150117,20.482752,5.974136,21.3362,68.2,15.2,69.8733139331,136.42,20.482752,6.534136,21.499722388,20.482752,5.974136,21.3362,0.0,0.56,0.56,136.42
2020-12-20 13:30:00,92.485024,35.380632,99.0215571732,21.465024,6.260632,22.3594,71.02,29.12,76.7581578726,136.53,121.315024,22.820632,123.4427652518,21.465024,6.260632,22.3594,99.85,16.56,101.2139125812,132.13,116.285024,21.850632,118.3201458987,21.465024,6.260632,22.3594,94.82,15.59,96.0930824774,134.93,88.115024,21.570632,90.7168651321,21.465024,6.260632,22.3594,66.65,15.31,68.385807007,136.53,21.505024,6.860632,22.5728670904,21.465024,6.260632,22.3594,0.04,0.6000000000000001,0.6013318551,136.56
2020-12-20 14:00:00,91.011776,35.866768,97.8241709264,21.691776,6.326768,22.5956,69.32,29.54,75.3516688601,136.76,121.171776,23.066768,123.3477810297,21.691776,6.326768,22.5956,99.48,16.74,100.8786300462,132.52,116.151776,22.086768,118.2330765422,21.691776,6.326768,22.5956,94.46,15.76,95.7656994962,135.15,86.761776,21.416768,89.3660099044,21.691776,6.326768,22.5956,65.07,15.09,66.7968038158,136.76,21.691776,6.886768,22.7587503945,21.691776,6.326768,22.5956,0.0,0.56,0.56,136.79
2020-12-20 14:30:00,93.789568,35.098624,100.1418817095,17.789568,5.188624,18.5308,76.0,29.91,81.6737907777,136.85,120.409568,22.598624,122.5118846179,17.789568,5.188624,18.5308,102.62,17.41,104.0863703854,132.87,115.239568,21.588624,117.2443035676,17.789568,5.188624,18.5308,97.45,16.4,98.8203546846,135.29,89.089568,19.958624,91.2978521018,17.789568,5.188624,18.5308,71.3,14.77,72.8137548819,136.85,17.789568,5.7486239999999995,18.695331169,17.789568,5.188624,18.5308,0.0,0.56,0.56,136.88
2020-12-20 15:00:00,94.560384,34.595112,100.690059075,15.480384,4.515112,16.1254,79.08,30.08,84.6076403169,136.48,123.560384,21.725112,125.4557650554,15.480384,4.515112,16.1254,108.08,17.21,109.4416305617,132.34,118.110384,20.715112,119.913213091,15.480384,4.515112,16.1254,102.63,16.2,103.9007069273,134.85,89.640384,18.785112,91.5875476062,15.480384,4.515112,16.1254,74.16,14.27,75.5204508726,136.48,15.480384,5.075112,16.2910727271,15.480384,4.515112,16.1254,0.0,0.56,0.56,136.53
2020-12-20 15:30:00,98.3824,33.0982,103.8007103685,14.4624,4.2182,15.065,83.92,28.88,88.7503284501,135.93,128.0024,19.5382,129.4849630845,14.4624,4.2182,15.065,113.54,15.32,114.568905031,131.58,122.2724,18.6182,123.6817576403,14.4624,4.2182,15.065,107.81,14.4,108.7674404406,134.18,93.1224,19.2782,95.0969525116,14.4624,4.2182,15.065,78.66,15.06,80.0886958316,135.93,14.4624,4.8182,15.2438861515,14.4624,4.2182,15.065,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-12-20 16:00:00,104.389216,31.112688,108.9270754757,13.209216,3.852688,13.7596,91.18,27.26,95.1677466372,135.43,133.509216,17.472688,134.6477091631,13.209216,3.852688,13.7596,120.3,13.62,121.0685524816,130.97,127.409216,16.632688,128.4902900294,13.209216,3.852688,13.7596,114.2,12.78,114.9128730822,133.63,98.639216,20.112688,100.6688390302,13.209216,3.852688,13.7596,85.43,16.26,86.9636274542,135.43,13.249216,4.412688,13.9647248451,13.209216,3.852688,13.7596,0.04,0.56,0.5614267539000001,135.49
2020-12-20 16:30:00,112.709792,31.702856,117.0835953122,9.849792,2.872856,10.2602,102.86,28.83,106.8239135213,135.63,143.799792,8.692855999999999,144.0622987623,9.849792,2.872856,10.2602,133.95,5.82,134.0763771139,132.3,136.899792,8.752856,137.1793189143,9.849792,2.872856,10.2602,127.05,5.88,127.1859933326,134.7,106.149792,17.812856,107.6339917522,9.849792,2.872856,10.2602,96.3,14.94,97.4520066494,135.63,9.849792,3.432856,10.4308629921,9.849792,2.872856,10.2602,0.0,0.56,0.56,135.69
2020-12-20 17:00:00,116.577072,35.107896,121.7488319354,10.347072,3.017896,10.7782,106.23,32.09,110.9710818186,136.16,151.447072,4.007896,151.500095207,10.347072,3.017896,10.7782,141.1,0.99,141.103473026,133.91,144.207072,4.147896,144.2667136107,10.347072,3.017896,10.7782,133.86,1.13,133.8647694504,136.0,109.787072,15.277896,110.8450056814,10.347072,3.017896,10.7782,99.44,12.26,100.1929199095,136.16,10.347072,3.577896,10.9482071025,10.347072,3.017896,10.7782,0.0,0.56,0.56,136.21
2020-12-20 17:30:00,117.349744,35.341592,122.5560710123,11.799744,3.441592,12.2914,105.55,31.9,110.2651916971,136.12,153.879744,4.801592,153.9546390962,11.799744,3.441592,12.2914,142.08,1.3599999999999999,142.0865088599,133.8,146.549744,4.931592,146.6326978069,11.799744,3.441592,12.2914,134.75,1.49,134.7582375961,135.91,110.589744,15.811592,111.7143586096,11.799744,3.441592,12.2914,98.79,12.37,99.5614433403,136.12,11.799744,4.001592,12.4598032488,11.799744,3.441592,12.2914,0.0,0.56,0.56,136.17
2020-12-20 18:00:00,114.464832,37.210576,120.3612260283,13.544832,3.950576,14.1092,100.92,33.26,106.2594654607,136.58,152.014832,4.5505759999999995,152.0829276741,13.544832,3.950576,14.1092,138.47,0.6000000000000001,138.4712999145,134.36,144.874832,4.640576,144.949135536,13.544832,3.950576,14.1092,131.33,0.6900000000000001,131.3318125969,136.37,108.044832,15.340576,109.1284518076,13.544832,3.950576,14.1092,94.5,11.39,95.1839382459,136.58,13.544832,4.510576,14.2761258666,13.544832,3.950576,14.1092,0.0,0.56,0.56,136.63
2020-12-20 18:30:00,111.823904,38.904472,118.3982408966,11.603904,3.384472,12.0874,100.22,35.52,106.3283536974,136.68,147.103904,5.424472,147.203884013,11.603904,3.384472,12.0874,135.5,2.04,135.5153555875,134.66,140.133904,5.124472,140.2275695559,11.603904,3.384472,12.0874,128.53,1.74,128.5417772555,136.55,105.433904,12.664472,106.1917932974,11.603904,3.384472,12.0874,93.83,9.28,94.2877897715,136.68,11.603904,3.944472,12.2559963854,11.603904,3.384472,12.0874,0.0,0.56,0.56,136.73
2020-12-20 19:00:00,108.617664,39.865152,115.7023218298,10.577664,3.085152,11.0184,98.04,36.78,104.7120336924,135.48,142.187664,7.225152,142.3711158037,10.577664,3.085152,11.0184,131.61,4.14,131.6750990127,133.34,135.417664,6.835152,135.5900550412,10.577664,3.085152,11.0184,124.84,3.75,124.896309393,135.41,102.377664,10.475152,102.9121707842,10.577664,3.085152,11.0184,91.8,7.39,92.0969711771,135.48,10.577664,3.645152,11.1881235603,10.577664,3.085152,11.0184,0.0,0.56,0.56,135.52
2020-12-20 19:30:00,104.406288,41.060584,112.1902158495,10.596288,3.0905839999999998,11.0378,93.81,37.97,101.2029495618,135.96,136.966288,8.840584,137.2513022669,10.596288,3.0905839999999998,11.0378,126.37,5.75,126.5007486144,134.07,130.476288,8.370584,130.7445157808,10.596288,3.0905839999999998,11.0378,119.88,5.28,119.9962199405,135.99,98.436288,9.730584,98.9160606787,10.596288,3.0905839999999998,11.0378,87.84,6.64,88.0906078989,135.96,10.596288,3.650584,11.2075011898,10.596288,3.0905839999999998,11.0378,0.0,0.56,0.56,136.01
2020-12-20 20:00:00,99.819024,42.552632,108.5106632661,10.089024,2.9426319999999997,10.5094,89.73,39.61,98.0837652214,136.85,131.549024,10.982632,132.0066813498,10.089024,2.9426319999999997,10.5094,121.46,8.04,121.7258115602,135.39,125.309024,10.392632,125.739247237,10.089024,2.9426319999999997,10.5094,115.22,7.45,115.4606032376,137.05,94.139024,8.572632,94.5285452077,10.089024,2.9426319999999997,10.5094,84.05,5.63,84.2383487492,136.85,10.089024,3.502632,10.6797395193,10.089024,2.9426319999999997,10.5094,0.0,0.56,0.56,136.9
2020-12-20 20:30:00,95.86976,44.16868,105.555119134,12.98976,3.7886800000000003,13.531,82.88,40.38,92.1934856701,136.26,129.07976,12.61868,129.6950867481,12.98976,3.7886800000000003,13.531,116.09,8.83,116.4253280004,134.63,123.11976,11.99868,123.7030461395,12.98976,3.7886800000000003,13.531,110.13,8.21,110.4355966163,136.42,90.66976,8.44868,91.062536601,12.98976,3.7886800000000003,13.531,77.68,4.66,77.8196504747,136.26,12.98976,4.34868,13.6983532806,12.98976,3.7886800000000003,13.531,0.0,0.56,0.56,136.3
2020-12-20 21:00:00,92.188016,45.426088,102.7723686844,13.118016,3.826088,13.6646,79.07,41.6,89.3455365421,137.13,125.328016,14.196088,126.1294593226,13.118016,3.826088,13.6646,112.21,10.37,112.6881582066,135.94,119.578016,13.506088,120.3383410371,13.118016,3.826088,13.6646,106.46,9.68,106.8991767976,137.42,87.238016,7.816088,87.5874572484,13.118016,3.826088,13.6646,74.12,3.99,74.2273164004,137.13,13.118016,4.386088,13.8318513482,13.118016,3.826088,13.6646,0.0,0.56,0.56,137.2
2020-12-20 21:30:00,87.520112,60.384616,106.3300138905,12.770112,3.724616,13.3022,74.75,56.66,93.7972179758,136.18,120.230112,12.714616,120.9005429746,12.770112,3.724616,13.3022,107.46,8.99,107.8353916857,135.76,114.730112,12.094616,115.3658456204,12.770112,3.724616,13.3022,101.96,8.37,102.3029740526,137.07,83.020112,14.114616,84.2114088549,12.770112,3.724616,13.3022,70.25,10.39,71.0141859068,136.18,12.770112,4.324616,13.4825095602,12.770112,3.724616,13.3022,0.0,0.6000000000000001,0.6000000000000001,136.23
2020-12-20 22:00:00,82.171584,83.736712,117.3201012344,13.291584,3.876712,13.8454,68.88,79.86,105.4612440662,135.1,115.461584,9.496712,115.8514778438,13.291584,3.876712,13.8454,102.17,5.62,102.3244511346,135.57,110.241584,9.066712,110.613797102,13.291584,3.876712,13.8454,96.95,5.19,97.0888180997,136.97,78.351584,25.586712,82.4236043029,13.291584,3.876712,13.8454,65.06,21.71,68.5866437435,135.1,13.291584,4.436712,14.0125164978,13.291584,3.876712,13.8454,0.0,0.56,0.56,135.14
2020-12-20 22:30:00,77.932992,84.675456,115.0803375511,12.052992,3.515456,12.5552,65.88,81.16,104.5328656452,135.06,108.552992,11.085456,109.1175485744,12.052992,3.515456,12.5552,96.5,7.57,96.7964611956,135.57,103.622992,10.555456,104.1592152543,12.052992,3.515456,12.5552,91.57,7.04,91.8402226696,137.02,74.332992,23.965456,78.1008116537,12.052992,3.515456,12.5552,62.28,20.45,65.5515133311,135.06,12.092992,4.075456,12.7612615803,12.052992,3.515456,12.5552,0.04,0.56,0.5614267539000001,135.1
2020-12-20 23:00:00,73.48288,85.50584,112.742992364,10.92288,3.18584,11.378,62.56,82.32,103.3940810685,135.35,102.07288,12.20584,102.8000747159,10.92288,3.18584,11.378,91.15,9.02,91.5952122111,136.07,97.43288,11.60584,98.1216674705,10.92288,3.18584,11.378,86.51,8.42,86.9187925595,137.42,70.10288,22.94584,73.7626284618,10.92288,3.18584,11.378,59.18,19.76,62.391746249,135.35,10.92288,3.7458400000000003,11.5473211092,10.92288,3.18584,11.378,0.0,0.56,0.56,135.4
2020-12-20 23:30:00,70.180064,78.513352,105.3071119408,10.640064,3.103352,11.0834,59.54,75.41,96.0816303983,135.35,94.150064,21.813352,96.6439696861,10.640064,3.103352,11.0834,83.51,18.71,85.5802792704,134.3,89.930064,20.733352,92.2891558971,10.640064,3.103352,11.0834,79.29,17.63,81.2263565599,135.98,67.070064,29.373352,73.220129013,10.640064,3.103352,11.0834,56.43,26.27,62.2451427824,135.35,10.640064,3.6633519999999997,11.2530489113,10.640064,3.103352,11.0834,0.0,0.56,0.56,135.4
2020-12-21 00:00:00,67.541936,77.417648,102.7395023371,9.111936,2.657648,9.4916,58.43,74.76,94.8847853979,135.17,89.681936,23.977648,92.8319839728,9.111936,2.657648,9.4916,80.57,21.32,83.3430698979,133.71,85.621936,22.797648,88.605014975,9.111936,2.657648,9.4916,76.51,20.14,79.1163680916,135.52,64.511936,29.237648,70.8281719871,9.111936,2.657648,9.4916,55.4,26.58,61.4463701125,135.17,9.111936,3.217648,9.6633656828,9.111936,2.657648,9.4916,0.0,0.56,0.56,135.21
2020-12-21 00:30:00,69.33744,76.98592,103.607492316,7.83744,2.28592,8.164,61.5,74.7,96.7591856105,135.17,90.58744,23.55592,93.6000301966,7.83744,2.28592,8.164,82.75,21.27,85.4398934924,133.79,86.42744,22.35592,89.2719975356,7.83744,2.28592,8.164,78.59,20.07,81.112224726,135.52,66.07744,28.86592,72.1073464662,7.83744,2.28592,8.164,58.24,26.58,64.0187003929,135.17,7.83744,2.84592,8.3381488593,7.83744,2.28592,8.164,0.0,0.56,0.56,135.21
2020-12-21 01:00:00,72.536,76.293,105.2715210539,7.656,2.233,7.975,64.88,74.06,98.4596262435,135.09,93.816,22.653,96.5121767706,7.656,2.233,7.975,86.16,20.42,88.5467221302,133.66,89.466,21.503,92.0138259448,7.656,2.233,7.975,81.81,19.27,84.0488488916,135.4,69.016,29.353,74.9987124223,7.656,2.233,7.975,61.36,27.12,67.0860939391,135.09,7.656,2.833,8.1633464339,7.656,2.233,7.975,0.0,0.6000000000000001,0.6000000000000001,135.12
2020-12-21 01:30:00,72.8636,76.1948,105.4265230006,7.3536,2.1448,7.66,65.51,74.05,98.8684105263,135.51,94.4736,22.2448,97.057159571,7.3536,2.1448,7.66,87.12,20.1,89.4086371667,134.1,90.0936,21.0948,92.5302509885,7.3536,2.1448,7.66,82.74,18.95,84.8823309058,135.81,69.3136,29.8448,75.4658017383,7.3536,2.1448,7.66,61.96,27.7,67.8699609548,135.51,7.3536,2.7048,7.8352648966,7.3536,2.1448,7.66,0.0,0.56,0.56,135.54
2020-12-21 02:00:00,70.897696,76.454328,104.2676726893,7.557696,2.204328,7.8726,63.34,74.25,97.5961992088,136.07,92.567696,22.304328,95.2169175634,7.557696,2.204328,7.8726,85.01,20.1,87.3539358014,134.79,88.30769599999999,21.174328,90.8107996831,7.557696,2.204328,7.8726,80.75,18.97,82.9483176442,136.4,67.507696,30.534328,74.0920657401,7.557696,2.204328,7.8726,59.95,28.33,66.3067975399,136.07,7.597696,2.764328,8.0849547803,7.557696,2.204328,7.8726,0.04,0.56,0.5614267539000001,136.1
2020-12-21 02:30:00,69.483024,76.939632,103.6706207008,7.473024,2.179632,7.7844,62.01,74.76,97.1303129821,136.29,90.773024,22.959632,93.6316537699,7.473024,2.179632,7.7844,83.3,20.78,85.8527716501,135.06,86.583024,21.789632,89.2827424964,7.473024,2.179632,7.7844,79.11,19.61,81.5042587844,136.67,66.183024,30.199632,72.7475802946,7.473024,2.179632,7.7844,58.71,28.02,65.0537047369,136.29,7.473024,2.779632,7.9732328299,7.473024,2.179632,7.7844,0.0,0.6000000000000001,0.6000000000000001,136.33
2020-12-21 03:00:00,68.467088,76.899984,102.962855819,7.097088,2.069984,7.3928,61.37,74.83,96.7770933641,136.59,88.907088,22.889984,91.8064358537,7.097088,2.069984,7.3928,81.81,20.82,84.4177025274,135.42,84.807088,21.729984,87.5467553921,7.097088,2.069984,7.3928,77.71,19.66,80.158341425,136.97,65.197088,30.539984,71.9954922644,7.097088,2.069984,7.3928,58.1,28.47,64.700470632,136.59,7.097088,2.629984,7.5687167948,7.097088,2.069984,7.3928,0.0,0.56,0.56,136.64
2020-12-21 03:30:00,67.059856,75.456208,100.9488167958,7.289856,2.126208,7.5936,59.77,73.33,94.6030750029,136.85,85.799856,25.756208,89.5823506064,7.289856,2.126208,7.5936,78.51,23.63,81.9890053605,135.13,81.879856,24.446208,85.4513189141,7.289856,2.126208,7.5936,74.59,22.32,77.8578865626,136.75,63.919856,32.456208,71.6878889967,7.289856,2.126208,7.5936,56.63,30.33,64.2406864845,136.85,7.289856,2.7262079999999997,7.7829435665,7.289856,2.126208,7.5936,0.0,0.6000000000000001,0.6000000000000001,136.9
2020-12-21 04:00:00,66.945616,69.412888,96.4358051873,7.895616,2.302888,8.2246,59.05,67.11,89.3904614598,137.0,83.095616,34.352888,89.916640909,7.895616,2.302888,8.2246,75.2,32.05,81.7449845556,133.46,79.385616,32.662888,85.8425318837,7.895616,2.302888,8.2246,71.49,30.36,77.669490149,135.41,63.875616,38.512888,74.587779572,7.895616,2.302888,8.2246,55.98,36.21,66.6702669861,137.0,7.895616,2.902888,8.4123427629,7.895616,2.302888,8.2246,0.0,0.6000000000000001,0.6000000000000001,137.05
2020-12-21 04:30:00,66.238848,69.399664,95.936949856,8.158848,2.379664,8.4988,58.08,67.02,88.6846480514,137.23,82.928848,34.249664,89.7230924273,8.158848,2.379664,8.4988,74.77,31.87,81.2788398047,133.72,79.208848,32.559664,85.6397881903,8.158848,2.379664,8.4988,71.05,30.18,77.1941377308,135.62,63.228848,38.959664,74.2680458771,8.158848,2.379664,8.4988,55.07,36.58,66.1120359693,137.23,8.198848,2.979664,8.7235030853,8.158848,2.379664,8.4988,0.04,0.6000000000000001,0.6013318551,137.29
2020-12-21 05:00:00,66.152208,69.423144,95.8941476114,8.582208,2.503144,8.9398,57.57,66.92,88.2756551944,137.17,83.122208,34.153144,89.8651139647,8.582208,2.503144,8.9398,74.54,31.65,80.9810724799,133.47,79.452208,32.483144,85.8359365313,8.582208,2.503144,8.9398,70.87,29.98,76.9503560745,135.45,63.182208,39.083144,74.2932268291,8.582208,2.503144,8.9398,54.6,36.58,65.7210499003,137.17,8.582208,3.103144,9.1259956629,8.582208,2.503144,8.9398,0.0,0.6000000000000001,0.6000000000000001,137.21
2020-12-21 05:30:00,67.296528,69.381904,96.6574947095,10.086528,2.941904,10.5068,57.21,66.44,87.6770078185,136.68,85.056528,33.971904,91.5898641597,10.086528,2.941904,10.5068,74.97,31.03,81.1379183859,132.71,81.346528,32.331904,87.5363332218,10.086528,2.941904,10.5068,71.26,29.39,77.0828106649,134.94,64.336528,39.231904,75.3547020866,10.086528,2.941904,10.5068,54.25,36.29,65.2688792611,136.68,10.086528,3.501904,10.6771428163,10.086528,2.941904,10.5068,0.0,0.56,0.56,136.7
2020-12-21 06:00:00,70.380928,68.111104,97.9418067744,9.740928,2.841104,10.1468,60.64,65.27,89.0919889777,136.24,88.500928,32.391104,94.2422297869,9.740928,2.841104,10.1468,78.76,29.55,84.1209848968,131.99,84.610928,30.821104,90.0497062116,9.740928,2.841104,10.1468,74.87,27.98,79.9274502283,134.39,67.160928,39.801104,78.0686757249,9.740928,2.841104,10.1468,57.42,36.96,68.2868801455,136.24,9.740928,3.441104,10.330870004,9.740928,2.841104,10.1468,0.0,0.6000000000000001,0.6000000000000001,136.26
2020-12-21 06:30:00,78.585104,64.246072,101.5045631394,10.135104,2.956072,10.5574,68.45,61.29,91.8796310397,135.07,98.715104,28.386072,102.7153388804,10.135104,2.956072,10.5574,88.58,25.43,92.1580235248,130.47,94.325104,27.016072,98.1177526797,10.135104,2.956072,10.5574,84.19,24.06,87.5604916615,133.12,74.825104,42.326072,85.9668108025,10.135104,2.956072,10.5574,64.69,39.37,75.7284160669,135.07,10.135104,3.556072,10.7408556996,10.135104,2.956072,10.5574,0.0,0.6000000000000001,0.6000000000000001,135.1
2020-12-21 07:00:00,84.506656,66.743608,107.6851155785,11.326656,3.303608,11.7986,73.18,63.44,96.8501213216,134.7,108.956656,19.173608,110.6308281197,11.326656,3.303608,11.7986,97.63,15.87,98.9114442317,131.26,104.036656,18.913608,105.7419044619,11.326656,3.303608,11.7986,92.71,15.61,94.0149785938,133.7,80.376656,40.243608,89.8885688761,11.326656,3.303608,11.7986,69.05,36.94,78.3100638488,134.7,11.326656,3.863608,11.9674810599,11.326656,3.303608,11.7986,0.0,0.56,0.56,134.81
2020-12-21 07:30:00,91.626336,35.361848,98.2132666332,14.166336,4.131848,14.7566,77.46,31.23,83.5186476184,136.48,117.986336,19.761848,119.6298713494,14.166336,4.131848,14.7566,103.82,15.63,104.9899485665,132.54,112.766336,18.841848,114.3296189573,14.166336,4.131848,14.7566,98.6,14.71,99.6912438482,134.9,86.796336,21.841848,89.50234783,14.166336,4.131848,14.7566,72.63,17.71,74.7580162926,136.48,14.166336,4.731848,14.9357109359,14.166336,4.131848,14.7566,0.0,0.6000000000000001,0.6000000000000001,136.64
2020-12-21 08:00:00,95.923616,30.866888,100.7675785227,16.343616,4.766888,17.0246,79.58,26.1,83.7507396982,135.77,124.023616,17.926887999999998,125.3125318517,16.343616,4.766888,17.0246,107.68,13.16,108.4811873091,131.54,118.593616,17.116888,119.8225087818,16.343616,4.766888,17.0246,102.25,12.35,102.9931308389,133.95,90.933616,22.796888,93.7476432841,16.343616,4.766888,17.0246,74.59,18.03,76.7381847583,135.77,16.343616,5.326888,17.1898086004,16.343616,4.766888,17.0246,0.0,0.56,0.56,135.82
2020-12-21 08:30:00,102.701808,27.515944,106.3239791424,16.271808,4.745944,16.9498,86.43,22.77,89.37906801930001,134.73,131.861808,13.835944,132.5857072063,16.271808,4.745944,16.9498,115.59,9.09,115.9468680043,130.18,126.031808,13.235944,126.724925888,16.271808,4.745944,16.9498,109.76,8.49,110.0878635454,132.75,97.221808,25.225944,100.441167862,16.271808,4.745944,16.9498,80.95,20.48,83.5004964057,134.73,16.271808,5.305944,17.1150453496,16.271808,4.745944,16.9498,0.0,0.56,0.56,134.69
2020-12-21 09:00:00,107.00368,25.12024,109.9127562715,16.66368,4.86024,17.358,90.34,20.26,92.5839251706,134.69,137.63368,11.24024,138.0919000724,16.66368,4.86024,17.358,120.97,6.38,121.1381248823,130.09,131.54368,10.76024,131.9830387315,16.66368,4.86024,17.358,114.88,5.9,115.0314061463,132.48,101.26368,27.52024,104.9366308626,16.66368,4.86024,17.358,84.6,22.66,87.5821648511,134.69,16.66368,5.42024,17.523048616,16.66368,4.86024,17.358,0.0,0.56,0.56,134.59
2020-12-21 09:30:00,110.42488,26.20184,113.4909271369,16.63488,4.85184,17.328,93.79,21.35,96.1893268507,135.11,143.31488,10.08184,143.6690583501,16.63488,4.85184,17.328,126.68,5.23,126.7879146449,130.73,136.84488,9.65184,137.1848358879,16.63488,4.85184,17.328,120.21,4.8,120.3057941248,133.06,104.41488,26.52184,107.7305674468,16.63488,4.85184,17.328,87.78,21.67,90.4152492669,135.11,16.63488,5.41184,17.4930627621,16.63488,4.85184,17.328,0.0,0.56,0.56,135.07
2020-12-21 10:00:00,112.06808,31.75944,116.4814001633,15.11808,4.40944,15.748,96.95,27.35,100.7339317211,135.62,146.70808,10.11944,147.0566686798,15.11808,4.40944,15.748,131.59,5.71,131.7138269127,133.04,139.99808,10.00944,140.3554462527,15.11808,4.40944,15.748,124.88,5.6,125.0054974791,135.08,105.82808,20.92944,107.8778196628,15.11808,4.40944,15.748,90.71,16.52,92.2020308887,135.62,15.15808,5.00944,15.9643940818,15.11808,4.40944,15.748,0.04,0.6000000000000001,0.6013318551,135.68
2020-12-21 10:30:00,113.216512,31.429816,117.4981358288,13.576512,3.959816,14.1422,99.64,27.47,103.35729534,135.66,147.636512,9.809816,147.9620632645,13.576512,3.959816,14.1422,134.06,5.85,134.1875780391,132.8,140.806512,9.689816,141.1395279704,13.576512,3.959816,14.1422,127.23,5.73,127.3589643488,134.89,106.766512,20.279816,108.6754757139,13.576512,3.959816,14.1422,93.19,16.32,94.6082369564,135.66,13.576512,4.519816,14.3091025141,13.576512,3.959816,14.1422,0.0,0.56,0.56,135.66
2020-12-21 11:00:00,114.486896,30.549928,118.4928160545,12.376896,3.609928,12.8926,102.11,26.94,105.6040515321,135.48,147.756896,9.679928,148.0736347958,12.376896,3.609928,12.8926,135.38,6.07,135.5160112311,132.8,140.866896,9.549928,141.190238733,12.376896,3.609928,12.8926,128.49,5.94,128.6272276775,134.73,107.876896,20.279928,109.7665712787,12.376896,3.609928,12.8926,95.5,16.67,96.9439987828,135.48,12.376896,4.169928,13.0604691386,12.376896,3.609928,12.8926,0.0,0.56,0.56,135.53
2020-12-21 11:30:00,115.646704,30.044872,119.4857919569,11.296704,3.294872,11.7674,104.35,26.75,107.7241152203,135.45,148.416704,9.614872,148.7278178076,11.296704,3.294872,11.7674,137.12,6.32,137.2655703372,132.68,141.436704,9.484872,141.7543792454,11.296704,3.294872,11.7674,130.14,6.19,130.2871279137,134.66,108.846704,20.024872,110.6733954945,11.296704,3.294872,11.7674,97.55,16.73,98.9742158342,135.45,11.296704,3.854872,11.9363126383,11.296704,3.294872,11.7674,0.0,0.56,0.56,135.47
2020-12-21 12:00:00,114.370128,30.226704,118.2969983281,12.640128,3.6867039999999998,13.1668,101.73,26.54,105.1349822847,135.51,148.210128,10.636704,148.5913238172,12.640128,3.6867039999999998,13.1668,135.57,6.95,135.7480290833,132.56,141.280128,10.466704,141.6673090742,12.640128,3.6867039999999998,13.1668,128.64,6.78,128.8185468013,134.68,107.770128,20.726704,109.7451445297,12.640128,3.6867039999999998,13.1668,95.13,17.04,96.644081557,135.51,12.640128,4.246704,13.3344415226,12.640128,3.6867039999999998,13.1668,0.0,0.56,0.56,135.56
2020-12-21 12:30:00,114.914464,30.717552,118.9491573626,13.054464,3.807552,13.5984,101.86,26.91,105.3546757387,135.55,148.684464,10.637552,149.0645073367,13.054464,3.807552,13.5984,135.63,6.83,135.8018622847,132.56,141.774464,10.477552,142.1610978376,13.054464,3.807552,13.5984,128.72,6.67,128.8926968451,134.8,108.314464,20.577552,110.2517970734,13.054464,3.807552,13.5984,95.26,16.77,96.7248701214,135.55,13.054464,4.367552,13.7657016094,13.054464,3.807552,13.5984,0.0,0.56,0.56,135.69
2020-12-21 13:00:00,112.761776,31.711768,117.1360506264,14.611776,4.261768,15.2206,98.15,27.45,101.916264649,135.72,147.111776,10.361768,147.4762383368,14.611776,4.261768,15.2206,132.5,6.1,132.6403407716,132.93,140.351776,10.231768,140.7242342412,14.611776,4.261768,15.2206,125.74,5.97,125.8816448097,135.04,106.411776,20.651768,108.397239785,14.611776,4.261768,15.2206,91.8,16.39,93.2516600388,135.72,14.611776,4.861768,15.3993761549,14.611776,4.261768,15.2206,0.0,0.6000000000000001,0.6000000000000001,135.8
2020-12-21 13:30:00,111.633728,32.326504,116.2200158666,15.793728,4.606504,16.4518,95.84,27.72,99.7682514631,135.97,146.503728,10.496504,146.8792664542,15.793728,4.606504,16.4518,130.71,5.89,130.8426390746,133.54,139.833728,10.376504,140.2181989673,15.793728,4.606504,16.4518,124.04,5.77,124.1741297533,135.48,105.453728,21.046504,107.53345563,15.793728,4.606504,16.4518,89.66,16.44,91.1547541273,135.97,15.793728,5.166504,16.6172984483,15.793728,4.606504,16.4518,0.0,0.56,0.56,136.16
2020-12-21 14:00:00,109.601392,33.311656,114.5518727643,17.971392,5.241656,18.7202,91.63,28.07,95.833093449,136.4,145.371392,10.971656,145.7848375086,17.971392,5.241656,18.7202,127.4,5.73,127.5287924353,134.29,138.911392,10.861656,139.335388177,17.971392,5.241656,18.7202,120.94,5.62,121.0705083825,136.23,103.701392,21.621656,105.9314623279,17.971392,5.241656,18.7202,85.73,16.38,87.2807957113,136.4,17.971392,5.8016559999999995,18.8846536309,17.971392,5.241656,18.7202,0.0,0.56,0.56,136.61
2020-12-21 14:30:00,107.020848,33.215664,112.0568705685,20.590848,6.005664,21.4488,86.43,27.21,90.611969408,137.05,142.250848,10.975664,142.6736449277,20.590848,6.005664,21.4488,121.66,4.97,121.761473792,134.49,136.080848,11.035664,136.527590883,20.590848,6.005664,21.4488,115.49,5.03,115.599485293,136.48,101.510848,23.605664,104.2193822403,20.590848,6.005664,21.4488,80.92,17.6,82.8118735448,137.05,20.590848,6.605664,21.6244726696,20.590848,6.005664,21.4488,0.0,0.6000000000000001,0.6000000000000001,137.23
2020-12-21 15:00:00,107.532656,26.131608,110.6622475964,20.302656,5.921608,21.1486,87.23,20.21,89.5405885618,137.05,139.422656,11.691608,139.9120105771,20.302656,5.921608,21.1486,119.12,5.77,119.2596633401,132.8,133.432656,11.241608,133.9053674714,20.302656,5.921608,21.1486,113.13,5.32,113.2550188733,135.11,101.992656,29.981608,106.3080368373,20.302656,5.921608,21.1486,81.69,24.06,85.1594956537,137.05,20.302656,6.481608,21.3121815617,20.302656,5.921608,21.1486,0.0,0.56,0.56,137.23
2020-12-21 15:30:00,107.481504,26.576272,110.7184353914,19.701504,5.746272,20.5224,87.78,20.83,90.2176108085,137.15,140.361504,11.966272,140.8706622073,19.701504,5.746272,20.5224,120.66,6.22,120.8202135406,132.86,134.291504,11.486272,134.7818329414,19.701504,5.746272,20.5224,114.59,5.74,114.7336729125,135.19,101.901504,29.216272,106.0071085684,19.701504,5.746272,20.5224,82.2,23.47,85.4849747032,137.15,19.741504,6.346272,20.7364931577,19.701504,5.746272,20.5224,0.04,0.6000000000000001,0.6013318551,137.31
2020-12-21 16:00:00,109.501776,26.301768,112.6162596923,20.131776,5.871768,20.9706,89.37,20.43,91.6754154613,136.88,143.231776,11.491768,143.6920400992,20.131776,5.871768,20.9706,123.1,5.62,123.2282207938,132.46,137.041776,11.041768,137.485886584,20.131776,5.871768,20.9706,116.91,5.17,117.024258169,134.88,103.791776,29.561768,107.9195575071,20.131776,5.871768,20.9706,83.66,23.69,86.9494778593,136.88,20.171776,6.471768,21.1845303946,20.131776,5.871768,20.9706,0.04,0.6000000000000001,0.6013318551,137.04
2020-12-21 16:30:00,115.33496,25.34728,118.0874150856,19.944960000000002,5.81728,20.776,95.39,19.53,97.3687475528,136.53,149.17496,10.01728,149.5109179612,19.944960000000002,5.81728,20.776,129.23,4.2,129.2982323932,131.93,142.67496,9.63728,143.000074744,19.944960000000002,5.81728,20.776,122.73,3.8200000000000003,122.7894348061,134.44,109.21496,30.05728,113.2755382631,19.944960000000002,5.81728,20.776,89.27,24.24,92.5024891557,136.53,19.944960000000002,6.37728,20.9397022328,19.944960000000002,5.81728,20.776,0.0,0.56,0.56,136.69
2020-12-21 17:00:00,119.570112,25.404616,122.2391352955,18.530112,5.404616,19.3022,101.04,20.0,103.0003961157,135.89,153.490112,9.194616,153.7652608529,18.530112,5.404616,19.3022,134.96,3.79,135.0132056504,130.98,146.700112,8.824616,146.9652908287,18.530112,5.404616,19.3022,128.17,3.42,128.2156203432,133.82,113.060112,28.934616,116.703902799,18.530112,5.404616,19.3022,94.53,23.53,97.4144845493,135.89,18.530112,6.004616,19.478718234,18.530112,5.404616,19.3022,0.0,0.6000000000000001,0.6000000000000001,136.04
2020-12-21 17:30:00,120.78352,25.69936,123.4873103116,17.72352,5.16936,18.462,103.06,20.53,105.0849394538,135.43,155.62352,9.35936,155.9047067821,17.72352,5.16936,18.462,137.9,4.19,137.9636405,130.44,148.67352,8.96936,148.9438315876,17.72352,5.16936,18.462,130.95,3.8,131.0051239456,133.34,114.11352,27.99936,117.4983387423,17.72352,5.16936,18.462,96.39,22.83,99.0567564581,135.43,17.72352,5.72936,18.6265597253,17.72352,5.16936,18.462,0.0,0.56,0.56,135.42
2020-12-21 18:00:00,119.013856,25.598208,121.7356405199,18.953856,5.528208,19.7436,100.06,20.07,102.0529690896,135.17,154.203856,10.258208,154.5446862129,18.953856,5.528208,19.7436,135.25,4.73,135.3326841528,130.2,147.393856,9.838208,147.7218302188,18.953856,5.528208,19.7436,128.44,4.31,128.5122939644,132.95,112.573856,28.498207999999998,116.1250227725,18.953856,5.528208,19.7436,93.62,22.97,96.3967079313,135.17,18.953856,6.088208,19.907660182,18.953856,5.528208,19.7436,0.0,0.56,0.56,135.16
2020-12-21 18:30:00,116.409712,26.537416,119.3962122342,18.539712,5.407416,19.3122,97.87,21.13,100.1249908864,135.12,151.039712,11.597415999999999,151.484304992,18.539712,5.407416,19.3122,132.5,6.19,132.644510252,130.13,144.359712,11.107416,144.7863983215,18.539712,5.407416,19.3122,125.82,5.7,125.9490468404,132.92,110.089712,27.277416,113.4187026547,18.539712,5.407416,19.3122,91.55,21.87,94.1259762234,135.12,18.539712,6.007416,19.4887138632,18.539712,5.407416,19.3122,0.0,0.6000000000000001,0.6000000000000001,135.23
2020-12-21 19:00:00,110.095328,35.290304,115.6130909709,19.475328,5.680304,20.2868,90.62,29.61,95.3348650809,135.12,147.225328,8.520304,147.4716677364,19.475328,5.680304,20.2868,127.75,2.84,127.7815640067,131.91,140.675328,8.640304,140.9404227364,19.475328,5.680304,20.2868,121.2,2.96,121.2361398264,134.53,104.255328,19.800304,106.1189212859,19.475328,5.680304,20.2868,84.78,14.12,85.9477911293,135.12,19.475328,6.240304,20.4506673417,19.475328,5.680304,20.2868,0.0,0.56,0.56,135.33
2020-12-21 19:30:00,106.825872,39.096296,113.7553835626,16.375872,4.776296,17.0582,90.45,34.32,96.7422601555,135.97,142.705872,5.606296,142.8159530939,16.375872,4.776296,17.0582,126.33,0.8300000000000001,126.3327265597,133.83,136.265872,5.486296,136.3762710875,16.375872,4.776296,17.0582,119.89,0.71,119.8921023254,135.98,101.005872,15.146296,102.1351871835,16.375872,4.776296,17.0582,84.63,10.37,85.2629685151,135.97,16.375872,5.336296,17.2233921967,16.375872,4.776296,17.0582,0.0,0.56,0.56,136.3
2020-12-21 20:00:00,101.621344,41.645392,109.8236597059,17.641344,5.145392,18.3764,83.98,36.5,91.5690471721,136.9,137.201344,8.415392,137.4591852803,17.641344,5.145392,18.3764,119.56,3.27,119.6047093554,134.98,131.111344,8.065392,131.3591834384,17.641344,5.145392,18.3764,113.47,2.92,113.5075649461,136.89,96.271344,13.955392,97.277564944,17.641344,5.145392,18.3764,78.63,8.81,79.1220133718,136.9,17.641344,5.705392,18.5409955504,17.641344,5.145392,18.3764,0.0,0.56,0.56,137.14
2020-12-21 20:30:00,97.598672,43.071696,106.6802314043,18.588672,5.421696,19.3632,79.01,37.65,87.5220120884,136.76,133.788672,9.781696,134.1457801504,18.588672,5.421696,19.3632,115.2,4.36,115.2824774196,134.78,127.928672,9.381696,128.2722157738,18.588672,5.421696,19.3632,109.34,3.96,109.4116867615,136.71,92.588672,13.111696,93.5124524046,18.588672,5.421696,19.3632,74.0,7.69,74.3984952805,136.76,18.588672,5.9816959999999995,19.5274016131,18.588672,5.421696,19.3632,0.0,0.56,0.56,136.95
2020-12-21 21:00:00,94.447968,36.609824,101.2951029055,18.787968,5.479824,19.5708,75.66,31.13,81.8138894076,136.49,126.447968,19.939824,128.0104886034,18.787968,5.479824,19.5708,107.66,14.46,108.6267333579,132.77,121.027968,19.069824,122.5211297108,18.787968,5.479824,19.5708,102.24,13.59,103.139253924,135.03,89.717968,19.049824,91.7180984129,18.787968,5.479824,19.5708,70.93,13.57,72.2164094926,136.49,18.787968,6.079824,19.74720237,18.787968,5.479824,19.5708,0.0,0.6000000000000001,0.6000000000000001,136.66
2020-12-21 21:30:00,90.53928,36.23604,97.52134032,17.84928,5.20604,18.593,72.69,31.03,79.0360487373,136.46,119.76928,23.56604,122.065714568,17.84928,5.20604,18.593,101.92,18.36,103.5604943982,132.5,114.62928,22.49604,116.8158535859,17.84928,5.20604,18.593,96.78,17.29,98.3123212014,134.83,85.99928,18.82604,88.0357651333,17.84928,5.20604,18.593,68.15,13.62,69.4976755007,136.46,17.84928,5.76604,18.7575055325,17.84928,5.20604,18.593,0.0,0.56,0.56,136.66
2020-12-21 22:00:00,84.443728,67.736504,108.2542247336,17.473728,5.096504,18.2018,66.97,62.64,91.6992393643,133.6,114.173728,18.116504,115.6021101996,17.473728,5.096504,18.2018,96.7,13.02,97.5725904135,130.71,109.333728,17.326504,110.6981111819,17.473728,5.096504,18.2018,91.86,12.23,92.670558971,133.47,80.673728,35.066504,87.9653914457,17.473728,5.096504,18.2018,63.2,29.97,69.9459855889,133.6,17.513728,5.656504,18.4045294958,17.473728,5.096504,18.2018,0.04,0.56,0.5614267539000001,133.82
2020-12-21 22:30:00,78.167344,74.088392,107.6996912584,17.377344,5.068392,18.1014,60.79,69.02,91.9738250808,134.54,107.677344,19.428392,109.4160537883,17.377344,5.068392,18.1014,90.3,14.36,91.4346739481,132.26,103.167344,18.588392,104.8285704623,17.377344,5.068392,18.1014,85.79,13.52,86.8488025248,134.76,74.897344,36.428392,83.2864927942,17.377344,5.068392,18.1014,57.52,31.36,65.5133574166,134.54,17.377344,5.628392,18.2661129144,17.377344,5.068392,18.1014,0.0,0.56,0.56,134.77
2020-12-21 23:00:00,71.84104,75.93572,104.5340547391,19.39104,5.6557200000000005,20.199,52.45,70.28,87.6942466756,134.66,100.21104,21.32572,102.4550578127,19.39104,5.6557200000000005,20.199,80.82,15.67,82.3250952019,132.43,96.17104,20.41572,98.3141422065,19.39104,5.6557200000000005,20.199,76.78,14.76,78.1858427083,135.0,69.16104,36.28572,78.1018753283,19.39104,5.6557200000000005,20.199,49.77,30.63,58.4401386035,134.66,19.39104,6.25572,20.3751433124,19.39104,5.6557200000000005,20.199,0.0,0.6000000000000001,0.6000000000000001,134.92
2020-12-21 23:30:00,66.847984,77.571912,102.4014379596,18.417984,5.371912,19.1854,48.43,72.2,86.9385121796,135.52,93.807984,22.821912,96.54417398,18.417984,5.371912,19.1854,75.39,17.45,77.3831674203,133.79,90.077984,21.841912,92.6882534161,18.417984,5.371912,19.1854,71.66,16.47,73.5283380745,136.09,64.467984,35.441912,73.5679963519,18.417984,5.371912,19.1854,46.05,30.07,54.998249063,135.52,18.417984,5.931912,19.3496696251,18.417984,5.371912,19.1854,0.0,0.56,0.56,135.94
2020-12-22 00:00:00,61.992928,78.772104,100.240548136,19.652928,5.732104,20.4718,42.34,73.04,84.4246243699,136.08,89.052928,24.012104,92.2334273671,19.652928,5.732104,20.4718,69.4,18.28,71.7671122451,134.42,85.612928,22.982104,88.6439537983,19.652928,5.732104,20.4718,65.96,17.25,68.1783257348,136.5,60.062928,35.682104,69.8624925536,19.652928,5.732104,20.4718,40.41,29.95,50.2988131073,136.08,19.652928,6.332104,20.6478357229,19.652928,5.732104,20.4718,0.0,0.6000000000000001,0.6000000000000001,136.31
2020-12-22 00:30:00,61.565664,80.224152,101.1249007311,20.585664,6.004152,21.4434,40.98,74.22,84.7818895755,136.55,88.435664,24.984152,91.8970865603,20.585664,6.004152,21.4434,67.85,18.98,70.4546868562,135.01,85.075664,23.944152,88.3809426293,20.585664,6.004152,21.4434,64.49,17.94,66.9388056362,136.95,59.745664,35.394152,69.4427128114,20.585664,6.004152,21.4434,39.16,29.39,48.9620026143,136.55,20.585664,6.564152,21.6068890357,20.585664,6.004152,21.4434,0.0,0.56,0.56,136.74
2020-12-22 01:00:00,64.157824,79.971032,102.526056881,21.397824,6.241032,22.2894,42.76,73.73,85.2322151537,136.48,91.737824,24.311032,94.9044499966,21.397824,6.241032,22.2894,70.34,18.07,72.6239664298,134.77,88.247824,23.291032,91.269658772,21.397824,6.241032,22.2894,66.85,17.05,68.9900355124,136.8,62.207824,35.891032,71.8190750765,21.397824,6.241032,22.2894,40.81,29.65,50.4438162712,136.48,21.397824,6.841032,22.4647855712,21.397824,6.241032,22.2894,0.0,0.6000000000000001,0.6000000000000001,136.64
2020-12-22 01:30:00,64.34568,79.99124,102.6594613828,22.01568,6.42124,22.933,42.33,73.57,84.8785826932,136.63,91.49568,24.21124,94.6448287071,22.01568,6.42124,22.933,69.48,17.79,71.7213671091,134.97,88.05568,23.21124,91.0635187251,22.01568,6.42124,22.933,66.04,16.79,68.1409252946,136.95,62.40568,36.52124,72.3067760822,22.01568,6.42124,22.933,40.39,30.1,50.372235408,136.63,22.01568,6.98124,23.0960576246,22.01568,6.42124,22.933,0.0,0.56,0.56,136.78
2020-12-22 02:00:00,62.49568,80.20624,101.6796486697,21.415680000000002,6.24624,22.308,41.08,73.96,84.6028841116,137.0,89.19568,25.06624,92.6508808291,21.415680000000002,6.24624,22.308,67.78,18.82,70.3443018304,135.4,85.84568,24.00624,89.1391066457,21.415680000000002,6.24624,22.308,64.43,17.76,66.8329447204,137.33,60.67568,36.47624,70.7958630712,21.415680000000002,6.24624,22.308,39.26,30.23,49.5499798184,137.0,21.415680000000002,6.84624,22.4833794613,21.415680000000002,6.24624,22.308,0.0,0.6000000000000001,0.6000000000000001,137.16
2020-12-22 02:30:00,65.56304,70.21172,96.063509406,15.26304,4.45172,15.899000000000001,50.3,65.76,82.7917121456,136.38,86.50304,34.44172,93.1075077843,15.26304,4.45172,15.899000000000001,71.24,29.99,77.2951337407,132.41,83.00304,32.88172,89.2788449712,15.26304,4.45172,15.899000000000001,67.74,28.43,73.4640898671,134.91,63.10304,41.53172,75.5438774713,15.26304,4.45172,15.899000000000001,47.84,37.08,60.527613533,136.38,15.26304,5.05172,16.0773214498,15.26304,4.45172,15.899000000000001,0.0,0.6000000000000001,0.6000000000000001,136.55
2020-12-22 03:00:00,67.436976,68.885368,96.399894484,9.686976,2.825368,10.0906,57.75,66.06,87.7438664523,136.61,85.076976,33.145368,91.3055708331,9.686976,2.825368,10.0906,75.39,30.32,81.2585657023,132.7,81.376976,31.535368,87.2736595875,9.686976,2.825368,10.0906,71.69,28.71,77.2251267399,135.17,64.416976,39.965368,75.8075025071,9.686976,2.825368,10.0906,54.73,37.14,66.141911826,136.61,9.686976,3.4253679999999997,10.2747579027,9.686976,2.825368,10.0906,0.0,0.6000000000000001,0.6000000000000001,136.81
2020-12-22 03:30:00,66.822576,68.876168,95.9644891699,8.112576,2.366168,8.4506,58.71,66.51,88.7155240079,136.79,83.572576,33.166168,89.9131256218,8.112576,2.366168,8.4506,75.46,30.8,81.503690714,132.91,79.872576,31.556168,85.8802662765,8.112576,2.366168,8.4506,71.76,29.19,77.4696953653,135.29,63.722576,39.416168,74.9279720257,8.112576,2.366168,8.4506,55.61,37.05,66.8219619586,136.79,8.152576,2.926168,8.6618101226,8.112576,2.366168,8.4506,0.04,0.56,0.5614267539000001,137.12
2020-12-22 04:00:00,65.396624,68.779432,94.9069475689,8.226624,2.399432,8.5694,57.17,66.38,87.6054410411,137.04,82.176624,32.969432,88.5436670713,8.226624,2.399432,8.5694,73.95,30.57,80.0195438627,133.29,78.546624,31.369432,84.579036444,8.226624,2.399432,8.5694,70.32,28.97,76.0536869586,135.58,62.416624,39.909432,74.0850707911,8.226624,2.399432,8.5694,54.19,37.51,65.9056613653,137.04,8.266624,2.999432,8.793956145,8.226624,2.399432,8.5694,0.04,0.6000000000000001,0.6013318551,137.29
2020-12-22 04:30:00,65.602432,69.407376,95.5042560702,8.082432,2.357376,8.4192,57.52,67.05,88.3416826872,137.16,82.342432,33.677376,88.9631483364,8.082432,2.357376,8.4192,74.26,31.32,80.594602797,133.35,78.702432,32.037376,84.9733267778,8.082432,2.357376,8.4192,70.62,29.68,76.6034385651,135.72,62.592432,39.097376,73.79984657,8.082432,2.357376,8.4192,54.51,36.74,65.7355892953,137.16,8.082432,2.957376,8.6064963743,8.082432,2.357376,8.4192,0.0,0.6000000000000001,0.6000000000000001,137.29
2020-12-22 05:00:00,66.12536,69.35448,95.8259209776,7.93536,2.31448,8.266,58.19,67.04,88.771829428,136.98,82.30536,33.72448,88.946685357,7.93536,2.31448,8.266,74.37,31.41,80.7309420235,133.16,78.65536,32.07448,84.9437338713,7.93536,2.31448,8.266,70.72,29.76,76.7266316216,135.55,63.06536,38.77448,74.0317494809,7.93536,2.31448,8.266,55.13,36.46,66.095752511,136.98,7.93536,2.91448,8.4536460773,7.93536,2.31448,8.266,0.0,0.6000000000000001,0.6000000000000001,137.12
