Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-22 05:30:00,67.232144,69.014792,96.3493783148,8.862144,2.584792,9.2314,58.37,66.43,88.4307740552,136.42,84.942144,33.334792,91.2489790902,8.862144,2.584792,9.2314,76.08,30.75,82.0593011182,132.41,81.222144,31.724792,87.1980452958,8.862144,2.584792,9.2314,72.36,29.14,78.0071099324,134.94,64.162144,38.684792,74.9219183868,8.862144,2.584792,9.2314,55.3,36.1,66.0401393094,136.42,8.862144,3.184792,9.417032248,8.862144,2.584792,9.2314,0.0,0.6000000000000001,0.6000000000000001,136.56
2020-12-22 06:00:00,69.918704,67.950872,97.4984419086,8.368704,2.440872,8.7174,61.55,65.51,89.888612182,136.25,87.748704,31.870872,93.3573110995,8.368704,2.440872,8.7174,79.38,29.43,84.6599627923,132.13,83.828704,30.300872,89.1369421636,8.368704,2.440872,8.7174,75.46,27.86,80.4387419096,134.68,66.638704,39.390872,77.4103201629,8.368704,2.440872,8.7174,58.27,36.95,68.9977927183,136.25,8.368704,3.040872,8.9040501548,8.368704,2.440872,8.7174,0.0,0.6000000000000001,0.6000000000000001,136.36
2020-12-22 06:30:00,78.348288,63.861584,101.0779706144,7.308288,2.131584,7.6128,71.04,61.73,94.1130942005,134.99,96.858288,28.061584,100.8413627976,7.308288,2.131584,7.6128,89.55,25.93,93.2285760912,130.47,92.428288,26.681584,96.2023666412,7.308288,2.131584,7.6128,85.12,24.55,88.5895981479,133.31,74.388288,40.691584,84.7904617277,7.308288,2.131584,7.6128,67.08,38.56,77.3731219481,134.99,7.308288,2.6915839999999998,7.7881768033,7.308288,2.131584,7.6128,0.0,0.56,0.56,135.09
2020-12-22 07:00:00,84.402832,64.644576,106.3144357829,7.352832,2.144576,7.6592,77.05,62.5,99.2116550613,134.73,106.212832,20.364576,108.1474994492,7.352832,2.144576,7.6592,98.86,18.22,100.5249620741,130.79,101.232832,19.984576,103.1865764169,7.352832,2.144576,7.6592,93.88,17.84,95.5600334868,133.61,79.982832,39.404576,89.162626837,7.352832,2.144576,7.6592,72.63,37.26,81.6298015433,134.73,7.352832,2.704576,7.8344667821,7.352832,2.144576,7.6592,0.0,0.56,0.56,134.84
2020-12-22 07:30:00,90.857808,62.188944,110.1027067351,7.607808,2.218944,7.9248,83.25,59.97,102.6009912233,135.11,115.507808,12.768944,116.2114436699,7.607808,2.218944,7.9248,107.9,10.55,108.4145400765,132.21,110.097808,12.098944,110.7606056878,7.607808,2.218944,7.9248,102.49,9.88,102.9651130238,134.78,85.907808,33.688944,92.277280103,7.607808,2.218944,7.9248,78.3,31.47,84.3875044068,135.11,7.607808,2.818944,8.1132723263,7.607808,2.218944,7.9248,0.0,0.6000000000000001,0.6000000000000001,135.19
2020-12-22 08:00:00,97.68056,29.14308,101.9353271138,7.21056,2.10308,7.511,90.47,27.04,94.4244804063,137.2,121.04056,16.46308,122.1550251451,7.21056,2.10308,7.511,113.83,14.36,114.732203413,133.21,115.32056,15.59308,116.3699948552,7.21056,2.10308,7.511,108.11,13.49,108.94839237,135.6,91.87056,19.82308,93.9848620545,7.21056,2.10308,7.511,84.66,17.72,86.4945894262,137.2,7.21056,2.66308,7.6866228345,7.21056,2.10308,7.511,0.0,0.56,0.56,137.27
2020-12-22 08:30:00,103.551968,27.171824,107.0575457227,6.691968,1.951824,6.9708,96.86,25.22,100.0894999488,136.48,127.621968,13.721824,128.3575286848,6.691968,1.951824,6.9708,120.93,11.77,121.5014312673,132.2,121.551968,12.971824,122.2421741567,6.691968,1.951824,6.9708,114.86,11.02,115.3874343245,134.74,97.311968,20.901824,99.531429019,6.691968,1.951824,6.9708,90.62,18.95,92.5801647223,136.48,6.691968,2.551824,7.1619998213,6.691968,1.951824,6.9708,0.0,0.6000000000000001,0.6000000000000001,136.55
2020-12-22 09:00:00,106.950816,24.931488,109.8182868969,7.170816,2.091488,7.4696,99.78,22.84,102.3607053512,135.69,131.570816,11.551487999999999,132.0769340117,7.170816,2.091488,7.4696,124.4,9.46,124.7591744121,131.19,125.310816,10.911488,125.7849799339,7.170816,2.091488,7.4696,118.14,8.82,118.4687806977,133.89,100.520816,22.781488,103.0700278684,7.170816,2.091488,7.4696,93.35,20.69,95.6153680116,135.69,7.170816,2.651488,7.6453247622,7.170816,2.091488,7.4696,0.0,0.56,0.56,135.75
2020-12-22 09:30:00,110.052368,22.904024,112.4104889136,6.562368,1.914024,6.8358,103.49,20.99,105.5971599997,135.43,135.052368,9.514024,135.3870701178,6.562368,1.914024,6.8358,128.49,7.6,128.7145683285,130.79,128.552368,8.964024,128.8645220558,6.562368,1.914024,6.8358,121.99,7.05,122.1935456561,133.59,103.372368,24.114024,106.1476924827,6.562368,1.914024,6.8358,96.81,22.2,99.3227874156,135.43,6.562368,2.474024,7.0132352392,6.562368,1.914024,6.8358,0.0,0.56,0.56,135.49
2020-12-22 10:00:00,110.07608,23.08844,112.4714161456,7.84608,2.28844,8.173,102.23,20.8,104.3245555945,135.27,135.33608,9.66844,135.6809982341,7.84608,2.28844,8.173,127.49,7.38,127.7034239948,130.55,128.91608,9.13844,129.2395712164,7.84608,2.28844,8.173,121.07,6.85,121.2636276878,133.42,103.47608,24.52844,106.3435164972,7.84608,2.28844,8.173,95.63,22.24,98.182047748,135.27,7.84608,2.84844,8.3471301535,7.84608,2.28844,8.173,0.0,0.56,0.56,135.33
2020-12-22 10:30:00,111.399184,23.133512,113.7758215673,7.109184,2.073512,7.4054,104.29,21.06,106.3951488556,135.04,136.809184,9.253512,137.1217718347,7.109184,2.073512,7.4054,129.7,7.18,129.8985850577,130.15,130.259184,8.733512,130.5516344141,7.109184,2.073512,7.4054,123.15,6.66,123.329956215,133.11,104.639184,23.933512,107.3413798348,7.109184,2.073512,7.4054,97.53,21.86,99.9497898947,135.04,7.149184,2.673512,7.6327254818,7.109184,2.073512,7.4054,0.04,0.6000000000000001,0.6013318551,135.08
2020-12-22 11:00:00,110.860656,22.340608,113.0892913346,7.750656,2.260608,8.0736,103.11,20.08,105.0470299437,134.69,136.360656,9.030608,136.6593589389,7.750656,2.260608,8.0736,128.61,6.77,128.788062335,129.81,129.860656,8.520608,130.1398891095,7.750656,2.260608,8.0736,122.11,6.26,122.2703549516,132.82,104.220656,24.790608,107.1285180616,7.750656,2.260608,8.0736,96.47,22.53,99.0659467224,134.69,7.750656,2.820608,8.2479390104,7.750656,2.260608,8.0736,0.0,0.56,0.56,134.72
2020-12-22 11:30:00,111.254368,22.360024,113.4790953099,8.194368,2.390024,8.5358,103.06,19.97,104.9769712842,134.6,137.194368,8.810024,137.4769476451,8.194368,2.390024,8.5358,129.0,6.42,129.1596546914,129.7,130.644368,8.400024,130.9141371026,8.194368,2.390024,8.5358,122.45,6.01,122.5974004618,132.74,104.624368,24.990024,107.5674657084,8.194368,2.390024,8.5358,96.43,22.6,99.042944726,134.6,8.194368,2.950024,8.7092082602,8.194368,2.390024,8.5358,0.0,0.56,0.56,134.61
2020-12-22 12:00:00,111.033504,30.942272,115.2643188807,7.173504,2.092272,7.4724,103.86,28.85,107.7924955644,135.32,141.523504,5.622272,141.6351373314,7.173504,2.092272,7.4724,134.35,3.5300000000000002,134.3963667664,132.64,134.623504,5.562272,134.7383638725,7.173504,2.092272,7.4724,127.45,3.47,127.4972289895,135.24,104.323504,16.782272,105.6647440745,7.173504,2.092272,7.4724,97.15,14.69,98.2543566464,135.32,7.173504,2.652272,7.6481178338,7.173504,2.092272,7.4724,0.0,0.56,0.56,135.34
2020-12-22 12:30:00,113.831632,30.857976,117.9400488664,6.061632,1.767976,6.3142,107.77,29.09,111.627062131,135.14,144.321632,5.277976,144.4181099925,6.061632,1.767976,6.3142,138.26,3.51,138.3045469245,132.4,137.251632,5.297976,137.3538460923,6.061632,1.767976,6.3142,131.19,3.5300000000000002,131.2374832127,134.99,106.831632,16.097976,108.0376898452,6.061632,1.767976,6.3142,100.77,14.33,101.7837993003,135.14,6.061632,2.327976,6.4932930598,6.061632,1.767976,6.3142,0.0,0.56,0.56,135.15
2020-12-22 13:00:00,114.460848,31.040664,118.5951455433,5.830848,1.700664,6.0738,108.63,29.34,112.5224977504,135.09,144.930848,4.850664,145.0119982734,5.830848,1.700664,6.0738,139.1,3.15,139.135662215,132.32,137.810848,4.880664,137.897246918,5.830848,1.700664,6.0738,131.98,3.18,132.0183047914,134.95,107.390848,15.750664,108.5397514766,5.830848,1.700664,6.0738,101.56,14.05,102.5272456472,135.09,5.830848,2.2606640000000002,6.2537500845,5.830848,1.700664,6.0738,0.0,0.56,0.56,135.09
2020-12-22 13:30:00,114.565248,30.569864,118.5736591081,5.485248,1.599864,5.7138,109.08,28.97,112.8614517894,135.34,145.095248,5.149864,145.1866112677,5.485248,1.599864,5.7138,139.61,3.55,139.6551273674,132.65,137.925248,5.159864,138.0217310149,5.485248,1.599864,5.7138,132.44,3.56,132.4878379324,135.22,107.465248,16.199864,108.6794144322,5.485248,1.599864,5.7138,101.98,14.6,103.0198058628,135.34,5.485248,2.159864,5.8951639604,5.485248,1.599864,5.7138,0.0,0.56,0.56,135.35
2020-12-22 14:00:00,113.551376,30.974568,117.7002075371,5.261376,1.534568,5.4806,108.29,29.44,112.2204869888,135.42,143.861376,4.434568,143.9297081841,5.261376,1.534568,5.4806,138.6,2.9,138.6303357855,132.79,136.771376,4.474568,136.8445506833,5.261376,1.534568,5.4806,131.51,2.94,131.5428587951,135.35,106.511376,15.734568,107.6673109517,5.261376,1.534568,5.4806,101.25,14.2,102.2409042409,135.42,5.261376,2.094568,5.6629755889,5.261376,1.534568,5.4806,0.0,0.56,0.56,135.43
2020-12-22 14:30:00,113.487504,31.129272,117.6794168043,4.797504,1.3992719999999998,4.9974,108.69,29.73,112.6826916611,135.66,143.327504,3.969272,143.3824554228,4.797504,1.3992719999999998,4.9974,138.53,2.5700000000000003,138.5538371897,133.13,136.227504,4.029272,136.287078914,4.797504,1.3992719999999998,4.9974,131.43,2.63,131.4563113738,135.6,106.457504,15.479272,107.5769864774,4.797504,1.3992719999999998,4.9974,101.66,14.08,102.6304145953,135.66,4.797504,1.959272,5.1821608813,4.797504,1.3992719999999998,4.9974,0.0,0.56,0.56,135.67
2020-12-22 15:00:00,113.337152,32.103336,117.7961553099,4.537152,1.323336,4.7262,108.8,30.78,113.0701039179,136.91,143.327152,3.753336,143.3762882473,4.537152,1.323336,4.7262,138.79,2.43,138.8112711562,134.69,136.207152,3.813336,136.2605217493,4.537152,1.323336,4.7262,131.67,2.49,131.6935419829,136.86,106.297152,15.323336,107.3959456846,4.537152,1.323336,4.7262,101.76,14.0,102.7185358151,136.91,4.537152,1.923336,4.9279782508,4.537152,1.323336,4.7262,0.0,0.6000000000000001,0.6000000000000001,136.93
2020-12-22 15:30:00,114.40512,32.88316,119.037110574,4.12512,1.20316,4.297,110.28,31.68,114.7401446748,137.31,144.86512,3.31316,144.9030021145,4.12512,1.20316,4.297,140.74,2.11,140.7558158656,135.13,137.63512,3.39316,137.6769399435,4.12512,1.20316,4.297,133.51,2.19,133.5279603679,137.21,107.25512,14.63316,108.2487419687,4.12512,1.20316,4.297,103.13,13.43,104.0007778817,137.31,4.16512,1.76316,4.5229368556,4.12512,1.20316,4.297,0.04,0.56,0.5614267539000001,137.33
2020-12-22 16:00:00,116.428208,32.201144,120.7991775345,3.638208,1.061144,3.7898,112.79,31.14,117.0097589947,137.06,147.358208,3.731144,147.4054371471,3.638208,1.061144,3.7898,143.72,2.67,143.7447992103,134.79,139.978208,3.791144,140.0295379115,3.638208,1.061144,3.7898,136.34,2.73,136.3673292985,136.92,109.108208,14.821144,110.1102509417,3.638208,1.061144,3.7898,105.47,13.76,106.3638025834,137.06,3.638208,1.621144,3.9830472405,3.638208,1.061144,3.7898,0.0,0.56,0.56,137.1
2020-12-22 16:30:00,121.190192,31.560056,125.2321834503,3.840192,1.120056,4.0002,117.35,30.44,121.2337250933,136.84,153.040192,4.880056,153.1179784152,3.840192,1.120056,4.0002,149.2,3.76,149.2473704961,134.43,145.370192,4.8900559999999995,145.4524161704,3.840192,1.120056,4.0002,141.53,3.77,141.5802027121,136.6,113.580192,15.410056,114.620808934,3.840192,1.120056,4.0002,109.74,14.29,110.6664886043,136.84,3.880192,1.720056,4.2443471347,3.840192,1.120056,4.0002,0.04,0.6000000000000001,0.6013318551,136.89
2020-12-22 17:00:00,124.758144,30.292792,128.3832066178,3.918144,1.142792,4.0814,120.84,29.15,124.3061868935,136.29,157.898144,6.072792,158.0148812021,3.918144,1.142792,4.0814,153.98,4.93,154.0589020472,133.75,149.948144,6.022792,150.0690504818,3.918144,1.142792,4.0814,146.03,4.88,146.1115166577,136.0,116.888144,16.242792,118.0112981867,3.918144,1.142792,4.0814,112.97,15.1,113.9746941211,136.29,3.918144,1.702792,4.2721602264,3.918144,1.142792,4.0814,0.0,0.56,0.56,136.35
2020-12-22 17:30:00,126.382576,29.006168,129.6684745744,3.792576,1.106168,3.9506,122.59,27.9,125.7247712267,135.95,160.432576,6.866168,160.5794373667,3.792576,1.106168,3.9506,156.64,5.76,156.7458682071,133.33,152.382576,6.786168,152.5336079181,3.792576,1.106168,3.9506,148.59,5.68,148.698522185,135.65,118.392576,17.096168,119.6205710244,3.792576,1.106168,3.9506,114.6,15.99,115.7101555612,135.95,3.792576,1.6661679999999999,4.1424326814,3.792576,1.106168,3.9506,0.0,0.56,0.56,136.02
2020-12-22 18:00:00,125.455504,30.153272,129.0283042445,3.885504,1.133272,4.0474,121.57,29.02,124.9857003821,136.17,159.195504,5.663272,159.2962056785,3.885504,1.133272,4.0474,155.31,4.53,155.376050278,133.62,151.195504,5.653272,151.3011563542,3.885504,1.133272,4.0474,147.31,4.52,147.3793286048,135.89,117.51550399999999,16.223272,118.6300477736,3.885504,1.133272,4.0474,113.63,15.09,114.6275926642,136.17,3.885504,1.733272,4.254570855,3.885504,1.133272,4.0474,0.0,0.6000000000000001,0.6000000000000001,136.24
2020-12-22 18:30:00,122.950528,31.818904,127.0010826223,3.870528,1.128904,4.0318,119.08,30.69,122.9712263092,136.71,156.000528,4.308904,156.0600249582,3.870528,1.128904,4.0318,152.13,3.18,152.1632324183,134.3,148.160528,4.348904,148.2243401849,3.870528,1.128904,4.0318,144.29,3.22,144.3259245597,136.46,115.200528,15.068904,116.1818984147,3.870528,1.128904,4.0318,111.33,13.94,112.1993426897,136.71,3.870528,1.688904,4.2229591189,3.870528,1.128904,4.0318,0.0,0.56,0.56,136.78
2020-12-22 19:00:00,118.885456,34.652008,123.8326019543,4.635456,1.352008,4.8286,114.25,33.3,119.0040020335,136.0,151.395456,2.072008,151.4096341538,4.635456,1.352008,4.8286,146.76,0.72,146.7617661382,133.44,143.845456,2.122008,143.8611070783,4.635456,1.352008,4.8286,139.21,0.77,139.2121295003,135.74,111.445456,12.332008,112.1256798613,4.635456,1.352008,4.8286,106.81,10.98,107.372885311,136.0,4.635456,1.912008,5.0143022366,4.635456,1.352008,4.8286,0.0,0.56,0.56,136.07
2020-12-22 19:30:00,114.534256,35.980408,120.0528448531,4.904256,1.430408,5.1086,109.63,34.55,114.9453757226,135.91,146.244256,2.650408,146.2682709119,4.904256,1.430408,5.1086,141.34,1.22,141.3452652196,133.44,138.984256,2.390408,139.0048109465,4.904256,1.430408,5.1086,134.08,0.96,134.0834367101,135.74,107.404256,11.250408,107.9918788015,4.904256,1.430408,5.1086,102.5,9.82,102.9693274718,135.91,4.904256,1.990408,5.292773462,4.904256,1.430408,5.1086,0.0,0.56,0.56,135.97
2020-12-22 20:00:00,110.426976,37.795368,116.7159238097,4.886976,1.425368,5.0906,105.54,36.37,111.6309477699,136.55,141.486976,4.6453679999999995,141.5632149306,4.886976,1.425368,5.0906,136.6,3.22,136.6379464131,134.33,134.466976,4.295368,134.5355634055,4.886976,1.425368,5.0906,129.58,2.87,129.6117791715,136.45,103.58697599999999,9.975368,104.0661787689,4.886976,1.425368,5.0906,98.7,8.55,99.0696346011,136.55,4.886976,1.9853679999999998,5.2748668723,4.886976,1.425368,5.0906,0.0,0.56,0.56,136.62
2020-12-22 20:30:00,106.822432,45.927376,116.2770649984,4.7224319999999995,1.377376,4.9192,102.1,44.55,111.3961960751,136.2,137.742432,5.267376,137.8431094513,4.7224319999999995,1.377376,4.9192,133.02,3.89,133.0768668853,134.21,130.912432,4.957376,131.0062610296,4.7224319999999995,1.377376,4.9192,126.19,3.58,126.24077194,136.53,100.272432,12.527376,101.0519458924,4.7224319999999995,1.377376,4.9192,95.55,11.15,96.1983627719,136.2,4.7224319999999995,1.977376,5.119705054,4.7224319999999995,1.377376,4.9192,0.0,0.6000000000000001,0.6000000000000001,136.2
2020-12-22 21:00:00,100.478992,75.443456,125.6492852608,5.428992,1.583456,5.6552,95.05,73.86,120.3735938651,133.9,132.758992,2.133456,132.776133365,5.428992,1.583456,5.6552,127.33,0.55,127.3311878528,132.92,126.218992,2.283456,126.2396455667,5.428992,1.583456,5.6552,120.79,0.7000000000000001,120.7920282966,135.49,94.748992,27.583455999999998,98.682412465,5.428992,1.583456,5.6552,89.32,26.0,93.0272132228,133.9,5.428992,2.143456,5.8368105811,5.428992,1.583456,5.6552,0.0,0.56,0.56,133.73
2020-12-22 21:30:00,95.97584,76.96712,123.0256047528,5.47584,1.59712,5.704,90.5,75.37,117.7747294626,134.45,126.90584,2.90712,126.9391333388,5.47584,1.59712,5.704,121.43,1.31,121.4370660054,133.76,120.68584,2.69712,120.7159742238,5.47584,1.59712,5.704,115.21,1.1,115.2152511606,136.17,90.55584,26.71712,94.4148540178,5.47584,1.59712,5.704,85.08,25.12,88.7108832106,134.45,5.47584,2.15712,5.8854048629,5.47584,1.59712,5.704,0.0,0.56,0.56,134.43
2020-12-22 22:00:00,90.178688,78.653784,119.6604091039,5.738688,1.673784,5.9778,84.44,76.98,114.2630036363,134.27,120.038688,5.253784,120.1536052854,5.738688,1.673784,5.9778,114.3,3.58,114.3560509986,133.83,114.178688,4.913784,114.2843736764,5.738688,1.673784,5.9778,108.44,3.24,108.4883920058,136.07,85.208688,25.133784,88.8382102974,5.738688,1.673784,5.9778,79.47,23.46,82.8604398975,134.27,5.738688,2.233784,6.1581109863,5.738688,1.673784,5.9778,0.0,0.56,0.56,134.33
2020-12-22 22:30:00,85.049552,78.341536,115.6322729961,5.079552,1.481536,5.2912,79.97,76.86,110.9173588759,135.01,111.749552,10.851536,112.2751896269,5.079552,1.481536,5.2912,106.67,9.37,107.0807443007,134.14,106.299552,10.231536,106.7908192886,5.079552,1.481536,5.2912,101.22,8.75,101.5974945557,136.35,80.419552,26.071536,84.5401048809,5.079552,1.481536,5.2912,75.34,24.59,79.2513955713,135.01,5.079552,2.041536,5.4744604994,5.079552,1.481536,5.2912,0.0,0.56,0.56,135.09
2020-12-22 23:00:00,80.366912,74.162016,109.3565048893,5.046912,1.472016,5.2572,75.32,72.69,104.6753958674,135.34,103.306912,19.182016,105.0726786791,5.046912,1.472016,5.2572,98.26,17.71,99.8432356247,133.03,98.356912,18.162016,100.0197028758,5.046912,1.472016,5.2572,93.31,16.69,94.7908866928,135.47,76.066912,30.432016,81.9285218898,5.046912,1.472016,5.2572,71.02,28.96,76.6976010055,135.34,5.086912,2.072016,5.4927155397,5.046912,1.472016,5.2572,0.04,0.6000000000000001,0.6013318551,135.44
2020-12-22 23:30:00,74.915344,75.297392,106.216787791,4.825344,1.407392,5.0264,70.09,73.89,101.8446866557,136.12,96.575344,20.557392,98.7390674179,4.825344,1.407392,5.0264,91.75,19.15,93.7271838903,134.02,91.995344,19.477392,94.0346325393,4.825344,1.407392,5.0264,87.17,18.07,89.0232205663,136.38,70.975344,30.347392,77.1910853475,4.825344,1.407392,5.0264,66.15,28.94,72.2035047626,136.12,4.825344,1.9673919999999998,5.2110052773,4.825344,1.407392,5.0264,0.0,0.56,0.56,136.23
2020-12-23 00:00:00,71.04112,77.37616,105.0424241304,4.58112,1.33616,4.772,66.46,76.04,100.9901638775,136.87,91.28112,22.37616,93.983697548,4.58112,1.33616,4.772,86.7,21.04,89.2164312221,135.02,86.96112,21.20616,89.5094275124,4.58112,1.33616,4.772,82.38,19.87,84.7424409608,137.21,67.34112,29.27616,73.4296941789,4.58112,1.33616,4.772,62.76,27.94,68.6983347688,136.87,4.58112,1.93616,4.9734672011,4.58112,1.33616,4.772,0.0,0.6000000000000001,0.6000000000000001,136.99
2020-12-23 00:30:00,71.408576,77.979168,105.7352134737,4.248576,1.239168,4.4256,67.16,76.74,101.9779054502,136.92,91.098576,22.549168,93.8478317636,4.248576,1.239168,4.4256,86.85,21.31,89.4261628384,135.14,86.758576,21.379168,89.3538993773,4.248576,1.239168,4.4256,82.51,20.14,84.932441976,137.21,67.688576,28.669168,73.5096219193,4.248576,1.239168,4.4256,63.44,27.43,69.1161232998,136.92,4.248576,1.7991679999999999,4.6138274263,4.248576,1.239168,4.4256,0.0,0.56,0.56,136.99
2020-12-23 01:00:00,73.475904,76.990472,106.4248149982,4.355904,1.270472,4.5374,69.12,75.72,102.523620693,136.75,93.825904,21.740472,96.3117250609,4.355904,1.270472,4.5374,89.47,20.47,91.7818162819,135.01,89.345904,20.590472,91.6878296109,4.355904,1.270472,4.5374,84.99,19.32,87.1582612263,137.03,69.625904,29.470472,75.6060528511,4.355904,1.270472,4.5374,65.27,28.2,71.1014268493,136.75,4.355904,1.870472,4.7405237221,4.355904,1.270472,4.5374,0.0,0.6000000000000001,0.6000000000000001,136.84
2020-12-23 01:30:00,73.879552,77.106536,106.7876682845,4.479552,1.306536,4.6662,69.4,75.8,102.7715914054,137.01,94.379552,22.106536,96.9339918173,4.479552,1.306536,4.6662,89.9,20.8,92.2748611486,135.31,89.909552,20.626536,92.2452249615,4.479552,1.306536,4.6662,85.43,19.32,87.5873695232,137.3,70.009552,29.666536,76.0357858477,4.479552,1.306536,4.6662,65.53,28.36,71.4035748405,137.01,4.479552,1.906536,4.8683945649,4.479552,1.306536,4.6662,0.0,0.6000000000000001,0.6000000000000001,137.11
2020-12-23 02:00:00,73.471392,66.741656,99.2597304451,4.531392,1.321656,4.7202,68.94,65.42,95.0394654867,136.44,90.101392,31.811656,95.5523013736,4.531392,1.321656,4.7202,85.57,30.49,90.8397765299,132.46,85.841392,30.561656,91.1194786967,4.531392,1.321656,4.7202,81.31,29.24,86.4077178266,134.94,69.651392,38.421656,79.5458362035,4.531392,1.321656,4.7202,65.12,37.1,74.9468104725,136.44,4.531392,1.881656,4.9065408140999995,4.531392,1.321656,4.7202,0.0,0.56,0.56,136.54
2020-12-23 02:30:00,71.825104,66.811072,98.0946731806,4.4951039999999995,1.311072,4.6824,67.33,65.5,93.9339070837,136.63,87.915104,32.151072,93.6095985574,4.4951039999999995,1.311072,4.6824,83.42,30.84,88.9381920212,132.43,83.795104,30.531072,89.1838876246,4.4951039999999995,1.311072,4.6824,79.3,29.22,84.5121198409,135.15,68.135104,38.771072,78.3938034612,4.4951039999999995,1.311072,4.6824,63.64,37.46,73.8464704641,136.63,4.4951039999999995,1.9110719999999999,4.8844811557,4.4951039999999995,1.311072,4.6824,0.0,0.6000000000000001,0.6000000000000001,136.74
2020-12-23 03:00:00,70.296976,67.100368,97.1808840281,4.526976,1.320368,4.7156,65.77,65.78,93.0198973339,136.91,86.016976,32.630368,91.9981580033,4.526976,1.320368,4.7156,81.49,31.31,87.2979736305,132.71,81.996976,30.990368,87.6578974304,4.526976,1.320368,4.7156,77.47,29.67,82.9572769563,135.47,66.716976,38.790368,77.1741377416,4.526976,1.320368,4.7156,62.19,37.47,72.605764234,136.91,4.526976,1.9203679999999999,4.9174510633,4.526976,1.320368,4.7156,0.0,0.6000000000000001,0.6000000000000001,137.04
2020-12-23 03:30:00,68.519408,67.387744,96.1042002936,4.449408,1.297744,4.6348,64.07,66.09,92.0481015557,136.91,84.169408,32.897744,90.3700769246,4.449408,1.297744,4.6348,79.72,31.6,85.7545240789,132.77,80.239408,31.237744,86.1055122881,4.449408,1.297744,4.6348,75.79,29.94,81.4894330573,135.5,65.049408,38.597744,75.6386893266,4.449408,1.297744,4.6348,60.6,37.3,71.1593282711,136.91,4.449408,1.8977439999999999,4.8372165385,4.449408,1.297744,4.6348,0.0,0.6000000000000001,0.6000000000000001,137.04
2020-12-23 04:00:00,67.4336,67.3248,95.2886095187,4.2336,1.2348,4.41,63.2,66.09,91.4446723434,136.85,82.8736,32.8448,89.144907112,4.2336,1.2348,4.41,78.64,31.61,84.7551868619,132.74,78.9836,31.1848,84.91702314610001,4.2336,1.2348,4.41,74.75,29.95,80.5267967822,135.47,64.0336,38.5348,74.73441469630001,4.2336,1.2348,4.41,59.8,37.3,70.4792877376,136.85,4.2736,1.8348,4.6508222929,4.2336,1.2348,4.41,0.04,0.6000000000000001,0.6013318551,137.04
2020-12-23 04:30:00,66.947632,68.730976,95.9475507364,3.877632,1.130976,4.0392,63.07,67.6,92.4531497571,137.1,81.917632,33.360976,88.4502863317,3.877632,1.130976,4.0392,78.04,32.23,84.4334915777,133.13,78.077632,31.680976,84.2603160393,3.877632,1.130976,4.0392,74.2,30.55,80.2430215034,135.61,63.537632,37.290976,73.6725700054,3.877632,1.130976,4.0392,59.66,36.16,69.7628927153,137.1,3.877632,1.730976,4.2464464956,3.877632,1.130976,4.0392,0.0,0.6000000000000001,0.6000000000000001,137.23
2020-12-23 05:00:00,66.770144,68.498792,95.6573919529,3.870144,1.128792,4.0314,62.9,67.37,92.1690126886,136.83,82.020144,33.208792,88.4880098538,3.870144,1.128792,4.0314,78.15,32.08,84.4780971613,132.93,78.170144,31.538792,84.2927447281,3.870144,1.128792,4.0314,74.3,30.41,80.2823648132,135.34,63.380144,37.068792,73.4243692094,3.870144,1.128792,4.0314,59.51,35.94,69.5206710267,136.83,3.910144,1.7287919999999999,4.2752716732,3.870144,1.128792,4.0314,0.04,0.6000000000000001,0.6013318551,136.97
2020-12-23 05:30:00,68.725392,67.553656,96.3674008393,3.955392,1.153656,4.1202,64.77,66.4,92.7583575749,136.41,84.065392,32.563656,90.151992902,3.955392,1.153656,4.1202,80.11,31.41,86.0476623738,132.42,80.125392,30.913656,85.8820852707,3.955392,1.153656,4.1202,76.17,29.76,81.7772981945,134.91,65.215392,37.323656,75.1405526392,3.955392,1.153656,4.1202,61.26,36.17,71.1411027466,136.41,3.955392,1.7136559999999998,4.3106545628,3.955392,1.153656,4.1202,0.0,0.56,0.56,136.54
2020-12-23 06:00:00,71.144576,66.707168,97.5263910785,4.104576,1.197168,4.2756,67.04,65.51,93.7332475699,136.13,86.774576,31.827168,92.4272452412,4.104576,1.197168,4.2756,82.67,30.63,88.1619294253,132.06,82.684576,30.227168,88.0364742229,4.104576,1.197168,4.2756,78.58,29.03,83.7708618793,134.61,67.464576,37.777168,77.3213000211,4.104576,1.197168,4.2756,63.36,36.58,73.1613695881,136.13,4.104576,1.797168,4.4807763792,4.104576,1.197168,4.2756,0.0,0.6000000000000001,0.6000000000000001,136.27
2020-12-23 06:30:00,78.138848,63.849664,100.9081719172,4.078848,1.189664,4.2488,74.06,62.66,97.0111292585,135.15,94.908848,28.599664,99.1243169439,4.078848,1.189664,4.2488,90.83,27.41,94.8756923558,130.73,90.398848,27.139664,94.3849197794,4.078848,1.189664,4.2488,86.32,25.95,90.1362574107,133.49,73.958848,39.019664,83.6208429529,4.078848,1.189664,4.2488,69.88,37.83,79.4627164147,135.15,4.078848,1.789664,4.4542000674,4.078848,1.189664,4.2488,0.0,0.6000000000000001,0.6000000000000001,135.29
2020-12-23 07:00:00,83.414864,67.594752,107.3642865858,4.644864,1.354752,4.8384,78.77,66.24,102.9196312663,134.85,103.444864,20.184752,105.3957499204,4.644864,1.354752,4.8384,98.8,18.83,100.5783719296,131.51,98.464864,19.814752,100.4388064413,4.644864,1.354752,4.8384,93.82,18.46,95.6188475145,134.16,78.854864,35.374752,86.4260531062,4.644864,1.354752,4.8384,74.21,34.02,81.6362940119,134.85,4.644864,1.914752,5.0240458597,4.644864,1.354752,4.8384,0.0,0.56,0.56,135.0
2020-12-23 07:30:00,88.798208,69.656144,112.8587619149,4.478208,1.306144,4.6648,84.32,68.35,108.5430094479,133.82,112.348208,11.806144,112.9668308707,4.478208,1.306144,4.6648,107.87,10.5,108.3798269975,131.4,106.848208,11.576144,107.4734695761,4.478208,1.306144,4.6648,102.37,10.27,102.8838655961,134.07,83.868208,31.936144,89.7429306782,4.478208,1.306144,4.6648,79.39,30.63,85.0938834465,133.82,4.478208,1.8661439999999998,4.8514781583,4.478208,1.306144,4.6648,0.0,0.56,0.56,133.94
2020-12-23 08:00:00,93.700304,44.379672,103.6788418942,4.730304,1.379672,4.9274000000000004,88.97,43.0,98.8162987568,136.21,119.440304,8.399672,119.7352943343,4.730304,1.379672,4.9274000000000004,114.71,7.02,114.9246035451,134.49,113.570304,7.889672,113.8440199348,4.730304,1.379672,4.9274000000000004,108.84,6.51,109.0345160947,136.64,88.080304,9.789672,88.6226699587,4.730304,1.379672,4.9274000000000004,83.35,8.41,83.7732093214,136.21,4.730304,1.9396719999999998,5.1125437309,4.730304,1.379672,4.9274000000000004,0.0,0.56,0.56,136.34
2020-12-23 08:30:00,99.169488,38.598184,106.4161978191,4.9994879999999995,1.458184,5.2078,94.17,37.14,101.2292867702,135.78,125.679488,6.958184,125.871958865,4.9994879999999995,1.458184,5.2078,120.68,5.5,120.8052664415,133.61,119.499488,6.5281839999999995,119.6776705096,4.9994879999999995,1.458184,5.2078,114.5,5.07,114.6121935049,135.87,93.159488,8.848184,93.5787399174,4.9994879999999995,1.458184,5.2078,88.16,7.39,88.4691906824,135.78,4.9994879999999995,2.018184,5.3914698293,4.9994879999999995,1.458184,5.2078,0.0,0.56,0.56,135.9
2020-12-23 09:00:00,104.269216,34.722688,109.8987464314,5.529216,1.612688,5.7596,98.74,33.11,104.1434573077,134.98,132.189216,3.482688,132.2350858978,5.529216,1.612688,5.7596,126.66,1.87,126.673803527,132.58,125.699216,3.202688,125.7400099946,5.529216,1.612688,5.7596,120.17,1.5899999999999999,120.180518388,135.0,97.949216,12.252688,98.7125993895,5.529216,1.612688,5.7596,92.42,10.64,93.0304573782,134.98,5.529216,2.172688,5.9407745892,5.529216,1.612688,5.7596,0.0,0.56,0.56,135.11
2020-12-23 09:30:00,107.96168,35.39424,113.6154768225,5.43168,1.58424,5.658,102.53,33.81,107.9607197086,136.42,136.93168,2.84424,136.9612160022,5.43168,1.58424,5.658,131.5,1.26,131.5060363634,134.21,130.19168,2.57424,130.2171273405,5.43168,1.58424,5.658,124.76,0.99,124.7639278798,136.4,101.38168,12.37424,102.1340631484,5.43168,1.58424,5.658,95.95,10.79,96.5547854847,136.42,5.43168,2.18424,5.8544044958,5.43168,1.58424,5.658,0.0,0.6000000000000001,0.6000000000000001,136.58
2020-12-23 10:00:00,110.403776,34.387768,115.6352556234,5.683776,1.657768,5.9206,104.72,32.73,109.715683929,136.24,140.353776,2.087768,140.3693029572,5.683776,1.657768,5.9206,134.67,0.43,134.6706864912,133.69,133.453776,2.297768,133.4735556822,5.683776,1.657768,5.9206,127.77,0.64,127.7716028701,136.08,103.673776,13.457768,104.5435954501,5.683776,1.657768,5.9206,97.99,11.8,98.6979234837,136.24,5.683776,2.217768,6.1011314131,5.683776,1.657768,5.9206,0.0,0.56,0.56,136.36
2020-12-23 10:30:00,112.76384,33.71112,117.6950433247,5.04384,1.47112,5.254,107.72,32.24,112.4411668385,135.8,142.57384,2.47112,142.5952533796,5.04384,1.47112,5.254,137.53,1.0,137.5336355224,133.19,135.51384,2.67112,135.5401627327,5.04384,1.47112,5.254,130.47,1.2,130.4755183933,135.62,105.81384,13.52112,106.6742209796,5.04384,1.47112,5.254,100.77,12.05,101.4879076541,135.8,5.04384,2.03112,5.4374415307,5.04384,1.47112,5.254,0.0,0.56,0.56,136.07
2020-12-23 11:00:00,114.276592,32.430256,118.7891450569,5.006592,1.460256,5.2152,109.27,30.97,113.5740894747,135.19,144.586592,3.4402559999999998,144.6275144899,5.006592,1.460256,5.2152,139.58,1.98,139.5940428528,132.29,137.396592,3.590256,137.4434917752,5.006592,1.460256,5.2152,132.39,2.13,132.4071334936,134.98,107.246592,14.280256,108.1931476899,5.006592,1.460256,5.2152,102.24,12.82,103.0406230571,135.19,5.046592,2.020256,5.4359474905,5.006592,1.460256,5.2152,0.04,0.56,0.5614267539000001,135.14
2020-12-23 11:30:00,116.63392,30.64156,120.5917762279,4.63392,1.35156,4.827,112.0,29.29,115.7665931951,134.97,147.35392,4.64156,147.427005052,4.63392,1.35156,4.827,142.72,3.29,142.7579157175,132.06,140.02392,4.73156,140.1038394627,4.63392,1.35156,4.827,135.39,3.38,135.4321841366,134.68,109.40392,15.51156,110.4980823589,4.63392,1.35156,4.827,104.77,14.16,105.7225543581,134.97,4.63392,1.9115600000000001,5.0127114619,4.63392,1.35156,4.827,0.0,0.56,0.56,134.91
2020-12-23 12:00:00,117.909008,30.240544,121.7252014538,4.219008,1.230544,4.3948,113.69,29.01,117.3328436543,134.81,148.669008,4.830544,148.7474641634,4.219008,1.230544,4.3948,144.45,3.6,144.4948528495,131.76,141.259008,4.900544,141.343987041,4.219008,1.230544,4.3948,137.04,3.67,137.0891334133,134.81,110.549008,15.680544,111.6555535113,4.219008,1.230544,4.3948,106.33,14.45,107.3073688057,134.81,4.219008,1.790544,4.5832386279,4.219008,1.230544,4.3948,0.0,0.56,0.56,134.96
2020-12-23 12:30:00,120.241136,30.293248,123.9984341069,5.051136,1.473248,5.2616,115.19,28.82,118.7405933116,134.85,151.091136,5.503248,151.1913261941,5.051136,1.473248,5.2616,146.04,4.03,146.0955937049,131.85,143.591136,5.553248,143.698479119,5.051136,1.473248,5.2616,138.54,4.08,138.600064935,134.7,112.761136,16.073248,113.9009354364,5.051136,1.473248,5.2616,107.71,14.6,108.695004945,134.85,5.051136,2.033248,5.4450043453,5.051136,1.473248,5.2616,0.0,0.56,0.56,134.88
2020-12-23 13:00:00,118.461968,30.591824,122.3482634044,6.211968,1.811824,6.4708,112.25,28.78,115.8807615612,135.22,150.061968,5.261824,150.1541908567,6.211968,1.811824,6.4708,143.85,3.45,143.8913652726,132.4,142.671968,5.351824,142.7723098963,6.211968,1.811824,6.4708,136.46,3.54,136.5059090296,135.0,111.201968,16.571824,112.4299917182,6.211968,1.811824,6.4708,104.99,14.76,106.022439606,135.22,6.211968,2.371824,6.6493680542,6.211968,1.811824,6.4708,0.0,0.56,0.56,135.12
2020-12-23 13:30:00,117.603728,31.506504,121.7509615313,7.153728,2.086504,7.4518,110.45,29.42,114.3010887962,135.18,149.773728,5.236504,149.8652413776,7.153728,2.086504,7.4518,142.62,3.15,142.6547822542,132.4,142.443728,5.326504,142.5432821686,7.153728,2.086504,7.4518,135.29,3.24,135.3287910978,135.17,110.473728,16.316504,111.6721669934,7.153728,2.086504,7.4518,103.32,14.23,104.2953273162,135.18,7.153728,2.6865040000000002,7.6415396381,7.153728,2.086504,7.4518,0.0,0.6000000000000001,0.6000000000000001,135.12
2020-12-23 14:00:00,115.680816,33.091488,120.3208118676,8.850816,2.5814880000000002,9.2196,106.83,30.51,111.1013456264,136.04,149.190816,5.431488,149.2896534949,8.850816,2.5814880000000002,9.2196,140.34,2.85,140.368935666,133.67,141.980816,5.5314879999999995,142.0885268821,8.850816,2.5814880000000002,9.2196,133.13,2.95,133.1626802073,136.06,108.770816,16.331488,109.9900355196,8.850816,2.5814880000000002,9.2196,99.92,13.75,100.8616324476,136.04,8.850816,3.141488,9.3917991205,8.850816,2.5814880000000002,9.2196,0.0,0.56,0.56,135.91
2020-12-23 14:30:00,113.883648,32.526064,118.4374523583,9.963648,2.9060639999999998,10.3788,103.92,29.62,108.0588302731,137.03,145.333648,6.556064,145.4814462953,9.963648,2.9060639999999998,10.3788,135.37,3.65,135.4191987866,134.23,138.423648,6.686064,138.5850272484,9.963648,2.9060639999999998,10.3788,128.46,3.7800000000000002,128.5156021657,136.51,107.193648,18.086064,108.7087111623,9.963648,2.9060639999999998,10.3788,97.23,15.18,98.4078518209,137.03,9.963648,3.466064,10.5493071393,9.963648,2.9060639999999998,10.3788,0.0,0.56,0.56,136.9
2020-12-23 15:00:00,113.64416,26.49788,116.6924708222,10.96416,3.19788,11.421,102.68,23.3,105.2904193172,136.78,142.10416,12.80788,142.6801811024,10.96416,3.19788,11.421,131.14,9.61,131.4916411792,132.2,135.47416,12.09788,136.0132593838,10.96416,3.19788,11.421,124.51,8.9,124.8276816255,134.79,107.03416,24.02788,109.6979964457,10.96416,3.19788,11.421,96.07,20.83,98.3022573495,136.78,10.96416,3.79788,11.6033054342,10.96416,3.19788,11.421,0.0,0.6000000000000001,0.6000000000000001,136.54
2020-12-23 15:30:00,112.076688,27.127784,115.3130550189,11.546688,3.367784,12.0278,100.53,23.76,103.29965392,136.17,141.046688,13.267784,141.6693413835,11.546688,3.367784,12.0278,129.5,9.9,129.8778657047,131.53,134.486688,12.537784,135.0698533235,11.546688,3.367784,12.0278,122.94,9.17,123.2815172684,134.18,105.656688,23.527784,108.2445949647,11.546688,3.367784,12.0278,94.11,20.16,96.2450918229,136.17,11.546688,3.927784,12.1964540306,11.546688,3.367784,12.0278,0.0,0.56,0.56,135.96
2020-12-23 16:00:00,114.285328,26.610304,117.3424240206,9.635328,2.810304,10.0368,104.65,23.8,107.3222367452,135.5,142.985328,12.120304,143.4981037935,9.635328,2.810304,10.0368,133.35,9.31,133.6745996815,130.62,136.235328,11.430304,136.7139950583,9.635328,2.810304,10.0368,126.6,8.62,126.893121957,133.41,107.565328,22.470304,109.8872801993,9.635328,2.810304,10.0368,97.93,19.66,99.8839351447,135.5,9.635328,3.410304,10.2210429527,9.635328,2.810304,10.0368,0.0,0.6000000000000001,0.6000000000000001,135.39
2020-12-23 16:30:00,117.514272,27.767496,120.7503124543,8.734272,2.5474959999999998,9.0982,108.78,25.22,111.6652891457,134.74,148.294272,8.417496,148.5329773044,8.734272,2.5474959999999998,9.0982,139.56,5.87,139.6833937875,130.45,141.124272,8.157496,141.3598418523,8.734272,2.5474959999999998,9.0982,132.39,5.61,132.5088080091,133.41,110.504272,20.387496,112.369231213,8.734272,2.5474959999999998,9.0982,101.77,17.84,103.3218200575,134.74,8.774272,3.107496,9.3082963275,8.734272,2.5474959999999998,9.0982,0.04,0.56,0.5614267539000001,134.55
2020-12-23 17:00:00,119.68256,32.299080000000004,123.9642921853,8.60256,2.50908,8.961,111.08,29.79,115.0052629231,134.82,153.23256,5.61908,153.3355519904,8.60256,2.50908,8.961,144.63,3.11,144.6634335276,131.83,145.79256,5.70908,145.9042979004,8.60256,2.50908,8.961,137.19,3.2,137.2273154295,134.66,112.50256,16.12908,113.6528628245,8.60256,2.50908,8.961,103.9,13.62,104.7889039927,134.82,8.60256,3.06908,9.1336351252,8.60256,2.50908,8.961,0.0,0.56,0.56,134.64
2020-12-23 17:30:00,120.822464,32.681551999999996,125.1644983538,9.022464,2.631552,9.3984,111.8,30.05,115.7680547474,134.65,154.402464,5.391552,154.4965686423,9.022464,2.631552,9.3984,145.38,2.76,145.4061965667,131.55,146.922464,5.501552,147.0254314812,9.022464,2.631552,9.3984,137.9,2.87,137.9298622489,134.39,113.602464,15.791552,114.6947816661,9.022464,2.631552,9.3984,104.58,13.16,105.4047532135,134.65,9.062464,3.191552,9.6080309075,9.022464,2.631552,9.3984,0.04,0.56,0.5614267539000001,134.53
2020-12-23 18:00:00,118.524848,34.302664,123.3888663977,10.774848,3.142664,11.2238,107.75,31.16,112.1650930548,135.46,152.654848,5.172664,152.7424599473,10.774848,3.142664,11.2238,141.88,2.03,141.8945217406,132.63,145.364848,5.292664,145.4611677606,10.774848,3.142664,11.2238,134.59,2.15,134.6071714286,135.19,111.574848,15.822664,112.6911860009,10.774848,3.142664,11.2238,100.8,12.68,101.5944014206,135.46,10.774848,3.702664,11.3932905747,10.774848,3.142664,11.2238,0.0,0.56,0.56,135.49
2020-12-23 18:30:00,111.97192,35.63556,117.5057615821,18.841920000000002,5.49556,19.627,93.13,30.14,97.885731851,137.02,147.87192,10.19556,148.2229879884,18.841920000000002,5.49556,19.627,129.03,4.7,129.1155718726,133.69,141.24192,10.14556,141.6058344596,18.841920000000002,5.49556,19.627,122.4,4.65,122.4882953592,136.08,106.07192,20.18556,107.9755020595,18.841920000000002,5.49556,19.627,87.23,14.69,88.4582896059,137.02,18.841920000000002,6.05556,19.7911029556,18.841920000000002,5.49556,19.627,0.0,0.56,0.56,137.03
2020-12-23 19:00:00,107.225408,32.900744,112.1594716309,23.865408,6.960744,24.8598,83.36,25.94,87.3027674246,135.52,142.455408,18.180744,143.6108725718,23.865408,6.960744,24.8598,118.59,11.22,119.1195890691,130.64,136.435408,17.410744,137.5418284114,23.865408,6.960744,24.8598,112.57,10.45,113.0540021406,133.69,102.015408,24.640744,104.9490816267,23.865408,6.960744,24.8598,78.15,17.68,80.1249330733,135.52,23.865408,7.520744,25.0223757729,23.865408,6.960744,24.8598,0.0,0.56,0.56,135.47
2020-12-23 19:30:00,103.355504,33.688272,108.7072209075,24.885504,7.258272,25.9224,78.47,26.43,82.8014842862,136.15,137.995504,19.728272,139.398579047,24.885504,7.258272,25.9224,113.11,12.47,113.7953118542,131.47,132.275504,18.898272,133.6186874769,24.885504,7.258272,25.9224,107.39,11.64,108.0189876827,134.43,98.465504,24.968272,101.5818393446,24.885504,7.258272,25.9224,73.58,17.71,75.6813087889,136.15,24.885504,7.8582719999999995,26.0967574262,24.885504,7.258272,25.9224,0.0,0.6000000000000001,0.6000000000000001,136.07
2020-12-23 20:00:00,99.355616,35.382888,105.4679439164,25.415616,7.412888,26.4746,73.94,27.97,79.0534281357,136.67,133.235616,21.912888,135.0255680655,25.415616,7.412888,26.4746,107.82,14.5,108.7906356264,132.26,127.785616,21.022888,129.5033801735,25.415616,7.412888,26.4746,102.37,13.61,103.270755783,134.92,94.765616,24.042888,97.7680031464,25.415616,7.412888,26.4746,69.35,16.63,71.3160528913,136.67,25.415616,7.972888,26.6368256314,25.415616,7.412888,26.4746,0.0,0.56,0.56,136.65
2020-12-23 20:30:00,96.60296,36.89628,103.4092227927,25.15296,7.33628,26.201,71.45,29.56,77.3233218376,136.2,130.02296,23.55628,132.1395794401,25.15296,7.33628,26.201,104.87,16.22,106.1169416257,131.73,124.72296,22.62628,126.7586892398,25.15296,7.33628,26.201,99.57,15.29,100.73712821,134.55,92.17296,22.19628,94.8078551651,25.15296,7.33628,26.201,67.02,14.86,68.6476510887,136.2,25.15296,7.89628,26.3632819391,25.15296,7.33628,26.201,0.0,0.56,0.56,136.34
2020-12-23 21:00:00,92.12832,38.19576,99.7323589814,25.28832,7.37576,26.342,66.84,30.82,73.6033830744,135.72,124.79832,25.15576,127.3084165953,25.28832,7.37576,26.342,99.51,17.78,101.0859461053,131.22,119.79832,24.15576,122.2094031407,25.28832,7.37576,26.342,94.51,16.78,95.9880643622,134.07,87.99832,20.85576,90.4359831483,25.28832,7.37576,26.342,62.71,13.48,64.1424547394,135.72,25.28832,7.93576,26.5042527757,25.28832,7.37576,26.342,0.0,0.56,0.56,135.7
2020-12-23 21:30:00,88.415712,39.090416,96.6716026117,25.235712,7.360416,26.2872,63.18,31.73,70.7001082036,136.27,120.225712,26.530416,123.1181741216,25.235712,7.360416,26.2872,94.99,19.17,96.9050514679,131.98,115.435712,25.460416,118.2101365698,25.235712,7.360416,26.2872,90.2,18.1,91.9980978064,134.69,84.545712,20.370416,86.9651152221,25.235712,7.360416,26.2872,59.31,13.01,60.7201465743,136.27,25.235712,7.920416,26.4494640732,25.235712,7.360416,26.2872,0.0,0.56,0.56,136.27
2020-12-23 22:00:00,83.050816,40.941488,92.5939710668,25.170816,7.341488,26.2196,57.88,33.6,66.9257379489,135.91,113.840816,29.021488,117.4818205225,25.170816,7.341488,26.2196,88.67,21.68,91.2819330426,131.66,109.370816,27.831488,112.8564004246,25.170816,7.341488,26.2196,84.2,20.49,86.6572564763,134.4,79.550816,18.421488,81.6558849465,25.170816,7.341488,26.2196,54.38,11.08,55.497304439,135.91,25.210816,7.941488,26.4320350151,25.170816,7.341488,26.2196,0.04,0.6000000000000001,0.6013318551,135.96
2020-12-23 22:30:00,76.799584,60.890712,98.0094633719,24.619584,7.180712,25.6454,52.18,53.71,74.8833526226,134.93,107.209584,26.830712,110.5159807805,24.619584,7.180712,25.6454,82.59,19.65,84.8954097699,131.51,103.059584,25.750712,106.227948407,24.619584,7.180712,25.6454,78.44,18.57,80.6081788654,134.28,73.909584,27.130712,78.7318368939,24.619584,7.180712,25.6454,49.29,19.95,53.1743039447,134.93,24.619584,7.740712,25.8077999566,24.619584,7.180712,25.6454,0.0,0.56,0.56,134.79
2020-12-23 23:00:00,70.62968,79.10324,106.0465665423,24.55968,7.16324,25.583,46.07,71.94,85.4272117068,134.03,100.62968,24.99324,103.687002766,24.55968,7.16324,25.583,76.07,17.83,78.1316440375,131.41,96.81968,24.01324,99.7531259189,24.55968,7.16324,25.583,72.26,16.85,74.198585566,134.22,68.41968,35.21324,76.9494956618,24.55968,7.16324,25.583,43.86,28.05,52.0624826531,134.03,24.55968,7.7232400000000005,25.7454135294,24.55968,7.16324,25.583,0.0,0.56,0.56,134.01
2020-12-23 23:30:00,65.716016,79.765088,103.3492332945,23.126016,6.745088,24.0896,42.59,73.02,84.533002431,134.54,94.756016,25.885088,98.2280018577,23.126016,6.745088,24.0896,71.63,19.14,74.1430812686,132.14,91.156016,24.845088,94.4812026316,23.126016,6.745088,24.0896,68.03,18.1,70.396668245,134.78,63.796016,34.425088,72.4915053043,23.126016,6.745088,24.0896,40.67,27.68,49.1958463694,134.54,23.126016,7.305088,24.2523591991,23.126016,6.745088,24.0896,0.0,0.56,0.56,134.52
2020-12-24 00:00:00,61.78016,81.06088,101.9198431906,22.22016,6.48088,23.146,39.56,74.58,84.4225680728,135.41,89.55016,27.41088,93.6514148233,22.22016,6.48088,23.146,67.33,20.93,70.5081115901,133.38,86.18016,26.28088,90.0983053736,22.22016,6.48088,23.146,63.96,19.8,66.9546234401,135.79,60.09016,33.72088,68.9051890412,22.22016,6.48088,23.146,37.87,27.24,46.6492711626,135.41,22.22016,7.04088,23.3090004419,22.22016,6.48088,23.146,0.0,0.56,0.56,135.42
2020-12-24 00:30:00,63.140656,81.060608,102.7500102649,19.510656,5.690608,20.3236,43.63,75.37,87.0873917396,135.84,89.470656,27.170608,93.5052951664,19.510656,5.690608,20.3236,69.96,21.48,73.1832767782,133.91,85.950656,26.010608,89.8001503081,19.510656,5.690608,20.3236,66.44,20.32,69.4778813724,136.22,61.160656,32.730608,69.3679936455,19.510656,5.690608,20.3236,41.65,27.04,49.6576690955,135.84,19.510656,6.250608,20.4874546472,19.510656,5.690608,20.3236,0.0,0.56,0.56,135.85
2020-12-24 01:00:00,64.61528,81.42904,103.9510604313,21.66528,6.31904,22.568,42.95,75.11,86.5229137281,135.9,91.11528,27.35904,95.1341753483,21.66528,6.31904,22.568,69.45,21.04,72.5671006724,133.91,87.63528,26.22904,91.4762528747,21.66528,6.31904,22.568,65.97,19.91,68.9089907051,136.22,62.66528,33.69904,71.1516873616,21.66528,6.31904,22.568,41.0,27.38,49.3017687309,135.9,21.66528,6.91904,22.7432950999,21.66528,6.31904,22.568,0.0,0.6000000000000001,0.6000000000000001,135.89
2020-12-24 01:30:00,65.944368,81.450024,104.7986931241,20.434368,5.960024,21.2858,45.51,75.49,88.1470373864,136.23,91.044368,27.160024,95.0091777051,20.434368,5.960024,21.2858,70.61,21.2,73.7238909717,134.33,87.504368,26.020024,91.2910514127,20.434368,5.960024,21.2858,67.07,20.06,70.0056319163,136.66,63.794368,33.530024,72.0692992748,20.434368,5.960024,21.2858,43.36,27.57,51.3828230054,136.23,20.434368,6.520024,21.4493381837,20.434368,5.960024,21.2858,0.0,0.56,0.56,136.3
2020-12-24 02:00:00,62.564112,78.566616,100.4339646735,22.754112,6.636616,23.7022,39.81,71.93,82.2116840844,136.68,87.574112,33.046616,93.6018371702,22.754112,6.636616,23.7022,64.82,26.41,69.9937175752,133.82,84.364112,31.536616,90.0658733499,22.754112,6.636616,23.7022,61.61,24.9,66.4515018641,136.2,60.844112,38.326616,71.9092167881,22.754112,6.636616,23.7022,38.09,31.69,49.5490080627,136.68,22.754112,7.236616,23.8771485743,22.754112,6.636616,23.7022,0.0,0.6000000000000001,0.6000000000000001,136.7
2020-12-24 02:30:00,62.4288,73.6334,96.5361728317,22.7088,6.6234,23.655,39.72,67.01,77.8974871225,136.5,84.8488,38.7634,93.2840824632,22.7088,6.6234,23.655,62.14,32.14,69.959696969,132.41,81.7788,37.1034,89.8021960812,22.7088,6.6234,23.655,59.07,30.48,66.4702587628,135.01,60.7088,42.3634,74.0284813906,22.7088,6.6234,23.655,38.0,35.74,52.166537167,136.5,22.7088,7.2234,23.8299623374,22.7088,6.6234,23.655,0.0,0.6000000000000001,0.6000000000000001,136.49
2020-12-24 03:00:00,60.131616,73.805888,95.2004219856,23.471616,6.845888,24.4496,36.66,66.96,76.3387005391,136.77,83.141616,38.895888,91.7900779736,23.471616,6.845888,24.4496,59.67,32.05,67.732646486,132.72,80.211616,37.255888,88.4415317145,23.471616,6.845888,24.4496,56.74,30.41,64.3754277656,135.3,58.641616,43.085888,72.7683507566,23.471616,6.845888,24.4496,35.17,36.24,50.5001633661,136.77,23.471616,7.405888,24.6122720349,23.471616,6.845888,24.4496,0.0,0.56,0.56,136.79
2020-12-24 03:30:00,59.082576,73.701168,94.4595836925,22.632576,6.6011679999999995,23.5756,36.45,67.1,76.3610666505,136.92,81.392576,38.741168,90.1422738005,22.632576,6.6011679999999995,23.5756,58.76,32.14,66.975497012,132.96,78.502576,37.091168,86.8240127052,22.632576,6.6011679999999995,23.5756,55.87,30.49,63.6482285692,135.44,57.592576,43.051168,71.9048529411,22.632576,6.6011679999999995,23.5756,34.96,36.45,50.5054858406,136.92,22.632576,7.201168,23.750585613,22.632576,6.6011679999999995,23.5756,0.0,0.6000000000000001,0.6000000000000001,136.9
2020-12-24 04:00:00,57.978736,73.555048,93.6583093721,21.788736,6.355048,22.6966,36.19,67.2,76.3253306577,137.12,79.768736,38.755048,88.6848633563,21.788736,6.355048,22.6966,57.98,32.4,66.4186750846,133.23,76.918736,37.095048,85.3963379423,21.788736,6.355048,22.6966,55.13,30.74,63.1210305683,135.67,56.518736,42.955048,70.9894616666,21.788736,6.355048,22.6966,34.73,36.6,50.455256416,137.12,21.788736,6.955048,22.8718540823,21.788736,6.355048,22.6966,0.0,0.6000000000000001,0.6000000000000001,137.09
2020-12-24 04:30:00,57.918208,73.581144,93.6413560895,20.678208,6.031144,21.5398,37.24,67.55,77.1350769754,137.12,79.308208,38.821144,88.2999041768,20.678208,6.031144,21.5398,58.63,32.79,67.1763425619,133.25,76.428208,37.151144,84.9792826435,20.678208,6.031144,21.5398,55.75,31.12,63.8476068463,135.7,56.388208,42.191144,70.4252982491,20.678208,6.031144,21.5398,35.71,36.16,50.8207605217,137.12,20.718208,6.631144,21.7535333562,20.678208,6.031144,21.5398,0.04,0.6000000000000001,0.6013318551,137.09
2020-12-24 05:00:00,57.544496,73.731728,93.52933622,20.234496,5.901728,21.0776,37.31,67.83,77.4141137003,136.85,79.664496,39.061728,88.7257038139,20.234496,5.901728,21.0776,59.43,33.16,68.0552018585,132.91,76.734496,37.361728,85.3468311979,20.234496,5.901728,21.0776,56.5,31.46,64.6682425925,135.42,56.004496,41.311728,69.5928332701,20.234496,5.901728,21.0776,35.77,35.41,50.3325044082,136.85,20.234496,6.501728,21.2534066766,20.234496,5.901728,21.0776,0.0,0.6000000000000001,0.6000000000000001,136.84
2020-12-24 05:30:00,58.765904,73.795472,94.3355879859,20.075904,5.855472,20.9124,38.69,67.94,78.184139696,136.3,80.995904,39.015472,89.9029672489,20.075904,5.855472,20.9124,60.92,33.16,69.3601614762,132.19,77.985904,37.295472,86.445089244,20.075904,5.855472,20.9124,57.91,31.44,65.8941704554,134.84,57.135904,40.265472,69.8986391948,20.075904,5.855472,20.9124,37.06,34.41,50.5716491722,136.3,20.075904,6.415472,21.076057563,20.075904,5.855472,20.9124,0.0,0.56,0.56,136.29
2020-12-24 06:00:00,61.654032,72.181176,94.9280876801,19.204032,5.601176,20.0042,42.45,66.58,78.9613760012,135.74,83.804032,37.781176,91.9267808606,19.204032,5.601176,20.0042,64.6,32.18,72.17140985180001,131.53,80.604032,36.131176,88.3316016712,19.204032,5.601176,20.0042,61.4,30.53,68.5714291815,134.26,59.764032,40.581176,72.2396799996,19.204032,5.601176,20.0042,40.56,34.98,53.5603771458,135.74,19.204032,6.201176,20.1804219193,19.204032,5.601176,20.0042,0.0,0.6000000000000001,0.6000000000000001,135.71
