Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-24 06:30:00,67.867408,69.656744,97.2524912448,17.817408,5.196744,18.5598,50.05,64.46,81.6093995812,134.81,90.767408,35.136744,97.3309464351,17.817408,5.196744,18.5598,72.95,29.94,78.8549687718,130.28,87.137408,33.576744,93.3826836764,17.817408,5.196744,18.5598,69.32,28.38,74.9045178878,133.22,65.417408,40.786744,77.09082796,17.817408,5.196744,18.5598,47.6,35.59,59.4340651479,134.81,17.857408,5.756744,18.762385828,17.817408,5.196744,18.5598,0.04,0.56,0.5614267539000001,134.78
2020-12-24 07:00:00,72.784016,75.469088,104.8479672127,15.494016,4.519088,16.1396,57.29,70.95,91.1923604256,135.25,98.364016,24.189088,101.2945784429,15.494016,4.519088,16.1396,82.87,19.67,85.1724474229,132.5,94.174016,23.759088,97.1248657768,15.494016,4.519088,16.1396,78.68,19.24,80.9982715865,135.02,69.804016,34.779088,77.9883684394,15.494016,4.519088,16.1396,54.31,30.26,62.1710841147,135.25,15.494016,5.079088,16.305265,15.494016,4.519088,16.1396,0.0,0.56,0.56,135.21
2020-12-24 07:30:00,77.572976,76.368368,108.856300858,16.382976,4.778368,17.0656,61.19,71.59,94.1771957535,135.56,105.862976,21.168368,107.9586471357,16.382976,4.778368,17.0656,89.48,16.39,90.9686896685,133.2,101.362976,20.268368,103.369529577,16.382976,4.778368,17.0656,84.98,15.49,86.3802089602,135.62,74.302976,34.728368,82.0182405712,16.382976,4.778368,17.0656,57.92,29.95,65.2052827614,135.56,16.382976,5.378368,17.2432231604,16.382976,4.778368,17.0656,0.0,0.6000000000000001,0.6000000000000001,135.52
2020-12-24 08:00:00,82.766384,74.593112,111.4199563735,15.576384000000001,4.543112,16.2254,67.19,70.05,97.0644043921,134.86,111.836384,19.043112,113.4460968956,15.576384000000001,4.543112,16.2254,96.26,14.5,97.3459685863,132.19,106.996384,18.243112,108.5404870291,15.576384000000001,4.543112,16.2254,91.42,13.7,92.4408264783,134.76,79.066384,35.073112,86.4963367097,15.576384000000001,4.543112,16.2254,63.49,30.53,70.4489957345,134.86,15.576384000000001,5.103112,16.3910185956,15.576384000000001,4.543112,16.2254,0.0,0.56,0.56,134.81
2020-12-24 08:30:00,89.142736,72.247048,114.7434674667,14.492736,4.227048,15.0966,74.65,68.02,100.9917962015,134.74,118.442736,16.417048,119.5750859343,14.492736,4.227048,15.0966,103.95,12.19,104.6623074464,131.96,113.212736,15.717048,114.2985091348,14.492736,4.227048,15.0966,98.72,11.49,99.3864100368,134.56,84.872736,36.527048,92.3991696484,14.492736,4.227048,15.0966,70.38,32.3,77.4379390222,134.74,14.492736,4.787048,15.2628708086,14.492736,4.227048,15.0966,0.0,0.56,0.56,134.68
2020-12-24 09:00:00,93.86512,69.11816,116.5674945875,14.32512,4.17816,14.922,79.54,64.94,102.6830813718,133.92,123.98512,13.87816,124.759421714,14.32512,4.17816,14.922,109.66,9.7,110.088171935,130.86,118.47512,13.29816,119.2191055091,14.32512,4.17816,14.922,104.15,9.12,104.5485384881,133.66,89.22512,38.24816,97.0775142986,14.32512,4.17816,14.922,74.9,34.07,82.2847185084,133.92,14.32512,4.73816,15.0883804035,14.32512,4.17816,14.922,0.0,0.56,0.56,133.84
2020-12-24 09:30:00,96.05904,68.55472,118.0130874098,16.91904,4.93472,17.624,79.14,63.62,101.5413413345,133.92,127.46904,12.75472,128.1055777115,16.91904,4.93472,17.624,110.55,7.82,110.826237417,130.68,121.90904,12.25472,122.523435293,16.91904,4.93472,17.624,104.99,7.32,105.2448692336,133.54,91.45904,40.13472,99.8776839299,16.91904,4.93472,17.624,74.54,35.2,82.4333160803,133.92,16.91904,5.53472,17.8013212993,16.91904,4.93472,17.624,0.0,0.6000000000000001,0.6000000000000001,133.84
2020-12-24 10:00:00,95.677888,69.399384,118.1970082181,21.117888,6.159384,21.9978,74.56,63.24,97.7675365344,134.13,128.577888,13.579384,129.2929733294,21.117888,6.159384,21.9978,107.46,7.42,107.7158669835,130.89,123.197888,13.119384,123.8944625244,21.117888,6.159384,21.9978,102.08,6.96,102.3169976104,133.77,91.377888,41.889384,100.5218329879,21.117888,6.159384,21.9978,70.26,35.73,78.8232231008,134.13,21.117888,6.719384,22.1611216981,21.117888,6.159384,21.9978,0.0,0.56,0.56,134.04
2020-12-24 10:30:00,95.12816,69.86988,118.0303645517,23.34816,6.80988,24.321,71.78,63.06,95.5454446847,134.01,127.67816,14.37988,128.4853823974,23.34816,6.80988,24.321,104.33,7.57,104.6042723793,130.86,122.45816,13.90988,123.2456316151,23.34816,6.80988,24.321,99.11,7.1,99.3639879433,133.73,91.03816,42.64988,100.5333717738,23.34816,6.80988,24.321,67.69,35.84,76.5927000438,134.01,23.38816,7.36988,24.521850652,23.34816,6.80988,24.321,0.04,0.56,0.5614267539000001,133.93
2020-12-24 11:00:00,93.42776,70.80268,117.2252781349,26.71776,7.79268,27.831,66.71,63.01,91.7631963262,134.37,127.20776,15.54268,128.1537713288,26.71776,7.79268,27.831,100.49,7.75,100.7884050871,131.35,122.18776,15.06268,123.1126842474,26.71776,7.79268,27.831,95.47,7.27,95.7464035878,134.15,89.68776,43.97268,99.8873909971,26.71776,7.79268,27.831,62.97,36.18,72.6237791636,134.37,26.71776,8.35268,27.9929627335,26.71776,7.79268,27.831,0.0,0.56,0.56,134.29
2020-12-24 11:30:00,91.610992,71.394456,116.1453494668,29.020992,8.464456,30.2302,62.59,62.93,88.7563687856,134.37,125.960992,16.094456,126.9850503782,29.020992,8.464456,30.2302,96.94,7.63,97.2398092347,131.66,121.110992,15.624456,122.1146838366,29.020992,8.464456,30.2302,92.09,7.16,92.3679257102,134.15,88.180992,44.894456,98.9515008963,29.020992,8.464456,30.2302,59.16,36.43,69.4769782014,134.37,29.020992,9.064456,30.4036566755,29.020992,8.464456,30.2302,0.0,0.6000000000000001,0.6000000000000001,134.29
2020-12-24 12:00:00,92.810832,71.373576,117.0813302263,28.400832,8.283576,29.5842,64.41,63.09,90.1609460909,134.37,126.380832,15.923576,127.3800414886,28.400832,8.283576,29.5842,97.98,7.64,98.2774134784,131.87,121.500832,15.453576,122.4796521381,28.400832,8.283576,29.5842,93.1,7.17,93.3756868783,134.15,89.260832,44.643576,99.8025300651,28.400832,8.283576,29.5842,60.86,36.36,70.8942113293,134.37,28.400832,8.843576,29.7458584472,28.400832,8.283576,29.5842,0.0,0.56,0.56,134.29
2020-12-24 12:30:00,91.003696,71.882328,115.9687102815,29.973696,8.742328,31.2226,61.03,63.14,87.8141247181,134.39,127.833696,16.182328,128.8538768238,29.973696,8.742328,31.2226,97.86,7.44,98.1424128499,131.87,122.913696,15.722328,123.9151655857,29.973696,8.742328,31.2226,92.94,6.98,93.2017381812,134.12,87.703696,44.962328,98.5573398141,29.973696,8.742328,31.2226,57.73,36.22,68.1516052636,134.39,29.973696,9.302328,31.3840048133,29.973696,8.742328,31.2226,0.0,0.56,0.56,134.29
2020-12-24 13:00:00,93.05024,71.91132,117.5992564101,28.05024,8.18132,29.219,65.0,63.73,91.0302856197,134.72,128.79024,15.88132,129.7657206053,28.05024,8.18132,29.219,100.74,7.7,101.0338438346,132.22,123.75024,15.40132,124.7049419943,28.05024,8.18132,29.219,95.7,7.22,95.9719667403,134.44,89.47024,44.31132,99.8419597454,28.05024,8.18132,29.219,61.42,36.13,71.2586366695,134.72,28.05024,8.781320000000001,29.392644403,28.05024,8.18132,29.219,0.0,0.6000000000000001,0.6000000000000001,134.63
2020-12-24 13:30:00,93.284048,72.053264,117.8710586375,25.314048,7.383264,26.3688,67.97,64.67,93.8196663818,135.07,130.624048,14.963264,131.4782916889,25.314048,7.383264,26.3688,105.31,7.58,105.5824440899,132.52,125.354048,14.483264,126.1879641094,25.314048,7.383264,26.3688,100.04,7.1,100.2916327517,134.69,89.454048,43.063264,99.2797633454,25.314048,7.383264,26.3688,64.14,35.68,73.3961988117,135.07,25.314048,7.943264,26.5310472677,25.314048,7.383264,26.3688,0.0,0.56,0.56,134.99
2020-12-24 14:00:00,90.779872,72.988296,116.4829451607,25.639872,7.478296,26.7082,65.14,65.51,92.3838714279,135.27,127.65987200000001,15.878296,128.6435509574,25.639872,7.478296,26.7082,102.02,8.4,102.3652304252,132.93,122.579872,15.358296,123.5382623949,25.639872,7.478296,26.7082,96.94,7.88,97.259745013,134.94,87.169872,42.778296,97.1008197347,25.639872,7.478296,26.7082,61.53,35.3,70.9368092037,135.27,25.639872,8.038296,26.8703784633,25.639872,7.478296,26.7082,0.0,0.56,0.56,135.18
2020-12-24 14:30:00,90.650032,73.704176,116.832075482,23.500032,6.854176,24.4792,67.15,66.85,94.7525461399,135.53,125.500032,16.274176,126.5508073324,23.500032,6.854176,24.4792,102.0,9.42,102.4340587891,133.21,120.400032,15.714176,121.4211803309,23.500032,6.854176,24.4792,96.9,8.86,97.3042116252,135.22,86.890032,41.304176,96.2076536249,23.500032,6.854176,24.4792,63.39,34.45,72.1463415566,135.53,23.500032,7.454176,24.6539295821,23.500032,6.854176,24.4792,0.0,0.6000000000000001,0.6000000000000001,135.45
2020-12-24 15:00:00,91.522288,73.823584,117.5850787956,20.412288,5.953584,21.2628,71.11,67.87,98.3004018303,135.82,125.932288,15.833584,126.9237705995,20.412288,5.953584,21.2628,105.52,9.88,105.9815304664,133.5,120.672288,15.253584,121.6325323094,20.412288,5.953584,21.2628,100.26,9.3,100.6904047067,135.47,87.482288,39.793584,96.1076481935,20.412288,5.953584,21.2628,67.07,33.84,75.1234350919,135.82,20.412288,6.513584,21.4263454168,20.412288,5.953584,21.2628,0.0,0.56,0.56,135.75
2020-12-24 15:30:00,94.145232,72.612776,118.8946590338,17.015232,4.962776,17.7242,77.13,67.65,102.594148956,135.28,128.245232,14.942776,129.1128424492,17.015232,4.962776,17.7242,111.23,9.98,111.6768252593,132.79,122.685232,14.342776,123.5207730476,17.015232,4.962776,17.7242,105.67,9.38,106.0854999517,134.88,89.655232,38.182776,97.4473447973,17.015232,4.962776,17.7242,72.64,33.22,79.875766037,135.28,17.015232,5.5627759999999995,17.9014691252,17.015232,4.962776,17.7242,0.0,0.6000000000000001,0.6000000000000001,135.21
2020-12-24 16:00:00,96.914112,71.616616,120.5042936664,17.234112,5.026616,17.9522,79.68,66.59,103.8418533155,134.65,131.564112,14.316616,132.340776256,17.234112,5.026616,17.9522,114.33,9.29,114.706813224,131.95,125.814112,13.746616,126.5628706604,17.234112,5.026616,17.9522,108.58,8.72,108.9295864309,134.21,92.264112,38.306616,99.9002662285,17.234112,5.026616,17.9522,75.03,33.28,82.0795912514,134.65,17.234112,5.586616,18.1169780802,17.234112,5.026616,17.9522,0.0,0.56,0.56,134.59
2020-12-24 16:30:00,101.39368,71.76024,124.2183979481,19.54368,5.70024,20.358,81.85,66.06,105.1824419758,133.95,139.59368,12.07024,140.1145466738,19.54368,5.70024,20.358,120.05,6.37,120.2188812126,131.42,133.49368,11.70024,134.005440994,19.54368,5.70024,20.358,113.95,6.0,114.1078546814,133.77,96.56368,38.45024,103.9373140465,19.54368,5.70024,20.358,77.02,32.75,83.6937446886,133.95,19.58368,6.26024,20.5599398637,19.54368,5.70024,20.358,0.04,0.56,0.5614267539000001,133.89
2020-12-24 17:00:00,104.533488,77.755184,130.2809224419,20.383488,5.945184,21.2328,84.15,71.81,110.6250360452,133.79,147.043488,10.505184,147.4182697432,20.383488,5.945184,21.2328,126.66,4.5600000000000005,126.7420577393,132.83,140.583488,10.395184,140.9672903501,20.383488,5.945184,21.2328,120.2,4.45,120.2823449223,134.92,99.523488,33.095184,104.8819139208,20.383488,5.945184,21.2328,79.14,27.15,83.6675689858,133.79,20.383488,6.505184,21.3963548746,20.383488,5.945184,21.2328,0.0,0.56,0.56,133.73
2020-12-24 17:30:00,106.27168,77.31924,131.4227333615,19.71168,5.74924,20.533,86.56,71.57,112.316065191,133.64,149.06168,10.62924,149.4401726023,19.71168,5.74924,20.533,129.35,4.88,129.4420213841,132.54,142.47168,10.49924,142.858019175,19.71168,5.74924,20.533,122.76,4.75,122.8518624197,134.7,101.09168,32.92924,106.3196247745,19.71168,5.74924,20.533,81.38,27.18,85.7989323943,133.64,19.71168,6.30924,20.6967832718,19.71168,5.74924,20.533,0.0,0.56,0.56,133.57
2020-12-24 18:00:00,104.999328,78.127304,130.8767913373,18.779328,5.477304,19.5618,86.22,72.65,112.7471103843,133.83,147.449328,9.627304,147.7632880994,18.779328,5.477304,19.5618,128.67,4.15,128.7369076838,132.77,140.889328,9.547304,141.2124419375,18.779328,5.477304,19.5618,122.11,4.07,122.1778089507,134.9,99.849328,31.897304,104.8204479313,18.779328,5.477304,19.5618,81.07,26.42,85.2664136692,133.83,18.779328,6.037304,19.7259270941,18.779328,5.477304,19.5618,0.0,0.56,0.56,133.77
2020-12-24 18:30:00,103.105744,78.934592,129.8517010285,17.535744,5.114592,18.2664,85.57,73.82,113.0115803801,133.94,144.215744,7.734592,144.4230062382,17.535744,5.114592,18.2664,126.68,2.62,126.7070905672,133.01,137.755744,7.724592,137.972150547,17.535744,5.114592,18.2664,120.22,2.61,120.2483284707,135.09,98.005744,30.694592,102.6999699856,17.535744,5.114592,18.2664,80.47,25.58,84.4378901915,133.94,17.535744,5.674592,18.4310420758,17.535744,5.114592,18.2664,0.0,0.56,0.56,133.87
2020-12-24 19:00:00,98.685136,81.230248,127.8167017939,18.035136,5.260248,18.7866,80.65,75.97,110.7964954319,134.7,139.145136,6.080248,139.2779174464,18.035136,5.260248,18.7866,121.11,0.8200000000000001,121.112775957,134.07,132.985136,6.110248,133.1254353141,18.035136,5.260248,18.7866,114.95,0.85,114.9531426278,135.99,93.915136,29.820248,98.5357801039,18.035136,5.260248,18.7866,75.88,24.56,79.7556769139,134.7,18.075136,5.820248,18.9890976142,18.035136,5.260248,18.7866,0.04,0.56,0.5614267539000001,134.64
2020-12-24 19:30:00,95.222096,82.558528,126.0284020059,16.692096,4.8685279999999995,17.3876,78.53,77.69,110.4658182426,135.03,134.132096,6.018528,134.2670542488,16.692096,4.8685279999999995,17.3876,117.44,1.15,117.4456303998,134.6,128.162096,5.848528,128.2954719812,16.692096,4.8685279999999995,17.3876,111.47,0.98,111.4743078023,136.4,90.622096,28.408528,94.9705677911,16.692096,4.8685279999999995,17.3876,73.93,23.54,77.5872186639,135.03,16.692096,5.428528,17.5526347059,16.692096,4.8685279999999995,17.3876,0.0,0.56,0.56,134.96
2020-12-24 20:00:00,90.666912,85.482016,124.610047713,17.526912,5.112016,18.2572,73.14,80.37,108.6682865421,135.55,128.336912,8.732016,128.6336312366,17.526912,5.112016,18.2572,110.81,3.62,110.8691142744,135.35,122.696912,8.432016,122.9863045553,17.526912,5.112016,18.2572,105.17,3.32,105.2223897277,137.02,86.436912,26.762016,90.4850554317,17.526912,5.112016,18.2572,68.91,21.65,72.2309531987,135.55,17.526912,5.712016,18.4342011229,17.526912,5.112016,18.2572,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-12-24 20:30:00,87.9036,86.7648,123.511835109,18.6336,5.4348,19.41,69.27,81.33,106.8311836497,135.17,124.7936,10.3848,125.2249442883,18.6336,5.4348,19.41,106.16,4.95,106.275340978,134.89,119.4036,10.0148,119.8228522111,18.6336,5.4348,19.41,100.77,4.58,100.874026885,136.66,83.9636,25.8948,87.8659592334,18.6336,5.4348,19.41,65.33,20.46,68.458896427,135.17,18.6336,5.9948,19.5741839166,18.6336,5.4348,19.41,0.0,0.56,0.56,135.1
2020-12-24 21:00:00,84.811648,87.835064,122.098378795,19.491648,5.685064,20.3038,65.32,82.15,104.9539179831,135.17,121.271648,11.885064,121.8526460727,19.491648,5.685064,20.3038,101.78,6.2,101.9686638139,134.96,116.121648,11.455064,116.6852845284,19.491648,5.685064,20.3038,96.63,5.77,96.8021167124,136.73,81.151648,25.355064,85.0204048659,19.491648,5.685064,20.3038,61.66,19.67,64.7214377158,135.17,19.491648,6.245064,20.4676614717,19.491648,5.685064,20.3038,0.0,0.56,0.56,135.1
2020-12-24 21:30:00,80.79776,89.10768,120.2848978717,19.63776,5.72768,20.456,61.16,83.38,103.4058508983,135.35,117.08776,13.46768,117.8597554146,19.63776,5.72768,20.456,97.45,7.74,97.7568928516,135.29,112.14776,12.96768,112.8949989929,19.63776,5.72768,20.456,92.51,7.24,92.7928752653,136.99,77.44776,24.49768,81.2298704566,19.63776,5.72768,20.456,57.81,18.77,60.7808275692,135.35,19.63776,6.28768,20.6198093493,19.63776,5.72768,20.456,0.0,0.56,0.56,135.28
2020-12-24 22:00:00,76.442384,90.351112,118.3501648129,19.992384,5.831112,20.8254,56.45,84.52,101.6377533203,135.54,111.972384,15.071112,112.9820923667,19.992384,5.831112,20.8254,91.98,9.24,92.4429445658,135.64,107.322384,14.491112,108.2962900308,19.992384,5.831112,20.8254,87.33,8.66,87.7583300889,137.26,73.432384,23.821112,77.1994844338,19.992384,5.831112,20.8254,53.44,17.99,56.386822042,135.54,19.992384,6.391112,20.9890859877,19.992384,5.831112,20.8254,0.0,0.56,0.56,135.46
2020-12-24 22:30:00,72.699376,85.998568,112.6097374513,19.229376,5.608568,20.0306,53.47,80.39,96.5483971902,135.64,104.709376,22.448568,107.0887091507,19.229376,5.608568,20.0306,85.48,16.84,87.1229935207,134.59,100.419376,21.508568,102.6969793793,19.229376,5.608568,20.0306,81.19,15.9,82.7322554993,136.38,69.909376,27.588568,75.1561703189,19.229376,5.608568,20.0306,50.68,21.98,55.2411332252,135.64,19.269376,6.168568,20.2326489269,19.229376,5.608568,20.0306,0.04,0.56,0.5614267539000001,135.56
2020-12-24 23:00:00,69.207648,83.538064,108.4818264898,17.787648,5.188064,18.5288,51.42,78.35,93.7162680648,136.34,98.157648,27.978064,102.0671148122,17.787648,5.188064,18.5288,80.37,22.79,83.5387395165,134.63,94.167648,26.748064,97.8928233202,17.787648,5.188064,18.5288,76.38,21.56,79.364589081,136.46,66.557648,29.818064,72.9317314206,17.787648,5.188064,18.5288,48.77,24.63,54.6365244136,136.34,17.787648,5.748064,18.6933319962,17.787648,5.188064,18.5288,0.0,0.56,0.56,136.28
2020-12-24 23:30:00,65.914576,83.887168,106.6854642598,15.144576,4.417168,15.7756,50.77,79.47,94.3030953893,136.24,92.204576,28.737168,96.5790280547,15.144576,4.417168,15.7756,77.06,24.32,80.8065962654,134.63,88.384576,27.437168,92.5452941135,15.144576,4.417168,15.7756,73.24,23.02,76.7725081002,136.46,63.304576,27.907168,69.1829413101,15.144576,4.417168,15.7756,48.16,23.49,53.5832595127,136.24,15.144576,5.017168,15.9540012837,15.144576,4.417168,15.7756,0.0,0.6000000000000001,0.6000000000000001,136.18
2020-12-25 00:00:00,61.962576,85.486168,105.5805178235,15.552576,4.536168,16.2006,46.41,80.95,93.3101848675,136.52,87.192576,30.016168,92.2145088959,15.552576,4.536168,16.2006,71.64,25.48,76.0363071171,134.96,83.652576,28.656168,88.4247105502,15.552576,4.536168,16.2006,68.1,24.12,72.245307114,136.74,59.672576,27.016168,65.5033560963,15.552576,4.536168,16.2006,44.12,22.48,49.5169142819,136.52,15.552576,5.096168,16.3662319585,15.552576,4.536168,16.2006,0.0,0.56,0.56,136.47
2020-12-25 00:30:00,62.41,85.425,105.7943227447,14.28,4.165,14.875,48.13,81.26,94.4440813392,136.17,87.5,30.105,92.5341073605,14.28,4.165,14.875,73.22,25.94,77.6791606546,134.51,83.87,28.725,88.6527073755,14.28,4.165,14.875,69.59,24.56,73.7967594139,136.37,60.01,25.895,65.3586346629,14.28,4.165,14.875,45.73,21.73,50.6302854031,136.17,14.28,4.725,15.0414103395,14.28,4.165,14.875,0.0,0.56,0.56,136.11
2020-12-25 01:00:00,65.739872,84.768296,107.2725257339,12.199872,3.558296,12.7082,53.54,81.21,97.2707340365,135.98,90.069872,29.268296,94.7059395859,12.199872,3.558296,12.7082,77.87,25.71,82.0045181682,134.23,86.209872,27.898296,90.6115718325,12.199872,3.558296,12.7082,74.01,24.34,77.9096637138,136.12,62.929872,25.118296,67.7576385648,12.199872,3.558296,12.7082,50.73,21.56,55.1213796997,135.98,12.199872,4.118296,12.8762276603,12.199872,3.558296,12.7082,0.0,0.56,0.56,135.9
2020-12-25 01:30:00,66.192656,84.851608,107.6162770612,11.902656,3.471608,12.3986,54.29,81.38,97.8269313635,136.32,89.882656,29.211608,94.5103692277,11.902656,3.471608,12.3986,77.98,25.74,82.1183779674,134.66,86.012656,27.831608,90.4034036751,11.902656,3.471608,12.3986,74.11,24.36,78.0109075707,136.48,63.342656,25.311608,68.2126789437,11.902656,3.471608,12.3986,51.44,21.84,55.8843376985,136.32,11.902656,4.071608,12.5797937805,11.902656,3.471608,12.3986,0.0,0.6000000000000001,0.6000000000000001,136.25
2020-12-25 02:00:00,63.46896,85.13928,106.1932478192,13.12896,3.82928,13.676,50.34,81.31,95.6317504807,136.83,87.86896,29.61928,92.726780809,13.12896,3.82928,13.676,74.74,25.79,79.0644781175,135.33,84.15896,28.24928,88.7736017564,13.12896,3.82928,13.676,71.03,24.42,75.110567166,137.06,60.88896,26.39928,66.3655590981,13.12896,3.82928,13.676,47.76,22.57,52.8244498315,136.83,13.12896,4.38928,13.8432427415,13.12896,3.82928,13.676,0.0,0.56,0.56,136.77
2020-12-25 02:30:00,62.07792,85.05356,105.2985100569,12.45792,3.63356,12.977,49.62,81.42,95.3486276776,137.03,85.83792,29.74356,90.8450762089,12.45792,3.63356,12.977,73.38,26.11,77.8868185253,135.65,82.20792,28.35356,86.9601430277,12.45792,3.63356,12.977,69.75,24.72,74.0009520209,137.31,59.57792,26.43356,65.1786901203,12.45792,3.63356,12.977,47.12,22.8,52.3462930875,137.03,12.45792,4.23356,13.1576138034,12.45792,3.63356,12.977,0.0,0.6000000000000001,0.6000000000000001,136.97
2020-12-25 03:00:00,61.080704,85.126872,104.7732634675,11.200704,3.266872,11.6674,49.88,81.86,95.8596578337,137.39,84.080704,29.776872,89.1976843379,11.200704,3.266872,11.6674,72.88,26.51,77.5517536875,136.13,80.480704,28.376872,85.3369239007,11.200704,3.266872,11.6674,69.28,25.11,73.6900977065,137.71,58.560704,26.126872,64.124640299,11.200704,3.266872,11.6674,47.36,22.86,52.5884892348,137.39,11.200704,3.826872,11.8364149724,11.200704,3.266872,11.6674,0.0,0.56,0.56,137.33
2020-12-25 03:30:00,60.9548,82.5414,102.6088220233,10.0848,2.9414,10.505,50.87,79.6,94.4664855915,137.34,82.1548,32.5214,88.3575272458,10.0848,2.9414,10.505,72.07,29.58,77.9041802473,135.44,78.5848,30.9914,84.4750712637,10.0848,2.9414,10.505,68.5,28.05,74.0206221265,137.13,58.3548,27.9414,64.6993393861,10.0848,2.9414,10.505,48.27,25.0,54.3598463942,137.34,10.0848,3.5414,10.6885314707,10.0848,2.9414,10.505,0.0,0.6000000000000001,0.6000000000000001,137.26
2020-12-25 04:00:00,60.306688,75.652784,96.7483350993,10.226688,2.982784,10.6528,50.08,72.67,88.254944904,136.89,79.476688,40.072784,89.0077072672,10.226688,2.982784,10.6528,69.25,37.09,78.5571804484,133.23,76.096688,38.162784,85.1299242758,10.226688,2.982784,10.6528,65.87,35.18,74.6758950398,135.32,57.786688,33.642784,66.8665703119,10.226688,2.982784,10.6528,47.56,30.66,56.5861219735,136.89,10.226688,3.542784,10.8229601274,10.226688,2.982784,10.6528,0.0,0.56,0.56,136.81
2020-12-25 04:30:00,59.36104,75.91072,96.3647782169,10.63104,3.10072,11.074,48.73,72.81,87.6122651231,136.81,78.76104,40.12072,88.3910266667,10.63104,3.10072,11.074,68.13,37.02,77.5382312153,133.12,75.43104,38.22072,84.561606139,10.63104,3.10072,11.074,64.8,35.12,73.7051857063,135.2,56.92104,33.71072,66.15449673,10.63104,3.10072,11.074,46.29,30.61,55.4953709781,136.81,10.67104,3.70072,11.2945306764,10.63104,3.10072,11.074,0.04,0.6000000000000001,0.6013318551,136.72
2020-12-25 05:00:00,58.11936,76.03148,95.7008148231,11.79936,3.44148,12.291,46.32,72.59,86.1095261861,136.81,78.05936,40.34148,87.867506464,11.79936,3.44148,12.291,66.26,36.9,75.8419250811,133.12,74.82936,38.45148,84.130549934,11.79936,3.44148,12.291,63.03,35.01,72.10049237,135.2,55.86936,34.29148,65.5537259612,11.79936,3.44148,12.291,44.07,30.85,53.7948640671,136.81,11.79936,4.04148,12.4723076053,11.79936,3.44148,12.291,0.0,0.6000000000000001,0.6000000000000001,136.72
2020-12-25 05:30:00,58.903408,75.619744,95.8538322481,11.313408,3.299744,11.7848,47.59,72.32,86.5736131855,136.67,78.973408,39.929744,88.4939750889,11.313408,3.299744,11.7848,67.66,36.63,76.9391480327,132.9,75.663408,38.039744,84.6875045905,11.313408,3.299744,11.7848,64.35,34.74,73.1285860659,135.06,56.563408,34.089744,66.0418789145,11.313408,3.299744,11.7848,45.25,30.79,54.7319522765,136.67,11.313408,3.859744,11.953695007,11.313408,3.299744,11.7848,0.0,0.56,0.56,136.58
2020-12-25 06:00:00,60.445952,75.186736,96.4715418324,10.925952,3.186736,11.3812,49.52,72.0,87.3855274059,136.53,80.345952,39.316736,89.4498615565,10.925952,3.186736,11.3812,69.42,36.13,78.2592697385,132.71,76.945952,37.456736,85.57854054,10.925952,3.186736,11.3812,66.02,34.27,74.384630805,134.88,57.975952,34.176736,67.2997793007,10.925952,3.186736,11.3812,47.05,30.99,56.3389971512,136.53,10.925952,3.786736,11.5635546715,10.925952,3.186736,11.3812,0.0,0.6000000000000001,0.6000000000000001,136.43
2020-12-25 06:30:00,63.976864,74.395752,98.1211854949,11.676864,3.405752,12.1634,52.3,70.99,88.1752238443,136.07,85.116864,38.325752,93.3474359774,11.676864,3.405752,12.1634,73.44,34.92,81.3193703862,132.02,81.506864,36.525752,89.3168485689,11.676864,3.405752,12.1634,69.83,33.12,77.2862426309,134.34,61.316864,34.445752,70.3297066796,11.676864,3.405752,12.1634,49.64,31.04,58.5458042903,136.07,11.676864,3.965752,12.3319236861,11.676864,3.405752,12.1634,0.0,0.56,0.56,135.98
2020-12-25 07:00:00,68.269264,71.723952,99.0202893229,10.539264,3.073952,10.9784,57.73,68.65,89.6971315037,135.41,89.689264,36.013952,96.6497222734,10.539264,3.073952,10.9784,79.15,32.94,85.7307768541,131.18,85.769264,34.293952,92.3712173292,10.539264,3.073952,10.9784,75.23,31.22,81.450852052,133.63,65.229264,35.513952,74.2704360337,10.539264,3.073952,10.9784,54.69,32.44,63.5873391486,135.41,10.539264,3.633952,11.1481699305,10.539264,3.073952,10.9784,0.0,0.56,0.56,135.29
2020-12-25 07:30:00,73.52664,70.30152,101.7274324064,10.25664,2.99152,10.684,63.27,67.31,92.3781846542,135.26,95.64664,34.34152,101.6248972408,10.25664,2.99152,10.684,85.39,31.35,90.9630397469,130.91,91.43664,32.70152,97.1084370423,10.25664,2.99152,10.684,81.18,29.71,86.4458009391,133.4,70.06664,36.32152,78.9213966932,10.25664,2.99152,10.684,59.81,33.33,68.4698838907,135.26,10.25664,3.59152,10.8672756476,10.25664,2.99152,10.684,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-12-25 08:00:00,78.48496,69.26228,104.6764174826,9.74496,2.84228,10.151,68.74,66.42,95.58663086440001,135.05,100.64496,32.98228,105.9114666474,9.74496,2.84228,10.151,90.9,30.14,95.7665369532,130.56,96.15496,31.41228,101.155858295,9.74496,2.84228,10.151,86.41,28.57,91.0106202594,133.11,74.61496,36.75228,83.1752507721,9.74496,2.84228,10.151,64.87,33.91,73.1983947911,135.05,9.78496,3.40228,10.3595825881,9.74496,2.84228,10.151,0.04,0.56,0.5614267539000001,134.94
2020-12-25 08:30:00,83.021616,72.420888,110.1697496682,10.631616,3.100888,11.0746,72.39,69.32,100.2276134606,135.08,108.071616,26.880888,111.3645200435,10.631616,3.100888,11.0746,97.44,23.78,100.2997607176,131.48,103.181616,26.230888,106.4636340054,10.631616,3.100888,11.0746,92.55,23.13,95.396537673,133.89,78.881616,34.280888,86.0086543601,10.631616,3.100888,11.0746,68.25,31.18,75.0350244886,135.08,10.631616,3.660888,11.2442589671,10.631616,3.100888,11.0746,0.0,0.56,0.56,134.97
2020-12-25 09:00:00,87.546704,76.28487200000001,116.1197962335,10.816704,3.154872,11.2674,76.73,73.13,105.9975933689,135.01,115.166704,20.254872,116.9342958672,10.816704,3.154872,11.2674,104.35,17.1,105.7418200146,132.54,109.956704,19.284872,111.6350439719,10.816704,3.154872,11.2674,99.14,16.13,100.4435986014,134.77,83.086704,30.824872,88.6203876961,10.816704,3.154872,11.2674,72.27,27.67,77.3859276613,135.01,10.816704,3.7548719999999998,11.4498973428,10.816704,3.154872,11.2674,0.0,0.6000000000000001,0.6000000000000001,134.91
2020-12-25 09:30:00,90.7452,76.1786,118.4815193226,12.7152,3.7086,13.245,78.03,72.47,106.4921677871,134.78,118.4152,20.2186,120.1288948463,12.7152,3.7086,13.245,105.7,16.51,106.9816344052,131.96,113.1552,19.2786,114.7857295355,12.7152,3.7086,13.245,100.44,15.57,101.6396502355,134.49,86.1752,31.6186,91.7927064695,12.7152,3.7086,13.245,73.46,27.91,78.5833296571,134.78,12.7152,4.2686,13.4125783129,12.7152,3.7086,13.245,0.0,0.56,0.56,134.66
2020-12-25 10:00:00,92.6432,75.0326,119.2168342517,13.4832,3.9326,14.045,79.16,71.1,106.4026108702,134.46,121.6432,19.3226,123.1683034591,13.4832,3.9326,14.045,108.16,15.39,109.2494288315,131.33,116.2232,18.4226,117.6742300124,13.4832,3.9326,14.045,102.74,14.49,103.7567718272,134.12,87.9932,32.6226,93.845816513,13.4832,3.9326,14.045,74.51,28.69,79.8426965977,134.46,13.4832,4.4926,14.2119716085,13.4832,3.9326,14.045,0.0,0.56,0.56,134.33
2020-12-25 10:30:00,94.773616,73.976888,120.2273606459,13.463616,3.926888,14.0246,81.31,70.05,107.3234298744,134.25,123.963616,18.566888,125.3463498543,13.463616,3.926888,14.0246,110.5,14.64,111.4655982804,131.03,118.423616,17.716888,119.7415589798,13.463616,3.926888,14.0246,104.96,13.79,105.8620125446,133.92,89.993616,33.196888,95.9212400547,13.463616,3.926888,14.0246,76.53,29.27,81.9364009461,134.25,13.503616,4.486888,14.2295400136,13.463616,3.926888,14.0246,0.04,0.56,0.5614267539000001,134.12
2020-12-25 11:00:00,95.781168,73.782424,120.9044177636,14.031168,4.092424,14.6158,81.75,69.69,107.4232684291,134.13,124.071168,18.552424,125.4505765836,14.031168,4.092424,14.6158,110.04,14.46,110.98600452310001,130.92,118.571168,17.712424,119.8868293218,14.031168,4.092424,14.6158,104.54,13.62,105.4235078149,133.83,90.931168,33.492424,96.9031463846,14.031168,4.092424,14.6158,76.9,29.4,82.3284276541,134.13,14.031168,4.652424,14.7823788519,14.031168,4.092424,14.6158,0.0,0.56,0.56,134.0
2020-12-25 11:30:00,96.178032,73.603176,121.110038216,15.508032,4.523176,16.1542,80.67,69.08,106.2059099109,133.98,125.308032,18.303176,126.6377081891,15.508032,4.523176,16.1542,109.8,13.78,110.6613229634,130.82,119.798032,17.493176,121.0684916799,15.508032,4.523176,16.1542,104.29,12.97,105.0934108306,133.66,91.438032,34.353176,97.6783210202,15.508032,4.523176,16.1542,75.93,29.83,81.579371167,133.98,15.508032,5.083176,16.3198570692,15.508032,4.523176,16.1542,0.0,0.56,0.56,133.84
2020-12-25 12:00:00,98.280384,72.695112,122.2440721994,16.200384,4.725112,16.8754,82.08,67.97,106.5694482485,133.76,128.970384,17.235112,130.1169052612,16.200384,4.725112,16.8754,112.77,12.51,113.4617688916,130.61,123.320384,16.475112,124.4160215781,16.200384,4.725112,16.8754,107.12,11.75,107.7625022909,133.36,93.440384,35.135112,99.8277589517,16.200384,4.725112,16.8754,77.24,30.41,83.0107565319,133.76,16.200384,5.285112,17.0406822223,16.200384,4.725112,16.8754,0.0,0.56,0.56,133.63
2020-12-25 12:30:00,101.287344,76.838392,127.1348281932,17.617344,5.138392,18.3514,83.67,71.7,110.1887421654,133.72,134.527344,10.808392,134.9608373615,17.617344,5.138392,18.3514,116.91,5.67,117.0474134699,131.75,128.577344,10.848392,129.0341853893,17.617344,5.138392,18.3514,110.96,5.71,111.1068211227,134.3,96.347344,31.948392,101.5062089098,17.617344,5.138392,18.3514,78.73,26.81,83.1696398934,133.72,17.617344,5.698392,18.5160060758,17.617344,5.138392,18.3514,0.0,0.56,0.56,133.59
2020-12-25 13:00:00,103.974208,79.629144,130.9634930177,16.934207999999998,4.939144,17.6398,87.04,74.69,114.6933202065,133.81,140.044208,5.249144,140.1425478114,16.934207999999998,4.939144,17.6398,123.11,0.31,123.1103903007,132.76,133.774208,5.259144,133.877545995,16.934207999999998,4.939144,17.6398,116.84,0.32,116.8404382053,135.09,98.784208,29.249144,103.0234544894,16.934207999999998,4.939144,17.6398,81.85,24.31,85.383831022,133.81,16.934207999999998,5.499144,17.8047180635,16.934207999999998,4.939144,17.6398,0.0,0.56,0.56,133.66
2020-12-25 13:30:00,105.832656,79.246608,132.2141291826,16.342656,4.766608,17.0236,89.49,74.48,116.4290792715,134.07,142.882656,5.456608,142.9868104284,16.342656,4.766608,17.0236,126.54,0.6900000000000001,126.5418812093,133.21,136.442656,5.5666080000000004,136.5561624423,16.342656,4.766608,17.0236,120.1,0.8,120.1026644167,135.33,100.472656,29.416608,104.6904552952,16.342656,4.766608,17.0236,84.13,24.65,87.6668660327,134.07,16.342656,5.326608,17.1888090896,16.342656,4.766608,17.0236,0.0,0.56,0.56,133.93
2020-12-25 14:00:00,104.458016,79.521088,131.2824456786,14.918016,4.351088,15.5396,89.54,75.17,116.9099674964,134.44,140.778016,4.871088,140.8622635314,14.918016,4.351088,15.5396,125.86,0.52,125.8610742049,133.73,134.358016,4.881088,134.446649209,14.918016,4.351088,15.5396,119.44,0.53,119.4411758984,135.76,99.078016,28.881088,103.2016012403,14.918016,4.351088,15.5396,84.16,24.53,87.6620014602,134.44,14.918016,4.911088,15.7056036726,14.918016,4.351088,15.5396,0.0,0.56,0.56,134.31
2020-12-25 14:30:00,100.535296,80.461128,128.7685476382,13.375296,3.901128,13.9326,87.16,76.56,116.0099099215,134.81,135.655296,5.421128,135.7635737657,13.375296,3.901128,13.9326,122.28,1.52,122.2894468055,134.31,129.425296,5.211128,129.5301628954,13.375296,3.901128,13.9326,116.05,1.31,116.0573935603,136.26,95.345296,27.671128,99.2794882849,13.375296,3.901128,13.9326,81.97,23.77,85.3469026972,134.81,13.375296,4.461128,14.099652695,13.375296,3.901128,13.9326,0.0,0.56,0.56,134.68
2020-12-25 15:00:00,97.546064,80.836352,126.6876095226,10.376064,3.026352,10.8084,87.17,77.81,116.8460739606,134.3,131.596064,6.486352,131.7558227273,10.376064,3.026352,10.8084,121.22,3.46,121.2693695869,133.72,125.416064,6.156352,125.5670728304,10.376064,3.026352,10.8084,115.04,3.13,115.0825725295,135.78,92.356064,24.806352,95.6294811087,10.376064,3.026352,10.8084,81.98,21.78,84.8238692822,134.3,10.376064,3.5863519999999998,10.9783707717,10.376064,3.026352,10.8084,0.0,0.56,0.56,134.18
2020-12-25 15:30:00,96.204512,80.658816,125.5434296476,7.744512,2.258816,8.0672,88.46,78.4,118.2020795079,134.3,129.794512,6.288816,129.946775843,7.744512,2.258816,8.0672,122.05,4.03,122.1165156725,133.76,123.584512,5.938816,123.7271237109,7.744512,2.258816,8.0672,115.84,3.68,115.8984382984,135.81,90.914512,23.538816,93.9123226785,7.744512,2.258816,8.0672,83.17,21.28,85.8492125765,134.3,7.744512,2.818816,8.2415526304,7.744512,2.258816,8.0672,0.0,0.56,0.56,134.18
2020-12-25 16:00:00,94.875456,81.127008,124.8316609608,7.155456,2.087008,7.4536,87.72,79.04,118.076754698,134.35,128.235456,6.767008,128.413879985,7.155456,2.087008,7.4536,121.08,4.68,121.17041223,133.82,122.055456,6.387008,122.2224537905,7.155456,2.087008,7.4536,114.9,4.3,114.980433118,135.86,89.635456,22.817008,92.4939502151,7.155456,2.087008,7.4536,82.48,20.73,85.045183873,134.35,7.155456,2.647008,7.6293644506,7.155456,2.087008,7.4536,0.0,0.56,0.56,134.24
2020-12-25 16:30:00,95.938336,75.507848,122.0884901374,6.438336,1.877848,6.7066,89.5,73.63,115.8948959187,134.47,128.418336,7.707848,128.6494459444,6.438336,1.877848,6.7066,121.98,5.83,122.1192421365,133.69,122.188336,7.257848,122.4037001567,6.438336,1.877848,6.7066,115.75,5.38,115.8749623517,135.75,90.518336,19.377848,92.5692721443,6.438336,1.877848,6.7066,84.08,17.5,85.8818746884,134.47,6.438336,2.437848,6.8844225117,6.438336,1.877848,6.7066,0.0,0.56,0.56,134.38
2020-12-25 17:00:00,96.887856,46.730208,107.5684385868,5.657856,1.6502080000000001,5.8936,91.23,45.08,101.7601066234,136.63,126.377856,14.650208,127.2241764823,5.657856,1.6502080000000001,5.8936,120.72,13.0,121.4179492497,134.81,120.217856,13.840208,121.0119178375,5.657856,1.6502080000000001,5.8936,114.56,12.19,115.2067259321,136.67,91.027856,1.8702079999999999,91.0470661028,5.657856,1.6502080000000001,5.8936,85.37,0.22,85.3702834715,136.63,5.697856,2.170208,6.097160467,5.657856,1.6502080000000001,5.8936,0.04,0.52,0.5215361924,136.54
2020-12-25 17:30:00,94.498048,47.685264,105.8478411615,6.498048,1.895264,6.7688,88.0,45.79,99.2004238902,136.96,123.768048,15.865264,124.780752953,6.498048,1.895264,6.7688,117.27,13.97,118.0991693451,135.32,117.778048,14.995264,118.7287940355,6.498048,1.895264,6.7688,111.28,13.1,112.0484198907,137.08,88.878048,2.065264,88.9020400873,6.498048,1.895264,6.7688,82.38,0.17,82.3801754065,136.96,6.498048,2.455264,6.9464342738,6.498048,1.895264,6.7688,0.0,0.56,0.56,136.89
2020-12-25 18:00:00,91.550752,48.668136,103.6828223646,7.090752,2.068136,7.3862,84.46,46.6,96.4626953801,136.8,120.490752,17.188136,121.7105309194,7.090752,2.068136,7.3862,113.4,15.12,114.4035593852,135.17,114.680752,16.268136,115.8288700118,7.090752,2.068136,7.3862,107.59,14.2,108.5230302747,136.97,86.170752,3.108136,86.2267882368,7.090752,2.068136,7.3862,79.08,1.04,79.0868383487,136.8,7.090752,2.628136,7.5621334794,7.090752,2.068136,7.3862,0.0,0.56,0.56,136.73
2020-12-25 18:30:00,89.142864,49.658752,102.0413732381,7.812864,2.278752,8.1384,81.33,47.38,94.1245626816,137.17,117.782864,18.218752,119.1835809853,7.812864,2.278752,8.1384,109.97,15.94,111.1192355085,135.68,112.192864,17.248752,113.5110487049,7.812864,2.278752,8.1384,104.38,14.97,105.4480217927,137.37,83.992864,3.758752,84.076925607,7.812864,2.278752,8.1384,76.18,1.48,76.1943751205,137.17,7.812864,2.838752,8.3126022881,7.812864,2.278752,8.1384,0.0,0.56,0.56,137.1
2020-12-25 19:00:00,88.066928,44.504104,98.6731933212,7.316928,2.134104,7.6218,80.75,42.37,91.1908953789,137.31,113.286928,26.744104,116.4009241993,7.316928,2.134104,7.6218,105.97,24.61,108.7901328246,134.21,107.916928,25.534104,110.8965906421,7.316928,2.134104,7.6218,100.6,23.4,103.2856233945,136.16,82.946928,6.244104,83.1816187592,7.316928,2.134104,7.6218,75.63,4.11,75.741593593,137.31,7.316928,2.694104,7.7971553608,7.316928,2.134104,7.6218,0.0,0.56,0.56,137.24
2020-12-25 19:30:00,86.492992,42.845456,96.5234208105,8.212992,2.395456,8.5552,78.28,40.45,88.1133412146,136.98,110.352992,30.175456,114.4042874553,8.212992,2.395456,8.5552,102.14,27.78,105.8504038726,133.31,105.212992,28.635456,109.0401899573,8.212992,2.395456,8.5552,97.0,26.24,100.4865045665,135.39,81.582992,7.245456,81.9040976772,8.212992,2.395456,8.5552,73.37,4.85,73.5301257989,136.98,8.212992,2.955456,8.728571347,8.212992,2.395456,8.5552,0.0,0.56,0.56,136.91
2020-12-25 20:00:00,84.254752,43.445136,94.7963241726,9.514752,2.775136,9.911200000000001,74.74,40.67,85.0888741258,137.31,108.494752,30.785136,112.7778161257,9.514752,2.775136,9.911200000000001,98.98,28.01,102.866906729,133.74,103.504752,29.245136,107.5570158857,9.514752,2.775136,9.911200000000001,93.99,26.47,97.6462032032,135.72,79.574752,7.715136,79.9478860218,9.514752,2.775136,9.911200000000001,70.06,4.94,70.2339462084,137.31,9.514752,3.335136,10.0823428706,9.514752,2.775136,9.911200000000001,0.0,0.56,0.56,137.24
2020-12-25 20:30:00,83.055152,57.482336,101.0068177192,9.985152,2.912336,10.4012,73.07,54.57,91.198189675,136.52,109.055152,28.022336,112.597857407,9.985152,2.912336,10.4012,99.07,25.11,102.2026271678,133.5,104.055152,26.642336,107.4117718189,9.985152,2.912336,10.4012,94.07,23.73,97.016894405,135.53,78.675152,15.642336,80.2150996868,9.985152,2.912336,10.4012,68.69,12.73,69.8596378462,136.52,9.985152,3.512336,10.5848837802,9.985152,2.912336,10.4012,0.0,0.6000000000000001,0.6000000000000001,136.46
2020-12-25 21:00:00,81.117184,79.082512,113.2874275651,8.717184,2.542512,9.0804,72.4,76.54,105.3571620726,134.92,108.097184,23.652512,110.654609089,8.717184,2.542512,9.0804,99.38,21.11,101.5973252601,132.68,103.097184,22.452512,105.5137177993,8.717184,2.542512,9.0804,94.38,19.91,96.457205537,134.86,77.047184,26.702512,81.5431953595,8.717184,2.542512,9.0804,68.33,24.16,72.4754751623,134.92,8.757184,3.102512,9.2905248678,8.717184,2.542512,9.0804,0.04,0.56,0.5614267539000001,134.86
2020-12-25 21:30:00,79.286912,79.557016,112.3197810242,8.766912,2.557016,9.1322,70.52,77.0,104.412980036,135.21,106.006912,24.457016,108.791594452,8.766912,2.557016,9.1322,97.24,21.9,99.6756118617,133.1,101.106912,23.237016,103.7427904327,8.766912,2.557016,9.1322,92.34,20.68,94.6273639071,135.23,75.316912,26.657016,79.8951421254,8.766912,2.557016,9.1322,66.55,24.1,70.7793225455,135.21,8.766912,3.117016,9.3045437696,8.766912,2.557016,9.1322,0.0,0.56,0.56,135.15
2020-12-25 22:00:00,76.199248,80.251864,110.6647508073,9.229248,2.691864,9.6138,66.97,77.56,102.4721157194,135.54,102.369248,25.311864,105.4521379358,9.229248,2.691864,9.6138,93.14,22.62,95.8473995474,133.58,97.679248,24.051864,100.5968570668,9.229248,2.691864,9.6138,88.45,21.36,90.9925936546,135.62,72.509248,26.871864,77.3284431523,9.229248,2.691864,9.6138,63.28,24.18,67.74238555,135.54,9.229248,3.251864,9.7853787929,9.229248,2.691864,9.6138,0.0,0.56,0.56,135.47
2020-12-25 22:30:00,71.887728,81.873504,108.9546515493,10.297728,3.003504,10.7268,61.59,78.87,100.0690011942,135.59,97.667728,27.343504,101.4231349529,10.297728,3.003504,10.7268,87.37,24.34,90.6970368865,133.73,93.287728,26.013504,96.8467995638,10.297728,3.003504,10.7268,82.99,23.01,86.1208464891,135.76,68.577728,25.853504,73.2892109844,10.297728,3.003504,10.7268,58.28,22.85,62.5993682077,135.59,10.297728,3.563504,10.8968694,10.297728,3.003504,10.7268,0.0,0.56,0.56,135.54
2020-12-25 23:00:00,68.06952,82.55236,106.9969704926,10.25952,2.99236,10.687,57.81,79.56,98.3452576386,135.56,93.00952,28.22236,97.1970802782,10.25952,2.99236,10.687,82.75,25.23,86.510781987,133.77,88.86952,26.83236,92.831929465,10.25952,2.99236,10.687,78.61,23.84,82.1454667039,135.76,65.02952,25.39236,69.8112485048,10.25952,2.99236,10.687,54.77,22.4,59.1735827883,135.56,10.29952,3.55236,10.8949242219,10.25952,2.99236,10.687,0.04,0.56,0.5614267539000001,135.5
2020-12-25 23:30:00,64.542112,83.315616,105.3905882462,9.722112,2.835616,10.1272,54.82,80.48,97.376911021,135.86,88.342112,29.035616,92.9913745953,9.722112,2.835616,10.1272,78.62,26.2,82.8706486037,134.21,84.412112,27.615616,88.8145646803,9.722112,2.835616,10.1272,74.69,24.78,78.6933574071,136.14,61.712112,24.765616,66.4960187031,9.722112,2.835616,10.1272,51.99,21.93,56.4259248927,135.86,9.722112,3.435616,10.3113005504,9.722112,2.835616,10.1272,0.0,0.6000000000000001,0.6000000000000001,135.81
2020-12-26 00:00:00,60.987456,84.338008,104.0786692015,10.827456,3.158008,11.2786,50.16,81.18,95.4265057518,136.14,84.447456,30.308008,89.721503408,10.827456,3.158008,11.2786,73.62,27.15,78.4667247947,134.61,80.767456,28.838008,85.7613704072,10.827456,3.158008,11.2786,69.94,25.68,74.5054763088,136.48,58.497456,24.758008,63.520951808,10.827456,3.158008,11.2786,47.67,21.6,52.3353503858,136.14,10.827456,3.718008,11.448029827,10.827456,3.158008,11.2786,0.0,0.56,0.56,136.09
2020-12-26 00:30:00,61.373088,83.862984,103.9213934474,11.153088,3.252984,11.6178,50.22,80.61,94.9737884892,135.51,84.723088,30.112984,89.9154794551,11.153088,3.252984,11.6178,73.57,26.86,78.3198857251,133.84,81.053088,28.672984,85.9752469365,11.153088,3.252984,11.6178,69.9,25.42,74.3786689851,135.82,58.893088,24.612984,63.8294195145,11.153088,3.252984,11.6178,47.74,21.36,52.3006424435,135.51,11.153088,3.812984,11.7868663741,11.153088,3.252984,11.6178,0.0,0.56,0.56,135.45
2020-12-26 01:00:00,63.25592,83.53756,104.7847095038,12.02592,3.50756,12.527,51.23,80.03,95.0227014981,135.04,87.83592,29.68756,92.7173126282,12.02592,3.50756,12.527,75.81,26.18,80.2031701368,133.2,84.03592,28.25756,88.659604936,12.02592,3.50756,12.527,72.01,24.75,76.144616356,135.27,60.70592,24.81756,65.58292466340001,12.02592,3.50756,12.527,48.68,21.31,53.13998965,135.04,12.02592,4.06756,12.6951879151,12.02592,3.50756,12.527,0.0,0.56,0.56,134.98
2020-12-26 01:30:00,63.448048,83.700264,105.0304193493,12.138048,3.540264,12.6438,51.31,80.16,95.1753208558,135.12,88.058048,29.460264,92.8554089567,12.138048,3.540264,12.6438,75.92,25.92,80.222769835,133.34,84.258048,28.060264,88.8076408228,12.138048,3.540264,12.6438,72.12,24.52,76.1743053792,135.35,60.678048,25.130264,65.6761423791,12.138048,3.540264,12.6438,48.54,21.59,53.1249442353,135.12,12.138048,4.100264,12.8118840972,12.138048,3.540264,12.6438,0.0,0.56,0.56,135.06
2020-12-26 02:00:00,62.233616,83.741888,104.3346863044,11.663616,3.401888,12.1496,50.57,80.34,94.9307142078,135.75,86.133616,29.611888,91.0816321558,11.663616,3.401888,12.1496,74.47,26.21,78.9477358763,134.09,82.403616,28.191888,87.0927004914,11.663616,3.401888,12.1496,70.74,24.79,74.957932869,136.02,59.743616,25.401888,64.9196084917,11.663616,3.401888,12.1496,48.08,22.0,52.8742508221,135.75,11.663616,3.961888,12.3181368202,11.663616,3.401888,12.1496,0.0,0.56,0.56,135.69
2020-12-26 02:30:00,58.929216,84.717688,103.1975734135,14.049216,4.097688,14.6346,44.88,80.62,92.2702487262,135.42,83.679216,30.767688,89.156389649,14.049216,4.097688,14.6346,69.63,26.67,74.5628982806,133.59,80.209216,29.337688,85.4061957268,14.049216,4.097688,14.6346,66.16,25.24,70.8110386875,135.68,56.859216,25.387688,62.2696165567,14.049216,4.097688,14.6346,42.81,21.29,47.8117161374,135.42,14.049216,4.657688,14.8011664311,14.049216,4.097688,14.6346,0.0,0.56,0.56,135.35
2020-12-26 03:00:00,57.923728,85.171504,103.001666778,13.273728,3.871504,13.8268,44.65,81.3,92.7540430386,135.96,81.883728,31.051504,87.573630802,13.273728,3.871504,13.8268,68.61,27.18,73.7975914241,134.22,78.453728,29.581504,83.8454102262,13.273728,3.871504,13.8268,65.18,25.71,70.0673711509,136.25,55.863728,25.251504,61.3057465522,13.273728,3.871504,13.8268,42.59,21.38,47.6551413805,135.96,13.273728,4.471504,14.0066485299,13.273728,3.871504,13.8268,0.0,0.6000000000000001,0.6000000000000001,135.89
2020-12-26 03:30:00,57.028192,85.039056,102.3907013755,12.648192,3.689056,13.1752,44.38,81.35,92.6682626361,135.64,79.568192,31.449056,85.5578184706,12.648192,3.689056,13.1752,66.92,27.76,72.4493202177,133.81,76.228192,29.959056,81.9041042439,12.648192,3.689056,13.1752,63.58,26.27,68.7933812223,135.95,54.968192,24.499056,60.1806104708,12.648192,3.689056,13.1752,42.32,20.81,47.1597126794,135.64,12.648192,4.249056,13.3428346973,12.648192,3.689056,13.1752,0.0,0.56,0.56,135.57
2020-12-26 04:00:00,55.103152,86.061336,102.1905617679,13.753152,4.011336,14.3262,41.35,82.05,91.8804930331,136.33,78.333152,32.151336,84.6746190357,13.753152,4.011336,14.3262,64.58,28.14,70.4445597616,134.74,75.123152,30.641336,81.1318645064,13.753152,4.011336,14.3262,61.37,26.63,66.8986830962,136.67,53.293152,25.081336,58.9001991986,13.753152,4.011336,14.3262,39.54,21.07,44.8035322268,136.33,13.753152,4.571336,14.4929742551,13.753152,4.011336,14.3262,0.0,0.56,0.56,136.28
2020-12-26 04:30:00,53.867776,86.489768,101.8931659135,14.227776,4.149768,14.8206,39.64,82.34,91.3849287355,136.19,76.887776,32.499768,83.4743374833,14.227776,4.149768,14.8206,62.66,28.35,68.774981643,134.64,73.757776,30.979768,79.9997221608,14.227776,4.149768,14.8206,59.53,26.83,65.2967824628,136.51,52.177776,24.879768,57.8059094214,14.227776,4.149768,14.8206,37.95,20.73,43.2427496813,136.19,14.267776,4.709768,15.0250240133,14.227776,4.149768,14.8206,0.04,0.56,0.5614267539000001,136.14
2020-12-26 05:00:00,52.513136,87.604248,102.1378172872,14.723136,4.294248,15.3366,37.79,83.31,91.4802721902,136.47,75.723136,33.094248,82.6391104524,14.723136,4.294248,15.3366,61.0,28.8,67.4569492343,134.87,72.683136,31.564248,79.2410247952,14.723136,4.294248,15.3366,57.96,27.27,64.0547773394,136.77,50.943136,24.424248,56.4955484607,14.723136,4.294248,15.3366,36.22,20.13,41.4379693035,136.47,14.723136,4.894248,15.5152955873,14.723136,4.294248,15.3366,0.0,0.6000000000000001,0.6000000000000001,136.42
2020-12-26 05:30:00,53.764752,85.360136,100.8811249717,12.514752,3.650136,13.0362,41.25,81.71,91.5318884324,135.2,75.564752,31.850136,82.0028225614,12.514752,3.650136,13.0362,63.05,28.2,69.0691139367,133.32,72.424752,30.340136,78.5230447369,12.514752,3.650136,13.0362,59.91,26.69,65.5863110717,135.48,51.944752,23.630136,57.0669833417,12.514752,3.650136,13.0362,39.43,19.98,44.2032272577,135.2,12.514752,4.210136,13.2039487563,12.514752,3.650136,13.0362,0.0,0.56,0.56,135.14
2020-12-26 06:00:00,52.848896,85.235928,100.2904244205,14.968896,4.365928,15.592600000000001,37.88,80.87,89.3020229334,135.39,76.158896,31.455928,82.3993497928,14.968896,4.365928,15.592600000000001,61.19,27.09,66.9184892238,133.54,73.108896,30.005928,79.0269978519,14.968896,4.365928,15.592600000000001,58.14,25.64,63.5426565387,135.64,51.278896,25.575928,57.3031697905,14.968896,4.365928,15.592600000000001,36.31,21.21,42.05092389,135.39,14.968896,4.925928,15.7585727184,14.968896,4.365928,15.592600000000001,0.0,0.56,0.56,135.32
2020-12-26 06:30:00,55.097104,84.867072,101.1835499429,16.207104,4.727072,16.8824,38.89,80.14,89.0777845481,135.58,79.377104,30.707072,85.1096287751,16.207104,4.727072,16.8824,63.17,25.98,68.3038015047,133.75,76.227104,29.307072,81.6668589664,16.207104,4.727072,16.8824,60.02,24.58,64.8581282493,135.78,53.457104,26.867072,59.8289355239,16.207104,4.727072,16.8824,37.25,22.14,43.3329216647,135.58,16.207104,5.287072,17.0476787393,16.207104,4.727072,16.8824,0.0,0.56,0.56,135.51
2020-12-26 07:00:00,56.684096,84.229528,101.5268443636,17.484096,5.099528,18.2126,39.2,79.13,88.3074000297,135.3,82.124096,30.299528,87.5352988276,17.484096,5.099528,18.2126,64.64,25.2,69.3784519862,133.41,78.904096,28.939528,84.0437543571,17.484096,5.099528,18.2126,61.42,23.84,65.8844594726,135.5,55.014096,27.759528,61.6209554736,17.484096,5.099528,18.2126,37.53,22.66,43.8403524165,135.3,17.484096,5.659528,18.3772650337,17.484096,5.099528,18.2126,0.0,0.56,0.56,135.24
2020-12-26 07:30:00,59.478528,82.912904,102.040408382,16.398528,4.782904,17.0818,43.08,78.13,89.2198593364,134.69,85.348528,29.302904,90.2387467477,16.398528,4.782904,17.0818,68.95,24.52,73.1801400655,132.58,81.898528,27.972904,86.5439324665,16.398528,4.782904,17.0818,65.5,23.19,69.4839988774,134.84,57.528528,27.382904,63.7130674612,16.398528,4.782904,17.0818,41.13,22.6,46.9301278498,134.69,16.398528,5.342904,17.2469807132,16.398528,4.782904,17.0818,0.0,0.56,0.56,134.64
