Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-26 08:00:00,62.351552,82.252536,103.2143193323,15.231552,4.442536,15.8662,47.12,77.81,90.9653258115,135.02,88.011552,28.382536,92.4748702905,15.231552,4.442536,15.8662,72.78,23.94,76.6162645918,132.95,84.381552,27.082536,88.6211604196,15.231552,4.442536,15.8662,69.15,22.64,72.7618863142,135.15,60.101552,27.772536,66.2080834089,15.231552,4.442536,15.8662,44.87,23.33,50.5727772621,135.02,15.231552,5.002536,16.0320161789,15.231552,4.442536,15.8662,0.0,0.56,0.56,134.97
2020-12-26 08:30:00,67.368464,81.254552,105.5500457719,14.038464,4.094552,14.6234,53.33,77.16,93.7963458777,135.25,93.108464,26.954552,96.9315941371,14.038464,4.094552,14.6234,79.07,22.86,82.3082286287,133.07,89.138464,25.704552,92.7706298232,14.038464,4.094552,14.6234,75.1,21.61,78.1473102544,135.31,64.648464,28.334552,70.585201952,14.038464,4.094552,14.6234,50.61,24.24,56.1155032054,135.25,14.038464,4.654552,14.7899738269,14.038464,4.094552,14.6234,0.0,0.56,0.56,135.21
2020-12-26 09:00:00,71.275344,79.987392,107.136163555,14.905344,4.347392,15.5264,56.37,75.64,94.3344396284,134.53,98.675344,25.637392,101.9514560077,14.905344,4.347392,15.5264,83.77,21.29,86.4330781588,131.96,94.485344,24.457392,97.5994070384,14.905344,4.347392,15.5264,79.58,20.11,82.0815965975,134.46,68.325344,29.117392,74.2709576456,14.905344,4.347392,15.5264,53.42,24.77,58.8833533352,134.53,14.905344,4.907392,15.6924114144,14.905344,4.347392,15.5264,0.0,0.56,0.56,134.51
2020-12-26 09:30:00,74.873456,79.596008,109.2774400456,15.723456,4.586008,16.3786,59.15,75.01,95.5260310073,135.79,103.183456,24.786008,106.118668408,15.723456,4.586008,16.3786,87.46,20.2,89.7624175254,133.46,98.843456,23.676008,101.6394714117,15.723456,4.586008,16.3786,83.12,19.09,85.2840108109,135.75,71.743456,31.546008,78.3726616848,15.723456,4.586008,16.3786,56.02,26.96,62.1697836573,135.79,15.723456,5.146008,16.5441369349,15.723456,4.586008,16.3786,0.0,0.56,0.56,135.75
2020-12-26 10:00:00,78.026016,78.280088,110.5252520925,16.766016,4.890088,17.4646,61.26,73.39,95.5974879377,134.98,107.436016,23.440088,109.963335978,16.766016,4.890088,17.4646,90.67,18.55,92.548103168,132.34,102.906016,22.390088,105.3136466449,16.766016,4.890088,17.4646,86.14,17.5,87.8996564271,134.79,74.706016,32.220088,81.3579922154,16.766016,4.890088,17.4646,57.94,27.33,64.0622548776,134.98,16.806016,5.450088,17.6676436742,16.766016,4.890088,17.4646,0.04,0.56,0.5614267539000001,134.9
2020-12-26 10:30:00,80.634464,77.672552,111.9595557278,18.694464,5.452552,19.4734,61.94,72.22,95.1435336741,134.44,110.964464,22.722552,113.2670589368,18.694464,5.452552,19.4734,92.27,17.27,93.8722845147,131.59,106.364464,21.742552,108.5639800739,18.694464,5.452552,19.4734,87.67,16.29,89.1705837146,134.17,77.284464,33.132552,84.0871831958,18.694464,5.452552,19.4734,58.59,27.68,64.7994637323,134.44,18.734464,6.012552,19.6756428845,18.694464,5.452552,19.4734,0.04,0.56,0.5614267539000001,134.34
2020-12-26 11:00:00,83.19096,76.17028,112.7947134444,18.96096,5.53028,19.751,64.23,70.64,95.4751407435,134.02,113.72096,21.58028,115.7504437495,18.96096,5.53028,19.751,94.76,16.05,96.1096254285,131.14,108.99096,20.66028,110.93185535,18.96096,5.53028,19.751,90.03,15.13,91.2924849043,133.74,79.65096,34.25028,86.7026937817,18.96096,5.53028,19.751,60.69,28.72,67.142493996,134.02,18.96096,6.09028,19.9150574842,18.96096,5.53028,19.751,0.0,0.56,0.56,133.92
2020-12-26 11:30:00,85.378912,75.713016,114.1140631391,20.478912,5.973016,21.3322,64.9,69.74,95.2663508276,135.01,116.618912,20.903016,118.4774523441,20.478912,5.973016,21.3322,96.14,14.93,97.2923660931,132.34,111.818912,20.033016,113.5992553273,20.478912,5.973016,21.3322,91.34,14.06,92.4157951868,134.79,81.818912,36.813016,89.7191869551,20.478912,5.973016,21.3322,61.34,30.84,68.6563995561,135.01,20.478912,6.573016,21.5079142652,20.478912,5.973016,21.3322,0.0,0.6000000000000001,0.6000000000000001,134.93
2020-12-26 12:00:00,85.346032,75.402176,113.8834198805,21.916032,6.392176,22.8292,63.43,69.01,93.7323049967,134.6,118.066032,20.532176,119.8380497318,21.916032,6.392176,22.8292,96.15,14.14,97.1841658914,131.76,113.256032,19.712176,114.9586824343,21.916032,6.392176,22.8292,91.34,13.32,92.306110307,134.35,81.876032,37.472176,90.0435927217,21.916032,6.392176,22.8292,59.96,31.08,67.5364198044,134.6,21.916032,6.952176,22.992285875,21.916032,6.392176,22.8292,0.0,0.56,0.56,134.54
2020-12-26 12:30:00,87.926,74.263,115.0911579792,21.336,6.223,22.225,66.59,68.04,95.2033071905,134.1,120.876,19.523,122.4424554842,21.336,6.223,22.225,99.54,13.3,100.4246065464,131.08,115.916,18.733,117.4199486672,21.336,6.223,22.225,94.58,12.51,95.4037551672,133.81,84.216,37.413,92.1524130178,21.336,6.223,22.225,62.88,31.19,70.190529988,134.1,21.336,6.783,22.3882555149,21.336,6.223,22.225,0.0,0.56,0.56,134.03
2020-12-26 13:00:00,86.972496,74.485728,114.5091207553,23.402496,6.825728,24.3776,63.57,67.66,92.8386799777,133.85,121.652496,19.965728,123.280006804,23.402496,6.825728,24.3776,98.25,13.14,99.1247804537,130.81,116.752496,19.185728,118.3183733877,23.402496,6.825728,24.3776,93.35,12.36,94.1647072952,133.56,83.492496,38.035728,91.7480980337,23.402496,6.825728,24.3776,60.09,31.21,67.7116843684,133.85,23.402496,7.385728,24.540289263200002,23.402496,6.825728,24.3776,0.0,0.56,0.56,133.79
2020-12-26 13:30:00,87.54312,74.49716,114.9505315664,24.09312,7.02716,25.097,63.45,67.47,92.6180511563,133.85,121.81312,19.99716,123.4436009366,24.09312,7.02716,25.097,97.72,12.97,98.5769714487,130.81,116.92312,19.21716,118.4918361281,24.09312,7.02716,25.097,92.83,12.19,93.6269459077,133.56,84.07312,38.44716,92.4471395912,24.09312,7.02716,25.097,59.98,31.42,67.7112752797,133.85,24.09312,7.58716,25.2595215355,24.09312,7.02716,25.097,0.0,0.56,0.56,133.79
2020-12-26 14:00:00,87.31824,74.41032,114.7230175649,23.65824,6.90032,24.644,63.66,67.51,92.7911402021,134.01,121.44824,20.13032,123.1052589551,23.65824,6.90032,24.644,97.79,13.23,98.6808846738,131.08,116.56824,19.34032,118.1617643504,23.65824,6.90032,24.644,92.91,12.44,93.7391151014,133.8,83.83824,38.46032,92.239073612,23.65824,6.90032,24.644,60.18,31.56,67.9534105104,134.01,23.65824,7.46032,24.8066260181,23.65824,6.90032,24.644,0.0,0.56,0.56,133.96
2020-12-26 14:30:00,86.003328,75.319304,114.3222199842,23.723328,6.919304,24.7118,62.28,68.4,92.5059911573,134.38,119.353328,20.889304,121.1675696145,23.723328,6.919304,24.7118,95.63,13.97,96.6450091831,131.67,114.593328,20.059304,116.3357490159,23.723328,6.919304,24.7118,90.87,13.14,91.8151213036,134.23,82.623328,38.209304,91.0305731167,23.723328,6.919304,24.7118,58.9,31.29,66.6953828987,134.38,23.723328,7.479304,24.8744101381,23.723328,6.919304,24.7118,0.0,0.56,0.56,134.35
2020-12-26 15:00:00,86.857216,75.266688,114.9315026168,22.137216,6.456688,23.0596,64.72,68.81,94.4642498515,134.66,119.57721599999999,20.606688,121.3397963433,22.137216,6.456688,23.0596,97.44,14.15,98.4620541122,132.04,114.707216,19.776688,116.3995824336,22.137216,6.456688,23.0596,92.57,13.32,93.523405092,134.52,83.287216,37.766688,91.4498937753,22.137216,6.456688,23.0596,61.15,31.31,68.6996259087,134.66,22.137216,7.056688,23.2347407509,22.137216,6.456688,23.0596,0.0,0.6000000000000001,0.6000000000000001,134.64
2020-12-26 15:30:00,87.625552,75.379536,115.5868150391,21.975552,6.409536,22.8912,65.65,68.97,95.2196586845,134.66,120.455552,20.759536,122.231331264,21.975552,6.409536,22.8912,98.48,14.35,99.5200125603,132.04,115.535552,19.909536,117.2384467642,21.975552,6.409536,22.8912,93.56,13.5,94.5289564102,134.52,83.995552,37.499536,91.986237862,21.975552,6.409536,22.8912,62.02,31.09,69.3762819701,134.66,21.975552,6.969536,23.0542689704,21.975552,6.409536,22.8912,0.0,0.56,0.56,134.64
2020-12-26 16:00:00,89.227456,75.058008,116.5986426557,22.347456,6.518008,23.2786,66.88,68.54,95.7635943352,134.6,122.137456,20.268008,123.8077150522,22.347456,6.518008,23.2786,99.79,13.75,100.7328476715,131.91,117.167456,19.448008,118.7705256395,22.347456,6.518008,23.2786,94.82,12.93,95.6975302712,134.44,85.517456,37.958008,93.5630570901,22.347456,6.518008,23.2786,63.17,31.44,70.5614802849,134.6,22.347456,7.078008,23.4415653684,22.347456,6.518008,23.2786,0.0,0.56,0.56,134.59
2020-12-26 16:30:00,91.374624,74.303432,117.7723308682,23.154624,6.753432,24.1194,68.22,67.55,96.0050566377,134.04,125.684624,19.423432,127.1766268647,23.154624,6.753432,24.1194,102.53,12.67,103.3098727131,131.13,120.554624,18.663432,121.9907417053,23.154624,6.753432,24.1194,97.4,11.91,98.1254712091,133.81,87.534624,38.253432,95.5281919571,23.154624,6.753432,24.1194,64.38,31.5,71.6731079276,134.04,23.194624,7.313432,24.3202974924,23.154624,6.753432,24.1194,0.04,0.56,0.5614267539000001,134.03
2020-12-26 17:00:00,93.597936,73.285648,118.8753962191,23.607936,6.885648,24.5916,69.99,66.4,96.4756969397,133.6,128.237936,18.435648,129.556324997,23.607936,6.885648,24.5916,104.63,11.55,105.2655660698,130.55,123.007936,17.735648,124.2799482176,23.607936,6.885648,24.5916,99.4,10.85,99.9904120404,133.3,89.647936,38.865648,97.710240116,23.607936,6.885648,24.5916,66.04,31.98,73.3757589399,133.6,23.607936,7.445648,24.7542383506,23.607936,6.885648,24.5916,0.0,0.56,0.56,133.58
2020-12-26 17:30:00,95.06464,73.43052,120.1221338713,23.62464,6.89052,24.609,71.44,66.54,97.6280963657,133.96,129.78464,18.11052,131.0421448031,23.62464,6.89052,24.609,106.16,11.22,106.7512716552,130.92,124.48464,17.41052,125.6962680536,23.62464,6.89052,24.609,100.86,10.52,101.4071496493,133.64,91.01464,39.27052,99.1253672649,23.62464,6.89052,24.609,67.39,32.38,74.7654766587,133.96,23.62464,7.45052,24.7716342497,23.62464,6.89052,24.609,0.0,0.56,0.56,133.94
2020-12-26 18:00:00,93.287664,74.560152,119.4227973246,24.377664,7.110152,25.3934,68.91,67.45,96.4266073239,134.44,127.857664,19.230152,129.2957114118,24.377664,7.110152,25.3934,103.48,12.12,104.187354319,131.55,122.687664,18.490152,124.0731583331,24.377664,7.110152,25.3934,98.31,11.38,98.9664614907,134.21,89.427664,39.210152,97.6460091778,24.377664,7.110152,25.3934,65.05,32.1,72.5390412123,134.44,24.377664,7.710152,25.5678889617,24.377664,7.110152,25.3934,0.0,0.6000000000000001,0.6000000000000001,134.44
2020-12-26 18:30:00,90.762688,75.500784,118.0602978041,24.482688,7.140784,25.5028,66.28,68.36,95.2162171061,134.56,124.982688,20.230784,126.6094661586,24.482688,7.140784,25.5028,100.5,13.09,101.3488929392,131.77,119.972688,19.440784,121.5376071366,24.482688,7.140784,25.5028,95.49,12.3,96.2789182532,134.36,87.102688,38.710784,95.3173806539,24.482688,7.140784,25.5028,62.62,31.57,70.1279494923,134.56,24.482688,7.700784,25.6652310708,24.482688,7.140784,25.5028,0.0,0.56,0.56,134.56
2020-12-26 19:00:00,87.694928,76.313104,116.2501193076,24.764928,7.223104,25.7968,62.93,69.09,93.4538014208,134.45,121.404928,21.403104,123.2771244129,24.764928,7.223104,25.7968,96.64,14.18,97.6747766826,131.7,116.584928,20.573104,118.3862240506,24.764928,7.223104,25.7968,91.82,13.35,92.785423963,134.32,84.254928,37.983104,92.4208260175,24.764928,7.223104,25.7968,59.49,30.76,66.9719172489,134.45,24.764928,7.783104,25.9591672964,24.764928,7.223104,25.7968,0.0,0.56,0.56,134.45
2020-12-26 19:30:00,84.546832,77.061576,114.3969112207,24.656832,7.191576,25.6842,59.89,69.87,92.0251541699,134.37,117.946832,22.461576,120.0665547738,24.656832,7.191576,25.6842,93.29,15.27,94.5314603717,131.7,113.286832,21.571576,115.3223273947,24.656832,7.191576,25.6842,88.63,14.38,89.7889820635,134.28,81.346832,37.121576,89.4165447843,24.656832,7.191576,25.6842,56.69,29.93,64.1058577667,134.37,24.656832,7.751576,25.8465915501,24.656832,7.191576,25.6842,0.0,0.56,0.56,134.37
2020-12-26 20:00:00,81.617008,78.55454399999999,113.2790906475,24.907008,7.264544,25.9448,56.71,71.29,91.094940584,134.92,114.537008,23.844544,116.992685584,24.907008,7.264544,25.9448,89.63,16.58,91.1506077873,132.4,110.067008,22.904544,112.4249277781,24.907008,7.264544,25.9448,85.16,15.64,86.5842664691,134.92,78.637008,36.594544,86.7348815515,24.907008,7.264544,25.9448,53.73,29.33,61.2140653772,134.92,24.907008,7.8245439999999995,26.1071357357,24.907008,7.264544,25.9448,0.0,0.56,0.56,134.95
2020-12-26 20:30:00,80.347952,79.512736,113.0401193241,24.317952,7.092736,25.3312,56.03,72.42,91.5642796073,134.8,112.697952,24.812736,115.3971414412,24.317952,7.092736,25.3312,88.38,17.72,90.1389083582,132.27,108.287952,23.802736,110.8731292489,24.317952,7.092736,25.3312,83.97,16.71,85.6164995781,134.79,77.417952,35.142736,85.0208867599,24.317952,7.092736,25.3312,53.1,28.05,60.0534137248,134.8,24.317952,7.652736,25.4936689741,24.317952,7.092736,25.3312,0.0,0.56,0.56,134.81
2020-12-26 21:00:00,77.913088,80.027984,111.6912149849,24.473088,7.137984,25.4928,53.44,72.89,90.3813349094,135.0,109.803088,25.387984,112.6999018008,24.473088,7.137984,25.4928,85.33,18.25,87.2597925737,132.58,105.563088,24.367984,108.3391166307,24.473088,7.137984,25.4928,81.09,17.23,82.9003075989,135.05,75.183088,35.227984,83.0271496435,24.473088,7.137984,25.4928,50.71,28.09,57.9702699666,135.0,24.473088,7.737984,25.6672638324,24.473088,7.137984,25.4928,0.0,0.6000000000000001,0.6000000000000001,135.04
2020-12-26 21:30:00,74.521376,80.894568,109.988029407,24.701376,7.204568,25.7306,49.82,73.69,88.950820682,135.0,105.661376,26.504568,108.934927838,24.701376,7.204568,25.7306,80.96,19.3,83.2286705409,132.62,101.631376,25.424568,104.7632819534,24.701376,7.204568,25.7306,76.93,18.22,79.0581640313,135.05,72.051376,34.604568,79.9304504551,24.701376,7.204568,25.7306,47.35,27.4,54.7063296155,135.0,24.701376,7.764568,25.8929815301,24.701376,7.204568,25.7306,0.0,0.56,0.56,134.97
2020-12-26 22:00:00,70.667392,82.184656,108.3891044982,24.907392,7.2646560000000004,25.9452,45.76,74.92,87.7894298877,135.54,100.827392,28.064656,104.6603453745,24.907392,7.2646560000000004,25.9452,75.92,20.8,78.7177641959,133.43,97.047392,26.914656,100.7104513027,24.907392,7.2646560000000004,25.9452,72.14,19.65,74.768322838,135.75,68.517392,34.254656,76.6029664188,24.907392,7.2646560000000004,25.9452,43.61,26.99,51.2863744088,135.54,24.907392,7.824656,26.1075356508,24.907392,7.2646560000000004,25.9452,0.0,0.56,0.56,135.53
2020-12-26 22:30:00,66.368928,83.100104,106.3506553279,24.788928,7.230104,25.8218,41.58,75.87,86.5167804533,135.39,95.398928,29.560104,99.8736962971,24.788928,7.230104,25.8218,70.61,22.33,74.0567417593,133.32,91.88892799999999,28.350104,96.1629007768,24.788928,7.230104,25.8218,67.1,21.12,70.3453225169,135.67,64.528928,33.030104,72.4911740771,24.788928,7.230104,25.8218,39.74,25.8,47.3804558864,135.39,24.828928,7.7901039999999995,26.0223247609,24.788928,7.230104,25.8218,0.04,0.56,0.5614267539000001,135.39
2020-12-26 23:00:00,62.989328,83.972304,104.971440311,24.419328,7.122304,25.4368,38.57,76.85,85.9858558136,135.98,90.909328,30.332304,95.8360818448,24.419328,7.122304,25.4368,66.49,23.21,70.4245993954,134.2,87.599328,29.052304,92.291270626,24.419328,7.122304,25.4368,63.18,21.93,66.8777788208,136.33,61.379328,32.952304,69.6654594806,24.419328,7.122304,25.4368,36.96,25.83,45.091357265,135.98,24.459328,7.722304,25.6494191997,24.419328,7.122304,25.4368,0.04,0.6000000000000001,0.6013318551,135.98
2020-12-26 23:30:00,59.043696,85.152328,103.6198677917,24.213696,7.062328,25.2226,34.83,78.09,85.5054208808,136.42,85.863696,31.372328,91.4155197706,24.213696,7.062328,25.2226,61.65,24.31,66.269892108,134.84,82.793696,30.062328,88.0825729763,24.213696,7.062328,25.2226,58.58,23.0,62.9334283191,136.84,57.693696,32.402328,66.170034139,24.213696,7.062328,25.2226,33.48,25.34,41.9884031609,136.42,24.213696,7.6223279999999995,25.3850932265,24.213696,7.062328,25.2226,0.0,0.56,0.56,136.44
2020-12-27 00:00:00,54.837872,86.312296,102.2594966068,24.247872,7.072296,25.2582,30.59,79.24,84.9395414398,136.45,81.407872,32.112296,87.5125201212,24.247872,7.072296,25.2582,57.16,25.04,62.4040639702,134.89,78.567872,30.752296,84.3718805046,24.247872,7.072296,25.2582,54.32,23.68,59.2571075906,136.84,53.807872,31.432296,62.315939542,24.247872,7.072296,25.2582,29.56,24.36,38.3040885546,136.45,24.247872,7.632296,25.4206852535,24.247872,7.072296,25.2582,0.0,0.56,0.56,136.44
2020-12-27 00:30:00,55.807488,85.112184,101.7770091038,23.287488,6.792184,24.2578,32.52,78.32,84.8031414512,135.09,81.777488,31.912184,87.7835122972,23.287488,6.792184,24.2578,58.49,25.12,63.6560641259,133.19,78.857488,30.562184,84.5727527311,23.287488,6.792184,24.2578,55.57,23.77,60.4403656508,135.48,54.617488,30.102184,62.3635428516,23.287488,6.792184,24.2578,31.33,23.31,39.0502880911,135.09,23.287488,7.352184,24.4205181542,23.287488,6.792184,24.2578,0.0,0.56,0.56,135.09
2020-12-27 01:00:00,61.685536,83.852448,104.0977347842,19.345536,5.642448,20.1516,42.34,78.21,88.9352556639,135.27,85.115536,30.582448,90.443024022,19.345536,5.642448,20.1516,65.77,24.94,70.3398642307,133.39,81.825536,29.222448,86.8871095664,19.345536,5.642448,20.1516,62.48,23.58,66.7814854582,135.67,59.795536,29.172448,66.5322316463,19.345536,5.642448,20.1516,40.45,23.53,46.7959763228,135.27,19.345536,6.202448,20.315514375,19.345536,5.642448,20.1516,0.0,0.56,0.56,135.29
2020-12-27 01:30:00,60.963104,84.360072,104.0822837814,21.943103999999998,6.400072,22.8574,39.02,77.96,87.1798256479,136.11,86.033104,30.800072,91.3801916122,21.943103999999998,6.400072,22.8574,64.09,24.4,68.5776064033,134.44,82.823104,29.470072,87.9099067221,21.943103999999998,6.400072,22.8574,60.88,23.07,65.1045259563,136.57,59.353104,31.360072,67.128571192,21.943103999999998,6.400072,22.8574,37.41,24.96,44.9723214878,136.11,21.943103999999998,7.000072,23.0326034386,21.943103999999998,6.400072,22.8574,0.0,0.6000000000000001,0.6000000000000001,136.18
2020-12-27 02:00:00,59.957184,84.252512,103.4086538522,20.957184,6.112512,21.8304,39.0,78.14,87.3318933724,136.31,84.127184,30.822512,89.595816497,20.957184,6.112512,21.8304,63.17,24.71,67.8309147808,134.77,80.967184,29.482512,86.1678791588,20.957184,6.112512,21.8304,60.01,23.37,64.3999767081,136.86,58.337184,31.332512,66.2189802495,20.957184,6.112512,21.8304,37.38,25.22,45.0922698475,136.31,20.957184,6.672512,21.993771336400002,20.957184,6.112512,21.8304,0.0,0.56,0.56,136.43
2020-12-27 02:30:00,59.301664,84.282152,103.0542017529,20.441664,5.962152,21.2934,38.86,78.32,87.430669676,136.22,82.231664,31.122152,87.9240291918,20.441664,5.962152,21.2934,61.79,25.16,66.716037802,134.73,79.141664,29.762152,84.5528750094,20.441664,5.962152,21.2934,58.7,23.8,63.3413766822,136.86,57.691664,31.012152,65.4987150008,20.441664,5.962152,21.2934,37.25,25.05,44.8894753812,136.22,20.441664,6.562152,21.4691282068,20.441664,5.962152,21.2934,0.0,0.6000000000000001,0.6000000000000001,136.36
2020-12-27 03:00:00,55.59488,84.75184,101.3590897039,23.11488,6.74184,24.078,32.48,78.01,84.5015414061,136.04,80.38488,31.57184,86.3626656235,23.11488,6.74184,24.078,57.27,24.83,62.4210044777,134.5,77.51488,30.23184,83.2016873098,23.11488,6.74184,24.078,54.4,23.49,59.2548740611,136.65,54.45488,31.91184,63.1165547856,23.11488,6.74184,24.078,31.34,25.17,40.1960756791,136.04,23.11488,7.30184,24.2407620507,23.11488,6.74184,24.078,0.0,0.56,0.56,136.17
2020-12-27 03:30:00,53.619696,85.760328,101.1429960887,23.349696,6.810328,24.3226,30.27,78.95,84.5539792086,136.39,78.529696,31.960328,84.7842893449,23.349696,6.810328,24.3226,55.18,25.15,60.6411980423,134.9,75.779696,30.600328,81.7247967239,23.349696,6.810328,24.3226,52.43,23.79,57.5748990446,136.98,52.639696,31.740328,61.4685774727,23.349696,6.810328,24.3226,29.29,24.93,38.4630861996,136.39,23.349696,7.370328,24.4853024919,23.349696,6.810328,24.3226,0.0,0.56,0.56,136.53
2020-12-27 04:00:00,51.99408,86.08744,100.5705308766,23.37408,6.81744,24.348,28.62,79.27,84.2783323281,136.74,76.63408,32.05744,83.0690175505,23.37408,6.81744,24.348,53.26,25.24,58.9379775696,135.34,73.97408,30.70744,80.0943904603,23.37408,6.81744,24.348,50.6,23.89,55.9561623059,137.36,51.13408,31.96744,60.3043228766,23.37408,6.81744,24.348,27.76,25.15,37.4585117163,136.74,23.37408,7.41744,24.5227655863,23.37408,6.81744,24.348,0.0,0.6000000000000001,0.6000000000000001,136.83
2020-12-27 04:30:00,52.138336,78.492848,94.2312754238,22.878336,6.672848,23.8316,29.26,71.82,77.5516602014,136.54,74.088336,40.142848,84.2646413201,22.878336,6.672848,23.8316,51.21,33.47,61.1776511481,133.38,71.558336,38.392848,81.2071808933,22.878336,6.672848,23.8316,48.68,31.72,58.1025025279,135.67,51.238336,38.422848,64.0443777742,22.878336,6.672848,23.8316,28.36,31.75,42.571728882,136.54,22.918336,7.232848,24.0325657224,22.878336,6.672848,23.8316,0.04,0.56,0.5614267539000001,136.69
2020-12-27 05:00:00,52.114768,76.157224,92.2814814092,22.104768,6.447224,23.0258,30.01,69.71,75.8952185582,136.28,73.274768,42.077224,84.4966532177,22.104768,6.447224,23.0258,51.17,35.63,62.3527529464,132.56,70.754768,40.237224,81.3957700987,22.104768,6.447224,23.0258,48.65,33.79,59.2333233915,135.04,51.164768,39.847224,64.8508654144,22.104768,6.447224,23.0258,29.06,33.4,44.2723796514,136.28,22.104768,7.047224,23.2009511538,22.104768,6.447224,23.0258,0.0,0.6000000000000001,0.6000000000000001,136.35
2020-12-27 05:30:00,52.159232,76.064776,92.2303400772,21.719232,6.334776,22.6242,30.44,69.73,76.0846009387,136.53,73.489232,42.024776,84.6566537125,21.719232,6.334776,22.6242,51.77,35.69,62.880116094,132.85,70.929232,40.174776,81.5166766911,21.719232,6.334776,22.6242,49.21,33.84,59.7224388316,135.27,51.169232,39.794776,64.8221759922,21.719232,6.334776,22.6242,29.45,33.46,44.5743659517,136.53,21.719232,6.934776,22.7994771177,21.719232,6.334776,22.6242,0.0,0.6000000000000001,0.6000000000000001,136.56
2020-12-27 06:00:00,53.620464,75.580552,92.669164236,19.990464,5.830552,20.8234,33.63,69.75,77.4340971407,136.44,74.430464,41.560552,85.2477181736,19.990464,5.830552,20.8234,54.44,35.73,65.11794299580001,132.69,71.740464,39.710552,81.9976957913,19.990464,5.830552,20.8234,51.75,33.88,61.8539966372,135.1,52.400464,38.930552,65.2793727485,19.990464,5.830552,20.8234,32.41,33.1,46.3251346463,136.44,19.990464,6.390552,20.9870866439,19.990464,5.830552,20.8234,0.0,0.56,0.56,136.43
2020-12-27 06:30:00,56.794336,74.510848,93.6881159559,19.134336,5.580848,19.9316,37.66,68.93,78.5469318306,136.92,78.554336,40.130848,88.2114996222,19.134336,5.580848,19.9316,59.42,34.55,68.7345539012,133.14,75.614336,38.330848,84.7748884819,19.134336,5.580848,19.9316,56.48,32.75,65.2882294139,135.51,55.264336,39.940848,68.1866421851,19.134336,5.580848,19.9316,36.13,34.36,49.8596680695,136.92,19.134336,6.180848,20.1078516048,19.134336,5.580848,19.9316,0.0,0.6000000000000001,0.6000000000000001,136.92
2020-12-27 07:00:00,59.984,73.707,95.0305324882,17.544,5.117,18.275,42.44,68.59,80.6581781346,136.6,81.424,39.017,90.2895014107,17.544,5.117,18.275,63.88,33.9,72.3178014046,132.68,78.274,37.257,86.6885409094,17.544,5.117,18.275,60.73,32.14,68.710352204,135.13,58.114,39.377,70.1981846275,17.544,5.117,18.275,40.57,34.26,53.100588509,136.6,17.544,5.717,18.4519924398,17.544,5.117,18.275,0.0,0.6000000000000001,0.6000000000000001,136.59
2020-12-27 07:30:00,63.313344,73.121392,96.7228902405,17.593344,5.131392,18.3264,45.72,67.99,81.9326461186,135.89,84.903344,38.131392,93.0729868342,17.593344,5.131392,18.3264,67.31,33.0,74.9642321377,131.72,81.573344,36.401392,89.3267697327,17.593344,5.131392,18.3264,63.98,31.27,71.2127327098,134.34,61.203344,38.751392,72.439766004,17.593344,5.131392,18.3264,43.61,33.62,55.0648390536,135.89,17.593344,5.6913920000000005,18.4910166297,17.593344,5.131392,18.3264,0.0,0.56,0.56,135.88
2020-12-27 08:00:00,64.81512,70.70816,95.9199857756,18.64512,5.43816,19.422,46.17,65.27,79.9489949906,135.23,88.33512,36.12816,95.4376098318,18.64512,5.43816,19.422,69.69,30.69,76.1483565154,130.91,84.87512,34.50816,91.6220448451,18.64512,5.43816,19.422,66.23,29.07,72.3289554743,133.66,62.66512,40.84816,74.8030042177,18.64512,5.43816,19.422,44.02,35.41,56.4944997323,135.23,18.64512,6.03816,19.5984661645,18.64512,5.43816,19.422,0.0,0.6000000000000001,0.6000000000000001,135.22
2020-12-27 08:30:00,71.21928,69.41104,99.4488728825,15.08928,4.40104,15.718,56.13,65.01,85.8887478078,135.87,93.01928,34.24104,99.1213159315,15.08928,4.40104,15.718,77.93,29.84,83.4476512551,131.58,89.17928,32.66104,94.9720354378,15.08928,4.40104,15.718,74.09,28.26,79.296631076,134.24,68.30928,40.83104,79.582231444,15.08928,4.40104,15.718,53.22,36.43,64.4942888944,135.87,15.08928,4.961040000000001,15.8839003019,15.08928,4.40104,15.718,0.0,0.56,0.56,135.86
2020-12-27 09:00:00,74.243968,68.707824,101.1579550169,16.483968,4.807824,17.1708,57.76,63.9,86.1360992848,134.94,98.253968,33.237824,103.7236480847,16.483968,4.807824,17.1708,81.77,28.43,86.5713451438,130.33,94.213968,31.737824,99.4161015055,16.483968,4.807824,17.1708,77.73,26.93,82.2628579615,133.21,71.213968,41.157824,82.2520255965,16.483968,4.807824,17.1708,54.73,36.35,65.7015631473,134.94,16.483968,5.407824,17.3483648059,16.483968,4.807824,17.1708,0.0,0.6000000000000001,0.6000000000000001,134.93
2020-12-27 09:30:00,79.172832,73.404576,107.9655922257,15.272832,4.454576,15.9092,63.9,68.95,94.0069811237,135.0,103.922832,25.614576,107.0329926451,15.272832,4.454576,15.9092,88.65,21.16,91.1403757947,131.8,99.472832,25.124576,102.5967281412,15.272832,4.454576,15.9092,84.2,20.67,86.6999936563,134.4,75.682832,36.104576,83.8536312134,15.272832,4.454576,15.9092,60.41,31.65,68.1989046833,135.0,15.272832,5.014576,16.074992061,15.272832,4.454576,15.9092,0.0,0.56,0.56,134.98
2020-12-27 10:00:00,82.45352,75.69436,111.9295273652,15.92352,4.64436,16.587,66.53,71.05,97.3362388836,134.78,108.45352,21.00436,110.4687699732,15.92352,4.64436,16.587,92.53,16.36,93.965155776,132.37,103.82352,20.07436,105.7464100317,15.92352,4.64436,16.587,87.9,15.43,89.2440188472,134.82,78.77352,34.19436,85.8750354236,15.92352,4.64436,16.587,62.85,29.55,69.4501619869,134.78,15.92352,5.20436,16.7524282479,15.92352,4.64436,16.587,0.0,0.56,0.56,134.76
2020-12-27 10:30:00,81.45352,76.58936,111.8061088921,19.64352,5.72936,20.462,61.81,70.86,94.0298660001,135.02,110.10352,21.55936,112.1944344431,19.64352,5.72936,20.462,90.46,15.83,91.8346367119,132.55,105.59352,20.63936,107.5917034311,19.64352,5.72936,20.462,85.95,14.91,87.2336552026,135.04,78.11352,35.69936,85.8846104445,19.64352,5.72936,20.462,58.47,29.97,65.7034382662,135.02,19.68352,6.28936,20.6639059425,19.64352,5.72936,20.462,0.04,0.56,0.5614267539000001,135.0
2020-12-27 11:00:00,82.162448,76.604464,112.3339297189,21.992448,6.414464,22.9088,60.17,70.19,92.4503380199,135.0,110.782448,21.744464,112.8962909024,21.992448,6.414464,22.9088,88.79,15.33,90.1036791702,132.47,106.352448,20.864464,108.3797446648,21.992448,6.414464,22.9088,84.36,14.45,85.5886213232,135.01,78.952448,36.864464,87.1348251344,21.992448,6.414464,22.9088,56.96,30.45,64.5882659622,135.0,21.992448,7.014464,23.0839873991,21.992448,6.414464,22.9088,0.0,0.6000000000000001,0.6000000000000001,134.97
2020-12-27 11:30:00,81.95144,76.52292,112.1240197433,23.70144,6.91292,24.689,58.25,69.61,90.7668144202,134.94,111.13144,21.61292,113.2135825217,23.70144,6.91292,24.689,87.43,14.7,88.6571762465,132.47,106.78144,20.75292,108.7794080559,23.70144,6.91292,24.689,83.08,13.84,84.224889433,134.94,78.87144,37.83292,87.4759045875,23.70144,6.91292,24.689,55.17,30.92,63.2437767689,134.94,23.70144,7.47292,24.8516154686,23.70144,6.91292,24.689,0.0,0.56,0.56,134.9
2020-12-27 12:00:00,83.559904,75.877472,112.8700505608,22.619904,6.597472,23.5624,60.94,69.28,92.2680984956,134.74,112.029904,21.017472,113.9843564684,22.619904,6.597472,23.5624,89.41,14.42,90.5653603758,132.43,107.569904,20.177472,109.4459438393,22.619904,6.597472,23.5624,84.95,13.58,86.0285935024,134.74,80.279904,37.657472,88.6732664543,22.619904,6.597472,23.5624,57.66,31.06,65.4935050215,134.74,22.659904,7.157472,23.7634310385,22.619904,6.597472,23.5624,0.04,0.56,0.5614267539000001,134.68
2020-12-27 12:30:00,84.945088,75.713984,113.7904888314,22.985088,6.703984,23.9428,61.96,69.01,92.7438499309,134.39,113.305088,21.213984,115.2739176216,22.985088,6.703984,23.9428,90.32,14.51,91.4780984717,131.95,108.795088,20.363984,110.6845202243,22.985088,6.703984,23.9428,85.81,13.66,86.8904580492,134.39,81.605088,37.413984,89.7730281668,22.985088,6.703984,23.9428,58.62,30.71,66.1770995134,134.39,22.985088,7.263984,24.1055954898,22.985088,6.703984,23.9428,0.0,0.56,0.56,134.33
2020-12-27 13:00:00,84.945856,76.234208,114.1378680411,23.705856,6.914208,24.6936,61.24,69.32,92.4964864198,134.43,113.515856,21.644208,115.5608986784,23.705856,6.914208,24.6936,89.81,14.73,91.0099390177,131.95,109.045856,20.794208,111.0108003625,23.705856,6.914208,24.6936,85.34,13.88,86.4613786612,134.43,81.645856,37.234208,89.7353444712,23.705856,6.914208,24.6936,57.94,30.32,65.3937764623,134.43,23.705856,7.474208,24.8562143924,23.705856,6.914208,24.6936,0.0,0.56,0.56,134.36
2020-12-27 13:30:00,85.703552,75.713536,114.3575024169,22.263552,6.493536,23.1912,63.44,69.22,93.8937804117,134.38,114.813552,20.843536,116.6902083118,22.263552,6.493536,23.1912,92.55,14.35,93.6558860937,132.07,110.193552,20.013536,111.9962522837,22.263552,6.493536,23.1912,87.93,13.52,88.9633368304,134.33,82.213552,36.913536,90.1203488258,22.263552,6.493536,23.1912,59.95,30.42,67.2263259445,134.38,22.263552,7.093536,23.3663005339,22.263552,6.493536,23.1912,0.0,0.6000000000000001,0.6000000000000001,134.3
2020-12-27 14:00:00,87.247024,75.076632,115.1023191309,19.017024,5.546632,19.8094,68.23,69.53,97.4153673709,134.54,115.287024,20.106632,117.0272385095,19.017024,5.546632,19.8094,96.27,14.56,97.3648114054,132.31,110.467024,19.256632,112.1328732683,19.017024,5.546632,19.8094,91.45,13.71,92.4719773769,134.51,83.417024,35.826632,90.7851719912,19.017024,5.546632,19.8094,64.4,30.28,71.1634625352,134.54,19.017024,6.106632,19.9734362642,19.017024,5.546632,19.8094,0.0,0.56,0.56,134.47
2020-12-27 14:30:00,89.391776,73.286768,115.5934253335,15.691776,4.5767679999999995,16.3456,73.7,68.71,100.7608758398,134.18,115.761776,19.056768,117.3198584609,15.691776,4.5767679999999995,16.3456,100.07,14.48,101.1121916487,131.91,110.771776,18.216768,112.2596855267,15.691776,4.5767679999999995,16.3456,95.08,13.64,96.0534018138,134.2,85.161776,35.126768,92.1217559624,15.691776,4.5767679999999995,16.3456,69.47,30.55,75.8906015261,134.18,15.691776,5.136768,16.511154397,15.691776,4.5767679999999995,16.3456,0.0,0.56,0.56,134.1
2020-12-27 15:00:00,90.68808,71.63944,115.5704859279,12.71808,3.70944,13.248,77.97,67.93,103.4108591977,133.69,117.82808,17.53944,119.1263547331,12.71808,3.70944,13.248,105.11,13.83,106.0159469137,131.26,112.54808,16.71944,113.7831709244,12.71808,3.70944,13.248,99.83,13.01,100.6741724575,133.64,86.18808,34.24944,92.743782942,12.71808,3.70944,13.248,73.47,30.54,79.5646435296,133.69,12.71808,4.26944,13.4155759027,12.71808,3.70944,13.248,0.0,0.56,0.56,133.61
2020-12-27 15:30:00,93.4892,70.0706,116.8337258714,9.9792,2.9106,10.395,83.51,67.16,107.1652261697,133.4,121.6592,15.3706,122.6263278786,9.9792,2.9106,10.395,111.68,12.46,112.372923785,130.79,116.0492,14.6106,116.9653215829,9.9792,2.9106,10.395,106.07,11.7,106.71333047,133.21,88.5892,33.8406,94.8326555834,9.9792,2.9106,10.395,78.61,30.93,84.4760143473,133.4,9.9792,3.4706,10.5654861223,9.9792,2.9106,10.395,0.0,0.56,0.56,133.32
2020-12-27 16:00:00,96.840608,60.969344,114.4349783309,8.500608,2.479344,8.854800000000001,88.34,58.49,105.94826898069999,134.92,128.030608,9.299344,128.3678868864,8.500608,2.479344,8.854800000000001,119.53,6.82,119.7244056156,133.64,121.900608,9.249344,122.2510065202,8.500608,2.479344,8.854800000000001,113.4,6.77,113.6019053537,135.57,91.400608,18.429344,93.2400764856,8.500608,2.479344,8.854800000000001,82.9,15.95,84.4204507214,134.92,8.500608,3.039344,9.0276214099,8.500608,2.479344,8.854800000000001,0.0,0.56,0.56,134.86
2020-12-27 16:30:00,102.920896,42.686928,111.4221012884,9.760896,2.846928,10.1676,93.16,39.84,101.3213264816,136.38,135.300896,10.316928,135.693667729,9.760896,2.846928,10.1676,125.54,7.47,125.7620471366,134.63,128.890896,9.766928,129.2604191322,9.760896,2.846928,10.1676,119.13,6.92,119.3308145451,136.37,96.960896,7.956928,97.286833931,9.760896,2.846928,10.1676,87.2,5.11,87.3495970225,136.38,9.800896,3.4069279999999997,10.3761611784,9.760896,2.846928,10.1676,0.04,0.56,0.5614267539000001,136.32
2020-12-27 17:00:00,58.692032,39.860176,70.947785385,10.732032,3.130176,11.1792,47.96,36.73,60.409059751,136.31,92.882032,6.130176,93.0841067328,10.732032,3.130176,11.1792,82.15,3.0,82.2047595946,134.59,88.692032,5.860176,88.8854217689,10.732032,3.130176,11.1792,77.96,2.73,78.0077848679,136.37,56.042032,11.230176,57.156156306,10.732032,3.130176,11.1792,45.31,8.1,46.0283184572,136.31,10.732032,3.690176,11.3487404482,10.732032,3.130176,11.1792,0.0,0.56,0.56,136.27
2020-12-27 17:30:00,57.95024,39.50632,70.1354378043,8.49024,2.47632,8.844,49.46,37.03,61.786021882,135.84,90.69024,5.54632,90.8596791586,8.49024,2.47632,8.844,82.2,3.07,82.2573090977,133.95,86.48024,5.26632,86.6404411161,8.49024,2.47632,8.844,77.99,2.79,78.0398885186,135.83,55.11024,10.02632,56.0148698615,8.49024,2.47632,8.844,46.62,7.55,47.2273956513,135.84,8.49024,3.03632,9.0168405997,8.49024,2.47632,8.844,0.0,0.56,0.56,135.8
2020-12-27 18:00:00,55.680544,40.195992,68.6734355701,9.860544,2.875992,10.2714,45.82,37.32,59.0953026898,135.99,88.690544,6.465992,88.9259334928,9.860544,2.875992,10.2714,78.83,3.59,78.9117038214,134.17,84.670544,6.165992,84.8947611964,9.860544,2.875992,10.2714,74.81,3.29,74.8823089922,136.03,53.110544,10.255991999999999,54.0917300137,9.860544,2.875992,10.2714,43.25,7.38,43.8751284898,135.99,9.860544,3.395992,10.4289543886,9.860544,2.875992,10.2714,0.0,0.52,0.52,135.95
2020-12-27 18:30:00,82.78808,42.32444,92.9796989208,9.95808,2.90444,10.373,72.83,39.42,82.8139197237,135.99,116.13808,9.32444,116.5117968594,9.95808,2.90444,10.373,106.18,6.42,106.3739103352,134.1,110.69808,8.86444,111.0524345172,9.95808,2.90444,10.373,100.74,5.96,100.9161493518,135.96,78.18808,8.29444,78.6267994325,9.95808,2.90444,10.373,68.23,5.39,68.442567164,135.99,9.95808,3.46444,10.5435146797,9.95808,2.90444,10.373,0.0,0.56,0.56,135.95
2020-12-27 19:00:00,101.750224,44.339232,110.9913310957,12.580224,3.669232,13.1044,89.17,40.67,98.0068252725,135.99,136.450224,12.219232,136.9962527236,12.580224,3.669232,13.1044,123.87,8.55,124.1647268752,134.1,130.140224,11.619232,130.6578909023,12.580224,3.669232,13.1044,117.56,7.95,117.8285029184,135.93,96.110224,7.749232,96.4221227412,12.580224,3.669232,13.1044,83.53,4.08,83.6295838803,135.99,12.580224,4.229232,13.2720924952,12.580224,3.669232,13.1044,0.0,0.56,0.56,135.92
2020-12-27 19:30:00,99.570288,44.772584,109.1733783046,10.020288,2.922584,10.4378,89.55,41.85,98.8464718642,136.69,132.310288,13.062584,132.9535385441,10.020288,2.922584,10.4378,122.29,10.14,122.7096723979,135.11,126.060288,12.382584,126.6669830586,10.020288,2.922584,10.4378,116.04,9.46,116.4249681125,136.78,93.880288,6.372584,94.0963245924,10.020288,2.922584,10.4378,83.86,3.45,83.9309364895,136.69,10.020288,3.482584,10.608230904300001,10.020288,2.922584,10.4378,0.0,0.56,0.56,136.65
2020-12-27 20:00:00,95.268704,45.000872,105.3622534051,10.048704,2.930872,10.4674,85.22,42.07,95.0385884786,137.22,126.258704,17.400872,127.452150559,10.048704,2.930872,10.4674,116.21,14.47,117.1074079638,135.35,120.338704,16.510872,121.4660963998,10.048704,2.930872,10.4674,110.29,13.58,111.1229071794,136.95,89.888704,6.520872,90.1249181883,10.048704,2.930872,10.4674,79.84,3.59,79.9206712935,137.22,10.048704,3.490872,10.637792976,10.048704,2.930872,10.4674,0.0,0.56,0.56,137.19
2020-12-27 20:30:00,95.188816,37.750488,102.4012208703,9.258816,2.700488,9.6446,85.93,35.05,92.8033803264,136.63,122.388816,25.310488,124.9785705018,9.258816,2.700488,9.6446,113.13,22.61,115.3672787232,132.98,116.688816,24.020488,119.1354843161,9.258816,2.700488,9.6446,107.43,21.32,109.52509895,134.97,89.768816,12.500488,90.6349961454,9.258816,2.700488,9.6446,80.51,9.8,81.1042545123,136.63,9.258816,3.260488,9.8161324217,9.258816,2.700488,9.6446,0.0,0.56,0.56,136.6
2020-12-27 21:00:00,91.591872,38.754296,99.4533381789,9.511872,2.774296,9.9082,82.08,35.98,89.6196786426,137.17,118.231872,26.854296,121.2432627831,9.511872,2.774296,9.9082,108.72,24.08,111.3547699921,133.72,112.741872,25.494296,115.5884459217,9.511872,2.774296,9.9082,103.23,22.72,105.700668399,135.61,86.431872,12.034296,87.2656448876,9.511872,2.774296,9.9082,76.92,9.26,77.4753767335,137.17,9.511872,3.374296,10.0926499216,9.511872,2.774296,9.9082,0.0,0.6000000000000001,0.6000000000000001,137.14
2020-12-27 21:30:00,88.725632,39.214976,97.0054231292,8.005632,2.334976,8.3392,80.72,36.88,88.7460016001,136.86,113.805632,27.664976,117.1199076673,8.005632,2.334976,8.3392,105.8,25.33,108.7899301406,133.41,108.485632,26.244976,111.615102543,8.005632,2.334976,8.3392,100.48,23.91,103.2856161331,135.34,83.665632,10.624976,84.3375841067,8.005632,2.334976,8.3392,75.66,8.29,76.1128090403,136.86,8.005632,2.8949759999999998,8.5129918219,8.005632,2.334976,8.3392,0.0,0.56,0.56,136.82
2020-12-27 22:00:00,84.90472,40.31596,93.9903617878,7.49472,2.18596,7.807,77.41,38.13,86.2913958631,137.11,108.84472,29.28596,112.7157510067,7.49472,2.18596,7.807,101.35,27.1,104.9105928875,133.8,103.75472,27.79596,107.4134875823,7.49472,2.18596,7.807,96.26,25.61,99.6085322651,135.7,80.05472,9.39596,80.6042322623,7.49472,2.18596,7.807,72.56,7.21,72.9173347017,137.11,7.49472,2.74596,7.981924843,7.49472,2.18596,7.807,0.0,0.56,0.56,137.07
2020-12-27 22:30:00,80.983648,41.701064,91.0896809859,6.243648,1.821064,6.5038,74.74,39.88,84.7141192482,137.43,103.113648,30.791064,107.6127967582,6.243648,1.821064,6.5038,96.87,28.97,101.1091380638,134.26,98.253648,29.191064,102.4982807795,6.243648,1.821064,6.5038,92.01,27.37,95.9945675546,136.08,76.323648,7.601064,76.7012087125,6.243648,1.821064,6.5038,70.08,5.78,70.3179550328,137.43,6.243648,2.381064,6.6822605546,6.243648,1.821064,6.5038,0.0,0.56,0.56,137.39
2020-12-27 23:00:00,75.269584,59.985712,96.2486151572,6.979584,2.035712,7.2704,68.29,57.95,89.5640921352,135.92,97.799584,29.065712,102.0273210696,6.979584,2.035712,7.2704,90.82,27.03,94.7570224311,133.31,93.239584,27.575712,97.2318873457,6.979584,2.035712,7.2704,86.26,25.54,89.9615428947,135.28,71.279584,15.205712,72.8834190515,6.979584,2.035712,7.2704,64.3,13.17,65.6348908737,135.92,7.019584,2.595712,7.484135242,6.979584,2.035712,7.2704,0.04,0.56,0.5614267539000001,135.88
2020-12-27 23:30:00,70.870752,79.098136,106.2034773805,5.650752,1.648136,5.8862,65.22,77.45,101.2529056373,135.15,92.740752,25.318136,96.1345676229,5.650752,1.648136,5.8862,87.09,23.67,90.2493047065,133.46,88.380752,24.018136,91.5861789846,5.650752,1.648136,5.8862,82.73,22.37,85.7010490017,135.4,67.290752,25.598136,71.9952072808,5.650752,1.648136,5.8862,61.64,23.95,66.1293588355,135.15,5.650752,2.208136,6.0668659751,5.650752,1.648136,5.8862,0.0,0.56,0.56,135.09
2020-12-28 00:00:00,67.686064,79.671352,104.5415113212,5.456064,1.591352,5.6834,62.23,78.08,99.8451766486,135.6,88.626064,26.121352,92.3953692045,5.456064,1.591352,5.6834,83.17,24.53,86.7119934035,134.09,84.476064,24.771352,88.0330918964,5.456064,1.591352,5.6834,79.02,23.18,82.3496982387,135.93,64.336064,25.551352,69.2242784003,5.456064,1.591352,5.6834,58.88,23.96,63.5683569081,135.6,5.456064,2.191352,5.8796817907,5.456064,1.591352,5.6834,0.0,0.6000000000000001,0.6000000000000001,135.54
2020-12-28 00:30:00,68.582192,79.606056,105.0744555608,5.232192,1.526056,5.4502,63.35,78.08,100.5470481914,135.84,89.372192,26.126056,93.1126173244,5.232192,1.526056,5.4502,84.14,24.6,87.6624184015,134.4,85.152192,24.766056,88.6806254613,5.232192,1.526056,5.4502,79.92,23.24,83.2304271285,136.18,65.132192,25.656056,70.0031116751,5.232192,1.526056,5.4502,59.9,24.13,64.5776037028,135.84,5.272192,2.086056,5.669888722,5.232192,1.526056,5.4502,0.04,0.56,0.5614267539000001,135.78
2020-12-28 01:00:00,71.308912,78.998016,106.42202527,5.238912,1.528016,5.4572,66.07,77.47,101.8177086758,135.58,92.528912,25.368016,95.9433988958,5.238912,1.528016,5.4572,87.29,23.84,90.4869587289,134.0,88.178912,24.058016,91.4019072851,5.238912,1.528016,5.4572,82.94,22.53,85.9455903465,135.85,67.658912,25.958016,72.4675580359,5.238912,1.528016,5.4572,62.42,24.43,67.030450543,135.58,5.238912,2.088016,5.6396817073,5.238912,1.528016,5.4572,0.0,0.56,0.56,135.5
2020-12-28 01:30:00,71.12568,79.24624,106.4839373314,5.81568,1.69624,6.058,65.31,77.55,101.3873690358,135.9,93.01568,25.45624,96.4361803516,5.81568,1.69624,6.058,87.2,23.76,90.3790772248,134.39,88.65568,24.14624,91.8850940164,5.81568,1.69624,6.058,82.84,22.45,85.8281311692,136.18,67.54568,26.40624,72.523847096,5.81568,1.69624,6.058,61.73,24.71,66.4919318414,135.9,5.81568,2.25624,6.2380087207,5.81568,1.69624,6.058,0.0,0.56,0.56,135.83
2020-12-28 02:00:00,69.513136,79.459248,105.573899091,5.483136,1.599248,5.7116,64.03,77.86,100.8068474857,136.55,90.813136,25.559248,94.3414056948,5.483136,1.599248,5.7116,85.33,23.96,88.6300767234,135.22,86.553136,24.239248,89.8831824928,5.483136,1.599248,5.7116,81.07,22.64,84.1719341586,136.89,66.023136,27.059248,71.3530475145,5.483136,1.599248,5.7116,60.54,25.46,65.6757428584,136.55,5.483136,2.199248,5.9077467921,5.483136,1.599248,5.7116,0.0,0.6000000000000001,0.6000000000000001,136.49
2020-12-28 02:30:00,68.493248,79.123864,104.6513778021,5.533248,1.613864,5.7638,62.96,77.51,99.8587086838,137.19,88.533248,28.193864,92.9140999455,5.533248,1.613864,5.7638,83.0,26.58,87.1521451256,135.63,84.423248,26.633864,88.524841228,5.533248,1.613864,5.7638,78.89,25.02,82.7625066078,137.18,65.073248,28.383864,70.9941641323,5.533248,1.613864,5.7638,59.54,26.77,65.2812721996,137.19,5.533248,2.173864,5.9449573691,5.533248,1.613864,5.7638,0.0,0.56,0.56,137.13
2020-12-28 03:00:00,68.546432,71.959376,99.3819155291,5.586432,1.629376,5.8192,62.96,70.33,94.3942291668,137.11,85.756432,36.759376,93.3028260734,5.586432,1.629376,5.8192,80.17,35.13,87.5291140136,133.63,81.806432,34.919376,88.9474852753,5.586432,1.629376,5.8192,76.22,33.29,83.1727870159,135.54,65.146432,34.749376,73.8347935239,5.586432,1.629376,5.8192,59.56,33.12,68.1493066729,137.11,5.586432,2.229376,6.0148432931,5.586432,1.629376,5.8192,0.0,0.6000000000000001,0.6000000000000001,137.05
2020-12-28 03:30:00,66.518544,72.389992,98.3108724284,6.308544,1.839992,6.5714,60.21,70.55,92.7499142857,137.25,83.988544,37.039992,91.7934449217,6.308544,1.839992,6.5714,77.68,35.2,85.2831894338,133.76,80.168544,35.209992,87.5599165356,6.308544,1.839992,6.5714,73.86,33.37,81.0484824041,135.66,63.308544,35.179992,72.4265392002,6.308544,1.839992,6.5714,57.0,33.34,66.0345031025,137.25,6.308544,2.439992,6.7639698669,6.308544,1.839992,6.5714,0.0,0.6000000000000001,0.6000000000000001,137.18
2020-12-28 04:00:00,64.83592,72.70256,97.4133397066,6.62592,1.93256,6.902,58.21,70.77,91.6340384355,137.19,82.38592,37.35256,90.4580209423,6.62592,1.93256,6.902,75.76,35.42,83.6310588239,133.62,78.65592,35.50256,86.2970771093,6.62592,1.93256,6.902,72.03,33.57,79.4686466476,135.58,61.78592,35.05256,71.0364826888,6.62592,1.93256,6.902,55.16,33.12,64.3394124934,137.19,6.62592,2.53256,7.0934248428,6.62592,1.93256,6.902,0.0,0.6000000000000001,0.6000000000000001,137.12
2020-12-28 04:30:00,64.935344,72.552392,97.3675946366,5.665344,1.6523919999999999,5.9014,59.27,70.9,92.4107293554,137.19,81.645344,37.142392,89.6968197896,5.665344,1.6523919999999999,5.9014,75.98,35.49,83.8600053661,133.62,77.915344,35.292392,85.5356870769,5.665344,1.6523919999999999,5.9014,72.25,33.64,79.6976291994,135.58,61.815344,34.762392,70.9193954529,5.665344,1.6523919999999999,5.9014,56.15,33.11,65.1850795811,137.19,5.665344,2.212392,6.0820063302,5.665344,1.6523919999999999,5.9014,0.0,0.56,0.56,137.12
2020-12-28 05:00:00,64.903136,72.574248,97.3624082251,4.883136,1.424248,5.0866,60.02,71.15,93.084493338,137.38,80.983136,37.104248,89.0785806804,4.883136,1.424248,5.0866,76.1,35.68,84.0492260524,133.79,77.243136,35.254248,84.9079740729,4.883136,1.424248,5.0866,72.36,33.83,79.877647061,135.76,61.713136,34.504248,70.7039905875,4.883136,1.424248,5.0866,56.83,33.08,65.7566369274,137.38,4.9231359999999995,2.024248,5.3230487542,4.883136,1.424248,5.0866,0.04,0.6000000000000001,0.6013318551,137.32
2020-12-28 05:30:00,66.136096,72.180528,97.8979663552,4.356096,1.270528,4.5376,61.78,70.91,94.0478415489,137.14,82.036096,36.630528,89.8427327527,4.356096,1.270528,4.5376,77.68,35.36,85.349352663,133.46,78.216096,34.790528,85.6045472624,4.356096,1.270528,4.5376,73.86,33.52,81.1103569219,135.5,62.806096,34.140528,71.4855324306,4.356096,1.270528,4.5376,58.45,32.87,67.0584774656,137.14,4.356096,1.870528,4.7407222403,4.356096,1.270528,4.5376,0.0,0.6000000000000001,0.6000000000000001,137.08
2020-12-28 06:00:00,67.454128,71.728704,98.463528079,4.144128,1.208704,4.3168,63.31,70.52,94.7693331199,137.27,83.414128,36.188704,90.92600864,4.144128,1.208704,4.3168,79.27,34.98,86.6448688613,133.56,79.514128,34.368704,86.6239249067,4.144128,1.208704,4.3168,75.37,33.16,82.3421064826,135.6,64.014128,34.538704,72.7374089283,4.144128,1.208704,4.3168,59.87,33.33,68.5223014792,137.27,4.144128,1.808704,4.5216376502,4.144128,1.208704,4.3168,0.0,0.6000000000000001,0.6000000000000001,137.21
2020-12-28 06:30:00,71.340352,69.885936,99.8673614054,3.620352,1.055936,3.7712,67.72,68.83,96.5586210548,136.61,87.980352,34.205936,94.3959130242,3.620352,1.055936,3.7712,84.36,33.15,90.6395724835,132.64,83.820352,32.465936,89.8881995023,3.620352,1.055936,3.7712,80.2,31.41,86.1314582484,134.86,67.570352,34.995936,76.0951247185,3.620352,1.055936,3.7712,63.95,33.94,72.3983846505,136.61,3.620352,1.655936,3.9810893785,3.620352,1.055936,3.7712,0.0,0.6000000000000001,0.6000000000000001,136.55
2020-12-28 07:00:00,74.60032,68.93676,101.575019682,3.76032,1.09676,3.917,70.84,67.84,98.0845104999,136.28,92.32032,32.84676,97.9895460108,3.76032,1.09676,3.917,88.56,31.75,94.0794137949,132.1,87.96032,31.17676,93.3220673721,3.76032,1.09676,3.917,84.2,30.08,89.4116681424,134.44,70.62032,35.39676,78.9946847288,3.76032,1.09676,3.917,66.86,34.3,75.1448574421,136.28,3.76032,1.65676,4.1091191514,3.76032,1.09676,3.917,0.0,0.56,0.56,136.22
2020-12-28 07:30:00,77.95432,67.29376,102.9821641917,4.02432,1.1737600000000001,4.192,73.93,66.12,99.1841685956,135.5,96.29432,31.49376,101.313636709,4.02432,1.1737600000000001,4.192,92.27,30.32,97.1239172398,131.09,91.71432,29.87376,96.4570268544,4.02432,1.1737600000000001,4.192,87.69,28.7,92.2671452902,133.62,73.75432,35.87376,82.0160129194,4.02432,1.1737600000000001,4.192,69.73,34.7,77.8868596106,135.5,4.02432,1.7737600000000002,4.3978831271,4.02432,1.1737600000000001,4.192,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-12-28 08:00:00,79.780512,67.281816,104.3636567932,4.360512,1.271816,4.5422,75.42,66.01,100.2272243455,134.98,99.080512,28.021816,102.9668394684,4.360512,1.271816,4.5422,94.72,26.75,98.4247981964,130.86,94.280512,27.741816,98.2772776279,4.360512,1.271816,4.5422,89.92,26.47,93.7350910812,133.43,75.490512,35.411816,83.3835362313,4.360512,1.271816,4.5422,71.13,34.14,78.8987737547,134.98,4.360512,1.8318159999999999,4.7296527103,4.360512,1.271816,4.5422,0.0,0.56,0.56,134.91
2020-12-28 08:30:00,81.99112,74.58616,110.8406018677,4.34112,1.26616,4.522,77.65,73.32,106.7958093747,135.39,104.94112,19.25616,106.6931973689,4.34112,1.26616,4.522,100.6,17.99,102.1958908176,133.13,99.89112,18.22616,101.5402814808,4.34112,1.26616,4.522,95.55,16.96,97.0435165274,135.28,77.52112,29.32616,82.8827346701,4.34112,1.26616,4.522,73.18,28.06,78.3752256775,135.39,4.34112,1.8261600000000002,4.7095841855,4.34112,1.26616,4.522,0.0,0.56,0.56,135.31
2020-12-28 09:00:00,86.647744,73.400592,113.558260141,5.007744,1.4605920000000001,5.2164,81.64,71.94,108.8138465454,134.94,110.717744,17.900592,112.1554725834,5.007744,1.4605920000000001,5.2164,105.71,16.44,106.9807351816,132.48,105.407744,16.950592,106.7619551353,5.007744,1.4605920000000001,5.2164,100.4,15.49,101.5878934716,134.73,81.877744,30.160592,87.2560959035,5.007744,1.4605920000000001,5.2164,76.87,28.7,82.0529518055,134.94,5.007744,2.060592,5.4151213615,5.007744,1.4605920000000001,5.2164,0.0,0.6000000000000001,0.6000000000000001,134.86
