Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-28 09:30:00,91.905984,70.895912,116.0729952802,5.2659839999999996,1.535912,5.4854,86.64,69.36,110.9833284777,134.1,117.205984,15.805912,118.2669418712,5.2659839999999996,1.535912,5.4854,111.94,14.27,112.8458971341,131.33,111.585984,14.945912,112.5824680435,5.2659839999999996,1.535912,5.4854,106.32,13.41,107.1623557972,133.8,86.755984,31.495912,92.2962254511,5.2659839999999996,1.535912,5.4854,81.49,29.96,86.8229330304,134.1,5.2659839999999996,2.095912,5.667753929,5.2659839999999996,1.535912,5.4854,0.0,0.56,0.56,134.01
2020-12-28 10:00:00,95.728816,68.435488,117.6750705569,5.538816,1.615488,5.7696000000000005,90.19,66.82,112.2459286567,133.54,122.258816,13.515488,123.0036036285,5.538816,1.615488,5.7696000000000005,116.72,11.9,117.3250544428,130.49,116.398816,12.785488,117.0989029394,5.538816,1.615488,5.7696000000000005,110.86,11.17,111.4213107982,133.14,90.308816,33.155488,96.2027475275,5.538816,1.615488,5.7696000000000005,84.77,31.54,90.4473576176,133.54,5.538816,2.175488,5.9507336287,5.538816,1.615488,5.7696000000000005,0.0,0.56,0.56,133.45
2020-12-28 10:30:00,99.434784,66.804312,119.7918710553,5.534784,1.614312,5.7654,93.9,65.19,114.3107435896,133.35,126.514784,11.874312,127.0708064665,5.534784,1.614312,5.7654,120.98,10.26,121.4142825206,130.12,120.424784,11.214312,120.9458118129,5.534784,1.614312,5.7654,114.89,9.6,115.2903816457,132.9,93.764784,34.274312,99.8326759215,5.534784,1.614312,5.7654,88.23,32.66,94.0808614969,133.35,5.574784,2.174312,5.9837989037,5.534784,1.614312,5.7654,0.04,0.56,0.5614267539000001,133.26
2020-12-28 11:00:00,101.9436,65.6348,121.2453073401,5.9136,1.7248,6.16,96.03,63.91,115.3527156161,133.14,129.3636,10.8148,129.8148716596,5.9136,1.7248,6.16,123.45,9.09,123.7842098169,129.8,123.1536,10.2148,123.5764999181,5.9136,1.7248,6.16,117.24,8.49,117.5470020885,132.66,96.1036,35.3248,102.3901529836,5.9136,1.7248,6.16,90.19,33.6,96.2454991155,133.14,5.9136,2.2848,6.3396353207,5.9136,1.7248,6.16,0.0,0.56,0.56,133.05
2020-12-28 11:30:00,104.410912,64.394016,122.6712184715,6.150912,1.794016,6.4072,98.26,62.6,116.5065989547,132.93,131.540912,10.134016,131.9307007867,6.150912,1.794016,6.4072,125.39,8.34,125.667050972,129.55,125.220912,9.564016,125.5856170274,6.150912,1.794016,6.4072,119.07,7.77,119.3232492015,132.48,98.420912,36.244016,104.8823370007,6.150912,1.794016,6.4072,92.27,34.45,98.4913975939,132.93,6.150912,2.354016,6.585978269,6.150912,1.794016,6.4072,0.0,0.56,0.56,132.84
2020-12-28 12:00:00,103.918288,73.286584,127.1610552616,6.468288,1.886584,6.7378,97.45,71.4,120.8075432248,133.61,135.218288,4.386584,135.2894213486,6.468288,1.886584,6.7378,128.75,2.5,128.7742695572,132.31,128.618288,4.586584,128.7000418059,6.468288,1.886584,6.7378,122.15,2.7,122.1798367162,134.77,97.958288,29.236584,102.2281958751,6.468288,1.886584,6.7378,91.49,27.35,95.4905367039,133.61,6.468288,2.446584,6.9155276675,6.468288,1.886584,6.7378,0.0,0.56,0.56,133.51
2020-12-28 12:30:00,105.616544,73.473992,128.6595580084,6.596544,1.923992,6.8714,99.02,71.55,122.1653097242,133.7,137.616544,4.623992,137.6942064305,6.596544,1.923992,6.8714,131.02,2.7,131.0478172271,132.61,130.956544,4.663992,131.0395712669,6.596544,1.923992,6.8714,124.36,2.74,124.3901812845,134.98,99.526544,29.193992,103.7199215651,6.596544,1.923992,6.8714,92.93,27.27,96.8485301902,133.7,6.596544,2.4839919999999998,7.0487310205,6.596544,1.923992,6.8714,0.0,0.56,0.56,133.61
2020-12-28 13:00:00,105.294816,74.543488,129.0105804951,7.074816,2.063488,7.3696,98.22,72.48,122.0676812264,134.05,138.144816,4.453488,138.2165827354,7.074816,2.063488,7.3696,131.07,2.39,131.0917884537,132.98,131.484816,4.493488,131.5615759748,7.074816,2.063488,7.3696,124.41,2.43,124.4337293502,135.31,99.264816,28.833488,103.367662863,7.074816,2.063488,7.3696,92.19,26.77,95.9980676889,134.05,7.074816,2.623488,7.5455755725,7.074816,2.063488,7.3696,0.0,0.56,0.56,133.97
2020-12-28 13:30:00,106.376,74.343,129.7795632024,6.696,1.953,6.975,99.68,72.39,123.1925910922,134.13,139.586,4.673,139.6641984368,6.696,1.953,6.975,132.89,2.7199999999999998,132.9178336417,133.1,132.826,4.693,132.9088805347,6.696,1.953,6.975,126.13,2.74,126.1597578469,135.36,100.246,28.993,104.3544659562,6.696,1.953,6.975,93.55,27.04,97.3794850058,134.13,6.736,2.513,7.189496853,6.696,1.953,6.975,0.04,0.56,0.5614267539000001,134.05
2020-12-28 14:00:00,105.462064,74.564352,129.1591635631,7.112064,2.074352,7.4084,98.35,72.49,122.178241107,134.26,139.522064,4.944352,139.6096449373,7.112064,2.074352,7.4084,132.41,2.87,132.4411001162,133.23,132.772064,4.974352,132.865214246,7.112064,2.074352,7.4084,125.66,2.9,125.6934588592,135.47,99.442064,29.284352,103.6643495356,7.112064,2.074352,7.4084,92.33,27.21,96.2559764378,134.26,7.112064,2.634352,7.5842774738,7.112064,2.074352,7.4084,0.0,0.56,0.56,134.18
2020-12-28 14:30:00,104.951744,74.942592,128.962245112,6.351744,1.852592,6.6164000000000005,98.6,73.09,122.7359283177,134.32,138.451744,3.962592,138.5084385588,6.351744,1.852592,6.6164000000000005,132.1,2.11,132.1168501744,133.31,131.731744,4.002592,131.7925381803,6.351744,1.852592,6.6164000000000005,125.38,2.15,125.3984326058,135.56,98.901744,28.522592,102.9324692244,6.351744,1.852592,6.6164000000000005,92.55,26.67,96.3161014576,134.32,6.351744,2.412592,6.7945016006,6.351744,1.852592,6.6164000000000005,0.0,0.56,0.56,134.25
2020-12-28 15:00:00,104.448912,75.123016,128.6586287465,6.558912,1.9130159999999998,6.8322,97.89,73.21,122.2381127145,134.38,138.248912,3.893016,138.3037137707,6.558912,1.9130159999999998,6.8322,131.69,1.98,131.704884116,133.4,131.518912,3.953016,131.5783057695,6.558912,1.9130159999999998,6.8322,124.96,2.04,124.9766506192,135.63,98.458912,28.563016,102.5183068298,6.558912,1.9130159999999998,6.8322,91.9,26.65,95.6861144576,134.38,6.558912,2.473016,7.009645837,6.558912,1.9130159999999998,6.8322,0.0,0.56,0.56,134.31
2020-12-28 15:30:00,105.286464,75.46355199999999,129.537589842,7.246464,2.113552,7.5484,98.04,73.35,122.4420846768,134.62,139.406464,4.2335519999999995,139.4707322972,7.246464,2.113552,7.5484,132.16,2.12,132.1770025383,133.72,132.666464,4.283552,132.7355999271,7.246464,2.113552,7.5484,125.42,2.17,125.4387711196,135.88,99.286464,29.003552,103.4360090212,7.246464,2.113552,7.5484,92.04,26.89,95.8876097314,134.62,7.246464,2.713552,7.7378682439,7.246464,2.113552,7.5484,0.0,0.6000000000000001,0.6000000000000001,134.56
2020-12-28 16:00:00,106.805648,75.182064,130.6131279466,7.515648,2.192064,7.8288,99.29,72.99,123.2316688193,134.57,142.065648,4.832064,142.1478004901,7.515648,2.192064,7.8288,134.55,2.64,134.5758971733,133.57,135.195648,4.862064,135.2830473654,7.515648,2.192064,7.8288,127.68,2.67,127.7079140069,135.76,100.745648,29.272064,104.9120551784,7.515648,2.192064,7.8288,93.23,27.08,97.083259628,134.57,7.515648,2.752064,8.0036754757,7.515648,2.192064,7.8288,0.0,0.56,0.56,134.5
2020-12-28 16:30:00,76.782096,73.188528,106.0756847584,6.372096,1.858528,6.6376,70.41,71.33,100.2274263862,134.03,111.952096,7.008528,112.1712586339,6.372096,1.858528,6.6376,105.58,5.15,105.7055291837,132.85,106.562096,6.878528,106.7838679359,6.372096,1.858528,6.6376,100.19,5.02,100.3156842174,135.2,72.922096,29.778528,78.7679682033,6.372096,1.858528,6.6376,66.55,27.92,72.169445751,134.03,6.372096,2.418528,6.8156353424,6.372096,1.858528,6.6376,0.0,0.56,0.56,133.96
2020-12-28 17:00:00,64.17256,49.79408,81.2254138801,6.56256,1.9140800000000002,6.836,57.61,47.88,74.9093218498,134.68,98.48256,6.41408,98.6912105833,6.56256,1.9140800000000002,6.836,91.92,4.5,92.0300842116,132.57,93.77256,6.31408,93.9848956758,6.56256,1.9140800000000002,6.836,87.21,4.4,87.3209258998,134.94,60.90256,21.20408,64.4882533738,6.56256,1.9140800000000002,6.836,54.34,19.29,57.6622901037,134.68,6.60256,2.47408,7.0508772788,6.56256,1.9140800000000002,6.836,0.04,0.56,0.5614267539000001,134.6
2020-12-28 17:30:00,68.07888,32.59384,75.4790852356,5.73888,1.6738400000000002,5.978,62.34,30.92,69.5867947243,135.84,101.93888,5.37384,102.0804261943,5.73888,1.6738400000000002,5.978,96.2,3.7,96.2711275513,133.16,97.01888,5.31384,97.1642937092,5.73888,1.6738400000000002,5.978,91.28,3.64,91.3525478572,135.47,64.28888,14.90384,65.9938219715,5.73888,1.6738400000000002,5.978,58.55,13.23,60.0261226467,135.84,5.73888,2.23384,6.1583102228,5.73888,1.6738400000000002,5.978,0.0,0.56,0.56,135.79
2020-12-28 18:00:00,66.558144,33.252792,74.4025181598,5.358144,1.562792,5.5814,61.2,31.69,68.9180390029,135.84,99.788144,4.192792,99.8761892931,5.358144,1.562792,5.5814,94.43,2.63,94.4666173841,133.24,94.958144,4.192792,95.0506634205,5.358144,1.562792,5.5814,89.6,2.63,89.6385904619,135.52,62.858144,14.052792,64.4098379917,5.358144,1.562792,5.5814,57.5,12.49,58.8408879947,135.84,5.358144,2.122792,5.7633282919,5.358144,1.562792,5.5814,0.0,0.56,0.56,135.79
2020-12-28 18:30:00,62.993456,34.766008,71.950335726,5.643456,1.646008,5.8786000000000005,57.35,33.12,66.2265573618,135.84,95.903456,2.936008,95.9483872492,5.643456,1.646008,5.8786000000000005,90.26,1.29,90.2692178985,133.24,91.273456,2.986008,91.322286513,5.643456,1.646008,5.8786000000000005,85.63,1.34,85.6404840014,135.52,59.583456,12.866008,60.9567255581,5.643456,1.646008,5.8786000000000005,53.94,11.22,55.0945732355,135.84,5.643456,2.206008,6.0592959096,5.643456,1.646008,5.8786000000000005,0.0,0.56,0.56,135.79
2020-12-28 19:00:00,99.241184,40.479512,107.1793053415,5.381184,1.569512,5.6054,93.86,38.91,101.6055495532,136.39,131.191184,6.849512,131.3698693535,5.381184,1.569512,5.6054,125.81,5.28,125.9207469006,133.86,124.761184,6.419512,124.9262309021,5.381184,1.569512,5.6054,119.38,4.85,119.4784788152,136.04,93.121184,7.589512,93.4299502406,5.381184,1.569512,5.6054,87.74,6.02,87.9462790572,136.39,5.381184,2.129512,5.7872240841,5.381184,1.569512,5.6054,0.0,0.56,0.56,136.34
2020-12-28 19:30:00,108.576448,41.671464,116.2985639301,5.216448,1.521464,5.4338,103.36,40.15,110.8842283645,136.74,139.866448,9.021464,140.1570907548,5.216448,1.521464,5.4338,134.65,7.5,134.8587131038,134.4,132.976448,8.481464,133.2466545707,5.216448,1.521464,5.4338,127.76,6.96,127.9494400144,136.49,101.866448,6.511464,102.0743473727,5.216448,1.521464,5.4338,96.65,4.99,96.7787301012,136.74,5.216448,2.081464,5.6163887081,5.216448,1.521464,5.4338,0.0,0.56,0.56,136.69
2020-12-28 20:00:00,103.716032,43.357176,112.4137892099,5.716032,1.667176,5.9542,98.0,41.69,106.4990896675,136.84,134.346032,11.067176,134.8011079285,5.716032,1.667176,5.9542,128.63,9.4,128.9730084165,134.65,127.766032,10.417176,128.1900015167,5.716032,1.667176,5.9542,122.05,8.75,122.363250202,136.67,97.396032,5.397176,97.5454589313,5.716032,1.667176,5.9542,91.68,3.73,91.7558461353,136.84,5.716032,2.227176,6.1346014345,5.716032,1.667176,5.9542,0.0,0.56,0.56,136.78
2020-12-28 20:30:00,100.521808,43.845944,109.6681388957,6.671808,1.945944,6.9498,93.85,41.9,102.7785605075,137.28,130.581808,14.705944,131.4072805041,6.671808,1.945944,6.9498,123.91,12.76,124.5652668283,134.96,124.261808,13.895944,125.0363714568,6.671808,1.945944,6.9498,117.59,11.95,118.1956454359,136.92,94.491808,5.695944,94.6633274144,6.671808,1.945944,6.9498,87.82,3.75,87.9000278726,137.28,6.671808,2.505944,7.1269051713,6.671808,1.945944,6.9498,0.0,0.56,0.56,137.23
2020-12-28 21:00:00,96.232336,70.164848,119.0956270687,7.662336,2.234848,7.9816,88.57,67.93,111.6204721366,134.1,125.072336,16.804848,126.1962445907,7.662336,2.234848,7.9816,117.41,14.57,118.3105785634,131.05,119.132336,15.924848,120.1919891866,7.662336,2.234848,7.9816,111.47,13.69,112.3075108797,133.69,90.962336,31.404848,96.2310295512,7.662336,2.234848,7.9816,83.3,29.17,88.2597241102,134.1,7.662336,2.794848,8.1561368502,7.662336,2.234848,7.9816,0.0,0.56,0.56,134.04
2020-12-28 21:30:00,92.010736,73.076048,117.4992950215,7.940736,2.316048,8.2716,84.07,70.76,109.8851332074,134.19,119.680736,18.446048,121.093910897,7.940736,2.316048,8.2716,111.74,16.13,112.8982041487,131.32,114.040736,17.496048,115.3750456686,7.940736,2.316048,8.2716,106.1,15.18,107.1804198536,133.94,87.080736,30.996048,92.4327299928,7.940736,2.316048,8.2716,79.14,28.68,84.1764931557,134.19,7.940736,2.916048,8.4592330716,7.940736,2.316048,8.2716,0.0,0.6000000000000001,0.6000000000000001,134.14
2020-12-28 22:00:00,88.298512,73.615816,114.960495766,6.088512,1.7758159999999998,6.3422,82.21,71.84,109.1763238985,133.67,113.628512,19.725816000000002,115.327995544,6.088512,1.7758159999999998,6.3422,107.54,17.95,109.027767564,130.78,108.208512,18.695816,109.8117279946,6.088512,1.7758159999999998,6.3422,102.12,16.92,103.5122253649,133.48,83.488512,28.815816,88.3214746691,6.088512,1.7758159999999998,6.3422,77.4,27.04,81.9873258498,133.67,6.088512,2.335816,6.521197341,6.088512,1.7758159999999998,6.3422,0.0,0.56,0.56,133.6
2020-12-28 22:30:00,83.415536,75.182448,112.2967147046,5.425536,1.5824479999999999,5.6516,77.99,73.6,107.235255863,134.53,107.445536,21.552448,109.5858166969,5.425536,1.5824479999999999,5.6516,102.02,19.97,103.9561508522,131.96,102.275536,20.412448,104.292632997,5.425536,1.5824479999999999,5.6516,96.85,18.83,98.6635261888,134.5,78.935536,27.972448,83.7453084699,5.425536,1.5824479999999999,5.6516,73.51,26.39,78.1034711136,134.53,5.425536,2.142448,5.8332258931,5.425536,1.5824479999999999,5.6516,0.0,0.56,0.56,134.48
2020-12-28 23:00:00,78.322704,76.132872,109.2275613609,5.152704,1.502872,5.3674,73.17,74.63,104.5154811499,134.49,101.112704,22.802872,103.6520616372,5.152704,1.502872,5.3674,95.96,21.3,98.2955319432,132.01,96.272704,21.612872,98.6688895831,5.152704,1.502872,5.3674,91.12,20.11,93.3127349294,134.53,74.192704,27.072872,78.9778305929,5.152704,1.502872,5.3674,69.04,25.57,73.62300251959999,134.49,5.192704,2.062872,5.5874516302,5.152704,1.502872,5.3674,0.04,0.56,0.5614267539000001,134.42
2020-12-28 23:30:00,73.362048,78.897264,107.7347128526,5.442048,1.587264,5.6688,67.92,77.31,102.9075434553,135.13,95.082048,24.947264,98.3003653755,5.442048,1.587264,5.6688,89.64,23.36,92.6337908109,132.8,90.602048,23.667264,93.6422473408,5.442048,1.587264,5.6688,85.16,22.08,87.9758603254,135.22,69.562048,25.447264,74.0705188792,5.442048,1.587264,5.6688,64.12,23.86,68.4154514711,135.13,5.442048,2.147264,5.8503529056,5.442048,1.587264,5.6688,0.0,0.56,0.56,135.07
2020-12-29 00:00:00,69.546496,79.747728,105.8131146269,6.266496,1.827728,6.5276,63.28,77.92,100.3787069054,135.27,90.716496,26.007728,94.3709942845,6.266496,1.827728,6.5276,84.45,24.18,87.8434681692,133.03,86.496496,24.687728,89.9506961289,6.266496,1.827728,6.5276,80.23,22.86,83.4232131963,135.41,66.076496,25.317728,70.7607989972,6.266496,1.827728,6.5276,59.81,23.49,64.2574213613,135.27,6.266496,2.387728,6.7059836803,6.266496,1.827728,6.5276,0.0,0.56,0.56,135.21
2020-12-29 00:30:00,69.918464,79.829552,106.1195033,6.238464,1.8195519999999998,6.4984,63.68,78.01,100.7010551087,135.3,91.338464,26.009552,94.9695309092,6.238464,1.8195519999999998,6.4984,85.1,24.19,88.4712727387,133.07,87.078464,24.699552,90.5136827314,6.238464,1.8195519999999998,6.4984,80.84,22.88,84.0154747651,135.41,66.418464,25.289552,71.0702033238,6.238464,1.8195519999999998,6.4984,60.18,23.47,64.5946847659,135.3,6.238464,2.379552,6.6768780729,6.238464,1.8195519999999998,6.4984,0.0,0.56,0.56,135.21
2020-12-29 01:00:00,73.271776,79.031768,107.7718586246,5.731776,1.671768,5.9706,67.54,77.36,102.6947963628,135.05,94.771776,25.161768,98.0551074401,5.731776,1.671768,5.9706,89.04,23.49,92.0863817293,132.8,90.321776,23.871768,93.4231477057,5.731776,1.671768,5.9706,84.59,22.2,87.4546059393,135.14,69.471776,25.421768,73.9769825611,5.731776,1.671768,5.9706,63.74,23.75,68.0209533894,135.05,5.731776,2.231768,6.1509385073,5.731776,1.671768,5.9706,0.0,0.56,0.56,134.98
2020-12-29 01:30:00,73.76952,78.82236,107.9578923331,5.45952,1.59236,5.687,68.31,77.23,103.1054266273,135.23,95.21952,24.972360000000002,98.439706181,5.45952,1.59236,5.687,89.76,23.38,92.7549567409,133.02,90.74952,23.70236,93.7938017664,5.45952,1.59236,5.687,85.29,22.11,88.1092288015,135.35,69.91952,25.62236,74.4663991945,5.45952,1.59236,5.687,64.46,24.03,68.7934044804,135.23,5.45952,2.19236,5.883264485,5.45952,1.59236,5.687,0.0,0.6000000000000001,0.6000000000000001,135.16
2020-12-29 02:00:00,72.181104,78.994072,107.0054913815,5.431104,1.584072,5.6574,66.75,77.41,102.2148257348,135.47,93.391104,25.094072,96.7037266908,5.431104,1.584072,5.6574,87.96,23.51,91.0476891524,133.34,88.981104,23.804072,92.1101010359,5.431104,1.584072,5.6574,83.55,22.22,86.4542127371,135.6,68.441104,25.854072,73.1615866129,5.431104,1.584072,5.6574,63.01,24.27,67.5225369784,135.47,5.431104,2.144072,5.8390012331,5.431104,1.584072,5.6574,0.0,0.56,0.56,135.4
2020-12-29 02:30:00,71.224992,79.131456,106.4649558027,5.284992,1.541456,5.5052,65.94,77.59,101.8248088631,135.75,92.104992,25.181456,95.4852620963,5.284992,1.541456,5.5052,86.82,23.64,89.9808979728,133.75,87.784992,23.891456,90.9780549926,5.284992,1.541456,5.5052,82.5,22.35,85.4738117788,135.92,67.564992,26.081456,72.4242396649,5.284992,1.541456,5.5052,62.28,24.54,66.9403465781,135.75,5.324992,2.1014559999999998,5.7246534498,5.284992,1.541456,5.5052,0.04,0.56,0.5614267539000001,135.68
2020-12-29 03:00:00,70.335696,79.048328,105.8099631008,4.485696,1.308328,4.6726,65.85,77.74,101.8809604391,136.02,90.105696,25.238328,93.5735520961,4.485696,1.308328,4.6726,85.62,23.93,88.9012333998,134.13,85.825696,23.928328,89.0989055755,4.485696,1.308328,4.6726,81.34,22.62,84.4266545589,136.24,66.665696,26.108328,71.5958086351,4.485696,1.308328,4.6726,62.18,24.8,66.9432027916,136.02,4.485696,1.868328,4.8592301983,4.485696,1.308328,4.6726,0.0,0.56,0.56,135.96
2020-12-29 03:30:00,69.42064,79.17352,105.2980129309,4.16064,1.21352,4.334,65.26,77.96,101.6692146129,136.15,88.64064,25.45352,92.2227994587,4.16064,1.21352,4.334,84.48,24.24,87.8888388819,134.3,84.43064,24.14352,87.8148195284,4.16064,1.21352,4.334,80.27,22.93,83.4808828415,136.4,65.80064,25.99352,70.7487618719,4.16064,1.21352,4.334,61.64,24.78,66.4344639476,136.15,4.16064,1.81352,4.5386980512,4.16064,1.21352,4.334,0.0,0.6000000000000001,0.6000000000000001,136.09
2020-12-29 04:00:00,68.071152,79.645336,104.7714716951,4.201152,1.225336,4.3762,63.87,78.42,101.1388812475,136.53,87.121152,25.815336,90.8654318132,4.201152,1.225336,4.3762,82.92,24.59,86.4892739014,134.78,82.991152,24.485336,86.527816275,4.201152,1.225336,4.3762,78.79,23.26,82.1516384499,136.81,64.561152,26.115336,69.6430407288,4.201152,1.225336,4.3762,60.36,24.89,65.2904411074,136.53,4.201152,1.785336,4.5647675472,4.201152,1.225336,4.3762,0.0,0.56,0.56,136.48
2020-12-29 04:30:00,67.588192,79.889056,104.6442782306,4.008192,1.1690559999999999,4.1752,63.58,78.72,101.1892029813,136.78,86.478192,26.079056,90.3249403733,4.008192,1.1690559999999999,4.1752,82.47,24.91,86.1499216483,135.09,82.388192,24.729056,86.0194186895,4.008192,1.1690559999999999,4.1752,78.38,23.56,81.8443522792,137.08,64.078192,26.109056,69.1931896591,4.008192,1.1690559999999999,4.1752,60.07,24.94,65.0415905402,136.78,4.048192,1.769056,4.4178521478,4.008192,1.1690559999999999,4.1752,0.04,0.6000000000000001,0.6013318551,136.72
2020-12-29 05:00:00,67.183136,80.134248,104.5708920557,4.163136,1.214248,4.3366,63.02,78.92,100.9944889586,136.83,86.403136,26.044248,90.2430316674,4.163136,1.214248,4.3366,82.24,24.83,85.9066149956,135.11,82.303136,24.694248,85.9279470238,4.163136,1.214248,4.3366,78.14,23.48,81.5914823986,137.11,63.723136,26.074248,68.8513214865,4.163136,1.214248,4.3366,59.56,24.86,64.5400123954,136.83,4.163136,1.774248,4.5254455383,4.163136,1.214248,4.3366,0.0,0.56,0.56,136.77
2020-12-29 05:30:00,68.625072,80.766896,105.9843950612,4.035072,1.176896,4.2032,64.59,79.59,102.5009082887,136.64,87.365072,26.086896,91.1766524308,4.035072,1.176896,4.2032,83.33,24.91,86.9735419539,134.79,83.205072,24.726896,86.8015172236,4.035072,1.176896,4.2032,79.17,23.55,82.598374076,136.84,65.065072,25.096896,69.737491948,4.035072,1.176896,4.2032,61.03,23.92,65.5501891683,136.64,4.035072,1.7768959999999998,4.408986895,4.035072,1.176896,4.2032,0.0,0.6000000000000001,0.6000000000000001,136.58
2020-12-29 06:00:00,71.791136,44.748248,84.5953480236,3.971136,1.158248,4.1366,67.82,43.59,80.6203479278,137.83,87.251136,37.158248,94.8340451933,3.971136,1.158248,4.1366,83.28,36.0,90.7279361608,133.43,83.131136,35.268248,90.3030181646,3.971136,1.158248,4.1366,79.16,34.11,86.1962742814,135.7,67.621136,14.598248,69.1789482328,3.971136,1.158248,4.1366,63.65,13.44,65.0534864554,137.83,3.971136,1.718248,4.3269270065,3.971136,1.158248,4.1366,0.0,0.56,0.56,137.78
2020-12-29 06:30:00,78.207712,32.051416,84.5206453115,4.187712,1.221416,4.3622,74.02,30.83,80.183846877,137.52,92.837712,40.161416,101.1522619842,4.187712,1.221416,4.3622,88.65,38.94,96.8253381094,131.6,88.457712,38.131416,96.3263811136,4.187712,1.221416,4.3622,84.27,36.91,91.9988097749,134.18,73.527712,15.571416,75.1584554671,4.187712,1.221416,4.3622,69.34,14.35,70.809308004,137.52,4.187712,1.821416,4.5666714399,4.187712,1.221416,4.3622,0.0,0.6000000000000001,0.6000000000000001,137.46
2020-12-29 07:00:00,82.03352,30.83436,87.6370706961,4.6435200000000005,1.35436,4.837,77.39,29.48,82.8147480827,137.75,97.90352,38.62436,105.2470446796,4.6435200000000005,1.35436,4.837,93.26,37.27,100.431471661,131.75,93.28352,36.66436,100.2301870586,4.6435200000000005,1.35436,4.837,88.64,35.31,95.4140749575,134.32,77.13352,17.05436,78.9963993015,4.6435200000000005,1.35436,4.837,72.49,15.7,74.1706822134,137.75,4.6435200000000005,1.91436,5.0226539001,4.6435200000000005,1.35436,4.837,0.0,0.56,0.56,137.69
2020-12-29 07:30:00,86.89296,28.85628,91.5591141995,4.75296,1.38628,4.9510000000000005,82.14,27.47,86.6116649188,136.78,103.50296,36.34628,109.6992014492,4.75296,1.38628,4.9510000000000005,98.75,34.96,104.7557354038,130.53,98.60296,34.49628,104.4630894364,4.75296,1.38628,4.9510000000000005,93.85,33.11,99.5193177227,133.31,81.70296,18.27628,83.7221361612,4.75296,1.38628,4.9510000000000005,76.95,16.89,78.7818164299,136.78,4.75296,1.9462800000000002,5.136013493,4.75296,1.38628,4.9510000000000005,0.0,0.56,0.56,136.73
2020-12-29 08:00:00,89.277856,32.655208,95.0626013818,4.817856,1.405208,5.0186,84.46,31.25,90.0558387891,136.31,109.157856,28.195208,112.7404420813,4.817856,1.405208,5.0186,104.34,26.79,107.7243691093,131.3,103.867856,27.365208,107.4122251837,4.817856,1.405208,5.0186,99.05,25.96,102.3954300738,133.93,83.947856,14.535208,85.1969177764,4.817856,1.405208,5.0186,79.13,13.13,80.2119305341,136.31,4.817856,2.005208,5.2184859452,4.817856,1.405208,5.0186,0.0,0.6000000000000001,0.6000000000000001,136.25
2020-12-29 08:30:00,93.52672,34.92196,99.833815134,4.80672,1.40196,5.007,88.72,33.52,94.8410712719,136.31,115.56672,23.01196,117.8355509793,4.80672,1.40196,5.007,110.76,21.61,112.8484368523,132.12,109.97672,21.79196,112.1149787611,4.80672,1.40196,5.007,105.17,20.39,107.1283389211,134.58,87.88672,12.36196,88.7518653742,4.80672,1.40196,5.007,83.08,10.96,83.799809069,136.31,4.80672,1.96196,5.1917091791,4.80672,1.40196,5.007,0.0,0.56,0.56,136.25
2020-12-29 09:00:00,98.633488,33.395184,104.1335837732,5.503488,1.605184,5.7328,93.13,31.79,98.4063056923,135.93,121.733488,20.925184,123.5188464409,5.503488,1.605184,5.7328,116.23,19.32,117.8247652236,131.51,115.853488,19.805184,117.5341482083,5.503488,1.605184,5.7328,110.35,18.2,111.8407908591,134.07,92.693488,13.975184,93.7410714972,5.503488,1.605184,5.7328,87.19,12.37,88.0631194088,135.93,5.503488,2.165184,5.914085045,5.503488,1.605184,5.7328,0.0,0.56,0.56,135.86
2020-12-29 09:30:00,103.34432,31.78876,108.1229565754,5.82432,1.69876,6.067,97.52,30.09,102.0566435858,135.73,126.76432,19.00876,128.1816124949,5.82432,1.69876,6.067,120.94,17.31,122.1724997698,131.18,120.63432,17.99876,121.96964591,5.82432,1.69876,6.067,114.81,16.3,115.9613129453,133.79,97.10432,15.53876,98.3397276028,5.82432,1.69876,6.067,91.28,13.84,92.3232581747,135.73,5.82432,2.25876,6.2469752841,5.82432,1.69876,6.067,0.0,0.56,0.56,135.65
2020-12-29 10:00:00,105.79168,31.40424,110.3544554932,7.59168,2.21424,7.908,98.2,29.19,102.4465524066,135.8,129.70168,18.37424,130.9967117542,7.59168,2.21424,7.908,122.11,16.16,123.174663385,131.18,123.53168,17.41424,124.7530830016,7.59168,2.21424,7.908,115.94,15.2,116.932132453,133.82,99.52168,16.88424,100.9437583529,7.59168,2.21424,7.908,91.93,14.67,93.0931458272,135.8,7.59168,2.77424,8.0826983613,7.59168,2.21424,7.908,0.0,0.56,0.56,135.72
2020-12-29 10:30:00,107.595824,30.570032,111.8543168533,7.8858239999999995,2.300032,8.2144,99.71,28.27,103.6401321883,135.52,133.325824,17.080032,134.4154114616,7.8858239999999995,2.300032,8.2144,125.44,14.78,126.3077273962,130.67,126.985824,16.180032,128.0124717849,7.8858239999999995,2.300032,8.2144,119.1,13.88,119.9060649008,133.42,101.195824,17.550032,102.706369901,7.8858239999999995,2.300032,8.2144,93.31,15.25,94.5479698354,135.52,7.925824,2.860032,8.4260589317,7.8858239999999995,2.300032,8.2144,0.04,0.56,0.5614267539000001,135.44
2020-12-29 11:00:00,109.344016,28.674088,113.0412188436,7.6940159999999995,2.244088,8.0146,101.65,26.43,105.0298405216,135.11,134.954016,15.534088,135.8451115224,7.6940159999999995,2.244088,8.0146,127.26,13.29,127.9520679786,130.2,128.514016,14.724088,129.3547489499,7.6940159999999995,2.244088,8.0146,120.82,12.48,121.4628453479,133.01,102.824016,19.084088,104.5800204683,7.6940159999999995,2.244088,8.0146,95.13,16.84,96.6090187301,135.11,7.6940159999999995,2.804088,8.1890653752,7.6940159999999995,2.244088,8.0146,0.0,0.56,0.56,135.02
2020-12-29 11:30:00,111.832896,27.517928,115.168715323,7.192896,2.097928,7.4926,104.64,25.42,107.683359903,135.21,137.682896,14.117928,138.4048255732,7.192896,2.097928,7.4926,130.49,12.02,131.0424377826,130.25,131.082896,13.357928,131.7617541785,7.192896,2.097928,7.4926,123.89,11.26,124.4006418794,133.06,105.092896,19.857928,106.9525787166,7.192896,2.097928,7.4926,97.9,17.76,99.4978773643,135.21,7.192896,2.657928,7.668268,7.192896,2.097928,7.4926,0.0,0.56,0.56,135.12
2020-12-29 12:00:00,113.11,30.7,117.2022273679,6.48,1.8900000000000001,6.75,106.63,28.81,110.4534879485,134.99,140.76,9.45,141.0768588394,6.48,1.8900000000000001,6.75,134.28,7.5600000000000005,134.4926466391,130.85,133.88,9.35,134.2060985947,6.48,1.8900000000000001,6.75,127.4,7.46,127.6182259711,133.57,106.21,16.38,107.4656619577,6.48,1.8900000000000001,6.75,99.73,14.49,100.7771452265,134.99,6.48,2.45,6.927690813,6.48,1.8900000000000001,6.75,0.0,0.56,0.56,134.92
2020-12-29 12:30:00,115.068336,34.942848,120.256910721,5.598336,1.632848,5.8316,109.47,33.31,114.4256833058,135.33,145.558336,2.792848,145.5851269156,5.598336,1.632848,5.8316,139.96,1.16,139.9648070052,132.57,138.388336,2.552848,138.4118801757,5.598336,1.632848,5.8316,132.79,0.92,132.7931869487,135.01,107.968336,12.102848,108.6445604175,5.598336,1.632848,5.8316,102.37,10.47,102.9040222732,135.33,5.598336,2.192848,6.0124827085,5.598336,1.632848,5.8316,0.0,0.56,0.56,135.27
2020-12-29 13:00:00,115.280384,35.095112,120.5040821777,5.400384,1.5751119999999998,5.6254,109.88,33.52,114.8790877401,135.3,146.190384,2.7651120000000002,146.2165319601,5.400384,1.5751119999999998,5.6254,140.79,1.19,140.7950290316,132.6,138.960384,2.525112,138.9833245826,5.400384,1.5751119999999998,5.6254,133.56,0.9500000000000001,133.5633785886,134.94,108.150384,11.835112,108.7960267445,5.400384,1.5751119999999998,5.6254,102.75,10.26,103.2609805299,135.3,5.400384,2.135112,5.8071379009,5.400384,1.5751119999999998,5.6254,0.0,0.56,0.56,135.23
2020-12-29 13:30:00,115.86296,35.01128,121.0372472721,5.35296,1.56128,5.5760000000000005,110.51,33.45,115.4615199969,135.32,147.38296,2.50128,147.4041834549,5.35296,1.56128,5.5760000000000005,142.03,0.9400000000000001,142.0331105764,132.66,140.11296,2.28128,140.1315303506,5.35296,1.56128,5.5760000000000005,134.76,0.72,134.7619234057,134.94,108.68296,11.91128,109.333729405,5.35296,1.56128,5.5760000000000005,103.33,10.35,103.847057734,135.32,5.35296,2.12128,5.7579518581,5.35296,1.56128,5.5760000000000005,0.0,0.56,0.56,135.27
2020-12-29 14:00:00,114.185552,35.869536,119.6869412192,5.415552,1.579536,5.6411999999999995,108.77,34.29,114.0469946996,135.59,145.965552,3.229536,146.0012749035,5.415552,1.579536,5.6411999999999995,140.55,1.65,140.5596848317,132.95,138.775552,2.959536,138.8071060365,5.415552,1.579536,5.6411999999999995,133.36,1.38,133.3671398809,135.23,107.115552,11.289536,107.7088441279,5.415552,1.579536,5.6411999999999995,101.7,9.71,102.1624887128,135.59,5.415552,2.139536,5.8228702338,5.415552,1.579536,5.6411999999999995,0.0,0.56,0.56,135.54
2020-12-29 14:30:00,111.964704,36.633872,117.8054986812,5.224704,1.523872,5.4424,106.74,35.11,112.3660967552,135.71,143.574704,3.8638719999999998,143.6266867108,5.224704,1.523872,5.4424,138.35,2.34,138.369787526,133.16,136.484704,3.5738719999999997,136.5314871634,5.224704,1.523872,5.4424,131.26,2.05,131.2760073281,135.35,105.034704,10.633872,105.5716262927,5.224704,1.523872,5.4424,99.81,9.11,100.2248881267,135.71,5.224704,2.083872,5.6249492798,5.224704,1.523872,5.4424,0.0,0.56,0.56,135.64
2020-12-29 15:00:00,111.853008,36.852544,117.7675906093,5.083008,1.4825439999999999,5.2948,106.77,35.37,112.4760854582,135.91,143.423008,4.252544,143.4860388827,5.083008,1.4825439999999999,5.2948,138.34,2.77,138.3677292579,133.41,136.333008,3.942544,136.3900022858,5.083008,1.4825439999999999,5.2948,131.25,2.46,131.27305169,135.58,104.933008,10.392544000000001,105.44638988,5.083008,1.4825439999999999,5.2948,99.85,8.91,100.2467485757,135.91,5.083008,2.042544,5.4780431105,5.083008,1.4825439999999999,5.2948,0.0,0.56,0.56,135.86
2020-12-29 15:30:00,112.004016,37.239088,118.0324077328,5.414016,1.579088,5.6396,106.59,35.66,112.3969025374,136.08,143.484016,4.449088,143.5529770904,5.414016,1.579088,5.6396,138.07,2.87,138.0998254887,133.66,136.414016,4.139088,136.4767958692,5.414016,1.579088,5.6396,131.0,2.56,131.0250113528,135.73,105.094016,10.359088,105.6033280877,5.414016,1.579088,5.6396,99.68,8.78,100.0659322647,136.08,5.414016,2.139088,5.8212770695,5.414016,1.579088,5.6396,0.0,0.56,0.56,136.02
2020-12-29 16:00:00,112.639168,37.196424,118.6219040739,5.679168,1.656424,5.9158,106.96,35.54,112.7099516458,136.11,145.249168,3.876424,145.3008859839,5.679168,1.656424,5.9158,139.57,2.22,139.5876545401,133.62,138.079168,3.596424,138.1259964712,5.679168,1.656424,5.9158,132.4,1.94,132.4142122281,135.68,105.719168,10.576424,106.2468974947,5.679168,1.656424,5.9158,100.04,8.92,100.4368856546,136.11,5.719168,2.216424,6.1336300801,5.679168,1.656424,5.9158,0.04,0.56,0.5614267539000001,136.05
2020-12-29 16:30:00,116.248416,36.648288,121.8884376626,6.748416,1.9682879999999998,7.0296,109.5,34.68,114.8605780936,135.63,150.278416,3.1782880000000002,150.3120215754,6.748416,1.9682879999999998,7.0296,143.53,1.21,143.5351002368,132.88,142.908416,2.978288,142.9394471902,6.748416,1.9682879999999998,7.0296,136.16,1.01,136.1637459091,135.1,109.118416,11.338288,109.7059045135,6.748416,1.9682879999999998,7.0296,102.37,9.37,102.7979270219,135.63,6.788416,2.528288,7.2439514079,6.748416,1.9682879999999998,7.0296,0.04,0.56,0.5614267539000001,135.57
2020-12-29 17:00:00,123.230848,34.305664,127.9168498724,5.950848,1.7356639999999999,6.1988,117.28,32.57,121.7185413156,134.67,157.960848,3.315664,157.9956427521,5.950848,1.7356639999999999,6.1988,152.01,1.58,152.0182110801,131.45,150.170848,3.425664,150.209915661,5.950848,1.7356639999999999,6.1988,144.22,1.69,144.2299015461,133.94,115.560848,12.455664,116.2301731744,5.950848,1.7356639999999999,6.1988,109.61,10.72,110.1329673622,134.67,5.950848,2.295664,6.3782964121,5.950848,1.7356639999999999,6.1988,0.0,0.56,0.56,134.62
2020-12-29 17:30:00,125.200656,34.115608,129.7654768112,6.9106559999999995,2.015608,7.1986,118.29,32.1,122.5680794497,134.58,161.110656,4.445608,161.1719792868,6.9106559999999995,2.015608,7.1986,154.2,2.43,154.2191456986,131.25,153.190656,4.505608,153.2569006249,6.9106559999999995,2.015608,7.1986,146.28,2.49,146.3011910409,133.77,117.440656,13.155608,118.1751991898,6.9106559999999995,2.015608,7.1986,110.53,11.14,111.0899657935,134.58,6.9106559999999995,2.575608,7.3750201979,6.9106559999999995,2.015608,7.1986,0.0,0.56,0.56,134.52
2020-12-29 18:00:00,123.034816,35.003488,127.917200252,9.234816,2.693488,9.6196,113.8,32.31,118.2978279598,134.81,160.704816,4.653488,160.7721768098,9.234816,2.693488,9.6196,151.47,1.96,151.4826805282,131.54,152.934816,4.7334879999999995,153.0080515973,9.234816,2.693488,9.6196,143.7,2.04,143.7144794375,134.04,115.614816,13.733488,116.4276357716,9.234816,2.693488,9.6196,106.38,11.04,106.9513253775,134.81,9.234816,3.253488,9.7911700384,9.234816,2.693488,9.6196,0.0,0.56,0.56,134.76
2020-12-29 18:30:00,120.268816,36.195488,125.5973783707,8.658816,2.525488,9.0196,111.61,33.67,116.5781325978,135.35,156.618816,3.215488,156.6518205714,8.658816,2.525488,9.0196,147.96,0.6900000000000001,147.961608872,132.38,149.018816,3.175488,149.0526458876,8.658816,2.525488,9.0196,140.36,0.65,140.3615050504,134.75,112.998816,12.645488,113.704181032,8.658816,2.525488,9.0196,104.34,10.12,104.8296236758,135.35,8.658816,3.085488,9.1921341766,8.658816,2.525488,9.0196,0.0,0.56,0.56,135.3
2020-12-29 19:00:00,116.335216,37.700688,122.2915547266,7.545216,2.200688,7.8596,108.79,35.5,114.4356329995,135.42,151.275216,4.690688,151.3479221191,7.545216,2.200688,7.8596,143.73,2.49,143.751566948,132.57,143.905216,4.390688,143.9721824976,7.545216,2.200688,7.8596,136.36,2.19,136.3775850351,134.92,109.245216,10.680688,109.7660890942,7.545216,2.200688,7.8596,101.7,8.48,102.0529294043,135.42,7.545216,2.760688,8.0344061834,7.545216,2.200688,7.8596,0.0,0.56,0.56,135.37
2020-12-29 19:30:00,113.209488,39.008184,119.7414990394,6.199488,1.808184,6.4578,107.01,37.2,113.2915711781,136.12,145.939488,6.408184,146.0801115138,6.199488,1.808184,6.4578,139.74,4.6,139.8156915371,133.64,138.799488,5.998184,138.9290325323,6.199488,1.808184,6.4578,132.6,4.19,132.6661829556,135.78,106.249488,9.178184,106.6451722386,6.199488,1.808184,6.4578,100.05,7.37,100.3210815332,136.12,6.199488,2.368184,6.6364106955,6.199488,1.808184,6.4578,0.0,0.56,0.56,136.07
2020-12-29 20:00:00,108.82816,41.49988,116.4723505773,5.8281600000000005,1.69988,6.071,103.0,39.8,110.4220992374,136.97,140.54816,8.79988,140.8233757847,5.8281600000000005,1.69988,6.071,134.72,7.1,134.9069620146,134.78,133.63816,8.26988,133.8937964336,5.8281600000000005,1.69988,6.071,127.81,6.57,127.9787521427,136.73,102.11816,7.17988,102.3702558295,5.8281600000000005,1.69988,6.071,96.29,5.48,96.4458112102,136.97,5.8281600000000005,2.25988,6.2509604542,5.8281600000000005,1.69988,6.071,0.0,0.56,0.56,136.92
2020-12-29 20:30:00,105.325904,43.090472,113.7995379191,6.275904,1.8304719999999999,6.5374,99.05,41.26,107.300000466,136.45,136.555904,10.470472000000001,136.9567293022,6.275904,1.8304719999999999,6.5374,130.28,8.64,130.5661824517,134.18,129.905904,9.870472,130.2803519782,6.275904,1.8304719999999999,6.5374,123.63,8.04,123.8911558587,136.21,98.885904,5.7004719999999995,99.0500751687,6.275904,1.8304719999999999,6.5374,92.61,3.87,92.6908247886,136.45,6.275904,2.390472,6.7157521842,6.275904,1.8304719999999999,6.5374,0.0,0.56,0.56,136.4
2020-12-29 21:00:00,101.277936,44.480648,110.6153170538,6.447936,1.8806479999999999,6.7166,94.83,42.6,103.9590731971,136.42,131.417936,12.340648,131.9960813644,6.447936,1.8806479999999999,6.7166,124.97,10.46,125.4069874449,134.29,125.047936,11.660648,125.5904335913,6.447936,1.8806479999999999,6.7166,118.6,9.78,119.0025562751,136.28,95.137936,4.510648,95.2448046442,6.447936,1.8806479999999999,6.7166,88.69,2.63,88.7289862446,136.42,6.447936,2.440648,6.8943920196,6.447936,1.8806479999999999,6.7166,0.0,0.56,0.56,136.37
2020-12-29 21:30:00,96.622112,45.995616,107.0113508865,6.842112,1.995616,7.1272,89.78,44.0,99.982240423,136.94,125.912112,14.505616,126.7449124969,6.842112,1.995616,7.1272,119.07,12.51,119.7253732506,135.05,119.842112,13.705616,120.6232801683,6.842112,1.995616,7.1272,113.0,11.71,113.605123564,136.95,90.842112,3.585616,90.9128481279,6.842112,1.995616,7.1272,84.0,1.5899999999999999,84.0150468666,136.94,6.842112,2.555616,7.303812002,6.842112,1.995616,7.1272,0.0,0.56,0.56,136.9
2020-12-29 22:00:00,90.427088,71.869984,115.5091028635,6.377088,1.8599839999999999,6.6428,84.05,70.01,109.3883110757,135.72,119.697088,11.769984000000001,120.274375488,6.377088,1.8599839999999999,6.6428,113.32,9.91,113.7524966759,134.88,113.917088,11.119984,114.4585382685,6.377088,1.8599839999999999,6.6428,107.54,9.26,107.9379414293,136.81,85.347088,14.869984,86.6327989519,6.377088,1.8599839999999999,6.6428,78.97,13.01,80.0344988115,135.72,6.377088,2.419984,6.8208191532,6.377088,1.8599839999999999,6.6428,0.0,0.56,0.56,135.66
2020-12-29 22:30:00,84.850624,84.926432,120.0505195551,6.330624,1.846432,6.5944,78.52,83.08,114.3139396574,135.25,113.530624,10.756432,114.0390433808,6.330624,1.846432,6.5944,107.2,8.91,107.5696430226,135.06,108.080624,10.166432,108.5577156348,6.330624,1.846432,6.5944,101.75,8.32,102.0895925156,136.93,80.290624,20.666432,82.9076939368,6.330624,1.846432,6.5944,73.96,18.82,76.31693128,135.25,6.370624,2.406432,6.8099754126,6.330624,1.846432,6.5944,0.04,0.56,0.5614267539000001,135.18
2020-12-29 23:00:00,80.46016,79.75588,113.2909428939,6.50016,1.89588,6.771,73.96,77.86,107.3883662228,135.34,105.54016,19.28588,107.2877930624,6.50016,1.89588,6.771,99.04,17.39,100.5551276664,133.77,100.54016,18.29588,102.1913058817,6.50016,1.89588,6.771,94.04,16.4,95.4593190841,135.83,76.24016,25.67588,80.4475780282,6.50016,1.89588,6.771,69.74,23.78,73.6828066784,135.34,6.50016,2.45588,6.9486276775,6.50016,1.89588,6.771,0.0,0.56,0.56,135.27
2020-12-29 23:30:00,75.85128,78.25204,108.980725093,7.24128,2.11204,7.543,68.61,76.14,102.4921055496,135.93,99.06128,23.55204,101.822570108,7.24128,2.11204,7.543,91.82,21.44,94.2899040195,133.87,94.47128,22.35204,97.0795366542,7.24128,2.11204,7.543,87.23,20.24,89.547364562,135.96,72.00128,28.31204,77.367667217,7.24128,2.11204,7.543,64.76,26.2,69.8591268196,135.93,7.24128,2.67204,7.7185447981,7.24128,2.11204,7.543,0.0,0.56,0.56,135.87
2020-12-30 00:00:00,71.50048,79.26264,106.7468254329,7.62048,2.22264,7.938,63.88,77.04,100.0790487565,135.59,93.86048,25.29264,97.2085764941,7.62048,2.22264,7.938,86.24,23.07,89.2724061511,133.5,89.57048,24.03264,92.73855009,7.62048,2.22264,7.938,81.95,21.81,84.8025860455,135.69,67.96048,26.99264,73.1247526902,7.62048,2.22264,7.938,60.34,24.77,65.2262868788,135.59,7.62048,2.82264,8.1264390726,7.62048,2.22264,7.938,0.0,0.6000000000000001,0.6000000000000001,135.53
2020-12-30 00:30:00,72.319104,78.843072,106.9873020772,6.799104,1.983072,7.0824,65.52,76.86,100.9966831139,135.19,94.169104,24.993072,97.4293271872,6.799104,1.983072,7.0824,87.37,23.01,90.3491947944,132.98,89.809104,23.723072,92.8895005176,6.799104,1.983072,7.0824,83.01,21.74,85.8096014441,135.26,68.649104,26.423072,73.5586719151,6.799104,1.983072,7.0824,61.85,24.44,66.5036547868,135.19,6.799104,2.543072,7.2591342735,6.799104,1.983072,7.0824,0.0,0.56,0.56,135.12
2020-12-30 01:00:00,75.613184,78.200512,108.7780937123,6.6531839999999995,1.940512,6.9304,68.96,76.26,102.815705026,134.88,97.693184,24.060512,100.6124566729,6.6531839999999995,1.940512,6.9304,91.04,22.12,93.6887186378,132.56,93.173184,22.850512,95.9342906127,6.6531839999999995,1.940512,6.9304,86.52,20.91,89.0108897832,134.89,71.673184,26.610512,76.4536765211,6.6531839999999995,1.940512,6.9304,65.02,24.67,69.5428594465,134.88,6.6531839999999995,2.500512,7.1075605942,6.6531839999999995,1.940512,6.9304,0.0,0.56,0.56,134.81
2020-12-30 01:30:00,76.36216,78.21688,109.3117550714,5.85216,1.70688,6.096,70.51,76.51,104.0453756781,135.35,98.27216,23.87688,101.1312159009,5.85216,1.70688,6.096,92.42,22.17,95.0419133856,133.13,93.68216,22.65688,96.3829928649,5.85216,1.70688,6.096,87.83,20.95,90.294027488,135.37,72.31216,26.65688,77.0690452465,5.85216,1.70688,6.096,66.46,24.95,70.9889716787,135.35,5.85216,2.26688,6.2758681949,5.85216,1.70688,6.096,0.0,0.56,0.56,135.28
2020-12-30 02:00:00,74.017056,78.505808,107.8966471613,5.917056,1.725808,6.1636,68.1,76.78,102.6293252438,135.8,95.747056,24.145808,98.7447151833,5.917056,1.725808,6.1636,89.83,22.42,92.585556649,133.75,91.277056,22.905808,94.1072632274,5.917056,1.725808,6.1636,85.36,21.18,87.9484053295,135.86,70.167056,27.065808,75.2062079246,5.917056,1.725808,6.1636,64.25,25.34,69.0664759489,135.8,5.917056,2.325808,6.3577460283,5.917056,1.725808,6.1636,0.0,0.6000000000000001,0.6000000000000001,135.73
2020-12-30 02:30:00,71.840144,78.978792,106.7644878961,6.510144,1.8987919999999998,6.7814,65.33,77.08,101.0412554356,136.02,94.250144,24.528792,97.3896877549,6.510144,1.8987919999999998,6.7814,87.74,22.63,90.6113927715,133.97,89.890144,23.288792,92.8579873848,6.510144,1.8987919999999998,6.7814,83.38,21.39,86.0799424953,136.07,68.190144,27.388792,73.4849757839,6.510144,1.8987919999999998,6.7814,61.68,25.49,66.7395122847,136.02,6.510144,2.458792,6.9589965512,6.510144,1.8987919999999998,6.7814,0.0,0.56,0.56,135.93
2020-12-30 03:00:00,70.740304,79.179672,106.1772624814,6.410304,1.869672,6.6774000000000004,64.33,77.31,100.5742760352,135.97,92.400304,24.819672,95.6756619913,6.410304,1.869672,6.6774000000000004,85.99,22.95,88.9999022471,133.94,88.130304,23.569672,91.2276269631,6.410304,1.869672,6.6774000000000004,81.72,21.7,84.5520455104,136.04,67.170304,27.149672,72.4496682474,6.410304,1.869672,6.6774000000000004,60.76,25.28,65.8092394729,135.97,6.410304,2.429672,6.8553120571,6.410304,1.869672,6.6774000000000004,0.0,0.56,0.56,135.87
2020-12-30 03:30:00,70.546176,79.125968,106.0079325341,5.506176,1.6059679999999998,5.7356,65.04,77.52,101.1906715068,136.16,91.326176,24.895968,94.6587536652,5.506176,1.6059679999999998,5.7356,85.82,23.29,88.9241052809,134.22,87.056176,23.625968,90.2051226022,5.506176,1.6059679999999998,5.7356,81.55,22.02,84.4706037625,136.28,66.916176,26.845968,72.1004896538,5.506176,1.6059679999999998,5.7356,61.41,25.24,66.3946210171,136.16,5.506176,2.205968,5.9316329084,5.506176,1.6059679999999998,5.7356,0.0,0.6000000000000001,0.6000000000000001,136.07
2020-12-30 04:00:00,68.767696,79.639328,105.2208086713,5.9976959999999995,1.749328,6.2476,62.77,77.89,100.0346190076,136.44,89.647696,25.179328,93.1166363044,5.9976959999999995,1.749328,6.2476,83.65,23.43,86.8693697456,134.59,85.497696,23.889328,88.7724958171,5.9976959999999995,1.749328,6.2476,79.5,22.14,82.5253270215,136.57,65.297696,27.189328,70.7322321152,5.9976959999999995,1.749328,6.2476,59.3,25.44,64.5266115645,136.44,5.9976959999999995,2.309328,6.4269240792,5.9976959999999995,1.749328,6.2476,0.0,0.56,0.56,136.35
2020-12-30 04:30:00,69.071296,79.609128,105.3966659437,5.071296,1.479128,5.2826,64.0,78.13,100.996519247,136.62,89.091296,25.189128,92.583752313,5.071296,1.479128,5.2826,84.02,23.71,87.3013430595,134.8,84.931296,23.889128,88.2270677108,5.071296,1.479128,5.2826,79.86,22.41,82.9447267763,136.77,65.531296,26.839128,70.8144727244,5.071296,1.479128,5.2826,60.46,25.36,65.5632610537,136.62,5.111296,2.079128,5.5179815186,5.071296,1.479128,5.2826,0.04,0.6000000000000001,0.6013318551,136.53
2020-12-30 05:00:00,68.12576,80.09668,105.1503557892,6.36576,1.85668,6.631,61.76,78.24,99.6784590571,136.62,88.80576,25.61668,92.4266049544,6.36576,1.85668,6.631,82.44,23.76,85.7956362527,134.75,84.72576,24.32668,88.1489748517,6.36576,1.85668,6.631,78.36,22.47,81.5180378812,136.74,64.73576,27.09668,70.1779786671,6.36576,1.85668,6.631,58.37,25.24,63.59335264,136.62,6.40576,2.41668,6.8464664901,6.36576,1.85668,6.631,0.04,0.56,0.5614267539000001,136.53
2020-12-30 05:30:00,68.667216,79.766688,105.2516558904,7.017216,2.046688,7.3096,61.65,77.72,99.2024238615,136.45,89.857216,25.316688,93.3555245208,7.017216,2.046688,7.3096,82.84,23.27,86.0462579082,134.51,85.747216,24.046688,89.0551978018,7.017216,2.046688,7.3096,78.73,22.0,81.7460268148,136.57,65.277216,27.396688,70.7933149533,7.017216,2.046688,7.3096,58.26,25.35,63.5362109352,136.45,7.017216,2.606688,7.4857292711,7.017216,2.046688,7.3096,0.0,0.56,0.56,136.36
2020-12-30 06:00:00,70.35536,78.63448,105.5142555563,6.25536,1.82448,6.516,64.1,76.81,100.0429212888,136.06,91.56536,24.39448,94.7591990595,6.25536,1.82448,6.516,85.31,22.57,88.2451188452,134.06,87.32536,23.16448,90.3455125217,6.25536,1.82448,6.516,81.07,21.34,83.8316199295,136.16,66.80536,27.55448,72.2648288782,6.25536,1.82448,6.516,60.55,25.73,65.7900858793,136.06,6.25536,2.42448,6.7087727641,6.25536,1.82448,6.516,0.0,0.6000000000000001,0.6000000000000001,135.97
2020-12-30 06:30:00,76.890032,54.869176,94.4600629678,6.340032,1.849176,6.6042000000000005,70.55,53.02,88.2520419027,136.88,97.600032,27.339176,101.3567796981,6.340032,1.849176,6.6042000000000005,91.26,25.49,94.7529825388,133.77,93.050032,25.939176,96.5978742352,6.340032,1.849176,6.6042000000000005,86.71,24.09,89.9941787006,135.91,72.600032,15.699176,74.2780504152,6.340032,1.849176,6.6042000000000005,66.26,13.85,67.6920239024,136.88,6.340032,2.409176,6.7823399178,6.340032,1.849176,6.6042000000000005,0.0,0.56,0.56,136.8
2020-12-30 07:00:00,82.032336,40.229848,91.3659937817,6.3423359999999995,1.849848,6.6066,75.69,38.38,84.864600983,137.93,101.942336,28.449848,105.8377707643,6.3423359999999995,1.849848,6.6066,95.6,26.6,99.2316481774,134.29,97.152336,26.999848,100.8343601273,6.3423359999999995,1.849848,6.6066,90.81,25.15,94.2283322573,136.3,77.232336,9.419848,77.8046737694,6.3423359999999995,1.849848,6.6066,70.89,7.57,71.2930361256,137.93,6.3423359999999995,2.409848,6.7847323691,6.3423359999999995,1.849848,6.6066,0.0,0.56,0.56,137.84
2020-12-30 07:30:00,85.559808,38.519944,93.8310547248,7.6798079999999995,2.239944,7.9998000000000005,77.88,36.28,85.9158471995,136.67,107.609808,26.619944,110.853471738,7.6798079999999995,2.239944,7.9998000000000005,99.93,24.38,102.8610193416,132.64,102.609808,25.269944,105.6756488864,7.6798079999999995,2.239944,7.9998000000000005,94.93,23.03,97.683600466,134.95,80.659808,10.899944,81.3929567334,7.6798079999999995,2.239944,7.9998000000000005,72.98,8.66,73.4920131715,136.67,7.6798079999999995,2.799944,8.1742973594,7.6798079999999995,2.239944,7.9998000000000005,0.0,0.56,0.56,136.58
2020-12-30 08:00:00,89.349328,36.442304,96.4953052479,6.899328,2.012304,7.1868,82.45,34.43,89.3500274203,136.23,111.719328,24.592304,114.3940106159,6.899328,2.012304,7.1868,104.82,22.58,107.2244785485,132.04,106.439328,23.332304,108.9666323011,6.899328,2.012304,7.1868,99.54,21.32,101.7976129386,134.47,84.119328,12.112304,84.9868769361,6.899328,2.012304,7.1868,77.22,10.1,77.8777143989,136.23,6.899328,2.612304,7.3773205868,6.899328,2.012304,7.1868,0.0,0.6000000000000001,0.6000000000000001,136.14
2020-12-30 08:30:00,94.228864,35.261752,100.6104863562,6.588864,1.921752,6.8634,87.64,33.34,93.767399452,136.06,117.338864,22.961752,119.5644222155,6.588864,1.921752,6.8634,110.75,21.04,112.7308480408,131.74,111.778864,21.771752,113.8794258076,6.588864,1.921752,6.8634,105.19,19.85,107.046525399,134.21,88.628864,12.921752,89.5658819455,6.588864,1.921752,6.8634,82.04,11.0,82.7741602192,136.06,6.588864,2.481752,7.0407543488,6.588864,1.921752,6.8634,0.0,0.56,0.56,135.96
2020-12-30 09:00:00,99.448032,33.878176,105.0601821708,7.228032,2.108176,7.5292,92.22,31.77,97.5390244979,135.84,123.138032,21.388176,124.9817146523,7.228032,2.108176,7.5292,115.91,19.28,117.5025382705,131.34,117.308032,20.278176,119.0478004568,7.228032,2.108176,7.5292,110.08,18.17,111.5695088275,133.94,93.528032,14.378176,94.6267653198,7.228032,2.108176,7.5292,86.3,12.27,87.1679006286,135.84,7.228032,2.668176,7.7047783719,7.228032,2.108176,7.5292,0.0,0.56,0.56,135.75
2020-12-30 09:30:00,101.7084,33.1412,106.9716680622,9.1584,2.6712,9.54,92.55,30.47,97.4367661614,135.59,127.6684,20.0312,129.2302957205,9.1584,2.6712,9.54,118.51,17.36,119.7747456687,130.85,121.6984,19.0212,123.1759173378,9.1584,2.6712,9.54,112.54,16.35,113.7214759841,133.52,95.7884,16.0112,97.1173316149,9.1584,2.6712,9.54,86.63,13.34,87.6510838495,135.59,9.1584,3.2312,9.7116910989,9.1584,2.6712,9.54,0.0,0.56,0.56,135.48
