Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-12-30 10:00:00,103.90752,32.15136,108.7680222418,9.46752,2.76136,9.862,94.44,29.39,98.9074602849,135.29,131.55752,18.08136,132.7942643641,9.46752,2.76136,9.862,122.09,15.32,123.0474319114,130.33,125.39752,17.16136,126.5663869248,9.46752,2.76136,9.862,115.93,14.4,116.8209095154,133.05,97.84752,16.92136,99.2998972527,9.46752,2.76136,9.862,88.38,14.16,89.5071505523,135.29,9.50752,3.32136,10.0709666269,9.46752,2.76136,9.862,0.04,0.56,0.5614267539000001,135.18
2020-12-30 10:30:00,105.66152,31.35836,110.216621027,10.45152,3.04836,10.887,95.21,28.31,99.3297548572,135.83,132.74152,17.48836,133.8885875174,10.45152,3.04836,10.887,122.29,14.44,123.1395862426,131.03,126.57152,16.61836,127.6578221818,10.45152,3.04836,10.887,116.12,13.57,116.9102189717,133.61,99.57152,18.59836,101.2935663791,10.45152,3.04836,10.887,89.12,15.55,90.4664407391,135.83,10.45152,3.6083600000000002,11.056877145,10.45152,3.04836,10.887,0.0,0.56,0.56,135.71
2020-12-30 11:00:00,104.209696,32.240328,109.0829935873,13.269696,3.8703279999999998,13.8226,90.94,28.37,95.2624821218,136.14,130.989696,18.970328,132.3562382459,13.269696,3.8703279999999998,13.8226,117.72,15.1,118.6844909834,131.43,125.069696,18.080328,126.3698030311,13.269696,3.8703279999999998,13.8226,111.8,14.21,112.6994414361,133.99,98.429696,19.540328,100.3505329981,13.269696,3.8703279999999998,13.8226,85.16,15.67,86.5896904949,136.14,13.269696,4.430328,13.9897333113,13.269696,3.8703279999999998,13.8226,0.0,0.56,0.56,136.01
2020-12-30 11:30:00,103.961376,32.339568,108.8752283958,13.781376,4.019568,14.3556,90.18,28.32,94.5222450008,136.14,131.371376,18.639568,132.6871204276,13.781376,4.019568,14.3556,117.59,14.62,118.4953691078,131.38,125.451376,17.759568,126.7022099091,13.781376,4.019568,14.3556,111.67,13.74,112.5121171252,133.95,98.211376,19.769568,100.1813864683,13.781376,4.019568,14.3556,84.43,15.75,85.8864797276,136.14,13.781376,4.579568,14.5223540626,13.781376,4.019568,14.3556,0.0,0.56,0.56,136.01
2020-12-30 12:00:00,105.200544,32.040992,109.97172193910001,12.620544,3.680992,13.1464,92.58,28.36,96.826370375,136.17,132.770544,18.160992,134.0068617067,12.620544,3.680992,13.1464,120.15,14.48,121.0193905951,131.41,126.710544,17.280992,127.8835198346,12.620544,3.680992,13.1464,114.09,13.6,114.8977288722,133.95,99.260544,19.400992,101.1387862581,12.620544,3.680992,13.1464,86.64,15.72,88.0545739868,136.17,12.620544,4.240992,13.3140581342,12.620544,3.680992,13.1464,0.0,0.56,0.56,136.06
2020-12-30 12:30:00,108.067488,30.662184,112.3332163266,10.807488,3.152184,11.2578,97.26,27.51,101.0757522851,136.02,135.827488,16.782184,136.8603236742,10.807488,3.152184,11.2578,125.02,13.63,125.7607939701,131.2,129.537488,15.952183999999999,130.5160257276,10.807488,3.152184,11.2578,118.73,12.8,119.4179756151,133.8,101.797488,19.562184,103.6600579103,10.807488,3.152184,11.2578,90.99,16.41,92.4579266477,136.02,10.807488,3.7521839999999997,11.4403095081,10.807488,3.152184,11.2578,0.0,0.6000000000000001,0.6000000000000001,135.91
2020-12-30 13:00:00,109.425744,30.254592,113.5312018215,10.095744,2.944592,10.5164,99.33,27.31,103.0159453677,135.86,136.765744,16.264592,137.7294655649,10.095744,2.944592,10.5164,126.67,13.32,127.3684077784,130.97,130.385744,15.444592,131.297287331,10.095744,2.944592,10.5164,120.29,12.5,120.937728191,133.62,103.005744,19.444592,104.82497534,10.095744,2.944592,10.5164,92.91,16.5,94.3637541644,135.86,10.095744,3.5045919999999997,10.6867306507,10.095744,2.944592,10.5164,0.0,0.56,0.56,135.75
2020-12-30 13:30:00,110.561168,30.457424,114.6796692803,9.831168,2.8674239999999998,10.2408,100.73,27.59,104.4401311757,136.0,137.151168,16.547424,138.1457930043,9.831168,2.8674239999999998,10.2408,127.32,13.68,128.0528203516,131.15,130.761168,15.707424,131.7012005467,9.831168,2.8674239999999998,10.2408,120.93,12.84,121.6097467311,133.78,104.061168,19.167424,105.8117045904,9.831168,2.8674239999999998,10.2408,94.23,16.3,95.6294039509,136.0,9.831168,3.427424,10.4114888234,9.831168,2.8674239999999998,10.2408,0.0,0.56,0.56,135.9
2020-12-30 14:00:00,109.344048,30.913264,113.6298848198,9.954048,2.903264,10.3688,99.39,28.01,103.2614749072,136.22,135.934048,17.293264,137.0296405361,9.954048,2.903264,10.3688,125.98,14.39,126.7991817797,131.46,129.594048,16.423264,130.6305510876,9.954048,2.903264,10.3688,119.64,13.52,120.4014950073,134.08,102.904048,18.953264,104.6349335119,9.954048,2.903264,10.3688,92.95,16.05,94.3255267677,136.22,9.954048,3.463264,10.5393201451,9.954048,2.903264,10.3688,0.0,0.56,0.56,136.13
2020-12-30 14:30:00,108.72312,30.86216,113.0185371627,8.37312,2.44216,8.722,100.35,28.42,104.2967827883,136.22,135.46312,17.19216,136.5497244435,8.37312,2.44216,8.722,127.09,14.75,127.9430756235,131.43,129.04312,16.29216,130.0675259117,8.37312,2.44216,8.722,120.67,13.85,121.4622221104,134.08,102.23312,18.03216,103.8112210659,8.37312,2.44216,8.722,93.86,15.59,95.1459284468,136.22,8.37312,3.00216,8.8950606069,8.37312,2.44216,8.722,0.0,0.56,0.56,136.13
2020-12-30 15:00:00,109.564096,30.329528,113.6845257764,6.924096,2.019528,7.2126,102.64,28.31,106.4726523573,136.18,136.324096,16.499528,137.3189483445,6.924096,2.019528,7.2126,129.4,14.48,130.2076434008,131.37,129.804096,15.609528,130.7392852312,6.924096,2.019528,7.2126,122.88,13.59,123.6292137806,134.03,102.914096,17.659528,104.4182459376,6.924096,2.019528,7.2126,95.99,15.64,97.2557952001,136.18,6.924096,2.619528,7.4030421017,6.924096,2.019528,7.2126,0.0,0.6000000000000001,0.6000000000000001,136.13
2020-12-30 15:30:00,111.212784,29.508312,115.0609568973,5.102784,1.488312,5.3154,106.11,28.02,109.7472209215,135.83,137.642784,15.538312,138.5170571702,5.102784,1.488312,5.3154,132.54,14.05,133.2826098934,130.93,130.942784,14.678312,131.7629140724,5.102784,1.488312,5.3154,125.84,13.19,126.5293708986,133.64,104.342784,17.188312,105.7490172166,5.102784,1.488312,5.3154,99.24,15.7,100.4742136073,135.83,5.102784,2.048312,5.4985440437,5.102784,1.488312,5.3154,0.0,0.56,0.56,135.76
2020-12-30 16:00:00,114.065232,27.347776,117.2978175558,3.935232,1.147776,4.0992,110.13,26.2,113.203608158,135.23,140.245232,14.117776,140.9540233478,3.935232,1.147776,4.0992,136.31,12.97,136.9256623135,130.26,133.355232,13.297776,134.0165987791,3.935232,1.147776,4.0992,129.42,12.15,129.989072233,133.1,106.925232,18.087776,108.4443307826,3.935232,1.147776,4.0992,102.99,16.94,104.3738650238,135.23,3.975232,1.707776,4.3265423054,3.935232,1.147776,4.0992,0.04,0.56,0.5614267539000001,135.17
2020-12-30 16:30:00,119.256128,31.134704,123.2533726059,3.616128,1.054704,3.7668,115.64,30.08,119.488141671,135.3,147.996128,21.134704,149.4975906701,3.616128,1.054704,3.7668,144.38,20.08,145.7696497903,131.51,140.656128,20.254704,142.1069997505,3.616128,1.054704,3.7668,137.04,19.2,138.3784723142,134.11,111.696128,14.484704,112.6313973107,3.616128,1.054704,3.7668,108.08,13.43,108.9112083305,135.3,3.616128,1.614704,3.9602589208000003,3.616128,1.054704,3.7668,0.0,0.56,0.56,135.23
2020-12-30 17:00:00,126.116144,32.321792,130.192088913,3.846144,1.121792,4.0064,122.27,31.2,126.1879269185,135.15,156.596144,32.451792,159.9233288788,3.846144,1.121792,4.0064,152.75,31.33,155.92989258,131.9,148.876144,30.811792,152.0311572625,3.846144,1.121792,4.0064,145.03,29.69,148.0378228697,134.38,118.106144,13.351792,118.8584519509,3.846144,1.121792,4.0064,114.26,12.23,114.9126646632,135.15,3.846144,1.681792,4.1977670255,3.846144,1.121792,4.0064,0.0,0.56,0.56,135.08
2020-12-30 17:30:00,128.35712,32.07416,132.3038245645,3.95712,1.15416,4.122,124.4,30.92,128.1850474899,135.2,159.68712,32.15416,162.8921922598,3.95712,1.15416,4.122,155.73,31.0,158.785493355,132.03,151.82712,30.50416,154.8611576374,3.95712,1.15416,4.122,147.87,29.35,150.7546330963,134.42,120.21712,13.60416,120.9844168081,3.95712,1.15416,4.122,116.26,12.45,116.9247197987,135.2,3.95712,1.7141600000000001,4.3124405155,3.95712,1.15416,4.122,0.0,0.56,0.56,135.14
2020-12-30 18:00:00,128.713792,32.224856,132.6864032041,4.233792,1.234856,4.4102,124.48,30.99,128.2795794349,134.97,160.033792,32.314856,163.263788086,4.233792,1.234856,4.4102,155.8,31.08,158.8697781203,131.88,152.143792,30.674856,155.2052841715,4.233792,1.234856,4.4102,147.91,29.44,150.8114110404,134.18,120.583792,13.524856,121.3399053194,4.233792,1.234856,4.4102,116.35,12.29,116.9972931311,134.97,4.233792,1.794856,4.5985326747,4.233792,1.234856,4.4102,0.0,0.56,0.56,134.9
2020-12-30 18:30:00,126.946816,32.619488,131.0706873787,4.146816,1.209488,4.3196,122.8,31.41,126.7534145497,135.1,157.726816,33.099488,161.1624168079,4.146816,1.209488,4.3196,153.58,31.89,156.8559482455,132.16,149.966816,31.409488,153.2207617707,4.146816,1.209488,4.3196,145.82,30.2,148.9144465792,134.37,118.926816,13.229488,119.6603815665,4.146816,1.209488,4.3196,114.78,12.02,115.4076635237,135.1,4.186816,1.769488,4.5453840322,4.146816,1.209488,4.3196,0.04,0.56,0.5614267539000001,135.03
2020-12-30 19:00:00,122.908672,32.991696,127.2595523242,4.188672,1.221696,4.3632,118.72,31.77,122.8974015185,135.61,152.558672,32.201696,155.9201642754,4.188672,1.221696,4.3632,148.37,30.98,151.5698429768,132.71,145.058672,30.541696,148.2390418107,4.188672,1.221696,4.3632,140.87,29.32,143.8889130545,134.81,115.188672,13.221696,115.9450016268,4.188672,1.221696,4.3632,111.0,12.0,111.6467643956,135.61,4.188672,1.781696,4.5518582755,4.188672,1.221696,4.3632,0.0,0.56,0.56,135.54
2020-12-30 19:30:00,119.439712,27.192416,122.4960092842,3.779712,1.102416,3.9372,115.66,26.09,118.5661153112,135.43,146.249712,13.842416,146.903338086,3.779712,1.102416,3.9372,142.47,12.74,143.0384860798,130.82,139.029712,13.022416,139.6382617239,3.779712,1.102416,3.9372,135.25,11.92,135.7742571329,133.27,111.919712,18.282416,113.4031245996,3.779712,1.102416,3.9372,108.14,17.18,109.4961734491,135.43,3.779712,1.662416,4.1291463718,3.779712,1.102416,3.9372,0.0,0.56,0.56,135.36
2020-12-30 20:00:00,114.613072,29.095896,118.248583236,3.963072,1.155896,4.1282,110.65,27.94,114.1230305416,135.71,140.643072,16.005896,141.5509180767,3.963072,1.155896,4.1282,136.68,14.85,137.4843441996,131.29,133.713072,15.075896,134.5602774368,3.963072,1.155896,4.1282,129.75,13.92,130.4945550588,133.64,107.453072,16.865896,108.7686587677,3.963072,1.155896,4.1282,103.49,15.71,104.6756141611,135.71,3.963072,1.7158959999999999,4.3185922197,3.963072,1.155896,4.1282,0.0,0.56,0.56,135.63
2020-12-30 20:30:00,111.784416,30.446288,115.8565151963,4.204416,1.226288,4.3796,107.58,29.22,111.4776426016,135.81,138.004416,17.596288,139.1217027889,4.204416,1.226288,4.3796,133.8,16.37,134.7976887784,131.45,131.244416,16.596288,132.2895820031,4.204416,1.226288,4.3796,127.04,15.37,127.9663959796,133.79,104.844416,15.736288,106.0187828944,4.204416,1.226288,4.3796,100.64,14.51,101.6806259816,135.81,4.204416,1.7862879999999999,4.5681439032,4.204416,1.226288,4.3796,0.0,0.56,0.56,135.74
2020-12-30 21:00:00,107.044944,33.515192,112.1690159124,4.714944,1.375192,4.9114,102.33,32.14,107.2586057153,136.62,132.594944,20.465192,134.1649852158,4.714944,1.375192,4.9114,127.88,19.09,129.2970320618,132.47,126.134944,19.325192,127.6067676251,4.714944,1.375192,4.9114,121.42,17.95,122.7396386666,134.64,100.434944,13.715192,101.3670778304,4.714944,1.375192,4.9114,95.72,12.34,96.5121443136,136.62,4.714944,1.9751919999999998,5.1119546516,4.714944,1.375192,4.9114,0.0,0.6000000000000001,0.6000000000000001,136.55
2020-12-30 21:30:00,101.650608,35.294344,107.6036097218,5.020608,1.464344,5.2298,96.63,33.83,102.3807882369,136.15,126.600608,22.574344,128.5974920168,5.020608,1.464344,5.2298,121.58,21.11,123.39906199,132.02,120.440608,21.344344,122.3172967172,5.020608,1.464344,5.2298,115.42,19.88,117.1195577177,134.23,95.430608,12.054344,96.1889190735,5.020608,1.464344,5.2298,90.41,10.59,91.0281066484,136.15,5.020608,2.024344,5.4133606309,5.020608,1.464344,5.2298,0.0,0.56,0.56,136.06
2020-12-30 22:00:00,96.546608,36.752344,103.3052869209,5.116608,1.4923440000000001,5.3298,91.43,35.26,97.9934309023,136.38,120.146608,24.742344,122.6678075149,5.116608,1.4923440000000001,5.3298,115.03,23.25,117.3561391662,132.45,114.346608,23.412344,116.718827156,5.116608,1.4923440000000001,5.3298,109.23,21.92,111.4077165191,134.59,90.696608,10.882344,91.3471406977,5.116608,1.4923440000000001,5.3298,85.58,9.39,86.0936031305,136.38,5.156608,2.052344,5.5500199964,5.116608,1.4923440000000001,5.3298,0.04,0.56,0.5614267539000001,136.29
2020-12-30 22:30:00,90.259056,38.396808,98.0867577943,5.029056,1.466808,5.2386,85.23,36.93,92.8869086578,137.08,112.379056,27.356808,115.6609146229,5.029056,1.466808,5.2386,107.35,25.89,110.4278705762,133.5,106.969056,25.916808,110.0638899841,5.029056,1.466808,5.2386,101.94,24.45,104.8311313494,135.48,84.859056,9.726808,85.4146953345,5.029056,1.466808,5.2386,79.83,8.26,80.2561929075,137.08,5.029056,2.026808,5.422117199,5.029056,1.466808,5.2386,0.0,0.56,0.56,137.0
2020-12-30 23:00:00,83.538832,72.772576,110.7907228499,5.288832,1.542576,5.5092,78.25,71.23,105.8148165429,134.96,106.968832,22.542576,109.3183367609,5.288832,1.542576,5.5092,101.68,21.0,103.8259235451,132.61,101.858832,21.362576,104.074883184,5.288832,1.542576,5.5092,96.57,19.82,98.582946294,134.74,79.008832,25.572576,83.0442784139,5.288832,1.542576,5.5092,73.72,24.03,77.5375992664,134.96,5.288832,2.102576,5.6914470708,5.288832,1.542576,5.5092,0.0,0.56,0.56,134.87
2020-12-30 23:30:00,78.436048,77.454264,110.2332828035,4.986048,1.454264,5.1938,73.45,76.0,105.6924902725,135.81,101.086048,22.904264,103.6484173041,4.986048,1.454264,5.1938,96.1,21.45,98.4647779665,133.93,96.266048,21.704264,98.6824557524,4.986048,1.454264,5.1938,91.28,20.25,93.4992026704,135.82,74.256048,27.514264,79.1896166681,4.986048,1.454264,5.1938,69.27,26.06,74.0098405619,135.81,4.986048,2.014264,5.3775397832,4.986048,1.454264,5.1938,0.0,0.56,0.56,135.72
2020-12-31 00:00:00,74.363824,78.174032,107.8941963177,4.813824,1.404032,5.0144,69.55,76.77,103.5897456315,136.04,95.673824,23.934032,98.6220993822,4.813824,1.404032,5.0144,90.86,22.53,93.6116472454,134.24,91.133824,22.694032,93.9169471676,4.813824,1.404032,5.0144,86.32,21.29,88.9067292166,136.12,70.443824,27.244032,75.5286013333,4.813824,1.404032,5.0144,65.63,25.84,70.5336976204,136.04,4.813824,2.004032,5.2143116286,4.813824,1.404032,5.0144,0.0,0.6000000000000001,0.6000000000000001,135.93
2020-12-31 00:30:00,74.926816,78.234488,108.3266489305,4.506816,1.3144879999999999,4.6946,70.42,76.92,104.2864459074,135.92,95.846816,24.064488,98.8216156518,4.506816,1.3144879999999999,4.6946,91.34,22.75,94.1305375529,133.96,91.306816,22.814488,94.1139496077,4.506816,1.3144879999999999,4.6946,86.8,21.5,89.4230954508,136.0,70.896816,26.794488,75.7911809258,4.506816,1.3144879999999999,4.6946,66.39,25.48,71.1116200069,135.92,4.506816,1.874488,4.8810957499,4.506816,1.3144879999999999,4.6946,0.0,0.56,0.56,135.81
2020-12-31 01:00:00,77.672192,77.731056,109.8866983623,4.392192,1.281056,4.5752,73.28,76.45,105.8988238839,135.39,99.052192,23.511056,101.8042557767,4.392192,1.281056,4.5752,94.66,22.23,97.2352225276,133.21,94.312192,22.291056,96.9106843307,4.392192,1.281056,4.5752,89.92,21.01,92.3419000238,135.4,73.442192,26.381056,78.0366303824,4.392192,1.281056,4.5752,69.05,25.1,73.4704872721,135.39,4.392192,1.841056,4.7624403156,4.392192,1.281056,4.5752,0.0,0.56,0.56,135.28
2020-12-31 01:30:00,78.124336,77.630848,110.136099607,3.774336,1.100848,3.9316,74.35,76.53,106.6994067462,135.53,99.414336,23.380848,102.1267558259,3.774336,1.100848,3.9316,95.64,22.28,98.2008553934,133.39,94.644336,22.150848,97.2019053517,3.774336,1.100848,3.9316,90.87,21.05,93.2762531409,135.55,73.824336,26.180848,78.3292371202,3.774336,1.100848,3.9316,70.05,25.08,74.4043607593,135.53,3.774336,1.700848,4.1398666838,3.774336,1.100848,3.9316,0.0,0.6000000000000001,0.6000000000000001,135.43
2020-12-31 02:00:00,76.514032,77.736176,109.0747915515,4.204032,1.226176,4.3792,72.31,76.51,105.2735303863,135.91,97.404032,23.386176,100.1721452189,4.204032,1.226176,4.3792,93.2,22.16,95.7982546814,133.96,92.764032,22.176176,95.3779241485,4.204032,1.226176,4.3792,88.56,20.95,91.0042641858,135.96,72.374032,26.976176,77.2380384236,4.204032,1.226176,4.3792,68.17,25.75,72.8711973279,135.91,4.204032,1.786176,4.567746683,4.204032,1.226176,4.3792,0.0,0.56,0.56,135.82
2020-12-31 02:30:00,75.513024,78.049632,108.6000085127,4.113024,1.199632,4.2844,71.4,76.85,104.8993922766,135.99,95.583024,23.929632,98.5329476096,4.113024,1.199632,4.2844,91.47,22.73,94.2518636421,134.11,91.023024,22.679632,93.8059518675,4.113024,1.199632,4.2844,86.91,21.48,89.5250719073,136.09,71.433024,26.769632,76.284271742,4.113024,1.199632,4.2844,67.32,25.57,72.0125496007,135.99,4.113024,1.7596319999999999,4.4736194742,4.113024,1.199632,4.2844,0.0,0.56,0.56,135.89
2020-12-31 03:00:00,74.08208,78.28644,107.7818225166,4.10208,1.19644,4.273,69.98,77.09,104.1156496402,136.26,93.56208,24.26644,96.6577618415,4.10208,1.19644,4.273,89.46,23.07,92.3867766512,134.54,89.10208,23.01644,92.0268285371,4.10208,1.19644,4.273,85.0,21.82,87.7559821323,136.41,70.11208,26.92644,75.104839611,4.10208,1.19644,4.273,66.01,25.73,70.8473923303,136.26,4.10208,1.79644,4.4781979635,4.10208,1.19644,4.273,0.0,0.6000000000000001,0.6000000000000001,136.16
2020-12-31 03:30:00,73.157248,78.955864,107.6383360839,3.7572479999999997,1.095864,3.9138,69.4,77.86,104.3002377754,136.79,92.207248,24.795864,95.4830427628,3.7572479999999997,1.095864,3.9138,88.45,23.7,91.5701507043,135.28,87.797248,23.495864,90.8868108225,3.7572479999999997,1.095864,3.9138,84.04,22.4,86.9740283073,136.98,69.227248,26.785864,74.228662765,3.7572479999999997,1.095864,3.9138,65.47,25.69,70.3299153988,136.79,3.7972479999999997,1.655864,4.1425810746,3.7572479999999997,1.095864,3.9138,0.04,0.56,0.5614267539000001,136.7
2020-12-31 04:00:00,71.69208,80.96644,108.1448969716,4.10208,1.19644,4.273,67.59,79.77,104.5545838306,137.24,90.61208,25.68644,94.182494349,4.10208,1.19644,4.273,86.51,24.49,89.9096223994,135.77,86.31208,24.36644,89.6855537542,4.10208,1.19644,4.273,82.21,23.17,85.4127215349,137.37,67.91208,25.81644,72.6535558951,4.10208,1.19644,4.273,63.81,24.62,68.3948865048,137.24,4.10208,1.79644,4.4781979635,4.10208,1.19644,4.273,0.0,0.6000000000000001,0.6000000000000001,137.15
2020-12-31 04:30:00,70.900592,81.062256,107.6939334121,4.430592,1.292256,4.6152,66.47,79.77,103.8340685902,137.2,90.000592,25.832256,93.6344595243,4.430592,1.292256,4.6152,85.57,24.54,89.0193040862,135.66,85.730592,24.492256,89.1605574716,4.430592,1.292256,4.6152,81.3,23.2,84.5454315738,137.33,67.190592,25.982256,72.0392481926,4.430592,1.292256,4.6152,62.76,24.69,67.4419283532,137.2,4.430592,1.8522560000000001,4.8021867685,4.430592,1.292256,4.6152,0.0,0.56,0.56,137.1
2020-12-31 05:00:00,70.815072,80.936896,107.5432729485,4.275072,1.246896,4.4532,66.54,79.69,103.8174729995,137.09,89.705072,25.726896,93.3213433268,4.275072,1.246896,4.4532,85.43,24.48,88.8681905971,135.52,85.445072,24.416896,88.8653202288,4.275072,1.246896,4.4532,81.17,23.17,84.412189878,137.2,67.105072,25.896895999999998,71.9287140894,4.275072,1.246896,4.4532,62.83,24.65,67.4924543931,137.09,4.275072,1.846896,4.6569588188,4.275072,1.246896,4.4532,0.0,0.6000000000000001,0.6000000000000001,136.98
2020-12-31 05:30:00,71.609184,80.538512,107.7697877344,3.8691839999999997,1.128512,4.0304,67.74,79.41,104.377467396,136.9,90.709184,25.608512,94.2547184432,3.8691839999999997,1.128512,4.0304,86.84,24.48,90.224475615,135.33,86.389184,24.278512,89.7359306918,3.8691839999999997,1.128512,4.0304,82.52,23.15,85.7057343472,137.02,67.799184,25.518512,72.4425552128,3.8691839999999997,1.128512,4.0304,63.93,24.39,68.4245350733,136.9,3.8691839999999997,1.688512,4.2215705134,3.8691839999999997,1.128512,4.0304,0.0,0.56,0.56,136.81
2020-12-31 06:00:00,72.731744,79.662592,107.8704554057,4.431744,1.292592,4.6164000000000005,68.3,78.37,103.9555044238,136.32,92.671744,24.822592,95.9385908256,4.431744,1.292592,4.6164000000000005,88.24,23.53,91.3233732404,134.51,88.281744,23.542592,91.3669522407,4.431744,1.292592,4.6164000000000005,83.85,22.25,86.7518587697,136.37,68.871744,25.942592,73.5957553211,4.431744,1.292592,4.6164000000000005,64.44,24.65,68.9937395711,136.32,4.431744,1.892592,4.8189479516,4.431744,1.292592,4.6164000000000005,0.0,0.6000000000000001,0.6000000000000001,136.21
2020-12-31 06:30:00,77.33136,77.04748,109.1625091952,4.31136,1.2574800000000002,4.491,73.02,75.79,105.2427883515,136.52,98.28136,22.26748,100.7723493276,4.31136,1.2574800000000002,4.491,93.97,21.01,96.2900877557,134.72,93.58136,21.09748,95.9300505671,4.31136,1.2574800000000002,4.491,89.27,19.84,91.4481191715,136.55,73.14136,28.55748,78.5187124614,4.31136,1.2574800000000002,4.491,68.83,27.3,74.0463294161,136.52,4.31136,1.8174800000000002,4.6787881551,4.31136,1.2574800000000002,4.491,0.0,0.56,0.56,136.42
2020-12-31 07:00:00,81.018752,75.617136,110.8241374091,4.138752,1.207136,4.3112,76.88,74.41,106.9924413218,136.35,102.188752,20.827136,104.2895518702,4.138752,1.207136,4.3112,98.05,19.62,99.9937343037,134.44,97.278752,19.737136,99.2608186958,4.138752,1.207136,4.3112,93.14,18.53,94.9653647389,136.33,76.588752,29.577136,82.1014245119,4.138752,1.207136,4.3112,72.45,28.37,77.8065511381,136.35,4.138752,1.8071359999999999,4.5160833296,4.138752,1.207136,4.3112,0.0,0.6000000000000001,0.6000000000000001,136.24
2020-12-31 07:30:00,85.06424,74.43832,113.0353414256,4.07424,1.18832,4.244,80.99,73.25,109.2013855223,135.65,107.12424,19.66832,108.9148548509,4.07424,1.18832,4.244,103.05,18.48,104.6939009685,133.42,101.92424,18.61832,103.6107742428,4.07424,1.18832,4.244,97.85,17.43,99.3902781966,135.54,80.38424,29.47832,85.6189079024,4.07424,1.18832,4.244,76.31,28.29,81.3851350063,135.65,4.07424,1.74832,4.4335149036,4.07424,1.18832,4.244,0.0,0.56,0.56,135.53
2020-12-31 08:00:00,87.221776,73.676768,114.174884942,4.411776,1.286768,4.5956,82.81,72.39,109.9900368215,135.33,110.011776,18.816768,111.609415448,4.411776,1.286768,4.5956,105.6,17.53,107.0451348731,132.9,104.681776,17.816768,106.1871529352,4.411776,1.286768,4.5956,100.27,16.53,101.6233919922,135.16,82.401776,29.866768,87.6474558599,4.411776,1.286768,4.5956,77.99,28.58,83.0617631645,135.33,4.451776,1.886768,4.8351011406,4.411776,1.286768,4.5956,0.04,0.6000000000000001,0.6013318551,135.21
2020-12-31 08:30:00,91.89912,70.56516,115.8658278467,4.02912,1.17516,4.197,87.87,69.39,111.9647667796,134.31,115.34912,16.31516,116.497227137,4.02912,1.17516,4.197,111.32,15.14,112.3448352173,131.53,109.70912,15.41516,110.7868140575,4.02912,1.17516,4.197,105.68,14.24,106.6350786561,134.05,86.67912,31.19516,92.1217013054,4.02912,1.17516,4.197,82.65,30.02,87.9330591985,134.31,4.02912,1.73516,4.3868654185,4.02912,1.17516,4.197,0.0,0.56,0.56,134.19
2020-12-31 09:00:00,96.69192,68.52556,118.511939342,4.44192,1.29556,4.627,92.25,67.23,114.1487424372,133.63,121.00192,14.28556,121.8422827601,4.44192,1.29556,4.627,116.56,12.99,117.2816000061,130.55,115.11192,13.51556,115.902650911,4.44192,1.29556,4.627,110.67,12.22,111.3426122381,133.28,91.17192,32.49556,96.7898776536,4.44192,1.29556,4.627,86.73,31.2,92.1712151379,133.63,4.44192,1.85556,4.8139127744,4.44192,1.29556,4.627,0.0,0.56,0.56,133.5
2020-12-31 09:30:00,101.00616,66.97388,121.1930070598,4.91616,1.43388,5.121,96.09,65.54,116.3132825605,133.32,126.50616,12.41388,127.1137794836,4.91616,1.43388,5.121,121.59,10.98,122.0847594911,130.02,120.35616,11.72388,120.9258227683,4.91616,1.43388,5.121,115.44,10.29,115.8977036011,132.84,95.20616,33.68388,100.9891908761,4.91616,1.43388,5.121,90.29,32.25,95.8767260601,133.32,4.956160000000001,1.99388,5.3421979933,4.91616,1.43388,5.121,0.04,0.56,0.5614267539000001,133.19
2020-12-31 10:00:00,103.498928,70.275104,125.1024313887,5.948928,1.735104,6.1968,97.55,68.54,119.2213659543,133.37,131.078928,7.145104,131.273523137,5.948928,1.735104,6.1968,125.13,5.41,125.2468961691,131.08,124.658928,7.145104,124.8635288676,5.948928,1.735104,6.1968,118.71,5.41,118.8332116876,133.73,97.608928,31.235104,102.4848015425,5.948928,1.735104,6.1968,91.66,29.5,96.2902154946,133.37,5.948928,2.295104,6.376303531,5.948928,1.735104,6.1968,0.0,0.56,0.56,133.25
2020-12-31 10:30:00,104.265232,74.797776,128.3197019111,6.575232,1.917776,6.8492,97.69,72.88,121.8803942396,133.85,134.615232,2.947776,134.6475030209,6.575232,1.917776,6.8492,128.04,1.03,128.044142779,132.82,128.045232,3.047776,128.0814989625,6.575232,1.917776,6.8492,121.47,1.13,121.4752559166,135.13,98.355232,28.177776,102.3119676386,6.575232,1.917776,6.8492,91.78,26.26,95.4628514135,133.85,6.575232,2.477776,7.0265958871,6.575232,1.917776,6.8492,0.0,0.56,0.56,133.72
2020-12-31 11:00:00,105.158064,74.567352,128.9127938124,7.328064,2.137352,7.6334,97.83,72.43,121.7243352826,133.66,136.778064,3.617352,136.825889462,7.328064,2.137352,7.6334,129.45,1.48,129.458460133,132.47,130.158064,3.697352,130.2105680659,7.328064,2.137352,7.6334,122.83,1.56,122.8399059752,134.88,99.218064,28.407352,103.2046601252,7.328064,2.137352,7.6334,91.89,26.27,95.571360773,133.66,7.328064,2.697352,7.8087277965,7.328064,2.137352,7.6334,0.0,0.56,0.56,133.54
2020-12-31 11:30:00,106.710704,73.781872,129.7341087918,7.240704,2.111872,7.5424,99.47,71.67,122.6004477969,133.38,139.280704,4.301872,139.3471227168,7.240704,2.111872,7.5424,132.04,2.19,132.0581602931,132.05,132.510704,4.341872,132.581818237,7.240704,2.111872,7.5424,125.27,2.23,125.2898471545,134.54,100.660704,28.611871999999998,104.6480604174,7.240704,2.111872,7.5424,93.42,26.5,97.105851523,133.38,7.240704,2.671872,7.7179462553,7.240704,2.111872,7.5424,0.0,0.56,0.56,133.27
2020-12-31 12:00:00,107.725408,73.460744,130.3888202178,7.305408,2.130744,7.6098,100.42,71.33,123.1752625327,133.18,139.975408,4.550744,140.0493631393,7.305408,2.130744,7.6098,132.67,2.42,132.6920694691,131.78,133.155408,4.600744,133.2348660261,7.305408,2.130744,7.6098,125.85,2.47,125.8742364426,134.33,101.605408,28.680744,105.5757737894,7.305408,2.130744,7.6098,94.3,26.55,97.9662824649,133.18,7.305408,2.690744,7.7851839619,7.305408,2.130744,7.6098,0.0,0.56,0.56,133.07
2020-12-31 12:30:00,110.345888,72.663384,132.1218466902,7.485888,2.183384,7.7978000000000005,102.86,70.48,124.6900557382,133.32,143.345888,5.873384,143.4661641159,7.485888,2.183384,7.7978000000000005,135.86,3.69,135.9101015377,131.88,136.365888,5.853384,136.4914558289,7.485888,2.183384,7.7978000000000005,128.88,3.67,128.9322430581,134.42,104.075888,29.723384,108.2371009377,7.485888,2.183384,7.7978000000000005,96.59,27.54,100.4394329932,133.32,7.485888,2.743384,7.9727457579,7.485888,2.183384,7.7978000000000005,0.0,0.56,0.56,133.21
2020-12-31 13:00:00,111.308992,72.803456,133.0038905657,6.868992,2.003456,7.1552,104.44,70.8,126.1758835911,133.58,144.238992,5.6034559999999995,144.3477936524,6.868992,2.003456,7.1552,137.37,3.6,137.4171637751,132.18,137.178992,5.583456,137.2925738233,6.868992,2.003456,7.1552,130.31,3.58,130.3591673033,134.69,104.908992,29.513456,108.9813777098,6.868992,2.003456,7.1552,98.04,27.51,101.8265274867,133.58,6.868992,2.563456,7.33173634,6.868992,2.003456,7.1552,0.0,0.56,0.56,133.48
2020-12-31 13:30:00,111.131152,72.520336,132.700158547,6.241152,1.820336,6.5012,104.89,70.7,126.4926958366,133.52,144.661152,5.610336,144.769902839,6.241152,1.820336,6.5012,138.42,3.79,138.471876206,132.07,137.551152,5.580336,137.6643002612,6.241152,1.820336,6.5012,131.31,3.76,131.3638218841,134.6,104.711152,29.380336,108.754905621,6.241152,1.820336,6.5012,98.47,27.56,102.2540683787,133.52,6.241152,2.380336,6.6796689858,6.241152,1.820336,6.5012,0.0,0.56,0.56,133.41
2020-12-31 14:00:00,109.83216,73.86188,132.3581530825,6.21216,1.81188,6.471,103.62,72.05,126.207396376,133.83,143.49216,4.74188,143.5704893333,6.21216,1.81188,6.471,137.28,2.93,137.3112642867,132.45,136.45216,4.75188,136.5348758823,6.21216,1.81188,6.471,130.24,2.94,130.2731791276,134.92,103.51216,28.60188,107.3910369044,6.21216,1.81188,6.471,97.3,26.79,100.9207317651,133.83,6.21216,2.37188,6.6495673995,6.21216,1.81188,6.471,0.0,0.56,0.56,133.72
2020-12-31 14:30:00,107.786928,74.854104,131.2294126075,5.636928,1.644104,5.8718,102.15,73.21,125.6754813001,133.75,141.126928,3.384104,141.1674961406,5.636928,1.644104,5.8718,135.49,1.74,135.5011723197,132.34,134.146928,3.464104,134.1916476848,5.636928,1.644104,5.8718,128.51,1.82,128.5228870669,134.85,101.596928,27.174104,105.1682828007,5.636928,1.644104,5.8718,95.96,25.53,99.2980488227,133.75,5.636928,2.204104,6.0525227567,5.636928,1.644104,5.8718,0.0,0.56,0.56,133.65
2020-12-31 15:00:00,106.467728,75.423504,130.4763659102,5.017728,1.463504,5.2268,101.45,73.96,125.547537212,133.95,140.577728,3.233504,140.6149108657,5.017728,1.463504,5.2268,135.56,1.77,135.5715549074,132.57,133.607728,3.313504,133.6488095348,5.017728,1.463504,5.2268,128.59,1.85,128.6033071114,135.01,100.307728,26.823504,103.8322717818,5.017728,1.463504,5.2268,95.29,25.36,98.6068643655,133.95,5.017728,2.023504,5.4103754694,5.017728,1.463504,5.2268,0.0,0.56,0.56,133.84
2020-12-31 15:30:00,107.114496,75.271728,130.9173338005,4.394496,1.281728,4.5776,102.72,73.99,126.5935168166,133.74,140.764496,2.411728,140.7851546367,4.394496,1.281728,4.5776,136.37,1.13,136.3746816678,132.32,133.754496,2.5117279999999997,133.7780773436,4.394496,1.281728,4.5776,129.36,1.23,129.3658475023,134.83,100.854496,26.101728,104.1773947073,4.394496,1.281728,4.5776,96.46,24.82,99.6020280918,133.74,4.434496,1.8417279999999998,4.8017410176,4.394496,1.281728,4.5776,0.04,0.56,0.5614267539000001,133.64
2020-12-31 16:00:00,107.98368,75.15524,131.5628566344,3.82368,1.11524,3.983,104.16,74.04,127.7936899851,133.85,142.02368,2.40524,142.0440454936,3.82368,1.11524,3.983,138.2,1.29,138.2060204911,132.45,134.90368,2.50524,134.9269398786,3.82368,1.11524,3.983,131.08,1.3900000000000001,131.0873697196,134.93,101.59368,26.02524,104.8741576033,3.82368,1.11524,3.983,97.77,24.91,100.8934140566,133.85,3.82368,1.67524,4.1745607913,3.82368,1.11524,3.983,0.0,0.56,0.56,133.76
2020-12-31 16:30:00,112.16792,73.29356,133.9910004985,3.57792,1.04356,3.727,108.59,72.25,130.4294851634,133.2,147.00792,3.8335600000000003,147.0578958268,3.57792,1.04356,3.727,143.43,2.79,143.4571329701,131.58,139.62792,3.86356,139.6813628921,3.57792,1.04356,3.727,136.05,2.8200000000000003,136.0792228814,134.18,105.46792,26.68356,108.7910590232,3.57792,1.04356,3.727,101.89,25.64,105.0665584285,133.2,3.57792,1.56356,3.9046422884,3.57792,1.04356,3.727,0.0,0.52,0.52,133.11
2020-12-31 17:00:00,120.997696,39.899328,127.4064315965,3.357696,0.979328,3.4976000000000003,117.64,38.92,123.9110003188,134.68,154.897696,2.439328,154.9169020708,3.357696,0.979328,3.4976000000000003,151.54,1.46,151.5470329634,131.67,147.127696,2.219328,147.1444336257,3.357696,0.979328,3.4976000000000003,143.77,1.24,143.7753473305,134.23,113.347696,12.289328,114.0119632811,3.357696,0.979328,3.4976000000000003,109.99,11.31,110.5699606584,134.68,3.357696,1.539328,3.6937315983,3.357696,0.979328,3.4976000000000003,0.0,0.56,0.56,134.59
2020-12-31 17:30:00,123.628224,35.268232,128.5604369851,3.388224,0.988232,3.5294,120.24,34.28,125.0311001311,134.76,157.608224,1.518232,157.6155363562,3.388224,0.988232,3.5294,154.22,0.53,154.2209107093,131.59,149.678224,1.268232,149.6835968041,3.388224,0.988232,3.5294,146.29,0.28,146.2902679607,134.06,115.788224,10.088232,116.2268697073,3.388224,0.988232,3.5294,112.4,9.1,112.7677702183,134.76,3.388224,1.548232,3.7251958606,3.388224,0.988232,3.5294,0.0,0.56,0.56,134.68
2020-12-31 18:00:00,123.804864,35.249752,128.7252475862,3.324864,0.969752,3.4634,120.48,34.28,125.26192079,134.88,157.974864,1.429752,157.981333855,3.324864,0.969752,3.4634,154.65,0.46,154.6506841239,131.75,150.014864,1.189752,150.0195818244,3.324864,0.969752,3.4634,146.69,0.22,146.6901649737,134.18,115.934864,10.139752,116.3774345022,3.324864,0.969752,3.4634,112.61,9.17,112.9827464704,134.88,3.324864,1.529752,3.6598991516,3.324864,0.969752,3.4634,0.0,0.56,0.56,134.79
2020-12-31 18:30:00,121.270368,36.258024,126.5746675257,3.250368,0.948024,3.3858,118.02,35.31,123.1889463385,135.26,155.000368,2.778024,155.0252608367,3.250368,0.948024,3.3858,151.75,1.83,151.7610338657,132.43,147.190368,2.478024,147.2112259134,3.250368,0.948024,3.3858,143.94,1.53,143.9481312835,134.65,113.600368,9.398024,113.988448822,3.250368,0.948024,3.3858,110.35,8.45,110.6730545345,135.26,3.250368,1.508024,3.5831590141,3.250368,0.948024,3.3858,0.0,0.56,0.56,135.17
2020-12-31 19:00:00,116.567632,38.010976,122.6085116399,3.3976319999999998,0.990976,3.5392,113.17,37.02,119.0711102661,135.91,149.457632,5.140976,149.5460243446,3.3976319999999998,0.990976,3.5392,146.06,4.15,146.1189450414,133.45,141.957632,4.740976,142.0367774081,3.3976319999999998,0.990976,3.5392,138.56,3.75,138.6107358757,135.47,109.227632,8.250976,109.538825068,3.3976319999999998,0.990976,3.5392,105.83,7.26,106.0787278393,135.91,3.3976319999999998,1.550976,3.7348935407,3.3976319999999998,0.990976,3.5392,0.0,0.56,0.56,135.82
2020-12-31 19:30:00,111.910016,47.992088,121.7665479174,3.710016,1.082088,3.8646000000000003,108.2,46.91,117.9312855013,135.79,144.250016,5.702088,144.3626715033,3.710016,1.082088,3.8646000000000003,140.54,4.62,140.6159165955,133.87,137.010016,5.302088,137.1125691594,3.710016,1.082088,3.8646000000000003,133.3,4.22,133.3667814712,135.77,104.980016,11.152088,105.5707006045,3.710016,1.082088,3.8646000000000003,101.27,10.07,101.7694345076,135.79,3.710016,1.642088,4.0571753376,3.710016,1.082088,3.8646000000000003,0.0,0.56,0.56,135.7
2020-12-31 20:00:00,105.515616,77.077888,130.6696064064,3.935616,1.147888,4.0996,101.58,75.93,126.8221640724,133.69,138.605616,2.6178879999999998,138.6303362339,3.935616,1.147888,4.0996,134.67,1.47,134.678022706,132.8,131.715616,2.3678879999999998,131.7368983688,3.935616,1.147888,4.0996,127.78,1.22,127.7858239399,134.89,99.335616,23.957888,102.1838783934,3.935616,1.147888,4.0996,95.4,22.81,98.0890213021,133.69,3.935616,1.707888,4.2902161624,3.935616,1.147888,4.0996,0.0,0.56,0.56,133.59
2020-12-31 20:30:00,102.267792,78.231856,128.7591727752,4.017792,1.171856,4.1852,98.25,77.06,124.8651516637,133.56,134.847792,4.001856,134.9071601462,4.017792,1.171856,4.1852,130.83,2.83,130.8606044614,132.72,128.127792,3.691856,128.180969272,4.017792,1.171856,4.1852,124.11,2.52,124.13558112,134.78,96.317792,22.861856,98.9938458467,4.017792,1.171856,4.1852,92.3,21.69,94.8142716051,133.56,4.017792,1.731856,4.3751545984,4.017792,1.171856,4.1852,0.0,0.56,0.56,133.45
2020-12-31 21:00:00,98.176208,79.775144,126.5015470952,3.926208,1.145144,4.0898,94.25,78.63,122.7425737061,133.89,129.976208,5.6751439999999995,130.1000457551,3.926208,1.145144,4.0898,126.05,4.53,126.1313735753,133.2,123.506208,5.275144,123.6188115084,3.926208,1.145144,4.0898,119.58,4.13,119.6512987811,135.21,92.516208,21.795144,95.0488140099,3.926208,1.145144,4.0898,88.59,20.65,90.9648866322,133.89,3.966208,1.705144,4.3172122904,3.926208,1.145144,4.0898,0.04,0.56,0.5614267539000001,133.78
2020-12-31 21:30:00,93.749904,82.082472,124.605684901,3.779904,1.102472,3.9374000000000002,89.97,80.98,121.0469384165,134.43,124.419904,7.692472,124.6574772601,3.779904,1.102472,3.9374000000000002,120.64,6.59,120.8198563979,133.97,118.259904,7.202472,118.4790297774,3.779904,1.102472,3.9374000000000002,114.48,6.1,114.6424022777,135.84,88.369904,20.412472,90.6967967798,3.779904,1.102472,3.9374000000000002,84.59,19.31,86.7660313717,134.43,3.779904,1.6224720000000001,4.1134036563,3.779904,1.102472,3.9374000000000002,0.0,0.52,0.52,134.32
2020-12-31 22:00:00,88.695536,85.372448,123.1070793409,4.465536,1.302448,4.6516,84.23,84.07,119.0061250525,135.29,118.705536,10.162448,119.1397483059,4.465536,1.302448,4.6516,114.24,8.86,114.5830580845,135.13,112.895536,9.562448,113.2997902049,4.465536,1.302448,4.6516,108.43,8.26,108.74416076279999,136.78,83.725536,19.092448,85.8748330369,4.465536,1.302448,4.6516,79.26,17.79,81.2319623055,135.29,4.505536,1.902448,4.8907221389,4.465536,1.302448,4.6516,0.04,0.6000000000000001,0.6013318551,135.17
2020-12-31 22:30:00,83.531472,87.327096,120.8450599333,4.721472,1.3770959999999999,4.9182,78.81,85.95,116.6122575032,135.22,112.191472,12.687096,112.906548944,4.721472,1.3770959999999999,4.9182,107.47,11.31,108.0634859701,135.13,106.731472,11.977096,107.4013870668,4.721472,1.3770959999999999,4.9182,102.01,10.6,102.5592516548,136.78,78.921472,17.307096,80.7968706981,4.721472,1.3770959999999999,4.9182,74.2,15.93,75.8907431773,135.22,4.721472,1.937096,5.103394827,4.721472,1.3770959999999999,4.9182,0.0,0.56,0.56,135.1
2020-12-31 23:00:00,79.86072,88.20896,118.9897273852,4.59072,1.3389600000000002,4.782,75.27,86.87,114.943332995,135.1,107.43072,14.06896,108.348028294,4.59072,1.3389600000000002,4.782,102.84,12.73,103.6248932448,135.08,102.22072,13.28896,103.0809005355,4.59072,1.3389600000000002,4.782,97.63,11.95,98.3586264646,136.74,75.51072,16.26896,77.2434326943,4.59072,1.3389600000000002,4.782,70.92,14.93,72.4744872352,135.1,4.59072,1.8589600000000002,4.9528216604,4.59072,1.3389600000000002,4.782,0.0,0.52,0.52,134.98
2020-12-31 23:30:00,77.094784,89.194312,117.8949999498,4.094784,1.194312,4.2654,73.0,88.0,114.3372205364,135.76,103.844784,14.954312,104.916016944,4.094784,1.194312,4.2654,99.75,13.76,100.6945882359,136.0,98.784784,14.134312,99.7908428947,4.094784,1.194312,4.2654,94.69,12.94,95.5700774301,137.49,72.914784,15.894312,74.6270385297,4.094784,1.194312,4.2654,68.82,14.7,70.3724548385,135.76,4.094784,1.754312,4.4547577487,4.094784,1.194312,4.2654,0.0,0.56,0.56,135.64
2021-01-01 00:00:00,74.569984,87.432912,114.9138660674,4.089984,1.192912,4.2604,70.48,86.24,111.376694151,135.8,99.979984,18.312912,101.6432975978,4.089984,1.192912,4.2604,95.89,17.12,97.4062959977,135.56,95.149984,17.162912,96.6854953109,4.089984,1.192912,4.2604,91.06,15.97,92.4497944833,137.12,70.559984,17.652912,72.7347004129,4.089984,1.192912,4.2604,66.47,16.46,68.477678845,135.8,4.089984,1.7929119999999998,4.4657029189,4.089984,1.192912,4.2604,0.0,0.6000000000000001,0.6000000000000001,135.67
2021-01-01 00:30:00,76.737264,80.222952,111.0149976976,4.227264,1.232952,4.4034,72.51,78.99,107.2246249702,135.25,99.707264,25.462952,102.9072418196,4.227264,1.232952,4.4034,95.48,24.23,98.5064632397,133.21,94.927264,24.132952,97.9468469261,4.227264,1.232952,4.4034,90.7,22.9,93.546245248,135.16,72.597264,23.562952,76.3254573995,4.227264,1.232952,4.4034,68.37,22.33,71.9241670094,135.25,4.227264,1.792952,4.5917793719,4.227264,1.232952,4.4034,0.0,0.56,0.56,135.13
2021-01-01 01:00:00,78.572,79.716,111.9294413459,5.232,1.526,5.45,73.34,78.19,107.2027597593,134.89,102.472,24.826,105.4364313698,5.232,1.526,5.45,97.24,23.3,99.9925377216,132.7,97.592,23.536,100.3899485008,5.232,1.526,5.45,92.36,22.01,94.946351694,134.74,74.372,24.156,78.196590207,5.232,1.526,5.45,69.14,22.63,72.749271474,134.89,5.232,2.086,5.6325145362,5.232,1.526,5.45,0.0,0.56,0.56,134.77
2021-01-01 01:30:00,78.135408,79.785744,111.6732149128,5.025408,1.465744,5.2348,73.11,78.32,107.140536213,134.94,101.755408,24.785744,104.7305884777,5.025408,1.465744,5.2348,96.73,23.32,99.5013331569,132.76,96.915408,23.505744,99.7252039797,5.025408,1.465744,5.2348,91.89,22.04,94.4962099769,134.79,73.955408,24.105744,77.7848909894,5.025408,1.465744,5.2348,68.93,22.64,72.5528393655,134.94,5.025408,2.025744,5.4183359364,5.025408,1.465744,5.2348,0.0,0.56,0.56,134.82
2021-01-01 02:00:00,75.784016,80.234088,110.3663261973,4.094016,1.194088,4.2646,71.69,79.04,106.7088454628,135.54,98.184016,25.344088,101.402286929,4.094016,1.194088,4.2646,94.09,24.15,97.1398507308,133.42,93.474016,24.014088,96.5094196938,4.094016,1.194088,4.2646,89.38,22.82,92.2471506335,135.44,71.734016,23.934088,75.6214891409,4.094016,1.194088,4.2646,67.64,22.74,71.3601933854,135.54,4.094016,1.7540879999999999,4.4539635966,4.094016,1.194088,4.2646,0.0,0.56,0.56,135.41
2021-01-01 02:30:00,73.88608,80.63844,109.3696064883,4.00608,1.16844,4.173,69.88,79.47,105.823888135,136.08,95.61608,25.75844,99.0249058863,4.00608,1.16844,4.173,91.61,24.59,94.8528344331,133.84,91.01608,24.41844,94.2347442857,4.00608,1.16844,4.173,87.01,23.25,90.0627703327,136.0,69.95608,24.26844,74.0460013032,4.00608,1.16844,4.173,65.95,23.1,69.8785553657,136.08,4.00608,1.72844,4.3630473066,4.00608,1.16844,4.173,0.0,0.56,0.56,135.94
2021-01-01 03:00:00,71.830656,81.100608,108.3372131789,3.910656,1.140608,4.0736,67.92,79.96,104.9129543955,136.57,92.610656,26.070608,96.2102396122,3.910656,1.140608,4.0736,88.7,24.93,92.1368270563,134.45,88.170656,24.700608,91.5651932507,3.910656,1.140608,4.0736,84.26,23.56,87.4918350476,136.52,68.070656,24.520608,72.3524320597,3.910656,1.140608,4.0736,64.16,23.38,68.2871144507,136.57,3.950656,1.740608,4.3171054006,3.910656,1.140608,4.0736,0.04,0.6000000000000001,0.6013318551,136.42
2021-01-01 03:30:00,70.06368,82.37524,108.1415711935,3.58368,1.04524,3.733,66.48,81.33,105.0436066593,137.09,89.96368,26.71524,93.8465117487,3.58368,1.04524,3.733,86.38,25.67,90.1135578035,135.09,85.64368,25.31524,89.3067819384,3.58368,1.04524,3.733,82.06,24.27,85.5738073244,137.07,66.39368,23.95524,70.5831018545,3.58368,1.04524,3.733,62.81,22.91,66.8577908699,137.09,3.58368,1.60524,3.9267744779,3.58368,1.04524,3.733,0.0,0.56,0.56,136.96
2021-01-01 04:00:00,68.039632,83.631976,107.8132595387,3.469632,1.011976,3.6142000000000003,64.57,82.62,104.8587111307,137.65,87.599632,27.401976,91.7854226729,3.469632,1.011976,3.6142000000000003,84.13,26.39,88.1719286394,135.78,83.389632,25.971976,87.3405648164,3.469632,1.011976,3.6142000000000003,79.92,24.96,83.7269848973,137.62,64.529632,23.411976,68.6454224714,3.469632,1.011976,3.6142000000000003,61.06,22.4,65.0390928596,137.65,3.469632,1.6119759999999999,3.8258087825000002,3.469632,1.011976,3.6142000000000003,0.0,0.6000000000000001,0.6000000000000001,137.53
2021-01-01 04:30:00,66.629024,83.882632,107.1248000719,3.609024,1.052632,3.7594000000000003,63.02,82.83,104.0784766414,137.65,86.149024,27.672632,90.4844124585,3.609024,1.052632,3.7594000000000003,82.54,26.62,86.7264434876,135.78,82.019024,26.232632,86.1119694326,3.609024,1.052632,3.7594000000000003,78.41,25.18,82.3538736187,137.65,63.229024,23.292632,67.3829071908,3.609024,1.052632,3.7594000000000003,59.62,22.24,63.6330260164,137.65,3.609024,1.612632,3.952927548,3.609024,1.052632,3.7594000000000003,0.0,0.56,0.56,137.53
2021-01-01 05:00:00,65.843264,81.850952,105.0471977612,3.843264,1.120952,4.0034,62.0,80.73,101.7906326731,137.62,84.513264,30.120952,89.7204744822,3.843264,1.120952,4.0034,80.67,29.0,85.72426086,135.27,80.513264,28.400952,85.3756391159,3.843264,1.120952,4.0034,76.67,27.28,81.3786661233,137.22,62.513264,25.230952,67.41297438,3.843264,1.120952,4.0034,58.67,24.11,63.4307575235,137.62,3.843264,1.720952,4.2109801662,3.843264,1.120952,4.0034,0.0,0.6000000000000001,0.6000000000000001,137.53
2021-01-01 05:30:00,67.12408,74.12744,100.0025973503,3.93408,1.14744,4.098,63.19,72.98,96.5352603974,136.91,82.95408,38.03744,91.2591158756,3.93408,1.14744,4.098,79.02,36.89,87.2068374613,132.63,79.03408,36.11744,86.8956573921,3.93408,1.14744,4.098,75.1,34.97,82.8426876677,135.05,63.71408,31.32744,70.9992428636,3.93408,1.14744,4.098,59.78,30.18,66.9662661345,136.91,3.93408,1.74744,4.3047104432,3.93408,1.14744,4.098,0.0,0.6000000000000001,0.6000000000000001,136.81
2021-01-01 06:00:00,67.498608,73.643344,99.8969679091,3.988608,1.163344,4.1548,63.51,72.48,96.3684102805,136.77,83.568608,37.443344,91.57355651579999,3.988608,1.163344,4.1548,79.58,36.28,87.4597896179,132.45,79.638608,35.553344,87.2143804298,3.988608,1.163344,4.1548,75.65,34.39,83.0999073405,134.89,64.068608,31.763344,71.5101150406,3.988608,1.163344,4.1548,60.08,30.6,67.4237821544,136.77,3.988608,1.723344,4.3449865731,3.988608,1.163344,4.1548,0.0,0.56,0.56,136.65
2021-01-01 06:30:00,69.914256,72.190408,100.4960606155,4.184256,1.220408,4.3586,65.73,70.97,96.7324857532,136.17,86.724256,36.210408,93.9802650894,4.184256,1.220408,4.3586,82.54,34.99,89.6501628554,131.68,82.624256,34.360408,89.4841065077,4.184256,1.220408,4.3586,78.44,33.14,85.1533510791,134.25,66.304256,32.370408,73.7841289018,4.184256,1.220408,4.3586,62.12,31.15,69.4925672284,136.17,4.184256,1.820408,4.5631002137,4.184256,1.220408,4.3586,0.0,0.6000000000000001,0.6000000000000001,136.03
2021-01-01 07:00:00,71.451088,70.576984,100.4309147968,4.241088,1.236984,4.4178,67.21,69.34,96.5671771359,135.83,88.541088,35.036984,95.2213973435,4.241088,1.236984,4.4178,84.3,33.8,90.8236202758,131.3,84.371088,33.266984,90.6927379384,4.241088,1.236984,4.4178,80.13,32.03,86.2944830218,133.93,67.761088,33.476984,75.5795839144,4.241088,1.236984,4.4178,63.52,32.24,71.2334752767,135.83,4.241088,1.796984,4.6060806463,4.241088,1.236984,4.4178,0.0,0.56,0.56,135.69
2021-01-01 07:30:00,73.012592,69.883256,101.0668494598,4.262592,1.243256,4.4402,68.75,68.64,97.1494318048,135.45,90.312592,34.473256,96.6683487652,4.262592,1.243256,4.4402,86.05,33.23,92.2433488117,130.76,86.042592,32.723256,92.0550874277,4.262592,1.243256,4.4402,81.78,31.48,87.6296684919,133.52,69.192592,33.413256,76.8378843033,4.262592,1.243256,4.4402,64.93,32.17,72.4624992669,135.45,4.262592,1.803256,4.62832829,4.262592,1.243256,4.4402,0.0,0.56,0.56,135.31
2021-01-01 08:00:00,73.027456,69.728008,100.9703145953,4.827456,1.408008,5.0286,68.2,68.32,96.5342550601,135.36,90.977456,34.198008,97.1925987481,4.827456,1.408008,5.0286,86.15,32.79,92.1792091526,130.64,86.717456,32.478008,92.5998821747,4.827456,1.408008,5.0286,81.89,31.07,87.5860548261,133.4,69.237456,33.878008,77.0814163038,4.827456,1.408008,5.0286,64.41,32.47,72.131470247,135.36,4.827456,2.008008,5.2284249598,4.827456,1.408008,5.0286,0.0,0.6000000000000001,0.6000000000000001,135.22
2021-01-01 08:30:00,75.282064,69.209352,102.2610559517,4.832064,1.409352,5.0334,70.45,67.8,97.7754698276,135.03,93.292064,33.549352,99.1411530344,4.832064,1.409352,5.0334,88.46,32.14,94.1177517794,130.22,88.912064,31.849352,94.4443558269,4.832064,1.409352,5.0334,84.08,30.44,89.4205792869,133.05,71.322064,33.959352,78.9941415643,4.832064,1.409352,5.0334,66.49,32.55,74.0298764014,135.03,4.872064,1.969352,5.255031391,4.832064,1.409352,5.0334,0.04,0.56,0.5614267539000001,134.91
2021-01-01 09:00:00,78.163392,69.042656,104.2900004626,5.323392,1.5526559999999998,5.5452,72.84,67.49,99.3003811674,134.87,97.133392,31.732656,102.1854064837,5.323392,1.5526559999999998,5.5452,91.81,30.18,96.6432020372,130.17,92.533392,30.762656,97.5129203706,5.323392,1.5526559999999998,5.5452,87.21,29.21,91.9717793674,132.99,74.043392,34.292656,81.5990818233,5.323392,1.5526559999999998,5.5452,68.72,32.74,76.1206016792,134.87,5.323392,2.112656,5.7272871204,5.323392,1.5526559999999998,5.5452,0.0,0.56,0.56,134.77
2021-01-01 09:30:00,79.8072,77.4796,111.2307403014,6.0672,1.7696,6.32,73.74,75.71,105.6862890824,135.54,103.2972,22.459600000000002,105.7106672006,6.0672,1.7696,6.32,97.23,20.69,99.406986676,133.06,98.4172,21.2996,100.6956712873,6.0672,1.7696,6.32,92.35,19.53,94.3924965238,135.39,75.6072,27.6296,80.4974750411,6.0672,1.7696,6.32,69.54,25.86,74.19266271,135.54,6.0672,2.3696,6.5135182505,6.0672,1.7696,6.32,0.0,0.6000000000000001,0.6000000000000001,135.44
2021-01-01 10:00:00,83.288224,76.388232,113.013672824,6.988224,2.038232,7.2794,76.3,74.35,106.5345601202,134.58,107.538224,21.618232,109.6896420629,6.988224,2.038232,7.2794,100.55,19.58,102.4386592064,131.75,102.478224,20.518232,104.5121248401,6.988224,2.038232,7.2794,95.49,18.48,97.2617627848,134.31,78.908224,27.758232,83.648235239,6.988224,2.038232,7.2794,71.92,25.72,76.3806572373,134.58,6.988224,2.598232,7.4556075675,6.988224,2.038232,7.2794,0.0,0.56,0.56,134.49
2021-01-01 10:30:00,88.027904,46.656472,99.6279993883,7.907904,2.306472,8.2374,80.12,44.35,91.5758532584,136.4,111.807904,25.986472,114.7880835448,7.907904,2.306472,8.2374,103.9,23.68,106.564311099,132.51,106.567904,24.676472,109.3875972554,7.907904,2.306472,8.2374,98.66,22.37,101.1642847056,134.94,83.047904,14.646472,84.3295529506,7.907904,2.306472,8.2374,75.14,12.34,76.1465376757,136.4,7.907904,2.866472,8.4113974701,7.907904,2.306472,8.2374,0.0,0.56,0.56,136.32
