Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-01 11:00:00,90.4132,38.9076,98.4294065409,9.0432,2.6376,9.42,81.37,36.27,89.087540094,136.82,114.5232,27.0776,117.6807535666,9.0432,2.6376,9.42,105.48,24.44,108.274392171,132.6,109.2332,25.7276,112.2221073764,9.0432,2.6376,9.42,100.19,23.09,102.8162642776,134.99,85.2832,11.3976,86.0414405272,9.0432,2.6376,9.42,76.24,8.76,76.7416132226,136.82,9.0432,3.1976,9.591877397,9.0432,2.6376,9.42,0.0,0.56,0.56,136.72
2021-01-01 11:30:00,92.656704,38.194872,100.2203225062,9.856704,2.874872,10.2674,82.8,35.32,90.0185669737,136.46,117.006704,26.384872,119.9446966372,9.856704,2.874872,10.2674,107.15,23.51,109.6988723734,132.13,111.606704,25.074872,114.3888350477,9.856704,2.874872,10.2674,101.75,22.2,104.1436627933,134.58,87.436704,12.234872,88.2885570119,9.856704,2.874872,10.2674,77.58,9.36,78.1426004174,136.46,9.856704,3.434872,10.4380534296,9.856704,2.874872,10.2674,0.0,0.56,0.56,136.34
2021-01-01 12:00:00,95.510496,37.174728,102.4900739001,9.890496,2.884728,10.3026,85.62,34.29,92.2311688097,136.5,119.760496,25.574728,122.4607819444,9.890496,2.884728,10.3026,109.87,22.69,112.1884708872,132.17,114.230496,24.304728,116.7875251025,9.890496,2.884728,10.3026,104.34,21.42,106.5159706335,134.58,90.100496,13.194728,91.0615189113,9.890496,2.884728,10.3026,80.21,10.31,80.8698967478,136.5,9.890496,3.444728,10.473206869,9.890496,2.884728,10.3026,0.0,0.56,0.56,136.34
2021-01-01 12:30:00,99.041536,36.370448,105.5084609923,9.361536,2.730448,9.7516,89.68,33.64,95.7817936771,136.06,123.661536,24.320448,126.0303918775,9.361536,2.730448,9.7516,114.3,21.59,116.3211850868,131.51,117.891536,23.090448,120.1315239614,9.361536,2.730448,9.7516,108.53,20.36,110.4232335154,134.09,93.341536,13.370448,94.2942799037,9.361536,2.730448,9.7516,83.98,10.64,84.6513437578,136.06,9.401536,3.290448,9.960719211,9.361536,2.730448,9.7516,0.04,0.56,0.5614267539000001,135.93
2021-01-01 13:00:00,99.999504,35.815272,106.2197463219,9.309504,2.715272,9.6974,90.69,33.1,96.5416288448,135.88,125.739504,23.455272,127.9084541802,9.309504,2.715272,9.6974,116.43,20.74,118.2628111453,131.25,119.869504,22.275272,121.921637669,9.309504,2.715272,9.6974,110.56,19.56,112.2769219386,133.86,94.229504,13.785271999999999,95.232521484,9.309504,2.715272,9.6974,84.92,11.07,85.6384919297,135.88,9.309504,3.275272,9.8688536011,9.309504,2.715272,9.6974,0.0,0.56,0.56,135.76
2021-01-01 13:30:00,103.060224,34.999232,108.840966605,8.020224,2.339232,8.3544,95.04,32.66,100.4951600825,135.7,128.560224,22.289232,130.4781248259,8.020224,2.339232,8.3544,120.54,19.95,122.1797614173,130.96,122.450224,21.139232,124.2615165174,8.020224,2.339232,8.3544,114.43,18.8,115.9640672795,133.63,96.980224,13.699232,97.9430079407,8.020224,2.339232,8.3544,88.96,11.36,89.6823906907,135.7,8.020224,2.899232,8.5281615369,8.020224,2.339232,8.3544,0.0,0.56,0.56,135.59
2021-01-01 14:00:00,102.98768,34.86724,108.7298793203,7.80768,2.27724,8.133,95.18,32.59,100.6048731424,135.7,129.05768,22.14724,130.9442057007,7.80768,2.27724,8.133,121.25,19.87,122.8673243788,130.96,122.93768,21.01724,124.7212794234,7.80768,2.27724,8.133,115.13,18.74,116.6452077884,133.63,96.91768,13.67724,97.8780036096,7.80768,2.27724,8.133,89.11,11.4,89.8362515914,135.7,7.84768,2.83724,8.3448194828,7.80768,2.27724,8.133,0.04,0.56,0.5614267539000001,135.59
2021-01-01 14:30:00,102.747072,34.977896,108.53761566,7.227072,2.107896,7.5282,95.52,32.87,101.0173613791,135.77,128.637072,22.247896,130.5467930252,7.227072,2.107896,7.5282,121.41,20.14,123.0691175722,131.02,122.497072,21.097896,124.3006591463,7.227072,2.107896,7.5282,115.27,18.99,116.8237689856,133.73,96.647072,13.277896,97.5549027387,7.227072,2.107896,7.5282,89.42,11.17,90.1149560284,135.77,7.227072,2.667896,7.7037808093999995,7.227072,2.107896,7.5282,0.0,0.56,0.56,135.68
2021-01-01 15:00:00,102.223168,35.068424,108.0711360068,7.263168,2.118424,7.5658,94.96,32.95,100.5141984995,135.81,128.523168,22.218424,130.4295329969,7.263168,2.118424,7.5658,121.26,20.1,122.9145947396,131.07,122.383168,21.068424,124.1834058945,7.263168,2.118424,7.5658,115.12,18.95,116.6692628759,133.77,96.173168,13.218424,97.0773144262,7.263168,2.118424,7.5658,88.91,11.1,89.6002126114,135.81,7.263168,2.7184239999999997,7.7552200768,7.263168,2.118424,7.5658,0.0,0.6000000000000001,0.6000000000000001,135.73
2021-01-01 15:30:00,103.269152,34.779336,108.9684356472,7.369152,2.149336,7.6762,95.9,32.63,101.2991949623,135.75,129.559152,21.819336,131.3836264168,7.369152,2.149336,7.6762,122.19,19.67,123.7631003167,130.98,123.379152,20.689336,125.1018136254,7.369152,2.149336,7.6762,116.01,18.54,117.4821335353,133.69,97.129152,13.539336,98.0682710542,7.369152,2.149336,7.6762,89.76,11.39,90.4797750881,135.75,7.369152,2.709336,7.8514267977,7.369152,2.149336,7.6762,0.0,0.56,0.56,135.67
2021-01-01 16:00:00,105.025728,34.532504,110.5572131271,7.105728,2.072504,7.4018,97.92,32.46,103.159963164,135.75,131.865728,21.242504,133.5657673102,7.105728,2.072504,7.4018,124.76,19.17,126.2241914215,130.9,125.555728,20.132504,127.1595790765,7.105728,2.072504,7.4018,118.45,18.06,119.8188887446,133.63,98.745728,13.602504,99.6782168446,7.105728,2.072504,7.4018,91.64,11.53,92.3624950941,135.75,7.105728,2.632504,7.5776940899,7.105728,2.072504,7.4018,0.0,0.56,0.56,135.67
2021-01-01 16:30:00,108.584256,33.400408,113.6051403135,7.064256,2.060408,7.3586,101.52,31.34,106.2473811442,135.49,135.824256,19.970408,137.2845428795,7.064256,2.060408,7.3586,128.76,17.91,129.9996373072,130.57,129.304256,18.930408,130.6826345264,7.064256,2.060408,7.3586,122.24,16.87,123.3986000731,133.36,102.044256,14.470408,103.065139064,7.064256,2.060408,7.3586,94.98,12.41,95.7873086583,135.49,7.064256,2.620408,7.5346035675,7.064256,2.060408,7.3586,0.0,0.56,0.56,135.44
2021-01-01 17:00:00,112.058576,34.744168,117.3212754157,8.688576,2.534168,9.0506,103.37,32.21,108.2720693439,135.24,142.908576,14.114168,143.6038677497,8.688576,2.534168,9.0506,134.22,11.58,134.7186134133,130.98,136.038576,13.914168,136.7483024803,8.688576,2.534168,9.0506,127.35,11.38,127.8574475735,133.66,105.388576,14.044168,106.3202267027,8.688576,2.534168,9.0506,96.7,11.51,97.3825964944,135.24,8.688576,3.054168,9.2097391429,8.688576,2.534168,9.0506,0.0,0.52,0.52,135.17
2021-01-01 17:30:00,111.373968,40.262824,118.4282725726,10.363968,3.022824,10.7958,101.01,37.24,107.6561085122,135.73,146.403968,8.042824,146.62472119,10.363968,3.022824,10.7958,136.04,5.02,136.1325897792,132.96,139.413968,7.622824,139.6222114108,10.363968,3.022824,10.7958,129.05,4.6,129.1319577022,135.32,104.883968,10.112824,105.3703751188,10.363968,3.022824,10.7958,94.52,7.09,94.7855395089,135.73,10.363968,3.582824,10.9657859053,10.363968,3.022824,10.7958,0.0,0.56,0.56,135.66
2021-01-01 18:00:00,109.838864,41.246752,117.3280469255,10.548864,3.076752,10.9884,99.29,38.17,106.3741180927,136.07,144.368864,8.896752,144.6427360388,10.548864,3.076752,10.9884,133.82,5.82,133.9464997676,133.39,137.498864,8.436752,137.7574549184,10.548864,3.076752,10.9884,126.95,5.36,127.0631028269,135.7,103.448864,9.516752,103.8856873276,10.548864,3.076752,10.9884,92.9,6.44,93.1229488365,136.07,10.548864,3.636752,11.1581583068,10.548864,3.076752,10.9884,0.0,0.56,0.56,136.01
2021-01-01 18:30:00,105.837104,44.332072,114.7467872793,10.567104,3.082072,11.0074,95.27,41.25,103.8168358216,136.86,139.277104,11.722072,139.7695198196,10.567104,3.082072,11.0074,128.71,8.64,128.9996655034,134.42,132.687104,11.122072,133.1524241367,10.567104,3.082072,11.0074,122.12,8.04,122.3843780881,136.55,99.737104,7.112072,99.9903569473,10.567104,3.082072,11.0074,89.17,4.03,89.2610206081,136.86,10.567104,3.6420719999999998,11.177136279,10.567104,3.082072,11.0074,0.0,0.56,0.56,136.82
2021-01-01 19:00:00,101.475136,45.760248,111.3157829027,10.835136,3.160248,11.2866,90.64,42.6,100.1517328857,137.31,134.255136,13.620248,134.9442577436,10.835136,3.160248,11.2866,123.42,10.46,123.8624559744,135.1,127.935136,12.930248,128.5868979977,10.835136,3.160248,11.2866,117.1,9.77,117.5068632038,137.11,95.695136,6.250248,95.8990336454,10.835136,3.160248,11.2866,84.86,3.09,84.9162393185,137.31,10.835136,3.760248,11.4690730733,10.835136,3.160248,11.2866,0.0,0.6000000000000001,0.6000000000000001,137.26
2021-01-01 19:30:00,98.985472,42.724096,107.8122073148,10.505472,3.064096,10.943200000000001,88.48,39.66,96.9619822405,137.31,128.615472,20.094096,130.1756979311,10.505472,3.064096,10.943200000000001,118.11,17.03,119.3314417913,134.12,122.605472,19.134096,124.0895458694,10.505472,3.064096,10.943200000000001,112.1,16.07,113.2459928651,136.29,93.345472,8.914096,93.7701351732,10.505472,3.064096,10.943200000000001,82.84,5.85,83.0463009411,137.31,10.505472,3.6240959999999998,11.1130110123,10.505472,3.064096,10.943200000000001,0.0,0.56,0.56,137.26
2021-01-01 20:00:00,96.52776,39.07768,104.1377622421,10.27776,2.99768,10.706,86.25,36.08,93.4924002259,137.24,123.29776,26.48768,126.1108037117,10.27776,2.99768,10.706,113.02,23.49,115.4352654088,132.98,117.58776,25.16768,120.2509601558,10.27776,2.99768,10.706,107.31,22.17,109.5762063589,135.35,91.05776,12.11768,91.8605128703,10.27776,2.99768,10.706,80.78,9.12,81.2931903667,137.24,10.31776,3.55768,10.9139020703,10.27776,2.99768,10.706,0.04,0.56,0.5614267539000001,137.2
2021-01-01 20:30:00,93.622112,56.815616,109.5130771954,10.682112,3.115616,11.1272,82.94,53.7,98.8065463418,135.86,121.442112,23.245616,123.6468569364,10.682112,3.115616,11.1272,110.76,20.13,112.5743954014,132.22,115.872112,22.115616,117.9637521038,10.682112,3.115616,11.1272,105.19,19.0,106.8921704336,134.69,88.552112,21.445616,91.1119694951,10.682112,3.115616,11.1272,77.87,18.33,79.9982862316,135.86,10.682112,3.6756159999999998,11.2967990935,10.682112,3.115616,11.1272,0.0,0.56,0.56,135.8
2021-01-01 21:00:00,90.072144,75.239792,117.362759958,9.462144,2.759792,9.8564,80.61,72.48,108.4035170094,134.53,117.802144,20.209792,119.5231392814,9.462144,2.759792,9.8564,108.34,17.45,109.7363116749,131.64,112.342144,19.199792,113.9710021512,9.462144,2.759792,9.8564,102.88,16.44,104.1852580743,134.22,85.352144,30.309792,90.5741242104,9.462144,2.759792,9.8564,75.89,27.55,80.7359560543,134.53,9.462144,3.319792,10.0276212533,9.462144,2.759792,9.8564,0.0,0.56,0.56,134.47
2021-01-01 21:30:00,86.834944,76.090192,115.4557266578,9.154944,2.670192,9.5364,77.68,73.42,106.8862891114,134.63,113.594944,21.340192,115.5820708283,9.154944,2.670192,9.5364,104.44,18.67,106.0956290334,131.86,108.334944,20.290192,110.2186553306,9.154944,2.670192,9.5364,99.18,17.62,100.7329975728,134.39,82.354944,29.590192,87.5095209897,9.154944,2.670192,9.5364,73.2,26.92,77.9931176451,134.63,9.154944,3.230192,9.7080966209,9.154944,2.670192,9.5364,0.0,0.56,0.56,134.57
2021-01-01 22:00:00,82.068432,77.360376,112.7823359653,9.258431999999999,2.700376,9.6442,72.81,74.66,104.2852420048,133.73,108.158432,23.490376,110.6799176785,9.258431999999999,2.700376,9.6442,98.9,20.79,101.0615362044,130.86,103.188432,22.330376,105.576977561,9.258431999999999,2.700376,9.6442,93.93,19.63,95.9592715687,133.54,77.908432,27.130376,82.4971580032,9.258431999999999,2.700376,9.6442,68.65,24.43,72.8673273834,133.73,9.258431999999999,3.260376,9.815733022,9.258431999999999,2.700376,9.6442,0.0,0.56,0.56,133.67
2021-01-01 22:30:00,77.621664,78.442152,110.3553076772,9.161664,2.672152,9.5434,68.46,75.77,102.1169158367,134.39,102.651664,24.712152,105.5843481698,9.161664,2.672152,9.5434,93.49,22.04,96.0528068304,131.79,97.961664,23.502152,100.7414451072,9.161664,2.672152,9.5434,88.8,20.83,91.2103552235,134.32,73.801664,27.012152,78.5897064814,9.161664,2.672152,9.5434,64.64,24.34,69.0707260712,134.39,9.161664,3.232152,9.7150858874,9.161664,2.672152,9.5434,0.0,0.56,0.56,134.34
2021-01-01 23:00:00,72.700336,80.238848,108.2756278342,9.390336,2.738848,9.781600000000001,63.31,77.5,100.0720045767,135.47,97.070336,26.518848,100.6275281938,9.390336,2.738848,9.781600000000001,87.68,23.78,90.8475140001,133.19,92.680336,25.228848,96.052795131,9.390336,2.738848,9.781600000000001,83.29,22.49,86.2729633199,135.55,69.240336,26.868848,74.2708497477,9.390336,2.738848,9.781600000000001,59.85,24.13,64.5312280993,135.47,9.390336,3.338848,9.9662588849,9.390336,2.738848,9.781600000000001,0.0,0.6000000000000001,0.6000000000000001,135.43
2021-01-01 23:30:00,68.486048,81.134264,106.1748914079,9.066048,2.6442639999999997,9.4438,59.42,78.49,98.4449922546,136.13,91.326048,27.214264,95.2946126933,9.066048,2.6442639999999997,9.4438,82.26,24.57,85.8509900933,134.1,87.226048,25.884264,90.9855954122,9.066048,2.6442639999999997,9.4438,78.16,23.24,81.5419106963,136.3,65.316048,27.104264,70.716527441,9.066048,2.6442639999999997,9.4438,56.25,24.46,61.3380314324,136.13,9.066048,3.2042640000000002,9.6156400785,9.066048,2.6442639999999997,9.4438,0.0,0.56,0.56,136.07
2021-01-02 00:00:00,65.168064,81.612352,104.4387503012,8.648064,2.5223519999999997,9.0084,56.52,79.09,97.2097654559,136.25,87.048064,27.832352,91.3893060702,8.648064,2.5223519999999997,9.0084,78.4,25.31,82.3841981208,134.34,83.128064,26.472352,87.2413918092,8.648064,2.5223519999999997,9.0084,74.48,23.95,78.2360076947,136.46,62.218064,26.562352,67.6509130144,8.648064,2.5223519999999997,9.0084,53.57,24.04,58.7168331912,136.25,8.648064,3.082352,9.180953371,8.648064,2.5223519999999997,9.0084,0.0,0.56,0.56,136.2
2021-01-02 00:30:00,65.970592,82.517256,105.6466589467,8.630592,2.5172559999999997,8.9902,57.34,80.0,98.4270064566,136.33,87.760592,28.177256,92.1730940344,8.630592,2.5172559999999997,8.9902,79.13,25.66,83.1864922929,134.39,83.790592,26.787256,87.9682919677,8.630592,2.5172559999999997,8.9902,75.16,24.27,78.9813807172,136.49,62.960592,25.797256,68.0406831397,8.630592,2.5172559999999997,8.9902,54.33,23.28,59.1075908831,136.33,8.630592,3.117256,9.1762957254,8.630592,2.5172559999999997,8.9902,0.0,0.6000000000000001,0.6000000000000001,136.29
2021-01-02 01:00:00,68.475184,82.086512,106.8973632797,9.725184,2.836512,10.1304,58.75,79.25,98.6515331863,136.12,91.185184,27.616512,95.275440257,9.725184,2.836512,10.1304,81.46,24.78,85.1456399353,134.09,87.095184,26.286512,90.9755559979,9.725184,2.836512,10.1304,77.37,23.45,80.8456517074,136.22,65.375184,26.556512,70.5631845415,9.725184,2.836512,10.1304,55.65,23.72,60.4943046906,136.12,9.725184,3.396512,10.3012376732,9.725184,2.836512,10.1304,0.0,0.56,0.56,136.07
2021-01-02 01:30:00,68.777088,82.004984,107.0285253313,9.617088,2.804984,10.0178,59.16,79.2,98.8561864528,136.08,91.547088,27.494984,95.5868373074,9.617088,2.804984,10.0178,81.93,24.69,85.5693928926,134.02,87.427088,26.164984,91.2584357957,9.617088,2.804984,10.0178,77.81,23.36,81.2409114917,136.18,65.647088,26.464984,70.7808981364,9.617088,2.804984,10.0178,56.03,23.66,60.8206913805,136.08,9.657088,3.3649839999999998,10.2265568966,9.617088,2.804984,10.0178,0.04,0.56,0.5614267539000001,136.03
2021-01-02 02:00:00,67.543872,81.945296,106.1941909018,8.863872,2.585296,9.2332,58.68,79.36,98.6982877258,136.36,89.593872,27.495296,93.7179449309,8.863872,2.585296,9.2332,80.73,24.91,84.4857443596,134.4,85.553872,26.145296,89.4597200818,8.863872,2.585296,9.2332,76.69,23.56,80.2273625392,136.5,64.453872,26.485296,69.6833733397,8.863872,2.585296,9.2332,55.59,23.9,60.5099834738,136.36,8.903872,3.185296,9.4564817559,8.863872,2.585296,9.2332,0.04,0.6000000000000001,0.6013318551,136.31
2021-01-02 02:30:00,67.40512,81.76316,105.9653931027,7.48512,2.18316,7.797,59.92,79.58,99.6161774011,136.79,88.44512,27.22316,92.5399356613,7.48512,2.18316,7.797,80.96,25.04,84.7438682148,134.95,84.39512,25.87316,88.2720606319,7.48512,2.18316,7.797,76.91,23.69,80.4758609771,136.97,64.20512,26.43316,69.433488907,7.48512,2.18316,7.797,56.72,24.25,61.6864725852,136.79,7.48512,2.74316,7.9719475789,7.48512,2.18316,7.797,0.0,0.56,0.56,136.74
2021-01-02 03:00:00,65.964112,82.021616,105.255924124,7.034112,2.051616,7.3272,58.93,79.97,99.3375346986,137.14,86.314112,27.371616,90.5501589883,7.034112,2.051616,7.3272,79.28,25.32,83.2251212075,135.41,82.334112,26.011616,86.3452961415,7.034112,2.051616,7.3272,75.3,23.96,79.0200708681,137.35,62.854112,26.511616,68.2166048572,7.034112,2.051616,7.3272,55.82,24.46,60.9439414544,137.14,7.034112,2.6516159999999998,7.5172999834,7.034112,2.051616,7.3272,0.0,0.6000000000000001,0.6000000000000001,137.08
2021-01-02 03:30:00,64.578752,78.167136,101.3928812113,7.738752,2.257136,8.0612,56.84,75.91,94.8320288721,137.05,84.068752,32.707136,90.2070496589,7.738752,2.257136,8.0612,76.33,30.45,82.1795071779,134.23,80.248752,31.267136,86.1248860156,7.738752,2.257136,8.0612,72.51,29.01,78.0978885758,136.38,61.648752,30.357136,68.7177148142,7.738752,2.257136,8.0612,53.91,28.1,60.7938985425,137.05,7.738752,2.817136,8.2355654184,7.738752,2.257136,8.0612,0.0,0.56,0.56,137.0
2021-01-02 04:00:00,63.614496,73.101728,96.9054525706,7.994496,2.331728,8.3276,55.62,70.77,90.0109843297,136.92,81.294496,38.301728,89.8655520635,7.994496,2.331728,8.3276,73.3,35.97,81.6500514391,132.91,77.644496,36.441728,85.771016659,7.994496,2.331728,8.3276,69.65,34.11,77.5539463857,135.3,60.774496,34.871728,70.0683721643,7.994496,2.331728,8.3276,52.78,32.54,62.0046772429,136.92,7.994496,2.931728,8.5151039547,7.994496,2.331728,8.3276,0.0,0.6000000000000001,0.6000000000000001,136.88
2021-01-02 04:30:00,63.05088,73.18484,96.5993492452,7.49088,2.18484,7.803,55.56,71.0,90.1549421829,136.89,80.54088,38.18484,89.134254678,7.49088,2.18484,7.803,73.05,36.0,81.4389495266,132.85,76.92088,36.32484,85.0665373752,7.49088,2.18484,7.803,69.43,34.14,77.3696613667,135.24,60.20088,34.50484,69.3882550307,7.49088,2.18484,7.803,52.71,32.32,61.8298188579,136.89,7.49088,2.78484,7.9917843439,7.49088,2.18484,7.803,0.0,0.6000000000000001,0.6000000000000001,136.83
2021-01-02 05:00:00,62.248288,73.316584,96.1778085026,7.428288,2.166584,7.7378,54.82,71.15,89.8195685806,136.97,79.958288,38.216584,88.6218658826,7.428288,2.166584,7.7378,72.53,36.05,80.9950825668,133.02,76.358288,36.346584,84.5675015284,7.428288,2.166584,7.7378,68.93,34.18,76.9390492533,135.33,59.448288,34.506584,68.7372045219,7.428288,2.166584,7.7378,52.02,32.34,61.2532121607,136.97,7.428288,2.726584,7.9128833506,7.428288,2.166584,7.7378,0.0,0.56,0.56,136.91
2021-01-02 05:30:00,63.462096,72.983528,96.7162498655,6.972096,2.033528,7.2626,56.49,70.95,90.6919103338,136.87,80.392096,38.193528,89.0035655486,6.972096,2.033528,7.2626,73.42,36.16,81.8415664562,132.92,76.762096,36.333528,84.9267015681,6.972096,2.033528,7.2626,69.79,34.3,77.7633210453,135.26,60.552096,34.233528,69.5592608451,6.972096,2.033528,7.2626,53.58,32.2,62.5112501875,136.87,6.972096,2.633528,7.4528915436,6.972096,2.033528,7.2626,0.0,0.6000000000000001,0.6000000000000001,136.82
2021-01-02 06:00:00,63.537152,72.658336,96.5204821505,7.777152,2.268336,8.1012,55.76,70.39,89.7993858554,136.81,81.237152,37.718336,89.566443134,7.777152,2.268336,8.1012,73.46,35.45,81.5663784902,132.79,77.597152,35.878336,85.4901923769,7.777152,2.268336,8.1012,69.82,33.61,77.4884797889,135.17,60.667152,35.018336,70.048463138,7.777152,2.268336,8.1012,52.89,32.75,62.2086376639,136.81,7.777152,2.868336,8.2892366741,7.777152,2.268336,8.1012,0.0,0.6000000000000001,0.6000000000000001,136.75
2021-01-02 06:30:00,67.261984,71.788912,98.3759237708,7.641984,2.228912,7.9604,59.62,69.56,91.6140709717,136.43,85.621984,36.428912,93.0493942678,7.641984,2.228912,7.9604,77.98,34.2,85.1499876688,132.23,81.751984,34.658912,88.7954225676,7.641984,2.228912,7.9604,74.11,32.43,80.8949751221,134.7,64.111984,35.208912,73.1437897339,7.641984,2.228912,7.9604,56.47,32.98,65.3952697066,136.43,7.641984,2.788912,8.1349830731,7.641984,2.228912,7.9604,0.0,0.56,0.56,136.38
2021-01-02 07:00:00,71.510128,70.301704,100.2797486628,6.040128,1.761704,6.2918,65.47,68.54,94.7842418338,136.35,89.310128,34.841704,95.8657566652,6.040128,1.761704,6.2918,83.27,33.08,89.6001077008,132.06,85.170128,33.111704,91.3801709635,6.040128,1.761704,6.2918,79.13,31.35,85.1139201306,134.58,67.930128,35.601704,76.6940911531,6.040128,1.761704,6.2918,61.89,33.84,70.5373496809,136.35,6.080128,2.361704,6.5226990027,6.040128,1.761704,6.2918,0.04,0.6000000000000001,0.6013318551,136.29
2021-01-02 07:30:00,75.275392,69.263656,102.2929063193,5.6353919999999995,1.643656,5.8702000000000005,69.64,67.62,97.0679864837,136.3,92.955392,33.833656,98.921287801,5.6353919999999995,1.643656,5.8702000000000005,87.32,32.19,93.0643782551,131.95,88.625392,32.143656,94.2744648789,5.6353919999999995,1.643656,5.8702000000000005,82.99,30.5,88.4171369136,134.51,71.395392,36.063656,79.9868069304,5.6353919999999995,1.643656,5.8702000000000005,65.76,34.42,74.2234060119,136.3,5.6353919999999995,2.243656,6.0656108711,5.6353919999999995,1.643656,5.8702000000000005,0.0,0.6000000000000001,0.6000000000000001,136.25
2021-01-02 08:00:00,77.46824,67.72032,102.894946181,5.65824,1.65032,5.894,71.81,66.07,97.5803310099,136.02,95.59824,32.37032,100.9299812147,5.65824,1.65032,5.894,89.94,30.72,95.0416855911,131.58,91.11824,30.75032,96.1671245322,5.65824,1.65032,5.894,85.46,29.1,90.2785777469,134.2,73.41824,37.20032,82.3049316432,5.65824,1.65032,5.894,67.76,35.55,76.5194099559,136.02,5.65824,2.21032,6.0746353306,5.65824,1.65032,5.894,0.0,0.56,0.56,135.96
2021-01-02 08:30:00,81.421872,67.064296,105.4852645537,5.6718720000000005,1.654296,5.9082,75.75,65.41,100.0826188706,135.13,101.111872,27.984296,104.9129709901,5.6718720000000005,1.654296,5.9082,95.44,26.33,99.0053660162,130.81,96.321872,27.254296,100.103444876,5.6718720000000005,1.654296,5.9082,90.65,25.6,94.1954484038,133.53,77.071872,36.704296,85.3655597911,5.6718720000000005,1.654296,5.9082,71.4,35.05,79.5390627302,135.13,5.6718720000000005,2.254296,6.1034402135,5.6718720000000005,1.654296,5.9082,0.0,0.6000000000000001,0.6000000000000001,135.05
2021-01-02 09:00:00,83.817488,73.507184,111.4839781953,6.847488,1.9971839999999998,7.1328,76.97,71.51,105.0621768288,135.2,107.977488,18.487184,109.5486827262,6.847488,1.9971839999999998,7.1328,101.13,16.49,102.4655893459,132.78,102.907488,17.547184,104.3927907128,6.847488,1.9971839999999998,7.1328,96.06,15.55,97.3104624385,135.07,79.377488,31.477184,85.3908584906,6.847488,1.9971839999999998,7.1328,72.53,29.48,78.2922173655,135.2,6.847488,2.557184,7.3093968233,6.847488,1.9971839999999998,7.1328,0.0,0.56,0.56,135.12
2021-01-02 09:30:00,87.536384,72.998112,113.979572202,8.736384,2.5481119999999997,9.1004,78.8,70.45,105.7007213788,134.86,111.746384,18.458112,113.2605678764,8.736384,2.5481119999999997,9.1004,103.01,15.91,104.2314165691,132.16,106.576384,17.558112,108.013022009,8.736384,2.5481119999999997,9.1004,97.84,15.01,98.9846740662,134.71,82.956384,32.408112,89.0620422501,8.736384,2.5481119999999997,9.1004,74.22,29.86,80.0014249873,134.86,8.736384,3.108112,9.2727970753,8.736384,2.5481119999999997,9.1004,0.0,0.56,0.56,134.78
2021-01-02 10:00:00,89.10208,72.27644,114.7303989333,11.06208,3.22644,11.523,78.04,69.05,104.2024188779,134.46,113.81208,17.81644,115.19815575,11.06208,3.22644,11.523,102.75,14.59,103.7806851008,131.61,108.64208,16.96644,109.9589088387,11.06208,3.22644,11.523,97.58,13.74,98.5425999251,134.25,84.60208,33.95644,91.1622276922,11.06208,3.22644,11.523,73.54,30.73,79.7023494008,134.46,11.06208,3.78644,11.6921658302,11.06208,3.22644,11.523,0.0,0.56,0.56,134.37
2021-01-02 10:30:00,89.89176,70.83468,114.4468453327,13.66176,3.98468,14.231,76.23,66.85,101.3900162738,134.0,115.37176,17.11468,116.6342800252,13.66176,3.98468,14.231,101.71,13.13,102.5539906586,131.12,110.24176,16.33468,111.4453562002,13.66176,3.98468,14.231,96.58,12.35,97.3664156678,133.86,85.53176,36.23468,92.8904408613,13.66176,3.98468,14.231,71.87,32.25,78.7741036128,134.0,13.66176,4.5846800000000005,14.4105161948,13.66176,3.98468,14.231,0.0,0.6000000000000001,0.6000000000000001,133.89
2021-01-02 11:00:00,90.286864,70.620752,114.625513844,15.876864,4.630752,16.5384,74.41,65.99,99.4561622022,134.0,116.256864,16.940752,117.4846692358,15.876864,4.630752,16.5384,100.38,12.31,101.1319954317,131.12,111.196864,16.210752,112.372287704,15.876864,4.630752,16.5384,95.32,11.58,96.0208248246,133.86,86.086864,37.620752,93.9482258183,15.876864,4.630752,16.5384,70.21,32.99,77.5743785022,134.0,15.876864,5.190752,16.7038533518,15.876864,4.630752,16.5384,0.0,0.56,0.56,133.89
2021-01-02 11:30:00,91.881792,69.728856,115.3446013483,14.841792,4.328856,15.4602,77.04,65.4,101.0560319823,133.53,120.461792,15.528856,121.4585884181,14.841792,4.328856,15.4602,105.62,11.2,106.2121669113,130.55,115.121792,14.858856,116.076753034,14.841792,4.328856,15.4602,100.28,10.53,100.8313408619,133.24,87.471792,37.128856,95.0256088829,14.841792,4.328856,15.4602,72.63,32.8,79.692891151,133.53,14.841792,4.888856,15.6262504383,14.841792,4.328856,15.4602,0.0,0.56,0.56,133.42
2021-01-02 12:00:00,95.752336,69.039848,118.0466452777,13.302336,3.879848,13.8566,82.45,65.16,105.0896193732,133.37,120.892336,14.829848,121.7985274757,13.302336,3.879848,13.8566,107.59,10.95,108.145784014,130.63,115.452336,14.149848,116.3162073242,13.302336,3.879848,13.8566,102.15,10.27,102.6649667608,133.1,90.952336,36.649848,98.0588536659,13.302336,3.879848,13.8566,77.65,32.77,84.2816433157,133.37,13.302336,4.439848,14.0237082585,13.302336,3.879848,13.8566,0.0,0.56,0.56,133.26
2021-01-02 12:30:00,98.98672,67.81696,119.9896278851,12.12672,3.53696,12.632,86.86,64.28,108.0582157913,133.29,126.38672,13.22696,127.0769666903,12.12672,3.53696,12.632,114.26,9.69,114.6701517397,130.26,120.60672,12.61696,121.2648695575,12.12672,3.53696,12.632,108.48,9.08,108.8593441097,132.93,93.85672,36.96696,100.8743774246,12.12672,3.53696,12.632,81.73,33.43,88.3026488844,133.29,12.12672,4.09696,12.8000944997,12.12672,3.53696,12.632,0.0,0.56,0.56,133.2
2021-01-02 13:00:00,100.97512,70.18816,122.9729753369,9.28512,2.70816,9.672,91.69,67.48,113.8446595146,133.41,130.91512,8.47816,131.1893587209,9.28512,2.70816,9.672,121.63,5.77,121.7667844693,131.2,124.67512,8.39816,124.95765138,9.28512,2.70816,9.672,115.39,5.69,115.5302047086,133.76,95.49512,33.18816,101.0978333497,9.28512,2.70816,9.672,86.21,30.48,91.4395674749,133.41,9.32512,3.26816,9.8812313403,9.28512,2.70816,9.672,0.04,0.56,0.5614267539000001,133.32
2021-01-02 13:30:00,101.736736,75.234048,126.5327049833,8.276736,2.414048,8.6216,93.46,72.82,118.4800573936,134.03,133.796736,3.494048,133.8423510541,8.276736,2.414048,8.6216,125.52,1.08,125.5246461855,133.33,127.366736,3.584048,127.4171528459,8.276736,2.414048,8.6216,119.09,1.17,119.0957471953,135.48,96.146736,28.714048,100.3428691836,8.276736,2.414048,8.6216,87.87,26.3,91.7214636822,134.03,8.276736,2.974048,8.7948462363,8.276736,2.414048,8.6216,0.0,0.56,0.56,133.94
2021-01-02 14:00:00,101.47928,75.19604,126.3031618805,7.28928,2.12604,7.593,94.19,73.07,119.2098192264,134.32,134.29928,3.05604,134.3340462764,7.28928,2.12604,7.593,127.01,0.93,127.0134048044,133.79,127.77928,3.16604,127.8184971223,7.28928,2.12604,7.593,120.49,1.04,120.4944882557,135.79,95.81928,28.50604,99.9696390721,7.28928,2.12604,7.593,88.53,26.38,92.3767573581,134.32,7.28928,2.68604,7.7684241517,7.28928,2.12604,7.593,0.0,0.56,0.56,134.25
2021-01-02 14:30:00,101.070624,75.656432,126.2504128259,6.5706240000000005,1.916432,6.8444,94.5,73.74,119.8659150885,134.28,133.610624,2.076432,133.6267578575,6.5706240000000005,1.916432,6.8444,127.04,0.16,127.0401007556,133.76,127.110624,2.256432,127.1306501951,6.5706240000000005,1.916432,6.8444,120.54,0.34,120.5404795079,135.77,95.380624,27.636432,99.3037552579,6.5706240000000005,1.916432,6.8444,88.81,25.72,92.459366751,134.28,6.5706240000000005,2.476432,7.0218099661,6.5706240000000005,1.916432,6.8444,0.0,0.56,0.56,134.21
2021-01-02 15:00:00,101.323664,75.638152,126.4421406192,5.993664,1.748152,6.2434,95.33,73.89,120.6131875045,134.13,133.703664,1.898152,133.7171370769,5.993664,1.748152,6.2434,127.71,0.15,127.7100880902,133.55,127.143664,2.088152,127.160810292,5.993664,1.748152,6.2434,121.15,0.34,121.1504770936,135.59,95.573664,27.228152,99.3765440721,5.993664,1.748152,6.2434,89.58,25.48,93.1332743975,134.13,5.993664,2.3081519999999998,6.4227388083,5.993664,1.748152,6.2434,0.0,0.56,0.56,134.06
2021-01-02 15:30:00,101.890048,75.591264,126.8685188475,5.730048,1.6712639999999999,5.9688,96.16,73.92,121.2885485114,133.96,134.080048,1.731264,134.0912247193,5.730048,1.6712639999999999,5.9688,128.35,0.06,128.3500140242,133.39,127.500048,1.731264,127.5118014736,5.730048,1.6712639999999999,5.9688,121.77,0.06,121.770014782,135.43,96.080048,26.921264,99.7804092948,5.730048,1.6712639999999999,5.9688,90.35,25.25,93.8119661877,133.96,5.770048,2.231264,6.1864362084,5.730048,1.6712639999999999,5.9688,0.04,0.56,0.5614267539000001,133.88
2021-01-02 16:00:00,103.795152,75.002336,128.0577369164,5.185152,1.512336,5.4012,98.61,73.49,122.9825686835,133.74,136.815152,1.982336,136.8295124335,5.185152,1.512336,5.4012,131.63,0.47000000000000003,131.6308390918,133.02,130.055152,2.102336,130.0721429761,5.185152,1.512336,5.4012,124.87,0.59,124.8713938418,135.13,97.805152,26.822336,101.4163964369,5.185152,1.512336,5.4012,92.62,25.31,96.015938781,133.74,5.185152,2.072336,5.583939269,5.185152,1.512336,5.4012,0.0,0.56,0.56,133.67
2021-01-02 16:30:00,109.633264,72.985952,131.7057393003,4.923264,1.435952,5.1284,104.71,71.55,126.8210810552,133.39,143.343264,4.135952,143.4029198905,4.923264,1.435952,5.1284,138.42,2.7,138.4463303956,132.5,136.243264,4.165952,136.3069409144,4.923264,1.435952,5.1284,131.32,2.73,131.3483738004,134.65,103.193264,28.065952,106.9417944334,4.923264,1.435952,5.1284,98.27,26.63,101.8142907455,133.39,4.923264,1.995952,5.3124714399,4.923264,1.435952,5.1284,0.0,0.56,0.56,133.32
2021-01-02 17:00:00,120.09552,39.55536,126.441925123,4.71552,1.3753600000000001,4.912,115.38,38.18,121.5329453276,134.59,153.05552,2.83536,153.0817803293,4.71552,1.3753600000000001,4.912,148.34,1.46,148.3471846716,132.32,145.43552,2.67536,145.4601252193,4.71552,1.3753600000000001,4.912,140.72,1.3,140.7260047042,134.45,112.59552,14.28536,113.4981173165,4.71552,1.3753600000000001,4.912,107.88,12.91,108.6497238837,134.59,4.71552,1.9353600000000002,5.0972293651,4.71552,1.3753600000000001,4.912,0.0,0.56,0.56,134.53
2021-01-02 17:30:00,125.041072,33.444896,129.4365897085,4.611072,1.3448959999999999,4.8032,120.43,32.1,124.6346456648,134.79,158.211072,1.884896,158.2222997441,4.611072,1.3448959999999999,4.8032,153.6,0.54,153.6009492158,132.2,150.331072,2.024896,150.3447086281,4.611072,1.3448959999999999,4.8032,145.72,0.68,145.7215865958,134.34,117.181072,12.514896,117.8474703036,4.611072,1.3448959999999999,4.8032,112.57,11.17,113.122826167,134.79,4.611072,1.904896,4.9890493844,4.611072,1.3448959999999999,4.8032,0.0,0.56,0.56,134.74
2021-01-02 18:00:00,123.862208,34.083144,128.4659771129,4.982208,1.453144,5.1898,118.88,32.63,123.2768076323,134.88,157.422208,1.743144,157.43185866459999,4.982208,1.453144,5.1898,152.44,0.29,152.440275846,132.3,149.582208,1.7731439999999998,149.5927170346,4.982208,1.453144,5.1898,144.6,0.32,144.6003540798,134.45,116.112208,12.203144,116.7517090672,4.982208,1.453144,5.1898,111.13,10.75,111.6487321916,134.88,4.982208,2.013144,5.3735598368,4.982208,1.453144,5.1898,0.0,0.56,0.56,134.82
2021-01-02 18:30:00,119.29552,35.20536,124.3818252994,5.19552,1.51536,5.412,114.1,33.69,118.9698537446,135.4,152.52552,2.85536,152.5522445984,5.19552,1.51536,5.412,147.33,1.34,147.336093677,133.02,144.95552,2.58536,144.9785738128,5.19552,1.51536,5.412,139.76,1.07,139.7640958902,135.04,111.89552,11.59536,112.4947099627,5.19552,1.51536,5.412,106.7,10.08,107.1750735946,135.4,5.19552,2.07536,5.594689196,5.19552,1.51536,5.412,0.0,0.56,0.56,135.33
2021-01-02 19:00:00,115.436512,37.149816,121.2670488284,4.9365120000000005,1.439816,5.1422,110.5,35.71,116.1268879287,136.13,147.326512,5.139816,147.4161417437,4.9365120000000005,1.439816,5.1422,142.39,3.7,142.438064084,134.03,139.996512,4.769816,140.0777445451,4.9365120000000005,1.439816,5.1422,135.06,3.33,135.1010455178,135.91,108.276512,10.109816,108.7474663173,4.9365120000000005,1.439816,5.1422,103.34,8.67,103.7030592606,136.13,4.976512,1.999816,5.3632952296,4.9365120000000005,1.439816,5.1422,0.04,0.56,0.5614267539000001,136.07
2021-01-02 19:30:00,110.591872,40.289296,117.7021220057,4.591872,1.339296,4.7832,106.0,38.95,112.9296351716,136.76,141.071872,8.179296,141.308789368,4.591872,1.339296,4.7832,136.48,6.84,136.6512934443,134.87,134.061872,7.659296,134.2804912836,4.591872,1.339296,4.7832,129.47,6.32,129.6241617138,136.63,103.741872,7.419296,104.0068361176,4.591872,1.339296,4.7832,99.15,6.08,99.3362416241,136.76,4.591872,1.899296,4.9691663043,4.591872,1.339296,4.7832,0.0,0.56,0.56,136.71
2021-01-02 20:00:00,104.400624,66.916432,124.0052384506,4.650624,1.3564319999999999,4.8444,99.75,65.56,119.3657241422,133.31,135.730624,4.476432,135.8044208959,4.650624,1.3564319999999999,4.8444,131.08,3.12,131.117126265,132.18,129.010624,4.146432,129.0772404539,4.650624,1.3564319999999999,4.8444,124.36,2.79,124.3912927017,134.42,98.260624,20.856432,100.4496938006,4.650624,1.3564319999999999,4.8444,93.61,19.5,95.6194650686,133.31,4.650624,1.916432,5.0300114513,4.650624,1.3564319999999999,4.8444,0.0,0.56,0.56,133.25
2021-01-02 20:30:00,101.242848,76.176664,126.7004278182,4.582848,1.3366639999999999,4.7738,96.66,74.84,122.2463954479,133.27,133.002848,3.696664,133.0542103837,4.582848,1.3366639999999999,4.7738,128.42,2.36,128.4416832652,132.61,126.432848,3.406664,126.4787350229,4.582848,1.3366639999999999,4.7738,121.85,2.07,121.8675814152,134.77,95.382848,24.846664,98.5659393732,4.582848,1.3366639999999999,4.7738,90.8,23.51,93.7942434268,133.27,4.582848,1.8566639999999999,4.944663487,4.582848,1.3366639999999999,4.7738,0.0,0.52,0.52,133.2
2021-01-02 21:00:00,98.17016,78.09088,125.4414837827,4.22016,1.23088,4.396,93.95,76.86,121.3839449845,133.57,129.15016,4.95088,129.2450194042,4.22016,1.23088,4.396,124.93,3.7199999999999998,124.9853723441,132.95,122.74016,4.60088,122.8263610696,4.22016,1.23088,4.396,118.52,3.37,118.5679016429,135.07,92.51016,23.35088,95.4117042087,4.22016,1.23088,4.396,88.29,22.12,91.018781029,133.57,4.22016,1.79088,4.5844303463,4.22016,1.23088,4.396,0.0,0.56,0.56,133.5
2021-01-02 21:30:00,93.73272,79.57996,122.9585004471,3.94272,1.14996,4.107,89.79,78.43,119.2204219083,133.81,123.60272,6.94996,123.797957719,3.94272,1.14996,4.107,119.66,5.8,119.8004824698,133.32,117.48272,6.49996,117.6623940713,3.94272,1.14996,4.107,113.54,5.35,113.6659759999,135.43,88.37272,21.99996,91.0699504787,3.94272,1.14996,4.107,84.43,20.85,86.9663578633,133.81,3.94272,1.7099600000000001,4.2975579345,3.94272,1.14996,4.107,0.0,0.56,0.56,133.75
2021-01-02 22:00:00,89.480928,80.911104,120.6376526058,3.980928,1.161104,4.1468,85.5,79.75,116.9201116147,134.29,118.080928,8.291104,118.371651855,3.980928,1.161104,4.1468,114.1,7.13,114.322556392,134.05,112.250928,7.781104,112.5202933533,3.980928,1.161104,4.1468,108.27,6.62,108.4721959767,136.0,84.420928,21.601104,87.1406953059,3.980928,1.161104,4.1468,80.44,20.44,82.9963083516,134.29,3.980928,1.721104,4.3370481574,3.980928,1.161104,4.1468,0.0,0.56,0.56,134.22
2021-01-02 22:30:00,84.205296,82.946128,118.1972589557,4.135296,1.206128,4.3076,80.07,81.74,114.4230418229,134.43,111.425296,10.896128,111.9567871729,4.135296,1.206128,4.3076,107.29,9.69,107.7266921427,134.35,105.945296,10.256128,106.4405651342,4.135296,1.206128,4.3076,101.81,9.05,102.2114406512,136.26,79.545296,19.846128,81.9836746695,4.135296,1.206128,4.3076,75.41,18.64,77.6795835468,134.43,4.135296,1.766128,4.4966522125,4.135296,1.206128,4.3076,0.0,0.56,0.56,134.37
2021-01-02 23:00:00,78.961808,85.060944,116.0617564782,4.391808,1.2809439999999999,4.5748,74.57,83.78,112.1595885335,135.0,105.131808,12.570944,105.8807144215,4.391808,1.2809439999999999,4.5748,100.74,11.29,101.3706648888,135.11,100.021808,11.870944,100.7237875928,4.391808,1.2809439999999999,4.5748,95.63,10.59,96.2145778975,136.89,74.671808,18.950944,77.039062744,4.391808,1.2809439999999999,4.5748,70.28,17.67,72.4672843427,135.0,4.391808,1.840944,4.7620428725,4.391808,1.2809439999999999,4.5748,0.0,0.56,0.56,134.92
2021-01-02 23:30:00,74.946496,80.957728,110.3228488827,4.586496,1.337728,4.7776,70.36,79.62,106.2538187549,135.44,97.816496,20.077728,99.8558062977,4.586496,1.337728,4.7776,93.23,18.74,95.0947974392,134.36,93.136496,19.027728,95.0603035972,4.586496,1.337728,4.7776,88.55,17.69,90.2997153927,136.21,70.946496,23.677728,74.7933158639,4.586496,1.337728,4.7776,66.36,22.34,70.0194630085,135.44,4.586496,1.8977279999999999,4.9635992103,4.586496,1.337728,4.7776,0.0,0.56,0.56,135.36
2021-01-03 00:00:00,71.951456,78.480008,106.4712340315,4.731456,1.380008,4.9286,67.22,77.1,102.2885057081,135.56,92.931456,24.920008,96.2146678683,4.731456,1.380008,4.9286,88.2,23.54,91.2873025125,133.72,88.551456,23.630008,91.6500825848,4.731456,1.380008,4.9286,83.82,22.25,86.7228626142,135.73,68.181456,26.050008,72.9884501759,4.731456,1.380008,4.9286,63.45,24.67,68.0772458315,135.56,4.731456,1.940008,5.1137370797,4.731456,1.380008,4.9286,0.0,0.56,0.56,135.49
2021-01-03 00:30:00,73.200544,77.790992,106.8164691339,4.700544,1.370992,4.8964,68.5,76.42,102.6268307997,135.5,93.690544,24.470992,96.8336072058,4.700544,1.370992,4.8964,88.99,23.1,91.9392739802,133.64,89.250544,23.210992,92.2193567204,4.700544,1.370992,4.8964,84.55,21.84,87.3251859431,135.68,69.340544,26.590992,74.2643379945,4.700544,1.370992,4.8964,64.64,25.22,69.3857189917,135.5,4.700544,1.9709919999999999,5.0970504569,4.700544,1.370992,4.8964,0.0,0.6000000000000001,0.6000000000000001,135.42
2021-01-03 01:00:00,75.760832,77.628576,108.4707309698,5.240832,1.528576,5.4592,70.52,76.1,103.7510501152,135.21,96.390832,24.138576,99.367315275,5.240832,1.528576,5.4592,91.15,22.61,93.912377246,133.21,91.830832,22.888576,94.6403117975,5.240832,1.528576,5.4592,86.59,21.36,89.1856361753,135.33,71.770832,26.718576,76.5828611991,5.240832,1.528576,5.4592,66.53,25.19,71.1391383136,135.21,5.280832,2.088576,5.6788499117,5.240832,1.528576,5.4592,0.04,0.56,0.5614267539000001,135.13
2021-01-03 01:30:00,75.118864,77.506752,107.9358158085,5.508864,1.606752,5.7384,69.61,75.9,102.98719386409999,135.6,96.048864,23.986752,98.9987300282,5.508864,1.606752,5.7384,90.54,22.38,93.2649773495,133.66,91.528864,22.756752,94.3154425676,5.508864,1.606752,5.7384,86.02,21.15,88.5819558375,135.74,71.198864,27.356752,76.2736528225,5.508864,1.606752,5.7384,65.69,25.75,70.55663399,135.6,5.508864,2.166752,5.9196618822,5.508864,1.606752,5.7384,0.0,0.56,0.56,135.52
2021-01-03 02:00:00,73.191984,77.963912,106.9366078394,5.601984,1.633912,5.8354,67.59,76.33,101.9542887769,135.99,93.881984,24.443912,97.0120186041,5.601984,1.633912,5.8354,88.28,22.81,91.1792438003,134.13,89.461984,23.183912,92.4172081208,5.601984,1.633912,5.8354,83.86,21.55,86.5846527971,136.16,69.431984,27.543912,74.6958331531,5.601984,1.633912,5.8354,63.83,25.91,68.8882936354,135.99,5.601984,2.233912,6.0309690399,5.601984,1.633912,5.8354,0.0,0.6000000000000001,0.6000000000000001,135.92
2021-01-03 02:30:00,72.42528,78.27904,106.6444057905,5.34528,1.55904,5.568,67.08,76.72,101.9101800607,136.49,92.68528,24.49904,95.8684728657,5.34528,1.55904,5.568,87.34,22.94,90.3023764914,134.76,88.32528,23.24904,91.3338543367,5.34528,1.55904,5.568,82.98,21.69,85.7679223253,136.69,68.71528,27.85904,74.1479319685,5.34528,1.55904,5.568,63.37,26.3,68.6108366076,136.49,5.34528,2.11904,5.7499868522,5.34528,1.55904,5.568,0.0,0.56,0.56,136.43
2021-01-03 03:00:00,70.4112,79.4616,106.1691243253,5.9712,1.7416,6.22,64.44,77.72,100.9599524564,137.0,90.3712,25.2116,93.8220579821,5.9712,1.7416,6.22,84.4,23.47,87.6025165164,135.39,86.1612,23.9316,89.423005228,5.9712,1.7416,6.22,80.19,22.19,83.2035588181,137.2,66.9112,27.9016,72.4955720579,5.9712,1.7416,6.22,60.94,26.16,66.3176386793,137.0,5.9712,2.3416,6.4139161204,5.9712,1.7416,6.22,0.0,0.6000000000000001,0.6000000000000001,136.93
2021-01-03 03:30:00,68.167152,79.853336,104.9919800848,7.177152,2.093336,7.4762,60.99,77.76,98.82508639,137.4,88.147152,27.763336,92.4160334117,7.177152,2.093336,7.4762,80.97,25.67,84.9416847019,135.59,84.107152,26.373336,88.1451409286,7.177152,2.093336,7.4762,76.93,24.28,80.6705850977,137.36,64.907152,28.673336,70.9584285206,7.177152,2.093336,7.4762,57.73,26.58,63.5550887026,137.4,7.177152,2.653336,7.6519084391,7.177152,2.093336,7.4762,0.0,0.56,0.56,137.35
2021-01-03 04:00:00,67.829952,71.238736,98.3659488604,7.469952,2.178736,7.7812,60.36,69.06,91.7202987348,136.4,85.159952,36.428736,92.6243500987,7.469952,2.178736,7.7812,77.69,34.25,84.9046441604,132.36,81.329952,34.648736,88.403031615,7.469952,2.178736,7.7812,73.86,32.47,80.6820952876,134.7,64.619952,35.548736,73.752632683,7.469952,2.178736,7.7812,57.15,33.37,66.1791462622,136.4,7.469952,2.778736,7.9700411944,7.469952,2.178736,7.7812,0.0,0.6000000000000001,0.6000000000000001,136.34
2021-01-03 04:30:00,67.60416,71.04788,98.0720332297,6.40416,1.86788,6.671,61.2,69.18,92.3651038001,136.52,83.92416,36.31788,91.4453554829,6.40416,1.86788,6.671,77.52,34.45,84.8301414593,132.53,80.09416,34.52788,87.2195446182,6.40416,1.86788,6.671,73.69,32.66,80.6032983196,134.85,64.31416,35.32788,73.3782684574,6.40416,1.86788,6.671,57.91,33.46,66.8815348209,136.52,6.40416,2.46788,6.8632133145,6.40416,1.86788,6.671,0.0,0.6000000000000001,0.6000000000000001,136.48
2021-01-03 05:00:00,67.197328,70.866304,97.660196257,6.467328,1.886304,6.7368,60.73,68.98,91.9041527897,136.52,83.257328,36.076304,90.7374364637,6.467328,1.886304,6.7368,76.79,34.19,84.0574815231,132.53,79.477328,34.296304,86.5614356055,6.467328,1.886304,6.7368,73.01,32.41,79.8803367544,134.82,63.957328,35.686304,73.2396893636,6.467328,1.886304,6.7368,57.49,33.8,66.6898800419,136.52,6.467328,2.446304,6.9145306941,6.467328,1.886304,6.7368,0.0,0.56,0.56,136.44
2021-01-03 05:30:00,67.102688,71.265784,97.885559231,6.842688,1.995784,7.1278,60.26,69.27,91.8128558536,136.71,83.172688,36.475784,90.8194849554,6.842688,1.995784,7.1278,76.33,34.48,83.75642841,132.86,79.412688,34.695784,86.6612511031,6.842688,1.995784,7.1278,72.57,32.7,79.597078464,135.06,63.892688,35.615784,73.1488868664,6.842688,1.995784,7.1278,57.05,33.62,66.2193846241,136.71,6.882688,2.595784,7.355915217,6.842688,1.995784,7.1278,0.04,0.6000000000000001,0.6013318551,136.66
2021-01-03 06:00:00,67.21528,71.13904,97.8706129418,7.26528,2.11904,7.568,59.95,69.02,91.4208012435,136.53,83.47528,36.37904,91.0579865932,7.26528,2.11904,7.568,76.21,34.26,83.5566376777,132.65,79.72528,34.59904,86.9092275883,7.26528,2.11904,7.568,72.46,32.48,79.4065614417,134.86,64.01528,35.75904,73.3257459232,7.26528,2.11904,7.568,56.75,33.64,65.9712975467,136.53,7.26528,2.71904,7.7574140021,7.26528,2.11904,7.568,0.0,0.6000000000000001,0.6000000000000001,136.48
2021-01-03 06:30:00,69.893888,69.332384,98.4486416914,7.893888,2.302384,8.2228,62.0,67.03,91.3072883181,135.72,87.323888,34.922384,94.0480426148,7.893888,2.302384,8.2228,79.43,32.62,85.8672772364,131.61,83.413888,33.222384,89.786432772,7.893888,2.302384,8.2228,75.52,30.92,81.6046371231,134.01,66.543888,36.562384,75.9269185067,7.893888,2.302384,8.2228,58.65,34.26,67.9232662642,135.72,7.933888,2.862384,8.43444254,7.893888,2.302384,8.2228,0.04,0.56,0.5614267539000001,135.66
2021-01-03 07:00:00,72.04384,67.67612,98.8451926003,8.28384,2.4161200000000003,8.629,63.76,65.26,91.2370823733,135.53,90.34384,33.03612,96.1945666376,8.28384,2.4161200000000003,8.629,82.06,30.62,87.5866884863,131.29,86.29384,31.43612,91.8414746321,8.28384,2.4161200000000003,8.629,78.01,29.02,83.2329291807,133.74,68.55384,38.21612,78.4863096763,8.28384,2.4161200000000003,8.629,60.27,35.8,70.1007339477,135.53,8.28384,3.01612,8.8158371695,8.28384,2.4161200000000003,8.629,0.0,0.6000000000000001,0.6000000000000001,135.45
2021-01-03 07:30:00,74.809552,66.886536,100.3507736319,8.319552,2.426536,8.6662,66.49,64.46,92.6067583927,135.58,93.499552,32.326536,98.9301326895,8.319552,2.426536,8.6662,85.18,29.9,90.2753698414,131.22,89.279552,30.746536,94.4255679428,8.319552,2.426536,8.6662,80.96,28.32,85.7702978892,133.77,71.179552,38.856536,81.0947533003,8.319552,2.426536,8.6662,62.86,36.43,72.6534548387,135.58,8.319552,2.986536,8.8393632553,8.319552,2.426536,8.6662,0.0,0.56,0.56,135.51
2021-01-03 08:00:00,76.376992,66.422456,101.2195019156,7.996992,2.332456,8.3302,68.38,64.09,93.7195417189,135.27,95.326992,31.702456,100.4603460088,7.996992,2.332456,8.3302,87.33,29.37,92.1364520697,130.76,90.986992,30.162456,95.8561759365,7.996992,2.332456,8.3302,82.99,27.83,87.5319884385,133.42,72.606992,38.652456,82.2544080407,7.996992,2.332456,8.3302,64.61,36.32,74.1187864175,135.27,7.996992,2.932456,8.5176980012,7.996992,2.332456,8.3302,0.0,0.6000000000000001,0.6000000000000001,135.21
2021-01-03 08:30:00,79.74216,65.70188,103.3225489281,8.372160000000001,2.4418800000000003,8.721,71.37,63.26,95.3703544085,135.06,99.35216,30.70188,103.9877739554,8.372160000000001,2.4418800000000003,8.721,90.98,28.26,95.2679799303,130.41,94.83216,29.20188,99.2264499304,8.372160000000001,2.4418800000000003,8.721,86.46,26.76,90.5065146826,133.14,75.74216,39.21188,85.2903648403,8.372160000000001,2.4418800000000003,8.721,67.37,36.77,76.7512201857,135.06,8.372160000000001,3.00188,8.8940624351,8.372160000000001,2.4418800000000003,8.721,0.0,0.56,0.56,134.99
2021-01-03 09:00:00,82.332864,72.348752,109.604025521,8.772864,2.558752,9.1384,73.56,69.79,101.3988052198,135.1,105.582864,20.638752,107.5811287102,8.772864,2.558752,9.1384,96.81,18.08,98.4838184678,132.32,100.682864,20.308752,102.7106835292,8.772864,2.558752,9.1384,91.91,17.75,93.6082827532,134.73,78.162864,33.428752,85.0112626007,8.772864,2.558752,9.1384,69.39,30.87,75.9468827537,135.1,8.772864,3.158752,9.3242081144,8.772864,2.558752,9.1384,0.0,0.6000000000000001,0.6000000000000001,135.02
2021-01-03 09:30:00,86.352144,72.059792,112.469135306,9.222144,2.6897919999999997,9.6064,77.13,69.37,103.7363668151,134.33,111.242144,18.169792,112.7162629927,9.222144,2.6897919999999997,9.6064,102.02,15.48,103.1877453964,131.61,106.102144,17.289792,107.5016365866,9.222144,2.6897919999999997,9.6064,96.88,14.6,97.9739475575,134.15,81.912144,32.919792,88.279737426,9.222144,2.6897919999999997,9.6064,72.69,30.23,78.7254025077,134.33,9.222144,3.249792,9.7779899775,9.222144,2.6897919999999997,9.6064,0.0,0.56,0.56,134.25
2021-01-03 10:00:00,91.127856,53.815208,105.8317662672,10.097856,2.945208,10.5186,81.03,50.87,95.6745410232,135.13,115.827856,19.565208,117.4686749293,10.097856,2.945208,10.5186,105.73,16.62,107.0283013973,131.69,110.497856,18.605208,112.0532460276,10.097856,2.945208,10.5186,100.4,15.66,101.6139537662,134.23,86.247856,26.335208,90.1789102008,10.097856,2.945208,10.5186,76.15,23.39,79.6612490487,135.13,10.097856,3.505208,10.6889278658,10.097856,2.945208,10.5186,0.0,0.56,0.56,135.05
2021-01-03 10:30:00,95.12704,34.26372,101.1096248999,10.60704,3.09372,11.049,84.52,31.17,90.0844009804,136.29,119.83704,22.58372,121.94646598,10.60704,3.09372,11.049,109.23,19.49,110.9551846468,131.97,114.32704,21.47372,116.3262340394,10.60704,3.09372,11.049,103.72,18.38,105.3359520772,134.47,89.77704,16.28372,91.2418568871,10.60704,3.09372,11.049,79.17,13.19,80.2612297439,136.29,10.60704,3.65372,11.2186883101,10.60704,3.09372,11.049,0.0,0.56,0.56,136.22
2021-01-03 11:00:00,95.27104,33.85572,101.1077684424,13.39104,3.90572,13.949,81.88,29.95,87.185646181,136.63,122.01104,22.08572,123.9938422253,13.39104,3.90572,13.949,108.62,18.18,110.13090756,132.32,116.54104,21.05572,118.4278571494,13.39104,3.90572,13.949,103.15,17.15,104.5659839527,134.77,90.10104,18.48572,91.9778193534,13.39104,3.90572,13.949,76.71,14.58,78.0832920669,136.63,13.39104,4.46572,14.1160407834,13.39104,3.90572,13.949,0.0,0.56,0.56,136.55
2021-01-03 11:30:00,98.368032,33.973176,104.0694307041,14.308032,4.173176,14.9042,84.06,29.8,89.1858935034,136.55,122.538032,22.343176,124.5583670421,14.308032,4.173176,14.9042,108.23,18.17,109.7446208249,132.25,117.088032,21.313176,119.0120107756,14.308032,4.173176,14.9042,102.78,17.14,104.1993666008,134.74,93.058032,18.813176,94.9406810115,14.308032,4.173176,14.9042,78.75,14.64,80.0992640416,136.55,14.308032,4.773176,15.0832022078,14.308032,4.173176,14.9042,0.0,0.6000000000000001,0.6000000000000001,136.48
