Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-03 12:00:00,101.305232,32.892776,106.5114301076,12.695232,3.702776,13.2242,88.61,29.19,93.2940952044,136.17,125.515232,20.862776,127.2372936149,12.695232,3.702776,13.2242,112.82,17.16,114.1175621892,131.77,119.835232,19.872776,121.4718488146,12.695232,3.702776,13.2242,107.14,16.17,108.353350202,134.29,95.665232,18.702776,97.4763070891,12.695232,3.702776,13.2242,82.97,15.0,84.315009933,136.17,12.735232,4.262776,13.4297205228,12.695232,3.702776,13.2242,0.04,0.56,0.5614267539000001,136.09
2021-01-03 12:30:00,102.859888,32.145384,107.7658678427,13.629888,3.975384,14.1978,89.23,28.17,93.5710521476,136.05,130.029888,19.635384,131.5040686752,13.629888,3.975384,14.1978,116.4,15.66,117.4486934793,131.49,124.159888,18.725384,125.5639987979,13.629888,3.975384,14.1978,110.53,14.75,111.5098354406,134.08,97.169888,19.845384,99.1757349357,13.629888,3.975384,14.1978,83.54,15.87,85.0340431827,136.05,13.629888,4.535384,14.3646634113,13.629888,3.975384,14.1978,0.0,0.56,0.56,135.97
2021-01-03 13:00:00,102.068752,33.497136,107.4248027927,15.898752,4.637136,16.5612,86.17,28.86,90.8744656105,136.03,129.008752,20.807136,130.6759159184,15.898752,4.637136,16.5612,113.11,16.17,114.2599711185,131.41,123.308752,19.867136,124.8989648181,15.898752,4.637136,16.5612,107.41,15.23,108.4843813643,134.08,96.598752,19.827136,98.6125459053,15.898752,4.637136,16.5612,80.7,15.19,82.1171486353,136.03,15.898752,5.197136,16.7266415565,15.898752,4.637136,16.5612,0.0,0.56,0.56,135.95
2021-01-03 13:30:00,100.942112,33.300616,106.29318417,17.042112,4.970616,17.7522,83.9,28.33,88.5539321544,136.17,130.462112,20.810616,132.1114847612,17.042112,4.970616,17.7522,113.42,15.84,114.5207492117,131.61,124.752112,19.890616,126.3278514553,17.042112,4.970616,17.7522,107.71,14.92,108.7384499614,134.22,95.622112,20.720616,97.8413625762,17.042112,4.970616,17.7522,78.58,15.75,80.142865559,136.17,17.042112,5.530616,17.917067136100002,17.042112,4.970616,17.7522,0.0,0.56,0.56,136.1
2021-01-03 14:00:00,105.383856,32.068208,110.1550138203,13.433856,3.918208,13.9936,91.95,28.15,96.1624926882,136.09,132.233856,19.428208,133.6534621277,13.433856,3.918208,13.9936,118.8,15.51,119.8081804386,131.53,126.253856,18.518208,127.6047028224,13.433856,3.918208,13.9936,112.82,14.6,113.7607682815,134.15,99.473856,19.758208,101.4171327285,13.433856,3.918208,13.9936,86.04,15.84,87.4859257252,136.09,13.433856,4.478208,14.1606085293,13.433856,3.918208,13.9936,0.0,0.56,0.56,136.03
2021-01-03 14:30:00,104.75368,32.72024,109.7449205166,13.54368,3.95024,14.108,91.21,28.77,95.6398295691,135.9,133.74368,19.50024,135.1578014766,13.54368,3.95024,14.108,120.2,15.55,121.2016604672,131.2,127.69368,18.59024,129.0398114351,13.54368,3.95024,14.108,114.15,14.64,115.0849777338,133.89,98.91368,19.06024,100.7333551511,13.54368,3.95024,14.108,85.37,15.11,86.69687999,135.9,13.54368,4.5502400000000005,14.2876153364,13.54368,3.95024,14.108,0.0,0.6000000000000001,0.6000000000000001,135.85
2021-01-03 15:00:00,107.642224,31.135232,112.0546788821,10.612224,3.095232,11.0544,97.03,28.04,101.0003094055,135.75,135.762224,17.895232,136.9365575504,10.612224,3.095232,11.0544,125.15,14.8,126.0220714796,130.96,129.462224,17.035232,130.5782009844,10.612224,3.095232,11.0544,118.85,13.94,119.6647237075,133.73,101.352224,18.845232,103.0893596783,10.612224,3.095232,11.0544,90.74,15.75,92.0967431563,135.75,10.612224,3.655232,11.2240821095,10.612224,3.095232,11.0544,0.0,0.56,0.56,135.69
2021-01-03 15:30:00,111.250608,29.339344,115.0543127689,9.700608,2.829344,10.104800000000001,101.55,26.51,104.9532400643,135.42,139.790608,16.059344,140.7100444699,9.700608,2.829344,10.104800000000001,130.09,13.23,130.7610071849,130.48,133.250608,15.259344,134.1214826628,9.700608,2.829344,10.104800000000001,123.55,12.43,124.1736985033,133.34,104.640608,19.719344,106.4824369105,9.700608,2.829344,10.104800000000001,94.94,16.89,96.4306782098,135.42,9.700608,3.389344,10.2756726456,9.700608,2.829344,10.104800000000001,0.0,0.56,0.56,135.39
2021-01-03 16:00:00,112.959712,28.822416,116.5788497078,9.779712,2.852416,10.1872,103.18,25.97,106.3980887986,135.28,142.409712,14.852416,143.1821229517,9.779712,2.852416,10.1872,132.63,12.0,133.1717571409,130.2,135.729712,14.122416,136.4624393497,9.779712,2.852416,10.1872,125.95,11.27,126.4532142731,133.05,106.249712,20.202416,108.1533120728,9.779712,2.852416,10.1872,96.47,17.35,98.0177708377,135.28,9.779712,3.412416,10.357960695,9.779712,2.852416,10.1872,0.0,0.56,0.56,135.24
2021-01-03 16:30:00,118.058784,30.451312,121.9227578514,9.158784,2.671312,9.5404,108.9,27.78,112.3874476977,135.19,149.138784,9.721312,149.455280268,9.158784,2.671312,9.5404,139.98,7.05,140.1574218513,130.82,141.968784,9.641312,142.295785347,9.158784,2.671312,9.5404,132.81,6.97,132.9927704802,133.56,110.938784,18.251312,112.430085765,9.158784,2.671312,9.5404,101.78,15.58,102.9655515209,135.19,9.158784,3.231312,9.7120904856,9.158784,2.671312,9.5404,0.0,0.56,0.56,135.14
2021-01-03 17:00:00,123.302064,34.059352,127.9196562117,8.432064,2.459352,8.7834,114.87,31.6,119.1372187857,135.09,157.732064,4.019352,157.7832665532,8.432064,2.459352,8.7834,149.3,1.56,149.3081498111,131.93,150.092064,4.119352,150.1485822,8.432064,2.459352,8.7834,141.66,1.6600000000000001,141.6697257709,134.49,115.752064,14.339352,116.6368609662,8.432064,2.459352,8.7834,107.32,11.88,107.9755379704,135.09,8.432064,3.019352,8.9563491334,8.432064,2.459352,8.7834,0.0,0.56,0.56,135.03
2021-01-03 17:30:00,125.582944,33.759192,130.0413736785,8.122944,2.369192,8.4614,117.46,31.39,121.5820040138,134.86,159.912944,4.369192,159.9726210871,8.122944,2.369192,8.4614,151.79,2.0,151.8031755267,131.6,152.152944,4.429192,152.2173975262,8.122944,2.369192,8.4614,144.03,2.06,144.0447308998,134.21,117.842944,14.259192,118.7025021096,8.122944,2.369192,8.4614,109.72,11.89,110.3623599784,134.86,8.122944,2.929192,8.6349513606,8.122944,2.369192,8.4614,0.0,0.56,0.56,134.81
2021-01-03 18:00:00,123.074592,34.584256,127.8414094065,8.654592,2.524256,9.0152,114.42,32.06,118.8266805057,135.04,157.344592,3.794256,157.3903332808,8.654592,2.524256,9.0152,148.69,1.27,148.6954236014,131.88,149.744592,3.894256,149.7952204279,8.654592,2.524256,9.0152,141.09,1.37,141.0966512714,134.41,115.574592,14.004256,116.4199531957,8.654592,2.524256,9.0152,106.92,11.48,107.5345377077,135.04,8.694592,3.084256,9.2254303488,8.654592,2.524256,9.0152,0.04,0.56,0.5614267539000001,134.97
2021-01-03 18:30:00,118.10408,36.73744,123.6859458888,9.45408,2.75744,9.848,108.65,33.98,113.8396367703,135.65,152.37408,4.03744,152.4275604266,9.45408,2.75744,9.848,142.92,1.28,142.925731763,132.77,145.06408,3.85744,145.1153580763,9.45408,2.75744,9.848,135.61,1.1,135.6144612495,135.19,111.01408,12.76744,111.7458432444,9.45408,2.75744,9.848,101.56,10.01,102.052112668,135.65,9.45408,3.31744,10.0192333439,9.45408,2.75744,9.848,0.0,0.56,0.56,135.59
2021-01-03 19:00:00,112.807392,38.869656,119.3162094914,10.147392,2.959656,10.5702,102.66,35.91,108.7593844227,135.94,145.747392,6.729656,145.9026749058,10.147392,2.959656,10.5702,135.6,3.77,135.6523973249,133.3,138.837392,6.379656,138.9838890952,10.147392,2.959656,10.5702,128.69,3.42,128.7354360695,135.63,106.127392,11.409656,106.7389506355,10.147392,2.959656,10.5702,95.98,8.45,96.351247527,135.94,10.187392,3.519656,10.7782621104,10.147392,2.959656,10.5702,0.04,0.56,0.5614267539000001,135.89
2021-01-03 19:30:00,108.38056,41.24308,115.9626553413,8.65056,2.52308,9.011,99.73,38.72,106.9827616955,136.74,139.69056,9.11308,139.9875022286,8.65056,2.52308,9.011,131.04,6.59,131.2056008713,134.37,133.02056,8.62308,133.2997632834,8.65056,2.52308,9.011,124.37,6.1,124.5195040947,136.52,101.88056,8.83308,102.2627586573,8.65056,2.52308,9.011,93.23,6.31,93.4432929642,136.74,8.65056,3.08308,9.183548911,8.65056,2.52308,9.011,0.0,0.56,0.56,136.69
2021-01-03 20:00:00,103.81544,42.94492,112.3472818372,8.72544,2.5449200000000003,9.089,95.09,40.4,103.3163496258,136.89,134.21544,11.20492,134.6823469004,8.72544,2.5449200000000003,9.089,125.49,8.66,125.7884561476,134.7,127.85544,10.61492,128.2953236256,8.72544,2.5449200000000003,9.089,119.13,8.07,119.4030225748,136.79,97.60544,7.43492,97.8882012962,8.72544,2.5449200000000003,9.089,88.88,4.89,89.0144173716,136.89,8.72544,3.10492,9.261416274,8.72544,2.5449200000000003,9.089,0.0,0.56,0.56,136.84
2021-01-03 20:30:00,101.932784,43.403312,110.788717596,8.582784,2.503312,8.9404,93.35,40.9,101.9167920414,136.55,131.822784,11.713312,132.3421628187,8.582784,2.503312,8.9404,123.24,9.21,123.5836627552,134.31,125.572784,11.113312,126.0635942099,8.582784,2.503312,8.9404,116.99,8.61,117.3064030648,136.43,95.832784,6.803312,96.0739691246,8.582784,2.503312,8.9404,87.25,4.3,87.3558956224,136.55,8.582784,3.063312,9.1130709204,8.582784,2.503312,8.9404,0.0,0.56,0.56,136.48
2021-01-03 21:00:00,97.885664,44.669152,107.5961725951,8.945664,2.609152,9.3184,88.94,42.06,98.3837750851,136.71,127.065664,13.349152,127.7649514808,8.945664,2.609152,9.3184,118.12,10.74,118.6072594743,134.61,121.105664,12.659152,121.7654958609,8.945664,2.609152,9.3184,112.16,10.05,112.6093606234,136.69,92.085664,5.949152,92.2776350143,8.945664,2.609152,9.3184,83.14,3.34,83.2070622003,136.71,8.945664,3.169152,9.4904388097,8.945664,2.609152,9.3184,0.0,0.56,0.56,136.65
2021-01-03 21:30:00,93.093056,59.858808,110.6769803103,9.013056,2.628808,9.3886,84.08,57.23,101.708993211,135.76,121.893056,12.328808,122.5149648317,9.013056,2.628808,9.3886,112.88,9.7,113.29600346,134.22,116.203056,11.718808,116.7924684416,9.013056,2.628808,9.3886,107.19,9.09,107.5747377408,136.36,87.793056,11.938808,88.6011050624,9.013056,2.628808,9.3886,78.78,9.31,79.3282074675,135.76,9.013056,3.188808,9.5605269164,9.013056,2.628808,9.3886,0.0,0.56,0.56,135.69
2021-01-03 22:00:00,87.269888,83.400384,120.7131202599,9.669888,2.820384,10.0728,77.6,80.58,111.8699977653,134.57,116.589888,9.540384,116.9795747587,9.669888,2.820384,10.0728,106.92,6.72,107.130970312,133.96,111.199888,9.080384,111.5700159756,9.669888,2.820384,10.0728,101.53,6.26,101.7228022618,136.15,82.679888,23.050384,85.8328846203,9.669888,2.820384,10.0728,73.01,20.23,75.7608936061,134.57,9.669888,3.380384,10.2437166068,9.669888,2.820384,10.0728,0.0,0.56,0.56,134.49
2021-01-03 22:30:00,81.982656,84.741608,117.90799808,9.742656,2.841608,10.1486,72.24,81.9,109.2072689888,134.75,109.822656,11.661608,110.4400691418,9.742656,2.841608,10.1486,100.08,8.82,100.467899351,134.34,104.792656,11.101608,105.379060784,9.742656,2.841608,10.1486,95.05,8.26,95.4082286808,136.49,77.782656,22.001608,80.8344748792,9.742656,2.841608,10.1486,68.04,19.16,70.6862589193,134.75,9.742656,3.401608,10.3194129155,9.742656,2.841608,10.1486,0.0,0.56,0.56,134.68
2021-01-03 23:00:00,77.287072,85.632896,115.352868953,8.547072,2.492896,8.9032,68.74,83.14,107.8770003291,134.92,103.307072,12.882896,104.1072530353,8.547072,2.492896,8.9032,94.76,10.39,95.3279061975,134.67,98.527072,12.242896,99.2848045743,8.547072,2.492896,8.9032,89.98,9.75,90.5067008569,136.76,73.347072,20.822896,76.2455636008,8.547072,2.492896,8.9032,64.8,18.33,67.342623204,134.92,8.547072,3.052896,9.0759359716,8.547072,2.492896,8.9032,0.0,0.56,0.56,134.85
2021-01-03 23:30:00,73.213504,86.112272,113.0289368125,6.693504,1.952272,6.9724,66.52,84.16,107.2744890456,135.31,97.583504,13.602272,98.5269610639,6.693504,1.952272,6.9724,90.89,11.65,91.6335888198,135.25,93.003504,12.902272,93.8941977922,6.693504,1.952272,6.9724,86.31,10.95,87.0018310152,137.24,69.473504,19.742272,72.2241307442,6.693504,1.952272,6.9724,62.78,17.79,65.2519156807,135.31,6.693504,2.512272,7.1494409851,6.693504,1.952272,6.9724,0.0,0.56,0.56,135.24
2021-01-04 00:00:00,69.399856,86.776208,111.1145817959,7.529856,2.196208,7.8436,61.87,84.58,104.7934792819,135.23,92.959856,14.396208,94.0679840983,7.529856,2.196208,7.8436,85.43,12.2,86.2967258939,135.25,88.659856,13.666208,89.7069412422,7.529856,2.196208,7.8436,81.13,11.47,81.936791492,137.21,65.999856,19.686208,68.8732733173,7.529856,2.196208,7.8436,58.47,17.49,61.0298369652,135.23,7.569856,2.756208,8.0560165342,7.529856,2.196208,7.8436,0.04,0.56,0.5614267539000001,135.15
2021-01-04 00:30:00,70.443376,86.750568,111.749408368,7.613376,2.220568,7.9306,62.83,84.53,105.3229784995,135.14,93.903376,14.370568,94.9966170389,7.613376,2.220568,7.9306,86.29,12.15,87.1411877358,135.09,89.553376,13.650568,90.587775995,7.613376,2.220568,7.9306,81.94,11.43,82.7333578431,137.1,66.953376,19.610568,69.7662449547,7.613376,2.220568,7.9306,59.34,17.39,61.8356507203,135.14,7.613376,2.7805679999999997,8.1052484552,7.613376,2.220568,7.9306,0.0,0.56,0.56,135.06
2021-01-04 01:00:00,73.62032,86.10176,113.2848824513,8.20032,2.39176,8.542,65.42,83.71,106.2409549091,134.84,97.69032,13.93176,98.6787340738,8.20032,2.39176,8.542,89.49,11.54,90.2309907958,134.7,93.17032,13.25176,94.1080106686,8.20032,2.39176,8.542,84.97,10.86,85.6611959991,136.78,69.94032,20.06176,72.7607213818,8.20032,2.39176,8.542,61.74,17.67,64.2188173357,134.84,8.20032,2.95176,8.7153964454,8.20032,2.39176,8.542,0.0,0.56,0.56,134.77
2021-01-04 01:30:00,73.667152,86.133336,113.3393173364,9.337152,2.7233359999999998,9.7262,64.33,83.41,105.335544808,135.18,98.517152,13.723336,99.4683828619,9.337152,2.7233359999999998,9.7262,89.18,11.0,89.8558423254,135.11,94.017152,13.053336,94.9189888848,9.337152,2.7233359999999998,9.7262,84.68,10.33,85.307744666,137.13,70.087152,21.013336,73.1694551389,9.337152,2.7233359999999998,9.7262,60.75,18.29,63.4435702022,135.18,9.337152,3.283336,9.8976109622,9.337152,2.7233359999999998,9.7262,0.0,0.56,0.56,135.11
2021-01-04 02:00:00,72.399536,86.144448,112.5280353256,9.649536,2.814448,10.0516,62.75,83.33,104.3141955824,135.58,96.729536,13.974448,97.7337624963,9.649536,2.814448,10.0516,87.08,11.16,87.7922092215,135.57,92.339536,13.304448,93.2930771562,9.649536,2.814448,10.0516,82.69,10.49,83.3527216112,137.49,68.939536,21.944448,72.3478985315,9.649536,2.814448,10.0516,59.29,19.13,62.2997672548,135.58,9.649536,3.374448,10.2225458825,9.649536,2.814448,10.0516,0.0,0.56,0.56,135.51
2021-01-04 02:30:00,72.4336,77.5698,106.1305812714,10.1136,2.9498,10.535,62.32,74.62,97.2210203608,135.09,93.6536,23.9798,96.6748550607,10.1136,2.9498,10.535,83.54,21.03,86.1463435092,132.82,89.4936,22.8198,92.3571746699,10.1136,2.9498,10.535,79.38,19.87,81.8290981253,135.21,69.0236,29.4498,75.0436411497,10.1136,2.9498,10.535,58.91,26.5,64.5959604,135.09,10.1136,3.5098000000000003,10.7053071418,10.1136,2.9498,10.535,0.0,0.56,0.56,135.02
2021-01-04 03:00:00,71.010896,77.796928,105.3323756352,10.480896,3.056928,10.9176,60.53,74.74,96.1766525722,135.36,92.250896,24.136928,95.3562746026,10.480896,3.056928,10.9176,81.77,21.08,84.4434680718,133.19,88.190896,22.996928,91.1399628852,10.480896,3.056928,10.9176,77.71,19.94,80.2274747203,135.5,67.720896,29.796928,73.9863276104,10.480896,3.056928,10.9176,57.24,26.74,63.1778853714,135.36,10.480896,3.6169279999999997,11.0874410537,10.480896,3.056928,10.9176,0.0,0.56,0.56,135.28
2021-01-04 03:30:00,69.734512,78.208816,104.7832098382,10.624512,3.098816,11.0672,59.11,75.11,95.5798315546,135.9,91.084512,24.448816,94.3087107858,10.624512,3.098816,11.0672,80.46,21.35,83.2444238373,133.89,87.084512,23.278816,90.1421960274,10.624512,3.098816,11.0672,76.46,20.18,79.0782144462,136.08,66.544512,30.218816,73.0845326848,10.624512,3.098816,11.0672,55.92,27.12,62.1493427158,135.9,10.624512,3.698816,11.249955335,10.624512,3.098816,11.0672,0.0,0.6000000000000001,0.6000000000000001,135.83
2021-01-04 04:00:00,68.71936,78.49148,104.3228779866,10.59936,3.09148,11.041,58.12,75.4,95.2002857139,136.07,89.72936,24.81148,93.0965498061,10.59936,3.09148,11.041,79.13,21.72,82.0567809508,134.11,85.79936000000001,23.64148,88.996908671,10.59936,3.09148,11.041,75.2,20.55,77.9573120368,136.29,65.62936,30.23148,72.2575620748,10.59936,3.09148,11.041,55.03,27.14,61.358622051,136.07,10.59936,3.6514800000000003,11.2106975073,10.59936,3.09148,11.041,0.0,0.56,0.56,136.0
2021-01-04 04:30:00,68.325088,78.633984,104.17111447,11.465088,3.343984,11.9428,56.86,75.29,94.348522511,136.03,89.915088,24.933984,93.308234407,11.465088,3.343984,11.9428,78.45,21.59,81.3666430425,134.04,86.015088,23.753984,89.2347864878,11.465088,3.343984,11.9428,74.55,20.41,77.2934059283,136.24,65.315088,30.463984,72.0702091131,11.465088,3.343984,11.9428,53.85,27.12,60.2935892115,136.03,11.465088,3.943984,12.1244897889,11.465088,3.343984,11.9428,0.0,0.6000000000000001,0.6000000000000001,135.97
2021-01-04 05:00:00,68.16672,78.55696,104.0091230614,11.88672,3.4669600000000003,12.382,56.28,75.09,93.8400047954,135.76,90.07672,24.92696,93.4621250604,11.88672,3.4669600000000003,12.382,78.19,21.46,81.0814880229,133.71,86.19672,23.76696,89.4133263356,11.88672,3.4669600000000003,12.382,74.31,20.3,77.032889729,135.95,65.17672,30.40696,71.9207066595,11.88672,3.4669600000000003,12.382,53.29,26.94,59.7125422336,135.76,11.88672,4.02696,12.550319486,11.88672,3.4669600000000003,12.382,0.0,0.56,0.56,135.68
2021-01-04 05:30:00,70.218304,77.953672,104.9160864449,12.458304,3.633672,12.9774,57.76,74.32,94.1258731699,135.36,92.658304,24.483672,95.8384656323,12.458304,3.633672,12.9774,80.2,20.85,82.8659308763,133.16,88.678304,23.343672,91.6993381806,12.458304,3.633672,12.9774,76.22,19.71,78.7272030495,135.52,67.128304,30.513672,73.7380049692,12.458304,3.633672,12.9774,54.67,26.88,60.920795300099996,135.36,12.458304,4.193672,13.1451977315,12.458304,3.633672,12.9774,0.0,0.56,0.56,135.29
2021-01-04 06:00:00,73.722144,77.109792,106.6811817437,12.342144,3.599792,12.8564,61.38,73.51,95.7665103259,135.1,96.062144,23.249792,98.8356632897,12.342144,3.599792,12.8564,83.72,19.65,85.9951213733,132.74,91.902144,22.189792,94.5430639487,12.342144,3.599792,12.8564,79.56,18.59,81.7030091245,135.17,70.362144,31.009792,76.8923826407,12.342144,3.599792,12.8564,58.02,27.41,64.1687501826,135.1,12.382144,4.159792,13.0622111268,12.342144,3.599792,12.8564,0.04,0.56,0.5614267539000001,135.03
2021-01-04 06:30:00,82.391792,72.233856,109.5725209238,13.281792,3.873856,13.8352,69.11,68.36,97.2074158694,134.02,107.051792,18.813856,108.6924438404,13.281792,3.873856,13.8352,93.77,14.94,94.9527066492,131.26,102.371792,17.973856,103.9376894913,13.281792,3.873856,13.8352,89.09,14.1,90.1988808135,133.95,78.441792,34.463856,85.6788894802,13.281792,3.873856,13.8352,65.16,30.59,71.9831487225,134.02,13.281792,4.433856,14.0023240128,13.281792,3.873856,13.8352,0.0,0.56,0.56,133.94
2021-01-04 07:00:00,89.952576,69.221168,113.503462627,14.472576,4.221168,15.0756,75.48,65.0,99.6103930321,134.39,116.462576,15.041168,117.429844347,14.472576,4.221168,15.0756,101.99,10.82,102.5623347043,131.56,111.372576,14.401168,112.2997966367,14.472576,4.221168,15.0756,96.9,10.18,97.4332715247,134.21,85.552576,38.451168,93.7962450251,14.472576,4.221168,15.0756,71.08,34.23,78.892707521,134.39,14.472576,4.821168,15.254478587,14.472576,4.221168,15.0756,0.0,0.6000000000000001,0.6000000000000001,134.33
2021-01-04 07:30:00,98.828464,46.889552,109.3878210011,15.118464,4.409552,15.7484,83.71,42.48,93.8717982144,134.82,126.428464,12.669552,127.0616939021,15.118464,4.409552,15.7484,111.31,8.26,111.6160548488,131.5,120.808464,12.349552,121.4380352634,15.118464,4.409552,15.7484,105.69,7.94,105.9878280747,134.13,93.588464,27.079552,97.427422887,15.118464,4.409552,15.7484,78.47,22.67,81.6790658615,134.82,15.118464,4.969552,15.9142829182,15.118464,4.409552,15.7484,0.0,0.56,0.56,134.74
2021-01-04 08:00:00,104.400432,32.666376,109.3916922017,15.930432,4.646376,16.5942,88.47,28.02,92.8011923415,135.4,133.440432,11.016376,133.8943965688,15.930432,4.646376,16.5942,117.51,6.37,117.6825263155,131.78,127.500432,10.576376,127.9383440939,15.930432,4.646376,16.5942,111.57,5.93,111.7274800575,134.35,98.700432,20.266376,100.7596212436,15.930432,4.646376,16.5942,82.77,15.62,84.2309758937,135.4,15.930432,5.206376,16.7596245411,15.930432,4.646376,16.5942,0.0,0.56,0.56,135.31
2021-01-04 08:30:00,110.863072,29.735896,114.7817243476,15.963072,4.655896,16.6282,94.9,25.08,98.1581193789,134.76,140.653072,7.535896,140.8548060648,15.963072,4.655896,16.6282,124.69,2.88,124.7232556503,130.83,134.333072,7.275896,134.5299702503,15.963072,4.655896,16.6282,118.37,2.62,118.3989919721,133.56,104.763072,22.585895999999998,107.1700702295,15.963072,4.655896,16.6282,88.8,17.93,90.5920796759,134.76,16.003072,5.215896,16.8316334478,15.963072,4.655896,16.6282,0.04,0.56,0.5614267539000001,134.67
2021-01-04 09:00:00,115.378368,26.757024,118.4403062124,17.578368,5.127024,18.3108,97.8,21.63,100.1633510821,134.99,146.828368,6.327024,146.9646245946,17.578368,5.127024,18.3108,129.25,1.2,129.2555704796,131.02,140.268368,6.307024,140.4100908522,17.578368,5.127024,18.3108,122.69,1.18,122.6956743329,133.67,109.088368,26.507024,112.2626133414,17.578368,5.127024,18.3108,91.51,21.38,93.9743821475,134.99,17.578368,5.687024,18.4754232298,17.578368,5.127024,18.3108,0.0,0.56,0.56,134.89
2021-01-04 09:30:00,119.572464,25.361552,122.2324934986,17.422464,5.081552,18.1484,102.15,20.28,104.1436551116,135.45,150.762464,7.791552,150.9636672644,17.422464,5.081552,18.1484,133.34,2.71,133.3675361548,131.51,143.982464,7.721552,144.1893626617,17.422464,5.081552,18.1484,126.56,2.64,126.5875317715,134.1,112.992464,27.981552,116.4056019834,17.422464,5.081552,18.1484,95.57,22.9,98.2753015767,135.45,17.422464,5.641552,18.3130926061,17.422464,5.081552,18.1484,0.0,0.56,0.56,135.35
2021-01-04 10:00:00,120.267776,25.239768,122.8876878808,19.027776,5.549768,19.8206,101.24,19.69,103.13696573,135.19,152.197776,8.799768,152.4519561573,19.027776,5.549768,19.8206,133.17,3.25,133.2096520527,131.2,145.407776,8.699768,145.6677976923,19.027776,5.549768,19.8206,126.38,3.15,126.4192505119,133.83,113.757776,28.849768,117.3590248516,19.027776,5.549768,19.8206,94.73,23.3,97.5533848721,135.19,19.027776,6.109768,19.9846322088,19.027776,5.549768,19.8206,0.0,0.56,0.56,135.09
2021-01-04 10:30:00,120.353072,25.450896,123.0146741126,20.883072,6.090896,21.7532,99.47,19.36,101.3365210573,135.27,153.513072,9.890896,153.8313787839,20.883072,6.090896,21.7532,132.63,3.8,132.6844259889,131.24,146.763072,9.760896,147.0873019455,20.883072,6.090896,21.7532,125.88,3.67,125.9334876036,133.89,113.973072,29.740896,117.7895667536,20.883072,6.090896,21.7532,93.09,23.65,96.0472310897,135.27,20.883072,6.690896,21.9287661632,20.883072,6.090896,21.7532,0.0,0.6000000000000001,0.6000000000000001,135.18
2021-01-04 11:00:00,118.816592,25.305256,121.4814328024,23.846592,6.955256,24.8402,94.97,18.35,96.7265392744,135.21,154.786592,12.185256,155.2654807958,23.846592,6.955256,24.8402,130.94,5.23,131.0444065956,131.07,148.106592,11.975256,148.5899369073,23.846592,6.955256,24.8402,124.26,5.02,124.3613605587,133.75,112.786592,31.565256,117.120368516,23.846592,6.955256,24.8402,88.94,24.61,92.282044299,135.21,23.846592,7.515256,25.0027803006,23.846592,6.955256,24.8402,0.0,0.56,0.56,135.12
2021-01-04 11:30:00,118.897424,25.453832,121.5915087386,25.487424,7.433832,26.5494,93.41,18.02,95.1322684477,135.54,154.307424,12.793832,154.8368923699,25.487424,7.433832,26.5494,128.82,5.36,128.9314624132,131.46,147.747424,12.583832,148.2823459702,25.487424,7.433832,26.5494,122.26,5.15,122.3684195371,134.14,112.927424,32.493832,117.5093707298,25.487424,7.433832,26.5494,87.44,25.06,90.9601956902,135.54,25.527424,7.993832,26.7497799266,25.487424,7.433832,26.5494,0.04,0.56,0.5614267539000001,135.45
2021-01-04 12:00:00,117.194976,25.924368,120.0280602853,28.574976,8.334368,29.7656,88.62,17.59,90.3488378453,135.6,153.674976,13.794368,154.2928476538,28.574976,8.334368,29.7656,125.1,5.46,125.2190943906,131.66,147.334976,13.574368,147.958976137,28.574976,8.334368,29.7656,118.76,5.24,118.875545004,134.27,111.574976,33.894368,116.6096198927,28.574976,8.334368,29.7656,83.0,25.56,86.8464944601,135.6,28.574976,8.894368,29.9272289984,28.574976,8.334368,29.7656,0.0,0.56,0.56,135.51
2021-01-04 12:30:00,120.975504,25.263272,123.5852154596,27.165504,7.923272,28.2974,93.81,17.34,95.3991179205,135.6,156.765504,14.113272,157.3995161712,27.165504,7.923272,28.2974,129.6,6.19,129.7477402501,131.57,150.165504,13.853272,150.8031555926,27.165504,7.923272,28.2974,123.0,5.93,123.1428637802,134.23,114.965504,33.663272,119.7926666859,27.165504,7.923272,28.2974,87.8,25.74,91.4952873103,135.6,27.165504,8.523272,28.4712271102,27.165504,7.923272,28.2974,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-01-04 13:00:00,120.69904,25.80972,123.4277112459,27.59904,8.04972,28.749,93.1,17.76,94.7788351901,137.28,157.92904,13.98972,158.5474501246,27.59904,8.04972,28.749,130.33,5.94,130.4652923195,133.62,151.30904,13.82972,151.9397470743,27.59904,8.04972,28.749,123.71,5.78,123.8449534701,135.96,114.77904,34.36972,119.8144635518,27.59904,8.04972,28.749,87.18,26.32,91.0664306976,137.28,27.59904,8.64972,28.9227361258,27.59904,8.04972,28.749,0.0,0.6000000000000001,0.6000000000000001,137.21
2021-01-04 13:30:00,123.876048,26.059264,126.5873631462,24.066048,7.019264,25.0688,99.81,19.04,101.6098307252,137.35,158.806048,12.339264,159.2847083603,24.066048,7.019264,25.0688,134.74,5.32,134.8449850755,133.65,151.966048,12.209264,152.4557177418,24.066048,7.019264,25.0688,127.9,5.19,128.0052580951,135.96,117.456048,32.109264,121.7658738991,24.066048,7.019264,25.0688,93.39,25.09,96.7016039164,137.35,24.066048,7.579264,25.2313279302,24.066048,7.019264,25.0688,0.0,0.56,0.56,137.29
2021-01-04 14:00:00,123.235696,25.508328,125.847970051,22.245696,6.488328,23.1726,100.99,19.02,102.7654635566,137.24,159.115696,12.008328,159.5681818375,22.245696,6.488328,23.1726,136.87,5.52,136.9812662374,133.53,152.145696,11.868328,152.6078963253,22.245696,6.488328,23.1726,129.9,5.38,130.0113625804,135.84,116.725696,31.588328,120.9244002363,22.245696,6.488328,23.1726,94.48,25.1,97.75725241640001,137.24,22.245696,7.088328,23.3477061905,22.245696,6.488328,23.1726,0.0,0.6000000000000001,0.6000000000000001,137.18
2021-01-04 14:30:00,123.324624,25.223432,125.8776565027,20.274624,5.913432,21.1194,103.05,19.31,104.8435911251,137.2,158.544624,10.993432,158.9253074448,20.274624,5.913432,21.1194,138.27,5.08,138.3632873995,133.5,151.484624,10.883431999999999,151.8750815655,20.274624,5.913432,21.1194,131.21,4.97,131.3040936148,135.84,116.684624,30.663432,120.64637392,20.274624,5.913432,21.1194,96.41,24.75,99.5361773427,137.2,20.274624,6.513432,21.295191353,20.274624,5.913432,21.1194,0.0,0.6000000000000001,0.6000000000000001,137.14
2021-01-04 15:00:00,123.579568,24.908624,126.0648609908,19.469568,5.678624,20.2808,104.11,19.23,105.8710772591,137.2,158.869568,11.158624,159.2609635977,19.469568,5.678624,20.2808,139.4,5.48,139.5076714737,133.47,151.799568,11.028624,152.1996694882,19.469568,5.678624,20.2808,132.33,5.35,132.4381040335,135.78,116.859568,30.468624,120.7662853681,19.469568,5.678624,20.2808,97.39,24.79,100.4955531354,137.2,19.469568,6.238624,20.4446694158,19.469568,5.678624,20.2808,0.0,0.56,0.56,137.14
2021-01-04 15:30:00,124.521216,24.888688,126.9841723384,17.001216,4.958688,17.709600000000002,107.52,19.93,109.3515217087,137.25,158.391216,9.708688,158.6884870702,17.001216,4.958688,17.709600000000002,141.39,4.75,141.4697656745,133.7,151.201216,9.618688,151.5068542302,17.001216,4.958688,17.709600000000002,134.2,4.66,134.2808832262,135.86,117.571216,29.108688,121.1210409004,17.001216,4.958688,17.709600000000002,100.57,24.15,103.4289485589,137.25,17.001216,5.558688,17.886876691,17.001216,4.958688,17.709600000000002,0.0,0.6000000000000001,0.6000000000000001,137.19
2021-01-04 16:00:00,125.757792,24.576856,128.1368178923,15.897791999999999,4.636856,16.560200000000002,109.86,19.94,111.6549291344,137.12,159.817792,9.436856,160.0961613872,15.897791999999999,4.636856,16.560200000000002,143.92,4.8,144.0000222222,133.7,152.487792,9.356856,152.7745969173,15.897791999999999,4.636856,16.560200000000002,136.59,4.72,136.6715277591,135.72,118.647792,28.676856,122.0641659805,15.897791999999999,4.636856,16.560200000000002,102.75,24.04,105.5248032455,137.12,15.897791999999999,5.236856,16.73811373,15.897791999999999,4.636856,16.560200000000002,0.0,0.6000000000000001,0.6000000000000001,137.07
2021-01-04 16:30:00,129.907632,23.745976,132.060078101,16.237632,4.735976,16.9142,113.67,19.01,115.2486399052,136.8,165.347632,10.945976,165.709546492,16.237632,4.735976,16.9142,149.11,6.21,149.2392582399,133.19,157.747632,10.785976,158.11594695,16.237632,4.735976,16.9142,141.51,6.05,141.6392692723,135.27,122.487632,29.485976,125.9866769688,16.237632,4.735976,16.9142,106.25,24.75,109.0945690674,136.8,16.237632,5.295976,17.0794629529,16.237632,4.735976,16.9142,0.0,0.56,0.56,136.74
2021-01-04 17:00:00,134.670016,22.417088,136.523034847,14.390016,4.197088,14.9896,120.28,18.22,121.6521549336,136.45,170.980016,10.857088,171.324377224,14.390016,4.197088,14.9896,156.59,6.66,156.7315657422,132.71,163.010016,10.687088,163.3599680651,14.390016,4.197088,14.9896,148.62,6.49,148.7616365196,134.89,126.790016,29.407088,130.1556183264,14.390016,4.197088,14.9896,112.4,25.21,115.1924654654,136.45,14.390016,4.7970880000000005,15.1685402646,14.390016,4.197088,14.9896,0.0,0.6000000000000001,0.6000000000000001,136.4
2021-01-04 17:30:00,137.17616,22.14888,138.9527680818,14.15616,4.12888,14.746,123.02,18.02,124.3327824831,136.38,173.46616,11.22888,173.8292162187,14.15616,4.12888,14.746,159.31,7.1,159.4681350615,132.58,165.34616,11.03888,165.7142404816,14.15616,4.12888,14.746,151.19,6.91,151.3478252239,134.78,129.12616,29.45888,132.4439157047,14.15616,4.12888,14.746,114.97,25.33,117.7272687188,136.38,14.19616,4.68888,14.9504700394,14.15616,4.12888,14.746,0.04,0.56,0.5614267539000001,136.33
2021-01-04 18:00:00,135.221584,23.286712,137.2120538992,14.491584,4.226712,15.0954,120.73,19.06,122.2252694822,136.46,171.561584,10.266712,171.8685034551,14.491584,4.226712,15.0954,157.07,6.04,157.1860887611,132.72,163.551584,10.136712,163.8654129433,14.491584,4.226712,15.0954,149.06,5.91,149.177115202,134.87,127.331584,28.676712,130.5208262887,14.491584,4.226712,15.0954,112.84,24.45,115.4585124623,136.46,14.491584,4.826712,15.2742644851,14.491584,4.226712,15.0954,0.0,0.6000000000000001,0.6000000000000001,136.41
2021-01-04 18:30:00,131.848704,24.850872,134.170214972,13.408704,3.910872,13.9674,118.44,20.94,120.276835675,136.65,167.018704,7.970872,167.2087984715,13.408704,3.910872,13.9674,153.61,4.06,153.6636446919,133.05,159.188704,7.940872,159.3866397454,13.408704,3.910872,13.9674,145.78,4.03,145.835692819,135.12,124.138704,26.790872,126.9967269394,13.408704,3.910872,13.9674,110.73,22.88,113.0691262016,136.65,13.408704,4.470872,14.1344274521,13.408704,3.910872,13.9674,0.0,0.56,0.56,136.6
2021-01-04 19:00:00,128.33584,25.88712,130.9207042847,12.43584,3.62712,12.954,115.9,22.26,118.0182934972,136.9,162.72584,5.93712,162.8341131262,12.43584,3.62712,12.954,150.29,2.31,150.3077516298,133.43,155.04584,5.98712,155.1613937396,12.43584,3.62712,12.954,142.61,2.36,142.6295260456,135.46,120.79584,25.40712,123.4388784298,12.43584,3.62712,12.954,108.36,21.78,110.5271821771,136.9,12.43584,4.22712,13.1346358914,12.43584,3.62712,12.954,0.0,0.6000000000000001,0.6000000000000001,136.84
2021-01-04 19:30:00,124.827264,27.907952,127.9089505178,11.547264,3.367952,12.0284,113.28,24.54,115.9075925037,136.46,157.477264,4.147952,157.5318830673,11.547264,3.367952,12.0284,145.93,0.78,145.9320845462,133.0,150.047264,4.147952,150.104586671,11.547264,3.367952,12.0284,138.5,0.78,138.5021963725,135.1,117.427264,22.827952,119.6255730312,11.547264,3.367952,12.0284,105.88,19.46,107.6534532656,136.46,11.547264,3.927952,12.1970534475,11.547264,3.367952,12.0284,0.0,0.56,0.56,136.41
2021-01-04 20:00:00,119.708272,29.274496,123.2358166333,11.878271999999999,3.464496,12.3732,107.83,25.81,110.8758990944,135.84,151.718272,6.004496,151.83704433,11.878271999999999,3.464496,12.3732,139.84,2.54,139.8630658895,132.39,144.588272,5.784496,144.7039349635,11.878271999999999,3.464496,12.3732,132.71,2.32,132.7302772543,134.6,112.728272,21.394496,114.7405236488,11.878271999999999,3.464496,12.3732,100.85,17.93,102.4314766075,135.84,11.878271999999999,4.064496,12.5544204741,11.878271999999999,3.464496,12.3732,0.0,0.6000000000000001,0.6000000000000001,135.79
2021-01-04 20:30:00,114.463568,30.965624,118.5781525788,10.613568,3.095624,11.0558,103.85,27.87,107.5246920479,135.34,145.173568,8.615624,145.4289992497,10.613568,3.095624,11.0558,134.56,5.52,134.6731747602,131.91,138.343568,8.205624,138.5867059721,10.613568,3.095624,11.0558,127.73,5.11,127.832175136,134.22,107.693568,18.695624,109.3043043312,10.613568,3.095624,11.0558,97.08,15.6,98.3254107543,135.34,10.613568,3.655624,11.2254805029,10.613568,3.095624,11.0558,0.0,0.56,0.56,135.28
2021-01-04 21:00:00,111.802992,31.665456,116.200732028,10.132992,2.955456,10.5552,101.67,28.71,105.6458849175,135.26,141.292992,9.665456,141.6231994696,10.132992,2.955456,10.5552,131.16,6.71,131.3315259182,131.91,134.652992,9.195456,134.9666057423,10.132992,2.955456,10.5552,124.52,6.24,124.6762527509,134.22,105.182992,17.805456,106.6794078979,10.132992,2.955456,10.5552,95.05,14.85,96.2030404925,135.26,10.132992,3.515456,10.7254817029,10.132992,2.955456,10.5552,0.0,0.56,0.56,135.2
2021-01-04 21:30:00,107.811728,32.805504,112.6923679183,9.721728,2.835504,10.1268,98.09,29.97,102.5663151332,135.84,135.741728,11.305503999999999,136.2117144049,9.721728,2.835504,10.1268,126.02,8.47,126.3043201953,132.73,129.341728,10.745504,129.7873200981,9.721728,2.835504,10.1268,119.62,7.91,119.8812433202,134.92,101.441728,16.855504,102.8325444338,9.721728,2.835504,10.1268,91.72,14.02,92.7853372037,135.84,9.761728,3.395504,10.335413923,9.721728,2.835504,10.1268,0.04,0.56,0.5614267539000001,135.78
2021-01-04 22:00:00,102.308864,34.751752,108.0499325314,10.428864,3.041752,10.8634,91.88,31.71,97.1980375316,136.22,129.138864,13.701751999999999,129.8637139584,10.428864,3.041752,10.8634,118.71,10.66,119.1876658887,133.32,123.138864,13.041752,123.8275701225,10.428864,3.041752,10.8634,112.71,10.0,113.1527467629,135.43,96.358864,15.631752,97.6185553159,10.428864,3.041752,10.8634,85.93,12.59,86.8474121664,136.22,10.428864,3.601752,11.0333051168,10.428864,3.041752,10.8634,0.0,0.56,0.56,136.17
2021-01-04 22:30:00,94.492784,38.233312,101.9346475668,11.462784,3.343312,11.9404,83.03,34.89,90.0627170365,137.08,120.702784,17.103312,121.9085121996,11.462784,3.343312,11.9404,109.24,13.76,110.1032024966,134.47,115.192784,16.293312,116.3393721042,11.462784,3.343312,11.9404,103.73,12.95,104.535235208,136.37,89.192784,13.603312,90.2241808776,11.462784,3.343312,11.9404,77.73,10.26,78.4042122593,137.08,11.462784,3.903312,12.1091395896,11.462784,3.343312,11.9404,0.0,0.56,0.56,137.03
2021-01-04 23:00:00,88.655808,40.102944,97.304154123,11.015808,3.212944,11.4748,77.64,36.89,85.9583719018,137.58,112.705808,19.492944,114.3790803544,11.015808,3.212944,11.4748,101.69,16.28,102.9849236539,135.25,107.595808,18.572944,109.187051192,11.015808,3.212944,11.4748,96.58,15.36,97.7937932591,137.02,83.685808,11.982944,84.5393719371,11.015808,3.212944,11.4748,72.67,8.77,73.1972800041,137.58,11.015808,3.812944,11.6570394114,11.015808,3.212944,11.4748,0.0,0.6000000000000001,0.6000000000000001,137.53
2021-01-04 23:30:00,83.520368,50.213024,97.4525507623,10.570368,3.083024,11.0108,72.95,47.13,86.8500972941,136.93,105.600368,23.933024,108.2784713575,10.570368,3.083024,11.0108,95.03,20.85,97.2904075436,133.95,100.860368,22.793024,103.4037512674,10.570368,3.083024,11.0108,90.29,19.71,92.4162767049,135.95,79.050368,21.683024,81.9702031882,10.570368,3.083024,11.0108,68.48,18.6,70.9610484703,136.93,10.610368,3.643024,11.2183569635,10.570368,3.083024,11.0108,0.04,0.56,0.5614267539000001,136.88
2021-01-05 00:00:00,78.890144,68.768792,104.655633262,12.510144,3.648792,13.0314,66.38,65.12,92.9888100795,135.19,100.930144,24.238792,103.7998699685,12.510144,3.648792,13.0314,88.42,20.59,90.7857064741,132.01,96.580144,23.128792,99.3109522381,12.510144,3.648792,13.0314,84.07,19.48,86.297365545,134.34,75.150144,39.108792,84.7174229714,12.510144,3.648792,13.0314,62.64,35.46,71.9804223383,135.19,12.510144,4.208792,13.199152738,12.510144,3.648792,13.0314,0.0,0.56,0.56,135.12
2021-01-05 00:30:00,79.813696,67.947328,104.819203639,12.813696,3.7373279999999998,13.3476,67.0,64.21,92.8004531239,135.19,101.613696,23.227328,104.234600689,12.813696,3.7373279999999998,13.3476,88.8,19.49,90.9136958879,131.97,97.213696,22.167328,99.7090423213,12.813696,3.7373279999999998,13.3476,84.4,18.43,86.3888007788,134.31,76.033696,40.107328,85.9634846125,12.813696,3.7373279999999998,13.3476,63.22,36.37,72.9352130318,135.19,12.813696,4.337328,13.5278682489,12.813696,3.7373279999999998,13.3476,0.0,0.6000000000000001,0.6000000000000001,135.12
2021-01-05 01:00:00,81.337216,68.801688,106.533633085,14.337216,4.181688,14.9346,67.0,64.62,93.0846088244,134.86,104.417216,24.041688,107.1492312575,14.337216,4.181688,14.9346,90.08,19.86,92.2432978595,131.53,99.957216,22.961688,102.5606364366,14.337216,4.181688,14.9346,85.62,18.78,87.655420825,133.94,77.527216,39.621688,87.0651904074,14.337216,4.181688,14.9346,63.19,35.44,72.4497736366,134.86,14.337216,4.741688,15.1009724097,14.337216,4.181688,14.9346,0.0,0.56,0.56,134.79
2021-01-05 01:30:00,83.267248,68.055864,107.5408536989,13.117248,3.825864,13.6638,70.15,64.23,95.1131715379,134.97,105.237248,23.345864,107.7956758526,13.117248,3.825864,13.6638,92.12,19.52,94.165411909,131.71,100.667248,22.285864,103.1045806651,13.117248,3.825864,13.6638,87.55,18.46,89.4749914781,134.06,79.227248,39.775864,88.6514307984,13.117248,3.825864,13.6638,66.11,35.95,75.2524723846,134.97,13.117248,4.425864,13.843788038,13.117248,3.825864,13.6638,0.0,0.6000000000000001,0.6000000000000001,134.9
2021-01-05 02:00:00,81.521808,68.005944,106.1631461427,13.391808,3.905944,13.9498,68.13,64.1,93.5441441246,135.18,103.781808,23.215944,106.3468087324,13.391808,3.905944,13.9498,90.39,19.31,92.4295850905,131.96,99.311808,22.175944,101.7575928397,13.391808,3.905944,13.9498,85.92,18.27,87.8409887239,134.27,77.641808,40.385944,87.5172829919,13.391808,3.905944,13.9498,64.25,36.48,73.8840503762,135.18,13.391808,4.465944,14.1168402031,13.391808,3.905944,13.9498,0.0,0.56,0.56,135.1
2021-01-05 02:30:00,79.754112,68.931616,105.4148284886,13.274112,3.871616,13.8272,66.48,65.06,93.018245522,135.4,102.104112,24.231616,104.9400824341,13.274112,3.871616,13.8272,88.83,20.36,91.1334104486,132.25,97.734112,23.131616,100.4341988926,13.274112,3.871616,13.8272,84.46,19.26,86.6281663202,134.52,75.984112,39.661616,85.7124790224,13.274112,3.871616,13.8272,62.71,35.79,72.2043502845,135.4,13.274112,4.471616,14.0070481915,13.274112,3.871616,13.8272,0.0,0.6000000000000001,0.6000000000000001,135.32
2021-01-05 03:00:00,79.127392,68.699656,104.7892499221,12.547392,3.659656,13.0702,66.58,65.04,93.075764837,135.51,100.957392,24.049656,103.7823730369,12.547392,3.659656,13.0702,88.41,20.39,90.7308117455,132.4,96.597392,22.949656,99.286166467,12.547392,3.659656,13.0702,84.05,19.29,86.2351819155,134.66,75.357392,39.649656,85.1518158935,12.547392,3.659656,13.0702,62.81,35.99,72.3904427394,135.51,12.547392,4.219656,13.2379206358,12.547392,3.659656,13.0702,0.0,0.56,0.56,135.44
2021-01-05 03:30:00,80.90416,68.48788,106.0003434532,8.32416,2.42788,8.671,72.58,66.06,98.1416323484,135.7,99.63416,23.80788,102.4391574985,8.32416,2.42788,8.671,91.31,21.38,93.7796379818,132.69,95.12416,22.66788,97.7877221301,8.32416,2.42788,8.671,86.8,20.24,89.1285453713,134.88,76.69416,37.83788,85.5201692059,8.32416,2.42788,8.671,68.37,35.41,76.9956167584,135.7,8.32416,3.02788,8.8577478515,8.32416,2.42788,8.671,0.0,0.6000000000000001,0.6000000000000001,135.64
2021-01-05 04:00:00,79.395072,68.681896,104.9799042486,8.475072,2.471896,8.8282,70.92,66.21,97.0227318725,135.78,98.525072,23.981896,101.4017807948,8.475072,2.471896,8.8282,90.05,21.51,92.5833818782,132.81,94.075072,22.821896,96.8037091688,8.475072,2.471896,8.8282,85.6,20.35,87.98569486,134.96,75.325072,37.791896,84.2739216785,8.475072,2.471896,8.8282,66.85,35.32,75.6070426614,135.78,8.475072,3.031896,9.0010687565,8.475072,2.471896,8.8282,0.0,0.56,0.56,135.72
2021-01-05 04:30:00,78.719008,68.730544,104.5015306062,8.539007999999999,2.490544,8.8948,70.18,66.24,96.5037304978,135.69,98.379008,23.950544,101.2524457629,8.539007999999999,2.490544,8.8948,89.84,21.46,92.3675116045,132.74,93.929008,22.800544,96.6567294634,8.539007999999999,2.490544,8.8948,85.39,20.31,87.7721379482,134.85,74.699008,37.740544,83.6916391141,8.539007999999999,2.490544,8.8948,66.16,35.25,74.9647123652,135.69,8.539007999999999,3.090544,9.0810858293,8.539007999999999,2.490544,8.8948,0.0,0.6000000000000001,0.6000000000000001,135.62
2021-01-05 05:00:00,78.94944,68.81692,104.731955747,8.14944,2.37692,8.489,70.8,66.44,97.0922942359,135.69,98.31944,24.28692,101.2747094047,8.14944,2.37692,8.489,90.17,21.91,92.7937336246,132.74,93.84944,23.10692,96.6521967686,8.14944,2.37692,8.489,85.7,20.73,88.1715538028,134.88,74.91944,37.25692,83.6719820358,8.14944,2.37692,8.489,66.77,34.88,75.3315823543,135.69,8.18944,2.93692,8.7001394587,8.14944,2.37692,8.489,0.04,0.56,0.5614267539000001,135.62
2021-01-05 05:30:00,80.276784,68.630312,105.6147800954,8.846784,2.580312,9.2154,71.43,66.05,97.2874472889,135.54,99.696784,24.060312,102.5589945031,8.846784,2.580312,9.2154,90.85,21.48,93.3547690265,132.49,95.206784,22.910312,97.9245327564,8.846784,2.580312,9.2154,86.36,20.33,88.7206768459,134.7,76.166784,37.660312,84.9686888497,8.846784,2.580312,9.2154,67.32,35.08,75.9117171456,135.54,8.846784,3.180312,9.401062257,8.846784,2.580312,9.2154,0.0,0.6000000000000001,0.6000000000000001,135.46
2021-01-05 06:00:00,82.896048,67.704264,107.0309400958,9.066048,2.6442639999999997,9.4438,73.83,65.06,98.4056527848,135.06,102.676048,23.184264,105.2610133436,9.066048,2.6442639999999997,9.4438,93.61,20.54,95.8369641631,131.84,98.046048,22.084264,100.5024489495,9.066048,2.6442639999999997,9.4438,88.98,19.44,91.0788339846,134.18,78.606048,37.874264,87.254631142,9.066048,2.6442639999999997,9.4438,69.54,35.23,77.9548875953,135.06,9.066048,3.2042640000000002,9.6156400785,9.066048,2.6442639999999997,9.4438,0.0,0.56,0.56,134.98
2021-01-05 06:30:00,92.385648,30.072064,97.1567650223,10.155648,2.962064,10.5788,82.23,27.11,86.5836300925,136.32,112.135648,25.272064,114.9481655843,10.155648,2.962064,10.5788,101.98,22.31,104.3918411563,131.58,107.075648,24.072064,109.7481601661,10.155648,2.962064,10.5788,96.92,21.11,99.1923308527,133.96,87.115648,24.262064,90.4311001592,10.155648,2.962064,10.5788,76.96,21.3,79.8531877886,136.32,10.155648,3.562064,10.762224967,10.155648,2.962064,10.5788,0.0,0.6000000000000001,0.6000000000000001,136.26
2021-01-05 07:00:00,99.208064,24.882352,102.2808457321,9.608064,2.802352,10.0084,89.6,22.08,92.2804768085,136.7,119.178064,23.232352,121.4213865768,9.608064,2.802352,10.0084,109.57,20.43,111.4583769844,131.81,113.728064,22.112352,115.8577949564,9.608064,2.802352,10.0084,104.12,19.31,105.8954696859,134.13,93.408064,24.712352,96.6217716749,9.608064,2.802352,10.0084,83.8,21.91,86.6169042393,136.7,9.608064,3.362352,10.1794059159,9.608064,2.802352,10.0084,0.0,0.56,0.56,136.64
2021-01-05 07:30:00,107.010464,26.165552,110.1629498378,9.070464,2.645552,9.4484,97.94,23.52,100.7245451715,136.08,130.290464,12.835552,130.9211839409,9.070464,2.645552,9.4484,121.22,10.19,121.6475421042,132.14,124.110464,12.795552,124.7683189968,9.070464,2.645552,9.4484,115.04,10.15,115.4869001229,134.36,100.710464,22.845552,103.2691474027,9.070464,2.645552,9.4484,91.64,20.2,93.83991474850001,136.08,9.070464,3.205552,9.620232887,9.070464,2.645552,9.4484,0.0,0.56,0.56,136.0
2021-01-05 08:00:00,111.00104,28.13572,114.5113514941,9.55104,2.78572,9.949,101.45,25.35,104.5692354376,136.41,137.66104,6.3257200000000005,137.8063012616,9.55104,2.78572,9.949,128.11,3.54,128.1589001982,133.43,131.14104,6.03572,131.2798624626,9.55104,2.78572,9.949,121.59,3.25,121.633427149,135.45,104.46104,21.45572,106.64172166,9.55104,2.78572,9.949,94.91,18.67,96.7288840006,136.41,9.55104,3.38572,10.1333836896,9.55104,2.78572,9.949,0.0,0.6000000000000001,0.6000000000000001,136.34
2021-01-05 08:30:00,117.887808,24.543944,120.4156985701,10.127808,2.953944,10.5498,107.76,21.59,109.9015272869,136.06,146.887808,5.083944,146.9757620346,10.127808,2.953944,10.5498,136.76,2.13,136.7765860811,132.74,139.897808,5.003944,139.9872713455,10.127808,2.953944,10.5498,129.77,2.05,129.7861910991,134.83,110.917808,25.003944,113.7011756627,10.127808,2.953944,10.5498,100.79,22.05,103.1737689532,136.06,10.127808,3.513944,10.720088494,10.127808,2.953944,10.5498,0.0,0.56,0.56,135.97
2021-01-05 09:00:00,121.808864,21.451752,123.6833740356,10.908864,3.181752,11.3634,110.9,18.27,112.3948526401,135.45,152.338864,8.051752,152.5515001404,10.908864,3.181752,11.3634,141.43,4.87,141.5138219398,131.85,145.138864,7.9317519999999995,145.3554351684,10.908864,3.181752,11.3634,134.23,4.75,134.31401788350001,134.12,114.648864,27.921752,117.9999417425,10.908864,3.181752,11.3634,103.74,24.74,106.6492156558,135.45,10.908864,3.781752,11.5457768019,10.908864,3.181752,11.3634,0.0,0.6000000000000001,0.6000000000000001,135.36
2021-01-05 09:30:00,123.0976,21.2618,124.9203076565,11.6976,3.4118,12.185,111.4,17.85,112.8210197614,135.45,154.2776,9.1118,154.5464420846,11.6976,3.4118,12.185,142.58,5.7,142.693890549,131.66,146.9976,8.9418,147.2693117829,11.6976,3.4118,12.185,135.3,5.53,135.4129642981,134.05,115.9076,28.5218,119.3652579815,11.6976,3.4118,12.185,104.21,25.11,107.1925193285,135.45,11.6976,3.9718,12.3535031874,11.6976,3.4118,12.185,0.0,0.56,0.56,135.36
2021-01-05 10:00:00,123.100112,20.404616,124.7797496733,14.450112,4.214616,15.0522,108.65,16.19,109.8496181149,135.12,155.120112,11.434616,155.5409900636,14.450112,4.214616,15.0522,140.67,7.22,140.8551642646,131.18,147.950112,11.174616,148.3715191119,14.450112,4.214616,15.0522,133.5,6.96,133.6813060977,133.71,116.110112,30.664616,120.0911186686,14.450112,4.214616,15.0522,101.66,26.45,105.0445529287,135.12,14.450112,4.774616,15.2184984397,14.450112,4.214616,15.0522,0.0,0.56,0.56,135.02
2021-01-05 10:30:00,120.264208,22.629144,122.3746619364,18.614208,5.429144,19.3898,101.65,17.2,103.0949198554,135.58,152.994208,11.779144,153.4469807944,18.614208,5.429144,19.3898,134.38,6.35,134.529947967,131.58,146.144208,11.579144,146.602203625,18.614208,5.429144,19.3898,127.53,6.15,127.6782025249,134.19,113.764208,31.239144,117.9753327595,18.614208,5.429144,19.3898,95.15,25.81,98.5884303557,135.58,18.614208,6.029144,19.5662800971,18.614208,5.429144,19.3898,0.0,0.6000000000000001,0.6000000000000001,135.47
2021-01-05 11:00:00,117.502576,24.631168,120.0564442405,21.192576,6.1811679999999996,22.0756,96.31,18.45,98.0613002157,135.86,152.402576,11.451168,152.8321773057,21.192576,6.1811679999999996,22.0756,131.21,5.27,131.3157911296,131.86,145.712576,11.301168,146.1501666189,21.192576,6.1811679999999996,22.0756,124.52,5.12,124.6252173519,134.49,111.362576,30.961168,115.5864060229,21.192576,6.1811679999999996,22.0756,90.17,24.78,93.512979313,135.86,21.272576,6.741168,22.3151481214,21.192576,6.1811679999999996,22.0756,0.08,0.56,0.5656854249000001,135.76
2021-01-05 11:30:00,120.7636,23.6548,123.0585090435,20.0736,5.8548,20.91,100.69,17.8,102.2512400903,135.75,151.8436,11.5948,152.2856468877,20.0736,5.8548,20.91,131.77,5.74,131.8949601008,131.83,145.1436,11.4148,145.5917658386,20.0736,5.8548,20.91,125.07,5.5600000000000005,125.1935241935,134.43,114.3136,31.1948,118.4935217301,20.0736,5.8548,20.91,94.24,25.34,97.5873618867,135.75,20.0736,6.4148,21.073658344,20.0736,5.8548,20.91,0.0,0.56,0.56,135.64
2021-01-05 12:00:00,121.726256,23.481408,123.9703913095,19.376256,5.651408,20.1836,102.35,17.83,103.8914404559,135.63,154.196256,11.701408,154.6396078422,19.376256,5.651408,20.1836,134.82,6.05,134.955677539,131.68,147.326256,11.501408,147.7745177389,19.376256,5.651408,20.1836,127.95,5.85,128.0836640638,134.24,115.156256,30.921408,119.2354677461,19.376256,5.651408,20.1836,95.78,25.27,99.0574646354,135.63,19.376256,6.251408,20.3597494719,19.376256,5.651408,20.1836,0.0,0.6000000000000001,0.6000000000000001,135.52
