Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-05 12:30:00,124.221072,23.134896,126.3570264835,19.251072,5.614896,20.0532,104.97,17.52,106.4220432993,135.58,157.721072,11.944896,158.1727444703,19.251072,5.614896,20.0532,138.47,6.33,138.6146088982,131.59,150.671072,11.744896,151.1281394039,19.251072,5.614896,20.0532,131.42,6.13,131.5628872441,134.16,117.461072,31.124896,121.5148657013,19.251072,5.614896,20.0532,98.21,25.51,101.4690307434,135.58,19.251072,6.174896,20.2171490018,19.251072,5.614896,20.0532,0.0,0.56,0.56,135.48
2021-01-05 13:00:00,123.443616,23.586888,125.6768380279,19.703616,5.746888,20.5246,103.74,17.84,105.2627816467,135.97,156.403616,11.526888,156.827804438,19.703616,5.746888,20.5246,136.7,5.78,136.822141483,132.12,149.433616,11.346888,149.8637963556,19.703616,5.746888,20.5246,129.73,5.6,129.850810163,134.63,116.773616,31.166888,120.8612936441,19.703616,5.746888,20.5246,97.07,25.42,100.3432175087,135.97,19.703616,6.306888,20.6883861072,19.703616,5.746888,20.5246,0.0,0.56,0.56,135.88
2021-01-05 13:30:00,124.155776,22.843768,126.2398290976,19.315776,5.633768,20.1206,104.84,17.21,106.2431630741,136.15,158.385776,12.423768,158.8722884912,19.315776,5.633768,20.1206,139.07,6.79,139.2356599439,132.26,151.295776,12.183768,151.785559386,19.315776,5.633768,20.1206,131.98,6.55,132.1424341383,134.74,117.395776,31.803768,121.6274964046,19.315776,5.633768,20.1206,98.08,26.17,101.5113555224,136.15,19.315776,6.2337679999999995,20.2967747674,19.315776,5.633768,20.1206,0.0,0.6000000000000001,0.6000000000000001,136.06
2021-01-05 14:00:00,124.416448,22.261464,126.3923467318,18.416448,5.371464,19.1838,106.0,16.89,107.3371888024,136.26,158.756448,12.231464,159.2269402242,18.416448,5.371464,19.1838,140.34,6.86,140.5075627858,132.41,151.616448,12.001464,152.0907046544,18.416448,5.371464,19.1838,133.2,6.63,133.3649013047,134.89,117.586448,31.851464,121.824006305,18.416448,5.371464,19.1838,99.17,26.48,102.6444314125,136.26,18.416448,5.931464,19.3480702428,18.416448,5.371464,19.1838,0.0,0.56,0.56,136.18
2021-01-05 14:30:00,123.431024,22.818632,125.5225384225,17.001024,4.958632,17.7094,106.43,17.86,107.9181379565,136.46,156.321024,10.318632,156.661216358,17.001024,4.958632,17.7094,139.32,5.36,139.4230683926,132.75,149.221024,10.158632,149.5664126992,17.001024,4.958632,17.7094,132.22,5.2,132.3222143104,135.2,116.561024,30.608632,120.5129066484,17.001024,4.958632,17.7094,99.56,25.65,102.8110699293,136.46,17.001024,5.558632,17.8866767948,17.001024,4.958632,17.7094,0.0,0.6000000000000001,0.6000000000000001,136.39
2021-01-05 15:00:00,122.616592,23.590256,124.8652426091,18.206592,5.310256,18.9652,104.41,18.28,105.99814385170001,136.62,155.206592,10.320256,155.5493294237,18.206592,5.310256,18.9652,137.0,5.01,137.0915755982,132.97,148.226592,10.180256,148.5757725477,18.206592,5.310256,18.9652,130.02,4.87,130.1111728485,135.38,115.896592,30.760256,119.9091880816,18.206592,5.310256,18.9652,97.69,25.45,100.9506740938,136.62,18.206592,5.8702559999999995,19.129555608,18.206592,5.310256,18.9652,0.0,0.56,0.56,136.55
2021-01-05 15:30:00,123.838048,22.520264,125.8690765164,14.778048,4.310264,15.3938,109.06,18.21,110.5698317806,136.24,157.048048,9.760264,157.3510474511,14.778048,4.310264,15.3938,142.27,5.45,142.3743495156,132.42,149.808048,9.590264,150.1147041737,14.778048,4.310264,15.3938,135.03,5.28,135.1331909636,134.9,116.788048,29.570264,120.4734355312,14.778048,4.310264,15.3938,102.01,25.26,105.0909496579,136.24,14.778048,4.910264,15.5724563008,14.778048,4.310264,15.3938,0.0,0.6000000000000001,0.6000000000000001,136.16
2021-01-05 16:00:00,125.365184,22.251512,127.324621129,12.965184,3.781512,13.5054,112.4,18.47,113.9074224974,135.9,159.275184,9.201512,159.5407536065,12.965184,3.781512,13.5054,146.31,5.42,146.4103565326,132.0,151.795184,9.051512,152.064814323,12.965184,3.781512,13.5054,138.83,5.27,138.9299888433,134.49,118.065184,28.551512,121.468417749,12.965184,3.781512,13.5054,105.1,24.77,107.9794559164,135.9,12.965184,4.341512,13.672773039900001,12.965184,3.781512,13.5054,0.0,0.56,0.56,135.83
2021-01-05 16:30:00,132.232576,20.106168,133.7524285658,11.232576,3.276168,11.7006,121.0,16.83,122.1648431424,135.75,166.352576,10.646168,166.6928925747,11.232576,3.276168,11.7006,155.12,7.37,155.2949815673,131.73,158.432576,10.396168,158.7733020601,11.232576,3.276168,11.7006,147.2,7.12,147.3720950519,134.24,124.332576,29.416168,127.7650202309,11.232576,3.276168,11.7006,113.1,26.14,116.0814782814,135.75,11.232576,3.876168,11.8825688283,11.232576,3.276168,11.7006,0.0,0.6000000000000001,0.6000000000000001,135.68
2021-01-05 17:00:00,138.62216,19.65688,140.0089146247,10.89216,3.17688,11.346,127.73,16.48,128.7887545557,135.29,173.28216,11.32688,173.6519656808,10.89216,3.17688,11.346,162.39,8.15,162.594386742,131.01,164.99216,11.04688,165.3615627019,10.89216,3.17688,11.346,154.1,7.87,154.300832467,133.65,130.24216,29.32688,133.5031315438,10.89216,3.17688,11.346,119.35,26.15,122.1811974078,135.29,10.93216,3.73688,11.5531984489,10.89216,3.17688,11.346,0.04,0.56,0.5614267539000001,135.22
2021-01-05 17:30:00,138.516736,21.524048,140.1790668909,11.636735999999999,3.394048,12.1216,126.88,18.13,128.1687610145,135.2,174.296736,10.314048,174.6016373531,11.636735999999999,3.394048,12.1216,162.66,6.92,162.8071312934,130.8,165.976736,10.104048,166.2840000698,11.636735999999999,3.394048,12.1216,154.34,6.71,154.485791256,133.51,130.206736,27.904048,133.1631705636,11.636735999999999,3.394048,12.1216,118.57,24.51,121.0767731648,135.2,11.636735999999999,3.9540480000000002,12.2901635595,11.636735999999999,3.394048,12.1216,0.0,0.56,0.56,135.14
2021-01-05 18:00:00,137.737888,22.179384,139.5121889489,11.997888,3.499384,12.4978,125.74,18.68,127.1199826935,135.16,173.797888,10.069384,174.0893401889,11.997888,3.499384,12.4978,161.8,6.57,161.9333347399,130.8,165.527888,9.879384,165.8224470148,11.997888,3.499384,12.4978,153.53,6.38,153.6625045351,133.44,129.507888,27.559384,132.4077516639,11.997888,3.499384,12.4978,117.51,24.06,119.9478374128,135.16,11.997888,4.099384,12.6788905524,11.997888,3.499384,12.4978,0.0,0.6000000000000001,0.6000000000000001,135.08
2021-01-05 18:30:00,134.17656,23.78108,136.2677108467,12.10656,3.53108,12.611,122.07,20.25,123.7382212576,135.41,170.14656,8.27108,170.3474761897,12.10656,3.53108,12.611,158.04,4.74,158.1110660264,131.25,162.08656,8.17108,162.2923888573,12.10656,3.53108,12.611,149.98,4.64,150.0517577371,133.77,126.20656,26.34108,128.9261349867,12.10656,3.53108,12.611,114.1,22.81,116.357664552,135.41,12.10656,4.09108,12.77911306,12.10656,3.53108,12.611,0.0,0.56,0.56,135.34
2021-01-05 19:00:00,129.09328,25.22304,131.5343175297,11.39328,3.32304,11.868,117.7,21.9,119.7200902105,135.89,164.87328,5.76304,164.9739709409,11.39328,3.32304,11.868,153.48,2.44,153.4993941356,132.02,157.02328,5.78304,157.1297362487,11.39328,3.32304,11.868,145.63,2.46,145.6507758304,134.38,121.43328,24.82304,123.9444424184,11.39328,3.32304,11.868,110.04,21.5,112.1207010324,135.89,11.39328,3.8830400000000003,12.036811405,11.39328,3.32304,11.868,0.0,0.56,0.56,135.83
2021-01-05 19:30:00,125.603008,26.447544,128.3572678203,10.243008,2.9875439999999998,10.6698,115.36,23.46,117.7212860956,136.38,159.363008,3.727544,159.4065961718,10.243008,2.9875439999999998,10.6698,149.12,0.74,149.1218360938,132.81,151.753008,3.7375439999999998,151.7990272439,10.243008,2.9875439999999998,10.6698,141.51,0.75,141.5119874781,135.03,118.083008,23.397544,120.3787433211,10.243008,2.9875439999999998,10.6698,107.84,20.41,109.7544245122,136.38,10.243008,3.587544,10.853095634,10.243008,2.9875439999999998,10.6698,0.0,0.6000000000000001,0.6000000000000001,136.32
2021-01-05 20:00:00,121.47872,27.84796,124.6298049786,9.79872,2.8579600000000003,10.207,111.68,24.99,114.4417865117,135.99,153.06872,4.8479600000000005,153.1454725371,9.79872,2.8579600000000003,10.207,143.27,1.99,143.2838197425,132.44,145.77872,4.60796,145.8515289608,9.79872,2.8579600000000003,10.207,135.98,1.75,135.991260381,134.74,114.20872,21.63796,116.2404105163,9.79872,2.8579600000000003,10.207,104.41,18.78,106.0855150339,135.99,9.79872,3.41796,10.377734059,9.79872,2.8579600000000003,10.207,0.0,0.56,0.56,135.92
2021-01-05 20:30:00,116.6812,30.2266,120.5327747171,11.1312,3.2466,11.595,105.55,26.98,108.9436684714,135.34,148.9512,7.3266,149.1312812558,11.1312,3.2466,11.595,137.82,4.08,137.8803785896,131.7,141.9312,6.9766,142.1025632457,11.1312,3.2466,11.595,130.8,3.73,130.8531730605,134.09,109.8212,19.6866,111.5717625074,11.1312,3.2466,11.595,98.69,16.44,100.049936032,135.34,11.1312,3.8066,11.7640901476,11.1312,3.2466,11.595,0.0,0.56,0.56,135.26
2021-01-05 21:00:00,113.51176,30.98468,117.6646508217,10.06176,2.93468,10.481,103.45,28.05,107.1853768011,135.54,144.25176,8.55468,144.5051999514,10.06176,2.93468,10.481,134.19,5.62,134.3076338113,132.06,137.42176,8.12468,137.6617250604,10.06176,2.93468,10.481,127.36,5.19,127.4657040148,134.4,106.79176,18.51468,108.3848392507,10.06176,2.93468,10.481,96.73,15.58,97.9766773268,135.54,10.06176,3.4946800000000002,10.6513756201,10.06176,2.93468,10.481,0.0,0.56,0.56,135.47
2021-01-05 21:30:00,107.85744,32.69592,112.7042614456,10.23744,2.98592,10.664,97.62,29.71,102.0409158132,136.0,137.02744,10.91592,137.461545977,10.23744,2.98592,10.664,126.79,7.93,127.0377463591,132.77,130.61744,10.39592,131.0304956291,10.23744,2.98592,10.664,120.38,7.41,120.6078459305,135.01,101.51744,17.38592,102.9954408622,10.23744,2.98592,10.664,91.28,14.4,92.4088653756,136.0,10.23744,3.5859199999999998,10.8473038125,10.23744,2.98592,10.664,0.0,0.6000000000000001,0.6000000000000001,135.92
2021-01-05 22:00:00,101.768768,35.904224,107.9166133701,10.128768,2.954224,10.5508,91.64,32.95,97.3837363218,136.62,129.598768,14.404224,130.3967880592,10.128768,2.954224,10.5508,119.47,11.45,120.0174295675,133.58,123.548768,13.704224,124.3064915029,10.128768,2.954224,10.5508,113.42,10.75,113.9283059648,135.74,95.838768,14.704224,96.9602168686,10.128768,2.954224,10.5508,85.71,11.75,86.5116558621,136.62,10.128768,3.514224,10.7210872359,10.128768,2.954224,10.5508,0.0,0.56,0.56,136.55
2021-01-05 22:30:00,94.779632,48.251976,106.3552153397,8.989632,2.621976,9.3642,85.79,45.63,97.170062262,136.57,121.679632,15.031976,122.6046212266,8.989632,2.621976,9.3642,112.69,12.41,113.371267083,134.25,115.989632,14.301976,116.8680505913,8.989632,2.621976,9.3642,107.0,11.68,107.6356000587,136.25,89.849632,17.851976,91.6059464098,8.989632,2.621976,9.3642,80.86,15.23,82.2817871707,136.57,9.029632,3.181976,9.573882458,8.989632,2.621976,9.3642,0.04,0.56,0.5614267539000001,136.49
2021-01-05 23:00:00,87.682656,63.641608,108.344369637,9.502656,2.771608,9.8986,78.18,60.87,99.082134111,135.54,115.322656,13.391608,116.0975889143,9.502656,2.771608,9.8986,105.82,10.62,106.3515716856,133.77,109.992656,12.761608,110.7304972114,9.502656,2.771608,9.8986,100.49,9.99,100.9853464618,135.84,84.092656,24.711608,87.6483791241,9.502656,2.771608,9.8986,74.59,21.94,77.749801929,135.54,9.502656,3.331608,10.0697608174,9.502656,2.771608,9.8986,0.0,0.56,0.56,135.46
2021-01-05 23:30:00,81.569408,65.272744,104.4705672941,9.849408,2.872744,10.2598,71.72,62.4,95.0658634842,136.46,108.099408,15.212744,109.1645986113,9.849408,2.872744,10.2598,98.25,12.34,99.0219071721,135.1,103.169408,14.502744,104.1837623174,9.849408,2.872744,10.2598,93.32,11.63,94.041901831,136.91,78.36940799999999,24.502744,82.1105874647,9.849408,2.872744,10.2598,68.52,21.63,71.8529560979,136.46,9.849408,3.472744,10.4436961292,9.849408,2.872744,10.2598,0.0,0.6000000000000001,0.6000000000000001,136.4
2021-01-06 00:00:00,77.75536,66.39948,102.248652573,10.45536,3.04948,10.891,67.3,63.35,92.4257134135,136.81,103.19536,16.50948,104.5076325222,10.45536,3.04948,10.891,92.74,13.46,93.7116812356,135.67,98.55536,15.74948,99.8058370287,10.45536,3.04948,10.891,88.1,12.7,89.0106735173,137.34,74.78536,24.21948,78.6093714629,10.45536,3.04948,10.891,64.33,21.17,67.7238347999,136.81,10.49536,3.60948,11.0986903462,10.45536,3.04948,10.891,0.04,0.56,0.5614267539000001,136.74
2021-01-06 00:30:00,79.016368,65.961024,102.9293111754,10.186368,2.971024,10.6108,68.83,62.99,93.3022454178,136.72,104.236368,16.211024,105.4894199101,10.186368,2.971024,10.6108,94.05,13.24,94.9773662511,135.57,99.546368,15.451024,100.7383418795,10.186368,2.971024,10.6108,89.36,12.48,90.2272686054,137.25,75.936368,24.341024,79.742193564,10.186368,2.971024,10.6108,65.75,21.37,69.1356593951,136.72,10.186368,3.531024,10.7810121751,10.186368,2.971024,10.6108,0.0,0.56,0.56,136.65
2021-01-06 01:00:00,83.072864,64.678752,105.2826751818,10.212864,2.978752,10.6384,72.86,61.7,95.4749684472,136.58,108.842864,14.848752,109.8510558879,10.212864,2.978752,10.6384,98.63,11.87,99.3417022202,135.27,103.902864,14.168752,104.8644776873,10.212864,2.978752,10.6384,93.69,11.19,94.3558805799,137.06,79.762864,25.328752,83.6878733829,10.212864,2.978752,10.6384,69.55,22.35,73.0528917977,136.58,10.212864,3.5787519999999997,10.8217400154,10.212864,2.978752,10.6384,0.0,0.6000000000000001,0.6000000000000001,136.51
2021-01-06 01:30:00,82.395856,65.869208,105.4885285162,11.345856,3.309208,11.8186,71.05,62.56,94.6670803395,136.77,108.805856,15.759208,109.9411976316,11.345856,3.309208,11.8186,97.46,12.45,98.2519928551,135.42,103.915856,15.049208,104.9999228078,11.345856,3.309208,11.8186,92.57,11.74,93.3114810728,137.25,79.205856,25.149208,83.1026491017,11.345856,3.309208,11.8186,67.86,21.84,71.2879036022,136.77,11.345856,3.869208,11.9874609038,11.345856,3.309208,11.8186,0.0,0.56,0.56,136.69
2021-01-06 02:00:00,81.538848,60.079664,101.2825244527,11.038848,3.219664,11.4988,70.5,56.86,90.5721237468,136.58,104.748848,23.369664,107.32409959,11.038848,3.219664,11.4988,93.71,20.15,95.851899303,133.7,100.528848,22.229664,102.9573078599,11.038848,3.219664,11.4988,89.49,19.01,91.4868307463,135.87,78.388848,30.019664,83.9404057498,11.038848,3.219664,11.4988,67.35,26.8,72.4862918075,136.58,11.038848,3.819664,11.681010154900001,11.038848,3.219664,11.4988,0.0,0.6000000000000001,0.6000000000000001,136.52
2021-01-06 02:30:00,81.379104,56.878072,99.2858179313,10.039104,2.9280720000000002,10.4574,71.34,53.95,89.4427084787,136.52,102.669104,26.478072,106.0284547327,10.039104,2.9280720000000002,10.4574,92.63,23.55,95.5767722828,132.87,98.079104,25.228072,101.2717446195,10.039104,2.9280720000000002,10.4574,88.04,22.3,90.8203259188,135.19,78.179104,32.478072,84.65693984,10.039104,2.9280720000000002,10.4574,68.14,29.55,74.2715430027,136.52,10.039104,3.488072,10.627805766,10.039104,2.9280720000000002,10.4574,0.0,0.56,0.56,136.45
2021-01-06 03:00:00,79.818032,57.218176,98.2081355954,10.348032,3.018176,10.7792,69.47,54.2,88.1119793218,136.85,101.338032,26.848176,104.8342562532,10.348032,3.018176,10.7792,90.99,23.83,94.0587529154,133.29,96.808032,25.588176,100.1326610588,10.348032,3.018176,10.7792,86.46,22.57,89.3573528032,135.54,76.758032,32.758176,83.4559379035,10.348032,3.018176,10.7792,66.41,29.74,72.7650719783,136.85,10.348032,3.618176,10.9623429904,10.348032,3.018176,10.7792,0.0,0.6000000000000001,0.6000000000000001,136.77
2021-01-06 03:30:00,78.93528,57.74404,97.8015980657,9.78528,2.85404,10.193,69.15,54.89,88.2872278419,137.09,99.74528,27.43404,103.4492505193,9.78528,2.85404,10.193,89.96,24.58,93.2575895035,133.62,95.29528,26.14404,98.8165027604,9.78528,2.85404,10.193,85.51,23.29,88.6249637518,135.81,75.87528,32.20404,82.4266844377,9.78528,2.85404,10.193,66.09,29.35,72.3139723705,137.09,9.78528,3.45404,10.3769984581,9.78528,2.85404,10.193,0.0,0.6000000000000001,0.6000000000000001,137.01
2021-01-06 04:00:00,78.26224,57.65232,97.2047746317,9.40224,2.7423200000000003,9.794,68.86,54.91,88.0727409588,137.24,99.12224,27.31232,102.8162501086,9.40224,2.7423200000000003,9.794,89.72,24.57,93.0234556443,133.8,94.68224,26.02232,98.1931143696,9.40224,2.7423200000000003,9.794,85.28,23.28,88.4004343881,135.96,75.23224,32.23232,81.8462729023,9.40224,2.7423200000000003,9.794,65.83,29.49,72.1335497532,137.24,9.40224,3.34232,9.9786381836,9.40224,2.7423200000000003,9.794,0.0,0.6000000000000001,0.6000000000000001,137.17
2021-01-06 04:30:00,78.619632,57.046976,97.1360077755,9.349632,2.726976,9.7392,69.27,54.32,88.0283778108,137.08,99.16963200000001,26.806976,102.7289144948,9.349632,2.726976,9.7392,89.82,24.08,92.9918211457,133.6,94.739632,25.536976,98.1210222874,9.349632,2.726976,9.7392,85.39,22.81,88.384094723,135.8,75.559632,32.616976,82.2989982403,9.349632,2.726976,9.7392,66.21,29.89,72.6441752655,137.08,9.389632,3.286976,9.9483365605,9.349632,2.726976,9.7392,0.04,0.56,0.5614267539000001,137.0
2021-01-06 05:00:00,79.314192,56.142056,97.173409452,8.784192000000001,2.562056,9.1502,70.53,53.58,88.5736828861,136.88,99.304192,25.892056,102.6241741145,8.784192000000001,2.562056,9.1502,90.52,23.33,93.4781220393,133.4,94.834192,24.652056,97.9859573476,8.784192000000001,2.562056,9.1502,86.05,22.09,88.8401407023,135.58,76.164192,33.022056,83.0146994543,8.784192000000001,2.562056,9.1502,67.38,30.46,73.9450877341,136.88,8.784192000000001,3.162056,9.3359856062,8.784192000000001,2.562056,9.1502,0.0,0.6000000000000001,0.6000000000000001,136.79
2021-01-06 05:30:00,80.584592,55.359256,97.7677027074,9.734592,2.839256,10.1402,70.85,52.52,88.1933835387,136.6,101.674592,24.879256,104.674256804,9.734592,2.839256,10.1402,91.94,22.04,94.5448316938,132.99,97.134592,23.709256,99.9862879753,9.734592,2.839256,10.1402,87.4,20.87,89.8572028276,135.24,77.444592,33.929256,84.5509269184,9.734592,2.839256,10.1402,67.71,31.09,74.5065916547,136.6,9.734592,3.399256,10.3110243313,9.734592,2.839256,10.1402,0.0,0.56,0.56,136.51
2021-01-06 06:00:00,83.246608,53.982344,99.2173936729,10.396608,3.032344,10.8298,72.85,50.95,88.898959499,135.97,105.506608,23.092344,108.0041697486,10.396608,3.032344,10.8298,95.11,20.06,97.2024469857,132.06,100.826608,22.012344,103.2014930568,10.396608,3.032344,10.8298,90.43,18.98,92.4003533543,134.48,79.976608,34.852344,87.2407227703,10.396608,3.032344,10.8298,69.58,31.82,76.5107103614,135.97,10.396608,3.632344,11.0128734143,10.396608,3.032344,10.8298,0.0,0.6000000000000001,0.6000000000000001,135.88
2021-01-06 06:30:00,91.656224,47.637232,103.2965114152,9.556224,2.787232,9.9544,82.1,44.85,93.5517637461,136.06,115.006224,35.267232,120.2921826707,9.556224,2.787232,9.9544,105.45,32.48,110.3388095821,132.8,109.796224,33.747232,114.8655147219,9.556224,2.787232,9.9544,100.24,30.96,104.9122452338,135.12,87.346224,27.877232,91.6869833239,9.556224,2.787232,9.9544,77.79,25.09,81.7361131936,136.06,9.556224,3.347232,10.1254816774,9.556224,2.787232,9.9544,0.0,0.56,0.56,135.97
2021-01-06 07:00:00,98.555856,33.009208,103.9368296836,8.945856,2.6092079999999997,9.3186,89.61,30.4,94.6261702702,137.32,121.935856,46.409208,130.4690291435,8.945856,2.6092079999999997,9.3186,112.99,43.8,121.1824248808,134.15,116.365856,44.229208,124.4878921137,8.945856,2.6092079999999997,9.3186,107.42,41.62,115.2010451341,136.29,92.785856,17.249208,94.3755807944,8.945856,2.6092079999999997,9.3186,83.84,14.64,85.1086082603,137.32,8.945856,3.209208,9.5040704732,8.945856,2.6092079999999997,9.3186,0.0,0.6000000000000001,0.6000000000000001,137.23
2021-01-06 07:30:00,107.73032,29.60176,111.7232564975,8.20032,2.39176,8.542,99.53,27.21,103.1823870629,136.27,132.14032,41.56176,138.522359437,8.20032,2.39176,8.542,123.94,39.17,129.9823545717,132.64,126.00032,39.59176,132.074176507,8.20032,2.39176,8.542,117.8,37.2,123.5341248401,135.04,101.29032,19.28176,103.1092391321,8.20032,2.39176,8.542,93.09,16.89,94.609831413,136.27,8.20032,2.95176,8.7153964454,8.20032,2.39176,8.542,0.0,0.56,0.56,136.22
2021-01-06 08:00:00,115.195712,24.470416,117.7660958103,7.235712,2.110416,7.5372,107.96,22.36,110.2512185874,135.53,140.105712,36.120416,144.686886023,7.235712,2.110416,7.5372,132.87,34.01,137.1536255445,131.6,133.485712,34.390416,137.8446082399,7.235712,2.110416,7.5372,126.25,32.28,130.3113997316,134.16,108.185712,22.990416,110.6015710051,7.235712,2.110416,7.5372,100.95,20.88,103.0867445407,135.53,7.235712,2.670416,7.7127588942,7.235712,2.110416,7.5372,0.0,0.56,0.56,135.46
2021-01-06 08:30:00,124.140304,18.974671999999998,125.5820578535,6.530304,1.904672,6.8024000000000004,117.61,17.07,118.8423199033,135.0,149.910304,29.764672,152.8366282821,6.530304,1.904672,6.8024000000000004,143.38,27.86,146.0616445204,130.73,142.760304,28.334672,145.5450378251,6.530304,1.904672,6.8024000000000004,136.23,26.43,138.7701617784,133.51,116.450304,27.414672,119.6337642247,6.530304,1.904672,6.8024000000000004,109.92,25.51,112.8413332959,135.0,6.530304,2.5046720000000002,6.9941584311,6.530304,1.904672,6.8024000000000004,0.0,0.6000000000000001,0.6000000000000001,134.98
2021-01-06 09:00:00,127.959312,17.970216,129.2149921278,6.789312,1.980216,7.0722,121.17,15.99,122.2204933716,134.81,154.259312,28.510216,156.8718195059,6.789312,1.980216,7.0722,147.47,26.53,149.8373845207,130.31,146.879312,27.160216,149.3693731217,6.789312,1.980216,7.0722,140.09,25.18,142.334958812,133.28,120.049312,28.390216,123.3606163903,6.789312,1.980216,7.0722,113.26,26.41,116.2983907885,134.81,6.789312,2.540216,7.248962323,6.789312,1.980216,7.0722,0.0,0.56,0.56,134.76
2021-01-06 09:30:00,130.748704,16.590872,131.7971192075,6.928704,2.020872,7.2174,123.82,14.57,124.6742848385,134.78,157.158704,27.010872,159.4629908448,6.928704,2.020872,7.2174,150.23,24.99,152.2942973325,130.16,149.628704,25.740872,151.826682609,6.928704,2.020872,7.2174,142.7,23.72,144.6579703991,133.15,122.648704,29.660872,126.1842776287,6.928704,2.020872,7.2174,115.72,27.64,118.9751570707,134.78,6.928704,2.580872,7.3937703102,6.928704,2.020872,7.2174,0.0,0.56,0.56,134.72
2021-01-06 10:00:00,131.746208,16.850144,132.8193911867,7.646208,2.230144,7.9648,124.1,14.62,124.9582106146,134.68,158.366208,27.320144,160.705463829,7.646208,2.230144,7.9648,150.72,25.09,152.794065657,130.01,150.776208,26.040144,153.0083461724,7.646208,2.230144,7.9648,143.13,23.81,145.0969089953,133.05,123.636208,29.800144,127.1768867013,7.646208,2.230144,7.9648,115.99,27.57,119.2215794225,134.68,7.686208,2.7901439999999997,8.1769613525,7.646208,2.230144,7.9648,0.04,0.56,0.5614267539000001,134.63
2021-01-06 10:30:00,131.04424,18.22332,132.3052615318,8.03424,2.34332,8.369,123.01,15.88,124.0307804539,134.7,158.19424,28.41332,160.7256492368,8.03424,2.34332,8.369,150.16,26.07,152.4062679157,129.92,150.67424,27.08332,153.0889702813,8.03424,2.34332,8.369,142.64,24.74,144.7696004001,132.96,122.98424,28.62332,126.2712070751,8.03424,2.34332,8.369,114.95,26.28,117.9158212455,134.7,8.03424,2.94332,8.5564095858,8.03424,2.34332,8.369,0.0,0.6000000000000001,0.6000000000000001,134.6
2021-01-06 11:00:00,130.952416,15.715288,131.8920222499,9.172416,2.675288,9.5546,121.78,13.04,122.4761609457,134.19,158.512416,26.115288,160.6492897385,9.172416,2.675288,9.5546,149.34,23.44,151.1683472159,129.43,151.002416,24.895288,153.0408605649,9.172416,2.675288,9.5546,141.83,22.22,143.5600128866,132.43,123.032416,31.345288,126.9626026301,9.172416,2.675288,9.5546,113.86,28.67,117.41408987,134.19,9.172416,3.235288,9.726268746,9.172416,2.675288,9.5546,0.0,0.56,0.56,134.07
2021-01-06 11:30:00,129.46376,18.74068,130.8131424598,10.49376,3.06068,10.931000000000001,118.97,15.68,119.9988470778,134.44,159.76376,23.46068,161.4771269109,10.49376,3.06068,10.931000000000001,149.27,20.4,150.6575351584,130.38,152.19376,22.99068,153.9204728092,10.49376,3.06068,10.931000000000001,141.7,19.93,143.0947060516,133.2,121.71376,29.45068,125.2261231764,10.49376,3.06068,10.931000000000001,111.22,26.39,114.3080071561,134.44,10.49376,3.62068,11.1008253117,10.49376,3.06068,10.931000000000001,0.0,0.56,0.56,134.33
2021-01-06 12:00:00,127.038096,25.326528,129.5380672074,12.708096,3.706528,13.2376,114.33,21.62,116.3562344698,134.93,161.998096,17.406528,162.9305690306,12.708096,3.706528,13.2376,149.29,13.7,149.917290864,132.68,154.398096,16.676528,155.2960998691,12.708096,3.706528,13.2376,141.69,12.97,142.2823847143,135.07,119.608096,24.876528,122.1676646011,12.708096,3.706528,13.2376,106.9,21.17,108.9760473682,134.93,12.708096,4.266528,13.4051842628,12.708096,3.706528,13.2376,0.0,0.56,0.56,134.83
2021-01-06 12:30:00,127.2112,24.7616,129.5987123393,13.411200000000001,3.9116,13.97,113.8,20.85,115.6942630384,134.83,162.3112,17.8916,163.2943201584,13.411200000000001,3.9116,13.97,148.9,13.98,149.5548407776,132.71,154.7512,17.1516,155.6987838231,13.411200000000001,3.9116,13.97,141.34,13.24,141.9587728885,135.13,119.8212,25.6616,122.5383110868,13.411200000000001,3.9116,13.97,106.41,21.75,108.6100851671,134.83,13.411200000000001,4.4716000000000005,14.1370255712,13.411200000000001,3.9116,13.97,0.0,0.56,0.56,134.75
2021-01-06 13:00:00,128.092128,25.812704,130.6670920445,12.592128,3.672704,13.1168,115.5,22.14,117.6028469043,136.45,162.092128,18.722704,163.1698428161,12.592128,3.672704,13.1168,149.5,15.05,150.2556238548,134.79,154.492128,18.002704,155.5375034044,12.592128,3.672704,13.1168,141.9,14.33,142.6217336173,136.84,120.582128,25.262704,123.2000560325,12.592128,3.672704,13.1168,107.99,21.59,110.1270548049,136.45,12.592128,4.272704,13.2972811898,12.592128,3.672704,13.1168,0.0,0.6000000000000001,0.6000000000000001,136.37
2021-01-06 13:30:00,127.597216,25.976688,130.2145838622,12.537216,3.656688,13.0596,115.06,22.32,117.2048889765,136.67,158.667216,21.976688,160.1819598102,12.537216,3.656688,13.0596,146.13,18.32,147.2738921194,134.88,151.237216,21.136688,152.7070891709,12.537216,3.656688,13.0596,138.7,17.48,139.797140171,136.9,120.127216,25.246688,122.7515510243,12.537216,3.656688,13.0596,107.59,21.59,109.7348449673,136.67,12.577216,4.2166879999999995,13.2652485842,12.537216,3.656688,13.0596,0.04,0.56,0.5614267539000001,136.59
2021-01-06 14:00:00,130.06144,16.90292,131.1552014958,13.62144,3.9729200000000002,14.189,116.44,12.93,117.1557019526,135.83,155.50144,30.12292,158.3921972554,13.62144,3.9729200000000002,14.189,141.88,26.15,144.2697366047,132.09,148.37144,28.85292,151.1508359229,13.62144,3.9729200000000002,14.189,134.75,24.88,137.0276501295,134.6,122.50144,33.74292,127.0637141445,13.62144,3.9729200000000002,14.189,108.88,29.77,112.8765135004,135.83,13.62144,4.57292,14.3685498572,13.62144,3.9729200000000002,14.189,0.0,0.6000000000000001,0.6000000000000001,135.75
2021-01-06 14:30:00,126.868224,17.988232,128.1371247976,12.268224,3.578232,12.7794,114.6,14.41,115.502415992,136.23,153.178224,31.218232,156.3270492173,12.268224,3.578232,12.7794,140.91,27.64,143.5952565373,132.57,146.108224,29.898232,149.1359024419,12.268224,3.578232,12.7794,133.84,26.32,136.4034017171,135.01,119.448224,32.258232,123.7274090431,12.268224,3.578232,12.7794,107.18,28.68,110.9508666032,136.23,12.268224,4.178232,12.9602061234,12.268224,3.578232,12.7794,0.0,0.6000000000000001,0.6000000000000001,136.16
2021-01-06 15:00:00,126.634528,18.990904,128.0506076382,9.054528,2.640904,9.4318,117.58,16.35,118.7113259129,136.48,152.254528,31.310904,155.4407089723,9.054528,2.640904,9.4318,143.2,28.67,146.0418053161,132.75,145.094528,29.910904,148.1454833386,9.054528,2.640904,9.4318,136.04,27.27,138.746295446,135.17,118.974528,29.660904,122.6160982046,9.054528,2.640904,9.4318,109.92,27.02,113.1922559189,136.48,9.054528,3.200904,9.6036588715,9.054528,2.640904,9.4318,0.0,0.56,0.56,136.41
2021-01-06 15:30:00,128.498672,16.716696,129.5814671584,7.428672,2.166696,7.7382,121.07,14.55,121.9411636815,136.3,155.058672,28.526696,157.6609150902,7.428672,2.166696,7.7382,147.63,26.36,149.9648842229,132.42,147.638672,27.246696,150.1318084646,7.428672,2.166696,7.7382,140.21,25.08,142.4354257199,134.88,120.618672,30.776696,124.4832079106,7.428672,2.166696,7.7382,113.19,28.61,116.7497674516,136.3,7.428672,2.766696,7.927154246,7.428672,2.166696,7.7382,0.0,0.6000000000000001,0.6000000000000001,136.22
2021-01-06 16:00:00,129.13008,18.84044,130.4972786697,6.55008,1.91044,6.823,122.58,16.93,123.7436111482,136.61,157.23008,30.17044,160.0985743428,6.55008,1.91044,6.823,150.68,28.26,153.307175305,132.77,149.68008,28.79044,152.4238032074,6.55008,1.91044,6.823,143.13,26.88,145.6321781064,135.15,121.17008,28.41044,124.4561826034,6.55008,1.91044,6.823,114.62,26.5,117.6435055581,136.61,6.59008,2.47044,7.0379136255,6.55008,1.91044,6.823,0.04,0.56,0.5614267539000001,136.55
2021-01-06 16:30:00,133.686544,18.743992,134.9941824034,6.3565439999999995,1.8539919999999999,6.6214,127.33,16.89,128.4453229978,136.43,162.616544,29.333992,165.2411070804,6.3565439999999995,1.8539919999999999,6.6214,156.26,27.48,158.6579276305,132.52,154.786544,27.983992,157.2958296069,6.3565439999999995,1.8539919999999999,6.6214,148.43,26.13,150.7124473957,134.85,125.376544,28.313992,128.5338863038,6.3565439999999995,1.8539919999999999,6.6214,119.02,26.46,121.9257642994,136.43,6.3565439999999995,2.453992,6.8137895741,6.3565439999999995,1.8539919999999999,6.6214,0.0,0.6000000000000001,0.6000000000000001,136.37
2021-01-06 17:00:00,139.798416,18.483288,141.0149958387,7.108416,2.073288,7.4046,132.69,16.41,133.7008758386,135.59,171.078416,27.453288,173.2671562734,7.108416,2.073288,7.4046,163.97,25.38,165.9225882754,131.18,162.858416,26.183288,164.9497748787,7.108416,2.073288,7.4046,155.75,24.11,157.605058929,133.75,131.088416,28.473288,134.1450742253,7.108416,2.073288,7.4046,123.98,26.4,126.7596165977,135.59,7.108416,2.633288,7.5804870371,7.108416,2.073288,7.4046,0.0,0.56,0.56,135.52
2021-01-06 17:30:00,142.713792,17.589856,143.7937045253,6.993792,2.039856,7.2852,135.72,15.55,136.6079093611,134.88,174.743792,26.239856,176.7029226851,6.993792,2.039856,7.2852,167.75,24.2,169.4865850149,130.29,166.263792,25.029856,168.1372719584,6.993792,2.039856,7.2852,159.27,22.99,160.920704075,132.98,133.803792,28.729856,136.8534229728,6.993792,2.039856,7.2852,126.81,26.69,129.5883181464,134.88,6.993792,2.639856,7.4754241512,6.993792,2.039856,7.2852,0.0,0.6000000000000001,0.6000000000000001,134.82
2021-01-06 18:00:00,141.01936,18.18148,142.1865890645,7.95936,2.32148,8.291,133.06,15.86,134.0018775988,134.63,173.54936,27.25148,175.6759047752,7.95936,2.32148,8.291,165.59,24.93,167.4561226113,130.1,165.21936,26.04148,167.2590673159,7.95936,2.32148,8.291,157.26,23.72,159.0388191606,132.78,132.30936,28.57148,135.3591378999,7.95936,2.32148,8.291,124.35,26.25,127.0904599095,134.63,7.95936,2.88148,8.4648885758,7.95936,2.32148,8.291,0.0,0.56,0.56,134.58
2021-01-06 18:30:00,137.000976,20.387368,138.509610493,8.390976,2.447368,8.7406,128.61,17.94,129.8552105231,134.8,169.230976,29.877368,171.8481316643,8.390976,2.447368,8.7406,160.84,27.43,163.162221424,130.59,161.090976,28.577368,163.6061383642,8.390976,2.447368,8.7406,152.7,26.13,154.919549767,133.05,128.610976,26.847368,131.383272589,8.390976,2.447368,8.7406,120.22,24.4,122.6711392301,134.8,8.390976,3.007368,8.9136266761,8.390976,2.447368,8.7406,0.0,0.56,0.56,134.75
2021-01-06 19:00:00,132.667568,21.222624,134.3543202449,8.237568,2.402624,8.5808,124.43,18.82,125.8452116689,134.61,164.207568,30.962623999999998,167.1011953082,8.237568,2.402624,8.5808,155.97,28.56,158.5632823197,130.51,156.317568,29.612624,159.0977358909,8.237568,2.402624,8.5808,148.08,27.21,150.5591926785,132.94,124.567568,25.952624,127.2423580806,8.237568,2.402624,8.5808,116.33,23.55,118.6898116942,134.61,8.237568,2.962624,8.754122887,8.237568,2.402624,8.5808,0.0,0.56,0.56,134.55
2021-01-06 19:30:00,128.550432,23.276376,130.6407411456,8.010432,2.336376,8.3442,120.54,20.94,122.3453113119,135.24,159.000432,33.266376,162.4431874483,8.010432,2.336376,8.3442,150.99,30.93,154.1254197075,131.36,151.360432,31.836376,154.6723479231,8.010432,2.336376,8.3442,143.35,29.5,146.3539288847,133.64,120.710432,24.336376,123.1392203583,8.010432,2.336376,8.3442,112.7,22.0,114.8272180278,135.24,8.010432,2.936376,8.5316660061,8.010432,2.336376,8.3442,0.0,0.6000000000000001,0.6000000000000001,135.17
2021-01-06 20:00:00,123.090464,25.690552,125.7428597965,8.230464,2.400552,8.5734,114.86,23.29,117.1974560304,136.28,153.230464,24.150552,155.1219657546,8.230464,2.400552,8.5734,145.0,21.75,146.6221760171,132.71,145.790464,23.470552,147.6676207045,8.230464,2.400552,8.5734,137.56,21.07,139.1642860076,134.74,115.650464,22.890552,117.8940507162,8.230464,2.400552,8.5734,107.42,20.49,109.3567396186,136.28,8.230464,2.960552,8.746736865799999,8.230464,2.400552,8.5734,0.0,0.56,0.56,136.22
2021-01-06 20:30:00,119.88984,27.90412,123.0943282536,7.41984,2.16412,7.729,112.47,25.74,115.377850994,136.08,150.56984,5.46412,150.6689527574,7.41984,2.16412,7.729,143.15,3.3,143.1880319719,132.93,143.20984,5.28412,143.3072928954,7.41984,2.16412,7.729,135.79,3.12,135.8258388526,134.93,112.57984,20.24412,114.3855094363,7.41984,2.16412,7.729,105.16,18.08,106.7029146743,136.08,7.41984,2.72412,7.9041037063,7.41984,2.16412,7.729,0.0,0.56,0.56,136.01
2021-01-06 21:00:00,115.29656,29.90108,119.110752382,6.82656,1.9910800000000002,7.111,108.47,27.91,112.0031651338,135.11,144.80656,7.93108,145.0235906637,6.82656,1.9910800000000002,7.111,137.98,5.94,138.1077984764,131.81,137.71656,7.59108,137.9256154375,6.82656,1.9910800000000002,7.111,130.89,5.6,131.0097404776,134.01,108.23656,17.37108,109.6216554381,6.82656,1.9910800000000002,7.111,101.41,15.38,102.5696470697,135.11,6.82656,2.55108,7.2876560429,6.82656,1.9910800000000002,7.111,0.0,0.56,0.56,135.04
2021-01-06 21:30:00,110.218128,31.445704,114.6161770427,6.3281279999999995,1.845704,6.5918,103.89,29.6,108.0244976846,135.38,138.148128,10.065704,138.5143446251,6.3281279999999995,1.845704,6.5918,131.82,8.22,132.0760417335,132.3,131.388128,9.605704,131.7387935601,6.3281279999999995,1.845704,6.5918,125.06,7.76,125.3005235424,134.39,103.478128,15.815704,104.6797949339,6.3281279999999995,1.845704,6.5918,97.15,13.97,98.1492913882,135.38,6.3281279999999995,2.405704,6.7699790044,6.3281279999999995,1.845704,6.5918,0.0,0.56,0.56,135.29
2021-01-06 22:00:00,104.319536,33.904448,109.6908254388,6.049536,1.764448,6.3016,98.27,32.14,103.392323216,136.08,130.949536,12.994448,131.5926922646,6.049536,1.764448,6.3016,124.9,11.23,125.4038392554,133.3,124.529536,12.374448,125.142847577,6.049536,1.764448,6.3016,118.48,10.61,118.9541193066,135.26,97.959536,13.774448,98.9232334239,6.049536,1.764448,6.3016,91.91,12.01,92.6913598994,136.08,6.089536,2.364448,6.5324622494,6.049536,1.764448,6.3016,0.04,0.6000000000000001,0.6013318551,136.02
2021-01-06 22:30:00,97.135168,36.899424,103.9076915051,5.895168,1.719424,6.1408,91.24,35.18,97.7873713728,136.61,122.195168,15.849423999999999,123.2187620603,5.895168,1.719424,6.1408,116.3,14.13,117.1552256624,134.05,116.235168,15.089424,117.2105157255,5.895168,1.719424,6.1408,110.34,13.37,111.1470759849,135.83,91.295168,11.379424,92.0016249352,5.895168,1.719424,6.1408,85.4,9.66,85.9446077424,136.61,5.895168,2.279424,6.3205046887,5.895168,1.719424,6.1408,0.0,0.56,0.56,136.53
2021-01-06 23:00:00,90.774112,50.016616,103.6416966548,5.474112,1.596616,5.7022,85.3,48.42,98.084587984,136.24,115.684112,15.566616,116.7267463049,5.474112,1.596616,5.7022,110.21,13.97,111.0918763907,134.28,110.044112,14.776616,111.0317745795,5.474112,1.596616,5.7022,104.57,13.18,105.3973306114,136.02,85.984112,15.936616,87.4485176888,5.474112,1.596616,5.7022,80.51,14.34,81.777109878,136.24,5.474112,2.156616,5.8836123904,5.474112,1.596616,5.7022,0.0,0.56,0.56,136.16
2021-01-06 23:30:00,84.602368,64.274024,106.2483450806,5.602368,1.634024,5.8358,79.0,62.64,100.8204820461,136.5,109.572368,14.254024,110.4956154303,5.602368,1.634024,5.8358,103.97,12.62,104.7331146295,135.4,104.282368,13.564024,105.1608055445,5.602368,1.634024,5.8358,98.68,11.93,99.3985276551,136.96,80.972368,22.984024,84.1711930458,5.602368,1.634024,5.8358,75.37,21.35,78.3355564224,136.5,5.602368,2.194024,6.0166658973,5.602368,1.634024,5.8358,0.0,0.56,0.56,136.42
2021-01-07 00:00:00,81.079216,62.817688,102.5665695675,5.889216,1.7176879999999999,6.1346,75.19,61.1,96.8852212672,136.73,103.919216,17.387688,105.3638227668,5.889216,1.7176879999999999,6.1346,98.03,15.67,99.2745173748,135.27,98.979216,16.587688,100.3595366328,5.889216,1.7176879999999999,6.1346,93.09,14.87,94.2701702555,136.87,77.649216,24.877688,81.5371087643,5.889216,1.7176879999999999,6.1346,71.76,23.16,75.4047956035,136.73,5.889216,2.317688,6.3288658352,5.889216,1.7176879999999999,6.1346,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-01-07 00:30:00,83.791328,55.628304,100.5758164467,5.651328,1.648304,5.8868,78.14,53.98,94.9721011666,136.27,103.371328,25.378304,106.441015433,5.651328,1.648304,5.8868,97.72,23.73,100.559988564,132.89,98.511328,24.148304,101.4279169184,5.651328,1.648304,5.8868,92.86,22.5,95.5470020461,134.93,80.201328,30.818304,85.9186875738,5.651328,1.648304,5.8868,74.55,29.17,80.0536782415,136.27,5.651328,2.208304,6.0674636151,5.651328,1.648304,5.8868,0.0,0.56,0.56,136.19
2021-01-07 01:00:00,86.636592,55.140256,102.6954083936,5.966592,1.740256,6.2152,80.67,53.4,96.7430043983,136.01,107.036592,24.440256,109.791430177,5.966592,1.740256,6.2152,101.07,22.7,103.5878125071,132.44,102.026592,23.240256,104.6400256789,5.966592,1.740256,6.2152,96.06,21.5,98.4366476471,134.58,82.906592,31.220256,88.5901088258,5.966592,1.740256,6.2152,76.94,29.48,82.3943808764,136.01,5.966592,2.340256,6.4091355299,5.966592,1.740256,6.2152,0.0,0.6000000000000001,0.6000000000000001,135.92
2021-01-07 01:30:00,87.399216,54.607688,103.0564046827,6.1292159999999996,1.787688,6.3846,81.27,52.82,96.9265974849,136.13,108.089216,23.847688,110.6887114318,6.1292159999999996,1.787688,6.3846,101.96,22.06,104.3191506867,132.55,103.029216,22.687688,105.4976328472,6.1292159999999996,1.787688,6.3846,96.9,20.9,99.1283007017,134.68,83.629216,31.947688,89.5237428693,6.1292159999999996,1.787688,6.3846,77.5,30.16,83.1617436085,136.13,6.1292159999999996,2.3476879999999998,6.5634539474,6.1292159999999996,1.787688,6.3846,0.0,0.56,0.56,136.04
2021-01-07 02:00:00,86.424992,54.561456,102.2068085943,5.524992,1.611456,5.7552,80.9,52.95,96.6877060437,136.39,106.934992,24.061456,109.6086044929,5.524992,1.611456,5.7552,101.41,22.45,103.8652521299,132.83,101.494992,22.801456,104.0247076266,5.524992,1.611456,5.7552,95.97,21.19,98.2815191173,134.98,82.674992,31.941456,88.6307560252,5.524992,1.611456,5.7552,77.15,30.33,82.8977164945,136.39,5.524992,2.211456,5.9511405831,5.524992,1.611456,5.7552,0.0,0.6000000000000001,0.6000000000000001,136.3
2021-01-07 02:30:00,84.952848,55.191664,101.3069896819,4.942848,1.441664,5.1488,80.01,53.75,96.3880832883,136.82,104.522848,24.561664,107.3699263876,4.942848,1.441664,5.1488,99.58,23.12,102.2287180786,133.35,99.562848,23.341664,102.2623781269,4.942848,1.441664,5.1488,94.62,21.9,97.121338541,135.44,81.272848,31.571664,87.1897114903,4.942848,1.441664,5.1488,76.33,30.13,82.0614757362,136.82,4.942848,2.041664,5.3479097075,4.942848,1.441664,5.1488,0.0,0.6000000000000001,0.6000000000000001,136.73
2021-01-07 03:00:00,84.170272,55.000496,100.5469504699,4.630272,1.350496,4.8232,79.54,53.65,95.9423477928,137.02,103.280272,24.600496,106.1696707532,4.630272,1.350496,4.8232,98.65,23.25,101.352774999,133.59,98.380272,23.370496,101.1180399438,4.630272,1.350496,4.8232,93.75,22.02,96.3013130752,135.68,80.520272,31.750496,86.5540767336,4.630272,1.350496,4.8232,75.89,30.4,81.7523828399,137.02,4.670272,1.910496,5.0459325719,4.630272,1.350496,4.8232,0.04,0.56,0.5614267539000001,136.94
2021-01-07 03:30:00,83.074224,55.451232,99.8807580244,4.564224,1.331232,4.7544,78.51,54.12,95.3561455807,137.08,102.174224,25.081232,105.2076054696,4.564224,1.331232,4.7544,97.61,23.75,100.4578249814,133.64,97.334224,23.841232,100.2115537499,4.564224,1.331232,4.7544,92.77,22.51,95.4618929207,135.75,79.494224,31.331232,85.445759099,4.564224,1.331232,4.7544,74.93,30.0,80.7124829255,137.08,4.604224,1.931232,4.9928484535,4.564224,1.331232,4.7544,0.04,0.6000000000000001,0.6013318551,137.0
2021-01-07 04:00:00,82.312256,54.899408,98.9406513348,4.352256,1.2694079999999999,4.5336,77.96,53.63,94.6252529719,137.08,100.982256,24.549408,103.9234788679,4.352256,1.2694079999999999,4.5336,96.63,23.28,99.3947448309,133.68,96.182256,23.329408,98.9711455268,4.352256,1.2694079999999999,4.5336,91.83,22.06,94.4425354382,135.75,78.752256,31.769408,84.9188619198,4.352256,1.2694079999999999,4.5336,74.4,30.5,80.4090169073,137.08,4.352256,1.869408,4.7367518998,4.352256,1.2694079999999999,4.5336,0.0,0.6000000000000001,0.6000000000000001,137.0
2021-01-07 04:30:00,82.748992,54.293456,98.970576645,4.468992,1.303456,4.6552,78.28,52.99,94.5288236465,136.92,101.328992,23.793456,104.0850285495,4.468992,1.303456,4.6552,96.86,22.49,99.4367120333,133.46,96.528992,22.613456,99.1423960211,4.468992,1.303456,4.6552,92.06,21.31,94.4942310408,135.57,79.188992,32.303456,85.524322409,4.468992,1.303456,4.6552,74.72,31.0,80.895478242,136.92,4.468992,1.9034559999999998,4.8574720009,4.468992,1.303456,4.6552,0.0,0.6000000000000001,0.6000000000000001,136.83
2021-01-07 05:00:00,81.99048,54.88764,98.6665689856,4.86048,1.41764,5.063,77.13,53.47,93.8513601393,137.09,100.88048,24.41764,103.7935084107,4.86048,1.41764,5.063,96.02,23.0,98.7362162532,133.67,96.12048,23.19764,98.8801151749,4.86048,1.41764,5.063,91.26,21.78,93.8230035759,135.75,78.48048,32.13764,84.8057406418,4.86048,1.41764,5.063,73.62,30.72,79.7723185071,137.09,4.86048,1.97764,5.2474113427,4.86048,1.41764,5.063,0.0,0.56,0.56,137.0
2021-01-07 05:30:00,83.33824,54.12532,99.3720912098,5.29824,1.54532,5.519,78.04,52.58,94.1004675865,136.56,102.81824,23.41532,105.450783247,5.29824,1.54532,5.519,97.52,21.87,99.9422198072,132.94,97.96824,22.26532,100.4665144384,5.29824,1.54532,5.519,92.67,20.72,94.9581344594,135.16,79.82824,32.42532,86.1623425784,5.29824,1.54532,5.519,74.53,30.88,80.6740063465,136.56,5.29824,2.14532,5.7160952581,5.29824,1.54532,5.519,0.0,0.6000000000000001,0.6000000000000001,136.47
2021-01-07 06:00:00,85.844336,54.090848,101.4646236904,5.454336,1.5908479999999998,5.6815999999999995,80.39,52.5,96.0145931617,136.17,106.004336,23.360848,108.5479086398,5.454336,1.5908479999999998,5.6815999999999995,100.55,21.77,102.8797132578,132.44,100.984336,22.200848,103.3959078943,5.454336,1.5908479999999998,5.6815999999999995,95.53,20.61,97.7279540357,134.73,82.184336,31.890848,88.1549276554,5.454336,1.5908479999999998,5.6815999999999995,76.73,30.3,82.4959568706,136.17,5.454336,2.150848,5.8630988666,5.454336,1.5908479999999998,5.6815999999999995,0.0,0.56,0.56,136.09
2021-01-07 06:30:00,93.961168,33.367424,99.7100099103,5.271168,1.5374240000000001,5.4908,88.69,31.83,94.2287907171,136.62,116.771168,15.727424,117.8255385804,5.271168,1.5374240000000001,5.4908,111.5,14.19,112.3993153894,133.48,111.061168,15.537424,112.1427419947,5.271168,1.5374240000000001,5.4908,105.79,14.0,106.7123427725,135.56,89.641168,15.087424,90.9019766747,5.271168,1.5374240000000001,5.4908,84.37,13.55,85.451152128,136.62,5.271168,2.137424,5.6880395076,5.271168,1.5374240000000001,5.4908,0.0,0.6000000000000001,0.6000000000000001,136.53
2021-01-07 07:00:00,100.45056,21.35808,102.6960689881,4.93056,1.43808,5.136,95.52,19.92,97.5749803997,137.31,124.27056,14.43808,125.106475599,4.93056,1.43808,5.136,119.34,13.0,120.0459728604,134.14,118.18056,13.65808,118.9671715693,4.93056,1.43808,5.136,113.25,12.22,113.9073786021,136.01,95.67056,7.84808,95.991918464,4.93056,1.43808,5.136,90.74,6.41,90.9661239143,137.31,4.93056,1.99808,5.3200324811,4.93056,1.43808,5.136,0.0,0.56,0.56,137.23
2021-01-07 07:30:00,110.2616,17.0888,111.5779885103,5.0016,1.4588,5.21,105.26,15.63,106.4141179543,136.03,135.7816,9.3288,136.1016877485,5.0016,1.4588,5.21,130.78,7.87,131.0165840648,132.39,129.1216,8.7888,129.4203639,5.0016,1.4588,5.21,124.12,7.33,124.3362509488,134.52,104.9816,11.4088,105.5997019693,5.0016,1.4588,5.21,99.98,9.95,100.4738916336,136.03,5.0016,2.0188,5.3936588695,5.0016,1.4588,5.21,0.0,0.56,0.56,135.93
2021-01-07 08:00:00,116.463328,13.199304,117.208909196,5.243328,1.529304,5.4618,111.22,11.67,111.8305740842,135.79,143.283328,5.109304,143.3743947507,5.243328,1.529304,5.4618,138.04,3.58,138.0864149727,131.99,136.233328,4.799304,136.3178380728,5.243328,1.529304,5.4618,130.99,3.27,131.0308093541,134.18,110.893328,15.149304,111.9233291437,5.243328,1.529304,5.4618,105.65,13.62,106.5243019221,135.79,5.243328,2.089304,5.6442607771,5.243328,1.529304,5.4618,0.0,0.56,0.56,135.69
2021-01-07 08:30:00,122.123072,10.515896,122.5749924879,5.643072,1.645896,5.8782,116.48,8.87,116.8172388819,135.55,150.453072,2.535896,150.4744418257,5.643072,1.645896,5.8782,144.81,0.89,144.8127349372,131.53,143.053072,2.465896,143.0743235235,5.643072,1.645896,5.8782,137.41,0.8200000000000001,137.4124466706,133.81,116.243072,17.775896,117.5943632433,5.643072,1.645896,5.8782,110.6,16.13,111.7700178939,135.55,5.643072,2.205896,6.0588974872,5.643072,1.645896,5.8782,0.0,0.56,0.56,135.44
2021-01-07 09:00:00,126.128624,11.150432,126.6205430644,6.378624,1.8604319999999999,6.6444,119.75,9.29,120.1098105901,134.87,158.388624,10.400432,158.7297237394,6.378624,1.8604319999999999,6.6444,152.01,8.54,152.2497018059,131.44,150.538624,9.560432,150.8419012604,6.378624,1.8604319999999999,6.6444,144.16,7.7,144.3654931069,133.73,120.048624,17.370432,121.2988212315,6.378624,1.8604319999999999,6.6444,113.67,15.51,114.7232713969,134.87,6.418624,2.420432,6.8598269016,6.378624,1.8604319999999999,6.6444,0.04,0.56,0.5614267539000001,134.75
2021-01-07 09:30:00,126.143872,16.410296,127.2068168691,7.783872,2.270296,8.1082,118.36,14.14,119.2016325392,135.06,161.863872,16.290296,162.6815502834,7.783872,2.270296,8.1082,154.08,14.02,154.7165369313,132.73,153.903872,15.740296,154.7066861346,7.783872,2.270296,8.1082,146.12,13.47,146.739549202,134.91,120.123872,13.250296,120.8524512303,7.783872,2.270296,8.1082,112.34,10.98,112.8753117382,135.06,7.783872,2.8302959999999997,8.2824657416,7.783872,2.270296,8.1082,0.0,0.56,0.56,134.94
2021-01-07 10:00:00,125.32352,16.60436,126.4187068285,10.16352,2.96436,10.587,115.16,13.64,115.9649740223,135.31,161.75352,17.40436,162.6871629214,10.16352,2.96436,10.587,151.59,14.44,152.2762020146,132.9,153.93352,16.83436,154.8512972377,10.16352,2.96436,10.587,143.77,13.87,144.4374944396,135.19,119.49352,14.52436,120.3729967867,10.16352,2.96436,10.587,109.33,11.56,109.9394492437,135.31,10.16352,3.52436,10.7572418491,10.16352,2.96436,10.587,0.0,0.56,0.56,135.18
2021-01-07 10:30:00,125.414064,17.970352,126.6949920084,11.624064,3.390352,12.1084,113.79,14.58,114.7202706587,135.51,161.044064,16.940352,161.9325973222,11.624064,3.390352,12.1084,149.42,13.55,150.0331260089,133.13,153.354064,16.410352,154.2295970237,11.624064,3.390352,12.1084,141.73,13.02,142.3267834949,135.4,119.644064,14.110352,120.4732504916,11.624064,3.390352,12.1084,108.02,10.72,108.5506278195,135.51,11.624064,3.950352,12.2769762075,11.624064,3.390352,12.1084,0.0,0.56,0.56,135.38
2021-01-07 11:00:00,125.001008,18.281544,126.3307834696,12.931008,3.771544,13.4698,112.07,14.51,113.005420224,135.73,161.001008,17.461544,161.9451453298,12.931008,3.771544,13.4698,148.07,13.69,148.7015164684,133.29,153.371008,16.921544,154.3016679958,12.931008,3.771544,13.4698,140.44,13.15,141.054301955,135.62,119.341008,14.661544,120.2382512469,12.931008,3.771544,13.4698,106.41,10.89,106.9657898583,135.73,12.931008,4.331544,13.6372006409,12.931008,3.771544,13.4698,0.0,0.56,0.56,135.6
2021-01-07 11:30:00,124.777328,18.171304,126.0935282712,14.747328,4.301304,15.3618,110.03,13.87,110.9007565348,135.68,160.857328,18.361304,161.901876011,14.747328,4.301304,15.3618,146.11,14.06,146.7849300848,133.17,153.337328,17.801304000000002,154.367168084,14.747328,4.301304,15.3618,138.59,13.5,139.2459625986,135.58,119.207328,15.761303999999999,120.2447743259,14.747328,4.301304,15.3618,104.46,11.46,105.086741314,135.68,14.747328,4.861304,15.5279090582,14.747328,4.301304,15.3618,0.0,0.56,0.56,135.55
2021-01-07 12:00:00,124.926528,17.916904,126.2048051664,15.726528,4.586904,16.3818,109.2,13.33,110.0105853998,135.32,162.836528,19.216904,163.9665339343,15.726528,4.586904,16.3818,147.11,14.63,147.8356824315,132.79,155.256528,18.636904,156.3711088319,15.726528,4.586904,16.3818,139.53,14.05,140.2355996172,135.17,119.406528,16.466904,120.5366245436,15.726528,4.586904,16.3818,103.68,11.88,104.3584055072,135.32,15.726528,5.146904,16.5473352453,15.726528,4.586904,16.3818,0.0,0.56,0.56,135.19
