Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-07 12:30:00,126.525024,17.630632,127.7474887539,14.745024,4.300632,15.3594,111.78,13.33,112.5720093984,135.35,166.205024,19.390632,167.3323238714,14.745024,4.300632,15.3594,151.46,15.09,152.2098541488,132.68,158.425024,18.800632,159.5366791462,14.745024,4.300632,15.3594,143.68,14.5,144.4098071462,135.1,120.825024,16.150632,121.8996691489,14.745024,4.300632,15.3594,106.08,11.85,106.7398187182,135.35,14.745024,4.860632,15.525510497199999,14.745024,4.300632,15.3594,0.0,0.56,0.56,135.23
2021-01-07 13:00:00,127.595712,16.850416,128.7035440078,13.475712,3.930416,14.0372,114.12,12.92,114.849034824,135.44,167.715712,19.600416,168.8571477878,13.475712,3.930416,14.0372,154.24,15.67,155.0339527329,132.75,159.765712,18.980415999999998,160.8892131947,13.475712,3.930416,14.0372,146.29,15.05,147.0621181678,135.18,121.805712,16.220416,122.8809723718,13.475712,3.930416,14.0372,108.33,12.29,109.0249191699,135.44,13.475712,4.490416,14.2041771941,13.475712,3.930416,14.0372,0.0,0.56,0.56,135.31
2021-01-07 13:30:00,129.239184,15.958512,130.2207386949,11.789184,3.438512,12.2804,117.45,12.52,118.1154219397,135.51,170.139184,20.148512,171.3280609474,11.789184,3.438512,12.2804,158.35,16.71,159.2292265886,132.75,161.979184,19.488512,163.1473510336,11.789184,3.438512,12.2804,150.19,16.05,151.0451541758,135.18,123.259184,16.088512,124.3047330504,11.789184,3.438512,12.2804,111.47,12.65,112.1854865836,135.51,11.789184,3.998512,12.4488135017,11.789184,3.438512,12.2804,0.0,0.56,0.56,135.39
2021-01-07 14:00:00,130.795392,14.948656,131.6468643175,9.595392,2.798656,9.9952,121.2,12.15,121.8074812973,135.37,169.61539199999999,19.618656,170.7462235792,9.595392,2.798656,9.9952,160.02,16.82,160.9015624536,132.67,161.365392,18.958656,162.4752915758,9.595392,2.798656,9.9952,151.77,16.16,152.6279086537,135.1,124.605392,15.738656,125.5954179425,9.595392,2.798656,9.9952,115.01,12.94,115.735663043,135.37,9.595392,3.358656,10.1662243611,9.595392,2.798656,9.9952,0.0,0.56,0.56,135.24
2021-01-07 14:30:00,132.240144,13.813792,132.9596801085,7.830144,2.283792,8.1564,124.41,11.53,124.9431430692,135.18,170.130144,19.653792,171.2616052635,7.830144,2.283792,8.1564,162.3,17.37,163.2268571651,132.52,161.770144,18.963792,162.8778833875,7.830144,2.283792,8.1564,153.94,16.68,154.8410346129,134.9,125.870144,15.693792,126.8447407578,7.830144,2.283792,8.1564,118.04,13.41,118.799283247,135.18,7.830144,2.843792,8.3305646867,7.830144,2.283792,8.1564,0.0,0.56,0.56,135.05
2021-01-07 15:00:00,133.058064,13.717352,133.7632765049,6.848064,1.9973519999999998,7.1334,126.21,11.72,126.7529979922,135.23,170.428064,19.187352,171.5047505918,6.848064,1.9973519999999998,7.1334,163.58,17.19,164.4807359541,132.63,161.988064,18.507352,163.0418809893,6.848064,1.9973519999999998,7.1334,155.14,16.51,156.0160238565,134.96,126.588064,15.257352,127.5042145865,6.848064,1.9973519999999998,7.1334,119.74,13.26,120.4719685238,135.23,6.888064,2.557352,7.3474808554,6.848064,1.9973519999999998,7.1334,0.04,0.56,0.5614267539000001,135.1
2021-01-07 15:30:00,133.429648,14.729064,134.2401441139,5.619648,1.6390639999999999,5.8538,127.81,13.09,128.4785748676,135.36,170.819648,17.549064,171.718728711,5.619648,1.6390639999999999,5.8538,165.2,15.91,165.9643579206,132.76,162.289648,16.939064,163.1712650474,5.619648,1.6390639999999999,5.8538,156.67,15.3,157.4153070702,135.09,126.909648,13.599064,127.6361755035,5.619648,1.6390639999999999,5.8538,121.29,11.96,121.8782412902,135.36,5.619648,2.199064,6.0345941139,5.619648,1.6390639999999999,5.8538,0.0,0.56,0.56,135.25
2021-01-07 16:00:00,134.833888,13.887384,135.5471755057,4.893888,1.427384,5.0978,129.94,12.46,130.5360302752,134.61,171.853888,17.447384,172.7372861578,4.893888,1.427384,5.0978,166.96,16.02,167.7268076367,131.92,163.223888,16.827384,164.0889955668,4.893888,1.427384,5.0978,158.33,15.4,159.0771790673,134.34,128.193888,13.707384,128.9246496861,4.893888,1.427384,5.0978,123.3,12.28,123.9100012106,134.61,4.893888,1.987384,5.282029432,4.893888,1.427384,5.0978,0.0,0.56,0.56,134.5
2021-01-07 16:30:00,115.211184,12.149512,115.8500218408,4.181184,1.219512,4.3554,111.03,10.93,111.5666876805,136.24,152.121184,19.779512,153.4017070196,4.181184,1.219512,4.3554,147.94,18.56,149.0996887991,134.05,144.481184,19.019512,145.7276719321,4.181184,1.219512,4.3554,140.3,17.8,141.4246442456,136.07,109.701184,15.739512,110.8245550814,4.181184,1.219512,4.3554,105.52,14.52,106.5143220417,136.24,4.221184,1.819512,4.5966311882,4.181184,1.219512,4.3554,0.04,0.6000000000000001,0.6013318551,136.14
2021-01-07 17:00:00,88.79536,14.12448,89.9117172164,4.57536,1.33448,4.766,84.22,12.79,85.1856355262,136.88,126.33536,19.39448,127.8153709098,4.57536,1.33448,4.766,121.76,18.06,123.0920842297,134.91,120.02536,18.60448,121.4586914107,4.57536,1.33448,4.766,115.45,17.27,116.7345510121,136.75,84.67536,14.47448,85.9035922555,4.57536,1.33448,4.766,80.1,13.14,81.1706203007,136.88,4.57536,1.8944800000000002,4.9520676086,4.57536,1.33448,4.766,0.0,0.56,0.56,136.79
2021-01-07 17:30:00,89.906528,15.556904,91.2425396352,4.686528,1.366904,4.8818,85.22,14.19,86.3933128199,136.78,127.986528,18.386904,129.3005397831,4.686528,1.366904,4.8818,123.3,17.02,124.4691544118,134.72,121.616528,17.656904,122.8916032186,4.686528,1.366904,4.8818,116.93,16.29,118.0592605432,136.58,85.726528,13.126904,86.7257355781,4.686528,1.366904,4.8818,81.04,11.76,81.888822192,136.78,4.686528,1.926904,5.0671988041,4.686528,1.366904,4.8818,0.0,0.56,0.56,136.7
2021-01-07 18:00:00,113.268944,16.212192,114.4232880332,4.738944,1.3821919999999999,4.9364,108.53,14.83,109.53853112030001,137.13,152.358944,17.412192,153.3506838819,4.738944,1.3821919999999999,4.9364,147.62,16.03,148.4877951213,135.06,144.738944,16.742192,145.7040250069,4.738944,1.3821919999999999,4.9364,140.0,15.36,140.840085203,136.84,107.758944,12.612192,108.4945040038,4.738944,1.3821919999999999,4.9364,103.02,11.23,103.6302721216,137.13,4.738944,1.982192,5.1367962155,4.738944,1.3821919999999999,4.9364,0.0,0.6000000000000001,0.6000000000000001,137.04
2021-01-07 18:30:00,137.630576,18.310168,138.8432126619,5.040576,1.470168,5.2506,132.59,16.84,133.6551297182,136.92,176.790576,14.230168,177.3623563322,5.040576,1.470168,5.2506,171.75,12.76,172.2233436558,134.81,167.920576,13.770168,168.4842347845,5.040576,1.470168,5.2506,162.88,12.3,163.3437614358,136.62,130.880576,10.560168,131.3059112237,5.040576,1.470168,5.2506,125.84,9.09,126.1678790342,136.92,5.040576,2.030168,5.4340581999,5.040576,1.470168,5.2506,0.0,0.56,0.56,136.84
2021-01-07 19:00:00,133.853504,19.072272,135.2054440188,5.013504,1.462272,5.2224,128.84,17.61,130.0379087036,136.67,172.133504,13.122272,172.632955202,5.013504,1.462272,5.2224,167.12,11.66,167.5262665972,134.66,163.493504,12.712272,163.9869742071,5.013504,1.462272,5.2224,158.48,11.25,158.8787994038,136.42,127.293504,9.802272,127.6703595082,5.013504,1.462272,5.2224,122.28,8.34,122.5640811984,136.67,5.013504,2.022272,5.4059972623,5.013504,1.462272,5.2224,0.0,0.56,0.56,136.57
2021-01-07 19:30:00,129.07856,20.62708,130.7162999821,5.09856,1.48708,5.311,123.98,19.14,125.4487146208,137.25,165.81856,9.94708,166.1166434798,5.09856,1.48708,5.311,160.72,8.46,160.942505262,135.25,157.53856,9.89708,157.8491370879,5.09856,1.48708,5.311,152.44,8.41,152.6718104301,136.91,122.78856,8.56708,123.08706401,5.09856,1.48708,5.311,117.69,7.08,117.9027671431,137.25,5.09856,2.04708,5.4941651413,5.09856,1.48708,5.311,0.0,0.56,0.56,137.16
2021-01-07 20:00:00,126.149376,14.223568,126.9487099259,4.949376,1.443568,5.1556,121.2,12.78,121.871934423,137.25,157.419376,4.833568,157.4935659633,4.949376,1.443568,5.1556,152.47,3.39,152.5076817737,133.47,149.619376,4.483568,149.6865393302,4.949376,1.443568,5.1556,144.67,3.04,144.7019367528,135.43,120.039376,14.563568,120.9195985081,4.949376,1.443568,5.1556,115.09,13.12,115.8354112523,137.25,4.949376,2.043568,5.3546702009,4.949376,1.443568,5.1556,0.0,0.6000000000000001,0.6000000000000001,137.16
2021-01-07 20:30:00,122.820016,15.237088,123.7615658472,4.790016,1.397088,4.9896,118.03,13.84,118.838657431,135.47,153.820016,6.137088,153.9423956269,4.790016,1.397088,4.9896,149.03,4.74,149.1053604,131.3,146.190016,5.717088,146.301763056,4.790016,1.397088,4.9896,141.4,4.32,141.4659761215,133.64,116.860016,12.787088,117.5575304225,4.790016,1.397088,4.9896,112.07,11.39,112.6473124402,135.47,4.790016,1.957088,5.1744030303,4.790016,1.397088,4.9896,0.0,0.56,0.56,135.37
2021-01-07 21:00:00,118.39624,16.44432,119.5327792131,4.9862400000000004,1.45432,5.194,113.41,14.99,114.3963644527,135.86,148.56624,8.01432,148.7822469006,4.9862400000000004,1.45432,5.194,143.58,6.5600000000000005,143.7297811868,131.89,141.22624,7.48432,141.4244176598,4.9862400000000004,1.45432,5.194,136.24,6.03,136.3733790004,134.16,112.69624,11.94432,113.3274427948,4.9862400000000004,1.45432,5.194,107.71,10.49,108.2196109769,135.86,5.02624,2.01432,5.414847514,4.9862400000000004,1.45432,5.194,0.04,0.56,0.5614267539000001,135.76
2021-01-07 21:30:00,113.999024,17.492632,115.3332980853,5.049024,1.472632,5.2594,108.95,16.02,110.1214915446,136.02,143.139024,9.712632,143.4681686369,5.049024,1.472632,5.2594,138.09,8.24,138.3356270091,132.19,136.079024,9.132632,136.3851375335,5.049024,1.472632,5.2594,131.03,7.66,131.2537104237,134.44,108.539024,11.022632,109.0972875331,5.049024,1.472632,5.2594,103.49,9.55,103.9297002786,136.02,5.049024,2.032632,5.4428150988,5.049024,1.472632,5.2594,0.0,0.56,0.56,135.93
2021-01-07 22:00:00,106.828192,21.324056,108.9356597735,5.088192,1.484056,5.3002,101.74,19.84,103.6564190005,136.97,134.438192,13.804056,135.1450310973,5.088192,1.484056,5.3002,129.35,12.32,129.9353874047,133.46,127.848192,13.014056,128.5088551472,5.088192,1.484056,5.3002,122.76,11.53,123.3002777775,135.5,101.718192,7.824056,102.0186572938,5.088192,1.484056,5.3002,96.63,6.34,96.8377638114,136.97,5.088192,2.044056,5.4834170697,5.088192,1.484056,5.3002,0.0,0.56,0.56,136.88
2021-01-07 22:30:00,99.99224,24.03732,102.8408518683,4.72224,1.37732,4.9190000000000005,95.27,22.66,97.9277718525,136.71,125.58224,17.08732,126.7393999836,4.72224,1.37732,4.9190000000000005,120.86,15.71,121.8767561925,133.3,119.45224,16.14732,120.538680863,4.72224,1.37732,4.9190000000000005,114.73,14.77,115.6768161733,135.37,95.23224,4.94732,95.3606601833,4.72224,1.37732,4.9190000000000005,90.51,3.5700000000000003,90.58037867,136.71,4.72224,1.9373200000000002,5.1041903765,4.72224,1.37732,4.9190000000000005,0.0,0.56,0.56,136.62
2021-01-07 23:00:00,94.06584,24.92712,97.3126074381,4.51584,1.31712,4.704,89.55,23.61,92.6101214771,137.2,117.70584,18.81712,119.2004562709,4.51584,1.31712,4.704,113.19,17.5,114.5348248351,134.12,111.97584,17.77712,113.3781934024,4.51584,1.31712,4.704,107.46,16.46,108.7133073731,136.0,89.57584,4.23712,89.6759962175,4.51584,1.31712,4.704,85.06,2.92,85.110105158,137.2,4.51584,1.8771200000000001,4.8904386715,4.51584,1.31712,4.704,0.0,0.56,0.56,137.11
2021-01-07 23:30:00,86.829728,51.124504,100.762674507,4.369728,1.2745039999999999,4.5518,82.46,49.85,96.3570137561,136.74,110.269728,16.364504,111.4773963831,4.369728,1.2745039999999999,4.5518,105.9,15.09,106.9697064594,134.89,104.939728,15.474504,106.0745341105,4.369728,1.2745039999999999,4.5518,100.57,14.2,101.5675386135,136.62,82.919728,15.584504,84.3715476717,4.369728,1.2745039999999999,4.5518,78.55,14.31,79.8428368734,136.74,4.369728,1.874504,4.7548173509,4.369728,1.2745039999999999,4.5518,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-01-08 00:00:00,83.485664,64.159152,105.2912763665,4.385664,1.279152,4.5684000000000005,79.1,62.88,101.0480301639,135.93,106.805664,14.689152,107.8110432607,4.385664,1.279152,4.5684000000000005,102.42,13.41,103.2941648884,134.49,101.645664,13.889152,102.5902020335,4.385664,1.279152,4.5684000000000005,97.26,12.61,98.0740521239,136.36,79.885664,21.549152,82.7410736251,4.385664,1.279152,4.5684000000000005,75.5,20.27,78.173671399,135.93,4.385664,1.839152,4.7556838415,4.385664,1.279152,4.5684000000000005,0.0,0.56,0.56,135.83
2021-01-08 00:30:00,84.042064,64.129352,105.7149105345,3.872064,1.129352,4.0334,80.17,63.0,101.9618992565,136.09,107.092064,14.639352,108.0880233826,3.872064,1.129352,4.0334,103.22,13.51,104.1003770406,134.66,101.902064,13.839352,102.8375335723,3.872064,1.129352,4.0334,98.03,12.71,98.85051846100001,136.51,80.382064,21.439352,83.1920791126,3.872064,1.129352,4.0334,76.51,20.31,79.1598142999,136.09,3.872064,1.689352,4.2245461058,3.872064,1.129352,4.0334,0.0,0.56,0.56,135.98
2021-01-08 01:00:00,86.41888,63.81884,107.4293589267,4.17888,1.21884,4.353,82.24,62.6,103.354620603,135.91,110.30888,14.01884,111.1961190051,4.17888,1.21884,4.353,106.13,12.8,106.8990968156,134.36,104.96888,13.24884,105.8016896358,4.17888,1.21884,4.353,100.79,12.03,101.5053939453,136.25,82.62888,21.74884,85.4432200435,4.17888,1.21884,4.353,78.45,20.53,81.0918207959,135.91,4.17888,1.7788400000000002,4.5417298246,4.17888,1.21884,4.353,0.0,0.56,0.56,135.79
2021-01-08 01:30:00,87.380272,63.525496,108.0314795642,4.030272,1.1754959999999999,4.1982,83.35,62.35,104.0900811797,136.03,111.460272,13.775496,112.3083101305,4.030272,1.1754959999999999,4.1982,107.43,12.6,108.166376014,134.49,106.050272,13.025496,106.84719807889999,4.030272,1.1754959999999999,4.1982,102.02,11.85,102.7059048935,136.39,83.520272,21.945496,86.3553161632,4.030272,1.1754959999999999,4.1982,79.49,20.77,82.1587061729,136.03,4.030272,1.775496,4.4040297955,4.030272,1.1754959999999999,4.1982,0.0,0.6000000000000001,0.6000000000000001,135.92
2021-01-08 02:00:00,85.427392,63.949656,106.7117510232,3.9073919999999998,1.139656,4.0702,81.52,62.81,102.91067243,136.28,108.987392,14.329656,109.9253867678,3.9073919999999998,1.139656,4.0702,105.08,13.19,105.9045914963,134.84,103.707392,13.529656,104.5862072499,3.9073919999999998,1.139656,4.0702,99.8,12.39,100.5661578266,136.68,81.697392,21.699656,84.5301066492,3.9073919999999998,1.139656,4.0702,77.79,20.56,80.461156467,136.28,3.9073919999999998,1.699656,4.2610494904,3.9073919999999998,1.139656,4.0702,0.0,0.56,0.56,136.17
2021-01-08 02:30:00,85.618496,62.858728,106.2155663878,3.698496,1.078728,3.8526,81.92,61.78,102.6043605311,135.94,108.488496,13.228728,109.2920537315,3.698496,1.078728,3.8526,104.79,12.15,105.4920214993,134.39,103.208496,12.498728,103.9625502198,3.698496,1.078728,3.8526,99.51,11.42,100.1631494113,136.31,81.888496,22.448728,84.9097825104,3.698496,1.078728,3.8526,78.19,21.37,81.0577140067,135.94,3.738496,1.638728,4.0818845893,3.698496,1.078728,3.8526,0.04,0.56,0.5614267539000001,135.82
2021-01-08 03:00:00,83.583968,63.867824,105.1921035493,3.523968,1.027824,3.6708,80.06,62.84,101.7765650825,136.2,106.173968,14.277824,107.1296772096,3.523968,1.027824,3.6708,102.65,13.25,103.5016183448,134.69,100.993968,13.477824,101.8893189307,3.523968,1.027824,3.6708,97.47,12.45,98.261912255,136.6,79.953968,21.657824,82.8353688913,3.523968,1.027824,3.6708,76.43,20.63,79.1652815317,136.2,3.523968,1.627824,3.8817729764,3.523968,1.027824,3.6708,0.0,0.6000000000000001,0.6000000000000001,136.09
2021-01-08 03:30:00,82.774016,64.984088,105.2353049977,3.614016,1.054088,3.7646,79.16,63.93,101.7514152236,136.49,104.964016,15.244088,106.0652010501,3.614016,1.054088,3.7646,101.35,14.19,102.3385489442,135.1,99.854016,14.414088,100.8890006106,3.614016,1.054088,3.7646,96.24,13.36,97.1628900352,136.91,79.194016,21.004088,81.9320687089,3.614016,1.054088,3.7646,75.58,19.95,78.1686567622,136.49,3.614016,1.614088,3.9580792968000003,3.614016,1.054088,3.7646,0.0,0.56,0.56,136.37
2021-01-08 04:00:00,82.118896,63.795928,103.987660372,3.6888959999999997,1.075928,3.8426,78.43,62.72,100.4244158559,136.54,104.058896,14.175928,105.0200493782,3.6888959999999997,1.075928,3.8426,100.37,13.1,101.2212769135,135.2,98.988896,13.385928,99.8898623471,3.6888959999999997,1.075928,3.8426,95.3,12.31,96.0917587517,136.98,78.588896,22.235928,81.6740538269,3.6888959999999997,1.075928,3.8426,74.9,21.16,77.8315848483,136.54,3.6888959999999997,1.6359279999999998,4.035370382,3.6888959999999997,1.075928,3.8426,0.0,0.56,0.56,136.42
2021-01-08 04:30:00,82.009904,63.322472,103.6115814679,3.539904,1.032472,3.6874000000000002,78.47,62.29,100.187748752,136.01,103.459904,14.152472,104.4233891396,3.539904,1.032472,3.6874000000000002,99.92,13.12,100.7776800686,134.56,98.429904,13.372472,99.3341281174,3.539904,1.032472,3.6874000000000002,94.89,12.34,95.6890155661,136.46,78.479904,21.982472,81.5004564839,3.539904,1.032472,3.6874000000000002,74.94,20.95,77.8132771447,136.01,3.539904,1.5924719999999999,3.8816088675,3.539904,1.032472,3.6874000000000002,0.0,0.56,0.56,135.9
2021-01-08 05:00:00,80.699856,64.671208,103.415820369,3.569856,1.041208,3.7186,77.13,63.63,99.9890684025,136.2,102.539856,15.201208,103.660497747,3.569856,1.041208,3.7186,98.97,14.16,99.9778300425,134.76,97.559856,14.371208,98.6126620781,3.569856,1.041208,3.7186,93.99,13.33,94.9305482972,136.64,77.239856,20.981208,80.0387808755,3.569856,1.041208,3.7186,73.67,19.94,76.3208523275,136.2,3.569856,1.641208,3.9290502109,3.569856,1.041208,3.7186,0.0,0.6000000000000001,0.6000000000000001,136.09
2021-01-08 05:30:00,83.32808,45.01944,94.7117674547,3.59808,1.04944,3.748,79.73,43.97,91.0507210295,136.4,104.42808,17.989440000000002,105.9662391708,3.59808,1.04944,3.748,100.83,16.94,102.243104902,133.98,99.33808,17.01944,100.7854923885,3.59808,1.04944,3.748,95.74,15.97,97.062806986,136.03,79.53808,11.29944,80.3366884705,3.59808,1.04944,3.748,75.94,10.25,76.6286245472,136.4,3.59808,1.6094400000000002,3.9416337729,3.59808,1.04944,3.748,0.0,0.56,0.56,136.3
2021-01-08 06:00:00,86.404448,30.780464,91.7233100048,3.704448,1.080464,3.8588,82.7,29.7,87.8713832826,138.02,106.724448,20.350464,108.6473616151,3.704448,1.080464,3.8588,103.02,19.27,104.8067426266,135.2,101.524448,19.240464,103.3315488931,3.704448,1.080464,3.8588,97.82,18.16,99.491396613,137.03,81.934448,4.080464,82.0359918299,3.704448,1.080464,3.8588,78.23,3.0,78.2875015568,138.02,3.704448,1.640464,4.0514265537,3.704448,1.080464,3.8588,0.0,0.56,0.56,137.93
2021-01-08 06:30:00,94.181696,36.216328,100.9049764642,3.381696,0.986328,3.5226,90.8,35.23,97.3950352944,136.79,115.481696,15.586328,116.5287764098,3.381696,0.986328,3.5226,112.1,14.6,113.0467602366,133.99,109.791696,14.706328,110.7722555237,3.381696,0.986328,3.5226,106.41,13.72,107.2908500293,136.05,88.391696,10.556328,89.0198179205,3.381696,0.986328,3.5226,85.01,9.57,85.5469753995,136.79,3.421696,1.546328,3.7548813297,3.381696,0.986328,3.5226,0.04,0.56,0.5614267539000001,136.71
2021-01-08 07:00:00,100.971792,33.178856,106.2832972069,3.561792,1.038856,3.7102,97.41,32.14,102.5752782107,137.34,123.921792,11.738856,124.4765490873,3.561792,1.038856,3.7102,120.36,10.7,120.8346787971,134.52,117.781792,11.048856,118.2988915656,3.561792,1.038856,3.7102,114.22,10.01,114.6577886583,136.47,94.781792,13.968856,95.8056210912,3.561792,1.038856,3.7102,91.22,12.93,92.131825663,137.34,3.561792,1.638856,3.9207411595,3.561792,1.038856,3.7102,0.0,0.6000000000000001,0.6000000000000001,137.25
2021-01-08 07:30:00,109.181776,29.201768,113.0194826782,3.571776,1.041768,3.7206,105.61,28.16,109.2998522414,136.54,133.671776,7.341768,133.8732432429,3.571776,1.041768,3.7206,130.1,6.3,130.2524471939,133.38,127.001776,6.871768,127.1875477498,3.571776,1.041768,3.7206,123.43,5.83,123.5676082151,135.51,102.421776,17.131768,103.8446805272,3.571776,1.041768,3.7206,98.85,16.09,100.150939087,136.54,3.571776,1.6017679999999999,3.9144916043,3.571776,1.041768,3.7206,0.0,0.56,0.56,136.43
2021-01-08 08:00:00,114.92808,25.49444,117.7218333335,3.71808,1.08444,3.873,111.21,24.41,113.8574204872,135.57,140.56808,3.98444,140.624538673,3.71808,1.08444,3.873,136.85,2.9,136.8807236246,132.16,133.57808,3.68444,133.6288836839,3.71808,1.08444,3.873,129.86,2.6,129.8860254223,134.47,107.79808,20.07444,109.6513073018,3.71808,1.08444,3.873,104.08,18.99,105.7982348624,135.57,3.75808,1.64444,4.1021150886,3.71808,1.08444,3.873,0.04,0.56,0.5614267539000001,135.45
2021-01-08 08:30:00,121.466912,22.217016,123.4820088546,3.726912,1.087016,3.8822,117.74,21.13,119.6210035905,135.5,148.216912,2.337016,148.2353353509,3.726912,1.087016,3.8822,144.49,1.25,144.4954068474,131.94,140.836912,2.357016,140.8566338733,3.726912,1.087016,3.8822,137.11,1.27,137.1158816476,134.29,113.866912,23.077016,116.1818501999,3.726912,1.087016,3.8822,110.14,21.99,112.3137556135,135.5,3.726912,1.6470159999999998,4.0746208118,3.726912,1.087016,3.8822,0.0,0.56,0.56,135.39
2021-01-08 09:00:00,126.518352,19.109936,127.9534409335,4.148352,1.209936,4.3212,122.37,17.9,123.6722559833,134.5,154.618352,5.599936,154.7197274377,4.148352,1.209936,4.3212,150.47,4.39,150.5340260539,130.52,146.918352,5.539936,147.0227636976,4.148352,1.209936,4.3212,142.77,4.33,142.8356461112,133.15,118.588352,25.529936,121.3052961014,4.148352,1.209936,4.3212,114.44,24.32,116.9956238498,134.5,4.148352,1.769936,4.5101549596,4.148352,1.209936,4.3212,0.0,0.56,0.56,134.39
2021-01-08 09:30:00,130.27496,17.51228,131.4467388481,4.22496,1.23228,4.401,126.05,16.28,127.0969743936,135.18,158.80496,7.63228,158.9882606314,4.22496,1.23228,4.401,154.58,6.4,154.712431304,131.23,150.89496,7.49228,151.0808499215,4.22496,1.23228,4.401,146.67,6.26,146.8035302709,133.76,122.08496,27.452280000000002,125.1333893707,4.22496,1.23228,4.401,117.86,26.22,120.7413268107,135.18,4.22496,1.83228,4.6051641665,4.22496,1.23228,4.401,0.0,0.6000000000000001,0.6000000000000001,135.05
2021-01-08 10:00:00,131.875632,16.969976,132.9630114011,4.045632,1.179976,4.2142,127.83,15.79,128.8015256121,135.18,159.945632,8.299976,160.1608403995,4.045632,1.179976,4.2142,155.9,7.12,156.0625015819,131.19,151.965632,8.109976,152.1818813784,4.045632,1.179976,4.2142,147.92,6.93,148.0822450532,133.76,123.545632,27.869976,126.650143105,4.045632,1.179976,4.2142,119.5,26.69,122.4442979481,135.18,4.045632,1.739976,4.4039362802,4.045632,1.179976,4.2142,0.0,0.56,0.56,135.05
2021-01-08 10:30:00,132.036672,17.180696,133.1497618018,4.596672,1.3406959999999999,4.7882,127.44,15.84,128.4206338561,135.48,161.166672,8.920696,161.4133667968,4.596672,1.3406959999999999,4.7882,156.57,7.58,156.7533773161,131.36,153.176672,8.720696,153.4247156873,4.596672,1.3406959999999999,4.7882,148.58,7.38,148.7631701733,133.96,123.766672,28.200696,126.9388370549,4.596672,1.3406959999999999,4.7882,119.17,26.86,122.1595207096,135.48,4.596672,1.940696,4.9895585416,4.596672,1.3406959999999999,4.7882,0.0,0.6000000000000001,0.6000000000000001,135.34
2021-01-08 11:00:00,131.922928,17.067104,133.0223476377,5.132928,1.497104,5.3468,126.79,15.57,127.7424322612,135.52,161.342928,9.267104,161.6088476296,5.132928,1.497104,5.3468,156.21,7.77,156.4031233703,131.36,153.362928,9.057104,153.6301364238,5.132928,1.497104,5.3468,148.23,7.5600000000000005,148.4226616794,133.99,123.652928,28.637104,126.9256882135,5.132928,1.497104,5.3468,118.52,27.14,121.5877049705,135.52,5.132928,2.057104,5.5297944555,5.132928,1.497104,5.3468,0.0,0.56,0.56,135.38
2021-01-08 11:30:00,132.536,16.853,133.6031994565,5.256,1.533,5.475,127.28,15.32,128.1986770603,135.76,161.366,9.403,161.6397301563,5.256,1.533,5.475,156.11,7.87,156.3082499422,131.67,153.396,9.183,153.6706227781,5.256,1.533,5.475,148.14,7.65,148.3373927909,134.26,124.226,29.033,127.5735637387,5.256,1.533,5.475,118.97,27.5,122.1069649938,135.76,5.256,2.093,5.657400905,5.256,1.533,5.475,0.0,0.56,0.56,135.63
2021-01-08 12:00:00,132.221856,17.407208,133.36277627,5.441856,1.587208,5.6686,126.78,15.82,127.763221625,135.52,160.651856,8.767208,160.8909033238,5.441856,1.587208,5.6686,155.21,7.18,155.375984309,131.4,152.721856,8.577208,152.9625241592,5.441856,1.587208,5.6686,147.28,6.99,147.4457815605,134.04,123.951856,28.477208,127.181028386,5.441856,1.587208,5.6686,118.51,26.89,121.5223938211,135.52,5.441856,2.187208,5.8649531592,5.441856,1.587208,5.6686,0.0,0.6000000000000001,0.6000000000000001,135.39
2021-01-08 12:30:00,134.366688,17.137784,135.455197333,5.066688,1.477784,5.2778,129.3,15.66,130.2448678451,135.09,163.126688,8.847784,163.3664580615,5.066688,1.477784,5.2778,158.06,7.37,158.231730383,130.83,155.046688,8.657784,155.2882245489,5.066688,1.477784,5.2778,149.98,7.18,150.1517658904,133.57,125.916688,28.207784,129.0375580793,5.066688,1.477784,5.2778,120.85,26.73,123.7708180469,135.09,5.066688,2.037784,5.4611254261,5.066688,1.477784,5.2778,0.0,0.56,0.56,134.95
2021-01-08 13:00:00,134.156448,17.186464,135.2528265316,4.616448,1.346464,4.8088,129.54,15.84,130.5048550821,135.13,163.376448,8.576464,163.6014043211,4.616448,1.346464,4.8088,158.76,7.23,158.9245434161,130.88,155.266448,8.386464,155.4927736358,4.616448,1.346464,4.8088,150.65,7.04,150.8144028268,133.63,125.696448,27.946464,128.7656859956,4.616448,1.346464,4.8088,121.08,26.6,123.9674408867,135.13,4.616448,1.906464,4.9946168141000005,4.616448,1.346464,4.8088,0.0,0.56,0.56,135.01
2021-01-08 13:30:00,134.03656,17.66108,135.1950929709,4.18656,1.22108,4.361,129.85,16.44,130.8865772339,135.35,163.63656,7.99108,163.8315632844,4.18656,1.22108,4.361,159.45,6.77,159.5936571421,131.12,155.48656,7.83108,155.6836412556,4.18656,1.22108,4.361,151.3,6.61,151.4443201312,133.85,125.56656,27.35108,128.5108655616,4.18656,1.22108,4.361,121.38,26.13,124.1607075528,135.35,4.18656,1.82108,4.5654810261000005,4.18656,1.22108,4.361,0.0,0.6000000000000001,0.6000000000000001,135.24
2021-01-08 14:00:00,132.132576,19.031168,133.4960785785,4.632576,1.351168,4.8256,127.5,17.68,128.7199766936,136.08,162.102576,6.751168,162.243099746,4.632576,1.351168,4.8256,157.47,5.4,157.5625618604,132.07,154.072576,6.661168,154.2165031195,4.632576,1.351168,4.8256,149.44,5.31,149.534309441,134.64,123.812576,26.801168,126.6801349144,4.632576,1.351168,4.8256,119.18,25.45,121.8670377912,136.08,4.672576,1.911168,5.0483194828,4.632576,1.351168,4.8256,0.04,0.56,0.5614267539000001,135.97
2021-01-08 14:30:00,129.864944,20.455192,131.4660357654,4.714944,1.375192,4.9114,125.15,19.08,126.5960856425,136.32,159.764944,5.075192,159.8455345174,4.714944,1.375192,4.9114,155.05,3.7,155.0941407662,132.46,151.834944,5.075192,151.919741289,4.714944,1.375192,4.9114,147.12,3.7,147.1665192902,134.94,121.694944,25.695192,124.3780619204,4.714944,1.375192,4.9114,116.98,24.32,119.4813073246,136.32,4.714944,1.9751919999999998,5.1119546516,4.714944,1.375192,4.9114,0.0,0.6000000000000001,0.6000000000000001,136.21
2021-01-08 15:00:00,129.615104,20.686072,131.2554332579,4.615104,1.346072,4.8074,125.0,19.34,126.4872942236,136.61,159.555104,4.796072,159.6271703661,4.615104,1.346072,4.8074,154.94,3.45,154.9784052699,132.83,151.635104,4.796072,151.7109326045,4.615104,1.346072,4.8074,147.02,3.45,147.0604736154,135.27,121.475104,25.576072,124.1383758181,4.615104,1.346072,4.8074,116.86,24.23,119.3455173017,136.61,4.615104,1.906072,4.9932249499,4.615104,1.346072,4.8074,0.0,0.56,0.56,136.51
2021-01-08 15:30:00,130.224816,20.813488,131.8776098698,4.194816,1.223488,4.3696,126.03,19.59,127.5434396588,136.46,160.314816,4.553488,160.3794702637,4.194816,1.223488,4.3696,156.12,3.33,156.1555099892,132.66,152.334816,4.573488,152.4034545482,4.194816,1.223488,4.3696,148.14,3.35,148.1778731795,135.11,122.004816,25.113488,124.562684648,4.194816,1.223488,4.3696,117.81,23.89,120.2078541527,136.46,4.194816,1.823488,4.5740124355,4.194816,1.223488,4.3696,0.0,0.6000000000000001,0.6000000000000001,136.36
2021-01-08 16:00:00,131.419392,20.895656,133.070225946,3.8593919999999997,1.125656,4.0202,127.56,19.77,129.0829442645,136.19,161.969392,4.705656,162.0377337019,3.8593919999999997,1.125656,4.0202,158.11,3.58,158.1505248173,132.23,153.879392,4.705656,153.9513250371,3.8593919999999997,1.125656,4.0202,150.02,3.58,150.0627095584,134.76,123.109392,24.665656,125.5560312551,3.8593919999999997,1.125656,4.0202,119.25,23.54,121.5511995005,136.19,3.8593919999999997,1.6856559999999998,4.2114537585,3.8593919999999997,1.125656,4.0202,0.0,0.56,0.56,136.09
2021-01-08 16:30:00,133.044448,21.160464,134.7167041622,3.704448,1.080464,3.8588,129.34,20.08,130.8894266165,136.15,163.854448,4.610464,163.9192987652,3.704448,1.080464,3.8588,160.15,3.5300000000000002,160.188899116,132.13,155.664448,4.630464,155.7333026941,3.704448,1.080464,3.8588,151.96,3.55,152.0014608482,134.67,124.594448,24.340464,126.9497328085,3.704448,1.080464,3.8588,120.89,23.26,123.1073503086,136.15,3.704448,1.680464,4.0677873887,3.704448,1.080464,3.8588,0.0,0.6000000000000001,0.6000000000000001,136.05
2021-01-08 17:00:00,136.986032,21.267176,138.627074333,4.516032,1.317176,4.7042,132.47,19.95,133.9638137707,135.36,168.946032,5.217176,169.0265678938,4.516032,1.317176,4.7042,164.43,3.9,164.4762441813,131.06,160.536032,5.197176,160.6201363736,4.516032,1.317176,4.7042,156.02,3.88,156.0682376398,133.79,128.296032,24.167176,130.5523811455,4.516032,1.317176,4.7042,123.78,22.85,125.8714062049,135.36,4.516032,1.877176,4.8906374595,4.516032,1.317176,4.7042,0.0,0.56,0.56,135.26
2021-01-08 17:30:00,139.2048,19.2014,140.5228454914,4.5648,1.3314,4.755,134.64,17.87,135.8207145468,134.89,171.6848,6.7114,171.8159289501,4.5648,1.3314,4.755,167.12,5.38,167.2065752296,130.53,163.1548,6.6014,163.2882948806,4.5648,1.3314,4.755,158.59,5.27,158.6775377928,133.33,130.3948,25.8014,132.9229705845,4.5648,1.3314,4.755,125.83,24.47,128.1872450753,134.89,4.5648,1.9314,4.9565819876,4.5648,1.3314,4.755,0.0,0.6000000000000001,0.6000000000000001,134.8
2021-01-08 18:00:00,137.570704,20.036872,139.0222098753,4.480704,1.306872,4.6674,133.09,18.73,134.4014918072,135.06,170.290704,6.066872,170.3987406194,4.480704,1.306872,4.6674,165.81,4.76,165.8783099142,130.73,161.800704,5.956872,161.910321286,4.480704,1.306872,4.6674,157.32,4.65,157.3887063928,133.5,128.870704,25.106872,131.2936151192,4.480704,1.306872,4.6674,124.39,23.8,126.6464057919,135.06,4.480704,1.8668719999999999,4.8540621545,4.480704,1.306872,4.6674,0.0,0.56,0.56,134.97
2021-01-08 18:30:00,133.984288,22.309584,135.8289621882,4.284288,1.249584,4.4628,129.7,21.06,131.3986818808,135.64,166.314288,4.149584,166.3660465369,4.284288,1.249584,4.4628,162.03,2.9,162.0559499062,131.43,157.994288,4.119584,158.0479864249,4.284288,1.249584,4.4628,153.71,2.87,153.7367913025,134.07,125.544288,23.289584,127.6862285931,4.284288,1.249584,4.4628,121.26,22.04,123.2467005644,135.64,4.284288,1.809584,4.6507760557,4.284288,1.249584,4.4628,0.0,0.56,0.56,135.55
2021-01-08 19:00:00,129.684704,24.933872,132.0599122538,4.264704,1.243872,4.4424,125.42,23.69,127.637739325,136.12,161.314704,1.743872,161.3241296774,4.264704,1.243872,4.4424,157.05,0.5,157.0507959228,132.07,153.264704,1.763872,153.2748535691,4.264704,1.243872,4.4424,149.0,0.52,149.0009073798,134.61,121.524704,21.143872,123.3503830778,4.264704,1.243872,4.4424,117.26,19.9,118.9366116887,136.12,4.264704,1.843872,4.6462419395,4.264704,1.243872,4.4424,0.0,0.6000000000000001,0.6000000000000001,136.03
2021-01-08 19:30:00,125.602528,26.224904,128.3111087545,3.822528,1.114904,3.9818,121.78,25.11,124.3417890333,136.28,156.492528,2.384904,156.5106995925,3.822528,1.114904,3.9818,152.67,1.27,152.6752822169,132.42,148.672528,2.224904,148.689175059,3.822528,1.114904,3.9818,144.85,1.11,144.8542529579,134.85,117.682528,19.824904,119.3407064462,3.822528,1.114904,3.9818,113.86,18.71,115.387017034,136.28,3.862528,1.674904,4.2100387124,3.822528,1.114904,3.9818,0.04,0.56,0.5614267539000001,136.19
2021-01-08 20:00:00,120.09496,28.69228,123.4748814496,3.74496,1.09228,3.901,116.35,27.6,119.5787711093,136.33,150.03496,5.80228,150.1471134434,3.74496,1.09228,3.901,146.29,4.71,146.3658026999,132.65,142.54496,5.48228,142.6503453042,3.74496,1.09228,3.901,138.8,4.39,138.869406638,135.08,112.53496,17.52228,113.890945727,3.74496,1.09228,3.901,108.79,16.43,110.023674725,136.33,3.78496,1.6522800000000002,4.1298851558,3.74496,1.09228,3.901,0.04,0.56,0.5614267539000001,136.25
2021-01-08 20:30:00,116.865168,30.034424,120.6628945313,3.6151679999999997,1.054424,3.7658,113.25,28.98,116.8991141968,135.14,145.805168,7.754424,146.0112259625,3.6151679999999997,1.054424,3.7658,142.19,6.7,142.347764647,131.27,138.515168,7.334424,138.7092121724,3.6151679999999997,1.054424,3.7658,134.9,6.28,135.046097315,133.94,109.505168,15.434424,110.5875366527,3.6151679999999997,1.054424,3.7658,105.89,14.38,106.8619506653,135.14,3.6151679999999997,1.614424,3.9592681799,3.6151679999999997,1.054424,3.7658,0.0,0.56,0.56,135.05
2021-01-08 21:00:00,112.978544,31.404992,117.2622058759,3.788544,1.104992,3.9464,109.19,30.3,113.3161334497,135.64,141.158544,9.394992,141.4708465334,3.788544,1.104992,3.9464,137.37,8.29,137.6199149833,132.0,134.118544,8.904992,134.4138487181,3.788544,1.104992,3.9464,130.33,7.8,130.5631988732,134.53,105.898544,14.634992,106.9050261314,3.788544,1.104992,3.9464,102.11,13.53,103.0024902612,135.64,3.788544,1.6649919999999998,4.1382682368,3.788544,1.104992,3.9464,0.0,0.56,0.56,135.55
2021-01-08 21:30:00,107.434208,34.289144,112.7734651629,3.7342079999999997,1.0891440000000001,3.8898,103.7,33.2,108.8849392708,136.31,134.704208,12.399144,135.2736575422,3.7342079999999997,1.0891440000000001,3.8898,130.97,11.31,131.4574341755,132.89,127.984208,11.779144,128.5251171202,3.7342079999999997,1.0891440000000001,3.8898,124.25,10.69,124.7090157126,135.3,100.744208,12.299144,101.4921888062,3.7342079999999997,1.0891440000000001,3.8898,97.01,11.21,97.6555385014,136.31,3.7342079999999997,1.689144,4.0984773807,3.7342079999999997,1.0891440000000001,3.8898,0.0,0.6000000000000001,0.6000000000000001,136.24
2021-01-08 22:00:00,101.843728,36.951504,108.3400137567,3.913728,1.141504,4.0768,97.93,35.81,104.2719569204,136.84,127.443728,15.791504,128.4183608567,3.913728,1.141504,4.0768,123.53,14.65,124.3956727543,133.72,121.093728,14.961504,122.0144973472,3.913728,1.141504,4.0768,117.18,13.82,117.9921387212,135.99,95.553728,10.321504000000001,96.1095644539,3.913728,1.141504,4.0768,91.64,9.18,92.0986536275,136.84,3.913728,1.701504,4.2675968319,3.913728,1.141504,4.0768,0.0,0.56,0.56,136.77
2021-01-08 22:30:00,94.996832,39.416576,102.8497182962,3.896832,1.136576,4.0592,91.1,38.28,98.8158307155,136.94,118.926832,18.846576,120.4108998242,3.896832,1.136576,4.0592,115.03,17.71,116.3853298316,134.0,113.016832,17.876576,114.4219222212,3.896832,1.136576,4.0592,109.12,16.74,110.3965669756,136.22,89.176832,8.086576,89.5427276609,3.896832,1.136576,4.0592,85.28,6.95,85.5627307886,136.94,3.896832,1.6965759999999999,4.2501376166,3.896832,1.136576,4.0592,0.0,0.56,0.56,136.86
2021-01-08 23:00:00,88.115168,74.909424,115.6533814278,3.975168,1.159424,4.1408,84.14,73.75,111.8865590677,134.93,113.565168,13.229424,114.3331318658,3.975168,1.159424,4.1408,109.59,12.07,110.252677972,133.39,107.955168,12.549424,108.6821344133,3.975168,1.159424,4.1408,103.98,11.39,104.6019717787,135.71,83.175168,25.709424,87.0579293014,3.975168,1.159424,4.1408,79.2,24.55,82.9176850859,134.93,3.975168,1.719424,4.3310944945,3.975168,1.159424,4.1408,0.0,0.56,0.56,134.85
2021-01-08 23:30:00,83.788,72.484,110.7897071031,3.888,1.134,4.05,79.9,71.35,107.1206446022,135.88,105.708,20.744,107.7241607069,3.888,1.134,4.05,101.82,19.61,103.6911977942,133.24,100.538,19.674,102.4448911366,3.888,1.134,4.05,96.65,18.54,98.4121643904,135.58,79.178,31.754,85.3081016082,3.888,1.134,4.05,75.29,30.62,81.278339673,135.88,3.888,1.734,4.2571469319,3.888,1.134,4.05,0.0,0.6000000000000001,0.6000000000000001,135.8
2021-01-09 00:00:00,80.265344,70.002392,106.5028653754,3.985344,1.162392,4.1514,76.28,68.84,102.7501046228,135.75,100.055344,25.412392,103.2320760719,3.985344,1.162392,4.1514,96.07,24.25,99.0833356322,132.38,95.215344,24.132392,98.2259338295,3.985344,1.162392,4.1514,91.23,22.97,94.0772756833,134.87,75.895344,33.842392,83.0988010573,3.985344,1.162392,4.1514,71.91,32.68,78.9875338265,135.75,3.985344,1.722392,4.3416127188,3.985344,1.162392,4.1514,0.0,0.56,0.56,135.67
2021-01-09 00:30:00,80.901888,69.761384,106.8258684943,3.981888,1.161384,4.1478,76.92,68.6,103.0662233712,135.61,100.311888,25.171384,103.4218228741,3.981888,1.161384,4.1478,96.33,24.01,99.2771323115,132.18,95.441888,23.891384,98.3867481648,3.981888,1.161384,4.1478,91.46,22.73,94.242158825,134.71,76.481888,33.931384,83.6708910685,3.981888,1.161384,4.1478,72.5,32.77,79.5620694804,135.61,3.981888,1.761384,4.3540677119,3.981888,1.161384,4.1478,0.0,0.6000000000000001,0.6000000000000001,135.52
2021-01-09 01:00:00,83.882,69.286,108.7967817539,4.272,1.246,4.45,79.61,68.04,104.7243701342,135.22,104.002,24.426,106.8318561104,4.272,1.246,4.45,99.73,23.18,102.3884041286,131.62,98.992,23.196,101.6733518676,4.272,1.246,4.45,94.72,21.95,97.2300411396,134.24,79.242,34.036,86.2423553714,4.272,1.246,4.45,74.97,32.79,81.8271654159,135.22,4.272,1.806,4.6380620953000005,4.272,1.246,4.45,0.0,0.56,0.56,135.13
2021-01-09 01:30:00,84.027584,68.309712,108.2905888173,3.907584,1.139712,4.0704,80.12,67.17,104.5515341829,135.19,104.117584,23.829712,106.8097676807,3.907584,1.139712,4.0704,100.21,22.69,102.7466797517,131.62,99.087584,22.619712,101.6366108935,3.907584,1.139712,4.0704,95.18,21.48,97.5736788278,134.24,79.337584,34.569712,86.5419968727,3.907584,1.139712,4.0704,75.43,33.43,82.5060591714,135.19,3.947584,1.739712,4.3139329248,3.907584,1.139712,4.0704,0.04,0.6000000000000001,0.6013318551,135.1
2021-01-09 02:00:00,82.391248,68.902864,107.4054114763,4.021248,1.172864,4.1888,78.37,67.73,103.5818989978,135.75,102.201248,24.172864,105.0210571586,4.021248,1.172864,4.1888,98.18,23.0,100.838050358,132.28,97.291248,22.942864,99.9598016501,4.021248,1.172864,4.1888,93.27,21.77,95.776958607,134.81,77.841248,34.872864,85.2958177976,4.021248,1.172864,4.1888,73.82,33.7,81.1485206273,135.75,4.021248,1.732864,4.3787273402,4.021248,1.172864,4.1888,0.0,0.56,0.56,135.66
2021-01-09 02:30:00,80.277648,69.998064,106.5092941116,3.867648,1.128064,4.0288,76.41,68.87,102.8667341758,136.19,99.487648,25.118064,102.6094987985,3.867648,1.128064,4.0288,95.62,23.99,98.5834899971,132.88,94.697648,23.838064,97.6519218039,3.867648,1.128064,4.0288,90.83,22.71,93.6260273642,135.29,75.897648,34.518064,83.3783527916,3.867648,1.128064,4.0288,72.03,33.39,79.3927767495,136.19,3.867648,1.7280639999999998,4.2361428493,3.867648,1.128064,4.0288,0.0,0.6000000000000001,0.6000000000000001,136.09
2021-01-09 03:00:00,78.757824,70.811032,105.91032572,3.877824,1.131032,4.0394,74.88,69.68,102.2854671984,136.52,97.847824,25.891032,101.2153259124,3.877824,1.131032,4.0394,93.97,24.76,97.1772529968,133.38,93.127824,24.571032,96.314730008,3.877824,1.131032,4.0394,89.25,23.44,92.2767365049,135.66,74.467824,34.151032,81.9252695935,3.877824,1.131032,4.0394,70.59,33.02,77.9311779713,136.52,3.877824,1.6910319999999999,4.2304973939,3.877824,1.131032,4.0394,0.0,0.56,0.56,136.43
2021-01-09 03:30:00,77.7844,71.0142,105.3253506284,3.8544,1.1242,4.015,73.93,69.89,101.7362128251,136.83,96.2644,26.1142,99.7436020454,3.8544,1.1242,4.015,92.41,24.99,95.7293486868,133.8,91.6444,24.7842,94.9365715675,3.8544,1.1242,4.015,87.79,23.66,90.9223828328,136.0,73.5744,34.5042,81.2633506139,3.8544,1.1242,4.015,69.72,33.38,77.2987891238,136.83,3.8544,1.7242000000000002,4.2224714327,3.8544,1.1242,4.015,0.0,0.6000000000000001,0.6000000000000001,136.74
2021-01-09 04:00:00,76.631488,71.074184,104.5175802646,3.751488,1.094184,3.9078,72.88,69.98,101.0380858884,136.97,94.741488,26.364184,98.3413430173,3.751488,1.094184,3.9078,90.99,25.27,94.433855158,133.99,90.201488,25.024184,93.6083234669,3.751488,1.094184,3.9078,86.45,23.93,89.7008773647,136.18,72.501488,34.564184,80.3190424358,3.751488,1.094184,3.9078,68.75,33.47,76.4643930205,136.97,3.751488,1.694184,4.1162995081,3.751488,1.094184,3.9078,0.0,0.6000000000000001,0.6000000000000001,136.87
2021-01-09 04:30:00,76.197552,71.040536,104.1768913241,3.567552,1.040536,3.7162,72.63,70.0,100.8717844593,137.01,94.107552,26.490536,97.7649213215,3.567552,1.040536,3.7162,90.54,25.45,94.0488920722,134.06,89.577552,25.120536,93.0332153117,3.567552,1.040536,3.7162,86.01,24.08,89.3172239828,136.25,72.077552,34.440536,79.8831898604,3.567552,1.040536,3.7162,68.51,33.4,76.2179775381,137.01,3.567552,1.640536,3.9266761568,3.567552,1.040536,3.7162,0.0,0.6000000000000001,0.6000000000000001,136.92
2021-01-09 05:00:00,75.092752,71.354136,103.5873260937,3.682752,1.074136,3.8362,71.41,70.28,100.1931459732,137.12,93.052752,26.574136,96.772926787,3.682752,1.074136,3.8362,89.37,25.5,92.936789809,134.18,88.612752,25.224136,92.132930345,3.682752,1.074136,3.8362,84.93,24.15,88.2968142121,136.35,71.072752,34.394136,78.9575371199,3.682752,1.074136,3.8362,67.39,33.32,75.1773536379,137.12,3.682752,1.6741359999999998,4.0454163741,3.682752,1.074136,3.8362,0.0,0.6000000000000001,0.6000000000000001,137.03
2021-01-09 05:30:00,75.705952,71.161736,103.9008365643,3.605952,1.051736,3.7561999999999998,72.1,70.11,100.5675002175,137.04,93.465952,26.441736,97.134183406,3.605952,1.051736,3.7561999999999998,89.86,25.39,93.3781114609,134.08,88.965952,25.081736,92.4339445011,3.605952,1.051736,3.7561999999999998,85.36,24.03,88.6779031101,136.27,71.615952,34.341736,79.4241739797,3.605952,1.051736,3.7561999999999998,68.01,33.29,75.7204344943,137.04,3.605952,1.611736,3.9497573039000002,3.605952,1.051736,3.7561999999999998,0.0,0.56,0.56,136.95
2021-01-09 06:00:00,76.630512,70.541816,104.1555719775,3.640512,1.061816,3.7922000000000002,72.99,69.48,100.7720720239,136.74,94.450512,26.041816,97.9748712561,3.640512,1.061816,3.7922000000000002,90.81,24.98,94.1831009258,133.71,89.930512,24.701816,93.2613355163,3.640512,1.061816,3.7922000000000002,86.29,23.64,89.4696244543,135.96,72.490512,34.561816,80.3081157495,3.640512,1.061816,3.7922000000000002,68.85,33.5,76.5674375959,136.74,3.640512,1.661816,4.0018695681,3.640512,1.061816,3.7922000000000002,0.0,0.6000000000000001,0.6000000000000001,136.65
2021-01-09 06:30:00,80.503936,68.928648,105.9813296133,3.423936,0.998648,3.5666,77.08,67.93,102.7414779921,136.06,98.783936,24.758648,101.8393669582,3.423936,0.998648,3.5666,95.36,23.76,98.2754659109,132.83,94.013936,23.478648,96.9013264828,3.423936,0.998648,3.5666,90.59,22.48,93.3375513928,135.25,76.053936,34.868648,83.6661448523,3.423936,0.998648,3.5666,72.63,33.87,80.1392151197,136.06,3.463936,1.5986479999999998,3.8150397167000003,3.423936,0.998648,3.5666,0.04,0.6000000000000001,0.6013318551,135.96
2021-01-09 07:00:00,83.496304,67.827672,107.5742807115,3.626304,1.057672,3.7774,79.87,66.77,104.1030729614,135.83,102.346304,23.297672,104.9645057297,3.626304,1.057672,3.7774,98.72,22.24,101.1941500285,132.46,97.406304,22.087672,99.8791935957,3.626304,1.057672,3.7774,93.78,21.03,96.1090490016,134.93,78.846304,35.687672,86.5468057599,3.626304,1.057672,3.7774,75.22,34.63,82.8087271971,135.83,3.626304,1.617672,3.9707610606,3.626304,1.057672,3.7774,0.0,0.56,0.56,135.71
2021-01-09 07:30:00,87.828,65.064,109.3027066454,3.648,1.064,3.8,84.18,64.0,105.7462642366,134.84,106.998,21.434,109.1237295917,3.648,1.064,3.8,103.35,20.37,105.3383092707,131.25,101.808,20.314,103.8148710927,3.648,1.064,3.8,98.16,19.25,100.0297360788,133.94,82.908,36.744,90.6854894677,3.648,1.064,3.8,79.26,35.68,86.9207109957,134.84,3.648,1.6640000000000001,4.0095885076,3.648,1.064,3.8,0.0,0.6000000000000001,0.6000000000000001,134.74
2021-01-09 08:00:00,90.453056,63.048808,110.2583671653,3.733056,1.088808,3.8886000000000003,86.72,61.96,106.5804860188,134.14,109.993056,19.718808,111.7466051259,3.733056,1.088808,3.8886000000000003,106.26,18.63,107.8807883731,130.39,104.653056,18.678808,106.306914161,3.733056,1.088808,3.8886000000000003,100.92,17.59,102.4414686541,133.19,85.353056,37.848808,93.3684980899,3.733056,1.088808,3.8886000000000003,81.62,36.76,89.5160432548,134.14,3.733056,1.6488079999999998,4.0809649496,3.733056,1.088808,3.8886000000000003,0.0,0.56,0.56,134.02
2021-01-09 08:30:00,93.505872,68.896296,116.1466646142,3.895872,1.136296,4.0582,89.61,67.76,112.3448694868,134.21,117.185872,10.356296,117.6426005461,3.895872,1.136296,4.0582,113.29,9.22,113.6645613197,132.02,111.375872,10.376296,111.8581797744,3.895872,1.136296,4.0582,107.48,9.24,107.8764478466,134.55,88.185872,32.606296,94.0208410898,3.895872,1.136296,4.0582,84.29,31.47,89.9731348793,134.21,3.895872,1.6962959999999998,4.2491456506,3.895872,1.136296,4.0582,0.0,0.56,0.56,134.1
2021-01-09 09:00:00,96.555216,69.790688,119.137105338,4.665216,1.3606880000000001,4.8596,91.89,68.43,114.5706637844,133.83,122.405216,7.160688,122.6144867324,4.665216,1.3606880000000001,4.8596,117.74,5.8,117.8827705816,132.02,116.375216,6.730688,116.5696918586,4.665216,1.3606880000000001,4.8596,111.71,5.37,111.8389958825,134.55,91.065216,31.630688,96.4021472192,4.665216,1.3606880000000001,4.8596,86.4,30.27,91.5490737255,133.83,4.665216,1.920688,5.0451246486,4.665216,1.3606880000000001,4.8596,0.0,0.56,0.56,133.71
2021-01-09 09:30:00,100.321328,68.413304,121.4279581311,6.011328,1.753304,6.2618,94.31,66.66,115.4899636332,133.31,127.351328,5.743304,127.4807682915,6.011328,1.753304,6.2618,121.34,3.99,121.4055834795,131.27,121.171328,5.403304,121.291740953,6.011328,1.753304,6.2618,115.16,3.65,115.2178289155,133.93,94.651328,32.953304,100.2237204292,6.011328,1.753304,6.2618,88.64,31.2,93.9706847905,133.31,6.011328,2.313304,6.4410744228,6.011328,1.753304,6.2618,0.0,0.56,0.56,133.19
2021-01-09 10:00:00,102.452944,67.314192,122.5879528293,8.002944,2.334192,8.3364,94.45,64.98,114.6438088167,132.97,130.892944,4.734192,130.97853016,8.002944,2.334192,8.3364,122.89,2.4,122.9134333586,130.77,124.612944,4.484192,124.6935996362,8.002944,2.334192,8.3364,116.61,2.15,116.6298186572,133.53,96.802944,34.674192,102.8256269513,8.002944,2.334192,8.3364,88.8,32.34,94.5056379271,132.97,8.042944,2.894192,8.5478240225,8.002944,2.334192,8.3364,0.04,0.56,0.5614267539000001,132.83
2021-01-09 10:30:00,103.14712,67.35416,123.1905484751,9.95712,2.90416,10.372,93.19,64.45,113.3056865298,133.01,133.07712,4.25416,133.1451003409,9.95712,2.90416,10.372,123.12,1.35,123.1274010933,130.77,126.79712,4.04416,126.8615973035,9.95712,2.90416,10.372,116.84,1.1400000000000001,116.8455613192,133.5,97.55712,35.78416,103.9129336012,9.95712,2.90416,10.372,87.6,32.88,93.5673789309,133.01,9.95712,3.46416,10.5425159805,9.95712,2.90416,10.372,0.0,0.56,0.56,132.87
2021-01-09 11:00:00,103.632672,60.738696,120.1204391336,11.892672,3.468696,12.3882,91.74,57.27,108.1484188511,133.16,134.312672,5.458696,134.423551589,11.892672,3.468696,12.3882,122.42,1.99,122.4361731679,130.51,128.072672,5.208696,128.1785466731,11.892672,3.468696,12.3882,116.18,1.74,116.1930290508,133.33,98.092672,33.198696,103.558320362,11.892672,3.468696,12.3882,86.2,29.73,91.1828541997,133.16,11.892672,4.028696,12.556513798,11.892672,3.468696,12.3882,0.0,0.56,0.56,133.01
2021-01-09 11:30:00,105.430832,33.233576,110.5447009583,12.560832,3.663576,13.0842,92.87,29.57,97.4639512846,135.71,134.450832,11.433576,134.9361066788,12.560832,3.663576,13.0842,121.89,7.77,122.1374021338,132.1,128.230832,10.883576,128.6918742655,12.560832,3.663576,13.0842,115.67,7.22,115.8951133569,134.64,99.520832,17.993576,101.1343896963,12.560832,3.663576,13.0842,86.96,14.33,88.132800364,135.71,12.560832,4.2235759999999996,13.2519090987,12.560832,3.663576,13.0842,0.0,0.56,0.56,135.56
2021-01-09 12:00:00,105.498592,33.346256,110.6432361385,12.878592,3.756256,13.4152,92.62,29.59,97.2318492059,135.56,135.068592,11.326256,135.542645023,12.878592,3.756256,13.4152,122.19,7.57,122.4242663854,131.84,128.818592,10.796256,129.2702161694,12.878592,3.756256,13.4152,115.94,7.04,116.1535414871,134.43,99.608592,17.986256,101.2194497373,12.878592,3.756256,13.4152,86.73,14.23,87.8896228232,135.56,12.878592,4.316256,13.5826432538,12.878592,3.756256,13.4152,0.0,0.56,0.56,135.4
2021-01-09 12:30:00,107.035056,33.149808,112.0509392346,12.205056,3.559808,12.7136,94.83,29.59,99.3393023934,135.5,137.005056,10.959808,137.4427253839,12.205056,3.559808,12.7136,124.8,7.4,125.0191985257,131.75,130.625056,10.419808,131.0399849426,12.205056,3.559808,12.7136,118.42,6.86,118.6185314359,134.34,100.995056,17.709808,102.5360357915,12.205056,3.559808,12.7136,88.79,14.15,89.9104365466,135.5,12.245056,4.119808,12.9195284124,12.205056,3.559808,12.7136,0.04,0.56,0.5614267539000001,135.35
