Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-09 13:00:00,106.852096,33.303528,111.921827169,12.012096,3.503528,12.5126,94.84,29.8,99.411596909,135.64,137.322096,10.753528,137.7425003921,12.012096,3.503528,12.5126,125.31,7.25,125.5195546519,131.83,130.922096,10.233528,131.3214389061,12.012096,3.503528,12.5126,118.91,6.73,119.1002980685,134.42,100.812096,17.513528,102.3220521829,12.012096,3.503528,12.5126,88.8,14.01,89.8983876385,135.64,12.012096,4.103528,12.6936752897,12.012096,3.503528,12.5126,0.0,0.6000000000000001,0.6000000000000001,135.48
2021-01-09 13:30:00,108.258896,32.830928,113.1276199541,10.528896,3.070928,10.967600000000001,97.73,29.76,102.1607091792,135.72,138.988896,10.100928,139.3554518408,10.528896,3.070928,10.967600000000001,128.46,7.03,128.6522152938,131.9,132.428896,9.570928,132.7743015744,10.528896,3.070928,10.967600000000001,121.9,6.5,122.0731747764,134.48,101.998896,17.170928,103.4341121371,10.528896,3.070928,10.967600000000001,91.47,14.1,92.5503695292,135.72,10.528896,3.630928,11.1373825076,10.528896,3.070928,10.967600000000001,0.0,0.56,0.56,135.57
2021-01-09 14:00:00,109.362464,32.521552,114.0955734314,8.542464,2.491552,8.8984,100.82,30.03,105.1973065245,135.93,139.632464,9.841552,139.9788596484,8.542464,2.491552,8.8984,131.09,7.35,131.2958895015,132.22,132.952464,9.301552,133.2774420271,8.542464,2.491552,8.8984,124.41,6.8100000000000005,124.5962447267,134.71,102.892464,16.371552,104.1867883317,8.542464,2.491552,8.8984,94.35,13.88,95.365491138,135.93,8.542464,3.051552,9.0711444041,8.542464,2.491552,8.8984,0.0,0.56,0.56,135.79
2021-01-09 14:30:00,109.630032,32.129176,114.24109535,6.580032,1.919176,6.8542000000000005,103.05,30.21,107.3869014359,135.7,138.860032,9.759176,139.2025502756,6.580032,1.919176,6.8542000000000005,132.28,7.84,132.5121277469,131.98,132.100032,9.199176,132.4199505115,6.580032,1.919176,6.8542000000000005,125.52,7.28,125.7309381179,134.52,103.000032,15.489176,104.1581545783,6.580032,1.919176,6.8542000000000005,96.42,13.57,97.370227996,135.7,6.580032,2.479176,7.0315812418,6.580032,1.919176,6.8542000000000005,0.0,0.56,0.56,135.57
2021-01-09 15:00:00,110.56352,31.35936,114.9247641477,5.48352,1.59936,5.712,105.08,29.76,109.2129296375,135.7,139.60352,9.10936,139.9004047028,5.48352,1.59936,5.712,134.12,7.51,134.3300952877,132.01,132.75352,8.55936,133.0291686661,5.48352,1.59936,5.712,127.27,6.96,127.460168288,134.52,103.79352,15.60936,104.9606922309,5.48352,1.59936,5.712,98.31,14.01,99.3032537231,135.7,5.48352,2.15936,5.8933714629,5.48352,1.59936,5.712,0.0,0.56,0.56,135.57
2021-01-09 15:30:00,112.29984,31.37412,116.60012637130001,4.53984,1.32412,4.729,107.76,30.05,111.8714445245,135.17,141.08984,9.02412,141.3781372525,4.53984,1.32412,4.729,136.55,7.7,136.7669276543,131.3,134.10984,8.46412,134.3766739885,4.53984,1.32412,4.729,129.57,7.14,129.7665769757,133.97,105.34984,14.68412,106.3682855376,4.53984,1.32412,4.729,100.81,13.36,101.6914239255,135.17,4.53984,1.88412,4.9152879265,4.53984,1.32412,4.729,0.0,0.56,0.56,135.05
2021-01-09 16:00:00,115.078,30.769,119.1204325252,4.248,1.239,4.425,110.83,29.53,114.6965989034,134.78,144.058,8.199,144.2911326624,4.248,1.239,4.425,139.81,6.96,139.9831336269,130.79,136.908,7.6690000000000005,137.122624045,4.248,1.239,4.425,132.66,6.43,132.8157389017,133.52,107.918,14.839,108.9334229931,4.248,1.239,4.425,103.67,13.6,104.5582560107,134.78,4.248,1.799,4.6132315138,4.248,1.239,4.425,0.0,0.56,0.56,134.67
2021-01-09 16:30:00,120.2864,29.0852,123.7528459632,3.9264,1.1452,4.09,116.36,27.94,119.6674274813,134.96,149.5564,6.1052,149.6809615415,3.9264,1.1452,4.09,145.63,4.96,145.7144416316,130.99,142.0864,5.7052,142.2008944135,3.9264,1.1452,4.09,138.16,4.5600000000000005,138.2352313992,133.65,112.7164,16.3952,113.9025434835,3.9264,1.1452,4.09,108.79,15.25,109.8536599299,134.96,3.9264,1.7052,4.2806920001,3.9264,1.1452,4.09,0.0,0.56,0.56,134.86
2021-01-09 17:00:00,126.274912,26.626016,129.0515328411,3.654912,1.066016,3.8072,122.62,25.56,125.2556505711,134.89,157.024912,3.086016,157.0552338617,3.654912,1.066016,3.8072,153.37,2.02,153.3833018943,130.75,149.194912,2.856016,149.2222456408,3.654912,1.066016,3.8072,145.54,1.79,145.5510072105,133.45,118.294912,18.546016,119.7398885692,3.654912,1.066016,3.8072,114.64,17.48,115.9649947182,134.89,3.654912,1.626016,4.0002887096,3.654912,1.066016,3.8072,0.0,0.56,0.56,134.78
2021-01-09 17:30:00,129.899024,29.577632,133.2238445282,3.729024,1.087632,3.8844000000000003,126.17,28.49,129.3466234581,134.74,164.359024,7.677632,164.5382472356,3.729024,1.087632,3.8844000000000003,160.63,6.59,160.7651237054,131.77,155.999024,7.017632,156.1567886704,3.729024,1.087632,3.8844000000000003,152.27,5.93,152.3854251561,134.32,121.679024,15.717632,122.6899704021,3.729024,1.087632,3.8844000000000003,117.95,14.63,118.8538573207,134.74,3.729024,1.647632,4.0768015895,3.729024,1.087632,3.8844000000000003,0.0,0.56,0.56,134.62
2021-01-09 18:00:00,129.155248,34.514864,133.6875234376,3.685248,1.074864,3.8388,125.47,33.44,129.8497381592,135.06,165.435248,9.954864,165.7344882578,3.685248,1.074864,3.8388,161.75,8.88,161.9935705514,133.02,157.045248,9.634864,157.3405240988,3.685248,1.074864,3.8388,153.36,8.56,153.5987083279,135.36,120.985248,11.234864,121.5057710676,3.685248,1.074864,3.8388,117.3,10.16,117.7391846413,135.06,3.725248,1.6348639999999999,4.0682002114,3.685248,1.074864,3.8388,0.04,0.56,0.5614267539000001,134.95
2021-01-09 18:30:00,126.44424,35.72332,131.393688665,3.71424,1.08332,3.8689999999999998,122.73,34.64,127.5248309154,135.46,162.11424,8.57332,162.3407793088,3.71424,1.08332,3.8689999999999998,158.4,7.49,158.576984774,133.6,153.89424,8.33332,154.1196980512,3.71424,1.08332,3.8689999999999998,150.18,7.25,150.3548964949,135.84,118.46424,10.41332,118.921038476,3.71424,1.08332,3.8689999999999998,114.75,9.33,115.1286732313,135.46,3.71424,1.6433200000000001,4.0615365811,3.71424,1.08332,3.8689999999999998,0.0,0.56,0.56,135.34
2021-01-09 19:00:00,121.672224,37.700232,127.3791096921,3.5322240000000003,1.030232,3.6794000000000002,118.14,36.67,123.7002364589,136.1,156.482224,6.120232,156.6018635512,3.5322240000000003,1.030232,3.6794000000000002,152.95,5.09,153.034671235,134.57,148.562224,5.980232,148.6825395754,3.5322240000000003,1.030232,3.6794000000000002,145.03,4.95,145.114449315,136.63,114.002224,8.840232,114.3444654487,3.5322240000000003,1.030232,3.6794000000000002,110.47,7.8100000000000005,110.7457312947,136.1,3.5322240000000003,1.5902319999999999,3.8736861256,3.5322240000000003,1.030232,3.6794000000000002,0.0,0.56,0.56,135.99
2021-01-09 19:30:00,116.108208,39.926144,122.7811587324,3.7582079999999998,1.096144,3.9148,112.35,38.83,118.8709022427,136.59,150.318208,3.986144,150.3710510714,3.7582079999999998,1.096144,3.9148,146.56,2.89,146.5884910216,135.12,142.718208,4.196144,142.7798813531,3.7582079999999998,1.096144,3.9148,138.96,3.1,138.9945739948,137.1,108.818208,7.216144,109.0572103373,3.7582079999999998,1.096144,3.9148,105.06,6.12,105.2381014652,136.59,3.7582079999999998,1.6561439999999998,4.1069380711,3.7582079999999998,1.096144,3.9148,0.0,0.56,0.56,136.49
2021-01-09 20:00:00,112.255712,34.275416,117.3718408248,4.235712,1.235416,4.4122,108.02,33.04,112.9600017705,136.42,141.425712,11.215416,141.8697204155,4.235712,1.235416,4.4122,137.19,9.98,137.5525226959,132.91,134.395712,10.595416,134.8127228573,4.235712,1.235416,4.4122,130.16,9.36,130.4961118195,135.23,105.295712,12.735416,106.0630839938,4.235712,1.235416,4.4122,101.06,11.5,101.7122096899,136.42,4.235712,1.795416,4.6005189664,4.235712,1.235416,4.4122,0.0,0.56,0.56,136.31
2021-01-09 20:30:00,108.913616,35.626888,114.5925429457,4.103616,1.196888,4.2746,104.81,34.43,110.3202655907,136.15,137.473616,12.976888,138.084737456,4.103616,1.196888,4.2746,133.37,11.78,133.889227722,132.63,130.693616,12.226888,131.2643060901,4.103616,1.196888,4.2746,126.59,11.03,127.0696226484,135.01,102.143616,11.196888,102.7554796127,4.103616,1.196888,4.2746,98.04,10.0,98.5486762976,136.15,4.103616,1.756888,4.4638906483,4.103616,1.196888,4.2746,0.0,0.56,0.56,136.04
2021-01-09 21:00:00,104.808656,37.079608,111.1744201782,4.558656,1.329608,4.7486,100.25,35.75,106.433664787,136.25,132.518656,15.019608,133.3670979384,4.558656,1.329608,4.7486,127.96,13.69,128.6902393346,132.87,125.998656,14.159608,126.7917813288,4.558656,1.329608,4.7486,121.44,12.83,122.1158568737,135.23,98.348656,10.109608,98.8668918846,4.558656,1.329608,4.7486,93.79,8.78,94.2000663482,136.25,4.558656,1.889608,4.9347708072,4.558656,1.329608,4.7486,0.0,0.56,0.56,136.15
2021-01-09 21:30:00,100.547696,38.419328,107.6377440068,4.557696,1.329328,4.7476,95.99,37.09,102.9065022241,136.58,127.157696,16.849328,128.2691681819,4.557696,1.329328,4.7476,122.6,15.52,123.5784382487,133.41,120.927696,15.899328,121.9684233346,4.557696,1.329328,4.7476,116.37,14.57,117.2785649639,135.64,94.357696,9.169328,94.8021696503,4.557696,1.329328,4.7476,89.8,7.84,90.1415864072,136.58,4.557696,1.929328,4.949232199,4.557696,1.329328,4.7476,0.0,0.6000000000000001,0.6000000000000001,136.46
2021-01-09 22:00:00,96.144464,39.662552,104.0042114003,4.534464,1.322552,4.7234,91.61,38.34,99.3093535373,136.98,121.794464,18.862552,123.2464495594,4.534464,1.322552,4.7234,117.26,17.54,118.5645781842,134.02,115.854464,17.832552,117.2188412311,4.534464,1.322552,4.7234,111.32,16.51,112.5376492557,136.17,90.254464,8.192552,90.6255271996,4.534464,1.322552,4.7234,85.72,6.87,85.9948562415,136.98,4.534464,1.882552,4.9097215603,4.534464,1.322552,4.7234,0.0,0.56,0.56,136.87
2021-01-09 22:30:00,91.20728,42.62004,100.6739079136,4.93728,1.44004,5.143,86.27,41.18,95.5944836275,137.42,113.71728,25.67004,116.5786032006,4.93728,1.44004,5.143,108.78,24.23,111.4458671284,133.71,108.25728,24.32004,110.9554100466,4.93728,1.44004,5.143,103.32,22.88,105.8230447492,135.92,85.73728,14.45004,86.9464481034,4.93728,1.44004,5.143,80.8,13.01,81.8406995327,137.42,4.93728,2.00004,5.3269966961,4.93728,1.44004,5.143,0.0,0.56,0.56,137.31
2021-01-09 23:00:00,85.499936,68.206648,109.3726926038,5.439936,1.5866479999999998,5.6666,80.06,66.62,104.1529068245,134.29,107.589936,24.366648,110.3146765541,5.439936,1.5866479999999998,5.6666,102.15,22.78,104.6592131635,130.59,102.519936,23.116648,105.0938470711,5.439936,1.5866479999999998,5.6666,97.08,21.53,99.4387615571,133.31,80.809936,34.396648,87.8258227969,5.439936,1.5866479999999998,5.6666,75.37,32.81,82.2017822191,134.29,5.439936,2.146648,5.8481622173000005,5.439936,1.5866479999999998,5.6666,0.0,0.56,0.56,134.16
2021-01-09 23:30:00,80.904208,69.459144,106.6305001269,5.654208,1.649144,5.8898,75.25,67.81,101.2954026597,135.28,102.184208,25.569144,105.3346737285,5.654208,1.649144,5.8898,96.53,23.92,99.4495213664,131.91,97.394208,24.259144,100.3700045809,5.654208,1.649144,5.8898,91.74,22.61,94.4851295178,134.4,76.554208,34.799144,84.0923729338,5.654208,1.649144,5.8898,70.9,33.15,78.2670588434,135.28,5.694208,2.249144,6.1223078557,5.654208,1.649144,5.8898,0.04,0.6000000000000001,0.6013318551,135.16
2021-01-10 00:00:00,77.059776,71.500768,105.121686163,5.419776,1.580768,5.6456,71.64,69.92,100.1054244284,136.12,97.449776,27.130768,101.156005332,5.419776,1.580768,5.6456,92.03,25.55,95.5108548805,132.95,92.889776,25.760768,96.3956827523,5.419776,1.580768,5.6456,87.47,24.18,90.7506104663,135.29,72.969776,33.890768,80.4560275251,5.419776,1.580768,5.6456,67.55,32.31,74.8794938551,136.12,5.419776,2.180768,5.8420647857,5.419776,1.580768,5.6456,0.0,0.6000000000000001,0.6000000000000001,136.01
2021-01-10 00:30:00,78.007392,71.569656,105.8648613403,5.347392,1.559656,5.5702,72.66,70.01,100.9003255693,136.12,98.027392,27.219656,101.7363222015,5.347392,1.559656,5.5702,92.68,25.66,96.166615829,132.95,93.447392,25.829656,96.9514631178,5.347392,1.559656,5.5702,88.1,24.27,91.3818521371,135.29,73.827392,33.819656,81.205005643,5.347392,1.559656,5.5702,68.48,32.26,75.6982034133,136.12,5.387392,2.119656,5.7893811517,5.347392,1.559656,5.5702,0.04,0.56,0.5614267539000001,136.01
2021-01-10 01:00:00,81.263424,71.061832,107.9515078514,5.423424,1.581832,5.6494,75.84,69.48,102.8551214087,136.0,101.763424,26.541832,105.1677864658,5.423424,1.581832,5.6494,96.34,24.96,99.520838019,132.73,96.983424,25.191832,100.2018609123,5.423424,1.581832,5.6494,91.56,23.61,94.5550934641,135.12,76.853424,34.111832,84.0836836902,5.423424,1.581832,5.6494,71.43,32.53,78.488507439,136.0,5.423424,2.181832,5.8458462826,5.423424,1.581832,5.6494,0.0,0.6000000000000001,0.6000000000000001,135.88
2021-01-10 01:30:00,80.956512,71.154816,107.7820238964,5.776512,1.684816,6.0172,75.18,69.47,102.3626557881,136.19,101.966512,26.514816,105.3575105864,5.776512,1.684816,6.0172,96.19,24.83,99.3430671965,132.95,97.206512,25.164816,100.4110249899,5.776512,1.684816,6.0172,91.43,23.48,94.3967970855,135.31,76.606512,34.404816,83.9776699177,5.776512,1.684816,6.0172,70.83,32.72,78.0223512847,136.19,5.776512,2.244816,6.197361516,5.776512,1.684816,6.0172,0.0,0.56,0.56,136.08
2021-01-10 02:00:00,78.871088,71.436984,106.4137735696,6.161088,1.796984,6.4178,72.71,69.64,100.6800561184,136.5,99.681088,26.766984,103.2123574836,6.161088,1.796984,6.4178,93.52,24.97,96.7961326707,133.39,95.051088,25.416984,98.390713005,6.161088,1.796984,6.4178,88.89,23.62,91.9746513992,135.65,74.701088,34.906984,82.45453341300001,6.161088,1.796984,6.4178,68.54,33.11,76.1183532402,136.5,6.161088,2.396984,6.610940753,6.161088,1.796984,6.4178,0.0,0.6000000000000001,0.6000000000000001,136.38
2021-01-10 02:30:00,77.895344,71.512392,105.7435900017,5.9053439999999995,1.722392,6.1514,71.99,69.79,100.2656681023,136.77,98.235344,26.882392,101.8471688877,5.9053439999999995,1.722392,6.1514,92.33,25.16,95.69667967070001,133.76,93.685344,25.532392,97.1022487981,5.9053439999999995,1.722392,6.1514,87.78,23.81,90.9518801345,135.95,73.775344,35.162392,81.7263433262,5.9053439999999995,1.722392,6.1514,67.87,33.44,75.660891483,136.77,5.9053439999999995,2.322392,6.3455962966,5.9053439999999995,1.722392,6.1514,0.0,0.6000000000000001,0.6000000000000001,136.65
2021-01-10 03:00:00,76.606096,71.665528,104.9020583586,5.676096,1.6555279999999999,5.9126,70.93,70.01,99.6617529446,136.97,96.406096,27.225528,100.1766675471,5.676096,1.6555279999999999,5.9126,90.73,25.57,94.2642975893,134.07,91.926096,25.845528,95.4903054943,5.676096,1.6555279999999999,5.9126,86.25,24.19,89.5780028802,136.19,72.576096,35.155528,80.642425928,5.676096,1.6555279999999999,5.9126,66.9,33.5,74.8188478928,136.97,5.676096,2.215528,6.0931625713,5.676096,1.6555279999999999,5.9126,0.0,0.56,0.56,136.85
2021-01-10 03:30:00,75.436704,72.259872,104.4614063271,5.896704,1.719872,6.1424,69.54,70.54,99.0540418156,137.35,94.996704,27.629872,98.9332279752,5.896704,1.719872,6.1424,89.1,25.91,92.7908298271,134.56,90.596704,26.239872,94.320165703,5.896704,1.719872,6.1424,84.7,24.52,88.1777772457,136.6,71.506704,35.349872,79.7673001133,5.896704,1.719872,6.1424,65.61,33.63,73.726853995,137.35,5.896704,2.319872,6.3366335037,5.896704,1.719872,6.1424,0.0,0.6000000000000001,0.6000000000000001,137.24
2021-01-10 04:00:00,73.417072,74.242896,104.4129975986,6.147072,1.7928959999999998,6.4032,67.27,72.45,98.8648339907,138.06,92.987072,28.772896,97.3369154194,6.147072,1.7928959999999998,6.4032,86.84,26.98,90.9346248686,135.4,88.707072,27.332896,92.8225825247,6.147072,1.7928959999999998,6.4032,82.56,25.54,86.4201666279,137.28,69.647072,34.682896,77.804999281,6.147072,1.7928959999999998,6.4032,63.5,32.89,71.5122513979,138.06,6.147072,2.392896,6.5963963979999996,6.147072,1.7928959999999998,6.4032,0.0,0.6000000000000001,0.6000000000000001,137.95
2021-01-10 04:30:00,72.885904,82.025472,109.7293627919,5.915904,1.725472,6.1624,66.97,80.3,104.5613260245,137.72,91.805904,27.615472,95.8693814679,5.915904,1.725472,6.1624,85.89,25.89,89.7072137568,135.4,87.575904,26.225472,91.4183479562,5.915904,1.725472,6.1624,81.66,24.5,85.25611766910001,137.25,68.675904,38.265472,78.6169583334,5.915904,1.725472,6.1624,62.76,36.54,72.6222362641,137.72,5.915904,2.325472,6.3565509642,5.915904,1.725472,6.1624,0.0,0.6000000000000001,0.6000000000000001,137.6
2021-01-10 05:00:00,72.280832,87.438576,113.4461248678,5.720832,1.6685759999999998,5.9592,66.56,85.77,108.566691485,137.47,90.860832,26.908576,94.76160749,5.720832,1.6685759999999998,5.9592,85.14,25.24,88.8024616776,135.32,86.670832,25.538576,90.3551436482,5.720832,1.6685759999999998,5.9592,80.95,23.87,84.3959679132,137.25,67.770832,40.638576,79.021386531,5.720832,1.6685759999999998,5.9592,62.05,38.97,73.2725282763,137.47,5.760832,2.268576,6.1914152179,5.720832,1.6685759999999998,5.9592,0.04,0.6000000000000001,0.6013318551,137.36
2021-01-10 05:30:00,72.716,87.203,113.542854751,5.496,1.603,5.725,67.22,85.6,108.8388184427,137.47,90.636,26.783,94.5103887676,5.496,1.603,5.725,85.14,25.18,88.7854267321,135.32,86.456,25.433,90.1192400379,5.496,1.603,5.725,80.96,23.83,84.3942563212,137.25,68.146,40.663,79.3558875258,5.496,1.603,5.725,62.65,39.06,73.8288974589,137.47,5.496,2.203,5.9210830935,5.496,1.603,5.725,0.0,0.6000000000000001,0.6000000000000001,137.36
2021-01-10 06:00:00,72.9216,86.9838,113.5065690125,6.0816,1.7738,6.335,66.84,85.21,108.2974131732,137.37,91.0516,26.5338,94.8390025517,6.0816,1.7738,6.335,84.97,24.76,88.5040027343,135.18,86.8616,25.2038,90.4442872104,6.0816,1.7738,6.335,80.78,23.43,84.109293779,137.13,68.3916,41.0038,79.7415987111,6.0816,1.7738,6.335,62.31,39.23,73.6310328598,137.37,6.0816,2.3738,6.5284596192,6.0816,1.7738,6.335,0.0,0.6000000000000001,0.6000000000000001,137.26
2021-01-10 06:30:00,76.531344,85.510392,114.7565847977,6.001344,1.750392,6.2514,70.53,83.76,109.4998561643,136.81,95.151344,25.020392,98.3859658734,6.001344,1.750392,6.2514,89.15,23.27,92.1369383038,134.39,90.751344,23.750392,93.8077158765,6.001344,1.750392,6.2514,84.75,22.0,87.5589087415,136.47,71.681344,41.250392,82.7031433369,6.001344,1.750392,6.2514,65.68,39.5,76.6427583011,136.81,6.001344,2.350392,6.4451898622,6.001344,1.750392,6.2514,0.0,0.6000000000000001,0.6000000000000001,136.7
2021-01-10 07:00:00,78.810336,84.123848,115.2731142234,6.390336,1.863848,6.6566,72.42,82.26,109.596368553,136.48,98.320336,23.723848,101.1420260578,6.390336,1.863848,6.6566,91.93,21.86,94.4933039956,133.91,93.760336,22.523848,96.4278193031,6.390336,1.863848,6.6566,87.37,20.66,89.7794659151,136.09,73.810336,42.133848,84.9895690524,6.390336,1.863848,6.6566,67.42,40.27,78.5310721944,136.48,6.390336,2.463848,6.8488642241,6.390336,1.863848,6.6566,0.0,0.6000000000000001,0.6000000000000001,136.37
2021-01-10 07:30:00,81.227696,82.209328,115.5695124489,6.717696,1.959328,6.9976,74.51,80.25,109.5070892682,135.92,101.737696,22.379328,104.1700202031,6.717696,1.959328,6.9976,95.02,20.42,97.1893862518,133.2,97.027696,21.259328,99.3294156737,6.717696,1.959328,6.9976,90.31,19.3,92.3492615022,135.5,76.027696,43.069328,87.3795031654,6.717696,1.959328,6.9976,69.31,41.11,80.5847888872,135.92,6.717696,2.559328,7.1887133313,6.717696,1.959328,6.9976,0.0,0.6000000000000001,0.6000000000000001,135.8
2021-01-10 08:00:00,82.524352,81.562936,116.0292256372,6.764352,1.9729359999999998,7.0462,75.76,79.59,109.8824176108,135.61,103.354352,21.922936,105.6538555861,6.764352,1.9729359999999998,7.0462,96.59,19.95,98.6287513862,132.75,98.554352,20.812936,100.7280427839,6.764352,1.9729359999999998,7.0462,91.79,18.84,93.7035202114,135.16,77.224352,43.102936,88.4390390814,6.764352,1.9729359999999998,7.0462,70.46,41.13,81.5860803079,135.61,6.764352,2.532936,7.2230341796,6.764352,1.9729359999999998,7.0462,0.0,0.56,0.56,135.48
2021-01-10 08:30:00,86.076496,80.302728,117.718695575,7.346496,2.142728,7.6526,78.73,78.16,110.9387150638,135.1,107.626496,20.802728,109.6185026968,7.346496,2.142728,7.6526,100.28,18.66,102.0013431284,132.06,102.656496,19.752728,104.5395926644,7.346496,2.142728,7.6526,95.31,17.61,96.9232077472,134.58,80.516496,43.732728,91.6267298687,7.346496,2.142728,7.6526,73.17,41.59,84.1639887363,135.1,7.346496,2.742728,7.8417829835,7.346496,2.142728,7.6526,0.0,0.6000000000000001,0.6000000000000001,134.98
2021-01-10 09:00:00,90.039808,78.014944,119.1364701173,8.519808,2.484944,8.8748,81.52,75.53,111.1318644674,134.39,113.539808,19.254944,115.1609346485,8.519808,2.484944,8.8748,105.02,16.77,106.3505209202,131.11,108.289808,18.294944,109.8243483597,8.519808,2.484944,8.8748,99.77,15.81,101.0148949413,133.81,84.229808,45.184944,95.5842022512,8.519808,2.484944,8.8748,75.71,42.7,86.9211947686,134.39,8.519808,3.044944,9.0475859941,8.519808,2.484944,8.8748,0.0,0.56,0.56,134.26
2021-01-10 09:30:00,94.233184,79.940512,123.5733726399,9.293184,2.710512,9.6804,84.94,77.23,114.8010300476,133.78,120.263184,12.710512,120.9330002155,9.293184,2.710512,9.6804,110.97,10.0,111.4196611914,131.22,114.633184,12.610512,115.3247236584,9.293184,2.710512,9.6804,105.34,9.9,105.8041851724,133.89,88.163184,42.990512,98.0863453037,9.293184,2.710512,9.6804,78.87,40.28,88.560461268,133.78,9.293184,3.310512,9.8652297774,9.293184,2.710512,9.6804,0.0,0.6000000000000001,0.6000000000000001,133.64
2021-01-10 10:00:00,95.823264,84.550952,127.7926500536,11.283263999999999,3.290952,11.7534,84.54,81.26,117.2612433842,134.07,125.863264,6.300952,126.0208840663,11.283263999999999,3.290952,11.7534,114.58,3.01,114.6195293133,132.77,120.043264,6.000952,120.1931639349,11.283263999999999,3.290952,11.7534,108.76,2.71,108.7937576334,135.16,89.793264,40.390952,98.4594295293,11.283263999999999,3.290952,11.7534,78.51,37.1,86.8344983287,134.07,11.283263999999999,3.850952,11.9223268618,11.283263999999999,3.290952,11.7534,0.0,0.56,0.56,133.93
2021-01-10 10:30:00,97.220144,84.643792,128.9043363255,14.070144,4.103792,14.6564,83.15,80.54,115.7610215055,133.75,128.240144,6.353792,128.3974501535,14.070144,4.103792,14.6564,114.17,2.25,114.1921687332,132.27,122.430144,6.093792,122.5817052451,14.070144,4.103792,14.6564,108.36,1.99,108.3782713462,134.76,91.320144,41.383792,100.2595977474,14.070144,4.103792,14.6564,77.25,37.28,85.7750598951,133.75,14.070144,4.663792,14.8229520677,14.070144,4.103792,14.6564,0.0,0.56,0.56,133.6
2021-01-10 11:00:00,97.47496,84.48228,128.9907882796,17.66496,5.15228,18.401,79.81,79.33,112.529485025,133.06,129.43496,6.98228,129.6231503405,17.66496,5.15228,18.401,111.77,1.83,111.7849802075,131.37,123.74496,6.74228,123.9285014232,17.66496,5.15228,18.401,106.08,1.5899999999999999,106.0919153376,134.04,91.85496,42.26228,101.1109983503,17.66496,5.15228,18.401,74.19,37.11,82.9536509142,133.06,17.70496,5.71228,18.6036488733,17.66496,5.15228,18.401,0.04,0.56,0.5614267539000001,132.91
2021-01-10 11:30:00,99.206784,83.635312,129.7568934776,17.846784,5.205312,18.5904,81.36,78.43,113.0075860285,132.88,132.046784,6.245312,132.1943912831,17.846784,5.205312,18.5904,114.2,1.04,114.2047354535,131.05,126.266784,6.055312,126.411896375,17.846784,5.205312,18.5904,108.42,0.85,108.4233318986,133.82,93.456784,42.625312,102.7184876189,17.846784,5.205312,18.5904,75.61,37.42,84.3630754537,132.88,17.846784,5.765312,18.7549066007,17.846784,5.205312,18.5904,0.0,0.56,0.56,132.74
2021-01-10 12:00:00,103.264976,80.694368,131.0543257401,15.134976,4.414368,15.7656,88.13,76.28,116.5570045085,132.17,135.104976,5.204368,135.2051773648,15.134976,4.414368,15.7656,119.97,0.79,119.9726010387,130.19,128.994976,5.294368,129.1035792136,15.134976,4.414368,15.7656,113.86,0.88,113.8634006167,133.06,96.914976,42.894368,105.9832032881,15.134976,4.414368,15.7656,81.78,38.48,90.3807435243,132.17,15.134976,4.974368,15.9314731121,15.134976,4.414368,15.7656,0.0,0.56,0.56,132.03
2021-01-10 12:30:00,105.256272,85.793496,135.7917771857,13.726272,4.003496,14.2982,91.53,81.79,122.7491140498,132.17,141.326272,14.093496,142.0272571971,13.726272,4.003496,14.2982,127.6,10.09,127.9983128795,131.74,134.716272,13.303495999999999,135.37155146999999,13.726272,4.003496,14.2982,120.99,9.3,121.3468998368,134.36,98.596272,37.333496,105.4277704207,13.726272,4.003496,14.2982,84.87,33.33,91.180073481,132.17,13.726272,4.563496,14.4649935624,13.726272,4.003496,14.2982,0.0,0.56,0.56,132.03
2021-01-10 13:00:00,107.427536,86.758448,138.0858565907,12.097536,3.528448,12.6016,95.33,83.23,126.5505503741,132.27,144.307536,16.128448,145.2060321794,12.097536,3.528448,12.6016,132.21,12.6,132.8090512729,132.36,137.487536,15.658448,138.3763330527,12.097536,3.528448,12.6016,125.39,12.13,125.9753507636,134.9,100.427536,35.558448,106.5368162243,12.097536,3.528448,12.6016,88.33,32.03,93.9580214777,132.27,12.097536,4.088448,12.7697213877,12.097536,3.528448,12.6016,0.0,0.56,0.56,132.15
2021-01-10 13:30:00,110.135376,85.261568,139.2814992182,10.085376,2.941568,10.5056,100.05,82.32,129.5630537615,132.05,147.655376,16.371568,148.5602177586,10.085376,2.941568,10.5056,137.57,13.43,138.2239841706,132.0,140.555376,15.861568,141.4475275921,10.085376,2.941568,10.5056,130.47,12.92,131.1081511577,134.61,102.715376,35.341568,108.6253878958,10.085376,2.941568,10.5056,92.63,32.4,98.1329552189,132.05,10.085376,3.501568,10.6759443386,10.085376,2.941568,10.5056,0.0,0.56,0.56,131.94
2021-01-10 14:00:00,111.290512,85.096816,140.0965601097,8.080512,2.356816,8.4172,103.21,82.74,132.2808062419,132.01,148.480512,15.826816,149.3216345627,8.080512,2.356816,8.4172,140.4,13.47,141.0446769644,131.9,141.220512,15.316816,142.0487165092,8.080512,2.356816,8.4172,133.14,12.96,133.7692834697,134.53,103.570512,34.396816,109.1329093669,8.080512,2.356816,8.4172,95.49,32.04,100.7219027819,132.01,8.120512,2.916816,8.6284720965,8.080512,2.356816,8.4172,0.04,0.56,0.5614267539000001,131.9
2021-01-10 14:30:00,112.397984,63.306912,129.0002787371,7.257984,2.116912,7.5604,105.14,61.19,121.6496432383,134.22,146.807984,10.286912,147.1679473413,7.257984,2.116912,7.5604,139.55,8.17,139.7889530685,133.5,139.627984,10.046912,139.9889794114,7.257984,2.116912,7.5604,132.37,7.93,132.607321819,135.89,104.297984,21.846912,106.5615175868,7.257984,2.116912,7.5604,97.04,19.73,99.0254235033,134.22,7.257984,2.6369119999999997,7.7221523321,7.257984,2.116912,7.5604,0.0,0.52,0.52,134.12
2021-01-10 15:00:00,112.774352,52.252936,124.2916883369,8.204352,2.392936,8.5462,104.57,49.86,115.8486275275,135.33,147.374352,8.152936,147.5996950974,8.204352,2.392936,8.5462,139.17,5.76,139.2891471006,134.23,140.184352,8.032936,140.414317669,8.204352,2.392936,8.5462,131.98,5.64,132.1004542006,136.5,104.574352,15.672936,105.7423095032,8.204352,2.392936,8.5462,96.37,13.28,97.2807036364,135.33,8.204352,2.9529360000000002,8.7195884513,8.204352,2.392936,8.5462,0.0,0.56,0.56,135.24
2021-01-10 15:30:00,114.889824,51.977032,126.1002914917,7.429824,2.167032,7.7394,107.46,49.81,118.4427612816,134.97,149.429824,7.997032,149.6436594764,7.429824,2.167032,7.7394,142.0,5.83,142.1196288343,133.74,142.109824,7.887032,142.3285191066,7.429824,2.167032,7.7394,134.68,5.72,134.8014124555,136.09,106.429824,15.137032,107.5008705753,7.429824,2.167032,7.7394,99.0,12.97,99.8459858983,134.97,7.429824,2.727032,7.9144796544,7.429824,2.167032,7.7394,0.0,0.56,0.56,134.89
2021-01-10 16:00:00,118.06848,50.94664,128.5913142354,6.94848,2.02664,7.238,111.12,48.92,121.4117819653,134.55,153.06848,8.89664,153.3268070913,6.94848,2.02664,7.238,146.12,6.87,146.2814113276,133.15,145.51848,8.74664,145.7811089709,6.94848,2.02664,7.238,138.57,6.72,138.7328486697,135.58,109.31848,15.47664,110.408588684,6.94848,2.02664,7.238,102.37,13.45,103.2497912831,134.55,6.94848,2.58664,7.4143159361,6.94848,2.02664,7.238,0.0,0.56,0.56,134.47
2021-01-10 16:30:00,123.175584,49.048712,132.5820524905,6.955584,2.028712,7.2454,116.22,47.02,125.3713236749,135.05,159.525584,11.658712,159.951047249,6.955584,2.028712,7.2454,152.57,9.63,152.8736138122,133.66,151.645584,11.448712,152.0771388249,6.955584,2.028712,7.2454,144.69,9.42,144.9963189188,135.96,113.985584,17.568712,115.3315785081,6.955584,2.028712,7.2454,107.03,15.54,108.1522653484,135.05,6.995584,2.588712,7.4591973643,6.955584,2.028712,7.2454,0.04,0.56,0.5614267539000001,134.97
2021-01-10 17:00:00,129.586752,46.666136,137.733273188,6.946752,2.026136,7.2362,122.64,44.64,130.5116822357,135.44,166.706752,14.676136,167.3515166656,6.946752,2.026136,7.2362,159.76,12.65,160.2600389991,134.05,158.426752,14.256136,159.0668826718,6.946752,2.026136,7.2362,151.48,12.23,151.9729031768,136.28,119.866752,20.166136,121.5512701546,6.946752,2.026136,7.2362,112.92,18.14,114.3677664379,135.44,6.946752,2.5861359999999998,7.4125206752,6.946752,2.026136,7.2362,0.0,0.56,0.56,135.36
2021-01-10 17:30:00,131.544928,45.908104,139.3255974163,6.404928,1.868104,6.6718,125.14,44.04,132.6632624354,135.57,168.794928,15.048104,169.4643713366,6.404928,1.868104,6.6718,162.39,13.18,162.9239838084,134.16,160.394928,14.608104,161.0587769437,6.404928,1.868104,6.6718,153.99,12.74,154.5161082218,136.4,121.654928,20.528104,123.3747322612,6.404928,1.868104,6.6718,115.25,18.66,116.7508376844,135.57,6.404928,2.468104,6.8640104924,6.404928,1.868104,6.6718,0.0,0.6000000000000001,0.6000000000000001,135.49
2021-01-10 18:00:00,128.340848,47.155664,136.729769665,6.670848,1.9456639999999998,6.9488,121.67,45.21,129.7980469807,135.57,165.650848,13.975664,166.2393534256,6.670848,1.9456639999999998,6.9488,158.98,12.03,159.4345047347,134.23,157.400848,13.595664,157.9869267716,6.670848,1.9456639999999998,6.9488,150.73,11.65,151.1795468971,136.43,118.750848,19.665664,120.3681944755,6.670848,1.9456639999999998,6.9488,112.08,17.72,113.4721322616,135.57,6.670848,2.505664,7.1259080207,6.670848,1.9456639999999998,6.9488,0.0,0.56,0.56,135.49
2021-01-10 18:30:00,123.352736,49.832048,133.0380790847,6.692736,1.952048,6.9716000000000005,116.66,47.88,126.1033306459,136.22,159.982736,11.172048,160.3723494701,6.692736,1.952048,6.9716000000000005,153.29,9.22,153.567029339,135.18,152.022736,10.932048,152.4152942929,6.692736,1.952048,6.9716000000000005,145.33,8.98,145.6071746172,137.22,114.212736,17.762048,115.5856367104,6.692736,1.952048,6.9716000000000005,107.52,15.81,108.6761542382,136.22,6.692736,2.512048,7.1486432503,6.692736,1.952048,6.9716000000000005,0.0,0.56,0.56,136.15
2021-01-10 19:00:00,119.664464,43.302552,127.2583787187,6.454464,1.882552,6.7234,113.21,41.42,120.5492451241,135.76,150.614464,5.902552,150.7300795665,6.454464,1.882552,6.7234,144.16,4.02,144.2160393299,132.74,143.224464,5.692552,143.337546499,6.454464,1.882552,6.7234,136.77,3.81,136.8230572674,135.18,110.814464,23.172552,113.2113624942,6.454464,1.882552,6.7234,104.36,21.29,106.5095005152,135.76,6.454464,2.442552,6.9011713354,6.454464,1.882552,6.7234,0.0,0.56,0.56,135.68
2021-01-10 19:30:00,115.242704,44.402872,123.5009954093,6.592704,1.922872,6.8674,108.65,42.48,116.6592169526,134.95,145.042704,8.012872,145.2638705987,6.592704,1.922872,6.8674,138.45,6.09,138.5838756854,131.67,137.962704,7.442872,138.1633237824,6.592704,1.922872,6.8674,131.37,5.52,131.485920539,134.32,106.772704,21.442872,108.904577861,6.592704,1.922872,6.8674,100.18,19.52,102.0640132466,134.95,6.592704,2.522872,7.0589396626,6.592704,1.922872,6.8674,0.0,0.6000000000000001,0.6000000000000001,134.89
2021-01-10 20:00:00,110.144832,46.200576,119.441940871,6.5848320000000005,1.920576,6.8592,103.56,44.28,112.6294455282,135.98,139.354832,9.780576,139.697633726,6.5848320000000005,1.920576,6.8592,132.77,7.86,133.0024529849,133.07,132.564832,9.150576,132.880275904,6.5848320000000005,1.920576,6.8592,125.98,7.23,126.1872945268,135.46,102.104832,20.860576000000002,104.2140122479,6.5848320000000005,1.920576,6.8592,95.52,18.94,97.3796385288,135.98,6.5848320000000005,2.480576,7.0365666173,6.5848320000000005,1.920576,6.8592,0.0,0.56,0.56,135.91
2021-01-10 20:30:00,107.337728,47.003504,117.1781431858,7.417728,2.163504,7.7268,99.92,44.84,109.5200073046,134.78,136.167728,11.153504,136.6237563536,7.417728,2.163504,7.7268,128.75,8.99,129.0634828292,131.65,129.597728,10.533504,130.025096844,7.417728,2.163504,7.7268,122.18,8.37,122.4663598708,134.28,99.597728,19.543504,101.4970737084,7.417728,2.163504,7.7268,92.18,17.38,93.8041406336,134.78,7.417728,2.723504,7.9019088023,7.417728,2.163504,7.7268,0.0,0.56,0.56,134.71
2021-01-10 21:00:00,103.289328,48.387304,114.061459166,8.219328,2.397304,8.5618,95.07,45.99,105.6095876329,135.12,131.579328,12.807304,132.2011595739,8.219328,2.397304,8.5618,123.36,10.41,123.7984559678,132.21,125.279328,12.107304,125.8630082045,8.219328,2.397304,8.5618,117.06,9.71,117.4620266299,134.72,95.949328,19.097304,97.8313884381,8.219328,2.397304,8.5618,87.73,16.7,89.305335227,135.12,8.219328,2.9573039999999997,8.7351588263,8.219328,2.397304,8.5618,0.0,0.56,0.56,135.06
2021-01-10 21:30:00,99.558112,49.763616,111.3024489506,8.138112,2.373616,8.4772,91.42,47.39,102.9729503316,135.56,126.668112,14.443616,127.4889353662,8.138112,2.373616,8.4772,118.53,12.07,119.1429637033,132.87,120.638112,13.673615999999999,121.410550783,8.138112,2.373616,8.4772,112.5,11.3,113.0660868696,135.26,92.518112,18.113616,94.27462083,8.138112,2.373616,8.4772,84.38,15.74,85.8354938239,135.56,8.138112,2.933616,8.650720765300001,8.138112,2.373616,8.4772,0.0,0.56,0.56,135.5
2021-01-10 22:00:00,94.083776,52.802768,107.8883182503,8.203776,2.3927680000000002,8.5456,85.88,50.41,99.5818382036,136.47,119.953776,17.302768,121.1952728332,8.203776,2.3927680000000002,8.5456,111.75,14.91,112.7402794036,134.16,114.273776,16.392768,115.4435737666,8.203776,2.3927680000000002,8.5456,106.07,14.0,106.9899289653,136.28,87.493776,16.172768,88.9759476686,8.203776,2.3927680000000002,8.5456,79.29,13.78,80.4785219795,136.47,8.203776,2.952768,8.7189895928,8.203776,2.3927680000000002,8.5456,0.0,0.56,0.56,136.42
2021-01-10 22:30:00,87.620416,54.469288,103.1709292157,8.980416,2.619288,9.3546,78.64,51.85,94.1948623864,135.94,112.900416,19.419288,114.5583374504,8.980416,2.619288,9.3546,103.92,16.8,105.2692091734,133.64,107.630416,18.419288,109.1951309297,8.980416,2.619288,9.3546,98.65,15.8,99.9072695053,135.81,81.670416,14.779288,82.9968927334,8.980416,2.619288,9.3546,72.69,12.16,73.7000793758,135.94,9.020416,3.179288,9.5642969946,8.980416,2.619288,9.3546,0.04,0.56,0.5614267539000001,135.88
2021-01-10 23:00:00,80.528272,69.794496,106.5648828799,9.958272,2.904496,10.3732,70.57,66.89,97.2337235737,135.73,106.478272,18.334496,108.0452504818,9.958272,2.904496,10.3732,96.52,15.43,97.7455640937,134.17,101.598272,17.414496,103.0799376422,9.958272,2.904496,10.3732,91.64,14.51,92.7816237194,136.25,75.458272,21.784496,78.5398948255,9.958272,2.904496,10.3732,65.5,18.88,68.1667396903,135.73,9.958272,3.464496,10.5437144195,9.958272,2.904496,10.3732,0.0,0.56,0.56,135.66
2021-01-10 23:30:00,75.647712,92.736416,119.6771456184,9.107712,2.656416,9.4872,66.54,90.08,111.9909728505,134.41,101.287712,14.986416,102.3903963598,9.107712,2.656416,9.4872,92.18,12.33,93.0009747261,133.68,96.637712,14.236416,97.6807192906,9.107712,2.656416,9.4872,87.53,11.58,88.2926797645,135.87,71.187712,32.146416,78.1094258169,9.107712,2.656416,9.4872,62.08,29.49,68.7283529557,134.41,9.107712,3.2564159999999998,9.6723659484,9.107712,2.656416,9.4872,0.0,0.6000000000000001,0.6000000000000001,134.33
2021-01-11 00:00:00,72.058816,93.445488,118.0022550246,9.858816,2.875488,10.2696,62.2,90.57,109.8715836784,134.93,96.818816,15.775488,98.0956123039,9.858816,2.875488,10.2696,86.96,12.9,87.9116124298,134.42,92.428816,14.995488,93.6373359698,9.858816,2.875488,10.2696,82.57,12.12,83.4547739797,136.51,67.978816,32.825488,75.4892845853,9.858816,2.875488,10.2696,58.12,29.95,65.3830016136,134.93,9.858816,3.435488,10.4402505104,9.858816,2.875488,10.2696,0.0,0.56,0.56,134.86
2021-01-11 00:30:00,72.97432,93.70876,118.7711374038,10.14432,2.95876,10.567,62.83,90.75,110.3774043906,134.64,97.47432,16.24876,98.8193567121,10.14432,2.95876,10.567,87.33,13.29,88.3354572072,134.05,93.06432,15.46876,94.3411373315,10.14432,2.95876,10.567,82.92,12.51,83.8583716751,136.21,68.83432,32.18876,75.9886825797,10.14432,2.95876,10.567,58.69,29.23,65.5660659183,134.64,10.14432,3.51876,10.7372668869,10.14432,2.95876,10.567,0.0,0.56,0.56,134.57
2021-01-11 01:00:00,76.083152,92.191336,119.5319557764,10.873152,3.171336,11.3262,65.21,89.02,110.3490122294,133.86,101.263152,15.181336,102.3948187933,10.873152,3.171336,11.3262,90.39,12.01,91.1843857248,133.03,96.713152,14.451336,97.7868850202,10.873152,3.171336,11.3262,85.84,11.28,86.577964864,135.33,71.713152,32.811336,78.8629186619,10.873152,3.171336,11.3262,60.84,29.64,67.6759573261,133.86,10.873152,3.7313359999999998,11.4955775305,10.873152,3.171336,11.3262,0.0,0.56,0.56,133.78
2021-01-11 01:30:00,75.929456,91.189008,118.6621989872,11.859456,3.459008,12.3536,64.07,87.73,108.6347909281,134.18,102.289456,14.399008,103.2979391864,11.859456,3.459008,12.3536,90.43,10.94,91.0893435041,133.45,97.729456,13.719008,98.6876778051,11.859456,3.459008,12.3536,85.87,10.26,86.4807753203,135.7,71.659456,34.709008,79.6228162687,11.859456,3.459008,12.3536,59.8,31.25,67.4729760719,134.18,11.859456,4.019008,12.5219456124,11.859456,3.459008,12.3536,0.0,0.56,0.56,134.1
2021-01-11 02:00:00,74.338096,92.091528,118.3511810092,11.388096,3.321528,11.8626,62.95,88.77,108.8247003212,134.86,100.078096,14.841528,101.1726062349,11.388096,3.321528,11.8626,88.69,11.52,89.435040672,134.33,95.608096,14.131528,96.6468214912,11.388096,3.321528,11.8626,84.22,10.81,84.9109209702,136.45,70.198096,34.791528,78.3468129703,11.388096,3.321528,11.8626,58.81,31.47,66.7006521707,134.86,11.388096,3.881528,12.031416796,11.388096,3.321528,11.8626,0.0,0.56,0.56,134.79
2021-01-11 02:30:00,73.672512,92.062816,117.9118361923,10.912512,3.182816,11.3672,62.76,88.88,108.8047425437,134.69,98.682512,14.962816,99.8104405224,10.912512,3.182816,11.3672,87.77,11.78,88.5569946419,134.16,94.272512,14.242816,95.3423532665,10.912512,3.182816,11.3672,83.36,11.06,84.0905060039,136.29,69.542512,34.442816,77.6045652606,10.912512,3.182816,11.3672,58.63,31.26,66.4429416868,134.69,10.912512,3.782816,11.5495720717,10.912512,3.182816,11.3672,0.0,0.6000000000000001,0.6000000000000001,134.62
2021-01-11 03:00:00,72.368384,93.154112,117.961313935,12.288384,3.584112,12.8004,60.08,89.57,107.8535641507,135.12,97.678384,15.334112,98.8746766957,12.288384,3.584112,12.8004,85.39,11.75,86.1946320834,134.63,93.378384,14.614112,94.5150510131,12.288384,3.584112,12.8004,81.09,11.03,81.8367215863,136.7,68.488384,34.864112,76.8515780481,12.288384,3.584112,12.8004,56.2,31.28,64.3185696358,135.12,12.288384,4.144112,12.9683478362,12.288384,3.584112,12.8004,0.0,0.56,0.56,135.04
2021-01-11 03:30:00,70.681072,93.889896,117.5207492742,13.611072,3.969896,14.1782,57.07,89.92,106.5016023354,134.33,96.281072,16.479896,97.6812765971,13.611072,3.969896,14.1782,82.67,12.51,83.6111774824,133.61,92.111072,15.739896,93.4462086501,13.611072,3.969896,14.1782,78.5,11.77,79.3774709852,135.85,67.071072,33.579896,75.0075870469,13.611072,3.969896,14.1782,53.46,29.61,61.112385815,134.33,13.611072,4.529896,14.3450771612,13.611072,3.969896,14.1782,0.0,0.56,0.56,134.25
2021-01-11 04:00:00,68.79192,94.25556,116.6894975917,15.00192,4.37556,15.627,53.79,89.88,104.7462576897,134.75,95.04192,16.57556,96.4765035985,15.00192,4.37556,15.627,80.04,12.2,80.9644465182,134.16,91.02192,15.82556,92.3874356707,15.00192,4.37556,15.627,76.02,11.45,76.877453782,136.32,65.46192,34.80556,74.1396653418,15.00192,4.37556,15.627,50.46,30.43,58.9253468382,134.75,15.08192,4.93556,15.8689654168,15.00192,4.37556,15.627,0.08,0.56,0.5656854249000001,134.68
2021-01-11 04:30:00,68.968816,94.175488,116.7292599158,14.898816,4.345488,15.5196,54.07,89.83,104.8474787489,134.24,94.628816,17.035488,96.1499904782,14.898816,4.345488,15.5196,79.73,12.69,80.7335679875,133.55,90.598816,16.285488,92.0508695233,14.898816,4.345488,15.5196,75.7,11.94,76.6358506184,135.81,65.598816,33.935488,73.8567668288,14.898816,4.345488,15.5196,50.7,29.59,58.7031353507,134.24,14.898816,4.905488,15.6856154078,14.898816,4.345488,15.5196,0.0,0.56,0.56,134.17
2021-01-11 05:00:00,70.142256,93.334408,116.7529348388,13.832256,4.034408,14.4086,56.31,89.3,105.5713318094,133.95,95.122256,16.194408,96.4909448446,13.832256,4.034408,14.4086,81.29,12.16,82.1944627089,133.13,91.022256,15.454408,92.3249143729,13.832256,4.034408,14.4086,77.19,11.42,78.030202486,135.48,66.582256,33.624408,74.5908682574,13.832256,4.034408,14.4086,52.75,29.59,60.4824817613,133.95,13.832256,4.594408,14.5753178669,13.832256,4.034408,14.4086,0.0,0.56,0.56,133.87
2021-01-11 05:30:00,73.349632,68.231976,100.1786956563,13.309632,3.881976,13.8642,60.04,64.35,88.0097954775,135.53,96.869632,19.701976,98.8528879807,13.309632,3.881976,13.8642,83.56,15.82,85.0443766513,133.89,92.66963200000001,18.781976,94.5538117554,13.309632,3.881976,13.8642,79.36,14.9,80.7466383201,136.12,69.16963200000001,22.371976,72.6976155122,13.309632,3.881976,13.8642,55.86,18.49,58.8406296703,135.53,13.309632,4.441976,14.0313026751,13.309632,3.881976,13.8642,0.0,0.56,0.56,135.47
2021-01-11 06:00:00,75.982288,56.153584,94.4803317403,15.372288,4.483584,16.0128,60.61,51.67,79.6452195678,136.9,99.842288,21.643584,102.1612803436,15.372288,4.483584,16.0128,84.47,17.16,86.1953972089,134.93,95.562288,20.653584,97.7687139111,15.372288,4.483584,16.0128,80.19,16.17,81.8040646912,136.97,71.632288,17.703584,73.7875434647,15.372288,4.483584,16.0128,56.26,13.22,57.7923524352,136.9,15.372288,5.083584,16.1910489049,15.372288,4.483584,16.0128,0.0,0.6000000000000001,0.6000000000000001,136.85
2021-01-11 06:30:00,85.635808,52.252944,100.3188006731,14.855808,4.332944,15.4748,70.78,47.92,85.4759311151,136.4,110.905808,16.892944,112.1849803009,14.855808,4.332944,15.4748,96.05,12.56,96.8677247591,134.1,106.025808,16.162944,107.2507003278,14.855808,4.332944,15.4748,91.17,11.83,91.9343124192,136.28,80.385808,20.542944,82.9692152307,14.855808,4.332944,15.4748,65.53,16.21,67.5051479518,136.4,14.855808,4.892944,15.6408418034,14.855808,4.332944,15.4748,0.0,0.56,0.56,136.34
2021-01-11 07:00:00,94.400608,48.744344,106.2425802716,13.180608,3.844344,13.729800000000001,81.22,44.9,92.8046248848,136.34,120.570608,12.584344,121.2255634237,13.180608,3.844344,13.729800000000001,107.39,8.74,107.7450681006,133.85,115.100608,12.074344,115.7321897529,13.180608,3.844344,13.729800000000001,101.92,8.23,102.2517447284,136.07,88.310608,22.764344,91.1974716924,13.180608,3.844344,13.729800000000001,75.13,18.92,77.4756948985,136.34,13.180608,4.404344,13.8970023142,13.180608,3.844344,13.729800000000001,0.0,0.56,0.56,136.28
2021-01-11 07:30:00,104.032896,43.037928,112.5837763476,12.472896,3.637928,12.9926,91.56,39.4,99.6774478004,135.86,131.592896,7.127928,131.7858021004,12.472896,3.637928,12.9926,119.12,3.49,119.1711143692,133.15,125.522896,6.797928,125.7068384986,12.472896,3.637928,12.9926,113.05,3.16,113.0941559056,135.47,97.062896,27.087928,100.7718295122,12.472896,3.637928,12.9926,84.59,23.45,87.7802403733,135.86,12.472896,4.197928,13.1603850293,12.472896,3.637928,12.9926,0.0,0.56,0.56,135.8
2021-01-11 08:00:00,109.867504,39.894272,116.8863609392,13.317504,3.884272,13.8724,96.55,36.01,103.0467010632,135.72,138.787504,4.824272,138.8713248546,13.317504,3.884272,13.8724,125.47,0.9400000000000001,125.473521111,132.87,132.377504,4.794272,132.4642918272,13.317504,3.884272,13.8724,119.06,0.91,119.0634776075,135.24,102.477504,30.344272,106.8756926026,13.317504,3.884272,13.8724,89.16,26.46,93.0034257434,135.72,13.317504,4.484272,14.052210081,13.317504,3.884272,13.8724,0.0,0.6000000000000001,0.6000000000000001,135.65
2021-01-11 08:30:00,116.99144,36.06792,122.425045993,14.70144,4.28792,15.314,102.29,31.78,107.1130827677,134.87,147.26144,9.15792,147.5459223754,14.70144,4.28792,15.314,132.56,4.87,132.6494270625,131.59,140.50144,9.08792,140.7950458361,14.70144,4.28792,15.314,125.8,4.8,125.8915406213,134.18,109.10144,33.81792,114.2224843155,14.70144,4.28792,15.314,94.4,29.53,98.9109746186,134.87,14.70144,4.84792,15.480137803,14.70144,4.28792,15.314,0.0,0.56,0.56,134.8
2021-01-11 09:00:00,121.549536,33.299448,126.0283418082,14.809536,4.319448,15.4266,106.74,28.98,110.6041048063,134.25,153.159536,12.359448,153.6574092668,14.809536,4.319448,15.4266,138.35,8.04,138.5834192824,130.66,146.089536,12.139448,146.593037783,14.809536,4.319448,15.4266,131.28,7.82,131.5127020481,133.4,113.279536,35.889448,118.8288927581,14.809536,4.319448,15.4266,98.47,31.57,103.4069910596,134.25,14.809536,4.879448,15.5926703717,14.809536,4.319448,15.4266,0.0,0.56,0.56,134.18
2021-01-11 09:30:00,121.234384,34.587112,126.0715835562,15.144384,4.417112,15.7754,106.09,30.17,110.2964958646,134.87,153.814384,11.647112,154.2547242169,15.144384,4.417112,15.7754,138.67,7.23,138.8583515673,131.33,146.714384,11.467112,147.1618331298,15.144384,4.417112,15.7754,131.57,7.05,131.7587469582,134.02,113.014384,35.317112,118.4041780974,15.144384,4.417112,15.7754,97.87,30.9,102.6320948826,134.87,15.144384,5.017112,15.9538014141,15.144384,4.417112,15.7754,0.0,0.6000000000000001,0.6000000000000001,134.8
2021-01-11 10:00:00,122.325056,34.309808,127.0455912277,16.525056,4.819808,17.2136,105.8,29.49,109.8330555889,135.02,155.205056,13.069808,155.7543877042,16.525056,4.819808,17.2136,138.68,8.25,138.9251773438,131.46,148.115056,12.839808,148.6705434286,16.525056,4.819808,17.2136,131.59,8.02,131.8341704567,134.12,114.145056,36.459808,119.8265889051,16.525056,4.819808,17.2136,97.62,31.64,102.6194620917,135.02,16.565056,5.379808,17.416756713,16.525056,4.819808,17.2136,0.04,0.56,0.5614267539000001,134.95
2021-01-11 10:30:00,121.001808,33.195944,125.4727390206,16.991808,4.955944,17.6998,104.01,28.24,107.7755895368,134.82,154.361808,14.525943999999999,155.0437706524,16.991808,4.955944,17.6998,137.37,9.57,137.7029476809,131.21,147.341808,14.225944,148.0269768231,16.991808,4.955944,17.6998,130.35,9.27,130.6792079866,133.9,112.961808,37.685944,119.0823263201,16.991808,4.955944,17.6998,95.97,32.73,101.3977011574,134.82,16.991808,5.515944,17.8646907983,16.991808,4.955944,17.6998,0.0,0.56,0.56,134.75
2021-01-11 11:00:00,120.840976,33.432368,125.3804797834,18.110976,5.282368,18.8656,102.73,28.15,106.5170192974,134.54,155.990976,15.252368,156.7348695187,18.110976,5.282368,18.8656,137.88,9.97,138.2399916811,130.77,148.940976,14.942368,149.688639159,18.110976,5.282368,18.8656,130.83,9.66,131.1861444666,133.54,112.940976,37.842368,119.1121693014,18.110976,5.282368,18.8656,94.83,32.56,100.2640638514,134.54,18.110976,5.882368,19.0423135401,18.110976,5.282368,18.8656,0.0,0.6000000000000001,0.6000000000000001,134.47
2021-01-11 11:30:00,119.699792,34.607856,124.6023430829,20.049792,5.847856,20.8852,99.65,28.76,103.7172121685,135.02,155.249792,14.957856,155.9686999759,20.049792,5.847856,20.8852,135.2,9.11,135.5065758552,131.39,148.349792,14.677856,149.0741434428,20.049792,5.847856,20.8852,128.3,8.83,128.6034948981,134.11,112.039792,38.107856,118.3432451825,20.049792,5.847856,20.8852,91.99,32.26,97.4826533287,135.02,20.049792,6.407856,21.0488664246,20.049792,5.847856,20.8852,0.0,0.56,0.56,134.96
2021-01-11 12:00:00,119.41024,34.60132,124.3223904315,22.77024,6.64132,23.719,96.64,27.96,100.603435329,135.08,155.02024,16.32132,155.8770678971,22.77024,6.64132,23.719,132.25,9.68,132.6037891615,131.53,148.24024,16.02132,149.1034924132,22.77024,6.64132,23.719,125.47,9.38,125.8201307423,134.22,112.02024,39.76132,118.8675596527,22.77024,6.64132,23.719,89.25,33.12,95.1971475413,135.08,22.77024,7.24132,23.8939436887,22.77024,6.64132,23.719,0.0,0.6000000000000001,0.6000000000000001,135.01
2021-01-11 12:30:00,119.840304,35.419672,124.9650016101,25.370304,7.399672,26.4274,94.47,28.02,98.5378165985,135.21,156.620304,17.279672,157.5706403156,25.370304,7.399672,26.4274,131.25,9.88,131.6213390754,131.71,149.910304,16.959672,150.8665957716,25.370304,7.399672,26.4274,124.54,9.56,124.9063857455,134.33,112.640304,40.719672,119.774495503,25.370304,7.399672,26.4274,87.27,33.32,93.4145347363,135.21,25.370304,7.959672,26.5896352626,25.370304,7.399672,26.4274,0.0,0.56,0.56,135.13
2021-01-11 13:00:00,120.47648,35.46064,125.5867796482,25.95648,7.57064,27.038,94.52,27.89,98.548883809,135.17,157.42648,17.45064,158.3907239759,25.95648,7.57064,27.038,131.47,9.88,131.8407194307,131.65,150.69648,17.14064,151.668159559,25.95648,7.57064,27.038,124.74,9.57,125.106564576,134.3,113.28648,40.92064,120.4505098736,25.95648,7.57064,27.038,87.33,33.35,93.4812890369,135.17,25.95648,8.13064,27.2001132498,25.95648,7.57064,27.038,0.0,0.56,0.56,135.1
