Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-11 13:30:00,122.110016,34.797088,126.9712303666,24.950016,7.277088,25.9896,97.16,27.52,100.9822558671,135.81,158.800016,17.717088,159.7852943446,24.950016,7.277088,25.9896,133.85,10.44,134.2565309398,132.43,151.970016,17.377088,152.9602855332,24.950016,7.277088,25.9896,127.02,10.1,127.4209182199,134.97,114.670016,41.427088,121.9238130539,24.950016,7.277088,25.9896,89.72,34.15,95.9994838528,135.81,24.950016,7.877088,26.1639410976,24.950016,7.277088,25.9896,0.0,0.6000000000000001,0.6000000000000001,135.75
2021-01-11 14:00:00,119.157248,36.650864,124.6664974357,25.477248,7.430864,26.5388,93.68,29.22,98.1312936835,136.7,155.157248,15.800864,155.9597349,25.477248,7.430864,26.5388,129.68,8.37,129.9498337821,133.71,148.527248,15.570864,149.3412039732,25.477248,7.430864,26.5388,123.05,8.14,123.3189446111,136.02,112.037248,40.790864,119.2318729421,25.477248,7.430864,26.5388,86.56,33.36,92.7659592739,136.7,25.477248,8.030864,26.7130107296,25.477248,7.430864,26.5388,0.0,0.6000000000000001,0.6000000000000001,136.65
2021-01-11 14:30:00,116.285728,36.142504,121.7729490974,24.865728,7.252504,25.9018,91.42,28.89,95.8762144643,136.45,152.485728,15.522504,153.2737595746,24.865728,7.252504,25.9018,127.62,8.27,127.8876745429,133.5,145.995728,15.282504,146.7934178455,24.865728,7.252504,25.9018,121.13,8.03,121.3958722527,135.82,109.325728,40.772504,116.6812405023,24.865728,7.252504,25.9018,84.46,33.52,90.868487387,136.45,24.865728,7.812504,26.0641448684,24.865728,7.252504,25.9018,0.0,0.56,0.56,136.4
2021-01-11 15:00:00,116.997472,35.920096,122.3873430998,21.497472,6.270096,22.3932,95.5,29.65,99.9968624508,136.45,152.387472,14.280096,153.0550971524,21.497472,6.270096,22.3932,130.89,8.01,131.1348626415,133.5,145.707472,14.070096,146.3852280733,21.497472,6.270096,22.3932,124.21,7.8,124.454666847,135.76,109.687472,39.180096,116.474982019,21.497472,6.270096,22.3932,88.19,32.91,94.1304637192,136.45,21.497472,6.870096,22.5685516026,21.497472,6.270096,22.3932,0.0,0.6000000000000001,0.6000000000000001,136.4
2021-01-11 15:30:00,119.102672,35.823696,124.3735650074,18.972672,5.533696,19.7632,100.13,30.29,104.6111896501,135.58,153.282672,12.763696,153.8131641669,18.972672,5.533696,19.7632,134.31,7.23,134.5044571752,132.4,146.412672,12.583696,146.9524410386,18.972672,5.533696,19.7632,127.44,7.05,127.6348545657,134.85,111.412672,36.963696,117.3844040073,18.972672,5.533696,19.7632,92.44,31.43,97.6370754376,135.58,18.972672,6.133696,19.9395212942,18.972672,5.533696,19.7632,0.0,0.6000000000000001,0.6000000000000001,135.54
2021-01-11 16:00:00,123.483712,34.139416,128.1160678999,18.443712,5.379416,19.2122,105.04,28.76,108.9061026757,135.13,158.393712,14.529416,159.0587059247,18.443712,5.379416,19.2122,139.95,9.15,140.2487967863,131.73,151.243712,14.279416,151.9162997866,18.443712,5.379416,19.2122,132.8,8.9,133.0978963019,134.27,115.353712,37.809416,121.3920541487,18.443712,5.379416,19.2122,96.91,32.43,102.1922355172,135.13,18.483712,5.939416,19.4145376386,18.443712,5.379416,19.2122,0.04,0.56,0.5614267539000001,135.09
2021-01-11 16:30:00,127.030848,34.015664,131.5062802339,17.710848,5.165664,18.4488,109.32,28.85,113.0627476227,135.31,162.560848,14.555664,163.2112026086,17.710848,5.165664,18.4488,144.85,9.39,145.1540374912,131.92,155.160848,14.285664,155.8171009485,17.710848,5.165664,18.4488,137.45,9.12,137.752230109,134.39,118.490848,37.765664,124.3636861673,17.710848,5.165664,18.4488,100.78,32.6,105.9215200042,135.31,17.710848,5.725664,18.6133652282,17.710848,5.165664,18.4488,0.0,0.56,0.56,135.26
2021-01-11 17:00:00,131.526096,34.005528,135.850984036,16.956096,4.9455279999999995,17.6626,114.57,29.06,118.1980054823,134.92,167.936096,14.625528,168.5717604138,16.956096,4.9455279999999995,17.6626,150.98,9.68,151.2899957036,131.32,160.216096,14.345528,160.8570532836,16.956096,4.9455279999999995,17.6626,143.26,9.4,143.5680591218,133.86,122.536096,37.015528,128.0048598141,16.956096,4.9455279999999995,17.6626,105.58,32.07,110.3431977967,134.92,16.996096,5.545528,17.8779238179,16.956096,4.9455279999999995,17.6626,0.04,0.6000000000000001,0.6013318551,134.87
2021-01-11 17:30:00,132.817664,34.185152,137.1464782183,15.857664,4.625152,16.5184,116.96,29.56,120.6376193399,135.63,170.147664,13.925152,170.7165411519,15.857664,4.625152,16.5184,154.29,9.3,154.57002976,132.19,162.267664,13.675152,162.8428830568,15.857664,4.625152,16.5184,146.41,9.05,146.6894358841,134.6,123.647664,36.835152,129.0177245014,15.857664,4.625152,16.5184,107.79,32.21,112.4996364439,135.63,15.857664,5.185152,16.6838637252,15.857664,4.625152,16.5184,0.0,0.56,0.56,135.59
2021-01-11 18:00:00,132.268736,34.660048,136.7345510484,13.748736,4.010048,14.3216,118.52,30.65,122.4190054689,135.36,169.008736,12.170048,169.4463422817,13.748736,4.010048,14.3216,155.26,8.16,155.4742846904,131.82,161.088736,11.980048,161.5335953174,13.748736,4.010048,14.3216,147.34,7.97,147.5554014599,134.32,122.938736,34.930048,127.8046989064,13.748736,4.010048,14.3216,109.19,30.92,113.4834899886,135.36,13.748736,4.610048,14.5010442438,13.748736,4.010048,14.3216,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-01-11 18:30:00,128.218528,36.797904,133.3944401438,14.598528,4.257904,15.2068,113.62,32.54,118.1877997088,135.16,164.328528,10.167904,164.6427993761,14.598528,4.257904,15.2068,149.73,5.91,149.8465915528,131.68,156.678528,10.097904,157.0035948679,14.598528,4.257904,15.2068,142.08,5.84,142.1999718706,134.19,119.318528,33.277904,123.872232638,14.598528,4.257904,15.2068,104.72,29.02,108.6666406953,135.16,14.598528,4.817904,15.3730029181,14.598528,4.257904,15.2068,0.0,0.56,0.56,135.14
2021-01-11 19:00:00,122.886256,38.796408,128.8650192543,15.656255999999999,4.566408,16.3086,107.23,34.23,112.5609426044,134.47,157.856256,8.056408,158.0617071533,15.656255999999999,4.566408,16.3086,142.2,3.49,142.2428209085,131.0,150.586256,8.146408,150.8064470087,15.656255999999999,4.566408,16.3086,134.93,3.58,134.9774844187,133.6,114.526256,31.426408,118.7597677379,15.656255999999999,4.566408,16.3086,98.87,26.86,102.4535821726,134.47,15.656255999999999,5.166408,16.4866650224,15.656255999999999,4.566408,16.3086,0.0,0.6000000000000001,0.6000000000000001,134.46
2021-01-11 19:30:00,116.82448,41.41964,123.9497708953,17.24448,5.02964,17.963,99.58,36.39,106.020792772,135.41,151.63448,6.03964,151.7547125337,17.24448,5.02964,17.963,134.39,1.01,134.3937952437,132.25,144.77448,6.18964,144.9067344971,17.24448,5.02964,17.963,127.53,1.16,127.5352755123,134.71,109.10448,30.71964,113.3467416285,17.24448,5.02964,17.963,91.86,25.69,95.3846722487,135.41,17.24448,5.58964,18.1277733271,17.24448,5.02964,17.963,0.0,0.56,0.56,135.41
2021-01-11 20:00:00,110.936256,43.711408,119.2373267255,17.936256,5.231408,18.6836,93.0,38.48,100.6464624316,135.59,144.776256,6.881408,144.9397049722,17.936256,5.231408,18.6836,126.84,1.65,126.8507315706,132.63,138.326256,6.561408,138.4817864339,17.936256,5.231408,18.6836,120.39,1.33,120.3973463163,135.03,103.786256,29.371408,107.8622572655,17.936256,5.231408,18.6836,85.85,24.14,89.1793815857,135.59,17.936256,5.791408,18.8480684931,17.936256,5.231408,18.6836,0.0,0.56,0.56,135.6
2021-01-11 20:30:00,107.230032,45.309176,116.4096267176,19.060032,5.559176,19.8542,88.17,39.75,96.7161382604,134.73,140.750032,8.919176,141.0323480926,19.060032,5.559176,19.8542,121.69,3.36,121.7363778827,131.6,134.560032,8.579176,134.8332469114,19.060032,5.559176,19.8542,115.5,3.02,115.5394755051,134.19,100.480032,27.799176,104.254645062,19.060032,5.559176,19.8542,81.42,22.24,84.4028080102,134.73,19.060032,6.119176,20.0182200697,19.060032,5.559176,19.8542,0.0,0.56,0.56,134.74
2021-01-11 21:00:00,102.485232,46.862776,112.6913597066,19.655232,5.732776,20.4742,82.83,41.13,92.4796507346,135.22,135.585232,10.602776,135.9991690982,19.655232,5.732776,20.4742,115.93,4.87,116.0322446564,132.3,129.705232,10.192776,130.1051109325,19.655232,5.732776,20.4742,110.05,4.46,110.1403382054,134.75,96.195232,27.252776,99.9811805253,19.655232,5.732776,20.4742,76.54,21.52,79.5077480501,135.22,19.655232,6.292776,20.6380031679,19.655232,5.732776,20.4742,0.0,0.56,0.56,135.19
2021-01-11 21:30:00,97.12096,48.68028,108.6381633322,19.44096,5.67028,20.251,77.68,43.01,88.792130845,135.37,128.80096,13.06028,129.4614159145,19.44096,5.67028,20.251,109.36,7.39,109.6094051621,132.65,123.25096,12.54028,123.8872784567,19.44096,5.67028,20.251,103.81,6.87,104.0370751223,135.05,91.26096,25.61028,94.7863347841,19.44096,5.67028,20.251,71.82,19.94,74.5366755363,135.37,19.44096,6.27028,20.4271225825,19.44096,5.67028,20.251,0.0,0.6000000000000001,0.6000000000000001,135.36
2021-01-11 22:00:00,90.823872,51.220296,104.2712541758,19.303872,5.6302959999999995,20.1082,71.52,45.59,84.8148483463,135.8,121.143872,15.720296,122.1595900021,19.303872,5.6302959999999995,20.1082,101.84,10.09,102.3386227189,133.26,115.993872,15.070296,116.9687657586,19.303872,5.6302959999999995,20.1082,96.69,9.44,97.1497282549,135.56,85.493872,23.510296,88.6675598376,19.303872,5.6302959999999995,20.1082,66.19,17.88,68.562456928,135.8,19.343872,6.190296,20.310222759,19.303872,5.6302959999999995,20.1082,0.04,0.56,0.5614267539000001,135.77
2021-01-11 22:30:00,84.518944,53.587192,100.0751669562,19.258944,5.617192,20.0614,65.26,47.97,80.9937559322,136.38,113.448944,18.157192,114.8927609384,19.258944,5.617192,20.0614,94.19,12.54,95.0210908167,134.08,108.698944,17.377192,110.079186173,19.258944,5.617192,20.0614,89.44,11.76,90.2098176475,136.24,79.708944,21.857192,82.6513919769,19.258944,5.617192,20.0614,60.45,16.24,62.5934509354,136.38,19.258944,6.177192,20.2253461033,19.258944,5.617192,20.0614,0.0,0.56,0.56,136.37
2021-01-11 23:00:00,78.065008,55.308544,95.6722557142,19.675008,5.738544,20.4948,58.39,49.57,76.5935832822,136.95,106.105008,20.038544,107.9806277455,19.675008,5.738544,20.4948,86.43,14.3,87.6049935791,134.91,101.755008,19.178544,103.5465991863,19.675008,5.738544,20.4948,82.08,13.44,83.1730725656,136.94,73.825008,21.138544,76.7917303402,19.675008,5.738544,20.4948,54.15,15.4,56.2972690279,136.95,19.675008,6.298544,20.6585961846,19.675008,5.738544,20.4948,0.0,0.56,0.56,136.97
2021-01-11 23:30:00,73.062592,72.073256,102.628926625,19.142592,5.583256,19.9402,53.92,66.49,85.605411628,135.1,98.792592,23.303256,101.503783054,19.142592,5.583256,19.9402,79.65,17.72,81.5973093919,132.42,94.842592,22.303256,97.4297310141,19.142592,5.583256,19.9402,75.7,16.72,77.5245019333,134.87,69.522592,38.243256,79.346943406,19.142592,5.583256,19.9402,50.38,32.66,60.040153231,135.1,19.142592,6.183256,20.1164480771,19.142592,5.583256,19.9402,0.0,0.6000000000000001,0.6000000000000001,135.11
2021-01-12 00:00:00,68.82424,81.41332,106.6063069663,19.31424,5.63332,20.119,49.51,75.78,90.5198790322,133.75,93.82424,24.32332,96.9258061994,19.31424,5.63332,20.119,74.51,18.69,76.8183324474,130.8,90.16424,23.28332,93.1219800316,19.31424,5.63332,20.119,70.85,17.65,73.0153750932,133.55,65.82424,47.48332,81.163392301,19.31424,5.63332,20.119,46.51,41.85,62.566785118,133.75,19.31424,6.19332,20.2829258097,19.31424,5.63332,20.119,0.0,0.56,0.56,133.8
2021-01-12 00:30:00,69.59448,81.21964,106.9580364825,19.40448,5.65964,20.213,50.19,75.56,90.7102513501,133.59,94.21448,24.03964,97.2330835313,19.40448,5.65964,20.213,74.81,18.38,77.0348005774,130.57,90.54448,23.01964,93.4248718715,19.40448,5.65964,20.213,71.14,17.36,73.227516686,133.35,66.51448,47.56964,81.7743645613,19.40448,5.65964,20.213,47.11,41.91,63.053946744,133.59,19.40448,6.21964,20.3768929378,19.40448,5.65964,20.213,0.0,0.56,0.56,133.61
2021-01-12 01:00:00,73.42496,80.40728,108.8878112003,19.70496,5.74728,20.526,53.72,74.66,91.9780082411,133.44,98.78496,22.89728,101.4039138969,19.70496,5.74728,20.526,79.08,17.15,80.9182853254,130.31,94.89496,21.93728,97.3976267021,19.70496,5.74728,20.526,75.19,16.19,76.9132771373,133.1,70.01496,48.18728,84.9947561771,19.70496,5.74728,20.526,50.31,42.44,65.8198275598,133.44,19.70496,6.34728,20.7020146846,19.70496,5.74728,20.526,0.0,0.6000000000000001,0.6000000000000001,133.42
2021-01-12 01:30:00,73.416912,80.672016,109.0780323123,20.166912,5.882016,21.0072,53.25,74.79,91.8101661038,133.76,99.406912,22.952016,102.022199505,20.166912,5.882016,21.0072,79.24,17.07,81.0577726069,130.69,95.506912,22.002016,98.0084636541,20.166912,5.882016,21.0072,75.34,16.12,77.0452464465,133.45,70.046912,48.672016,85.2967468444,20.166912,5.882016,21.0072,49.88,42.79,65.7190877904,133.76,20.166912,6.442016,21.1708268558,20.166912,5.882016,21.0072,0.0,0.56,0.56,133.76
2021-01-12 02:00:00,71.434064,81.190352,108.1420304851,20.264064,5.910352,21.1084,51.17,75.28,91.0244324344,134.03,97.404064,23.470352,100.1918614795,20.264064,5.910352,21.1084,77.14,17.56,79.1134198477,131.05,93.624064,22.490352,96.2874929207,20.264064,5.910352,21.1084,73.36,16.58,75.2102785529,133.75,68.234064,48.690352,83.8250432021,20.264064,5.910352,21.1084,47.97,42.78,64.2747952155,134.03,20.264064,6.470352,21.2719943776,20.264064,5.910352,21.1084,0.0,0.56,0.56,134.09
2021-01-12 02:30:00,71.464544,81.032992,108.0440967457,19.244544,5.612992,20.0464,52.22,75.42,91.7338803278,134.1,96.604544,23.272992,99.3683555166,19.244544,5.612992,20.0464,77.36,17.66,79.350143037,131.16,92.794544,22.292992,95.434820105,19.244544,5.612992,20.0464,73.55,16.68,75.4176696803,133.82,68.204544,48.582992,83.7386824229,19.244544,5.612992,20.0464,48.96,42.97,65.1421714406,134.1,19.244544,6.212992,20.222604762,19.244544,5.612992,20.0464,0.0,0.6000000000000001,0.6000000000000001,134.22
2021-01-12 03:00:00,69.963712,81.199416,107.1833296533,19.163712,5.589416,19.9622,50.8,75.61,91.090680643,134.29,94.113712,23.259416,96.9453001392,19.163712,5.589416,19.9622,74.95,17.67,77.0047492042,131.42,90.443712,22.259416,93.1426145274,19.163712,5.589416,19.9622,71.28,16.67,73.2033284762,133.99,66.823712,48.899416,82.8043559881,19.163712,5.589416,19.9622,47.66,43.31,64.3990038743,134.29,19.163712,6.149416,20.1261813258,19.163712,5.589416,19.9622,0.0,0.56,0.56,134.34
2021-01-12 03:30:00,69.327104,81.597072,107.0716092529,17.647104,5.147072,18.3824,51.68,76.45,92.2790599215,134.78,93.437104,23.307072,96.3001142737,17.647104,5.147072,18.3824,75.79,18.16,77.935291749,132.04,89.727104,22.317072,92.4608289757,17.647104,5.147072,18.3824,72.08,17.17,74.0967968269,134.48,66.097104,48.277072,81.8504907626,17.647104,5.147072,18.3824,48.45,43.13,64.8660111306,134.78,17.687104,5.747072,18.5973784303,17.647104,5.147072,18.3824,0.04,0.6000000000000001,0.6013318551,134.77
2021-01-12 04:00:00,71.009856,80.881208,107.6297795997,12.689856,3.701208,13.2186,58.32,77.18,96.736625949,135.07,92.579856,22.781208,95.3415605857,12.689856,3.701208,13.2186,79.89,19.08,82.1368279154,132.43,88.659856,21.721208,91.2818763113,12.689856,3.701208,13.2186,75.97,18.02,78.0779181331,134.82,67.199856,46.451208,81.6917093167,12.689856,3.701208,13.2186,54.51,42.75,69.2741120477,135.07,12.689856,4.301208,13.3989863632,12.689856,3.701208,13.2186,0.0,0.6000000000000001,0.6000000000000001,135.04
2021-01-12 04:30:00,72.4688,81.3084,108.9164031907,9.6288,2.8084,10.03,62.84,78.5,100.5540431808,135.11,92.0488,22.3584,94.7252850721,9.6288,2.8084,10.03,82.42,19.55,84.7068999551,132.48,87.9988,21.2784,90.5348502401,9.6288,2.8084,10.03,78.37,18.47,80.5170652719,134.87,68.2588,44.7284,81.6081708164,9.6288,2.8084,10.03,58.63,41.92,72.0747063816,135.11,9.6288,3.3684,10.2009758357,9.6288,2.8084,10.03,0.0,0.56,0.56,135.17
2021-01-12 05:00:00,72.902304,81.130672,109.0730574784,8.882304,2.590672,9.2524,64.02,78.54,101.326659868,135.11,92.672304,21.980672,95.2434032899,8.882304,2.590672,9.2524,83.79,19.39,86.004280126,132.41,88.552304,20.910671999999998,90.9877285528,8.882304,2.590672,9.2524,79.67,18.32,81.7491975496,134.76,68.602304,44.270672,81.6466074827,8.882304,2.590672,9.2524,59.72,41.68,72.8265116561,135.11,8.882304,3.190672,9.4379930155,8.882304,2.590672,9.2524,0.0,0.6000000000000001,0.6000000000000001,135.1
2021-01-12 05:30:00,75.163696,80.222328,109.9327208165,8.373696,2.442328,8.7226,66.79,77.78,102.5213758199,134.77,95.043696,21.002328,97.3365395458,8.373696,2.442328,8.7226,86.67,18.56,88.6349959102,131.97,90.783696,19.982328,92.9568334859,8.373696,2.442328,8.7226,82.41,17.54,84.255917893,134.42,70.603696,44.282328,83.3415050378,8.373696,2.442328,8.7226,62.23,41.84,74.9877223284,134.77,8.373696,3.002328,8.8956595101,8.373696,2.442328,8.7226,0.0,0.56,0.56,134.8
2021-01-12 06:00:00,78.487184,78.307512,110.8706655878,7.6371839999999995,2.227512,7.9554,70.85,76.08,103.9609970133,134.31,98.337184,19.727512,100.2964430414,7.6371839999999995,2.227512,7.9554,90.7,17.5,92.3728315036,131.39,93.857184,18.747512,95.7112333773,7.6371839999999995,2.227512,7.9554,86.22,16.52,87.7883750846,134.0,73.577184,44.777512,86.1314552662,7.6371839999999995,2.227512,7.9554,65.94,42.55,78.4766595874,134.31,7.6371839999999995,2.827512,8.1437954026,7.6371839999999995,2.227512,7.9554,0.0,0.6000000000000001,0.6000000000000001,134.36
2021-01-12 06:30:00,86.958992,79.688456,117.9496346299,6.268992,1.828456,6.5302,80.69,77.86,112.1296379197,133.26,109.628992,8.018456,109.9218427955,6.268992,1.828456,6.5302,103.36,6.19,103.5451867544,131.58,104.398992,8.098456,104.7126282747,6.268992,1.828456,6.5302,98.13,6.27,98.3301062747,134.14,81.188992,41.018456,90.962443649,6.268992,1.828456,6.5302,74.92,39.19,84.5509461804,133.26,6.308992,2.388456,6.745969324,6.268992,1.828456,6.5302,0.04,0.56,0.5614267539000001,133.28
2021-01-12 07:00:00,93.80288,78.20584,122.1275305015,5.64288,1.6458400000000002,5.878,88.16,76.56,116.7630900585,132.65,118.70288,2.52584,118.7297502229,5.64288,1.6458400000000002,5.878,113.06,0.88,113.0634246784,131.26,112.97288,2.50584,113.0006674741,5.64288,1.6458400000000002,5.878,107.33,0.86,107.3334453933,133.87,87.40288,40.93584,96.5142809578,5.64288,1.6458400000000002,5.878,81.76,39.29,90.7105379766,132.65,5.64288,2.2058400000000002,6.058698276,5.64288,1.6458400000000002,5.878,0.0,0.56,0.56,132.64
2021-01-12 07:30:00,103.562768,40.226224,111.1008371396,5.952768,1.736224,6.2008,97.61,38.49,104.9246977599,134.11,128.012768,3.676224,128.0655433515,5.952768,1.736224,6.2008,122.06,1.94,122.0754160345,131.16,121.792768,3.4562239999999997,121.8417983347,5.952768,1.736224,6.2008,115.84,1.72,115.8527686333,133.81,95.992768,27.016224,99.7220530651,5.952768,1.736224,6.2008,90.04,25.28,93.5215483191,134.11,5.952768,2.296224,6.3802892975,5.952768,1.736224,6.2008,0.0,0.56,0.56,134.11
2021-01-12 08:00:00,108.699808,36.629944,114.7057150132,5.279808,1.539944,5.4998000000000005,103.42,35.09,109.2108259286,134.15,134.299808,2.509944,134.3232602631,5.279808,1.539944,5.4998000000000005,129.02,0.97,129.0236462824,130.95,127.719808,2.569944,127.7456612481,5.279808,1.539944,5.4998000000000005,122.44,1.03,122.4443322494,133.61,100.629808,27.529944,104.3276381155,5.279808,1.539944,5.4998000000000005,95.35,25.99,98.8286527278,134.15,5.279808,2.099944,5.6820891686,5.279808,1.539944,5.4998000000000005,0.0,0.56,0.56,134.14
2021-01-12 08:30:00,116.736288,32.650584,121.2164245124,4.116288,1.200584,4.2878,112.62,31.45,116.9288967706,133.76,142.016288,5.260584,142.1136861858,4.116288,1.200584,4.2878,137.9,4.06,137.9597535515,130.44,134.976288,5.220584,135.0772105855,4.116288,1.200584,4.2878,130.86,4.02,130.9217323442,133.2,107.856288,30.180584,111.9993147824,4.116288,1.200584,4.2878,103.74,28.98,107.7117820853,133.76,4.116288,1.760584,4.4769948537,4.116288,1.200584,4.2878,0.0,0.56,0.56,133.76
2021-01-12 09:00:00,119.568416,37.158288,125.2092028241,4.348416,1.268288,4.5296,115.22,35.89,120.6803235826,133.62,150.078416,17.308288,151.0731868419,4.348416,1.268288,4.5296,145.73,16.04,146.6100763931,131.98,142.528416,16.078288,143.4324255964,4.348416,1.268288,4.5296,138.18,14.81,138.9713945386,134.48,110.468416,26.038288,113.4956535534,4.348416,1.268288,4.5296,106.12,24.77,108.9725070832,133.62,4.348416,1.828288,4.7171345879,4.348416,1.268288,4.5296,0.0,0.56,0.56,133.62
2021-01-12 09:30:00,121.513072,37.840896,127.2688495939,4.083072,1.190896,4.2532,117.43,36.65,123.0163704553,134.0,153.223072,19.590896,154.4704275879,4.083072,1.190896,4.2532,149.14,18.4,150.270754307,132.71,145.523072,18.840896,146.7376701682,4.083072,1.190896,4.2532,141.44,17.65,142.5369990564,135.11,112.213072,25.530896,115.0808419253,4.083072,1.190896,4.2532,108.13,24.34,110.8356102523,134.0,4.123072,1.790896,4.4952231535,4.083072,1.190896,4.2532,0.04,0.6000000000000001,0.6013318551,134.01
2021-01-12 10:00:00,122.933472,38.158096,128.7193801582,3.833472,1.118096,3.9932,119.1,37.04,124.7267878204,133.74,154.453472,19.058096,155.6248246136,3.833472,1.118096,3.9932,150.62,17.94,151.6846333681,132.36,146.643472,18.328096,147.7843935712,3.833472,1.118096,3.9932,142.81,17.21,143.8432487119,134.83,113.473472,24.858096,116.164339556,3.833472,1.118096,3.9932,109.64,23.74,112.1807345314,133.74,3.833472,1.678096,4.1846760639,3.833472,1.118096,3.9932,0.0,0.56,0.56,133.74
2021-01-12 10:30:00,122.70744,38.67092,128.6567366483,4.59744,1.3409200000000001,4.789,118.11,37.33,123.8688863274,133.91,154.77744,19.30092,155.9762207703,4.59744,1.3409200000000001,4.789,150.18,17.96,151.2501041322,132.57,147.01744,18.57092,148.1857170371,4.59744,1.3409200000000001,4.789,142.42,17.23,143.458458447,134.98,113.34744,25.01092,116.0740637429,4.59744,1.3409200000000001,4.789,108.75,23.67,111.2961427903,133.91,4.59744,1.9009200000000002,4.974932301,4.59744,1.3409200000000001,4.789,0.0,0.56,0.56,133.9
2021-01-12 11:00:00,123.487536,38.383448,129.3153534106,5.257536,1.533448,5.4766,118.23,36.85,123.8396358199,134.06,155.827536,20.273448,157.140808416,5.257536,1.533448,5.4766,150.57,18.74,151.7317122424,132.7,148.037536,19.493448,149.3154599493,5.257536,1.533448,5.4766,142.78,17.96,143.9051423682,135.12,114.097536,25.723448,116.9612905977,5.257536,1.533448,5.4766,108.84,24.19,111.4957474525,134.06,5.257536,2.093448,5.6589936667,5.257536,1.533448,5.4766,0.0,0.56,0.56,134.05
2021-01-12 11:30:00,122.816608,38.757344,128.7868429404,6.436608,1.877344,6.7048,116.38,36.88,122.0837368366,133.88,155.576608,20.707344,156.9486382621,6.436608,1.877344,6.7048,149.14,18.83,150.3240117213,132.46,147.876608,19.937344,149.2145732808,6.436608,1.877344,6.7048,141.44,18.06,142.5883487526,134.9,113.596608,25.957344,116.5245598861,6.436608,1.877344,6.7048,107.16,24.08,109.832199286,133.88,6.436608,2.437344,6.8826280097,6.436608,1.877344,6.7048,0.0,0.56,0.56,133.86
2021-01-12 12:00:00,121.271904,39.993472,127.696329244,7.931904,2.313472,8.2624,113.34,37.68,119.4392649006,133.78,154.511904,20.233472,155.8310683621,7.931904,2.313472,8.2624,146.58,17.92,147.671333711,132.32,146.961904,19.513472,148.2517346165,7.931904,2.313472,8.2624,139.03,17.2,140.0899029195,134.8,112.331904,25.573472,115.2061592381,7.931904,2.313472,8.2624,104.4,23.26,106.9597475689,133.78,7.931904,2.873472,8.4363465078,7.931904,2.313472,8.2624,0.0,0.56,0.56,133.76
2021-01-12 12:30:00,121.221216,40.278688,127.737840578,8.601216,2.5086880000000003,8.9596,112.62,37.77,118.7848361534,133.7,155.281216,19.948688,156.5573575255,8.601216,2.5086880000000003,8.9596,146.68,17.44,147.7131544582,132.22,147.691216,19.238688,148.9389888495,8.601216,2.5086880000000003,8.9596,139.09,16.73,140.0925444126,134.75,112.331216,25.568688,115.2044265386,8.601216,2.5086880000000003,8.9596,103.73,23.06,106.2623004645,133.7,8.601216,3.068688,9.1322375528,8.601216,2.5086880000000003,8.9596,0.0,0.56,0.56,133.68
2021-01-12 13:00:00,118.379472,41.201096,125.3444442431,10.289472,3.001096,10.7182,108.09,38.2,114.6415635797,134.08,153.739472,20.361096,155.0819121663,10.289472,3.001096,10.7182,143.45,17.36,144.4966162234,132.68,146.329472,19.641096,147.6417523192,10.289472,3.001096,10.7182,136.04,16.64,137.0538988865,135.14,109.889472,25.991096,112.9213581557,10.289472,3.001096,10.7182,99.6,22.99,102.2188832848,134.08,10.289472,3.561096,10.8882798807,10.289472,3.001096,10.7182,0.0,0.56,0.56,134.06
2021-01-12 13:30:00,115.8408,42.2044,123.289506139,11.9808,3.4944,12.48,103.86,38.71,110.8393598863,134.5,153.1908,20.7044,154.5836129219,11.9808,3.4944,12.48,141.21,17.21,142.2548705669,133.16,145.8908,19.9944,147.2545468093,11.9808,3.4944,12.48,133.91,16.5,134.9227115796,135.56,107.7008,26.3544,110.8783870734,11.9808,3.4944,12.48,95.72,22.86,98.4118793642,134.5,11.9808,4.0544,12.6482302319,11.9808,3.4944,12.48,0.0,0.56,0.56,134.48
2021-01-12 14:00:00,113.867632,43.910976,122.0410235559,12.997632,3.790976,13.5392,100.87,40.12,108.5558441541,134.96,150.207632,19.900976,151.5202348097,12.997632,3.790976,13.5392,137.21,16.11,138.152510654,133.79,143.127632,19.230976,144.4138133277,12.997632,3.790976,13.5392,130.13,15.44,131.0427811823,136.07,105.997632,25.800976,109.0925678136,12.997632,3.790976,13.5392,93.0,22.01,95.5690331645,134.96,12.997632,4.350976,13.7065469671,12.997632,3.790976,13.5392,0.0,0.56,0.56,134.9
2021-01-12 14:30:00,115.154384,43.027112,122.9303238484,9.624384,2.807112,10.0254,105.53,40.22,112.9346240088,134.9,150.204384,18.527112,151.3426934209,9.624384,2.807112,10.0254,140.58,15.72,141.4561939259,133.83,142.954384,17.887112,144.0690968963,9.624384,2.807112,10.0254,133.33,15.08,134.1800853331,136.07,106.854384,24.637112,109.6578618601,9.624384,2.807112,10.0254,97.23,21.83,99.6504982426,134.9,9.624384,3.367112,10.196382231,9.624384,2.807112,10.0254,0.0,0.56,0.56,134.83
2021-01-12 15:00:00,119.35872,41.49796,126.3668656104,5.47872,1.59796,5.707,113.88,39.9,120.6675780813,135.04,152.60872,17.97796,153.6640116156,5.47872,1.59796,5.707,147.13,16.38,148.0389857436,134.16,145.03872,17.29796,146.0665934408,5.47872,1.59796,5.707,139.56,15.7,140.4403204212,136.19,110.31872,23.77796,112.8521659704,5.47872,1.59796,5.707,104.84,22.18,107.1605244481,135.04,5.47872,2.15796,5.8883923273,5.47872,1.59796,5.707,0.0,0.56,0.56,134.98
2021-01-12 15:30:00,122.507296,39.827128,128.8186232575,4.207296,1.227128,4.3826,118.3,38.6,124.438137241,134.8,155.727296,19.097128,156.8938845759,4.207296,1.227128,4.3826,151.52,17.87,152.5701389525,133.91,147.927296,18.357128,149.0619637945,4.207296,1.227128,4.3826,143.72,17.13,144.7372629975,135.88,113.077296,24.447128,115.6898307464,4.207296,1.227128,4.3826,108.87,23.22,111.3186655508,134.8,4.247296,1.787128,4.6079659070000005,4.207296,1.227128,4.3826,0.04,0.56,0.5614267539000001,134.73
2021-01-12 16:00:00,124.482768,39.446224,130.5831693474,3.552768,1.036224,3.7008,120.93,38.41,126.8833834669,134.54,158.312768,18.986224,159.4471988264,3.552768,1.036224,3.7008,154.76,17.95,155.7974970916,133.53,150.322768,18.246224,151.4260851684,3.552768,1.036224,3.7008,146.77,17.21,147.7755629324,135.58,114.812768,24.146224,117.324387189,3.552768,1.036224,3.7008,111.26,23.11,113.6347644869,134.54,3.552768,1.636224,3.911443396,3.552768,1.036224,3.7008,0.0,0.6000000000000001,0.6000000000000001,134.49
2021-01-12 16:30:00,128.150976,39.382368,134.0658180113,3.470976,1.012368,3.6156,124.68,38.37,130.4506009952,134.4,162.440976,18.952368,163.5428474029,3.470976,1.012368,3.6156,158.97,17.94,159.9790751942,133.32,154.240976,18.232368,155.3148348366,3.470976,1.012368,3.6156,150.77,17.22,151.7501937396,135.4,118.180976,23.962368,120.5858124676,3.470976,1.012368,3.6156,114.71,22.95,116.9832748729,134.4,3.470976,1.572368,3.8105138131,3.470976,1.012368,3.6156,0.0,0.56,0.56,134.35
2021-01-12 17:00:00,134.062944,37.734192,139.2721874598,3.922944,1.1441919999999999,4.0864,130.14,36.59,135.1859744944,133.57,170.402944,20.784192,171.6657972951,3.922944,1.1441919999999999,4.0864,166.48,19.64,167.6344833261,132.18,161.782944,19.984192,163.0125421531,3.922944,1.1441919999999999,4.0864,157.86,18.84,158.9802667,134.4,123.622944,25.034192,126.1322443007,3.922944,1.1441919999999999,4.0864,119.7,23.89,122.0607311956,133.57,3.922944,1.704192,4.2771205267,3.922944,1.1441919999999999,4.0864,0.0,0.56,0.56,133.52
2021-01-12 17:30:00,136.419664,38.941152,141.8687352624,4.289664,1.251152,4.4684,132.13,37.69,137.4004112075,133.77,173.779664,20.231152,174.9533398687,4.289664,1.251152,4.4684,169.49,18.98,170.5494077973,132.36,165.009664,19.451152,166.1521487298,4.289664,1.251152,4.4684,160.72,18.2,161.7472052309,134.56,125.809664,24.251152,128.1256802094,4.289664,1.251152,4.4684,121.52,23.0,123.677444993,133.77,4.289664,1.8111519999999999,4.6563385616,4.289664,1.251152,4.4684,0.0,0.56,0.56,133.74
2021-01-12 18:00:00,134.970112,40.124616,140.80808195,4.850112,1.414616,5.0522,130.12,38.71,135.7559519874,134.48,173.280112,19.964616,174.426440389,4.850112,1.414616,5.0522,168.43,18.55,169.4484210608,133.24,164.590112,19.144616,165.6997926672,4.850112,1.414616,5.0522,159.74,17.73,160.7209398305,135.29,124.560112,24.144616,126.8786190942,4.850112,1.414616,5.0522,119.71,22.73,121.848828472,134.48,4.850112,1.974616,5.2366682881,4.850112,1.414616,5.0522,0.0,0.56,0.56,134.45
2021-01-12 18:30:00,132.107408,41.971744,138.6145538639,4.497408,1.311744,4.6848,127.61,40.66,133.9311304365,134.69,169.197408,17.801744,170.1313168213,4.497408,1.311744,4.6848,164.7,16.49,165.5234427506,133.62,160.677408,17.051744,161.5796751298,4.497408,1.311744,4.6848,156.18,15.74,156.971143845,135.58,121.937408,22.491744,123.9943951069,4.497408,1.311744,4.6848,117.44,21.18,119.3345968276,134.69,4.497408,1.871744,4.871355491,4.497408,1.311744,4.6848,0.0,0.56,0.56,134.65
2021-01-12 19:00:00,127.645856,43.464208,134.8428786812,3.545856,1.034208,3.6936,124.1,42.43,131.1530209336,134.56,164.085856,15.194208,164.7878396484,3.545856,1.034208,3.6936,160.54,14.16,161.1632625632,133.59,155.775856,14.544208,156.4533518301,3.545856,1.034208,3.6936,152.23,13.51,152.8283121676,135.54,117.735856,20.494208,119.5062523452,3.545856,1.034208,3.6936,114.19,19.46,115.8362969885,134.56,3.5858559999999997,1.594208,3.9242658422,3.545856,1.034208,3.6936,0.04,0.56,0.5614267539000001,134.53
2021-01-12 19:30:00,123.040192,45.865056,131.3106705842,3.000192,0.875056,3.1252,120.04,44.99,128.1940002496,135.26,158.600192,12.625056,159.1018948393,3.000192,0.875056,3.1252,155.6,11.75,156.0430149029,134.57,150.550192,12.075056,151.0336627664,3.000192,0.875056,3.1252,147.55,11.2,147.9744657027,136.35,113.510192,18.625056,115.0280678742,3.000192,0.875056,3.1252,110.51,17.75,111.9264160062,135.26,3.000192,1.4350559999999999,3.3257386789,3.000192,0.875056,3.1252,0.0,0.56,0.56,135.22
2021-01-12 20:00:00,118.202496,48.065728,127.6015057466,2.762496,0.805728,2.8776,115.44,47.26,124.7393330109,135.5,152.502496,10.255728,152.8469536597,2.762496,0.805728,2.8776,149.74,9.45,150.0378955464,134.98,144.752496,9.835728,145.0862731051,2.762496,0.805728,2.8776,141.99,9.03,142.2768463243,136.68,109.052496,16.735728,110.3291959343,2.762496,0.805728,2.8776,106.29,15.93,107.4771091907,135.5,2.762496,1.365728,3.081654932,2.762496,0.805728,2.8776,0.0,0.56,0.56,135.46
2021-01-12 20:30:00,115.230032,49.464176,125.3980262288,2.380032,0.694176,2.4792,112.85,48.77,122.9375264108,135.17,148.690032,8.074176,148.9090928528,2.380032,0.694176,2.4792,146.31,7.38,146.496008478,134.66,141.100032,7.764176,141.3134864737,2.380032,0.694176,2.4792,138.72,7.07,138.9000478762,136.4,106.270032,14.914176,107.3114735107,2.380032,0.694176,2.4792,103.89,14.22,104.8586691695,135.17,2.380032,1.294176,2.7091407937,2.380032,0.694176,2.4792,0.0,0.6000000000000001,0.6000000000000001,135.13
2021-01-12 21:00:00,111.585744,49.939592,122.2511395168,2.055744,0.599592,2.1414,109.53,49.34,120.1301648213,135.36,143.835744,6.809592,143.9968464767,2.055744,0.599592,2.1414,141.78,6.21,141.9159346233,135.05,136.515744,6.569592,136.6737279031,2.055744,0.599592,2.1414,134.46,5.97,134.5924682142,136.72,102.925744,14.539592,103.9476238953,2.055744,0.599592,2.1414,100.87,13.94,101.8286821087,135.36,2.055744,1.159592,2.3602408775,2.055744,0.599592,2.1414,0.0,0.56,0.56,135.31
2021-01-12 21:30:00,107.424224,48.411232,117.8287370965,1.924224,0.561232,2.0044,105.5,47.85,115.8441733537,135.79,136.214224,5.911232,136.342427306,1.924224,0.561232,2.0044,134.29,5.35,134.3965274849,134.95,129.294224,5.861232,129.4270080019,1.924224,0.561232,2.0044,127.37,5.3,127.4802216032,136.63,99.104224,16.261232,100.4294522578,1.924224,0.561232,2.0044,97.18,15.7,98.4400446973,135.79,1.964224,1.121232,2.2617111045,1.924224,0.561232,2.0044,0.04,0.56,0.5614267539000001,135.74
2021-01-12 22:00:00,101.94424,46.95332,112.2374372845,2.03424,0.5933200000000001,2.119,99.91,46.36,110.1419888144,135.45,126.85424,9.54332,127.2127083376,2.03424,0.5933200000000001,2.119,124.82,8.95,125.1404606832,133.46,120.47424,9.03332,120.8124305434,2.03424,0.5933200000000001,2.119,118.44,8.44,118.7403351856,135.42,94.15424,20.69332,96.4014232395,2.03424,0.5933200000000001,2.119,92.12,20.1,94.287350159,135.45,2.03424,1.15332,2.3384352461,2.03424,0.5933200000000001,2.119,0.0,0.56,0.56,135.4
2021-01-12 22:30:00,94.567648,82.488064,125.4883291415,2.187648,0.638064,2.2788,92.38,81.85,123.4240126556,133.37,120.167648,5.428064,120.2901804165,2.187648,0.638064,2.2788,117.98,4.79,118.0771972059,132.7,114.127648,5.108064,114.2419028021,2.187648,0.638064,2.2788,111.94,4.47,112.0292127081,134.77,87.827648,36.098064,94.9566531516,2.187648,0.638064,2.2788,85.64,35.46,92.6909984842,133.37,2.187648,1.198064,2.4942255552,2.187648,0.638064,2.2788,0.0,0.56,0.56,133.31
2021-01-12 23:00:00,88.31256,84.01908,121.8946842885,2.12256,0.6190800000000001,2.211,86.19,83.4,119.9344658553,134.14,113.01256,6.48908,113.1987052797,2.12256,0.6190800000000001,2.211,110.89,5.87,111.0452565398,133.73,107.34256,6.12908,107.5173977038,2.12256,0.6190800000000001,2.211,105.22,5.51,105.3641708552,135.63,82.12256000000001,35.93908,89.6422463585,2.12256,0.6190800000000001,2.211,80.0,35.32,87.4499994282,134.14,2.12256,1.17908,2.4280631376,2.12256,0.6190800000000001,2.211,0.0,0.56,0.56,134.08
2021-01-12 23:30:00,82.06624,85.81432,118.7390637693,2.8262400000000003,0.82432,2.944,79.24,84.99,116.199301633,134.66,105.92624,8.36432,106.2559653365,2.8262400000000003,0.82432,2.944,103.1,7.54,103.3753432884,134.55,100.69624,7.91432,101.0067780458,2.8262400000000003,0.82432,2.944,97.87,7.09,98.1264745112,136.28,76.43624,35.60432,84.3218025661,2.8262400000000003,0.82432,2.944,73.61,34.78,81.4130241423,134.66,2.8262400000000003,1.42432,3.1648570268,2.8262400000000003,0.82432,2.944,0.0,0.6000000000000001,0.6000000000000001,134.6
2021-01-13 00:00:00,77.652496,86.975728,116.596258071,3.242496,0.9457279999999999,3.3776,74.41,86.03,113.7453691365,134.78,100.682496,9.605728,101.1396806956,3.242496,0.9457279999999999,3.3776,97.44,8.66,97.824072702,134.76,95.772496,9.105728,96.2043932078,3.242496,0.9457279999999999,3.3776,92.53,8.16,92.8891086188,136.46,72.422496,35.045728,80.4563296324,3.242496,0.9457279999999999,3.3776,69.18,34.1,77.1277018976,134.78,3.242496,1.505728,3.5750520444,3.242496,0.9457279999999999,3.3776,0.0,0.56,0.56,134.72
2021-01-13 00:30:00,78.556224,89.087232,118.775482464,3.556224,1.037232,3.7044,75.0,88.05,115.6624506917,135.15,101.346224,10.637232000000001,101.9029333419,3.556224,1.037232,3.7044,97.79,9.6,98.2600839609,135.12,96.396224,10.087232,96.9225683259,3.556224,1.037232,3.7044,92.84,9.05,93.280051994,136.78,73.276224,33.877232,80.7283831851,3.556224,1.037232,3.7044,69.72,32.84,77.0671395603,135.15,3.556224,1.637232,3.9150041839,3.556224,1.037232,3.7044,0.0,0.6000000000000001,0.6000000000000001,135.08
2021-01-13 01:00:00,82.499008,88.025544,120.6423752977,3.619008,1.055544,3.7698,78.88,86.97,117.4130967993,134.88,105.829008,9.665544,106.2694766858,3.619008,1.055544,3.7698,102.21,8.61,102.5720049526,134.72,100.669008,9.145544,101.0835800057,3.619008,1.055544,3.7698,97.05,8.09,97.3866038015,136.44,76.879008,34.415544,84.2307042585,3.619008,1.055544,3.7698,73.26,33.36,80.4979328927,134.88,3.619008,1.6155439999999999,3.9632311717,3.619008,1.055544,3.7698,0.0,0.56,0.56,134.8
2021-01-13 01:30:00,82.62264,88.41952,121.0145121777,4.35264,1.26952,4.534,78.27,87.15,117.1380185935,135.06,106.44264,9.84952,106.8973744037,4.35264,1.26952,4.534,102.09,8.58,102.4499121522,134.9,101.28264,9.34952,101.7132571969,4.35264,1.26952,4.534,96.93,8.08,97.2661878558,136.61,77.06264,34.69952,84.5145382286,4.35264,1.26952,4.534,72.71,33.43,80.0269267184,135.06,4.35264,1.82952,4.7215059462,4.35264,1.26952,4.534,0.0,0.56,0.56,134.98
2021-01-13 02:00:00,81.49608,88.60344,120.3834732644,4.12608,1.20344,4.298,77.37,87.4,116.7256479956,135.41,104.80608,9.90344,105.2729430044,4.12608,1.20344,4.298,100.68,8.7,101.0551948195,135.37,99.73608,9.38344,100.1765172084,4.12608,1.20344,4.298,95.61,8.18,95.9592856372,136.99,76.00608,34.95344,83.6580370604,4.12608,1.20344,4.298,71.88,33.75,79.4090479731,135.41,4.12608,1.8034400000000002,4.5029914501,4.12608,1.20344,4.298,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-01-13 02:30:00,80.249216,89.092688,119.905978682,4.089216,1.192688,4.2596,76.16,87.9,116.3045811651,135.69,103.039216,10.172688,103.5401546022,4.089216,1.192688,4.2596,98.95,8.98,99.3566449715,135.77,98.059216,9.622688,98.530228696,4.089216,1.192688,4.2596,93.97,8.43,94.3473677428,137.31,74.849216,35.022688,82.6377263153,4.089216,1.192688,4.2596,70.76,33.83,78.4311577117,135.69,4.089216,1.752688,4.4490001933,4.089216,1.192688,4.2596,0.0,0.56,0.56,135.62
2021-01-13 03:00:00,79.061632,87.007976,117.5633001498,4.1416319999999995,1.207976,4.3142,74.92,85.8,113.9063053566,135.63,100.661632,12.867976,101.4807812506,4.1416319999999995,1.207976,4.3142,96.52,11.66,97.2217362528,135.22,95.841632,12.057976,96.5971697807,4.1416319999999995,1.207976,4.3142,91.7,10.85,92.3396583273,136.82,73.791632,36.857976,82.4846370425,4.1416319999999995,1.207976,4.3142,69.65,35.65,78.2434981324,135.63,4.1416319999999995,1.807976,4.5190588445,4.1416319999999995,1.207976,4.3142,0.0,0.6000000000000001,0.6000000000000001,135.55
2021-01-13 03:30:00,79.489168,79.926424,112.7242701585,3.519168,1.026424,3.6658,75.97,78.9,109.5292239542,135.28,97.839168,20.766424,100.0187340486,3.519168,1.026424,3.6658,94.32,19.74,96.3635304459,133.0,93.159168,19.706424,95.2206581017,3.519168,1.026424,3.6658,89.64,18.68,91.5656704229,135.0,74.149168,42.376424,85.404100757,3.519168,1.026424,3.6658,70.63,41.35,81.843872098,135.28,3.559168,1.626424,3.9131741438,3.519168,1.026424,3.6658,0.04,0.6000000000000001,0.6013318551,135.2
2021-01-13 04:00:00,78.402768,79.991224,112.0070977531,3.672768,1.071224,3.8258,74.73,78.92,108.6873465496,135.46,96.932768,20.761224,99.1311753896,3.672768,1.071224,3.8258,93.26,19.69,95.3159152503,133.2,92.292768,19.701224,94.3720999671,3.672768,1.071224,3.8258,88.62,18.63,90.5570610168,135.19,73.162768,42.691224,84.7073268852,3.672768,1.071224,3.8258,69.49,41.62,81.0005216033,135.46,3.672768,1.631224,4.0187207567,3.672768,1.071224,3.8258,0.0,0.56,0.56,135.38
2021-01-13 04:30:00,78.59728,80.05504,112.1888668844,3.8572800000000003,1.12504,4.018,74.74,78.93,108.7014834305,135.59,96.87728,20.78504,99.0819119113,3.8572800000000003,1.12504,4.018,93.02,19.66,95.074896792,133.37,92.26728,19.72504,94.3521497455,3.8572800000000003,1.12504,4.018,88.41,18.6,90.3453822838,135.32,73.35728,42.98504,85.0235508127,3.8572800000000003,1.12504,4.018,69.5,41.86,81.1326666639,135.59,3.8572800000000003,1.72504,4.2254434087,3.8572800000000003,1.12504,4.018,0.0,0.6000000000000001,0.6000000000000001,135.5
2021-01-13 05:00:00,78.615424,79.907832,112.0965945319,2.735424,0.797832,2.8494,75.88,79.11,109.6182763046,135.59,96.715424,20.737832,98.9137549361,2.735424,0.797832,2.8494,93.98,19.94,96.0720771088,133.37,92.055424,19.667832,94.1330160114,2.735424,0.797832,2.8494,89.32,18.87,91.291507272,135.32,73.275424,42.377832,84.6473177803,2.735424,0.797832,2.8494,70.54,41.58,81.8827698603,135.59,2.735424,1.397832,3.0718852127,2.735424,0.797832,2.8494,0.0,0.6000000000000001,0.6000000000000001,135.5
2021-01-13 05:30:00,80.701344,78.845392,112.8242117767,2.7613440000000002,0.805392,2.8764000000000003,77.94,78.04,110.2945383961,135.11,98.911344,19.735392,100.8609918119,2.7613440000000002,0.805392,2.8764000000000003,96.15,18.93,97.9957519487,132.69,94.141344,18.715392,95.9836368755,2.7613440000000002,0.805392,2.8764000000000003,91.38,17.91,93.1185937394,134.79,75.171344,42.635392,86.4205277105,2.7613440000000002,0.805392,2.8764000000000003,72.41,41.83,83.6239020855,135.11,2.7613440000000002,1.365392,3.0804733403,2.7613440000000002,0.805392,2.8764000000000003,0.0,0.56,0.56,135.02
2021-01-13 06:00:00,83.390928,76.761104,113.341580896,3.020928,0.881104,3.1468,80.37,75.88,110.5310422461,134.72,102.350928,17.951104,103.9132070397,3.020928,0.881104,3.1468,99.33,17.07,100.7860793959,132.14,97.420928,17.011104,98.8949688896,3.020928,0.881104,3.1468,94.4,16.13,95.7681413624,134.35,77.670928,44.051104,89.2931846223,3.020928,0.881104,3.1468,74.65,43.17,86.2338181922,134.72,3.020928,1.481104,3.3644724757,3.020928,0.881104,3.1468,0.0,0.6000000000000001,0.6000000000000001,134.63
2021-01-13 06:30:00,91.208352,75.924936,118.6741731851,3.7883519999999997,1.104936,3.9462,87.42,74.82,115.066453843,133.49,113.458352,9.794936,113.8803688517,3.7883519999999997,1.104936,3.9462,109.67,8.69,110.0137491407,131.29,107.888352,9.704936,108.3239690929,3.7883519999999997,1.104936,3.9462,104.1,8.6,104.4546312999,133.68,84.878352,43.154936,95.219132213,3.7883519999999997,1.104936,3.9462,81.09,42.05,91.3443517685,133.49,3.7883519999999997,1.664936,4.1380699317,3.7883519999999997,1.104936,3.9462,0.0,0.56,0.56,133.39
2021-01-13 07:00:00,97.375504,78.623272,125.1543354392,3.405504,0.9932719999999999,3.5474,93.97,77.63,121.8883825473,133.24,123.26550399999999,1.833272,123.2791359582,3.405504,0.9932719999999999,3.5474,119.86,0.84,119.8629433979,132.15,117.185504,1.813272,117.1995320088,3.405504,0.9932719999999999,3.5474,113.78,0.8200000000000001,113.7829547867,134.42,90.465504,40.013272,98.9195094515,3.405504,0.9932719999999999,3.5474,87.06,39.02,95.4044233775,133.24,3.405504,1.593272,3.7597836587,3.405504,0.9932719999999999,3.5474,0.0,0.6000000000000001,0.6000000000000001,133.15
2021-01-13 07:30:00,106.09912,63.80516,123.8067918468,2.82912,0.8251600000000001,2.947,103.27,62.98,120.9593869859,133.15,134.71912,9.50516,135.0540238579,2.82912,0.8251600000000001,2.947,131.89,8.68,132.1753172873,132.3,127.87912,8.59516,128.167648443,2.82912,0.8251600000000001,2.947,125.05,7.77,125.2911624976,134.6,98.22912,32.55516,103.4833245436,2.82912,0.8251600000000001,2.947,95.4,31.73,100.5383155817,133.15,2.82912,1.38516,3.150014,2.82912,0.8251600000000001,2.947,0.0,0.56,0.56,133.06
2021-01-13 08:00:00,111.98432,44.39876,120.464674554,2.46432,0.7187600000000001,2.567,109.52,43.68,117.9091718231,135.48,141.65432,12.49876,142.2046601775,2.46432,0.7187600000000001,2.567,139.19,11.78,139.687596085,134.91,134.47432,12.05876,135.013911995,2.46432,0.7187600000000001,2.567,132.01,11.34,132.4961723975,136.77,103.32432,19.92876,105.2286585422,2.46432,0.7187600000000001,2.567,100.86,19.21,102.6730914115,135.48,2.46432,1.2787600000000001,2.7763465562,2.46432,0.7187600000000001,2.567,0.0,0.56,0.56,135.4
2021-01-13 08:30:00,117.321168,43.172424,125.0124579989,2.511168,0.732424,2.6158,114.81,42.44,122.4029807644,134.94,147.931168,13.992424,148.5914479209,2.511168,0.732424,2.6158,145.42,13.26,146.0232995107,134.07,140.441168,13.472424,141.0858883009,2.511168,0.732424,2.6158,137.93,12.74,138.5171198805,136.07,108.211168,20.522424,110.1400325348,2.511168,0.732424,2.6158,105.7,19.79,107.5366639802,134.94,2.551168,1.292424,2.8598632765,2.511168,0.732424,2.6158,0.04,0.56,0.5614267539000001,134.86
2021-01-13 09:00:00,121.64544,40.33992,128.1597527245,2.84544,0.8299200000000001,2.964,118.8,39.51,125.1977639577,134.36,153.98544,17.37992,154.963148365,2.84544,0.8299200000000001,2.964,151.14,16.55,152.0434217584,133.11,146.19544,16.69992,147.1461654438,2.84544,0.8299200000000001,2.964,143.35,15.87,144.2257931162,135.31,112.18544,22.76992,114.4728885143,2.84544,0.8299200000000001,2.964,109.34,21.94,111.5195014336,134.36,2.84544,1.38992,3.1667659213,2.84544,0.8299200000000001,2.964,0.0,0.56,0.56,134.28
2021-01-13 09:30:00,123.776704,38.724872,129.6930536479,2.656704,0.774872,2.7674000000000003,121.12,37.95,126.9261868174,134.28,156.486704,18.904872,157.6244990924,2.656704,0.774872,2.7674000000000003,153.83,18.13,154.894692614,132.91,148.546704,18.164872,149.6532186224,2.656704,0.774872,2.7674000000000003,145.89,17.39,146.9227831209,135.17,114.126704,24.054872,116.6342206766,2.656704,0.774872,2.7674000000000003,111.47,23.28,113.8750161361,134.28,2.696704,1.334872,3.009002446,2.656704,0.774872,2.7674000000000003,0.04,0.56,0.5614267539000001,134.2
2021-01-13 10:00:00,124.729616,37.779888,130.3257343919,2.639616,0.769888,2.7496,122.09,37.01,127.5762838462,134.16,157.459616,19.379888,158.6477567751,2.639616,0.769888,2.7496,154.82,18.61,155.9344878467,132.72,149.469616,18.599888,150.6224483296,2.639616,0.769888,2.7496,146.83,17.83,147.9086130014,135.05,114.989616,24.819888,117.6377432126,2.639616,0.769888,2.7496,112.35,24.05,114.895278406,134.16,2.639616,1.329888,2.9557020689,2.639616,0.769888,2.7496,0.0,0.56,0.56,134.09
2021-01-13 10:30:00,125.831584,37.581712,131.3239224544,3.091584,0.901712,3.2204,122.74,36.68,128.1035908942,133.96,158.511584,19.851712,159.74984423,3.091584,0.901712,3.2204,155.42,18.95,156.5710027432,132.42,150.491584,19.071712,151.695244004,3.091584,0.901712,3.2204,147.4,18.17,148.5156857036,134.82,116.031584,25.091712,118.7136154644,3.091584,0.901712,3.2204,112.94,24.19,115.5015138429,133.96,3.091584,1.461712,3.4197212752,3.091584,0.901712,3.2204,0.0,0.56,0.56,133.91
2021-01-13 11:00:00,126.97064,36.67852,132.1622383716,3.32064,0.96852,3.459,123.65,35.71,128.7032501532,133.65,160.20064,21.02852,161.5748857645,3.32064,0.96852,3.459,156.88,20.06,158.1573204123,131.97,152.10064,20.19852,153.4359309243,3.32064,0.96852,3.459,148.78,19.23,150.0176033004,134.51,117.10064,25.79852,119.908813365,3.32064,0.96852,3.459,113.78,24.83,116.4577919248,133.65,3.32064,1.5285199999999999,3.6555469358,3.32064,0.96852,3.459,0.0,0.56,0.56,133.66
2021-01-13 11:30:00,127.253808,36.496944,132.3841326287,3.383808,0.9869439999999999,3.5248,123.87,35.51,128.8593690812,133.43,161.153808,21.156944,162.5366608256,3.383808,0.9869439999999999,3.5248,157.77,20.17,159.0540845122,131.68,152.993808,20.306944,154.3355994609,3.383808,0.9869439999999999,3.5248,149.61,19.32,150.8522936518,134.43,117.363808,25.876944,120.1826928432,3.383808,0.9869439999999999,3.5248,113.98,24.89,116.6659869028,133.43,3.383808,1.5469439999999999,3.7206440733,3.383808,0.9869439999999999,3.5248,0.0,0.56,0.56,133.54
2021-01-13 12:00:00,128.66073599999999,35.341048,133.4262892454,3.500736,1.021048,3.6466000000000003,125.16,34.32,129.7801525658,133.47,162.380736,22.491048,163.9309326028,3.500736,1.021048,3.6466000000000003,158.88,21.47,160.324094571,131.51,154.180736,21.591048,155.6851717642,3.500736,1.021048,3.6466000000000003,150.68,20.57,152.0775700095,134.29,118.660736,27.021048,121.6984276935,3.500736,1.021048,3.6466000000000003,115.16,26.0,118.0585685158,133.47,3.500736,1.581048,3.8412062324000003,3.500736,1.021048,3.6466000000000003,0.0,0.56,0.56,133.4
2021-01-13 12:30:00,129.237008,36.614544,134.323598333,4.027008,1.174544,4.1948,125.21,35.44,130.1289272222,133.65,163.187008,21.574544,164.6069880922,4.027008,1.174544,4.1948,159.16,20.4,160.4620378781,131.69,154.977008,20.724544,156.3565787955,4.027008,1.174544,4.1948,150.95,19.55,152.2107256405,134.45,119.227008,26.204544,122.0727552031,4.027008,1.174544,4.1948,115.2,25.03,117.8878318572,133.65,4.027008,1.734544,4.3846820090000005,4.027008,1.174544,4.1948,0.0,0.56,0.56,133.56
2021-01-13 13:00:00,129.581776,36.611768,134.6545885865,3.571776,1.041768,3.7206,126.01,35.57,130.9341246582,133.73,163.951776,21.541768,165.3609162472,3.571776,1.041768,3.7206,160.38,20.5,161.6848613816,131.79,155.671776,20.701768,157.0422396724,3.571776,1.041768,3.7206,152.1,19.66,153.3653337622,134.5,119.491776,26.021768,122.2923421212,3.571776,1.041768,3.7206,115.92,24.98,118.5809714921,133.73,3.571776,1.6017679999999999,3.9144916043,3.571776,1.041768,3.7206,0.0,0.56,0.56,133.65
