Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-13 13:30:00,130.26528,36.48904,135.2793155423,3.42528,0.99904,3.568,126.84,35.49,131.7115245527,133.86,164.68528,21.77904,166.1191380666,3.42528,0.99904,3.568,161.26,20.78,162.5933454973,131.99,156.35528,20.90904,157.7471443089,3.42528,0.99904,3.568,152.93,19.91,154.2205984945,134.62,120.12528,26.08904,122.9256722707,3.42528,0.99904,3.568,116.7,25.09,119.3666540538,133.86,3.42528,1.59904,3.7801417963,3.42528,0.99904,3.568,0.0,0.6000000000000001,0.6000000000000001,133.78
2021-01-13 14:00:00,128.32616,37.41888,133.6704003166,3.35616,0.9788800000000001,3.496,124.97,36.44,130.1744003251,134.04,162.81616,20.89888,164.1519574736,3.35616,0.9788800000000001,3.496,159.46,19.92,160.6994026125,132.26,154.57616,20.08888,155.8760800765,3.35616,0.9788800000000001,3.496,151.22,19.11,152.4227033614,134.92,118.34616,25.47888,121.0577833632,3.35616,0.9788800000000001,3.496,114.99,24.5,117.5710427784,134.04,3.35616,1.53888,3.6921486427,3.35616,0.9788800000000001,3.496,0.0,0.56,0.56,134.04
2021-01-13 14:30:00,127.565344,37.862392,133.0656894838,3.025344,0.882392,3.1514,124.54,36.98,129.914325615,134.04,161.045344,20.032392,162.2864737226,3.025344,0.882392,3.1514,158.02,19.15,159.176137973,132.41,152.875344,19.262392,154.0841021932,3.025344,0.882392,3.1514,149.85,18.38,150.9730005663,135.05,117.625344,24.892392,120.2304151644,3.025344,0.882392,3.1514,114.6,24.01,117.0881723318,134.04,3.025344,1.442392,3.3515967836,3.025344,0.882392,3.1514,0.0,0.56,0.56,134.08
2021-01-13 15:00:00,125.953776,38.007768,131.5634604174,2.563776,0.747768,2.6706000000000003,123.39,37.26,128.8929776986,134.34,159.853776,19.797768,161.0750797586,2.563776,0.747768,2.6706000000000003,157.29,19.05,158.4394098701,132.82,151.703776,19.007768,152.8899306593,2.563776,0.747768,2.6706000000000003,149.14,18.26,150.2536761614,135.36,116.123776,24.777768000000002,118.7378168048,2.563776,0.747768,2.6706000000000003,113.56,24.03,116.074607473,134.34,2.603776,1.307768,2.9137444294,2.563776,0.747768,2.6706000000000003,0.04,0.56,0.5614267539000001,134.37
2021-01-13 15:30:00,127.770304,37.549672,133.1736777729,2.090304,0.609672,2.1774,125.68,36.94,130.99628239,134.29,161.550304,19.929672,162.7749751913,2.090304,0.609672,2.1774,159.46,19.32,160.6261311244,132.68,153.320304,19.149672,154.5115709465,2.090304,0.609672,2.1774,151.23,18.54,152.3622148041,135.34,117.720304,24.899672,120.3248255331,2.090304,0.609672,2.1774,115.63,24.29,118.1537176732,134.29,2.090304,1.169672,2.3953086231,2.090304,0.609672,2.1774,0.0,0.56,0.56,134.37
2021-01-13 16:00:00,130.089616,36.769888,135.1862894474,1.679616,0.489888,1.7496,128.41,36.28,133.4367509347,134.42,163.869616,20.649888,165.1655803199,1.679616,0.489888,1.7496,162.19,20.16,163.4381280485,132.85,155.519616,19.789888,156.7736923972,1.679616,0.489888,1.7496,153.84,19.3,155.0459144899,135.54,119.819616,25.599888,122.5238533674,1.679616,0.489888,1.7496,118.14,25.11,120.7790201153,134.42,1.679616,1.049888,1.9807510495,1.679616,0.489888,1.7496,0.0,0.56,0.56,134.53
2021-01-13 16:30:00,133.593152,36.086336,138.3811905831,1.633152,0.476336,1.7012,131.96,35.61,136.6803339914,134.22,167.773152,21.036336,169.0868355737,1.633152,0.476336,1.7012,166.14,20.56,167.4073271993,132.52,159.203152,20.146336,160.4727966384,1.633152,0.476336,1.7012,157.57,19.67,158.7929903995,135.32,122.993152,25.966336,125.7042801346,1.633152,0.476336,1.7012,121.36,25.49,124.0080227243,134.22,1.633152,1.076336,1.9559357454000001,1.633152,0.476336,1.7012,0.0,0.6000000000000001,0.6000000000000001,134.29
2021-01-13 17:00:00,136.392864,36.423752,141.1726002448,1.932864,0.5637519999999999,2.0134,134.46,35.86,139.1597326815,133.63,172.082864,20.893752,173.3466496794,1.932864,0.5637519999999999,2.0134,170.15,20.33,171.3602386786,131.62,163.292864,20.003752,164.5135542361,1.932864,0.5637519999999999,2.0134,161.36,19.44,162.5268076349,134.57,125.572864,25.253752,128.0870647772,1.932864,0.5637519999999999,2.0134,123.64,24.69,126.0811076252,133.63,1.932864,1.123752,2.2357955631,1.932864,0.5637519999999999,2.0134,0.0,0.56,0.56,133.71
2021-01-13 17:30:00,138.420736,36.571048,143.1703241129,1.820736,0.531048,1.8966,136.6,36.04,141.2743486978,133.49,174.930736,20.911048,176.1761457348,1.820736,0.531048,1.8966,173.11,20.38,174.3055263037,131.34,165.970736,19.991048,167.1703538565,1.820736,0.531048,1.8966,164.15,19.46,165.2994679362,134.35,127.440736,24.931048,129.8564528493,1.820736,0.531048,1.8966,125.62,24.4,127.9677474991,133.49,1.820736,1.091048,2.1226081409,1.820736,0.531048,1.8966,0.0,0.56,0.56,133.57
2021-01-13 18:00:00,137.154944,37.600192,142.21551639,1.714944,0.500192,1.7864,135.44,37.1,140.4293544812,133.55,173.734944,19.630192,174.8404278325,1.714944,0.500192,1.7864,172.02,19.13,173.080435925,131.34,164.814944,18.770192,165.8803360059,1.714944,0.500192,1.7864,163.1,18.27,164.1200868267,134.37,126.264944,23.900192,128.5070241697,1.714944,0.500192,1.7864,124.55,23.4,126.7290909776,133.55,1.714944,1.060192,2.0161944351,1.714944,0.500192,1.7864,0.0,0.56,0.56,133.53
2021-01-13 18:30:00,133.67504,39.50272,139.389673959,1.89504,0.5527200000000001,1.974,131.78,38.95,137.4156865136,133.68,169.27504,17.45272,170.1723732055,1.89504,0.5527200000000001,1.974,167.38,16.9,168.2310149764,131.59,160.58504,16.69272,161.4503080604,1.89504,0.5527200000000001,1.974,158.69,16.14,159.5086696703,134.59,123.11504,22.37272,125.1313376992,1.89504,0.5527200000000001,1.974,121.22,21.82,123.168180956,133.68,1.89504,1.11272,2.1975719328,1.89504,0.5527200000000001,1.974,0.0,0.56,0.56,133.63
2021-01-13 19:00:00,129.031504,41.461272,135.5292075545,1.821504,0.531272,1.8974000000000002,127.21,40.93,133.632514756,133.79,163.441504,15.001272,164.1284965854,1.821504,0.531272,1.8974000000000002,161.62,14.47,162.2664638796,131.89,155.051504,14.351272,155.7142507951,1.821504,0.531272,1.8974000000000002,153.23,13.82,153.8519590386,134.8,118.891504,20.671272,120.6751474392,1.821504,0.531272,1.8974000000000002,117.07,20.14,118.7897491369,133.79,1.821504,1.091272,2.1233820664,1.821504,0.531272,1.8974000000000002,0.0,0.56,0.56,133.74
2021-01-13 19:30:00,124.065136,44.980248,131.9673470251,1.715136,0.500248,1.7866,122.35,44.48,130.1844572136,134.54,157.705136,12.070248,158.1663706594,1.715136,0.500248,1.7866,155.99,11.57,156.4184931522,132.95,149.605136,11.570248,150.0518822153,1.715136,0.500248,1.7866,147.89,11.07,148.3037322524,135.64,114.325136,18.010248,115.7350670905,1.715136,0.500248,1.7866,112.61,17.51,113.9632054656,134.54,1.715136,1.060248,2.016387195,1.715136,0.500248,1.7866,0.0,0.56,0.56,134.52
2021-01-13 20:00:00,118.153312,47.177216,127.2237982693,1.773312,0.517216,1.8472,116.38,46.66,125.385246341,134.91,150.633312,9.687216,150.9444826349,1.773312,0.517216,1.8472,148.86,9.17,149.1421754568,133.67,142.903312,9.297216,143.2054286887,1.773312,0.517216,1.8472,141.13,8.78,141.4028475668,136.12,108.933312,16.517216,110.1784229678,1.773312,0.517216,1.8472,107.16,16.0,108.3478915346,134.91,1.773312,1.077216,2.0748565637,1.773312,0.517216,1.8472,0.0,0.56,0.56,134.84
2021-01-13 20:30:00,115.757552,48.180536,125.3841094169,1.887552,0.550536,1.9662000000000002,113.87,47.63,123.4301170703,135.11,147.707552,8.530536,147.9536784344,1.887552,0.550536,1.9662000000000002,145.82,7.98,146.0381895259,134.05,140.137552,8.200536,140.3772854533,1.887552,0.550536,1.9662000000000002,138.25,7.65,138.4614928419,136.35,106.747552,15.810535999999999,107.9120609876,1.887552,0.550536,1.9662000000000002,104.86,15.26,105.9645563384,135.11,1.887552,1.110536,2.1900097625,1.887552,0.550536,1.9662000000000002,0.0,0.56,0.56,135.04
2021-01-13 21:00:00,110.67304,48.99172,121.0318570105,2.06304,0.60172,2.149,108.61,48.39,118.9021623016,135.68,141.05304,6.56172,141.2055815561,2.06304,0.60172,2.149,138.99,5.96,139.1177260452,134.61,133.86304,6.50172,134.0208410696,2.06304,0.60172,2.149,131.8,5.9,131.9319900555,136.82,102.08304,15.66172,103.2774734828,2.06304,0.60172,2.149,100.02,15.06,101.1474369423,135.68,2.10304,1.16172,2.4025758261,2.06304,0.60172,2.149,0.04,0.56,0.5614267539000001,135.64
2021-01-13 21:30:00,106.37208,66.96144,125.6934916788,2.30208,0.67144,2.398,104.07,66.29,123.3893390857,133.78,134.03208,2.81144,134.0615629627,2.30208,0.67144,2.398,131.73,2.14,131.7473813782,131.75,127.29208,2.71144,127.3209548252,2.30208,0.67144,2.398,124.99,2.04,125.0066466233,134.4,98.49208,33.79144,104.127571949,2.30208,0.67144,2.398,96.19,33.12,101.7322490659,133.78,2.30208,1.23144,2.610750237,2.30208,0.67144,2.398,0.0,0.56,0.56,133.74
2021-01-13 22:00:00,99.86168,80.46924,128.2484063004,2.19168,0.63924,2.283,97.67,79.83,126.1437981036,133.49,127.21168,2.31924,127.2328196756,2.19168,0.63924,2.283,125.02,1.6800000000000002,125.0312872844,132.11,120.78168,2.16924,120.8011582138,2.19168,0.63924,2.283,118.59,1.53,118.5998693085,134.74,92.67168,38.12924,100.2091773093,2.19168,0.63924,2.283,90.48,37.49,97.939422604,133.49,2.23168,1.2392400000000001,2.5526675066999998,2.19168,0.63924,2.283,0.04,0.6000000000000001,0.6013318551,133.47
2021-01-13 22:30:00,93.35576,82.49168,124.5799951613,2.16576,0.63168,2.2560000000000002,91.19,81.86,122.542546489,133.31,119.08576,5.06168,119.1932835323,2.16576,0.63168,2.2560000000000002,116.92,4.43,117.0038943796,132.01,113.09576,4.77168,113.1963774155,2.16576,0.63168,2.2560000000000002,110.93,4.14,111.0072272422,134.74,86.74576,36.13168,93.9698099264,2.16576,0.63168,2.2560000000000002,84.58,35.5,91.7280022676,133.31,2.16576,1.19168,2.4719663428,2.16576,0.63168,2.2560000000000002,0.0,0.56,0.56,133.27
2021-01-13 23:00:00,87.017408,83.881744,120.8642886527,2.577408,0.751744,2.6848,84.44,83.13,118.4935040414,133.67,112.257408,6.471744,112.4438042814,2.577408,0.751744,2.6848,109.68,5.72,109.8290526227,132.57,106.637408,6.111744,106.8124065813,2.577408,0.751744,2.6848,104.06,5.36,104.1979519952,135.29,80.987408,35.921744,88.5964556095,2.577408,0.751744,2.6848,78.41,35.17,85.936354356,133.67,2.577408,1.311744,2.8920069709,2.577408,0.751744,2.6848,0.0,0.56,0.56,133.64
2021-01-13 23:30:00,81.317344,85.798392,118.2111437429,3.457344,1.008392,3.6014,77.86,84.79,115.1152626718,134.3,105.717344,7.748392,106.0009169819,3.457344,1.008392,3.6014,102.26,6.74,102.4818774223,133.42,100.507344,7.338392,100.7748887128,3.457344,1.008392,3.6014,97.05,6.33,97.2562152256,136.04,75.847344,36.068392,83.9865971053,3.457344,1.008392,3.6014,72.39,35.06,80.4332996961,134.3,3.457344,1.568392,3.796456374,3.457344,1.008392,3.6014,0.0,0.56,0.56,134.3
2021-01-14 00:00:00,77.606096,87.730528,117.1296362136,3.876096,1.130528,4.0376,73.73,86.6,113.7350996834,134.85,100.976096,9.760528,101.4467341527,3.876096,1.130528,4.0376,97.1,8.63,97.4827518077,134.2,96.046096,9.260528,96.4915018832,3.876096,1.130528,4.0376,92.17,8.13,92.5278649921,136.65,72.506096,35.280528,80.6340474807,3.876096,1.130528,4.0376,68.63,34.15,76.6570244661,134.85,3.876096,1.730528,4.2448612887,3.876096,1.130528,4.0376,0.0,0.6000000000000001,0.6000000000000001,134.81
2021-01-14 00:30:00,78.22696,88.85828,118.386026183,4.65696,1.3582800000000002,4.851,73.57,87.5,114.3188300325,134.92,101.84696,10.19828,102.3562805899,4.65696,1.3582800000000002,4.851,97.19,8.84,97.5911968366,134.2,96.91696,9.67828,97.3990053307,4.65696,1.3582800000000002,4.851,92.26,8.32,92.6343888629,136.62,73.13696,34.85828,81.0192236608,4.65696,1.3582800000000002,4.851,68.48,33.5,76.2349027677,134.92,4.65696,1.9182800000000002,5.0365736965,4.65696,1.3582800000000002,4.851,0.0,0.56,0.56,134.84
2021-01-14 01:00:00,82.003952,87.955736,120.2533144613,4.613952,1.345736,4.8062000000000005,77.39,86.61,116.148629781,134.66,106.173952,9.215736,106.5731573771,4.613952,1.345736,4.8062000000000005,101.56,7.87,101.8644712351,133.84,101.023952,8.735736,101.4009465496,4.613952,1.345736,4.8062000000000005,96.41,7.39,96.6928135903,136.25,76.553952,35.235736,84.2737483341,4.613952,1.345736,4.8062000000000005,71.94,33.89,79.5229256253,134.66,4.613952,1.945736,5.0074386307,4.613952,1.345736,4.8062000000000005,0.0,0.6000000000000001,0.6000000000000001,134.52
2021-01-14 01:30:00,82.766208,87.765144,120.6356733642,4.406208,1.285144,4.5898,78.36,86.48,116.7008140503,134.83,106.796208,8.775144,107.1561159962,4.406208,1.285144,4.5898,102.39,7.49,102.6635875079,134.04,101.606208,8.315144,101.9458833101,4.406208,1.285144,4.5898,97.2,7.03,97.4538911486,136.37,77.246208,35.635144,85.0696193613,4.406208,1.285144,4.5898,72.84,34.35,80.5331490754,134.83,4.406208,1.845144,4.7769472804,4.406208,1.285144,4.5898,0.0,0.56,0.56,134.63
2021-01-14 02:00:00,80.603616,88.386888,119.6210051897,4.583616,1.336888,4.7746,76.02,87.05,115.5713757814,135.25,104.623616,9.086888,105.0174869174,4.583616,1.336888,4.7746,100.04,7.75,100.3397433722,134.53,99.543616,8.606888,99.9150139238,4.583616,1.336888,4.7746,94.96,7.27,95.2378837438,136.76,75.283616,35.756888000000004,83.3437332826,4.583616,1.336888,4.7746,70.7,34.42,78.6334941358,135.25,4.583616,1.936888,4.9760497144,4.583616,1.336888,4.7746,0.0,0.6000000000000001,0.6000000000000001,134.98
2021-01-14 02:30:00,79.309456,88.929008,119.1568641534,5.139456,1.499008,5.3536,74.17,87.43,114.6524914688,135.59,103.079456,9.669008,103.5319465912,5.139456,1.499008,5.3536,97.94,8.17,98.2801734838,134.93,98.129456,9.179008,98.55782223,5.139456,1.499008,5.3536,92.99,7.68,93.3066048037,137.03,74.159456,35.909008,82.3958844225,5.139456,1.499008,5.3536,69.02,34.41,77.1220364098,135.59,5.139456,2.059008,5.5365622836,5.139456,1.499008,5.3536,0.0,0.56,0.56,135.2
2021-01-14 03:00:00,77.368112,89.358616,118.1980837741,5.378112,1.568616,5.6022,71.99,87.79,113.5325688954,135.63,101.008112,10.128616,101.5146666836,5.378112,1.568616,5.6022,95.63,8.56,96.0123455603,135.08,96.168112,9.598616,96.6459476375,5.378112,1.568616,5.6022,90.79,8.03,91.14441837,137.17,72.428112,35.908616,80.8409556532,5.378112,1.568616,5.6022,67.05,34.34,75.3321850207,135.63,5.418112,2.168616,5.8359946025,5.378112,1.568616,5.6022,0.04,0.6000000000000001,0.6013318551,135.33
2021-01-14 03:30:00,76.389088,85.365984,114.5541094407,5.609088,1.635984,5.8428,70.78,83.73,109.6381379813,135.41,98.209088,16.285984,99.5502799626,5.609088,1.635984,5.8428,92.6,14.65,93.7517066511,133.66,93.569088,15.475984,94.8402884323,5.609088,1.635984,5.8428,87.96,13.84,89.0421652926,136.04,71.549088,39.205984,81.5866482645,5.609088,1.635984,5.8428,65.94,37.57,75.8919528013,135.41,5.609088,2.195984,6.0236379307,5.609088,1.635984,5.8428,0.0,0.56,0.56,135.13
2021-01-14 04:00:00,76.283088,80.507984,110.9082729221,5.513088,1.607984,5.7428,70.77,78.9,105.9886923214,134.93,96.363088,21.397984,98.7102752917,5.513088,1.607984,5.7428,90.85,19.79,92.9804635394,132.01,91.833088,20.317984,94.053902234,5.513088,1.607984,5.7428,86.32,18.71,88.3244388604,134.65,71.443088,42.797984,83.281343994,5.513088,1.607984,5.7428,65.93,41.19,77.7391857431,134.93,5.513088,2.207984,5.9387989223,5.513088,1.607984,5.7428,0.0,0.6000000000000001,0.6000000000000001,134.7
2021-01-14 04:30:00,76.317424,80.523832,110.9433942421,5.807424,1.693832,6.0494,70.51,78.83,105.7630795694,134.89,96.107424,21.563832,98.4968821762,5.807424,1.693832,6.0494,90.3,19.87,92.4602990478,131.95,91.607424,20.503832,93.8739967115,5.807424,1.693832,6.0494,85.8,18.81,87.8376690264,134.56,71.487424,42.823832,83.3326609279,5.807424,1.693832,6.0494,65.68,41.13,77.4954147031,134.89,5.807424,2.293832,6.244024244,5.807424,1.693832,6.0494,0.0,0.6000000000000001,0.6000000000000001,134.62
2021-01-14 05:00:00,75.736096,80.525528,110.5455421851,6.156096,1.795528,6.4126,69.58,78.73,105.0704016362,134.89,95.846096,21.625528,98.2554709913,6.156096,1.795528,6.4126,89.69,19.83,91.856001437,131.88,91.396096,20.555528,93.6791123752,6.156096,1.795528,6.4126,85.24,18.76,87.2799816682,134.47,70.996096,42.905528,82.9537821935,6.156096,1.795528,6.4126,64.84,41.11,76.7740691901,134.89,6.156096,2.355528,6.5913602633,6.156096,1.795528,6.4126,0.0,0.56,0.56,134.55
2021-01-14 05:30:00,77.379232,78.859776,110.4826222339,6.479232,1.889776,6.7492,70.9,76.97,104.6479378679,133.99,97.899232,20.689776,100.0616133046,6.479232,1.889776,6.7492,91.42,18.8,93.3330402376,130.76,93.329232,19.669776,95.3794822464,6.479232,1.889776,6.7492,86.85,17.78,88.6512882027,133.59,72.509232,43.019776,84.3106746048,6.479232,1.889776,6.7492,66.03,41.13,77.7922733952,133.99,6.479232,2.489776,6.9411405288,6.479232,1.889776,6.7492,0.0,0.6000000000000001,0.6000000000000001,133.72
2021-01-14 06:00:00,80.137008,76.594544,110.8542476487,6.907008,2.014544,7.1948,73.23,74.58,104.521812556,133.44,101.257008,19.224544,103.0658273198,6.907008,2.014544,7.1948,94.35,17.21,95.9067599286,130.11,96.567008,18.274544,98.2809543731,6.907008,2.014544,7.1948,89.66,16.26,91.1224626533,133.04,75.047008,44.404544,87.1998677614,6.907008,2.014544,7.1948,68.14,42.39,80.2494342659,133.44,6.907008,2.574544,7.3712303125,6.907008,2.014544,7.1948,0.0,0.56,0.56,133.18
2021-01-14 06:30:00,87.267808,81.363944,119.3137112672,7.727808,2.253944,8.0498,79.54,79.11,112.1829028863,133.28,113.367808,7.463944,113.6132490107,7.727808,2.253944,8.0498,105.64,5.21,105.7683965086,131.49,108.007808,7.663944,108.2793730431,7.727808,2.253944,8.0498,100.28,5.41,100.4258258617,134.25,81.617808,40.293944,91.0223516824,7.727808,2.253944,8.0498,73.89,38.04,83.1070015101,133.28,7.727808,2.8139440000000002,8.2241897668,7.727808,2.253944,8.0498,0.0,0.56,0.56,133.07
2021-01-14 07:00:00,94.016624,80.399432,123.7060801023,8.466624,2.469432,8.8194,85.55,77.93,115.7233226277,132.99,122.186624,3.289432,122.2308939974,8.466624,2.469432,8.8194,113.72,0.8200000000000001,113.7229563457,131.43,116.446624,3.209432,116.4908438237,8.466624,2.469432,8.8194,107.98,0.74,107.982535625,134.2,87.826624,41.149432,96.9886160184,8.466624,2.469432,8.8194,79.36,38.68,88.2844946749,132.99,8.466624,3.029432,8.9922844817,8.466624,2.469432,8.8194,0.0,0.56,0.56,132.87
2021-01-14 07:30:00,102.964992,73.866456,126.7203334101,9.244992,2.696456,9.6302,93.72,71.17,117.6801057953,131.67,132.704992,8.016456,132.9469009361,9.244992,2.696456,9.6302,123.46,5.32,123.5745685811,129.63,126.414992,7.866456,126.6595094431,9.244992,2.696456,9.6302,117.17,5.17,117.2840048771,132.68,96.104992,45.296456,106.2447100494,9.244992,2.696456,9.6302,86.86,42.6,96.7440933597,131.67,9.244992,3.256456,9.8017540655,9.244992,2.696456,9.6302,0.0,0.56,0.56,131.55
2021-01-14 08:00:00,107.370448,76.888464,132.0615348995,10.280448,2.998464,10.7088,97.09,73.89,122.0090168799,131.83,141.470448,19.008464,142.7417575938,10.280448,2.998464,10.7088,131.19,16.01,132.1632936938,131.12,134.690448,17.718464,135.8508768796,10.280448,2.998464,10.7088,124.41,14.72,125.2777973146,133.88,100.200448,43.508464000000004,109.2388036324,10.280448,2.998464,10.7088,89.92,40.51,98.623863745,131.83,10.280448,3.598464,10.8920408666,10.280448,2.998464,10.7088,0.0,0.6000000000000001,0.6000000000000001,131.68
2021-01-14 08:30:00,113.41,77.61,137.4232156515,9.6,2.8,10.0,103.81,74.81,127.95722801,131.57,149.12,24.16,151.0644895401,9.6,2.8,10.0,139.52,21.36,141.1455985853,131.44,141.94,23.21,143.8251288892,9.6,2.8,10.0,132.34,20.41,133.9046067169,134.12,105.62,42.14,113.7161554046,9.6,2.8,10.0,96.02,39.34,103.7664492984,131.57,9.64,3.32,10.195685362,9.6,2.8,10.0,0.04,0.52,0.5215361924,131.41
2021-01-14 09:00:00,119.593968,46.622824,128.3604491256,9.163968,2.672824,9.5458,110.43,43.95,118.8544799324,133.11,154.193968,21.322824,155.6613073018,9.163968,2.672824,9.5458,145.03,18.65,146.2242230275,131.8,146.713968,20.532824,148.1437992888,9.163968,2.672824,9.5458,137.55,17.86,138.7046578165,134.43,110.923968,29.492824,114.7778434384,9.163968,2.672824,9.5458,101.76,26.82,105.2350226873,133.11,9.163968,3.232824,9.7174822109,9.163968,2.672824,9.5458,0.0,0.56,0.56,132.99
2021-01-14 09:30:00,123.105504,39.123272,129.1727352311,8.205504,2.393272,8.5474,114.9,36.73,120.6279523991,133.77,157.275504,20.883272,158.65590190059999,8.205504,2.393272,8.5474,149.07,18.49,150.2123330489,132.25,149.615504,20.113272,150.9613948919,8.205504,2.393272,8.5474,141.41,17.72,142.5159166549,134.84,113.975504,26.773272,117.0778527547,8.205504,2.393272,8.5474,105.77,24.38,108.5434350848,133.77,8.205504,2.993272,8.7344131549,8.205504,2.393272,8.5474,0.0,0.6000000000000001,0.6000000000000001,133.73
2021-01-14 10:00:00,125.19424,38.27832,130.9153448271,7.19424,2.09832,7.494,118.0,36.18,123.4220093824,133.51,159.03424,20.86832,160.397556939,7.19424,2.09832,7.494,151.84,18.77,152.9957466729,131.92,151.22424,20.10832,152.5552860336,7.19424,2.09832,7.494,144.03,18.01,145.1516482855,134.61,115.78424,26.68832,118.8202703952,7.19424,2.09832,7.494,108.59,24.59,111.3393739878,133.51,7.19424,2.65832,7.6696645559,7.19424,2.09832,7.494,0.0,0.56,0.56,133.47
2021-01-14 10:30:00,124.317584,38.924712,130.2689329652,8.107584,2.364712,8.4454,116.21,36.56,121.8252752921,133.92,160.267584,21.994712,161.7697927215,8.107584,2.364712,8.4454,152.16,19.63,153.4209975851,132.27,152.437584,21.174712,153.9012197614,8.107584,2.364712,8.4454,144.33,18.81,145.5505582263,134.76,115.057584,26.924712,118.1659331288,8.107584,2.364712,8.4454,106.95,24.56,109.7337509611,133.92,8.107584,2.924712,8.6189824573,8.107584,2.364712,8.4454,0.0,0.56,0.56,133.75
2021-01-14 11:00:00,122.643824,40.119032,129.0389254991,11.653824,3.399032,12.1394,110.99,36.72,116.9065374562,134.08,160.603824,23.319032,162.2879093982,11.653824,3.399032,12.1394,148.95,19.92,150.2761088796,132.41,152.953824,22.499032,154.5997371187,11.653824,3.399032,12.1394,141.3,19.1,142.5850623312,134.76,113.843824,27.909032,117.214889541,11.653824,3.399032,12.1394,102.19,24.51,105.0882305494,134.08,11.653824,3.959032,12.3079465468,11.653824,3.399032,12.1394,0.0,0.56,0.56,133.8
2021-01-14 11:30:00,122.821728,40.050504,129.1867630199,12.961728,3.780504,13.5018,109.86,36.27,115.6924046772,134.13,161.381728,24.140504,163.1772841594,12.961728,3.780504,13.5018,148.42,20.36,149.8099662906,132.5,153.761728,23.290504,155.515647361,12.961728,3.780504,13.5018,140.8,19.51,142.1452781488,134.91,114.111728,28.710504,117.668090437,12.961728,3.780504,13.5018,101.15,24.93,104.1769043502,134.13,13.001728,4.340504,13.7071115105,12.961728,3.780504,13.5018,0.04,0.56,0.5614267539000001,133.98
2021-01-14 12:00:00,125.474128,38.758704,131.3240036441,10.624128,3.098704,11.0668,114.85,35.66,120.2587131978,134.11,161.664128,23.758704,163.4006312649,10.624128,3.098704,11.0668,151.04,20.66,152.4464404307,132.5,153.914128,22.898704,155.6081920815,10.624128,3.098704,11.0668,143.29,19.8,144.6515264351,135.0,116.304128,28.528704,119.7519817864,10.624128,3.098704,11.0668,105.68,25.43,108.696583663,134.11,10.624128,3.658704,11.2364678934,10.624128,3.098704,11.0668,0.0,0.56,0.56,134.05
2021-01-14 12:30:00,129.043664,36.953152,134.2304088546,8.993664,2.623152,9.3684,120.05,34.33,124.862129567,133.83,164.603664,23.963152,166.3388074263,8.993664,2.623152,9.3684,155.61,21.34,157.0664435836,132.17,156.623664,23.083152,158.3155204995,8.993664,2.623152,9.3684,147.63,20.46,149.0410295858,134.8,119.423664,28.953152,122.8832638479,8.993664,2.623152,9.3684,110.43,26.33,113.5255645218,133.83,8.993664,3.1831519999999998,9.540358945,8.993664,2.623152,9.3684,0.0,0.56,0.56,133.83
2021-01-14 13:00:00,130.310576,36.205168,135.2466650508,7.560576,2.205168,7.8756,122.75,34.0,127.3717492225,133.87,165.470576,23.665168,167.154275142,7.560576,2.205168,7.8756,157.91,21.46,159.3615377059,132.24,157.330576,22.775168,158.9704954447,7.560576,2.205168,7.8756,149.77,20.57,151.1759828809,134.88,120.460576,28.875168,123.8730224758,7.560576,2.205168,7.8756,112.9,26.67,116.0073226137,133.87,7.560576,2.765168,8.0503703964,7.560576,2.205168,7.8756,0.0,0.56,0.56,133.88
2021-01-14 13:30:00,130.63176,36.21468,135.5586949192,7.42176,2.16468,7.731,123.21,34.05,127.828426416,133.92,165.28176,23.60468,166.9588006264,7.42176,2.16468,7.731,157.86,21.44,159.309300419,132.24,157.17176,22.71468,158.8046561943,7.42176,2.16468,7.731,149.75,20.55,151.1534485217,134.92,120.75176,28.80468,124.1398289551,7.42176,2.16468,7.731,113.33,26.64,116.4189782639,133.92,7.42176,2.72468,7.906099076,7.42176,2.16468,7.731,0.0,0.56,0.56,133.88
2021-01-14 14:00:00,128.619824,36.182032,133.6121198299,8.029824,2.342032,8.3644,120.59,33.84,125.2481285289,134.12,163.429824,23.782032,165.1511199439,8.029824,2.342032,8.3644,155.4,21.44,156.8720293743,132.57,155.429824,22.902032,157.1080305344,8.029824,2.342032,8.3644,147.4,20.56,148.8269921755,135.17,118.999824,29.392032,122.5758934584,8.029824,2.342032,8.3644,110.97,27.05,114.2192777074,134.12,8.029824,2.942032,8.5518200262,8.029824,2.342032,8.3644,0.0,0.6000000000000001,0.6000000000000001,134.07
2021-01-14 14:30:00,126.576448,39.621464,132.632792317,8.336448,2.431464,8.6838,118.24,37.19,123.9507712763,134.91,160.796448,21.421464,162.2170669483,8.336448,2.431464,8.6838,152.46,18.99,153.6381192934,133.66,152.956448,20.641464,154.3429461324,8.336448,2.431464,8.6838,144.62,18.21,145.761958343,136.0,117.126448,27.001464,120.1985186233,8.336448,2.431464,8.6838,108.79,24.57,111.5300363131,134.91,8.376448,2.9914639999999997,8.8945903762,8.336448,2.431464,8.6838,0.04,0.56,0.5614267539000001,134.87
2021-01-14 15:00:00,125.57576,39.48668,131.6376443006,9.00576,2.62668,9.381,116.57,36.86,122.258842216,135.12,160.20576,21.83668,161.6871241955,9.00576,2.62668,9.381,151.2,19.21,152.4154326176,133.98,152.42576,21.05668,153.8733117997,9.00576,2.62668,9.381,143.42,18.43,144.5993129306,136.23,116.27576,27.71668,119.5335380293,9.00576,2.62668,9.381,107.27,25.09,110.1651532927,135.12,9.00576,3.18668,9.5529389509,9.00576,2.62668,9.381,0.0,0.56,0.56,135.06
2021-01-14 15:30:00,124.503344,40.556392,130.9423674723,8.353344,2.436392,8.7014,116.15,38.12,122.245478035,135.36,160.333344,20.826392,161.6803012181,8.353344,2.436392,8.7014,151.98,18.39,153.0885773009,134.19,152.533344,20.066392,153.8475905555,8.353344,2.436392,8.7014,144.18,17.63,145.2538787778,136.42,115.233344,26.556392,118.2538182279,8.353344,2.436392,8.7014,106.88,24.12,109.5678273947,135.36,8.353344,3.036392,8.8880837282,8.353344,2.436392,8.7014,0.0,0.6000000000000001,0.6000000000000001,135.32
2021-01-14 16:00:00,126.054864,40.504752,132.4026573474,7.044864,2.054752,7.3384,119.01,38.45,125.0671123837,135.23,161.984864,20.644752,163.2951375585,7.044864,2.054752,7.3384,154.94,18.59,156.0512470312,133.96,154.034864,19.884752,155.3130473901,7.044864,2.054752,7.3384,146.99,17.83,148.0674474691,136.19,116.524864,25.804752,119.347933187,7.044864,2.054752,7.3384,109.48,23.75,112.0264830297,135.23,7.044864,2.614752,7.5144551898,7.044864,2.054752,7.3384,0.0,0.56,0.56,135.18
2021-01-14 16:30:00,130.667616,39.863888,136.6131598258,5.567616,1.623888,5.7996,125.1,38.24,130.8140191264,135.06,166.387616,20.403888,167.6339983526,5.567616,1.623888,5.7996,160.82,18.78,161.9128185166,133.76,158.087616,19.633888,159.3021779216,5.567616,1.623888,5.7996,152.52,18.01,153.5796552282,135.99,120.597616,25.363888,123.2360004194,5.567616,1.623888,5.7996,115.03,23.74,117.4541974559,135.06,5.567616,2.183888,5.9806115674,5.567616,1.623888,5.7996,0.0,0.56,0.56,135.03
2021-01-14 17:00:00,136.984704,38.228872,142.2190415674,4.864704,1.418872,5.0674,132.12,36.81,137.1519977981,134.24,173.044704,21.208872,174.3395704766,4.864704,1.418872,5.0674,168.18,19.79,169.3403569738,132.63,164.384704,20.418872,165.6480040415,4.864704,1.418872,5.0674,159.52,19.0,160.6475346839,135.06,126.314704,25.688872,128.900436738,4.864704,1.418872,5.0674,121.45,24.27,123.8512632152,134.24,4.864704,1.978872,5.2517882097,4.864704,1.418872,5.0674,0.0,0.56,0.56,134.23
2021-01-14 17:30:00,139.913728,36.996504,144.7224674716,4.513728,1.3165040000000001,4.7018,135.4,35.68,140.0222210937,133.95,176.463728,22.046504,177.8355859728,4.513728,1.3165040000000001,4.7018,171.95,20.73,173.1950790294,132.21,167.593728,21.196504,168.9288295311,4.513728,1.3165040000000001,4.7018,163.08,19.88,164.2872508748,134.71,128.953728,26.366504,131.6216414511,4.513728,1.3165040000000001,4.7018,124.44,25.05,126.936267867,133.95,4.513728,1.876504,4.8882520107000005,4.513728,1.3165040000000001,4.7018,0.0,0.56,0.56,133.93
2021-01-14 18:00:00,138.07432,37.78376,143.150726031,4.50432,1.31376,4.692,133.57,36.47,138.4594012698,134.01,175.13432,21.34376,176.4301168531,4.50432,1.31376,4.692,170.63,20.03,171.8016233916,132.28,166.32432,20.53376,167.5870362624,4.50432,1.31376,4.692,161.82,19.22,162.9574202054,134.76,127.30432,25.75376,129.8832015497,4.50432,1.31376,4.692,122.8,24.44,125.20844061,134.01,4.50432,1.9137600000000001,4.8940143032000005,4.50432,1.31376,4.692,0.0,0.6000000000000001,0.6000000000000001,133.98
2021-01-14 18:30:00,134.731488,40.259184,140.6178358354,4.591488,1.339184,4.7828,130.14,38.92,135.8351427282,134.72,171.401488,19.499184,172.5070672908,4.591488,1.339184,4.7828,166.81,18.16,167.7955949958,133.18,162.821488,18.779184,163.9008685341,4.591488,1.339184,4.7828,158.23,17.44,159.1882109328,135.51,124.271488,24.189184,126.6037888545,4.591488,1.339184,4.7828,119.68,22.85,121.8418027608,134.72,4.591488,1.899184,4.9687686523,4.591488,1.339184,4.7828,0.0,0.56,0.56,134.69
2021-01-14 19:00:00,129.118736,44.080048,136.4356940757,4.868736,1.420048,5.0716,124.25,42.66,131.36947172,135.16,164.808736,15.950048,165.5787531452,4.868736,1.420048,5.0716,159.94,14.53,160.5986441412,133.81,156.548736,15.420048,157.3063400614,4.868736,1.420048,5.0716,151.68,14.0,152.3247268174,136.02,119.168736,21.110048,121.024054495,4.868736,1.420048,5.0716,114.3,19.69,115.9835596108,135.16,4.868736,1.980048,5.2559661643,4.868736,1.420048,5.0716,0.0,0.56,0.56,135.13
2021-01-14 19:30:00,124.233968,45.542824,132.3186593906,4.843968,1.412824,5.0458,119.39,44.13,127.284834132,135.57,158.863968,13.972824,159.4772715444,4.843968,1.412824,5.0458,154.02,12.56,154.5312719161,134.54,150.923968,13.512824,151.5276889856,4.843968,1.412824,5.0458,146.08,12.1,146.5802728883,136.63,114.703968,20.252824,116.4782260979,4.843968,1.412824,5.0458,109.86,18.84,111.4637393954,135.57,4.843968,1.972824,5.2303021442,4.843968,1.412824,5.0458,0.0,0.56,0.56,135.56
2021-01-14 20:00:00,118.76944,47.78192,128.0206692562,4.42944,1.29192,4.614,114.34,46.49,123.4299627319,135.57,152.45944,11.05192,152.8594968617,4.42944,1.29192,4.614,148.03,9.76,148.351402083,134.64,144.79944,10.73192,145.1965975194,4.42944,1.29192,4.614,140.37,9.44,140.6870658589,136.73,109.66944,17.97192,111.1322454484,4.42944,1.29192,4.614,105.24,16.68,106.5536484594,135.57,4.42944,1.8519200000000002,4.8009943137,4.42944,1.29192,4.614,0.0,0.56,0.56,135.56
2021-01-14 20:30:00,116.395568,46.976624,125.5178531225,3.4855679999999998,1.016624,3.6308,112.91,45.96,121.9056590155,135.82,147.835568,8.416624,148.0749631958,3.4855679999999998,1.016624,3.6308,144.35,7.4,144.5395534101,134.56,140.415568,8.366624,140.6646086758,3.4855679999999998,1.016624,3.6308,136.93,7.35,137.1271213145,136.65,107.425568,18.426624,108.9944637684,3.4855679999999998,1.016624,3.6308,103.94,17.41,105.3880054845,135.82,3.525568,1.6166239999999998,3.8785439123,3.4855679999999998,1.016624,3.6308,0.04,0.6000000000000001,0.6013318551,135.79
2021-01-14 21:00:00,112.430656,47.900608,122.2093312941,3.190656,0.930608,3.3236,109.24,46.97,118.9098755361,134.95,140.320656,4.290608,140.3862379911,3.190656,0.930608,3.3236,137.13,3.36,137.1711576827,132.25,133.340656,4.030608,133.4015604982,3.190656,0.930608,3.3236,130.15,3.1,130.1869137049,134.7,103.880656,26.940608,107.3172262519,3.190656,0.930608,3.3236,100.69,26.01,103.9951739265,134.95,3.190656,1.490608,3.5216754422000003,3.190656,0.930608,3.3236,0.0,0.56,0.56,134.9
2021-01-14 21:30:00,106.4168,76.2474,130.9129532514,3.3168,0.9674,3.455,103.1,75.28,127.6584834627,132.2,135.5068,2.8174,135.5360859292,3.3168,0.9674,3.455,132.19,1.85,132.2029447478,130.44,128.7868,2.8674,128.8187169514,3.3168,0.9674,3.455,125.47,1.9,125.4843850844,133.2,98.6968,40.5974,106.7202287151,3.3168,0.9674,3.455,95.38,39.63,103.2854360498,132.2,3.3168,1.5274,3.6515904754,3.3168,0.9674,3.455,0.0,0.56,0.56,132.14
2021-01-14 22:00:00,100.217104,78.282072,127.1674122201,3.607104,1.052072,3.7574,96.61,77.23,123.684942495,132.72,128.087104,1.7220719999999998,128.0986797086,3.607104,1.052072,3.7574,124.48,0.67,124.4818030878,131.27,121.757104,1.592072,121.7675123657,3.607104,1.052072,3.7574,118.15,0.54,118.1512340181,133.9,93.057104,39.812072,101.2157383108,3.607104,1.052072,3.7574,89.45,38.76,97.4866149787,132.72,3.607104,1.612072,3.9509461399,3.607104,1.052072,3.7574,0.0,0.56,0.56,132.66
2021-01-14 22:30:00,93.056416,82.197288,124.1607454606,4.036416,1.177288,4.2046,89.02,81.02,120.3694346585,133.57,119.646416,5.057288,119.7532505762,4.036416,1.177288,4.2046,115.61,3.88,115.6750902312,132.47,113.776416,4.7372879999999995,113.874996094,4.036416,1.177288,4.2046,109.74,3.56,109.797728574,134.92,86.576416,37.767288,94.4555125457,4.036416,1.177288,4.2046,82.54,36.59,90.2866529449,133.57,4.036416,1.737288,4.3944082332,4.036416,1.177288,4.2046,0.0,0.56,0.56,133.53
2021-01-14 23:00:00,86.95224,84.97232,121.5770833965,3.88224,1.13232,4.044,83.07,83.84,118.0244487384,134.59,112.46224,6.89232,112.6732421687,3.88224,1.13232,4.044,108.58,5.76,108.7326721827,133.84,106.97224,6.48232,107.1684683253,3.88224,1.13232,4.044,103.09,5.35,103.2287295282,136.03,80.99224,36.95232,89.0236872613,3.88224,1.13232,4.044,77.11,35.82,85.0236702336,134.59,3.88224,1.73232,4.2512021829,3.88224,1.13232,4.044,0.0,0.6000000000000001,0.6000000000000001,134.55
2021-01-14 23:30:00,81.850352,87.050936,119.4878470013,3.740352,1.090936,3.8962,78.11,85.96,116.1477236109,135.14,105.930352,8.910936,106.3044884059,3.740352,1.090936,3.8962,102.19,7.82,102.4887725558,134.6,100.780352,8.400936,101.1298920939,3.740352,1.090936,3.8962,97.04,7.31,97.3149407851,136.68,76.280352,35.900936,84.3064013401,3.740352,1.090936,3.8962,72.54,34.81,80.4598514789,135.14,3.740352,1.650936,4.0884988394,3.740352,1.090936,3.8962,0.0,0.56,0.56,135.09
2021-01-15 00:00:00,78.679472,88.516096,118.4295510643,3.449472,1.006096,3.5932,75.23,87.51,115.4017027604,135.51,101.309472,10.086096,101.8103062044,3.449472,1.006096,3.5932,97.86,9.08,98.2803439147,135.12,96.409472,9.526096,96.878959513,3.449472,1.006096,3.5932,92.96,8.52,93.3496223881,137.11,73.369472,35.056096,81.3142625148,3.449472,1.006096,3.5932,69.92,34.05,77.7702314514,135.51,3.449472,1.606096,3.8050494662,3.449472,1.006096,3.5932,0.0,0.6000000000000001,0.6000000000000001,135.46
2021-01-15 00:30:00,79.751664,88.857152,119.3981631865,3.521664,1.027152,3.6684,76.23,87.83,116.2975571541,135.51,102.511664,10.047152,103.002847142,3.521664,1.027152,3.6684,98.99,9.02,99.4001031187,135.07,97.561664,9.477152,98.0208890619,3.521664,1.027152,3.6684,94.04,8.45,94.4188757612,137.07,74.351664,34.757152,82.0745365794,3.521664,1.027152,3.6684,70.83,33.73,78.4512702255,135.51,3.561664,1.5871520000000001,3.8992950542,3.521664,1.027152,3.6684,0.04,0.56,0.5614267539000001,135.46
2021-01-15 01:00:00,82.883328,88.139304,120.98835882,3.563328,1.039304,3.7118,79.32,87.1,117.8052307837,135.18,106.253328,9.239304,106.6542753455,3.563328,1.039304,3.7118,102.69,8.2,103.0168728898,134.61,101.093328,8.719304,101.4686514563,3.563328,1.039304,3.7118,97.53,7.68,97.8319135047,136.66,77.193328,34.999304,84.7570714938,3.563328,1.039304,3.7118,73.63,33.96,81.0842678946,135.18,3.563328,1.639304,3.9223238061,3.563328,1.039304,3.7118,0.0,0.6000000000000001,0.6000000000000001,135.12
2021-01-15 01:30:00,83.386272,88.298496,121.4491447229,3.286272,0.9584959999999999,3.4232,80.1,87.34,118.5085887183,135.38,106.676272,9.258496,107.0772933726,3.286272,0.9584959999999999,3.4232,103.39,8.3,103.7226209657,134.83,101.496272,8.728496,101.8708980638,3.286272,0.9584959999999999,3.4232,98.21,7.77,98.5168868773,136.87,77.646272,34.898496,85.1284240343,3.286272,0.9584959999999999,3.4232,74.36,33.94,81.7394225573,135.38,3.286272,1.5184959999999998,3.6201400194,3.286272,0.9584959999999999,3.4232,0.0,0.56,0.56,135.32
2021-01-15 02:00:00,81.61288,88.65584,120.5011209408,3.00288,0.8758400000000001,3.128,78.61,87.78,117.8340379517,135.77,104.38288,9.47584,104.8121041712,3.00288,0.8758400000000001,3.128,101.38,8.6,101.7441123604,135.35,99.29288,8.93584,99.6941585811,3.00288,0.8758400000000001,3.128,96.29,8.06,96.6267442275,137.32,76.31288,35.19584,84.0381033056,3.00288,0.8758400000000001,3.128,73.31,34.32,80.9457750596,135.77,3.00288,1.47584,3.3459515836,3.00288,0.8758400000000001,3.128,0.0,0.6000000000000001,0.6000000000000001,135.73
2021-01-15 02:30:00,80.006928,89.174104,119.8045464588,3.236928,0.9441039999999999,3.3718,76.77,88.23,116.9536908353,135.91,102.676928,9.964104,103.159269637,3.236928,0.9441039999999999,3.3718,99.44,9.02,99.8482548671,135.58,97.696928,9.414104,98.14945285,3.236928,0.9441039999999999,3.3718,94.46,8.47,94.8389819642,137.48,74.556928,35.014104,82.3694299587,3.236928,0.9441039999999999,3.3718,71.32,34.07,79.0399095394,135.91,3.276928,1.5041039999999999,3.6056325326,3.236928,0.9441039999999999,3.3718,0.04,0.56,0.5614267539000001,135.86
2021-01-15 03:00:00,80.210112,85.224616,117.0337440203,2.450112,0.7146159999999999,2.5522,77.76,84.51,114.8414459157,135.66,100.600112,13.894616,101.5551224124,2.450112,0.7146159999999999,2.5522,98.15,13.18,99.0309794963,134.38,95.700112,13.184616,96.6040658351,2.450112,0.7146159999999999,2.5522,93.25,12.47,94.0800903486,136.48,74.680112,37.854616,83.7262866777,2.450112,0.7146159999999999,2.5522,72.23,37.14,81.2191633791,135.66,2.450112,1.314616,2.7805150674,2.450112,0.7146159999999999,2.5522,0.0,0.6000000000000001,0.6000000000000001,135.61
2021-01-15 03:30:00,80.491728,79.740504,113.3025430191,2.401728,0.700504,2.5018000000000002,78.09,79.04,111.1097191968,135.38,98.221728,20.490504,100.3362776142,2.401728,0.700504,2.5018000000000002,95.82,19.79,97.8423042451,132.64,93.471728,19.410504,95.4658661556,2.401728,0.700504,2.5018000000000002,91.07,18.71,92.972087209,135.06,74.951728,42.270504,86.0497358427,2.401728,0.700504,2.5018000000000002,72.55,41.57,83.6155930434,135.38,2.401728,1.300504,2.7312283024,2.401728,0.700504,2.5018000000000002,0.0,0.6000000000000001,0.6000000000000001,135.32
2021-01-15 04:00:00,79.429584,80.170712,112.8556683424,2.539584,0.7407119999999999,2.6454,76.89,79.43,110.5495228393,135.57,96.829584,20.830712,99.0448731638,2.539584,0.7407119999999999,2.6454,94.29,20.09,96.4064945945,132.88,92.159584,19.740712,94.2501174181,2.539584,0.7407119999999999,2.6454,89.62,19.0,91.6119228048,135.28,73.999584,42.300712,85.2366626979,2.539584,0.7407119999999999,2.6454,71.46,41.56,82.6665905914,135.57,2.539584,1.3007119999999999,2.8533031034,2.539584,0.7407119999999999,2.6454,0.0,0.56,0.56,135.51
2021-01-15 04:30:00,79.198672,80.066696,112.6192943279,2.628672,0.7666959999999999,2.7382,76.57,79.3,110.2336377881,135.57,96.468672,20.766696,98.6785708257,2.628672,0.7666959999999999,2.7382,93.84,20.0,95.9476190429,132.92,91.808672,19.676696,93.8935813561,2.628672,0.7666959999999999,2.7382,89.18,18.91,91.1628241116,135.3,73.808672,42.456696,85.1486411967,2.628672,0.7666959999999999,2.7382,71.18,41.69,82.4902933684,135.57,2.628672,1.366696,2.9627309091000003,2.628672,0.7666959999999999,2.7382,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-01-15 05:00:00,79.27328,79.68804,112.4030099286,2.63328,0.7680400000000001,2.743,76.64,78.92,110.0093450576,135.53,96.90328,20.44804,99.0372052039,2.63328,0.7680400000000001,2.743,94.27,19.68,96.3023120179,132.82,92.23328,19.38804,94.2490001783,2.63328,0.7680400000000001,2.743,89.6,18.62,91.5142852237,135.23,73.87328,42.63804,85.295157852,2.63328,0.7680400000000001,2.743,71.24,41.87,82.633131975,135.53,2.63328,1.3680400000000001,2.9674394686000003,2.63328,0.7680400000000001,2.743,0.0,0.6000000000000001,0.6000000000000001,135.46
2021-01-15 05:30:00,81.014672,79.054696,113.1946201854,2.724672,0.794696,2.8382,78.29,78.26,110.6975686273,135.07,98.634672,19.864696,100.6151314054,2.724672,0.794696,2.8382,95.91,19.07,97.7874889748,132.21,93.854672,18.824696,95.7239188276,2.724672,0.794696,2.8382,91.13,18.03,92.8964897076,134.72,75.494672,42.484696,86.6279105981,2.724672,0.794696,2.8382,72.77,41.69,83.8661373857,135.07,2.724672,1.3546960000000001,3.0428668653,2.724672,0.794696,2.8382,0.0,0.56,0.56,135.0
2021-01-15 06:00:00,83.5276,76.5768,113.3175461259,2.6976,0.7868,2.81,80.83,75.79,110.8043907072,134.44,101.6676,18.4368,103.3257784098,2.6976,0.7868,2.81,98.97,17.65,100.5315045148,131.47,96.7376,17.4468,98.2982913585,2.6976,0.7868,2.81,94.04,16.66,95.5043307919,134.12,77.8176,43.5868,89.1929818091,2.6976,0.7868,2.81,75.12,42.8,86.4572402983,134.44,2.6976,1.3868,3.033193037,2.6976,0.7868,2.81,0.0,0.6000000000000001,0.6000000000000001,134.39
2021-01-15 06:30:00,90.412912,80.095016,120.7878563613,2.622912,0.7650159999999999,2.7322,87.79,79.33,118.3230028355,133.21,112.952912,6.745016,113.1541230805,2.622912,0.7650159999999999,2.7322,110.33,5.98,110.4919422401,131.53,107.302912,6.875016,107.522931362,2.622912,0.7650159999999999,2.7322,104.68,6.11,104.8581637261,134.17,84.122912,38.325016,92.4417177186,2.622912,0.7650159999999999,2.7322,81.5,37.56,89.738529072,133.21,2.622912,1.325016,2.9385940107,2.622912,0.7650159999999999,2.7322,0.0,0.56,0.56,133.14
2021-01-15 07:00:00,97.426176,77.570968,124.5355967041,2.2661759999999997,0.660968,2.3606,95.16,76.91,122.3542957971,132.55,121.836176,1.810968,121.8496343343,2.2661759999999997,0.660968,2.3606,119.57,1.15,119.5755301055,131.05,115.706176,1.780968,115.7198816607,2.2661759999999997,0.660968,2.3606,113.44,1.12,113.4455287792,133.77,90.516176,39.310968,98.6839922316,2.2661759999999997,0.660968,2.3606,88.25,38.65,96.3425399292,132.55,2.2661759999999997,1.220968,2.5741632660000002,2.2661759999999997,0.660968,2.3606,0.0,0.56,0.56,132.48
2021-01-15 07:30:00,106.11056,73.36308,129.0022962997,1.93056,0.56308,2.011,104.18,72.8,127.0956820667,132.26,131.59056,4.24308,131.6589503566,1.93056,0.56308,2.011,129.66,3.68,129.7122122238,130.55,124.96056,4.18308,125.0305551207,1.93056,0.56308,2.011,123.03,3.62,123.0832454073,133.36,98.38056,42.43308,107.1414992624,1.93056,0.56308,2.011,96.45,41.87,105.1460859947,132.26,1.93056,1.12308,2.2334660508,1.93056,0.56308,2.011,0.0,0.56,0.56,132.19
2021-01-15 08:00:00,111.86968,69.60324,131.7552136418,1.5196800000000001,0.44324,1.583,110.35,69.16,130.2314405203,131.94,138.59968,7.75324,138.8163680068,1.5196800000000001,0.44324,1.583,137.08,7.31,137.2747700781,130.04,131.56968,7.53324,131.7851676032,1.5196800000000001,0.44324,1.583,130.05,7.09,130.2431211235,132.92,103.60968,44.99324,112.957325727,1.5196800000000001,0.44324,1.583,102.09,44.55,111.3870306634,131.94,1.5596800000000002,1.00324,1.8544789565,1.5196800000000001,0.44324,1.583,0.04,0.56,0.5614267539000001,131.88
2021-01-15 08:30:00,117.768144,62.342792,133.251489506,1.518144,0.44279199999999996,1.5814,116.25,61.9,131.7029707334,132.85,147.328144,15.052792,148.0951334834,1.518144,0.44279199999999996,1.5814,145.81,14.61,146.5401248805,131.71,139.768144,13.862792,140.4539464709,1.518144,0.44279199999999996,1.5814,138.25,13.42,138.8998160546,134.29,108.858144,37.542792,115.1501487028,1.518144,0.44279199999999996,1.5814,107.34,37.1,113.5706194401,132.85,1.518144,1.002792,1.8194375505,1.518144,0.44279199999999996,1.5814,0.0,0.56,0.56,132.77
2021-01-15 09:00:00,121.592432,41.267376,128.4045008619,2.082432,0.607376,2.1692,119.51,40.66,126.237378379,134.64,152.232432,15.117376,152.9812027988,2.082432,0.607376,2.1692,150.15,14.51,150.8494700024,133.48,144.462432,14.547376,145.193045315,2.082432,0.607376,2.1692,142.38,13.94,143.0607842842,135.78,112.112432,21.797376,114.2117463724,2.082432,0.607376,2.1692,110.03,21.19,112.0518496054,134.64,2.082432,1.167376,2.3873185292,2.082432,0.607376,2.1692,0.0,0.56,0.56,134.57
2021-01-15 09:30:00,123.705776,40.248768,130.0887479426,2.875776,0.838768,2.9956,120.83,39.41,127.0945986264,134.14,155.175776,16.458768,156.046187077,2.875776,0.838768,2.9956,152.3,15.62,153.0989039804,132.79,147.285776,15.828768,148.1338911536,2.875776,0.838768,2.9956,144.41,14.99,145.1859090959,135.2,114.115776,22.718768,116.3552867364,2.875776,0.838768,2.9956,111.24,21.88,113.3713896889,134.14,2.875776,1.398768,3.1979117436,2.875776,0.838768,2.9956,0.0,0.56,0.56,134.06
2021-01-15 10:00:00,124.988608,39.913344,131.2068106427,3.5086079999999997,1.023344,3.6548,121.48,38.89,127.5532143852,134.29,157.408608,17.413344,158.3688555928,3.5086079999999997,1.023344,3.6548,153.9,16.39,154.7702881693,132.92,149.448608,16.753344,150.3847098887,3.5086079999999997,1.023344,3.6548,145.94,15.73,146.7852734439,135.33,115.348608,23.473344,117.7127828491,3.5086079999999997,1.023344,3.6548,111.84,22.45,114.0709783424,134.29,3.5086079999999997,1.623344,3.8659508326000003,3.5086079999999997,1.023344,3.6548,0.0,0.6000000000000001,0.6000000000000001,134.21
2021-01-15 10:30:00,125.435472,40.364096,131.7699430134,4.265472,1.2440959999999999,4.4432,121.17,39.12,127.3284858152,134.41,158.585472,17.754096,159.5761882432,4.265472,1.2440959999999999,4.4432,154.32,16.51,155.2006523826,133.02,150.575472,17.094096,151.5426701826,4.265472,1.2440959999999999,4.4432,146.31,15.85,147.1660239322,135.41,115.845472,23.554096,118.2157723034,4.265472,1.2440959999999999,4.4432,111.58,22.31,113.7885429206,134.41,4.265472,1.804096,4.6313079967,4.265472,1.2440959999999999,4.4432,0.0,0.56,0.56,134.34
2021-01-15 11:00:00,125.240736,39.946048,131.4569462016,4.580736,1.336048,4.7716,120.66,38.61,126.6868884297,134.17,158.770736,18.486048,159.8433000805,4.580736,1.336048,4.7716,154.19,17.15,155.1408347277,132.68,150.790736,17.786048,151.8360614837,4.580736,1.336048,4.7716,146.21,16.45,147.1324797589,135.11,115.670736,23.936048,118.121350994,4.580736,1.336048,4.7716,111.09,22.6,113.3655507639,134.17,4.580736,1.896048,4.9576345489,4.580736,1.336048,4.7716,0.0,0.56,0.56,134.09
2021-01-15 11:30:00,125.321424,40.055832,131.5672033244,4.751424,1.385832,4.9494,120.57,38.67,126.6194842826,134.26,159.061424,18.545832,160.1389536917,4.751424,1.385832,4.9494,154.31,17.16,155.2612047486,132.75,151.061424,17.855832,152.1130650448,4.751424,1.385832,4.9494,146.31,16.47,147.2340891234,135.19,115.761424,23.945832,118.2121404792,4.751424,1.385832,4.9494,111.01,22.56,113.2791847605,134.26,4.751424,1.945832,5.1344222849,4.751424,1.385832,4.9494,0.0,0.56,0.56,134.19
2021-01-15 12:00:00,124.871344,40.405392,131.2457551887,4.9213439999999995,1.435392,5.1264,119.95,38.97,126.1216214612,134.26,158.321344,18.125392,159.3555075958,4.9213439999999995,1.435392,5.1264,153.4,16.69,154.3052691907,132.71,150.381344,17.445392,151.3898620294,4.9213439999999995,1.435392,5.1264,145.46,16.01,146.3384149839,135.19,115.341344,23.725392,117.756188208,4.9213439999999995,1.435392,5.1264,110.42,22.29,112.6473279754,134.26,4.9213439999999995,1.9953919999999998,5.3104817107,4.9213439999999995,1.435392,5.1264,0.0,0.56,0.56,134.19
2021-01-15 12:30:00,126.591328,40.363304,132.870465622,5.531328,1.6133039999999998,5.7618,121.06,38.75,127.1105271014,134.35,159.751328,18.783304,160.8517929863,5.531328,1.6133039999999998,5.7618,154.22,17.17,155.1728626403,132.86,151.751328,18.093304,152.826153519,5.531328,1.6133039999999998,5.7618,146.22,16.48,147.1457739794,135.29,116.991328,24.273304,119.4829030208,5.531328,1.6133039999999998,5.7618,111.46,22.66,113.7400861614,134.35,5.531328,2.173304,5.9429655661,5.531328,1.6133039999999998,5.7618,0.0,0.56,0.56,134.29
2021-01-15 13:00:00,125.47192,41.54056,132.1696668438,5.76192,1.68056,6.002,119.71,39.86,126.1717230603,134.46,158.43192,17.670560000000002,159.414309162,5.76192,1.68056,6.002,152.67,15.99,153.5050780919,133.01,150.54192,17.03056,151.502177051,5.76192,1.68056,6.002,144.78,15.35,145.5914520156,135.43,115.98192,23.39056,118.3170489152,5.76192,1.68056,6.002,110.22,21.71,112.3377607931,134.46,5.76192,2.24056,6.1822189544,5.76192,1.68056,6.002,0.0,0.56,0.56,134.39
