Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-15 13:30:00,124.74448,42.68464,131.8452266197,5.36448,1.56464,5.588,119.38,41.12,126.2633707771,134.78,157.72448,16.42464,158.5773640543,5.36448,1.56464,5.588,152.36,14.86,153.0829487565,133.41,149.83448,15.86464,150.6720219523,5.36448,1.56464,5.588,144.47,14.3,145.1759997382,135.79,115.30448,22.32464,117.4457860428,5.36448,1.56464,5.588,109.94,20.76,111.8828905597,134.78,5.36448,2.12464,5.7698995485,5.36448,1.56464,5.588,0.0,0.56,0.56,134.72
2021-01-15 14:00:00,122.58784,43.81312,130.1820571354,5.18784,1.51312,5.404,117.4,42.3,124.7880202584,135.36,154.87784,15.01312,155.6037888202,5.18784,1.51312,5.404,149.69,13.5,150.2975252624,134.26,147.12784,14.49312,147.8399534307,5.18784,1.51312,5.404,141.94,12.98,142.5322559984,136.49,113.28784,21.75312,115.3574138129,5.18784,1.51312,5.404,108.1,20.24,109.9784869872,135.36,5.26784,2.07312,5.6610921914,5.18784,1.51312,5.404,0.08,0.56,0.5656854249000001,135.29
2021-01-15 14:30:00,120.370976,44.817368,128.443638759,5.270976,1.5373679999999998,5.4906,115.1,43.28,122.9681601066,135.57,152.450976,13.847368,153.0785735623,5.270976,1.5373679999999998,5.4906,147.18,12.31,147.6939013636,134.6,144.810976,13.397368,145.4293926254,5.270976,1.5373679999999998,5.4906,139.54,11.86,140.0431047928,136.78,111.280976,21.017368,113.2483349863,5.270976,1.5373679999999998,5.4906,106.01,19.48,107.7849270538,135.57,5.270976,2.137368,5.6878405357,5.270976,1.5373679999999998,5.4906,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-01-15 15:00:00,118.826544,45.518992,127.2467138738,4.556544,1.328992,4.7464,114.27,44.19,122.5168927128,135.66,150.476544,12.748992,151.0156518087,4.556544,1.328992,4.7464,145.92,11.42,146.3661941843,134.75,142.916544,12.338992,143.4482111163,4.556544,1.328992,4.7464,138.36,11.01,138.7973692114,136.92,109.826544,20.058992,111.6433290754,4.556544,1.328992,4.7464,105.27,18.73,106.9232706196,135.66,4.556544,1.888992,4.932583907,4.556544,1.328992,4.7464,0.0,0.56,0.56,135.6
2021-01-15 15:30:00,120.244816,45.258488,128.4801405312,3.354816,0.9784879999999999,3.4946,116.89,44.28,124.9959619348,135.66,151.154816,12.118488,151.6398237647,3.354816,0.9784879999999999,3.4946,147.8,11.14,148.2192281723,134.79,143.504816,11.728488,143.983296413,3.354816,0.9784879999999999,3.4946,140.15,10.75,140.561676854,136.94,111.014816,19.588488,112.7297575338,3.354816,0.9784879999999999,3.4946,107.66,18.61,109.2566139874,135.66,3.354816,1.538488,3.6907635687,3.354816,0.9784879999999999,3.4946,0.0,0.56,0.56,135.6
2021-01-15 16:00:00,122.335136,44.200248,130.0751606703,2.195136,0.6402479999999999,2.2866,120.14,43.56,127.7931657015,135.09,153.625136,12.370248,154.1223716616,2.195136,0.6402479999999999,2.2866,151.43,11.73,151.8836324296,134.02,145.795136,11.970248,146.2857085242,2.195136,0.6402479999999999,2.2866,143.6,11.33,144.0462734679,136.29,112.825136,19.390248,114.4792253246,2.195136,0.6402479999999999,2.2866,110.63,18.75,112.2076619487,135.09,2.195136,1.200248,2.5018427848,2.195136,0.6402479999999999,2.2866,0.0,0.56,0.56,135.03
2021-01-15 16:30:00,125.241488,43.389184,132.5445268755,1.7114880000000001,0.49918399999999996,1.7828,123.53,42.89,130.7639591019,134.48,157.461488,13.209184,158.0145649778,1.7114880000000001,0.49918399999999996,1.7828,155.75,12.71,156.2677401129,133.14,149.381488,12.759184,149.9254005612,1.7114880000000001,0.49918399999999996,1.7828,147.67,12.26,148.1780567426,135.55,115.451488,19.369184,117.0649878069,1.7114880000000001,0.49918399999999996,1.7828,113.74,18.87,115.2946854803,134.48,1.7114880000000001,1.059184,2.0127249986,1.7114880000000001,0.49918399999999996,1.7828,0.0,0.56,0.56,134.43
2021-01-15 17:00:00,133.038976,39.726368,138.8436294887,1.598976,0.466368,1.6656,131.44,39.26,137.178063844,133.64,167.018976,16.916368,167.8734697634,1.598976,0.466368,1.6656,165.42,16.45,166.2359133882,131.92,158.428976,16.256368,159.2608236101,1.598976,0.466368,1.6656,156.83,15.79,157.6228822221,134.51,122.568976,21.946368,124.5182594886,1.598976,0.466368,1.6656,120.97,21.48,122.862245218,133.64,1.598976,1.026368,1.9000409259,1.598976,0.466368,1.6656,0.0,0.56,0.56,133.58
2021-01-15 17:30:00,135.90584,40.64712,141.8541000831,1.63584,0.47712000000000004,1.704,134.27,40.17,140.1501402069,135.02,171.17584,17.63712,172.0820624051,1.63584,0.47712000000000004,1.704,169.54,17.16,170.4062123281,133.57,162.35584,16.92712,163.2358605626,1.63584,0.47712000000000004,1.704,160.72,16.45,161.5596512128,135.84,125.20584,22.18712,127.1564810145,1.63584,0.47712000000000004,1.704,123.57,21.71,125.4626199312,135.02,1.63584,1.03712,1.9369022691,1.63584,0.47712000000000004,1.704,0.0,0.56,0.56,134.97
2021-01-15 18:00:00,133.869072,41.393896,140.1227428514,1.659072,0.483896,1.7282000000000002,132.21,40.91,138.3947694098,134.9,170.219072,17.083896,171.07422943,1.659072,0.483896,1.7282000000000002,168.56,16.6,169.3754220659,133.48,161.439072,16.403896,162.2703354659,1.659072,0.483896,1.7282000000000002,159.78,15.92,160.57115183,135.68,123.339072,21.483896,125.1961839241,1.659072,0.483896,1.7282000000000002,121.68,21.0,123.4788338137,134.9,1.659072,1.083896,1.9817543844,1.659072,0.483896,1.7282000000000002,0.0,0.6000000000000001,0.6000000000000001,134.86
2021-01-15 18:30:00,131.410304,42.859672,138.2230786856,1.850304,0.5396719999999999,1.9274,129.56,42.32,136.2966470607,134.84,167.220304,15.259672,167.9151204014,1.850304,0.5396719999999999,1.9274,165.37,14.72,166.0238395532,133.59,158.630304,14.639672000000001,159.3044046579,1.850304,0.5396719999999999,1.9274,156.78,14.1,157.4127644125,135.68,121.110304,20.219672,122.7865663286,1.850304,0.5396719999999999,1.9274,119.26,19.68,120.872867096,134.84,1.850304,1.099672,2.1524180356000002,1.850304,0.5396719999999999,1.9274,0.0,0.56,0.56,134.79
2021-01-15 19:00:00,126.9068,44.7024,134.5497694238,2.4768,0.7224,2.58,124.43,43.98,131.9737295828,135.96,162.3568,12.9724,162.8742265308,2.4768,0.7224,2.58,159.88,12.25,160.3486105334,135.13,154.0768,12.6224,154.5929664635,2.4768,0.7224,2.58,151.6,11.9,152.0663342098,136.91,117.0468,19.8624,118.7201260276,2.4768,0.7224,2.58,114.57,19.14,116.1577569515,135.96,2.4768,1.2824,2.7891016475,2.4768,0.7224,2.58,0.0,0.56,0.56,135.92
2021-01-15 19:30:00,122.96936,39.39148,129.1245607752,2.67936,0.7814800000000001,2.791,120.29,38.61,126.3345408034,133.84,154.46936,4.84148,154.5452137965,2.67936,0.7814800000000001,2.791,151.79,4.06,151.8442876766,131.18,146.57936,4.33148,146.643344537,2.67936,0.7814800000000001,2.791,143.9,3.55,143.9437824291,133.6,113.45936,22.98148,115.7634432565,2.67936,0.7814800000000001,2.791,110.78,22.2,112.9825136913,133.84,2.67936,1.34148,2.9964209651,2.67936,0.7814800000000001,2.791,0.0,0.56,0.56,133.78
2021-01-15 20:00:00,115.509216,48.647688,125.3354559918,3.249216,0.947688,3.3846,112.26,47.7,121.9737578334,134.8,149.499216,8.637688,149.7485400216,3.249216,0.947688,3.3846,146.25,7.69,146.4520351514,134.06,141.879216,8.347688,142.124578549,3.249216,0.947688,3.3846,138.63,7.4,138.8273636572,135.98,106.679216,15.677688,107.825066786,3.249216,0.947688,3.3846,103.43,14.73,104.4736225083,134.8,3.289216,1.507688,3.6182958696,3.249216,0.947688,3.3846,0.04,0.56,0.5614267539000001,134.75
2021-01-15 20:30:00,111.686544,51.338992,122.9210161455,4.316544,1.258992,4.4964,107.37,50.08,118.4749901878,135.26,145.396544,6.968992,145.5634633301,4.316544,1.258992,4.4964,141.08,5.71,141.1955045318,134.72,138.066544,6.758992,138.2318868603,4.316544,1.258992,4.4964,133.75,5.5,133.8630363469,136.49,103.266544,14.288992,104.2504407764,4.316544,1.258992,4.4964,98.95,13.03,99.8042253615,135.26,4.316544,1.818992,4.6841524313,4.316544,1.258992,4.4964,0.0,0.56,0.56,135.2
2021-01-15 21:00:00,107.200336,53.403847999999996,119.7659510033,4.710336,1.373848,4.9066,102.49,52.03,114.9405107001,135.57,140.380336,5.143848,140.4745454085,4.710336,1.373848,4.9066,135.67,3.77,135.7223703006,135.24,133.320336,5.043848,133.4157126946,4.710336,1.373848,4.9066,128.61,3.67,128.6623526911,136.91,99.190336,13.253848,100.0719103575,4.710336,1.373848,4.9066,94.48,11.88,95.2239717718,135.57,4.710336,1.933848,5.091859515,4.710336,1.373848,4.9066,0.0,0.56,0.56,135.51
2021-01-15 21:30:00,99.649392,90.880656,134.8676942821,5.899392,1.720656,6.1452,93.75,89.16,129.3776182344,132.96,134.079392,9.430656,134.4106418096,5.899392,1.720656,6.1452,128.18,7.71,128.4116680836,133.89,127.399392,9.090656,127.7233146629,5.899392,1.720656,6.1452,121.5,7.37,121.7233211016,135.8,92.789392,29.510656,97.369143394,5.899392,1.720656,6.1452,86.89,27.79,91.2258526954,132.96,5.899392,2.280656,6.3248887548,5.899392,1.720656,6.1452,0.0,0.56,0.56,132.9
2021-01-15 22:00:00,93.778368,93.027024,132.0924278641,6.538368,1.9070239999999998,6.8108,87.24,91.12,126.1494034865,133.26,127.238368,7.147024,127.4389353509,6.538368,1.9070239999999998,6.8108,120.7,5.24,120.81368962170001,134.27,120.978368,6.947024,121.1776657078,6.538368,1.9070239999999998,6.8108,114.44,5.04,114.5509284118,136.25,87.498368,28.257024,91.9479407491,6.538368,1.9070239999999998,6.8108,80.96,26.35,85.1401438805,133.26,6.538368,2.467024,6.9883090601,6.538368,1.9070239999999998,6.8108,0.0,0.56,0.56,133.2
2021-01-15 22:30:00,86.536256,95.696408,129.0206421725,7.736256,2.256408,8.0586,78.8,93.44,122.2312300519,133.92,119.116256,5.316408,119.234838187,7.736256,2.256408,8.0586,111.38,3.06,111.4220265477,135.15,113.316256,5.246408,113.4376422126,7.736256,2.256408,8.0586,105.58,2.99,105.622329552,137.06,80.996256,27.686408,85.5974922177,7.736256,2.256408,8.0586,73.26,25.43,77.548130216,133.92,7.736256,2.816408,8.2329709656,7.736256,2.256408,8.0586,0.0,0.56,0.56,133.83
2021-01-15 23:00:00,81.314416,96.901288,126.4985923458,7.204416,2.101288,7.5046,74.11,94.8,120.3300964015,134.36,112.584416,4.171288,112.661663265,7.204416,2.101288,7.5046,105.38,2.07,105.4003287471,135.68,107.104416,4.351288,107.1927685712,7.204416,2.101288,7.5046,99.9,2.25,99.9253346254,137.5,76.224416,27.321288,80.9729237,7.204416,2.101288,7.5046,69.02,25.22,73.4833913208,134.36,7.204416,2.661288,7.6802385197,7.204416,2.101288,7.5046,0.0,0.56,0.56,134.25
2021-01-15 23:30:00,77.94824,89.87032,118.9647113055,7.57824,2.21032,7.894,70.37,87.66,112.4109091681,134.91,104.49824,11.96032,105.1804707044,7.57824,2.21032,7.894,96.92,9.75,97.409182832,134.36,99.54824,11.38032,100.196625544,7.57824,2.21032,7.894,91.97,9.17,92.4260233917,136.44,73.16824,34.91032,81.0698574515,7.57824,2.21032,7.894,65.59,32.7,73.2894132873,134.91,7.57824,2.77032,8.0687294167,7.57824,2.21032,7.894,0.0,0.56,0.56,134.82
2021-01-16 00:00:00,73.55952,91.76736,117.610591972,7.73952,2.2573600000000003,8.062,65.82,89.51,111.1049616354,134.91,99.10952,13.98736,100.0916739514,7.73952,2.2573600000000003,8.062,91.37,11.73,92.1198664784,134.27,94.44952,13.32736,95.385168411,7.73952,2.2573600000000003,8.062,86.71,11.07,87.4137803782,136.48,69.17952,33.01736,76.6547588138,7.73952,2.2573600000000003,8.062,61.44,30.76,68.7099061271,134.91,7.73952,2.81736,8.2363637122,7.73952,2.2573600000000003,8.062,0.0,0.56,0.56,134.82
2021-01-16 00:30:00,74.57184,91.78012,118.2562884087,8.57184,2.50012,8.929,66.0,89.28,111.0266562588,133.9,99.77184,14.84012,100.8694662353,8.57184,2.50012,8.929,91.2,12.34,92.0310578012,132.98,95.12184,14.13012,96.1656109854,8.57184,2.50012,8.929,86.55,11.63,87.3278844356,135.44,70.16184,31.77012,77.0196359184,8.57184,2.50012,8.929,61.59,29.27,68.1913557572,133.9,8.57184,3.06012,9.101690799,8.57184,2.50012,8.929,0.0,0.56,0.56,133.83
2021-01-16 01:00:00,76.40152,91.30836,119.056326435,9.97152,2.90836,10.387,66.43,88.4,110.5780489066,133.97,102.65152,13.98836,103.6002353945,9.97152,2.90836,10.387,92.68,11.08,93.339963574,132.98,97.93152,13.33836,98.8356942456,9.97152,2.90836,10.387,87.96,10.43,88.5762185917,135.44,71.96152,33.24836,79.2711410502,9.97152,2.90836,10.387,61.99,30.34,69.0164886096,133.97,9.97152,3.50836,10.5707048488,9.97152,2.90836,10.387,0.0,0.6000000000000001,0.6000000000000001,133.89
2021-01-16 01:30:00,76.452592,91.473256,119.2155836573,10.502592,3.063256,10.9402,65.95,88.41,110.2983707949,134.47,102.962592,13.753256,103.877078328,10.502592,3.063256,10.9402,92.46,10.69,93.0759243843,133.62,98.262592,13.123256,99.1350434236,10.502592,3.063256,10.9402,87.76,10.06,88.3347111842,135.98,72.042592,34.213256,79.7538835932,10.502592,3.063256,10.9402,61.54,31.15,68.9745902489,134.47,10.542591999999999,3.623256,11.1478352212,10.502592,3.063256,10.9402,0.04,0.56,0.5614267539000001,134.4
2021-01-16 02:00:00,74.02056,92.52308,118.4886645861,11.77056,3.43308,12.261,62.25,89.09,108.6834421612,135.31,100.12056,14.44308,101.1569527744,11.77056,3.43308,12.261,88.35,11.01,89.0333791339,134.72,95.64056,13.79308,96.6300459122,11.77056,3.43308,12.261,83.87,10.36,84.5074345842,136.9,69.93056,35.26308,78.3183760876,11.77056,3.43308,12.261,58.16,31.83,66.3003355949,135.31,11.77056,3.99308,12.4294316282,11.77056,3.43308,12.261,0.0,0.56,0.56,135.23
2021-01-16 02:30:00,71.682048,91.052264,115.8828321409,14.922048,4.352264,15.543800000000001,56.76,86.7,103.6271566724,135.51,97.442048,19.052264,99.2871667536,14.922048,4.352264,15.543800000000001,82.52,14.7,83.8190932903,134.36,93.282048,18.272264,95.0548058267,14.922048,4.352264,15.543800000000001,78.36,13.92,79.5867828223,136.57,68.082048,38.772264,78.3482847008,14.922048,4.352264,15.543800000000001,53.16,34.42,63.330261329,135.51,14.922048,4.9522639999999996,15.7223546341,14.922048,4.352264,15.543800000000001,0.0,0.6000000000000001,0.6000000000000001,135.44
2021-01-16 03:00:00,69.4796,84.5278,109.4182973227,17.4096,5.0778,18.135,52.07,79.45,94.9925649722,134.84,94.5696,26.1878,98.1285387285,17.4096,5.0778,18.135,77.16,21.11,79.9956105046,132.01,90.7096,25.0578,94.1069863135,17.4096,5.0778,18.135,73.3,19.98,75.9742745934,134.6,66.2896,44.9778,80.1081366716,17.4096,5.0778,18.135,48.88,39.9,63.0972614303,134.84,17.4096,5.6378,18.2996983855,17.4096,5.0778,18.135,0.0,0.56,0.56,134.77
2021-01-16 03:30:00,67.569376,85.163568,108.7127126307,19.349376,5.643568,20.1556,48.22,79.52,92.9978429857,134.44,92.529376,26.993568,96.3864001627,19.349376,5.643568,20.1556,73.18,21.35,76.2308002057,131.55,88.889376,25.863568,92.5756194436,19.349376,5.643568,20.1556,69.54,20.22,72.420024855,134.19,64.739376,45.043568,78.8676728644,19.349376,5.643568,20.1556,45.39,39.4,60.1050089427,134.44,19.389376,6.203568,20.3576068731,19.349376,5.643568,20.1556,0.04,0.56,0.5614267539000001,134.35
2021-01-16 04:00:00,65.917472,85.325096,107.8215429415,19.697472,5.745096,20.5182,46.22,79.58,92.0286085954,134.82,90.847472,27.045096,94.7876594628,19.697472,5.745096,20.5182,71.15,21.3,74.2698626631,132.04,87.317472,25.915096,91.0820131374,19.697472,5.745096,20.5182,67.62,20.17,70.5641077319,134.6,63.247472,45.615096,77.980636683,19.697472,5.745096,20.5182,43.55,39.87,59.0442156354,134.82,19.697472,6.345096,20.6942177054,19.697472,5.745096,20.5182,0.0,0.6000000000000001,0.6000000000000001,134.73
2021-01-16 04:30:00,65.373776,85.627768,107.730428576,19.603776,5.7177679999999995,20.4206,45.77,79.91,92.0896356818,134.16,89.51377600000001,27.717768,93.7069408138,19.603776,5.7177679999999995,20.4206,69.91,22.0,73.2898908445,131.23,86.043776,26.537768,90.0432369407,19.603776,5.7177679999999995,20.4206,66.44,20.82,69.6257567284,133.95,62.753776,44.247768,76.7847730689,19.603776,5.7177679999999995,20.4206,43.15,38.53,57.8487977403,134.16,19.603776,6.277768,20.5844214036,19.603776,5.7177679999999995,20.4206,0.0,0.56,0.56,134.07
2021-01-16 05:00:00,64.5852,85.6636,107.2823397582,19.3152,5.6336,20.12,45.27,80.03,91.9465812306,133.95,89.2452,27.7436,93.4580818549,19.3152,5.6336,20.12,69.93,22.11,73.3420547844,131.07,85.7552,26.5636,89.7751589918,19.3152,5.6336,20.12,66.44,20.93,69.6587288141,133.85,62.0152,44.0236,76.0523660907,19.3152,5.6336,20.12,42.7,38.39,57.4202237892,133.95,19.3152,6.1936,20.2839254584,19.3152,5.6336,20.12,0.0,0.56,0.56,133.99
2021-01-16 05:30:00,65.64408,83.79244,106.4439676083,18.93408,5.52244,19.723,46.71,78.27,91.1483241755,133.26,89.74408,26.91244,93.6924720658,18.93408,5.52244,19.723,70.81,21.39,73.970184534,130.3,86.22408,25.76244,89.9905288717,18.93408,5.52244,19.723,67.29,20.24,70.2680702738,133.21,62.924080000000004,44.41244,77.0188591879,18.93408,5.52244,19.723,43.99,38.89,58.7158598677,133.26,18.93408,6.08244,19.8870677024,18.93408,5.52244,19.723,0.0,0.56,0.56,133.32
2021-01-16 06:00:00,65.628176,87.631968,109.4825068248,20.098176,5.861968,20.9356,45.53,81.77,93.5912057834,132.99,91.728176,22.551968,94.4597773286,20.098176,5.861968,20.9356,71.63,16.69,73.5487117494,130.92,88.128176,22.261968,90.896483014,20.098176,5.861968,20.9356,68.03,16.4,69.9788603794,133.75,62.998176,41.341968,75.3520304799,20.098176,5.861968,20.9356,42.9,35.48,55.670821801,132.99,20.098176,6.421968,21.0992500227,20.098176,5.861968,20.9356,0.0,0.56,0.56,133.24
2021-01-16 06:30:00,68.907072,92.617896,115.4394180126,20.187072,5.887896,21.0282,48.72,86.73,99.4772903732,133.82,97.227072,15.417896,98.4419374391,20.187072,5.887896,21.0282,77.04,9.53,77.6272020622,133.1,93.357072,14.837896,94.5288635821,20.187072,5.887896,21.0282,73.17,8.95,73.7153403302,135.62,65.987072,38.457896,76.3760658576,20.187072,5.887896,21.0282,45.8,32.57,56.2000435943,133.82,20.187072,6.487896,21.2040248642,20.187072,5.887896,21.0282,0.0,0.6000000000000001,0.6000000000000001,134.11
2021-01-16 07:00:00,72.305248,80.109864,107.9149628107,20.365248,5.939864,21.2138,51.94,74.17,90.5480673455,134.3,100.665248,16.589864,102.0231137657,20.365248,5.939864,21.2138,80.3,10.65,81.0031635185,133.03,96.635248,15.959864,97.9443128258,20.365248,5.939864,21.2138,76.27,10.02,76.9253748772,135.55,68.955248,32.889864,76.3974435481,20.365248,5.939864,21.2138,48.59,26.95,55.563392625,134.3,20.365248,6.499864,21.3773608783,20.365248,5.939864,21.2138,0.0,0.56,0.56,134.52
2021-01-16 07:30:00,77.14528,55.52404,95.0490044356,19.62528,5.7240400000000005,20.443,57.52,49.8,76.0827864895,136.26,104.43528,20.48404,106.4252019185,19.62528,5.7240400000000005,20.443,84.81,14.76,86.0848052794,134.13,100.17528,19.64404,102.0831770205,19.62528,5.7240400000000005,20.443,80.55,13.92,81.7439227099,136.43,72.99528,20.60404,75.8474611744,19.62528,5.7240400000000005,20.443,53.37,14.88,55.4055168733,136.26,19.66528,6.28404,20.6449121141,19.62528,5.7240400000000005,20.443,0.04,0.56,0.5614267539000001,136.39
2021-01-16 08:00:00,80.578192,54.454056,97.2527081414,18.768192,5.474056,19.5502,61.81,48.98,78.8639112649,136.33,107.898192,19.484056,109.6432773821,18.768192,5.474056,19.5502,89.13,14.01,90.224370322,134.13,103.408192,18.654056,105.0772476703,18.768192,5.474056,19.5502,84.64,13.18,85.660037357,136.54,76.068192,21.004056,78.9147654283,18.768192,5.474056,19.5502,57.3,15.53,59.3672544422,136.33,18.768192,6.034056,19.7143314054,18.768192,5.474056,19.5502,0.0,0.56,0.56,136.44
2021-01-16 08:30:00,86.302128,52.587704,101.0619805333,17.272128,5.037704,17.9918,69.03,47.55,83.8220937462,135.92,114.182128,17.217704,115.4729738321,17.272128,5.037704,17.9918,96.91,12.18,97.6724142222,133.44,109.302128,16.487704,110.5386790609,17.272128,5.037704,17.9918,92.03,11.45,92.7395460416,135.97,81.172128,21.437704,83.9552828406,17.272128,5.037704,17.9918,63.9,16.4,65.9709784678,135.92,17.272128,5.597704,18.1565606798,17.272128,5.037704,17.9918,0.0,0.56,0.56,135.95
2021-01-16 09:00:00,93.187568,50.197624,105.8476465728,14.357568,4.187624,14.9558,78.83,46.01,91.2747993698,135.37,120.337568,14.257624,121.1792478698,14.357568,4.187624,14.9558,105.98,10.07,106.4573402824,132.58,114.977568,13.627624,115.7823530555,14.357568,4.187624,14.9558,100.62,9.44,101.061852348,135.13,87.217568,21.397624,89.8040226308,14.357568,4.187624,14.9558,72.86,17.21,74.8649697789,135.37,14.357568,4.787624,15.1347646972,14.357568,4.187624,14.9558,0.0,0.6000000000000001,0.6000000000000001,135.28
2021-01-16 09:30:00,98.771552,48.437536,110.0091558837,12.951552,3.777536,13.4912,85.82,44.66,96.7449636932,135.33,126.001552,12.157536,126.5867164753,12.951552,3.777536,13.4912,113.05,8.38,113.36016452,132.41,120.301552,11.607536,120.8602428659,12.951552,3.777536,13.4912,107.35,7.83,107.6351773353,134.94,92.181552,22.117536,94.7978055012,12.951552,3.777536,13.4912,79.23,18.34,81.3249561943,135.33,12.951552,4.337536,13.658584032,12.951552,3.777536,13.4912,0.0,0.56,0.56,135.22
2021-01-16 10:00:00,102.676432,45.424376,112.2756590862,12.906432,3.764376,13.4442,89.77,41.66,98.9656935508,134.7,131.506432,9.714376,131.864744183,12.906432,3.764376,13.4442,118.6,5.95,118.7491578918,131.71,125.526432,9.274376,125.8685790054,12.906432,3.764376,13.4442,112.62,5.51,112.754709436,134.37,95.726432,24.384376,98.7833365318,12.906432,3.764376,13.4442,82.82,20.62,85.348326287,134.7,12.906432,4.324376,13.611620578,12.906432,3.764376,13.4442,0.0,0.56,0.56,134.72
2021-01-16 10:30:00,104.829088,44.475984,113.8738373977,13.049088,3.805984,13.5928,91.78,40.67,100.3873363527,134.02,135.099088,8.515984,135.3672248438,13.049088,3.805984,13.5928,122.05,4.71,122.1408473853,130.9,128.919088,8.135984,129.1755607164,13.049088,3.805984,13.5928,115.87,4.33,115.9508766677,133.71,97.749088,24.845984,100.8573602954,13.049088,3.805984,13.5928,84.7,21.04,87.2741175836,134.02,13.049088,4.365984,13.7601058833,13.049088,3.805984,13.5928,0.0,0.56,0.56,134.17
2021-01-16 11:00:00,107.213872,43.270296,115.6163174693,12.103872,3.530296,12.6082,95.11,39.74,103.0785123098,134.67,138.103872,7.080296,138.2852488621,12.103872,3.530296,12.6082,126.0,3.55,126.05,131.66,131.703872,6.760296,131.8772592292,12.103872,3.530296,12.6082,119.6,3.23,119.6436078527,134.35,99.853872,26.020296,103.1884274389,12.103872,3.530296,12.6082,87.75,22.49,90.5862163908,134.67,12.103872,4.090296,12.7763155393,12.103872,3.530296,12.6082,0.0,0.56,0.56,134.79
2021-01-16 11:30:00,109.387792,42.691856,117.4235223767,9.777792,2.8518559999999997,10.1852,99.61,39.84,107.2817677893,135.01,139.157792,6.181856,139.2950337159,9.777792,2.8518559999999997,10.1852,129.38,3.33,129.4228469012,132.0,132.607792,5.871856,132.737730853,9.777792,2.8518559999999997,10.1852,122.83,3.02,122.8671205002,134.66,101.627792,25.441856,104.7640021358,9.777792,2.8518559999999997,10.1852,91.85,22.59,94.5871587479,135.01,9.777792,3.411856,10.3559633912,9.777792,2.8518559999999997,10.1852,0.0,0.56,0.56,135.12
2021-01-16 12:00:00,108.994016,42.804088,117.0977603258,9.134016,2.664088,9.5146,99.86,40.14,107.6254579549,134.87,137.974016,6.184088,138.1125339553,9.134016,2.664088,9.5146,128.84,3.52,128.8880754764,131.85,131.424016,5.864088,131.554777601,9.134016,2.664088,9.5146,122.29,3.2,122.331860527,134.47,101.184016,24.934088,104.2109103611,9.134016,2.664088,9.5146,92.05,22.27,94.7056249649,134.87,9.134016,3.224088,9.6863301472,9.134016,2.664088,9.5146,0.0,0.56,0.56,134.93
2021-01-16 12:30:00,105.90232,43.96276,114.6648405057,10.91232,3.18276,11.367,94.99,40.78,103.3736354203,134.92,136.36232,7.36276,136.5609481169,10.91232,3.18276,11.367,125.45,4.18,125.519619582,131.91,130.00232,6.9927600000000005,130.1902526989,10.91232,3.18276,11.367,119.09,3.81,119.1509303363,134.51,98.52232,24.88276,101.6159401049,10.91232,3.18276,11.367,87.61,21.7,90.2574213015,134.92,10.91232,3.74276,11.5363330482,10.91232,3.18276,11.367,0.0,0.56,0.56,134.93
2021-01-16 13:00:00,106.200688,44.489784,115.1430719238,11.690688,3.409784,12.1778,94.51,41.08,103.0519601948,135.4,132.550688,8.899784,132.8491288813,11.690688,3.409784,12.1778,120.86,5.49,120.9846258828,132.61,126.440688,8.489784,126.7253881994,11.690688,3.409784,12.1778,114.75,5.08,114.862391147,135.07,98.880688,25.079784,102.0116955297,11.690688,3.409784,12.1778,87.19,21.67,89.8425567312,135.4,11.730688,4.009784,12.3970725851,11.690688,3.409784,12.1778,0.04,0.6000000000000001,0.6013318551,135.35
2021-01-16 13:30:00,106.10352,45.01436,115.2573189112,12.08352,3.52436,12.587,94.02,41.49,102.7676043313,135.23,131.61352,9.36436,131.9462386163,12.08352,3.52436,12.587,119.53,5.84,119.6725804017,132.14,125.55352,8.92436,125.8702927056,12.08352,3.52436,12.587,113.47,5.4,113.5984194432,134.69,98.83352,24.49436,101.8235647942,12.08352,3.52436,12.587,86.75,20.97,89.2485484476,135.23,12.08352,4.08436,12.7551343466,12.08352,3.52436,12.587,0.0,0.56,0.56,135.04
2021-01-16 14:00:00,107.912784,43.718312,116.4322109846,7.502784,2.188312,7.8154,100.41,41.53,108.6596015086,135.48,133.382784,7.818312,133.6117250473,7.502784,2.188312,7.8154,125.88,5.63,126.0058383568,132.45,126.992784,7.388312,127.2075247078,7.502784,2.188312,7.8154,119.49,5.2,119.6030940235,134.94,100.092784,23.288312,102.766292551,7.502784,2.188312,7.8154,92.59,21.1,94.9637725662,135.48,7.502784,2.748312,7.9903057889,7.502784,2.188312,7.8154,0.0,0.56,0.56,135.33
2021-01-16 14:30:00,106.351296,43.639128,114.9563902246,5.791296,1.689128,6.0326,100.56,41.95,108.9592405443,135.67,133.841296,7.109128,134.0299676038,5.791296,1.689128,6.0326,128.05,5.42,128.1646554242,132.61,127.341296,6.689128,127.5168620237,5.791296,1.689128,6.0326,121.55,5.0,121.6527948713,135.08,98.521296,22.589128,101.0777644654,5.791296,1.689128,6.0326,92.73,20.9,95.0561039597,135.67,5.791296,2.249128,6.2127036079,5.791296,1.689128,6.0326,0.0,0.56,0.56,135.55
2021-01-16 15:00:00,105.877568,43.757624,114.5634717688,5.477568,1.597624,5.7058,100.4,42.16,108.8927251932,135.82,133.537568,7.137624,133.7281860481,5.477568,1.597624,5.7058,128.06,5.54,128.1797768761,132.83,127.037568,6.697624,127.2140002146,5.477568,1.597624,5.7058,121.56,5.1,121.6669371686,135.25,98.057568,22.457624,100.596379248,5.477568,1.597624,5.7058,92.58,20.86,94.9009799739,135.82,5.477568,2.157624,5.88719734,5.477568,1.597624,5.7058,0.0,0.56,0.56,135.73
2021-01-16 15:30:00,105.650352,44.650936,114.6983128185,6.6203520000000005,1.930936,6.8962,99.03,42.72,107.8514686965,135.56,134.380352,7.930936,134.6141848004,6.6203520000000005,1.930936,6.8962,127.76,6.0,127.900811569,132.48,127.870352,7.480936,128.0889976697,6.6203520000000005,1.930936,6.8962,121.25,5.55,121.3769541552,134.98,97.960352,21.970936,100.3939868353,6.6203520000000005,1.930936,6.8962,91.34,20.04,93.5125510293,135.56,6.6203520000000005,2.530936,7.0876440119,6.6203520000000005,1.930936,6.8962,0.0,0.6000000000000001,0.6000000000000001,135.49
2021-01-16 16:00:00,105.925664,44.744152,114.9881969249,7.145664,2.084152,7.4434000000000005,98.78,42.66,107.5981598356,135.61,135.385664,7.894152,135.6156172884,7.145664,2.084152,7.4434000000000005,128.24,5.8100000000000005,128.3715455231,132.52,128.855664,7.434152,129.069937479,7.145664,2.084152,7.4434000000000005,121.71,5.35,121.8275280879,135.02,98.285664,22.284152,100.7802320809,7.145664,2.084152,7.4434000000000005,91.14,20.2,93.3516984313,135.61,7.145664,2.644152,7.6191898388,7.145664,2.084152,7.4434000000000005,0.0,0.56,0.56,135.54
2021-01-16 16:30:00,110.04864,43.41752,118.3037793513,6.12864,1.7875200000000002,6.384,103.92,41.63,111.948306374,135.78,139.39864,6.42752,139.5467443089,6.12864,1.7875200000000002,6.384,133.27,4.64,133.3507499042,132.65,132.60864,6.02752,132.7455551045,6.12864,1.7875200000000002,6.384,126.48,4.24,126.5510489881,135.18,101.91864,23.01752,104.4854794046,6.12864,1.7875200000000002,6.384,95.79,21.23,98.1144077086,135.78,6.12864,2.3475200000000003,6.5628559637,6.12864,1.7875200000000002,6.384,0.0,0.56,0.56,135.74
2021-01-16 17:00:00,115.454064,42.085352,122.8853845951,7.664064,2.235352,7.9834,107.79,39.85,114.9204359546,135.01,146.444064,4.365352,146.5091129552,7.664064,2.235352,7.9834,138.78,2.13,138.7963446925,131.51,139.374064,4.085352,139.4339263481,7.664064,2.235352,7.9834,131.71,1.85,131.7229919186,134.21,107.024064,24.505352,109.7937272877,7.664064,2.235352,7.9834,99.36,22.27,101.82515651840001,135.01,7.704064,2.795352,8.1955228582,7.664064,2.235352,7.9834,0.04,0.56,0.5614267539000001,134.96
2021-01-16 17:30:00,119.694368,40.870024,126.4796449737,7.714368,2.250024,8.0358,111.98,38.62,118.4526268176,135.4,151.604368,2.810024,151.6304080043,7.714368,2.250024,8.0358,143.89,0.56,143.8910897172,131.91,144.264368,2.610024,144.2879762826,7.714368,2.250024,8.0358,136.55,0.36,136.5504745506,134.55,110.914368,26.030024,113.9278683127,7.714368,2.250024,8.0358,103.2,23.78,105.9043360774,135.4,7.714368,2.810024,8.2102197608,7.714368,2.250024,8.0358,0.0,0.56,0.56,135.35
2021-01-16 18:00:00,119.467104,41.417072,126.4427253392,7.087104,2.067072,7.3824,112.38,39.35,119.0700923826,134.89,151.357104,3.557072,151.3988959421,7.087104,2.067072,7.3824,144.27,1.49,144.2776940487,131.27,143.987104,3.307072,144.0250771342,7.087104,2.067072,7.3824,136.9,1.24,136.9056156628,134.05,110.627104,24.677072,113.345992527,7.087104,2.067072,7.3824,103.54,22.61,105.9799212115,134.89,7.087104,2.667072,7.5723388831000005,7.087104,2.067072,7.3824,0.0,0.6000000000000001,0.6000000000000001,134.86
2021-01-16 18:30:00,116.918224,42.768232,124.4949507881,8.188224,2.388232,8.5294,108.73,40.38,115.9860220027,135.17,148.628224,5.118232,148.7163248208,8.188224,2.388232,8.5294,140.44,2.73,140.4665316009,131.66,141.458224,4.808232,141.5399174516,8.188224,2.388232,8.5294,133.27,2.42,133.2919701257,134.39,108.408224,24.298232,111.0979167634,8.188224,2.388232,8.5294,100.22,21.91,102.5870191593,135.17,8.188224,2.948232,8.7028204738,8.188224,2.388232,8.5294,0.0,0.56,0.56,135.14
2021-01-16 19:00:00,111.9848,44.7114,120.580697962,8.1648,2.3814,8.505,103.82,42.33,112.1178901871,135.9,142.8148,7.3614,143.0043961177,8.1648,2.3814,8.505,134.65,4.98,134.7420606195,132.74,135.9548,6.9414,136.1318870691,8.1648,2.3814,8.505,127.79,4.5600000000000005,127.8713325965,135.3,103.8648,23.2014,106.4246289211,8.1648,2.3814,8.505,95.7,20.82,97.9385644167,135.9,8.2048,2.9414,8.716110198900001,8.1648,2.3814,8.505,0.04,0.56,0.5614267539000001,135.89
2021-01-16 19:30:00,106.112416,47.230288,116.1488051334,9.052416,2.640288,9.4296,97.06,44.59,106.8125072264,134.68,136.482416,10.570288,136.8911277826,9.052416,2.640288,9.4296,127.43,7.93,127.6765044948,131.33,129.982416,10.020288,130.3680737021,9.052416,2.640288,9.4296,120.93,7.38,121.1549805002,134.11,98.552416,20.270288,100.61542265,9.052416,2.640288,9.4296,89.5,17.63,91.219882153,134.68,9.052416,3.200288,9.601462322,9.052416,2.640288,9.4296,0.0,0.56,0.56,134.66
2021-01-16 20:00:00,100.391216,49.038688,111.7281932671,10.281216,2.998688,10.7096,90.11,46.04,101.1903834364,135.03,130.931216,13.058688,131.5808217618,10.281216,2.998688,10.7096,120.65,10.06,121.0686833991,131.94,124.791216,12.388688,125.4046537459,10.281216,2.998688,10.7096,114.51,9.39,114.8943523416,134.61,93.421216,19.568688,95.448714758,10.281216,2.998688,10.7096,83.14,16.57,84.7751408138,135.03,10.281216,3.558688,10.8796903779,10.281216,2.998688,10.7096,0.0,0.56,0.56,135.02
2021-01-16 20:30:00,97.641136,49.488248,109.4663333152,9.251136,2.698248,9.6366,88.39,46.79,100.0104804508,134.75,127.271136,13.858248,128.0234083922,9.251136,2.698248,9.6366,118.02,11.16,118.5464719003,131.69,121.281136,13.148248,121.9917635536,9.251136,2.698248,9.6366,112.03,10.45,112.5163250377,134.38,90.821136,18.428248,92.6718893121,9.251136,2.698248,9.6366,81.57,15.73,83.0728463458,134.75,9.251136,3.258248,9.8081444382,9.251136,2.698248,9.6366,0.0,0.56,0.56,134.74
2021-01-16 21:00:00,95.33256,49.73408,107.5256979033,7.04256,2.05408,7.336,88.29,47.68,100.3419478583,135.28,122.66256,14.44408,123.5100606137,7.04256,2.05408,7.336,115.62,12.39,116.2819697976,132.43,116.80256,13.67408,117.6002486664,7.04256,2.05408,7.336,109.76,11.62,110.3733754127,135.03,88.51256,17.41408,90.2093313355,7.04256,2.05408,7.336,81.47,15.36,82.9053104451,135.28,7.04256,2.61408,7.5120613416,7.04256,2.05408,7.336,0.0,0.56,0.56,135.26
2021-01-16 21:30:00,90.1492,55.4206,105.8221203955,9.0192,2.6306000000000003,9.395,81.13,52.79,96.792876804,135.68,117.2092,16.4606,118.3594014728,9.0192,2.6306000000000003,9.395,108.19,13.83,109.0703671948,133.14,111.7492,15.6306,112.8370478035,9.0192,2.6306000000000003,9.395,102.73,13.0,103.5492776411,135.61,83.9192,17.9406,85.8154837835,9.0192,2.6306000000000003,9.395,74.9,15.31,76.4487154895,135.68,9.0192,3.1906,9.566916797,9.0192,2.6306000000000003,9.395,0.0,0.56,0.56,135.67
2021-01-16 22:00:00,84.762032,88.480176,122.5289501047,8.572032,2.5001759999999997,8.9292,76.19,85.98,114.8802702817,133.77,113.382032,10.850176,113.9000065833,8.572032,2.5001759999999997,8.9292,104.81,8.35,105.1420876719,132.59,108.102032,10.300176,108.5916338774,8.572032,2.5001759999999997,8.9292,99.53,7.8,99.8351686531,135.17,79.392032,34.910176,86.728398656,8.572032,2.5001759999999997,8.9292,70.82,32.41,77.8837627494,133.77,8.572032,3.060176,9.1018904498,8.572032,2.5001759999999997,8.9292,0.0,0.56,0.56,133.75
2021-01-16 22:30:00,80.710912,89.379016,120.4278199462,7.950912,2.319016,8.2822,72.76,87.06,113.4612762135,134.07,107.350912,11.939016,108.012769663,7.950912,2.319016,8.2822,99.4,9.62,99.864430104,133.12,102.330912,11.339016,102.9572184677,7.950912,2.319016,8.2822,94.38,9.02,94.8100458812,135.58,75.650912,34.209016,83.0260035297,7.950912,2.319016,8.2822,67.7,31.89,74.8348989443,134.07,7.950912,2.879016,8.4561063593,7.950912,2.319016,8.2822,0.0,0.56,0.56,134.05
2021-01-16 23:00:00,74.554736,92.183048,118.5585214086,10.124736,2.953048,10.5466,64.43,89.23,110.0600645102,134.81,101.354736,14.313048,102.3603724724,10.124736,2.953048,10.5466,91.23,11.36,91.9345555273,134.13,96.744736,13.613048,97.6977943434,10.124736,2.953048,10.5466,86.62,10.66,87.2734782165,136.42,70.244736,34.093048,78.0811043572,10.124736,2.953048,10.5466,60.12,31.14,67.7060853986,134.81,10.124736,3.553048,10.7300712561,10.124736,2.953048,10.5466,0.0,0.6000000000000001,0.6000000000000001,134.79
2021-01-16 23:30:00,70.730016,94.122088,117.7357320988,9.230015999999999,2.692088,9.6146,61.5,91.43,110.1893592866,135.01,95.580016,16.152088,96.9351814633,9.230015999999999,2.692088,9.6146,86.35,13.46,87.3927577091,134.46,91.230016,15.362088,92.5143749213,9.230015999999999,2.692088,9.6146,82.0,12.67,82.973061291,136.68,66.680016,32.152088,74.0268957644,9.230015999999999,2.692088,9.6146,57.45,29.46,64.5631016913,135.01,9.230015999999999,3.252088,9.7861775847,9.230015999999999,2.692088,9.6146,0.0,0.56,0.56,134.98
2021-01-17 00:00:00,66.235712,94.925416,115.7497479346,10.235712,2.985416,10.6622,56.0,91.94,107.6520487497,135.2,91.175712,17.085416,92.7627182579,10.235712,2.985416,10.6622,80.94,14.1,82.1589532553,134.74,87.095712,16.255416,88.5996704177,10.235712,2.985416,10.6622,76.86,13.27,77.9971313575,136.93,62.665712,32.245416,70.475231915,10.235712,2.985416,10.6622,52.43,29.26,60.042089404,135.2,10.235712,3.545416,10.8323485339,10.235712,2.985416,10.6622,0.0,0.56,0.56,135.18
2021-01-17 00:30:00,65.807888,95.484384,115.9652780399,12.357887999999999,3.604384,12.8728,53.45,91.88,106.2959872244,135.25,92.067888,17.554384,93.7264765069,12.357887999999999,3.604384,12.8728,79.71,13.95,80.9214841683,134.74,88.057888,16.744384,89.6357408323,12.357887999999999,3.604384,12.8728,75.7,13.14,76.8319568929,136.97,62.507888,32.964384,70.6674371597,12.357887999999999,3.604384,12.8728,50.15,29.36,58.1122370934,135.25,12.357887999999999,4.204384,13.0535144938,12.357887999999999,3.604384,12.8728,0.0,0.6000000000000001,0.6000000000000001,135.22
2021-01-17 01:00:00,68.059024,94.857632,116.7475956775,12.609024,3.677632,13.1344,55.45,91.18,106.7168913528,134.79,95.469024,17.187632,97.003861971,12.609024,3.677632,13.1344,82.86,13.51,83.954152369,134.16,91.309024,16.397632,92.7697159586,12.609024,3.677632,13.1344,78.7,12.72,79.721317099,136.44,64.549024,32.917632,72.4578980915,12.609024,3.677632,13.1344,51.94,29.24,59.6048756395,134.79,12.649024,4.237632,13.339989997,12.609024,3.677632,13.1344,0.04,0.56,0.5614267539000001,134.76
2021-01-17 01:30:00,67.704192,95.102056,116.7401330726,13.104192,3.822056,13.6502,54.6,91.28,106.3635200621,135.29,96.294192,16.892056,97.764579316,13.104192,3.822056,13.6502,83.19,13.07,84.2104565954,134.74,92.094192,16.122056,93.494710491,13.104192,3.822056,13.6502,78.99,12.3,79.9419170398,136.94,64.294192,33.792056,72.6336435382,13.104192,3.822056,13.6502,51.19,29.97,59.3179315216,135.29,13.104192,4.382056,13.8174622402,13.104192,3.822056,13.6502,0.0,0.56,0.56,135.25
2021-01-17 02:00:00,66.309488,91.628184,113.1046961976,12.919488,3.7681839999999998,13.4578,53.39,87.86,102.8098813344,135.62,93.259488,21.778184,95.7685825329,12.919488,3.7681839999999998,13.4578,80.34,18.01,82.3339280006,134.11,89.229488,20.948184,91.6554850603,12.919488,3.7681839999999998,13.4578,76.31,17.18,78.2200006392,136.46,63.009488,37.358184,73.2518224333,12.919488,3.7681839999999998,13.4578,50.09,33.59,60.310000829,135.62,12.919488,4.328184,13.6252099771,12.919488,3.7681839999999998,13.4578,0.0,0.56,0.56,135.59
2021-01-17 02:30:00,65.428544,86.334992,108.3264751277,13.868544,4.044992,14.4464,51.56,82.29,97.1085871589,134.86,90.458544,27.584992,94.5710313269,13.868544,4.044992,14.4464,76.59,23.54,80.1258990589,131.97,86.638544,26.314992,90.5467620095,13.868544,4.044992,14.4464,72.77,22.27,76.101417858,134.67,62.298544,41.564992,74.8916360115,13.868544,4.044992,14.4464,48.43,37.52,61.2634907592,134.86,13.868544,4.644992,14.6257465915,13.868544,4.044992,14.4464,0.0,0.6000000000000001,0.6000000000000001,134.84
2021-01-17 03:00:00,64.842464,86.226552,107.8868083104,12.022464,3.506552,12.5234,52.82,82.72,98.1455592475,135.15,88.202464,27.406552,92.3622961397,12.022464,3.506552,12.5234,76.18,23.9,79.8411072068,132.34,84.422464,26.116552,88.369829219,12.022464,3.506552,12.5234,72.4,22.61,75.8483493558,134.99,61.632464,41.206552,74.1386575711,12.022464,3.506552,12.5234,49.61,37.7,62.3092457024,135.15,12.022464,4.066552,12.6915911453,12.022464,3.506552,12.5234,0.0,0.56,0.56,135.11
2021-01-17 03:30:00,65.358576,86.229168,108.1998746336,10.488576,3.059168,10.9256,54.87,83.17,99.6391780376,135.4,86.268576,27.469168,90.5363042966,10.488576,3.059168,10.9256,75.78,24.41,79.6144239444,132.69,82.478576,26.149168,86.5245311231,10.488576,3.059168,10.9256,71.99,23.09,75.602302875,135.29,61.968576,40.709168,74.1440541832,10.488576,3.059168,10.9256,51.48,37.65,63.778624162,135.4,10.488576,3.659168,11.1085434221,10.488576,3.059168,10.9256,0.0,0.6000000000000001,0.6000000000000001,135.36
2021-01-17 04:00:00,64.516912,86.007016,107.515760404,10.206911999999999,2.977016,10.6322,54.31,83.03,99.2147015316,135.68,84.356912,27.497016,88.725275379,10.206911999999999,2.977016,10.6322,74.15,24.52,78.0989942317,133.1,80.676912,26.187016,84.820539593,10.206911999999999,2.977016,10.6322,70.47,23.21,74.1938339756,135.63,61.166912,41.287016,73.7970786265,10.206911999999999,2.977016,10.6322,50.96,38.31,63.7540406563,135.68,10.206911999999999,3.537016,10.802385605,10.206911999999999,2.977016,10.6322,0.0,0.56,0.56,135.63
2021-01-17 04:30:00,62.226368,86.836024,106.8298457296,12.466368,3.636024,12.9858,49.76,83.2,96.9448172931,135.81,83.706368,28.206024,88.3308317273,12.466368,3.636024,12.9858,71.24,24.57,75.3579624194,133.27,80.166368,26.886024,84.5547446619,12.466368,3.636024,12.9858,67.7,23.25,71.5810903801,135.76,59.286368,42.006024,72.6593385803,12.466368,3.636024,12.9858,46.82,38.37,60.5340342287,135.81,12.466368,4.236024,13.1664053728,12.466368,3.636024,12.9858,0.0,0.6000000000000001,0.6000000000000001,135.77
2021-01-17 05:00:00,63.340736,86.256048,107.0147403566,9.140736,2.666048,9.5216,54.2,83.59,99.6239333694,135.96,83.030736,27.686048,87.5249700061,9.140736,2.666048,9.5216,73.89,25.02,78.0111049787,133.47,79.350736,26.346048,83.6101282678,9.140736,2.666048,9.5216,70.21,23.68,74.0957927281,135.94,60.030736,40.836048,72.6035266427,9.140736,2.666048,9.5216,50.89,38.17,63.6140000314,135.96,9.140736,3.266048,9.7067051135,9.140736,2.666048,9.5216,0.0,0.6000000000000001,0.6000000000000001,135.93
2021-01-17 05:30:00,64.509424,85.854832,107.3895617021,8.519424,2.484832,8.8744,55.99,83.37,100.426276442,135.8,82.969424,27.494832,87.4064706163,8.519424,2.484832,8.8744,74.45,25.01,78.5385421306,133.28,79.269424,26.164832,83.4759846595,8.519424,2.484832,8.8744,70.75,23.68,74.6076731979,135.79,60.999424,40.484832,73.2116886187,8.519424,2.484832,8.8744,52.48,38.0,64.7931354389,135.8,8.519424,3.044832,9.0471867008,8.519424,2.484832,8.8744,0.0,0.56,0.56,135.76
2021-01-17 06:00:00,63.641648,86.165064,107.1199216499,10.371648,3.025064,10.8038,53.27,83.14,98.7418477648,135.99,84.521648,27.465064,88.8720356533,10.371648,3.025064,10.8038,74.15,24.44,78.0739143376,133.47,80.831648,26.155064,84.9578877518,10.371648,3.025064,10.8038,70.46,23.13,74.1593453315,135.95,60.391648,41.545063999999996,73.3017291128,10.371648,3.025064,10.8038,50.02,38.52,63.1331196758,135.99,10.371648,3.625064,10.9869090849,10.371648,3.025064,10.8038,0.0,0.6000000000000001,0.6000000000000001,135.96
2021-01-17 06:30:00,65.188992,85.748456,107.7144483547,12.988992,3.788456,13.5302,52.2,81.96,97.1714032007,135.74,87.998992,26.938456,92.0299027745,12.988992,3.788456,13.5302,75.01,23.15,78.5010993554,133.11,84.258992,25.688456,88.0878794416,12.988992,3.788456,13.5302,71.27,21.9,74.5588552755,135.64,62.048992,42.968456,75.4742712402,12.988992,3.788456,13.5302,49.06,39.18,62.7849982082,135.74,13.028992,4.388456,13.7482063776,12.988992,3.788456,13.5302,0.04,0.6000000000000001,0.6013318551,135.7
2021-01-17 07:00:00,69.16904,84.30472,109.0488051691,10.19904,2.97472,10.624,58.97,81.33,100.4590951582,135.39,90.77904,25.33472,94.2479821577,10.19904,2.97472,10.624,80.58,22.36,83.6247929743,132.69,86.75904,24.13472,90.053404884,10.19904,2.97472,10.624,76.56,21.16,79.4303418097,135.21,65.42904,42.38472,77.9578332485,10.19904,2.97472,10.624,55.23,39.41,67.8491046367,135.39,10.23904,3.53472,10.8319982275,10.19904,2.97472,10.624,0.04,0.56,0.5614267539000001,135.33
2021-01-17 07:30:00,72.614512,83.238816,110.4607072315,9.424512,2.7488159999999997,9.8172,63.19,80.49,102.3309151723,134.5,94.074512,24.448816,97.1995803069,9.424512,2.7488159999999997,9.8172,84.65,21.7,87.3871415026,131.5,89.864512,23.258816,92.8256593767,9.424512,2.7488159999999997,9.8172,80.44,20.51,83.0135753958,134.23,68.474512,41.298816,79.9646859347,9.424512,2.7488159999999997,9.8172,59.05,38.55,70.5195363002,134.5,9.424512,3.308816,9.98847785,9.424512,2.7488159999999997,9.8172,0.0,0.56,0.56,134.46
2021-01-17 08:00:00,74.143952,82.350736,110.8105109542,10.493952,3.060736,10.9312,63.65,79.29,101.6770701781,134.79,95.763952,23.560736,98.6196876061,10.493952,3.060736,10.9312,85.27,20.5,87.699617445,131.86,91.513952,22.430736,94.2228280628,10.493952,3.060736,10.9312,81.02,19.37,83.3032850493,134.53,69.963952,43.260736,82.2584090456,10.493952,3.060736,10.9312,59.47,40.2,71.7824553773,134.79,10.493952,3.660736,11.1141358926,10.493952,3.060736,10.9312,0.0,0.6000000000000001,0.6000000000000001,134.76
2021-01-17 08:30:00,78.7064,80.1302,112.3189492161,9.8064,2.8602,10.215,68.9,77.27,103.5271119079,135.14,100.1464,22.4402,102.6297423216,9.8064,2.8602,10.215,90.34,19.58,92.4375032116,132.18,95.6564,21.3702,98.0144494909,9.8064,2.8602,10.215,85.85,18.51,87.8227908917,134.8,74.0464,43.5702,85.914094775,9.8064,2.8602,10.215,64.24,40.71,76.0531504936,135.14,9.8064,3.4202,10.3857233258,9.8064,2.8602,10.215,0.0,0.56,0.56,135.1
2021-01-17 09:00:00,82.706192,45.168056,94.2362322993,12.336192,3.5980559999999997,12.850200000000001,70.37,41.57,81.7312779785,137.27,104.946192,29.268056,108.9510087944,12.336192,3.5980559999999997,12.850200000000001,92.61,25.67,96.1018262053,132.87,100.336192,27.888056,104.1397863092,12.336192,3.5980559999999997,12.850200000000001,88.0,24.29,91.2907667839,135.43,77.426192,26.328056,81.7800815624,12.336192,3.5980559999999997,12.850200000000001,65.09,22.73,68.9446227055,137.27,12.336192,4.198056,13.030936545,12.336192,3.5980559999999997,12.850200000000001,0.0,0.6000000000000001,0.6000000000000001,137.25
2021-01-17 09:30:00,85.164304,44.586672,96.1297560376,15.554304,4.536672,16.2024,69.61,40.05,80.3091190339,136.9,110.114304,28.236672,113.6770407384,15.554304,4.536672,16.2024,94.56,23.7,97.4847865054,132.28,105.414304,26.936672,108.801469596,15.554304,4.536672,16.2024,89.86,22.4,92.6098245328,134.92,79.964304,28.436672,84.8701020893,15.554304,4.536672,16.2024,64.41,23.9,68.7012234243,136.9,15.554304,5.136672,16.3805302771,15.554304,4.536672,16.2024,0.0,0.6000000000000001,0.6000000000000001,136.86
2021-01-17 10:00:00,86.641168,44.012424,97.1791410682,18.111168,5.282424,18.8658,68.53,38.73,78.7170489792,136.43,112.371168,27.802424,115.7594669043,18.111168,5.282424,18.8658,94.26,22.52,96.912837127,131.65,107.681168,26.572424,110.911350452,18.111168,5.282424,18.8658,89.57,21.29,92.0654604073,134.4,81.521168,30.002424,86.8668307121,18.111168,5.282424,18.8658,63.41,24.72,68.0581111992,136.43,18.111168,5.842424,19.0301950731,18.111168,5.282424,18.8658,0.0,0.56,0.56,136.38
2021-01-17 10:30:00,87.859664,44.101152,98.3068266496,22.289664,6.501152,23.2184,65.57,37.6,75.585613049,136.05,114.349664,27.981152,117.7233643936,22.289664,6.501152,23.2184,92.06,21.48,94.5327139143,131.22,109.779664,26.791152,113.0015064211,22.289664,6.501152,23.2184,87.49,20.29,89.8119379593,134.04,82.999664,31.951152,88.9371707344,22.289664,6.501152,23.2184,60.71,25.45,65.8286153584,136.05,22.289664,7.061152,23.3813812423,22.289664,6.501152,23.2184,0.0,0.56,0.56,135.99
2021-01-17 11:00:00,88.682784,43.848312,98.9308376758,23.822784,6.948312,24.8154,64.86,36.9,74.6219109913,135.71,116.742784,27.408312,119.9170262421,23.822784,6.948312,24.8154,92.92,20.46,95.1458774724,130.77,112.132784,26.278312,115.1707902602,23.822784,6.948312,24.8154,88.31,19.33,90.4008019876,133.66,83.892784,32.738312,90.0544073318,23.822784,6.948312,24.8154,60.07,25.79,65.3722341671,135.71,23.822784,7.548312,24.9900390468,23.822784,6.948312,24.8154,0.0,0.6000000000000001,0.6000000000000001,135.66
2021-01-17 11:30:00,91.63992,43.06956,101.2564167656,22.48992,6.55956,23.427,69.15,36.51,78.1965638631,135.57,118.63992,26.25956,121.5112962197,22.48992,6.55956,23.427,96.15,19.7,98.1474019014,130.53,113.85992,25.16956,116.6086966439,22.48992,6.55956,23.427,91.37,18.61,93.245959698,133.47,86.50992,32.51956,92.4201711803,22.48992,6.55956,23.427,64.02,25.96,69.0831527943,135.57,22.48992,7.11956,23.5899265832,22.48992,6.55956,23.427,0.0,0.56,0.56,135.51
2021-01-17 12:00:00,96.617072,40.862896,104.9029783722,20.787072,6.062896,21.6532,75.83,34.8,83.433979289,134.93,119.727072,24.542896,122.2167153615,20.787072,6.062896,21.6532,98.94,18.48,100.6510506652,129.84,114.787072,23.502896,117.1685026734,20.787072,6.062896,21.6532,94.0,17.44,95.6041505375,132.89,90.917072,33.082896,96.7491188012,20.787072,6.062896,21.6532,70.13,27.02,75.1551548465,134.93,20.787072,6.622896,21.8166247105,20.787072,6.062896,21.6532,0.0,0.56,0.56,134.87
2021-01-17 12:30:00,97.858016,47.371088,108.7207950383,19.478016,5.681088,20.2896,78.38,41.69,88.7777027186,135.2,126.228016,15.351088,127.1580431042,19.478016,5.681088,20.2896,106.75,9.67,107.1870859759,131.89,120.798016,15.351088,121.7695223458,19.478016,5.681088,20.2896,101.32,9.67,101.7804072501,134.62,91.918016,26.541088,95.6731467947,19.478016,5.681088,20.2896,72.44,20.86,75.383640135,135.2,19.518016,6.241088,20.4915623611,19.478016,5.681088,20.2896,0.04,0.56,0.5614267539000001,135.14
2021-01-17 13:00:00,97.463648,49.556064,109.338767876,20.283648,5.916064,21.1288,77.18,43.64,88.66341974,135.66,126.963648,14.226064,127.7581653375,20.283648,5.916064,21.1288,106.68,8.31,107.0031705138,132.89,121.553648,13.666064,122.3194614416,20.283648,5.916064,21.1288,101.27,7.75,101.5661134434,135.47,91.633648,25.386064,95.0851076205,20.283648,5.916064,21.1288,71.35,19.47,73.9587952849,135.66,20.283648,6.476064,21.292387868,20.283648,5.916064,21.1288,0.0,0.56,0.56,135.6
2021-01-17 13:30:00,97.112944,49.944192,109.2032335001,20.482944,5.974192,21.3364,76.63,43.97,88.3488415317,135.66,126.312944,15.014192,127.2021453568,20.482944,5.974192,21.3364,105.83,9.04,106.2153967182,132.98,120.932944,14.434192,121.79130857,20.482944,5.974192,21.3364,100.45,8.46,100.8056253391,135.55,91.342944,25.044192,94.7140167637,20.482944,5.974192,21.3364,70.86,19.07,73.3812271634,135.66,20.482944,6.574192,21.5121127591,20.482944,5.974192,21.3364,0.0,0.6000000000000001,0.6000000000000001,135.6
