Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-17 14:00:00,95.81704,49.92872,108.0452786345,19.84704,5.78872,20.674,75.97,44.14,87.8622814409,135.7,126.86704,14.86872,127.7353697016,19.84704,5.78872,20.674,107.02,9.08,107.4045008368,133.1,121.43704,14.26872,122.2724460146,19.84704,5.78872,20.674,101.59,8.48,101.9433102268,135.55,90.12704,24.71872,93.4553286742,19.84704,5.78872,20.674,70.28,18.93,72.7847738198,135.7,19.84704,6.34872,20.8377360191,19.84704,5.78872,20.674,0.0,0.56,0.56,135.66
2021-01-17 14:30:00,97.086432,49.949376,109.18202893,17.106432,4.989376,17.8192,79.98,44.96,91.7507602148,135.68,126.826432,14.579376,127.6616702789,17.106432,4.989376,17.8192,109.72,9.59,110.1383062336,133.14,121.246432,13.959376,122.0473737982,17.106432,4.989376,17.8192,104.14,8.97,104.5255973434,135.51,91.046432,23.099376,93.9310063372,17.106432,4.989376,17.8192,73.94,18.11,76.1255259424,135.68,17.106432,5.549376,17.9840370818,17.106432,4.989376,17.8192,0.0,0.56,0.56,135.66
2021-01-17 15:00:00,96.690368,50.993024,109.3129258626,16.570368,4.833024,17.2608,80.12,46.16,92.4659937491,136.06,126.930368,14.603024,127.7676274749,16.570368,4.833024,17.2608,110.36,9.77,110.7916174627,133.71,121.340368,13.963024,122.1411107924,16.570368,4.833024,17.2608,104.77,9.13,105.167056629,135.81,90.620368,22.323024,93.3293549584,16.570368,4.833024,17.2608,74.05,17.49,76.0874667734,136.06,16.570368,5.393024,17.4258946261,16.570368,4.833024,17.2608,0.0,0.56,0.56,136.02
2021-01-17 15:30:00,99.510704,49.841872,111.2950691407,14.200704,4.141872,14.7924,85.31,45.7,96.7795748079,135.62,130.650704,13.071872,131.3030094601,14.200704,4.141872,14.7924,116.45,8.93,116.7918978354,133.09,124.730704,12.481872,125.3536822314,14.200704,4.141872,14.7924,110.53,8.34,110.8441992167,135.27,93.010704,21.621872,95.4908184453,14.200704,4.141872,14.7924,78.81,17.48,80.725253174,135.62,14.200704,4.701872,14.958863406,14.200704,4.141872,14.7924,0.0,0.56,0.56,135.59
2021-01-17 16:00:00,104.313776,47.492768,114.6164337069,11.803776,3.442768,12.2956,92.51,44.05,102.4622008352,134.95,135.383776,10.982768,135.8285242391,11.803776,3.442768,12.2956,123.58,7.54,123.8098057506,132.23,129.093776,10.452768,129.5162667807,11.803776,3.442768,12.2956,117.29,7.01,117.499294466,134.55,97.183776,21.732768,99.5841328855,11.803776,3.442768,12.2956,85.38,18.29,87.3170573256,134.95,11.803776,4.002768,12.4639993389,11.803776,3.442768,12.2956,0.0,0.56,0.56,134.94
2021-01-17 16:30:00,112.71272,43.82496,120.9329746959,10.54272,3.07496,10.982,102.17,40.75,109.996688132,135.07,144.13272,6.90496,144.298023019,10.54272,3.07496,10.982,133.59,3.83,133.64489141,132.23,137.35272,6.59496,137.5109566136,10.54272,3.07496,10.982,126.81,3.52,126.8588447843,134.55,104.75272,24.56496,107.5944682928,10.54272,3.07496,10.982,94.21,21.49,96.6299342854,135.07,10.54272,3.63496,11.1517657436,10.54272,3.07496,10.982,0.0,0.56,0.56,135.06
2021-01-17 17:00:00,119.85648,41.13564,126.7190462251,10.71648,3.12564,11.163,109.14,38.01,115.5694583357,134.32,153.34648,3.74564,153.3922186664,10.71648,3.12564,11.163,142.63,0.62,142.6313475362,131.07,146.06648,3.70564,146.1134776378,10.71648,3.12564,11.163,135.35,0.58,135.3512426984,133.59,111.32648,26.47564,114.4313971889,10.71648,3.12564,11.163,100.61,23.35,103.2840481391,134.32,10.71648,3.6856400000000002,11.3325586608,10.71648,3.12564,11.163,0.0,0.56,0.56,134.31
2021-01-17 17:30:00,124.579264,39.388952,130.6578836444,9.219264,2.688952,9.6034,115.36,36.7,121.057092316,134.06,158.179264,3.728952,158.2232114533,9.219264,2.688952,9.6034,148.96,1.04,148.9636304606,130.64,150.549264,3.808952,150.5974402381,9.219264,2.688952,9.6034,141.33,1.12,141.3344377708,133.25,115.499264,26.958952,118.603815611,9.219264,2.688952,9.6034,106.28,24.27,109.0159222316,134.06,9.219264,3.248952,9.7749945166,9.219264,2.688952,9.6034,0.0,0.56,0.56,134.05
2021-01-17 18:00:00,124.246832,38.171576,129.9782461659,7.136832,2.081576,7.4342,117.11,36.09,122.544849749,133.93,156.336832,2.781576,156.3615752186,7.136832,2.081576,7.4342,149.2,0.7000000000000001,149.2016420821,130.64,148.706832,2.811576,148.7334086313,7.136832,2.081576,7.4342,141.57,0.73,141.5718820953,133.25,114.996832,26.721576,118.060636937,7.136832,2.081576,7.4342,107.86,24.64,110.6386424356,133.93,7.136832,2.6415759999999997,7.6100127963,7.136832,2.081576,7.4342,0.0,0.56,0.56,133.92
2021-01-17 18:30:00,119.651872,40.864296,126.4375781193,7.591872,2.214296,7.9082,112.06,38.65,118.5380365115,134.68,151.031872,3.824296,151.0802819686,7.591872,2.214296,7.9082,143.44,1.6099999999999999,143.4490352007,131.67,143.701872,3.614296,143.747317025,7.591872,2.214296,7.9082,136.11,1.4,136.1171998683,134.06,110.811872,25.274296,113.6576482884,7.591872,2.214296,7.9082,103.22,23.06,105.7645120066,134.68,7.6318719999999995,2.8142959999999997,8.1342321211,7.591872,2.214296,7.9082,0.04,0.6000000000000001,0.6013318551,134.67
2021-01-17 19:00:00,114.216672,43.835696,122.3397580779,8.076672,2.355696,8.4132,106.14,41.48,113.9574043228,134.3,144.336672,7.435696,144.5280749856,8.076672,2.355696,8.4132,136.26,5.08,136.3546625532,131.3,137.386672,7.015696,137.5656847968,8.076672,2.355696,8.4132,129.31,4.66,129.3939399663,133.78,105.886672,22.385696,108.2271070141,8.076672,2.355696,8.4132,97.81,20.03,99.8398567707,134.3,8.076672,2.915696,8.5868453905,8.076672,2.355696,8.4132,0.0,0.56,0.56,134.29
2021-01-17 19:30:00,109.67496,45.90228,118.8932973729,7.34496,2.14228,7.651,102.33,43.76,111.2940541988,134.71,138.04496,9.90228,138.399660876,7.34496,2.14228,7.651,130.7,7.76,130.9301630641,131.95,131.39496,9.33228,131.7259540235,7.34496,2.14228,7.651,124.05,7.19,124.2581932912,134.33,101.66496,20.47228,103.7057295437,7.34496,2.14228,7.651,94.32,18.33,96.0846049063,134.71,7.38496,2.70228,7.8638382104,7.34496,2.14228,7.651,0.04,0.56,0.5614267539000001,134.7
2021-01-17 20:00:00,102.74392,47.66156,113.2604847182,8.47392,2.47156,8.827,94.27,45.19,104.5417093796,134.56,131.63392,12.31156,132.2084089769,8.47392,2.47156,8.827,123.16,9.84,123.5524633506,131.95,125.37392,11.66156,125.9150975769,8.47392,2.47156,8.827,116.9,9.19,117.2606758466,134.29,95.41392,19.45156,97.3764823569,8.47392,2.47156,8.827,86.94,16.98,88.5826393827,134.56,8.47392,3.03156,8.9998708991,8.47392,2.47156,8.827,0.0,0.56,0.56,134.55
2021-01-17 20:30:00,100.193152,48.826336,111.4570715338,9.313152,2.716336,9.7012,90.88,46.11,101.9083239976,134.6,128.983152,13.926336,129.7327882004,9.313152,2.716336,9.7012,119.67,11.21,120.1938975156,132.11,122.903152,13.206336,123.6106471226,9.313152,2.716336,9.7012,113.59,10.49,114.0733457035,134.41,93.153152,18.876336,95.0464401665,9.313152,2.716336,9.7012,83.84,16.16,85.383202095,134.6,9.313152,3.236336,9.8594457694,9.313152,2.716336,9.7012,0.0,0.52,0.52,134.59
2021-01-17 21:00:00,94.386032,78.022176,122.4589032471,9.436032,2.752176,9.8292,84.95,75.27,113.4992308344,133.09,124.176032,10.132176,124.5887150337,9.436032,2.752176,9.8292,114.74,7.38,114.9770933708,131.68,118.346032,9.622176,118.7365552857,9.436032,2.752176,9.8292,108.91,6.87,109.126463335,134.07,88.156032,31.962176,93.7713531556,9.436032,2.752176,9.8292,78.72,29.21,83.9646503,133.09,9.436032,3.312176,10.0004604774,9.436032,2.752176,9.8292,0.0,0.56,0.56,133.07
2021-01-17 21:30:00,90.491088,86.736984,125.3472831809,8.321088,2.426984,8.6678,82.17,84.31,117.7288622216,132.93,119.851088,9.656984,120.2395136166,8.321088,2.426984,8.6678,111.53,7.23,111.7640988869,131.96,114.201088,9.156984,114.567616962,8.321088,2.426984,8.6678,105.88,6.73,106.0936722901,134.28,84.601088,34.836984,91.4929480616,8.321088,2.426984,8.6678,76.28,32.41,82.8797110275,132.93,8.321088,2.986984,8.840960294,8.321088,2.426984,8.6678,0.0,0.56,0.56,132.9
2021-01-17 22:00:00,86.419136,87.467248,122.9584748591,7.259136,2.117248,7.5616,79.16,85.35,116.4084537308,133.31,114.539136,10.977248,115.0639546047,7.259136,2.117248,7.5616,107.28,8.86,107.6452414183,132.57,109.109136,10.397248,109.6034047128,7.259136,2.117248,7.5616,101.85,8.28,102.1860112736,134.82,80.819136,34.027248,87.6902865216,7.259136,2.117248,7.5616,73.56,31.91,80.1830512016,133.31,7.259136,2.677248,7.7370997357,7.259136,2.117248,7.5616,0.0,0.56,0.56,133.29
2021-01-17 22:30:00,81.108816,88.835488,120.2929090226,7.938816,2.315488,8.2696,73.17,86.52,113.3117791759,133.91,108.278816,12.365488,108.9826008491,7.938816,2.315488,8.2696,100.34,10.05,100.8420452986,133.48,103.208816,11.735488,103.8738724546,7.938816,2.315488,8.2696,95.27,9.42,95.734577348,135.54,76.028816,34.225488,83.3772444448,7.938816,2.315488,8.2696,68.09,31.91,75.1963842216,133.91,7.938816,2.875488,8.4435318866,7.938816,2.315488,8.2696,0.0,0.56,0.56,133.88
2021-01-17 23:00:00,76.00872,89.75796,117.6172474572,7.39872,2.15796,7.707,68.61,87.6,111.2703558905,133.62,101.48872,13.61796,102.3982867132,7.39872,2.15796,7.707,94.09,11.46,94.7853348361,133.22,96.71872,12.91796,97.5775818977,7.39872,2.15796,7.707,89.32,10.76,89.9657712689,135.3,71.34872,32.65796,78.4677143607,7.39872,2.15796,7.707,63.95,30.5,70.8509174253,133.62,7.39872,2.71796,7.8821547942,7.39872,2.15796,7.707,0.0,0.56,0.56,133.59
2021-01-17 23:30:00,71.594112,90.401616,115.3176874919,7.994112,2.331616,8.3272,63.6,88.07,108.6337189826,133.62,96.114112,14.451616,97.1945046315,7.994112,2.331616,8.3272,88.12,12.12,88.9495857214,133.35,91.654112,13.721616,92.6755576846,7.994112,2.331616,8.3272,83.66,11.39,84.4317931824,135.38,67.384112,32.591616,74.8520673296,7.994112,2.331616,8.3272,59.39,30.26,66.6546299967,133.62,7.994112,2.891616,8.5010158075,7.994112,2.331616,8.3272,0.0,0.56,0.56,133.59
2021-01-18 00:00:00,67.915232,91.152776,113.6719284174,8.375232,2.442776,8.7242,59.54,88.71,106.8385496906,133.9,91.835232,15.032776,93.0574778874,8.375232,2.442776,8.7242,83.46,12.59,84.4042635179,133.66,87.605232,14.282776,88.7618970282,8.375232,2.442776,8.7242,79.23,11.84,80.1097902881,135.64,64.075232,32.472776,71.8339511443,8.375232,2.442776,8.7242,55.7,30.03,63.2794666539,133.9,8.375232,3.042776,8.9108359226,8.375232,2.442776,8.7242,0.0,0.6000000000000001,0.6000000000000001,133.86
2021-01-18 00:30:00,68.8824,90.5632,113.7825919199,8.8224,2.5732,9.19,60.06,87.99,106.5337678861,133.38,93.0924,14.8532,94.2698917364,8.8224,2.5732,9.19,84.27,12.28,85.1600334664,132.98,88.8124,14.1232,89.9283446528,8.8224,2.5732,9.19,79.99,11.55,80.819568175,135.09,65.0024,32.3532,72.6088256068,8.8224,2.5732,9.19,56.18,29.78,63.5849101596,133.38,8.862400000000001,3.0932,9.3866937736,8.8224,2.5732,9.19,0.04,0.52,0.5215361924,133.34
2021-01-18 01:00:00,71.744576,90.352168,115.3724336561,8.784576,2.562168,9.1506,62.96,87.79,108.0326140571,133.09,97.304576,14.522168,98.3822843502,8.784576,2.562168,9.1506,88.52,11.96,89.3243080018,132.5,92.824576,13.802168,93.8450944433,8.784576,2.562168,9.1506,84.04,11.24,84.78831995030001,134.7,67.614576,31.982168,74.796991635,8.784576,2.562168,9.1506,58.83,29.42,65.7761757782,133.09,8.784576,3.122168,9.3229130919,8.784576,2.562168,9.1506,0.0,0.56,0.56,133.04
2021-01-18 01:30:00,73.49248,90.05864,116.2398522676,8.05248,2.34864,8.388,65.44,87.71,109.4323430253,133.89,98.58248,13.42864,99.4928828369,8.05248,2.34864,8.388,90.53,11.08,91.2055223109,133.49,94.01248,12.74864,94.8729372245,8.05248,2.34864,8.388,85.96,10.4,86.5868442663,135.51,69.13248,33.23864,76.7079329665,8.05248,2.34864,8.388,61.08,30.89,68.4467566799,133.89,8.05248,2.90864,8.5616949724,8.05248,2.34864,8.388,0.0,0.56,0.56,133.84
2021-01-18 02:00:00,72.224304,92.361672,117.2477229754,7.994304,2.331672,8.3274,64.23,90.03,110.5933714108,134.88,96.754304,14.631672,97.8543875768,7.994304,2.331672,8.3274,88.76,12.3,89.6081893579,134.68,92.264304,13.891672,93.3042353999,7.994304,2.331672,8.3274,84.27,11.56,85.0591940945,136.53,67.964304,32.581672,75.3704979984,7.994304,2.331672,8.3274,59.97,30.25,67.1674281181,134.88,7.994304,2.931672,8.5149044129,7.994304,2.331672,8.3274,0.0,0.6000000000000001,0.6000000000000001,134.84
2021-01-18 02:30:00,71.003808,92.901944,116.9286617963,8.543808,2.491944,8.8998,62.46,90.41,109.8873045442,134.73,95.123808,15.261944,96.3403642461,8.543808,2.491944,8.8998,86.58,12.77,87.5166801244,134.54,90.753808,14.501944,91.905168768,8.543808,2.491944,8.8998,82.21,12.01,83.082634768,136.38,66.923808,32.281944,74.3028935213,8.543808,2.491944,8.8998,58.38,29.79,65.5413495436,134.73,8.543808,3.051944,9.0725419437,8.543808,2.491944,8.8998,0.0,0.56,0.56,134.68
2021-01-18 03:00:00,69.167952,93.132736,116.0082415121,9.917952,2.892736,10.3312,59.25,90.24,107.9528605457,134.67,93.657952,15.472736,94.9274329799,9.917952,2.892736,10.3312,83.74,12.58,84.6796551717,134.48,89.427952,14.722736,90.631769012,9.917952,2.892736,10.3312,79.51,11.83,80.3852536228,136.32,65.357952,32.842736,73.1457941211,9.917952,2.892736,10.3312,55.44,29.95,63.012666187,134.67,9.917952,3.452736,10.5017692681,9.917952,2.892736,10.3312,0.0,0.56,0.56,134.62
2021-01-18 03:30:00,69.042784,92.853312,115.709306332,9.062784,2.643312,9.4404,59.98,90.21,108.330256623,134.65,92.532784,15.403312,93.8060666234,9.062784,2.643312,9.4404,83.47,12.76,84.4396737322,134.48,88.312784,14.643312,89.5185701637,9.062784,2.643312,9.4404,79.25,12.0,80.1533686129,136.32,65.182784,32.473312,72.8238375962,9.062784,2.643312,9.4404,56.12,29.83,63.5553561866,134.65,9.062784,3.203312,9.6122453984,9.062784,2.643312,9.4404,0.0,0.56,0.56,134.62
2021-01-18 04:00:00,67.84768,92.95724,115.0841264024,9.24768,2.69724,9.633,58.6,90.26,107.6142537028,134.86,91.24768,15.27724,92.5177451487,9.24768,2.69724,9.633,82.0,12.58,82.9593659571,134.78,87.09768,14.52724,88.300886538,9.24768,2.69724,9.633,77.85,11.83,78.7437070502,136.54,64.10768,32.96724,72.0876795867,9.24768,2.69724,9.633,54.86,30.27,62.6569429513,134.86,9.24768,3.25724,9.804549852000001,9.24768,2.69724,9.633,0.0,0.56,0.56,134.8
2021-01-18 04:30:00,68.915936,92.85964799999999,115.6387498265,8.775936,2.559648,9.1416,60.14,90.3,108.4938228656,135.02,91.685936,14.859648,92.8822910941,8.775936,2.559648,9.1416,82.91,12.3,83.8174092895,134.96,87.505936,14.129648,88.6393580067,8.775936,2.559648,9.1416,78.73,11.57,79.5756105852,136.69,65.065936,33.049648,72.9784575096,8.775936,2.559648,9.1416,56.29,30.49,64.0172179964,135.02,8.775936,3.159648,9.3274020048,8.775936,2.559648,9.1416,0.0,0.6000000000000001,0.6000000000000001,134.96
2021-01-18 05:00:00,69.604896,92.463928,115.7342625516,8.584896,2.503928,8.9426,61.02,89.96,108.7025390688,134.76,92.074896,14.773928,93.2526429757,8.584896,2.503928,8.9426,83.49,12.27,84.3868058407,134.65,87.854896,14.043928,88.970302151,8.584896,2.503928,8.9426,79.27,11.54,80.1055834508,136.41,65.654896,32.863928,73.420726858,8.584896,2.503928,8.9426,57.07,30.36,64.6429771901,134.76,8.584896,3.063928,9.1152670899,8.584896,2.503928,8.9426,0.0,0.56,0.56,134.69
2021-01-18 05:30:00,71.732272,69.741496,100.0469645247,10.222272,2.981496,10.6482,61.51,66.76,90.7765261508,135.51,94.282272,18.841496,96.146496478,10.222272,2.981496,10.6482,84.06,15.86,85.5431072618,134.36,90.032272,17.921496,91.798638445,10.222272,2.981496,10.6482,79.81,14.94,81.1963034873,136.22,67.432272,21.811495999999998,70.8720866409,10.222272,2.981496,10.6482,57.21,18.83,60.2291706734,135.51,10.222272,3.541496,10.8183658082,10.222272,2.981496,10.6482,0.0,0.56,0.56,135.45
2021-01-18 06:00:00,73.664208,55.434144,92.1919728679,12.014208,3.504144,12.5148,61.65,51.93,80.6067453753,136.73,97.234208,20.824144,99.4391078938,12.014208,3.504144,12.5148,85.22,17.32,86.9622377817,135.09,92.924208,19.824144,95.0152888632,12.014208,3.504144,12.5148,80.91,16.32,82.5395087216,136.82,69.224208,16.344144,71.127505343,12.014208,3.504144,12.5148,57.21,12.84,58.6331791736,136.73,12.014208,4.064144,12.6829988694,12.014208,3.504144,12.5148,0.0,0.56,0.56,136.68
2021-01-18 06:30:00,85.157776,52.129768,99.84668009,9.427776,2.749768,9.8206,75.73,49.38,90.4069538255,136.01,108.167776,16.479768,109.4159518449,9.427776,2.749768,9.8206,98.74,13.73,99.6900220684,133.83,103.167776,15.659768,104.3495009025,9.427776,2.749768,9.8206,93.74,12.91,94.6248154556,135.86,79.527776,17.239768,81.3749147846,9.427776,2.749768,9.8206,70.1,14.49,71.5819118214,136.01,9.467776,3.309768,10.0296234526,9.427776,2.749768,9.8206,0.04,0.56,0.5614267539000001,135.95
2021-01-18 07:00:00,93.536576,48.888168,105.5421433372,8.256576,2.408168,8.6006,85.28,46.48,97.1239867386,136.01,116.936576,12.628168,117.6164675275,8.256576,2.408168,8.6006,108.68,10.22,109.1594741651,133.42,111.436576,11.998168,112.0806250248,8.256576,2.408168,8.6006,103.18,9.59,103.624709891,135.71,87.056576,19.488168,89.2111882941,8.256576,2.408168,8.6006,78.8,17.08,80.6298108642,136.01,8.256576,3.008168,8.7874980489,8.256576,2.408168,8.6006,0.0,0.6000000000000001,0.6000000000000001,135.9
2021-01-18 07:30:00,101.139568,43.098624,109.9395452325,10.349568,3.018624,10.7808,90.79,40.08,99.2432894457,134.56,127.949568,7.208624,128.1524725136,10.349568,3.018624,10.7808,117.6,4.19,117.6746196085,131.42,121.989568,6.858624,122.1822222093,10.349568,3.018624,10.7808,111.64,3.84,111.7060213238,134.08,94.149568,24.778624,97.3556437086,10.349568,3.018624,10.7808,83.8,21.76,86.5790829242,134.56,10.349568,3.578624,10.9508039668,10.349568,3.018624,10.7808,0.0,0.56,0.56,134.45
2021-01-18 08:00:00,106.453712,39.809416,113.6537830468,11.243712,3.279416,11.7122,95.21,36.53,101.9773749417,134.07,135.473712,4.479416,135.5477473467,11.243712,3.279416,11.7122,124.23,1.2,124.2357955663,130.63,129.143712,4.389416,129.2182855557,11.243712,3.279416,11.7122,117.9,1.11,117.9052250751,133.47,99.123712,27.779416,102.9427327885,11.243712,3.279416,11.7122,87.88,24.5,91.2312687624,134.07,11.243712,3.839416,11.8811689139,11.243712,3.279416,11.7122,0.0,0.56,0.56,133.97
2021-01-18 08:30:00,113.780944,37.198192,119.7071790061,12.130944,3.538192,12.6364,101.65,33.66,107.0780934645,134.25,143.480944,6.468192,143.6266646514,12.130944,3.538192,12.6364,131.35,2.93,131.382675418,130.71,136.790944,6.558192,136.9480640342,12.130944,3.538192,12.6364,124.66,3.02,124.6965757349,133.53,105.910944,30.788192,110.2952438938,12.130944,3.538192,12.6364,93.78,27.25,97.6588495734,134.25,12.130944,4.098192,12.804490618500001,12.130944,3.538192,12.6364,0.0,0.56,0.56,134.16
2021-01-18 09:00:00,118.033248,37.448864,123.8315995549,11.893248,3.468864,12.3888,106.14,33.98,111.446579131,133.85,150.073248,12.378864,150.5829208084,11.893248,3.468864,12.3888,138.18,8.91,138.4669653744,130.77,142.933248,11.578864,143.4014765453,11.893248,3.468864,12.3888,131.04,8.11,131.2907220637,133.59,109.773248,30.008864,113.8011331009,11.893248,3.468864,12.3888,97.88,26.54,101.4143283762,133.85,11.933248,4.028864,12.5950050798,11.893248,3.468864,12.3888,0.04,0.56,0.5614267539000001,133.76
2021-01-18 09:30:00,117.848016,44.591088,126.0020634917,12.998016,3.7910880000000002,13.5396,104.85,40.8,112.5084996789,135.29,153.948016,19.891088,155.2277262997,12.998016,3.7910880000000002,13.5396,140.95,16.1,141.8665305842,133.97,146.688016,19.321088,147.9549880184,12.998016,3.7910880000000002,13.5396,133.69,15.53,134.5889928635,136.26,109.658016,25.351088,112.5502471603,12.998016,3.7910880000000002,13.5396,96.66,21.56,99.0352926991,135.29,12.998016,4.351088,13.7069466593,12.998016,3.7910880000000002,13.5396,0.0,0.56,0.56,135.21
2021-01-18 10:00:00,117.561216,44.398688,125.6657590735,14.601216,4.258688,15.2096,102.96,40.14,110.5078332065,135.23,154.641216,21.238688,156.0928811763,14.601216,4.258688,15.2096,140.04,16.98,141.0656655604,133.88,147.421216,20.628688,148.8575080254,14.601216,4.258688,15.2096,132.82,16.37,133.8249950495,136.16,109.521216,26.408688,112.6601773299,14.601216,4.258688,15.2096,94.92,22.15,97.4701436338,135.23,14.601216,4.818688,15.3758012058,14.601216,4.258688,15.2096,0.0,0.56,0.56,135.14
2021-01-18 10:30:00,116.231056,45.037808,124.6517650429,16.381056,4.777808,17.0636,99.85,40.26,107.6609961871,135.79,154.651056,22.087808,156.2204224298,16.381056,4.777808,17.0636,138.27,17.31,139.3493057033,134.57,147.551056,21.467808,149.1045972029,16.381056,4.777808,17.0636,131.17,16.69,132.2275500794,136.72,108.471056,27.317808,111.8580914538,16.381056,4.777808,17.0636,92.09,22.54,94.808331385,135.79,16.381056,5.337808,17.2287895663,16.381056,4.777808,17.0636,0.0,0.56,0.56,135.71
2021-01-18 11:00:00,115.477216,45.056688,123.9560105386,16.617216,4.846688,17.3096,98.86,40.21,106.7246161858,135.98,154.797216,22.336688,156.400465831,16.617216,4.846688,17.3096,138.18,17.49,139.282491721,134.76,147.677216,21.706688,149.2639957573,16.617216,4.846688,17.3096,131.06,16.86,132.1400136219,136.9,107.797216,27.576688,111.2686546086,16.617216,4.846688,17.3096,91.18,22.73,93.9704490784,135.98,16.617216,5.446688,17.4870888875,16.617216,4.846688,17.3096,0.0,0.6000000000000001,0.6000000000000001,135.9
2021-01-18 11:30:00,117.683984,44.314912,125.7510696403,15.513984,4.524912,16.1604,102.17,39.79,109.644666993,136.27,155.743984,22.584912,157.3730180248,15.513984,4.524912,16.1604,140.23,18.06,141.3881766627,135.14,148.513984,21.934912,150.1250938651,15.513984,4.524912,16.1604,133.0,17.41,134.1346640507,137.22,109.733984,27.834912,113.2092291757,15.513984,4.524912,16.1604,94.22,23.31,97.0606228086,136.27,15.513984,5.084912,16.3260537057,15.513984,4.524912,16.1604,0.0,0.56,0.56,136.21
2021-01-18 12:00:00,117.991952,44.364736,126.0568543837,15.101952,4.404736,15.7312,102.89,39.96,110.3773242111,135.86,155.921952,21.834736,157.4433574708,15.101952,4.404736,15.7312,140.82,17.43,141.894599263,134.62,148.671952,21.214736,150.1779422387,15.101952,4.404736,15.7312,133.57,16.81,134.6236271982,136.82,109.951952,27.194736,113.2651111981,15.101952,4.404736,15.7312,94.85,22.79,97.549508456,135.86,15.101952,5.004736,15.9096303112,15.101952,4.404736,15.7312,0.0,0.6000000000000001,0.6000000000000001,135.8
2021-01-18 12:30:00,118.800064,44.343352,126.8061042419,15.680064,4.573352,16.3334,103.12,39.77,110.5232432568,135.49,157.300064,22.093352,158.8440314806,15.680064,4.573352,16.3334,141.62,17.52,142.6995963554,134.16,150.020064,21.463352,151.5476660382,15.680064,4.573352,16.3334,134.34,16.89,135.3975911898,136.41,110.730064,27.273352,114.0393914521,15.680064,4.573352,16.3334,95.05,22.7,97.7230397603,135.49,15.720064,5.133352,16.5369802237,15.680064,4.573352,16.3334,0.04,0.56,0.5614267539000001,135.42
2021-01-18 13:00:00,118.60272,44.58496,126.706052932,15.58272,4.54496,16.232,103.02,40.04,110.5274716982,135.67,157.60272,21.85496,159.1108312718,15.58272,4.54496,16.232,142.02,17.31,143.0710190779,134.38,150.29272,21.23496,151.7854578384,15.58272,4.54496,16.232,134.71,16.69,135.739972742,136.61,110.55272,27.13496,113.8341335171,15.58272,4.54496,16.232,94.97,22.59,97.6197162463,135.67,15.58272,5.10496,16.3976150461,15.58272,4.54496,16.232,0.0,0.56,0.56,135.6
2021-01-18 13:30:00,119.318112,44.508616,127.3492392968,15.698112,4.578616,16.3522,103.62,39.93,111.0473290989,136.09,157.988112,22.108616,159.5275350363,15.698112,4.578616,16.3522,142.29,17.53,143.3657734608,134.93,150.688112,21.488616,152.2125741052,15.698112,4.578616,16.3522,134.99,16.91,136.0450226947,137.09,111.228112,27.628616,114.6081730121,15.698112,4.578616,16.3522,95.53,23.05,98.2714780595,136.09,15.698112,5.178616,16.530238475,15.698112,4.578616,16.3522,0.0,0.6000000000000001,0.6000000000000001,136.03
2021-01-18 14:00:00,119.483584,44.142712,127.3770225284,13.243584,3.862712,13.7954,106.24,40.28,113.6196109833,136.29,156.683584,20.602712,158.0323297203,13.243584,3.862712,13.7954,143.44,16.74,144.4135076785,135.27,149.313584,20.022712,150.6501090699,13.243584,3.862712,13.7954,136.07,16.16,137.0262401878,137.38,111.143584,26.672712,114.2992993408,13.243584,3.862712,13.7954,97.9,22.81,100.522167207,136.29,13.243584,4.422712,13.9625534413,13.243584,3.862712,13.7954,0.0,0.56,0.56,136.24
2021-01-18 14:30:00,119.457536,43.188448,127.0249776534,12.097536,3.528448,12.6016,107.36,39.66,114.4512350305,135.93,156.077536,20.568448,157.4269935461,12.097536,3.528448,12.6016,143.98,17.04,144.9848336896,134.89,148.677536,19.978448,150.0138263478,12.097536,3.528448,12.6016,136.58,16.45,137.5670705511,137.03,111.017536,26.718448,114.187428218,12.097536,3.528448,12.6016,98.92,23.19,101.6018823645,135.93,12.097536,4.088448,12.7697213877,12.097536,3.528448,12.6016,0.0,0.56,0.56,135.87
2021-01-18 15:00:00,119.794128,43.193704,127.3433514893,11.464128,3.343704,11.9418,108.33,39.85,115.4270826106,135.84,155.944128,19.983704,157.2193355896,11.464128,3.343704,11.9418,144.48,16.64,145.4350714236,134.81,148.494128,19.413704,149.7577976383,11.464128,3.343704,11.9418,137.03,16.07,137.9690755206,136.97,111.274128,26.233704,114.324707687,11.464128,3.343704,11.9418,99.81,22.89,102.4011142518,135.84,11.464128,3.943704,12.123490918,11.464128,3.343704,11.9418,0.0,0.6000000000000001,0.6000000000000001,135.79
2021-01-18 15:30:00,120.98696,43.38328,128.5299711102,10.29696,3.00328,10.725999999999999,110.69,40.38,117.8253813913,135.91,155.83696,18.94328,156.9840946058,10.29696,3.00328,10.725999999999999,145.54,15.94,146.4102974521,134.91,148.34696,18.41328,149.4853485182,10.29696,3.00328,10.725999999999999,138.05,15.41,138.9074173685,137.06,112.26696,25.41328,115.1073633961,10.29696,3.00328,10.725999999999999,101.97,22.41,104.4034913209,135.91,10.29696,3.56328,10.8960703742,10.29696,3.00328,10.725999999999999,0.0,0.56,0.56,135.85
2021-01-18 16:00:00,122.627632,42.630976,129.8265621691,9.637632,2.810976,10.0392,112.99,39.82,119.8013877215,136.08,158.007632,19.540976,159.2113736932,9.637632,2.810976,10.0392,148.37,16.73,149.3102468018,135.07,150.377632,18.970976,151.5695554401,9.637632,2.810976,10.0392,140.74,16.16,141.6647210847,137.21,113.737632,25.860976,116.6406404845,9.637632,2.810976,10.0392,104.1,23.05,106.6213510513,136.08,9.637632,3.410976,10.2234391395,9.637632,2.810976,10.0392,0.0,0.6000000000000001,0.6000000000000001,136.04
2021-01-18 16:30:00,127.478832,41.712576,134.1297565965,8.168832,2.382576,8.5092,119.31,39.33,125.6253358204,136.08,162.838832,19.822576,164.0409086978,8.168832,2.382576,8.5092,154.67,17.44,155.6501284934,135.0,154.898832,19.232576,156.0882447033,8.168832,2.382576,8.5092,146.73,16.85,147.6943309677,137.15,118.008832,25.842576,120.8053109938,8.168832,2.382576,8.5092,109.84,23.46,112.3173949128,136.08,8.168832,2.942576,8.6826591411,8.168832,2.382576,8.5092,0.0,0.56,0.56,136.04
2021-01-18 17:00:00,132.486592,41.340256,138.7865765336,8.126592,2.370256,8.4652,124.36,38.97,130.3229469434,135.3,168.386592,20.330256,169.6094445318,8.126592,2.370256,8.4652,160.26,17.96,161.2632295348,133.89,160.146592,19.720256,161.3561880621,8.126592,2.370256,8.4652,152.02,17.35,153.0068720679,136.22,122.566592,25.520256,125.1952592585,8.126592,2.370256,8.4652,114.44,23.15,116.7580237072,135.3,8.126592,2.930256,8.638743992,8.126592,2.370256,8.4652,0.0,0.56,0.56,135.25
2021-01-18 17:30:00,133.850064,42.188352,140.3413576865,8.840064,2.5783519999999998,9.2084,125.01,39.61,131.1352439278,135.26,171.570064,20.368352,172.7748726643,8.840064,2.5783519999999998,9.2084,162.73,17.79,163.6995326811,133.72,163.190064,19.768352,164.3830427055,8.840064,2.5783519999999998,9.2084,154.35,17.19,155.3042774685,136.09,123.860064,25.028352,126.3634989145,8.840064,2.5783519999999998,9.2084,115.02,22.45,117.1904556694,135.26,8.840064,3.178352,9.394075418,8.840064,2.5783519999999998,9.2084,0.0,0.6000000000000001,0.6000000000000001,135.21
2021-01-18 18:00:00,132.484928,43.008104,139.2908940198,8.324928,2.428104,8.6718,124.16,40.58,130.6232827638,135.33,170.574928,19.488104,171.684571991,8.324928,2.428104,8.6718,162.25,17.06,163.1444332486,133.78,162.214928,18.938104,163.3166698447,8.324928,2.428104,8.6718,153.89,16.51,154.7730990838,136.14,122.544928,24.098104,124.8918652071,8.324928,2.428104,8.6718,114.22,21.67,116.2574612659,135.33,8.324928,2.988104,8.8449528953,8.324928,2.428104,8.6718,0.0,0.56,0.56,135.28
2021-01-18 18:30:00,128.494608,45.156344,136.1982367306,8.524608,2.486344,8.8798,119.97,42.67,127.3323595949,135.58,165.554608,16.956344,166.4206893144,8.524608,2.486344,8.8798,157.03,14.47,157.6952814767,134.25,157.454608,16.496344,158.3164013796,8.524608,2.486344,8.8798,148.93,14.01,149.5875161904,136.54,118.944608,22.496344,121.0533157978,8.524608,2.486344,8.8798,110.42,20.01,112.2184320867,135.58,8.564608,3.046344,9.0902542297,8.524608,2.486344,8.8798,0.04,0.56,0.5614267539000001,135.54
2021-01-18 19:00:00,122.488288,47.581584,131.4054330426,9.708288,2.831584,10.1128,112.78,44.75,121.3337994954,134.0,159.268288,14.071584,159.8887020359,9.708288,2.831584,10.1128,149.56,11.24,149.9817695588,132.35,151.558288,13.711584,152.1772722757,9.708288,2.831584,10.1128,141.85,10.88,142.2666401515,134.95,113.498288,19.651584,115.1870050511,9.708288,2.831584,10.1128,103.79,16.82,105.1440749638,134.0,9.708288,3.391584,10.2836616981,9.708288,2.831584,10.1128,0.0,0.56,0.56,133.96
2021-01-18 19:30:00,116.328992,49.948456,126.5989045629,11.548992,3.368456,12.0302,104.78,46.58,114.6671042627,134.52,153.208992,12.408456,153.7106535344,11.548992,3.368456,12.0302,141.66,9.04,141.9481496885,133.16,145.938992,12.158456,146.4445882861,11.548992,3.368456,12.0302,134.39,8.79,134.6771554496,135.64,108.038992,18.998456,109.696696043,11.548992,3.368456,12.0302,96.49,15.63,97.7477212011,134.52,11.548992,3.9284559999999997,12.1988516984,11.548992,3.368456,12.0302,0.0,0.56,0.56,134.49
2021-01-18 20:00:00,111.269424,51.639832,122.6684839976,11.999424,3.499832,12.4994,99.27,48.14,110.3267533285,135.36,147.279424,10.959832,147.6866502133,11.999424,3.499832,12.4994,135.28,7.46,135.4855342832,134.35,140.329424,10.779832,140.7428577872,11.999424,3.499832,12.4994,128.33,7.28,128.5363267719,136.62,103.449424,18.479832,105.0870473307,11.999424,3.499832,12.4994,91.45,14.98,92.6687806114,135.36,11.999424,4.059832,12.667612727,11.999424,3.499832,12.4994,0.0,0.56,0.56,135.32
2021-01-18 20:30:00,107.934144,49.665792,118.8127532549,12.294144,3.585792,12.8064,95.64,46.08,106.1620271095,135.77,141.584144,9.255792,141.8863612817,12.294144,3.585792,12.8064,129.29,5.67,129.4142689196,133.82,135.014144,9.185792,135.3262644675,12.294144,3.585792,12.8064,122.72,5.6,122.8477040893,136.17,100.404144,20.905791999999998,102.5575168943,12.294144,3.585792,12.8064,88.11,17.32,89.7961831037,135.77,12.294144,4.145792,12.9743426808,12.294144,3.585792,12.8064,0.0,0.56,0.56,135.73
2021-01-18 21:00:00,102.508032,47.398176,112.9357503744,14.908032,4.348176,15.5292,87.6,43.05,97.6066724154,135.43,134.588032,10.678176,135.0109691852,14.908032,4.348176,15.5292,119.68,6.33,119.84728324,132.37,128.538032,10.178176,128.9403774507,14.908032,4.348176,15.5292,113.63,5.83,113.7794612397,134.96,95.688032,24.138176,98.6856170302,14.908032,4.348176,15.5292,80.78,19.79,83.1688192774,135.43,14.908032,4.908176,15.6952097711,14.908032,4.348176,15.5292,0.0,0.56,0.56,135.39
2021-01-18 21:30:00,98.710608,47.234344,109.4297372054,14.380608,4.194344,14.979800000000001,84.33,43.04,94.6783528585,135.12,129.420608,11.474344,129.9282661522,14.380608,4.194344,14.979800000000001,115.04,7.28,115.27011755,132.16,123.630608,10.934344,124.1132028157,14.380608,4.194344,14.979800000000001,109.25,6.74,109.4577091849,134.81,92.180608,24.064344,95.2699173055,14.380608,4.194344,14.979800000000001,77.8,19.87,80.2973031926,135.12,14.380608,4.754344,15.1461438432,14.380608,4.194344,14.979800000000001,0.0,0.56,0.56,135.09
2021-01-18 22:00:00,90.974624,84.128432,123.9111588305,14.634624,4.268432,15.2444,76.34,79.86,110.4781209109,133.51,122.964624,6.658432,123.1447663206,14.634624,4.268432,15.2444,108.33,2.39,108.3563611423,132.13,117.494624,6.398432,117.6687154726,14.634624,4.268432,15.2444,102.86,2.13,102.8820513987,134.81,85.574624,41.618432,95.1583425396,14.634624,4.268432,15.2444,70.94,37.35,80.1717288076,133.51,14.674624,4.868432,15.4611196128,14.634624,4.268432,15.2444,0.04,0.6000000000000001,0.6013318551,133.49
2021-01-18 22:30:00,83.731984,86.793912,120.5994539989,16.401984,4.783912,17.0854,67.33,82.01,106.1082890259,134.2,114.341984,9.203912,114.7118184895,16.401984,4.783912,17.0854,97.94,4.42,98.039685842,133.14,109.411984,8.843912,109.7688344763,16.401984,4.783912,17.0854,93.01,4.06,93.0985698064,135.64,79.111984,41.383912,89.2823285138,16.401984,4.783912,17.0854,62.71,36.6,72.609256297,134.2,16.401984,5.3439119999999996,17.2505789642,16.401984,4.783912,17.0854,0.0,0.56,0.56,134.16
2021-01-18 23:00:00,77.004784,88.929312,117.6357058536,17.414784,5.079312,18.1404,59.59,83.85,102.8678307344,134.83,106.904784,11.069312,107.4763346521,17.414784,5.079312,18.1404,89.49,5.99,89.6902458465,134.05,102.434784,10.639312,102.9858239417,17.414784,5.079312,18.1404,85.02,5.5600000000000005,85.201607966,136.4,73.054784,41.199312,83.8712392573,17.414784,5.079312,18.1404,55.64,36.12,66.3359932465,134.83,17.414784,5.639312,18.3050960555,17.414784,5.079312,18.1404,0.0,0.56,0.56,134.79
2021-01-18 23:30:00,71.790464,90.760552,115.7209942952,17.590464,5.130552,18.3234,54.2,85.63,101.3416839213,135.26,100.510464,12.360552,101.2676484334,17.590464,5.130552,18.3234,82.92,7.23,83.2346039818,134.65,96.390464,11.860552,97.117425027,17.590464,5.130552,18.3234,78.8,6.73,79.0868693273,136.87,68.320464,40.460552,79.4024059416,17.590464,5.130552,18.3234,50.73,35.33,61.8202377867,135.26,17.590464,5.730552,18.5003689142,17.590464,5.130552,18.3234,0.0,0.6000000000000001,0.6000000000000001,135.21
2021-01-19 00:00:00,68.36488,91.58684,114.2886961978,18.91488,5.51684,19.703,49.45,86.07,99.2640287315,134.96,96.32488,13.83684,97.313620055,18.91488,5.51684,19.703,77.41,8.32,77.8558315093,134.35,92.48488,13.31684,93.4387032027,18.91488,5.51684,19.703,73.57,7.8,73.9823282953,136.64,65.31488,39.88684,76.5309973449,18.91488,5.51684,19.703,46.4,34.37,57.743024687,134.96,18.95488,6.07684,19.9051616472,18.91488,5.51684,19.703,0.04,0.56,0.5614267539000001,134.93
2021-01-19 00:30:00,69.06432,91.84376,114.9136917343,17.46432,5.09376,18.192,51.6,86.75,100.9362298682,134.99,96.28432,14.10376,97.3117995106,17.46432,5.09376,18.192,78.82,9.01,79.33330007,134.41,92.38432,13.533760000000001,93.3703659712,17.46432,5.09376,18.192,74.92,8.44,75.3938989574,136.68,65.83432,38.79376,76.4140923181,17.46432,5.09376,18.192,48.37,33.7,58.9520729067,134.99,17.46432,5.69376,18.369033072,17.46432,5.09376,18.192,0.0,0.6000000000000001,0.6000000000000001,134.93
2021-01-19 01:00:00,71.91544,91.02492,116.0058902444,17.36544,5.06492,18.089,54.55,85.96,101.8077801546,134.68,100.05544,13.15492,100.9165149705,17.36544,5.06492,18.089,82.69,8.09,83.0848012575,133.98,95.93544,12.63492,96.7638871243,17.36544,5.06492,18.089,78.57,7.57,78.9338317833,136.28,68.40544,39.15492,78.8188554966,17.36544,5.06492,18.089,51.04,34.09,61.377599334,134.68,17.36544,5.62492,18.2537182897,17.36544,5.06492,18.089,0.0,0.56,0.56,134.64
2021-01-19 01:30:00,71.904608,91.281344,116.2005009201,17.044608,4.971344,17.7548,54.86,86.31,102.2694270053,134.78,100.054608,13.221344,100.9243702938,17.044608,4.971344,17.7548,83.01,8.25,83.4189582769,134.1,95.944608,12.691344,96.7803596646,17.044608,4.971344,17.7548,78.9,7.72,79.2767834867,136.42,68.374608,39.031344,78.7307616729,17.044608,4.971344,17.7548,51.33,34.06,61.6023741426,134.78,17.044608,5.531344,17.9196659656,17.044608,4.971344,17.7548,0.0,0.56,0.56,134.83
2021-01-19 02:00:00,70.509296,91.158128,115.2448051883,16.759296,4.888128,17.4576,53.75,86.27,101.644357443,135.01,97.739296,12.978128,98.5971692746,16.759296,4.888128,17.4576,80.98,8.09,81.3830971394,134.56,93.729296,12.448128,94.5522967429,16.759296,4.888128,17.4576,76.97,7.5600000000000005,77.3403807852,136.83,67.069296,39.668128,77.9220818829,16.759296,4.888128,17.4576,50.31,34.78,61.1616260412,135.01,16.759296,5.488128,17.6350092532,16.759296,4.888128,17.4576,0.0,0.6000000000000001,0.6000000000000001,135.18
2021-01-19 02:30:00,69.627712,91.481416,114.9646369616,18.107712,5.281416,18.8622,51.52,86.2,100.4228579557,135.21,96.477712,13.071416,97.3591846155,18.107712,5.281416,18.8622,78.37,7.79,78.7562124534,134.85,92.597712,12.561416,93.4458422808,18.107712,5.281416,18.8622,74.49,7.28,74.8448962856,137.09,66.377712,40.661416,77.8418358049,18.107712,5.281416,18.8622,48.27,35.38,59.8476173293,135.21,18.107712,5.841416,19.0265965101,18.107712,5.281416,18.8622,0.0,0.56,0.56,135.45
2021-01-19 03:00:00,67.30768,89.50224,111.9864936142,21.60768,6.30224,22.508,45.7,83.2,94.9248650249,135.47,94.15768,18.44224,95.9467817032,21.60768,6.30224,22.508,72.55,12.14,73.55869833,134.23,90.58768,17.78224,92.3164981312,21.60768,6.30224,22.508,68.98,11.48,69.9287551727,136.59,64.57768,44.48224,78.4152180996,21.60768,6.30224,22.508,42.97,38.18,57.4815909662,135.47,21.60768,6.90224,22.6833143963,21.60768,6.30224,22.508,0.0,0.6000000000000001,0.6000000000000001,135.59
2021-01-19 03:30:00,65.92136,84.54248,107.2056744244,22.67136,6.61248,23.616,43.25,77.93,89.1271417695,135.26,91.12136,25.92248,94.7368841455,22.67136,6.61248,23.616,68.45,19.31,71.1215761918,132.6,87.79136,24.87248,91.2467158423,22.67136,6.61248,23.616,65.12,18.26,67.6316641818,135.23,63.44136,49.16248,80.2605482065,22.67136,6.61248,23.616,40.77,42.55,58.9295800087,135.26,22.67136,7.21248,23.7909737506,22.67136,6.61248,23.616,0.0,0.6000000000000001,0.6000000000000001,135.34
2021-01-19 04:00:00,65.181904,83.973472,106.302514593,22.571904,6.583472,23.5124,42.61,77.39,88.3449160959,135.45,89.851904,25.453472,93.3876002973,22.571904,6.583472,23.5124,67.28,18.87,69.8761425667,132.87,86.581904,24.413472,89.9580108459,22.571904,6.583472,23.5124,64.01,17.83,66.4468885652,135.39,62.751904,49.903472,80.1757941855,22.571904,6.583472,23.5124,40.18,43.32,59.0851487262,135.45,22.571904,7.143472,23.6753044838,22.571904,6.583472,23.5124,0.0,0.56,0.56,135.46
2021-01-19 04:30:00,65.702784,83.713312,106.4179234498,22.262784,6.4933119999999995,23.1904,43.44,77.22,88.6000112867,135.48,89.592784,25.253312,93.0838155204,22.262784,6.4933119999999995,23.1904,67.33,18.76,69.8946814858,132.87,86.322784,24.233312,89.6597816638,22.262784,6.4933119999999995,23.1904,64.06,17.74,66.4709801342,135.39,63.212784,49.993312,80.5927248935,22.262784,6.4933119999999995,23.1904,40.95,43.5,59.7423844519,135.48,22.262784,7.093312,23.365500777,22.262784,6.4933119999999995,23.1904,0.0,0.6000000000000001,0.6000000000000001,135.46
2021-01-19 05:00:00,65.589488,83.393184,106.0962019761,22.159488,6.463184,23.0828,43.43,76.93,88.3424575162,135.32,89.709488,24.913184,93.1045593633,22.159488,6.463184,23.0828,67.55,18.45,70.0243172048,132.68,86.419488,23.893184,89.6616537202,22.159488,6.463184,23.0828,64.26,17.43,66.5819232224,135.23,63.099488,50.013184,80.5162341375,22.159488,6.463184,23.0828,40.94,43.55,59.7719507796,135.32,22.159488,7.063184,23.2579336279,22.159488,6.463184,23.0828,0.0,0.6000000000000001,0.6000000000000001,135.32
2021-01-19 05:30:00,66.845616,83.137888,106.6782302043,22.175616,6.467888,23.0996,44.67,76.67,88.7338593774,135.16,92.055616,24.527888,95.2672752149,22.175616,6.467888,23.0996,69.88,18.06,72.1760209488,132.36,88.635616,23.537888,91.7077128447,22.175616,6.467888,23.0996,66.46,17.07,68.6171735063,134.99,64.265616,49.617888,81.1911584438,22.175616,6.467888,23.0996,42.09,43.15,60.2784422493,135.16,22.175616,7.027888,23.2626128094,22.175616,6.467888,23.0996,0.0,0.56,0.56,135.14
2021-01-19 06:00:00,69.280112,81.409616,106.8983605861,22.010112,6.4196159999999995,22.9272,47.27,74.99,88.645095747,134.89,95.230112,22.769616,97.914399576,22.010112,6.4196159999999995,22.9272,73.22,16.35,75.023269057,131.99,91.65011200000001,21.849616,94.2186220922,22.010112,6.4196159999999995,22.9272,69.64,15.43,71.3289176982,134.66,66.490112,50.739616,83.6387686758,22.010112,6.4196159999999995,22.9272,44.48,44.32,62.7911840946,134.89,22.050112,7.019616,23.1404936853,22.010112,6.4196159999999995,22.9272,0.04,0.6000000000000001,0.6013318551,134.88
2021-01-19 06:30:00,77.810832,79.183576,111.0160541754,21.680832,6.323576,22.5842,56.13,72.86,91.9736728635,133.61,105.730832,16.353576,106.9880754262,21.680832,6.323576,22.5842,84.05,10.03,84.6463430988,130.86,101.550832,16.133576,102.8244317001,21.680832,6.323576,22.5842,79.87,9.81,80.470199453,133.71,74.220832,50.323576,89.6727060158,21.680832,6.323576,22.5842,52.54,44.0,68.5306617508,133.61,21.680832,6.883576,22.7473535771,21.680832,6.323576,22.5842,0.0,0.56,0.56,133.6
2021-01-19 07:00:00,84.016928,62.219104,104.5469324902,21.596928,6.299104,22.4968,62.42,55.92,83.8051478132,135.68,113.636928,11.829104,114.2509479467,21.596928,6.299104,22.4968,92.04,5.53,92.2059786565,133.73,109.046928,11.419104,109.6431869402,21.596928,6.299104,22.4968,87.45,5.12,87.5997539951,136.1,79.536928,32.909104,86.0763152195,21.596928,6.299104,22.4968,57.94,26.61,63.7584166993,135.68,21.596928,6.899104,22.6721180096,21.596928,6.299104,22.4968,0.0,0.6000000000000001,0.6000000000000001,135.69
2021-01-19 07:30:00,93.813728,45.276504,104.1680247279,21.313728,6.216504,22.2018,72.5,39.06,82.3524960156,135.14,123.473728,9.716504,123.8554478261,21.313728,6.216504,22.2018,102.16,3.5,102.2199373899,132.37,118.353728,9.396504,118.7261522114,21.313728,6.216504,22.2018,97.04,3.18,97.0920903061,134.9,88.353728,29.446504,93.1315083595,21.313728,6.216504,22.2018,67.04,23.23,70.9506483409,135.14,21.313728,6.776504,22.3650622114,21.313728,6.216504,22.2018,0.0,0.56,0.56,135.15
2021-01-19 08:00:00,98.98216,42.11688,107.5699752682,21.21216,6.18688,22.096,77.77,35.93,85.6687679379,134.8,129.80216,7.09688,129.9960247331,21.21216,6.18688,22.096,108.59,0.91,108.5938128993,131.88,124.33216,7.05688,124.5322671664,21.21216,6.18688,22.096,103.12,0.87,103.1236699308,134.46,93.10216,32.02688,98.45675822,21.21216,6.18688,22.096,71.89,25.84,76.3929165564,134.8,21.21216,6.74688,22.2592929268,21.21216,6.18688,22.096,0.0,0.56,0.56,134.8
2021-01-19 08:30:00,104.898112,39.923616,112.2386253287,20.858112,6.083616,21.7272,84.04,33.84,90.5972803124,134.04,136.098112,8.273616,136.3493630776,20.858112,6.083616,21.7272,115.24,2.19,115.2608073024,130.8,130.268112,8.323616,130.5337641661,20.858112,6.083616,21.7272,109.41,2.24,109.4329278599,133.57,98.508112,33.163616,103.940721356,20.858112,6.083616,21.7272,77.65,27.08,82.2365423641,134.04,20.858112,6.643616,21.8906023161,20.858112,6.083616,21.7272,0.0,0.56,0.56,134.04
2021-01-19 09:00:00,106.82768,37.55224,113.2357008333,21.36768,6.23224,22.258,85.46,31.32,91.0184267058,133.46,139.54768,10.62224,139.9513736124,21.36768,6.23224,22.258,118.18,4.39,118.2615089537,130.08,133.54768,10.57224,133.9654996333,21.36768,6.23224,22.258,112.18,4.34,112.2639211857,132.97,100.28768,35.16224,106.2732416067,21.36768,6.23224,22.258,78.92,28.93,84.0554061319,133.46,21.36768,6.79224,22.4212460135,21.36768,6.23224,22.258,0.0,0.56,0.56,133.47
2021-01-19 09:30:00,107.611376,37.174568,113.8514679334,21.821376,6.364568,22.7306,85.79,30.81,91.1547047606,133.79,140.681376,11.354568,141.138852793,21.821376,6.364568,22.7306,118.86,4.99,118.964699386,130.44,134.651376,11.254568,135.1209027485,21.821376,6.364568,22.7306,112.83,4.89,112.9359154565,133.28,101.031376,35.954568,107.2383788413,21.821376,6.364568,22.7306,79.21,29.59,84.5564438704,133.79,21.821376,6.924568,22.8937129474,21.821376,6.364568,22.7306,0.0,0.56,0.56,133.79
2021-01-19 10:00:00,107.9584,36.0162,113.8076570051,22.9584,6.6962,23.915,85.0,29.32,89.9147507365,133.57,141.2684,13.2462,141.8880638144,22.9584,6.6962,23.915,118.31,6.55,118.4911751988,130.14,135.2684,13.0762,135.8989589548,22.9584,6.6962,23.915,112.31,6.38,112.4910685344,133.04,101.4584,37.5062,108.1689510396,22.9584,6.6962,23.915,78.5,30.81,84.3297462346,133.57,22.9584,7.2562,24.0778024122,22.9584,6.6962,23.915,0.0,0.56,0.56,133.57
2021-01-19 10:30:00,106.910112,36.884616,113.0939739567,24.770112,7.224616,25.8022,82.14,29.66,87.3309521304,133.96,140.360112,13.434616,141.0015955503,24.770112,7.224616,25.8022,115.59,6.21,115.7566939749,130.63,134.510112,13.284616,135.164534004,24.770112,7.224616,25.8022,109.74,6.06,109.9071935771,133.47,100.620112,38.054616,107.5758371466,24.770112,7.224616,25.8022,75.85,30.83,81.8761955638,133.96,24.770112,7.784616,25.9645661385,24.770112,7.224616,25.8022,0.0,0.56,0.56,133.95
2021-01-19 11:00:00,103.774944,37.350192,110.291775961,28.114944,8.200192,29.2864,75.66,29.15,81.0811821571,133.96,139.224944,14.740192,140.003065295,28.114944,8.200192,29.2864,111.11,6.54,111.3023077029,130.67,133.614944,14.580192,134.4080922373,28.114944,8.200192,29.2864,105.5,6.38,105.6927357958,133.51,98.064944,39.530192,105.7325367202,28.114944,8.200192,29.2864,69.95,31.33,76.6457526547,133.96,28.154944,8.760192,29.4862991154,28.114944,8.200192,29.2864,0.04,0.56,0.5614267539000001,133.95
2021-01-19 11:30:00,101.931808,37.905944,108.7518003193,29.231808,8.525943999999999,30.4498,72.7,29.38,78.4122082332,134.04,139.241808,14.745944,140.0204412204,29.231808,8.525943999999999,30.4498,110.01,6.22,110.1857000704,130.74,133.671808,14.585944,134.465244641,29.231808,8.525943999999999,30.4498,104.44,6.06,104.6156642191,133.61,96.461808,39.615944,104.279928182,29.231808,8.525943999999999,30.4498,67.23,31.09,74.0706487078,134.04,29.231808,9.125944,30.6232175455,29.231808,8.525943999999999,30.4498,0.0,0.6000000000000001,0.6000000000000001,134.05
2021-01-19 12:00:00,104.149408,38.402744,111.0039185501,27.369408,7.982744,28.5098,76.78,30.42,82.5865897104,133.88,139.959408,13.312744,140.5911271757,27.369408,7.982744,28.5098,112.59,5.33,112.7160902445,130.52,134.269408,13.192744,134.9159828149,27.369408,7.982744,28.5098,106.9,5.21,107.0268849402,133.45,98.36940799999999,37.972744,105.444154495,27.369408,7.982744,28.5098,71.0,29.99,77.0739910735,133.88,27.409408,8.542744,28.7098262266,27.369408,7.982744,28.5098,0.04,0.56,0.5614267539000001,133.9
2021-01-19 12:30:00,107.525312,38.228216,114.1187505156,27.525312,8.028216,28.6722,80.0,30.2,85.5104671955,133.69,140.405312,13.088216,141.014017161,27.525312,8.028216,28.6722,112.88,5.06,112.9933537868,130.39,134.685312,12.998216,135.3110745199,27.525312,8.028216,28.6722,107.16,4.97,107.2751905149,133.32,101.435312,38.158216,108.3751446082,27.525312,8.028216,28.6722,73.91,30.13,79.8154433678,133.69,27.525312,8.588216,28.8340121169,27.525312,8.028216,28.6722,0.0,0.56,0.56,133.7
2021-01-19 13:00:00,107.99696,38.13828,114.5332780051,26.49696,7.72828,27.601,81.5,30.41,86.9886090244,134.35,142.54696,13.09828,143.1474790005,26.49696,7.72828,27.601,116.05,5.37,116.174176993,131.1,136.67696,12.97828,137.2917592086,26.49696,7.72828,27.601,110.18,5.25,110.3050084992,133.94,101.78696,38.21828,108.7254439044,26.49696,7.72828,27.601,75.29,30.49,81.2294540176,134.35,26.49696,8.28828,27.7630055037,26.49696,7.72828,27.601,0.0,0.56,0.56,134.36
2021-01-19 13:30:00,109.697856,37.785208,116.0230216578,25.457856,7.425208,26.5186,84.24,30.36,89.5438842133,134.35,143.767856,13.035208,144.3575874918,25.457856,7.425208,26.5186,118.31,5.61,118.4429322501,131.1,137.777856,12.925208,138.3827973622,25.457856,7.425208,26.5186,112.32,5.5,112.4545792754,133.94,103.267856,37.995208,110.0358392243,25.457856,7.425208,26.5186,77.81,30.57,83.5997667461,134.35,25.457856,7.985208,26.6808166839,25.457856,7.425208,26.5186,0.0,0.56,0.56,134.39
2021-01-19 14:00:00,110.111856,37.372208,116.2811367444,23.561856,6.872208,24.5436,86.55,30.5,91.7668376921,134.63,143.951856,12.472208,144.4911513493,23.561856,6.872208,24.5436,120.39,5.6,120.5201730002,131.43,137.861856,12.352208,138.4141191578,23.561856,6.872208,24.5436,114.3,5.48,114.4312911751,134.21,103.481856,37.492208,110.0643456434,23.561856,6.872208,24.5436,79.92,30.62,85.5849916749,134.63,23.561856,7.432208,24.7062496935,23.561856,6.872208,24.5436,0.0,0.56,0.56,134.65
2021-01-19 14:30:00,110.275904,37.975472,116.631520082,21.995904,6.415472,22.9124,88.28,31.56,93.7517573169,134.37,142.785904,11.185472,143.2233541185,21.995904,6.415472,22.9124,120.79,4.77,120.8841470169,131.12,136.655904,11.105472,137.1064097933,21.995904,6.415472,22.9124,114.66,4.69,114.7558787165,133.92,103.475904,35.865472,109.5152719505,21.995904,6.415472,22.9124,81.48,29.45,86.6388648356,134.37,21.995904,6.975472,23.075463211,21.995904,6.415472,22.9124,0.0,0.56,0.56,134.39
