Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-19 15:00:00,109.672592,38.223256,116.1425621176,22.022592,6.423256,22.9402,87.65,31.8,93.2403480259,134.48,142.502592,10.903256,142.9191020057,22.022592,6.423256,22.9402,120.48,4.48,120.5632647202,131.25,136.402592,10.833256,136.8321107777,22.022592,6.423256,22.9402,114.38,4.41,114.4649837286,134.05,102.952592,35.683256,108.9611442592,22.022592,6.423256,22.9402,80.93,29.26,86.0570305088,134.48,22.022592,7.023256,23.1153776357,22.022592,6.423256,22.9402,0.0,0.6000000000000001,0.6000000000000001,134.51
2021-01-19 15:30:00,110.007552,38.385536,116.5122777695,21.927552,6.395536,22.8412,88.08,31.99,93.7093725302,134.77,142.787552,10.725536,143.1898115392,21.927552,6.395536,22.8412,120.86,4.33,120.9375396641,131.59,136.667552,10.675536,137.0838679005,21.927552,6.395536,22.8412,114.74,4.28,114.8197979444,134.34,103.237552,35.705536,109.237710723,21.927552,6.395536,22.8412,81.31,29.31,86.4314306257,134.77,21.927552,6.955536,23.0042825961,21.927552,6.395536,22.8412,0.0,0.56,0.56,134.8
2021-01-19 16:00:00,112.039392,38.280656,118.3986232332,21.739392,6.340656,22.6452,90.3,31.94,95.7823240478,134.45,144.659392,10.660656,145.051677964,21.739392,6.340656,22.6452,122.92,4.32,122.9958893622,131.18,138.429392,10.610656,138.8354514893,21.739392,6.340656,22.6452,116.69,4.27,116.7680992395,134.01,105.079392,35.450656,110.8982760638,21.739392,6.340656,22.6452,83.34,29.11,88.2776738479,134.45,21.739392,6.900656,22.8083365847,21.739392,6.340656,22.6452,0.0,0.56,0.56,134.49
2021-01-19 16:30:00,115.926352,37.423936,121.8173635971,20.996352,6.123936,21.8712,94.93,31.3,99.95696524,134.1,149.196352,11.173936,149.614198176,20.996352,6.123936,21.8712,128.2,5.05,128.2994251741,130.69,142.686352,11.093936,143.1169817423,20.996352,6.123936,21.8712,121.69,4.97,121.7914487967,133.58,108.556352,35.543936,114.227198801,20.996352,6.123936,21.8712,87.56,29.42,92.3703956904,134.1,20.996352,6.683936,22.0345591687,20.996352,6.123936,21.8712,0.0,0.56,0.56,134.14
2021-01-19 17:00:00,121.312,42.911,128.6777186035,21.432,6.251,22.325,99.88,36.66,106.3953476426,133.99,158.262,19.501,159.4589277683,21.432,6.251,22.325,136.83,13.25,137.4700381901,131.94,151.232,18.391,152.34614109,21.432,6.251,22.325,129.8,12.14,130.3664818886,134.62,113.502,30.681,117.5756257266,21.432,6.251,22.325,92.07,24.43,95.2560223818,133.99,21.432,6.811,22.4882268087,21.432,6.251,22.325,0.0,0.56,0.56,134.03
2021-01-19 17:30:00,123.033136,47.869248,132.0174892129,21.803136,6.359248,22.7116,101.23,41.51,109.4102051913,134.64,162.293136,21.579248,163.7214889285,21.803136,6.359248,22.7116,140.49,15.22,141.3120253199,133.32,155.073136,20.999248,156.4884849612,21.803136,6.359248,22.7116,133.27,14.64,134.0717065603,135.75,115.083136,26.919248,118.1895685096,21.803136,6.359248,22.7116,93.28,20.56,95.5189614684,134.64,21.803136,6.919248,22.8747181911,21.803136,6.359248,22.7116,0.0,0.56,0.56,134.7
2021-01-19 18:00:00,122.408304,48.803672,131.7785691561,22.058304,6.433672,22.9774,100.35,42.37,108.928138697,134.72,161.468304,20.703672,162.7902184743,22.058304,6.433672,22.9774,139.41,14.27,140.1384351276,133.42,154.298304,20.153672,155.608923627,22.058304,6.433672,22.9774,132.24,13.72,132.9498251221,135.87,114.508304,26.283672,117.4860974701,22.058304,6.433672,22.9774,92.45,19.85,94.5569933955,134.72,22.098304,6.993672,23.1785782075,22.058304,6.433672,22.9774,0.04,0.56,0.5614267539000001,134.8
2021-01-19 18:30:00,118.789152,50.534336,129.0913697651,21.889152,6.384336,22.8012,96.9,44.15,106.4839541903,134.58,157.259152,18.494336,158.3429232768,21.889152,6.384336,22.8012,135.37,12.11,135.9105919346,133.34,150.309152,18.054336,151.3895644467,21.889152,6.384336,22.8012,128.42,11.67,128.9491578104,135.87,111.209152,24.604336,113.8984145568,21.889152,6.384336,22.8012,89.32,18.22,91.1593703357,134.58,21.889152,6.984336,22.9764210581,21.889152,6.384336,22.8012,0.0,0.6000000000000001,0.6000000000000001,134.75
2021-01-19 19:00:00,113.7116,52.1738,125.1096854005,21.9216,6.3938,22.835,91.79,45.78,102.5729618369,134.86,152.0216,16.8838,152.9562995401,21.9216,6.3938,22.835,130.1,10.49,130.5222207136,133.72,145.3416,16.5238,146.2778748034,21.9216,6.3938,22.835,123.42,10.13,123.8350245286,136.17,106.5516,23.3038,109.0702093012,21.9216,6.3938,22.835,84.63,16.91,86.302867855,134.86,21.9216,6.9538,22.9980842898,21.9216,6.3938,22.835,0.0,0.56,0.56,134.97
2021-01-19 19:30:00,108.52984000000001,54.06912,121.2526119636,21.93984,6.39912,22.854,86.59,47.67,98.8446103741,135.34,145.62984,14.70912,146.3707911764,21.93984,6.39912,22.854,123.69,8.31,123.9688355999,134.46,139.28984,14.44912,140.0372685966,21.93984,6.39912,22.854,117.35,8.05,117.6257837381,136.72,101.81984,21.99912,104.1692905726,21.93984,6.39912,22.854,79.88,15.6,81.389031202,135.34,21.93984,6.95912,23.0170791023,21.93984,6.39912,22.854,0.0,0.56,0.56,135.4
2021-01-19 20:00:00,104.510928,50.111104,115.9036531586,21.980928,6.411104,22.8968,82.53,43.7,93.385710363,135.62,137.440928,11.721104,137.9398164725,21.980928,6.411104,22.8968,115.46,5.31,115.5820388296,133.24,131.570928,11.591104,132.0805163024,21.980928,6.411104,22.8968,109.59,5.18,109.7123534521,135.74,98.170928,25.881104,101.5251823374,21.980928,6.411104,22.8968,76.19,19.47,78.6383939307,135.62,21.980928,6.971104,23.059867448,21.980928,6.411104,22.8968,0.0,0.56,0.56,135.66
2021-01-19 20:30:00,101.750096,47.612528,112.338928509,22.260096,6.492528,23.1876,79.49,41.12,89.4958909671,135.37,133.210096,11.702528,133.7231424919,22.260096,6.492528,23.1876,110.95,5.21,111.0722584627,132.54,127.610096,11.292528,128.108773274,22.260096,6.492528,23.1876,105.35,4.8,105.4592930945,135.11,95.670096,28.152528,99.7262859102,22.260096,6.492528,23.1876,73.41,21.66,76.5387725274,135.37,22.260096,7.052528,23.3505893956,22.260096,6.492528,23.1876,0.0,0.56,0.56,135.39
2021-01-19 21:00:00,97.07576,49.13168,108.8008509121,22.32576,6.51168,23.256,74.75,42.62,86.0466553679,135.93,128.05576,13.14168,128.7283240876,22.32576,6.51168,23.256,105.73,6.63,105.9376694099,133.29,122.72576,12.67168,123.3782138045,22.32576,6.51168,23.256,100.4,6.16,100.5887946046,135.75,91.38576,27.36168,95.3940179634,22.32576,6.51168,23.256,69.06,20.85,72.1387974671,135.93,22.32576,7.07168,23.4189713181,22.32576,6.51168,23.256,0.0,0.56,0.56,135.96
2021-01-19 21:30:00,92.126496,50.707728,105.1597116017,22.106496,6.447728,23.0276,70.02,44.26,82.8356686458,135.44,121.986496,15.497728,122.9670068739,22.106496,6.447728,23.0276,99.88,9.05,100.2891664139,132.8,116.966496,14.907728,117.9126860886,22.106496,6.447728,23.0276,94.86,8.46,95.2365014057,135.35,86.836496,25.237728,90.4296408937,22.106496,6.447728,23.0276,64.73,18.79,67.4020548648,135.44,22.106496,7.047728,23.202750599,22.106496,6.447728,23.0276,0.0,0.6000000000000001,0.6000000000000001,135.47
2021-01-19 22:00:00,87.211968,55.971824,103.6280485405,22.051968,6.431824,22.9708,65.16,49.54,81.8537549536,135.08,115.481968,16.141824,116.6046457702,22.051968,6.431824,22.9708,93.43,9.71,93.9332156375,132.8,110.801968,15.521824,111.8838823645,22.051968,6.431824,22.9708,88.75,9.09,89.2142959396,135.27,82.371968,26.751824,86.6071659825,22.051968,6.431824,22.9708,60.32,20.32,63.650646501,135.08,22.051968,6.991824,23.1338473999,22.051968,6.431824,22.9708,0.0,0.56,0.56,135.15
2021-01-19 22:30:00,80.261792,87.723856,118.900925844,21.921792,6.3938559999999995,22.8352,58.34,81.33,100.090581475,133.59,109.231792,10.573856,109.7423838553,21.921792,6.3938559999999995,22.8352,87.31,4.18,87.4100022881,132.76,104.871792,10.223856,105.3689707115,21.921792,6.3938559999999995,22.8352,82.95,3.83,83.0383730573,135.27,76.411792,43.153856,87.75543997,21.921792,6.3938559999999995,22.8352,54.49,36.76,65.7301886503,133.59,21.921792,6.953856,22.9982842351,21.921792,6.3938559999999995,22.8352,0.0,0.56,0.56,133.77
2021-01-19 23:00:00,74.050976,90.642368,117.0452302454,21.950976,6.402368,22.8656,52.1,84.24,99.0494199882,134.45,102.220976,12.632368,102.9985662797,21.950976,6.402368,22.8656,80.27,6.23,80.511401677,133.84,98.230976,12.212368,98.9872041129,21.950976,6.402368,22.8656,76.28,5.8100000000000005,76.5009444386,136.28,70.740976,42.022368,82.2810129845,21.950976,6.402368,22.8656,48.79,35.62,60.4090100896,134.45,21.950976,6.962368,23.0286759394,21.950976,6.402368,22.8656,0.0,0.56,0.56,134.6
2021-01-19 23:30:00,68.35368,92.70024,115.1762131067,21.94368,6.40024,22.858,46.41,86.3,97.9876425882,134.82,95.49368,14.66024,96.6124503198,21.94368,6.40024,22.858,73.55,8.26,74.0123645076,134.26,91.84368,14.13024,92.9242984283,21.94368,6.40024,22.858,69.9,7.73,70.3261181923,136.57,65.56368,40.63024,77.1324350556,21.94368,6.40024,22.858,43.62,34.23,55.4472479028,134.82,21.94368,7.00024,23.033203251,21.94368,6.40024,22.858,0.0,0.6000000000000001,0.6000000000000001,134.84
2021-01-20 00:00:00,64.846272,93.393496,113.6986547299,22.366272,6.523496,23.2982,42.48,86.87,96.7002962767,135.12,91.246272,15.533496,92.559017129,22.366272,6.523496,23.2982,68.88,9.01,69.466787028,134.72,87.816272,14.973496,89.0836865562,22.366272,6.523496,23.2982,65.45,8.45,65.9932193487,136.94,62.436272,40.653496,74.5049984785,22.366272,6.523496,23.2982,40.07,34.13,52.6351764507,135.12,22.446272,7.083496,23.5374391615,22.366272,6.523496,23.2982,0.08,0.56,0.5656854249000001,135.14
2021-01-20 00:30:00,65.78008,93.09044,113.986178742,22.15008,6.46044,23.073,43.63,86.63,96.9965659186,134.94,92.14008,15.19044,93.3838519756,22.15008,6.46044,23.073,69.99,8.73,70.532354278,134.5,88.67008,14.64044,89.8706045968,22.15008,6.46044,23.073,66.52,8.18,67.021062361,136.7,63.27008,40.59044,75.171050562,22.15008,6.46044,23.073,41.12,34.13,53.4388557138,134.94,22.15008,7.02044,23.2360199217,22.15008,6.46044,23.073,0.0,0.56,0.56,134.97
2021-01-20 01:00:00,68.917856,92.460208,115.3193866574,22.217856,6.480208,23.1436,46.7,85.98,97.8440105474,134.6,95.727856,14.580208,96.8318381509,22.217856,6.480208,23.1436,73.51,8.1,73.9549193766,134.09,92.087856,14.070208,93.1565562687,22.217856,6.480208,23.1436,69.87,7.59,70.2810429632,136.43,66.117856,40.790208,77.6879138008,22.217856,6.480208,23.1436,43.9,34.31,55.7170180466,134.6,22.217856,7.080208,23.3187150281,22.217856,6.480208,23.1436,0.0,0.6000000000000001,0.6000000000000001,134.74
2021-01-20 01:30:00,69.694432,91.838376,115.2892065985,22.314432,6.508376,23.2442,47.38,85.33,97.6016050073,134.72,96.804432,13.758376,97.7772517767,22.314432,6.508376,23.2442,74.49,7.25,74.8419842067,134.16,93.104432,13.288376,94.0479462549,22.314432,6.508376,23.2442,70.79,6.78,71.1139402649,136.48,66.824432,41.548376,78.6878151963,22.314432,6.508376,23.2442,44.51,35.04,56.6475215698,134.72,22.314432,7.068376,23.4071744292,22.314432,6.508376,23.2442,0.0,0.56,0.56,134.77
2021-01-20 02:00:00,68.238096,92.641528,115.0603774367,21.708096,6.331528,22.6126,46.53,86.31,98.0533375261,135.16,94.878096,14.221528,95.9380266591,21.708096,6.331528,22.6126,73.17,7.89,73.5941641708,134.87,91.268096,13.711528,92.2923146722,21.708096,6.331528,22.6126,69.56,7.38,69.9503967108,137.11,65.468096,41.441528,77.4820742936,21.708096,6.331528,22.6126,43.76,35.11,56.103918758,135.16,21.708096,6.931528,22.7878808221,21.708096,6.331528,22.6126,0.0,0.6000000000000001,0.6000000000000001,135.4
2021-01-20 02:30:00,66.919584,92.980712,114.5584720864,20.779584,6.060712,21.6454,46.14,86.92,98.4072456682,135.44,92.479584,16.000712,93.8535893896,20.779584,6.060712,21.6454,71.7,9.94,72.385727875,135.08,88.939584,15.410712,90.2648306177,20.779584,6.060712,21.6454,68.16,9.35,68.7983146596,137.27,64.159584,41.140712,76.2168642947,20.779584,6.060712,21.6454,43.38,35.08,55.7891638224,135.44,20.779584,6.620712,21.8088270799,20.779584,6.060712,21.6454,0.0,0.56,0.56,135.56
2021-01-20 03:00:00,66.524112,83.816616,107.007862305,21.074112,6.146616,21.9522,45.45,77.67,89.9907295225,134.89,89.304112,25.226616,92.7987423132,21.074112,6.146616,21.9522,68.23,19.08,70.8475779403,132.37,85.974112,24.186616,89.3114792606,21.074112,6.146616,21.9522,64.9,18.04,67.3606086671,135.02,63.834112,48.696616,80.2879459488,21.074112,6.146616,21.9522,42.76,42.55,60.323462268,134.89,21.074112,6.7466159999999995,22.1276981189,21.074112,6.146616,21.9522,0.0,0.6000000000000001,0.6000000000000001,135.0
2021-01-20 03:30:00,65.164064,84.050352,106.3523244143,20.984064,6.120352,21.8584,44.18,77.93,89.5821260074,135.07,87.82406399999999,25.240352,91.3791091364,20.984064,6.120352,21.8584,66.84,19.12,69.5209320996,132.56,84.574064,24.200352,87.9683428194,20.984064,6.120352,21.8584,63.59,18.08,66.1103206769,135.15,62.584064,48.770352,79.3430041085,20.984064,6.120352,21.8584,41.6,42.65,59.5783727539,135.07,20.984064,6.680352,22.0217629812,20.984064,6.120352,21.8584,0.0,0.56,0.56,135.15
2021-01-20 04:00:00,64.326944,83.571192,105.4613666547,20.266944,5.911192,21.1114,44.06,77.66,89.2880686318,135.19,86.436944,24.941192,89.9633722492,20.266944,5.911192,21.1114,66.17,19.03,68.8520863881,132.7,83.226944,23.901192,86.5909417122,20.266944,5.911192,21.1114,62.96,17.99,65.4797808487,135.27,61.766944,48.861192,78.7564058014,20.266944,5.911192,21.1114,41.5,42.95,59.7239692251,135.19,20.266944,6.511192,21.2871942811,20.266944,5.911192,21.1114,0.0,0.6000000000000001,0.6000000000000001,135.27
2021-01-20 04:30:00,64.35976,83.50368,105.4279056076,21.26976,6.20368,22.156,43.09,77.3,88.4988028168,135.06,86.12976,25.02368,89.69124883960001,21.26976,6.20368,22.156,64.86,18.82,67.53526486210001,132.52,82.97976,23.99368,86.3790324651,21.26976,6.20368,22.156,61.71,17.79,64.223112662,135.07,61.87976,49.35368,79.1510608091,21.26976,6.20368,22.156,40.61,43.15,59.2544901252,135.06,21.26976,6.80368,22.33142969,21.26976,6.20368,22.156,0.0,0.6000000000000001,0.6000000000000001,135.1
2021-01-20 05:00:00,64.109824,83.117032,104.9690932694,21.109824,6.157032,21.9894,43.0,76.96,88.1580489802,134.89,86.099824,24.687032,89.5691310765,21.109824,6.157032,21.9894,64.99,18.53,67.5800340337,132.33,82.959824,23.687032,86.275186949,21.109824,6.157032,21.9894,61.85,17.53,64.2862613628,134.95,61.629824,49.367032,78.9641631043,21.109824,6.157032,21.9894,40.52,43.21,59.2365976403,134.89,21.109824,6.717032,22.1527241711,21.109824,6.157032,21.9894,0.0,0.56,0.56,134.97
2021-01-20 05:30:00,65.23336,83.27848,105.7860883481,20.46336,5.9684800000000005,21.316,44.77,77.31,89.3375005247,134.71,87.28336,24.84848,90.7514842369,20.46336,5.9684800000000005,21.316,66.82,18.88,69.4360626764,132.16,84.04336,23.82848,87.3560691606,20.46336,5.9684800000000005,21.316,63.58,17.86,66.0408661361,134.87,62.60336,48.52848,79.2098103419,20.46336,5.9684800000000005,21.316,42.14,42.56,59.892680688,134.71,20.46336,6.56848,21.4917200801,20.46336,5.9684800000000005,21.316,0.0,0.6000000000000001,0.6000000000000001,134.88
2021-01-20 06:00:00,68.177232,81.608776,106.3396787817,20.087232,5.858776,20.9242,48.09,75.75,89.7257521562,134.09,90.577232,23.628776,93.6085146343,20.087232,5.858776,20.9242,70.49,17.77,72.6953437298,131.27,87.137232,22.648776,90.0325732994,20.087232,5.858776,20.9242,67.05,16.79,69.1202329278,134.06,65.247232,48.748776,81.447188074,20.087232,5.858776,20.9242,45.16,42.89,62.2814394503,134.09,20.127232,6.418776,21.1259592284,20.087232,5.858776,20.9242,0.04,0.56,0.5614267539000001,134.13
2021-01-20 06:30:00,76.50448,77.71464,109.0527428834,20.72448,6.04464,21.588,55.78,71.67,90.8184854531,133.85,100.16448,19.73464,102.0900537251,20.72448,6.04464,21.588,79.44,13.69,80.6109775403,130.89,96.30448,18.95464,98.1520822275,20.72448,6.04464,21.588,75.58,12.91,76.6746666116,133.79,72.89448,52.25464,89.6892001079,20.72448,6.04464,21.588,52.17,46.21,69.6927040658,133.85,20.72448,6.64464,21.7636235953,20.72448,6.04464,21.588,0.0,0.6000000000000001,0.6000000000000001,133.93
2021-01-20 07:00:00,83.466304,62.192672,104.0891557941,20.786304,6.062672,21.6524,62.68,56.13,84.1389285646,134.44,107.676304,19.372672,109.4051500777,20.786304,6.062672,21.6524,86.89,13.31,87.9035164257,130.73,103.416304,18.622672,105.0796642812,20.786304,6.062672,21.6524,82.63,12.56,83.579127179,133.61,79.076304,46.842672,91.9091822094,20.786304,6.062672,21.6524,58.29,40.78,71.1388255455,134.44,20.786304,6.622672,21.8158249535,20.786304,6.062672,21.6524,0.0,0.56,0.56,134.52
2021-01-20 07:30:00,92.791392,38.171656,100.3360241941,21.331392,6.221656,22.2202,71.46,31.95,78.27728981,135.48,115.761392,21.591656,117.7578001094,21.331392,6.221656,22.2202,94.43,15.37,95.6726805311,130.73,111.121392,20.721656,113.0369443474,21.331392,6.221656,22.2202,89.79,14.5,90.9532522783,133.61,87.361392,36.581656,94.7113001066,21.331392,6.221656,22.2202,66.03,30.36,72.6752399377,135.48,21.331392,6.821656,22.3956083918,21.331392,6.221656,22.2202,0.0,0.6000000000000001,0.6000000000000001,135.53
2021-01-20 08:00:00,97.526944,40.081192,105.4419591914,21.706944,6.331192,22.6114,75.82,33.75,82.9923785657,134.91,124.036944,11.821192,124.5989729378,21.706944,6.331192,22.6114,102.33,5.49,102.4771633097,131.33,118.916944,11.891192,119.5099996548,21.706944,6.331192,22.6114,97.21,5.5600000000000005,97.3688743901,134.03,91.716944,34.451192,97.9738865562,21.706944,6.331192,22.6114,70.01,28.12,75.4462358239,134.91,21.706944,6.891192,22.7745459889,21.706944,6.331192,22.6114,0.0,0.56,0.56,134.92
2021-01-20 08:30:00,102.89392,40.88656,110.7197794506,21.79392,6.35656,22.702,81.1,34.53,88.1449425662,134.53,131.48392,7.61656,131.7043401138,21.79392,6.35656,22.702,109.69,1.26,109.6972365194,131.56,125.98392,7.63656,126.21515419,21.79392,6.35656,22.702,104.19,1.28,104.1978622621,134.26,96.64392,33.41656,102.2580742788,21.79392,6.35656,22.702,74.85,27.06,79.5912438651,134.53,21.79392,6.9165600000000005,22.8651208438,21.79392,6.35656,22.702,0.0,0.56,0.56,134.56
2021-01-20 09:00:00,105.325344,39.742392,112.5739126556,21.985344,6.412392,22.9014,83.34,33.33,89.7576988341,134.35,135.245344,9.142392,135.5539981157,21.985344,6.412392,22.9014,113.26,2.73,113.292896953,131.19,129.555344,9.132392,129.8768175719,21.985344,6.412392,22.9014,107.57,2.7199999999999998,107.604383275,133.98,98.885344,34.352392,104.6823676372,21.985344,6.412392,22.9014,76.9,27.94,81.8184184643,134.35,21.985344,6.972392,23.064466198,21.985344,6.412392,22.9014,0.0,0.56,0.56,134.38
2021-01-20 09:30:00,106.712272,39.341496,113.7332946103,21.742272,6.341496,22.6482,84.97,33.0,91.1531727369,134.94,136.962272,9.761496,137.3096892268,21.742272,6.341496,22.6482,115.22,3.42,115.2707456383,131.86,131.152272,9.741496,131.5135551762,21.742272,6.341496,22.6482,109.41,3.4,109.462816061,134.54,100.142272,35.081496,106.109311575,21.742272,6.341496,22.6482,78.4,28.74,83.5017820169,134.94,21.742272,6.941496,22.8234694654,21.742272,6.341496,22.6482,0.0,0.6000000000000001,0.6000000000000001,134.96
2021-01-20 10:00:00,108.072272,39.116496,114.9335296359,21.862272,6.376496,22.7732,86.21,32.74,92.2175238228,134.4,138.912272,10.006496,139.2722128581,21.862272,6.376496,22.7732,117.05,3.63,117.1062739566,131.15,133.002272,9.966496,133.3751678525,21.862272,6.376496,22.7732,111.14,3.59,111.1979662584,133.96,101.432272,34.876496,107.2607839628,21.862272,6.376496,22.7732,79.57,28.5,84.5200266209,134.4,21.862272,6.936496,22.9363012223,21.862272,6.376496,22.7732,0.0,0.56,0.56,134.44
2021-01-20 10:30:00,110.193312,38.682216,116.7856148856,22.053312,6.432216,22.9722,88.14,32.25,93.854792632,134.24,141.443312,10.652216,141.8438585743,22.053312,6.432216,22.9722,119.39,4.22,119.4645575056,130.95,135.413312,10.582216,135.8261696518,22.053312,6.432216,22.9722,113.36,4.15,113.4359383088,133.77,103.383312,35.282216,109.2380152051,22.053312,6.432216,22.9722,81.33,28.85,86.295372993,134.24,22.053312,6.992216,23.1352470218,22.053312,6.432216,22.9722,0.0,0.56,0.56,134.28
2021-01-20 11:00:00,111.794752,37.495136,117.9150193928,22.474752,6.555136,23.4112,89.32,30.94,94.5269591175,134.04,143.304752,12.165136,143.8201741053,22.474752,6.555136,23.4112,120.83,5.61,120.9601628636,130.66,137.194752,12.025136,137.7207459759,22.474752,6.555136,23.4112,114.72,5.47,114.8503343487,133.52,104.874752,36.425136,111.0202870636,22.474752,6.555136,23.4112,82.4,29.87,87.646887566,134.04,22.474752,7.115136,23.5741306894,22.474752,6.555136,23.4112,0.0,0.56,0.56,134.06
2021-01-20 11:30:00,113.310112,36.329616,118.991690803,22.250112,6.489616,23.1772,91.06,29.84,95.824575136,134.32,145.200112,13.189616,145.7979372112,22.250112,6.489616,23.1772,122.95,6.7,123.1324185582,130.95,138.990112,12.999616,139.5967093091,22.250112,6.489616,23.1772,116.74,6.51,116.9213740083,133.79,106.230112,37.509616,112.6579246569,22.250112,6.489616,23.1772,83.98,31.02,89.5258666532,134.32,22.250112,7.049616,23.3401921535,22.250112,6.489616,23.1772,0.0,0.56,0.56,134.35
2021-01-20 12:00:00,113.74504,36.45772,119.4449641977,22.89504,6.67772,23.849,90.85,29.78,95.6063329492,134.5,145.63504,13.46772,146.2564335604,22.89504,6.67772,23.849,122.74,6.79,122.9276685698,131.18,139.43504,13.26772,140.0648520286,22.89504,6.67772,23.849,116.54,6.59,116.7261740142,133.98,106.68504,37.92772,113.2263648812,22.89504,6.67772,23.849,83.79,31.25,89.4277730909,134.5,22.93504,7.27772,24.0620295944,22.89504,6.67772,23.849,0.04,0.6000000000000001,0.6013318551,134.54
2021-01-20 12:30:00,113.924768,37.517224,119.9432985228,23.544768,6.867224,24.5258,90.38,30.65,95.4356689084,134.3,146.694768,12.997224,147.2694224552,23.544768,6.867224,24.5258,123.15,6.13,123.3024711837,130.9,140.464768,12.827224,141.0492421987,23.544768,6.867224,24.5258,116.92,5.96,117.0718070246,133.75,106.924768,37.157224,113.1970198691,23.544768,6.867224,24.5258,83.38,30.29,88.7113775116,134.3,23.584768,7.427224,24.7266038501,23.544768,6.867224,24.5258,0.04,0.56,0.5614267539000001,134.34
2021-01-20 13:00:00,113.80128,37.52204,119.8275211101,23.32128,6.80204,24.293,90.48,30.72,95.55285867,134.48,146.88128,13.11204,147.4653722316,23.32128,6.80204,24.293,123.56,6.31,123.7210155956,131.07,140.62128,12.93204,141.2146665449,23.32128,6.80204,24.293,117.3,6.13,117.4600651285,133.91,106.80128,37.15204,113.0786782988,23.32128,6.80204,24.293,83.48,30.35,88.8258571588,134.48,23.32128,7.36204,24.455709636,23.32128,6.80204,24.293,0.0,0.56,0.56,134.52
2021-01-20 13:30:00,114.07984,37.30912,120.0257486109,22.89984,6.67912,23.854,91.18,30.63,96.1872616306,134.73,146.96984,12.90912,147.5356880514,22.89984,6.67912,23.854,124.07,6.23,124.2263168576,131.39,140.68984,12.74912,141.2663128279,22.89984,6.67912,23.854,117.79,6.07,117.9462971017,134.19,107.02984,37.25912,113.3297342872,22.89984,6.67912,23.854,84.13,30.58,89.5153243864,134.73,22.89984,7.23912,24.0168176576,22.89984,6.67912,23.854,0.0,0.56,0.56,134.77
2021-01-20 14:00:00,113.57864000000001,37.40252,119.5786601639,22.32864,6.51252,23.259,91.25,30.89,96.3366731832,134.82,146.11864,12.31252,146.636472626,22.32864,6.51252,23.259,123.79,5.8,123.9258007842,131.56,139.85864,12.15252,140.3856222161,22.32864,6.51252,23.259,117.53,5.64,117.6652476307,134.32,106.49864,36.96252,112.7306001341,22.32864,6.51252,23.259,84.17,30.45,89.508610759,134.82,22.32864,7.11252,23.4340799905,22.32864,6.51252,23.259,0.0,0.6000000000000001,0.6000000000000001,134.86
2021-01-20 14:30:00,113.817088,37.349984,119.7887758749,22.217088,6.479984,23.1428,91.6,30.87,96.6618689039,134.74,145.667088,12.109984,146.1696009397,22.217088,6.479984,23.1428,123.45,5.63,123.5783128223,131.53,139.407088,11.969984,139.9200368125,22.217088,6.479984,23.1428,117.19,5.49,117.318524539,134.27,106.707088,36.879984,112.9005573471,22.217088,6.479984,23.1428,84.49,30.4,89.7926505901,134.74,22.217088,7.039984,23.3058012932,22.217088,6.479984,23.1428,0.0,0.56,0.56,134.79
2021-01-20 15:00:00,113.5768,36.9474,119.435337589,22.2768,6.4974,23.205,91.3,30.45,96.243921886,134.64,145.4968,12.8674,146.0646733232,22.2768,6.4974,23.205,123.22,6.37,123.3845423868,131.39,139.2668,12.6774,139.8426188721,22.2768,6.4974,23.205,116.99,6.18,117.1531156222,134.18,106.4968,37.3574,112.8589550944,22.2768,6.4974,23.205,84.22,30.86,89.6958638957,134.64,22.2768,7.0574,23.3679847869,22.2768,6.4974,23.205,0.0,0.56,0.56,134.75
2021-01-20 15:30:00,112.629408,38.152744,118.9160015354,22.569408,6.582744,23.5098,90.06,31.57,95.43305768970001,135.42,145.009408,12.112744,145.5144218822,22.569408,6.582744,23.5098,122.44,5.53,122.5648175457,132.33,138.829408,11.982744,139.3455800497,22.569408,6.582744,23.5098,116.26,5.4,116.3853410013,134.96,105.639408,37.062744,111.9523627058,22.569408,6.582744,23.5098,83.07,30.48,88.4853394637,135.42,22.569408,7.182744,23.6848050201,22.569408,6.582744,23.5098,0.0,0.6000000000000001,0.6000000000000001,135.5
2021-01-20 16:00:00,113.065712,38.670416,119.4958422025,22.355712,6.520416,23.2872,90.71,32.15,96.238903776,135.32,145.605712,11.660416,146.071861316,22.355712,6.520416,23.2872,123.25,5.14,123.3571323435,132.19,139.385712,11.540416,139.8626394403,22.355712,6.520416,23.2872,117.03,5.02,117.1376169298,134.85,106.025712,36.430416,112.1098872314,22.355712,6.520416,23.2872,83.67,29.91,88.8553712501,135.32,22.355712,7.080416,23.4501631073,22.355712,6.520416,23.2872,0.0,0.56,0.56,135.43
2021-01-20 16:30:00,115.230608,38.984344,121.6465046648,22.300608,6.504344,23.2298,92.93,32.48,98.4425482198,135.21,148.790608,11.614344,149.2432176535,22.300608,6.504344,23.2298,126.49,5.11,126.5931759614,131.98,142.380608,11.504344,142.8446270089,22.300608,6.504344,23.2298,120.08,5.0,120.1840521866,134.66,107.990608,35.934344,113.8123389397,22.300608,6.504344,23.2298,85.69,29.43,90.602985602,135.21,22.300608,7.104344,23.4048888235,22.300608,6.504344,23.2298,0.0,0.6000000000000001,0.6000000000000001,135.31
2021-01-20 17:00:00,120.392688,38.450784,126.3837889687,22.082688,6.440784,23.0028,98.31,32.01,103.3900198278,134.89,154.282688,12.130784,154.7588567319,22.082688,6.440784,23.0028,132.2,5.69,132.3223945521,131.5,147.612688,12.000784,148.0997112597,22.082688,6.440784,23.0028,125.53,5.5600000000000005,125.6530719879,134.24,112.712688,35.990784,118.3194260006,22.082688,6.440784,23.0028,90.63,29.55,95.3257541276,134.89,22.082688,7.000784,23.1658387701,22.082688,6.440784,23.0028,0.0,0.56,0.56,134.95
2021-01-20 17:30:00,123.34584,38.15712,129.1129817331,21.55584,6.28712,22.454,101.79,31.87,106.6625566917,134.43,157.73584,12.28712,158.2136799977,21.55584,6.28712,22.454,136.18,6.0,136.3121139151,130.84,150.83584,12.13712,151.323363399,21.55584,6.28712,22.454,129.28,5.85,129.4122903746,133.67,115.34584,35.51712,120.6902175754,21.55584,6.28712,22.454,93.79,29.23,98.2392844029,134.43,21.55584,6.84712,22.6171901526,21.55584,6.28712,22.454,0.0,0.56,0.56,134.48
2021-01-20 18:00:00,123.196464,38.778552,129.155506415,21.286464,6.208552,22.1734,101.91,32.57,106.9880974688,134.17,157.476464,11.538552,157.8986222112,21.286464,6.208552,22.1734,136.19,5.33,136.2942588666,130.5,150.556464,11.418552,150.9888478728,21.286464,6.208552,22.1734,129.27,5.21,129.374947343,133.39,115.186464,34.528552,120.250332191,21.286464,6.208552,22.1734,93.9,28.32,98.0776855355,134.17,21.286464,6.768552,22.3366704278,21.286464,6.208552,22.1734,0.0,0.56,0.56,134.23
2021-01-20 18:30:00,119.641504,40.291272,126.2437169873,21.021504,6.131272,21.8974,98.62,34.16,104.3686255539,134.29,153.141504,9.541272,153.4384440704,21.021504,6.131272,21.8974,132.12,3.41,132.1639985019,130.72,146.441504,9.521272,146.7507026023,21.021504,6.131272,21.8974,125.42,3.39,125.4658060987,133.59,111.911504,33.061272,116.6928979578,21.021504,6.131272,21.8974,90.89,26.93,94.7956591833,134.29,21.061504,6.731272,22.1110147546,21.021504,6.131272,21.8974,0.04,0.6000000000000001,0.6013318551,134.36
2021-01-20 19:00:00,115.431024,41.593632,122.6961756724,20.481024,5.973632,21.3344,94.95,35.62,101.4114732168,134.29,147.741024,7.623632,147.9375879803,20.481024,5.973632,21.3344,127.26,1.65,127.2706961559,130.85,141.281024,7.693632,141.4903520239,20.481024,5.973632,21.3344,120.8,1.72,120.8122444126,133.7,108.001024,31.683632,112.5525376069,20.481024,5.973632,21.3344,87.52,25.71,91.2181697909,134.29,20.481024,6.533632,21.4979229508,20.481024,5.973632,21.3344,0.0,0.56,0.56,134.36
2021-01-20 19:30:00,110.228032,43.913176,118.6532176766,21.028032,6.133176,21.9042,89.2,37.78,96.8708852029,135.24,141.858032,7.163176,142.0387705288,21.028032,6.133176,21.9042,120.83,1.03,120.8343899724,132.1,135.748032,7.103176,135.9337459984,21.028032,6.133176,21.9042,114.72,0.97,114.724100781,134.76,103.298032,30.673176,107.7558682439,21.028032,6.133176,21.9042,82.27,24.54,85.8519918231,135.24,21.028032,6.693176,22.0675493601,21.028032,6.133176,21.9042,0.0,0.56,0.56,135.29
2021-01-20 20:00:00,102.761088,74.936984,127.1825175799,21.761088,6.346984,22.6678,81.0,68.59,106.139474749,132.63,136.331088,10.226984,136.7141424908,21.761088,6.346984,22.6678,114.57,3.88,114.6356807456,130.62,130.531088,10.116984,130.9225660447,21.761088,6.346984,22.6678,108.77,3.77,108.8353150407,133.5,96.911088,45.226984,106.9450282111,21.761088,6.346984,22.6678,75.15,38.88,84.6119193731,132.63,21.761088,6.906984,22.8309303122,21.761088,6.346984,22.6678,0.0,0.56,0.56,132.69
2021-01-20 20:30:00,99.523392,81.307656,128.5139699776,22.243392,6.487656,23.1702,77.28,74.82,107.5650073212,132.72,133.713392,9.777656,134.0704059701,22.243392,6.487656,23.1702,111.47,3.29,111.5185410593,131.0,128.073392,9.757656,128.4445623178,22.243392,6.487656,23.1702,105.83,3.27,105.8805071767,133.85,94.083392,47.437656,105.3661039282,22.243392,6.487656,23.1702,71.84,40.95,82.6915237494,132.72,22.243392,7.047656,23.3331940111,22.243392,6.487656,23.1702,0.0,0.56,0.56,132.77
2021-01-20 21:00:00,94.893968,82.667824,125.852430599,22.243968,6.487824,23.1708,72.65,76.18,105.2682995968,132.72,127.823968,7.907824,128.068342988,22.243968,6.487824,23.1708,105.58,1.42,105.5895487252,131.14,122.483968,7.987824,122.7441556624,22.243968,6.487824,23.1708,100.24,1.5,100.2512224364,133.96,89.823968,46.217824,101.0169910587,22.243968,6.487824,23.1708,67.58,39.73,78.3934263826,132.72,22.243968,7.047824,23.3337938518,22.243968,6.487824,23.1708,0.0,0.56,0.56,132.77
2021-01-20 21:30:00,90.15472,83.66596,122.9953917877,22.37472,6.52596,23.307,67.78,77.14,102.6874286366,132.54,122.35472,6.93596,122.5511527787,22.37472,6.52596,23.307,99.98,0.41000000000000003,99.9808406646,131.02,117.31472,6.97596,117.5219449575,22.37472,6.52596,23.307,94.94,0.45,94.941066457,133.81,85.50472,45.35596,96.7895668437,22.37472,6.52596,23.307,63.13,38.83,74.1158943817,132.54,22.37472,7.08596,23.4699579079,22.37472,6.52596,23.307,0.0,0.56,0.56,132.58
2021-01-20 22:00:00,84.739824,86.147032,120.8393515952,22.549824,6.577032,23.4894,62.19,79.57,100.9900044559,133.33,115.829824,8.297032,116.1266070626,22.549824,6.577032,23.4894,93.28,1.72,93.2958562853,132.04,111.149824,8.077032,111.4429083484,22.549824,6.577032,23.4894,88.6,1.5,88.6126966072,134.67,80.539824,44.387032,91.9612519473,22.549824,6.577032,23.4894,57.99,37.81,69.2274237568,133.33,22.549824,7.177032,23.6644110588,22.549824,6.577032,23.4894,0.0,0.6000000000000001,0.6000000000000001,133.38
2021-01-20 22:30:00,79.230336,89.298848,119.3806114777,22.350336,6.518848,23.2816,56.88,82.78,100.4383532322,134.49,108.430336,10.688848,108.9559050104,22.350336,6.518848,23.2816,86.08,4.17,86.1809451097,133.63,104.160336,10.358848,104.6741674317,22.350336,6.518848,23.2816,81.81,3.84,81.9000714285,135.99,75.510336,43.268848,87.0287541568,22.350336,6.518848,23.2816,53.16,36.75,64.6262183638,134.49,22.350336,7.078848,23.4445645794,22.350336,6.518848,23.2816,0.0,0.56,0.56,134.54
2021-01-20 23:00:00,73.818352,90.549936,116.8265380879,21.668352,6.319936,22.5712,52.15,84.23,99.0672266696,134.26,102.208352,11.629936,102.8678892071,21.668352,6.319936,22.5712,80.54,5.31,80.7148542711,133.41,98.198352,11.239936,98.8395290195,21.668352,6.319936,22.5712,76.53,4.92,76.6879866733,135.86,70.518352,41.709936,81.9301942505,21.668352,6.319936,22.5712,48.85,35.39,60.3222562575,134.26,21.668352,6.879936,22.7343572102,21.668352,6.319936,22.5712,0.0,0.56,0.56,134.43
2021-01-20 23:30:00,68.797248,92.000864,114.879155242,19.957248,5.820864,20.7888,48.84,86.18,99.0572460752,134.56,96.437248,12.830864,97.2870694018,19.957248,5.820864,20.7888,76.48,7.01,76.8005891904,133.92,92.627248,12.360864,93.4483709375,19.957248,5.820864,20.7888,72.67,6.54,72.9636930261,136.43,65.817248,40.320864,77.186023398,19.957248,5.820864,20.7888,45.86,34.5,57.3880614762,134.56,19.957248,6.420864,20.9647142179,19.957248,5.820864,20.7888,0.0,0.6000000000000001,0.6000000000000001,134.69
2021-01-21 00:00:00,66.653376,92.215568,113.7821757296,20.213376,5.895568,21.0556,46.44,86.32,98.0194674542,134.94,93.793376,13.745568,94.7952426081,20.213376,5.895568,21.0556,73.58,7.85,73.9975600949,134.51,90.133376,13.225567999999999,91.0985242366,20.213376,5.895568,21.0556,69.92,7.33,70.3031670695,136.78,63.923376,40.275568,75.5534206834,20.213376,5.895568,21.0556,43.71,34.38,55.6106869226,134.94,20.213376,6.4555679999999995,21.2192112841,20.213376,5.895568,21.0556,0.0,0.56,0.56,134.93
2021-01-21 00:30:00,69.209408,91.322744,114.585277097,18.969408,5.532744,19.7598,50.24,85.79,99.4182161377,134.72,94.999408,13.342744,95.9318317234,18.969408,5.532744,19.7598,76.03,7.8100000000000005,76.4300791574,134.48,91.189408,12.832744,92.0879332484,18.969408,5.532744,19.7598,72.22,7.3,72.5880045187,136.49,66.119408,39.712744,77.1289708882,18.969408,5.532744,19.7598,47.15,34.18,58.2356840777,134.72,19.009408,6.092744,19.9619418384,18.969408,5.532744,19.7598,0.04,0.56,0.5614267539000001,134.75
2021-01-21 01:00:00,71.701904,91.143472,115.966786303,20.411904,5.953472,21.2624,51.29,85.19,99.4384241629,134.17,98.851904,13.163472,99.7245000966,20.411904,5.953472,21.2624,78.44,7.21,78.7706652251,133.79,94.921904,12.683472,95.7655382743,20.411904,5.953472,21.2624,74.51,6.73,74.8133210064,135.86,68.551904,39.963472,79.3501268828,20.411904,5.953472,21.2624,48.14,34.01,58.9418331917,134.17,20.411904,6.553472,21.438139382,20.411904,5.953472,21.2624,0.0,0.6000000000000001,0.6000000000000001,134.23
2021-01-21 01:30:00,72.072976,90.873368,115.9848390142,20.342976,5.933368,21.1906,51.73,84.94,99.4524836291,134.26,99.552976,13.083368,100.4090112922,20.342976,5.933368,21.1906,79.21,7.15,79.5320476286,133.9,95.572976,12.593368,96.3991009246,20.342976,5.933368,21.1906,75.23,6.66,75.5242245905,135.98,68.842976,40.043368,79.6418650291,20.342976,5.933368,21.1906,48.5,34.11,59.2936935938,134.26,20.382976,6.493368,21.3922775459,20.342976,5.933368,21.1906,0.04,0.56,0.5614267539000001,134.33
2021-01-21 02:00:00,70.027168,92.015424,115.6314944641,20.967168,6.115424,21.8408,49.06,85.9,98.9226647437,134.8,96.937168,13.955424,97.9365529252,20.967168,6.115424,21.8408,75.97,7.84,76.3734672514,134.64,93.147168,13.455424,94.1139912098,20.967168,6.115424,21.8408,72.18,7.34,72.5522432458,136.54,67.027168,40.215424,78.1659873449,20.967168,6.115424,21.8408,46.06,34.1,57.3091057337,134.8,20.967168,6.675424,22.0041682306,20.967168,6.115424,21.8408,0.0,0.56,0.56,134.83
2021-01-21 02:30:00,69.393536,92.291448,115.4693648225,22.153536,6.461448,23.0766,47.24,85.83,97.9714575782,135.1,95.703536,14.241448,96.75735447,22.153536,6.461448,23.0766,73.55,7.78,73.9603332875,135.08,92.043536,13.731448,93.0621576343,22.153536,6.461448,23.0766,69.89,7.27,70.2670975635,136.87,66.563536,41.141448,78.2516649558,22.153536,6.461448,23.0766,44.41,34.68,56.3466991047,135.1,22.153536,7.061448,23.2517355301,22.153536,6.461448,23.0766,0.0,0.6000000000000001,0.6000000000000001,135.1
2021-01-21 03:00:00,68.006368,92.361024,114.6971004118,22.186368,6.471024,23.1108,45.82,85.89,97.3476476347,135.38,94.696368,14.161024,95.7493431472,22.186368,6.471024,23.1108,72.51,7.69,72.9166387048,135.42,91.086368,13.671024,92.1065868038,22.186368,6.471024,23.1108,68.9,7.2,69.275175929,137.16,65.296368,41.481024,77.3581994754,22.186368,6.471024,23.1108,43.11,35.01,55.5353238939,135.38,22.186368,7.031024,23.2738098196,22.186368,6.471024,23.1108,0.0,0.56,0.56,135.37
2021-01-21 03:30:00,65.6228,94.2604,114.8537108151,22.2528,6.4904,23.18,43.37,87.77,97.9006118469,135.88,92.3028,15.3504,93.5705170874,22.2528,6.4904,23.18,70.05,8.86,70.6080880636,136.05,88.8228,14.7804,90.0441559681,22.2528,6.4904,23.18,66.57,8.29,67.0841933692,137.67,63.1428,40.7904,75.1722683175,22.2528,6.4904,23.18,40.89,34.3,53.3711729307,135.88,22.2528,7.0904,23.355103939,22.2528,6.4904,23.18,0.0,0.6000000000000001,0.6000000000000001,135.86
2021-01-21 04:00:00,65.75424,85.92832,108.2002599627,21.83424,6.36832,22.744,43.92,79.56,90.8777200418,135.38,89.05424,23.64832,92.1406571542,21.83424,6.36832,22.744,67.22,17.28,69.4055242758,133.55,85.75424,22.56832,88.6742281929,21.83424,6.36832,22.744,63.92,16.2,65.940931143,135.62,63.24424,47.43832,79.0583841069,21.83424,6.36832,22.744,41.41,41.07,58.3226628336,135.38,21.83424,6.92832,22.9071092546,21.83424,6.36832,22.744,0.0,0.56,0.56,135.34
2021-01-21 04:30:00,67.12048,83.23264,106.9244181504,20.58048,6.00264,21.438,46.54,77.23,90.1689774812,135.15,89.43048,24.57264,92.7449480543,20.58048,6.00264,21.438,68.85,18.57,71.3103596962,132.86,86.06048,23.562640000000002,89.2278220153,20.58048,6.00264,21.438,65.48,17.56,67.7936870217,135.03,64.38048,48.69264,80.7206255873,20.58048,6.00264,21.438,43.8,42.69,61.1627018697,135.15,20.58048,6.60264,21.6136765035,20.58048,6.00264,21.438,0.0,0.6000000000000001,0.6000000000000001,135.1
2021-01-21 05:00:00,67.690304,82.479672,106.6999229093,20.330304,5.929672,21.1774,47.36,76.55,90.0159546969,134.85,90.130304,23.819672,93.2247202909,20.330304,5.929672,21.1774,69.8,17.89,72.0561732262,132.46,86.700304,22.819672,89.6531100625,20.330304,5.929672,21.1774,66.37,16.89,68.4853926031,134.7,64.880304,48.749672,81.1540779458,20.330304,5.929672,21.1774,44.55,42.82,61.7920294213,134.85,20.330304,6.489672,21.3409724099,20.330304,5.929672,21.1774,0.0,0.56,0.56,134.8
2021-01-21 05:30:00,69.115632,81.709976,107.0209828243,19.885632,5.799976,20.7142,49.23,75.91,90.4760797117,134.24,92.225632,23.059976,95.0648709615,19.885632,5.799976,20.7142,72.34,17.26,74.3705802048,131.65,88.675632,22.099976,91.3880552906,19.885632,5.799976,20.7142,68.79,16.3,70.6947954237,134.0,66.115632,48.159976,81.7964551987,19.885632,5.799976,20.7142,46.23,42.36,62.7023324925,134.24,19.885632,6.399976,20.8901424801,19.885632,5.799976,20.7142,0.0,0.6000000000000001,0.6000000000000001,134.18
2021-01-21 06:00:00,71.644048,81.683264,108.6509329528,19.554048,5.703264,20.3688,52.09,75.98,92.1212706165,133.62,96.364048,18.943264,98.2083346663,19.554048,5.703264,20.3688,76.81,13.24,77.9427591249,131.42,92.534048,18.703264,94.4053077084,19.554048,5.703264,20.3688,72.98,13.0,74.1288095143,133.82,68.414048,47.033264,83.0217434546,19.554048,5.703264,20.3688,48.86,41.33,63.995847521499996,133.62,19.554048,6.263264,20.5326391173,19.554048,5.703264,20.3688,0.0,0.56,0.56,133.57
2021-01-21 06:30:00,80.289872,68.773296,105.7176890992,20.239872,5.903296,21.0832,60.05,62.87,86.9404359317,134.89,107.639872,12.373296,108.3486986451,20.239872,5.903296,21.0832,87.4,6.47,87.639151639,133.49,103.279872,11.923296,103.9658451023,20.239872,5.903296,21.0832,83.04,6.02,83.2579245478,135.59,76.109872,33.353296,83.0972621084,20.239872,5.903296,21.0832,55.87,27.45,62.249171882,134.89,20.279872,6.463296,21.2849102305,20.239872,5.903296,21.0832,0.04,0.56,0.5614267539000001,134.86
2021-01-21 07:00:00,86.237552,50.520536,99.9461851832,21.327552,6.220536,22.2162,64.91,44.3,78.5862462521,135.91,114.227552,14.330536,115.1229685943,21.327552,6.220536,22.2162,92.9,8.11,93.2533221928,133.66,109.567552,13.800536,110.4332524431,21.327552,6.220536,22.2162,88.24,7.58,88.5649705019,135.74,81.407552,25.430536,85.28717186,21.327552,6.220536,22.2162,60.08,19.21,63.0763862313,135.91,21.327552,6.780536,22.3794580533,21.327552,6.220536,22.2162,0.0,0.56,0.56,135.87
2021-01-21 07:30:00,96.2088,46.3684,106.7996335012,21.1488,6.1684,22.03,75.06,40.2,85.1471878573,135.42,125.6288,9.9784,126.0244573724,21.1488,6.1684,22.03,104.48,3.81,104.54944524,132.85,120.3788,9.6484,120.7648422017,21.1488,6.1684,22.03,99.23,3.48,99.2910031171,135.09,90.5588,28.6184,94.9732018835,21.1488,6.1684,22.03,69.41,22.45,72.9503296771,135.42,21.1488,6.7284,22.1933122359,21.1488,6.1684,22.03,0.0,0.56,0.56,135.38
2021-01-21 08:00:00,102.026752,42.711136,110.6060543645,21.466752,6.261136,22.3612,80.56,36.45,88.4223733,135.31,132.406752,7.301136,132.6078978119,21.466752,6.261136,22.3612,110.94,1.04,110.9448746,132.56,126.826752,7.181136,127.0298930847,21.466752,6.261136,22.3612,105.36,0.92,105.3640166281,134.93,95.886752,32.031136,101.095315829,21.466752,6.261136,22.3612,74.42,25.77,78.7555032998,135.31,21.466752,6.861136,22.5365620413,21.466752,6.261136,22.3612,0.0,0.6000000000000001,0.6000000000000001,135.27
2021-01-21 08:30:00,109.223184,39.720512,116.2214394879,21.773184,6.350512,22.6804,87.45,33.37,93.6005309814,134.62,140.123184,9.340512,140.4341548866,21.773184,6.350512,22.6804,118.35,2.99,118.3877637258,131.45,134.143184,9.340512,134.4679849558,21.773184,6.350512,22.6804,112.37,2.99,112.4097727068,134.1,102.493184,34.230512,108.058228369,21.773184,6.350512,22.6804,80.72,27.88,85.399138169,134.62,21.773184,6.910512,22.8435268205,21.773184,6.350512,22.6804,0.0,0.56,0.56,134.57
2021-01-21 09:00:00,112.664064,38.690352,119.1223516175,22.184064,6.470352,23.1084,90.48,32.22,96.0456079162,134.13,144.234064,10.900352,144.6453694097,22.184064,6.470352,23.1084,122.05,4.43,122.1303705063,130.72,138.054064,10.820352,138.4774516097,22.184064,6.470352,23.1084,115.87,4.35,115.9516252581,133.52,105.674064,34.970352,111.3100773573,22.184064,6.470352,23.1084,83.49,28.5,88.2203496933,134.13,22.184064,7.030352,23.27141046,22.184064,6.470352,23.1084,0.0,0.56,0.56,134.08
2021-01-21 09:30:00,113.488912,38.013016,119.6859328926,23.358912,6.813016,24.3322,90.13,31.2,95.3774443986,134.22,145.398912,12.473016,145.9329289054,23.358912,6.813016,24.3322,122.04,5.66,122.1711799075,130.75,139.218912,12.333016,139.7641182211,23.358912,6.813016,24.3322,115.86,5.52,115.9914220966,133.57,106.528912,36.313016,112.5479640994,23.358912,6.813016,24.3322,83.17,29.5,88.2468067411,134.22,23.358912,7.373016,24.4949001786,23.358912,6.813016,24.3322,0.0,0.56,0.56,134.16
2021-01-21 10:00:00,111.813216,39.429688,118.5617795415,27.633216,8.059688,28.7846,84.18,31.37,89.8351228641,134.82,142.663216,13.419688,143.2929908456,27.633216,8.059688,28.7846,115.03,5.36,115.1548110154,131.59,136.843216,13.299688,137.4879902614,27.633216,8.059688,28.7846,109.21,5.24,109.3356378314,134.26,105.343216,37.939688,111.9670178345,27.633216,8.059688,28.7846,77.71,29.88,83.2565823224,134.82,27.633216,8.619688,28.9463926547,27.633216,8.059688,28.7846,0.0,0.56,0.56,134.76
2021-01-21 10:30:00,106.160352,42.520936,114.3593036665,31.820352,9.280936,33.1462,74.34,33.24,81.4329982255,135.94,138.880352,12.620936,139.4526449988,31.820352,9.280936,33.1462,107.06,3.34,107.1120870864,133.05,133.480352,12.580936,134.0719371109,31.820352,9.280936,33.1462,101.66,3.3,101.713546787,135.53,100.540352,38.460936,107.645742964,31.820352,9.280936,33.1462,68.72,29.18,74.6586284364,135.94,31.820352,9.880936,33.3191791261,31.820352,9.280936,33.1462,0.0,0.6000000000000001,0.6000000000000001,135.88
2021-01-21 11:00:00,105.604688,42.041784,113.6655696747,32.714688,9.541784,34.0778,72.89,32.5,79.8072809962,135.94,138.984688,13.451784,139.6341433577,32.714688,9.541784,34.0778,106.27,3.91,106.341906133,133.08,133.644688,13.391784,134.3139698964,32.714688,9.541784,34.0778,100.93,3.85,101.003402913,135.53,100.104688,39.371784,107.5689822157,32.714688,9.541784,34.0778,67.39,29.83,73.6969538041,135.94,32.714688,10.101784,34.2388208167,32.714688,9.541784,34.0778,0.0,0.56,0.56,135.88
2021-01-21 11:30:00,104.665824,42.925032,113.1260053471,32.965824,9.615032,34.3394,71.7,33.31,79.059762838,135.54,138.285824,13.025032,138.8978782342,32.965824,9.615032,34.3394,105.32,3.41,105.375189205,132.58,132.995824,12.995032,133.6291886457,32.965824,9.615032,34.3394,100.03,3.38,100.0870885779,135.09,99.285824,38.345032,106.4331542633,32.965824,9.615032,34.3394,66.32,28.73,72.2755511913,135.54,32.965824,10.215032,34.5122069819,32.965824,9.615032,34.3394,0.0,0.6000000000000001,0.6000000000000001,135.48
2021-01-21 12:00:00,104.935792,42.770856,113.3175474745,33.705792,9.830856,35.1102,71.23,32.94,78.477745253,135.1,138.335792,13.570856,138.9998542475,33.705792,9.830856,35.1102,104.63,3.74,104.6968218238,132.08,133.065792,13.510856,133.7499466558,33.705792,9.830856,35.1102,99.36,3.68,99.4281247937,134.63,99.605792,38.580856,106.8166478113,33.705792,9.830856,35.1102,65.9,28.75,71.8983483816,135.1,33.705792,10.390856,35.2710972718,33.705792,9.830856,35.1102,0.0,0.56,0.56,135.03
2021-01-21 12:30:00,105.333952,42.965736,113.7598167806,35.093952,10.235736,36.5562,70.24,32.73,77.4913575826,134.37,139.253952,13.585736,139.9151005799,35.093952,10.235736,36.5562,104.16,3.35,104.2138575238,131.18,133.983952,13.555736,134.6679522828,35.093952,10.235736,36.5562,98.89,3.32,98.9457149148,133.92,100.113952,38.565736,107.2852244173,35.093952,10.235736,36.5562,65.02,28.33,70.9238274489,134.37,35.093952,10.795736,36.7169359119,35.093952,10.235736,36.5562,0.0,0.56,0.56,134.31
2021-01-21 13:00:00,108.307792,41.841856,116.1090811325,29.457792,8.591856,30.685200000000002,78.85,33.25,85.5738569892,134.48,141.097792,11.831856,141.5930073262,29.457792,8.591856,30.685200000000002,111.64,3.24,111.6870055109,131.18,135.467792,11.801856,135.9809048153,29.457792,8.591856,30.685200000000002,106.01,3.21,106.0585885254,133.97,102.357792,36.461856,108.6581084231,29.457792,8.591856,30.685200000000002,72.9,27.87,78.0458000151,134.48,29.497792,9.151856,30.8848862896,29.457792,8.591856,30.685200000000002,0.04,0.56,0.5614267539000001,134.42
2021-01-21 13:30:00,111.82248,39.68364,118.6552077113,25.21248,7.35364,26.263,86.61,32.33,92.447395853,134.59,143.82248,11.63364,144.2922289418,25.21248,7.35364,26.263,118.61,4.28,118.6871960238,131.39,137.82248,11.57364,138.3075743992,25.21248,7.35364,26.263,112.61,4.22,112.6890433893,134.06,105.19248,36.15364,111.231935764,25.21248,7.35364,26.263,79.98,28.8,85.0072961574,134.59,25.25248,7.91364,26.4634359863,25.21248,7.35364,26.263,0.04,0.56,0.5614267539000001,134.54
2021-01-21 14:00:00,112.514336,38.665848,118.9727851531,23.094336,6.735848,24.0566,89.42,31.93,94.9497830435,134.28,143.924336,11.155848,144.3560439941,23.094336,6.735848,24.0566,120.83,4.42,120.9108154798,131.12,137.814336,11.085848,138.2594923794,23.094336,6.735848,24.0566,114.72,4.35,114.8024429183,133.75,105.614336,35.605848,111.4547638305,23.094336,6.735848,24.0566,82.52,28.87,87.4244090629,134.28,23.094336,7.295848,24.2193673187,23.094336,6.735848,24.0566,0.0,0.56,0.56,134.23
2021-01-21 14:30:00,110.779632,39.471976,117.6017166346,21.949632,6.401976,22.8642,88.83,33.07,94.7860422214,134.15,142.309632,9.541976,142.6291718617,21.949632,6.401976,22.8642,120.36,3.14,120.4009518235,131.09,136.229632,9.531976,136.5627006225,21.949632,6.401976,22.8642,114.28,3.13,114.3228555452,133.64,103.969632,34.121976,109.4257447969,21.949632,6.401976,22.8642,82.02,27.72,86.577588324,134.15,21.949632,6.961976,23.0272763209,21.949632,6.401976,22.8642,0.0,0.56,0.56,134.1
2021-01-21 15:00:00,112.88784,37.87812,119.0731556422,19.70784,5.74812,20.529,93.18,32.13,98.5639350878,134.11,144.06784,9.93812,144.4102099971,19.70784,5.74812,20.529,124.36,4.19,124.4305657787,131.09,137.76784,9.86812,138.1208077395,19.70784,5.74812,20.529,118.06,4.12,118.1318669962,133.58,105.67784,34.22812,111.0827172237,19.70784,5.74812,20.529,85.97,28.48,90.5646249923,134.11,19.70784,6.34812,20.7050135233,19.70784,5.74812,20.529,0.0,0.6000000000000001,0.6000000000000001,134.07
2021-01-21 15:30:00,114.381552,37.887536,120.4931733422,16.311552,4.757536,16.9912,98.07,33.13,103.5148385498,134.29,144.841552,8.327536,145.0807466261,16.311552,4.757536,16.9912,128.53,3.5700000000000003,128.5795699168,131.24,138.321552,8.317536,138.5714009195,16.311552,4.757536,16.9912,122.01,3.56,122.0619256771,133.73,106.771552,32.377536,111.5727079259,16.311552,4.757536,16.9912,90.46,27.62,94.5826411135,134.29,16.311552,5.317536,17.1564249703,16.311552,4.757536,16.9912,0.0,0.56,0.56,134.27
